Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-16 15:00:00,78.17064,9.15977,78.7054657852,20.57064,5.99977,21.42775,57.6,3.16,57.686615432,135.29,77.56064,7.93977,77.9659722242,20.57064,5.99977,21.42775,56.99,1.94,57.0230102678,135.5,73.60064,21.35977,76.637418947,20.57064,5.99977,21.42775,53.03,15.36,55.2096957065,136.49,73.86064,10.76977,74.6416913465,20.57064,5.99977,21.42775,53.29,4.77,53.5030559875,0.0
2019-09-16 15:30:00,76.384,7.5745000000000005,76.7586379911,15.204,4.4345,15.8375,61.18,3.14,61.2605256262,135.24,75.734,6.3345,75.9984516043,15.204,4.4345,15.8375,60.53,1.9,60.5598125823,135.46,78.464,19.0145,80.7350636728,15.204,4.4345,15.8375,63.26,14.58,64.9184411396,136.49,78.884,10.0045,79.515881912,15.204,4.4345,15.8375,63.68,5.57,63.9231358743,0.0
2019-09-16 16:00:00,79.30544,8.14867,79.7229806039,19.19544,5.59867,19.99525,60.11,2.55,60.164064025,134.93,78.65544,6.9186700000000005,78.9591428282,19.19544,5.59867,19.99525,59.46,1.32,59.474650062,135.14,77.29544,17.94867,79.3519993419,19.19544,5.59867,19.99525,58.1,12.35,59.398084986,136.35,77.72544,13.36867,78.8667570068,19.19544,5.59867,19.99525,58.53,7.77,59.0434907505,0.0
2019-09-16 16:30:00,80.166,9.6605,80.7459770902,24.036,7.0105,25.0375,56.13,2.65,56.1925208546,135.27,79.576,8.4605,80.0244952265,24.036,7.0105,25.0375,55.54,1.45,55.5589245756,135.49,80.786,16.0505,82.3650189477,24.036,7.0105,25.0375,56.75,9.04,57.4655035652,137.04,81.096,18.3705,83.1506854226,24.036,7.0105,25.0375,57.06,11.36,58.1798349946,0.0
2019-09-16 17:00:00,79.5372,8.68585,80.010062955,23.4372,6.83585,24.41375,56.1,1.85,56.1304952766,135.47,78.9472,7.47585,79.3003702454,23.4372,6.83585,24.41375,55.51,0.64,55.5136893027,135.68,82.7472,14.30585,83.9747369872,23.4372,6.83585,24.41375,59.31,7.47,59.778566393,137.28,83.1072,19.85585,85.4462490169,23.4372,6.83585,24.41375,59.67,13.02,61.073965812,0.0
2019-09-16 17:30:00,75.68944,6.35317,75.9556060904,16.63944,4.85317,17.33275,59.05,1.5,59.0690485788,135.84,75.06944,5.12317,75.2440542021,16.63944,4.85317,17.33275,58.43,0.27,58.43062382,136.06,89.14944,13.10317,90.1072456374,16.63944,4.85317,17.33275,72.51,8.25,72.9778226587,137.47,89.60944,17.15317,91.2364125674,16.63944,4.85317,17.33275,72.97,12.3,73.9993979705,0.0
2019-09-16 18:00:00,75.24976,5.48493,75.4493925566,15.71976,4.58493,16.37475,59.53,0.9,59.5368029038,135.98,74.60976,5.10493,74.7842001867,15.71976,4.58493,16.37475,58.89,0.52,58.892295761,136.2,89.18976,11.88493,89.9781353995,15.71976,4.58493,16.37475,73.47,7.3,73.8317743252,137.63,89.76976,17.87493,91.5320869038,15.71976,4.58493,16.37475,74.05,13.29,75.2331482792,0.0
2019-09-16 18:30:00,73.76144,4.82792,73.9192724694,15.66144,4.56792,16.314,58.1,0.26,58.1005817527,136.44,73.12144,5.90792,73.3597199177,15.66144,4.56792,16.314,57.46,1.34,57.4756226587,136.65,87.17144,10.91792,87.8524952907,15.66144,4.56792,16.314,71.51,6.35,71.7913824912,138.08,87.62144,18.97792,89.6530991946,15.66144,4.56792,16.314,71.96,14.41,73.3886210526,0.0
2019-09-16 19:00:00,69.274,3.88825,69.3830351315,11.514,3.35825,11.99375,57.76,0.53,57.7624315624,136.54,68.644,5.11825,68.8345496031,11.514,3.35825,11.99375,57.13,1.76,57.1571036705,136.75,90.914,11.28825,91.6121170155,11.514,3.35825,11.99375,79.4,7.93,79.7950180149,137.9,91.504,16.12825,92.9144900651,11.514,3.35825,11.99375,79.99,12.77,81.0029197005,0.0
2019-09-16 19:30:00,68.66592,2.51381,68.7119189818,8.03592,2.34381,8.37075,60.63,0.17,60.6302383304,136.06,68.01592,3.55381,68.1086994367,8.03592,2.34381,8.37075,59.98,1.21,59.9922036601,136.27,95.80592,11.99381,96.5537455791,8.03592,2.34381,8.37075,87.77,9.65,88.2988980679,137.26,96.47592,13.18381,97.3725627986,8.03592,2.34381,8.37075,88.44,10.84,89.1018473434,0.0
2019-09-16 20:00:00,70.92032,2.16426,70.9533354413,5.7403200000000005,1.67426,5.9795,65.18,0.49,65.1818417966,135.77,70.22032,3.14426,70.2906801208,5.7403200000000005,1.67426,5.9795,64.48,1.47,64.4967541819,135.98,94.76032000000001,11.18426,95.418058659,5.7403200000000005,1.67426,5.9795,89.02,9.51,89.5265351725,136.95,95.50032,12.53426,96.3193583546,5.7403200000000005,1.67426,5.9795,89.76,10.86,90.4145851066,0.0
2019-09-16 20:30:00,71.83832,1.58701,71.8558475085,5.09832,1.4870100000000002,5.31075,66.74,0.1,66.7400749175,136.36,71.13832,2.79701,71.1932850581,5.09832,1.4870100000000002,5.31075,66.04,1.31,66.0529916052,136.57,93.70832,10.87701,94.3374717902,5.09832,1.4870100000000002,5.31075,88.61,9.39,89.1061400802,137.63,94.41832,12.67701,95.2655537651,5.09832,1.4870100000000002,5.31075,89.32,11.19,90.0182120462,0.0
2019-09-16 21:00:00,69.46296,2.38878,69.5040220552,4.45296,1.29878,4.6385000000000005,65.01,1.09,65.0191371828,136.58,68.75296,3.64878,68.849713901,4.45296,1.29878,4.6385000000000005,64.3,2.35,64.3429289044,136.79,89.81296,9.91878,90.3590060849,4.45296,1.29878,4.6385000000000005,85.36,8.62,85.7941373288,137.81,90.49296,13.30878,91.4663841783,4.45296,1.29878,4.6385000000000005,86.04,12.01,86.8741716507,0.0
2019-09-16 21:30:00,66.5356,3.1058,66.60804801969999,4.0656,1.1858,4.235,62.47,1.92,62.499498398,137.09,65.8356,4.3458,65.9788769607,4.0656,1.1858,4.235,61.77,3.16,61.8507760663,137.31,86.7156,8.7758,87.1585334262,4.0656,1.1858,4.235,82.65,7.59,82.997774669,138.36,87.3956,14.3858,88.5716779846,4.0656,1.1858,4.235,83.33,13.2,84.3690043796,0.0
2019-09-16 22:00:00,62.37256,4.77533,62.5550958561,4.13256,1.20533,4.30475,58.24,3.5700000000000003,58.3493144775,138.0,61.70256,6.00533,61.9941118088,4.13256,1.20533,4.30475,57.57,4.8,57.7697576592,138.21,81.61256,7.41533,81.9487465967,4.13256,1.20533,4.30475,77.48,6.21,77.7284664714,139.23,82.21256,16.06533,83.7675345809,4.13256,1.20533,4.30475,78.08,14.86,79.4814821201,0.0
2019-09-16 22:30:00,58.35672,6.21446,58.6866789165,4.02672,1.17446,4.1945,54.33,5.04,54.5632706131,137.68,57.71672,7.40446,58.1897396063,4.02672,1.17446,4.1945,53.69,6.23,54.0502451428,137.9,76.28672,5.37446,76.4758031579,4.02672,1.17446,4.1945,72.26,4.2,72.3819563151,138.96,76.83672,17.96446,78.9088294391,4.02672,1.17446,4.1945,72.81,16.79,74.7208150384,0.0
2019-09-16 23:00:00,55.20368,6.31399,55.5635919939,4.09368,1.19399,4.26425,51.11,5.12,51.3658106137,137.58,54.58368,7.48399,55.0943575029,4.09368,1.19399,4.26425,50.49,6.29,50.8802928451,137.8,71.89368,4.8939900000000005,72.060060797,4.09368,1.19399,4.26425,67.8,3.7,67.9008836467,138.91,72.40368,18.47399,74.7233643786,4.09368,1.19399,4.26425,68.31,17.28,70.4617236519,0.0
2019-09-16 23:30:00,50.9732,8.4451,51.6680445948,4.0632,1.1851,4.2325,46.91,7.26,47.4684705884,138.37,50.3732,9.5951,51.2788964609,4.0632,1.1851,4.2325,46.31,8.41,47.0674431003,138.58,66.7232,4.4851,66.8737731869,4.0632,1.1851,4.2325,62.66,3.3,62.7468373705,139.51,67.1532,19.0251,69.7961796967,4.0632,1.1851,4.2325,63.09,17.84,65.5638139525,0.0
2019-09-17 00:00:00,49.33656,8.58233,50.0774653997,4.15656,1.2123300000000001,4.32975,45.18,7.37,45.7771700742,138.31,48.74656,9.72233,49.7066475681,4.15656,1.2123300000000001,4.32975,44.59,8.51,45.3948036674,138.53,64.60656,3.95233,64.7273397218,4.15656,1.2123300000000001,4.32975,60.45,2.74,60.512065739,139.51,65.02656,19.61233,67.9197835204,4.15656,1.2123300000000001,4.32975,60.87,18.4,63.5902264503,0.0
2019-09-17 00:30:00,46.29872,8.75796,47.1197764956,3.07872,0.8979600000000001,3.207,43.22,7.86,43.9288970952,138.75,45.73872,9.89796,46.7974371029,3.07872,0.8979600000000001,3.207,42.66,9.0,43.5990320993,138.97,62.37872,3.44796,62.4739396629,3.07872,0.8979600000000001,3.207,59.3,2.55,59.3548018277,139.92,62.75872,19.61796,65.7534888093,3.07872,0.8979600000000001,3.207,59.68,18.72,62.5471086462,0.0
2019-09-17 01:00:00,44.88448,9.01464,45.7807850435,2.96448,0.8646400000000001,3.088,41.92,8.15,42.7049048705,138.9,44.31448,10.15464,45.4630602929,2.96448,0.8646400000000001,3.088,41.35,9.29,42.3807338304,139.12,60.66448,3.01464,60.7393380603,2.96448,0.8646400000000001,3.088,57.7,2.15,57.7400424316,140.08,61.05448,20.03464,64.2575779811,2.96448,0.8646400000000001,3.088,58.09,19.17,61.1713740241,0.0
2019-09-17 01:30:00,44.41856,9.08833,45.3387937054,2.6685600000000003,0.7783300000000001,2.77975,41.75,8.31,42.5689863633,138.97,43.85856,10.21833,45.0331828018,2.6685600000000003,0.7783300000000001,2.77975,41.19,9.44,42.2578951203,139.19,60.03856,2.24833,60.0806430946,2.6685600000000003,0.7783300000000001,2.77975,57.37,1.47,57.3888299236,140.2,60.40856,20.63833,63.8367823943,2.6685600000000003,0.7783300000000001,2.77975,57.74,19.86,61.0600294792,0.0
2019-09-17 02:00:00,44.3284,8.63245,45.1611142418,2.6484,0.7724500000000001,2.75875,41.68,7.86,42.4146436977,139.29,43.7784,9.77245,44.8558701349,2.6484,0.7724500000000001,2.75875,41.13,9.0,42.1031697144,139.52,59.3784,1.84245,59.4069777767,2.6484,0.7724500000000001,2.75875,56.73,1.07,56.7400898836,140.63,59.7384,21.20245,63.3894338243,2.6484,0.7724500000000001,2.75875,57.09,20.43,60.6354104464,0.0
2019-09-17 02:30:00,44.19208,8.13394,44.934406802,2.72208,0.7939400000000001,2.8355,41.47,7.34,42.1145639892,139.16,43.59208,11.19394,45.0063743424,2.72208,0.7939400000000001,2.8355,40.87,10.4,42.1724661361,139.39,59.27208,3.69394,59.3870748585,2.72208,0.7939400000000001,2.8355,56.55,2.9,56.6243101503,140.22,59.51208,23.59394,64.0184478932,2.72208,0.7939400000000001,2.8355,56.79,22.8,61.1959483953,0.0
2019-09-17 03:00:00,42.78296,1.70628,42.8169716094,2.59296,0.7562800000000001,2.701,40.19,0.9500000000000001,40.2012263495,138.3,41.77296,21.27628,46.8792094409,2.59296,0.7562800000000001,2.701,39.18,20.52,44.2283031553,138.54,58.12296,25.07628,63.3016453009,2.59296,0.7562800000000001,2.701,55.53,24.32,60.6221353962,135.98,57.27296,43.41628,71.8690845649,2.59296,0.7562800000000001,2.701,54.68,42.66,69.3525630384,0.0
2019-09-17 03:30:00,43.11952,2.16736,43.1739557419,2.45952,0.7173600000000001,2.5620000000000003,40.66,1.45,40.6858464334,138.21,42.08952,20.76736,46.9341127028,2.45952,0.7173600000000001,2.5620000000000003,39.63,20.05,44.4132795456,138.45,58.50952,25.32736,63.7560906518,2.45952,0.7173600000000001,2.5620000000000003,56.05,24.61,61.2148233682,135.93,57.63952,43.16736,72.0120492362,2.45952,0.7173600000000001,2.5620000000000003,55.18,42.45,69.6192135836,0.0
2019-09-17 04:00:00,43.73488,2.29059,43.7948231092,2.74488,0.80059,2.8592500000000003,40.99,1.49,41.0170720554,138.27,42.71488,20.81059,47.5146464741,2.74488,0.80059,2.8592500000000003,39.97,20.01,44.6990044632,138.53,58.44488,25.18059,63.6385583665,2.74488,0.80059,2.8592500000000003,55.7,24.38,60.801927601,136.04,57.57488,43.52059,72.1727688326,2.74488,0.80059,2.8592500000000003,54.83,42.72,69.5077499276,0.0
2019-09-17 04:30:00,42.76904,1.79847,42.8068368005,2.66904,0.7784700000000001,2.78025,40.1,1.02,40.1129704709,138.08,41.74904,21.19847,46.8226170911,2.66904,0.7784700000000001,2.78025,39.08,20.42,44.093341901,138.38,57.54904,24.66847,62.6133006402,2.66904,0.7784700000000001,2.78025,54.88,23.89,59.8543774506,135.88,56.67904,43.82847,71.64808691,2.66904,0.7784700000000001,2.78025,54.01,43.05,69.0679563908,0.0
2019-09-17 05:00:00,43.41728,1.66379,43.4491472846,2.92728,0.85379,3.04925,40.49,0.81,40.4981011901,138.16,42.41728,21.51379,47.5612111154,2.92728,0.85379,3.04925,39.49,20.66,44.5678774455,138.46,59.19728,25.12379,64.3080304734,2.92728,0.85379,3.04925,56.27,24.27,61.2808762992,135.84,58.31728,43.51379,72.7623190035,2.92728,0.85379,3.04925,55.39,42.66,69.9137161078,0.0
2019-09-17 05:30:00,45.82832,2.36951,45.8895357534,3.59832,1.04951,3.74825,42.23,1.32,42.2506248475,137.92,44.78832,21.13951,49.5264827286,3.59832,1.04951,3.74825,41.19,20.09,45.8282031068,138.22,61.16832,25.64951,66.3284308186,3.59832,1.04951,3.74825,57.57,24.6,62.6056299385,135.62,60.31832,43.17951,74.1806565855,3.59832,1.04951,3.74825,56.72,42.13,70.6547613399,0.0
2019-09-17 06:00:00,48.07896,3.20803,48.1858677535,3.55896,1.03803,3.70725,44.52,2.17,44.5728538463,137.59,47.00896,20.17803,51.1565754812,3.55896,1.03803,3.70725,43.45,19.14,47.4788595061,137.9,64.52896,26.37803,69.7121735808,3.55896,1.03803,3.70725,60.97,25.34,66.0261804135,135.3,63.64896,42.12803,76.3279832091,3.55896,1.03803,3.70725,60.09,41.09,72.7955781624,0.0
2019-09-17 06:30:00,53.2188,5.74465,53.5279522966,3.7188,1.08465,3.8737500000000002,49.5,4.66,49.7188656347,136.88,52.1188,17.60465,55.0117534265,3.7188,1.08465,3.8737500000000002,48.4,16.52,51.141669898399996,137.19,73.0988,29.39465,78.7875625341,3.7188,1.08465,3.8737500000000002,69.38,28.31,74.9335739172,134.52,72.2588,38.51465,81.8823084803,3.7188,1.08465,3.8737500000000002,68.54,37.43,78.0944076103,0.0
2019-09-17 07:00:00,60.1996,8.3553,60.7766639283,2.5896,0.7553000000000001,2.6975,57.61,7.6,58.1091395565,136.55,59.0096,14.3153,60.7211718122,2.5896,0.7553000000000001,2.6975,56.42,13.56,58.0266318168,136.86,82.0096,32.9353,88.3759496597,2.5896,0.7553000000000001,2.6975,79.42,32.18,85.6918245809,134.1,81.1996,33.9653,88.0171383553,2.5896,0.7553000000000001,2.6975,78.61,33.21,85.3371911888,0.0
2019-09-17 07:30:00,67.046,10.69425,67.8935423959,3.306,0.96425,3.44375,63.74,9.73,64.478372343,135.71,65.786,12.17425,66.9029906586,3.306,0.96425,3.44375,62.48,11.21,63.4776693019,136.02,90.126,36.22425,97.1333730705,3.306,0.96425,3.44375,86.82,35.26,93.7068834185,133.13,89.386,30.11425,94.3224525183,3.306,0.96425,3.44375,86.08,29.15,90.8817302872,0.0
2019-09-17 08:00:00,71.40208,13.44019,72.6560096314,6.4120800000000004,1.87019,6.67925,64.99,11.57,66.0118549959,135.11,70.11208,11.11019,70.98690078999999,6.4120800000000004,1.87019,6.67925,63.7,9.24,64.3666652857,135.42,89.72208,38.26019,97.5391909868,6.4120800000000004,1.87019,6.67925,83.31,36.39,90.9108805369,132.66,88.99208,29.53019,93.7636519349,6.4120800000000004,1.87019,6.67925,82.58,27.66,87.0892186209,0.0
2019-09-17 08:30:00,78.34048,17.13139,80.1917410334,13.17048,3.84139,13.71925,65.17,13.29,66.5112997918,134.9,77.08048,11.32139,77.9074724822,13.17048,3.84139,13.71925,63.91,7.48,64.3462392063,135.21,86.39048,39.92139,95.1684423229,13.17048,3.84139,13.71925,73.22,36.08,81.6268019709,132.8,85.63048,31.86139,91.3658977834,13.17048,3.84139,13.71925,72.46,28.02,77.6889438723,0.0
2019-09-17 09:00:00,79.15576,18.36043,81.2572441753,14.67576,4.28043,15.28725,64.48,14.08,65.999369694,134.78,77.91576,10.88043,78.6717828282,14.67576,4.28043,15.28725,63.24,6.6,63.5834695499,135.09,85.84576,41.94043,95.5431534887,14.67576,4.28043,15.28725,71.17,37.66,80.5198391702,132.6,85.08576,30.40043,90.3535981517,14.67576,4.28043,15.28725,70.41,26.12,75.0987516541,0.0
2019-09-17 09:30:00,84.4172,20.47335,86.8643869262,22.5372,6.57335,23.47625,61.88,13.9,63.421955189,134.32,83.2072,13.25335,84.2560942488,22.5372,6.57335,23.47625,60.67,6.68,61.0366389966,134.64,77.5872,43.64335,89.019748388,22.5372,6.57335,23.47625,55.05,37.07,66.3678190089,132.27,76.8272,33.03335,83.6278713831,22.5372,6.57335,23.47625,54.29,26.46,60.3948317325,0.0
2019-09-17 10:00:00,84.60224,21.11232,87.1967262505,24.52224,7.15232,25.544,60.08,13.96,61.6805317746,134.52,83.43224,13.78232,84.5629411504,24.52224,7.15232,25.544,58.91,6.63,59.2819112377,134.85,76.03224,45.88232,88.8036531231,24.52224,7.15232,25.544,51.51,38.73,64.4460472023,132.29,75.17224,31.87232,81.649926202,24.52224,7.15232,25.544,50.65,24.72,56.3604551082,0.0
2019-09-17 10:30:00,85.5836,22.19855,88.415655916,27.1836,7.92855,28.31625,58.4,14.27,60.1181578227,134.48,84.4336,14.24855,85.6274137532,27.1836,7.92855,28.31625,57.25,6.32,57.5977855477,134.81,74.0236,47.61855,88.0171554929,27.1836,7.92855,28.31625,46.84,39.69,61.3944761359,132.21,73.1936,31.69855,79.7627804998,27.1836,7.92855,28.31625,46.01,23.77,51.7873826332,0.0
2019-09-17 11:00:00,84.8768,22.33615,87.7665925912,29.2668,8.53615,30.48625,55.61,13.8,57.2967023484,134.57,83.7568,15.33615,85.1492750589,29.2668,8.53615,30.48625,54.49,6.8,54.912658832,134.88,70.5468,48.55615,85.6419914123,29.2668,8.53615,30.48625,41.28,40.02,57.4946849717,132.21,69.7068,31.92615,76.6701833835,29.2668,8.53615,30.48625,40.44,23.39,46.7170814585,0.0
2019-09-17 11:30:00,85.19176,22.66468,88.1551115444,31.18176,9.09468,32.481,54.01,13.57,55.6886433665,134.63,84.09176,16.11468,85.6218839515,31.18176,9.09468,32.481,52.91,7.02,53.3736686017,134.93,68.94176,49.86468,85.0849727237,31.18176,9.09468,32.481,37.76,40.77,55.5698704335,132.19,68.07176,31.64468,75.067638046,31.18176,9.09468,32.481,36.89,22.55,43.2362648711,0.0
2019-09-17 12:00:00,87.39352,23.75936,90.5656365605,32.12352,9.36936,33.462,55.27,14.39,57.1125642919,134.11,86.29352,15.42936,87.6620598891,32.12352,9.36936,33.462,54.17,6.06,54.5079122697,134.4,68.69352,50.88936,85.4899213428,32.12352,9.36936,33.462,36.57,41.52,55.3287926852,131.67,67.81352,30.67936,74.4304818257,32.12352,9.36936,33.462,35.69,21.31,41.567922729,0.0
2019-09-17 12:30:00,89.16744,24.71342,92.5288359607,33.09744,9.65342,34.4765,56.07,15.06,58.0572863644,134.13,88.04744,15.08342,89.3300691226,33.09744,9.65342,34.4765,54.95,5.43,55.2176366753,134.42,68.69744,52.09342,86.21521136,33.09744,9.65342,34.4765,35.6,42.44,55.3941657578,131.7,67.82744,30.12342,74.2157803264,33.09744,9.65342,34.4765,34.73,20.47,40.313692463,0.0
2019-09-17 13:00:00,88.74368,24.71649,92.1213635259,33.55368,9.78649,34.95175,55.19,14.93,57.173778955,134.6,87.65368,15.45649,89.006014969,33.55368,9.78649,34.95175,54.1,5.67,54.3963132942,134.85,67.25368,51.92649,84.9671574037,33.55368,9.78649,34.95175,33.7,42.14,53.9580355462,132.14,66.36368,30.98649,73.2413857437,33.55368,9.78649,34.95175,32.81,21.2,39.0632320731,0.0
2019-09-17 13:30:00,86.60944,24.07067,89.8921145116,33.01944,9.63067,34.39525,53.59,14.44,55.5013666498,134.34,85.52944,15.71067,86.96039477,33.01944,9.63067,34.39525,52.51,6.08,52.8608219762,134.56,65.08944,50.80067,82.5672045788,33.01944,9.63067,34.39525,32.07,41.17,52.1867205331,131.89,64.16944,31.58067,71.519617921,33.01944,9.63067,34.39525,31.15,21.95,38.1067579308,0.0
2019-09-17 14:00:00,85.96368,24.03649,89.2608936246,32.83368,9.57649,34.20175,53.13,14.46,55.0625871168,134.34,84.89368,15.63649,86.3217048225,32.83368,9.57649,34.20175,52.06,6.06,52.4115178181,134.56,64.02368,50.42649,81.4976226307,32.83368,9.57649,34.20175,31.19,40.85,51.3959006147,131.95,63.12368,31.90649,70.7292236693,32.83368,9.57649,34.20175,30.29,22.33,37.6312768851,0.0
2019-09-17 14:30:00,83.28088,22.27359,86.2079914223,30.80088,8.98359,32.08425,52.48,13.29,54.1366280812,134.22,82.19088,15.54359,83.6477372393,30.80088,8.98359,32.08425,51.39,6.5600000000000005,51.8070043527,134.44,64.79088,48.59359,80.9888580007,30.80088,8.98359,32.08425,33.99,39.61,52.1945610193,131.87,63.86088,32.49359,71.6522531778,30.80088,8.98359,32.08425,33.06,23.51,40.5670272512,0.0
2019-09-17 15:00:00,81.82224,12.67982,82.7988936753,28.66224,8.35982,29.8565,53.16,4.32,53.3352416325,137.35,80.80224,11.45982,81.6108415803,28.66224,8.35982,29.8565,52.14,3.1,52.2320744371,137.56,66.33224,46.56982,81.0476045189,28.66224,8.35982,29.8565,37.67,38.21,53.656621213,136.26,65.49224,34.13982,73.8563525355,28.66224,8.35982,29.8565,36.83,25.78,44.9561708779,0.0
2019-09-17 15:30:00,82.516,11.0605,83.2539783809,25.716,7.5005,26.7875,56.8,3.56,56.9114540317,138.08,81.416,9.8305,82.0073398316,25.716,7.5005,26.7875,55.7,2.33,55.7487120927,138.29,69.496,45.7005,83.1758962455,25.716,7.5005,26.7875,43.78,38.2,58.1027400387,136.97,68.616,33.5805,76.3924435808,25.716,7.5005,26.7875,42.9,26.08,50.2053423452,0.0
2019-09-17 16:00:00,81.8868,10.5199,82.5597741654,25.3368,7.3899,26.3925,56.55,3.13,56.6365553331,137.62,80.7768,9.2999,81.3103902232,25.3368,7.3899,26.3925,55.44,1.9100000000000001,55.4728915778,137.83,73.0468,45.0299,85.8109951245,25.3368,7.3899,26.3925,47.71,37.64,60.7701711368,136.5,72.2368,33.6299,79.6813996379,25.3368,7.3899,26.3925,46.9,26.24,53.7414886284,0.0
2019-09-17 16:30:00,79.9844,10.60545,80.6844459178,28.5444,8.32545,29.73375,51.44,2.2800000000000002,51.4905039789,138.21,78.9844,9.41545,79.5436115729,28.5444,8.32545,29.73375,50.44,1.09,50.4517759846,138.43,75.9144,42.23545,86.8724891094,28.5444,8.32545,29.73375,47.37,33.91,58.2563730419,137.38,75.0444,39.16545,84.6498342885,28.5444,8.32545,29.73375,46.5,30.84,55.7974515547,0.0
2019-09-17 17:00:00,80.89816,9.84863,81.4954465247,25.77816,7.51863,26.85225,55.12,2.33,55.1692242106,138.38,79.84816000000001,8.63863,80.3140995322,25.77816,7.51863,26.85225,54.07,1.12,54.0815985341,138.59,80.60816,40.71863,90.3088162233,25.77816,7.51863,26.85225,54.83,33.2,64.0981193172,137.61,79.74816,39.31863,88.9141366064,25.77816,7.51863,26.85225,53.97,31.8,62.6418462372,0.0
2019-09-17 17:30:00,77.86208,7.35644,78.2088275798,20.90208,6.09644,21.773,56.96,1.26,56.9739343911,138.04,76.77208,6.13644,77.0169342638,20.90208,6.09644,21.773,55.87,0.04,55.870014319,138.24,83.49208,36.80644,91.2449530012,20.90208,6.09644,21.773,62.59,30.71,69.718090909,137.34,82.67208,40.11644,91.8912486029,20.90208,6.09644,21.773,61.77,34.02,70.5187443167,0.0
2019-09-17 18:00:00,77.79352,7.28686,78.1340520046,18.74352,5.4668600000000005,19.5245,59.05,1.82,59.0780407597,138.15,76.67352,6.06686,76.9131683098,18.74352,5.4668600000000005,19.5245,57.93,0.6000000000000001,57.933107115,138.36,86.26352,35.47686,93.2738038157,18.74352,5.4668600000000005,19.5245,67.52,30.01,73.8887711361,137.58,85.50352,40.56686,94.6389035368,18.74352,5.4668600000000005,19.5245,66.76,35.1,75.4248473648,0.0
2019-09-17 18:30:00,78.17784,6.81937,78.4746995806,18.71784,5.45937,19.49775,59.46,1.3599999999999999,59.4755512795,138.62,77.03784,5.79937,77.2558184492,18.71784,5.45937,19.49775,58.32,0.34,58.3209910753,138.83,85.09784,32.77937,91.1928147951,18.71784,5.45937,19.49775,66.38,27.32,71.7822178537,138.31,84.26784,43.86937,95.0031077516,18.71784,5.45937,19.49775,65.55,38.41,75.9745391562,0.0
2019-09-17 19:00:00,76.26312,5.80716,76.4838975171,16.41312,4.78716,17.097,59.85,1.02,59.8586910983,138.66,75.10312,5.09716,75.2758903886,16.41312,4.78716,17.097,58.69,0.31,58.6908187028,138.86,86.77312,32.10716,92.5226679133,16.41312,4.78716,17.097,70.36,27.32,75.4778908025,138.26,85.96312,43.18716,96.2018128156,16.41312,4.78716,17.097,69.55,38.4,79.4466015636,0.0
2019-09-17 19:30:00,73.44016,5.12963,73.6190885896,11.45016,3.33963,11.92725,61.99,1.79,62.0158382996,138.66,72.25016,3.89963,72.355322777,11.45016,3.33963,11.92725,60.8,0.56,60.8025788927,138.86,93.49016,33.40963,99.2804784112,11.45016,3.33963,11.92725,82.04,30.07,87.3771509034,137.98,92.74016,38.71963,100.4984926462,11.45016,3.33963,11.92725,81.29,35.38,88.6555610213,0.0
2019-09-17 20:00:00,81.74008,7.05794,82.0442270696,20.05008,5.84794,20.8855,61.69,1.21,61.7018654499,138.6,80.55008,5.94794,80.7693839165,20.05008,5.84794,20.8855,60.5,0.1,60.5000826446,138.8,86.95008,32.09794,92.6854582135,20.05008,5.84794,20.8855,66.9,26.25,71.8656559144,138.38,86.18008,45.43794,97.4249073915,20.05008,5.84794,20.8855,66.13,39.59,77.0749310736,0.0
2019-09-17 20:30:00,81.9684,7.0412,82.2702686029,21.1584,6.1712,22.04,60.81,0.87,60.8162231645,138.65,80.7884,6.4812,81.0479581976,21.1584,6.1712,22.04,59.63,0.31,59.630805797,138.86,85.5584,31.7012,91.2425662287,21.1584,6.1712,22.04,64.4,25.53,69.2758320051,138.49,84.7484,46.5312,96.682179723,21.1584,6.1712,22.04,63.59,40.36,75.3167823264,0.0
2019-09-17 21:00:00,71.38128,4.17954,71.5035361996,13.54128,3.94954,14.1055,57.84,0.23,57.8404572942,139.0,70.24128,5.03954,70.4218316962,13.54128,3.94954,14.1055,56.7,1.09,56.7104761045,139.22,87.91128,31.70954,93.4552731431,13.54128,3.94954,14.1055,74.37,27.76,79.3820792119,138.45,87.11128,42.10954,96.7553019852,13.54128,3.94954,14.1055,73.57,38.16,82.8778046283,0.0
2019-09-17 21:30:00,71.1216,3.71755,71.2186925221,10.0716,2.93755,10.49125,61.05,0.78,61.0549825977,139.06,69.9216,4.9075500000000005,70.0936102192,10.0716,2.93755,10.49125,59.85,1.97,59.882413111,139.28,85.0016,30.75755,90.3952370679,10.0716,2.93755,10.49125,74.93,27.82,79.9278255678,138.42,84.2116,41.01755,93.6698082765,10.0716,2.93755,10.49125,74.14,38.08,83.3476214418,0.0
2019-09-17 22:00:00,62.92936,4.05398,63.0598057708,4.29936,1.25398,4.4785,58.63,2.8,58.6968218901,139.73,61.75936,5.23398,61.980747771,4.29936,1.25398,4.4785,57.46,3.98,57.5976735641,139.94,82.33936,29.51398,87.4691100941,4.29936,1.25398,4.4785,78.04,28.26,82.9992120445,138.77,81.59936,39.11398,90.4895517938,4.29936,1.25398,4.4785,77.3,37.86,86.0736289464,0.0
2019-09-17 22:30:00,58.47632,5.18851,58.706052812,3.7663200000000003,1.09851,3.9232500000000003,54.71,4.09,54.8626667234,139.7,57.37632,6.30851,57.7220875849,3.7663200000000003,1.09851,3.9232500000000003,53.61,5.21,53.8625677071,139.92,77.48632,27.91851,82.3624488937,3.7663200000000003,1.09851,3.9232500000000003,73.72,26.82,78.4471210434,138.77,76.72632,40.48851,86.7539487445,3.7663200000000003,1.09851,3.9232500000000003,72.96,39.39,82.9140138939,0.0
2019-09-17 23:00:00,56.36456,5.28758,56.6120316386,3.69456,1.07758,3.8485,52.67,4.21,52.8379882282,140.0,55.30456,6.41758,55.6756651496,3.69456,1.07758,3.8485,51.61,5.34,51.8855249564,140.23,74.46456,27.80758,79.48730843,3.69456,1.07758,3.8485,70.77,26.73,75.6497574352,139.09,73.68456,40.79758,84.2250373479,3.69456,1.07758,3.8485,69.99,39.72,80.4753285175,0.0
2019-09-17 23:30:00,53.04544,5.55492,53.3355026319,3.68544,1.07492,3.839,49.36,4.48,49.5628893427,138.77,51.96544,13.63492,53.7244636809,3.68544,1.07492,3.839,48.28,12.56,49.8869922926,139.0,68.72544,21.66492,72.059384273,3.68544,1.07492,3.839,65.04,20.59,68.2213287763,136.47,68.24544,35.22492,76.7999679023,3.68544,1.07492,3.839,64.56,34.15,73.0357179742,0.0
2019-09-18 00:00:00,50.02328,4.32179,50.2096246825,3.50328,1.02179,3.6492500000000003,46.52,3.3,46.6368995539,137.37,48.95328,18.99179,52.5082061221,3.50328,1.02179,3.6492500000000003,45.45,17.97,48.8735449911,137.6,64.57328,15.78179,66.4738549022,3.50328,1.02179,3.6492500000000003,61.07,14.76,62.8283574511,134.03,64.35328,29.74179,70.893714243,3.50328,1.02179,3.6492500000000003,60.85,28.72,67.2871525627,0.0
2019-09-18 00:30:00,47.35024,3.93257,47.5132648306,2.58024,0.7525700000000001,2.6877500000000003,44.77,3.18,44.8827951447,137.78,46.29024,18.98257,50.0312330756,2.58024,0.7525700000000001,2.6877500000000003,43.71,18.23,47.3592335242,138.02,62.72024,15.05257,64.501227657,2.58024,0.7525700000000001,2.6877500000000003,60.14,14.3,61.816742068799996,134.47,62.50024,30.25257,69.437007364,2.58024,0.7525700000000001,2.6877500000000003,59.92,29.5,66.7881456547,0.0
2019-09-18 01:00:00,46.96,3.7175000000000002,47.1069146331,3.66,1.0675,3.8125,43.3,2.65,43.381015433,137.88,45.93,19.8275,50.0269393052,3.66,1.0675,3.8125,42.27,18.76,46.2459782035,138.12,60.47,14.7175,62.2352448878,3.66,1.0675,3.8125,56.81,13.65,58.426865396,134.59,60.22,31.2675,67.8535552219,3.66,1.0675,3.8125,56.56,30.2,64.1176543551,0.0
2019-09-18 01:30:00,47.63024,4.31757,47.8255284672,3.66024,1.06757,3.8127500000000003,43.97,3.25,44.0899466999,137.74,46.60024,19.17757,50.3920783374,3.66024,1.06757,3.8127500000000003,42.94,18.11,46.6027434815,137.99,61.13024,14.28757,62.777710208,3.66024,1.06757,3.8127500000000003,57.47,13.22,58.9709191043,134.59,60.88024,31.66757,68.6238924294,3.66024,1.06757,3.8127500000000003,57.22,30.6,64.8882762909,0.0
2019-09-18 02:00:00,46.95408,4.30869,47.1513566948,3.6640800000000002,1.06869,3.81675,43.29,3.24,43.4110780792,137.99,45.91408,19.27869,49.7972954121,3.6640800000000002,1.06869,3.81675,42.25,18.21,46.0072450816,138.29,59.88408,13.76869,61.4465610247,3.6640800000000002,1.06869,3.81675,56.22,12.7,57.6366064233,134.93,59.62408,32.41869,67.8675355171,3.6640800000000002,1.06869,3.81675,55.96,31.35,64.143153181,0.0
2019-09-18 02:30:00,46.26848,3.9428900000000002,46.4361779549,3.67848,1.0728900000000001,3.83175,42.59,2.87,42.6865904003,138.15,45.24848,19.71289,49.3560834595,3.67848,1.0728900000000001,3.83175,41.57,18.64,45.5578149169,138.46,58.89848,13.36289,60.395345644,3.67848,1.0728900000000001,3.83175,55.22,12.29,56.571127795,135.07,58.62848,32.93289,67.2448801833,3.67848,1.0728900000000001,3.83175,54.95,31.86,63.5182029028,0.0
2019-09-18 03:00:00,46.5912,3.9491,46.7582645984,3.6311999999999998,1.0591,3.7825,42.96,2.89,43.0570981372,138.04,45.5812,19.6491,49.6360043139,3.6311999999999998,1.0591,3.7825,41.95,18.59,45.8845355212,138.35,59.6912,13.6891,61.2407610685,3.6311999999999998,1.0591,3.7825,56.06,12.63,57.4651242059,134.9,59.4112,32.5391,67.7383474426,3.6311999999999998,1.0591,3.7825,55.78,31.48,64.0499711163,0.0
2019-09-18 03:30:00,44.626,3.22925,44.7426857884,2.466,0.7192500000000001,2.56875,42.16,2.51,42.2346504662,138.12,43.606,19.67925,47.840946025,2.466,0.7192500000000001,2.56875,41.14,18.96,45.2987991011,138.43,59.846,13.53925,61.3584143094,2.466,0.7192500000000001,2.56875,57.38,12.82,58.7947004415,134.9,59.596,31.95925,67.6245286606,2.466,0.7192500000000001,2.56875,57.13,31.24,65.113550817,0.0
2019-09-18 04:00:00,44.28144,3.37792,44.4100920062,2.46144,0.7179200000000001,2.564,41.82,2.66,41.9045104971,137.98,43.26144,19.51792,47.4605245652,2.46144,0.7179200000000001,2.564,40.8,18.8,44.9230453108,138.3,58.93144,13.09792,60.3694469811,2.46144,0.7179200000000001,2.564,56.47,12.38,57.8111174429,134.83,58.67144,32.37792,67.0124434355,2.46144,0.7179200000000001,2.564,56.21,31.66,64.5129421124,0.0
2019-09-18 04:30:00,43.96496,3.25603,44.0853653627,2.45496,0.71603,2.55725,41.51,2.54,41.5876387885,137.81,42.96496,19.55603,47.2062082481,2.45496,0.71603,2.55725,40.51,18.84,44.6766795991,138.12,58.58496,12.75603,59.9576003486,2.45496,0.71603,2.55725,56.13,12.04,57.4067809584,134.68,58.32496,32.60603,66.8203124159,2.45496,0.71603,2.55725,55.87,31.89,64.3306225681,0.0
2019-09-18 05:00:00,44.40928,3.2372900000000002,44.5271175427,3.41928,0.9972900000000001,3.56175,40.99,2.24,41.0511595451,138.24,43.39928,20.25729,47.8942094899,3.41928,0.9972900000000001,3.56175,39.98,19.26,44.3773365582,138.55,58.82928,12.93729,60.2350201948,3.41928,0.9972900000000001,3.56175,55.41,11.94,56.6818463002,135.08,58.54928,33.22729,67.3206579681,3.41928,0.9972900000000001,3.56175,55.13,32.23,63.8599232696,0.0
2019-09-18 05:30:00,46.59992,3.77331,46.7524375018,3.67992,1.07331,3.83325,42.92,2.7,43.0048415879,138.24,45.57992,19.88331,49.72801146,3.67992,1.07331,3.83325,41.9,18.81,45.9284889802,138.55,60.99992,13.57331,62.4917993369,3.67992,1.07331,3.83325,57.32,12.5,58.6671321951,135.08,60.73992,32.74331,69.0033494213,3.67992,1.07331,3.83325,57.06,31.67,65.2597310751,0.0
2019-09-18 06:00:00,50.41592,4.78881,50.6428444172,3.59592,1.04881,3.74575,46.82,3.74,46.9691388041,137.66,49.35592,18.66881,52.7686583671,3.59592,1.04881,3.74575,45.76,17.62,49.0351098704,137.97,66.17592,15.09881,67.8765530302,3.59592,1.04881,3.74575,62.58,14.05,64.1378117806,134.44,65.95592,30.80881,72.7967455087,3.59592,1.04881,3.74575,62.36,29.76,69.0972300458,0.0
2019-09-18 06:30:00,54.08176,6.65468,54.4896460862,3.34176,0.9746800000000001,3.481,50.74,5.68,51.0569290107,137.03,52.99176,16.53468,55.511460714,3.34176,0.9746800000000001,3.481,49.65,15.56,52.0311070418,137.34,72.89176,17.62468,74.9922530732,3.34176,0.9746800000000001,3.481,69.55,16.65,71.5152081728,133.75,72.72176,27.67468,77.8096542249,3.34176,0.9746800000000001,3.481,69.38,26.7,74.3402609627,0.0
2019-09-18 07:00:00,60.85352,8.85186,61.4939535389,4.22352,1.23186,4.3995,56.63,7.62,57.1403648921,136.55,59.68352,14.72186,61.4723980454,4.22352,1.23186,4.3995,55.46,13.49,57.0770680747,136.87,80.12352,20.19186,82.6286249883,4.22352,1.23186,4.3995,75.9,18.96,78.2322925652,133.25,80.05352,25.19186,83.923750361,4.22352,1.23186,4.3995,75.83,23.96,79.5252821435,0.0
2019-09-18 07:30:00,74.5344,14.4092,75.9144375465,14.7744,4.3092,15.39,59.76,10.1,60.6074879862,135.21,73.3444,14.9492,74.8523853461,14.7744,4.3092,15.39,58.57,10.64,59.5286023689,135.52,82.2944,22.3192,85.2673147226,14.7744,4.3092,15.39,67.52,18.01,69.8806876039,132.38,82.1644,28.7292,87.042263068,14.7744,4.3092,15.39,67.39,24.42,71.6780893998,0.0
2019-09-18 08:00:00,78.74656,17.47858,80.6630117876,20.80656,6.06858,21.6735,57.94,11.41,59.0527874025,133.68,77.61656,14.94858,79.0429657228,20.80656,6.06858,21.6735,56.81,8.88,57.4998304345,133.98,82.72656,24.68858,86.3319738674,20.80656,6.06858,21.6735,61.92,18.62,64.6590349449,130.98,82.55656,28.95858,87.4881989451,20.80656,6.06858,21.6735,61.75,22.89,65.8560141521,0.0
2019-09-18 08:30:00,83.10456,15.37758,84.5153113906,24.33456,7.09758,25.3485,58.77,8.28,59.350411119,134.77,82.28456,11.72758,83.1160931893,24.33456,7.09758,25.3485,57.95,4.63,58.134666078,135.08,81.55456,22.78758,84.6783328783,24.33456,7.09758,25.3485,57.22,15.69,59.3321540145,133.57,81.66456,21.24758,84.3834107858,24.33456,7.09758,25.3485,57.33,14.15,59.0504140544,0.0
2019-09-18 09:00:00,84.9208,11.5894,85.7079720038,27.7008,8.0794,28.855,57.22,3.51,57.3275544568,135.91,84.3408,10.3794,84.977070372,27.7008,8.0794,28.855,56.64,2.3,56.6866792113,136.22,76.9608,19.9594,79.5068700491,27.7008,8.0794,28.855,49.26,11.88,50.6723001254,135.53,77.2208,18.1894,79.3341428705,27.7008,8.0794,28.855,49.52,10.11,50.5414928549,0.0
2019-09-18 09:30:00,83.53296,10.30378,84.1660459369,20.89296,6.09378,21.7635,62.64,4.21,62.7813164883,135.07,82.93296,9.06378,83.4267820442,20.89296,6.09378,21.7635,62.04,2.9699999999999998,62.1110497416,135.38,80.82296,13.30378,81.9105696809,20.89296,6.09378,21.7635,59.93,7.21,60.3621487358,134.29,81.03296,20.50378,83.5867549355,20.89296,6.09378,21.7635,60.14,14.41,61.8422808441,0.0
2019-09-18 10:00:00,84.32808,10.68444,85.0022489973,20.75808,6.05444,21.623,63.57,4.63,63.7383856087,135.33,83.69808,9.44444,84.229246955,20.75808,6.05444,21.623,62.94,3.39,63.0312279747,135.65,78.53808,11.97444,79.4456872549,20.75808,6.05444,21.623,57.78,5.92,58.0824827293,134.47,78.77808,21.81444,81.7426185108,20.75808,6.05444,21.623,58.02,15.76,60.1223585698,0.0
2019-09-18 10:30:00,79.06272,8.49621,79.5179179692,17.23272,5.02621,17.95075,61.83,3.47,61.927294467,135.83,78.44272,7.25621,78.7776167738,17.23272,5.02621,17.95075,61.21,2.23,61.2506081602,136.15,81.60272,9.40621,82.143050211,17.23272,5.02621,17.95075,64.37,4.38,64.518844534,134.62,81.83272,22.36621,84.8341995445,17.23272,5.02621,17.95075,64.6,17.34,66.8867371009,0.0
2019-09-18 11:00:00,78.93976,8.62618,79.4096763011,18.56976,5.41618,19.3435,60.37,3.21,60.4552809935,135.02,78.32976,7.41618,78.6800548262,18.56976,5.41618,19.3435,59.76,2.0,59.7934578361,135.33,79.53976,9.35618,80.0881484681,18.56976,5.41618,19.3435,60.97,3.94,61.0971726023,133.76,79.79976,22.93618,83.0305368467,18.56976,5.41618,19.3435,61.23,17.52,63.6872302742,0.0
2019-09-18 11:30:00,80.50096,9.61278,81.0728690762,17.70096,5.16278,18.4385,62.8,4.45,62.9574658003,134.2,79.88096,8.38278,80.3196039025,17.70096,5.16278,18.4385,62.18,3.22,62.263318254,134.5,81.84096,7.81278,82.2130297766,17.70096,5.16278,18.4385,64.14,2.65,64.1947201879,132.97,82.06096,23.69278,85.4128150821,17.70096,5.16278,18.4385,64.36,18.53,66.9744018264,0.0
2019-09-18 12:00:00,82.79208,10.84644,83.4995435401,21.14208,6.16644,22.023,61.65,4.68,61.8273798571,135.01,82.17208,9.60644,82.731701427,21.14208,6.16644,22.023,61.03,3.44,61.1268721595,135.3,79.12208,8.98644,79.6307707322,21.14208,6.16644,22.023,57.98,2.8200000000000003,58.0485383106,133.84,79.40208,24.83644,83.1957875148,21.14208,6.16644,22.023,58.26,18.67,61.1783989656,0.0
2019-09-18 12:30:00,80.45888,9.86759,81.0617092298,17.88888,5.21759,18.63425,62.57,4.65,62.7425485616,134.47,79.84888,8.63759,80.3147034998,17.88888,5.21759,18.63425,61.96,3.42,62.0543149185,134.76,79.76888,10.37759,80.4410877019,17.88888,5.21759,18.63425,61.88,5.16,62.0947662851,133.53,79.96888,21.43759,82.7924636272,17.88888,5.21759,18.63425,62.08,16.22,64.1639680818,0.0
2019-09-18 13:00:00,79.16776,9.00768,79.6785574819,17.71776,5.16768,18.456,61.45,3.84,61.5698635698,134.7,78.54776,7.77768,78.9318877717,17.71776,5.16768,18.456,60.83,2.61,60.8859671846,134.99,79.60776,10.95768,80.3583611281,17.71776,5.16768,18.456,61.89,5.79,62.1602461385,133.72,79.86776,20.81768,82.5362640783,17.71776,5.16768,18.456,62.15,15.65,64.0901318457,0.0
2019-09-18 13:30:00,78.82344,8.56392,79.2872967076,17.05344,4.97392,17.764,61.77,3.59,61.8742353488,135.61,78.21344,7.32392,78.5555981506,17.05344,4.97392,17.764,61.16,2.35,61.2051313208,135.89,81.74344,9.46392,82.2894632672,17.05344,4.97392,17.764,64.69,4.49,64.8456336232,134.43,81.97344,22.15392,84.9143158531,17.05344,4.97392,17.764,64.92,17.18,67.1547377331,0.0
2019-09-18 14:00:00,79.06104,9.20697,79.5953286472,17.68104,5.15697,18.41775,61.38,4.05,61.5134692567,135.08,78.44104,7.97697,78.845601061,17.68104,5.15697,18.41775,60.76,2.8200000000000003,60.8254058762,135.36,79.85104,9.14697,80.373227192,17.68104,5.15697,18.41775,62.17,3.99,62.2979052617,133.93,80.13104,22.68697,83.2807431479,17.68104,5.15697,18.41775,62.45,17.53,64.8637294642,0.0
2019-09-18 14:30:00,78.09336,8.65098,78.5710654825,17.04336,4.97098,17.7535,61.05,3.68,61.1608117997,135.53,77.47336,7.40098,77.8260625668,17.04336,4.97098,17.7535,60.43,2.43,60.4788376211,135.82,79.81336,9.40098,80.3651097147,17.04336,4.97098,17.7535,62.77,4.43,62.9261297078,134.36,80.04336,22.20098,83.0651731657,17.04336,4.97098,17.7535,63.0,17.23,65.3136501813,0.0
2019-09-18 15:00:00,76.16648,8.04064,76.5897158057,16.11648,4.70064,16.788,60.05,3.34,60.1428142009,136.33,75.53648,6.78064,75.8402062866,16.11648,4.70064,16.788,59.42,2.08,59.4563941053,136.61,79.26648,9.97064,79.8911040955,16.11648,4.70064,16.788,63.15,5.27,63.3695147528,135.16,79.53648,21.38064,82.3600838853,16.11648,4.70064,16.788,63.42,16.68,65.5768160252,0.0
2019-09-18 15:30:00,76.58528,7.96779,76.9986414826,16.65528,4.85779,17.34925,59.93,3.11,60.0106407231,136.36,75.97528,6.71779,76.2716977231,16.65528,4.85779,17.34925,59.32,1.8599999999999999,59.3491533217,136.65,76.17528,11.17779,76.9910142313,16.65528,4.85779,17.34925,59.52,6.32,59.8545971501,135.31,76.43528,20.52779,79.1438070285,16.65528,4.85779,17.34925,59.78,15.67,61.7996545298,0.0
2019-09-18 16:00:00,79.03424,8.08082,79.4462758363,17.45424,5.09082,18.1815,61.58,2.99,61.6525465816,136.06,78.39424,6.83082,78.6912763084,17.45424,5.09082,18.1815,60.94,1.74,60.9648357662,136.33,79.28424,11.70082,80.1429965814,17.45424,5.09082,18.1815,61.83,6.61,62.1823206386,135.0,79.53424,20.38082,82.1040386111,17.45424,5.09082,18.1815,62.08,15.29,63.9352054818,0.0
2019-09-18 16:30:00,78.8276,8.69305,79.3054830391,22.4676,6.55305,23.40375,56.36,2.14,56.4006134718,136.03,78.2476,7.47305,78.603647384,22.4676,6.55305,23.40375,55.78,0.92,55.7875864328,136.25,81.0676,16.33305,82.6965796878,22.4676,6.55305,23.40375,58.6,9.78,59.4105074882,135.14,81.3276,18.72305,83.45496464,22.4676,6.55305,23.40375,58.86,12.17,60.1049789951,0.0
2019-09-18 17:00:00,77.74616,7.48013,78.1051710168,19.40616,5.6601300000000005,20.21475,58.34,1.82,58.3683818518,135.62,77.17616,6.25013,77.4288305308,19.40616,5.6601300000000005,20.21475,57.77,0.59,57.7730127309,135.84,84.75616,17.32013,86.5077659009,19.40616,5.6601300000000005,20.21475,65.35,11.66,66.3820615829,134.85,84.96616,15.88013,86.4374159376,19.40616,5.6601300000000005,20.21475,65.56,10.22,66.3518047984,0.0
2019-09-18 17:30:00,80.78368,7.98899,81.1777488944,21.49368,6.26899,22.38925,59.29,1.72,59.3149433111,136.08,80.18368,6.73899,80.4663689038,21.49368,6.26899,22.38925,58.69,0.47000000000000003,58.6918818918,136.3,85.53368,20.66899,87.995554217,21.49368,6.26899,22.38925,64.04,14.4,65.6390249775,135.6,85.80368,13.99899,86.9381574601,21.49368,6.26899,22.38925,64.31,7.73,64.7729032852,0.0
2019-09-18 18:00:00,78.73544,6.46742,79.0006141334,19.22544,5.60742,20.0265,59.51,0.86,59.5162137573,137.01,78.10544,6.07742,78.3415266091,19.22544,5.60742,20.0265,58.88,0.47000000000000003,58.8818758193,137.22,85.26544,21.00742,87.8151863487,19.22544,5.60742,20.0265,66.04,15.4,67.8118101808,136.52,85.51544,12.63742,86.4441719415,19.22544,5.60742,20.0265,66.29,7.03,66.6617206499,0.0
2019-09-18 18:30:00,74.12368,4.37649,74.2527683084,14.59368,4.25649,15.20175,59.53,0.12,59.5301209473,136.93,73.50368,5.50649,73.7096493389,14.59368,4.25649,15.20175,58.91,1.25,58.9232602628,137.14,91.88368,17.87649,93.6065144371,14.59368,4.25649,15.20175,77.29,13.62,78.4808798371,136.1,92.07368,12.92649,92.9766459519,14.59368,4.25649,15.20175,77.48,8.67,77.9635767522,0.0
2019-09-18 19:00:00,72.3452,4.1511,72.464195257,12.6552,3.6911,13.1825,59.69,0.46,59.6917724649,136.14,71.7252,5.3911,71.9275209795,12.6552,3.6911,13.1825,59.07,1.7000000000000002,59.0944574389,136.35,90.4952,17.4911,92.1700591421,12.6552,3.6911,13.1825,77.84,13.8,79.0538145822,135.27,92.0452,12.9911,92.9574500632,12.6552,3.6911,13.1825,79.39,9.3,79.9328599513,0.0
2019-09-18 19:30:00,72.77488,3.97309,72.8832532422,12.76488,3.72309,13.29675,60.01,0.25,60.0105207443,136.03,72.14488,5.23309,72.3344243162,12.76488,3.72309,13.29675,59.38,1.51,59.3991961225,136.24,92.00488,17.76309,93.7039236647,12.76488,3.72309,13.29675,79.24,14.04,80.4742145038,135.2,94.09488,13.54309,95.0645135104,12.76488,3.72309,13.29675,81.33,9.82,81.9207012909,0.0
2019-09-18 20:00:00,80.72136,5.74748,80.9257158547,19.19136,5.59748,19.991,61.53,0.15,61.5301828374,136.18,80.08136,6.93748,80.3812966317,19.19136,5.59748,19.991,60.89,1.34,60.9047428367,136.39,86.51136,23.67748,89.6930235202,19.19136,5.59748,19.991,67.32,18.08,69.7055865767,135.86,88.38136,11.50748,89.1273633145,19.19136,5.59748,19.991,69.19,5.91,69.4419484174,0.0
2019-09-18 20:30:00,76.09632,4.34226,76.22010981,13.99632,4.08226,14.5795,62.1,0.26,62.100544281,136.29,75.43632,5.17226,75.6134290232,13.99632,4.08226,14.5795,61.44,1.09,61.4496680219,136.5,86.90632,21.33226,89.4861652584,13.99632,4.08226,14.5795,72.91,17.25,74.9228309663,135.86,88.77632,10.83226,89.43474073,13.99632,4.08226,14.5795,74.78,6.75,75.084025598,0.0
2019-09-18 21:00:00,69.92184,3.67762,70.0184875433,10.31184,3.00762,10.7415,59.61,0.67,59.6137651889,136.37,69.28184,4.90762,69.4554395843,10.31184,3.00762,10.7415,58.97,1.9,59.0006008444,136.58,87.86184,18.86762,89.8648430291,10.31184,3.00762,10.7415,77.55,15.86,79.1551773417,135.68,89.88184,11.07762,90.5619060458,10.31184,3.00762,10.7415,79.57,8.07,79.9781832752,0.0
2019-09-18 21:30:00,72.71656,5.22108,72.9037569306,12.10656,3.53108,12.611,60.61,1.69,60.6335567157,136.75,72.07656,6.44108,72.363789377,12.10656,3.53108,12.611,59.97,2.91,60.0405612898,136.96,83.39656,20.74108,85.9370619663,12.10656,3.53108,12.611,71.29,17.21,73.3379042515,136.12,85.36656,10.43108,86.001494151,12.10656,3.53108,12.611,73.26,6.9,73.5842211347,0.0
2019-09-18 22:00:00,63.83216,4.74813,64.0085102839,5.58216,1.62813,5.81475,58.25,3.12,58.3334972379,136.63,63.19216,5.94813,63.4714844317,5.58216,1.62813,5.81475,57.61,4.32,57.7717448239,136.84,79.50216,18.22813,81.5650548211,5.58216,1.62813,5.81475,73.92,16.6,75.7609820422,135.74,81.41216,8.97813,81.9057178356,5.58216,1.62813,5.81475,75.83,7.35,76.185375237,0.0
2019-09-18 22:30:00,59.64712,5.03791,59.8594976713,3.62712,1.05791,3.77825,56.02,3.98,56.1612036908,136.8,59.00712,6.22791,59.3348723236,3.62712,1.05791,3.77825,55.38,5.17,55.6207991672,137.01,77.74712,17.49791,79.6918535527,3.62712,1.05791,3.77825,74.12,16.44,75.9213277018,135.78,79.72712,8.60791,80.1904593955,3.62712,1.05791,3.77825,76.1,7.55,76.4736065581,0.0
2019-09-18 23:00:00,55.83904,5.42847,56.1022876063,3.38904,0.9884700000000001,3.53025,52.45,4.44,52.6375920802,137.11,55.22904,6.6084700000000005,55.6230054479,3.38904,0.9884700000000001,3.53025,51.84,5.62,52.1437436324,137.32,72.55904,18.72847,74.9371061242,3.38904,0.9884700000000001,3.53025,69.17,17.74,71.4086584386,136.19,74.43904,7.34847,74.8008735742,3.38904,0.9884700000000001,3.53025,71.05,6.36,71.3340879244,0.0
2019-09-18 23:30:00,51.79408,6.62244,52.2157393379,3.09408,0.90244,3.223,48.7,5.72,49.0347672575,138.01,51.19408,7.78244,51.7822382618,3.09408,0.90244,3.223,48.1,6.88,48.5895503169,138.22,66.88408,20.14244,69.8512565857,3.09408,0.90244,3.223,63.79,19.24,66.6283850922,137.07,68.65408,6.03244,68.9185971491,3.09408,0.90244,3.223,65.56,5.13,65.760402219,0.0
2019-09-19 00:00:00,49.61576,7.75918,50.2188063842,3.66576,1.06918,3.8185000000000002,45.95,6.69,46.43445488,138.05,49.05576,8.90918,49.8582097297,3.66576,1.06918,3.8185000000000002,45.39,7.84,46.0621069861,138.26,66.25576,20.11918,69.243101729,3.66576,1.06918,3.8185000000000002,62.59,19.05,65.424846962,136.98,68.00576,6.35918,68.3024345353,3.66576,1.06918,3.8185000000000002,64.34,5.29,64.5571041792,0.0
2019-09-19 00:30:00,47.97512,8.55691,48.7322567481,4.27512,1.24691,4.45325,43.7,7.31,44.3071788766,138.58,47.41512,9.69691,48.3965253728,4.27512,1.24691,4.45325,43.14,8.45,43.9597782069,138.79,60.77512,22.29691,64.7361367905,4.27512,1.24691,4.45325,56.5,21.05,60.2938844328,137.65,62.40512,4.70691,62.582377743,4.27512,1.24691,4.45325,58.13,3.46,58.2328816048,0.0
2019-09-19 01:00:00,47.09896,8.71303,47.8981098256,4.39896,1.2830300000000001,4.58225,42.7,7.43,43.3416070307,138.45,46.55896,9.84303,47.5880446737,4.39896,1.2830300000000001,4.58225,42.16,8.56,43.0202185025,138.67,58.928960000000004,22.77303,63.1762077214,4.39896,1.2830300000000001,4.58225,54.53,21.49,58.611782092,137.56,60.47896,4.29303,60.6311364669,4.39896,1.2830300000000001,4.58225,56.08,3.01,56.1607202589,0.0
2019-09-19 01:30:00,47.02656,8.68358,47.8215632017,4.36656,1.27358,4.5485,42.66,7.41,43.2987724999,138.45,46.49656,9.80358,47.5188412385,4.36656,1.27358,4.5485,42.13,8.53,42.9848554726,138.67,60.23656,22.75358,64.3907490518,4.36656,1.27358,4.5485,55.87,21.48,59.8568901631,137.56,61.81656,4.26358,61.9634182776,4.36656,1.27358,4.5485,57.45,2.99,57.5277550405,0.0
2019-09-19 02:00:00,45.38168,8.14049,46.1060132419,3.12168,0.91049,3.25175,42.26,7.23,42.8740072771,138.48,44.85168,9.27049,45.7997290785,3.12168,0.91049,3.25175,41.73,8.36,42.5591647004,138.71,59.58168,22.58049,63.7169923981,3.12168,0.91049,3.25175,56.46,21.67,60.47578441,137.62,61.17168,3.76049,61.2871578641,3.12168,0.91049,3.25175,58.05,2.85,58.1199191328,0.0
2019-09-19 02:30:00,44.77864,8.27502,45.5368263744,3.06864,0.89502,3.1965,41.71,7.38,42.3578623162,137.9,44.26864,9.39502,45.2546007413,3.06864,0.89502,3.1965,41.2,8.5,42.0676835588,138.13,59.00864,23.22502,63.4146761298,3.06864,0.89502,3.1965,55.94,22.33,60.2321550337,137.12,60.58864,2.87502,60.6568136078,3.06864,0.89502,3.1965,57.52,1.98,57.5540684922,0.0
2019-09-19 03:00:00,44.88776,8.05143,45.6041283533,2.98776,0.87143,3.11225,41.9,7.18,42.510732762399996,138.63,44.35776,9.17143,45.295982166900004,2.98776,0.87143,3.11225,41.37,8.3,42.1943941774,138.87,59.98776,22.83143,64.1857113824,2.98776,0.87143,3.11225,57.0,21.96,61.0838898565,137.8,61.58776,3.46143,61.6849550495,2.98776,0.87143,3.11225,58.6,2.59,58.6572084232,0.0
2019-09-19 03:30:00,44.87112,7.97366,45.574078859,2.96112,0.8636600000000001,3.0845,41.91,7.11,42.5088249661,139.15,44.34112,9.11366,45.268020958,2.96112,0.8636600000000001,3.0845,41.38,8.25,42.1943941774,139.38,58.28112,23.54366,62.8569238402,2.96112,0.8636600000000001,3.0845,55.32,22.68,59.7886678226,138.38,59.86112,2.94366,59.9334532782,2.96112,0.8636600000000001,3.0845,56.9,2.08,56.9380048825,0.0
2019-09-19 04:00:00,44.76944,7.99317,45.477395754,2.95944,0.8631700000000001,3.08275,41.81,7.13,42.4135945187,139.1,44.23944,9.13317,45.1723681664,2.95944,0.8631700000000001,3.08275,41.28,8.27,42.1002529684,139.34,59.02944,23.19317,63.4223771343,2.95944,0.8631700000000001,3.08275,56.07,22.33,60.3529104518,138.3,60.62944,3.26317,60.7171909196,2.95944,0.8631700000000001,3.08275,57.67,2.4,57.7199177061,0.0
2019-09-19 04:30:00,45.59848,8.50164,46.3842566072,3.94848,1.15164,4.113,41.65,7.35,42.293557429,138.64,45.07848,9.63164,46.0959634697,3.94848,1.15164,4.113,41.13,8.48,41.9950866174,138.88,56.84848,24.44164,61.8800730785,3.94848,1.15164,4.113,52.9,23.29,57.7999489619,137.94,58.38848,2.4516400000000003,58.4399275787,3.94848,1.15164,4.113,54.44,1.3,54.4555194631,0.0
2019-09-19 05:00:00,46.20632,8.60976,47.0016167296,4.21632,1.22976,4.392,41.99,7.38,42.6336076353,138.33,45.68632,9.72976,46.7108987796,4.21632,1.22976,4.392,41.47,8.5,42.332149721,138.61,56.64632,24.36976,61.6659612104,4.21632,1.22976,4.392,52.43,23.14,57.3093753238,137.64,58.14632,2.55976,58.2026365451,4.21632,1.22976,4.392,53.93,1.33,53.9463974701,0.0
