Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-19 05:30:00,47.99648,8.05814,48.6682207673,3.93648,1.14814,4.1005,44.06,6.91,44.598561636,138.76,47.43648,9.19814,48.3200311905,3.93648,1.14814,4.1005,43.5,8.05,44.2385860986,139.06,61.86648,22.76814,65.9230577769,3.93648,1.14814,4.1005,57.93,21.62,61.8329143741,137.93,63.76648,4.15814,63.9019099859,3.93648,1.14814,4.1005,59.83,3.01,59.9056675115,0.0
2019-09-19 06:00:00,50.57448,7.44464,51.1194746843,4.16448,1.21464,4.338,46.41,6.23,46.8262853534,138.66,50.00448,8.59464,50.737716314400004,4.16448,1.21464,4.338,45.84,7.38,46.4302702986,138.96,63.47448,22.62464,67.3860812512,4.16448,1.21464,4.338,59.31,21.41,63.0560401548,137.88,65.12448,4.41464,65.2739376903,4.16448,1.21464,4.338,60.96,3.2,61.0439317213,0.0
2019-09-19 06:30:00,55.78096,5.24278,56.0267993076,4.26096,1.24278,4.4385,51.52,4.0,51.6750462022,137.39,55.19096,6.41278,55.5622696895,4.26096,1.24278,4.4385,50.93,5.17,51.1917356611,137.69,71.65096,18.74278,74.0618111516,4.26096,1.24278,4.4385,67.39,17.5,69.6251542189,136.49,73.49096,7.91278,73.9157174696,4.26096,1.24278,4.4385,69.23,6.67,69.5505700911,0.0
2019-09-19 07:00:00,62.10464,3.39052,62.1971216006,5.38464,1.5705200000000001,5.609,56.72,1.82,56.7491920647,136.35,61.48464,4.57052,61.6542829737,5.38464,1.5705200000000001,5.609,56.1,3.0,56.1801566392,136.66,78.73464,15.44052,80.2343641702,5.38464,1.5705200000000001,5.609,73.35,13.87,74.6498452778,135.35,80.68464,11.58052,81.5114689808,5.38464,1.5705200000000001,5.609,75.3,10.01,75.96242558,0.0
2019-09-19 07:30:00,68.92152,2.71461,68.9749594169,7.66152,2.23461,7.9807500000000005,61.26,0.48,61.2618804804,135.84,68.27152,3.61461,68.3671401227,7.66152,2.23461,7.9807500000000005,60.61,1.38,60.6257082433,136.15,86.52152,12.92461,87.4815350046,7.66152,2.23461,7.9807500000000005,78.86,10.69,79.5812521892,134.69,88.57152,15.28461,89.8806623138,7.66152,2.23461,7.9807500000000005,80.91,13.05,81.9556624035,0.0
2019-09-19 08:00:00,72.87504,6.05772,73.126379827,14.49504,4.22772,15.099,58.38,1.83,58.4086748694,136.32,72.27504,4.86772,72.4387748723,14.49504,4.22772,15.099,57.78,0.64,57.7835443703,136.63,86.14504,17.38772,87.8823117777,14.49504,4.22772,15.099,71.65,13.16,72.8485284683,135.67,88.07504,19.83772,90.2814920446,14.49504,4.22772,15.099,73.58,15.61,75.2176076461,0.0
2019-09-19 08:30:00,75.69096,8.58903,76.1767212609,16.35096,4.76903,17.03225,59.34,3.8200000000000003,59.4628287252,136.65,75.10096,7.35903,75.4606487877,16.35096,4.76903,17.03225,58.75,2.59,58.807062501,136.96,87.07096,46.33903,98.6339585369,16.35096,4.76903,17.03225,70.72,41.57,82.0328184326,139.03,89.22096,52.26903,103.4042126824,16.35096,4.76903,17.03225,72.87,47.5,86.9844060737,0.0
2019-09-19 09:00:00,78.46832,8.84076,78.9647787371,14.12832,4.12076,14.717,64.34,4.72,64.5128979352,137.19,77.82832,7.55076,78.1937425284,14.12832,4.12076,14.717,63.7,3.43,63.7922793134,137.49,86.02832,42.94076,96.1497826903,14.12832,4.12076,14.717,71.9,38.82,81.7104791321,139.39,88.21832,54.89076,103.9012392467,14.12832,4.12076,14.717,74.09,50.77,89.8160397702,0.0
2019-09-19 09:30:00,81.1476,9.9718,81.7579952115,17.4576,5.0918,18.185,63.69,4.88,63.8766819739,137.15,80.5276,8.6918,80.995319303,17.4576,5.0918,18.185,63.07,3.6,63.1726594343,137.46,79.9476,44.1218,91.3145770455,17.4576,5.0918,18.185,62.49,39.03,73.6772760083,139.45,82.0176,55.6918,99.1386064911,17.4576,5.0918,18.185,64.56,50.6,82.0265420459,0.0
2019-09-19 10:00:00,82.89512,10.82191,83.5985326179,19.99512,5.83191,20.82825,62.9,4.99,63.0976235686,136.82,82.25512,9.56191,82.8090266158,19.99512,5.83191,20.82825,62.26,3.73,62.3716321736,137.14,76.90512,44.10191,88.6531214784,19.99512,5.83191,20.82825,56.91,38.27,68.5809084221,139.11,78.91512,56.66191,97.1502352517,19.99512,5.83191,20.82825,58.92,50.83,77.8155209454,0.0
2019-09-19 10:30:00,83.34592,11.95006,84.1982560072,23.00592,6.71006,23.9645,60.34,5.24,60.567096678,136.95,82.74592,10.69006,83.4335943098,23.00592,6.71006,23.9645,59.74,3.98,59.8724310514,137.28,75.27592,44.66006,87.5270534809,23.00592,6.71006,23.9645,52.27,37.95,64.5937721456,139.24,77.24592,58.18006,96.7049716315,23.00592,6.71006,23.9645,54.24,51.47,74.7739159066,0.0
2019-09-19 11:00:00,86.07088,13.75109,87.1624280304,26.78088,7.81109,27.89675,59.29,5.94,59.5868081038,136.92,85.47088,12.48109,86.3773635599,26.78088,7.81109,27.89675,58.69,4.67,58.8755042441,137.23,71.71088,45.43109,84.8907194513,26.78088,7.81109,27.89675,44.93,37.62,58.6000793515,139.29,73.59088,59.53109,94.6549961479,26.78088,7.81109,27.89675,46.81,51.72,69.7576841645,0.0
2019-09-19 11:30:00,84.36416,14.89038,85.6681674197,31.54416,9.20038,32.8585,52.82,5.69,53.1255917614,136.87,83.84416,13.65038,84.9480784965,31.54416,9.20038,32.8585,52.3,4.45,52.4889750329,137.17,70.77416,46.61038,84.7437858928,31.54416,9.20038,32.8585,39.23,37.41,54.2079422225,139.19,72.60416,61.01038,94.8347537407,31.54416,9.20038,32.8585,41.06,51.81,66.1074859604,0.0
2019-09-19 12:00:00,83.70632,15.69851,85.1656692815,34.24632,9.98851,35.67325,49.46,5.71,49.7885097186,136.26,83.22632,14.48851,84.4780282841,34.24632,9.98851,35.67325,48.98,4.5,49.1862826406,136.55,67.81632,47.01851,82.5214732113,34.24632,9.98851,35.67325,33.57,37.03,49.9816546345,138.57,69.57632,61.55851,92.8994857799,34.24632,9.98851,35.67325,35.33,51.57,62.5113893623,0.0
2019-09-19 12:30:00,93.66992,17.35956,95.2649370766,38.80992,11.31956,40.427,54.86,6.04,55.1914957217,136.74,93.13992,16.11956,94.5245201638,38.80992,11.31956,40.427,54.33,4.8,54.5416253883,137.01,58.90992,52.26956,78.7558605883,38.80992,11.31956,40.427,20.1,40.95,45.6170198501,139.49,60.53992,60.07956,85.2914734508,38.80992,11.31956,40.427,21.73,48.76,53.3828671017,0.0
2019-09-19 13:00:00,87.5444,14.47795,88.7334942824,31.1244,9.07795,32.42125,56.42,5.4,56.6778298808,137.23,86.9844,13.21795,87.9829531532,31.1244,9.07795,32.42125,55.86,4.14,56.0132055858,137.45,63.2544,47.68795,79.2165367494,31.1244,9.07795,32.42125,32.13,38.61,50.2301602625,139.59,65.0344,60.387950000000004,88.7478320218,31.1244,9.07795,32.42125,33.91,51.31,61.5028796074,0.0
2019-09-19 13:30:00,86.31632,14.26351,87.486883679,29.80632,8.69351,31.04825,56.51,5.57,56.7838445335,137.45,85.74632,13.00351,86.7267125277,29.80632,8.69351,31.04825,55.94,4.31,56.1057902538,137.66,66.88632,45.67351,80.9928967186,29.80632,8.69351,31.04825,37.08,36.98,52.3683759534,139.63,68.71632,61.63351,92.3072163445,29.80632,8.69351,31.04825,38.91,52.94,65.7010783778,0.0
2019-09-19 14:00:00,85.16048,14.03014,86.3084710921,29.04048,8.47014,30.2505,56.12,5.5600000000000005,56.3947515288,137.09,84.60048,12.77014,85.5588551341,29.04048,8.47014,30.2505,55.56,4.3,55.7261482609,137.3,66.07048,45.09014,79.9901809765,29.04048,8.47014,30.2505,37.03,36.62,52.0792213843,139.25,67.88048,61.34014,91.4897389889,29.04048,8.47014,30.2505,38.84,52.87,65.6032201954,0.0
2019-09-19 14:30:00,84.06208,13.10769,85.0778750972,28.55208,8.32769,29.74175,55.51,4.78,55.7154242558,136.47,83.50208,11.86769,84.3412083756,28.55208,8.32769,29.74175,54.95,3.54,55.0639092328,136.68,66.64208,43.72769,79.7074507149,28.55208,8.32769,29.74175,38.09,35.4,52.0000778846,138.48,68.46208,61.47769,92.0139270201,28.55208,8.32769,29.74175,39.91,53.15,66.4660108627,0.0
2019-09-19 15:00:00,82.08448,12.00214,82.957297578,28.22448,8.23214,29.4005,53.86,3.77,53.991781782,137.81,81.52448,10.75214,82.2304648768,28.22448,8.23214,29.4005,53.3,2.52,53.3595389785,138.01,64.27448,46.61214,79.3971055811,28.22448,8.23214,29.4005,36.05,38.38,52.6557394782,139.96,66.09448,60.20214,89.4023374809,28.22448,8.23214,29.4005,37.87,51.97,64.3041040681,0.0
2019-09-19 15:30:00,80.99712,11.18916,81.766317942,26.63712,7.76916,27.747,54.36,3.42,54.4674765342,137.72,80.42712,9.93916,81.0389322055,26.63712,7.76916,27.747,53.79,2.17,53.8337533523,137.92,66.70712,47.64916,81.9773280084,26.63712,7.76916,27.747,40.07,39.88,56.5333467964,139.96,68.58712,58.10916,89.8936455251,26.63712,7.76916,27.747,41.95,50.34,65.5279947809,0.0
2019-09-19 16:00:00,79.54696,12.59203,80.5374326929,26.40696,7.70203,27.50725,53.14,4.89,53.3645172376,137.47,79.01696,11.35203,79.8282440792,26.40696,7.70203,27.50725,52.61,3.65,52.736463666,137.67,69.61696,40.91203,80.748469449,26.40696,7.70203,27.50725,43.21,33.21,54.4977816062,139.21,71.37696,48.05203,86.0445698807,26.40696,7.70203,27.50725,44.97,40.35,60.4187338497,0.0
2019-09-19 16:30:00,80.57184,11.74387,81.4232146477,28.16184,8.21387,29.33525,52.41,3.5300000000000002,52.5287445119,136.66,80.05184,10.52387,80.740627488,28.16184,8.21387,29.33525,51.89,2.31,51.9413919721,136.87,72.49184,18.76387,74.880903333,28.16184,8.21387,29.33525,44.33,10.55,45.5680962955,136.07,73.85184,21.83387,77.0117663124,28.16184,8.21387,29.33525,45.69,13.62,47.6768339972,0.0
2019-09-19 17:00:00,83.1352,11.85235,83.9758279481,28.4652,8.30235,29.65125,54.67,3.55,54.7851384958,136.28,82.5952,10.63235,83.2767310211,28.4652,8.30235,29.65125,54.13,2.33,54.1801236617,136.49,75.9552,20.83235,78.7602641791,28.4652,8.30235,29.65125,47.49,12.53,49.1151809525,135.89,77.3652,19.89235,79.8816609715,28.4652,8.30235,29.65125,48.9,11.59,50.2547321155,0.0
2019-09-19 17:30:00,78.03824,8.77282,78.5297986312,22.15824,6.46282,23.0815,55.88,2.31,55.9277256823,136.61,77.46824,7.53282,77.8336147551,22.15824,6.46282,23.0815,55.31,1.07,55.3203488781,136.81,78.67824,20.93282,81.4152835937,22.15824,6.46282,23.0815,56.52,14.47,58.3428770288,136.2,80.28824,16.18282,81.9029007145,22.15824,6.46282,23.0815,58.13,9.72,58.9370452262,0.0
2019-09-19 18:00:00,74.0716,6.8713,74.3896275717,17.1816,5.0113,17.8975,56.89,1.8599999999999999,56.9203979255,137.32,73.4916,5.6113,73.7055083304,17.1816,5.0113,17.8975,56.31,0.6000000000000001,56.3131964996,137.51,83.4916,18.9313,85.6109887237,17.1816,5.0113,17.8975,66.31,13.92,67.7553134448,136.73,85.3016,15.4913,86.6968473374,17.1816,5.0113,17.8975,68.12,10.48,68.9214393349,0.0
2019-09-19 18:30:00,71.40688,5.02534,71.5834935823,14.00688,4.08534,14.5905,57.4,0.9400000000000001,57.4076963481,137.51,70.81688,4.34534,70.9500702794,14.00688,4.08534,14.5905,56.81,0.26,56.8105949626,137.7,87.49688,18.69534,89.4718936172,14.00688,4.08534,14.5905,73.49,14.61,74.9281802795,136.83,89.46688,13.86534,90.5349118862,14.00688,4.08534,14.5905,75.46,9.78,76.091129575,0.0
2019-09-19 19:00:00,70.54704,4.4674700000000005,70.6883522298,12.19704,3.55747,12.70525,58.35,0.91,58.3570955412,137.27,69.92704,3.84747,70.0328062308,12.19704,3.55747,12.70525,57.73,0.29,57.7307283862,137.46,88.54704,18.31747,90.4218336463,12.19704,3.55747,12.70525,76.35,14.76,77.763616814,136.57,90.55704,13.08747,91.4978653552,12.19704,3.55747,12.70525,78.36,9.53,78.9373834124,0.0
2019-09-19 19:30:00,70.56616,4.6113800000000005,70.7166724518,10.49616,3.06138,10.9335,60.07,1.55,60.0899941754,136.69,69.95616,3.36138,70.0368702717,10.49616,3.06138,10.9335,59.46,0.30000000000000004,59.4607568065,136.89,91.32616,16.53138,92.810312062,10.49616,3.06138,10.9335,80.83,13.47,81.9446752388,135.95,93.44616,13.72138,94.4481926129,10.49616,3.06138,10.9335,82.95,10.66,83.6321594843,0.0
2019-09-19 20:00:00,71.4444,5.5767,71.6617183317,10.9944,3.2067,11.4525,60.45,2.37,60.4964412176,136.12,70.8244,4.3367,70.9570475869,10.9944,3.2067,11.4525,59.83,1.13,59.8406701166,136.32,96.3644,15.5867,97.616816196,10.9944,3.2067,11.4525,85.37,12.38,86.2629775744,135.34,98.5644,14.7367,99.6599782975,10.9944,3.2067,11.4525,87.57,11.53,88.3257935147,0.0
2019-09-19 20:30:00,70.93224,4.25107,71.059512154,10.39224,3.03107,10.82525,60.54,1.22,60.5522914513,136.52,70.32224,3.10107,70.3905822803,10.39224,3.03107,10.82525,59.93,0.07,59.930040881,136.73,93.10224,16.38107,94.5323571449,10.39224,3.03107,10.82525,82.71,13.35,83.7804666972,135.73,95.23224,13.71107,96.2142036082,10.39224,3.03107,10.82525,84.84,10.68,85.5095784108,0.0
2019-09-19 21:00:00,70.38792,3.69606,70.4848930016,11.19792,3.26606,11.6645,59.19,0.43,59.1915618986,137.13,69.74792,4.05606,69.8657567557,11.19792,3.26606,11.6645,58.55,0.79,58.5553293902,137.35,89.01792,18.92606,91.0076141224,11.19792,3.26606,11.6645,77.82,15.66,79.3800226757,136.49,91.07792,11.83606,91.8437794728,11.19792,3.26606,11.6645,79.88,8.57,80.3384048883,0.0
2019-09-19 21:30:00,70.37136,3.9624800000000002,70.4828316401,10.19136,2.97248,10.616,60.18,0.99,60.1881425199,137.36,69.74136,5.20248,69.9351348951,10.19136,2.97248,10.616,59.55,2.23,59.5917393604,137.58,80.86136,20.76248,83.4843704941,10.19136,2.97248,10.616,70.67,17.79,72.8747761575,136.83,82.73136,9.472480000000001,83.2718788355,10.19136,2.97248,10.616,72.54,6.5,72.8306364108,0.0
2019-09-19 22:00:00,63.0304,3.1272,63.1079290105,4.0704,1.1872,4.24,58.96,1.94,58.9919079196,137.61,62.3904,4.3572,62.5423632748,4.0704,1.1872,4.24,58.32,3.17,58.4060895798,137.83,78.6104,18.8672,80.8428489355,4.0704,1.1872,4.24,74.54,17.68,76.6080544068,136.92,80.5904,7.8672,80.9734858333,4.0704,1.1872,4.24,76.52,6.68,76.8110200427,0.0
2019-09-19 22:30:00,58.472,3.97975,58.6072793607,2.742,0.7997500000000001,2.85625,55.73,3.18,55.8206529879,137.29,57.832,5.17975,58.0635000156,2.742,0.7997500000000001,2.85625,55.09,4.38,55.2638444193,137.52,74.642,18.77975,76.9682218455,2.742,0.7997500000000001,2.85625,71.9,17.98,74.1140364573,136.51,76.562,7.03975,76.8849655268,2.742,0.7997500000000001,2.85625,73.82,6.24,74.083263967,0.0
2019-09-19 23:00:00,55.214,4.59325,55.4047267078,2.754,0.80325,2.86875,52.46,3.79,52.5967270845,138.11,54.604,5.7932500000000005,54.9104594915,2.754,0.80325,2.86875,51.85,4.99,52.0895632541,138.34,71.784,19.03325,74.2644414344,2.754,0.80325,2.86875,69.03,18.23,71.3965951569,137.26,73.654,7.05325,73.9909457404,2.754,0.80325,2.86875,70.9,6.25,71.1749429224,0.0
2019-09-19 23:30:00,51.35232,6.27276,51.7340148007,2.75232,0.80276,2.867,48.6,5.47,48.9068594371,139.15,50.76232,7.46276,51.3079518067,2.75232,0.80276,2.867,48.01,6.66,48.4697400447,139.38,68.88232,19.92276,71.7055811956,2.75232,0.80276,2.867,66.13,19.12,68.8385887421,138.18,70.70232,6.47276,70.9979906434,2.75232,0.80276,2.867,67.95,5.67,68.1861525531,0.0
2019-09-20 00:00:00,48.95272,6.75621,49.4167498826,2.83272,0.8262100000000001,2.95075,46.12,5.93,46.4996698913,139.33,48.38272,7.92621,49.0276697342,2.83272,0.8262100000000001,2.95075,45.55,7.1,46.100027115,139.55,63.28272,21.46621,66.8244028957,2.83272,0.8262100000000001,2.95075,60.45,20.64,63.8765379463,138.47,64.97272,5.04621,65.1683863508,2.83272,0.8262100000000001,2.95075,62.14,4.22,62.2831277314,0.0
2019-09-20 00:30:00,46.7916,7.3388,47.3636127845,2.8416,0.8288000000000001,2.96,43.95,6.51,44.4295239677,139.08,46.2316,8.4988,47.0062808569,2.8416,0.8288000000000001,2.96,43.39,7.67,44.0626939712,139.3,61.5916,22.1888,65.4665413475,2.8416,0.8288000000000001,2.96,58.75,21.36,62.5124955509,138.24,63.2716,4.2188,63.4120937992,2.8416,0.8288000000000001,2.96,60.43,3.39,60.5250113589,0.0
2019-09-20 01:00:00,45.64384,7.54862,46.2638281366,2.9438400000000002,0.85862,3.0665,42.7,6.69,43.2208988801,138.63,45.10384,8.67862,45.9311966734,2.9438400000000002,0.85862,3.0665,42.16,7.82,42.8791091325,138.86,61.28384,21.93862,65.0923351298,2.9438400000000002,0.85862,3.0665,58.34,21.08,62.0316209687,137.75,62.94384,4.37862,63.0959531749,2.9438400000000002,0.85862,3.0665,60.0,3.52,60.1031646421,0.0
2019-09-20 01:30:00,44.61952,8.34361,45.3929222772,3.02952,0.8836100000000001,3.15575,41.59,7.46,42.2537536794,138.09,44.08952,9.47361,45.0958430486,3.02952,0.8836100000000001,3.15575,41.06,8.59,41.9489177453,138.32,57.56952,23.28361,62.0997272753,3.02952,0.8836100000000001,3.15575,54.54,22.4,58.9607632244,137.29,59.12952,2.86361,59.1988209145,3.02952,0.8836100000000001,3.15575,56.1,1.98,56.1349303019,0.0
2019-09-20 02:00:00,44.32048,9.02264,45.2295586978,3.54048,1.03264,3.688,40.78,7.99,41.5553666811,138.44,43.79048,10.14264,44.9497417657,3.54048,1.03264,3.688,40.25,9.11,41.2680820974,138.67,56.78048,23.90264,61.6064859248,3.54048,1.03264,3.688,53.24,22.87,57.9442361241,137.63,58.33048,2.66264,58.391219792,3.54048,1.03264,3.688,54.79,1.63,54.8142408503,0.0
2019-09-20 02:30:00,45.73096,9.07528,46.6227563492,4.92096,1.4352800000000001,5.126,40.81,7.64,41.5189799971,138.48,45.20096,10.19528,46.3364923057,4.92096,1.4352800000000001,5.126,40.28,8.76,41.2215477633,138.71,56.88096,24.51528,61.93902295,4.92096,1.4352800000000001,5.126,51.96,23.08,56.8553251684,137.73,58.40096,2.89528,58.4726840089,4.92096,1.4352800000000001,5.126,53.48,1.46,53.4999252336,0.0
2019-09-20 03:00:00,44.83248,8.70239,45.6692769229,3.88248,1.13239,4.04425,40.95,7.57,41.6438158674,138.26,44.30248,9.82239,45.3782886352,3.88248,1.13239,4.04425,40.42,8.69,41.3435907971,138.49,56.50248,24.12239,61.436308039,3.88248,1.13239,4.04425,52.62,22.99,57.4230310938,137.51,58.03248,2.62239,58.0917004766,3.88248,1.13239,4.04425,54.15,1.49,54.1704956595,0.0
2019-09-20 03:30:00,44.87912,8.18266,45.6189800045,3.84912,1.12266,4.0095,41.03,7.06,41.6329737107,138.77,44.34912,9.31266,45.3163334908,3.84912,1.12266,4.0095,40.5,8.19,41.3198027585,139.0,57.82912,23.56266,62.4452245272,3.84912,1.12266,4.0095,53.98,22.44,58.4584809929,137.99,59.39912,3.33266,59.4925380149,3.84912,1.12266,4.0095,55.55,2.21,55.5939439148,0.0
2019-09-20 04:00:00,44.46096,8.37653,45.2431565981,3.69096,1.07653,3.8447500000000003,40.77,7.3,41.4183884283,138.56,43.93096,9.49653,44.9456708545,3.69096,1.07653,3.8447500000000003,40.24,8.42,41.1114825809,138.8,55.46096,24.28653,60.5454674073,3.69096,1.07653,3.8447500000000003,51.77,23.21,56.73479532,137.87,56.97096,2.45653,57.0238969465,3.69096,1.07653,3.8447500000000003,53.28,1.38,53.2978686253,0.0
2019-09-20 04:30:00,44.59216,8.65063,45.4234975851,3.84216,1.12063,4.00225,40.75,7.53,41.4398769303,138.36,44.06216,9.77063,45.1324623133,3.84216,1.12063,4.00225,40.22,8.65,41.1396511896,138.6,54.93216,24.42063,60.1157996858,3.84216,1.12063,4.00225,51.09,23.3,56.1522760002,137.66,56.45216,2.34063,56.5006629825,3.84216,1.12063,4.00225,52.61,1.22,52.6241436985,0.0
2019-09-20 05:00:00,45.1652,8.5511,45.9675603252,4.0152,1.1711,4.1825,41.15,7.38,41.8065413542,138.43,44.6352,9.6711,45.6709016142,4.0152,1.1711,4.1825,40.62,8.5,41.4998120478,138.67,56.1752,24.1311,61.1388835542,4.0152,1.1711,4.1825,52.16,22.96,56.9897113521,137.71,57.6952,2.7311,57.7598044513,4.0152,1.1711,4.1825,53.68,1.56,53.7026628762,0.0
2019-09-20 05:30:00,47.32872,8.30046,48.0510704673,4.69872,1.37046,4.8945,42.63,6.93,43.1896029155,137.87,46.78872,9.43046,47.729633301,4.69872,1.37046,4.8945,42.09,8.06,42.8547745298,138.14,57.31872,24.02046,62.1483560607,4.69872,1.37046,4.8945,52.62,22.65,57.2877552362,137.22,58.84872,3.07046,58.9287669161,4.69872,1.37046,4.8945,54.15,1.7000000000000002,54.1766785619,0.0
2019-09-20 06:00:00,49.50136,7.57873,50.0781568177,4.52136,1.31873,4.70975,44.98,6.26,45.4135222153,138.9,48.95136,8.71873,49.7217447267,4.52136,1.31873,4.70975,44.43,7.4,45.0420348119,139.19,60.92136,23.59873,65.3323209588,4.52136,1.31873,4.70975,56.4,22.28,60.6412269005,138.25,62.55136,3.81873,62.6678173919,4.52136,1.31873,4.70975,58.03,2.5,58.0838264924,0.0
2019-09-20 06:30:00,56.23168,5.06799,56.4595993456,4.62168,1.34799,4.81425,51.61,3.7199999999999998,51.7438933595,138.09,55.63168,6.25799,55.9825531613,4.62168,1.34799,4.81425,51.01,4.91,51.2457627517,138.39,70.32168,19.64799,73.0149449706,4.62168,1.34799,4.81425,65.7,18.3,68.2010263852,137.3,72.13168,7.53799,72.5244824377,4.62168,1.34799,4.81425,67.51,6.19,67.7931869733,0.0
2019-09-20 07:00:00,62.4196,2.46405,62.4682159707,5.2596,1.5340500000000001,5.47875,57.16,0.93,57.1675651047,136.97,61.7896,3.68405,61.8993286923,5.2596,1.5340500000000001,5.47875,56.53,2.15,56.5708705961,137.28,78.0996,16.88405,79.9038088239,5.2596,1.5340500000000001,5.47875,72.84,15.35,74.4398287209,136.21,80.0596,10.36405,80.7276475847,5.2596,1.5340500000000001,5.47875,74.8,8.83,75.3193793124,0.0
2019-09-20 07:30:00,68.60776,3.27643,68.6859499881,6.94776,2.02643,7.23725,61.66,1.25,61.6726689872,136.25,67.94776,2.55643,67.9958338677,6.94776,2.02643,7.23725,61.0,0.53,61.0023024156,136.56,84.67776,13.98643,85.8250736252,6.94776,2.02643,7.23725,77.73,11.96,78.6447359968,135.4,86.73776,14.03643,87.8661503479,6.94776,2.02643,7.23725,79.79,12.01,80.6888108724,0.0
2019-09-20 08:00:00,70.3072,6.4258500000000005,70.6002402267,11.4372,3.33585,11.91375,58.87,3.09,58.951039007,135.86,69.7072,5.19585,69.9005764573,11.4372,3.33585,11.91375,58.27,1.8599999999999999,58.2996783868,136.17,90.1472,12.94585,91.0720193037,11.4372,3.33585,11.91375,78.71,9.61,79.2944903508,134.96,92.2172,17.55585,93.8734245943,11.4372,3.33585,11.91375,80.78,14.22,82.0220506937,0.0
2019-09-20 08:30:00,75.60208,8.31269,76.0577104268,11.39208,3.32269,11.86675,64.21,4.99,64.4036039364,134.91,74.97208,7.07269,75.3049515196,11.39208,3.32269,11.86675,63.58,3.75,63.6904930111,135.22,85.28208,10.94269,85.9812516399,11.39208,3.32269,11.86675,73.89,7.62,74.2818719473,134.12,87.23208,19.31269,89.3443662251,11.39208,3.32269,11.86675,75.84,15.99,77.5073267504,0.0
2019-09-20 09:00:00,79.33944,10.03692,79.9717856659,14.86944,4.33692,15.489,64.47,5.7,64.7214871584,133.97,78.68944,8.78692,79.1785193762,14.86944,4.33692,15.489,63.82,4.45,63.9749552559,134.28,80.50944,11.08692,81.2692421781,14.86944,4.33692,15.489,65.64,6.75,65.9861508197,133.28,82.29944,20.88692,84.9085463979,14.86944,4.33692,15.489,67.43,16.55,69.4313142609,0.0
2019-09-20 09:30:00,89.41296,13.34253,90.4029895676,25.72296,7.50253,26.79475,63.69,5.84,63.9571864609,135.76,88.78296,12.08253,89.6013477441,25.72296,7.50253,26.79475,63.06,4.58,63.2261022047,136.07,73.42296,17.70253,75.5268867594,25.72296,7.50253,26.79475,47.7,10.2,48.7783763567,135.48,74.80296,21.29253,77.7743830484,25.72296,7.50253,26.79475,49.08,13.79,50.9804913668,0.0
2019-09-20 10:00:00,88.62192,13.49931,89.6441636414,27.15192,7.91931,28.28325,61.47,5.58,61.7227454023,135.58,88.01192,12.24931,88.860247904,27.15192,7.91931,28.28325,60.86,4.33,61.0138385942,135.9,70.22192,17.25931,72.3118374138,27.15192,7.91931,28.28325,43.07,9.34,44.0710846247,135.21,71.54192,22.48931,74.9934355898,27.15192,7.91931,28.28325,44.39,14.57,46.7199850171,0.0
2019-09-20 10:30:00,85.94024,13.05007,86.9254230836,28.32024,8.26007,29.50025,57.62,4.79,57.8187556075,136.27,85.36024,11.81007,86.1733620457,28.32024,8.26007,29.50025,57.04,3.55,57.1503639533,136.6,69.74024,15.58007,71.4593566754,28.32024,8.26007,29.50025,41.42,7.32,42.0618449429,135.58,71.03024,25.02007,75.3080267784,28.32024,8.26007,29.50025,42.71,16.76,45.8807334292,0.0
2019-09-20 11:00:00,84.6084,13.97245,85.754362627,27.8484,8.12245,29.00875,56.76,5.85,57.0606703431,135.7,84.0284,12.74245,84.9890701124,27.8484,8.12245,29.00875,56.18,4.62,56.3696443132,136.01,70.5184,12.49245,71.6163811258,27.8484,8.12245,29.00875,42.67,4.37,42.8931906018,134.82,71.8284,27.67245,76.9745642116,27.8484,8.12245,29.00875,43.98,19.55,48.1294390161,0.0
2019-09-20 11:30:00,90.10296,14.73628,91.3000621522,33.07296,9.64628,34.451,57.03,5.09,57.2566939318,135.45,89.53296,13.50628,90.5459580865,33.07296,9.64628,34.451,56.46,3.86,56.5917944582,135.75,62.31296,15.45628,64.2012583631,33.07296,9.64628,34.451,29.24,5.8100000000000005,29.8116369896,134.71,63.35296,27.67628,69.1344632973,33.07296,9.64628,34.451,30.28,18.03,35.241442933,0.0
2019-09-20 12:00:00,87.12736,13.94923,88.2369416864,30.23736,8.81923,31.49725,56.89,5.13,57.1208280752,135.72,86.55736,12.70923,87.4854336296,30.23736,8.81923,31.49725,56.32,3.89,56.4541805361,135.96,64.56736,13.44923,65.9532089057,30.23736,8.81923,31.49725,34.33,4.63,34.6408111914,134.77,65.72736,28.07923,71.473974354,30.23736,8.81923,31.49725,35.49,19.26,40.3792979137,0.0
2019-09-20 12:30:00,85.81744,13.17967,86.8235953498,28.86744,8.41967,30.07025,56.95,4.76,57.1485791599,136.4,85.22744,11.92967,86.0583148526,28.86744,8.41967,30.07025,56.36,3.51,56.4691924858,136.62,65.83744,12.91967,67.0931172227,28.86744,8.41967,30.07025,36.97,4.5,37.242863746,135.35,67.04744,27.98967,72.6552189265,28.86744,8.41967,30.07025,38.18,19.57,42.9033483542,0.0
2019-09-20 13:00:00,84.93632,12.42726,85.840638664,29.23632,8.52726,30.4545,55.7,3.9,55.8363680767,136.6,84.35632,11.19726,85.0962240963,29.23632,8.52726,30.4545,55.12,2.67,55.1846292005,136.81,63.52632,13.84726,65.0179970643,29.23632,8.52726,30.4545,34.29,5.32,34.7002377513,135.53,64.67632,27.33726,70.2164663954,29.23632,8.52726,30.4545,35.44,18.81,40.1224338743,0.0
2019-09-20 13:30:00,83.93936,12.22523,84.8249515518,29.70936,8.66523,30.94725,54.23,3.56,54.3467248323,137.55,83.36936,10.99523,84.0912912825,29.70936,8.66523,30.94725,53.66,2.33,53.710562276,137.75,62.41936,15.36523,64.2827099286,29.70936,8.66523,30.94725,32.71,6.7,33.3891314652,136.55,63.54936,26.42523,68.8245155229,29.70936,8.66523,30.94725,33.84,17.76,38.2173154473,0.0
2019-09-20 14:00:00,82.90016,11.96088,83.7585767453,29.42016,8.58088,30.646,53.48,3.38,53.5867035747,137.37,82.33016,10.72088,83.0252522646,29.42016,8.58088,30.646,52.91,2.14,52.9532595786,137.57,63.43016,15.23088,65.2331580042,29.42016,8.58088,30.646,34.01,6.65,34.6540416113,136.38,64.57016,26.31088,69.7249450971,29.42016,8.58088,30.646,35.15,17.73,39.3684569167,0.0
2019-09-20 14:30:00,82.01488,11.06059,82.7573392066,29.62488,8.64059,30.85925,52.39,2.42,52.4458625632,136.52,81.44488,9.86059,82.0396228256,29.62488,8.64059,30.85925,51.82,1.22,51.834359261,136.72,61.48488,15.72059,63.462803425,29.62488,8.64059,30.85925,31.86,7.08,32.6371873788,135.52,62.60488,25.61059,67.6407667015,29.62488,8.64059,30.85925,32.98,16.97,37.089908331,0.0
2019-09-20 15:00:00,80.24792,10.51981,80.934510975,27.90792,8.13981,29.07075,52.34,2.38,52.3940836355,136.96,79.68792,9.29981,80.2287421063,27.90792,8.13981,29.07075,51.78,1.16,51.7929918039,137.16,60.09792,16.81981,62.4072591672,27.90792,8.13981,29.07075,32.19,8.68,33.3397435503,136.09,61.20792,23.69981,65.6360454686,27.90792,8.13981,29.07075,33.3,15.56,36.7560008706,0.0
2019-09-20 15:30:00,78.20112,9.10991,78.7299538261,26.33112,7.67991,27.42825,51.87,1.43,51.8897080354,136.49,77.63112,7.9699100000000005,78.0391584902,26.33112,7.67991,27.42825,51.3,0.29,51.3008196816,136.7,60.64112,17.51991,63.1212537998,26.33112,7.67991,27.42825,34.31,9.84,35.6931604092,135.64,61.80112,21.90991,65.5699823811,26.33112,7.67991,27.42825,35.47,14.23,38.2179774452,0.0
2019-09-20 16:00:00,77.5156,8.63705,77.995300346,24.6756,7.19705,25.70375,52.84,1.44,52.8596178571,136.46,76.9456,7.43705,77.3041724104,24.6756,7.19705,25.70375,52.27,0.24,52.2705509824,136.66,64.6356,17.71705,67.0198078784,24.6756,7.19705,25.70375,39.96,10.52,41.3215682181,135.64,65.9056,20.73705,69.0910511866,24.6756,7.19705,25.70375,41.23,13.54,43.3963650552,0.0
2019-09-20 16:30:00,81.90032,10.77551,82.6061379793,33.79032,9.85551,35.19825,48.11,0.92,48.118795704,136.4,81.38032,10.30551,82.0302384469,33.79032,9.85551,35.19825,47.59,0.45,47.5921275002,136.61,60.72032,26.28551,66.1655899759,33.79032,9.85551,35.19825,26.93,16.43,31.5463119873,136.16,61.69032,17.52551,64.1314203995,33.79032,9.85551,35.19825,27.9,7.67,28.9350807844,0.0
2019-09-20 17:00:00,81.13224,10.05232,81.7526116084,31.48224,9.18232,32.794,49.65,0.87,49.6576217715,136.88,80.60224,9.44232,81.1534256825,31.48224,9.18232,32.794,49.12,0.26,49.1206881059,137.08,65.46224,27.16232,70.8738068231,31.48224,9.18232,32.794,33.98,17.98,38.4437355105,136.74,66.60224,15.47232,68.3758075579,31.48224,9.18232,32.794,35.12,6.29,35.6788242519,0.0
2019-09-20 17:30:00,74.30664,7.23027,74.657575318,22.52664,6.57027,23.46525,51.78,0.66,51.7842060864,136.84,73.75664,7.08027,74.0956960111,22.52664,6.57027,23.46525,51.23,0.51,51.2325384887,137.03,77.21664,22.06027,80.3060707877,22.52664,6.57027,23.46525,54.69,15.49,56.8413247558,136.33,78.79664,15.30027,80.2683545201,22.52664,6.57027,23.46525,56.27,8.73,56.9431804521,0.0
2019-09-20 18:00:00,73.69,6.90875,74.0131537401,22.35,6.51875,23.28125,51.34,0.39,51.3414812798,136.78,73.12,7.27875,73.4813894912,22.35,6.51875,23.28125,50.77,0.76,50.77568808,136.97,75.57,25.06875,79.6195147345,22.35,6.51875,23.28125,53.22,18.55,56.3601889635,136.55,77.09,12.14875,78.0414007214,22.35,6.51875,23.28125,54.74,5.63,55.028760662,0.0
2019-09-20 18:30:00,68.08432,5.16501,68.2799528278,15.99432,4.6650100000000005,16.66075,52.09,0.5,52.0923996376,137.38,67.51432,5.82501,67.7651396115,15.99432,4.6650100000000005,16.66075,51.52,1.16,51.5330573516,137.57,80.76432,22.02501,83.7136574913,15.99432,4.6650100000000005,16.66075,64.77,17.36,67.0561145609,136.9,82.55432,11.66501,83.3743858086,15.99432,4.6650100000000005,16.66075,66.56,7.0,66.9270767328,0.0
2019-09-20 19:00:00,66.90064,4.85477,67.0765564423,13.25064,3.86477,13.80275,53.65,0.99,53.6591334257,137.11,66.31064,6.05477,66.5864942534,13.25064,3.86477,13.80275,53.06,2.19,53.1051758306,137.3,84.26064,20.93477,86.822347631,13.25064,3.86477,13.80275,71.01,17.07,73.0329035435,136.47,86.16064,10.97477,86.8567870794,13.25064,3.86477,13.80275,72.91,7.11,73.2558543736,0.0
2019-09-20 19:30:00,66.02528,3.49404,66.1176671896,9.78528,2.85404,10.193,56.24,0.64,56.2436414184,137.36,65.40528,4.71404,65.5749405261,9.78528,2.85404,10.193,55.62,1.8599999999999999,55.6510916335,137.56,88.07528,18.15404,89.9267708494,9.78528,2.85404,10.193,78.29,15.3,79.7710103985,136.54,90.16528,11.81404,90.9359624054,9.78528,2.85404,10.193,80.38,8.96,80.8778461632,0.0
2019-09-20 20:00:00,69.4564,2.2002,69.491239599,5.9664,1.7402000000000002,6.215,63.49,0.46,63.4916663823,136.1,68.7864,3.4502,68.8728735062,5.9664,1.7402000000000002,6.215,62.82,1.71,62.8432693293,136.31,87.6564,16.1902,89.1390320623,5.9664,1.7402000000000002,6.215,81.69,14.45,82.9581737986,135.28,89.7864,11.1202,90.4724072466,5.9664,1.7402000000000002,6.215,83.82,9.38,84.343208381,0.0
2019-09-20 20:30:00,67.73416,2.44413,67.7782428391,5.53416,1.61413,5.76475,62.2,0.8300000000000001,62.2055375349,136.45,67.06416,3.68413,67.1652765226,5.53416,1.61413,5.76475,61.53,2.07,61.5648097536,136.66,85.90416,17.13413,87.5962505828,5.53416,1.61413,5.76475,80.37,15.52,81.8547939952,135.69,88.00416,10.02413,88.5732203296,5.53416,1.61413,5.76475,82.47,8.41,82.8977020188,0.0
2019-09-20 21:00:00,66.74192,3.07806,66.8128605783,5.58192,1.62806,5.8145,61.16,1.45,61.1771861072,137.83,66.06192,4.32806,66.203545052,5.58192,1.62806,5.8145,60.48,2.7,60.5402378588,138.04,84.49192,17.96806,86.3813389885,5.58192,1.62806,5.8145,78.91,16.34,80.5840164052,137.03,86.56192,9.68806,87.1023794201,5.58192,1.62806,5.8145,80.98,8.06,81.3801204226,0.0
2019-09-20 21:30:00,63.56416,3.6366300000000003,63.6681043715,3.79416,1.10663,3.9522500000000003,59.77,2.5300000000000002,59.8235221297,136.89,62.87416,4.84663,63.0606836156,3.79416,1.10663,3.9522500000000003,59.08,3.74,59.1982601096,137.11,78.80416,19.04663,81.0732369384,3.79416,1.10663,3.9522500000000003,75.01,17.94,77.1255061572,136.21,80.80416,7.22663,81.1266691937,3.79416,1.10663,3.9522500000000003,77.01,6.12,77.2527960659,0.0
2019-09-20 22:00:00,60.29056,4.99433,60.4970656913,4.06056,1.18433,4.22975,56.23,3.81,56.3589300821,137.01,59.64056,6.19433,59.9613719094,4.06056,1.18433,4.22975,55.58,5.01,55.8053447261,137.23,73.98056,20.93433,76.8854305474,4.06056,1.18433,4.22975,69.92,19.75,72.6558249557,136.37,75.85056,5.52433,76.0514672723,4.06056,1.18433,4.22975,71.79,4.34,71.9210657596,0.0
2019-09-20 22:30:00,57.54264,5.98952,57.8535199275,4.35264,1.26952,4.534,53.19,4.72,53.3990121631,138.23,56.90264,7.17952,57.3537788328,4.35264,1.26952,4.534,52.55,5.91,52.8812878058,138.46,72.52264,21.91952,75.7627789195,4.35264,1.26952,4.534,68.17,20.65,71.2290067318,137.54,74.39264,5.11952,74.568588368,4.35264,1.26952,4.534,70.04,3.85,70.1457347242,0.0
2019-09-20 23:00:00,53.92352,6.54811,54.3196442713,4.07352,1.18811,4.24325,49.85,5.36,50.1373323981,138.23,53.29352,7.71811,53.8494985674,4.07352,1.18811,4.24325,49.22,6.53,49.6512769221,138.46,67.96352,23.05811,71.7684923038,4.07352,1.18811,4.24325,63.89,21.87,67.5294676419,137.61,69.72352,3.81811,69.8279829664,4.07352,1.18811,4.24325,65.65,2.63,65.7026590025,0.0
2019-09-20 23:30:00,50.92016,7.53588,51.4747722851,4.34016,1.2658800000000001,4.521,46.58,6.27,47.0000989361,138.34,50.33016,8.69588,51.0758586281,4.34016,1.2658800000000001,4.521,45.99,7.43,46.5863177339,138.56,61.36016,25.16588,66.3203645301,4.34016,1.2658800000000001,4.521,57.02,23.9,61.8262921418,137.82,62.99016,1.8258800000000002,63.0166176068,4.34016,1.2658800000000001,4.521,58.65,0.56,58.6526734259,0.0
2019-09-21 00:00:00,47.9432,7.6350999999999996,48.5473498582,3.5832,1.0451,3.7325,44.36,6.59,44.8468248597,138.05,47.3632,8.7651,48.1674131779,3.5832,1.0451,3.7325,43.78,7.72,44.4554473603,138.27,58.8632,25.4651,64.1353851805,3.5832,1.0451,3.7325,55.28,24.42,60.4335569034,137.55,60.4632,1.1951,60.4750098656,3.5832,1.0451,3.7325,56.88,0.15,56.8801977845,0.0
2019-09-21 00:30:00,45.78448,7.93214,46.4665197088,3.26448,0.9521400000000001,3.4005,42.52,6.98,43.0891030308,137.56,45.21448,9.05214,46.1117169519,3.26448,0.9521400000000001,3.4005,41.95,8.1,42.7248464011,137.79,56.49448,25.67214,62.0538882154,3.26448,0.9521400000000001,3.4005,53.23,24.72,58.689959107199996,137.08,58.03448,1.45214,58.0526448962,3.26448,0.9521400000000001,3.4005,54.77,0.5,54.7722822238,0.0
2019-09-21 01:00:00,44.50992,8.26706,45.271152619,3.34992,0.97706,3.4895,41.16,7.29,41.8005944934,137.99,43.95992,9.37706,44.9489023298,3.34992,0.97706,3.4895,40.61,8.4,41.4696527596,138.22,54.62992,26.13706,60.5604992107,3.34992,0.97706,3.4895,51.28,25.16,57.1197338929,137.51,56.13992,1.79706,56.1686749198,3.34992,0.97706,3.4895,52.79,0.8200000000000001,52.7963682463,0.0
2019-09-21 01:30:00,43.67944,8.52067,44.5027560491,3.25944,0.9506700000000001,3.39525,40.42,7.57,41.1227589055,137.91,43.12944,9.64067,44.1937904322,3.25944,0.9506700000000001,3.39525,39.87,8.69,40.8060412194,138.14,54.03944,26.18067,60.0473859311,3.25944,0.9506700000000001,3.39525,50.78,25.23,56.7023923658,137.4,55.52944,1.87067,55.5609405335,3.25944,0.9506700000000001,3.39525,52.27,0.92,52.2780957955,0.0
2019-09-21 02:00:00,43.50416,8.33038,44.2945500965,3.22416,0.9403800000000001,3.3585000000000003,40.28,7.39,40.952295418,138.12,42.94416,9.44038,43.9695537008,3.22416,0.9403800000000001,3.3585000000000003,39.72,8.5,40.6193106785,138.35,53.33416,26.23038,59.435388935,3.22416,0.9403800000000001,3.3585000000000003,50.11,25.29,56.1301719221,137.63,54.82416,1.81038,54.8540426537,3.22416,0.9403800000000001,3.3585000000000003,51.6,0.87,51.6073337812,0.0
2019-09-21 02:30:00,43.13728,8.35254,43.9384780147,3.43728,1.00254,3.5805,39.7,7.35,40.3746517013,138.43,42.59728,9.47254,43.637796432100004,3.43728,1.00254,3.5805,39.16,8.47,40.0655275767,138.67,51.81728,26.46254,58.1833011254,3.43728,1.00254,3.5805,48.38,25.46,54.6702478502,137.96,53.26728,1.88254,53.3005354143,3.43728,1.00254,3.5805,49.83,0.88,49.8377698137,0.0
2019-09-21 03:00:00,42.39392,8.87531,43.3129955159,3.34392,0.9753100000000001,3.48325,39.05,7.9,39.8410905975,138.88,41.85392,9.99531,43.0308824144,3.34392,0.9753100000000001,3.48325,38.51,9.02,39.552250252,139.11,50.88392,27.15531,57.6765478835,3.34392,0.9753100000000001,3.48325,47.54,26.18,54.2719448703,138.4,52.33392,2.44531,52.3910175847,3.34392,0.9753100000000001,3.48325,48.99,1.47,49.0120495389,0.0
2019-09-21 03:30:00,42.0224,9.29195,43.037453881,3.5724,1.04195,3.72125,38.45,8.25,39.3251191988,138.33,41.4824,10.39195,42.7642623526,3.5724,1.04195,3.72125,37.91,9.35,39.0460061978,138.56,50.3524,27.09195,57.1781246681,3.5724,1.04195,3.72125,46.78,26.05,53.544102383,137.82,51.7724,2.57195,51.836245317,3.5724,1.04195,3.72125,48.2,1.53,48.2242770812,0.0
2019-09-21 04:00:00,41.15952,9.46986,42.2348710789,3.11952,0.9098600000000001,3.2495,38.04,8.56,38.9912195244,138.99,40.61952,10.57986,41.9747405311,3.11952,0.9098600000000001,3.2495,37.5,9.67,38.7267207494,139.23,50.83952,27.01986,57.5736886802,3.11952,0.9098600000000001,3.2495,47.72,26.11,54.3960522465,138.43,52.26952,2.30986,52.3205330081,3.11952,0.9098600000000001,3.2495,49.15,1.4,49.1699349196,0.0
2019-09-21 04:30:00,41.6156,9.65705,42.7213854886,3.3156,0.9670500000000001,3.45375,38.3,8.69,39.2734783283,138.85,41.0856,10.76705,42.4730019314,3.3156,0.9670500000000001,3.45375,37.77,9.8,39.0206727261,139.09,50.4156,27.49705,57.4266530634,3.3156,0.9670500000000001,3.45375,47.1,26.53,54.0578477189,138.33,51.8456,2.86705,51.9248130961,3.3156,0.9670500000000001,3.45375,48.53,1.9,48.5671792469,0.0
2019-09-21 05:00:00,41.71408,9.68869,42.8244694557,3.6640800000000002,1.06869,3.81675,38.05,8.62,39.0141884447,138.54,41.18408,10.78869,42.573751037,3.6640800000000002,1.06869,3.81675,37.52,9.72,38.7585964658,138.78,49.93408,27.69869,57.1019244261,3.6640800000000002,1.06869,3.81675,46.27,26.63,53.3860449931,138.05,51.34408,3.14869,51.4405365423,3.6640800000000002,1.06869,3.81675,47.68,2.08,47.7253475629,0.0
2019-09-21 05:30:00,42.41,9.90375,43.5510317221,3.99,1.16375,4.15625,38.42,8.74,39.4015735726,138.49,41.87,11.00375,43.291793842,3.99,1.16375,4.15625,37.88,9.84,39.1371945852,138.73,51.11,27.32375,57.9553225689,3.99,1.16375,4.15625,47.12,26.16,53.894712171,137.95,52.53,2.82375,52.6058405889,3.99,1.16375,4.15625,48.54,1.6600000000000001,48.5683765428,0.0
2019-09-21 06:00:00,44.061280000000004,9.03954,44.9789915255,3.70128,1.07954,3.8555,40.36,7.96,41.1374671072,138.2,43.52128,10.13954,44.6868222662,3.70128,1.07954,3.8555,39.82,9.06,40.8376786804,138.48,53.30128,26.74954,59.6369377136,3.70128,1.07954,3.8555,49.6,25.67,55.8489829809,137.73,54.79128,2.27954,54.838678564,3.70128,1.07954,3.8555,51.09,1.2,51.1040908343,0.0
2019-09-21 06:30:00,47.55664,7.77902,48.1886621546,3.59664,1.04902,3.7465,43.96,6.73,44.4721766951,139.24,46.97664,8.92902,47.8176965553,3.59664,1.04902,3.7465,43.38,7.88,44.0898945338,139.54,58.20664,24.95902,63.3321847045,3.59664,1.04902,3.7465,54.61,23.91,59.6149326931,138.72,59.79664,2.24902,59.8389191601,3.59664,1.04902,3.7465,56.2,1.2,56.212809928,0.0
2019-09-21 07:00:00,51.84616,7.30763,52.3586264427,6.26616,1.82763,6.52725,45.58,5.48,45.9082432685,139.64,51.05616,13.46763,52.8025428532,6.26616,1.82763,6.52725,44.79,11.64,46.2777884087,139.95,58.46616,21.81763,62.4043335351,6.26616,1.82763,6.52725,52.2,19.99,55.896691315300004,139.25,59.75616,7.46763,60.2209610996,6.26616,1.82763,6.52725,53.49,5.64,53.7865196866,0.0
2019-09-21 07:30:00,53.44168,6.3154900000000005,53.8135538239,4.68168,1.36549,4.87675,48.76,4.95,49.0106121162,139.31,52.32168,18.34549,55.4447039974,4.68168,1.36549,4.87675,47.64,16.98,50.5755869961,139.62,64.93168,12.295490000000001,66.0855668203,4.68168,1.36549,4.87675,60.25,10.93,61.2333846852,138.71,66.01168,10.545490000000001,66.848704219,4.68168,1.36549,4.87675,61.33,9.18,62.0132348777,0.0
2019-09-21 08:00:00,61.826480000000004,8.89189,62.4626235197,10.80648,3.15189,11.25675,51.02,5.74,51.3418737484,138.09,60.67648,19.00189,63.5822856522,10.80648,3.15189,11.25675,49.87,15.85,52.3281893438,138.4,63.91648,14.10189,65.4536455605,10.80648,3.15189,11.25675,53.11,10.95,54.2270651981,137.65,64.85648,12.40189,66.0315823948,10.80648,3.15189,11.25675,54.05,9.25,54.8358003498,0.0
2019-09-21 08:30:00,67.82696,11.03578,68.7188834532,15.03696,4.3857800000000005,15.663499999999999,52.79,6.65,53.2072043994,137.98,66.68696,19.27578,69.4169023268,15.03696,4.3857800000000005,15.663499999999999,51.65,14.89,53.7534612839,138.29,63.88696,14.32578,65.4734421781,15.03696,4.3857800000000005,15.663499999999999,48.85,9.94,49.8510391065,137.6,64.75696,12.60578,65.9724909174,15.03696,4.3857800000000005,15.663499999999999,49.72,8.22,50.394908473,0.0
2019-09-21 09:00:00,71.49576,12.76918,72.6271000099,20.46576,5.96918,21.3185,51.03,6.8,51.4810732211,138.35,70.37576,20.80918,73.3878025822,20.46576,5.96918,21.3185,49.91,14.84,52.0695083518,138.66,60.51576,15.329180000000001,62.4270852103,20.46576,5.96918,21.3185,40.05,9.36,41.1292122463,137.96,61.22576,13.579180000000001,62.7135377494,20.46576,5.96918,21.3185,40.76,7.61,41.4643183955,0.0
2019-09-21 09:30:00,74.75384,14.14487,76.0803124472,24.15384,7.04487,25.16025,50.6,7.1,51.0956945349,138.32,73.63384,21.56487,76.7266968614,24.15384,7.04487,25.16025,49.48,14.52,51.566469726,138.64,57.00384,15.97487,59.1999514042,24.15384,7.04487,25.16025,32.85,8.93,34.0421415308,137.96,57.61384,14.21487,59.3415292073,24.15384,7.04487,25.16025,33.46,7.17,34.2195923412,0.0
2019-09-21 10:00:00,72.96456,14.27883,74.3485843992,24.06456,7.01883,25.06725,48.9,7.26,49.4359949834,137.35,71.88456,21.11883,74.9225930342,24.06456,7.01883,25.06725,47.82,14.1,49.8554149516,137.68,56.93456,13.25883,58.4580250724,24.06456,7.01883,25.06725,32.87,6.24,33.4570545625,136.75,57.54456,11.48883,58.6802317681,24.06456,7.01883,25.06725,33.48,4.47,33.7770824673,0.0
2019-09-21 10:30:00,73.94336,15.12973,75.475355037,25.95336,7.56973,27.03475,47.99,7.5600000000000005,48.5818247908,137.26,72.88336,21.31973,75.9375733887,25.95336,7.56973,27.03475,46.93,13.75,48.9028363186,137.59,55.25336,12.849730000000001,56.7278534087,25.95336,7.56973,27.03475,29.3,5.28,29.7719398092,136.62,55.82336,11.06973,56.9103368815,25.95336,7.56973,27.03475,29.87,3.5,30.074356186,0.0
2019-09-21 11:00:00,74.21192,14.78806,75.6709705809,28.62192,8.34806,29.8145,45.59,6.44,46.0426074414,137.12,73.16192,23.10806,76.7245004875,28.62192,8.34806,29.8145,44.54,14.76,46.9219479562,137.44,51.84192,13.49806,53.57034901,28.62192,8.34806,29.8145,23.22,5.15,23.7842573985,136.37,52.30192,11.72806,53.600729725,28.62192,8.34806,29.8145,23.68,3.38,23.9200083612,0.0
2019-09-21 11:30:00,74.85112,15.44241,76.4274701391,30.83112,8.99241,32.11575,44.02,6.45,44.4900314677,136.34,73.85112,23.56241,77.518869253,30.83112,8.99241,32.11575,43.02,14.57,45.4203181407,136.65,48.87112,12.592410000000001,50.4673672749,30.83112,8.99241,32.11575,18.04,3.6,18.3956951486,135.46,49.24112,10.81241,50.4142450986,30.83112,8.99241,32.11575,18.41,1.82,18.4997432415,0.0
2019-09-21 12:00:00,75.03176,16.18218,76.7569407823,31.48176,9.18218,32.7935,43.55,7.0,44.1089843456,137.6,74.01176,23.56218,77.671854263,31.48176,9.18218,32.7935,42.53,14.38,44.8952703522,137.89,47.98176,12.75218,49.6474308243,31.48176,9.18218,32.7935,16.5,3.5700000000000003,16.8817919665,136.74,48.33176,10.93218,49.5527152056,31.48176,9.18218,32.7935,16.85,1.75,16.9406316293,0.0
2019-09-21 12:30:00,75.24456,16.27883,76.9853500074,32.70456,9.53883,34.06725,42.54,6.74,43.0706303646,136.99,74.25456,23.97883,78.0302759765,32.70456,9.53883,34.06725,41.55,14.44,43.9876812301,137.28,45.01456,13.78883,47.0791083684,32.70456,9.53883,34.06725,12.31,4.25,13.0230027259,136.19,45.29456,12.00883,46.859461836,32.70456,9.53883,34.06725,12.59,2.47,12.8300038971,0.0
2019-09-21 13:00:00,75.07664,16.19527,76.8035718184,33.92664,9.89527,35.34025,41.15,6.3,41.6294667273,137.18,74.09664,24.81527,78.1416002169,33.92664,9.89527,35.34025,40.17,14.92,42.8513161992,137.43,43.01664,13.87527,45.1990534687,33.92664,9.89527,35.34025,9.09,3.98,9.9231295467,136.27,43.25664,12.07527,44.9104559058,33.92664,9.89527,35.34025,9.33,2.18,9.5812994943,0.0
2019-09-21 13:30:00,73.52256,15.96033,75.2349583815,33.53256,9.78033,34.92975,39.99,6.18,40.4647068444,136.84,72.55256,24.74033,76.6547969214,33.53256,9.78033,34.92975,39.02,14.96,41.7894962879,137.06,42.04256,13.69033,44.2154044069,33.53256,9.78033,34.92975,8.51,3.91,9.3652656129,135.88,42.26256,11.90033,43.9060568927,33.53256,9.78033,34.92975,8.73,2.12,8.9837241721,0.0
2019-09-21 14:00:00,72.56152,15.93586,74.2908192084,33.07152,9.64586,34.4495,39.49,6.29,39.9878006397,137.66,71.59152,24.73586,75.7443628652,33.07152,9.64586,34.4495,38.52,15.09,41.3702610579,137.88,41.03152,14.00586,43.3560808636,33.07152,9.64586,34.4495,7.96,4.36,9.0758580862,136.73,41.26152,12.18586,43.0233450193,33.07152,9.64586,34.4495,8.19,2.54,8.5748294444,0.0
2019-09-21 14:30:00,70.72192,14.77056,72.2479024692,31.68192,9.24056,33.002,39.04,5.53,39.4297159513,137.71,69.75192,25.10056,74.1307524311,31.68192,9.24056,33.002,38.07,15.86,41.2415385261,137.93,41.20192,14.18056,43.5739198788,31.68192,9.24056,33.002,9.52,4.94,10.7253904358,136.79,41.44192,12.37056,43.2488553375,31.68192,9.24056,33.002,9.76,3.13,10.2496097487,0.0
2019-09-21 15:00:00,69.71616,14.26888,71.1613933366,30.23616,8.81888,31.496,39.48,5.45,39.8543962443,137.6,68.74616,24.71888,73.0551678063,30.23616,8.81888,31.496,38.51,15.9,41.6632943969,137.8,41.86616,14.70888,44.3748408899,30.23616,8.81888,31.496,11.63,5.89,13.036448903,136.79,42.15616,12.92888,44.0941919531,30.23616,8.81888,31.496,11.92,4.11,12.6086676536,0.0
2019-09-21 15:30:00,68.44952,13.39236,69.7473447136,27.53952,8.03236,28.687,40.91,5.36,41.259637662,137.93,67.45952,24.13236,71.6460580758,27.53952,8.03236,28.687,39.92,16.1,43.044353869,138.13,44.71952,14.96236,47.1562051675,27.53952,8.03236,28.687,17.18,6.93,18.5250452091,137.18,45.07952,13.18236,46.967411453,27.53952,8.03236,28.687,17.54,5.15,18.280429426,0.0
2019-09-21 16:00:00,73.24392,14.69281,74.7030821497,31.24392,9.11281,32.54575,42.0,5.58,42.3690500248,137.68,72.22392,24.93281,76.4064109526,31.24392,9.11281,32.54575,40.98,15.82,43.9275858658,137.88,41.33392,19.10281,45.5347152452,31.24392,9.11281,32.54575,10.09,9.99,14.1988802375,137.29,41.56392,17.36281,45.0447179685,31.24392,9.11281,32.54575,10.32,8.25,13.2123010865,0.0
2019-09-21 16:30:00,71.86496,14.01228,73.2182795933,28.22496,8.23228,29.401,43.64,5.78,44.021108573,138.2,70.85496,23.99228,74.8067834905,28.22496,8.23228,29.401,42.63,15.76,45.4499119911,138.4,44.18496,19.96228,48.4850834072,28.22496,8.23228,29.401,15.96,11.73,19.8069306052,137.96,44.52496,18.23228,48.1132839972,28.22496,8.23228,29.401,16.3,10.0,19.1230227736,0.0
2019-09-21 17:00:00,70.18464,12.73052,71.3298663352,23.38464,6.82052,24.359,46.8,5.91,47.1716874831,137.77,69.10464,22.38052,72.6384123243,23.38464,6.82052,24.359,45.72,15.56,48.2952585664,137.97,50.58464,18.75052,53.9480101969,23.38464,6.82052,24.359,27.2,11.93,29.701260916,137.54,51.11464,17.03052,53.8771290419,23.38464,6.82052,24.359,27.73,10.21,29.5499069372,0.0
2019-09-21 17:30:00,69.886,11.888,70.8898973056,19.536,5.698,20.35,50.35,6.19,50.7290705612,138.71,68.766,21.248,71.9738859587,19.536,5.698,20.35,49.23,15.55,51.6274674955,138.9,55.796,18.638,58.8265982358,19.536,5.698,20.35,36.26,12.94,38.4997558434,138.55,56.456,16.918,58.9363950374,19.536,5.698,20.35,36.92,11.22,38.5872362317,0.0
2019-09-21 18:00:00,67.84832,10.13201,68.6006716692,16.25832,4.7420100000000005,16.93575,51.59,5.39,51.8708029627,137.79,66.70832,20.83201,69.8854247885,16.25832,4.7420100000000005,16.93575,50.45,16.09,52.9536646513,137.99,59.40832,17.88201,62.041234408,16.25832,4.7420100000000005,16.93575,43.15,13.14,45.1063421261,137.59,60.17832,16.20201,62.32122693,16.25832,4.7420100000000005,16.93575,43.92,11.46,45.3905056152,0.0
2019-09-21 18:30:00,66.27288,9.38084,66.933510162,13.44288,3.92084,14.003,52.83,5.46,53.111397082,138.43,65.10288,20.13084,68.1442272199,13.44288,3.92084,14.003,51.66,16.21,54.1435102298,138.62,63.74288,17.22084,66.0281158371,13.44288,3.92084,14.003,50.3,13.3,52.0286459559,138.19,64.63288,15.53084,66.4726723413,13.44288,3.92084,14.003,51.19,11.61,52.4900771575,0.0
2019-09-21 19:00:00,63.01144,9.22167,63.6826567321,14.13144,4.12167,14.72025,48.88,5.1,49.1453395552,137.11,61.92144,20.28167,65.1583522633,14.13144,4.12167,14.72025,47.79,16.16,50.4482873842,137.31,67.67144,17.21167,69.8259649118,14.13144,4.12167,14.72025,53.54,13.09,55.1169638133,136.82,68.61144,15.55167,70.3518595253,14.13144,4.12167,14.72025,54.48,11.43,55.6661054862,0.0
2019-09-21 19:30:00,63.714,11.14075,64.6806780002,15.054,4.39075,15.68125,48.66,6.75,49.1259412124,136.65,62.634,18.78075,65.3891009769,15.054,4.39075,15.68125,47.58,14.39,49.7084348979,136.85,71.184,17.26075,73.2468111699,15.054,4.39075,15.68125,56.13,12.87,57.5865765609,136.53,72.174,15.62075,73.8450682616,15.054,4.39075,15.68125,57.12,11.23,58.2134632194,0.0
2019-09-21 20:00:00,64.8728,11.4729,65.8794931238,14.9928,4.3729,15.6175,49.88,7.1,50.3827788039,135.93,63.7828,18.1829,66.3239280219,14.9928,4.3729,15.6175,48.79,13.81,50.7068062493,136.15,73.5028,16.7329,75.3833638826,14.9928,4.3729,15.6175,58.51,12.36,59.801251659100004,135.8,74.5228,15.1029,76.037788686,14.9928,4.3729,15.6175,59.53,10.73,60.4892866547,0.0
