Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-21 20:30:00,66.05352,10.93811,66.9530414153,13.19352,3.84811,13.74325,52.86,7.09,53.3333638542,136.51,64.92352,17.83811,67.3295003514,13.19352,3.84811,13.74325,51.73,13.99,53.5883662748,136.73,68.83352,17.75811,71.0872980663,13.19352,3.84811,13.74325,55.64,13.91,57.3523992523,136.56,69.79352,16.12811,71.6327534454,13.19352,3.84811,13.74325,56.6,12.28,57.9168231173,0.0
2019-09-21 21:00:00,65.4092,9.34935,66.0740023766,11.4492,3.33935,11.92625,53.96,6.01,54.2936616927,137.14,64.2392,18.60935,66.8803612734,11.4492,3.33935,11.92625,52.79,15.27,54.9541354222,137.37,65.3592,17.66935,67.7054721131,11.4492,3.33935,11.92625,53.91,14.33,55.7820490839,137.11,66.3092,16.02935,68.219132698,11.4492,3.33935,11.92625,54.86,12.69,56.3085757234,0.0
2019-09-21 21:30:00,57.61856,6.56208,57.9910281889,6.17856,1.8020800000000001,6.436,51.44,4.76,51.65976384,137.48,56.47856,18.40208,59.4008778386,6.17856,1.8020800000000001,6.436,50.3,16.6,52.9683867982,137.71,67.79856,14.36208,69.3030596727,6.17856,1.8020800000000001,6.436,61.62,12.56,62.8870256889,137.07,68.87856,12.69208,70.0381676117,6.17856,1.8020800000000001,6.436,62.7,10.89,63.6386839902,0.0
2019-09-21 22:00:00,55.20624,5.34932,55.464801085,5.82624,1.6993200000000002,6.069,49.38,3.65,49.5147139747,137.79,54.07624,19.48932,57.4810692889,5.82624,1.6993200000000002,6.069,48.25,17.79,51.4251553231,138.02,65.41624,14.64932,67.0364604689,5.82624,1.6993200000000002,6.069,59.59,12.95,60.9809035682,137.28,66.46624,12.98932,67.7235815193,5.82624,1.6993200000000002,6.069,60.64,11.29,61.6820370935,0.0
2019-09-21 22:30:00,52.1212,3.71035,52.2530973873,3.8412,1.12035,4.00125,48.28,2.59,48.3494208859,137.55,51.0112,19.88035,54.7482496667,3.8412,1.12035,4.00125,47.17,18.76,50.7636336367,137.79,64.1212,13.88035,65.6063442478,3.8412,1.12035,4.00125,60.28,12.76,61.6157122819,136.92,65.1912,12.22035,66.3266877777,3.8412,1.12035,4.00125,61.35,11.1,62.3460704455,0.0
2019-09-21 23:00:00,49.16328,3.05929,49.2583734573,3.56328,1.03929,3.7117500000000003,45.6,2.02,45.6447193003,137.68,48.07328,20.37929,52.2145162849,3.56328,1.03929,3.7117500000000003,44.51,19.34,48.5301524828,137.91,61.10328,14.50929,62.8023114468,3.56328,1.03929,3.7117500000000003,57.54,13.47,59.0956216652,137.04,62.12328,12.85929,63.4402337422,3.56328,1.03929,3.7117500000000003,58.56,11.82,59.7409909526,0.0
2019-09-21 23:30:00,46.99088,2.39234,47.0517384785,4.19088,1.22234,4.3655,42.8,1.17,42.8159888359,138.46,45.92088,21.62234,50.756800599,4.19088,1.22234,4.3655,41.73,20.4,46.4494660895,138.69,57.34088,15.23234,59.3295938049,4.19088,1.22234,4.3655,53.15,14.01,54.9654673409,137.77,58.28088,13.552340000000001,59.8358328516,4.19088,1.22234,4.3655,54.09,12.33,55.4775359943,0.0
2019-09-22 00:00:00,45.1124,2.44445,45.1785786581,4.2324,1.23445,4.40875,40.88,1.21,40.8979033692,139.29,44.0824,21.84445,49.1979469649,4.2324,1.23445,4.40875,39.85,20.61,44.8641794754,139.53,54.5624,16.06445,56.8781332989,4.2324,1.23445,4.40875,50.33,14.83,52.4693987006,138.67,55.4724,14.37445,57.3045545708,4.2324,1.23445,4.40875,51.24,13.14,52.8979886196,0.0
2019-09-22 00:30:00,45.86584,2.80837,45.9517379537,6.88584,2.00837,7.17275,38.98,0.8,38.9882084738,139.12,44.84584,22.96837,50.3854680018,6.88584,2.00837,7.17275,37.96,20.96,43.3622324149,139.36,49.59584,18.69837,53.003550692,6.88584,2.00837,7.17275,42.71,16.69,45.8552090825,138.67,50.35584,17.01837,53.1538854606,6.88584,2.00837,7.17275,43.47,15.01,45.9884876899,0.0
2019-09-22 01:00:00,41.55048,1.8588900000000002,41.5920408283,3.63048,1.05889,3.78175,37.92,0.8,37.9284378798,139.28,40.56048,22.05889,46.1708475757,3.63048,1.05889,3.78175,36.93,21.0,42.4832308093,139.52,50.56048,16.75889,53.265584873,3.63048,1.05889,3.78175,46.93,15.7,49.4865123039,138.71,51.42048,15.06889,53.5829936572,3.63048,1.05889,3.78175,47.79,14.01,49.8012469723,0.0
2019-09-22 01:30:00,40.12376,1.39568,40.1480265916,2.69376,0.78568,2.806,37.43,0.61,37.4349702818,139.09,39.14376,21.92568,44.8661274282,2.69376,0.78568,2.806,36.45,21.14,42.1367072752,139.33,50.47376,16.54568,53.1164755533,2.69376,0.78568,2.806,47.78,15.76,50.3120860231,138.49,51.35376,14.85568,53.4593293486,2.69376,0.78568,2.806,48.66,14.07,50.653336514,0.0
2019-09-22 02:00:00,39.61576,1.27043,39.63612535,2.67576,0.7804300000000001,2.7872500000000002,36.94,0.49,36.9432497217,139.0,38.62576,22.01043,44.4568145998,2.67576,0.7804300000000001,2.7872500000000002,35.95,21.23,41.7506335281,139.23,49.88576,16.54043,52.5563970927,2.67576,0.7804300000000001,2.7872500000000002,47.21,15.76,49.7710930159,138.39,50.73576,14.85043,52.8644740252,2.67576,0.7804300000000001,2.7872500000000002,48.06,14.07,50.0772253624,0.0
2019-09-22 02:30:00,43.43888,2.55134,43.51374072,7.23888,2.11134,7.5405,36.2,0.44,36.2026739344,138.9,42.45888,23.31134,48.4373312998,7.23888,2.11134,7.5405,35.22,21.2,41.1082522129,139.13,45.17888,19.79134,49.3237096846,7.23888,2.11134,7.5405,37.94,17.68,41.8572096538,138.53,45.88888,18.13134,49.3410052375,7.23888,2.11134,7.5405,38.65,16.02,41.8385336741,0.0
2019-09-22 03:00:00,39.66016,1.11963,39.6759607642,3.77016,1.09963,3.92725,35.89,0.02,35.8900055726,138.6,38.70016,22.59963,44.8156854256,3.77016,1.09963,3.92725,34.93,21.5,41.0165198426,138.83,47.70016,17.59963,50.843409014,3.77016,1.09963,3.92725,43.93,16.5,46.9264839936,138.05,48.50016,15.92963,51.0491785631,3.77016,1.09963,3.92725,44.73,14.83,47.1243228068,0.0
2019-09-22 03:30:00,39.25736,1.15673,39.2743980025,3.65736,1.06673,3.80975,35.6,0.09,35.6001137639,138.92,38.27736,22.66673,44.4852440418,3.65736,1.06673,3.80975,34.62,21.6,40.8056907796,139.16,47.20736,17.60673,50.3838444292,3.65736,1.06673,3.80975,43.55,16.54,46.585127455,138.37,48.00736,15.92673,50.5803058775,3.65736,1.06673,3.80975,44.35,14.86,46.7733054209,0.0
2019-09-22 04:00:00,39.03256,1.12533,39.0487785694,3.6525600000000003,1.0653299999999999,3.8047500000000003,35.38,0.06,35.3800508762,139.39,38.08256,22.76533,44.368250204,3.6525600000000003,1.0653299999999999,3.8047500000000003,34.43,21.7,40.6978488375,139.63,46.87256,17.65533,50.0873991974,3.6525600000000003,1.0653299999999999,3.8047500000000003,43.22,16.59,46.2946703196,138.84,47.66256,15.95533,50.2622341442,3.6525600000000003,1.0653299999999999,3.8047500000000003,44.01,14.89,46.4606521693,0.0
2019-09-22 04:30:00,38.68624,1.29557,38.7079277017,3.75624,1.09557,3.91275,34.93,0.2,34.930572569,138.96,37.72624,22.78557,44.0732502178,3.75624,1.09557,3.91275,33.97,21.69,40.3040568678,139.19,46.47624,17.69557,49.7310173047,3.75624,1.09557,3.91275,42.72,16.6,45.8318491881,138.41,47.25624,16.01557,49.8963996834,3.75624,1.09557,3.91275,43.5,14.92,45.9875678852,0.0
2019-09-22 05:00:00,40.70328,1.89054,40.7471611803,5.93328,1.73054,6.1805,34.77,0.16,34.7703681315,139.07,39.74328,23.26054,46.0497668425,5.93328,1.73054,6.1805,33.81,21.53,40.0831261256,139.3,44.51328,19.25054,48.4975812454,5.93328,1.73054,6.1805,38.58,17.52,42.3717689034,138.64,45.23328,17.58054,48.5296301887,5.93328,1.73054,6.1805,39.3,15.85,42.3758480741,0.0
2019-09-22 05:30:00,43.35744,2.87967,43.4529642563,8.22744,2.39967,8.57025,35.13,0.48,35.1332790955,139.74,42.40744,23.86967,48.6636631714,8.22744,2.39967,8.57025,34.18,21.47,40.3637622132,139.98,42.99744,21.10967,47.8998748857,8.22744,2.39967,8.57025,34.77,18.71,39.4843893203,139.46,43.64744,19.40967,47.7685493611,8.22744,2.39967,8.57025,35.42,17.01,39.2927028849,0.0
2019-09-22 06:00:00,41.96496,2.04978,42.0149909657,6.68496,1.94978,6.9635,35.28,0.1,35.2801417231,139.96,41.00496,23.80978,47.4163723649,6.68496,1.94978,6.9635,34.32,21.86,40.6905640167,140.19,45.35496,20.02978,49.5808882882,6.68496,1.94978,6.9635,38.67,18.08,42.6878823555,139.55,46.08496,18.33978,49.600111579,6.68496,1.94978,6.9635,39.4,16.39,42.6730840226,0.0
2019-09-22 06:30:00,40.74728,1.5762900000000002,40.7777576328,3.58728,1.04629,3.73675,37.16,0.53,37.1637794095,139.83,39.76728,22.46629,45.6746181699,3.58728,1.04629,3.73675,36.18,21.42,42.0453184076,140.06,51.18728,17.02629,53.9447141522,3.58728,1.04629,3.73675,47.6,15.98,50.2107598031,139.23,52.05728,15.29629,54.2580582841,3.58728,1.04629,3.73675,48.47,14.25,50.5213162932,0.0
2019-09-22 07:00:00,40.86616,2.04763,40.9174268712,2.42616,0.7076300000000001,2.52725,38.44,1.34,38.4633487882,138.94,40.04616,21.31763,45.3666868921,2.42616,0.7076300000000001,2.52725,37.62,20.61,42.8956466323,139.17,53.88616,21.91763,58.1730241982,2.42616,0.7076300000000001,2.52725,51.46,21.21,55.6596415727,138.84,55.16616,8.28763,55.7852132752,2.42616,0.7076300000000001,2.52725,52.74,7.58,53.2819293945,0.0
2019-09-22 07:30:00,42.6296,2.3803,42.6960024388,2.7096,0.7903,2.8225,39.92,1.5899999999999999,39.9516520309,138.0,41.9696,21.1903,47.0157009758,2.7096,0.7903,2.8225,39.26,20.4,44.2437294992,138.23,56.2696,27.6403,62.691738437,2.7096,0.7903,2.8225,53.56,26.85,59.9132381031,138.55,57.9396,2.1103,57.9780183712,2.7096,0.7903,2.8225,55.23,1.32,55.2457717839,0.0
2019-09-22 08:00:00,47.02288,3.89459,47.1838857531,3.99288,1.16459,4.15925,43.03,2.73,43.1165142376,136.86,46.36288,20.11459,50.5382367397,3.99288,1.16459,4.15925,42.37,18.95,46.4146463953,137.1,58.07288,26.93459,64.0150882993,3.99288,1.16459,4.15925,54.08,25.77,59.9060873368,137.48,59.74288,1.93459,59.774194676,3.99288,1.16459,4.15925,55.75,0.77,55.7553172352,0.0
2019-09-22 08:30:00,51.41912,5.00641,51.6622690429,3.99912,1.16641,4.16575,47.42,3.84,47.5752246448,134.98,50.77912,18.47641,54.0360690138,3.99912,1.16641,4.16575,46.78,17.31,49.8799007617,135.22,63.16912,24.36641,67.7056840883,3.99912,1.16641,4.16575,59.17,23.2,63.5557149279,135.53,64.95912,2.50641,65.0074562051,3.99912,1.16641,4.16575,60.96,1.34,60.9747259116,0.0
2019-09-22 09:00:00,59.56408,7.24119,60.0026204333,8.88408,2.59119,9.25425,50.68,4.65,50.8928767118,134.84,58.89408,19.02119,61.8895655831,8.88408,2.59119,9.25425,50.01,16.43,52.6397663369,135.07,64.31408,26.49119,69.5563371222,8.88408,2.59119,9.25425,55.43,23.9,60.3630259348,135.63,65.98408,3.13119,66.058331528,8.88408,2.59119,9.25425,57.1,0.54,57.102553358,0.0
2019-09-22 09:30:00,57.7292,6.60185,58.1054640809,4.1892,1.22185,4.36375,53.54,5.38,53.8096273914,133.88,57.0692,16.68185,59.4573604196,4.1892,1.22185,4.36375,52.88,15.46,55.0936112449,134.12,72.0492,22.08185,75.3571185759,4.1892,1.22185,4.36375,67.86,20.86,70.9937969121,134.41,74.0192,4.54185,74.1584140207,4.1892,1.22185,4.36375,69.83,3.32,69.9088785492,0.0
2019-09-22 10:00:00,60.9316,7.5163,61.3934413781,5.5416,1.6163,5.7725,55.39,5.9,55.7033401153,134.77,59.9316,16.0263,62.0373997702,5.5416,1.6163,5.7725,54.39,14.41,56.2665104658,135.01,73.6716,13.2963,74.8618476946,5.5416,1.6163,5.7725,68.13,11.68,69.1239415832,134.48,75.0716,8.1263,75.5101442076,5.5416,1.6163,5.7725,69.53,6.51,69.8340962568,0.0
2019-09-22 10:30:00,66.3552,9.6986,67.0602371678,12.4752,3.6386000000000003,12.995,53.88,6.06,54.2197196599,136.64,65.2052,18.7286,67.8415695942,12.4752,3.6386000000000003,12.995,52.73,15.09,54.84670455,136.88,68.3252,14.5886,69.8653004359,12.4752,3.6386000000000003,12.995,55.85,10.95,56.9133112725,136.3,69.3052,12.9086,70.4971112954,12.4752,3.6386000000000003,12.995,56.83,9.27,57.5810889095,0.0
2019-09-22 11:00:00,71.47464,10.99927,72.3160293688,16.69464,4.86927,17.39025,54.78,6.13,55.1219130655,136.82,70.32464,19.90927,73.0885355105,16.69464,4.86927,17.39025,53.63,15.04,55.6989990933,137.06,64.13464,17.99927,66.6125045953,16.69464,4.86927,17.39025,47.44,13.13,49.2234750907,136.74,64.96464,16.32927,66.985442516,16.69464,4.86927,17.39025,48.27,11.46,49.6117375225,0.0
2019-09-22 11:30:00,70.85032,10.88926,71.6822420649,14.50032,4.22926,15.1045,56.35,6.66,56.7422073945,136.87,69.67032,18.79926,72.1620791375,14.50032,4.22926,15.1045,55.17,14.57,57.0614913931,137.11,68.11032,15.96926,69.9573652695,14.50032,4.22926,15.1045,53.61,11.74,54.8804127171,136.69,69.07032,14.28926,70.5329147012,14.50032,4.22926,15.1045,54.57,10.06,55.4895350494,0.0
2019-09-22 12:00:00,70.43576,10.641680000000001,71.2351152171,13.92576,4.06168,14.506,56.51,6.58,56.8917964209,137.16,69.25576,18.76168,71.7520796186,13.92576,4.06168,14.506,55.33,14.7,57.2494445388,137.4,69.89576,15.01168,71.4896342304,13.92576,4.06168,14.506,55.97,10.95,57.031073986,136.85,70.87576,13.31168,72.1150066214,13.92576,4.06168,14.506,56.95,9.25,57.6963170402,0.0
2019-09-22 12:30:00,73.31792,11.21231,74.1702992354,16.08792,4.69231,16.75825,57.23,6.52,57.6002022566,137.08,72.11792,19.44231,74.6926890884,16.08792,4.69231,16.75825,56.03,14.75,57.9389627108,137.31,69.04792,16.99231,71.1080435356,16.08792,4.69231,16.75825,52.96,12.3,54.3695834084,136.92,69.96792,15.31231,71.62385543,16.08792,4.69231,16.75825,53.88,10.62,54.9166532119,0.0
2019-09-22 13:00:00,70.58,10.43375,71.3470359515,14.79,4.31375,15.40625,55.79,6.12,56.1246692641,137.38,69.41,19.55375,72.1116997377,14.79,4.31375,15.40625,54.62,15.24,56.706278312,137.61,70.4,15.77375,72.1454862695,14.79,4.31375,15.40625,55.61,11.46,56.7785496469,137.08,71.37,14.08375,72.7463326503,14.79,4.31375,15.40625,56.58,9.77,57.4173257824,0.0
2019-09-22 13:30:00,70.38496,10.523530000000001,71.1673188891,20.03496,5.84353,20.86975,50.35,4.68,50.5670337275,138.36,69.28496,22.78353,72.934867666,20.03496,5.84353,20.86975,49.25,16.94,52.0819172074,138.6,63.56496,17.92353,66.0435997464,20.03496,5.84353,20.86975,43.53,12.08,45.1750738793,137.97,64.32496,16.21353,66.336860297,20.03496,5.84353,20.86975,44.29,10.37,45.4878115543,0.0
2019-09-22 14:00:00,70.80664,10.23652,71.5427607085,19.01664,5.54652,19.809,51.79,4.69,52.0019249644,138.23,69.68664,22.45652,73.2155931821,19.01664,5.54652,19.809,50.67,16.91,53.4171976053,138.46,62.79664,17.62652,65.2235555808,19.01664,5.54652,19.809,43.78,12.08,45.4160192003,137.85,63.56664,15.90652,65.5265984116,19.01664,5.54652,19.809,44.55,10.36,45.7387374115,0.0
2019-09-22 14:30:00,70.38272,9.62246,71.0374479486,17.80272,5.19246,18.5445,52.58,4.43,52.766289428,138.29,69.25272,22.35246,72.7706788167,17.80272,5.19246,18.5445,51.45,17.16,54.2362249793,138.52,63.38272,17.60246,65.7815763923,17.80272,5.19246,18.5445,45.58,12.41,47.2392262849,137.91,64.19272,15.89246,66.1307461462,17.80272,5.19246,18.5445,46.39,10.7,47.6080045791,0.0
2019-09-22 15:00:00,68.0344,8.74295,68.593868225,13.2444,3.86295,13.79625,54.79,4.88,55.0068950224,138.21,66.8644,20.56295,69.9548633053,13.2444,3.86295,13.79625,53.62,16.7,56.1604344713,138.45,68.1244,16.23295,70.0317252469,13.2444,3.86295,13.79625,54.88,12.37,56.2568333627,137.84,69.0744,14.54295,70.5887393999,13.2444,3.86295,13.79625,55.83,10.68,56.8423372144,0.0
2019-09-22 15:30:00,69.2312,9.3241,69.8562659627,12.3912,3.6141,12.9075,56.84,5.71,57.1260859853,138.04,68.0512,19.4441,70.7745635539,12.3912,3.6141,12.9075,55.66,15.83,57.8673007838,138.26,69.5012,16.0841,71.3380338547,12.3912,3.6141,12.9075,57.11,12.47,58.4555643203,137.77,70.4912,14.3841,71.9438086999,12.3912,3.6141,12.9075,58.1,10.77,59.0897867656,0.0
2019-09-22 16:00:00,69.87728,10.157540000000001,70.611683729,10.99728,3.20754,11.4555,58.88,6.95,59.288758631,137.47,68.66728,17.68754,70.9087047819,10.99728,3.20754,11.4555,57.67,14.48,59.4600647494,137.7,72.13728,15.60754,73.8063850263,10.99728,3.20754,11.4555,61.14,12.4,62.3847705774,137.32,73.17728,13.92754,74.4908764793,10.99728,3.20754,11.4555,62.18,10.72,63.0973121456,0.0
2019-09-22 16:30:00,71.97576,10.64668,72.7589295042,11.64576,3.39668,12.131,60.33,7.25,60.7640633928,137.14,70.74576,17.49668,72.8772692202,11.64576,3.39668,12.131,59.1,14.1,60.7587030803,137.37,72.68576,16.21668,74.4728166313,11.64576,3.39668,12.131,61.04,12.82,62.3717403958,137.1,73.74576,14.54668,75.1667680361,11.64576,3.39668,12.131,62.1,11.15,63.093046368,0.0
2019-09-22 17:00:00,73.19384,10.72737,73.9757709055,11.37384,3.31737,11.84775,61.82,7.41,62.2625127986,136.86,71.95384,17.15737,73.9711459696,11.37384,3.31737,11.84775,60.58,13.84,62.1408239405,137.1,74.61384,15.56737,76.2205230123,11.37384,3.31737,11.84775,63.24,12.25,64.4155268549,136.8,75.71384,13.89737,76.9787143337,11.37384,3.31737,11.84775,64.34,10.58,65.204079627,0.0
2019-09-22 17:30:00,73.02792,10.48856,73.7772796354,10.65792,3.10856,11.102,62.37,7.38,62.8051056842,136.69,71.78792,16.91856,73.754614299,10.65792,3.10856,11.102,61.13,13.81,62.6705114069,136.93,75.66792,15.41856,77.2228341205,10.65792,3.10856,11.102,65.01,12.31,66.1652189598,136.64,76.78792,13.76856,78.0125496468,10.65792,3.10856,11.102,66.13,10.66,66.9836733839,0.0
2019-09-22 18:00:00,71.79208,10.29519,72.5265033478,11.57208,3.37519,12.05425,60.22,6.92,60.6162915395,136.82,70.55208,17.65519,72.727585731,11.57208,3.37519,12.05425,58.98,14.28,60.684090172,137.06,74.56208,16.30519,76.3240656337,11.57208,3.37519,12.05425,62.99,12.93,64.3033824927,136.77,75.63208,14.65519,77.0388610966,11.57208,3.37519,12.05425,64.06,11.28,65.0455378946,0.0
2019-09-22 18:30:00,64.56056,9.98558,65.3282306163,9.55056,2.78558,9.9485,55.01,7.2,55.4791861873,136.47,63.43056,16.70558,65.5935388971,9.55056,2.78558,9.9485,53.88,13.92,55.6490862459,136.71,80.02056,13.61558,81.1706476594,9.55056,2.78558,9.9485,70.47,10.83,71.297333751,136.17,81.24056,11.93558,82.1126461579,9.55056,2.78558,9.9485,71.69,9.15,72.2715614886,0.0
2019-09-22 19:00:00,67.42448,10.75339,68.2766131246,12.35448,3.60339,12.869250000000001,55.07,7.15,55.5322194766,135.91,66.28448,17.41339,68.5336299941,12.35448,3.60339,12.869250000000001,53.93,13.81,55.670108676,136.15,77.79448,15.05339,79.2375268983,12.35448,3.60339,12.869250000000001,65.44,11.45,66.4341485984,135.7,78.92448,13.41339,80.0561838621,12.35448,3.60339,12.869250000000001,66.57,9.81,67.2889366835,0.0
2019-09-22 19:30:00,72.52592,10.97131,73.3510648523,10.97592,3.20131,11.43325,61.55,7.77,62.0384993371,135.34,71.29592,16.24131,73.122420359,10.97592,3.20131,11.43325,60.32,13.04,61.7134021101,135.58,76.50592,14.52131,77.8718449708,10.97592,3.20131,11.43325,65.53,11.32,66.5005511255,135.25,77.63592,12.89131,78.6989323165,10.97592,3.20131,11.43325,66.66,9.69,67.3606094094,0.0
2019-09-22 20:00:00,74.67168,10.795490000000001,75.4480112287,12.60168,3.67549,13.12675,62.07,7.12,62.4770301791,135.25,73.41168,17.28549,75.4192477088,12.60168,3.67549,13.12675,60.81,13.61,62.3144301105,135.49,70.94168,16.78549,72.9004433166,12.60168,3.67549,13.12675,58.34,13.11,59.7948802156,135.33,71.94168,15.19549,73.5289618964,12.60168,3.67549,13.12675,59.34,11.52,60.4478783747,0.0
2019-09-22 20:30:00,71.42288,9.80084,72.0921927271,11.52288,3.36084,12.003,59.9,6.44,60.2451956591,135.07,70.20288,17.64084,72.385382476,11.52288,3.36084,12.003,58.68,14.28,60.3925558327,135.31,71.88288,16.17084,73.6793356607,11.52288,3.36084,12.003,60.36,12.81,61.7043410142,135.01,72.92288,14.57084,74.3643449901,11.52288,3.36084,12.003,61.4,11.21,62.4149349114,0.0
2019-09-22 21:00:00,68.57416,9.30038,69.2019688148,10.66416,3.11038,11.1085,57.91,6.19,58.2398849587,135.41,67.36416,17.71038,69.653338845,10.66416,3.11038,11.1085,56.7,14.6,58.5495516635,135.64,70.36416,16.02038,72.1648639426,10.66416,3.11038,11.1085,59.7,12.91,61.0799320563,135.32,71.40416,14.41038,72.8437582573,10.66416,3.11038,11.1085,60.74,11.3,61.7821786602,0.0
2019-09-22 21:30:00,65.42536,8.28823,65.9482561381,10.00536,2.9182300000000003,10.42225,55.42,5.37,55.6795590859,135.75,64.26536,18.43823,66.8580946592,10.00536,2.9182300000000003,10.42225,54.26,15.52,56.4359637111,135.99,67.96536,16.06823,69.8389445457,10.00536,2.9182300000000003,10.42225,57.96,13.15,59.4330219659,135.58,68.96536,14.45823,70.4646102286,10.00536,2.9182300000000003,10.42225,58.96,11.54,60.0787250198,0.0
2019-09-22 22:00:00,57.76336,5.69223,58.0431498186,4.05336,1.1822300000000001,4.22225,53.71,4.51,53.8990185439,136.29,56.61336,17.67223,59.3075057953,4.05336,1.1822300000000001,4.22225,52.56,16.49,55.0860572196,136.52,69.58336,12.41223,70.6817334427,4.05336,1.1822300000000001,4.22225,65.53,11.23,66.4852901024,135.75,70.74336,10.76223,71.55730975,4.05336,1.1822300000000001,4.22225,66.69,9.58,67.3745686443,0.0
2019-09-22 22:30:00,55.27736,5.57673,55.5579557405,3.65736,1.06673,3.80975,51.62,4.51,51.8166430792,136.85,54.12736,17.73673,56.9593073313,3.65736,1.06673,3.80975,50.47,16.67,53.1517619652,137.08,66.90736,12.54673,68.0736017547,3.65736,1.06673,3.80975,63.25,11.48,64.283379656,136.32,68.00736,10.88673,68.8732306797,3.65736,1.06673,3.80975,64.35,9.82,65.0949683155,0.0
2019-09-22 23:00:00,52.1212,4.9141,52.3523434838,3.9912,1.1641,4.1575,48.13,3.75,48.2758676773,137.44,51.0312,18.7241,54.3578448271,3.9912,1.1641,4.1575,47.04,17.56,50.2107080213,137.66,62.6712,13.2441,64.0553315053,3.9912,1.1641,4.1575,58.68,12.08,59.9105065911,136.88,63.6912,11.5741,64.7342934483,3.9912,1.1641,4.1575,59.7,10.41,60.6008094005,0.0
2019-09-22 23:30:00,50.69832,5.44326,50.9896923922,5.42832,1.5832600000000001,5.6545000000000005,45.27,3.86,45.4342657033,137.9,49.62832,19.17326,53.2032334078,5.42832,1.5832600000000001,5.6545000000000005,44.2,17.59,47.5715051265,138.13,57.49832,15.13326,59.4564745091,5.42832,1.5832600000000001,5.6545000000000005,52.07,13.55,53.8041578319,137.5,58.41832,13.47326,59.9518877655,5.42832,1.5832600000000001,5.6545000000000005,52.99,11.89,54.3075703747,0.0
2019-09-23 00:00:00,48.52536,4.46073,48.7299566516,5.86536,1.71073,6.10975,42.66,2.75,42.7485450045,138.7,47.49536,20.59073,51.7666628581,5.86536,1.71073,6.10975,41.63,18.88,45.7111725949,138.93,54.96536,15.61073,57.1391782498,5.86536,1.71073,6.10975,49.1,13.9,51.0295992538,138.2,55.83536,13.94073,57.5493820928,5.86536,1.71073,6.10975,49.97,12.23,51.4448617454,0.0
2019-09-23 00:30:00,46.4424,4.32445,46.6432994712,5.9124,1.72445,6.15875,40.53,2.6,40.6133093948,138.64,45.4324,20.73445,49.940168067,5.9124,1.72445,6.15875,39.52,19.01,43.8544239502,138.87,52.4824,16.67445,55.0675911273,5.9124,1.72445,6.15875,46.57,14.95,48.9108106659,138.23,53.3224,15.00445,55.3932474365,5.9124,1.72445,6.15875,47.41,13.28,49.2348098402,0.0
2019-09-23 01:00:00,44.90312,3.69091,45.0545558447,5.5231200000000005,1.61091,5.75325,39.38,2.08,39.4348931785,138.7,43.91312,21.11091,48.7240456978,5.5231200000000005,1.61091,5.75325,38.39,19.5,43.0585891548,138.92,51.45312,16.65091,54.0802770108,5.5231200000000005,1.61091,5.75325,45.93,15.04,48.3297682593,138.23,52.27312,15.00091,54.3829603402,5.5231200000000005,1.61091,5.75325,46.75,13.39,48.6297707171,0.0
2019-09-23 01:30:00,43.59656,3.47858,43.7351181849,4.00656,1.16858,4.1735,39.59,2.31,39.6573347566,139.03,42.59656,20.57858,47.3069221008,4.00656,1.16858,4.1735,38.59,19.41,43.1964836532,139.25,52.41656,15.83858,54.7572495534,4.00656,1.16858,4.1735,48.41,14.67,50.5839599083,138.53,53.28656,14.15858,55.135495502,4.00656,1.16858,4.1735,49.28,12.99,50.9633054266,0.0
2019-09-23 02:00:00,43.09856,3.43833,43.2354945301,3.6285600000000002,1.05833,3.77975,39.47,2.38,39.5416906568,139.29,42.09856,20.46833,46.810696289,3.6285600000000002,1.05833,3.77975,38.47,19.41,43.0893142206,139.51,52.60856,15.67833,54.8950873655,3.6285600000000002,1.05833,3.77975,48.98,14.62,51.1154066794,138.78,53.47856,13.99833,55.2802824022,3.6285600000000002,1.05833,3.77975,49.85,12.94,51.5020980155,0.0
2019-09-23 02:30:00,42.6668,3.38615,42.8009559947,3.5868,1.04615,3.73625,39.08,2.34,39.1499936143,139.29,41.6668,20.49615,46.4350555837,3.5868,1.04615,3.73625,38.08,19.45,42.7596644047,139.51,52.0868,15.84615,54.4438720524,3.5868,1.04615,3.73625,48.5,14.8,50.7078889326,138.81,52.9568,14.16615,54.8188149458,3.5868,1.04615,3.73625,49.37,13.12,51.0835717232,0.0
2019-09-23 03:00:00,42.272,3.45975,42.4133452355,3.222,0.9397500000000001,3.35625,39.05,2.52,39.1312266611,139.4,41.272,20.23975,45.9676567171,3.222,0.9397500000000001,3.35625,38.05,19.3,42.6648860306,139.62,52.022,15.77975,54.362569789,3.222,0.9397500000000001,3.35625,48.8,14.84,51.0065250728,138.93,52.902,14.07975,54.7435929042,3.222,0.9397500000000001,3.35625,49.68,13.14,51.3883449821,0.0
2019-09-23 03:30:00,41.86544,3.37617,42.0013522433,2.93544,0.8561700000000001,3.05775,38.93,2.52,39.0114765165,139.59,40.86544,20.21617,45.5925182005,2.93544,0.8561700000000001,3.05775,37.93,19.36,42.5851441233,139.81,52.04544,15.56617,54.3234155154,2.93544,0.8561700000000001,3.05775,49.11,14.71,51.2657409973,139.1,52.93544,13.87617,54.7239335379,2.93544,0.8561700000000001,3.05775,50.0,13.02,51.6674017152,0.0
2019-09-23 04:00:00,41.63064,3.35852,41.765893303,3.08064,0.8985200000000001,3.209,38.55,2.46,38.628410529,139.42,40.65064,20.25852,45.4189626147,3.08064,0.8985200000000001,3.209,37.57,19.36,42.264813971,139.64,51.53064,15.83852,53.9097910829,3.08064,0.8985200000000001,3.209,48.45,14.94,50.7011449575,138.95,52.39064,14.14852,54.267483614,3.08064,0.8985200000000001,3.209,49.31,13.25,51.0591676391,0.0
2019-09-23 04:30:00,42.18464,3.5430200000000003,42.3331648079,2.92464,0.8530200000000001,3.0465,39.26,2.69,39.3520482313,139.17,41.17464,19.92302,45.7414222019,2.92464,0.8530200000000001,3.0465,38.25,19.07,42.7402316325,139.39,52.19464,15.56302,54.4654756359,2.92464,0.8530200000000001,3.0465,49.27,14.71,51.4190334409,138.71,53.07464,13.88302,54.8603286123,2.92464,0.8530200000000001,3.0465,50.15,13.03,51.8150885361,0.0
2019-09-23 05:00:00,42.62712,3.65791,42.7837780597,2.90712,0.84791,3.02825,39.72,2.81,39.8192729718,139.1,41.62712,19.76791,46.0823977812,2.90712,0.84791,3.02825,38.72,18.92,43.0952990476,139.32,52.83712,15.53791,55.0743851265,2.90712,0.84791,3.02825,49.93,14.69,52.0461429887,138.65,53.73712,13.86791,55.4977206168,2.90712,0.84791,3.02825,50.83,13.02,52.4710329611,0.0
2019-09-23 05:30:00,44.22952,3.59736,44.3755725417,3.17952,0.9273600000000001,3.312,41.05,2.67,41.1367402695,137.88,43.19952,19.62736,47.4492548814,3.17952,0.9273600000000001,3.312,40.02,18.7,44.1734128181,138.11,55.10952,14.43736,56.969259767,3.17952,0.9273600000000001,3.312,51.93,13.51,53.6585967017,137.34,56.05952,12.77736,57.4972235086,3.17952,0.9273600000000001,3.312,52.88,11.85,54.1914836483,0.0
2019-09-23 06:00:00,47.82584,5.15712,48.1030857472,3.31584,0.9671200000000001,3.454,44.51,4.19,44.7067802464,138.05,46.76584,18.24712,50.1996133372,3.31584,0.9671200000000001,3.454,43.45,17.28,46.7600352866,138.28,59.10584,12.98712,60.5158294002,3.31584,0.9671200000000001,3.454,55.79,12.02,57.0701717187,137.51,60.11584,11.29712,61.1681219198,3.31584,0.9671200000000001,3.454,56.8,10.33,57.7316975326,0.0
2019-09-23 06:30:00,55.83408,8.92619,56.5430929236,4.44408,1.29619,4.62925,51.39,7.63,51.9533348304,137.66,54.70408,15.08619,56.7461848705,4.44408,1.29619,4.62925,50.26,13.79,52.1174797933,137.88,68.14408,31.58619,75.10860828,4.44408,1.29619,4.62925,63.7,30.29,70.5349140497,139.28,69.55408,21.72619,72.8683564832,4.44408,1.29619,4.62925,65.11,20.43,68.2399956038,0.0
2019-09-23 07:00:00,61.3808,10.9594,62.3515120667,4.4208,1.2894,4.605,56.96,9.67,57.7749989182,137.39,60.1808,13.0094,61.5708792937,4.4208,1.2894,4.605,55.76,11.72,56.9783818654,137.61,75.7908,40.5494,85.9563796643,4.4208,1.2894,4.605,71.37,39.26,81.4556597174,140.1,77.4008,30.5894,83.2261691597,4.4208,1.2894,4.605,72.98,29.3,78.642039648,0.0
2019-09-23 07:30:00,69.84944,13.43442,71.129655623,6.76944,1.97442,7.0515,63.08,11.46,64.1125416748,136.21,68.58944,11.62442,69.5675098006,6.76944,1.97442,7.0515,61.82,9.65,62.5686415067,136.44,81.93944,37.62442,90.1646760536,6.76944,1.97442,7.0515,75.17,35.65,83.1952606823,138.83,83.55944,33.81442,90.1420823647,6.76944,1.97442,7.0515,76.79,31.84,83.1293552243,0.0
2019-09-23 08:00:00,78.85104,17.69072,80.8111878591,12.55104,3.66072,13.074,66.3,14.03,67.7682145257,135.11,77.58104,10.45072,78.2817687332,12.55104,3.66072,13.074,65.03,6.79,65.3835223891,135.34,83.34104,37.85072,91.5336329051,12.55104,3.66072,13.074,70.79,34.19,78.614122141,138.0,84.90104,36.13072,92.2692555557,12.55104,3.66072,13.074,72.35,32.47,79.3021021159,0.0
2019-09-23 08:30:00,81.89264,20.23077,84.3545407252,15.12264,4.41077,15.75275,66.77,15.82,68.6185492414,134.76,80.61264,9.33077,81.1508533323,15.12264,4.41077,15.75275,65.49,4.92,65.6745498652,135.0,81.83264,36.93077,89.7800798739,15.12264,4.41077,15.75275,66.71,32.52,74.2143820294,137.76,83.37264,38.33077,91.76189312220001,15.12264,4.41077,15.75275,68.25,33.92,76.2143615075,0.0
2019-09-23 09:00:00,81.27688,20.97784,83.9404610042,15.86688,4.62784,16.528,65.41,16.35,67.4224784475,134.32,80.03688,8.90784,80.5310609243,15.86688,4.62784,16.528,64.17,4.28,64.3125749757,134.55,79.10688,34.26784,86.2101114812,15.86688,4.62784,16.528,63.24,29.64,69.8414432841,137.13,80.59688,40.85784,90.3616077502,15.86688,4.62784,16.528,64.73,36.23,74.1794162824,0.0
2019-09-23 09:30:00,88.428,23.56025,91.5128218561,24.378,7.11025,25.39375,64.05,16.45,66.1287002745,134.26,87.198,11.22025,87.9169222281,24.378,7.11025,25.39375,62.82,4.11,62.9543048568,134.49,72.358,38.01025,81.7340765474,24.378,7.11025,25.39375,47.98,30.9,57.0691720634,137.28,73.708,42.09025,84.879081104,24.378,7.11025,25.39375,49.33,34.98,60.4735421486,0.0
2019-09-23 10:00:00,90.40112,24.74866,93.7275768867,27.80112,8.10866,28.9595,62.6,16.64,64.7738342234,134.18,89.19112,12.02866,89.9985808124,27.80112,8.10866,28.9595,61.39,3.92,61.5150266195,134.43,70.21112,38.12866,79.896158137,27.80112,8.10866,28.9595,42.41,30.02,51.9596814848,137.16,71.56112,43.96866,83.9895050459,27.80112,8.10866,28.9595,43.76,35.86,56.5762953895,0.0
2019-09-23 10:30:00,90.89344,25.77392,94.4770468802,34.09344,9.94392,35.514,56.8,15.83,58.9646410996,134.3,89.76344,14.68392,90.9565427399,34.09344,9.94392,35.514,55.67,4.74,55.8714282975,134.55,67.78344,40.95392,79.1948123402,34.09344,9.94392,35.514,33.69,31.01,45.7890401734,137.29,69.07344,44.90392,82.3862982831,34.09344,9.94392,35.514,34.98,34.96,49.4550502982,0.0
2019-09-23 11:00:00,83.73584,24.59962,87.2744647915,28.45584,8.29962,29.6415,55.28,16.3,57.6330495462,133.66,82.63584,12.38962,83.5594682621,28.45584,8.29962,29.6415,54.18,4.09,54.3341559242,133.91,75.11584,33.03962,82.0609889573,28.45584,8.29962,29.6415,46.66,24.74,52.8130968605,136.04,76.50584,48.46962,90.5673650773,28.45584,8.29962,29.6415,48.05,40.17,62.629317416,0.0
2019-09-23 11:30:00,85.45472,21.78971,88.189005166,24.92472,7.26971,25.96325,60.53,14.52,62.2471790525,133.88,84.42472,12.70971,85.3760509473,24.92472,7.26971,25.96325,59.5,5.44,59.7481681728,134.12,74.85472,30.91971,80.9892435621,24.92472,7.26971,25.96325,49.93,23.65,55.2478723572,135.92,76.25472,48.34971,90.2910669965,24.92472,7.26971,25.96325,51.33,41.08,65.7444697294,0.0
2019-09-23 12:00:00,86.90832,8.940760000000001,87.3670033514,25.40832,7.41076,26.467,61.5,1.53,61.5190287635,135.3,86.82832,23.74076,90.015447782,25.40832,7.41076,26.467,61.42,16.33,63.5537984703,135.54,72.17832,31.97076,78.942000057,25.40832,7.41076,26.467,46.77,24.56,52.8263807202,135.65,73.55832,47.34076,87.4755622937,25.40832,7.41076,26.467,48.15,39.93,62.5525970684,0.0
2019-09-23 12:30:00,84.58256,8.08033,84.9676478965,22.25256,6.49033,23.17975,62.33,1.5899999999999999,62.3502766634,135.3,84.49256,22.75033,87.5018297549,22.25256,6.49033,23.17975,62.24,16.26,64.3288830931,135.54,78.07256,31.74033,84.2779518822,22.25256,6.49033,23.17975,55.82,25.25,61.2652829913,135.65,79.49256,45.78033,91.7327951731,22.25256,6.49033,23.17975,57.24,39.29,69.4270962953,0.0
2019-09-23 13:00:00,84.6236,11.4073,85.3889932617,26.0136,7.5873,27.0975,58.61,3.8200000000000003,58.7343553638,135.94,84.5336,21.7473,87.2861649189,26.0136,7.5873,27.0975,58.52,14.16,60.2087701253,136.17,72.3736,36.4773,81.0464767417,26.0136,7.5873,27.0975,46.36,28.89,54.6249183066,136.41,73.7236,43.7573,85.7313857362,26.0136,7.5873,27.0975,47.71,36.17,59.8708025669,0.0
2019-09-23 13:30:00,83.06944,10.97067,83.7907361357,24.61944,7.18067,25.64525,58.45,3.79,58.5727462221,135.97,82.96944,21.43067,85.6924826958,24.61944,7.18067,25.64525,58.35,14.25,60.0648399648,136.17,73.84944,33.48067,81.0844932892,24.61944,7.18067,25.64525,49.23,26.3,55.8147193848,136.18,75.25944,45.81067,88.1056229475,24.61944,7.18067,25.64525,50.64,38.63,63.6921227469,0.0
2019-09-23 14:00:00,80.43016,9.02338,80.9347392919,19.76016,5.76338,20.5835,60.67,3.26,60.757522168,137.24,80.33016,20.85338,82.9927591001,19.76016,5.76338,20.5835,60.57,15.09,62.4214145947,137.46,75.78016,33.04338,82.6710203847,19.76016,5.76338,20.5835,56.02,27.28,62.3092192216,137.52,77.25016,44.73338,89.2673652924,19.76016,5.76338,20.5835,57.49,38.97,69.4533008575,0.0
2019-09-23 14:30:00,78.60184,11.40012,79.4242531435,22.49184,6.56012,23.429,56.11,4.84,56.3183602389,137.85,78.51184,20.22012,81.0738075645,22.49184,6.56012,23.429,56.02,13.66,57.6613908955,138.07,75.31184,34.37012,82.7839259337,22.49184,6.56012,23.429,52.82,27.81,59.6937894592,138.0,76.76184,45.35012,89.1572401109,22.49184,6.56012,23.429,54.27,38.79,66.7075482985,0.0
2019-09-23 15:00:00,79.80176,12.11718,80.7164602188,24.40176,7.11718,25.4185,55.4,5.0,55.625174157000004,137.85,79.70176,20.667180000000002,82.3377366476,24.40176,7.11718,25.4185,55.3,13.55,56.935863039,138.07,67.89176,36.01718,76.8539415453,24.40176,7.11718,25.4185,43.49,28.9,52.2167607191,138.13,69.26176,45.04718,82.6222719625,24.40176,7.11718,25.4185,44.86,37.93,58.7461019983,0.0
2019-09-23 15:30:00,81.78976,11.83993,82.6422941554,24.71976,7.20993,25.74975,57.07,4.63,57.2575043117,138.04,81.69976,21.16993,84.3979663278,24.71976,7.20993,25.74975,56.98,13.96,58.6651685415,138.26,69.97976,35.86993,78.6372601752,24.71976,7.20993,25.74975,45.26,28.66,53.5711041514,138.32,71.40976,45.53993,84.6949765196,24.71976,7.20993,25.74975,46.69,38.33,60.4081534232,0.0
2019-09-23 16:00:00,79.45256,8.95158,79.9552379463,16.70256,4.87158,17.3985,62.75,4.08,62.8825007454,137.54,79.35256,19.21158,81.6450462958,16.70256,4.87158,17.3985,62.65,14.34,64.2701960476,137.75,81.70256,34.72158,88.7744131394,16.70256,4.87158,17.3985,65.0,29.85,71.5263762538,137.94,83.25256,41.63158,93.0815620832,16.70256,4.87158,17.3985,66.55,36.76,76.0276272154,0.0
2019-09-23 16:30:00,78.44592,9.19381,78.9828367873,16.43592,4.79381,17.12075,62.01,4.4,62.1659078595,137.54,78.34592,18.79381,80.5685451958,16.43592,4.79381,17.12075,61.91,14.0,63.4732077337,137.75,88.22592,37.37381,95.8155239706,16.43592,4.79381,17.12075,71.79,32.58,78.836923456,138.11,89.82592,38.91381,97.8926989748,16.43592,4.79381,17.12075,73.39,34.12,80.9337167069,0.0
2019-09-23 17:00:00,79.46928,8.85979,79.9616304396,14.63928,4.26979,15.24925,64.83,4.59,64.9922841574,137.11,79.34928,17.98979,81.3630185082,14.63928,4.26979,15.24925,64.71,13.72,66.1484882669,137.32,92.86928,37.63979,100.2070704041,14.63928,4.26979,15.24925,78.23,33.37,85.049925338,137.72,94.49928,37.30979,101.5979052459,14.63928,4.26979,15.24925,79.86,33.04,86.4248876193,0.0
2019-09-23 17:30:00,83.52704,9.81622,84.1018702898,17.02704,4.96622,17.7365,66.5,4.85,66.6766263394,136.94,83.40704,18.36622,85.4052244225,17.02704,4.96622,17.7365,66.38,13.4,67.7190106248,137.15,91.96704,40.70622,100.5730221931,17.02704,4.96622,17.7365,74.94,35.74,83.0262079105,137.79,93.55704,35.72622,100.1463056186,17.02704,4.96622,17.7365,76.53,30.76,82.4804128263,0.0
2019-09-23 18:00:00,83.14112,10.85116,83.8462492196,16.94112,4.94116,17.647,66.2,5.91,66.4632838491,136.94,82.99112,17.27116,84.7692100152,16.94112,4.94116,17.647,66.05,12.33,67.1910068387,137.15,92.71112,40.66116,101.2357728483,16.94112,4.94116,17.647,75.77,35.72,83.7676029262,137.65,94.33112,35.57116,100.8150168586,16.94112,4.94116,17.647,77.39,30.63,83.2310579051,0.0
2019-09-23 18:30:00,79.27464,10.18927,79.9267775546,13.33464,3.8892700000000002,13.89025,65.94,6.3,66.2402717386,137.59,79.14464,16.01927,80.7495575967,13.33464,3.8892700000000002,13.89025,65.81,12.13,66.9185549754,137.8,93.77464,39.65927,101.81621091,13.33464,3.8892700000000002,13.89025,80.44,35.77,88.0345755939,138.22,95.44464,35.01927,101.6662607558,13.33464,3.8892700000000002,13.89025,82.11,31.13,87.81303434,0.0
2019-09-23 19:00:00,79.88408,11.53869,80.7131191589,14.94408,4.35869,15.56675,64.94,7.18,65.3357176436,137.83,79.73408,15.64869,81.2551845248,14.94408,4.35869,15.56675,64.79,11.29,65.7663150861,138.04,93.80408,40.95869,102.356336937,14.94408,4.35869,15.56675,78.86,36.6,86.9394018843,138.44,95.42408,34.73869,101.5506357772,14.94408,4.35869,15.56675,80.48,30.38,86.0231061983,0.0
2019-09-23 19:30:00,82.92144,12.38917,83.8418555673,18.03144,5.25917,18.78275,64.89,7.13,65.2805407453,138.02,82.80144,16.64917,84.4587078267,18.03144,5.25917,18.78275,64.77,11.39,65.7638578552,138.22,90.15144,43.85917,100.254221493,18.03144,5.25917,18.78275,72.12,38.6,81.8000880195,138.86,91.74144,34.07917,97.8666523447,18.03144,5.25917,18.78275,73.71,28.82,79.1438974274,0.0
2019-09-23 20:00:00,78.9768,11.03115,79.7434712598,10.6668,3.11115,11.11125,68.31,7.92,68.7675977478,138.34,78.8168,13.79115,80.0142723554,10.6668,3.11115,11.11125,68.15,10.68,68.9817722301,138.55,93.8868,39.18115,101.7344274548,10.6668,3.11115,11.11125,83.22,36.07,90.7006797108,138.77,95.5768,34.40115,101.5793474067,10.6668,3.11115,11.11125,84.91,31.29,90.4918349908,0.0
2019-09-23 20:30:00,74.2884,11.4037,75.1585706906,7.6584,2.2337,7.9775,66.63,9.17,67.2580537928,138.72,74.1184,11.7837,75.0492691787,7.6584,2.2337,7.9775,66.46,9.55,67.1426399541,138.92,88.9284,39.0837,97.1380251614,7.6584,2.2337,7.9775,81.27,36.85,89.2341604992,139.09,90.58840000000001,33.0337,96.423459543,7.6584,2.2337,7.9775,82.93,30.8,88.4648229524,0.0
2019-09-23 21:00:00,72.8204,11.3022,73.6922681222,7.7904,2.2721999999999998,8.115,65.03,9.03,65.6539549456,137.29,72.6504,11.5822,73.567846081,7.7904,2.2721999999999998,8.115,64.86,9.31,65.5247716516,137.51,86.0504,6.1622,86.2707601045,7.7904,2.2721999999999998,8.115,78.26,3.89,78.3566187377,134.45,87.4704,4.3422,87.5781112893,7.7904,2.2721999999999998,8.115,79.68,2.07,79.7068836425,0.0
2019-09-23 21:30:00,68.13664,11.44652,69.0914215413,5.81664,1.69652,6.059,62.32,9.75,63.0780857351,137.53,67.98664,10.36652,68.7724360147,5.81664,1.69652,6.059,62.17,8.67,62.7716321279,137.75,86.77664,4.50652,86.893578429,5.81664,1.69652,6.059,80.96,2.81,81.0087507619,134.45,88.23664,2.73652,88.2790642236,5.81664,1.69652,6.059,82.42,1.04,82.426561253,0.0
2019-09-23 22:00:00,63.78952,13.46111,65.1943582242,6.20952,1.8111100000000002,6.46825,57.58,11.65,58.7467352284,137.4,63.63952,8.52111,64.2074592354,6.20952,1.8111100000000002,6.46825,57.43,6.71,57.8206623968,137.61,79.02952,7.60111,79.3942183327,6.20952,1.8111100000000002,6.46825,72.82,5.79,73.0498220395,134.45,80.32952,5.88111,80.544517121,6.20952,1.8111100000000002,6.46825,74.12,4.07,74.2316596878,0.0
2019-09-23 22:30:00,60.6148,14.25015,62.2673329609,6.0348,1.76015,6.28625,54.58,12.49,55.9908608614,137.57,60.4748,7.74015,60.9681175457,6.0348,1.76015,6.28625,54.44,5.98,54.7674538389,137.79,73.5748,8.51015,74.065334996,6.0348,1.76015,6.28625,67.54,6.75,67.8764620469,134.67,74.7948,6.81015,75.1041959551,6.0348,1.76015,6.28625,68.76,5.05,68.9451963519,0.0
2019-09-23 23:00:00,57.75288,14.98834,59.6661167184,5.82288,1.69834,6.0655,51.93,13.29,53.6036286085,138.02,57.62288,7.01834,58.0487157123,5.82288,1.69834,6.0655,51.8,5.32,52.0724725743,138.24,72.70288,7.96834,73.1382471943,5.82288,1.69834,6.0655,66.88,6.27,67.1732632824,134.97,73.91288,6.24834,74.1765163825,5.82288,1.69834,6.0655,68.09,4.55,68.2418537263,0.0
2019-09-23 23:30:00,53.98376,15.80318,56.2493274791,5.6337600000000005,1.64318,5.8685,48.35,14.16,50.3808306799,137.32,53.86376,5.9131800000000005,54.1873632783,5.6337600000000005,1.64318,5.8685,48.23,4.27,48.4186513649,137.53,65.75376,10.10318,66.5254177007,5.6337600000000005,1.64318,5.8685,60.12,8.46,60.7123216489,134.42,66.83376,8.44318,67.3649668912,5.6337600000000005,1.64318,5.8685,61.2,6.8,61.5766189393,0.0
2019-09-24 00:00:00,51.526,15.91925,53.9291312424,5.346,1.55925,5.56875,46.18,14.36,48.3611621035,137.19,51.426,5.61925,51.7320930039,5.346,1.55925,5.56875,46.08,4.06,46.2585127301,137.41,61.796,10.789250000000001,62.7308020956,5.346,1.55925,5.56875,56.45,9.23,57.1996101385,134.36,62.816,9.12925,63.4759250548,5.346,1.55925,5.56875,57.47,7.57,57.9664195893,0.0
2019-09-24 00:30:00,49.05072,16.20771,51.6591037085,4.62072,1.34771,4.81325,44.43,14.86,46.8491675486,137.47,48.94072,4.99771,49.1952353319,4.62072,1.34771,4.81325,44.32,3.65,44.4700449741,137.69,59.97072,10.99771,60.9707871243,4.62072,1.34771,4.81325,55.35,9.65,56.1849179051,134.62,60.98072,9.34771,61.6930133318,4.62072,1.34771,4.81325,56.36,8.0,56.9249470795,0.0
2019-09-24 01:00:00,47.86056,16.59683,50.6565688688,4.48056,1.3068300000000002,4.66725,43.38,15.29,45.9957443684,137.91,47.77056,4.64683,47.9960355838,4.48056,1.3068300000000002,4.66725,43.29,3.34,43.4186561284,138.13,59.23056,10.88683,60.2227723155,4.48056,1.3068300000000002,4.66725,54.75,9.58,55.5818216686,135.0,60.20056,9.21683,60.902030997,4.48056,1.3068300000000002,4.66725,55.72,7.91,56.2786504813,0.0
2019-09-24 01:30:00,48.5916,16.85005,51.4302223946,5.2116,1.52005,5.42875,43.38,15.33,46.0090567171,138.79,48.4916,5.07005,48.7559296657,5.2116,1.52005,5.42875,43.28,3.55,43.4253485881,139.0,56.8416,11.82005,58.0575668846,5.2116,1.52005,5.42875,51.63,10.3,52.647382651,135.94,57.7816,10.13005,58.6628605811,5.2116,1.52005,5.42875,52.57,8.61,53.2704139274,0.0
2019-09-24 02:00:00,49.30368,17.28649,52.2462974579,6.19368,1.8064900000000002,6.45175,43.11,15.48,45.8050488484,138.79,49.22368,5.19649,49.4972138717,6.19368,1.8064900000000002,6.45175,43.03,3.39,43.1633293433,139.0,57.60368,12.51649,58.9478283863,6.19368,1.8064900000000002,6.45175,51.41,10.71,52.5137334418,135.97,58.55368,10.83649,59.5479886903,6.19368,1.8064900000000002,6.45175,52.36,9.03,53.1329511697,0.0
2019-09-24 02:30:00,47.20952,16.76111,50.0966424729,4.04952,1.18111,4.21825,43.16,15.58,45.8859673539,139.55,47.10952,4.66111,47.3395481713,4.04952,1.18111,4.21825,43.06,3.48,43.2003935167,139.77,58.16952,11.77111,59.3485643269,4.04952,1.18111,4.21825,54.12,10.59,55.1463734075,136.69,59.14952,10.071110000000001,60.0007747689,4.04952,1.18111,4.21825,55.1,8.89,55.812562206,0.0
2019-09-24 03:00:00,45.860640000000004,16.44852,48.7211669749,3.32064,0.96852,3.459,42.54,15.48,45.2689960127,139.62,45.77064,4.59852,46.001063816,3.32064,0.96852,3.459,42.45,3.63,42.6049222508,139.84,59.75064,10.51852,60.6694176946,3.32064,0.96852,3.459,56.43,9.55,57.2323981675,136.64,60.78064,8.78852,61.4127371365,3.32064,0.96852,3.459,57.46,7.82,57.9896887386,0.0
2019-09-24 03:30:00,45.72168,16.22299,48.5145073825,3.30168,0.9629900000000001,3.43925,42.42,15.26,45.081304329,139.02,45.64168,4.67299,45.8802766858,3.30168,0.9629900000000001,3.43925,42.34,3.71,42.5022317061,139.24,57.13168,11.17299,58.2139550723,3.30168,0.9629900000000001,3.43925,53.83,10.21,54.7897161884,136.16,58.08168,9.47299,58.8491214137,3.30168,0.9629900000000001,3.43925,54.78,8.51,55.4370679239,0.0
2019-09-24 04:00:00,46.64016,16.67088,49.530018825,4.22016,1.23088,4.396,42.42,15.44,45.1425519881,139.21,46.55016,4.77088,46.7940027354,4.22016,1.23088,4.396,42.33,3.54,42.4777647717,139.42,55.08016,12.67088,56.518804177,4.22016,1.23088,4.396,50.86,11.44,52.1307318191,136.47,56.01016,11.00088,57.0802714079,4.22016,1.23088,4.396,51.79,9.77,52.703481858399996,0.0
2019-09-24 04:30:00,47.56624,16.91932,50.4857462756,4.86624,1.41932,5.069,42.7,15.5,45.4262038916,139.18,47.48624,4.87932,47.7362624532,4.86624,1.41932,5.069,42.62,3.46,42.7602151538,139.39,56.25624,12.80932,57.6961282739,4.86624,1.41932,5.069,51.39,11.39,52.6370990842,136.42,57.17624,11.12932,58.2493277575,4.86624,1.41932,5.069,52.31,9.71,53.2035731883,0.0
2019-09-24 05:00:00,47.49104,16.69947,50.341545254,4.66104,1.35947,4.85525,42.83,15.34,45.4942249082,139.28,47.40104,4.9994700000000005,47.663962208,4.66104,1.35947,4.85525,42.74,3.64,42.8947222861,139.49,57.31104,12.40947,58.6391528892,4.66104,1.35947,4.85525,52.65,11.05,53.7970724111,136.49,58.26104,10.72947,59.2407824759,4.66104,1.35947,4.85525,53.6,9.37,54.4128376397,0.0
2019-09-24 05:30:00,49.40448,16.52339,52.0943860811,4.91448,1.4333900000000002,5.11925,44.49,15.09,46.9794444412,139.1,49.31448,5.24339,49.5924497919,4.91448,1.4333900000000002,5.11925,44.4,3.81,44.5631697706,139.32,59.72448,12.00339,60.9187564118,4.91448,1.4333900000000002,5.11925,54.81,10.57,55.819897886,136.29,60.71448,10.32339,61.585878761000004,4.91448,1.4333900000000002,5.11925,55.8,8.89,56.5037352748,0.0
2019-09-24 06:00:00,50.87048,15.39639,53.149360866,4.17048,1.21639,4.34425,46.7,14.18,48.8053521655,139.71,50.78048,6.11639,51.1475060552,4.17048,1.21639,4.34425,46.61,4.9,46.8668550257,139.93,63.86048,10.03639,64.6443348644,4.17048,1.21639,4.34425,59.69,8.82,60.3381181344,136.81,64.95048,8.29639,65.4782020161,4.17048,1.21639,4.34425,60.78,7.08,61.190969922,0.0
2019-09-24 06:30:00,57.41248,11.86489,58.6256639575,5.7424800000000005,1.67489,5.98175,51.67,10.19,52.6652162248,136.25,57.80248,9.95489,58.6534443069,5.7424800000000005,1.67489,5.98175,52.06,8.28,52.7143433991,136.47,73.19248,7.16489,73.5423332324,5.7424800000000005,1.67489,5.98175,67.45,5.49,67.6730566769,135.55,74.40248,5.40489,74.598537962,5.7424800000000005,1.67489,5.98175,68.66,3.73,68.7612427171,0.0
2019-09-24 07:00:00,63.16392,9.57406,63.8853928113,5.77392,1.6840600000000001,6.0145,57.39,7.89,57.9298213358,135.13,63.64392,12.00406,64.7660868777,5.77392,1.6840600000000001,6.0145,57.87,10.32,58.782984783,135.35,79.37392,3.67406,79.458906946,5.77392,1.6840600000000001,6.0145,73.6,1.99,73.6268979382,134.46,80.68392,2.53406,80.7237041187,5.77392,1.6840600000000001,6.0145,74.91,0.85,74.9148222984,0.0
2019-09-24 07:30:00,70.79768,7.31099,71.1741671406,7.23768,2.11099,7.53925,63.56,5.2,63.7723576481,134.38,71.31768,14.91099,72.8597907173,7.23768,2.11099,7.53925,64.08,12.8,65.3458981115,134.6,86.51768,2.87099,86.5653021491,7.23768,2.11099,7.53925,79.28,0.76,79.2836427014,133.72,87.92768,4.69099,88.0527245312,7.23768,2.11099,7.53925,80.69,2.58,80.73123621,0.0
2019-09-24 08:00:00,76.6272,8.0771,77.0517185029,14.0472,4.0971,14.6325,62.58,3.98,62.7064334817,133.88,77.0472,17.5971,79.0311897687,14.0472,4.0971,14.6325,63.0,13.5,64.4301947847,134.1,84.9272,9.1571,85.4194461481,14.0472,4.0971,14.6325,70.88,5.06,71.0603827741,133.76,86.1972,9.3771,86.7057512063,14.0472,4.0971,14.6325,72.15,5.28,72.3429395311,0.0
2019-09-24 08:30:00,80.9456,11.2408,81.7223699118,15.7056,4.5808,16.36,65.24,6.66,65.5790606825,135.79,79.7056,9.9608,80.3255887498,15.7056,4.5808,16.36,64.0,5.38,64.2257300465,136.02,84.6956,35.6708,91.9007651328,15.7056,4.5808,16.36,68.99,31.09,75.6717133412,135.42,86.1956,37.7608,94.1039822537,15.7056,4.5808,16.36,70.49,33.18,77.9086163399,0.0
2019-09-24 09:00:00,83.6288,12.28965,84.5269879184,13.6788,3.98965,14.24875,69.95,8.3,70.4407020124,136.8,82.3188,10.93965,83.0425238993,13.6788,3.98965,14.24875,68.64,6.95,68.9909566538,137.02,86.3388,33.14965,92.4839860763,13.6788,3.98965,14.24875,72.66,29.16,78.2929192201,136.35,87.8988,39.98965,96.5679612944,13.6788,3.98965,14.24875,74.22,36.0,82.4900503091,0.0
2019-09-24 09:30:00,81.83312,11.32966,82.6136836405,8.43312,2.45966,8.7845,73.4,8.87,73.934003679,137.59,80.43312,9.94966,81.0461752771,8.43312,2.45966,8.7845,72.0,7.49,72.3885356945,137.8,90.76312,28.78966,95.2196853337,8.43312,2.45966,8.7845,82.33,26.33,86.4378262105,136.81,92.38312,41.71966,101.3665176054,8.43312,2.45966,8.7845,83.95,39.26,92.6765887374,0.0
2019-09-24 10:00:00,82.31288,11.99709,83.182572588,8.97288,2.61709,9.34675,73.34,9.38,73.9374059594,137.41,80.95288,10.61709,81.646135122,8.97288,2.61709,9.34675,71.98,8.0,72.4232034641,137.63,90.97288,28.83709,95.433970132,8.97288,2.61709,9.34675,82.0,26.22,86.0900017424,136.7,92.57288,41.79709,101.5713288481,8.97288,2.61709,9.34675,83.6,39.18,92.3256865666,0.0
2019-09-24 10:30:00,84.18704,12.67997,85.1365922689,11.17704,3.25997,11.64275,73.01,9.42,73.6151920462,137.25,82.82704,11.27997,83.5916041141,11.17704,3.25997,11.64275,71.65,8.02,72.0974541853,137.47,90.08704,30.43997,95.0908331521,11.17704,3.25997,11.64275,78.91,27.18,83.459813683,136.66,91.66704,41.48997,100.6194008776,11.17704,3.25997,11.64275,80.49,38.23,89.107648381,0.0
