Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-24 11:00:00,82.27184,11.70512,83.1003338814,7.97184,2.32512,8.304,74.3,9.38,74.8897482971,136.41,80.89184,10.34512,81.5506669893,7.97184,2.32512,8.304,72.92,8.02,73.3597082873,136.63,92.75184,25.93512,96.3095751875,7.97184,2.32512,8.304,84.78,23.61,88.0061389904,135.48,94.37184,43.07512,103.7376987792,7.97184,2.32512,8.304,86.4,40.75,95.5276007236,0.0
2019-09-24 11:30:00,80.25504,10.75897,80.9730009377,5.10504,1.4889700000000001,5.31775,75.15,9.27,75.7195839925,135.7,78.86504,9.38897,79.4219572402,5.10504,1.4889700000000001,5.31775,73.76,7.9,74.1818549242,135.93,99.71504,20.54897,101.8103598376,5.10504,1.4889700000000001,5.31775,94.61,19.06,96.5108061307,134.28,101.40504,45.66897,111.2143738833,5.10504,1.4889700000000001,5.31775,96.3,44.18,105.9507545985,0.0
2019-09-24 12:00:00,79.98584,11.00462,80.7393105114,4.81584,1.40462,5.0165,75.17,9.6,75.7805311409,136.39,78.59584,9.61462,79.1817338977,4.81584,1.40462,5.0165,73.78,8.21,74.2353857672,136.61,102.35584,20.36462,104.362041614,4.81584,1.40462,5.0165,97.54,18.96,99.3656540259,134.95,104.06584,46.23462,113.874225097,4.81584,1.40462,5.0165,99.25,44.83,108.9049649924,0.0
2019-09-24 12:30:00,81.96216,10.97313,82.6934414199,4.98216,1.45313,5.18975,76.98,9.52,77.566428305,136.59,80.53216,9.59313,81.1015224115,4.98216,1.45313,5.18975,75.55,8.14,75.9872495883,136.82,100.87216,21.47313,103.1323808271,4.98216,1.45313,5.18975,95.89,20.02,97.9576056261,135.26,102.56216,45.60313,112.243673005,4.98216,1.45313,5.18975,97.58,44.15,107.1031227369,0.0
2019-09-24 13:00:00,81.11576,10.10293,81.7424963832,6.69576,1.95293,6.97475,74.42,8.15,74.8649377212,136.88,79.73576,8.74293,80.213653749,6.69576,1.95293,6.97475,73.04,6.79,73.354929623,137.1,98.98576,22.58293,101.5291554686,6.69576,1.95293,6.97475,92.29,20.63,94.5676530321,135.44,100.64576,45.53293,110.46636013,6.69576,1.95293,6.97475,93.95,43.58,103.565529497,0.0
2019-09-24 13:30:00,83.72928,11.55604,84.5229814299,8.72928,2.54604,9.093,75.0,9.01,75.5392619768,136.98,82.34928,10.17604,82.97563321,8.72928,2.54604,9.093,73.62,7.63,74.0143317203,137.2,97.92928,22.46604,100.4732145131,8.72928,2.54604,9.093,89.2,19.92,91.3971903288,135.59,99.56928,47.06604,110.1328908229,8.72928,2.54604,9.093,90.84,44.52,101.1629181074,0.0
2019-09-24 14:00:00,80.70344,11.04267,81.4554220943,6.52344,1.90267,6.79525,74.18,9.14,74.7409660093,137.08,79.32344,9.65267,79.9085863444,6.52344,1.90267,6.79525,72.8,7.75,73.2113549936,137.3,96.46344,23.11267,99.1937032838,6.52344,1.90267,6.79525,89.94,21.21,92.4070760278,135.82,98.13344,45.38267,108.1191878556,6.52344,1.90267,6.79525,91.61,43.48,101.4046473294,0.0
2019-09-24 14:30:00,78.70304,10.57047,79.409718179,6.65304,1.94047,6.93025,72.05,8.63,72.5650012058,137.28,77.37304,9.21047,77.9193177361,6.65304,1.94047,6.93025,70.72,7.27,71.092695124,137.5,97.13304,23.31047,99.8909679163,6.65304,1.94047,6.93025,90.48,21.37,92.9693890482,135.94,98.80304,45.37047,108.7222160428,6.65304,1.94047,6.93025,92.15,43.43,101.8714258269,0.0
2019-09-24 15:00:00,77.9836,10.1723,78.6442468096,7.6536,2.2323,7.9725,70.33,7.94,70.7767793842,137.84,76.6736,8.8023,77.1772079195,7.6536,2.2323,7.9725,69.02,6.57,69.3319933364,138.05,91.7136,28.8923,96.1569000345,7.6536,2.2323,7.9725,84.06,26.66,88.1863889724,136.96,93.3136,41.1823,101.9971067151,7.6536,2.2323,7.9725,85.66,38.95,94.0996179588,0.0
2019-09-24 15:30:00,78.06584,10.06462,78.7119555763,13.69584,3.9946200000000003,14.2665,64.37,6.07,64.6555627924,139.17,76.84584,8.74462,77.3417836893,13.69584,3.9946200000000003,14.2665,63.15,4.75,63.328390158,139.38,92.01584,33.04462,97.7694314285,13.69584,3.9946200000000003,14.2665,78.32,29.05,83.5339745253,138.25,93.64584,41.76462,102.5369534999,13.69584,3.9946200000000003,14.2665,79.95,37.77,88.4227086217,0.0
2019-09-24 16:00:00,80.13808,10.48694,80.8213324355,14.21808,4.14694,14.8105,65.92,6.34,66.2241798741,138.7,78.90808,9.16694,79.4387681063,14.21808,4.14694,14.8105,64.69,5.02,64.884485819,138.92,93.42808,33.32694,99.1942088141,14.21808,4.14694,14.8105,79.21,29.18,84.4138406898,137.85,95.02808,41.52694,103.7054614485,14.21808,4.14694,14.8105,80.81,37.38,89.0366244868,0.0
2019-09-24 16:30:00,83.58184,12.07387,84.4494068337,17.60184,5.13387,18.33525,65.98,6.94,66.3439823948,139.05,82.34184,10.73387,83.0385126298,17.60184,5.13387,18.33525,64.74,5.6,64.9817482067,139.26,90.79184,37.51387,98.2366970789,17.60184,5.13387,18.33525,73.19,32.38,80.0327464229,138.59,92.39184,40.03387,100.6924170221,17.60184,5.13387,18.33525,74.79,34.9,82.5321398002,0.0
2019-09-24 17:00:00,83.37896,10.95928,84.0961163717,17.68896,5.15928,18.426,65.69,5.8,65.9455540579,139.33,82.14896,9.62928,82.7113937883,17.68896,5.15928,18.426,64.46,4.47,64.614800936,139.55,91.64896,39.30928,99.7233742069,17.68896,5.15928,18.426,73.96,34.15,81.4635139188,138.91,93.21896,38.56928,100.88292156360001,17.68896,5.15928,18.426,75.53,33.41,82.5894000463,0.0
2019-09-24 17:30:00,84.36944,10.49192,85.0193083435,18.34944,5.35192,19.114,66.02,5.14,66.2197855629,139.24,83.12944,9.18192,83.634989386,18.34944,5.35192,19.114,64.78,3.83,64.8931221317,139.46,88.50944,41.34192,97.6886652504,18.34944,5.35192,19.114,70.16,35.99,78.8524298928,138.95,90.05944,37.01192,97.3682954313,18.34944,5.35192,19.114,71.71,31.66,78.3880073736,0.0
2019-09-24 18:00:00,81.88488,8.73184,82.3491263002,17.59488,5.13184,18.328,64.29,3.6,64.3907143927,139.65,80.66488,7.44184,81.0074308196,17.59488,5.13184,18.328,63.07,2.31,63.1122888192,139.86,89.71488,41.49184,98.8449921847,17.59488,5.13184,18.328,72.12,36.36,80.7672210739,139.18,91.28488,36.56184,98.3346198488,17.59488,5.13184,18.328,73.69,31.43,80.1128017236,0.0
2019-09-24 18:30:00,80.00736,7.78798,80.3855104273,16.58736,4.83798,17.2785,63.42,2.95,63.4885729876,139.23,78.78736,6.52798,79.0573375383,16.58736,4.83798,17.2785,62.2,1.69,62.2229547675,139.44,86.88736,43.25798,97.0601162242,16.58736,4.83798,17.2785,70.3,38.42,80.1135843662,138.92,88.42736,33.94798,94.7199205165,16.58736,4.83798,17.2785,71.84,29.11,77.5137258813,0.0
2019-09-24 19:00:00,83.30496,9.02353,83.7922457884,20.51496,5.98353,21.36975,62.79,3.04,62.8635482613,139.23,82.11496,7.76353,82.4811436261,20.51496,5.98353,21.36975,61.6,1.78,61.6257121663,139.44,84.87496,46.02353,96.5501121111,20.51496,5.98353,21.36975,64.36,40.04,75.7984907501,139.1,86.37496,33.65353,92.6994811014,20.51496,5.98353,21.36975,65.86,27.67,71.4364647782,0.0
2019-09-24 19:30:00,82.68808,8.72319,83.1469339054,18.38808,5.36319,19.15425,64.3,3.36,64.3877286445,138.82,81.46808,7.45319,81.8083009239,18.38808,5.36319,19.15425,63.08,2.09,63.1146139971,139.03,87.06808,44.13319,97.6144918261,18.38808,5.36319,19.15425,68.68,38.77,78.8673272021,138.62,88.61808,33.92319,94.8891296338,18.38808,5.36319,19.15425,70.23,28.56,75.8150809536,0.0
2019-09-24 20:00:00,84.14248,7.17114,84.4475114462,15.43248,4.50114,16.0755,68.71,2.67,68.7618571593,138.54,82.83248,5.90114,83.042418054,15.43248,4.50114,16.0755,67.4,1.4,67.4145384913,138.76,84.76248,43.52114,95.2825673597,15.43248,4.50114,16.0755,69.33,39.02,79.5563278439,138.36,86.31248,32.45114,92.2112828837,15.43248,4.50114,16.0755,70.88,27.95,76.1917114915,0.0
2019-09-24 20:30:00,76.3352,4.4236,76.463265664,8.7552,2.5536,9.12,67.58,1.87,67.6058673489,138.94,75.0352,3.2136,75.1039843417,8.7552,2.5536,9.12,66.28,0.66,66.2832859777,139.16,89.2252,38.8636,97.3217124798,8.7552,2.5536,9.12,80.47,36.31,88.2827106516,138.29,90.8852,33.2336,96.7708207468,8.7552,2.5536,9.12,82.13,30.68,87.6732530479,0.0
2019-09-24 21:00:00,71.82784,2.84937,71.8843342354,6.4778400000000005,1.88937,6.74775,65.35,0.96,65.3570508821,138.26,70.55784,2.11937,70.5896629448,6.4778400000000005,1.88937,6.74775,64.08,0.23,64.080412764,138.47,89.81784,36.15937,96.8232638422,6.4778400000000005,1.88937,6.74775,83.34,34.27,90.1109787984,137.31,91.45784,33.69937,97.4688875276,6.4778400000000005,1.88937,6.74775,84.98,31.81,90.7385061592,0.0
2019-09-24 21:30:00,68.82904,2.01722,68.8585936819,6.05904,1.76722,6.3115,62.77,0.25,62.7704978473,138.34,67.59904,2.96722,67.6641308483,6.05904,1.76722,6.3115,61.54,1.2,61.5516985956,138.56,86.49904,18.00722,88.3535165856,6.05904,1.76722,6.3115,80.44,16.24,82.0629709431,135.51,88.54904,14.16722,89.6752062024,6.05904,1.76722,6.3115,82.49,12.4,83.4167854811,0.0
2019-09-24 22:00:00,65.17272,3.49996,65.2666312307,7.30272,2.12996,7.607,57.87,1.37,57.8862142483,137.83,64.02272,4.65996,64.1920859873,7.30272,2.12996,7.607,56.72,2.5300000000000002,56.7763973848,138.06,82.01272,17.60996,83.8820417789,7.30272,2.12996,7.607,74.71,15.48,76.2968839469,134.82,83.96272,10.34996,84.5982270606,7.30272,2.12996,7.607,76.66,8.22,77.0994422807,0.0
2019-09-24 22:30:00,61.53616,4.85138,61.7271000084,7.85616,2.29138,8.1835,53.68,2.56,53.7410085503,138.03,60.43616,5.96138,60.7294614421,7.85616,2.29138,8.1835,52.58,3.67,52.7079244516,138.25,75.32616,19.65138,77.8473321075,7.85616,2.29138,8.1835,67.47,17.36,69.6675713657,135.09,77.15616,8.65138,77.6396767243,7.85616,2.29138,8.1835,69.3,6.36,69.5912322064,0.0
2019-09-24 23:00:00,56.32048,5.05014,56.5464444634,6.00048,1.75014,6.2505,50.32,3.3,50.4280913777,138.97,55.29048,6.16014,55.6325849071,6.00048,1.75014,6.2505,49.29,4.41,49.4868891728,139.19,73.29048,19.31014,75.7916615826,6.00048,1.75014,6.2505,67.29,17.56,69.5434950229,135.91,75.12048,8.17014,75.5634680454,6.00048,1.75014,6.2505,69.12,6.42,69.4175107592,0.0
2019-09-24 23:30:00,54.18432,5.06501,54.4205371175,4.23432,1.23501,4.41075,49.95,3.83,50.0966206445,139.6,53.13432,6.16501,53.4907778048,4.23432,1.23501,4.41075,48.9,4.93,49.1478880523,139.81,69.78432,18.81501,72.2762472681,4.23432,1.23501,4.41075,65.55,17.58,67.8664784706,136.46,71.56432,7.82501,71.9908513532,4.23432,1.23501,4.41075,67.33,6.59,67.6517331633,0.0
2019-09-25 00:00:00,52.19416,5.80413,52.5158858172,4.81416,1.40413,5.01475,47.38,4.4,47.5838670139,139.88,51.19416,6.8941300000000005,51.6562779008,4.81416,1.40413,5.01475,46.38,5.49,46.703795349,140.1,63.17416,21.55413,66.7499439083,4.81416,1.40413,5.01475,58.36,20.15,61.7406843176,136.96,64.81416,5.52413,65.0491456421,4.81416,1.40413,5.01475,60.0,4.12,60.1412869832,0.0
2019-09-25 00:30:00,50.08864,5.81627,50.4252005823,4.71864,1.37627,4.91525,45.37,4.44,45.5867360095,138.44,49.52864,7.13627,50.0401092101,4.71864,1.37627,4.91525,44.81,5.76,45.1786863466,138.66,61.24864,22.75627,65.3394499989,4.71864,1.37627,4.91525,56.53,21.38,60.4379458619,137.81,62.85864,4.53627,63.0221101532,4.71864,1.37627,4.91525,58.14,3.16,58.2258121455,0.0
2019-09-25 01:00:00,47.67944,6.03067,48.0593173002,3.9794400000000003,1.16067,4.14525,43.7,4.87,43.9705230808,136.69,47.53944,7.25067,48.0891939105,3.9794400000000003,1.16067,4.14525,43.56,6.09,43.983652645,136.91,62.38944,21.68067,66.0491761884,3.9794400000000003,1.16067,4.14525,58.41,20.52,61.9095994172,138.21,64.03944,5.33067,64.260920614,3.9794400000000003,1.16067,4.14525,60.06,4.17,60.2045886955,0.0
2019-09-25 01:30:00,47.19592,5.8388100000000005,47.5557206534,3.59592,1.04881,3.74575,43.6,4.79,43.8623312194,136.41,47.07592,7.04881,47.600713926,3.59592,1.04881,3.74575,43.48,6.0,43.8920311674,136.63,58.82592,22.68881,63.0497499048,3.59592,1.04881,3.74575,55.23,21.64,59.3181464646,138.06,60.39592,4.05881,60.5321492371,3.59592,1.04881,3.74575,56.8,3.01,56.8796984872,0.0
2019-09-25 02:00:00,46.72528,5.89904,47.096183115,3.42528,0.99904,3.568,43.3,4.9,43.5763697432,136.64,46.59528,7.11904,47.1359825272,3.42528,0.99904,3.568,43.17,6.12,43.6016433177,136.86,58.65528,22.84904,62.948554398,3.42528,0.99904,3.568,55.23,21.85,59.3950789207,138.3,60.23528,3.84904,60.3581317272,3.42528,0.99904,3.568,56.81,2.85,56.8814433713,0.0
2019-09-25 02:30:00,47.32616,6.18763,47.7289449429,4.34616,1.26763,4.52725,42.98,4.92,43.2606842294,136.7,47.20616,7.39763,47.7822819836,4.34616,1.26763,4.52725,42.86,6.13,43.2961487895,136.92,60.45616,22.96763,64.6719360292,4.34616,1.26763,4.52725,56.11,21.7,60.1599709109,138.34,62.06616,4.29763,62.2147718855,4.34616,1.26763,4.52725,57.72,3.03,57.7994749111,0.0
2019-09-25 03:00:00,46.23328,6.47929,46.6850873241,3.80328,1.10929,3.9617500000000003,42.43,5.37,42.7684673562,136.48,46.10328,7.69929,46.7417532113,3.80328,1.10929,3.9617500000000003,42.3,6.59,42.8102569485,136.69,57.93328,23.43929,62.495321803,3.80328,1.10929,3.9617500000000003,54.13,22.33,58.5549810008,138.13,59.48328,3.39929,59.5803304125,3.80328,1.10929,3.9617500000000003,55.68,2.29,55.7270715182,0.0
2019-09-25 03:30:00,45.83432,6.03001,46.2292754698,3.1543200000000002,0.9200100000000001,3.28575,42.68,5.11,42.984817087,136.42,45.71432,7.24001,46.2840879554,3.1543200000000002,0.9200100000000001,3.28575,42.56,6.32,43.0266893916,136.64,57.92432,22.99001,62.3198797116,3.1543200000000002,0.9200100000000001,3.28575,54.77,22.07,59.0494521566,138.09,59.49432,3.5100100000000003,59.5977707843,3.1543200000000002,0.9200100000000001,3.28575,56.34,2.59,56.3995008843,0.0
2019-09-25 04:00:00,46.22808,6.24569,46.6480870354,3.6880800000000002,1.07569,3.84175,42.54,5.17,42.853010396,137.05,46.09808,7.46569,46.6987099058,3.6880800000000002,1.07569,3.84175,42.41,6.39,42.8886954803,137.28,58.98808,22.87569,63.2684026593,3.6880800000000002,1.07569,3.84175,55.3,21.8,59.4418202951,138.68,60.56808,4.13569,60.7091117268,3.6880800000000002,1.07569,3.84175,56.88,3.06,56.9622506578,0.0
2019-09-25 04:30:00,46.70544,5.9636700000000005,47.0846417153,3.71544,1.08367,3.87025,42.99,4.88,43.2660894928,137.0,46.57544,7.18367,47.1261787742,3.71544,1.08367,3.87025,42.86,6.1,43.2919114847,137.22,59.21544,22.813670000000002,63.45811117,3.71544,1.08367,3.87025,55.5,21.73,59.6023732749,138.65,60.79544,4.2136700000000005,60.9412876436,3.71544,1.08367,3.87025,57.08,3.13,57.1657528596,0.0
2019-09-25 05:00:00,46.48928,6.10604,46.8885580862,3.68928,1.07604,3.843,42.8,5.03,43.094557661,136.48,46.36928,7.31604,46.9428862449,3.68928,1.07604,3.843,42.68,6.24,43.13374549,136.7,57.80928,23.33604,62.3416683848,3.68928,1.07604,3.843,54.12,22.26,58.5190738136,138.18,59.36928,3.4760400000000002,59.4709530931,3.68928,1.07604,3.843,55.68,2.4,55.7317001356,0.0
2019-09-25 05:30:00,48.48032,5.60551,48.8033110522,3.79032,1.10551,3.94825,44.69,4.5,44.9159893579,136.31,48.35032,6.82551,48.8297146302,3.79032,1.10551,3.94825,44.56,5.72,44.9256274302,136.52,60.35032,22.65551,64.4626500965,3.79032,1.10551,3.94825,56.56,21.55,60.5263256773,137.99,61.96032,4.18551,62.1015277466,3.79032,1.10551,3.94825,58.17,3.08,58.2514832429,0.0
2019-09-25 06:00:00,50.62784,4.9468700000000005,50.8689463805,3.65784,1.06687,3.81025,46.97,3.88,47.1299830257,136.37,50.51784,6.16687,50.8928525813,3.65784,1.06687,3.81025,46.86,5.1,47.1367118073,136.59,64.01784,21.76687,67.6171610456,3.65784,1.06687,3.81025,60.36,20.7,63.8108109963,138.04,65.70784,5.01687,65.8990836208,3.65784,1.06687,3.81025,62.05,3.95,62.1755981073,0.0
2019-09-25 06:30:00,55.70792,2.92106,55.7844507211,3.6379200000000003,1.06106,3.7895000000000003,52.07,1.8599999999999999,52.1032100739,134.92,55.62792,4.14106,55.7818416821,3.6379200000000003,1.06106,3.7895000000000003,51.99,3.08,52.081153021,135.15,72.83792,17.80106,74.9815999232,3.6379200000000003,1.06106,3.7895000000000003,69.2,16.74,71.1959802236,136.42,74.70792,8.491060000000001,75.1889048374,3.6379200000000003,1.06106,3.7895000000000003,71.07,7.43,71.4573285255,0.0
2019-09-25 07:00:00,62.5004,1.7647,62.525308206,2.9304,0.8547,3.0525,59.57,0.91,59.5769502408,134.54,62.4304,1.6147,62.4512778112,2.9304,0.8547,3.0525,59.5,0.76,59.5048535836,134.76,83.8004,12.5947,84.7415689508,2.9304,0.8547,3.0525,80.87,11.74,81.7177122783,135.79,85.9404,13.1647,86.942864447,2.9304,0.8547,3.0525,83.01,12.31,83.9177942989,0.0
2019-09-25 07:30:00,68.74224,5.66357,68.9751519416,2.89224,0.84357,3.01275,65.85,4.82,66.0261682971,133.79,68.37224,3.56357,68.465043882,2.89224,0.84357,3.01275,65.48,2.7199999999999998,65.5364692366,134.01,91.19224,11.52357,91.9174482988,2.89224,0.84357,3.01275,88.3,10.68,88.9435348971,134.82,93.16224,19.59357,95.2003726209,2.89224,0.84357,3.01275,90.27,18.75,92.1967211998,0.0
2019-09-25 08:00:00,72.67824,15.47782,74.3080714421,5.71824,1.66782,5.9565,66.96,13.81,68.3692745318,136.34,70.83824,8.51782,71.3485073695,5.71824,1.66782,5.9565,65.12,6.85,65.4792860376,136.56,96.05824,6.87782,96.304152973,5.71824,1.66782,5.9565,90.34,5.21,90.4901082992,136.18,96.26824,18.04782,97.94538192,5.71824,1.66782,5.9565,90.55,16.38,92.0196006294,0.0
2019-09-25 08:30:00,75.2968,17.8574,77.3853657031,6.9168,2.0174,7.205,68.38,15.84,70.1906688955,135.78,73.4468,6.7574000000000005,73.7569988882,6.9168,2.0174,7.205,66.53,4.74,66.6986394164,136.0,96.2968,6.0974,96.4896469939,6.9168,2.0174,7.205,89.38,4.08,89.4730730444,135.78,96.4968,19.447400000000002,98.4369533102,6.9168,2.0174,7.205,89.58,17.43,91.2599654832,0.0
2019-09-25 09:00:00,75.7928,18.74165,78.0755914263,7.1028,2.07165,7.39875,68.69,16.67,70.6838383225,135.66,73.9328,5.95165,74.1719694599,7.1028,2.07165,7.39875,66.83,3.88,66.9425372988,135.87,94.2228,4.90165,94.3502104532,7.1028,2.07165,7.39875,87.12,2.83,87.1659526421,135.66,94.4228,20.68165,96.6612425254,7.1028,2.07165,7.39875,87.32,18.61,89.2810982235,0.0
2019-09-25 09:30:00,78.6692,18.9581,80.9212739905,7.8792,2.2981,8.2075,70.79,16.66,72.7239967274,135.08,76.7892,6.0381,77.0262285735,7.8792,2.2981,8.2075,68.91,3.74,69.0114171714,135.3,93.5992,3.7580999999999998,93.6746153248,7.8792,2.2981,8.2075,85.72,1.46,85.7324326028,134.97,93.8092,22.1381,96.3860024913,7.8792,2.2981,8.2075,85.93,19.84,88.1906485972,0.0
2019-09-25 10:00:00,78.00024,19.42382,80.3823501986,7.83024,2.28382,8.1565,70.17,17.14,72.2330153046,136.29,76.11024,5.88382,76.3373301252,7.83024,2.28382,8.1565,68.28,3.6,68.374837477,136.5,94.85024,2.93382,94.8956022577,7.83024,2.28382,8.1565,87.02,0.65,87.022427569,136.09,95.05024,23.20382,97.841532013,7.83024,2.28382,8.1565,87.22,20.92,89.6937835081,0.0
2019-09-25 10:30:00,77.93216,19.55688,80.3485725922,9.21216,2.68688,9.596,68.72,16.87,70.760407715,136.06,76.08216,6.49688,76.3590500203,9.21216,2.68688,9.596,66.87,3.81,66.9784517588,136.28,92.47216,4.63688,92.5883417672,9.21216,2.68688,9.596,83.26,1.9500000000000002,83.2828319643,136.01,92.67216,22.30688,95.3190753963,9.21216,2.68688,9.596,83.46,19.62,85.7351503177,0.0
2019-09-25 11:00:00,76.78296,19.97003,79.337412641,10.42296,3.04003,10.85725,66.36,16.93,68.4855787739,135.99,74.98296,6.78003,75.2888643636,10.42296,3.04003,10.85725,64.56,3.74,64.6682394998,136.21,91.24296,4.66003,91.3618828022,10.42296,3.04003,10.85725,80.82,1.62,80.8362344497,135.93,91.48296,22.99003,94.327479823,10.42296,3.04003,10.85725,81.06,19.95,83.4788961355,0.0
2019-09-25 11:30:00,82.09008,21.55669,84.8732709289,11.44008,3.33669,11.91675,70.65,18.22,72.9615713921,136.13,80.21008,5.85669,80.4236143888,11.44008,3.33669,11.91675,68.77,2.52,68.8161558066,136.35,90.68008,4.14669,90.7748420366,11.44008,3.33669,11.91675,79.24,0.81,79.2441398464,136.16,90.89008,24.15669,94.0454800305,11.44008,3.33669,11.91675,79.45,20.82,82.132666461,0.0
2019-09-25 12:00:00,86.39432,23.51751,89.5379908467,14.49432,4.22751,15.09825,71.9,19.29,74.4426900374,136.02,84.48432,5.68751,84.6755460323,14.49432,4.22751,15.09825,69.99,1.46,70.0052262335,136.24,87.68432,4.8975100000000005,87.8209859775,14.49432,4.22751,15.09825,73.19,0.67,73.1930666115,136.22,87.90432,25.22751,91.4527021769,14.49432,4.22751,15.09825,73.41,21.0,76.3546206853,0.0
2019-09-25 12:30:00,86.83584,23.58337,89.981322779,15.64584,4.56337,16.29775,71.19,19.02,73.687017174,136.27,84.93584,6.34337,85.1723855452,15.64584,4.56337,16.29775,69.29,1.78,69.3128595572,136.49,86.04584,6.83337,86.3167511371,15.64584,4.56337,16.29775,70.4,2.27,70.4365877936,136.6,86.28584,24.06337,89.5784123562,15.64584,4.56337,16.29775,70.64,19.5,73.2820551022,0.0
2019-09-25 13:00:00,83.5768,21.93115,86.4063472122,11.8668,3.46115,12.36125,71.71,18.47,74.050422011,136.49,81.6668,5.89115,81.8790075084,11.8668,3.46115,12.36125,69.8,2.43,69.8422859019,136.71,88.0468,7.46115,88.3623661383,11.8668,3.46115,12.36125,76.18,4.0,76.2849421577,136.88,88.2668,21.37115,90.8171461485,11.8668,3.46115,12.36125,76.4,17.91,78.4711928035,0.0
2019-09-25 13:30:00,87.44048,23.21764,90.470416987,18.30048,5.33764,19.063,69.14,17.88,71.4145223326,136.53,85.57048,8.30764,85.9728092469,18.30048,5.33764,19.063,67.27,2.9699999999999998,67.3355314823,136.75,80.38048,11.88764,81.2547693972,18.30048,5.33764,19.063,62.08,6.55,62.4245857015,137.2,80.61048,20.74764,83.2376960962,18.30048,5.33764,19.063,62.31,15.41,64.1872588603,0.0
2019-09-25 14:00:00,85.9376,24.5318,89.3704666263,23.9376,6.9818,24.935,62.0,17.55,64.4360341734,136.7,84.2376,10.3118,84.8664036766,23.9376,6.9818,24.935,60.3,3.33,60.3918777651,136.92,73.8176,14.3718,75.2036349188,23.9376,6.9818,24.935,49.88,7.39,50.424463309,137.43,74.0576,21.6518,77.1578159424,23.9376,6.9818,24.935,50.12,14.67,52.2228235545,0.0
2019-09-25 14:30:00,87.1272,23.2496,90.1758996628,20.4672,5.9696,21.32,66.66,17.28,68.8632993691,137.28,85.3172,9.7196,85.8690586882,20.4672,5.9696,21.32,64.85,3.75,64.9583327988,137.49,74.5272,11.8996,75.4712131875,20.4672,5.9696,21.32,54.06,5.93,54.3842670264,137.82,74.8172,22.209600000000002,78.0440884885,20.4672,5.9696,21.32,54.35,16.24,56.7244224298,0.0
2019-09-25 15:00:00,85.91392,21.65531,88.6010953711,16.54392,4.82531,17.23325,69.37,16.83,71.3823913861,136.98,84.02392,8.98531,84.5029876866,16.54392,4.82531,17.23325,67.48,4.16,67.6081060229,137.2,77.89392,10.16531,78.5544161735,16.54392,4.82531,17.23325,61.35,5.34,61.5819624566,137.41,78.14392,21.54531,81.0596855161,16.54392,4.82531,17.23325,61.6,16.72,63.8288210764,0.0
2019-09-25 15:30:00,87.00704,21.37872,89.5950594531,17.68704,5.15872,18.424,69.32,16.22,71.1923507127,136.8,85.11704,9.88872,85.6895400945,17.68704,5.15872,18.424,67.43,4.73,67.5956936498,137.01,80.11704,9.12872,80.6354365475,17.68704,5.15872,18.424,62.43,3.9699999999999998,62.5561012212,137.02,80.40704,23.14872,83.6729067214,17.68704,5.15872,18.424,62.72,17.99,65.24904980150001,0.0
2019-09-25 16:00:00,82.3912,19.7841,84.7332310859,16.2312,4.7341,16.9075,66.16,15.05,67.8501886512,137.65,80.5612,10.7941,81.2811142902,16.2312,4.7341,16.9075,64.33,6.06,64.614800936,137.86,84.0112,12.2341,84.8973199121,16.2312,4.7341,16.9075,67.78,7.5,68.1936829919,138.0,84.2412,19.4541,86.4583239732,16.2312,4.7341,16.9075,68.01,14.72,69.5847576701,0.0
2019-09-25 16:30:00,78.8108,19.68065,81.230968116,19.5108,5.69065,20.32375,59.3,13.99,60.9279090401,137.22,77.1308,12.66065,78.1629859144,19.5108,5.69065,20.32375,57.62,6.97,58.0400318746,137.42,87.5508,16.01065,89.0027162173,19.5108,5.69065,20.32375,68.04,10.32,68.8181952684,137.69,87.8208,17.54065,89.5553868568,19.5108,5.69065,20.32375,68.31,11.85,69.3302141927,0.0
2019-09-25 17:00:00,77.4608,18.6094,79.6648310423,17.8608,5.2094,18.605,59.6,13.4,61.0878056571,137.39,75.7908,12.8094,76.86563662,17.8608,5.2094,18.605,57.93,7.6,58.4264058453,137.6,91.5508,15.6194,92.8736487762,17.8608,5.2094,18.605,73.69,10.41,74.4216648564,137.75,91.7908,16.9794,93.3480100966,17.8608,5.2094,18.605,73.93,11.77,74.8610566316,0.0
2019-09-25 17:30:00,77.41,17.69625,79.4069604258,17.61,5.13625,18.34375,59.8,12.56,61.1047755908,138.07,75.73,13.74625,76.9674755274,17.61,5.13625,18.34375,58.12,8.61,58.7542892051,138.27,93.83,16.10625,95.2023118893,17.61,5.13625,18.34375,76.22,10.97,77.0053848766,138.36,94.08,16.53625,95.5222171228,17.61,5.13625,18.34375,76.47,11.4,77.3150755028,0.0
2019-09-25 18:00:00,77.66464,16.90677,79.4835528783,18.19464,5.30677,18.95275,59.47,11.6,60.5907657981,138.99,75.97464,15.13677,77.4678496485,18.19464,5.30677,18.95275,57.78,9.83,58.61021498,139.19,86.92464,20.36677,89.2787676851,18.19464,5.30677,18.95275,68.73,15.06,70.3606175357,139.6,87.18464,13.02677,88.1524712561,18.19464,5.30677,18.95275,68.99,7.72,69.4205913256,0.0
2019-09-25 18:30:00,76.61056,16.01183,78.2659351408,16.60056,4.84183,17.29225,60.01,11.17,61.0407159198,138.86,74.90056,15.05183,76.3979808284,16.60056,4.84183,17.29225,58.3,10.21,59.1872798834,139.05,85.71056,21.63183,88.3981683332,16.60056,4.84183,17.29225,69.11,16.79,71.1202938689,139.58,85.96056,10.83183,86.6403278887,16.60056,4.84183,17.29225,69.36,5.99,69.6181707602,0.0
2019-09-25 19:00:00,75.85696,15.39453,77.4032940795,15.54696,4.53453,16.19475,60.31,10.86,61.27997797,138.56,74.13696,14.94453,75.6282210221,15.54696,4.53453,16.19475,58.59,10.41,59.5076146388,138.76,86.71696,21.60453,89.3677059578,15.54696,4.53453,16.19475,71.17,17.07,73.1884813342,139.28,86.95696,10.13453,87.5455400964,15.54696,4.53453,16.19475,71.41,5.6,71.6292405376,0.0
2019-09-25 19:30:00,76.65128,15.47204,78.1972042173,13.48128,3.93204,14.043,63.17,11.54,64.2154226024,138.1,74.88128,13.53204,76.0941666687,13.48128,3.93204,14.043,61.4,9.6,62.1459572297,138.29,93.23128,17.99204,94.951488002,13.48128,3.93204,14.043,79.75,14.06,80.9799117065,138.57,93.50128,12.30204,94.3071023296,13.48128,3.93204,14.043,80.02,8.37,80.4565553575,0.0
2019-09-25 20:00:00,74.82344,14.04142,76.129551746,7.03344,2.05142,7.3265,67.79,11.99,68.842168763,137.68,72.96344,11.15142,73.8106885529,7.03344,2.05142,7.3265,65.93,9.1,66.555051649,137.88,98.74344,12.41142,99.520401373,7.03344,2.05142,7.3265,91.71,10.36,92.2933025739,137.78,98.97344,13.89142,99.9435509428,7.03344,2.05142,7.3265,91.94,11.84,92.6992405578,0.0
2019-09-25 20:30:00,74.79384,13.11112,75.934313519,5.52384,1.61112,5.754,69.27,11.5,70.2181094875,138.14,72.87384,11.33112,73.7495141462,5.52384,1.61112,5.754,67.35,9.72,68.0477839463,138.34,93.29384,13.97112,94.3341548751,5.52384,1.61112,5.754,87.77,12.36,88.6360113047,138.41,93.51384,11.66112,94.2381026507,5.52384,1.61112,5.754,87.99,10.05,88.5620833088,0.0
2019-09-25 21:00:00,71.69296,11.71128,72.6432005958,5.59296,1.63128,5.8260000000000005,66.1,10.08,66.864163795,138.24,69.83296,12.73128,70.9839967373,5.59296,1.63128,5.8260000000000005,64.24,11.1,65.1919289483,138.44,89.84296,15.05128,91.0949970701,5.59296,1.63128,5.8260000000000005,84.25,13.42,85.3121263362,138.48,90.07296,10.60128,90.6946815464,5.59296,1.63128,5.8260000000000005,84.48,8.97,84.9548780236,0.0
2019-09-25 21:30:00,68.46488,10.43434,69.2554347662,4.57488,1.33434,4.7655,63.89,9.1,64.5348130857,136.85,66.64488,13.00434,67.9017885556,4.57488,1.33434,4.7655,62.07,11.67,63.1575316174,137.06,89.88488,11.39434,90.6042087138,4.57488,1.33434,4.7655,85.31,10.06,85.9011041838,135.36,90.51488,12.06434,91.3153426378,4.57488,1.33434,4.7655,85.94,10.73,86.6072543151,0.0
2019-09-25 22:00:00,64.87104,9.29322,65.5333180043,4.09104,1.19322,4.2615,60.78,8.1,61.3173580644,137.53,63.10104,14.02322,64.6404822712,4.09104,1.19322,4.2615,59.01,12.83,60.3886495958,137.73,83.89104,8.48322,84.3188686704,4.09104,1.19322,4.2615,79.8,7.29,80.1322912439,135.45,84.54104,14.38322,85.7558421441,4.09104,1.19322,4.2615,80.45,13.19,81.5240982777,0.0
2019-09-25 22:30:00,60.4892,7.45435,60.9467853997,4.6092,1.34435,4.80125,55.88,6.11,56.2130456389,138.91,58.8192,16.47435,61.0827512197,4.6092,1.34435,4.80125,54.21,15.13,56.2817999001,139.1,77.2592,6.37435,77.5217151678,4.6092,1.34435,4.80125,72.65,5.03,72.8239205207,136.84,77.8192,17.18435,79.6939757671,4.6092,1.34435,4.80125,73.21,15.84,74.9040032308,0.0
2019-09-25 23:00:00,57.17144,6.82542,57.5774253493,4.20144,1.22542,4.3765,52.97,5.6,53.2651940764,139.55,55.55144,17.03542,58.1048020447,4.20144,1.22542,4.3765,51.35,15.81,53.728750218100004,139.75,74.07144,5.80542,74.2985943679,4.20144,1.22542,4.3765,69.87,4.58,70.0199493002,137.47,74.61144,17.70542,76.6834328669,4.20144,1.22542,4.3765,70.41,16.48,72.3129206989,0.0
2019-09-25 23:30:00,53.63064,6.07102,53.9731676915,4.70064,1.3710200000000001,4.8965,48.93,4.7,49.1552123381,139.65,52.20064,17.92102,55.1912110236,4.70064,1.3710200000000001,4.8965,47.5,16.55,50.3006212685,139.85,69.88064,4.8310200000000005,70.047431081,4.70064,1.3710200000000001,4.8965,65.18,3.46,65.2717703146,138.1,70.33064,19.14102,72.8888027714,4.70064,1.3710200000000001,4.8965,65.63,17.77,67.9931599501,0.0
2019-09-26 00:00:00,49.92016,5.19838,50.1900939335,4.76016,1.3883800000000002,4.9585,45.16,3.81,45.3204335813,137.52,48.85016,18.84838,52.3602861017,4.76016,1.3883800000000002,4.9585,44.09,17.46,47.4213000665,137.73,64.21016,3.10838,64.2853534909,4.76016,1.3883800000000002,4.9585,59.45,1.72,59.4748762084,137.83,64.61016,20.84838,67.8905569564,4.76016,1.3883800000000002,4.9585,59.85,19.46,62.9342045314,0.0
2019-09-26 00:30:00,47.90328,4.65304,48.1287337876,3.71328,1.08304,3.868,44.19,3.5700000000000003,44.3339711734,138.06,46.83328,18.94304,50.5192525677,3.71328,1.08304,3.868,43.12,17.86,46.6724115512,138.26,63.06328,2.56304,63.1153424961,3.71328,1.08304,3.868,59.35,1.48,59.3684503756,138.35,63.46328,20.94304,66.8296254127,3.71328,1.08304,3.868,59.75,19.86,62.9641334412,0.0
2019-09-26 01:00:00,47.35752,4.84511,47.6047244658,3.85752,1.12511,4.01825,43.5,3.7199999999999998,43.6587723144,138.18,46.29752,18.87511,49.9973012838,3.85752,1.12511,4.01825,42.44,17.75,46.0023488531,138.38,62.14752,2.55511,62.2000227433,3.85752,1.12511,4.01825,58.29,1.43,58.3075381061,138.49,62.53752,21.07511,65.9931941132,3.85752,1.12511,4.01825,58.68,19.95,61.9785842045,0.0
2019-09-26 01:30:00,47.08616,5.01263,47.3522219443,3.98616,1.16263,4.15225,43.1,3.85,43.2716130968,138.18,46.04616,18.77263,49.7258533146,3.98616,1.16263,4.15225,42.06,17.61,45.5977598134,138.38,59.02616,1.71263,59.0510005492,3.98616,1.16263,4.15225,55.04,0.55,55.0427479329,138.6,59.36616,22.02263,63.3193271068,3.98616,1.16263,4.15225,55.38,20.86,59.1784082246,0.0
2019-09-26 02:00:00,47.07872,5.02421,47.3460511866,4.36872,1.27421,4.55075,42.71,3.75,42.8743116563,138.06,46.02872,18.95421,49.7785610636,4.36872,1.27421,4.55075,41.66,17.68,45.2563586693,138.27,58.99872,2.00421,59.0327520904,4.36872,1.27421,4.55075,54.63,0.73,54.6348771391,138.48,59.34872,21.93421,63.2722698657,4.36872,1.27421,4.55075,54.98,20.66,58.7336019668,0.0
2019-09-26 02:30:00,47.01368,5.39524,47.3222434147,4.54368,1.32524,4.733,42.47,4.07,42.6645731257,138.25,45.96368,18.78524,49.6542558196,4.54368,1.32524,4.733,41.42,17.46,44.9496162386,138.46,58.76368,2.16524,58.8035573023,4.54368,1.32524,4.733,54.22,0.84,54.2265064337,138.68,59.10368,21.94524,63.0463206555,4.54368,1.32524,4.733,54.56,20.62,58.3264776924,0.0
2019-09-26 03:00:00,47.08416,5.44788,47.3982860386,4.72416,1.37788,4.921,42.36,4.07,42.5550760779,138.4,46.04416,18.84788,49.7524597442,4.72416,1.37788,4.921,41.32,17.47,44.8613787127,138.61,58.89416,2.49788,58.9471075338,4.72416,1.37788,4.921,54.17,1.12,54.1815771273,138.8,59.23416,21.73788,63.0969186078,4.72416,1.37788,4.921,54.51,20.36,58.1882264724,0.0
2019-09-26 03:30:00,47.41384,5.85112,47.7735055109,5.28384,1.54112,5.504,42.13,4.31,42.3498878393,138.4,46.37384,18.79112,50.0363790377,5.28384,1.54112,5.504,41.09,17.25,44.5640056548,138.61,59.61384,3.17112,59.698123267,5.28384,1.54112,5.504,54.33,1.63,54.3544460003,138.77,59.95384,21.39112,63.6556591797,5.28384,1.54112,5.504,54.67,19.85,58.1621130978,0.0
2019-09-26 04:00:00,47.43544,6.18867,47.8374393583,5.27544,1.5386700000000002,5.49525,42.16,4.65,42.4156586652,138.65,46.39544,18.52867,49.9584673981,5.27544,1.5386700000000002,5.49525,41.12,16.99,44.4917351876,138.86,57.55544,2.8486700000000003,57.6258934366,5.27544,1.5386700000000002,5.49525,52.28,1.31,52.2964100106,139.11,57.86544,21.82867,61.8457757681,5.27544,1.5386700000000002,5.49525,52.59,20.29,56.3683616934,0.0
2019-09-26 04:30:00,47.43368,5.74024,47.7797483627,4.90368,1.43024,5.108,42.53,4.31,42.7478303543,138.45,46.40368,18.68024,50.0225237668,4.90368,1.43024,5.108,41.5,17.25,44.94232415,138.65,58.13368,2.5602400000000003,58.1900298952,4.90368,1.43024,5.108,53.23,1.13,53.2419928252,138.89,58.46368,21.82024,62.4029226303,4.90368,1.43024,5.108,53.56,20.39,57.3099092653,0.0
2019-09-26 05:00:00,48.64912,6.17766,49.0397834401,5.88912,1.71766,6.1345,42.76,4.46,42.9919666915,138.34,47.60912,18.78766,51.1820718167,5.88912,1.71766,6.1345,41.72,17.07,45.07708176,138.54,57.22912,2.61766,57.288954606,5.88912,1.71766,6.1345,51.34,0.9,51.3478879799,138.82,57.51912,22.31766,61.6970591961,5.88912,1.71766,6.1345,51.63,20.6,55.5879204504,0.0
2019-09-26 05:30:00,51.78616,7.66138,52.3498148139,7.61616,2.22138,7.9335,44.17,5.44,44.5037357982,137.58,50.74616,18.08138,53.8712266191,7.61616,2.22138,7.9335,43.13,15.86,45.9536342415,137.79,57.40616,2.65138,57.4673561411,7.61616,2.22138,7.9335,49.79,0.43,49.7918567639,138.25,57.70616,23.12138,62.1658999376,7.61616,2.22138,7.9335,50.09,20.9,54.2753912929,0.0
2019-09-26 06:00:00,53.53728,8.05254,54.1394842075,7.51728,2.19254,7.8305,46.02,5.86,46.3915940662,138.03,52.46728,17.78254,55.3988646043,7.51728,2.19254,7.8305,44.95,15.59,47.5767863564,138.24,61.85728,3.78254,61.9728222518,7.51728,2.19254,7.8305,54.34,1.5899999999999999,54.3632568929,138.61,62.19728,22.00254,65.9743389952,7.51728,2.19254,7.8305,54.68,19.81,58.157875649,0.0
2019-09-26 06:30:00,58.19136,10.17373,59.0740142598,6.80136,1.98373,7.08475,51.39,8.19,52.0385261129,136.57,57.08136,14.91373,58.9974660639,6.80136,1.98373,7.08475,50.28,12.93,51.9159253024,136.79,73.41136,9.02373,73.963879564,6.80136,1.98373,7.08475,66.61,7.04,66.9809950658,136.84,73.93136,15.82373,75.6057962233,6.80136,1.98373,7.08475,67.13,13.84,68.5418302936,0.0
2019-09-26 07:00:00,64.53568,12.03999,65.6491839421,6.68568,1.9499900000000001,6.96425,57.85,10.09,58.7233394827,135.73,63.34568,12.77999,64.6220033662,6.68568,1.9499900000000001,6.96425,56.66,10.83,57.6857391389,135.95,80.34568,11.93999,81.2280226022,6.68568,1.9499900000000001,6.96425,73.66,9.99,74.3343507404,135.91,80.94568,12.51999,81.9082002016,6.68568,1.9499900000000001,6.96425,74.26,10.57,75.0084828536,0.0
2019-09-26 07:30:00,71.602,15.0185,73.1601103488,7.092,2.0685000000000002,7.3875,64.51,12.95,65.7969801739,134.47,70.352,9.7185,71.020089737,7.092,2.0685000000000002,7.3875,63.26,7.65,63.7208764849,134.69,88.782,15.1985,90.0735140108,7.092,2.0685000000000002,7.3875,81.69,13.13,82.7384614312,134.63,89.452,9.1085,89.9145431855,7.092,2.0685000000000002,7.3875,82.36,7.04,82.6603363168,0.0
2019-09-26 08:00:00,77.48184,17.39137,79.4096674232,11.18184,3.26137,11.64775,66.3,14.13,67.7889880438,134.02,76.23184,9.60137,76.8341052897,11.18184,3.26137,11.64775,65.05,6.34,65.3582290152,134.23,85.47184,16.68137,87.0844620932,11.18184,3.26137,11.64775,74.29,13.42,75.49238703340001,135.08,86.09184,14.67137,87.3330064309,11.18184,3.26137,11.64775,74.91,11.41,75.7739810225,0.0
2019-09-26 08:30:00,81.49968,19.93699,83.9028093115,13.18968,3.84699,13.73925,68.31,16.09,70.179371613,134.7,80.21968,8.44699,80.6631805681,13.18968,3.84699,13.73925,67.03,4.6,67.1876543719,134.92,84.26968,23.21699,87.4094250751,13.18968,3.84699,13.73925,71.08,19.37,73.6719980725,138.64,85.12968,28.63699,89.8172567671,13.18968,3.84699,13.73925,71.94,24.79,76.0914430143,0.0
2019-09-26 09:00:00,82.0684,20.9087,84.6899994937,14.9784,4.3687000000000005,15.6025,67.09,16.54,69.0987677169,134.63,80.8084,8.4887,81.2530340249,14.9784,4.3687000000000005,15.6025,65.83,4.12,65.9588000194,134.85,82.1884,23.6487,85.5230618386,14.9784,4.3687000000000005,15.6025,67.21,19.28,69.9206872106,138.64,83.0084,29.2287,88.0040418063,14.9784,4.3687000000000005,15.6025,68.03,24.86,72.4299696258,0.0
2019-09-26 09:30:00,85.71912,22.36266,88.5881261561,20.88912,6.09266,21.7595,64.83,16.27,66.8404204056,134.09,84.47912,10.32266,85.1074557571,20.88912,6.09266,21.7595,63.59,4.23,63.730534283,134.31,77.39912,24.05266,81.0503191224,20.88912,6.09266,21.7595,56.51,17.96,59.2953767169,137.98,78.21912,31.90266,84.4749101725,20.88912,6.09266,21.7595,57.33,25.81,62.8719730882,0.0
2019-09-26 10:00:00,87.12528,22.99529,90.1088107638,22.955280000000002,6.69529,23.91175,64.17,16.3,66.2078462118,133.89,85.91528,10.80529,86.5920875685,22.955280000000002,6.69529,23.91175,62.96,4.11,63.0940068469,134.11,77.04528,22.47529,80.2565500807,22.955280000000002,6.69529,23.91175,54.09,15.78,56.344800115,137.61,77.84528,34.38529,85.1013265858,22.955280000000002,6.69529,23.91175,54.89,27.69,61.4788435155,0.0
2019-09-26 10:30:00,85.9348,22.88515,88.9298596736,23.1948,6.76515,24.16125,62.74,16.12,64.7777894035,133.83,84.7448,11.06515,85.4641367567,23.1948,6.76515,24.16125,61.55,4.3,61.7000202593,134.06,77.9548,22.05515,81.0146930165,23.1948,6.76515,24.16125,54.76,15.29,56.8545662194,137.45,78.8048,34.93515,86.2012831028,23.1948,6.76515,24.16125,55.61,28.17,62.337957939,0.0
2019-09-26 11:00:00,84.3984,22.0062,87.2201969787,18.8784,5.5062,19.665,65.52,16.5,67.5656747173,134.46,83.1584,9.5962,83.7102535237,18.8784,5.5062,19.665,64.28,4.09,64.4099875796,134.69,81.5784,21.2562,84.3022027292,18.8784,5.5062,19.665,62.7,15.75,64.6479117992,138.13,82.4284,33.5762,89.0045073746,18.8784,5.5062,19.665,63.55,28.07,69.4732135431,0.0
2019-09-26 11:30:00,83.37104,21.64322,86.134541751,17.77104,5.18322,18.5115,65.6,16.46,67.6335094461,134.33,82.11104,9.30322,82.636389032,17.77104,5.18322,18.5115,64.34,4.12,64.4717767709,134.58,82.73104,20.64322,85.2676228791,17.77104,5.18322,18.5115,64.96,15.46,66.7743453731,138.05,83.58104,33.47322,90.0346972264,17.77104,5.18322,18.5115,65.81,28.29,71.6329547066,0.0
2019-09-26 12:00:00,85.43888,22.87509,88.4481314566,20.34888,5.93509,21.19675,65.09,16.94,67.2582463346,134.21,84.20888,9.58509,84.752636662,20.34888,5.93509,21.19675,63.86,3.65,63.9642251575,134.49,79.78888,20.545090000000002,82.391541403,20.34888,5.93509,21.19675,59.44,14.61,61.2091962045,138.0,80.62888,35.10509,87.9396590508,20.34888,5.93509,21.19675,60.28,29.17,66.966911979,0.0
2019-09-26 12:30:00,83.29192,21.59056,86.0447338214,16.56192,4.83056,17.252,66.73,16.76,68.8025471912,134.41,82.03192,8.67056,82.4888750657,16.56192,4.83056,17.252,65.47,3.84,65.5825167251,134.67,84.01192,20.50056,86.4770238988,16.56192,4.83056,17.252,67.45,15.67,69.246309649,138.23,84.90192,32.99056,91.0862946266,16.56192,4.83056,17.252,68.34,28.16,73.9144180793,0.0
2019-09-26 13:00:00,86.34296,22.97503,89.3474048032,23.26296,6.78503,24.23225,63.08,16.19,65.1245153533,135.03,85.13296,11.38503,85.8908597376,23.26296,6.78503,24.23225,61.87,4.6,62.0407680481,135.33,74.58296,22.77503,77.9828180682,23.26296,6.78503,24.23225,51.32,15.99,53.7533487329,138.95,75.38296,35.06503,83.1393227496,23.26296,6.78503,24.23225,52.12,28.28,59.2979999663,0.0
2019-09-26 13:30:00,87.72808,23.36694,90.7867275842,23.09808,6.73694,24.0605,64.63,16.63,66.7352515542,134.88,86.49808,10.87694,87.1792731528,23.09808,6.73694,24.0605,63.4,4.14,63.5350265602,135.18,73.90808,22.33694,77.209734994,23.09808,6.73694,24.0605,50.81,15.6,53.1508805195,138.85,74.74808,35.38694,82.7013360609,23.09808,6.73694,24.0605,51.65,28.65,59.0639060679,0.0
2019-09-26 14:00:00,81.92672,22.62821,84.9942547338,20.01672,5.83821,20.85075,61.91,16.79,64.1463342678,134.63,80.73672,9.76821,81.3254934382,20.01672,5.83821,20.85075,60.72,3.93,60.8470484083,134.91,81.07672,21.13821,83.7869825687,20.01672,5.83821,20.85075,61.06,15.3,62.9477052799,138.45,81.89672,34.61821,88.9128405258,20.01672,5.83821,20.85075,61.88,28.78,68.2453133922,0.0
2019-09-26 14:30:00,78.64464,21.47677,81.5244199634,18.91464,5.51677,19.70275,59.73,15.96,61.8255165769,134.91,77.46464,10.29677,78.1459782891,18.91464,5.51677,19.70275,58.55,4.78,58.744794663,135.17,85.45464,20.25677,87.822731843,18.91464,5.51677,19.70275,66.54,14.74,68.1530571581,138.45,86.27464,34.82677,93.0387952188,18.91464,5.51677,19.70275,67.36,29.31,73.4605043544,0.0
2019-09-26 15:00:00,87.4328,23.56915,90.5538477789,25.4028,7.40915,26.46125,62.03,16.16,64.1004407161,135.19,86.2228,12.11915,87.0703453339,25.4028,7.40915,26.46125,60.82,4.71,61.0021024228,135.5,71.0528,24.11915,75.0348837846,25.4028,7.40915,26.46125,45.65,16.71,48.6122062861,139.21,71.8028,35.19915,79.9663819899,25.4028,7.40915,26.46125,46.4,27.79,54.0855257902,0.0
2019-09-26 15:30:00,86.14768,22.25974,88.9770689237,22.14768,6.45974,23.0705,64.0,15.8,65.9214684302,135.33,84.91768,11.56974,85.70222436,22.14768,6.45974,23.0705,62.77,5.11,62.9776547674,135.63,75.19768,23.92974,78.913392614,22.14768,6.45974,23.0705,53.05,17.47,55.8525147151,139.33,76.03768,33.57974,83.1223659327,22.14768,6.45974,23.0705,53.89,27.12,60.3293170855,0.0
2019-09-26 16:00:00,85.3852,21.85485,88.1377719685,21.685200000000002,6.32485,22.58875,63.7,15.53,65.565775371,135.44,84.1452,11.71485,84.9567677914,21.685200000000002,6.32485,22.58875,62.46,5.39,62.6921342754,135.73,76.8952,25.20485,80.9206787327,21.685200000000002,6.32485,22.58875,55.21,18.88,58.3489374368,139.52,77.6952,32.14485,84.0823137441,21.685200000000002,6.32485,22.58875,56.01,25.82,61.6748935954,0.0
2019-09-26 16:30:00,82.74464,21.36177,85.4575957201,21.19464,6.18177,22.07775,61.55,15.18,63.3942812878,135.58,81.54464,11.94177,82.4144051939,21.19464,6.18177,22.07775,60.35,5.76,60.6242533975,135.85,87.86464,27.48177,92.062167282,21.19464,6.18177,22.07775,66.67,21.3,69.9898485496,139.69,88.74464,29.68177,93.5768058819,21.19464,6.18177,22.07775,67.55,23.5,71.5209934215,0.0
2019-09-26 17:00:00,82.7308,21.3744,85.4473536395,24.4608,7.1344,25.48,58.27,14.24,59.9847522292,135.38,81.5908,13.8044,82.7503480597,24.4608,7.1344,25.48,57.13,6.67,57.5180476025,135.66,85.1808,29.3344,90.0903752462,24.4608,7.1344,25.48,60.72,22.2,64.6510510355,139.49,85.9708,29.7544,90.974187394,24.4608,7.1344,25.48,61.51,22.62,65.5373519453,0.0
2019-09-26 17:30:00,80.32176,19.50343,82.6557252177,19.93176,5.81343,20.76225,60.39,13.69,61.922275475,135.42,79.13176,13.03343,80.1979160469,19.93176,5.81343,20.76225,59.2,7.22,59.6386485427,135.68,87.30176,29.44343,92.1331257977,19.93176,5.81343,20.76225,67.37,23.63,71.393933916,139.56,88.17176,27.01343,92.217051904,19.93176,5.81343,20.76225,68.24,21.2,71.4572431598,0.0
2019-09-26 18:00:00,76.34208,16.99269,78.2103873674,16.19208,4.72269,16.86675,60.15,12.27,61.3887237202,135.84,75.15208,13.45269,76.3466436496,16.19208,4.72269,16.86675,58.96,8.73,59.602806142,136.08,91.75208,28.86269,96.184713226,16.19208,4.72269,16.86675,75.56,24.14,79.322463401,139.76,92.59208,25.53269,96.0479647747,16.19208,4.72269,16.86675,76.4,20.81,79.1834332421,0.0
2019-09-26 18:30:00,75.18496,16.28978,76.9294166275,15.32496,4.46978,15.9635,59.86,11.82,61.0158340105,136.46,74.00496,13.81978,75.2842641184,15.32496,4.46978,15.9635,58.68,9.35,59.4202398178,136.7,91.67496,30.05978,96.477399761,15.32496,4.46978,15.9635,76.35,25.59,80.5243478707,140.44,92.54496,24.24978,95.6693339135,15.32496,4.46978,15.9635,77.22,19.78,79.7130905184,0.0
2019-09-26 19:00:00,76.1836,16.6948,77.9913921917,15.7536,4.5948,16.41,60.43,12.1,61.6294969962,136.24,74.9936,13.6348,76.2230136639,15.7536,4.5948,16.41,59.24,9.04,59.9257807625,136.49,90.4536,31.1348,95.6620589576,15.7536,4.5948,16.41,74.7,26.54,79.2745961831,140.38,91.2936,23.4348,94.2534415923,15.7536,4.5948,16.41,75.54,18.84,77.8539478768,0.0
2019-09-26 19:30:00,80.37272,16.96746,82.1441952852,17.92272,5.22746,18.6695,62.45,11.74,63.5439226048,136.0,79.14272,14.55746,80.4704279264,17.92272,5.22746,18.6695,61.22,9.33,61.9268705814,136.25,90.06272,32.39746,95.7125328693,17.92272,5.22746,18.6695,72.14,27.17,77.0868892873,140.22,90.91272,23.30746,93.8528654302,17.92272,5.22746,18.6695,72.99,18.08,75.195920767,0.0
2019-09-26 20:00:00,83.3604,16.1372,84.9079826165,16.3104,4.7572,16.99,67.05,11.38,68.0088736857,136.34,82.0804,14.5472,83.3595410976,16.3104,4.7572,16.99,65.77,9.79,66.4946388816,136.62,85.1704,33.4672,91.5098383345,16.3104,4.7572,16.99,68.86,28.71,74.6053865348,140.78,86.0204,21.5972,88.690181328,16.3104,4.7572,16.99,69.71,16.84,71.7151985286,0.0
2019-09-26 20:30:00,77.8596,13.9753,79.1038957464,12.1896,3.5553,12.6975,65.67,10.42,66.4915430713,135.92,76.5796,14.1353,77.8732421455,12.1896,3.5553,12.6975,64.39,10.58,65.253417535,136.16,86.6496,20.2253,88.9787386978,12.1896,3.5553,12.6975,74.46,16.67,76.303214218,138.11,87.3696,18.7853,89.366293983,12.1896,3.5553,12.6975,75.18,15.23,76.7071398241,0.0
2019-09-26 21:00:00,70.67256,11.99158,71.6826947586,7.58256,2.21158,7.8985,63.09,9.78,63.8435313873,135.09,69.42256,13.14158,70.6554524566,7.58256,2.21158,7.8985,61.84,10.93,62.7984912239,135.28,92.49256,11.53158,93.2086422637,7.58256,2.21158,7.8985,84.91,9.32,85.4199654648,135.16,93.16256,13.24158,94.0988949279,7.58256,2.21158,7.8985,85.58,11.03,86.2878745827,0.0
2019-09-26 21:30:00,68.58024,10.72507,69.4138058672,5.64024,1.64507,5.87525,62.94,9.08,63.5915874939,135.49,67.33024,13.38507,68.6478063551,5.64024,1.64507,5.87525,61.69,11.74,62.7971631525,135.69,86.21024,9.99507,86.7877117175,5.64024,1.64507,5.87525,80.57,8.35,81.0015271461,135.63,86.84024,13.80507,87.9306956697,5.64024,1.64507,5.87525,81.2,12.16,82.1054541428,0.0
2019-09-26 22:00:00,64.71304,8.90922,65.3234394919,5.24304,1.52922,5.4615,59.47,7.38,59.9261654038,136.63,63.47304,15.27922,65.2861499144,5.24304,1.52922,5.4615,58.23,13.75,59.8313914262,136.83,83.13304,8.64922,83.5817644361,5.24304,1.52922,5.4615,77.89,7.12,78.2147460521,136.68,83.72304,15.22922,85.096865798,5.24304,1.52922,5.4615,78.48,13.7,79.666808647,0.0
2019-09-26 22:30:00,62.14216,8.33813,62.6990626833,7.50216,2.18813,7.81475,54.64,6.15,54.9850170501,136.97,60.97216,17.22813,63.3593936079,7.50216,2.18813,7.81475,53.47,15.04,55.5449592672,137.17,75.29216,6.76813,75.5957468457,7.50216,2.18813,7.81475,67.79,4.58,67.9445398836,137.22,75.75216,18.60813,78.0041809569,7.50216,2.18813,7.81475,68.25,16.42,70.1974280156,0.0
2019-09-26 23:00:00,57.29824,7.95032,57.847177072,8.05824,2.35032,8.394,49.24,5.6,49.5574172047,137.02,56.19824,17.96032,58.9984345013,8.05824,2.35032,8.394,48.14,15.61,50.6076249196,137.22,71.78824,6.34032,72.0676838812,8.05824,2.35032,8.394,63.73,3.99,63.8547805571,137.26,72.20824,19.40032,74.7689931723,8.05824,2.35032,8.394,64.15,17.05,66.37714215,0.0
2019-09-26 23:30:00,54.6324,7.42195,55.1342404642,6.2124,1.81195,6.47125,48.42,5.61,48.7439073116,137.78,53.5424,17.59195,56.3583649742,6.2124,1.81195,6.47125,47.33,15.78,49.8912547447,137.98,69.6324,5.22195,69.8279305977,6.2124,1.81195,6.47125,63.42,3.41,63.511609175,138.06,70.0424,19.65195,72.7470751066,6.2124,1.81195,6.47125,63.83,17.84,66.2761985935,0.0
2019-09-27 00:00:00,51.44448,6.39089,51.839926673,5.93448,1.73089,6.18175,45.51,4.66,45.7479584244,138.18,50.38448,18.54089,53.6876189346,5.93448,1.73089,6.18175,44.45,16.81,47.5224010336,138.39,64.56448,3.85089,64.6792194717,5.93448,1.73089,6.18175,58.63,2.12,58.6683159806,138.51,64.90448,20.97089,68.2082821325,5.93448,1.73089,6.18175,58.97,19.24,62.0293358017,0.0
2019-09-27 00:30:00,49.61888,6.08009,49.9900064699,6.06888,1.7700900000000002,6.32175,43.55,4.31,43.7627535697,137.95,48.57888,18.89009,52.1223856156,6.06888,1.7700900000000002,6.32175,42.51,17.12,45.8278790694,138.16,62.66888,3.7000900000000003,62.7780151523,6.06888,1.7700900000000002,6.32175,56.6,1.9300000000000002,56.6328959175,138.26,62.99888,21.20009,66.4703144062,6.06888,1.7700900000000002,6.32175,56.93,19.43,60.154383049,0.0
2019-09-27 01:00:00,47.81384,5.73862,48.1569834505,5.82384,1.69862,6.0665,41.99,4.04,42.1839033282,138.11,46.80384,19.14862,50.5694481545,5.82384,1.69862,6.0665,40.98,17.45,44.5405758831,138.32,59.53384,3.10862,59.6149446318,5.82384,1.69862,6.0665,53.71,1.4100000000000001,53.728504539,138.45,59.82384,21.69862,63.6374256413,5.82384,1.69862,6.0665,54.0,20.0,57.5847201956,0.0
2019-09-27 01:30:00,47.59592,5.45881,47.9079347004,5.75592,1.67881,5.99575,41.84,3.7800000000000002,42.0104034734,138.27,46.56592,19.40881,50.4488534167,5.75592,1.67881,5.99575,40.81,17.73,44.4950446679,138.49,58.15592,2.51881,58.2104409437,5.75592,1.67881,5.99575,52.4,0.84,52.4067323919,138.66,58.44592,22.30881,62.5588408481,5.75592,1.67881,5.99575,52.69,20.63,56.5847417596,0.0
2019-09-27 02:00:00,46.99736,4.82798,47.2446953409,5.54736,1.6179800000000002,5.7785,41.45,3.21,41.5741097319,138.56,45.98736,19.98798,50.1433607195,5.54736,1.6179800000000002,5.7785,40.44,18.37,44.4167817384,138.77,59.51736,2.88798,59.5873859961,5.54736,1.6179800000000002,5.7785,53.97,1.27,53.9849404927,138.82,59.81736,21.86798,63.6892856503,5.54736,1.6179800000000002,5.7785,54.27,20.25,57.9249117393,0.0
