Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-27 02:30:00,47.02408,5.13994,47.3041550294,5.79408,1.68994,6.0355,41.23,3.45,41.3740909266,139.35,46.00408,20.03994,50.1794237895,5.79408,1.68994,6.0355,40.21,18.35,44.1991696755,139.56,58.44408,2.41994,58.4941586541,5.79408,1.68994,6.0355,52.65,0.73,52.6550605355,139.69,58.72408,22.67994,62.9515468456,5.79408,1.68994,6.0355,52.93,20.99,56.9400122936,0.0
2019-09-27 03:00:00,46.39104,5.10197,46.6707476923,5.56104,1.6219700000000001,5.79275,40.83,3.48,40.9780343599,139.35,45.38104,19.95197,49.5733789282,5.56104,1.6219700000000001,5.79275,39.82,18.33,43.836301167,139.56,58.58104,2.30197,58.6262510601,5.56104,1.6219700000000001,5.79275,53.02,0.68,53.0243604393,139.69,58.86104,22.67197,63.0764635467,5.56104,1.6219700000000001,5.79275,53.3,21.05,57.3061296896,0.0
2019-09-27 03:30:00,47.50864,5.7525200000000005,47.8556408483,6.72864,1.96252,7.009,40.78,3.79,40.9557383037,139.35,46.49864,20.07252,50.6461210854,6.72864,1.96252,7.009,39.77,18.11,43.6992562866,139.58,55.99864,2.78252,56.0677277888,6.72864,1.96252,7.009,49.27,0.8200000000000001,49.2768231525,139.82,56.22864,23.45252,60.9235640011,6.72864,1.96252,7.009,49.5,21.49,53.9635997687,0.0
2019-09-27 04:00:00,45.8552,4.9261,46.1190397585,4.8552,1.4161000000000001,5.0575,41.0,3.51,41.1499708384,139.15,44.8552,19.7061,48.9930540409,4.8552,1.4161000000000001,5.0575,40.0,18.29,43.9832252114,139.36,56.3552,1.6661000000000001,56.3798231307,4.8552,1.4161000000000001,5.0575,51.5,0.25,51.5006067925,139.57,56.6152,22.8761,61.062237285,4.8552,1.4161000000000001,5.0575,51.76,21.46,56.0323942019,0.0
2019-09-27 04:30:00,45.87984,4.63412,46.1132821061,5.01984,1.46412,5.229,40.86,3.17,40.9827829704,139.12,44.87984,20.03412,49.1484079356,5.01984,1.46412,5.229,39.86,18.57,43.9734522184,139.32,57.44984,1.89412,57.4810560672,5.01984,1.46412,5.229,52.43,0.43,52.4317632738,139.49,57.72984,22.92412,62.114810667,5.01984,1.46412,5.229,52.71,21.46,56.9111210573,0.0
2019-09-27 05:00:00,46.96872,5.23296,47.2593327164,5.11872,1.49296,5.332,41.85,3.74,42.0167835513,139.15,45.94872,19.51296,49.9203413209,5.11872,1.49296,5.332,40.83,18.02,44.6296907899,139.36,58.46872,2.22296,58.5109628155,5.11872,1.49296,5.332,53.35,0.73,53.354994143,139.53,58.75872,22.47296,62.9096265066,5.11872,1.49296,5.332,53.64,20.98,57.5969617254,0.0
2019-09-27 05:30:00,48.42448,5.6996400000000005,48.7587546949,5.00448,1.45964,5.213,43.42,4.24,43.6265286265,139.06,47.39448,18.99964,51.06097389,5.00448,1.45964,5.213,42.39,17.54,45.8755239752,139.27,61.69448,3.23964,61.779479844,5.00448,1.45964,5.213,56.69,1.78,56.7179380796,139.37,62.01448,21.35964,65.5898616449,5.00448,1.45964,5.213,57.01,19.9,60.3833594627,0.0
2019-09-27 06:00:00,50.86008,6.05919,51.2197376122,5.14008,1.49919,5.35425,45.72,4.5600000000000005,45.9468388466,138.84,49.80008,18.62919,53.17043058,5.14008,1.49919,5.35425,44.66,17.13,47.8325464511,139.04,63.85008,3.62919,63.9531370307,5.14008,1.49919,5.35425,58.71,2.13,58.7486255158,139.15,64.20008,20.95919,67.5347163869,5.14008,1.49919,5.35425,59.06,19.46,62.1833997141,0.0
2019-09-27 06:30:00,58.44656,9.00233,59.1357956001,6.31656,1.84233,6.57975,52.13,7.16,52.6194118173,137.21,57.31656,15.98233,59.5031337197,6.31656,1.84233,6.57975,51.0,14.14,52.9239038621,137.43,70.06656,6.96233,70.4116245322,6.31656,1.84233,6.57975,63.75,5.12,63.9552726521,137.55,70.50656,17.84233,72.7291120726,6.31656,1.84233,6.57975,64.19,16.0,66.1540331348,0.0
2019-09-27 07:00:00,64.7104,11.8022,65.7778670451,6.1104,1.7822,6.365,58.6,10.02,59.4504869618,135.71,63.5304,12.6822,64.7838708399,6.1104,1.7822,6.365,57.42,10.9,58.4454138492,135.94,77.9104,10.1522,78.5690625692,6.1104,1.7822,6.365,71.8,8.37,72.2862151451,136.06,78.4404,14.0622,79.6909142939,6.1104,1.7822,6.365,72.33,12.28,73.3650277721,0.0
2019-09-27 07:30:00,70.04296,13.86503,71.4020679145,5.50296,1.6050300000000002,5.7322500000000005,64.54,12.26,65.6941336803,134.72,68.80296,9.99503,69.5251604059,5.50296,1.6050300000000002,5.7322500000000005,63.3,8.39,63.8535989589,134.93,89.45296,13.89503,90.5257085665,5.50296,1.6050300000000002,5.7322500000000005,83.95,12.29,84.8448383816,134.81,90.13296,9.53503,90.6359050016,5.50296,1.6050300000000002,5.7322500000000005,84.63,7.93,85.0007164676,0.0
2019-09-27 08:00:00,78.6704,18.0322,80.7105449926,13.0704,3.8122,13.615,65.6,14.22,67.1235308964,134.31,77.4304,10.1722,78.0957136916,13.0704,3.8122,13.615,64.36,6.36,64.6734814279,134.54,87.1504,15.8522,88.5803841999,13.0704,3.8122,13.615,74.08,12.04,75.0520352822,134.81,87.6604,12.0222,88.4809528712,13.0704,3.8122,13.615,74.59,8.21,75.0404704143,0.0
2019-09-27 08:30:00,80.57664,19.39152,82.877173948,13.61664,3.97152,14.184,66.96,15.42,68.7125752683,134.31,79.31664,9.13152,79.8405538458,13.61664,3.97152,14.184,65.7,5.16,65.9023186239,134.54,87.44664,17.56152,89.1926108599,13.61664,3.97152,14.184,73.83,13.59,75.0703470087,134.81,87.99664,10.58152,88.6305659285,13.61664,3.97152,14.184,74.38,6.61,74.6731310446,0.0
2019-09-27 09:00:00,81.96264,20.26827,84.4314936772,14.22264,4.14827,14.81525,67.74,16.12,69.6316163822,134.46,80.71264,8.65827,81.1757100071,14.22264,4.14827,14.81525,66.49,4.51,66.6427805542,134.7,87.40264,18.37827,89.3139534852,14.22264,4.14827,14.81525,73.18,14.23,74.550689467,135.0,87.92264,10.15827,88.5075198724,14.22264,4.14827,14.81525,73.7,6.01,73.9446421318,0.0
2019-09-27 09:30:00,84.66448,21.20464,87.279498917,18.32448,5.34464,19.088,66.34,15.86,68.2094949402,134.09,83.42448,10.00464,84.0222392275,18.32448,5.34464,19.088,65.1,4.66,65.2665733741,134.35,86.78448,20.26464,89.1190305333,18.32448,5.34464,19.088,68.46,14.92,70.0669536943,135.79,87.37448,18.41464,89.2938896095,18.32448,5.34464,19.088,69.05,13.07,70.2760798565,0.0
2019-09-27 10:00:00,85.30144,22.14667,88.129510711,19.77144,5.76667,20.59525,65.53,16.38,67.5461716162,135.0,84.08144,10.19667,84.6974653196,19.77144,5.76667,20.59525,64.31,4.43,64.4623998933,135.28,85.05144,24.70667,88.5673020282,19.77144,5.76667,20.59525,65.28,18.94,67.9720677926,139.12,85.85144,31.26667,91.3677974068,19.77144,5.76667,20.59525,66.08,25.5,70.8294882094,0.0
2019-09-27 10:30:00,86.47904,22.42722,89.3398262605,22.85904,6.66722,23.8115,63.62,15.76,65.5429782662,135.43,85.25904,11.84722,86.0782232824,22.85904,6.66722,23.8115,62.4,5.18,62.6146340722,135.72,78.80904,26.74722,83.2242666741,22.85904,6.66722,23.8115,55.95,20.08,59.4441662403,139.64,79.59904,31.38722,85.5638051296,22.85904,6.66722,23.8115,56.74,24.72,61.8910817485,0.0
2019-09-27 11:00:00,93.28624,24.76307,96.5170047668,30.93624,9.02307,32.22525,62.35,15.74,64.3060658103,135.34,92.09624,14.20307,93.1850021171,30.93624,9.02307,32.22525,61.16,5.18,61.37897034,135.66,71.82624,31.77307,78.540032657,30.93624,9.02307,32.22525,40.89,22.75,46.7926767775,139.95,72.55624,31.25307,79.0010275083,30.93624,9.02307,32.22525,41.62,22.23,47.184714686,0.0
2019-09-27 11:30:00,92.32816,25.13488,95.6883029508,31.62816,9.22488,32.946,60.7,15.91,62.7504430263,135.07,91.15816,14.16488,92.25212171,31.62816,9.22488,32.946,59.53,4.94,59.7346172667,135.39,74.68816,33.44488,81.8344746571,31.62816,9.22488,32.946,43.06,24.22,49.4041698645,139.83,75.47816,29.95488,81.2049719709,31.62816,9.22488,32.946,43.85,20.73,48.5031483514,0.0
2019-09-27 12:00:00,89.74368,24.86899,93.1256933588,29.65368,8.64899,30.88925,60.09,16.22,62.2406338335,135.01,88.59368,13.20899,89.5729733389,29.65368,8.64899,30.88925,58.94,4.5600000000000005,59.1161331618,135.31,80.57368,32.97899,87.0616545338,29.65368,8.64899,30.88925,50.92,24.33,56.4339906439,139.75,81.35368,29.12899,86.4113378438,29.65368,8.64899,30.88925,51.7,20.48,55.60863602,0.0
2019-09-27 12:30:00,88.15024,25.49257,91.7623884675,32.58024,9.50257,33.93775,55.57,15.99,57.8247784259,135.01,87.08024,14.30257,88.2469926233,32.58024,9.50257,33.93775,54.5,4.8,54.7109678218,135.31,81.46024,32.46257,87.6903024961,32.58024,9.50257,33.93775,48.88,22.96,54.0038517145,139.54,82.22024,31.29257,87.9738188489,32.58024,9.50257,33.93775,49.64,21.79,54.2119331882,0.0
2019-09-27 13:00:00,89.95808,23.52944,92.9843573081,30.71808,8.95944,31.998,59.24,14.57,61.0054300862,135.59,88.82808,15.32944,90.1411089748,30.71808,8.95944,31.998,58.11,6.37,58.4580961031,135.9,74.16808,31.20944,80.4669698448,30.71808,8.95944,31.998,43.45,22.25,48.8156224994,139.96,74.89808,31.66944,81.3183608885,30.71808,8.95944,31.998,44.18,22.71,49.6751094614,0.0
2019-09-27 13:30:00,86.16272,21.26121,88.747131607,27.67272,8.07121,28.82575,58.49,13.19,59.9587875128,136.15,85.01272,15.97121,86.4999543969,27.67272,8.07121,28.82575,57.34,7.9,57.881651669600004,136.45,71.62272,27.351210000000002,76.667481429,27.67272,8.07121,28.82575,43.95,19.28,47.9929255203,140.03,72.43272,33.82121,79.9398096849,27.67272,8.07121,28.82575,44.76,25.75,51.6383588043,0.0
2019-09-27 14:00:00,83.1544,19.15795,85.3327679591,20.3244,5.92795,21.17125,62.83,13.23,64.2078017066,136.37,81.9444,13.87795,83.1112639031,20.3244,5.92795,21.17125,61.62,7.95,62.1307242836,136.65,78.0644,25.25795,82.0488548705,20.3244,5.92795,21.17125,57.74,19.33,60.8897076689,140.17,78.8944,31.72795,85.03522307,20.3244,5.92795,21.17125,58.57,25.8,64.0006632778,0.0
2019-09-27 14:30:00,80.50328,17.63304,82.4117842933,17.63328,5.14304,18.368,62.87,12.49,64.0986505318,136.76,79.29328,13.94304,80.5098293229,17.63328,5.14304,18.368,61.66,8.8,62.284794292,137.04,80.06328,24.70304,83.7876422249,17.63328,5.14304,18.368,62.43,19.56,65.4224617391,140.45,80.88328,30.94304,86.6000964665,17.63328,5.14304,18.368,63.25,25.8,68.3096076698,0.0
2019-09-27 15:00:00,78.9368,16.5499,80.6530692798,13.5768,3.9599,14.1425,65.36,12.59,66.5615331855,136.92,77.6868,12.719899999999999,78.7212471335,13.5768,3.9599,14.1425,64.11,8.76,64.7057161308,137.2,82.7168,25.1999,86.4702490007,13.5768,3.9599,14.1425,69.14,21.24,72.3289513266,140.73,83.5568,28.2199,88.1935461485,13.5768,3.9599,14.1425,69.98,24.26,74.0658355789,0.0
2019-09-27 15:30:00,76.51168,16.30924,78.2306109256,13.71168,3.9992400000000004,14.283,62.8,12.31,63.9951255956,136.61,75.29168,12.86924,76.3836004349,13.71168,3.9992400000000004,14.283,61.58,8.87,62.2155390558,136.85,85.53168,8.07924,85.9124112256,13.71168,3.9992400000000004,14.283,71.82,4.08,71.9357963743,138.46,85.23168,7.91924,85.5987946048,13.71168,3.9992400000000004,14.283,71.52,3.92,71.6273467329,0.0
2019-09-27 16:00:00,78.23752,17.53261,80.1779392923,19.03752,5.55261,19.830750000000002,59.2,11.98,60.4000033113,137.0,77.05752,14.88261,78.4815485892,19.03752,5.55261,19.830750000000002,58.02,9.33,58.7653750094,137.25,83.30752,6.23261,83.5403394532,19.03752,5.55261,19.830750000000002,64.27,0.68,64.2735972231,138.57,82.85752,6.25261,83.0931029169,19.03752,5.55261,19.830750000000002,63.82,0.7000000000000001,63.8238388065,0.0
2019-09-27 16:30:00,79.8468,18.7949,82.0290176477,25.9368,7.5649,27.0175,53.91,11.23,55.0672407153,137.69,78.7368,17.8149,80.7270359684,25.9368,7.5649,27.0175,52.8,10.25,53.7857090685,137.94,79.2468,11.5249,80.0804509868,25.9368,7.5649,27.0175,53.31,3.96,53.4568770132,139.62,78.8768,11.4649,79.7056679932,25.9368,7.5649,27.0175,52.94,3.9,53.0834588172,0.0
2019-09-27 17:00:00,78.91512,18.27816,81.0042424667,25.84512,7.53816,26.922,53.07,10.74,54.1458447159,137.61,77.82512,18.24816,79.9358783426,25.84512,7.53816,26.922,51.98,10.71,53.0718805018,137.86,79.89512,11.94816,80.7835919429,25.84512,7.53816,26.922,54.05,4.41,54.2296099931,139.5,79.56512,11.87816,80.4468707011,25.84512,7.53816,26.922,53.72,4.34,53.8950276,0.0
2019-09-27 17:30:00,76.65408,16.50244,78.410321429,21.57408,6.29244,22.473,55.08,10.21,56.018305044,137.64,75.52408,17.54244,77.5346623195,21.57408,6.29244,22.473,53.95,11.25,55.1104799471,137.86,84.45408,10.92244,85.1574501979,21.57408,6.29244,22.473,62.88,4.63,63.0502283898,139.42,84.05408,10.85244,84.7517776722,21.57408,6.29244,22.473,62.48,4.5600000000000005,62.6461810488,0.0
2019-09-27 18:00:00,73.41776,14.737680000000001,74.8823523616,18.91776,5.51768,19.706,54.5,9.22,55.2743919008,137.7,72.28776,17.76768,74.4393088254,18.91776,5.51768,19.706,53.37,12.25,54.7578250116,137.92,86.19776,11.02768,86.9003081421,18.91776,5.51768,19.706,67.28,5.51,67.5052479441,139.38,85.77776,10.95768,86.4748221253,18.91776,5.51768,19.706,66.86,5.44,67.0809451335,0.0
2019-09-27 18:30:00,71.70352,13.52436,72.9678223178,16.64352,4.85436,17.337,55.06,8.67,55.7384292925,136.83,70.56352,17.36436,72.6686407813,16.64352,4.85436,17.337,53.92,12.51,55.3522041115,137.02,87.06352,31.67436,92.6462173874,16.64352,4.85436,17.337,70.42,26.82,75.3544212372,135.05,86.26352,41.15436,95.5775927182,16.64352,4.85436,17.337,69.62,36.3,78.5151857923,0.0
2019-09-27 19:00:00,73.33592,13.95756,74.6523318015,17.54592,5.11756,18.277,55.79,8.84,56.486013313,136.49,72.19592,17.36756,74.2555250806,17.54592,5.11756,18.277,54.65,12.25,56.0061157375,136.68,86.38592,32.00756,92.1249752857,17.54592,5.11756,18.277,68.84,26.89,73.9054646153,134.7,85.51592,44.19756,96.2621259032,17.54592,5.11756,18.277,67.97,39.08,78.4038729911,0.0
2019-09-27 19:30:00,80.90776,16.27018,82.5274765484,22.93776,6.69018,23.8935,57.97,9.58,58.7562532842,136.02,79.73776,18.11018,81.7685085436,22.93776,6.69018,23.8935,56.8,11.42,57.936658516,136.24,84.08776,31.40018,89.7592484697,22.93776,6.69018,23.8935,61.15,24.71,65.953821724,134.7,83.22776,47.92018,96.0375118683,22.93776,6.69018,23.8935,60.29,41.23,73.0396946872,0.0
2019-09-27 20:00:00,80.48168,13.87174,81.6683903738,17.49168,5.10174,18.2205,62.99,8.77,63.5975864322,135.63,79.24168,17.18174,81.0830194224,17.49168,5.10174,18.2205,61.75,12.08,62.9204966605,135.86,82.67168,30.03174,87.9574447187,17.49168,5.10174,18.2205,65.18,24.93,69.7849360536,134.18,81.82168,45.54174,93.6420706747,17.49168,5.10174,18.2205,64.33,40.44,75.9851465748,0.0
2019-09-27 20:30:00,72.08224,10.86232,72.8960857605,10.60224,3.09232,11.044,61.48,7.77,61.9690511465,136.33,70.84224,16.35232,72.7050296582,10.60224,3.09232,11.044,60.24,13.26,61.6821303134,136.53,85.34224,29.74232,90.3764544956,10.60224,3.09232,11.044,74.74,26.65,79.34916571709999,134.43,84.52224,42.03232,94.3966364825,10.60224,3.09232,11.044,73.92,38.94,83.5493267477,0.0
2019-09-27 21:00:00,66.76408,9.50619,67.4374526992,7.56408,2.20619,7.87925,59.2,7.3,59.648386399,134.43,65.54408,15.33619,67.3143754837,7.56408,2.20619,7.87925,57.98,13.13,59.4481059412,134.62,85.69408,28.94619,90.4508555104,7.56408,2.20619,7.87925,78.13,26.74,82.5792013766,132.37,84.88408,39.08619,93.4507211645,7.56408,2.20619,7.87925,77.32,36.88,85.6651434365,0.0
2019-09-27 21:30:00,68.37312,9.98841,69.0988558,12.06312,3.5184100000000003,12.56575,56.31,6.47,56.6804816493,135.37,67.20312,17.74841,69.507304618,12.06312,3.5184100000000003,12.56575,55.14,14.23,56.9465758409,135.58,77.50312,27.62841,82.2803904273,12.06312,3.5184100000000003,12.56575,65.44,24.11,69.7401297676,133.64,76.62312,44.23841,88.4767734372,12.06312,3.5184100000000003,12.56575,64.56,40.72,76.3289722189,0.0
2019-09-27 22:00:00,62.5664,8.1327,63.0927509168,9.7464,2.8427,10.1525,52.82,5.29,53.0842396574,136.06,61.4464,18.4527,64.1573239019,9.7464,2.8427,10.1525,51.7,15.61,54.0052043788,136.26,75.0064,26.4927,79.5476158929,9.7464,2.8427,10.1525,65.26,23.65,69.4131839062,134.21,74.1564,44.6227,86.5468486789,9.7464,2.8427,10.1525,64.41,41.78,76.7738008698,0.0
2019-09-27 22:30:00,58.86808,6.43069,59.2182794141,6.44808,1.88069,6.71675,52.42,4.55,52.6170970313,135.92,57.73808,18.17069,60.5298261782,6.44808,1.88069,6.71675,51.29,16.29,53.8147581988,136.12,71.40808,25.24069,75.7377470022,6.44808,1.88069,6.71675,64.96,23.36,69.032537256,134.01,70.54808,43.77069,83.0235201299,6.44808,1.88069,6.71675,64.1,41.89,76.574030193,0.0
2019-09-27 23:00:00,56.28792,5.80356,56.5863167789,5.97792,1.74356,6.227,50.31,4.06,50.4735544617,135.74,55.16792,18.44356,58.1692728388,5.97792,1.74356,6.227,49.19,16.7,51.9475321839,135.94,67.92792,24.37356,72.1683638626,5.97792,1.74356,6.227,61.95,22.63,65.9539187615,133.86,67.05792,44.13356,80.2778658971,5.97792,1.74356,6.227,61.08,42.39,74.3483590942,0.0
2019-09-27 23:30:00,52.77536,5.05823,53.0172077147,5.92536,1.72823,6.17225,46.85,3.33,46.9681956221,136.45,51.71536,19.36823,55.2232450447,5.92536,1.72823,6.17225,45.79,17.64,49.0702934574,136.65,63.33536,24.21823,67.8077465387,5.92536,1.72823,6.17225,57.41,22.49,61.6579938045,134.51,62.43536,44.97823,76.9494337358,5.92536,1.72823,6.17225,56.51,43.25,71.1613841911,0.0
2019-09-28 00:00:00,50.84344,4.79892,51.0694137836,6.13344,1.78892,6.389,44.71,3.01,44.8112061877,137.51,49.78344,19.98892,53.6465080038,6.13344,1.78892,6.389,43.65,18.2,47.2923090999,137.72,59.30344,22.97892,63.5997544036,6.13344,1.78892,6.389,53.17,21.19,57.2369199032,135.71,58.39344,47.26892,75.1275224735,6.13344,1.78892,6.389,52.26,45.48,69.2786980247,0.0
2019-09-28 00:30:00,48.68208,4.43894,48.8840372867,5.72208,1.66894,5.9605,42.96,2.77,43.0492102134,137.56,47.65208,20.16894,51.7446313065,5.72208,1.66894,5.9605,41.93,18.5,45.8298472614,137.77,56.84208,22.48894,61.12916228,5.72208,1.66894,5.9605,51.12,20.82,55.1971629706,135.78,55.92208,47.71894,73.5144629733,5.72208,1.66894,5.9605,50.2,46.05,68.1222614128,0.0
2019-09-28 01:00:00,46.62408,3.92994,46.7894140191,5.31408,1.54994,5.5355,41.31,2.38,41.3785028729,138.29,45.59408,20.63994,50.0482492626,5.31408,1.54994,5.5355,40.28,19.09,44.5747293878,138.49,55.424080000000004,22.50994,59.8207826984,5.31408,1.54994,5.5355,50.11,20.96,54.3169743266,136.44,54.48408,48.06994,72.658338166,5.31408,1.54994,5.5355,49.17,46.52,67.6889895035,0.0
2019-09-28 01:30:00,46.12544,3.40492,46.2509426434,5.36544,1.56492,5.589,40.76,1.8399999999999999,40.801509776,138.58,45.11544,21.28492,49.8843737637,5.36544,1.56492,5.589,39.75,19.72,44.3727495204,138.78,54.84544,22.61492,59.3250107071,5.36544,1.56492,5.589,49.48,21.05,53.7714877979,136.67,53.89544,48.25492,72.3412451994,5.36544,1.56492,5.589,48.53,46.69,67.3432773185,0.0
2019-09-28 02:00:00,45.8096,3.4378,45.9384144372,5.8896,1.7178,6.135,39.92,1.72,39.9570369272,138.83,44.8096,21.6278,49.7560246101,5.8896,1.7178,6.135,38.92,19.91,43.7169818263,139.04,53.6296,22.5578,58.1806526003,5.8896,1.7178,6.135,47.74,20.84,52.0904329028,136.95,52.6696,48.8878,71.8616987901,5.8896,1.7178,6.135,46.78,47.17,66.4332544739,0.0
2019-09-28 02:30:00,45.58904,3.75097,45.7430906702,6.20904,1.8109700000000002,6.46775,39.38,1.94,39.4277567204,139.42,44.58904,21.68097,49.5807114538,6.20904,1.8109700000000002,6.46775,38.38,19.87,43.2185295909,139.62,52.56904,22.57097,57.2097251633,6.20904,1.8109700000000002,6.46775,46.36,20.76,50.7959368454,137.58,51.60904,49.67097,71.6288927072,6.20904,1.8109700000000002,6.46775,45.4,47.86,65.9677163467,0.0
2019-09-28 03:00:00,45.12456,3.84008,45.2876597938,6.27456,1.8300800000000002,6.536,38.85,2.01,38.9019613901,139.76,44.13456,21.74008,49.1984803099,6.27456,1.8300800000000002,6.536,37.86,19.91,42.7760178137,139.97,52.01456,22.59008,56.7082548347,6.27456,1.8300800000000002,6.536,45.74,20.76,50.2307196843,137.93,51.03456,50.04008,71.4740226992,6.27456,1.8300800000000002,6.536,44.76,48.21,65.7849656077,0.0
2019-09-28 03:30:00,45.78368,4.05524,45.9629233818,7.18368,2.09524,7.483,38.6,1.96,38.6497296239,140.04,44.79368,22.13524,49.964413514,7.18368,2.09524,7.483,37.61,20.04,42.6158855358,140.26,51.09368,22.87524,55.980717582,7.18368,2.09524,7.483,43.91,20.78,48.5787659374,138.22,50.11368,50.55524,71.1843607445,7.18368,2.09524,7.483,42.93,48.46,64.7406865889,0.0
2019-09-28 04:00:00,45.91424,3.97332,46.0858406303,7.79424,2.27332,8.119,38.12,1.7000000000000002,38.1578877822,139.77,44.93424,22.49332,50.2497300391,7.79424,2.27332,8.119,37.14,20.22,42.2874449453,139.99,49.80424,22.66332,54.7182638193,7.79424,2.27332,8.119,42.01,20.39,46.6968114543,137.98,48.81424,50.90332,70.5264348581,7.79424,2.27332,8.119,41.02,48.63,63.6201013831,0.0
2019-09-28 04:30:00,45.48416,3.84538,45.6464210892,7.66416,2.23538,7.9835,37.82,1.6099999999999999,37.8542533938,139.69,44.49416,22.51538,49.8665480122,7.66416,2.23538,7.9835,36.83,20.28,42.0443492041,139.94,49.49416,22.40538,54.329300815,7.66416,2.23538,7.9835,41.83,20.17,46.4389685501,137.92,48.52416,51.03538,70.4216168193,7.66416,2.23538,7.9835,40.86,48.8,63.6473063059,0.0
2019-09-28 05:00:00,45.26528,3.84279,45.4281037295,7.17528,2.09279,7.47425,38.09,1.75,38.1301796481,139.76,44.28528,22.27279,49.5707897765,7.17528,2.09279,7.47425,37.11,20.18,42.2419755693,140.03,50.23528,22.39279,55.0001854603,7.17528,2.09279,7.47425,43.06,20.3,47.6051845916,137.98,49.25528,50.85279,70.7961076519,7.17528,2.09279,7.47425,42.08,48.76,64.4070182511,0.0
2019-09-28 05:30:00,45.0188,3.63215,45.1650846015,6.6588,1.94215,6.93625,38.36,1.69,38.397209534,139.54,44.0388,22.11215,49.278424113,6.6588,1.94215,6.93625,37.38,20.17,42.4746194803,139.81,51.8688,22.27215,56.4483930601,6.6588,1.94215,6.93625,45.21,20.33,49.5706869026,137.72,50.8988,50.42215,71.645523601,6.6588,1.94215,6.93625,44.24,48.48,65.6314558729,0.0
2019-09-28 06:00:00,45.62392,4.00156,45.7990672241,7.03392,2.05156,7.327,38.59,1.9500000000000002,38.6392365349,139.4,44.63392,21.91156,49.7222613746,7.03392,2.05156,7.327,37.6,19.86,42.5226951168,139.68,53.07392,22.69156,57.7212948521,7.03392,2.05156,7.327,46.04,20.64,50.4548431768,137.56,52.12392,50.04156,72.256908067,7.03392,2.05156,7.327,45.09,47.99,65.8494358366,0.0
2019-09-28 06:30:00,48.28048,4.57639,48.4968874719,6.81048,1.98639,7.09425,41.47,2.59,41.550800233,138.92,47.27048,21.07639,51.7562797626,6.81048,1.98639,7.09425,40.46,19.09,44.7374529896,139.19,57.43048,24.03639,62.2575945348,6.81048,1.98639,7.09425,50.62,22.05,55.2140099975,136.99,56.49048,48.00639,74.1335808623,6.81048,1.98639,7.09425,49.68,46.02,67.7195894849,0.0
2019-09-28 07:00:00,51.02248,5.10739,51.2774696915,7.36248,2.14739,7.66925,43.66,2.96,43.7602239482,138.19,49.98248,20.64739,54.0792291066,7.36248,2.14739,7.66925,42.62,18.5,46.461967242,138.46,59.79248,25.39739,64.9628207774,7.36248,2.14739,7.66925,52.43,23.25,57.3538786831,136.16,58.88248,46.16739,74.8236216068,7.36248,2.14739,7.66925,51.52,44.02,67.7648197814,0.0
2019-09-28 07:30:00,53.62848,5.99164,53.9621498552,6.82848,1.99164,7.113,46.8,4.0,46.9706291208,137.94,52.55848,19.39164,56.0216879592,6.82848,1.99164,7.113,45.73,17.4,48.928446736,138.21,65.12848,26.51164,70.3177499825,6.82848,1.99164,7.113,58.3,24.52,63.2465050418,135.86,64.23848,44.43164,78.1073168519,6.82848,1.99164,7.113,57.41,42.44,71.3937091066,0.0
2019-09-28 08:00:00,57.70952,7.70486,58.2215902072,7.31952,2.13486,7.6245,50.39,5.57,50.696913121,137.0,56.61952,17.75486,59.3380577593,7.31952,2.13486,7.6245,49.3,15.62,51.7153207473,137.27,68.47952,27.65486,73.8527991416,7.31952,2.13486,7.6245,61.16,25.52,66.2707778738,135.0,67.61952,42.86486,80.0611997652,7.31952,2.13486,7.6245,60.3,40.73,72.7669080008,0.0
2019-09-28 08:30:00,62.46192,9.35806,63.159043193,9.66192,2.81806,10.0645,52.8,6.54,53.2034923666,136.65,61.34192,17.36806,63.7532795819,9.66192,2.81806,10.0645,51.68,14.55,53.6891506731,136.93,71.17192,29.66806,77.107950178,9.66192,2.81806,10.0645,61.51,26.85,67.1148463456,134.64,70.28192,41.86806,81.8075957784,9.66192,2.81806,10.0645,60.62,39.05,72.1088545187,0.0
2019-09-28 09:00:00,66.92488,11.06059,67.8327075544,11.14488,3.25059,11.60925,55.78,7.8100000000000005,56.3241023009,136.37,65.78488,16.50059,67.822709375,11.14488,3.25059,11.60925,54.64,13.25,56.2235902447,136.66,72.73488,31.03059,79.0775586647,11.14488,3.25059,11.60925,61.59,27.78,67.5652018424,134.45,71.86488,41.16059,82.8176016712,11.14488,3.25059,11.60925,60.72,37.91,71.5827248713,0.0
2019-09-28 09:30:00,70.11832,12.16201,71.1652533675,13.13832,3.83201,13.68575,56.98,8.33,57.5856692242,137.04,68.95832,16.75201,70.9639326437,13.13832,3.83201,13.68575,55.82,12.92,57.2957136268,137.34,72.96832,30.932010000000002,79.2538009578,13.13832,3.83201,13.68575,59.83,27.1,65.6813436221,135.31,72.05832,43.21201,84.0218976783,13.13832,3.83201,13.68575,58.92,39.38,70.8685459142,0.0
2019-09-28 10:00:00,68.8924,11.9957,69.9289610694,12.6024,3.6757,13.1275,56.29,8.32,56.9015509455,137.08,67.7324,16.6057,69.7382770238,12.6024,3.6757,13.1275,55.13,12.93,56.6259816692,137.37,73.9924,31.8757,80.5663422792,12.6024,3.6757,13.1275,61.39,28.2,67.5571765248,135.17,73.0924,41.8357,84.2183158954,12.6024,3.6757,13.1275,60.49,38.16,71.5208060637,0.0
2019-09-28 10:30:00,70.8044,13.1092,72.0077369732,15.7344,4.5892,16.39,55.07,8.52,55.7251765363,137.02,69.6744,17.2992,71.7898623484,15.7344,4.5892,16.39,53.94,12.71,55.4172148344,137.32,70.7044,32.5992,77.8576908211,15.7344,4.5892,16.39,54.97,28.01,61.6949025447,135.22,69.7744,42.9592,81.9387561536,15.7344,4.5892,16.39,54.04,38.37,66.2765305368,0.0
2019-09-28 11:00:00,72.66576,14.03418,74.0085865603,18.42576,5.37418,19.1935,54.24,8.66,54.9269806197,137.02,71.53576,17.96418,73.7568757598,18.42576,5.37418,19.1935,53.11,12.59,54.5818669523,137.32,68.44576,33.71418,76.2985451699,18.42576,5.37418,19.1935,50.02,28.34,57.4904861695,135.27,67.52576,43.44418,80.2939913035,18.42576,5.37418,19.1935,49.1,38.07,62.1299839047,0.0
2019-09-28 11:30:00,69.92176,12.72843,71.0708481148,15.01176,4.37843,15.63725,54.91,8.35,55.5412513363,137.19,68.79176,17.32843,70.9406845905,15.01176,4.37843,15.63725,53.78,12.95,55.3171844909,137.48,71.61176,33.15843,78.9159404073,15.01176,4.37843,15.63725,56.6,28.78,63.4968377165,135.27,70.71176,42.07843,82.2845506372,15.01176,4.37843,15.63725,55.7,37.7,67.2590514355,0.0
2019-09-28 12:00:00,69.81224,12.75357,70.9676151605,15.37224,4.48357,16.01275,54.44,8.27,55.0645666468,137.41,68.67224,17.56357,70.8826885619,15.37224,4.48357,16.01275,53.3,13.08,54.8814759277,137.68,72.08224,32.89357,79.2327979486,15.37224,4.48357,16.01275,56.71,28.41,63.4283233264,135.51,71.15224,42.73357,82.9987907259,15.37224,4.48357,16.01275,55.78,38.25,67.6348349595,0.0
2019-09-28 12:30:00,70.58888,12.50259,71.6875493818,15.12888,4.41259,15.75925,55.46,8.09,56.0469419326,137.34,69.45888,17.64259,71.6644751098,15.12888,4.41259,15.75925,54.33,13.23,55.9176340701,137.59,70.19888,31.74259,77.0420325093,15.12888,4.41259,15.75925,55.07,27.33,61.4787264019,135.54,69.27888,43.72259,81.9220854859,15.12888,4.41259,15.75925,54.15,39.31,66.9141136084,0.0
2019-09-28 13:00:00,67.63208,11.49019,68.6011859326,13.85208,4.04019,14.42925,53.78,7.45,54.2935622335,137.68,66.50208,17.98019,68.8898677366,13.85208,4.04019,14.42925,52.65,13.94,54.4641726275,137.9,71.95208,31.05019,78.3659116923,13.85208,4.04019,14.42925,58.1,27.01,64.0714452779,135.77,71.03208,43.91019,83.5084497219,13.85208,4.04019,14.42925,57.18,39.87,69.7077420377,0.0
2019-09-28 13:30:00,67.88008,11.85169,68.9069504235,14.20008,4.14169,14.79175,53.68,7.71,54.2308629841,137.83,66.74008,17.90169,69.0992676029,14.20008,4.14169,14.79175,52.54,13.76,54.31196185,138.05,69.19008,30.76169,75.7202003567,14.20008,4.14169,14.79175,54.99,26.62,61.0943900862,136.03,68.26008,44.72169,81.6055640141,14.20008,4.14169,14.79175,54.06,40.58,67.5960057992,0.0
2019-09-28 14:00:00,67.9244,11.09045,68.8238490391,16.9044,4.93045,17.60875,51.02,6.16,51.3905244184,138.31,66.8244,20.32045,69.8456950969,16.9044,4.93045,17.60875,49.92,15.39,52.2384771983,138.54,64.7944,30.50045,71.6141865943,16.9044,4.93045,17.60875,47.89,25.57,54.2888294219,136.5,63.8144,46.91045,79.2014391698,16.9044,4.93045,17.60875,46.91,41.98,62.9513184929,0.0
2019-09-28 14:30:00,68.834,11.34825,69.763187528,18.474,5.38825,19.24375,50.36,5.96,50.7114503835,138.63,67.744,21.12825,70.9623314447,18.474,5.38825,19.24375,49.27,15.74,51.7231137887,138.86,62.264,31.19825,69.6429213852,18.474,5.38825,19.24375,43.79,25.81,50.8303078881,136.85,61.294,47.57825,77.5928109367,18.474,5.38825,19.24375,42.82,42.19,60.1127981382,0.0
2019-09-28 15:00:00,67.63288,10.28959,68.4111256994,15.15288,4.41959,15.78425,52.48,5.87,52.8072655986,138.63,66.51288,20.24959,69.5270386329,15.15288,4.41959,15.78425,51.36,15.83,53.7441950354,138.86,65.26288,29.02959,71.4280099223,15.15288,4.41959,15.78425,50.11,24.61,55.8270919895,136.96,64.34288,47.86959,80.1966573709,15.15288,4.41959,15.78425,49.19,43.45,65.6319937226,0.0
2019-09-28 15:30:00,62.48312,8.78216,63.0972790158,11.49312,3.35216,11.972,50.99,5.43,51.2783092545,138.63,61.37312,19.59216,64.4244719963,11.49312,3.35216,11.972,49.88,16.24,52.4571444133,138.83,69.14312,28.99216,74.9754385436,11.49312,3.35216,11.972,57.65,25.64,63.094628139,136.67,68.18312,45.51216,81.9774027449,11.49312,3.35216,11.972,56.69,42.16,70.6485788958,0.0
2019-09-28 16:00:00,65.49192,10.54806,66.3359115039,16.62192,4.84806,17.3145,48.87,5.7,49.2012896172,138.73,64.42192,20.858060000000002,67.7144182833,16.62192,4.84806,17.3145,47.8,16.01,50.4099206506,138.95,64.45192,29.23806,70.7736825681,16.62192,4.84806,17.3145,47.83,24.39,53.6896731225,137.03,63.44192,48.58806,79.9104297814,16.62192,4.84806,17.3145,46.82,43.74,64.0726150551,0.0
2019-09-28 16:30:00,67.46624,10.77432,68.3211498088,17.70624,5.16432,18.444,49.76,5.61,50.0752403888,138.56,66.38624,21.20432,69.6904301034,17.70624,5.16432,18.444,48.68,16.04,51.2545022413,138.79,64.64624,27.53432,70.2657464487,17.70624,5.16432,18.444,46.94,22.37,51.9978893802,137.06,63.69624,50.93432,81.5568264709,17.70624,5.16432,18.444,45.99,45.77,64.8843047277,0.0
2019-09-28 17:00:00,71.28672,11.47196,72.2038940404,18.48672,5.39196,19.257,52.8,6.08,53.1489077969,138.19,70.17672,20.88196,73.2176773969,18.48672,5.39196,19.257,51.69,15.49,53.9610618873,138.42,64.85672,27.39196,70.4039317212,18.48672,5.39196,19.257,46.37,22.0,51.3242330678,136.82,63.83672,51.34196,81.9214482111,18.48672,5.39196,19.257,45.35,45.95,64.5602431842,0.0
2019-09-28 17:30:00,76.93008,12.65169,77.9634688086,21.16008,6.17169,22.04175,55.77,6.48,56.1451983699,137.79,75.78008,21.16169,78.6793343163,21.16008,6.17169,22.04175,54.62,14.99,56.6396018701,138.04,64.01008,25.38169,68.8586997326,21.16008,6.17169,22.04175,42.85,19.21,46.95898849,136.82,63.02008,54.89169,83.5740875766,21.16008,6.17169,22.04175,41.86,48.72,64.2331534334,0.0
2019-09-28 18:00:00,74.72288,13.49084,75.9309657478,23.52288,6.86084,24.503,51.2,6.63,51.6274820227,136.64,73.63288,21.33084,76.6603271073,23.52288,6.86084,24.503,50.11,14.47,52.157386821,136.88,67.74288,24.99084,72.2055390853,23.52288,6.86084,24.503,44.22,18.13,47.7923142357,135.76,66.77288,55.61084,86.8975432852,23.52288,6.86084,24.503,43.25,48.75,65.1699700783,0.0
2019-09-28 18:30:00,71.86128,11.35454,72.7527947357,14.38128,4.19454,14.9805,57.48,7.16,57.9242263651,136.0,70.70128,18.00454,72.9577580128,14.38128,4.19454,14.9805,56.32,13.81,57.9884341917,136.24,72.55128,24.91454,76.7099897865,14.38128,4.19454,14.9805,58.17,20.72,61.7500388664,134.83,71.67128,49.56454,87.140208872,14.38128,4.19454,14.9805,57.29,45.37,73.0792788689,0.0
2019-09-28 19:00:00,71.6976,10.97055,72.532053694,12.4476,3.63055,12.96625,59.25,7.34,59.7029153392,136.09,70.4976,17.28055,72.5846334568,12.4476,3.63055,12.96625,58.05,13.65,59.6332541457,136.32,75.7276,25.01055,79.7508433376,12.4476,3.63055,12.96625,63.28,21.38,66.7941823814,134.83,74.8276,48.32055,89.0732579064,12.4476,3.63055,12.96625,62.38,44.69,76.7363049671,0.0
2019-09-28 19:30:00,71.0788,11.69215,72.0340348798,16.7388,4.88215,17.43625,54.34,6.8100000000000005,54.7650591162,135.81,69.9488,18.89215,72.455144421,16.7388,4.88215,17.43625,53.21,14.01,55.0234877121,136.02,79.0388,25.92215,83.1810661513,16.7388,4.88215,17.43625,62.3,21.04,65.7569129446,134.47,78.1188,49.41215,92.4343414596,16.7388,4.88215,17.43625,61.38,44.53,75.8315587338,0.0
2019-09-28 20:00:00,68.42264,11.00952,69.3027214127,15.63264,4.55952,16.284,52.79,6.45,53.1825779744,136.22,67.32264,19.07952,69.974037614,15.63264,4.55952,16.284,51.69,14.52,53.6906556116,136.43,77.59264,25.78952,81.7662346204,15.63264,4.55952,16.284,61.96,21.23,65.496217448,134.8,76.72264,49.31952,91.2073382004,15.63264,4.55952,16.284,61.09,44.76,75.732725423,0.0
2019-09-28 20:30:00,65.0348,7.53515,65.4698686157,6.1548,1.79515,6.41125,58.88,5.74,59.1591244019,135.97,63.8348,16.96515,66.0507229753,6.1548,1.79515,6.41125,57.68,15.17,59.6415232871,136.18,76.8748,25.13515,80.8796058383,6.1548,1.79515,6.41125,70.72,23.34,74.4719678805,134.2,75.9948,43.93515,87.7810174956,6.1548,1.79515,6.41125,69.84,42.14,81.5684081002,0.0
2019-09-28 21:00:00,63.7564,7.0452,64.1444727471,5.3664,1.5652,5.59,58.39,5.48,58.6465898412,136.54,62.5564,17.1652,64.8686925412,5.3664,1.5652,5.59,57.19,15.6,59.2794745253,136.75,74.1064,24.5552,78.0686644436,5.3664,1.5652,5.59,68.74,22.99,72.4826027402,134.81,73.1964,44.6152,85.7218119501,5.3664,1.5652,5.59,67.83,43.05,80.3381067738,0.0
2019-09-28 21:30:00,61.82912,6.29266,62.1485128531,6.00912,1.75266,6.2595,55.82,4.54,56.0043212618,136.93,60.64912,18.38266,63.3737954162,6.00912,1.75266,6.2595,54.64,16.63,57.1146784986,137.14,71.24912,24.09266,75.2123219071,6.00912,1.75266,6.2595,65.24,22.34,68.9589240055,135.19,70.33912,45.79266,83.9318742329,6.00912,1.75266,6.2595,64.33,44.04,77.960698432,0.0
2019-09-28 22:00:00,58.84624,5.78932,59.1303322179,6.78624,1.97932,7.069,52.06,3.81,52.1992308372,137.14,57.73624,19.36932,60.8986368205,6.78624,1.97932,7.069,50.95,17.39,53.8359972509,137.35,67.38624,23.13932,71.2483927636,6.78624,1.97932,7.069,60.6,21.16,64.1880487318,135.43,66.44624,47.43932,81.6430762049,6.78624,1.97932,7.069,59.66,45.46,75.0061810786,0.0
2019-09-28 22:30:00,55.5304,4.7522,55.7333717713,4.4304,1.2922,4.615,51.1,3.46,51.2170049886,137.42,54.4104,19.0922,57.6628453079,4.4304,1.2922,4.615,49.98,17.8,53.0550695033,137.62,66.2204,22.3322,69.8846802454,4.4304,1.2922,4.615,61.79,21.04,65.2739281796,135.66,65.3104,47.0522,80.4944586478,4.4304,1.2922,4.615,60.88,45.76,76.1600420168,0.0
2019-09-28 23:00:00,53.04464,4.06177,53.1999230099,4.15464,1.21177,4.32775,48.89,2.85,48.9729986829,138.17,51.94464,19.84177,55.6052287241,4.15464,1.21177,4.32775,47.79,18.63,51.2928942447,138.37,62.61464,21.98177,66.3610680645,4.15464,1.21177,4.32775,58.46,20.77,62.040023372,136.39,61.66464,47.97177,78.1269386528,4.15464,1.21177,4.32775,57.51,46.76,74.1208317546,0.0
2019-09-28 23:30:00,49.74456,3.28008,49.8525844305,4.59456,1.34008,4.786,45.15,1.94,45.1916596287,138.6,48.69456,20.98008,53.0219193391,4.59456,1.34008,4.786,44.1,19.64,48.2756626055,138.79,59.62456,21.63008,63.4267176827,4.59456,1.34008,4.786,55.03,20.29,58.6513853204,136.76,58.66456,48.90008,76.3724323562,4.59456,1.34008,4.786,54.07,47.56,72.0105443668,0.0
2019-09-29 00:00:00,47.86704,4.30622,48.0603479914,6.94704,2.02622,7.2365,40.92,2.2800000000000002,40.9834698385,139.59,46.87704,21.60622,51.6167184336,6.94704,2.02622,7.2365,39.93,19.58,44.4722531473,139.78,57.11704,21.94622,61.1881755787,6.94704,2.02622,7.2365,50.17,19.92,53.9799527603,137.86,56.11704,50.97622,75.8135685999,6.94704,2.02622,7.2365,49.17,48.95,69.3814917683,0.0
2019-09-29 00:30:00,46.6744,4.7842,46.9189533664,7.4544,2.1742,7.765,39.22,2.61,39.3067487844,140.49,45.6744,21.7142,50.5732863971,7.4544,2.1742,7.765,38.22,19.54,42.9252839245,140.69,54.3144,21.8942,58.561164956,7.4544,2.1742,7.765,46.86,19.72,50.8403186457,138.85,53.3044,52.3642,74.7219412288,7.4544,2.1742,7.765,45.85,50.19,67.9798396585,0.0
2019-09-29 01:00:00,45.06304,3.63797,45.2096494099,8.15304,2.37797,8.492750000000001,36.91,1.26,36.9315001049,140.85,44.10304,23.31797,49.8879330316,8.15304,2.37797,8.492750000000001,35.95,20.94,41.6039192865,141.06,51.69304,21.70797,56.066089091,8.15304,2.37797,8.492750000000001,43.54,19.33,47.6380152819,139.1,50.67304,53.05797,73.3682844515,8.15304,2.37797,8.492750000000001,42.52,50.68,66.1544616787,0.0
2019-09-29 01:30:00,44.11872,9.69921,45.1722938211,8.08872,2.35921,8.42575,36.03,7.34,36.7700489529,140.06,43.76872,15.45921,46.4186172162,8.08872,2.35921,8.42575,35.68,13.1,38.0088463387,140.26,51.06872,12.359210000000001,52.5429751181,8.08872,2.35921,8.42575,42.98,10.0,44.1280001813,138.36,50.50872,44.41921,67.2621514157,8.08872,2.35921,8.42575,42.42,42.06,59.7369232552,0.0
2019-09-29 02:00:00,43.47792,10.71606,44.779051681,5.43792,1.58606,5.6645,38.04,9.13,39.1203080254,139.43,43.31792,11.95606,44.9376185823,5.43792,1.58606,5.6645,37.88,10.37,39.2737991541,139.64,50.16792,8.67606,50.9126135083,5.43792,1.58606,5.6645,44.73,7.09,45.2884201535,137.75,49.77792,40.33606,64.0690179092,5.43792,1.58606,5.6645,44.34,38.75,58.8863150486,0.0
2019-09-29 02:30:00,43.21728,10.59004,44.4958676486,5.17728,1.51004,5.393,38.04,9.08,39.1086691157,138.91,43.05728,11.83004,44.6528745704,5.17728,1.51004,5.393,37.88,10.32,39.260626587,139.11,49.81728,8.99004,50.6219537928,5.17728,1.51004,5.393,44.64,7.48,45.262346382,137.18,49.42728,39.53004,63.2904421742,5.17728,1.51004,5.393,44.25,38.02,58.3402339728,0.0
2019-09-29 03:00:00,42.64128,10.82079,43.9928205082,5.11128,1.49079,5.32425,37.53,9.33,38.6723389518,138.72,42.30128,12.02079,43.9761035321,5.11128,1.49079,5.32425,37.19,10.53,38.6519986547,138.93,48.97128,8.93079,49.7789641803,5.11128,1.49079,5.32425,43.86,7.44,44.4865507766,136.97,48.57128,39.40079,62.5427173495,5.11128,1.49079,5.32425,43.46,37.91,57.6709606301,0.0
2019-09-29 03:30:00,42.50232,11.24651,43.9651133578,6.02232,1.75651,6.27325,36.48,9.49,37.6941706369,138.79,42.36232,12.47651,44.1614023505,6.02232,1.75651,6.27325,36.34,10.72,37.8881775756,139.0,47.87232,8.97651,48.7066397318,6.02232,1.75651,6.27325,41.85,7.22,42.4682340108,137.05,47.45232,39.94651,62.027786794,6.02232,1.75651,6.27325,41.43,38.19,56.3464373319,0.0
2019-09-29 04:00:00,42.67264,11.91702,44.3054124261,7.53264,2.19702,7.8465,35.14,9.72,36.4595392182,138.99,42.51264,13.13702,44.4961330258,7.53264,2.19702,7.8465,34.98,10.94,36.6508390081,139.2,46.31264,9.46702,47.2703405049,7.53264,2.19702,7.8465,38.78,7.27,39.4555610783,137.23,45.86264,40.47702,61.170016314,7.53264,2.19702,7.8465,38.33,38.28,54.1714620441,0.0
2019-09-29 04:30:00,42.7428,11.5979,44.28835328,7.6728000000000005,2.2379,7.9925,35.07,9.36,36.2975825641,138.83,42.5828,12.8279,44.4730241186,7.6728000000000005,2.2379,7.9925,34.91,10.59,36.4809018529,139.05,45.6028,9.4379,46.569188572,7.6728000000000005,2.2379,7.9925,37.93,7.2,38.6073166641,137.14,45.1628,40.5379,60.6877239666,7.6728000000000005,2.2379,7.9925,37.49,38.3,53.594683505,0.0
2019-09-29 05:00:00,42.7364,11.48895,44.2537665862,7.4364,2.16895,7.74625,35.3,9.32,36.5096206499,138.92,42.5764,12.71895,44.4355885081,7.4364,2.16895,7.74625,35.14,10.55,36.6895366556,139.14,45.9564,9.42895,46.9137058765,7.4364,2.16895,7.74625,38.52,7.26,39.1981887337,137.22,45.5164,40.42895,60.8789180839,7.4364,2.16895,7.74625,38.08,38.26,53.9806817297,0.0
2019-09-29 05:30:00,43.12304,11.15922,44.5435154635,7.16304,2.08922,7.4615,35.96,9.07,37.0862036342,138.81,42.96304,12.37922,44.7109370719,7.16304,2.08922,7.4615,35.8,10.29,37.2494845602,139.03,46.84304,9.56922,47.8104629537,7.16304,2.08922,7.4615,39.68,7.48,40.3788657592,137.12,46.42304,40.07922,61.3306001817,7.16304,2.08922,7.4615,39.26,37.99,54.6313801766,0.0
2019-09-29 06:00:00,42.78416,11.16538,44.2170787982,6.70416,1.9553800000000001,6.9835,36.08,9.21,37.2369507345,138.64,42.62416,12.39538,44.3899139563,6.70416,1.9553800000000001,6.9835,35.92,10.44,37.4064165619,138.85,47.45416,9.54538,48.4046648646,6.70416,1.9553800000000001,6.9835,40.75,7.59,41.4508214635,136.9,47.02416,39.72538,61.5579193918,6.70416,1.9553800000000001,6.9835,40.32,37.77,55.2474008438,0.0
2019-09-29 06:30:00,44.52568,10.63749,45.7787327584,6.02568,1.7574900000000002,6.27675,38.5,8.88,39.5108137097,138.31,44.36568,11.85749,45.9229096526,6.02568,1.7574900000000002,6.27675,38.34,10.1,39.6480213882,138.52,50.94568,10.46749,52.0099092247,6.02568,1.7574900000000002,6.27675,44.92,8.71,45.7566443263,136.48,50.58568,38.08749,63.3211490386,6.02568,1.7574900000000002,6.27675,44.56,36.33,57.4931517661,0.0
2019-09-29 07:00:00,46.35008,10.08544,47.4346499513,6.19008,1.80544,6.448,40.16,8.28,41.0046826594,138.13,46.20008,11.32544,47.5679827531,6.19008,1.80544,6.448,40.01,9.52,41.1270045104,138.34,53.02008,11.22544,54.1953815966,6.19008,1.80544,6.448,46.83,9.42,47.7680363842,136.28,52.64008,37.33544,64.536137957,6.19008,1.80544,6.448,46.45,35.53,58.4806241417,0.0
2019-09-29 07:30:00,49.1876,9.25555,50.0508261626,6.3276,1.84555,6.5912500000000005,42.86,7.41,43.4958354328,138.57,49.0276,10.50555,50.1405239558,6.3276,1.84555,6.5912500000000005,42.7,8.66,43.5693194806,138.78,55.9776,12.31555,57.316354329,6.3276,1.84555,6.5912500000000005,49.65,10.47,50.7419294075,136.71,55.6476,36.58555,66.5969808217,6.3276,1.84555,6.5912500000000005,49.32,34.74,60.3268596895,0.0
2019-09-29 08:00:00,51.588,8.91275,52.3522574161,6.798,1.9827500000000002,7.08125,44.79,6.93,45.3229412108,138.23,51.448,10.16275,52.4421413709,6.798,1.9827500000000002,7.08125,44.65,8.18,45.3931151167,138.45,59.408,13.11275,60.8379378066,6.798,1.9827500000000002,7.08125,52.61,11.13,53.7744270076,136.36,59.088,35.91275,69.1456242763,6.798,1.9827500000000002,7.08125,52.29,33.93,62.3336907298,0.0
2019-09-29 08:30:00,55.348,7.569,55.8631440665,6.168,1.799,6.425,49.18,5.77,49.5173232314,137.83,55.218,8.829,55.9193952489,6.168,1.799,6.425,49.05,7.03,49.5512199648,138.04,65.078,13.939,66.5540517549,6.168,1.799,6.425,58.91,12.14,60.1478819245,135.96,64.808,34.439,73.3902008786,6.168,1.799,6.425,58.64,32.64,67.1119899869,0.0
2019-09-29 09:00:00,60.26768,6.87349,60.6583721951,8.13768,2.37349,8.476750000000001,52.13,4.5,52.3238654918,137.17,60.14768,8.13349,60.6951156928,8.13768,2.37349,8.476750000000001,52.01,5.76,52.3279819982,137.39,67.03768,14.57349,68.6034776856,8.13768,2.37349,8.476750000000001,58.9,12.2,60.1502285947,135.47,66.75768,34.63349,75.2068246143,8.13768,2.37349,8.476750000000001,58.62,32.26,66.9104775054,0.0
2019-09-29 09:30:00,63.52912,7.10266,63.9249314982,11.28912,3.29266,11.7595,52.24,3.81,52.3787523715,136.98,63.42912,8.35266,63.9767160227,11.28912,3.29266,11.7595,52.14,5.06,52.3849520378,137.21,66.28912,15.87266,68.1629574318,11.28912,3.29266,11.7595,55.0,12.58,56.4203544831,135.36,65.98912,35.08266,74.7352459757,11.28912,3.29266,11.7595,54.7,31.79,63.2668483489,0.0
2019-09-29 10:00:00,66.22192,7.07931,66.5992441291,12.99192,3.78931,13.53325,53.23,3.29,53.3315760127,136.52,66.13192,8.32931,66.6543940634,12.99192,3.78931,13.53325,53.14,4.54,53.3335841661,136.75,68.07192,17.82931,70.3681077446,12.99192,3.78931,13.53325,55.08,14.04,56.8412526252,134.81,67.77192,33.78931,75.7281361897,12.99192,3.78931,13.53325,54.78,30.0,62.4567722509,0.0
2019-09-29 10:30:00,70.99488,7.85184,71.4277563528,17.35488,5.06184,18.078,53.64,2.79,53.7125097161,136.71,70.91488,9.10184,71.4965991974,17.35488,5.06184,18.078,53.56,4.04,53.7121513254,136.95,67.21488,18.27184,69.6541472592,17.35488,5.06184,18.078,49.86,13.21,51.5802646368,135.21,66.84488,36.18184,76.0089700496,17.35488,5.06184,18.078,49.49,31.12,58.4612221904,0.0
2019-09-29 11:00:00,72.92112,7.58116,73.3141441265,17.90112,5.22116,18.647,55.02,2.36,55.0705910627,136.32,72.84112,8.84116,73.3757103748,17.90112,5.22116,18.647,54.94,3.62,55.0591318493,136.55,68.38112,17.771160000000002,70.6526128335,17.90112,5.22116,18.647,50.48,12.55,52.0166598313,134.94,68.03112,36.84116,77.3660413786,17.90112,5.22116,18.647,50.13,31.62,59.26922726,0.0
2019-09-29 11:30:00,74.78176,6.26593,75.0438105873,15.55176,4.5359300000000005,16.19975,59.23,1.73,59.2552596822,136.19,74.69176,7.52593,75.0699582674,15.55176,4.5359300000000005,16.19975,59.14,2.99,59.2155359682,136.43,70.80176,17.29593,72.8837321606,15.55176,4.5359300000000005,16.19975,55.25,12.76,56.7043217048,134.86,70.52176,35.84593,79.1090976504,15.55176,4.5359300000000005,16.19975,54.97,31.31,63.2614969788,0.0
2019-09-29 12:00:00,75.75016,6.38588,76.0188542626,16.10016,4.69588,16.771,59.65,1.69,59.6739356838,136.19,75.67016,7.66588,76.0574705772,16.10016,4.69588,16.771,59.57,2.9699999999999998,59.6439921534,136.43,71.73016,17.37588,73.8047224736,16.10016,4.69588,16.771,55.63,12.68,57.0568076569,134.86,71.41016,36.08588,80.010009915,16.10016,4.69588,16.771,55.31,31.39,63.5966052553,0.0
2019-09-29 12:30:00,73.388,5.1965,73.5717483566,12.468,3.6365,12.9875,60.92,1.56,60.9399704627,136.06,73.298,6.4665,73.5826910778,12.468,3.6365,12.9875,60.83,2.83,60.8957946003,136.28,76.308,18.1165,78.4290662717,12.468,3.6365,12.9875,63.84,14.48,65.4615612402,134.48,76.098,32.9765,82.9358496445,12.468,3.6365,12.9875,63.63,29.34,70.0686270737,0.0
2019-09-29 13:00:00,70.71552,4.48411,70.857547314,9.78552,2.85411,10.19325,60.93,1.63,60.951798989,136.06,70.64552,5.7641100000000005,70.8802825909,9.78552,2.85411,10.19325,60.86,2.91,60.9295306071,136.28,79.50552,18.79411,81.6966723996,9.78552,2.85411,10.19325,69.72,15.94,71.5189625204,134.26,79.33552,30.65411,85.0517442123,9.78552,2.85411,10.19325,69.55,27.8,74.9002169556,0.0
2019-09-29 13:30:00,68.38512,3.97691,68.5006602199,7.87512,2.29691,8.20325,60.51,1.6800000000000002,60.5333172724,136.16,68.30512,5.24691,68.5063462955,7.87512,2.29691,8.20325,60.43,2.95,60.5019619517,136.36,82.74512,18.69691,84.831181339,7.87512,2.29691,8.20325,74.87,16.4,76.6451361797,134.26,82.59512,29.62691,87.747978005,7.87512,2.29691,8.20325,74.72,27.33,79.5613430002,0.0
2019-09-29 14:00:00,67.87416,3.69663,67.9747502317,6.43416,1.87663,6.70225,61.44,1.82,61.4669504693,136.29,67.78416,4.97663,67.9666035128,6.43416,1.87663,6.70225,61.35,3.1,61.4282711787,136.49,83.65416,18.52663,85.6811210505,6.43416,1.87663,6.70225,77.22,16.65,78.9946257666,134.31,83.52416,28.99663,88.4143079771,6.43416,1.87663,6.70225,77.09,27.12,81.7212487668,0.0
2019-09-29 14:30:00,68.9292,3.20685,69.0037571409,5.2692,1.53685,5.48875,63.66,1.67,63.6819008824,136.34,68.8492,4.49685,68.9958984329,5.2692,1.53685,5.48875,63.58,2.96,63.648864876,136.54,82.2292,17.83685,84.1415150242,5.2692,1.53685,5.48875,76.96,16.3,78.6672206195,134.43,82.0992,29.06685,87.0928263955,5.2692,1.53685,5.48875,76.83,27.53,81.6134167892,0.0
2019-09-29 15:00:00,68.35128,4.13454,68.4762141086,6.22128,1.81454,6.4805,62.13,2.32,62.1733005397,136.6,68.26128,5.42454,68.4764775777,6.22128,1.81454,6.4805,62.04,3.61,62.1449410652,136.8,81.54128,17.70454,83.4411833608,6.22128,1.81454,6.4805,75.32,15.89,76.9778831873,134.65,81.38128,29.87454,86.6914117699,6.22128,1.81454,6.4805,75.16,28.06,80.2271101312,0.0
2019-09-29 15:30:00,70.05744,6.65092,70.3724352016,12.997440000000001,3.79092,13.539,57.06,2.86,57.1316304686,136.93,69.98744,7.93092,70.4353693097,12.997440000000001,3.79092,13.539,56.99,4.14,57.1401758835,137.14,76.22744,18.51092,78.4428248357,12.997440000000001,3.79092,13.539,63.23,14.72,64.9208079124,135.16,75.94744,33.40092,82.9676750271,12.997440000000001,3.79092,13.539,62.95,29.61,69.5661886264,0.0
2019-09-29 16:00:00,71.59576,7.96418,72.0373584541,15.78576,4.60418,16.4435,55.81,3.36,55.9110516803,137.31,71.52576,9.22418,72.1180964824,15.78576,4.60418,16.4435,55.74,4.62,55.9311362302,137.52,74.05576,18.04418,76.2223590625,15.78576,4.60418,16.4435,58.27,13.44,59.7998871236,135.67,73.75576,35.78418,81.9781658215,15.78576,4.60418,16.4435,57.97,31.18,65.8233492007,0.0
2019-09-29 16:30:00,73.60808,9.40444,74.2064211036,21.95808,6.40444,22.873,51.65,3.0,51.7370515202,137.23,73.52808,10.66444,74.297434875,21.95808,6.40444,22.873,51.57,4.26,51.7456519913,137.45,74.60808,16.79444,76.4749554835,21.95808,6.40444,22.873,52.65,10.39,53.6653948089,135.96,74.27808,40.75444,84.7240080981,21.95808,6.40444,22.873,52.32,34.35,62.5883767164,0.0
2019-09-29 17:00:00,73.87992,9.36706,74.4713662574,22.06992,6.43706,22.9895,51.81,2.93,51.8927836987,136.85,73.79992,10.60706,74.5582853468,22.06992,6.43706,22.9895,51.73,4.17,51.8978014949,137.07,75.82992,16.98706,77.7093107333,22.06992,6.43706,22.9895,53.76,10.55,54.7854004275,135.56,75.49992,40.41706,85.6374722832,22.06992,6.43706,22.9895,53.43,33.98,63.3198649714,0.0
2019-09-29 17:30:00,73.45576,8.92043,73.9954238353,20.67576,6.03043,21.53725,52.78,2.89,52.8590626099,135.94,73.36576,10.15043,74.0646067266,20.67576,6.03043,21.53725,52.69,4.12,52.8508325384,136.16,77.06576,16.40043,78.7915317059,20.67576,6.03043,21.53725,56.39,10.37,57.3355823202,134.63,76.77576,39.68043,86.423688006,20.67576,6.03043,21.53725,56.1,33.65,65.4181358646,0.0
