Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-29 18:00:00,73.91824,9.43032,74.5173613328,21.01824,6.13032,21.894,52.9,3.3,53.0028301131,136.19,73.84824,10.68032,74.6165650938,21.01824,6.13032,21.894,52.83,4.55,53.0255730756,136.41,76.38824,16.23032,78.0934472129,21.01824,6.13032,21.894,55.37,10.1,56.2836290585,134.89,76.04824,40.15032,85.9964127345,21.01824,6.13032,21.894,55.03,34.02,64.6966869322,0.0
2019-09-29 18:30:00,76.2128,10.3204,76.9083970708,23.2128,6.7704,24.18,53.0,3.55,53.1187584569,136.16,76.1428,11.5504,77.0138801256,23.2128,6.7704,24.18,52.93,4.78,53.1453977311,136.41,73.2728,14.6904,74.7309244691,23.2128,6.7704,24.18,50.06,7.92,50.6826400259,135.14,72.9328,43.0704,84.7009602779,23.2128,6.7704,24.18,49.72,36.3,61.5610948571,0.0
2019-09-29 19:00:00,76.2428,9.54165,76.8375405421,21.9828,6.41165,22.89875,54.26,3.13,54.3502023915,135.68,76.1728,10.78165,76.9320442765,21.9828,6.41165,22.89875,54.19,4.37,54.3659176323,135.91,75.1028,14.48165,76.4862651367,21.9828,6.41165,22.89875,53.12,8.07,53.7295012074,134.67,74.7728,42.30165,85.9092615063,21.9828,6.41165,22.89875,52.79,35.89,63.8347569902,0.0
2019-09-29 19:30:00,78.31416,9.43038,78.8799069691,22.42416,6.54038,23.3585,55.89,2.89,55.9646692119,135.6,78.24416,10.66038,78.9670328419,22.42416,6.54038,23.3585,55.82,4.12,55.971839348,135.83,77.35416,15.14038,78.8219333425,22.42416,6.54038,23.3585,54.93,8.6,55.5991447776,134.56,77.04416,41.78038,87.6436121064,22.42416,6.54038,23.3585,54.62,35.24,65.0015538276,0.0
2019-09-29 20:00:00,76.43152,9.68586,77.0428006594,21.55152,6.28586,22.4495,54.88,3.4,54.9852198322,135.48,76.35152,10.91586,77.127884749,21.55152,6.28586,22.4495,54.8,4.63,54.9952443399,135.71,76.29152,14.59586,77.6751900741,21.55152,6.28586,22.4495,54.74,8.31,55.3671716814,134.4,75.98152,41.76586,86.7039701689,21.55152,6.28586,22.4495,54.43,35.48,64.9727273554,0.0
2019-09-29 20:30:00,69.05272,6.42996,69.3514421263,9.70272,2.82996,10.107,59.35,3.6,59.4590825694,134.8,68.95272,7.67996,69.3790990212,9.70272,2.82996,10.107,59.25,4.85,59.4481707036,135.0,79.90272,14.76996,81.2563621005,9.70272,2.82996,10.107,70.2,11.94,71.2081708795,133.15,79.76272,33.91996,86.6755743459,9.70272,2.82996,10.107,70.06,31.09,76.6484944405,0.0
2019-09-29 21:00:00,65.64232,5.76901,65.8953386163,5.72232,1.66901,5.96075,59.92,4.1,60.06010656,134.6,65.55232,7.01901,65.9270290455,5.72232,1.66901,5.96075,59.83,5.35,60.0687223104,134.79,77.44232,14.13901,78.72245252,5.72232,1.66901,5.96075,71.72,12.47,72.7960115666,132.81,77.27232,31.99901,83.6358062026,5.72232,1.66901,5.96075,71.55,30.33,77.7130066334,0.0
2019-09-29 21:30:00,62.732,6.061,63.0241187562,5.112,1.491,5.325,57.62,4.57,57.800945494,133.4,62.672,7.291,63.0946769942,5.112,1.491,5.325,57.56,5.8,57.8514788056,133.59,74.892,13.081,76.0258128862,5.112,1.491,5.325,69.78,11.59,70.7359632719,131.64,74.722,31.941,81.2625668128,5.112,1.491,5.325,69.61,30.45,75.9786456842,0.0
2019-09-29 22:00:00,60.30208,8.08769,60.8420215136,7.43208,2.16769,7.74175,52.87,5.92,53.2004069533,134.63,60.21208,9.307690000000001,60.9272325899,7.43208,2.16769,7.74175,52.78,7.14,53.2607547825,134.83,70.12208,12.47769,71.2235835329,7.43208,2.16769,7.74175,62.69,10.31,63.5321351758,132.89,69.85208,34.63769,77.9684721465,7.43208,2.16769,7.74175,62.42,32.47,70.3601968445,0.0
2019-09-29 22:30:00,60.13672,8.24196,60.6988879387,8.16672,2.38196,8.507,51.97,5.86,52.2993355598,135.24,60.02672,9.47196,60.7694424872,8.16672,2.38196,8.507,51.86,7.09,52.3424082365,135.45,63.12672,11.15196,64.1042041507,8.16672,2.38196,8.507,54.96,8.77,55.6553187036,133.77,62.82672,37.00196,72.9132483833,8.16672,2.38196,8.507,54.66,34.62,64.7013137425,0.0
2019-09-29 23:00:00,52.29888,8.91884,53.0539212142,5.85888,1.70884,6.103,46.44,7.21,46.9963583696,135.48,52.20888,10.12884,53.1823330684,5.85888,1.70884,6.103,46.35,8.42,47.1085862662,135.68,61.74888,10.87884,62.699867153,5.85888,1.70884,6.103,55.89,9.17,56.6372757113,133.72,61.46888,35.85884,71.1637521116,5.85888,1.70884,6.103,55.61,34.15,65.2586745192,0.0
2019-09-29 23:30:00,50.07008,10.55544,51.1705992226,7.63008,2.22544,7.948,42.44,8.33,43.2497687855,136.32,49.94008,11.76544,51.3072818302,7.63008,2.22544,7.948,42.31,9.54,43.3721996214,136.52,57.41008,10.77544,58.4125619435,7.63008,2.22544,7.948,49.78,8.55,50.5089190144,134.52,57.06008,37.47544,68.2661067646,7.63008,2.22544,7.948,49.43,35.25,60.7115096172,0.0
2019-09-30 00:00:00,47.35928,10.53729,48.5173771206,7.01928,2.04729,7.31175,40.34,8.49,41.2237273909,137.26,47.21928,11.76729,48.66343101,7.01928,2.04729,7.31175,40.2,9.72,41.3584138961,137.47,54.63928,9.83729,55.5177736717,7.01928,2.04729,7.31175,47.62,7.79,48.2529636396,135.54,54.26928,38.69729,66.6530944898,7.01928,2.04729,7.31175,47.25,36.65,59.797867855,0.0
2019-09-30 00:30:00,45.314,9.8045,46.3625583445,4.644,1.3545,4.8375,40.67,8.45,41.5385531765,137.05,45.174,11.0145,46.4974137587,4.644,1.3545,4.8375,40.53,9.66,41.6652913106,137.26,53.224,9.6345,54.0889800814,4.644,1.3545,4.8375,48.58,8.28,49.2805722369,135.28,52.874,37.3945,64.7611651088,4.644,1.3545,4.8375,48.23,36.04,60.2080933098,0.0
2019-09-30 01:00:00,43.86832,10.17576,45.0330499878,4.40832,1.28576,4.592,39.46,8.89,40.4490259462,137.12,43.72832,11.38576,45.1862977107,4.40832,1.28576,4.592,39.32,10.1,40.5964579736,137.34,51.76832,8.95576,52.5372686081,4.40832,1.28576,4.592,47.36,7.67,47.9770622277,135.37,51.40832,37.92576,63.8841031619,4.40832,1.28576,4.592,47.0,36.64,59.5943755735,0.0
2019-09-30 01:30:00,43.4708,10.03815,44.6147386865,3.9708,1.15815,4.13625,39.5,8.88,40.4858543197,136.99,43.3308,11.25815,44.7694557713,3.9708,1.15815,4.13625,39.36,10.1,40.6352014884,137.21,51.9108,8.93815,52.6746778069,3.9708,1.15815,4.13625,47.94,7.78,48.5671905714,135.2,51.5608,37.63815,63.8368736081,3.9708,1.15815,4.13625,47.59,36.48,59.9633096151,0.0
2019-09-30 02:00:00,43.36824,9.84407,44.4714510092,3.88824,1.13407,4.05025,39.48,8.71,40.4293766957,137.1,43.20824,11.05407,44.5998258681,3.88824,1.13407,4.05025,39.32,9.92,40.552050503,137.33,52.27824,9.28407,53.0962176926,3.88824,1.13407,4.05025,48.39,8.15,49.0715253482,135.27,51.93824,37.33407,63.9641583784,3.88824,1.13407,4.05025,48.05,36.2,60.1601404586,0.0
2019-09-30 02:30:00,42.94744,10.15842,44.1324834952,3.93744,1.14842,4.1015,39.01,9.01,40.036985401,136.81,42.79744,11.36842,44.2816197067,3.93744,1.14842,4.1015,38.86,10.22,40.1814385009,137.05,51.63744,8.93842,52.4053485996,3.93744,1.14842,4.1015,47.7,7.79,48.3319159562,134.98,51.26744,37.52842,63.5352871391,3.93744,1.14842,4.1015,47.33,36.38,59.6961749193,0.0
2019-09-30 03:00:00,42.62904,9.95472,43.7759237664,3.95904,1.15472,4.124,38.67,8.8,39.6586547931,137.01,42.48904,11.17472,43.9339605226,3.95904,1.15472,4.124,38.53,10.02,39.8115724382,137.27,51.18904,9.12472,51.9959453342,3.95904,1.15472,4.124,47.23,7.97,47.8977431619,135.21,50.83904,37.55472,63.20573536,3.95904,1.15472,4.124,46.88,36.4,59.3522906045,0.0
2019-09-30 03:30:00,42.49024,9.98007,43.6465610611,3.84024,1.1200700000000001,4.00025,38.65,8.86,39.6525169441,137.07,42.34024,11.18007,43.7914362457,3.84024,1.1200700000000001,4.00025,38.5,10.06,39.7926324839,137.34,51.34024,9.20007,52.1580437829,3.84024,1.1200700000000001,4.00025,47.5,8.08,48.1823245599,135.27,50.98024,37.45007,63.2573522483,3.84024,1.1200700000000001,4.00025,47.14,36.33,59.5151115264,0.0
2019-09-30 04:00:00,42.52312,9.72216,43.6203637032,3.5731200000000003,1.04216,3.722,38.95,8.68,39.9054495025,137.42,42.36312,10.94216,43.753454739,3.5731200000000003,1.04216,3.722,38.79,9.9,40.0334122952,137.7,51.47312,9.30216,52.3069045461,3.5731200000000003,1.04216,3.722,47.9,8.26,48.6069706935,135.63,51.12312,37.37216,63.3265484738,3.5731200000000003,1.04216,3.722,47.55,36.33,59.8403826859,0.0
2019-09-30 04:30:00,42.2964,9.6577,43.3849815288,3.3864,0.9877,3.5275,38.91,8.67,39.8642320884,136.87,42.1564,10.8777,43.537184317,3.3864,0.9877,3.5275,38.77,9.89,40.0115608293,137.15,51.8764,8.9977,52.650921001,3.3864,0.9877,3.5275,48.49,8.01,49.1471280951,135.1,51.5264,37.2477,63.5795647378,3.3864,0.9877,3.5275,48.14,36.26,60.2681275634,0.0
2019-09-30 05:00:00,43.82376,9.93693,44.9362272377,4.58376,1.33693,4.77475,39.24,8.6,40.171352977,136.85,43.66376,11.14693,45.0641541113,4.58376,1.33693,4.77475,39.08,9.81,40.2924620742,137.13,51.11376,9.08693,51.9152073882,4.58376,1.33693,4.77475,46.53,7.75,47.1710016854,135.13,50.73376,37.89693,63.325284896,4.58376,1.33693,4.77475,46.15,36.56,58.8766175999,0.0
2019-09-30 05:30:00,48.55792,10.58731,49.6987195787,7.56792,2.20731,7.88325,40.99,8.38,41.8378357471,136.6,48.40792,11.80731,49.8270939165,7.56792,2.20731,7.88325,40.84,9.6,41.9531357588,136.89,51.03792,9.20731,51.8617762457,7.56792,2.20731,7.88325,43.47,7.0,44.03,135.04,50.68792,39.42731,64.216648992,7.56792,2.20731,7.88325,43.12,37.22,56.9619416804,0.0
2019-09-30 06:00:00,47.58904,8.95222,48.4237438768,4.25904,1.24222,4.4365,43.33,7.71,44.0106009957,136.38,47.42904,10.17222,48.507606569000004,4.25904,1.24222,4.4365,43.17,8.93,44.0839403865,136.65,59.55904,11.57222,60.672856546,4.25904,1.24222,4.4365,55.3,10.33,56.256545397,134.44,59.27904,34.72222,68.6996153195,4.25904,1.24222,4.4365,55.02,33.48,64.4058289288,0.0
2019-09-30 06:30:00,55.64296,7.48253,56.143808677,5.802960000000001,1.69253,6.04475,49.84,5.79,50.1751900843,136.07,58.04296,9.44253,58.8060080125,5.802960000000001,1.69253,6.04475,52.24,7.75,52.8117420656,136.3,58.39296,11.38253,59.4920143109,5.802960000000001,1.69253,6.04475,52.59,9.69,53.4752671803,135.69,77.15296,21.62253,80.1256078939,5.802960000000001,1.69253,6.04475,71.35,19.93,74.0812216422,0.0
2019-09-30 07:00:00,72.98744,9.03467,73.5444876232,6.18744,1.8046700000000002,6.44525,66.8,7.23,67.1901250185,135.1,95.47744,16.16467,96.8361404908,6.18744,1.8046700000000002,6.44525,89.29,14.36,90.4373468209,135.04,6.18744,1.8046700000000002,6.44525,6.18744,1.8046700000000002,6.44525,0.0,0.0,0.0,135.04,107.43744,11.09467,108.0087737925,6.18744,1.8046700000000002,6.44525,101.25,9.29,101.675299852,0.0
2019-09-30 07:30:00,80.27896,5.58553,80.4730362548,5.05896,1.47553,5.26975,75.22,4.11,75.3322009502,134.93,106.51896,11.42553,107.1299751482,5.05896,1.47553,5.26975,101.46,9.95,101.9467218698,135.09,5.05896,1.47553,5.26975,5.05896,1.47553,5.26975,0.0,0.0,0.0,134.87,120.06896,15.65553,121.0853037121,5.05896,1.47553,5.26975,115.01,14.18,115.8808547604,0.0
2019-09-30 08:00:00,85.1224,4.53945,85.2433550962,9.8724,2.8794500000000003,10.28375,75.25,1.6600000000000001,75.2683074076,134.01,110.5724,9.75945,111.0022635177,9.8724,2.8794500000000003,10.28375,100.7,6.88,100.9347531824,134.22,9.8724,2.8794500000000003,10.28375,9.8724,2.8794500000000003,10.28375,0.0,0.0,0.0,133.95,123.9724,20.19945,125.6072201032,9.8724,2.8794500000000003,10.28375,114.1,17.32,115.4070725736,0.0
2019-09-30 08:30:00,87.32576,3.80168,87.4084728753,9.84576,2.87168,10.256,77.48,0.93,77.4855812394,133.78,112.79576,7.01168,113.0134820736,9.84576,2.87168,10.256,102.95,4.14,103.0332087242,134.09,9.84576,2.87168,10.256,9.84576,2.87168,10.256,0.0,0.0,0.0,133.73,126.49576,23.17168,128.6005600765,9.84576,2.87168,10.256,116.65,20.3,118.4031777445,0.0
2019-09-30 09:00:00,86.96992,5.01706,87.1145101338,12.46992,3.63706,12.9895,74.5,1.38,74.5127801119,133.36,110.86992,6.02706,111.0336192919,12.46992,3.63706,12.9895,98.4,2.39,98.4290206189,133.7,12.46992,3.63706,12.9895,12.46992,3.63706,12.9895,0.0,0.0,0.0,133.3,123.94992,25.72706,126.591722811,12.46992,3.63706,12.9895,111.48,22.09,113.6475186707,0.0
2019-09-30 09:30:00,89.34376,24.19818,92.5627320591,15.83376,4.61818,16.4935,73.51,19.58,76.0729682607,135.64,106.91376,7.06818,107.1471476328,15.83376,4.61818,16.4935,91.08,2.45,91.112945842,138.13,15.83376,4.61818,16.4935,15.83376,4.61818,16.4935,0.0,0.0,0.0,135.59,118.19376,6.35818,118.3646541661,15.83376,4.61818,16.4935,102.36,1.74,102.3747879119,0.0
2019-09-30 10:00:00,88.76424,26.34707,92.5918916556,20.18424,5.88707,21.02525,68.58,20.46,71.5669476784,136.51,103.92424,7.87707,104.2223387349,20.18424,5.88707,21.02525,83.74,1.99,83.763641874,139.09,20.18424,5.88707,21.02525,20.18424,5.88707,21.02525,0.0,0.0,0.0,136.46,114.25424,7.29707,114.4870236689,20.18424,5.88707,21.02525,94.07,1.4100000000000001,94.0805665374,0.0
2019-09-30 10:30:00,86.81936,26.97523,90.9134990217,24.66936,7.1952300000000005,25.69725,62.15,19.78,65.2217057428,137.19,99.75936,10.04523,100.263834723,24.66936,7.1952300000000005,25.69725,75.09,2.85,75.144065634,139.73,24.66936,7.1952300000000005,25.69725,24.66936,7.1952300000000005,25.69725,0.0,0.0,0.0,137.13,109.02936,7.6952300000000005,109.3005851163,24.66936,7.1952300000000005,25.69725,84.36,0.5,84.3614817319,0.0
2019-09-30 11:00:00,87.5864,27.7602,91.8803905575,25.1664,7.3402,26.215,62.42,20.42,65.6752068897,137.01,99.2164,9.3002,99.6513308943,25.1664,7.3402,26.215,74.05,1.96,74.0759346887,139.55,25.1664,7.3402,26.215,25.1664,7.3402,26.215,0.0,0.0,0.0,136.94,108.3964,8.8302,108.7554686671,25.1664,7.3402,26.215,83.23,1.49,83.2433360696,0.0
2019-09-30 11:30:00,88.64976,28.39243,93.0854984912,24.89976,7.26243,25.93725,63.75,21.13,67.1605494319,136.82,99.99976,8.09243,100.3266635714,24.89976,7.26243,25.93725,75.1,0.8300000000000001,75.1045864112,139.41,24.89976,7.26243,25.93725,24.89976,7.26243,25.93725,0.0,0.0,0.0,136.75,109.31976,10.02243,109.7782265732,24.89976,7.26243,25.93725,84.42,2.76,84.465105221,0.0
2019-09-30 12:00:00,90.46704,25.99747,94.1283898341,16.27704,4.74747,16.95525,74.19,21.25,77.1733023785,136.7,107.34704,6.14747,107.5229202736,16.27704,4.74747,16.95525,91.07,1.4,91.0807603174,139.28,16.27704,4.74747,16.95525,16.27704,4.74747,16.95525,0.0,0.0,0.0,136.63,118.61704,6.85747,118.8150961501,16.27704,4.74747,16.95525,102.34,2.11,102.3617492035,0.0
2019-09-30 12:30:00,91.21984,25.79662,94.7972827303,19.83984,5.78662,20.6665,71.38,20.01,74.1316700203,136.98,105.69984,9.13662,106.0939866394,19.83984,5.78662,20.6665,85.86,3.35,85.925328629,139.44,19.83984,5.78662,20.6665,19.83984,5.78662,20.6665,0.0,0.0,0.0,136.9,116.32984,6.00662,116.4848108478,19.83984,5.78662,20.6665,96.49,0.22,96.4902508029,0.0
2019-09-30 13:00:00,90.81984,24.54537,94.0782574566,18.42984,5.37537,19.19775,72.39,19.17,74.8852522196,137.2,106.67984,9.72537,107.1222249772,18.42984,5.37537,19.19775,88.25,4.35,88.3571445894,139.64,18.42984,5.37537,19.19775,18.42984,5.37537,19.19775,0.0,0.0,0.0,137.11,117.60984,6.61537,117.7957451908,18.42984,5.37537,19.19775,99.18,1.24,99.1877512599,0.0
2019-09-30 13:30:00,87.17728,11.00629,87.8693152799,23.02728,6.71629,23.98675,64.15,4.29,64.2932858081,137.08,104.68728,9.22629,105.093058862,23.02728,6.71629,23.98675,81.66,2.51,81.6985660829,137.78,23.02728,6.71629,23.98675,23.02728,6.71629,23.98675,0.0,0.0,0.0,136.95,114.76728,12.45629,115.4412738979,23.02728,6.71629,23.98675,91.74,5.74,91.9193951242,0.0
2019-09-30 14:00:00,87.1792,10.6106,87.8225355191,27.0192,7.8806,28.145,60.16,2.73,60.2219104645,137.45,102.6792,9.6206,103.1289195958,27.0192,7.8806,28.145,75.66,1.74,75.6800052854,137.89,27.0192,7.8806,28.145,27.0192,7.8806,28.145,0.0,0.0,0.0,137.31,112.0992,13.5506,112.9152310408,27.0192,7.8806,28.145,85.08,5.67,85.2687240435,0.0
2019-09-30 14:30:00,87.17592,9.87381,87.7333069693,14.99592,4.37381,15.62075,72.18,5.5,72.3892422947,136.24,109.23592,10.48381,109.7378534981,14.99592,4.37381,15.62075,94.24,6.11,94.437861581,136.95,14.99592,4.37381,15.62075,14.99592,4.37381,15.62075,0.0,0.0,0.0,136.09,120.97592,14.85381,121.8844079091,14.99592,4.37381,15.62075,105.98,10.48,106.4969051194,0.0
2019-09-30 15:00:00,87.38384,9.10862,87.8572845668,13.02384,3.79862,13.5665,74.36,5.31,74.5493507685,136.19,110.65384,9.47862,111.0590678146,13.02384,3.79862,13.5665,97.63,5.68,97.7950883225,136.9,13.02384,3.79862,13.5665,13.02384,3.79862,13.5665,0.0,0.0,0.0,136.05,122.76384,13.79862,123.5368864973,13.02384,3.79862,13.5665,109.74,10.0,110.1946804524,0.0
2019-09-30 15:30:00,87.07216,7.36188,87.3828262544,9.09216,2.6518800000000002,9.471,77.98,4.71,78.1221127466,136.41,111.82216,7.07188,112.0455574925,9.09216,2.6518800000000002,9.471,102.73,4.42,102.8250421833,137.08,9.09216,2.6518800000000002,9.471,9.09216,2.6518800000000002,9.471,0.0,0.0,0.0,136.31,124.58216,11.24188,125.0883466043,9.09216,2.6518800000000002,9.471,115.49,8.59,115.8090160566,0.0
2019-09-30 16:00:00,88.66936,6.98523,88.9440770426,11.22936,3.27523,11.69725,77.44,3.71,77.5288185129,136.06,113.42936,6.63523,113.6232634066,11.22936,3.27523,11.69725,102.2,3.36,102.2552179598,136.73,11.22936,3.27523,11.69725,11.22936,3.27523,11.69725,0.0,0.0,0.0,135.99,126.07936,10.64523,126.5279650503,11.22936,3.27523,11.69725,114.85,7.37,115.0862259352,0.0
2019-09-30 16:30:00,91.8372,7.8008500000000005,92.1679150494,22.5972,6.59085,23.53875,69.24,1.21,69.2505718388,137.34,114.1472,8.00085,114.4272557941,22.5972,6.59085,23.53875,91.55,1.4100000000000001,91.5608573573,137.7,22.5972,6.59085,23.53875,22.5972,6.59085,23.53875,0.0,0.0,0.0,137.25,125.4972,8.87085,125.8103302101,22.5972,6.59085,23.53875,102.9,2.2800000000000002,102.9252563757,0.0
2019-09-30 17:00:00,93.07544,7.03242,93.3407331354,18.14544,5.29242,18.9015,74.93,1.74,74.9502001332,136.8,119.21544,6.65242,119.4009037916,18.14544,5.29242,18.9015,101.07,1.3599999999999999,101.0791496798,137.31,18.14544,5.29242,18.9015,18.14544,5.29242,18.9015,0.0,0.0,0.0,136.73,131.81544,8.86242,132.1130300563,18.14544,5.29242,18.9015,113.67,3.5700000000000003,113.7260471484,0.0
2019-09-30 17:30:00,93.6368,6.74365,93.8793221618,13.4868,3.93365,14.04875,80.15,2.81,80.1992431386,136.11,124.1168,6.04365,124.2638553545,13.4868,3.93365,14.04875,110.63,2.11,110.6501197469,136.8,13.4868,3.93365,14.04875,13.4868,3.93365,14.04875,0.0,0.0,0.0,136.03,137.8768,9.90365,138.2320305196,13.4868,3.93365,14.04875,124.39,5.97,124.5331803175,0.0
2019-09-30 18:00:00,92.32208,5.73144,92.4998154593,12.62208,3.6814400000000003,13.148,79.7,2.05,79.7263601326,136.22,122.59208,4.60144,122.6784061227,12.62208,3.6814400000000003,13.148,109.97,0.92,109.9738482549,136.86,12.62208,3.6814400000000003,13.148,12.62208,3.6814400000000003,13.148,0.0,0.0,0.0,136.14,136.27208,8.33144,136.5265273857,12.62208,3.6814400000000003,13.148,123.65,4.65,123.7374033993,0.0
2019-09-30 18:30:00,94.59376,5.84818,94.774367,14.87376,4.33818,15.493500000000001,79.72,1.51,79.7342993949,136.53,123.66376,4.9581800000000005,123.763116825,14.87376,4.33818,15.493500000000001,108.79,0.62,108.7917666922,137.08,14.87376,4.33818,15.493500000000001,14.87376,4.33818,15.493500000000001,0.0,0.0,0.0,136.45,137.18376,7.63818,137.3962364894,14.87376,4.33818,15.493500000000001,122.31,3.3,122.3545099291,0.0
2019-09-30 19:00:00,94.64408,6.29494,94.8531926118,12.87408,3.75494,13.4105,81.77,2.54,81.8094401643,135.74,124.82408,4.88494,124.9196285083,12.87408,3.75494,13.4105,111.95,1.13,111.9557028472,136.37,12.87408,3.75494,13.4105,12.87408,3.75494,13.4105,0.0,0.0,0.0,135.67,138.75408,8.62494,139.0218842724,12.87408,3.75494,13.4105,125.88,4.87,125.9741691777,0.0
2019-09-30 19:30:00,93.40664,5.51277,93.5691777733,12.38664,3.6127700000000003,12.90275,81.02,1.9,81.0422753876,136.72,124.57664,4.43277,124.655479958,12.38664,3.6127700000000003,12.90275,112.19,0.8200000000000001,112.192996662,137.36,12.38664,3.6127700000000003,12.90275,12.38664,3.6127700000000003,12.90275,0.0,0.0,0.0,136.63,138.50664,8.02277,138.7387983318,12.38664,3.6127700000000003,12.90275,126.12,4.41,126.1970780169,0.0
2019-09-30 20:00:00,91.62032,3.31051,91.6801096932,7.27032,2.12051,7.57325,84.35,1.19,84.3583937732,136.23,121.47032,2.66051,121.4994524859,7.27032,2.12051,7.57325,114.2,0.54,114.2012767004,136.84,7.27032,2.12051,7.57325,7.27032,2.12051,7.57325,0.0,0.0,0.0,136.16,135.70032,5.38051,135.8069465674,7.27032,2.12051,7.57325,128.43,3.26,128.4713684056,0.0
2019-09-30 20:30:00,89.40752,4.97261,89.5456949427,6.07752,1.77261,6.33075,83.33,3.2,83.3914198224,134.7,118.56752,7.82261,118.8252920306,6.07752,1.77261,6.33075,112.49,6.05,112.6525747597,135.64,6.07752,1.77261,6.33075,6.07752,1.77261,6.33075,0.0,0.0,0.0,134.62,132.57752,11.26261,133.0550457268,6.07752,1.77261,6.33075,126.5,9.49,126.8554693342,0.0
2019-09-30 21:00:00,86.06016,13.60463,87.1288534107,6.53016,1.90463,6.80225,79.53,11.7,80.3860118429,132.19,112.10016,24.80463,114.8116524638,6.53016,1.90463,6.80225,105.57,22.9,108.0251586437,134.23,6.53016,1.90463,6.80225,6.53016,1.90463,6.80225,0.0,0.0,0.0,132.11,125.30016,36.08463,130.392601854,6.53016,1.90463,6.80225,118.77,34.18,123.5903932351,0.0
2019-09-30 21:30:00,83.50392,12.46656,84.4293774323,6.67392,1.94656,6.952,76.83,10.52,77.546884528,132.65,107.64392,22.92656,110.0583511888,6.67392,1.94656,6.952,100.97,20.98,103.1266275023,134.57,6.67392,1.94656,6.952,6.67392,1.94656,6.952,0.0,0.0,0.0,132.57,120.19392,38.70656,126.2726264556,6.67392,1.94656,6.952,113.52,36.76,119.3234595543,0.0
2019-09-30 22:00:00,78.55128,11.91579,79.4499190746,10.99128,3.20579,11.44925,67.56,8.71,68.119143418,134.47,99.31128,20.10579,101.3260732821,10.99128,3.20579,11.44925,88.32,16.9,89.922368741,136.03,10.99128,3.20579,11.44925,10.99128,3.20579,11.44925,0.0,0.0,0.0,134.39,110.15128,46.14579,119.4267073161,10.99128,3.20579,11.44925,99.16,42.94,108.0580825297,0.0
2019-09-30 22:30:00,72.59888,8.51509,73.0965398289,4.98888,1.45509,5.19675,67.61,7.06,67.9776117556,133.88,93.59888,18.13509,95.3395606585,4.98888,1.45509,5.19675,88.61,16.68,90.1662603195,135.61,4.98888,1.45509,5.19675,4.98888,1.45509,5.19675,0.0,0.0,0.0,133.8,104.49888,44.19509,113.4602216698,4.98888,1.45509,5.19675,99.51,42.74,108.3002663893,0.0
2019-09-30 23:00:00,68.37424,7.6145700000000005,68.7969357738,3.68424,1.07457,3.83775,64.69,6.54,65.0197485384,133.37,89.41424,17.19457,91.0525098625,3.68424,1.07457,3.83775,85.73,16.12,87.2323752972,135.09,3.68424,1.07457,3.83775,3.68424,1.07457,3.83775,0.0,0.0,0.0,133.29,99.89424,43.88457,109.1087286575,3.68424,1.07457,3.83775,96.21,42.81,105.3046067368,0.0
2019-09-30 23:30:00,63.1652,6.5348500000000005,63.502336615,4.1652000000000005,1.21485,4.33875,59.0,5.32,59.2393652903,135.28,83.3252,16.14485,84.8748793022,4.1652000000000005,1.21485,4.33875,79.16,14.93,80.5556360536,136.97,4.1652000000000005,1.21485,4.33875,4.1652000000000005,1.21485,4.33875,0.0,0.0,0.0,135.21,92.9452,47.07485,104.1866196091,4.1652000000000005,1.21485,4.33875,88.78,45.86,99.9251119589,0.0
2019-10-01 00:00:00,60.57152,5.60586,60.8303764697,2.8315200000000003,0.82586,2.9495,57.74,4.78,57.937518069,135.38,78.73152,15.05586,80.1581634137,2.8315200000000003,0.82586,2.9495,75.9,14.23,77.2224248519,137.03,2.8315200000000003,0.82586,2.9495,2.8315200000000003,0.82586,2.9495,0.0,0.0,0.0,135.31,87.90152,47.65586,99.988790425,2.8315200000000003,0.82586,2.9495,85.07,46.83,97.1079492112,0.0
2019-10-01 00:30:00,59.00824,4.88657,59.2102267709,2.62824,0.7665700000000001,2.73775,56.38,4.12,56.5303352192,135.61,76.75824,14.17657,78.0564061744,2.62824,0.7665700000000001,2.73775,74.13,13.41,75.3331600293,137.25,2.62824,0.7665700000000001,2.73775,2.62824,0.7665700000000001,2.73775,0.0,0.0,0.0,135.56,85.69824,48.62657,98.5328962787,2.62824,0.7665700000000001,2.73775,83.07,47.86,95.8707697893,0.0
2019-10-01 01:00:00,56.8708,4.1344,57.0208835077,2.6208,0.7644000000000001,2.73,54.25,3.37,54.3545711049,135.65,73.7908,12.9944,74.9262076713,2.6208,0.7644000000000001,2.73,71.17,12.23,72.2131691591,137.25,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,135.62,82.3508,49.9644,96.3228712612,2.6208,0.7644000000000001,2.73,79.73,49.2,93.6883818838,0.0
2019-10-01 01:30:00,56.47072,4.74021,56.6693198138,2.64072,0.7702100000000001,2.75075,53.83,3.9699999999999998,53.9761966055,135.36,73.14072,13.79021,74.4293948246,2.64072,0.7702100000000001,2.75075,70.5,13.02,71.6921920435,136.98,2.64072,0.7702100000000001,2.75075,2.64072,0.7702100000000001,2.75075,0.0,0.0,0.0,135.33,81.60072,49.03021,95.1978938694,2.64072,0.7702100000000001,2.75075,78.96,48.26,92.5403112162,0.0
2019-10-01 02:00:00,56.89464,4.93302,57.1080970358,2.68464,0.78302,2.7965,54.21,4.15,54.3686177864,135.84,73.87464,14.05302,75.1994003051,2.68464,0.78302,2.7965,71.19,13.27,72.4162205587,137.46,2.68464,0.78302,2.7965,2.68464,0.78302,2.7965,0.0,0.0,0.0,135.81,82.44464,49.18302,96.0004589627,2.68464,0.78302,2.7965,79.76,48.4,93.2963965006,0.0
2019-10-01 02:30:00,55.46104,5.34822,55.7183131031,2.77104,0.80822,2.8865,52.69,4.54,52.8852313978,136.43,71.71104,12.91822,72.8653118147,2.77104,0.80822,2.8865,68.94,12.11,69.9955405722,137.86,2.77104,0.80822,2.8865,2.77104,0.80822,2.8865,0.0,0.0,0.0,136.39,79.95104,51.05822,94.8636422801,2.77104,0.80822,2.8865,77.18,50.25,92.0967692159,0.0
2019-10-01 03:00:00,55.31672,5.50696,55.5901620793,2.7667200000000003,0.80696,2.882,52.55,4.7,52.7597621299,136.78,72.00672,12.65696,73.1106446532,2.7667200000000003,0.80696,2.882,69.24,11.85,70.2467088197,138.16,2.7667200000000003,0.80696,2.882,2.7667200000000003,0.80696,2.882,0.0,0.0,0.0,136.73,80.28672,51.60696,95.4423162376,2.7667200000000003,0.80696,2.882,77.52,50.8,92.682201096,0.0
2019-10-01 03:30:00,55.21288,5.11834,55.4496124626,2.70288,0.78834,2.8155,52.51,4.33,52.6882244909,136.9,71.61288,12.15834,72.6376611232,2.70288,0.78834,2.8155,68.91,11.37,69.8417138965,138.25,2.70288,0.78834,2.8155,2.70288,0.78834,2.8155,0.0,0.0,0.0,136.85,79.86288,52.13834,95.3755005221,2.70288,0.78834,2.8155,77.16,51.35,92.6848860387,0.0
2019-10-01 04:00:00,54.50264,3.62577,54.6231084346,2.76264,0.8057700000000001,2.87775,51.74,2.8200000000000003,51.8167926449,136.9,70.55264,12.69577,71.68582556449999,2.76264,0.8057700000000001,2.87775,67.79,11.89,68.824822557,138.45,2.76264,0.8057700000000001,2.87775,2.76264,0.8057700000000001,2.87775,0.0,0.0,0.0,136.85,78.65264,51.56577,94.0492765239,2.76264,0.8057700000000001,2.87775,75.89,50.76,91.300984113,0.0
2019-10-01 04:30:00,54.90328,4.70179,55.1042374411,3.50328,1.02179,3.6492500000000003,51.4,3.68,51.5315670245,135.82,71.15328,12.36179,72.2191325534,3.50328,1.02179,3.6492500000000003,67.65,11.34,68.5938634282,137.23,3.50328,1.02179,3.6492500000000003,3.50328,1.02179,3.6492500000000003,0.0,0.0,0.0,135.76,79.24328,51.49179,94.5034489453,3.50328,1.02179,3.6492500000000003,75.74,50.47,91.0152102673,0.0
2019-10-01 05:00:00,54.63872,4.92171,54.8599394145,3.22872,0.94171,3.36325,51.41,3.98,51.5638293768,135.68,70.70872,12.06171,71.7301047829,3.22872,0.94171,3.36325,67.48,11.12,68.3900928498,137.04,3.22872,0.94171,3.36325,3.22872,0.94171,3.36325,0.0,0.0,0.0,135.63,78.79872,51.54171,94.1583036347,3.22872,0.94171,3.36325,75.57,50.6,90.9460548897,0.0
2019-10-01 05:30:00,57.89664,4.86402,58.1005990834,2.75664,0.8040200000000001,2.8715,55.14,4.06,55.2892683981,135.27,75.51664,13.74402,76.7571560354,2.75664,0.8040200000000001,2.8715,72.76,12.94,73.9016995745,136.84,2.75664,0.8040200000000001,2.8715,2.75664,0.8040200000000001,2.8715,0.0,0.0,0.0,135.21,84.33664,48.92402,97.499890151,2.75664,0.8040200000000001,2.8715,81.58,48.12,94.7144698555,0.0
2019-10-01 06:00:00,60.63928,5.50979,60.8890800124,3.11928,0.9097900000000001,3.24925,57.52,4.6,57.7036428659,135.35,79.16928,15.17979,80.6114192913,3.11928,0.9097900000000001,3.24925,76.05,14.27,77.3772279162,137.03,3.11928,0.9097900000000001,3.24925,3.11928,0.9097900000000001,3.24925,0.0,0.0,0.0,135.29,88.40928,47.62979,100.4230933877,3.11928,0.9097900000000001,3.24925,85.29,46.72,97.247840593,0.0
2019-10-01 06:30:00,68.07696,9.06453,68.6777852509,5.46696,1.59453,5.69475,62.61,7.47,63.0540482443,134.15,89.38696,19.08453,91.4015749501,5.46696,1.59453,5.69475,83.92,17.49,85.7231969772,135.92,5.46696,1.59453,5.69475,5.46696,1.59453,5.69475,0.0,0.0,0.0,134.08,99.72696,43.52453,108.8110806056,5.46696,1.59453,5.69475,94.26,41.93,103.1652678957,0.0
2019-10-01 07:00:00,76.37552,11.48411,77.2340911629,4.74552,1.38411,4.94325,71.63,10.1,72.3385574918,132.31,101.06552,22.29411,103.4952495217,4.74552,1.38411,4.94325,96.32,20.91,98.5635353465,134.25,4.74552,1.38411,4.94325,4.74552,1.38411,4.94325,0.0,0.0,0.0,132.24,113.09552,33.94411,118.0796309605,4.74552,1.38411,4.94325,108.35,32.56,113.1365374227,0.0
2019-10-01 07:30:00,81.55048,2.46889,81.5878434944,7.7104800000000004,2.24889,8.03175,73.84,0.22,73.8403277349,134.84,107.05048,3.9388900000000002,107.1229206224,7.7104800000000004,2.24889,8.03175,99.34,1.69,99.3543743375,135.37,7.7104800000000004,2.24889,8.03175,7.7104800000000004,2.24889,8.03175,0.0,0.0,0.0,134.77,119.41048,3.92889,119.4750974491,7.7104800000000004,2.24889,8.03175,111.7,1.6800000000000002,111.7126331262,0.0
2019-10-01 08:00:00,87.67048,5.5288900000000005,87.8446451872,11.55048,3.36889,12.03175,76.12,2.16,76.1506401812,134.08,113.15048,5.03889,113.262621975,11.55048,3.36889,12.03175,101.6,1.67,101.6137239747,134.69,11.55048,3.36889,12.03175,11.55048,3.36889,12.03175,0.0,0.0,0.0,134.01,125.81048,8.27889,126.0825796748,11.55048,3.36889,12.03175,114.26,4.91,114.3654480164,0.0
2019-10-01 08:30:00,88.50032,7.15551,88.7891207495,7.87032,2.29551,8.19825,80.63,4.86,80.7763362625,133.77,116.58032,7.48551,116.8203915045,7.87032,2.29551,8.19825,108.71,5.19,108.8338191924,134.58,7.87032,2.29551,8.19825,7.87032,2.29551,8.19825,0.0,0.0,0.0,133.7,130.15032,11.64551,130.6702862141,7.87032,2.29551,8.19825,122.28,9.35,122.6369475321,0.0
2019-10-01 09:00:00,88.79592,7.88006,89.1448863045,7.16592,2.09006,7.4645,81.63,5.79,81.8350841632,133.58,117.57592,8.73006,117.8995797764,7.16592,2.09006,7.4645,110.41,6.64,110.6094828665,134.46,7.16592,2.09006,7.4645,7.16592,2.09006,7.4645,0.0,0.0,0.0,133.5,131.32592,13.02006,131.969766334,7.16592,2.09006,7.4645,124.16,10.93,124.6401640724,0.0
2019-10-01 09:30:00,90.6448,8.895150000000001,91.0802034504,8.5548,2.49515,8.91125,82.09,6.4,82.3391043187,132.91,120.7248,11.12515,121.2363241672,8.5548,2.49515,8.91125,112.17,8.63,112.5014924345,133.97,8.5548,2.49515,8.91125,8.5548,2.49515,8.91125,0.0,0.0,0.0,132.83,134.6948,15.64515,135.6003682353,8.5548,2.49515,8.91125,126.14,13.15,126.8235865287,0.0
2019-10-01 10:00:00,92.35976,8.77743,92.7759049789,7.25976,2.11743,7.56225,85.1,6.66,85.3602108713,132.79,121.27976,12.09743,121.8816146852,7.25976,2.11743,7.56225,114.02,9.98,114.4559338785,133.97,7.25976,2.11743,7.56225,7.25976,2.11743,7.56225,0.0,0.0,0.0,132.71,135.45976,16.73743,136.4898829301,7.25976,2.11743,7.56225,128.2,14.62,129.0309435756,0.0
2019-10-01 10:30:00,90.5236,7.9923,90.8757339241,8.8536,2.5823,9.2225,81.67,5.41,81.848988998,133.14,117.9636,10.7123,118.4489944924,8.8536,2.5823,9.2225,109.11,8.13,109.4124718668,134.22,8.8536,2.5823,9.2225,8.8536,2.5823,9.2225,0.0,0.0,0.0,133.06,131.5236,15.1623,132.3946853097,8.8536,2.5823,9.2225,122.67,12.58,123.3133622119,0.0
2019-10-01 11:00:00,91.3828,8.3879,91.7669494004,9.8328,2.8679,10.2425,81.55,5.52,81.736606854,133.17,121.2928,11.2979,121.8178389081,9.8328,2.8679,10.2425,111.46,8.43,111.7783364521,134.31,9.8328,2.8679,10.2425,9.8328,2.8679,10.2425,0.0,0.0,0.0,133.06,135.3828,19.7579,136.8169475915,9.8328,2.8679,10.2425,125.55,16.89,126.6809954176,0.0
2019-10-01 11:30:00,91.85192,5.84556,92.0377410598,10.44192,3.04556,10.877,81.41,2.8,81.4581371012,134.23,120.59192,4.51556,120.6764328749,10.44192,3.04556,10.877,110.15,1.47,110.1598084603,134.87,10.44192,3.04556,10.877,10.44192,3.04556,10.877,0.0,0.0,0.0,134.13,135.18192,29.19556,138.2987064965,10.44192,3.04556,10.877,124.74,26.15,127.4515205872,0.0
2019-10-01 12:00:00,92.79912,6.31016,93.0134118931,9.66912,2.82016,10.072,83.13,3.49,83.2032271009,134.43,121.02912,4.20016,121.1019786461,9.66912,2.82016,10.072,111.36,1.38,111.3685503183,134.98,9.66912,2.82016,10.072,9.66912,2.82016,10.072,0.0,0.0,0.0,134.31,135.81912,28.960160000000002,138.8723306667,9.66912,2.82016,10.072,126.15,26.14,128.8298183652,0.0
2019-10-01 12:30:00,94.74864,6.41502,94.9655583012,8.34864,2.43502,8.6965,86.4,3.98,86.4916204034,134.17,124.96864,4.58502,125.0527224488,8.34864,2.43502,8.6965,116.62,2.15,116.639816958,134.79,8.34864,2.43502,8.6965,8.34864,2.43502,8.6965,0.0,0.0,0.0,134.04,140.44864,29.33502,143.4794893922,8.34864,2.43502,8.6965,132.1,26.9,134.8110529593,0.0
2019-10-01 13:00:00,94.34728,6.17004,94.5488161586,8.29728,2.42004,8.643,86.05,3.75,86.1316724556,134.92,123.87728,4.04004,123.9431418974,8.29728,2.42004,8.643,115.58,1.62,115.5913526177,135.5,8.29728,2.42004,8.643,8.29728,2.42004,8.643,0.0,0.0,0.0,134.78,139.21728,29.01004,142.2077124188,8.29728,2.42004,8.643,130.92,26.59,133.5929433017,0.0
2019-10-01 13:30:00,93.69752,5.6376100000000005,93.8669691673,7.8775200000000005,2.29761,8.20575,85.82,3.34,85.8849695814,135.31,123.21752,3.23761,123.2600476775,7.8775200000000005,2.29761,8.20575,115.34,0.9400000000000001,115.3438303508,135.85,7.8775200000000005,2.29761,8.20575,7.8775200000000005,2.29761,8.20575,0.0,0.0,0.0,135.17,138.49752,28.24761,141.348825665,7.8775200000000005,2.29761,8.20575,130.62,25.95,133.1727708655,0.0
2019-10-01 14:00:00,92.13976,5.40243,92.2980044354,8.33976,2.43243,8.68725,83.8,2.9699999999999998,83.8526141513,134.89,120.41976,2.8424300000000002,120.4533021829,8.33976,2.43243,8.68725,112.08,0.41000000000000003,112.0807499083,135.37,8.33976,2.43243,8.68725,8.33976,2.43243,8.68725,0.0,0.0,0.0,134.76,135.27976,27.40243,138.0271952753,8.33976,2.43243,8.68725,126.94,24.97,129.3725801706,0.0
2019-10-01 14:30:00,92.3664,5.2877,92.5176286999,9.3864,2.7377000000000002,9.7775,82.98,2.55,83.0191718822,135.74,119.9764,3.1777,120.0184749705,9.3864,2.7377000000000002,9.7775,110.59,0.44,110.5908753017,136.19,9.3864,2.7377000000000002,9.7775,9.3864,2.7377000000000002,9.7775,0.0,0.0,0.0,135.6,134.6464,27.3477,137.3955957382,9.3864,2.7377000000000002,9.7775,125.26,24.61,127.6546892989,0.0
2019-10-01 15:00:00,91.85312,5.68216,92.0287052826,11.97312,3.49216,12.472,79.88,2.19,79.9100150169,135.57,118.41312,4.30216,118.4912468025,11.97312,3.49216,12.472,106.44,0.81,106.4430819734,135.99,11.97312,3.49216,12.472,11.97312,3.49216,12.472,0.0,0.0,0.0,135.44,132.53312,27.57216,135.3707941323,11.97312,3.49216,12.472,120.56,24.08,122.9412867998,0.0
2019-10-01 15:30:00,91.35,4.095,91.4417384185,11.88,3.465,12.375,79.47,0.63,79.4724971295,136.22,118.05,5.225,118.165575042,11.88,3.465,12.375,106.17,1.76,106.184586923,136.7,11.88,3.465,12.375,11.88,3.465,12.375,0.0,0.0,0.0,136.08,132.13,26.685,134.7977229963,11.88,3.465,12.375,120.25,23.22,122.4713472613,0.0
2019-10-01 16:00:00,92.0596,4.66905,92.1779256659,13.5396,3.94905,14.10375,78.52,0.72,78.5233010004,136.18,118.0596,7.28905,118.2844005018,13.5396,3.94905,14.10375,104.52,3.34,104.5733522462,136.51,13.5396,3.94905,14.10375,13.5396,3.94905,14.10375,0.0,0.0,0.0,136.05,131.9096,25.40905,134.3345167634,13.5396,3.94905,14.10375,118.37,21.46,120.2995781372,0.0
2019-10-01 16:30:00,93.52064,6.08977,93.7187036011,18.17064,5.29977,18.92775,75.35,0.79,75.3541412266,136.97,121.25064,10.28977,121.6864703534,18.17064,5.29977,18.92775,103.08,4.99,103.2007097844,137.26,18.17064,5.29977,18.92775,18.17064,5.29977,18.92775,0.0,0.0,0.0,136.84,134.96064,25.19977,137.2931271305,18.17064,5.29977,18.92775,116.79,19.9,118.4732632285,0.0
2019-10-01 17:00:00,93.90096,6.27778,94.1105775705,17.58096,5.12778,18.3135,76.32,1.15,76.3286636854,136.39,122.54096,10.55778,122.9949332137,17.58096,5.12778,18.3135,104.96,5.43,105.1003639385,136.69,17.58096,5.12778,18.3135,17.58096,5.12778,18.3135,0.0,0.0,0.0,136.26,136.46096,24.30778,138.60902486,17.58096,5.12778,18.3135,118.88,19.18,120.4173027434,0.0
2019-10-01 17:30:00,95.31,9.1525,95.7484431009,21.3,6.2125,22.1875,74.01,2.94,74.0683717926,137.54,121.56,14.7525,122.4519083406,21.3,6.2125,22.1875,100.26,8.54,100.6230550123,137.65,21.3,6.2125,22.1875,21.3,6.2125,22.1875,0.0,0.0,0.0,137.41,134.86,22.3225,136.6949655483,21.3,6.2125,22.1875,113.56,16.11,114.6970169621,0.0
2019-10-01 18:00:00,94.97072,9.49021,95.4437098145,19.92072,5.81021,20.75075,75.05,3.68,75.1401683522,137.14,122.49072,15.13021,123.4216340062,19.92072,5.81021,20.75075,102.57,9.32,102.99255944,137.28,19.92072,5.81021,20.75075,19.92072,5.81021,20.75075,0.0,0.0,0.0,137.03,136.11072,20.90021,137.7060161248,19.92072,5.81021,20.75075,116.19,15.09,117.1657979105,0.0
2019-10-01 18:30:00,93.54816,8.09863,93.8980619995,15.93816,4.64863,16.60225,77.61,3.45,77.6866436397,137.45,123.10816,13.35863,123.8308202915,15.93816,4.64863,16.60225,107.17,8.71,107.5233602526,137.7,15.93816,4.64863,16.60225,15.93816,4.64863,16.60225,0.0,0.0,0.0,137.36,137.34816,20.52863,138.8738337667,15.93816,4.64863,16.60225,121.41,15.88,122.4441199078,0.0
2019-10-01 19:00:00,95.63368,9.42524,96.0970129577,19.18368,5.59524,19.983,76.45,3.83,76.5458777466,137.23,123.72368,15.04524,124.6351003506,19.18368,5.59524,19.983,104.54,9.45,104.9662521956,137.43,19.18368,5.59524,19.983,19.18368,5.59524,19.983,0.0,0.0,0.0,137.16,137.57368,20.57524,139.1037667707,19.18368,5.59524,19.983,118.39,14.98,119.3339536762,0.0
2019-10-01 19:30:00,96.4928,5.2704,96.6366264312,10.7328,3.1304,11.18,85.76,2.14,85.7866959382,136.86,126.5228,10.2104,126.9341214489,10.7328,3.1304,11.18,115.79,7.08,116.0062519867,137.2,10.7328,3.1304,11.18,10.7328,3.1304,11.18,0.0,0.0,0.0,136.79,141.9328,20.6604,143.428629792,10.7328,3.1304,11.18,131.2,17.53,132.3659355726,0.0
2019-10-01 20:00:00,94.29392,4.84281,94.4181982335,7.72392,2.25281,8.04575,86.57,2.59,86.6087351253,137.04,124.74392,10.03281,125.1467253006,7.72392,2.25281,8.04575,117.02,7.78,117.278339006,137.36,7.72392,2.25281,8.04575,7.72392,2.25281,8.04575,0.0,0.0,0.0,136.98,140.22392,19.02281,141.5083567867,7.72392,2.25281,8.04575,132.5,16.77,133.5570398744,0.0
2019-10-01 20:30:00,91.436,5.04425,91.5750323727,5.946,1.73425,6.19375,85.49,3.31,85.5540542581,136.69,120.216,10.50425,120.6740482625,5.946,1.73425,6.19375,114.27,8.77,114.6060460883,136.95,5.946,1.73425,6.19375,5.946,1.73425,6.19375,0.0,0.0,0.0,136.63,135.336,17.28425,136.4352527541,5.946,1.73425,6.19375,129.39,15.55,130.3210443482,0.0
2019-10-01 21:00:00,88.76784,5.65937,88.9480628629,5.51784,1.6093700000000002,5.74775,83.25,4.05,83.3484552946,137.58,116.70784,11.54937,117.2779086822,5.51784,1.6093700000000002,5.74775,111.19,9.94,111.633416592,137.78,5.51784,1.6093700000000002,5.74775,5.51784,1.6093700000000002,5.74775,0.0,0.0,0.0,137.51,131.41784,16.13937,132.4051658141,5.51784,1.6093700000000002,5.74775,125.9,14.53,126.7356733521,0.0
2019-10-01 21:30:00,85.604,6.5295,85.8526597506,4.764,1.3895,4.9625,80.84,5.14,81.0032419104,137.84,113.934,12.3595,114.602415316,4.764,1.3895,4.9625,109.17,10.97,109.7197785269,138.03,4.764,1.3895,4.9625,4.764,1.3895,4.9625,0.0,0.0,0.0,137.77,128.394,14.8595,129.2510115096,4.764,1.3895,4.9625,123.63,13.47,124.3616411921,0.0
2019-10-01 22:00:00,78.08696,9.08578,78.613769279,7.11696,2.07578,7.4135,70.97,7.01,71.3153630012,138.68,104.05696,17.03578,105.4422530329,7.11696,2.07578,7.4135,96.94,14.96,98.0875384542,138.57,7.11696,2.07578,7.4135,7.11696,2.07578,7.4135,0.0,0.0,0.0,138.6,116.90696,11.38578,117.460092298,7.11696,2.07578,7.4135,109.79,9.31,110.1840287882,0.0
2019-10-01 22:30:00,73.25888,10.07384,73.9482640175,5.01888,1.46384,5.228,68.24,8.61,68.7810271805,139.35,96.99888,18.96384,98.835266726,5.01888,1.46384,5.228,91.98,17.5,93.6299652889,139.11,5.01888,1.46384,5.228,5.01888,1.46384,5.228,0.0,0.0,0.0,139.27,109.23888,8.15384,109.5427679512,5.01888,1.46384,5.228,104.22,6.69,104.4344986104,0.0
2019-10-01 23:00:00,69.66488,11.75059,70.6489339676,4.66488,1.36059,4.85925,65.0,10.39,65.8251631217,139.85,91.95488,19.46059,93.9915662119,4.66488,1.36059,4.85925,87.29,18.1,89.1468120574,139.71,4.66488,1.36059,4.85925,4.66488,1.36059,4.85925,0.0,0.0,0.0,139.77,103.58488,7.54059,103.8589806524,4.66488,1.36059,4.85925,98.92,6.18,99.1128589034,0.0
2019-10-01 23:30:00,64.9172,12.4271,66.0959580478,5.8872,1.7171,6.1325,59.03,10.71,59.9937080034,140.75,85.3972,21.8671,88.1524351918,5.8872,1.7171,6.1325,79.51,20.15,82.0235490576,140.4,5.8872,1.7171,6.1325,5.8872,1.7171,6.1325,0.0,0.0,0.0,140.67,96.0272,5.9471,96.2111799026,5.8872,1.7171,6.1325,90.14,4.23,90.2391960292,0.0
2019-10-02 00:00:00,60.96024,14.97507,62.7726340244,7.08024,2.06507,7.37525,53.88,12.91,55.4050764822,139.01,81.28024,25.27507,85.1193666445,7.08024,2.06507,7.37525,74.2,23.21,77.745379927,138.47,7.08024,2.06507,7.37525,7.08024,2.06507,7.37525,0.0,0.0,0.0,138.95,91.52024,9.49507,92.0114703934,7.08024,2.06507,7.37525,84.44,7.43,84.7662580276,0.0
2019-10-02 00:30:00,58.38648,16.67064,60.719776719,4.11648,1.20064,4.288,54.27,15.47,56.4318509354,134.5,78.33648,29.95064,83.8668285748,4.11648,1.20064,4.288,74.22,28.75,79.5937868178,133.75,4.11648,1.20064,4.288,4.11648,1.20064,4.288,0.0,0.0,0.0,134.44,89.29648,17.57064,91.0087288693,4.11648,1.20064,4.288,85.18,16.37,86.7387416326,0.0
2019-10-02 01:00:00,57.40232,15.93151,59.5721357034,3.98232,1.16151,4.14825,53.42,14.77,55.4242663461,134.78,77.28232,30.62151,83.127816399,3.98232,1.16151,4.14825,73.3,29.46,78.9986177094,133.87,3.98232,1.16151,4.14825,3.98232,1.16151,4.14825,0.0,0.0,0.0,134.72,88.11232,16.87151,89.713035761,3.98232,1.16151,4.14825,84.13,15.71,85.5842333611,0.0
2019-10-02 01:30:00,55.79448,17.34589,58.4286222528,3.89448,1.13589,4.05675,51.9,16.21,54.3725491402,135.13,75.01448,31.40589,81.3234414936,3.89448,1.13589,4.05675,71.12,30.27,77.2937727116,134.29,3.89448,1.13589,4.05675,3.89448,1.13589,4.05675,0.0,0.0,0.0,135.08,85.55448,16.19589,87.0739679868,3.89448,1.13589,4.05675,81.66,15.06,83.0370953249,0.0
2019-10-02 02:00:00,55.41,18.5475,58.431822291,5.1,1.4875,5.3125,50.31,17.06,53.1238148103,135.13,75.19,31.6375,81.5749195908,5.1,1.4875,5.3125,70.09,30.15,76.2996107461,134.39,5.1,1.4875,5.3125,5.1,1.4875,5.3125,0.0,0.0,0.0,135.08,85.59,16.6475,87.1939639898,5.1,1.4875,5.3125,80.49,15.16,81.9052238871,0.0
2019-10-02 02:30:00,55.20704,18.71247,58.2921418294,5.35704,1.56247,5.58025,49.85,17.15,52.7175966827,135.09,75.11704,31.68247,81.52514093,5.35704,1.56247,5.58025,69.76,30.12,75.984682667,134.36,5.35704,1.56247,5.58025,5.35704,1.56247,5.58025,0.0,0.0,0.0,135.03,85.47704,16.79247,87.1109144474,5.35704,1.56247,5.58025,80.12,15.23,81.554689013,0.0
2019-10-02 03:00:00,55.21624,19.01932,58.4000658647,5.34624,1.55932,5.569,49.87,17.46,52.8381349027,135.31,75.29624,32.09932,81.8528564108,5.34624,1.55932,5.569,69.95,30.54,76.3262346772,134.56,5.34624,1.55932,5.569,5.34624,1.55932,5.569,0.0,0.0,0.0,135.25,85.67624,16.40932,87.23350207,5.34624,1.55932,5.569,80.33,14.85,81.6910729517,0.0
2019-10-02 03:30:00,54.7848,18.81265,57.9248660858,3.8148,1.11265,3.97375,50.97,17.7,53.9558235967,135.37,73.4548,32.17265,80.1915647126,3.8148,1.11265,3.97375,69.64,31.06,76.2525619242,134.6,3.8148,1.11265,3.97375,3.8148,1.11265,3.97375,0.0,0.0,0.0,135.32,83.7948,15.45265,85.2077044584,3.8148,1.11265,3.97375,79.98,14.34,81.2553752068,0.0
2019-10-02 04:00:00,55.35536,18.50948,58.367942662,4.21536,1.2294800000000001,4.391,51.14,17.28,53.9805335283,135.27,74.50536,31.71948,80.9763797672,4.21536,1.2294800000000001,4.391,70.29,30.49,76.6180409564,134.52,4.21536,1.2294800000000001,4.391,4.21536,1.2294800000000001,4.391,0.0,0.0,0.0,135.22,84.91536,16.15948,86.4392686098,4.21536,1.2294800000000001,4.391,80.7,14.93,82.0694516858,0.0
2019-10-02 04:30:00,54.694,19.007,57.9025015435,5.5440000000000005,1.617,5.775,49.15,17.39,52.1357324682,135.16,74.174,32.217,80.8685189984,5.5440000000000005,1.617,5.775,68.63,30.6,75.1427767653,134.4,5.5440000000000005,1.617,5.775,5.5440000000000005,1.617,5.775,0.0,0.0,0.0,135.11,84.374,16.327,85.939180849,5.5440000000000005,1.617,5.775,78.83,14.71,80.1907288906,0.0
2019-10-02 05:00:00,55.75416,18.22288,58.6566254808,4.12416,1.20288,4.296,51.63,17.02,54.3630140813,135.18,74.53416,31.552880000000002,80.9377862509,4.12416,1.20288,4.296,70.41,30.35,76.672619624,134.4,4.12416,1.20288,4.296,4.12416,1.20288,4.296,0.0,0.0,0.0,135.14,84.98416,16.19288,86.5131019765,4.12416,1.20288,4.296,80.86,14.99,82.2377024241,0.0
2019-10-02 05:30:00,59.10288,17.05334,61.5139563794,3.5428800000000003,1.03334,3.6905,55.56,16.02,57.8234727425,134.24,79.68288,30.13334,85.1902549864,3.5428800000000003,1.03334,3.6905,76.14,29.1,81.5114077906,133.51,3.5428800000000003,1.03334,3.6905,3.5428800000000003,1.03334,3.6905,0.0,0.0,0.0,134.19,90.91288,16.69334,92.4327828763,3.5428800000000003,1.03334,3.6905,87.37,15.66,88.7623371707,0.0
2019-10-02 06:00:00,61.76072,15.35146,63.640033462,3.81072,1.1114600000000001,3.9695,57.95,14.24,59.6739482521,134.96,83.28072,13.02146,84.2925663641,3.81072,1.1114600000000001,3.9695,79.47,11.91,80.3575074277,134.29,3.81072,1.1114600000000001,3.9695,3.81072,1.1114600000000001,3.9695,0.0,0.0,0.0,134.91,93.59072,7.70146,93.9070570098,3.81072,1.1114600000000001,3.9695,89.78,6.59,90.021533535,0.0
2019-10-02 06:30:00,69.15376,13.59193,70.4768265692,7.10376,2.07193,7.39975,62.05,11.52,63.1103232443,134.85,93.04376,5.01193,93.1786494711,7.10376,2.07193,7.39975,85.94,2.94,85.9902738686,134.34,7.10376,2.07193,7.39975,7.10376,2.07193,7.39975,0.0,0.0,0.0,134.81,103.77376,3.76193,103.8419249719,7.10376,2.07193,7.39975,96.67,1.69,96.6847712931,0.0
2019-10-02 07:00:00,79.30768,10.30474,79.9743444703,7.14768,2.08474,7.4455,72.16,8.22,72.6266755401,134.76,106.72768,4.18474,106.80968929389999,7.14768,2.08474,7.4455,99.58,2.1,99.6021405392,134.5,7.14768,2.08474,7.4455,7.14768,2.08474,7.4455,0.0,0.0,0.0,134.72,119.16768,8.00474,119.4362249029,7.14768,2.08474,7.4455,112.02,5.92,112.1763201393,0.0
2019-10-02 07:30:00,86.42336,5.9459800000000005,86.6276620477,6.36336,1.8559800000000002,6.6285,80.06,4.09,80.1644041954,135.06,116.19336,7.45598,116.4323346234,6.36336,1.8559800000000002,6.6285,109.83,5.6,109.9726734239,135.16,6.36336,1.8559800000000002,6.6285,6.36336,1.8559800000000002,6.6285,0.0,0.0,0.0,135.0,130.18336,15.49598,131.1023745668,6.36336,1.8559800000000002,6.6285,123.82,13.64,124.5690250423,0.0
2019-10-02 08:00:00,90.15632,3.34226,90.2182505807,9.19632,2.6822600000000003,9.5795,80.96,0.66,80.9626901727,137.08,118.40632,7.28226,118.630046475,9.19632,2.6822600000000003,9.5795,109.21,4.6,109.3068346445,137.45,9.19632,2.6822600000000003,9.5795,9.19632,2.6822600000000003,9.5795,0.0,0.0,0.0,137.02,132.86632,23.07226,134.8546928062,9.19632,2.6822600000000003,9.5795,123.67,20.39,125.3396226259,0.0
2019-10-02 08:30:00,92.63144,4.92417,92.7622289871,10.95144,3.19417,11.40775,81.68,1.73,81.6983188322,136.48,119.24144,5.00417,119.3463980632,10.95144,3.19417,11.40775,108.29,1.81,108.3051254558,136.91,10.95144,3.19417,11.40775,10.95144,3.19417,11.40775,0.0,0.0,0.0,136.42,133.56144,26.49417,136.1638692857,10.95144,3.19417,11.40775,122.61,23.3,124.8042551358,0.0
2019-10-02 09:00:00,92.10208,6.42269,92.3257498597,15.47208,4.51269,16.11675,76.63,1.9100000000000001,76.6537996449,136.66,115.84208,5.86269,115.990338532,15.47208,4.51269,16.11675,100.37,1.35,100.3790784975,137.07,15.47208,4.51269,16.11675,15.47208,4.51269,16.11675,0.0,0.0,0.0,136.61,129.12208,28.38269,132.204722439,15.47208,4.51269,16.11675,113.65,23.87,116.1296663217,0.0
2019-10-02 09:30:00,92.09296,7.80253,92.4229016855,19.72296,5.75253,20.54475,72.37,2.05,72.399028999,136.77,113.36296,6.83253,113.5686759902,19.72296,5.75253,20.54475,93.64,1.08,93.6462279005,137.16,19.72296,5.75253,20.54475,19.72296,5.75253,20.54475,0.0,0.0,0.0,136.72,125.75296,29.98253,129.2778366696,19.72296,5.75253,20.54475,106.03,24.23,108.763292521,0.0
2019-10-02 10:00:00,90.9084,9.12495,91.3652116676,23.9484,6.98495,24.94625,66.96,2.14,66.9941878076,137.0,109.9084,7.78495,110.1837639449,23.9484,6.98495,24.94625,85.96,0.8,85.9637225811,137.38,23.9484,6.98495,24.94625,23.9484,6.98495,24.94625,0.0,0.0,0.0,136.96,121.3184,31.60495,125.3675677481,23.9484,6.98495,24.94625,97.37,24.62,100.4343631433,0.0
2019-10-02 10:30:00,88.3684,9.42245,88.8693236306,28.5684,8.33245,29.75875,59.8,1.09,59.8099331215,137.0,105.3184,9.98245,105.7904281424,28.5684,8.33245,29.75875,76.75,1.65,76.7677341075,137.38,28.5684,8.33245,29.75875,28.5684,8.33245,29.75875,0.0,0.0,0.0,136.96,115.5284,32.01245,119.8816423042,28.5684,8.33245,29.75875,86.96,23.68,90.126488892,0.0
