Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-02 11:00:00,89.18888,10.13009,89.7623252766,28.62888,8.35009,29.82175,60.56,1.78,60.5861535336,136.71,104.54888,8.91009,104.9278705257,28.62888,8.35009,29.82175,75.92,0.56,75.9220653038,137.09,28.62888,8.35009,29.82175,28.62888,8.35009,29.82175,0.0,0.0,0.0,136.66,114.67888,33.12009,119.3657651073,28.62888,8.35009,29.82175,86.05,24.77,89.5441533546,0.0
2019-10-02 11:30:00,89.68592,12.04506,90.4911471728,31.28592,9.12506,32.5895,58.4,2.92,58.4729544319,136.32,103.96592,10.40506,104.4852994208,31.28592,9.12506,32.5895,72.68,1.28,72.6912704525,136.76,31.28592,9.12506,32.5895,31.28592,9.12506,32.5895,0.0,0.0,0.0,136.28,113.64592,35.88506,119.1768965188,31.28592,9.12506,32.5895,82.36,26.76,86.5983094523,0.0
2019-10-02 12:00:00,88.4864,12.52395,89.3682958804,33.2364,9.693950000000001,34.62125,55.25,2.83,55.3224312553,136.77,100.8764,10.75395,101.4479941525,33.2364,9.693950000000001,34.62125,67.64,1.06,67.6483052264,137.16,33.2364,9.693950000000001,34.62125,33.2364,9.693950000000001,34.62125,0.0,0.0,0.0,136.73,109.9164,36.34395,115.7691569053,33.2364,9.693950000000001,34.62125,76.68,26.65,81.1790915199,0.0
2019-10-02 12:30:00,87.916,11.806750000000001,88.7052557719,33.726,9.83675,35.13125,54.19,1.97,54.2257964441,137.27,99.376,10.17675,99.8957237151,33.726,9.83675,35.13125,65.65,0.34,65.6508804206,137.59,33.726,9.83675,35.13125,33.726,9.83675,35.13125,0.0,0.0,0.0,137.22,108.186,35.10675,113.7395906954,33.726,9.83675,35.13125,74.46,25.27,78.6311929199,0.0
2019-10-02 13:00:00,86.56256,11.82033,87.3658800394,34.25256,9.99033,35.67975,52.31,1.83,52.3420003439,137.51,97.54256,10.43033,98.0986380908,34.25256,9.99033,35.67975,63.29,0.44,63.2915294491,137.82,34.25256,9.99033,35.67975,34.25256,9.99033,35.67975,0.0,0.0,0.0,137.46,106.03256,35.29033,111.7511126193,34.25256,9.99033,35.67975,71.78,25.3,76.1082019233,0.0
2019-10-02 13:30:00,85.11264,12.67702,86.0515445756,34.89264,10.17702,36.3465,50.22,2.5,50.282187701,137.74,96.79264,10.37702,97.3473045454,34.89264,10.17702,36.3465,61.9,0.2,61.9003231009,138.04,34.89264,10.17702,36.3465,34.89264,10.17702,36.3465,0.0,0.0,0.0,137.69,105.12264,36.21702,111.1865188692,34.89264,10.17702,36.3465,70.23,26.04,74.9021661903,0.0
2019-10-02 14:00:00,84.0328,12.0829,84.8970432244,34.4328,10.0429,35.8675,49.6,2.04,49.6419338866,137.88,96.2828,10.6829,96.873638975,34.4328,10.0429,35.8675,61.85,0.64,61.8533111482,138.14,34.4328,10.0429,35.8675,34.4328,10.0429,35.8675,0.0,0.0,0.0,137.82,104.6328,35.2829,110.4214918766,34.4328,10.0429,35.8675,70.2,25.24,74.5995817683,0.0
2019-10-02 14:30:00,84.2664,10.37395,84.9025618433,31.3164,9.13395,32.62125,52.95,1.24,52.9645173678,138.17,96.1064,10.65395,96.695122791,31.3164,9.13395,32.62125,64.79,1.52,64.8078274593,138.43,31.3164,9.13395,32.62125,31.3164,9.13395,32.62125,0.0,0.0,0.0,138.12,104.8164,33.43395,110.0195742655,31.3164,9.13395,32.62125,73.5,24.3,77.412789641,0.0
2019-10-02 15:00:00,83.3532,11.29385,84.1148441006,30.2532,8.82385,31.51375,53.1,2.47,53.1574162277,138.32,96.6132,11.43385,97.2874264233,30.2532,8.82385,31.51375,66.36,2.61,66.4113070192,138.33,30.2532,8.82385,31.51375,30.2532,8.82385,31.51375,0.0,0.0,0.0,138.26,105.5132,31.94385,110.2426638242,30.2532,8.82385,31.51375,75.26,23.12,78.7312009308,0.0
2019-10-02 15:30:00,82.66416,9.39663,83.1965143733,28.51416,8.31663,29.70225,54.15,1.08,54.1607690123,139.05,95.84416,13.08663,96.733463139,28.51416,8.31663,29.70225,67.33,4.77,67.4987540626,139.15,28.51416,8.31663,29.70225,28.51416,8.31663,29.70225,0.0,0.0,0.0,138.99,104.90416,29.26663,108.910139183,28.51416,8.31663,29.70225,76.39,20.95,79.2106975099,0.0
2019-10-02 16:00:00,83.72496,9.48978,84.261051806,26.60496,7.75978,27.7135,57.12,1.73,57.1461923491,139.03,99.41496,13.53978,100.3327459718,26.60496,7.75978,27.7135,72.81,5.78,73.0390614671,139.19,26.60496,7.75978,27.7135,26.60496,7.75978,27.7135,0.0,0.0,0.0,138.96,109.15496,27.53978,112.5755069944,26.60496,7.75978,27.7135,82.55,19.78,84.8866944815,0.0
2019-10-02 16:30:00,84.26584,12.01837,85.1185820392,30.16584,8.79837,31.42275,54.1,3.22,54.1957415301,138.96,102.95584,16.96837,104.3447678159,30.16584,8.79837,31.42275,72.79,8.17,73.2470682007,139.04,30.16584,8.79837,31.42275,30.16584,8.79837,31.42275,0.0,0.0,0.0,138.89,112.72584,25.84837,115.651429889,30.16584,8.79837,31.42275,82.56,17.05,84.3021713837,0.0
2019-10-02 17:00:00,86.36552,10.88786,87.0491156776,26.01552,7.58786,27.0995,60.35,3.3,60.4401563532,138.57,108.71552,16.13786,109.9067550893,26.01552,7.58786,27.0995,82.7,8.55,83.1407992504,138.66,26.01552,7.58786,27.0995,26.01552,7.58786,27.0995,0.0,0.0,0.0,138.49,119.76552,24.10786,122.1677891044,26.01552,7.58786,27.0995,93.75,16.52,95.1943953182,0.0
2019-10-02 17:30:00,86.7968,10.1099,87.3836058323,21.4968,6.2699,22.3925,65.3,3.84,65.4128091432,139.18,111.6868,16.0899,112.8398253111,21.4968,6.2699,22.3925,90.19,9.82,90.7230318056,139.23,21.4968,6.2699,22.3925,21.4968,6.2699,22.3925,0.0,0.0,0.0,139.09,123.7168,21.5599,125.5813516819,21.4968,6.2699,22.3925,102.22,15.29,103.3572082634,0.0
2019-10-02 18:00:00,88.01648,8.23064,88.4004761661,16.83648,4.91064,17.538,71.18,3.32,71.2573841788,139.07,116.39648,14.07064,117.2438632356,16.83648,4.91064,17.538,99.56,9.16,99.9804940976,139.19,16.83648,4.91064,17.538,16.83648,4.91064,17.538,0.0,0.0,0.0,138.98,129.63648,20.88064,131.30734204,16.83648,4.91064,17.538,112.8,15.97,113.9248914856,0.0
2019-10-02 18:30:00,89.53384,6.38987,89.7615671864,14.19384,4.13987,14.78525,75.34,2.25,75.3735902024,137.32,120.35384,12.06987,120.9575486051,14.19384,4.13987,14.78525,106.16,7.93,106.4557678099,137.52,14.19384,4.13987,14.78525,14.19384,4.13987,14.78525,0.0,0.0,0.0,137.24,134.42384,20.85987,136.0327274473,14.19384,4.13987,14.78525,120.23,16.72,121.3870310206,0.0
2019-10-02 19:00:00,92.69272,8.42746,93.0750365192,18.88272,5.50746,19.6695,73.81,2.92,73.8677365296,136.65,120.54272,14.49746,121.4113820507,18.88272,5.50746,19.6695,101.66,8.99,102.0567278527,136.76,18.88272,5.50746,19.6695,18.88272,5.50746,19.6695,0.0,0.0,0.0,136.57,133.99272,20.78746,135.5956028279,18.88272,5.50746,19.6695,115.11,15.28,116.1197248533,0.0
2019-10-02 19:30:00,95.6384,10.8912,96.2565415543,23.7984,6.9412,24.79,71.84,3.95,71.948510061,137.14,120.8184,17.8812,122.1344467871,23.7984,6.9412,24.79,97.02,10.94,97.6348503353,137.11,23.7984,6.9412,24.79,23.7984,6.9412,24.79,0.0,0.0,0.0,137.06,133.6684,20.1712,135.1817978428,23.7984,6.9412,24.79,109.87,13.23,110.6636787749,0.0
2019-10-02 20:00:00,92.56312,10.38091,93.1434081219,19.92312,5.81091,20.75325,72.64,4.57,72.7836142274,136.83,118.92312,17.20091,120.1606415402,19.92312,5.81091,20.75325,99.0,11.39,99.6530586585,136.84,19.92312,5.81091,20.75325,19.92312,5.81091,20.75325,0.0,0.0,0.0,136.76,132.05312,18.44091,133.334517899,19.92312,5.81091,20.75325,112.13,12.63,112.8390614991,0.0
2019-10-02 20:30:00,90.19368,10.60274,90.8147455398,17.32368,5.05274,18.0455,72.87,5.55,73.0810467905,136.9,116.91368,17.30274,118.1871117451,17.32368,5.05274,18.0455,99.59,12.25,100.34057305,136.94,17.32368,5.05274,18.0455,17.32368,5.05274,18.0455,0.0,0.0,0.0,136.84,130.13368,16.73274,131.2050275647,17.32368,5.05274,18.0455,112.81,11.68,113.4130437825,0.0
2019-10-02 21:00:00,87.74904,6.56222,87.9940722563,7.37904,2.15222,7.6865,80.37,4.41,80.4909001068,136.81,117.19904,12.33222,117.8460802363,7.37904,2.15222,7.6865,109.82,10.18,110.2908192009,137.01,7.37904,2.15222,7.6865,7.37904,2.15222,7.6865,0.0,0.0,0.0,136.74,131.76904,16.12222,132.7516699716,7.37904,2.15222,7.6865,124.39,13.97,125.1720136452,0.0
2019-10-02 21:30:00,86.44816,7.73113,86.793172188,3.8781600000000003,1.13113,4.03975,82.57,6.6,82.8333562039,133.61,113.62816,14.58113,114.5598886917,3.8781600000000003,1.13113,4.03975,109.75,13.45,110.5710857322,135.01,3.8781600000000003,1.13113,4.03975,3.8781600000000003,1.13113,4.03975,0.0,0.0,0.0,133.55,128.31816,21.60113,130.1236296875,3.8781600000000003,1.13113,4.03975,124.44,20.47,126.1123883685,0.0
2019-10-02 22:00:00,82.1704,7.01845,82.4695900109,2.8404,0.82845,2.95875,79.33,6.19,79.5711316999,133.84,108.1004,13.26845,108.9116533965,2.8404,0.82845,2.95875,105.26,12.44,105.9925525686,135.37,2.8404,0.82845,2.95875,2.8404,0.82845,2.95875,0.0,0.0,0.0,133.77,122.1704,25.41845,124.7866348475,2.8404,0.82845,2.95875,119.33,24.59,121.8372562068,0.0
2019-10-02 22:30:00,75.768,5.84025,75.9927519179,2.5380000000000003,0.7402500000000001,2.64375,73.23,5.1,73.4073763324,134.56,99.638,10.02025,100.1405834518,2.5380000000000003,0.7402500000000001,2.64375,97.1,9.28,97.5424440949,135.81,2.5380000000000003,0.7402500000000001,2.64375,2.5380000000000003,0.7402500000000001,2.64375,0.0,0.0,0.0,134.5,112.528,29.37025,116.2977315732,2.5380000000000003,0.7402500000000001,2.64375,109.99,28.63,113.655079077,0.0
2019-10-02 23:00:00,71.73216,4.88063,71.898006422,2.64216,0.77063,2.75225,69.09,4.11,69.2121391087,134.56,94.91216,9.09063,95.3465136734,2.64216,0.77063,2.75225,92.27,8.32,92.6443484515,135.81,2.64216,0.77063,2.75225,2.64216,0.77063,2.75225,0.0,0.0,0.0,134.5,107.14216,30.49063,111.3962340803,2.64216,0.77063,2.75225,104.5,29.72,108.6440444755,0.0
2019-10-02 23:30:00,65.9808,2.62315,66.0329227322,2.1708,0.6331500000000001,2.26125,63.81,1.99,63.8410228615,135.25,86.9808,7.57315,87.309862957,2.1708,0.6331500000000001,2.26125,84.81,6.94,85.0934762482,136.5,2.1708,0.6331500000000001,2.26125,2.1708,0.6331500000000001,2.26125,0.0,0.0,0.0,135.18,98.1508,32.28315,103.3236725759,2.1708,0.6331500000000001,2.26125,95.98,31.65,101.0637566094,0.0
2019-10-03 00:00:00,62.73392,1.87531,62.7619431356,2.14392,0.62531,2.23325,60.59,1.25,60.6028926702,135.51,82.40392,6.75531,82.6803498091,2.14392,0.62531,2.23325,80.26,6.13,80.4937544161,136.74,2.14392,0.62531,2.23325,2.14392,0.62531,2.23325,0.0,0.0,0.0,135.44,92.95392,33.38531,98.7674549999,2.14392,0.62531,2.23325,90.81,32.76,96.5384571039,0.0
2019-10-03 00:30:00,60.94128,2.17954,60.9802427238,2.02128,0.5895400000000001,2.1055,58.92,1.5899999999999999,58.9414497616,135.51,80.59128,5.51954,80.7800701525,2.02128,0.5895400000000001,2.1055,78.57,4.93,78.7245184171,136.55,2.02128,0.5895400000000001,2.1055,2.02128,0.5895400000000001,2.1055,0.0,0.0,0.0,135.44,90.90128,34.69954,97.2990276511,2.02128,0.5895400000000001,2.1055,88.88,34.11,95.2005593471,0.0
2019-10-03 01:00:00,58.73544,2.02742,58.770420654,2.18544,0.6374200000000001,2.2765,56.55,1.3900000000000001,56.5670805328,136.29,77.46544,5.3074200000000005,77.6470418075,2.18544,0.6374200000000001,2.2765,75.28,4.67,75.4247127936,137.31,2.18544,0.6374200000000001,2.2765,2.18544,0.6374200000000001,2.2765,0.0,0.0,0.0,136.23,87.31544,35.49742,94.2552539069,2.18544,0.6374200000000001,2.2765,85.13,34.86,91.9909587949,0.0
2019-10-03 01:30:00,58.668,2.16025,58.7077584657,3.258,0.95025,3.39375,55.41,1.21,55.4232099395,135.75,78.368,5.53025,78.56288620629999,3.258,0.95025,3.39375,75.11,4.58,75.249508304,136.79,3.258,0.95025,3.39375,3.258,0.95025,3.39375,0.0,0.0,0.0,135.69,88.208,35.61025,95.1248714536,3.258,0.95025,3.39375,84.95,34.66,91.7486681102,0.0
2019-10-03 02:00:00,58.96424,2.21332,59.0057656861,3.2342400000000002,0.94332,3.3689999999999998,55.73,1.27,55.7444687839,135.95,79.05424,5.69332,79.2589853241,3.2342400000000002,0.94332,3.3689999999999998,75.82,4.75,75.9686441896,137.01,3.2342400000000002,0.94332,3.3689999999999998,3.2342400000000002,0.94332,3.3689999999999998,0.0,0.0,0.0,135.9,88.98424,35.54332,95.8202617665,3.2342400000000002,0.94332,3.3689999999999998,85.75,34.6,92.4674131789,0.0
2019-10-03 02:30:00,57.79936,1.83898,57.8286076596,3.21936,0.93898,3.3535,54.58,0.9,54.5874197961,135.95,76.86936,5.06898,77.0363100431,3.21936,0.93898,3.3535,73.65,4.13,73.7657061242,136.96,3.21936,0.93898,3.3535,3.21936,0.93898,3.3535,0.0,0.0,0.0,135.9,86.48936,36.22898,93.77072243,3.21936,0.93898,3.3535,83.27,35.29,90.4393553714,0.0
2019-10-03 03:00:00,59.00624,1.71307,59.0311016987,1.8962400000000001,0.5530700000000001,1.97525,57.11,1.16,57.1217795591,136.58,77.91624,4.92307,78.0716150337,1.8962400000000001,0.5530700000000001,1.97525,76.02,4.37,76.145500852,137.6,1.8962400000000001,0.5530700000000001,1.97525,1.8962400000000001,0.5530700000000001,1.97525,0.0,0.0,0.0,136.52,87.86624,35.883070000000004,94.9108573576,1.8962400000000001,0.5530700000000001,1.97525,85.97,35.33,92.9464889063,0.0
2019-10-03 03:30:00,58.97312,1.43591,58.9905985735,2.04312,0.59591,2.12825,56.93,0.84,56.9361967469,136.19,77.73312,4.59591,77.8688662667,2.04312,0.59591,2.12825,75.69,4.0,75.7956205859,137.2,2.04312,0.59591,2.12825,2.04312,0.59591,2.12825,0.0,0.0,0.0,136.13,87.65312,36.18591,94.8287378818,2.04312,0.59591,2.12825,85.61,35.59,92.7131069483,0.0
2019-10-03 04:00:00,58.68584,1.43337,58.7033420349,2.68584,0.78337,2.79775,56.0,0.65,56.0037721944,136.12,76.65584,4.46337,76.7856723475,2.68584,0.78337,2.79775,73.97,3.68,74.061483242,137.11,2.68584,0.78337,2.79775,2.68584,0.78337,2.79775,0.0,0.0,0.0,136.06,86.31584,36.69337,93.79140492,2.68584,0.78337,2.79775,83.63,35.91,91.0137626955,0.0
2019-10-03 04:30:00,59.34064,1.63227,59.3630850021,2.75064,0.80227,2.86525,56.59,0.8300000000000001,56.5960864371,136.56,77.85064,4.84227,78.001087987,2.75064,0.80227,2.86525,75.1,4.04,75.2085872757,137.58,2.75064,0.80227,2.86525,2.75064,0.80227,2.86525,0.0,0.0,0.0,136.51,87.69064,36.54227,94.9999254756,2.75064,0.80227,2.86525,84.94,35.74,92.1528686477,0.0
2019-10-03 05:00:00,58.82792,1.36606,58.8437786979,2.79792,0.8160600000000001,2.9145000000000003,56.03,0.55,56.0326993817,135.91,76.65792,4.14606,76.7699583968,2.79792,0.8160600000000001,2.9145000000000003,73.86,3.33,73.9350289105,136.86,2.79792,0.8160600000000001,2.9145000000000003,2.79792,0.8160600000000001,2.9145000000000003,0.0,0.0,0.0,135.86,86.30792,36.98606,93.8990185734,2.79792,0.8160600000000001,2.9145000000000003,83.51,36.17,91.0065327325,0.0
2019-10-03 05:30:00,61.27584,2.38962,61.3224172016,2.77584,0.8096200000000001,2.8915,58.5,1.58,58.5213328625,135.87,79.77584,5.34962,79.955006609,2.77584,0.8096200000000001,2.8915,77.0,4.54,77.1337254384,136.8,2.77584,0.8096200000000001,2.8915,2.77584,0.8096200000000001,2.8915,0.0,0.0,0.0,135.81,89.87584,35.61962,96.6769049187,2.77584,0.8096200000000001,2.8915,87.1,34.81,93.7984333558,0.0
2019-10-03 06:00:00,65.03232,3.35026,65.1185602317,3.29232,0.9602600000000001,3.4295,61.74,2.39,61.7862419961,136.32,85.48232,7.02026,85.7701059988,3.29232,0.9602600000000001,3.4295,82.19,6.06,82.4131039338,137.35,3.29232,0.9602600000000001,3.4295,3.29232,0.9602600000000001,3.4295,0.0,0.0,0.0,136.27,96.30232,34.21026,102.1982325026,3.29232,0.9602600000000001,3.4295,93.01,33.25,98.7746050359,0.0
2019-10-03 06:30:00,72.91456,6.43383,73.1978635512,5.46456,1.59383,5.69225,67.45,4.84,67.6234286324,135.23,94.79456,12.10383,95.5641737591,5.46456,1.59383,5.69225,89.33,10.51,89.946144998,136.53,5.46456,1.59383,5.69225,5.46456,1.59383,5.69225,0.0,0.0,0.0,135.18,106.66456,29.21383,110.5928398372,5.46456,1.59383,5.69225,101.2,27.62,104.9014032318,0.0
2019-10-03 07:00:00,81.82944,9.94692,82.4317806929,5.26944,1.53692,5.489,76.56,8.41,77.0205277832,134.08,107.23944,16.54692,108.5085160391,5.26944,1.53692,5.489,101.97,15.01,103.0688168167,135.57,5.26944,1.53692,5.489,5.26944,1.53692,5.489,0.0,0.0,0.0,134.03,120.90944,23.32692,123.1390997117,5.26944,1.53692,5.489,115.64,21.79,117.6750343106,0.0
2019-10-03 07:30:00,88.89528,2.01529,88.9181207632,4.95528,1.44529,5.16175,83.94,0.5700000000000001,83.9419352886,136.85,118.76528,6.5052900000000005,118.9433080567,4.95528,1.44529,5.16175,113.81,5.06,113.9224284327,137.14,4.95528,1.44529,5.16175,4.95528,1.44529,5.16175,0.0,0.0,0.0,136.81,133.85528,21.14529,135.5151625209,4.95528,1.44529,5.16175,128.9,19.7,130.3967024123,0.0
2019-10-03 08:00:00,91.73784,3.5243700000000002,91.8055143865,6.59784,1.9243700000000001,6.87275,85.14,1.6,85.1550327344,135.1,121.29784,4.42437,121.3785031979,6.59784,1.9243700000000001,6.87275,114.7,2.5,114.7272417519,135.47,6.59784,1.9243700000000001,6.87275,6.59784,1.9243700000000001,6.87275,0.0,0.0,0.0,135.06,136.48784,23.89437,138.5636005074,6.59784,1.9243700000000001,6.87275,129.89,21.97,131.7349346225,0.0
2019-10-03 08:30:00,95.40408,5.39994,95.5567780571,11.55408,3.36994,12.0355,83.85,2.03,83.8745694475,135.19,122.98408,5.52994,123.1083432179,11.55408,3.36994,12.0355,111.43,2.16,111.45093315,135.52,11.55408,3.36994,12.0355,11.55408,3.36994,12.0355,0.0,0.0,0.0,135.15,137.70408,25.70994,140.0835988382,11.55408,3.36994,12.0355,126.15,22.34,128.1128334711,0.0
2019-10-03 09:00:00,95.56824,6.68532,95.8017849531,10.81824,3.15532,11.269,84.75,3.5300000000000002,84.8234837766,134.87,123.80824,4.81532,123.9018466311,10.81824,3.15532,11.269,112.99,1.6600000000000001,113.0021933415,135.33,10.81824,3.15532,11.269,10.81824,3.15532,11.269,0.0,0.0,0.0,134.83,138.77824,28.14532,141.6035272703,10.81824,3.15532,11.269,127.96,24.99,130.3773818574,0.0
2019-10-03 09:30:00,97.88192,7.64681,98.1801607559,12.57192,3.66681,13.09575,85.31,3.98,85.4027897671,134.73,126.24192,5.44681,126.3593688828,12.57192,3.66681,13.09575,113.67,1.78,113.6839359804,135.24,12.57192,3.66681,13.09575,12.57192,3.66681,13.09575,0.0,0.0,0.0,134.7,141.25192,29.58681,144.3173039856,12.57192,3.66681,13.09575,128.68,25.92,131.2645755716,0.0
2019-10-03 10:00:00,96.81184,7.20387,97.0794937521,16.88184,4.92387,17.58525,79.93,2.2800000000000002,79.9625118415,135.25,121.99184,6.5238700000000005,122.1661569599,16.88184,4.92387,17.58525,105.11,1.6,105.1221770132,135.58,16.88184,4.92387,17.58525,16.88184,4.92387,17.58525,0.0,0.0,0.0,135.21,135.90184,27.91387,138.7389428162,16.88184,4.92387,17.58525,119.02,22.99,121.2200499092,0.0
2019-10-03 10:30:00,95.07872,7.14171,95.3465626993,18.10872,5.28171,18.86325,76.97,1.8599999999999999,76.9924704111,135.0,119.12872,7.43171,119.3603042991,18.10872,5.28171,18.86325,101.02,2.15,101.0428765426,135.29,18.10872,5.28171,18.86325,18.10872,5.28171,18.86325,0.0,0.0,0.0,134.97,132.47872,27.60171,135.323559101,18.10872,5.28171,18.86325,114.37,22.32,116.5275902952,0.0
2019-10-03 11:00:00,93.4492,7.7806,93.7725477792,21.9792,6.4106,22.895,71.47,1.37,71.4831294782,135.64,115.0192,9.0006,115.3708246005,21.9792,6.4106,22.895,93.04,2.59,93.0760425674,135.89,21.9792,6.4106,22.895,21.9792,6.4106,22.895,0.0,0.0,0.0,135.61,127.3592,28.4406,130.4961055089,21.9792,6.4106,22.895,105.38,22.03,107.6580944472,0.0
2019-10-03 11:30:00,94.21696,7.90203,94.5477531714,20.16696,5.88203,21.00725,74.05,2.02,74.0775465306,135.42,116.32696,7.82203,116.589646951,20.16696,5.88203,21.00725,96.16,1.94,96.1795674767,135.68,20.16696,5.88203,21.00725,20.16696,5.88203,21.00725,0.0,0.0,0.0,135.39,129.10696,28.63203,132.2437153984,20.16696,5.88203,21.00725,108.94,22.75,111.2900988408,0.0
2019-10-03 12:00:00,95.0472,7.32335,95.3289131537,17.7372,5.17335,18.47625,77.31,2.15,77.3398900956,135.37,118.6172,7.13335,118.831497584,17.7372,5.17335,18.47625,100.88,1.96,100.8990386476,135.64,17.7372,5.17335,18.47625,17.7372,5.17335,18.47625,0.0,0.0,0.0,135.33,131.9972,27.87335,134.9080592406,17.7372,5.17335,18.47625,114.26,22.7,116.4930796228,0.0
2019-10-03 12:30:00,97.13816,7.29738,97.4118775255,16.92816,4.93738,17.6335,80.21,2.36,80.2447113522,134.92,122.32816,6.43738,122.4974227902,16.92816,4.93738,17.6335,105.4,1.5,105.4106730839,135.25,16.92816,4.93738,17.6335,16.92816,4.93738,17.6335,0.0,0.0,0.0,134.88,136.31816,27.98738,139.1615398918,16.92816,4.93738,17.6335,119.39,23.05,121.5947145233,0.0
2019-10-03 13:00:00,95.4136,6.64605,95.644785773,10.6836,3.11605,11.12875,84.73,3.5300000000000002,84.803501107,133.94,124.5636,4.03605,124.628969925,10.6836,3.11605,11.12875,113.88,0.92,113.8837161319,134.47,10.6836,3.11605,11.12875,10.6836,3.11605,11.12875,0.0,0.0,0.0,133.9,139.6336,28.45605,142.5036456746,10.6836,3.11605,11.12875,128.95,25.34,131.416201817,0.0
2019-10-03 13:30:00,95.18704,6.88872,95.435984027,11.20704,3.26872,11.674,83.98,3.62,84.0579847486,134.07,123.85704,4.18872,123.9278488993,11.20704,3.26872,11.674,112.65,0.92,112.6537567061,134.59,11.20704,3.26872,11.674,11.20704,3.26872,11.674,0.0,0.0,0.0,134.03,138.78704,28.78872,141.7414296217,11.20704,3.26872,11.674,127.58,25.52,130.1073664325,0.0
2019-10-03 14:00:00,95.38,6.7625,95.6194321582,8.82,2.5725,9.1875,86.56,4.19,86.6613506703,134.97,124.49,4.0925,124.5572505166,8.82,2.5725,9.1875,115.67,1.52,115.679986601,135.49,8.82,2.5725,9.1875,8.82,2.5725,9.1875,0.0,0.0,0.0,134.92,139.82,29.0425,142.8044089174,8.82,2.5725,9.1875,131.0,26.47,133.6475248555,0.0
2019-10-03 14:30:00,95.60136,6.71498,95.8368978539,13.01136,3.79498,13.5535,82.59,2.92,82.6416027192,135.54,120.49136,4.97498,120.5940224914,13.01136,3.79498,13.5535,107.48,1.18,107.486477289,135.84,13.01136,3.79498,13.5535,13.01136,3.79498,13.5535,0.0,0.0,0.0,135.49,134.72136,27.65498,137.5305157376,13.01136,3.79498,13.5535,121.71,23.86,124.026705592,0.0
2019-10-03 15:00:00,94.0364,7.35645,94.3237079507,12.5364,3.65645,13.05875,81.5,3.7,81.5839444989,135.9,120.4964,4.91645,120.5966578872,12.5364,3.65645,13.05875,107.96,1.26,107.9673524729,136.1,12.5364,3.65645,13.05875,12.5364,3.65645,13.05875,0.0,0.0,0.0,135.85,134.8064,27.32645,137.5481746537,12.5364,3.65645,13.05875,122.27,23.67,124.5400409507,0.0
2019-10-03 15:30:00,90.23256,6.75158,90.4847982627,16.70256,4.87158,17.3985,73.53,1.88,73.5540298012,136.31,113.69256,7.42158,113.9345340494,16.70256,4.87158,17.3985,96.99,2.55,97.0235157062,136.5,16.70256,4.87158,17.3985,16.70256,4.87158,17.3985,0.0,0.0,0.0,136.27,126.58256,27.26158,129.4848957997,16.70256,4.87158,17.3985,109.88,22.39,112.1379797392,0.0
2019-10-03 16:00:00,92.62552,6.18786,92.8319803012,15.93552,4.64786,16.5995,76.69,1.54,76.7054606922,135.69,118.67552,6.19786,118.8372522227,15.93552,4.64786,16.5995,102.74,1.55,102.7516914703,136.05,15.93552,4.64786,16.5995,15.93552,4.64786,16.5995,0.0,0.0,0.0,135.64,132.32552,27.95786,135.2467566304,15.93552,4.64786,16.5995,116.39,23.31,118.7012561012,0.0
2019-10-03 16:30:00,93.63,5.51875,93.7925023739,16.11,4.69875,16.78125,77.52,0.8200000000000001,77.524336824,136.4,122.84,7.96875,123.0981989168,16.11,4.69875,16.78125,106.73,3.27,106.7800814759,136.7,16.11,4.69875,16.78125,16.11,4.69875,16.78125,0.0,0.0,0.0,136.35,137.02,26.28875,139.5190982502,16.11,4.69875,16.78125,120.91,21.59,122.8224580441,0.0
2019-10-03 17:00:00,95.12496,4.93853,95.2530686832,16.07496,4.68853,16.74475,79.05,0.25,79.0503953184,136.87,124.81496,9.11853,125.1476001734,16.07496,4.68853,16.74475,108.74,4.43,108.8302003122,137.16,16.07496,4.68853,16.74475,16.07496,4.68853,16.74475,0.0,0.0,0.0,136.82,139.25496,25.15853,141.5093478056,16.07496,4.68853,16.74475,123.18,20.47,124.8692648333,0.0
2019-10-03 17:30:00,96.17176,4.53968,96.2788456308,14.98176,4.36968,15.606,81.19,0.17,81.1901779774,136.9,127.37176,9.28968,127.7100755618,14.98176,4.36968,15.606,112.39,4.92,112.497637753,137.22,14.98176,4.36968,15.606,14.98176,4.36968,15.606,0.0,0.0,0.0,136.84,142.27176,24.27968,144.3286407973,14.98176,4.36968,15.606,127.29,19.91,128.8376971232,0.0
2019-10-03 18:00:00,93.79536,5.96448,93.9848103642,15.855360000000001,4.62448,16.516,77.94,1.34,77.9515182662,136.99,124.15536,11.36448,124.6743952157,15.855360000000001,4.62448,16.516,108.3,6.74,108.5095276923,137.22,15.855360000000001,4.62448,16.516,15.855360000000001,4.62448,16.516,0.0,0.0,0.0,136.93,138.51536,22.53448,140.3364091916,15.855360000000001,4.62448,16.516,122.66,17.91,123.9606538382,0.0
2019-10-03 18:30:00,93.86752,10.56261,94.4599388152,22.15752,6.46261,23.08075,71.71,4.1,71.827112569,138.32,120.10752,17.69261,121.4036441346,22.15752,6.46261,23.08075,97.95,11.23,98.5916598907,138.29,22.15752,6.46261,23.08075,22.15752,6.46261,23.08075,0.0,0.0,0.0,138.26,133.12752,19.83261,134.5966901553,22.15752,6.46261,23.08075,110.97,13.37,111.7725270359,0.0
2019-10-03 19:00:00,94.36408,8.90744,94.7835538561,20.97408,6.11744,21.848,73.39,2.79,73.4430132824,137.94,121.87408,16.79744,123.0261978865,20.97408,6.11744,21.848,100.9,10.68,101.4636506341,137.85,20.97408,6.11744,21.848,20.97408,6.11744,21.848,0.0,0.0,0.0,137.88,135.29408,19.97744,136.7610550998,20.97408,6.11744,21.848,114.32,13.86,115.1571187552,0.0
2019-10-03 19:30:00,96.25656,5.80858,96.4316594519,13.84656,4.03858,14.4235,82.41,1.77,82.4290058171,137.8,123.98656,14.10858,124.7866943638,13.84656,4.03858,14.4235,110.14,10.07,110.5993874305,137.72,13.84656,4.03858,14.4235,13.84656,4.03858,14.4235,0.0,0.0,0.0,137.74,138.64656,18.50858,139.8765031499,13.84656,4.03858,14.4235,124.8,14.47,125.6360652838,0.0
2019-10-03 20:00:00,94.50656,5.34733,94.6577192899,9.07656,2.64733,9.45475,85.43,2.7,85.4726558614,137.39,124.52656,10.83733,124.9972474375,9.07656,2.64733,9.45475,115.45,8.19,115.7401339208,137.65,9.07656,2.64733,9.45475,9.07656,2.64733,9.45475,0.0,0.0,0.0,137.33,139.80656,19.09733,141.104862539,9.07656,2.64733,9.45475,130.73,16.45,131.7609023952,0.0
2019-10-03 20:30:00,91.96016,5.57463,92.1289722447,8.45016,2.46463,8.80225,83.51,3.11,83.5678897663,138.24,120.03016,12.77463,120.70803818,8.45016,2.46463,8.80225,111.58,10.31,112.0553100036,138.28,8.45016,2.46463,8.80225,8.45016,2.46463,8.80225,0.0,0.0,0.0,138.17,134.83016,16.82463,135.875826475,8.45016,2.46463,8.80225,126.38,14.36,127.1932152279,0.0
2019-10-03 21:00:00,89.50696,4.31078,89.6107064622,6.03696,1.76078,6.2885,83.47,2.55,83.5089420362,138.07,117.92696,12.25078,118.5615852857,6.03696,1.76078,6.2885,111.89,10.49,112.3806575884,138.02,6.03696,1.76078,6.2885,6.03696,1.76078,6.2885,0.0,0.0,0.0,138.0,132.75696,15.86078,133.7010649571,6.03696,1.76078,6.2885,126.72,14.1,127.502032925,0.0
2019-10-03 21:30:00,86.74872,5.72796,86.937621013,5.71872,1.66796,5.957,81.03,4.06,81.1316491882,137.55,114.92872,12.38796,115.5944299428,5.71872,1.66796,5.957,109.21,10.72,109.7348736729,137.62,5.71872,1.66796,5.957,5.71872,1.66796,5.957,0.0,0.0,0.0,137.49,129.40872,15.36796,130.3180379172,5.71872,1.66796,5.957,123.69,13.7,124.4463985015,0.0
2019-10-03 22:00:00,79.67536,8.46823,80.124115661,7.36536,2.14823,7.67225,72.31,6.32,72.585663185,138.3,104.68536,17.21823,106.0919037564,7.36536,2.14823,7.67225,97.32,15.07,98.4798827172,138.07,7.36536,2.14823,7.67225,7.36536,2.14823,7.67225,0.0,0.0,0.0,138.23,117.58536,11.17823,118.1154931085,7.36536,2.14823,7.67225,110.22,9.03,110.5892820304,0.0
2019-10-03 22:30:00,75.24032,10.33926,75.9473900213,8.98032,2.61926,9.3545,66.26,7.72,66.7082153861,138.18,98.48032,19.28926,100.3516266866,8.98032,2.61926,9.3545,89.5,16.67,91.0392162752,137.88,8.98032,2.61926,9.3545,8.98032,2.61926,9.3545,0.0,0.0,0.0,138.11,110.42032,9.81926,110.8560550257,8.98032,2.61926,9.3545,101.44,7.2,101.6951994934,0.0
2019-10-03 23:00:00,68.7348,12.34515,69.8346293723,9.5148,2.77515,9.91125,59.22,9.57,59.9882763546,139.64,90.5948,21.70515,93.1586352603,9.5148,2.77515,9.91125,81.08,18.93,83.2605026408,139.27,9.5148,2.77515,9.91125,9.5148,2.77515,9.91125,0.0,0.0,0.0,139.57,101.4148,7.97515,101.7278952724,9.5148,2.77515,9.91125,91.9,5.2,92.0469988647,0.0
2019-10-03 23:30:00,65.71832,12.70826,66.9357711231,8.42832,2.45826,8.7795,57.29,10.25,58.1997130577,140.62,86.72832,22.63826,89.6342139244,8.42832,2.45826,8.7795,78.3,20.18,80.8586569268,140.19,8.42832,2.45826,8.7795,8.42832,2.45826,8.7795,0.0,0.0,0.0,140.55,97.23832,6.62826,97.463966198,8.42832,2.45826,8.7795,88.81,4.17,88.9078455481,0.0
2019-10-04 00:00:00,62.26424,7.65707,62.7332950176,8.18424,2.38707,8.52525,54.08,5.27,54.3361693534,138.53,81.21424,14.04707,82.4201004268,8.18424,2.38707,8.52525,73.03,11.66,73.9549626462,138.93,8.18424,2.38707,8.52525,8.18424,2.38707,8.52525,0.0,0.0,0.0,138.46,90.86424,24.01707,93.9847315374,8.18424,2.38707,8.52525,82.68,21.63,85.4625023036,0.0
2019-10-04 00:30:00,61.19888,2.3388400000000003,61.2435554634,6.33888,1.84884,6.603,54.86,0.49,54.8621882538,137.53,78.16888,6.64884,78.4511368547,6.33888,1.84884,6.603,71.83,4.8,71.9902000275,138.67,6.33888,1.84884,6.603,6.33888,1.84884,6.603,0.0,0.0,0.0,137.47,87.58888,37.21884,95.1685554719,6.33888,1.84884,6.603,81.25,35.37,88.614893782,0.0
2019-10-04 01:00:00,60.8032,1.77135,60.828996466,5.8332,1.7013500000000001,6.07625,54.97,0.07,54.9700445697,137.67,77.9432,7.41135,78.2947669711,5.8332,1.7013500000000001,6.07625,72.11,5.71,72.3357187011,138.89,5.8332,1.7013500000000001,6.07625,5.8332,1.7013500000000001,6.07625,0.0,0.0,0.0,137.6,87.3732,36.15135,94.5568410273,5.8332,1.7013500000000001,6.07625,81.54,34.45,88.5187782338,0.0
2019-10-04 01:30:00,59.7484,1.6712,59.7717676834,5.0784,1.4812,5.29,54.67,0.19,54.6703301618,137.87,76.4584,6.6212,76.7445582436,5.0784,1.4812,5.29,71.38,5.14,71.5648237614,139.03,5.0784,1.4812,5.29,5.0784,1.4812,5.29,0.0,0.0,0.0,137.81,85.7984,36.7712,93.3460582564,5.0784,1.4812,5.29,80.72,35.29,88.0971197032,0.0
2019-10-04 02:00:00,60.87856,2.49958,60.9298528461,6.71856,1.95958,6.9985,54.16,0.54,54.1626919567,137.5,77.21856,6.60958,77.5009197123,6.71856,1.95958,6.9985,70.5,4.65,70.6531846416,138.62,6.71856,1.95958,6.9985,6.71856,1.95958,6.9985,0.0,0.0,0.0,137.44,86.40856,37.58958,94.2306519443,6.71856,1.95958,6.9985,79.69,35.63,87.2925712761,0.0
2019-10-04 02:30:00,59.25072,1.9639600000000002,59.2832603641,4.9507200000000005,1.4439600000000001,5.157,54.3,0.52,54.302489814,138.04,76.24072,5.46396,76.436262631,4.9507200000000005,1.4439600000000001,5.157,71.29,4.02,71.403252727,139.03,4.9507200000000005,1.4439600000000001,5.157,4.9507200000000005,1.4439600000000001,5.157,0.0,0.0,0.0,137.97,85.54072,38.07396,93.6314114398,4.9507200000000005,1.4439600000000001,5.157,80.59,36.63,88.5240362839,0.0
2019-10-04 03:00:00,59.20704,2.35622,59.2539058481,5.98704,1.74622,6.2365,53.22,0.61,53.2234957514,137.75,75.74704,5.99622,75.9840030733,5.98704,1.74622,6.2365,69.76,4.25,69.8893418198,138.76,5.98704,1.74622,6.2365,5.98704,1.74622,6.2365,0.0,0.0,0.0,137.68,84.83704,37.95622,92.9408306002,5.98704,1.74622,6.2365,78.85,36.21,86.7668519655,0.0
2019-10-04 03:30:00,59.33432,2.35876,59.3811862344,7.02432,2.04876,7.317,52.31,0.31,52.3109185544,136.84,75.12432,5.59876,75.3326593783,7.02432,2.04876,7.317,68.1,3.55,68.1924665927,137.81,7.02432,2.04876,7.317,7.02432,2.04876,7.317,0.0,0.0,0.0,136.78,83.96432,38.49876,92.3697004142,7.02432,2.04876,7.317,76.94,36.45,85.1373366978,0.0
2019-10-04 04:00:00,58.47808,2.21069,58.5198512538,5.24808,1.5306899999999999,5.46675,53.23,0.68,53.2343432382,137.21,75.00808,5.84069,75.2351362394,5.24808,1.5306899999999999,5.46675,69.76,4.31,69.8930161032,138.35,5.24808,1.5306899999999999,5.46675,5.24808,1.5306899999999999,5.46675,0.0,0.0,0.0,137.15,84.11808,37.30069,92.0173508495,5.24808,1.5306899999999999,5.46675,78.87,35.77,86.6023660185,0.0
2019-10-04 04:30:00,58.92216,2.23938,58.9646992857,5.31216,1.5493800000000002,5.5335,53.61,0.6900000000000001,53.614440219,137.15,75.69216,6.16938,75.9431651635,5.31216,1.5493800000000002,5.5335,70.38,4.62,70.5314738255,138.35,5.31216,1.5493800000000002,5.5335,5.31216,1.5493800000000002,5.5335,0.0,0.0,0.0,137.09,84.86216,36.91938,92.5452690279,5.31216,1.5493800000000002,5.5335,79.55,35.37,87.0588272377,0.0
2019-10-04 05:00:00,58.63944,2.77067,58.7048595583,6.61944,1.93067,6.89525,52.02,0.84,52.0267815649,137.02,73.71944,6.10067,73.9714404913,6.61944,1.93067,6.89525,67.1,4.17,67.2294496482,138.16,6.61944,1.93067,6.89525,6.61944,1.93067,6.89525,0.0,0.0,0.0,136.95,82.41944,37.85067,90.6952992683,6.61944,1.93067,6.89525,75.8,35.92,83.8801907485,0.0
2019-10-04 05:30:00,61.3228,2.8054,61.3869372831,7.9728,2.3254,8.305,53.35,0.48,53.3521592815,137.24,77.3128,7.1054,77.6386228175,7.9728,2.3254,8.305,69.34,4.78,69.5045610014,138.43,7.9728,2.3254,8.305,7.9728,2.3254,8.305,0.0,0.0,0.0,137.18,86.3828,37.6354,94.2253228649,7.9728,2.3254,8.305,78.41,35.31,85.9937451214,0.0
2019-10-04 06:00:00,62.51912,3.88641,62.6398000337,7.11912,2.07641,7.41575,55.4,1.81,55.4295598034,137.38,81.10912,9.55641,81.6701556216,7.11912,2.07641,7.41575,73.99,7.48,74.3671331974,138.39,7.11912,2.07641,7.41575,7.11912,2.07641,7.41575,0.0,0.0,0.0,137.31,90.85912,31.95641,96.3150654221,7.11912,2.07641,7.41575,83.74,29.88,88.9112028937,0.0
2019-10-04 06:30:00,69.70072,10.32146,70.4607898412,7.17072,2.09146,7.4695,62.53,8.23,63.0692777825,139.39,92.28072,17.70146,93.9631468707,7.17072,2.09146,7.4695,85.11,15.61,86.5296723673,139.26,7.17072,2.09146,7.4695,7.17072,2.09146,7.4695,0.0,0.0,0.0,139.32,103.69072,10.95146,104.2674440573,7.17072,2.09146,7.4695,96.52,8.86,96.9257963599,0.0
2019-10-04 07:00:00,77.82952,7.71236,78.2107069409,7.13952,2.08236,7.437,70.69,5.63,70.9138420902,139.53,103.40952,13.70236,104.3133907809,7.13952,2.08236,7.437,96.27,11.62,96.9687439333,139.61,7.13952,2.08236,7.437,7.13952,2.08236,7.437,0.0,0.0,0.0,139.45,116.23952,15.47236,117.2647429273,7.13952,2.08236,7.437,109.1,13.39,109.9186158028,0.0
2019-10-04 07:30:00,85.91592,3.89006,86.0039410507,6.92592,2.02006,7.2145,78.99,1.87,79.0121319798,137.31,114.11592,8.65006,114.4432904781,6.92592,2.02006,7.2145,107.19,6.63,107.3948462451,137.59,6.92592,2.02006,7.2145,6.92592,2.02006,7.2145,0.0,0.0,0.0,137.24,128.36592,20.21006,129.947127489,6.92592,2.02006,7.2145,121.44,18.19,122.7947462231,0.0
2019-10-04 08:00:00,90.71088,3.26484,90.7696145778,8.45088,2.46484,8.803,82.26,0.8,82.2638900126,135.9,120.07088,5.23484,120.1849398793,8.45088,2.46484,8.803,111.62,2.77,111.6543653423,136.35,8.45088,2.46484,8.803,8.45088,2.46484,8.803,0.0,0.0,0.0,135.83,134.88088,24.46484,137.081655176,8.45088,2.46484,8.803,126.43,22.0,128.3298285669,0.0
2019-10-04 08:30:00,91.77816,4.39113,91.8831468533,10.59816,3.09113,11.03975,81.18,1.3,81.1904083005,135.64,119.67816,5.05113,119.7847064331,10.59816,3.09113,11.03975,109.08,1.96,109.0976076731,136.11,10.59816,3.09113,11.03975,10.59816,3.09113,11.03975,0.0,0.0,0.0,135.59,134.10816,25.89113,136.584586214,10.59816,3.09113,11.03975,123.51,22.8,125.5968156443,0.0
2019-10-04 09:00:00,91.94976,5.76493,92.1303032773,11.15976,3.25493,11.62475,80.79,2.51,80.8289811887,134.19,119.24976,4.11493,119.3207354527,11.15976,3.25493,11.62475,108.09,0.86,108.0934211689,134.65,11.15976,3.25493,11.62475,11.15976,3.25493,11.62475,0.0,0.0,0.0,134.12,133.57976,27.00493,136.2821284173,11.15976,3.25493,11.62475,122.42,23.75,124.7025216265,0.0
2019-10-04 09:30:00,94.11288,6.74834,94.3545138011,11.34288,3.30834,11.8155,82.77,3.44,82.841453995,133.99,121.54288,4.05834,121.6106154998,11.34288,3.30834,11.8155,110.2,0.75,110.2025521483,134.53,11.34288,3.30834,11.8155,11.34288,3.30834,11.8155,0.0,0.0,0.0,133.93,136.14288,28.56834,139.1079933902,11.34288,3.30834,11.8155,124.8,25.26,127.330701718,0.0
2019-10-04 10:00:00,93.454,7.02325,93.7175338801,14.274000000000001,4.16325,14.86875,79.18,2.86,79.2316350961,135.12,119.024,4.8732500000000005,119.1237219934,14.274000000000001,4.16325,14.86875,104.75,0.71,104.7524061776,135.55,14.274000000000001,4.16325,14.86875,14.274000000000001,4.16325,14.86875,0.0,0.0,0.0,135.07,132.884,28.36325,135.8772659666,14.274000000000001,4.16325,14.86875,118.61,24.2,121.0535918509,0.0
2019-10-04 10:30:00,92.07904,7.25347,92.3642919876,14.06904,4.10347,14.65525,78.01,3.15,78.0735717128,135.91,118.12904,6.37347,118.3008504245,14.06904,4.10347,14.65525,104.06,2.27,104.0847563287,136.1,14.06904,4.10347,14.65525,14.06904,4.10347,14.65525,0.0,0.0,0.0,135.85,131.90904,26.65347,134.5748947492,14.06904,4.10347,14.65525,117.84,22.55,119.9781984362,0.0
2019-10-04 11:00:00,93.0392,7.8856,93.372776675,15.6192,4.5556,16.27,77.42,3.33,77.4915821235,135.56,118.8092,5.7156,118.9466018346,15.6192,4.5556,16.27,103.19,1.16,103.1965198057,135.85,15.6192,4.5556,16.27,15.6192,4.5556,16.27,0.0,0.0,0.0,135.5,132.4792,28.2356,135.4547435124,15.6192,4.5556,16.27,116.86,23.68,119.2350703443,0.0
2019-10-04 11:30:00,91.7112,7.73535,92.0368396082,19.5612,5.70535,20.37625,72.15,2.03,72.178552216,135.41,114.5212,7.14535,114.7438942866,19.5612,5.70535,20.37625,94.96,1.44,94.9709176538,135.76,19.5612,5.70535,20.37625,19.5612,5.70535,20.37625,0.0,0.0,0.0,135.34,127.0912,28.97535,130.3523840406,19.5612,5.70535,20.37625,107.53,23.27,110.0190610758,0.0
2019-10-04 12:00:00,90.68376,8.21193,91.0548193236,21.98376,6.41193,22.89975,68.7,1.8,68.7235767404,135.62,112.17376,7.79193,112.444059895,21.98376,6.41193,22.89975,90.19,1.38,90.2005570936,135.98,21.98376,6.41193,22.89975,21.98376,6.41193,22.89975,0.0,0.0,0.0,135.56,124.14376,29.90193,127.6941602606,21.98376,6.41193,22.89975,102.16,23.49,104.8257873808,0.0
2019-10-04 12:30:00,88.74536,7.16323,89.033986688,19.96536,5.82323,20.79725,68.78,1.34,68.7930519747,136.23,109.59536,8.50323,109.9247372249,19.96536,5.82323,20.79725,89.63,2.68,89.6700579904,136.49,19.96536,5.82323,20.79725,19.96536,5.82323,20.79725,0.0,0.0,0.0,136.16,121.53536,28.07323,124.7355200934,19.96536,5.82323,20.79725,101.57,22.25,103.978494892,0.0
2019-10-04 13:00:00,88.32464,5.00802,88.4665038048,15.76464,4.59802,16.4215,72.56,0.41000000000000003,72.5611583425,136.12,112.98464,7.78802,113.2527356467,15.76464,4.59802,16.4215,97.22,3.19,97.2723213458,136.49,15.76464,4.59802,16.4215,15.76464,4.59802,16.4215,0.0,0.0,0.0,136.06,125.91464,26.24802,128.6213633898,15.76464,4.59802,16.4215,110.15,21.65,112.2574941819,0.0
2019-10-04 13:30:00,87.10272,5.10996,87.2524814696,16.42272,4.78996,17.107,70.68,0.32,70.6807243879,136.79,110.71272,8.04996,111.0049918959,16.42272,4.78996,17.107,94.29,3.26,94.3463390917,137.12,16.42272,4.78996,17.107,16.42272,4.78996,17.107,0.0,0.0,0.0,136.71,123.23272,26.569960000000002,126.0645313044,16.42272,4.78996,17.107,106.81,21.78,109.0080019999,0.0
2019-10-04 14:00:00,86.62736,5.86423,86.8256223362,18.11736,5.28423,18.87225,68.51,0.58,68.5124550721,136.79,108.66736,9.33423,109.0675156913,18.11736,5.28423,18.87225,90.55,4.05,90.6405262562,137.08,18.11736,5.28423,18.87225,18.11736,5.28423,18.87225,0.0,0.0,0.0,136.71,120.67736,26.18423,123.4853801762,18.11736,5.28423,18.87225,102.56,20.9,104.6678728168,0.0
2019-10-04 14:30:00,88.5016,6.8988,88.7700774135,20.1216,5.8688,20.96,68.38,1.03,68.3877569452,136.68,108.2216,11.2588,108.8056767085,20.1216,5.8688,20.96,88.1,5.39,88.264727383,136.82,20.1216,5.8688,20.96,20.1216,5.8688,20.96,0.0,0.0,0.0,136.56,119.9616,25.1888,122.5775718474,20.1216,5.8688,20.96,99.84,19.32,101.6921235888,0.0
2019-10-04 15:00:00,88.6068,6.5524000000000004,88.8487419832,17.1168,4.9924,17.83,71.49,1.56,71.5070185366,137.23,111.0668,11.4124,111.6515872525,17.1168,4.9924,17.83,93.95,6.42,94.1690973728,137.33,17.1168,4.9924,17.83,17.1168,4.9924,17.83,0.0,0.0,0.0,137.09,123.5568,23.3724,125.7479697967,17.1168,4.9924,17.83,106.44,18.38,108.0152674394,0.0
2019-10-04 15:30:00,86.63784,6.07062,86.8502604892,12.68784,3.70062,13.2165,73.95,2.37,73.9879679407,137.99,112.04784,11.39062,112.6253287349,12.68784,3.70062,13.2165,99.36,7.69,99.6571407376,138.08,12.68784,3.70062,13.2165,12.68784,3.70062,13.2165,0.0,0.0,0.0,137.84,125.23784,20.91062,126.971534592,12.68784,3.70062,13.2165,112.55,17.21,113.8581863548,137.84
2019-10-04 16:00:00,85.42304,6.14422,85.6437224918,13.28304,3.87422,13.836500000000001,72.14,2.27,72.1757057465,137.35,110.71304,11.08422,111.2665140959,13.28304,3.87422,13.836500000000001,97.43,7.21,97.6964124213,137.48,13.28304,3.87422,13.836500000000001,13.28304,3.87422,13.836500000000001,0.0,0.0,0.0,137.21,123.58304,21.39422,125.4212120219,13.28304,3.87422,13.836500000000001,110.3,17.52,111.6827667995,137.18
2019-10-04 16:30:00,85.4024,10.8757,86.0921063527,22.9224,6.6857,23.8775,62.48,4.19,62.6203361537,137.92,108.0624,17.2757,109.4346019513,22.9224,6.6857,23.8775,85.14,10.59,85.7960820784,137.82,22.9224,6.6857,23.8775,22.9224,6.6857,23.8775,0.0,0.0,0.0,137.81,119.3324,20.5657,121.0915757031,22.9224,6.6857,23.8775,96.41,13.88,97.4040168576,137.76
2019-10-04 17:00:00,85.17904,11.932220000000001,86.010736129,22.97904,6.7022200000000005,23.9365,62.2,5.23,62.4194913469,138.42,108.15904,18.90222,109.7983235512,22.97904,6.7022200000000005,23.9365,85.18,12.2,86.0492440408,138.26,22.97904,6.7022200000000005,23.9365,22.97904,6.7022200000000005,23.9365,0.0,0.0,0.0,138.32,119.51904,18.93222,121.0092140155,22.97904,6.7022200000000005,23.9365,96.54,12.23,97.3115846135,138.24
2019-10-04 17:30:00,88.74568,9.68624,89.272722396,19.25568,5.61624,20.058,69.49,4.07,69.6090870505,138.03,114.70568,17.18624,115.9860330798,19.25568,5.61624,20.058,95.45,11.57,96.1486734178,137.87,19.25568,5.61624,20.058,19.25568,5.61624,20.058,0.0,0.0,0.0,137.94,127.34568,18.44624,128.6747293947,19.25568,5.61624,20.058,108.09,12.83,108.848780425,137.85
2019-10-04 18:00:00,88.94744,10.23717,89.5346119228,20.52744,5.98717,21.38275,68.42,4.25,68.5518701423,138.07,113.82744,19.63717,115.5088937812,20.52744,5.98717,21.38275,93.3,13.65,94.2932261618,137.68,20.52744,5.98717,21.38275,20.52744,5.98717,21.38275,0.0,0.0,0.0,137.98,126.13744,16.46717,127.2077885098,20.52744,5.98717,21.38275,105.61,10.48,106.128707238,137.88
2019-10-04 18:30:00,90.43888,13.28259,91.4090707357,23.28888,6.79259,24.25925,67.15,6.49,67.4628979514,138.8,113.77888,22.11259,115.9077226528,23.28888,6.79259,24.25925,90.49,15.32,91.7776797484,138.46,23.28888,6.79259,24.25925,23.28888,6.79259,24.25925,0.0,0.0,0.0,138.71,125.77888,15.66259,126.7503190511,23.28888,6.79259,24.25925,102.49,8.87,102.8731111613,138.62
2019-10-04 19:00:00,91.54072,12.03396,92.3283250763,22.95072,6.69396,23.907,68.59,5.34,68.7975559159,137.69,115.58072,21.44396,117.5531635312,22.95072,6.69396,23.907,92.63,14.75,93.7970116795,137.29,22.95072,6.69396,23.907,22.95072,6.69396,23.907,0.0,0.0,0.0,137.59,127.85072,15.81396,128.8250283734,22.95072,6.69396,23.907,104.9,9.12,105.2956998172,137.49
2019-10-04 19:30:00,90.65176,12.07093,91.451894142,23.59176,6.88093,24.57475,67.06,5.19,67.2605359776,137.69,113.82176,22.12093,115.9514061733,23.59176,6.88093,24.57475,90.23,15.24,91.5079805263,137.19,23.59176,6.88093,24.57475,23.59176,6.88093,24.57475,0.0,0.0,0.0,137.59,125.74176,15.46093,126.6887152211,23.59176,6.88093,24.57475,102.15,8.58,102.5097014921,137.49
2019-10-04 20:00:00,87.66712,14.10541,88.794631146,24.08712,7.02541,25.09075,63.58,7.08,63.9729849233,139.11,109.89712,23.58541,112.3995042212,24.08712,7.02541,25.09075,85.81,16.56,87.3933046635,138.68,24.08712,7.02541,25.09075,24.08712,7.02541,25.09075,0.0,0.0,0.0,139.02,121.26712,14.60541,122.1434910028,24.08712,7.02541,25.09075,97.18,7.58,97.4751701717,138.92
2019-10-04 20:30:00,84.12064,16.00727,85.6301043259,23.99064,6.99727,24.99025,60.13,9.01,60.8012911047,139.46,105.47064,25.02727,108.3993549135,23.99064,6.99727,24.99025,81.48,18.03,83.4510113779,139.05,23.99064,6.99727,24.99025,23.99064,6.99727,24.99025,0.0,0.0,0.0,139.36,116.30064,13.10727,117.036914652,23.99064,6.99727,24.99025,92.31,6.11,92.5119894933,139.23
2019-10-04 21:00:00,81.17856,13.32333,82.2646322909,15.26856,4.45333,15.90475,65.91,8.87,66.5041728014,138.96,104.87856,21.64333,107.0884964931,15.26856,4.45333,15.90475,89.61,17.19,91.2438940423,138.68,15.26856,4.45333,15.90475,15.26856,4.45333,15.90475,0.0,0.0,0.0,138.87,116.79856,11.30333,117.344232441,15.26856,4.45333,15.90475,101.53,6.85,101.7608146587,138.74
2019-10-04 21:30:00,78.77784,12.10062,79.7017758864,11.72784,3.42062,12.2165,67.05,8.68,67.6095030303,138.64,101.84784,19.12062,103.6271230029,11.72784,3.42062,12.2165,90.12,15.7,91.4773436431,138.5,11.72784,3.42062,12.2165,11.72784,3.42062,12.2165,0.0,0.0,0.0,138.55,114.20784,9.99062,114.6439846021,11.72784,3.42062,12.2165,102.48,6.57,102.6903856259,138.42
2019-10-04 22:00:00,73.62272,9.72996,74.2628912836,9.94272,2.89996,10.357,63.68,6.83,64.0452285498,138.11,95.33272,14.35996,96.4081736877,9.94272,2.89996,10.357,85.39,11.46,86.1555784613,138.21,9.94272,2.89996,10.357,9.94272,2.89996,10.357,0.0,0.0,0.0,138.03,108.04272,10.47996,108.5497992011,9.94272,2.89996,10.357,98.1,7.58,98.3924102764,137.9
2019-10-04 22:30:00,69.40992,9.95206,70.1197582187,7.06992,2.06206,7.3645,62.34,7.89,62.8373113683,137.47,90.05992,15.08206,91.314060934,7.06992,2.06206,7.3645,82.99,13.02,84.0051218677,137.51,7.06992,2.06206,7.3645,7.06992,2.06206,7.3645,0.0,0.0,0.0,137.4,102.42992,11.47206,103.0703481698,7.06992,2.06206,7.3645,95.36,9.41,95.8231584743,137.3
2019-10-04 23:00:00,65.92792,9.73981,66.6434883118,5.10792,1.48981,5.32075,60.82,8.25,61.3769899881,137.75,86.69792,14.62981,87.9236070288,5.10792,1.48981,5.32075,81.59,13.14,82.6413195684,137.8,5.10792,1.48981,5.32075,5.10792,1.48981,5.32075,0.0,0.0,0.0,137.67,98.82792,11.02981,99.4415128614,5.10792,1.48981,5.32075,93.72,9.54,94.2042992649,137.56
2019-10-04 23:30:00,62.09296,10.60253,62.9916607494,6.76296,1.9725300000000001,7.04475,55.33,8.63,55.9989803479,138.86,82.14296,16.61253,83.8059784894,6.76296,1.9725300000000001,7.04475,75.38,14.64,76.7885017434,138.76,6.76296,1.9725300000000001,7.04475,6.76296,1.9725300000000001,7.04475,0.0,0.0,0.0,138.77,93.38296,13.11253,94.2990756124,6.76296,1.9725300000000001,7.04475,86.62,11.14,87.3334071247,138.66
2019-10-05 00:00:00,58.3048,12.38515,59.605718212,6.6348,1.9351500000000001,6.91125,51.67,10.45,52.7161398435,138.31,77.0548,17.66515,79.0537774402,6.6348,1.9351500000000001,6.91125,70.42,15.73,72.1554523234,138.27,6.6348,1.9351500000000001,6.91125,6.6348,1.9351500000000001,6.91125,0.0,0.0,0.0,138.23,87.5548,14.38515,88.7286624691,6.6348,1.9351500000000001,6.91125,80.92,12.45,81.8721497214,138.11
2019-10-05 00:30:00,56.09952,12.12361,57.3945821804,4.46952,1.30361,4.65575,51.63,10.82,52.751581019,138.96,73.53952,17.83361,75.6709894706,4.46952,1.30361,4.65575,69.07,16.53,71.0204604322,138.86,4.46952,1.30361,4.65575,4.46952,1.30361,4.65575,0.0,0.0,0.0,138.87,83.85952,14.60361,85.1215866844,4.46952,1.30361,4.65575,79.39,13.3,80.4963483644,138.75
2019-10-05 01:00:00,54.13736,12.05798,55.463939902,3.86736,1.12798,4.0285,50.27,10.93,51.444511855,139.67,71.18736,17.93798,73.4126102945,3.86736,1.12798,4.0285,67.32,16.81,69.3870196795,139.55,3.86736,1.12798,4.0285,3.86736,1.12798,4.0285,0.0,0.0,0.0,139.58,81.21736,14.69798,82.5365990422,3.86736,1.12798,4.0285,77.35,13.57,78.5313147732,139.44
2019-10-05 01:30:00,54.67568,12.26624,56.0347269753,4.13568,1.20624,4.308,50.54,11.06,51.7360145353,139.25,72.18568,18.12624,74.4266953022,4.13568,1.20624,4.308,68.05,16.92,70.1219573315,139.14,4.13568,1.20624,4.308,4.13568,1.20624,4.308,0.0,0.0,0.0,139.16,82.34568,14.91624,83.685752852,4.13568,1.20624,4.308,78.21,13.71,79.4025704874,139.05
2019-10-05 02:00:00,54.40168,11.75924,55.6580857756,3.15168,0.9192400000000001,3.283,51.25,10.84,52.3838534283,139.36,72.64168,17.42924,74.7033605683,3.15168,0.9192400000000001,3.283,69.49,16.51,71.4243669905,139.28,3.15168,0.9192400000000001,3.283,3.15168,0.9192400000000001,3.283,0.0,0.0,0.0,139.27,83.01168,14.15924,84.2105877773,3.15168,0.9192400000000001,3.283,79.86,13.24,80.9500907967,139.17
2019-10-05 02:30:00,53.39712,11.90791,54.7087812409,2.90712,0.84791,3.02825,50.49,11.06,51.6871715225,139.76,70.95712,17.79791,73.1551671385,2.90712,0.84791,3.02825,68.05,16.95,70.1292021914,139.65,2.90712,0.84791,3.02825,2.90712,0.84791,3.02825,0.0,0.0,0.0,139.65,81.11712,14.56791,82.4148721947,2.90712,0.84791,3.02825,78.21,13.72,79.4042977426,139.57
2019-10-05 03:00:00,52.37376,12.16443,53.7678723195,2.72376,0.7944300000000001,2.83725,49.65,11.37,50.9352471281,140.01,69.73376,18.95443,72.2638754867,2.72376,0.7944300000000001,2.83725,67.01,18.16,69.4271251025,139.79,2.72376,0.7944300000000001,2.83725,2.72376,0.7944300000000001,2.83725,0.0,0.0,0.0,139.89,79.73376,15.87443,81.2986470463,2.72376,0.7944300000000001,2.83725,77.01,15.08,78.4725843846,139.82
2019-10-05 03:30:00,51.356,11.27425,52.5789639406,2.346,0.68425,2.44375,49.01,10.59,50.141082956,140.51,68.816,19.15425,71.4319756766,2.346,0.68425,2.44375,66.47,18.47,68.9884178685,140.19,2.346,0.68425,2.44375,2.346,0.68425,2.44375,0.0,0.0,0.0,140.37,78.746,16.06425,80.3678582772,2.346,0.68425,2.44375,76.4,15.38,77.9326914716,140.3
2019-10-05 04:00:00,50.7644,9.13545,51.5798483331,2.3844,0.69545,2.48375,48.38,8.44,49.1106709382,138.65,67.4844,29.22545,73.5409489405,2.3844,0.69545,2.48375,65.1,28.53,71.077217869,138.83,2.3844,0.69545,2.48375,2.3844,0.69545,2.48375,0.0,0.0,0.0,138.5,77.9644,8.45545,78.4215678373,2.3844,0.69545,2.48375,75.58,7.76,75.9773255649,138.46
