Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-05 04:30:00,51.05152,9.27961,51.8880415516,4.42152,1.2896100000000001,4.6057500000000005,46.63,7.99,47.3095867663,137.93,66.12152,32.88961,73.8497248002,4.42152,1.2896100000000001,4.6057500000000005,61.7,31.6,69.3213531316,138.14,4.42152,1.2896100000000001,4.6057500000000005,4.42152,1.2896100000000001,4.6057500000000005,0.0,0.0,0.0,137.79,76.24152,8.05961,76.6663334539,4.42152,1.2896100000000001,4.6057500000000005,71.82,6.77,72.138376056,137.76
2019-10-05 05:00:00,51.00152,6.38586,51.3997495154,2.11152,0.6158600000000001,2.1995,48.89,5.77,49.229310375,137.9,67.52152,27.18586,72.7889184358,2.11152,0.6158600000000001,2.1995,65.41,26.57,70.6005169953,138.37,2.11152,0.6158600000000001,2.1995,2.11152,0.6158600000000001,2.1995,0.0,0.0,0.0,137.76,77.84152,12.07586,78.7726388453,2.11152,0.6158600000000001,2.1995,75.73,11.46,76.5921960777,137.72
2019-10-05 05:30:00,52.04792,3.76731,52.1840837896,2.04792,0.59731,2.13325,50.0,3.17,50.100388222,138.46,68.71792,22.17731,72.2079331373,2.04792,0.59731,2.13325,66.67,21.58,70.0755684957,139.22,2.04792,0.59731,2.13325,2.04792,0.59731,2.13325,0.0,0.0,0.0,138.32,78.77792,19.56731,81.1716717837,2.04792,0.59731,2.13325,76.73,18.97,79.0402036941,138.29
2019-10-05 06:00:00,52.66792,3.8473100000000002,52.8082530611,2.04792,0.59731,2.13325,50.62,3.25,50.724223996,138.51,69.74792,22.22731,73.2040002607,2.04792,0.59731,2.13325,67.7,21.63,71.0714211199,139.29,2.04792,0.59731,2.13325,2.04792,0.59731,2.13325,0.0,0.0,0.0,138.38,79.96792,19.63731,82.3437439831,2.04792,0.59731,2.13325,77.92,19.04,80.2125177263,138.35
2019-10-05 06:30:00,55.9076,2.4043,55.9592744436,2.5176,0.7343000000000001,2.6225,53.39,1.67,53.4161118016,138.69,74.1676,20.3443,76.9072391407,2.5176,0.7343000000000001,2.6225,71.65,19.61,74.2850900248,139.56,2.5176,0.7343000000000001,2.6225,2.5176,0.7343000000000001,2.6225,0.0,0.0,0.0,138.58,84.9776,17.4243,86.7455977687,2.5176,0.7343000000000001,2.6225,82.46,16.69,84.1320848428,138.56
2019-10-05 07:00:00,60.02336,1.6884800000000002,60.0471040967,3.18336,0.9284800000000001,3.316,56.84,0.76,56.8450807019,138.3,78.70336,19.39848,81.0587435234,3.18336,0.9284800000000001,3.316,75.52,18.47,77.7458121059,139.23,3.18336,0.9284800000000001,3.316,3.18336,0.9284800000000001,3.316,0.0,0.0,0.0,138.21,90.09336,16.35848,91.5664424557,3.18336,0.9284800000000001,3.316,86.91,15.43,88.2690942516,138.16
2019-10-05 07:30:00,63.30312,1.20091,63.3145100791,3.12312,0.9109100000000001,3.25325,60.18,0.29,60.1806987331,137.83,83.60312,17.88091,85.4939098191,3.12312,0.9109100000000001,3.25325,80.48,16.97,82.2496887532,138.84,3.12312,0.9109100000000001,3.25325,3.12312,0.9109100000000001,3.25325,0.0,0.0,0.0,137.74,95.75312,14.68091,96.8720243835,3.12312,0.9109100000000001,3.25325,92.63,13.77,93.6479033401,137.72
2019-10-05 08:00:00,67.14896,5.88428,67.4062873937,3.64896,1.0642800000000001,3.801,63.5,4.82,63.682669542,137.7,90.03896,14.00428,91.1215351945,3.64896,1.0642800000000001,3.801,86.39,12.94,87.3537389011,138.42,3.64896,1.0642800000000001,3.801,3.64896,1.0642800000000001,3.801,0.0,0.0,0.0,137.62,102.93896,10.96428,103.5212293291,3.64896,1.0642800000000001,3.801,99.29,9.9,99.7823336067,137.61
2019-10-05 08:30:00,69.9036,11.55105,70.8515352626,5.5236,1.61105,5.75375,64.38,9.94,65.1428276942,138.29,95.8036,4.82105,95.9248262759,5.5236,1.61105,5.75375,90.28,3.21,90.3370494316,138.29,5.5236,1.61105,5.75375,5.5236,1.61105,5.75375,0.0,0.0,0.0,138.21,108.4136,15.05105,109.4533817251,5.5236,1.61105,5.75375,102.89,13.44,103.7640867545,138.19
2019-10-05 09:00:00,74.0904,12.95095,75.2137918075,10.7004,3.12095,11.14625,63.39,9.83,64.1476499959,138.21,97.5804,6.05095,97.7678293717,10.7004,3.12095,11.14625,86.88,2.93,86.9293926126,138.14,10.7004,3.12095,11.14625,10.7004,3.12095,11.14625,0.0,0.0,0.0,138.14,109.6704,16.89095,110.9635112461,10.7004,3.12095,11.14625,98.97,13.77,99.9233396159,138.12
2019-10-05 09:30:00,75.81072,13.78271,77.053412396,13.14072,3.83271,13.68825,62.67,9.95,63.4549556772,138.25,98.15072,6.31271,98.3535161754,13.14072,3.83271,13.68825,85.01,2.48,85.0461668742,138.14,13.14072,3.83271,13.68825,13.14072,3.83271,13.68825,0.0,0.0,0.0,138.17,110.02072,18.06271,111.4935887029,13.14072,3.83271,13.68825,96.88,14.23,97.9194939734,138.17
2019-10-05 10:00:00,74.47552,13.04536,75.6094206882,10.95552,3.19536,11.412,63.52,9.85,64.2791793663,137.41,99.89552,15.29536,101.0596999481,10.95552,3.19536,11.412,88.94,12.1,89.7593092665,137.13,10.95552,3.19536,11.412,10.95552,3.19536,11.412,0.0,0.0,0.0,137.34,111.84552,19.25536,113.4909213673,10.95552,3.19536,11.412,100.89,16.06,102.1602452033,137.32
2019-10-05 10:30:00,74.47776,16.00768,76.1786226812,16.51776,4.81768,17.206,57.96,11.19,59.0303117051,137.98,97.00776,21.15768,99.2882315443,16.51776,4.81768,17.206,80.49,16.34,82.1318190472,137.4,16.51776,4.81768,17.206,16.51776,4.81768,17.206,0.0,0.0,0.0,137.91,107.43776,25.13768,110.339363917,16.51776,4.81768,17.206,90.92,20.32,93.1630227075,137.88
2019-10-05 11:00:00,72.22736,16.85923,74.1688962353,18.95736,5.52923,19.74725,53.27,11.33,54.4615625923,138.84,92.37736,21.14923,94.7674341225,18.95736,5.52923,19.74725,73.42,15.62,75.063178723,138.13,18.95736,5.52923,19.74725,18.95736,5.52923,19.74725,0.0,0.0,0.0,138.76,101.89736,27.06923,105.4315663725,18.95736,5.52923,19.74725,82.94,21.54,85.6913951339,138.73
2019-10-05 11:30:00,71.01392,16.61781,72.9323552545,19.12392,5.57781,19.92075,51.89,11.04,53.0514250515,138.39,91.02392,21.68781,93.5719782561,19.12392,5.57781,19.92075,71.9,16.11,73.6827123551,137.72,19.12392,5.74781,19.9690169003,19.12392,5.57781,19.92075,0.0,0.17,0.17,138.32,100.29392,26.33781,103.694506241,19.12392,5.57781,19.92075,81.17,20.76,83.7827339014,138.28
2019-10-05 12:00:00,69.35944,13.53692,70.6680983202,20.62944,6.01692,21.489,48.73,7.52,49.3068281276,138.33,83.72944,14.63692,84.9991679359,20.62944,6.01692,21.489,63.1,8.62,63.6860612693,138.4,35.63944,6.56692,36.2394001302,20.62944,6.01692,21.489,15.01,0.55,15.0200732355,138.25,90.37944,14.16692,91.4830301039,20.62944,6.01692,21.489,69.75,8.15,70.2245327503,138.28
2019-10-05 12:30:00,64.55472,11.56596,65.582644846,17.09472,4.98596,17.807,47.46,6.58,47.9139645615,138.8,70.02472,9.20596,70.6272688882,17.09472,4.98596,17.807,52.93,4.22,53.0979594712,139.5,76.94472,5.91596,77.1718116841,17.09472,4.98596,17.807,59.85,0.93,59.8572251278,138.72,70.51472,8.19596,70.989432291,17.09472,4.98596,17.807,53.42,3.21,53.5163573125,139.1
2019-10-05 13:00:00,62.93664,11.46152,63.9717679543,18.17664,5.30152,18.934,44.76,6.16,45.1818901774,139.28,68.31664,11.39152,69.2598731503,18.17664,5.30152,18.934,50.14,6.09,50.5084913653,139.72,74.86664,8.36152,75.3321233047,18.17664,5.30152,18.934,56.69,3.06,56.7725259258,139.2,68.55664,8.00152,69.0220052621,18.17664,5.30152,18.934,50.38,2.7,50.4522982628,139.3
2019-10-05 13:30:00,61.32864,12.44002,62.5776012791,18.78864,5.48002,19.5715,42.54,6.96,43.105605204,139.72,66.47864,12.46002,67.6362452732,18.78864,5.48002,19.5715,47.69,6.98,48.1980964354,140.13,72.71864,9.52002,73.3391531465,18.78864,5.48002,19.5715,53.93,4.04,54.0811103806,139.63,66.65864,9.04002,67.2688356392,18.78864,5.48002,19.5715,47.87,3.56,48.0021926583,139.73
2019-10-05 14:00:00,61.85448,10.46089,62.7328216778,11.45448,3.34089,11.931750000000001,50.4,7.12,50.9004361474,140.53,66.90448,11.53089,67.8908747054,11.45448,3.34089,11.931750000000001,55.45,8.19,56.0515708968,140.81,74.15448,8.72089,74.665526359,11.45448,3.34089,11.931750000000001,62.7,5.38,62.9303932929,140.42,68.17448,7.07089,68.5401868152,11.45448,3.34089,11.931750000000001,56.72,3.73,56.8425131394,140.43
2019-10-05 14:30:00,61.72,10.28875,62.5716930933,9.39,2.73875,9.78125,52.33,7.55,52.8718393854,140.53,66.77,11.37875,67.7326276735,9.39,2.73875,9.78125,57.38,8.64,58.026838618,140.79,74.26,8.60875,74.757328581,9.39,2.73875,9.78125,64.87,5.87,65.1350427957,140.39,68.29,6.96875,68.6446471079,9.39,2.73875,9.78125,58.9,4.23,59.0516968427,140.4
2019-10-05 15:00:00,62.11488,9.55434,62.8453954578,7.93488,2.31434,8.2655,54.18,7.24,54.6615952932,139.96,67.11488,11.26434,68.0536000007,7.93488,2.31434,8.2655,59.18,8.95,59.8529439543,140.14,74.83488,8.55434,75.3222145018,7.93488,2.31434,8.2655,66.9,6.24,67.1903832405,139.81,68.91488,6.23434,69.1962981716,7.93488,2.31434,8.2655,60.98,3.92,61.1058655122,139.75
2019-10-05 15:30:00,62.20168,8.97674,62.8460886281,7.29168,2.12674,7.5955,54.91,6.85,55.3356178243,139.84,67.18168,11.576740000000001,68.1718346288,7.29168,2.12674,7.5955,59.89,9.45,60.6309706338,139.91,75.00168,8.94674,75.5334108819,7.29168,2.12674,7.5955,67.71,6.82,68.0526009789,139.68,69.10168,5.62674,69.3303857039,7.29168,2.12674,7.5955,61.81,3.5,61.9090146909,139.51
2019-10-05 16:00:00,62.66536,9.285730000000001,63.3496024105,6.70536,1.95573,6.98475,55.96,7.33,56.4380235302,140.37,67.81536,11.22573,68.738199467,6.70536,1.95573,6.98475,61.11,9.27,61.8091012716,140.51,75.77536,8.55573,76.2568403421,6.70536,1.95573,6.98475,69.07,6.6,69.38461573,140.21,69.67536,5.96573,69.9302919025,6.70536,1.95573,6.98475,62.97,4.01,63.097551458,140.1
2019-10-05 16:30:00,63.58512,10.03316,64.3718244654,6.76512,1.97316,7.047,56.82,8.06,57.3888142411,140.21,68.88512,11.08316,69.771026888,6.76512,1.97316,7.047,62.12,9.11,62.7844447296,140.46,76.98512,8.40316,77.442377284,6.76512,1.97316,7.047,70.22,6.43,70.5137809226,140.05,70.71512,6.82316,71.0435339,6.76512,1.97316,7.047,63.95,4.85,64.1336495141,140.06
2019-10-05 17:00:00,65.90008,10.68169,66.7601606144,9.16008,2.67169,9.54175,56.74,8.01,57.3025976724,139.32,71.44008,11.53169,72.3648043227,9.16008,2.67169,9.54175,62.28,8.86,62.9070584275,139.59,79.56008,8.86169,80.0520822919,9.16008,2.67169,9.54175,70.4,6.19,70.6716074531,139.18,73.02008,7.51169,73.4054328361,9.16008,2.67169,9.54175,63.86,4.84,64.043151078,139.18
2019-10-05 17:30:00,68.30776,11.37893,69.2490442112,9.52776,2.77893,9.92475,58.78,8.6,59.4057943302,138.51,74.11776,10.36893,74.83954206679999,9.52776,2.77893,9.92475,64.59,7.59,65.0344231926,138.99,82.52776,7.58893,82.8759496426,9.52776,2.77893,9.92475,73.0,4.8100000000000005,73.1582948134,138.42,75.66776,8.32893,76.1247724355,9.52776,2.77893,9.92475,66.14,5.55,66.3724498568,138.57
2019-10-05 18:00:00,69.66512,12.42316,70.7641423957,11.32512,3.30316,11.797,58.34,9.12,59.0485393553,139.78,75.61512,12.27316,76.6046788976,11.32512,3.30316,11.797,64.29,8.97,64.912749133,140.16,83.97512,9.59316,84.52129612,11.32512,3.30316,11.797,72.65,6.29,72.9217841252,139.69,76.96512,9.35316,77.5313568732,11.32512,3.30316,11.797,65.64,6.05,65.9182228219,139.76
2019-10-05 18:30:00,70.7252,12.29985,71.7867691505,11.2452,3.27985,11.713750000000001,59.48,9.02,60.1600432181,138.56,76.7752,11.44985,77.6242900133,11.2452,3.27985,11.713750000000001,65.53,8.17,66.037336409,139.02,85.2852,8.72985,85.7308323771,11.2452,3.27985,11.713750000000001,74.04,5.45,74.2403131728,138.47,78.1852,9.29985,78.7363493506,11.2452,3.27985,11.713750000000001,66.94,6.02,67.2101480433,138.61
2019-10-05 19:00:00,70.89424,14.750820000000001,72.4125676651,15.53424,4.53082,16.1815,55.36,10.22,56.2954527471,138.79,77.07424,13.49082,78.2460267097,15.53424,4.53082,16.1815,61.54,8.96,62.1888510909,139.29,85.07424,10.88082,85.7672347429,15.53424,4.53082,16.1815,69.54,6.35,69.8293212054,138.7,77.81424,11.88082,78.7160074613,15.53424,4.53082,16.1815,62.28,7.35,62.7122069457,138.88
2019-10-05 19:30:00,70.9612,13.90035,72.3098308362,14.8812,4.34035,15.50125,56.08,9.56,56.8890147568,139.24,76.9312,13.80035,78.1591913569,14.8812,4.34035,15.50125,62.05,9.46,62.7669825625,139.61,84.9912,11.24035,85.7312635248,14.8812,4.34035,15.50125,70.11,6.9,70.4487196477,139.15,77.9712,10.93035,78.7336051541,14.8812,4.34035,15.50125,63.09,6.59,63.4332420739,139.2
2019-10-05 20:00:00,68.04144,10.59042,68.860689461,6.72144,1.96042,7.0015,61.32,8.63,61.9243029836,138.44,73.54144,9.74042,74.1836853968,6.72144,1.96042,7.0015,66.82,7.78,67.2713965962,138.9,82.24144,6.9804200000000005,82.5371474952,6.72144,1.96042,7.0015,75.52,5.02,75.6866619689,138.35,75.73144,7.56042,76.1078902286,6.72144,1.96042,7.0015,69.01,5.6,69.2368406269,138.49
2019-10-05 20:30:00,66.48672,8.81446,67.0684623459,3.30672,0.9644600000000001,3.4445,63.18,7.85,63.6658063642,138.93,71.74672,9.04446,72.3145496249,3.30672,0.9644600000000001,3.4445,68.44,8.08,68.9153103454,139.27,80.63672,6.30446,80.8827968622,3.30672,0.9644600000000001,3.4445,77.33,5.34,77.5141567715,138.83,74.40672,5.69446,74.6243047261,3.30672,0.9644600000000001,3.4445,71.1,4.73,71.257160342,138.85
2019-10-05 21:00:00,64.4716,9.77255,65.2080511905,3.4716,1.01255,3.61625,61.0,8.76,61.6257868104,140.28,69.4916,10.28255,70.2482263482,3.4716,1.01255,3.61625,66.02,9.27,66.6676330763,140.58,78.0816,7.63255,78.4537575777,3.4716,1.01255,3.61625,74.61,6.62,74.9031140875,140.18,72.1116,6.67255,72.4196504967,3.4716,1.01255,3.61625,68.64,5.66,68.8729642167,140.19
2019-10-05 21:30:00,62.22416,10.83413,63.1603076351,4.57416,1.33413,4.76475,57.65,9.5,58.4274978071,140.38,67.04416,12.22413,68.1494588707,4.57416,1.33413,4.76475,62.47,10.89,63.4120887529,140.58,75.18416,9.77413,75.816828819,4.57416,1.33413,4.76475,70.61,8.44,71.1126268675,140.28,69.44416,7.8141300000000005,69.8824154259,4.57416,1.33413,4.76475,64.87,6.48,65.1928470003,140.19
2019-10-05 22:00:00,59.82088,10.98109,60.8204079365,4.70088,1.3710900000000001,4.89675,55.12,9.61,55.9514655751,140.59,64.48088,12.60109,65.7006191353,4.70088,1.3710900000000001,4.89675,59.78,11.23,60.8256631694,140.77,72.27088,10.18109,72.9844825258,4.70088,1.3710900000000001,4.89675,67.57,8.81,68.1419180828,140.5,66.73088,7.94109,67.2017206325,4.70088,1.3710900000000001,4.89675,62.03,6.57,62.3769652997,140.36
2019-10-05 22:30:00,56.83688,11.85784,58.0606518875,5.30688,1.5478399999999999,5.5280000000000005,51.53,10.31,52.551279718,140.2,61.21688,14.07784,62.8147433012,5.30688,1.5478399999999999,5.5280000000000005,55.91,12.53,57.2968498261,140.31,68.52688,11.84784,69.5435445976,5.30688,1.5478399999999999,5.5280000000000005,63.22,10.3,64.0535588395,140.11,63.27688,8.91784,63.9022019402,5.30688,1.5478399999999999,5.5280000000000005,57.97,7.37,58.4366135227,139.88
2019-10-05 23:00:00,54.16528,7.86154,54.7328180222,5.28528,1.54154,5.5055,48.88,6.32,49.2868826363,139.6,58.50528,8.58154,59.1312998052,5.28528,1.54154,5.5055,53.22,7.04,53.6836101618,139.93,65.17528,16.16154,67.1491809202,5.28528,1.54154,5.5055,59.89,14.62,61.6486536755,139.52,60.31528,15.49154,62.2729541057,5.28528,1.54154,5.5055,55.03,13.95,56.7706209232,139.52
2019-10-05 23:30:00,51.2248,3.1014,51.3186010819,4.5648,1.3314,4.755,46.66,1.77,46.6935595131,138.0,55.4048,2.1414,55.4461671985,4.5648,1.3314,4.755,50.84,0.81,50.846452187,138.48,61.4448,21.2514,65.0160399363,4.5648,1.3314,4.755,56.88,19.92,60.267244835,137.93,57.1048,22.2214,61.2760050999,4.5648,1.3314,4.755,52.54,20.89,56.5406375981,138.07
2019-10-06 00:00:00,48.7228,3.7279,48.8652072363,4.5528,1.3279,4.7425,44.17,2.4,44.2351545719,138.56,52.6628,2.5079000000000002,52.7224816018,4.5528,1.3279,4.7425,48.11,1.18,48.1244688282,139.09,58.3928,21.7979,62.3287055557,4.5528,1.3279,4.7425,53.84,20.47,57.6000564236,138.5,54.2528,23.0479,58.9455002714,4.5528,1.3279,4.7425,49.7,21.72,54.238808984,138.67
2019-10-06 00:30:00,46.69744,4.39092,46.9034229135,4.83744,1.41092,5.039,41.86,2.98,41.9659385693,138.32,50.41744,2.49092,50.478935593,4.83744,1.41092,5.039,45.58,1.08,45.5927932902,138.96,55.81744,21.75092,59.9056685882,4.83744,1.41092,5.039,50.98,20.34,54.8878492929,138.3,51.91744,23.77092,57.1005885591,4.83744,1.41092,5.039,47.08,22.36,52.1200153492,138.52
2019-10-06 01:00:00,45.30616,3.83888,45.4685070527,4.79616,1.3988800000000001,4.996,40.51,2.44,40.5834165639,138.25,48.86616,3.38888,48.9835288725,4.79616,1.3988800000000001,4.996,44.07,1.99,44.1149067776,138.73,54.09616,22.76888,58.6925584994,4.79616,1.3988800000000001,4.996,49.3,21.37,53.7323636182,138.23,50.36616,23.09888,55.4103630235,4.79616,1.3988800000000001,4.996,45.57,21.7,50.4729125373,138.32
2019-10-06 01:30:00,45.14104,3.29322,45.2610073932,5.05104,1.47322,5.2615,40.09,1.82,40.1312907841,138.42,48.77104,4.19322,48.9509697212,5.05104,1.47322,5.2615,43.72,2.7199999999999998,43.8045294462,138.76,53.95104,23.70322,58.92840873,5.05104,1.47322,5.2615,48.9,22.23,53.7157602571,138.38,50.14104,22.46322,54.9428807495,5.05104,1.47322,5.2615,45.09,20.99,49.7361860218,138.37
2019-10-06 02:00:00,45.42664,3.75027,45.5811819369,6.44664,1.88027,6.71525,38.98,1.87,39.0248292757,138.81,49.15664,4.63027,49.3742306913,6.44664,1.88027,6.71525,42.71,2.75,42.7984415604,139.14,54.20664,24.23027,59.375633086,6.44664,1.88027,6.71525,47.76,22.35,52.7308268473,138.73,50.27664,23.01027,55.2920704547,6.44664,1.88027,6.71525,43.83,21.13,48.6574331423,138.77
2019-10-06 02:30:00,45.02208,4.60269,45.2567391972,8.75208,2.55269,9.11675,36.27,2.05,36.3278873594,138.59,48.71208,5.46269,49.0174226165,8.75208,2.55269,9.11675,39.96,2.91,40.0658171014,138.92,53.41208,25.03269,58.9871668972,8.75208,2.55269,9.11675,44.66,22.48,49.998659982,138.51,49.51208,23.81269,54.9407887727,8.75208,2.55269,9.11675,40.76,21.26,45.9713519488,138.54
2019-10-06 03:00:00,44.24712,4.37666,44.4630496148,7.49712,2.18666,7.8095,36.75,2.19,36.8151952324,139.36,47.83712,5.23666,48.1228912042,7.49712,2.18666,7.8095,40.34,3.05,40.4551368803,139.7,52.59712,25.02666,58.2476672756,7.49712,2.18666,7.8095,45.1,22.84,50.5536902708,139.28,48.80712,23.80666,54.3037017435,7.49712,2.18666,7.8095,41.31,21.62,46.6255348495,139.3
2019-10-06 03:30:00,43.33264,4.23827,43.5394145799,6.30264,1.83827,6.56525,37.03,2.4,37.1076932724,139.85,46.86264,5.15827,47.1456761237,6.30264,1.83827,6.56525,40.56,3.32,40.695650873299996,140.18,51.66264,25.11827,57.4452422709,6.30264,1.83827,6.56525,45.36,23.28,50.9851743157,139.76,47.91264,23.82827,53.5108168781,6.30264,1.83827,6.56525,41.61,21.99,47.0632786788,139.78
2019-10-06 04:00:00,42.8368,4.42615,43.0648608272,6.2268,1.81615,6.48625,36.61,2.61,36.7029181401,139.46,46.2768,5.37615,46.5880371669,6.2268,1.81615,6.48625,40.05,3.56,40.2079109132,139.78,50.9868,25.24615,56.8948316112,6.2268,1.81615,6.48625,44.76,23.43,50.521505322,139.37,47.3668,23.916150000000002,53.0621896746,6.2268,1.81615,6.48625,41.14,22.1,46.7002098496,139.4
2019-10-06 04:30:00,42.81776,3.87268,42.9925368151,5.35776,1.56268,5.5809999999999995,37.46,2.31,37.5311563904,139.72,46.19776,5.22268,46.4920360427,5.35776,1.56268,5.5809999999999995,40.84,3.66,41.0036730062,140.0,51.02776,25.16268,56.8945757995,5.35776,1.56268,5.5809999999999995,45.67,23.6,51.4072845033,139.63,47.46776,23.38268,52.9144400273,5.35776,1.56268,5.5809999999999995,42.11,21.82,47.4274656713,139.61
2019-10-06 05:00:00,42.71272,3.22871,42.8345773653,4.93272,1.43871,5.13825,37.78,1.79,37.8223809404,139.61,46.11272,5.65871,46.4586261599,4.93272,1.43871,5.13825,41.18,4.22,41.3956616084,139.77,50.97272,25.62871,57.0530363825,4.93272,1.43871,5.13825,46.04,24.19,52.0080541839,139.52,47.40272,22.58871,52.5096913232,4.93272,1.43871,5.13825,42.47,21.15,47.4449512593,139.38
2019-10-06 05:30:00,43.08176,2.88093,43.1779782107,4.63176,1.35093,4.82475,38.45,1.53,38.4804287918,140.06,46.51176,5.19093,46.8005296184,4.63176,1.35093,4.82475,41.88,3.84,42.0556773813,140.24,51.46176,25.27093,57.3317769249,4.63176,1.35093,4.82475,46.83,23.92,52.5853144899,139.97,47.86176,22.37093,52.8318708675,4.63176,1.35093,4.82475,43.23,21.02,48.0694632797,139.82
2019-10-06 06:00:00,43.3492,2.53185,43.4230745694,3.9492000000000003,1.15185,4.11375,39.4,1.38,39.4241601052,139.54,46.7692,4.99185,47.0348449031,3.9492000000000003,1.15185,4.11375,42.82,3.84,42.9918364344,139.69,51.8392,24.96185,57.5360461977,3.9492000000000003,1.15185,4.11375,47.89,23.81,53.4824101925,139.44,48.2692,21.86185,52.9892079018,3.9492000000000003,1.15185,4.11375,44.32,20.71,48.9200010221,139.29
2019-10-06 06:30:00,45.62648,1.6056400000000002,45.6547232715,3.51648,1.02564,3.6630000000000003,42.11,0.58,42.1139941112,139.47,49.22648,4.40564,49.4232333726,3.51648,1.02564,3.6630000000000003,45.71,3.38,45.8347957342,139.6,54.63648,24.26564,59.7826582832,3.51648,1.02564,3.6630000000000003,51.12,23.24,56.154714851,139.38,50.89648,20.80564,54.984782733,3.51648,1.02564,3.6630000000000003,47.38,19.78,51.3430891163,139.2
2019-10-06 07:00:00,47.51352,1.23311,47.5295186496,3.47352,1.01311,3.61825,44.04,0.22,44.040549497,139.22,51.29352,3.55311,51.4164349665,3.47352,1.01311,3.61825,47.82,2.54,47.8874096188,139.41,56.98352,23.25311,61.5453383796,3.47352,1.01311,3.61825,53.51,22.24,57.9477152267,139.13,53.04352,20.41311,56.8358168223,3.47352,1.01311,3.61825,49.57,19.4,53.2310520279,139.01
2019-10-06 07:30:00,49.2848,1.8389000000000002,49.319094317,4.6248000000000005,1.3489,4.8175,44.66,0.49,44.6626880069,138.59,53.3348,2.6089,53.3985697397,4.6248000000000005,1.3489,4.8175,48.71,1.26,48.7262937232,138.94,59.1148,21.9989,63.0754403889,4.6248000000000005,1.3489,4.8175,54.49,20.65,58.2716277446,138.51,54.894800000000004,20.9089,58.7419881026,4.6248000000000005,1.3489,4.8175,50.27,19.56,53.9413246037,138.55
2019-10-06 08:00:00,51.86336,1.79098,51.8942744419,5.28336,1.54098,5.5035,46.58,0.25,46.580670884,138.88,56.22336,2.30098,56.270424902,5.28336,1.54098,5.5035,50.94,0.76,50.9456690995,139.24,62.28336,21.71098,65.9589537929,5.28336,1.54098,5.5035,57.0,20.17,60.4634509435,138.79,57.73336,20.70098,61.3324663604,5.28336,1.54098,5.5035,52.45,19.16,55.8400223854,138.86
2019-10-06 08:30:00,56.25928,2.43104,56.3117797765,5.24928,1.53104,5.468,51.01,0.9,51.0179390019,139.06,60.99928,1.80104,61.0258625961,5.24928,1.53104,5.468,55.75,0.27,55.7506538078,139.44,67.64928,20.62104,70.7223612106,5.24928,1.53104,5.468,62.4,19.09,65.2547936936,138.98,62.70928,19.651040000000002,65.7161865236,5.24928,1.53104,5.468,57.46,18.12,60.2493651419,139.06
2019-10-06 09:00:00,59.62352,3.8231100000000002,59.7459647781,6.35352,1.85311,6.61825,53.27,1.97,53.3064142482,137.38,64.70352,3.00311,64.7731747721,6.35352,1.85311,6.61825,58.35,1.15,58.3613313762,137.75,71.67352,19.45311,74.2665264965,6.35352,1.85311,6.61825,65.32,17.6,67.6495558005,137.31,66.39352,18.33311,68.8781708545,6.35352,1.85311,6.61825,60.04,16.48,62.2606777991,137.36
2019-10-06 09:30:00,62.6716,5.6638,62.9270059434,7.5216,2.1938,7.835,55.15,3.47,55.2590571762,137.64,68.1416,3.4138,68.2270597417,7.5216,2.1938,7.835,60.62,1.22,60.6322752336,137.87,75.3716,19.7738,77.9222770009,7.5216,2.1938,7.835,67.85,17.58,70.0905050631,137.57,69.7016,17.0138,71.748048287,7.5216,2.1938,7.835,62.18,14.82,63.9217083627,137.47
2019-10-06 10:00:00,65.45192,6.66181,65.790071775,7.89192,2.30181,8.22075,57.56,4.36,57.7248923776,137.72,71.23192,4.60181,71.3804110535,7.89192,2.30181,8.22075,63.34,2.3,63.381745006,137.96,78.80192,18.71181,80.9930517339,7.89192,2.30181,8.22075,70.91,16.41,72.7840380853,137.64,72.79192,16.17181,74.5666886482,7.89192,2.30181,8.22075,64.9,13.87,66.3655550719,137.56
2019-10-06 10:30:00,66.8632,7.06135,67.2350368339,8.9532,2.61135,9.32625,57.91,4.45,58.0807248577,137.67,72.7732,5.98135,73.0185947965,8.9532,2.61135,9.32625,63.82,3.37,63.9089140887,138.02,80.4032,17.84135,82.3588995802,8.9532,2.61135,9.32625,71.45,15.23,73.0551531379,137.59,74.2632,16.39135,76.0506359544,8.9532,2.61135,9.32625,65.31,13.78,66.7479175705,137.62
2019-10-06 11:00:00,66.912,7.73975,67.3581433389,11.142,3.24975,11.60625,55.77,4.49,55.950451294,137.43,72.752,6.65975,73.0561823124,11.142,3.24975,11.60625,61.61,3.41,61.7042964468,137.79,80.112,18.34975,82.1866526211,11.142,3.24975,11.60625,68.97,15.1,70.6036181792,137.36,74.032,16.92975,75.9430935574,11.142,3.24975,11.60625,62.89,13.68,64.3606595678,137.38
2019-10-06 11:30:00,65.05288,9.61334,65.7593605675,20.10288,5.86334,20.9405,44.95,3.75,45.1061525737,136.53,70.77288,9.42334,71.3974781085,20.10288,5.86334,20.9405,50.67,3.56,50.7949062407,136.98,76.78288,20.54334,79.483579936,20.10288,5.86334,20.9405,56.68,14.68,58.5501904352,136.46,70.74288,20.10334,73.5438600418,20.10288,5.86334,20.9405,50.64,14.24,52.6040606798,136.58
2019-10-06 12:00:00,64.84312,11.22966,65.808323752,24.99312,7.28966,26.0345,39.85,3.94,40.044301717,136.84,70.50312,11.20966,71.3886994352,24.99312,7.28966,26.0345,45.51,3.92,45.6785124539,137.3,75.87312,21.59966,78.8877408134,24.99312,7.28966,26.0345,50.88,14.31,52.8540490407,136.77,69.82312,21.32966,73.0083726859,24.99312,7.28966,26.0345,44.83,14.04,46.9771274132,136.9
2019-10-06 12:30:00,64.73528,12.32154,65.8974720657,27.84528,8.12154,29.0055,36.89,4.2,37.1283193802,137.44,70.42528,12.41154,71.5106033274,27.84528,8.12154,29.0055,42.58,4.29,42.7955663591,137.89,75.42528,22.19154,78.622117185,27.84528,8.12154,29.0055,47.58,14.07,49.6167441495,137.35,69.33528,22.02154,72.7483970727,27.84528,8.12154,29.0055,41.49,13.9,43.7564863763,137.49
2019-10-06 13:00:00,63.44696,12.10703,64.5917712148,27.96696,8.15703,29.13225,35.48,3.95,35.6992002712,137.01,69.07696,12.25703,70.155977559,27.96696,8.15703,29.13225,41.11,4.1,41.3139455874,137.43,73.89696,22.34703,77.2020106413,27.96696,8.15703,29.13225,45.93,14.19,48.0720396904,136.89,67.86696,22.23703,71.4171531417,27.96696,8.15703,29.13225,39.9,14.08,42.3114216258,137.03
2019-10-06 13:30:00,62.73264,10.27702,63.5688702232,26.73264,7.79702,27.8465,36.0,2.48,36.0853211154,136.27,68.20264,12.26702,69.2970409372,26.73264,7.79702,27.8465,41.47,4.47,41.7102121788,136.89,73.07264,21.35702,76.1297118072,26.73264,7.79702,27.8465,46.34,13.56,48.2832186168,136.15,67.20264,23.39702,71.1590849284,26.73264,7.79702,27.8465,40.47,15.6,43.3725823534,136.48
2019-10-06 14:00:00,61.55192,10.58931,62.4561633625,25.23192,7.35931,26.28325,36.32,3.23,36.4633418655,137.32,66.91192,11.02931,67.8148266765,25.23192,7.35931,26.28325,41.68,3.67,41.8412631262,137.75,71.80192,22.08931,75.1229214818,25.23192,7.35931,26.28325,46.57,14.73,48.8440149865,137.18,66.07192,22.33931,69.7462786374,25.23192,7.35931,26.28325,40.84,14.98,43.5006436734,137.34
2019-10-06 14:30:00,62.21256,9.887830000000001,62.9934266719,21.59256,6.29783,22.49225,40.62,3.59,40.778333708,137.61,67.50256,8.76783,68.0696000389,21.59256,6.29783,22.49225,45.91,2.47,45.976396118,137.85,72.93256,22.47783,76.317829828,21.59256,6.29783,22.49225,51.34,16.18,53.829248555,137.47,67.30256,20.91783,70.4782959106,21.59256,6.29783,22.49225,45.71,14.62,47.9911293887,137.43
2019-10-06 15:00:00,61.57792,8.87981,62.2148797087,21.18792,6.17981,22.07075,40.39,2.7,40.4801445156,137.2,66.78792,8.459810000000001,67.3215763568,21.18792,6.17981,22.07075,45.6,2.2800000000000002,45.6569644195,137.53,72.16792,22.43981,75.5761453765,21.18792,6.17981,22.07075,50.98,16.26,53.5102606983,137.07,66.64792,21.70981,70.0946580744,21.18792,6.17981,22.07075,45.46,15.53,48.0394889648,137.12
2019-10-06 15:30:00,61.25952,8.66236,61.8689362394,21.53952,6.28236,22.437,39.72,2.38,39.791240242,137.77,66.56952,9.02236,67.1781510091,21.53952,6.28236,22.437,45.03,2.74,45.113285183,138.18,71.87952,22.18236,75.2244806602,21.53952,6.28236,22.437,50.34,15.9,52.7913401989,137.66,66.21952,22.33236,69.8838975172,21.53952,6.28236,22.437,44.68,16.05,47.4753083192,137.77
2019-10-06 16:00:00,62.13888,7.91509,62.6409535158,18.42888,5.37509,19.19675,43.71,2.54,43.7837378487,137.74,67.47888,7.74509,67.9219085801,18.42888,5.37509,19.19675,49.05,2.37,49.1072235012,138.09,73.27888,21.72509,76.4314973657,18.42888,5.37509,19.19675,54.85,16.35,57.2349980344,137.66,67.62888,21.30509,70.9053754659,18.42888,5.37509,19.19675,49.2,15.93,51.7146487951,137.67
2019-10-06 16:30:00,64.1652,6.26485,64.4703128313,13.2852,3.87485,13.838750000000001,50.88,2.39,50.9361021281,137.2,69.5052,5.95485,69.7598241509,13.2852,3.87485,13.838750000000001,56.22,2.08,56.2584642521,137.55,76.2152,20.38485,78.894225521,13.2852,3.87485,13.838750000000001,62.93,16.51,65.0597033501,137.13,70.6252,19.83485,73.3576182108,13.2852,3.87485,13.838750000000001,57.34,15.96,59.5197211015,137.13
2019-10-06 17:00:00,66.37616,6.12263,66.6579418709,11.90616,3.47263,12.40225,54.47,2.65,54.5344239907,136.78,71.97616,5.87263,72.2153404164,11.90616,3.47263,12.40225,60.07,2.4,60.1179249476,137.13,79.14616,19.52263,81.5183888755,11.90616,3.47263,12.40225,67.24,16.05,69.1290105527,136.7,73.28616,19.08263,75.7298357007,11.90616,3.47263,12.40225,61.38,15.61,63.3338495593,136.71
2019-10-06 17:30:00,67.99856,5.94708,68.2581271542,10.61856,3.09708,11.061,57.38,2.85,57.4507345471,137.06,73.88856,5.79708,74.1156220739,10.61856,3.09708,11.061,63.27,2.7,63.3275840373,137.43,81.43856,18.88708,83.6000050586,10.61856,3.09708,11.061,70.82,15.79,72.5589174396,136.98,75.32856,18.55708,77.5806494546,10.61856,3.09708,11.061,64.71,15.46,66.5311633748,137.01
2019-10-06 18:00:00,68.02776,6.17143,68.3071202647,17.14776,5.00143,17.86225,50.88,1.17,50.8934504627,137.42,74.09776,6.36143,74.3703289536,17.14776,5.00143,17.86225,56.95,1.3599999999999999,56.9662364915,137.73,80.86776,23.23143,84.1385402016,17.14776,5.00143,17.86225,63.72,18.23,66.2764762189,137.33,74.47776,22.43143,77.7824259487,17.14776,5.00143,17.86225,57.33,17.43,59.9210630747,137.32
2019-10-06 18:30:00,67.69,5.56375,67.918270105,15.99,4.66375,16.65625,51.7,0.9,51.7078330623,137.21,73.83,4.88375,73.9913502652,15.99,4.66375,16.65625,57.84,0.22,57.8404183941,137.47,80.71,23.63375,84.0990977304,15.99,4.66375,16.65625,64.72,18.97,67.4428595183,137.11,74.22,22.30375,77.4988107268,15.99,4.66375,16.65625,58.23,17.64,60.8432617469,137.05
2019-10-06 19:00:00,71.16216,6.12188,71.4249986391,18.21216,5.31188,18.971,52.95,0.81,52.956195105,136.06,77.59216,5.66188,77.7984587161,18.21216,5.31188,18.971,59.38,0.35000000000000003,59.3810314831,136.38,84.64216,23.58188,87.8658085594,18.21216,5.31188,18.971,66.43,18.27,68.8965732094,135.98,77.87216,22.79188,81.1390355932,18.21216,5.31188,18.971,59.66,17.48,62.1680464548,135.98
2019-10-06 19:30:00,71.78216,5.80938,72.0168549039,17.07216,4.97938,17.7835,54.71,0.8300000000000001,54.7162955617,135.58,78.21216,6.21938,78.4590508447,17.07216,4.97938,17.7835,61.14,1.24,61.1525731266,136.05,85.50216,21.97938,88.2820055835,17.07216,4.97938,17.7835,68.43,17.0,70.5100340377,135.5,78.73216,22.69938,81.9390924446,17.07216,4.97938,17.7835,61.66,17.72,64.1557012276,135.68
2019-10-06 20:00:00,68.9856,3.97455,69.1000003984,11.5356,3.36455,12.01625,57.45,0.61,57.453238377,135.97,75.0456,5.85455,75.2736197818,11.5356,3.36455,12.01625,63.51,2.49,63.5587932547,136.64,82.6356,19.05455,84.8039990983,11.5356,3.36455,12.01625,71.1,15.69,72.8106180443,135.88,76.2956,21.86455,79.3667255597,11.5356,3.36455,12.01625,64.76,18.5,67.3506317714,136.26
2019-10-06 20:30:00,67.26296,3.12628,67.3355731735,6.67296,1.9462800000000002,6.9510000000000005,60.59,1.18,60.6014892556,135.72,73.10296,4.13628,73.2198850928,6.67296,1.9462800000000002,6.9510000000000005,66.43,2.19,66.4660890981,136.22,81.05296,17.96628,83.0202959631,6.67296,1.9462800000000002,6.9510000000000005,74.38,16.02,76.0856412209,135.64,74.99296,19.01628,77.366420071,6.67296,1.9462800000000002,6.9510000000000005,68.32,17.07,70.4202193976,135.81
2019-10-06 21:00:00,65.8524,3.0032,65.9208449278,5.2224,1.5232,5.44,60.63,1.48,60.6480609748,135.66,71.3324,3.4232,71.4144914426,5.2224,1.5232,5.44,66.11,1.9,66.1372973442,136.09,79.2424,17.8232,81.2220685282,5.2224,1.5232,5.44,74.02,16.3,75.7934720144,135.58,73.6024,18.2032,75.8199826959,5.2224,1.5232,5.44,68.38,16.68,70.3849898771,135.7
2019-10-06 21:30:00,63.87064,3.40852,63.9615248614,9.80064,2.85852,10.209,54.07,0.55,54.0727972274,137.24,69.33064,3.7385200000000003,69.4313630473,9.80064,2.85852,10.209,59.53,0.88,59.5365039283,137.56,76.42064,21.74852,79.4550963765,9.80064,2.85852,10.209,66.62,18.89,69.246346474,137.15,70.73064,21.14852,73.8246797013,9.80064,2.85852,10.209,60.93,18.29,63.615949258,137.16
2019-10-06 22:00:00,60.1492,3.25935,60.2374436963,6.4092,1.86935,6.67625,53.74,1.3900000000000001,53.7579733621,138.02,65.2392,3.33935,65.3246084953,6.4092,1.86935,6.67625,58.83,1.47,58.848362764,138.08,72.2592,22.56935,75.7018331618,6.4092,1.86935,6.67625,65.85,20.7,69.0268969316,137.93,66.9592,19.11935,69.6353646437,6.4092,1.86935,6.67625,60.55,17.25,62.9592328416,137.66
2019-10-06 22:30:00,56.99408,2.6574400000000002,57.0560000561,3.21408,0.93744,3.348,53.78,1.72,53.8074976188,137.64,61.73408,1.98744,61.7660631026,3.21408,0.93744,3.348,58.52,1.05,58.5294190984,137.71,68.72408,21.09744,71.889506511,3.21408,0.93744,3.348,65.51,20.16,68.541853637,137.56,63.83408,17.73744,66.2525965318,3.21408,0.93744,3.348,60.62,16.8,62.9048837532,137.28
2019-10-06 23:00:00,53.75904,2.31847,53.8090111864,3.14904,0.9184700000000001,3.28025,50.61,1.4,50.6293600592,138.02,58.14904,2.34847,58.1964446016,3.14904,0.9184700000000001,3.28025,55.0,1.43,55.0185868594,138.07,64.70904,21.55847,68.2057731168,3.14904,0.9184700000000001,3.28025,61.56,20.64,64.9279847215,137.94,60.15904,18.13847,62.8340209414,3.14904,0.9184700000000001,3.28025,57.01,17.22,59.5539125499,137.67
2019-10-06 23:30:00,50.24944,1.63192,50.2759324449,4.66944,1.36192,4.864,45.58,0.27,45.5807996858,137.64,54.06944,4.19192,54.2316930881,4.66944,1.36192,4.864,49.4,2.83,49.4809953416,137.66,59.92944,23.50192,64.3729603358,4.66944,1.36192,4.864,55.26,22.14,59.5302208966,137.55,55.98944,19.91192,59.4247587256,4.66944,1.36192,4.864,51.32,18.55,54.569633497,137.26
2019-10-07 00:00:00,47.85944,1.35442,47.8786011768,3.6494400000000002,1.06442,3.8015,44.21,0.29,44.210951132,138.57,51.30944,4.14442,51.4765466038,3.6494400000000002,1.06442,3.8015,47.66,3.08,47.7594179194,138.61,56.96944,23.67442,61.6927488142,3.6494400000000002,1.06442,3.8015,53.32,22.61,57.91575347,138.48,53.41944,20.26442,57.1339066391,3.6494400000000002,1.06442,3.8015,49.77,19.2,53.3450363202,138.22
2019-10-07 00:30:00,46.13704,2.51372,46.2054677306,5.08704,1.48372,5.299,41.05,1.03,41.0629200131,137.48,49.45704,4.67372,49.6773838301,5.08704,1.48372,5.299,44.37,3.19,44.4845253993,137.59,54.70704,23.96372,59.7253723454,5.08704,1.48372,5.299,49.62,22.48,54.4747170713,137.41,51.26704,21.27372,55.505680367,5.08704,1.48372,5.299,46.18,19.79,50.2417804223,137.2
2019-10-07 01:00:00,44.79368,1.96149,44.836605703000004,5.35368,1.56149,5.5767500000000005,39.44,0.4,39.4420283454,138.31,47.99368,5.64149,48.324111263,5.35368,1.56149,5.5767500000000005,42.64,4.08,42.8347522463,138.24,53.04368,25.25149,58.7475083315,5.35368,1.56149,5.5767500000000005,47.69,23.69,53.2499032863,138.22,49.71368,20.72149,53.8593550552,5.35368,1.56149,5.5767500000000005,44.36,19.16,48.3209602554,137.84
2019-10-07 01:30:00,45.11168,2.10424,45.1607296044,4.95168,1.44424,5.158,40.16,0.66,40.1654229406,138.46,48.56168,6.32424,48.9717548797,4.95168,1.44424,5.158,43.61,4.88,43.8821888697,138.2,53.72168,26.10424,59.7281361504,4.95168,1.44424,5.158,48.77,24.66,54.6500548948,138.37,50.14168,19.46424,53.7870310763,4.95168,1.44424,5.158,45.19,18.02,48.6503494335,137.79
2019-10-07 02:00:00,45.5048,1.8964,45.5442988309,5.1648,1.5064000000000002,5.38,40.34,0.39,40.3418851815,138.13,49.0948,5.6964,49.4241677725,5.1648,1.5064000000000002,5.38,43.93,4.19,44.1293666395,137.99,54.2848,25.3264,59.9021372574,5.1648,1.5064000000000002,5.38,49.12,23.82,54.5909040042,138.04,50.5348,20.0164,54.3545975976,5.1648,1.5064000000000002,5.38,45.37,18.51,49.0005816292,137.58
2019-10-07 02:30:00,45.25224,1.8660700000000001,45.2906992909,4.99224,1.45607,5.20025,40.26,0.41000000000000003,40.262087626,137.9,48.81224,5.50607,49.121803516,4.99224,1.45607,5.20025,43.82,4.05,44.006759708,137.85,54.00224,25.02607,59.5192918696,4.99224,1.45607,5.20025,49.01,23.57,54.3831315759,137.82,50.28224,20.63607,54.3521024843,4.99224,1.45607,5.20025,45.29,19.18,49.1839048877,137.45
2019-10-07 03:00:00,45.028,1.46025,45.0516716012,4.458,1.3002500000000001,4.64375,40.57,0.16,40.5703155028,138.36,48.758,5.19025,49.0334708038,4.458,1.3002500000000001,4.64375,44.3,3.89,44.4704632312,138.29,53.768,24.80025,59.2119094783,4.458,1.3002500000000001,4.64375,49.31,23.5,54.6234940296,138.27,50.098,20.35025,54.0734896143,4.458,1.3002500000000001,4.64375,45.64,19.05,49.4561634177,137.9
2019-10-07 03:30:00,44.65208,1.53519,44.6784630069,3.65208,1.06519,3.80425,41.0,0.47000000000000003,41.0026938139,138.66,48.17208,4.82519,48.4131361312,3.65208,1.06519,3.80425,44.52,3.76,44.678495946,138.64,53.45208,24.49519,58.7974420316,3.65208,1.06519,3.80425,49.8,23.43,55.0363961393,138.57,49.77208,20.40519,53.7924876397,3.65208,1.06519,3.80425,46.12,19.34,50.0108988122,138.25
2019-10-07 04:00:00,44.06152,2.30836,44.1219454535,3.49152,1.01836,3.637,40.57,1.29,40.5905038155,138.54,47.47152,4.28836,47.6648218564,3.49152,1.01836,3.637,43.98,3.27,44.101397937,138.67,52.68152,23.86836,57.8363307844,3.49152,1.01836,3.637,49.19,22.85,54.2381655294,138.45,49.13152,21.36836,53.5771692664,3.49152,1.01836,3.637,45.64,20.35,49.9713127704,138.27
2019-10-07 04:30:00,44.20088,1.9548400000000001,44.2440865224,3.41088,0.9948400000000001,3.553,40.79,0.96,40.8012953226,137.95,47.64088,3.77484,47.7901963189,3.41088,0.9948400000000001,3.553,44.23,2.7800000000000002,44.3172799256,138.11,52.87088,23.19484,57.7350028544,3.41088,0.9948400000000001,3.553,49.46,22.2,54.2137584014,137.87,49.29088,20.86484,53.5250632825,3.41088,0.9948400000000001,3.553,45.88,19.87,49.9979129564,137.69
2019-10-07 05:00:00,45.12432,1.93376,45.1657357208,4.02432,1.1737600000000001,4.192,41.1,0.76,41.1070261634,138.54,48.62432,3.78376,48.7713167261,4.02432,1.1737600000000001,4.192,44.6,2.61,44.6763035624,138.7,53.89432,23.29376,58.7128349103,4.02432,1.1737600000000001,4.192,49.87,22.12,54.5555799163,138.45,50.26432,20.95376,54.4569731366,4.02432,1.1737600000000001,4.192,46.24,19.78,50.2930015012,138.29
2019-10-07 05:30:00,46.9092,2.0781,46.9552078501,4.7592,1.3881000000000001,4.9575,42.15,0.6900000000000001,42.1556473085,137.52,50.5092,3.9281,50.6617138898,4.7592,1.3881000000000001,4.9575,45.75,2.54,45.8204550392,137.68,55.919200000000004,23.1681,60.5286526056,4.7592,1.3881000000000001,4.9575,51.16,21.78,55.6031833621,137.44,52.1792,20.8281,56.1825476661,4.7592,1.3881000000000001,4.9575,47.42,19.44,51.2500731707,137.27
2019-10-07 06:00:00,50.128,1.824,50.16117383,4.608,1.344,4.8,45.52,0.48,45.5225306854,136.44,53.968,2.394,54.02107237,4.608,1.344,4.8,49.36,1.05,49.3711666866,136.73,59.818,20.994,63.3951193705,4.608,1.344,4.8,55.21,19.65,58.6026159826,136.38,55.848,19.754,59.2386665954,4.608,1.344,4.8,51.24,18.41,54.4469071665,136.32
2019-10-07 06:30:00,58.96416,4.44538,59.1314938747,4.54416,1.32538,4.7335,54.42,3.12,54.5093643331,136.16,63.24416,4.33538,63.3925807477,4.54416,1.32538,4.7335,58.7,3.01,58.7771222501,136.73,70.21416,16.54538,72.137215526,4.54416,1.32538,4.7335,65.67,15.22,67.4106616197,136.11,65.67416,13.20538,66.9886359963,4.54416,1.32538,4.7335,61.13,11.88,62.2736806364,136.32
2019-10-07 07:00:00,66.72464,3.08677,66.7960008695,4.51464,1.31677,4.70275,62.21,1.77,62.2351749415,136.45,71.12464,5.20677,71.3149694592,4.51464,1.31677,4.70275,66.61,3.89,66.7234906161,137.51,79.07464,15.57677,80.5942581997,4.51464,1.31677,4.70275,74.56,14.26,75.9114036229,136.38,73.70464,1.7467700000000002,73.7253359637,4.51464,1.31677,4.70275,69.19,0.43,69.1913361628,137.12
2019-10-07 07:30:00,74.10112,2.47491,74.1424383519,4.61112,1.34491,4.80325,69.49,1.13,69.4991870456,135.43,79.35112,8.73491,79.8304384177,4.61112,1.34491,4.80325,74.74,7.39,75.1044585894,136.65,88.30112,11.43491,89.0384465271,4.61112,1.34491,4.80325,83.69,10.09,84.2960509158,135.36,81.93112,4.17491,82.0374201079,4.61112,1.34491,4.80325,77.32,2.83,77.3717732768,136.25
2019-10-07 08:00:00,77.73528,5.9602900000000005,77.9634453674,4.3552800000000005,1.2702900000000001,4.53675,73.38,4.69,73.5297252817,134.77,83.36528,9.05029,83.8550991804,4.3552800000000005,1.2702900000000001,4.53675,79.01,7.78,79.3921186265,135.58,92.87528,10.75029,93.4953815446,4.3552800000000005,1.2702900000000001,4.53675,88.52,9.48,89.026180419,134.67,86.01528,8.66029,86.4501533623,4.3552800000000005,1.2702900000000001,4.53675,81.66,7.39,81.9937052462,135.22
2019-10-07 08:30:00,80.85464,8.71302,81.3227491361,7.48464,2.18302,7.7965,73.37,6.53,73.6600149335,134.06,86.58464,11.93302,87.4030711717,7.48464,2.18302,7.7965,79.1,9.75,79.6986354965,134.95,96.16464,8.79302,96.5658075462,7.48464,2.18302,7.7965,88.68,6.61,88.9260057576,133.94,88.93464,11.06302,89.6200904008,7.48464,2.18302,7.7965,81.45,8.88,81.9326363545,134.58
2019-10-07 09:00:00,81.78096,8.87778,82.2614149906,7.02096,2.04778,7.3135,74.76,6.83,75.0713427348,135.43,87.17096,12.95778,88.1287712943,7.02096,2.04778,7.3135,80.15,10.91,80.8891253507,136.35,96.82096,7.61778,97.1201774476,7.02096,2.04778,7.3135,89.8,5.57,89.9725786004,135.3,89.48096,11.79778,90.2553589293,7.02096,2.04778,7.3135,82.46,9.75,83.0344151542,135.97
2019-10-07 09:30:00,82.65352,9.63936,83.2137105867,7.88352,2.29936,8.212,74.77,7.34,75.1294116841,135.53,87.91352,13.48936,88.9423961449,7.88352,2.29936,8.212,80.03,11.19,80.8085205903,136.43,97.58352,7.61936,97.8805293324,7.88352,2.29936,8.212,89.7,5.32,89.8576229376,135.41,90.35352,12.61936,91.230514759,7.88352,2.29936,8.212,82.47,10.32,83.1131957032,136.04
2019-10-07 10:00:00,82.39712,9.69291,82.9652812239,8.54712,2.49291,8.90325,73.85,7.2,74.2001516171,135.45,87.59712,14.36291,88.7668215943,8.54712,2.49291,8.90325,79.05,11.87,79.9362208264,136.43,97.14712,7.02291,97.4006375193,8.54712,2.49291,8.90325,88.6,4.53,88.7157308486,135.32,90.01712,12.67291,90.9048103291,8.54712,2.49291,8.90325,81.47,10.18,82.1035522983,136.04
2019-10-07 10:30:00,82.39568,10.06249,83.0078417239,10.22568,2.9824900000000003,10.65175,72.17,7.08,72.5164484789,135.65,87.57568,13.952490000000001,88.6801652269,10.22568,2.9824900000000003,10.65175,77.35,10.97,78.1240257539,136.56,96.90568,8.57249,97.2841117607,10.22568,2.9824900000000003,10.65175,86.68,5.59,86.8600627446,135.53,89.82568,13.04249,90.7676116953,10.22568,2.9824900000000003,10.65175,79.6,10.06,80.2331826615,136.17
2019-10-07 11:00:00,82.62448,10.10339,83.2399134116,10.91448,3.18339,11.36925,71.71,6.92,72.0431155628,134.86,87.86448,14.29339,89.0194801342,10.91448,3.18339,11.36925,76.95,11.11,77.7478912897,135.81,97.16448,8.40339,97.5271917834,10.91448,3.18339,11.36925,86.25,5.22,86.4078173547,134.75,90.01448,13.04339,90.9545855488,10.91448,3.18339,11.36925,79.1,9.86,79.7121672018,135.43
2019-10-07 11:30:00,84.4856,11.27955,85.2352324779,11.1756,3.25955,11.64125,73.31,8.02,73.7473830044,134.89,89.8656,15.98955,91.2770057165,11.1756,3.25955,11.64125,78.69,12.73,79.713041593,135.9,99.3456,6.66955,99.5692278596,11.1756,3.25955,11.64125,88.17,3.41,88.2359167233,134.75,92.0356,14.32955,93.1444451943,11.1756,3.25955,11.64125,80.86,11.07,81.6142420169,135.51
2019-10-07 12:00:00,84.74176,12.04093,85.5929312687,11.35176,3.31093,11.82475,73.39,8.73,73.907408289,135.77,90.14176,16.70093,91.6758308321,11.35176,3.31093,11.82475,78.79,13.39,79.9196859353,136.78,99.66176,6.23093,99.8563513001,11.35176,3.31093,11.82475,88.31,2.92,88.3582622056,135.65,92.31176,15.19093,93.5533291153,11.35176,3.31093,11.82475,80.96,11.88,81.8269882129,136.37
2019-10-07 12:30:00,84.26568,12.50499,85.1884945328,12.56568,3.66499,13.08925,71.7,8.84,72.2428930761,136.07,89.86568,16.29499,91.3310852939,12.56568,3.66499,13.08925,77.3,12.63,78.3250081392,136.96,99.18568,7.48499,99.4677042681,12.56568,3.66499,13.08925,86.62,3.8200000000000003,86.7041913635,135.94,91.66568,15.69499,92.9996215098,12.56568,3.66499,13.08925,79.1,12.03,80.0095675529,136.57
2019-10-07 13:00:00,83.03216,9.98063,83.6298545345,11.76216,3.43063,12.25225,71.27,6.55,71.5703528006,136.48,88.69216,15.96063,90.1168183829,11.76216,3.43063,12.25225,76.93,12.53,77.9437348348,137.63,97.96216,7.46063,98.2458436366,11.76216,3.43063,12.25225,86.2,4.03,86.2941533361,136.36,90.37216,12.95063,91.2953784179,11.76216,3.43063,12.25225,78.61,9.52,79.1843576725,137.24
2019-10-07 13:30:00,82.55376,8.63443,83.0040762346,13.283760000000001,3.8744300000000003,13.837250000000001,69.27,4.76,69.4333529365,136.11,88.14376,17.12443,89.7918065848,13.283760000000001,3.8744300000000003,13.837250000000001,74.86,13.25,76.0235627947,137.53,97.18376,7.02443,97.4372917551,13.283760000000001,3.8744300000000003,13.837250000000001,83.9,3.15,83.9591120725,135.98,89.68376,11.42443,90.4084863747,13.283760000000001,3.8744300000000003,13.837250000000001,76.4,7.55,76.7721466419,137.13
2019-10-07 14:00:00,81.67328,10.03804,82.2878296773,13.91328,4.05804,14.493,67.76,5.98,68.0233636334,136.93,87.24328,15.92804,88.6853559693,13.91328,4.05804,14.493,73.33,11.87,74.2844923251,138.05,96.05328,8.96804,96.4710233189,13.91328,4.05804,14.493,82.14,4.91,82.2866192039,136.79,88.66328,12.97804,89.6080729767,13.91328,4.05804,14.493,74.75,8.92,75.2803354137,137.65
2019-10-07 14:30:00,83.7848,9.03015,84.2700202923,11.3148,3.30015,11.78625,72.47,5.73,72.6961745899,135.93,89.3848,16.99015,90.9852057648,11.3148,3.30015,11.78625,78.07,13.69,79.2612200259,137.31,98.7748,5.92015,98.9520555171,11.3148,3.30015,11.78625,87.46,2.62,87.4992342824,135.81,91.2248,11.91015,91.9989989514,11.3148,3.30015,11.78625,79.91,8.61,80.3725089816,136.9
2019-10-07 15:00:00,82.638,9.4515,83.1767389133,10.428,3.0415,10.8625,72.21,6.41,72.4939459541,136.96,88.268,16.2315,89.7479883688,10.428,3.0415,10.8625,77.84,13.19,78.9496149452,138.19,97.668,6.4615,97.881505946,10.428,3.0415,10.8625,87.24,3.42,87.3070100278,136.82,90.098,12.4215,90.9502241132,10.428,3.0415,10.8625,79.67,9.38,80.2202798549,137.8
2019-10-07 15:30:00,81.94728,10.27129,82.5884743633,11.14728,3.25129,11.61175,70.8,7.02,71.1471742236,137.98,87.57728,13.10129,88.5518140518,11.14728,3.25129,11.61175,76.43,9.85,77.0621009317,138.74,96.77728,10.70129,97.3671378436,11.14728,3.25129,11.61175,85.63,7.45,85.9534722975,137.83,89.23728,13.35129,90.2305330055,11.14728,3.25129,11.61175,78.09,10.1,78.7404476746,138.38
2019-10-07 16:00:00,85.17888,10.66134,85.8434957854,11.79888,3.44134,12.2905,73.38,7.22,73.7343393542,137.71,90.80888,13.34134,91.7836806837,11.79888,3.44134,12.2905,79.01,9.9,79.627822399,138.46,100.34888,10.76134,100.9242495927,11.79888,3.44134,12.2905,88.55,7.32,88.8520393688,137.55,92.74888,13.72134,93.7583591615,11.79888,3.44134,12.2905,80.95,10.28,81.6001280636,138.09
2019-10-07 16:30:00,86.7424,10.0957,87.3279286154,15.2424,4.4457,15.8775,71.5,5.65,71.7228868633,137.95,92.6724,13.1157,93.595915019,15.2424,4.4457,15.8775,77.43,8.67,77.9138870805,138.74,102.0024,13.1957,102.8523996038,15.2424,4.4457,15.8775,86.76,8.75,87.2001152522,137.8,94.1124,13.0357,95.010911522,15.2424,4.4457,15.8775,78.87,8.59,79.3364040022,138.38
2019-10-07 17:00:00,87.48248,9.27489,87.972767897,14.86248,4.33489,15.48175,72.62,4.94,72.7878286529,137.72,93.28248,12.25489,94.0840231063,14.86248,4.33489,15.48175,78.42,7.92,78.8189241236,138.5,102.71248,13.90489,103.6494067212,14.86248,4.33489,15.48175,87.85,9.57,88.3697199271,137.57,94.96248,12.11489,95.7321428124,14.86248,4.33489,15.48175,80.1,7.78,80.4769432819,138.15
2019-10-07 17:30:00,89.37488,8.45559,89.7739727163,18.46488,5.38559,19.23425,70.91,3.07,70.9764256637,138.05,95.15488,12.16559,95.9294155505,18.46488,5.38559,19.23425,76.69,6.78,76.9891193611,138.91,104.40488,16.29559,105.6689416113,18.46488,5.38559,19.23425,85.94,10.91,86.62973912,137.9,96.67488,11.12559,97.3129548203,18.46488,5.38559,19.23425,78.21,5.74,78.4203525878,138.54
2019-10-07 18:00:00,88.7208,7.87565,89.0696705706,19.8708,5.79565,20.69875,68.85,2.08,68.8814118613,138.14,94.4208,11.03565,95.0635210981,19.8708,5.79565,20.69875,74.55,5.24,74.7339287071,138.91,103.3908,18.40565,105.0163105263,19.8708,5.79565,20.69875,83.52,12.61,84.4665762299,137.98,95.7908,10.45565,96.359732158,19.8708,5.79565,20.69875,75.92,4.66,76.0628818807,138.54
2019-10-07 18:30:00,88.1004,7.33345,88.4050901762,22.6404,6.6034500000000005,23.58375,65.46,0.73,65.4640702981,137.97,94.0104,11.38345,94.69708676650001,22.6404,6.6034500000000005,23.58375,71.37,4.78,71.5298909548,138.91,102.5904,19.72345,104.4691564629,22.6404,6.6034500000000005,23.58375,79.95,13.12,81.0193612663,137.82,94.8304,9.16345,95.2721028427,22.6404,6.6034500000000005,23.58375,72.19,2.56,72.2353770669,138.57
