Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-07 19:00:00,88.47896,7.03303,88.7580411775,23.59896,6.88303,24.58225,64.88,0.15,64.8801733968,138.38,94.45896,12.27303,95.252939008,23.59896,6.88303,24.58225,70.86,5.39,71.0647008015,139.43,102.95896,19.43303,104.7768586056,23.59896,6.88303,24.58225,79.36,12.55,80.3462015281,138.22,95.11896,9.03303,95.5469108996,23.59896,6.88303,24.58225,71.52,2.15,71.5523088377,139.08
2019-10-07 19:30:00,86.50576,5.45293,86.677453578,14.85576,4.33293,15.47475,71.65,1.12,71.658753129,138.95,92.22576,11.68293,92.9627971877,14.85576,4.33293,15.47475,77.37,7.35,77.7183337444,140.08,101.50576,14.83293,102.5837956286,14.85576,4.33293,15.47475,86.65,10.5,87.283861624,138.8,93.85576,7.92293,94.1895774752,14.85576,4.33293,15.47475,79.0,3.59,79.0815281845,139.71
2019-10-07 20:00:00,83.19752,4.23886,83.3054336058,12.88752,3.7588600000000003,13.4245,70.31,0.48,70.3116384392,137.96,88.64752,10.05886,89.2163856399,12.88752,3.7588600000000003,13.4245,75.76,6.3,76.0214943289,139.08,97.76752,15.14886,98.9341999829,12.88752,3.7588600000000003,13.4245,84.88,11.39,85.6407992723,137.84,90.42752,6.27886,90.6452450835,12.88752,3.7588600000000003,13.4245,77.54,2.52,77.5809383805,138.69
2019-10-07 20:30:00,80.5688,9.5359,81.1311587631,11.1288,3.2459,11.5925,69.44,6.29,69.7242977734,136.8,85.9388,10.8259,86.6179972999,11.1288,3.2459,11.5925,74.81,7.58,75.1930349168,137.38,94.9388,12.9459,95.8173891955,11.1288,3.2459,11.5925,83.81,9.7,84.3694618923,136.69,87.6388,15.0959,88.9294409195,11.1288,3.2459,11.5925,76.51,11.85,77.4222358241,136.98
2019-10-07 21:00:00,76.59896,26.26928,80.9782424161,8.56896,2.49928,8.926,68.03,23.77,72.063123718,135.63,82.04896,12.65928,83.0198121366,8.56896,2.49928,8.926,73.48,10.16,74.179080609,134.69,91.51896,11.68928,92.2624479753,8.56896,2.49928,8.926,82.95,9.19,83.4575257242,135.54,83.09896,37.32928,91.0983660578,8.56896,2.49928,8.926,74.53,34.83,82.266942328,134.33
2019-10-07 21:30:00,73.0064,25.5652,77.3531763537,10.8864,3.1752,11.34,62.12,22.39,66.0318597345,137.9,77.7564,13.5152,78.9222298975,10.8864,3.1752,11.34,66.87,10.34,67.6647064577,136.81,87.1064,16.7752,88.7070022941,10.8864,3.1752,11.34,76.22,13.6,77.4238232071,137.81,78.5364,40.2552,88.2521798711,10.8864,3.1752,11.34,67.65,37.08,77.1456343548,136.44
2019-10-07 22:00:00,69.86072,23.12646,73.5890844558,11.37072,3.31646,11.8445,58.49,19.81,61.7536735749,138.65,74.28072,14.36646,75.6572569992,11.37072,3.31646,11.8445,62.91,11.05,63.8730819673,137.79,83.05072,16.36646,84.6479952831,11.37072,3.31646,11.8445,71.68,13.05,72.8582521064,138.56,74.98072,43.98646,86.9305299366,11.37072,3.31646,11.8445,63.61,40.67,75.5002052977,137.39
2019-10-07 22:30:00,64.96768,22.72099,68.8261783856,9.39768,2.74099,9.789250000000001,55.57,19.98,59.0527332136,138.74,69.06768,15.41099,70.7661150083,9.39768,2.74099,9.789250000000001,59.67,12.67,61.0003098353,137.68,77.42768,14.03099,78.6887178099,9.39768,2.74099,9.789250000000001,68.03,11.29,68.9604596852,138.66,69.77768,43.22099,82.0790996708,9.39768,2.74099,9.789250000000001,60.38,40.48,72.6937053671,137.26
2019-10-07 23:00:00,60.65168,22.23549,64.5990967612,5.88168,1.71549,6.12675,54.77,20.52,58.4878047118,140.35,64.35168,14.95549,66.0666738981,5.88168,1.71549,6.12675,58.47,13.24,59.9503002495,139.22,72.57168,12.92549,73.7137506152,5.88168,1.71549,6.12675,66.69,11.21,67.6255883523,140.26,65.36168,42.88549,78.1748966418,5.88168,1.71549,6.12675,59.48,41.17,72.338366722,138.83
2019-10-07 23:30:00,56.76056,22.60808,61.0973522569,5.17056,1.50808,5.386,51.59,21.1,55.7381207075,141.85,60.13056,16.88808,62.4571172245,5.17056,1.50808,5.386,54.96,15.38,57.0714114071,140.48,67.88056,10.83808,68.7403404414,5.17056,1.50808,5.386,62.71,9.33,63.4002602518,141.76,61.12056,43.13808,74.8105393698,5.17056,1.50808,5.386,55.95,41.63,69.7385072969,140.08
2019-10-08 00:00:00,55.41032,22.62801,59.8525722009,5.17032,1.50801,5.38575,50.24,21.12,54.4987339302,141.66,58.57032,17.20801,61.0458679442,5.17032,1.50801,5.38575,53.4,15.7,55.6601293567,140.24,66.14032,10.42801,66.9573395698,5.17032,1.50801,5.38575,60.97,8.92,61.6190498142,141.57,59.65032,42.93801,73.497165788,5.17032,1.50801,5.38575,54.48,41.43,68.4435190504,139.84
2019-10-08 00:30:00,52.5388,20.82715,56.5163311138,4.8588000000000005,1.41715,5.06125,47.68,19.41,51.4794182174,140.76,55.4988,17.43715,58.1736280591,4.8588000000000005,1.41715,5.06125,50.64,16.02,53.1135575913,139.45,62.6988,9.62715,63.4335994451,4.8588000000000005,1.41715,5.06125,57.84,8.21,58.4197714819,140.67,56.4988,43.96715,71.5906745363,4.8588000000000005,1.41715,5.06125,51.64,42.55,66.9118233199,139.05
2019-10-08 01:00:00,50.92832,21.59826,55.3188811623,5.78832,1.68826,6.0295,45.14,19.91,49.3358662638,141.46,53.79832,18.53826,56.9027795336,5.78832,1.68826,6.0295,48.01,16.85,50.8810632751,140.03,60.63832,9.22826,61.3365032835,5.78832,1.68826,6.0295,54.85,7.54,55.3658206839,141.36,54.63832,44.24826,70.3082820545,5.78832,1.68826,6.0295,48.85,42.56,64.7894752255,139.64
2019-10-08 01:30:00,51.72888,21.86884,56.1615810764,6.09888,1.7788400000000002,6.353,45.63,20.09,49.856845066700004,141.42,54.71888,18.35884,57.7165733096,6.09888,1.7788400000000002,6.353,48.62,16.58,51.36925929,140.0,61.64888,9.61884,62.3947633075,6.09888,1.7788400000000002,6.353,55.55,7.84,56.1005178229,141.32,55.47888,44.07884,70.8579583519,6.09888,1.7788400000000002,6.353,49.38,42.3,65.0205690532,139.61
2019-10-08 02:00:00,51.66864,21.40127,55.9255104318,7.71864,2.25127,8.04025,43.95,19.15,47.9408489704,140.7,54.72864,19.00127,57.9333435757,7.71864,2.25127,8.04025,47.01,16.75,49.9049356277,139.33,61.41864,9.63127,62.1692102352,7.71864,2.25127,8.04025,53.7,7.38,54.2047451797,140.58,55.24864,45.03127,71.2757146556,7.71864,2.25127,8.04025,47.53,42.78,63.9470820288,138.94
2019-10-08 02:30:00,52.20992,20.55831,56.1116730856,7.63992,2.22831,7.95825,44.57,18.33,48.1920512118,140.29,55.19992,18.51831,58.2233541911,7.63992,2.22831,7.95825,47.56,16.29,50.2724347928,139.05,61.98992,9.98831,62.7894618408,7.63992,2.22831,7.95825,54.35,7.76,54.9011848688,140.16,55.84992,45.61831,72.1127157391,7.63992,2.22831,7.95825,48.21,43.39,64.8605904999,138.66
2019-10-08 03:00:00,50.48712,19.34541,54.0665716868,7.04712,2.05541,7.34075,43.44,17.29,46.7544404308,140.26,53.41712,18.54541,56.5448577782,7.04712,2.05541,7.34075,46.37,16.49,49.2148046831,139.1,60.01712,9.52541,60.7683151713,7.04712,2.05541,7.34075,52.97,7.47,53.4941286498,140.12,54.00712,46.57541,71.316462527,7.04712,2.05541,7.34075,46.96,44.52,64.7091338221,138.7
2019-10-08 03:30:00,51.23336,19.31348,54.7527870213,7.38336,2.15348,7.691,43.85,17.16,47.0880887274,140.26,54.17336,17.61348,56.9647927355,7.38336,2.15348,7.691,46.79,15.46,49.2779433418,139.25,60.84336,10.83348,61.8003134701,7.38336,2.15348,7.691,53.46,8.68,54.160077548,140.12,54.79336,47.01348,72.1981966658,7.38336,2.15348,7.691,47.41,44.86,65.2696537451,138.85
2019-10-08 04:00:00,49.53912,20.07516,53.452188537,6.90912,2.01516,7.197,42.63,18.06,46.2977375257,140.94,52.45912,19.39516,55.9297014349,6.90912,2.01516,7.197,45.55,17.38,48.7531219513,139.64,58.96912,8.76516,59.6169870373,6.90912,2.01516,7.197,52.06,6.75,52.4957722107,140.8,52.95912,46.21516,70.2887573158,6.90912,2.01516,7.197,46.05,44.2,63.8297932004,139.23
2019-10-08 04:30:00,49.30488,18.94809,52.820462952,5.92488,1.72809,6.17175,43.38,17.22,46.6728272124,139.88,52.21488,17.98809,55.2264888913,5.92488,1.72809,6.17175,46.29,16.26,49.0627322924,138.77,58.79488,9.39809,59.5412630859,5.92488,1.72809,6.17175,52.87,7.67,53.4234573947,139.75,52.82488,46.16809,70.1566852215,5.92488,1.72809,6.17175,46.9,44.44,64.6105533176,138.37
2019-10-08 05:00:00,50.9856,19.94455,54.7477532147,7.9356,2.31455,8.26625,43.05,17.63,46.5200967325,140.54,53.9256,18.55455,57.028428534,7.9356,2.31455,8.26625,45.99,16.24,48.7731247717,139.44,60.4956,10.24455,61.3568938593,7.9356,2.31455,8.26625,52.56,7.93,53.1548539646,140.43,54.4556,46.88455,71.8580086007,7.9356,2.31455,8.26625,46.52,44.57,64.425113892,139.02
2019-10-08 05:30:00,52.66104,20.75947,56.6051298785,7.30104,2.12947,7.60525,45.36,18.63,49.0367872112,140.71,55.70104,18.28947,58.6268758332,7.30104,2.12947,7.60525,48.4,16.16,51.0265185957,139.53,62.571039999999996,10.19947,63.3968787478,7.30104,2.12947,7.60525,55.27,8.07,55.8560453308,140.62,56.37104,45.63947,72.5303755165,7.30104,2.12947,7.60525,49.07,43.51,65.5818953675,139.13
2019-10-08 06:00:00,55.36168,20.89299,59.1729046402,6.6616800000000005,1.94299,6.93925,48.7,18.95,52.256985179,140.55,58.53168,16.62299,60.8463750782,6.6616800000000005,1.94299,6.93925,51.87,14.68,53.9073213952,139.51,65.83168,11.60299,66.8463871018,6.6616800000000005,1.94299,6.93925,59.17,9.66,59.9533527002,140.47,59.42168,45.06299,74.5761967505,6.6616800000000005,1.94299,6.93925,52.76,43.12,68.1392104445,139.1
2019-10-08 06:30:00,63.8328,20.509149999999998,67.0466374217,9.0828,2.64915,9.46125,54.75,17.86,57.589426981,138.74,67.6128,13.92915,69.0326875007,9.0828,2.64915,9.46125,58.53,11.28,59.6070406915,137.8,75.7628,15.50915,77.3339226831,9.0828,2.64915,9.46125,66.68,12.86,67.9087770469,138.66,68.7228,35.23915,77.2309583817,9.0828,2.64915,9.46125,59.64,32.59,67.9635027055,137.4
2019-10-08 07:00:00,69.23088,6.67609,69.5520303317,7.94088,2.31609,8.27175,61.29,4.36,61.4448834322,139.56,73.88088,13.09609,75.0326062646,7.94088,2.31609,8.27175,65.94,10.78,66.8153575161,139.34,83.02088,16.02609,84.5535456185,7.94088,2.31609,8.27175,75.08,13.71,76.3214943512,139.48,75.48088,4.72609,75.6286927843,7.94088,2.31609,8.27175,67.54,2.41,67.5829838051,138.98
2019-10-08 07:30:00,75.49872,5.23296,75.6798559195,11.35872,3.31296,11.832,64.14,1.92,64.1687307027,138.5,80.87872,12.49296,81.8378970795,11.35872,3.31296,11.832,69.52,9.18,70.1234825148,138.17,90.47872,18.47296,92.3452707181,11.35872,3.31296,11.832,79.12,15.16,80.5592949324,138.42,82.05872,4.4729600000000005,82.1805384455,11.35872,3.31296,11.832,70.7,1.16,70.7095156256,137.8
2019-10-08 08:00:00,79.09264,3.45327,79.167990854,9.78264,2.85327,10.19025,69.31,0.6000000000000001,69.3125969792,138.66,84.89264,8.81327,85.3488960342,9.78264,2.85327,10.19025,75.11,5.96,75.3460927985,138.44,95.27264,21.68327,97.7089562449,9.78264,2.85327,10.19025,85.49,18.83,87.5391855114,138.58,86.20264,5.77327,86.3957509919,9.78264,2.85327,10.19025,76.42,2.92,76.4757660962,138.06
2019-10-08 08:30:00,81.5808,4.8419,81.72435943,10.8408,3.1619,11.2925,70.74,1.6800000000000002,70.7599462973,138.66,87.5808,6.7519,87.8406778335,10.8408,3.1619,11.2925,76.74,3.59,76.8239266114,138.56,98.1808,24.6819,101.2356936868,10.8408,3.1619,11.2925,87.34,21.52,89.9521317146,138.58,88.8408,7.3519,89.144479236,10.8408,3.1619,11.2925,78.0,4.19,78.1124580333,138.19
2019-10-08 09:00:00,80.77824,7.05907,81.0860933007,20.32824,5.92907,21.17525,60.45,1.13,60.4605606987,138.66,86.93824,10.49907,87.5699037636,20.32824,5.92907,21.17525,66.61,4.57,66.7665859544,138.56,96.27824,26.34907,99.8187005894,20.32824,5.92907,21.17525,75.95,20.42,78.6471798604,138.58,86.98824,9.56907,87.5129761748,20.32824,5.92907,21.17525,66.66,3.64,66.7593079653,138.16
2019-10-08 09:30:00,79.51056,8.916830000000001,80.0089932993,29.44056,8.58683,30.66725,50.07,0.33,50.0710874657,138.86,85.94056,13.96683,87.0680894092,29.44056,8.58683,30.66725,56.5,5.38,56.7555671278,138.77,93.87056,28.126829999999998,97.993880424,29.44056,8.58683,30.66725,64.43,19.54,67.3278285704,138.78,84.65056,10.81683,85.3388605476,29.44056,8.58683,30.66725,55.21,2.23,55.2550178717,138.41
2019-10-08 10:00:00,77.54976,8.86993,78.0553709508,25.91976,7.55993,26.99975,51.63,1.31,51.6466165397,138.79,83.93976,11.22993,84.6876297736,25.91976,7.55993,26.99975,58.02,3.67,58.1359553117,138.74,92.03976,29.03993,96.5123564901,25.91976,7.55993,26.99975,66.12,21.48,69.5215419852,138.73,82.82976,11.45993,83.6187726367,25.91976,7.55993,26.99975,56.91,3.9,57.0434755253,138.37
2019-10-08 10:30:00,75.65168,8.59299,76.1381386952,26.34168,7.68299,27.43925,49.31,0.91,49.3183961621,138.93,81.79168,10.87299,82.5112163815,26.34168,7.68299,27.43925,55.45,3.19,55.5416834459,138.97,89.54168,29.75299,94.3554602085,26.34168,7.68299,27.43925,63.2,22.07,66.942698631,138.86,80.70168,11.18299,81.4728201314,26.34168,7.68299,27.43925,54.36,3.5,54.4725582289,138.6
2019-10-08 11:00:00,76.07944,9.96567,76.7293670589,27.61944,8.05567,28.77025,48.46,1.9100000000000001,48.4976257151,138.81,82.11944,11.66567,82.9438984041,27.61944,8.05567,28.77025,54.5,3.61,54.6194296931,138.69,89.75944,29.59567,94.5127544401,27.61944,8.05567,28.77025,62.14,21.54,65.7674022598,138.73,81.02944,12.61567,82.0056417343,27.61944,8.05567,28.77025,53.41,4.5600000000000005,53.60430673,138.31
2019-10-08 11:30:00,76.39776,9.76643,77.0194838204,28.06776,8.18643,29.23725,48.33,1.58,48.3558197118,138.55,82.36776,9.67643,82.934197922,28.06776,8.18643,29.23725,54.3,1.49,54.320439063,138.69,89.95776,32.06643,95.5021178674,28.06776,8.18643,29.23725,61.89,23.88,66.3372180605,138.48,81.34776,12.38643,82.2853675034,28.06776,8.18643,29.23725,53.28,4.2,53.4452841699,138.34
2019-10-08 12:00:00,79.22024,8.52007,79.6770859059,21.60024,6.30007,22.50025,57.62,2.22,57.6627505414,138.13,85.47024,8.32007,85.8742422992,21.60024,6.30007,22.50025,63.87,2.02,63.9019350255,138.14,94.34024,29.40007,98.8152063159,21.60024,6.30007,22.50025,72.74,23.1,76.319837526,138.04,85.14024,11.15007,85.8672494509,21.60024,6.30007,22.50025,63.54,4.85,63.72483111,137.79
2019-10-08 12:30:00,77.9776,10.0393,78.6212035411,27.1176,7.9093,28.2475,50.86,2.13,50.9045823085,139.22,84.3176,11.2793,85.0686797726,27.1176,7.9093,28.2475,57.2,3.37,57.2991876033,139.06,92.3676,29.8593,97.0739477216,27.1176,7.9093,28.2475,65.25,21.95,68.8430461267,139.1,83.2176,12.7193,84.184021894,27.1176,7.9093,28.2475,56.1,4.8100000000000005,56.3058265191,138.7
2019-10-08 13:00:00,78.16792,10.88356,78.9219588923,27.09792,7.90356,28.227,51.07,2.98,51.1568695289,139.62,83.23792,12.19356,84.1262992851,27.09792,7.90356,28.227,56.14,4.29,56.3036739476,139.23,91.07792,28.93356,95.5632691247,27.09792,7.90356,28.227,63.98,21.03,67.3476153995,139.48,83.38792,13.66356,84.4999294307,27.09792,7.90356,28.227,56.29,5.76,56.5839349993,138.87
2019-10-08 13:30:00,77.3572,9.55835,77.9454838112,23.6172,6.88835,24.60125,53.74,2.67,53.8062868074,139.11,81.3172,12.08835,82.2107974755,23.6172,6.88835,24.60125,57.7,5.2,57.9338415781,138.63,89.4172,26.69835,93.3179379785,23.6172,6.88835,24.60125,65.8,19.81,68.7173638901,138.96,82.8672,12.26835,83.7704318215,23.6172,6.88835,24.60125,59.25,5.38,59.4937551345,138.28
2019-10-08 14:00:00,75.88952,13.61861,77.1017884628,30.98952,9.03861,32.28075,44.9,4.58,45.13298572,139.39,79.69952,13.69861,80.8681977304,30.98952,9.03861,32.28075,48.71,4.66,48.9323992872,138.76,86.57952,29.58861,91.4958967668,30.98952,9.03861,32.28075,55.59,20.55,59.2667748405,139.24,80.49952,16.57861,82.1889471265,30.98952,9.03861,32.28075,49.51,7.54,50.0808516301,138.4
2019-10-08 14:30:00,73.59928,11.39104,74.4755651795,27.56928,8.04104,28.718,46.03,3.35,46.1517431957,140.11,77.67928,13.63104,78.8661891611,27.56928,8.04104,28.718,50.11,5.59,50.4208310126,139.51,84.76928,27.77104,89.2023626055,27.56928,8.04104,28.718,57.2,19.73,60.5071309847,139.96,78.29928,14.24104,79.5838203959,27.56928,8.04104,28.718,50.73,6.2,51.1074642298,139.15
2019-10-08 15:00:00,75.92064,7.16102,76.2576146063,21.26064,6.20102,22.1465,54.66,0.96,54.6684296464,140.34,79.71064,10.09102,80.346840721,21.26064,6.20102,22.1465,58.45,3.89,58.5793018053,140.19,87.83064,27.95102,92.1709327383,21.26064,6.20102,22.1465,66.57,21.75,70.0330450573,140.19,81.51064,9.75102,82.0918194722,21.26064,6.20102,22.1465,60.25,3.55,60.3544944474,139.82
2019-10-08 15:30:00,75.73688,6.00659,75.9746939156,19.01688,5.54659,19.80925,56.72,0.46,56.7218652726,140.56,79.43688,10.80659,80.1685742144,19.01688,5.54659,19.80925,60.42,5.26,60.648528424,140.41,87.90688,25.86659,91.633509316,19.01688,5.54659,19.80925,68.89,20.32,71.8243308357,140.41,81.54688,7.71659,81.9111677304,19.01688,5.54659,19.80925,62.53,2.17,62.5676417967,140.04
2019-10-08 16:00:00,77.10976,7.11743,77.43754191,22.37976,6.52743,23.31225,54.73,0.59,54.7331800647,139.77,80.96976,11.85743,81.8333714365,22.37976,6.52743,23.31225,58.59,5.33,58.8319386048,139.62,89.16976,26.49743,93.0234373428,22.37976,6.52743,23.31225,66.79,19.97,69.7115844032,139.61,82.68976,8.32743,83.1080170577,22.37976,6.52743,23.31225,60.31,1.8,60.3368552379,139.25
2019-10-08 16:30:00,78.1772,7.2646,78.5140052029,20.3472,5.9346,21.195,57.83,1.33,57.8452919433,140.54,82.1472,11.9546,83.0124986312,20.3472,5.9346,21.195,61.8,6.02,62.0925148468,140.4,90.7572,25.3746,94.2376765259,20.3472,5.9346,21.195,70.41,19.44,73.0443817141,140.38,84.0872,6.9446,84.3734832338,20.3472,5.9346,21.195,63.74,1.01,63.7480015373,140.04
2019-10-08 17:00:00,80.48336,9.34473,81.0240409734,23.19336,6.76473,24.15975,57.29,2.58,57.3480644835,140.88,84.41336,14.02473,85.5704878919,23.19336,6.76473,24.15975,61.22,7.26,61.6489740385,140.74,92.97336,24.97473,96.2693243368,23.19336,6.76473,24.15975,69.78,18.21,72.116936291,140.72,86.33336,7.23473,86.6359646282,23.19336,6.76473,24.15975,63.14,0.47000000000000003,63.1417492631,140.35
2019-10-08 17:30:00,81.6532,7.8276,82.0275343528,17.9232,5.2276,18.67,63.73,2.6,63.7830141966,140.77,85.3132,14.0676,86.4652500372,17.9232,5.2276,18.67,67.39,8.84,67.9673281805,140.45,94.6432,21.6076,97.0784408816,17.9232,5.2276,18.67,76.72,16.38,78.4491096189,140.63,88.1532,5.7276,88.3390744348,17.9232,5.2276,18.67,70.23,0.5,70.2317798436,140.05
2019-10-08 18:00:00,82.7024,9.9482,83.2985813144,18.7824,5.4782,19.565,63.92,4.47,64.0761055308,140.69,86.0824,15.1482,87.4050773868,18.7824,5.4782,19.565,67.3,9.67,67.9911678088,140.48,95.4424,20.8582,97.6950163775,18.7824,5.4782,19.565,76.66,15.38,78.187594924,140.58,89.2224,7.9582,89.5766130695,18.7824,5.4782,19.565,70.44,2.48,70.4836434927,140.1
2019-10-08 18:30:00,83.52056,8.24308,83.926350514,14.41056,4.20308,15.011,69.11,4.04,69.2279835038,140.72,86.76056,13.34308,87.7805932732,14.41056,4.20308,15.011,72.35,9.14,72.9250443949,140.53,96.79056,20.17308,98.8704488803,14.41056,4.20308,15.011,82.38,15.97,83.9136776694,140.62,90.58056,6.22308,90.7940778608,14.41056,4.20308,15.011,76.17,2.02,76.1967801157,140.16
2019-10-08 19:00:00,86.22272,9.11996,86.7036972372,18.82272,5.48996,19.607,67.4,3.63,67.4976807009,139.48,89.59272,14.49996,90.758494462,18.82272,5.48996,19.607,70.77,9.01,71.3412433309,139.26,99.41272,21.19996,101.6480555731,18.82272,5.48996,19.607,80.59,15.71,82.1069558564,139.38,93.10272,7.09996,93.3730469857,18.82272,5.48996,19.607,74.28,1.6099999999999999,74.2974461203,138.88
2019-10-08 19:30:00,87.6308,9.6619,88.1618365295,20.9208,6.1019,21.7925,66.71,3.56,66.8049227228,139.48,90.8108,16.6319,92.3212949121,20.9208,6.1019,21.7925,69.89,10.53,70.678801631,139.09,100.4908,20.0319,102.4679359715,20.9208,6.1019,21.7925,79.57,13.93,80.7801324584,139.38,94.4408,7.6419,94.7494767281,20.9208,6.1019,21.7925,73.52,1.54,73.5361271757,138.7
2019-10-08 20:00:00,83.85408,6.46494,84.1029261194,12.63408,3.68494,13.1605,71.22,2.7800000000000002,71.2742365796,139.92,86.78408,13.36494,87.807164643,12.63408,3.68494,13.1605,74.15,9.68,74.7791742399,139.54,97.01408,18.70494,98.8008426009,12.63408,3.68494,13.1605,84.38,15.02,85.7063871599,139.83,91.13408,4.65494,91.252884907,12.63408,3.68494,13.1605,78.5,0.97,78.5059927649,139.16
2019-10-08 20:30:00,80.9608,21.75815,83.8335745872,12.3708,3.60815,12.88625,68.59,18.15,70.9507618,137.88,84.8108,6.50815,85.0601423292,12.3708,3.60815,12.88625,72.44,2.9,72.4980248007,135.97,94.8608,25.52815,98.2357257777,12.3708,3.60815,12.88625,82.49,21.92,85.3527181758,137.8,87.8108,40.05815,96.5162783061,12.3708,3.60815,12.88625,75.44,36.45,83.7842234553,135.61
2019-10-08 21:00:00,78.53504,22.74772,81.7631412863,7.05504,2.05772,7.349,71.48,20.69,74.4141552394,137.75,82.23504,3.87772,82.32641445,7.05504,2.05772,7.349,75.18,1.82,75.2020265684,135.6,92.64504,25.19772,96.0105646781,7.05504,2.05772,7.349,85.59,23.14,88.6628879521,137.67,85.70504,41.43772,95.196840915,7.05504,2.05772,7.349,78.65,39.38,87.9579837195,135.23
2019-10-08 21:30:00,74.96176,21.86093,78.0843500502,7.51176,2.19093,7.82475,67.45,19.67,70.25960005580001,137.96,78.59176,5.08093,78.7558289244,7.51176,2.19093,7.82475,71.08,2.89,71.1387271463,135.81,88.47176,24.21093,91.7247046818,7.51176,2.19093,7.82475,80.96,22.02,83.9011442115,137.88,81.65176,42.92093,92.245412586,7.51176,2.19093,7.82475,74.14,40.73,84.591208172,135.43
2019-10-08 22:00:00,71.5268,21.23615,74.6127146341,8.386800000000001,2.4461500000000003,8.73625,63.14,18.79,65.876579298,138.73,75.0168,7.00615,75.3432572966,8.386800000000001,2.4461500000000003,8.73625,66.63,4.5600000000000005,66.7858555384,136.5,84.3268,22.84615,87.3667887018,8.386800000000001,2.4461500000000003,8.73625,75.94,20.4,78.6323317726,138.64,77.7268,44.73615,89.681539656,8.386800000000001,2.4461500000000003,8.73625,69.34,42.29,81.2187152078,136.12
2019-10-08 22:30:00,66.45584,19.71587,69.318786775,7.42584,2.16587,7.73525,59.03,17.55,61.5836293182,138.66,69.65584,8.55587,70.1793342627,7.42584,2.16587,7.73525,62.23,6.39,62.5572138126,136.35,78.36584,20.46587,80.9941770361,7.42584,2.16587,7.73525,70.94,18.3,73.2623614143,138.56,72.17584,45.64587,85.3984620925,7.42584,2.16587,7.73525,64.75,43.48,77.9940568249,135.95
2019-10-08 23:00:00,61.42024,18.00007,64.0035030421,6.72024,1.96007,7.00025,54.7,16.04,57.0032595559,140.15,64.51024,9.21007,65.1643802569,6.72024,1.96007,7.00025,57.79,7.25,58.2429961455,137.94,72.66024,19.78007,75.3044596691,6.72024,1.96007,7.00025,65.94,17.82,68.3054609823,140.04,66.62024,48.47007,82.3869168222,6.72024,1.96007,7.00025,59.9,46.51,75.8366013215,137.54
2019-10-08 23:30:00,57.5608,17.6169,60.196352566,6.4008,1.8669,6.6675,51.16,15.75,53.5295068163,140.26,60.4308,10.1769,61.2817336753,6.4008,1.8669,6.6675,54.03,8.31,54.6653180728,137.98,68.0708,18.5769,70.5601518298,6.4008,1.8669,6.6675,61.67,16.71,63.8937633889,140.14,62.3608,48.7469,79.1525718865,6.4008,1.8669,6.6675,55.96,46.88,73.0017534036,137.59
2019-10-09 00:00:00,54.57944,17.71317,57.3818060204,6.31944,1.8431700000000002,6.58275,48.26,15.87,50.8024064391,140.94,57.30944,11.30317,58.4134707509,6.31944,1.8431700000000002,6.58275,50.99,9.46,51.8601166601,138.55,64.54944,17.48317,66.8751929908,6.31944,1.8431700000000002,6.58275,58.23,15.64,60.2938015056,140.82,59.03944,49.02317,76.7393424025,6.31944,1.8431700000000002,6.58275,52.72,47.18,70.7485038711,138.15
2019-10-09 00:30:00,52.64568,17.21874,55.3900047829,5.99568,1.7487400000000002,6.2455,46.65,15.47,49.1481779927,139.94,55.18568,11.98874,56.4729064583,5.99568,1.7487400000000002,6.2455,49.19,10.24,50.2445390067,137.51,62.17568,16.20874,64.2537036742,5.99568,1.7487400000000002,6.2455,56.18,14.46,58.0110679095,139.83,56.93568,48.59874,74.856590803,5.99568,1.7487400000000002,6.2455,50.94,46.85,69.2084250652,137.1
2019-10-09 01:00:00,52.591120000000004,17.53366,55.4369473894,5.84112,1.7036600000000002,6.0845,46.75,15.83,49.3573844526,140.25,55.09112,11.83366,56.3477329788,5.84112,1.7036600000000002,6.0845,49.25,10.13,50.2810043655,137.81,62.09112,16.39366,64.2188389108,5.84112,1.7036600000000002,6.0845,56.25,14.69,58.1365513253,140.16,56.90112,48.39366,74.6972809776,5.84112,1.7036600000000002,6.0845,51.06,46.69,69.1887252376,137.42
2019-10-09 01:30:00,51.63968,17.36824,54.4822201383,5.47968,1.59824,5.708,46.16,15.77,48.7794885172,140.87,54.34968,12.24824,55.7127193664,5.47968,1.59824,5.708,48.87,10.65,50.016991113,138.4,61.29968,15.93824,63.3378106852,5.47968,1.59824,5.708,55.82,14.34,57.632525539,140.78,55.84968,48.89824,74.2308873125,5.47968,1.59824,5.708,50.37,47.3,69.0972278749,138.0
2019-10-09 02:00:00,52.97176,17.24468,55.708045611,5.50176,1.60468,5.731,47.47,15.64,49.9801010403,139.88,55.63176,11.67468,56.8435649287,5.50176,1.60468,5.731,50.13,10.07,51.1314169567,137.48,62.75176,16.28468,64.8303492648,5.50176,1.60468,5.731,57.25,14.68,59.102156475,139.79,57.35176,48.34468,75.0095491214,5.50176,1.60468,5.731,51.85,46.74,69.8072352984,137.06
2019-10-09 02:30:00,51.25296,16.75878,53.9233030873,5.41296,1.57878,5.6385000000000005,45.84,15.18,48.2880730616,140.58,54.03296,12.06878,55.3643948495,5.41296,1.57878,5.6385000000000005,48.62,10.49,49.7387625499,138.2,60.96296,15.99878,63.0273230706,5.41296,1.57878,5.6385000000000005,55.55,14.42,57.3911047114,140.5,55.45296,49.36878,74.2449137076,5.41296,1.57878,5.6385000000000005,50.04,47.79,69.1945496408,137.8
2019-10-09 03:00:00,50.87696,16.42078,53.4612670505,5.31696,1.55078,5.5385,45.56,14.87,47.9252595194,140.82,53.67696,12.29078,55.0661357628,5.31696,1.55078,5.5385,48.36,10.74,49.5382397749,138.45,60.54696,15.76078,62.5646589653,5.31696,1.55078,5.5385,55.23,14.21,57.0287383694,140.73,55.02696,49.88078,74.2701726149,5.31696,1.55078,5.5385,49.71,48.33,69.3316161646,138.06
2019-10-09 03:30:00,51.29264,16.10077,53.760298667,5.04264,1.47077,5.25275,46.25,14.63,48.5087559107,140.76,54.08264,11.97077,55.3916174503,5.04264,1.47077,5.25275,49.04,10.5,50.1514865183,138.45,61.07264,15.94077,63.1187413116,5.04264,1.47077,5.25275,56.03,14.47,57.8683143007,140.68,55.51264,50.09077,74.771240721,5.04264,1.47077,5.25275,50.47,48.62,70.0794213732,138.06
2019-10-09 04:00:00,49.936,15.913,52.410186653,5.496,1.603,5.725,44.44,14.31,46.6871470536,140.9,52.706,12.123,54.0822481504,5.496,1.603,5.725,47.21,10.52,48.3679077488,138.62,59.446,16.113,61.591035752,5.496,1.603,5.725,53.95,14.51,55.8671871495,140.81,53.956,50.763,74.0819283294,5.496,1.603,5.725,48.46,49.16,69.0295386049,138.22
2019-10-09 04:30:00,50.63792,15.47106,52.9485848673,5.55792,1.62106,5.7895,45.08,13.85,47.1596108975,141.13,53.40792,11.48106,54.6280208085,5.55792,1.62106,5.7895,47.85,9.86,48.8553180319,138.97,60.20792,16.951060000000002,62.5486376019,5.55792,1.62106,5.7895,54.65,15.33,56.7594168399,141.05,54.71792,51.57106,75.1905911577,5.55792,1.62106,5.7895,49.16,49.95,70.0835793892,138.58
2019-10-09 05:00:00,52.27736,16.77923,54.9041430856,5.27736,1.53923,5.49725,47.0,15.24,49.409084185,141.01,55.02736,11.59923,56.2365760441,5.27736,1.53923,5.49725,49.75,10.06,50.7569315463,138.68,62.08736,16.59923,64.2679913204,5.27736,1.53923,5.49725,56.81,15.06,58.7722698217,140.93,56.57736,49.68923,75.2995168813,5.27736,1.53923,5.49725,51.3,48.15,70.3570358955,138.28
2019-10-09 05:30:00,53.15168,16.81799,55.7489540212,4.86168,1.41799,5.06425,48.29,15.4,50.6861332122,140.25,55.89168,11.39799,57.0420377376,4.86168,1.41799,5.06425,51.03,9.98,51.9967431672,137.89,63.12168,16.27799,65.1868042204,4.86168,1.41799,5.06425,58.26,14.86,60.1252625774,140.17,57.62168,48.64799,75.4114377072,4.86168,1.41799,5.06425,52.76,47.23,70.8116551141,137.51
2019-10-09 06:00:00,55.83984,17.51662,58.522813564,4.47984,1.3066200000000001,4.6665,51.36,16.21,53.857345831399996,139.97,58.69984,10.25662,59.5891724213,4.47984,1.3066200000000001,4.6665,54.22,8.95,54.9537159799,137.64,66.61984,17.30662,68.8311134404,4.47984,1.3066200000000001,4.6665,62.14,16.0,64.1668107358,139.89,60.65984,47.48662,77.0363243402,4.47984,1.3066200000000001,4.6665,56.18,46.18,72.7240317914,137.24
2019-10-09 06:30:00,64.32808,20.61819,67.5515479864,6.98808,2.03819,7.27925,57.34,18.58,60.2751358356,138.69,67.69808,7.50819,68.1131628451,6.98808,2.03819,7.27925,60.71,5.47,60.9559267012,136.45,76.18808,21.40819,79.1387018668,6.98808,2.03819,7.27925,69.2,19.37,71.8598420538,138.61,69.84808,44.46819,82.8020181008,6.98808,2.03819,7.27925,62.86,42.43,75.8398608912,136.09
2019-10-09 07:00:00,70.17576,22.51418,73.6988846093,7.86576,2.29418,8.1935,62.31,20.22,65.5086597329,136.96,73.85576,4.9741800000000005,74.0230758065,7.86576,2.29418,8.1935,65.99,2.68,66.0443979456,134.83,83.02576,24.21418,86.4847000148,7.86576,2.29418,8.1935,75.16,21.92,78.2912000163,136.89,76.28576,41.53418,86.8596873529,7.86576,2.29418,8.1935,68.42,39.24,78.8737852521,134.49
2019-10-09 07:30:00,77.37192,25.62806,81.5058983378,11.82192,3.44806,12.3145,65.55,22.18,69.2008301973,136.93,81.51192,4.71806,81.6483508238,11.82192,3.44806,12.3145,69.69,1.27,69.7015710009,134.75,91.18192,26.94806,95.0807050492,11.82192,3.44806,12.3145,79.36,23.5,82.7662950723,136.89,83.85192,40.42806,93.0890569458,11.82192,3.44806,12.3145,72.03,36.98,80.9681499109,134.41
2019-10-09 08:00:00,82.74272,16.89121,84.4492195835,13.03272,3.80121,13.57575,69.71,13.09,70.9283596314,138.26,85.94272,7.53121,86.2720710605,13.03272,3.80121,13.57575,72.91,3.73,73.0053491191,137.72,95.50272,16.27121,96.8789027718,13.03272,3.80121,13.57575,82.47,12.47,83.4074445119,138.19,88.84272,18.49121,90.7466459119,13.03272,3.80121,13.57575,75.81,14.69,77.220154105,137.38
2019-10-09 08:30:00,82.76328,15.46429,84.1956339816,15.68328,4.57429,16.33675,67.08,10.89,67.9582114244,139.22,86.09328,9.17429,86.5807164336,15.68328,4.57429,16.33675,70.41,4.6,70.5601027494,139.02,95.18328,13.44429,96.1280693927,15.68328,4.57429,16.33675,79.5,8.87,79.9932928438,139.15,88.39328,12.01429,89.2060262166,15.68328,4.57429,16.33675,72.71,7.44,73.0896552188,138.66
2019-10-09 09:00:00,81.4736,16.3398,83.0959479217,16.1136,4.6998,16.785,65.36,11.64,66.3883965765,138.51,84.8336,11.2898,85.5815358182,16.1136,4.6998,16.785,68.72,6.59,69.0352554859,138.44,93.7036,15.7798,95.022980068,16.1136,4.6998,16.785,77.59,11.08,78.3771299551,138.43,86.9536,11.1498,87.6655382291,16.1136,4.6998,16.785,70.84,6.45,71.1330310053,138.07
2019-10-09 09:30:00,80.8912,17.3041,82.7213280494,18.1512,5.2941,18.9075,62.74,12.01,63.8791648349,137.9,84.4812,12.7741,85.4415050444,18.1512,5.2941,18.9075,66.33,7.48,66.7504254668,137.89,93.0512,17.3541,94.655642242,18.1512,5.2941,18.9075,74.9,12.06,75.8647058915,137.83,86.1712,11.1841,86.8939572252,18.1512,5.2941,18.9075,68.02,5.89,68.2745377136,137.54
2019-10-09 10:00:00,80.20784,19.86562,82.6313527388,22.64784,6.60562,23.5915,57.56,13.26,59.067598563,138.92,83.92784,12.59562,84.8677322087,22.64784,6.60562,23.5915,61.28,5.99,61.5720594101,138.6,91.84784,17.03562,93.4143354173,22.64784,6.60562,23.5915,69.2,10.43,69.9816040113,138.85,84.99784,11.26562,85.7411628021,22.64784,6.60562,23.5915,62.35,4.66,62.5239002302,138.24
2019-10-09 10:30:00,79.75744,19.39717,82.0822723818,23.16744,6.75717,24.13275,56.59,12.64,57.9844608494,138.67,83.42744,13.86717,84.5720766492,23.16744,6.75717,24.13275,60.26,7.11,60.6780001318,138.55,91.21744,18.437170000000002,93.0620792684,23.16744,6.75717,24.13275,68.05,11.68,69.0450932362,138.6,84.47744,12.07717,85.3363691761,23.16744,6.75717,24.13275,61.31,5.32,61.5403810518,138.18
2019-10-09 11:00:00,79.64616,20.87388,82.3360775663,20.99616,6.12388,21.871,58.65,14.75,60.4763176789,139.67,83.29616,11.70388,84.11439281,20.99616,6.12388,21.871,62.3,5.58,62.5493916837,139.15,91.34616,16.11388,92.7565527356,20.99616,6.12388,21.871,70.35,9.99,71.0557710534,139.6,84.54616,9.30388,85.0565420988,20.99616,6.12388,21.871,63.55,3.18,63.6295128066,138.78
2019-10-09 11:30:00,79.0604,21.01595,81.8059716803,20.9004,6.09595,21.77125,58.16,14.92,60.0432510779,139.67,83.1204,11.82595,83.9574534485,20.9004,6.09595,21.77125,62.22,5.73,62.4832881657,139.15,91.1604,16.25595,92.5984580788,20.9004,6.09595,21.77125,70.26,10.16,70.9907965866,139.6,83.9104,9.08595,84.4008869359,20.9004,6.09595,21.77125,63.01,2.99,63.0809020227,138.78
2019-10-09 12:00:00,79.44736,21.95048,82.4239442347,22.76736,6.64048,23.716,56.68,15.31,58.7113149231,140.09,83.24736,12.74048,84.2166419278,22.76736,6.64048,23.716,60.48,6.1,60.7868439714,139.58,91.05736,17.26048,92.6788378218,22.76736,6.64048,23.716,68.29,10.62,69.1108421306,140.02,84.17736,9.34048,84.6939933124,22.76736,6.64048,23.716,61.41,2.7,61.469326497,139.2
2019-10-09 12:30:00,80.34648,20.24564,82.8579675553,23.67648,6.90564,24.663,56.67,13.34,58.2189359229,140.33,83.94648,14.20564,85.1399536775,23.67648,6.90564,24.663,60.27,7.3,60.7104842675,140.17,91.75648,18.89564,93.6818917027,23.67648,6.90564,24.663,68.08,11.99,69.127754918,140.26,85.05648,11.89564,85.8842886738,23.67648,6.90564,24.663,61.38,4.99,61.582501573100004,139.81
2019-10-09 13:00:00,79.79752,18.82261,81.9874066266,21.19752,6.18261,22.08075,58.6,12.64,59.9477238934,139.67,83.39752,12.69261,84.3578608712,21.19752,6.18261,22.08075,62.2,6.51,62.5397481607,139.49,91.43752,17.24261,93.0490605184,21.19752,6.18261,22.08075,70.24,11.06,71.1054231406,139.6,84.67752,11.75261,85.4892170695,21.19752,6.18261,22.08075,63.48,5.57,63.7238989705,139.13
2019-10-09 13:30:00,80.10976,19.59493,82.4714188611,18.11976,5.28493,18.87475,61.99,14.31,63.6202499209,139.46,83.31976,10.81493,84.018718851,18.11976,5.28493,18.87475,65.2,5.53,65.4340958522,138.98,91.73976,15.22493,92.9945270345,18.11976,5.28493,18.87475,73.62,9.94,74.2880071075,139.39,85.29976,8.96493,85.769569347,18.11976,5.28493,18.87475,67.18,3.68,67.2807164052,138.6
2019-10-09 14:00:00,78.83904,18.99097,81.0940883768,20.60904,6.01097,21.46775,58.23,12.98,59.6591426355,140.64,82.23904,13.50097,83.3398817558,20.60904,6.01097,21.46775,61.63,7.49,62.0834680088,140.54,90.21904,18.23097,92.0426175511,20.60904,6.01097,21.46775,69.61,12.22,70.6744685159,140.56,83.69904,11.51097,84.4868731062,20.60904,6.01097,21.46775,63.09,5.5,63.3292831161,140.17
2019-10-09 14:30:00,75.99344,17.56892,77.9978837726,26.29344,7.66892,27.389,49.7,9.9,50.676424499,140.5,79.90344,13.24892,80.9944047759,26.29344,7.66892,27.389,53.61,5.58,53.8996150265,140.51,86.85344,17.73892,88.6464287075,26.29344,7.66892,27.389,60.56,10.07,61.3915181438,140.42,80.07344,16.48892,81.753533723,26.29344,7.66892,27.389,53.78,8.82,54.4984476843,140.12
2019-10-09 15:00:00,76.5612,16.24285,78.2652382707,21.3012,6.21285,22.18875,55.26,10.03,56.1628747484,140.71,80.1312,12.35285,81.0777535244,21.3012,6.21285,22.18875,58.83,6.14,59.1495435316,140.75,87.7612,16.92285,89.3779115753,21.3012,6.21285,22.18875,66.46,10.71,67.3174249359,140.59,81.1312,14.982850000000001,82.50307513999999,21.3012,6.21285,22.18875,59.83,8.77,60.4693459531,140.36
2019-10-09 15:30:00,77.9036,14.45105,79.2325926564,20.1636,5.88105,21.00375,57.74,8.57,58.3725320677,140.67,81.3136,11.08105,82.0651644369,20.1636,5.88105,21.00375,61.15,5.2,61.3706974052,140.79,89.2136,15.34105,90.5230039275,20.1636,5.88105,21.00375,69.05,9.46,69.6950077122,140.54,82.9736,13.61105,84.0825723861,20.1636,5.88105,21.00375,62.81,7.73,63.2838763035,140.42
2019-10-09 16:00:00,79.39752,7.87136,79.7867438263,16.18752,4.72136,16.862,63.21,3.15,63.2884397027,139.85,82.71752,7.00136,83.0132950605,16.18752,4.72136,16.862,66.53,2.2800000000000002,66.5690566254,140.17,91.36752,11.06136,92.0346532345,16.18752,4.72136,16.862,75.18,6.34,75.4468554679,139.69,85.86752,10.64136,86.5243869299,16.18752,4.72136,16.862,69.68,5.92,69.9310288785,139.8
2019-10-09 16:30:00,81.40704,7.13122,81.7187889059,17.62704,5.14122,18.3615,63.78,1.99,63.8110374465,140.53,84.82704,6.32122,85.0622391984,17.62704,5.14122,18.3615,67.2,1.18,67.2103593206,140.85,93.54704,10.29122,94.1114121765,17.62704,5.14122,18.3615,75.92,5.15,76.0944735181,140.38,87.93704,9.81122,88.4826708562,17.62704,5.14122,18.3615,70.31,4.67,70.4649203505,140.48
2019-10-09 17:00:00,83.22944,5.91567,83.439408161,15.85944,4.62567,16.52025,67.37,1.29,67.3823493209,140.64,86.53944,5.16567,86.693476237,15.85944,4.62567,16.52025,70.68,0.54,70.6820627882,140.96,95.72944,8.99567,96.1511713993,15.85944,4.62567,16.52025,79.87,4.37,79.9894605558,140.48,90.14944,8.50567,90.5498092459,15.85944,4.62567,16.52025,74.29,3.88,74.391252846,140.58
2019-10-09 17:30:00,84.19664,5.99027,84.4094634621,18.44664,5.38027,19.21525,65.75,0.61,65.7528295969,139.18,87.70664,6.33027,87.9347884421,18.44664,5.38027,19.21525,69.26,0.9500000000000001,69.2665149982,139.52,96.70664,8.52027,97.0812506149,18.44664,5.38027,19.21525,78.26,3.14,78.3229672574,139.03,91.33664,7.60027,91.652309903,18.44664,5.38027,19.21525,72.89,2.22,72.9237992702,139.13
2019-10-09 18:00:00,83.78464,4.69677,83.9161816836,13.39464,3.90677,13.95275,70.39,0.79,70.3944330185,136.53,87.37464,4.14677,87.472986782,13.39464,3.90677,13.95275,73.98,0.24,73.9803892934,136.87,97.00464,7.54677,97.2977590644,13.39464,3.90677,13.95275,83.61,3.64,83.6891970328,136.39,91.69464,6.91677,91.9551451087,13.39464,3.90677,13.95275,78.3,3.01,78.3578336862,136.49
2019-10-09 18:30:00,84.95264,5.58077,85.1357506384,14.88264,4.34077,15.50275,70.07,1.24,70.0809710264,136.34,88.34264,4.88077,88.4773640993,14.88264,4.34077,15.50275,73.46,0.54,73.4619847268,136.95,97.91264,8.57077,98.2870447728,14.88264,4.34077,15.50275,83.03,4.23,83.1376797848,136.21,92.83264,5.93077,93.0218957137,14.88264,4.34077,15.50275,77.95,1.5899999999999999,77.9662144778,136.55
2019-10-09 19:00:00,87.2228,6.94915,87.4991858566,17.9628,5.23915,18.71125,69.26,1.71,69.2811063711,136.31,90.6428,5.5691500000000005,90.8137248634,17.9628,5.23915,18.71125,72.68,0.33,72.6807491706,136.95,100.0928,9.18915,100.5137258764,17.9628,5.23915,18.71125,82.13,3.95,82.2249317421,136.18,95.0028,5.88915,95.1851569078,17.9628,5.23915,18.71125,77.04,0.65,77.0427420332,136.55
2019-10-09 19:30:00,87.1156,7.6945500000000004,87.4547532331,17.5356,5.11455,18.26625,69.58,2.58,69.6278162806,136.63,90.3856,5.27455,90.5393702489,17.5356,5.11455,18.26625,72.85,0.16,72.8501757033,137.33,99.8456,8.794550000000001,100.2321702302,17.5356,5.11455,18.26625,82.31,3.68,82.3922235408,136.49,94.9256,5.80455,95.1029039308,17.5356,5.11455,18.26625,77.39,0.6900000000000001,77.3930759177,136.95
2019-10-09 20:00:00,83.70304,3.48797,83.7756816741,8.87304,2.58797,9.242750000000001,74.83,0.9,74.8354120721,136.89,86.89304,3.43797,86.9610259723,8.87304,2.58797,9.242750000000001,78.02,0.85,78.0246300856,137.48,97.04304,7.06797,97.3000915332,8.87304,2.58797,9.242750000000001,88.17,4.48,88.2837431241,136.74,92.12304,3.8379700000000003,92.2029528408,8.87304,2.58797,9.242750000000001,83.25,1.25,83.2593838555,137.09
2019-10-09 20:30:00,82.27848,3.42789,82.3498555006,8.35848,2.43789,8.70675,73.92,0.99,73.926629167,137.37,85.31848,3.21789,85.3791417476,8.35848,2.43789,8.70675,76.96,0.78,76.9639526012,137.84,95.34848,5.61789,95.5138384024,8.35848,2.43789,8.70675,86.99,3.18,87.048104517,137.23,90.60848,3.59789,90.679884541,8.35848,2.43789,8.70675,82.25,1.16,82.2581795325,137.45
2019-10-09 21:00:00,79.382,2.3685,79.4173262975,6.132,1.7885,6.3875,73.25,0.58,73.2522962097,137.61,82.152,3.3285,82.2194017021,6.132,1.7885,6.3875,76.02,1.54,76.0355969267,137.92,92.042,3.7385,92.1178926499,6.132,1.7885,6.3875,85.91,1.9500000000000002,85.9321278685,137.47,87.632,3.3885,87.697487742,6.132,1.7885,6.3875,81.5,1.6,81.5157040085,137.53
2019-10-09 21:30:00,75.48552,2.83411,75.5387047093,5.46552,1.5941100000000001,5.69325,70.02,1.24,70.0309788594,136.81,77.97552,5.18411,78.1476596947,5.46552,1.5941100000000001,5.69325,72.51,3.59,72.5988167948,136.97,87.42552,2.27411,87.4550920391,5.46552,1.5941100000000001,5.69325,81.96,0.68,81.9628208397,136.69,83.35552,2.4841100000000003,83.3925267453,5.46552,1.5941100000000001,5.69325,77.89,0.89,77.8950845689,136.6
2019-10-09 22:00:00,72.06408,5.32994,72.2609153461,6.27408,1.8299400000000001,6.5355,65.79,3.5,65.883033476,136.32,74.51408,5.61994,74.7257107283,6.27408,1.8299400000000001,6.5355,68.24,3.79,68.3451658861,136.71,83.39408,2.69994,83.4377747489,6.27408,1.8299400000000001,6.5355,77.12,0.87,77.1249071312,136.21,79.45408,3.45994,79.5293783042,6.27408,1.8299400000000001,6.5355,73.18,1.63,73.1981509329,136.32
2019-10-09 22:30:00,67.1928,8.5879,67.7393858715,7.1928,2.0979,7.4925,60.0,6.49,60.349980116,137.19,69.3328,8.0479,69.7983226894,7.1928,2.0979,7.4925,62.14,5.95,62.424210848,137.51,77.4428,5.1979,77.617043465,7.1928,2.0979,7.4925,70.25,3.1,70.3183653109,137.1,73.7428,8.0179,74.1774040544,7.1928,2.0979,7.4925,66.55,5.92,66.8127899432,137.13
2019-10-09 23:00:00,64.04264,38.03952,74.4880179626,6.27264,1.82952,6.534,57.77,36.21,68.1801804046,137.06,64.69264,7.70952,65.1503980709,6.27264,1.82952,6.534,58.42,5.88,58.7151666948,137.19,72.33264,4.78952,72.4910360748,6.27264,1.82952,6.534,66.06,2.96,66.1262822182,136.99,68.56264,47.11952,83.1930572151,6.27264,1.82952,6.534,62.29,45.29,77.014467472,136.81
2019-10-09 23:30:00,60.34776,37.87143,71.2467356955,5.62776,1.6414300000000002,5.86225,54.72,36.23,65.626909877,138.4,60.90776,8.69143,61.5247607363,5.62776,1.6414300000000002,5.86225,55.28,7.05,55.7277390534,138.46,68.13776,5.85143,68.388548536,5.62776,1.6414300000000002,5.86225,62.51,4.21,62.651609716,138.31,64.53776,48.32143,80.6230926166,5.62776,1.6414300000000002,5.86225,58.91,46.68,75.1625604939,138.08
2019-10-10 00:00:00,57.7288,37.5559,68.869877118,5.1288,1.4959,5.3425,52.6,36.06,63.7736905001,138.77,58.2088,9.6559,59.0042439342,5.1288,1.4959,5.3425,53.08,8.16,53.7035566792,138.75,65.1688,6.9259,65.5357962052,5.1288,1.4959,5.3425,60.04,5.43,60.2850437505,138.68,61.7088,48.7559,78.6454943544,5.1288,1.4959,5.3425,56.58,47.26,73.7211231602,138.36
2019-10-10 00:30:00,54.58608,36.77094,65.8159719084,5.62608,1.64094,5.8605,48.96,35.13,60.2594266485,139.49,55.07608,10.09094,55.992871495,5.62608,1.64094,5.8605,49.45,8.45,50.1667718714,139.59,61.57608,7.36094,62.0144907731,5.62608,1.64094,5.8605,55.95,5.72,56.2416295994,139.4,58.17608,50.99094,77.3597585716,5.62608,1.64094,5.8605,52.55,49.35,72.0897010675,139.2
2019-10-10 01:00:00,54.47504,36.71897,65.6948456187,6.54504,1.90897,6.81775,47.93,34.81,59.2369901329,139.54,54.89504,9.65897,55.7383271911,6.54504,1.90897,6.81775,48.35,7.75,48.9671828881,139.76,61.24504,6.83897,61.6256962254,6.54504,1.90897,6.81775,54.7,4.93,54.9217161057,139.46,57.95504,51.73897,77.6898170809,6.54504,1.90897,6.81775,51.41,49.83,71.5962080001,139.35
2019-10-10 01:30:00,53.69368,36.71024,65.0434700243,6.58368,1.9202400000000002,6.858,47.11,34.79,58.5636081539,139.76,54.20368,10.47024,55.2056595939,6.58368,1.9202400000000002,6.858,47.62,8.55,48.3814726936,139.9,60.47368,7.74024,60.9670180343,6.58368,1.9202400000000002,6.858,53.89,5.82,54.2033624418,139.68,57.08368,51.95024,77.1840265755,6.58368,1.9202400000000002,6.858,50.5,50.03,71.0862215904,139.5
2019-10-10 02:00:00,54.74976,36.49118,65.796219024,5.72976,1.67118,5.9685,49.02,34.82,60.1281365086,138.71,55.33976,10.28118,56.2866920244,5.72976,1.67118,5.9685,49.61,8.61,50.3516057341,138.79,61.84976,7.60118,62.3150924692,5.72976,1.67118,5.9685,56.12,5.93,56.4324312785,138.63,58.34976,50.44118,77.1298070259,5.72976,1.67118,5.9685,52.62,48.77,71.7452249282,138.39
2019-10-10 02:30:00,52.8132,36.1151,63.980735712,6.4632,1.8851,6.7325,46.35,34.23,57.6195747988,139.37,53.4532,11.5251,54.6815555764,6.4632,1.8851,6.7325,46.99,9.64,47.9686324591,139.42,59.6232,8.9551,60.2919546395,6.4632,1.8851,6.7325,53.16,7.07,53.6280756694,139.28,56.1332,51.9651,76.4938413224,6.4632,1.8851,6.7325,49.67,50.08,70.5344972336,139.03
2019-10-10 03:00:00,53.96048,36.42264,65.1025506904,5.94048,1.73264,6.188,48.02,34.69,59.2394842989,139.7,54.54048,10.62264,55.565316873,5.94048,1.73264,6.188,48.6,8.89,49.406397359,139.82,60.93048,7.93264,61.4446919628,5.94048,1.73264,6.188,54.99,6.2,55.338414325,139.62,57.44048,51.79264,77.3426551186,5.94048,1.73264,6.188,51.5,50.06,71.8209830064,139.42
2019-10-10 03:30:00,53.22912,36.52891,64.5577298374,6.81912,1.9889100000000002,7.10325,46.41,34.54,57.8523958017,139.7,53.84912,11.26891,55.0155983096,6.81912,1.9889100000000002,7.10325,47.03,9.28,47.9368261361,139.77,60.02912,8.62891,60.6461320759,6.81912,1.9889100000000002,7.10325,53.21,6.64,53.6226976196,139.62,56.55912,52.18891,76.9585367725,6.81912,1.9889100000000002,7.10325,49.74,50.2,70.6690002759,139.38
2019-10-10 04:00:00,53.318,37.23525,65.0328606672,7.458,2.17525,7.76875,45.86,35.06,57.7264514759,140.06,53.848,11.87525,55.1418957469,7.458,2.17525,7.76875,46.39,9.7,47.3932706194,140.06,59.968,9.26525,60.6795342893,7.458,2.17525,7.76875,52.51,7.09,52.9864907311,139.98,56.588,52.10525,76.9230708017,7.458,2.17525,7.76875,49.13,49.93,70.0482819204,139.66
2019-10-10 04:30:00,51.48344,36.62142,63.1796881684,7.27344,2.12142,7.5765,44.21,34.5,56.0782854588,139.98,52.13344,12.23142,53.5490728346,7.27344,2.12142,7.5765,44.86,10.11,45.9851247688,139.99,58.02344,9.69142,58.8272318833,7.27344,2.12142,7.5765,50.75,7.57,51.3114743503,139.9,54.58344,52.58142,75.7902213445,7.27344,2.12142,7.5765,47.31,50.46,69.1697021824,139.59
2019-10-10 05:00:00,52.66864,37.11502,64.4322151493,7.14864,2.08502,7.4465,45.52,35.03,57.4384131048,140.08,53.24864,11.78502,54.5371832629,7.14864,2.08502,7.4465,46.1,9.7,47.1094470356,140.09,59.31864,9.17502,60.0240122239,7.14864,2.08502,7.4465,52.17,7.09,52.6495678995,140.0,55.90864,52.15502,76.4586302379,7.14864,2.08502,7.4465,48.76,50.07,69.8895020729,139.69
2019-10-10 05:30:00,55.22704,36.83372,66.3833478833,7.24704,2.11372,7.549,47.98,34.72,59.2246468964,138.95,55.86704,10.67372,56.8775391257,7.24704,2.11372,7.549,48.62,8.56,49.3677830169,139.05,62.25704,7.98372,62.7668607993,7.24704,2.11372,7.549,55.01,5.87,55.322301109,138.87,58.70704,51.35372,77.9982121808,7.24704,2.11372,7.549,51.46,49.24,71.2229541651,138.67
2019-10-10 06:00:00,56.89416,36.20663,67.4378639791,6.6741600000000005,1.94663,6.95225,50.22,34.26,60.7930588143,138.04,57.48416,9.50663,58.2649522858,6.6741600000000005,1.94663,6.95225,50.81,7.5600000000000005,51.3693459176,138.25,64.13416,6.73663,64.4869960741,6.6741600000000005,1.94663,6.95225,57.46,4.79,57.6593071412,137.97,60.61416,50.60663,78.9626962082,6.6741600000000005,1.94663,6.95225,53.94,48.66,72.6451595084,137.86
2019-10-10 06:30:00,65.7752,39.68485,76.8196866341,8.2452,2.40485,8.58875,57.53,37.28,68.5528941767,136.98,66.3752,6.7848500000000005,66.7210713685,8.2452,2.40485,8.58875,58.13,4.38,58.2947793546,137.16,73.9852,3.86485,74.0860775353,8.2452,2.40485,8.58875,65.74,1.46,65.7562103531,136.91,70.2452,46.52485,84.2552656548,8.2452,2.40485,8.58875,62.0,44.12,76.0958238013,136.77
2019-10-10 07:00:00,72.81344,37.84642,82.0618580794,7.87344,2.29642,8.2015,64.94,35.55,74.0338172729,136.12,73.31344,5.54642,73.5229437621,7.87344,2.29642,8.2015,65.44,3.25,65.5206539955,136.59,81.85344,4.95642,82.0033641935,7.87344,2.29642,8.2015,73.98,2.66,74.0278055868,136.06,78.09344,34.87642,85.5274812154,7.87344,2.29642,8.2015,70.22,32.58,77.4099786849,136.21
2019-10-10 07:30:00,80.82216,23.58313,84.1925505473,9.06216,2.64313,9.43975,71.76,20.94,74.7528006164,136.91,80.77216,10.67313,81.4742752963,9.06216,2.64313,9.43975,71.71,8.03,72.1581942679,138.54,90.11216,8.03313,90.4695117565,9.06216,2.64313,9.43975,81.05,5.39,81.2290256005,136.85,86.92216,6.27313,87.148230384,9.06216,2.64313,9.43975,77.86,3.63,77.9445732556,138.17
2019-10-10 08:00:00,83.72792,22.88481,86.7990732454,14.34792,4.18481,14.94575,69.38,18.7,71.8559280783,135.53,84.20792,9.10481,84.6987092928,14.34792,4.18481,14.94575,69.86,4.92,70.033035062,137.7,93.28792,6.13481,93.4894213891,14.34792,4.18481,14.94575,78.94,1.9500000000000002,78.9640810749,135.47,89.61792,5.59481,89.7923910143,14.34792,4.18481,14.94575,75.27,1.4100000000000001,75.2832052984,137.32
2019-10-10 08:30:00,85.14224,24.73357,88.6620015405,12.49224,3.64357,13.01275,72.65,21.09,75.6492604062,135.93,85.67224,5.39357,85.841850539,12.49224,3.64357,13.01275,73.18,1.75,73.2009214423,138.24,95.18224,5.46357,95.3389186459,12.49224,3.64357,13.01275,82.69,1.82,82.710026599,135.87,91.34224,7.48357,91.6482876445,12.49224,3.64357,13.01275,78.85,3.84,78.9434487466,137.86
2019-10-10 09:00:00,84.75,27.1675,88.9979525397,16.14,4.7075,16.8125,68.61,22.46,72.1926845324,136.03,85.52,4.8775,85.6589773827,16.14,4.7075,16.8125,69.38,0.17,69.380208273,138.37,94.55,8.1675,94.9021103888,16.14,4.7075,16.8125,78.41,3.46,78.4863026266,135.97,90.58,10.0475,91.135551001,16.14,4.7075,16.8125,74.44,5.34,74.6312883448,137.98
2019-10-10 09:30:00,82.9928,28.7879,87.843884467,19.1928,5.5979,19.9925,63.8,23.19,67.8838427021,137.22,84.3028,8.0779,84.6889281798,19.1928,5.5979,19.9925,65.11,2.48,65.1572137219,139.26,92.7828,7.1479,93.0577264404,19.1928,5.5979,19.9925,73.59,1.55,73.6063217394,137.15,88.4028,11.4979,89.1473878038,19.1928,5.5979,19.9925,69.21,5.9,69.4610257627,138.89
