Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-10 10:00:00,83.22248,29.86989,88.4205378063,19.06248,5.55989,19.85675,64.16,24.31,68.6110902114,136.85,84.73248,8.60989,85.1687934208,19.06248,5.55989,19.85675,65.67,3.05,65.7407894689,138.69,93.27248,6.51989,93.5000774917,19.06248,5.55989,19.85675,74.21,0.96,74.216209146,136.79,88.65248,12.84989,89.5789142776,19.06248,5.55989,19.85675,69.59,7.29,69.9707953363,138.32
2019-10-10 10:30:00,80.85256,30.97533,86.582951712,22.13256,6.45533,23.05475,58.72,24.52,63.6338651977,137.33,82.56256,9.88533,83.1522462893,22.13256,6.45533,23.05475,60.43,3.43,60.5272649308,139.13,90.40256,7.26533,90.6940343935,22.13256,6.45533,23.05475,68.27,0.81,68.2748050162,137.27,85.80256,13.87533,86.9172254801,22.13256,6.45533,23.05475,63.67,7.42,64.1008993697,138.75
2019-10-10 11:00:00,81.23968,31.15949,87.0103409002,21.76968,6.34949,22.67675,59.47,24.81,64.4376985933,137.09,82.86968,9.43949,83.405562373,21.76968,6.34949,22.67675,61.1,3.09,61.1780851286,138.88,90.82968,6.75949,91.0808513024,21.76968,6.34949,22.67675,69.06,0.41000000000000003,69.0612170469,137.03,86.27968,14.15949,87.4338283387,21.76968,6.34949,22.67675,64.51,7.8100000000000005,64.9810449285,138.5
2019-10-10 11:30:00,80.1776,30.36805,85.7360251152,23.0676,6.72805,24.02875,57.11,23.64,61.8093981527,136.49,81.8976,8.22805,82.3098881822,23.0676,6.72805,24.02875,58.83,1.5,58.8491197895,138.58,89.5476,8.67805,89.9671118663,23.0676,6.72805,24.02875,66.48,1.9500000000000002,66.5085926779,136.43,84.9976,13.33805,86.0377567325,23.0676,6.72805,24.02875,61.93,6.61,62.2817549528,138.22
2019-10-10 12:00:00,81.55616,28.87013,86.5152682488,18.68616,5.45013,19.46475,62.87,23.42,67.0904859127,136.78,82.68616,6.39013,82.9327125865,18.68616,5.45013,19.46475,64.0,0.9400000000000001,64.0069027528,138.96,91.01616,8.06013,91.3723540069,18.68616,5.45013,19.46475,72.33,2.61,72.3770750998,136.72,86.86616,11.69013,87.6492378322,18.68616,5.45013,19.46475,68.18,6.24,68.4649545388,138.61
2019-10-10 12:30:00,80.5664,28.997700000000002,85.6259973037,22.3464,6.5177,23.2775,58.22,22.48,62.4092845657,136.86,83.1664,7.9977,83.5500645975,22.3464,6.5177,23.2775,60.82,1.48,60.8380045695,139.1,91.0764,8.537700000000001,91.4756959976,22.3464,6.5177,23.2775,68.73,2.02,68.7596778643,136.81,85.4864,11.7477,86.2898200268,22.3464,6.5177,23.2775,63.14,5.23,63.356234894400004,138.74
2019-10-10 13:00:00,77.19704,28.97122,82.4543180983,27.46704,8.01122,28.6115,49.73,20.96,53.9666054148,136.67,80.87704,10.24122,81.5228690997,27.46704,8.01122,28.6115,53.41,2.23,53.4565337447,138.99,87.81704,9.16122,88.2936037675,27.46704,8.01122,28.6115,60.35,1.15,60.3609559235,136.62,81.33704,11.621220000000001,82.1630502735,27.46704,8.01122,28.6115,53.87,3.61,53.9908232943,138.64
2019-10-10 13:30:00,78.42056,27.83308,83.2133677542,23.77056,6.93308,24.761,54.65,20.9,58.5101059647,137.52,82.01056,9.56308,82.566242803,23.77056,6.93308,24.761,58.24,2.63,58.2993524835,139.83,89.58056,7.70308,89.9111459798,23.77056,6.93308,24.761,65.81,0.77,65.8145044804,137.45,82.99056,10.23308,83.6190706442,23.77056,6.93308,24.761,59.22,3.3,59.311874022,139.48
2019-10-10 14:00:00,79.00496,25.03478,82.8765582915,17.84496,5.20478,18.5885,61.16,19.83,64.2944359957,137.65,82.60496,8.20478,83.0114319323,17.84496,5.20478,18.5885,64.76,3.0,64.8294500979,140.06,91.03496,5.51478,91.2018461472,17.84496,5.20478,18.5885,73.19,0.31,73.1906565075,137.58,84.16496,7.24478,84.4761938599,17.84496,5.20478,18.5885,66.32,2.04,66.3513677327,139.65
2019-10-10 14:30:00,80.87544,25.51117,84.8036354761,16.97544,4.95117,17.68275,63.9,20.56,67.1261767122,137.86,84.55544,7.28117,84.8683561179,16.97544,4.95117,17.68275,67.58,2.33,67.6201545399,140.26,93.34544,6.05117,93.5413696028,16.97544,4.95117,17.68275,76.37,1.1,76.377921548,137.77,86.28544,7.72117,86.630211948,16.97544,4.95117,17.68275,69.31,2.77,69.3653299567,139.85
2019-10-10 15:00:00,81.48432,24.76251,85.1638204131,15.33432,4.47251,15.97325,66.15,20.29,69.191810209,137.56,85.08432,6.97251,85.3695344111,15.33432,4.47251,15.97325,69.75,2.5,69.7947884874,139.92,94.14432,5.36251,94.2969220164,15.33432,4.47251,15.97325,78.81,0.89,78.8150252173,137.44,87.09432,7.04251,87.3785873276,15.33432,4.47251,15.97325,71.76,2.5700000000000003,71.8060060162,139.52
2019-10-10 15:30:00,82.4036,25.4773,86.2522237873,21.2136,6.1873000000000005,22.0975,61.19,19.29,64.1585551583,138.79,85.3636,11.3973,86.1210929578,21.2136,6.1873000000000005,22.0975,64.15,5.21,64.3612196901,140.96,93.7036,8.4273,94.0817944039,21.2136,6.1873000000000005,22.0975,72.49,2.24,72.5246006538,138.64,87.5736,7.4373000000000005,87.8888437075,21.2136,6.1873000000000005,22.0975,66.36,1.25,66.3717718612,140.58
2019-10-10 16:00:00,80.44088,14.02109,81.6536964256,21.02088,6.13109,21.89675,59.42,7.89,59.9415423559,137.79,86.91088,9.96109,87.4798512594,21.02088,6.13109,21.89675,65.89,3.83,66.0012196857,138.08,95.48088,13.39109,96.4153501107,21.02088,6.13109,21.89675,74.46,7.26,74.8130951104,137.65,86.45088,16.14109,87.94480905180001,21.02088,6.13109,21.89675,65.43,10.01,66.1912758602,137.7
2019-10-10 16:30:00,83.6276,13.98555,84.7889797707,14.7276,4.29555,15.34125,68.9,9.69,69.5780576044,136.98,90.5076,8.72555,90.9272284883,14.7276,4.29555,15.34125,75.78,4.43,75.9093755738,136.84,100.3476,12.92555,101.1766310398,14.7276,4.29555,15.34125,85.62,8.63,86.0538279218,136.84,90.6976,13.46555,91.6917427174,14.7276,4.29555,15.34125,75.97,9.17,76.5214335987,136.47
2019-10-10 17:00:00,84.74088,14.68734,86.0042714024,14.63088,4.26734,15.2405,70.11,10.42,70.8800994638,136.81,91.68088,7.6973400000000005,92.0034390697,14.63088,4.26734,15.2405,77.05,3.43,77.1263080926,136.48,101.70088,11.76734,102.3793889582,14.63088,4.26734,15.2405,87.07,7.5,87.3924190076,136.67,91.97088,12.55734,92.8241862655,14.63088,4.26734,15.2405,77.34,8.29,77.7830296401,136.11
2019-10-10 17:30:00,85.12296,13.37253,86.1669477106,14.92296,4.35253,15.54475,70.2,9.02,70.7771177712,136.29,92.16296,7.84253,92.4960349029,14.92296,4.35253,15.54475,77.24,3.49,77.3188056038,136.12,102.19296,11.90253,102.8837756595,14.92296,4.35253,15.54475,87.27,7.55,87.5959782182,136.16,92.33296,14.12253,93.4067521968,14.92296,4.35253,15.54475,77.41,9.77,78.0241052496,135.77
2019-10-10 18:00:00,84.65512,12.91816,85.635087435,14.80512,4.31816,15.422,69.85,8.6,70.3774289101,136.75,91.78512,7.05816,92.0561017858,14.80512,4.31816,15.422,76.98,2.74,77.0287478803,136.54,101.78512,11.03816,102.3818911214,14.80512,4.31816,15.422,86.98,6.72,87.2392044897,136.6,91.83512,14.64816,92.9960098972,14.80512,4.31816,15.422,77.03,10.33,77.7195586709,136.17
2019-10-10 18:30:00,84.57552,12.96286,85.5631598449,16.05552,4.68286,16.7245,68.52,8.28,69.018467094,136.58,91.88552,6.24286,92.0973511381,16.05552,4.68286,16.7245,75.83,1.56,75.8460447222,136.27,101.74552,10.06286,102.241928735,16.05552,4.68286,16.7245,85.69,5.38,85.8587240762,136.43,91.63552,15.30286,92.9044996211,16.05552,4.68286,16.7245,75.58,10.62,76.3224789954,135.88
2019-10-10 19:00:00,87.73368,14.03024,88.8484453482,23.62368,6.89024,24.608,64.11,7.14,64.5063694529,136.93,95.27368,7.21024,95.546123216,23.62368,6.89024,24.608,71.65,0.32,71.6507145812,136.61,104.56368,10.87024,105.1271862688,23.62368,6.89024,24.608,80.94,3.98,81.0377936521,136.79,94.28368,18.82024,96.1437140327,23.62368,6.89024,24.608,70.66,11.93,71.6600341892,136.24
2019-10-10 19:30:00,85.99592,12.27006,86.8668672685,19.16592,5.59006,19.9645,66.83,6.68,67.1630203311,137.76,93.24592,6.41006,93.4659856089,19.16592,5.59006,19.9645,74.08,0.8200000000000001,74.0845381979,137.51,102.87592,9.930060000000001,103.3540565602,19.16592,5.59006,19.9645,83.71,4.34,83.8224295759,137.6,92.83592,18.29006,94.6204752527,19.16592,5.59006,19.9645,73.67,12.7,74.7566645858,137.13
2019-10-10 20:00:00,84.04896,10.24178,84.6706663175,16.90896,4.93178,17.6135,67.14,5.31,67.3496525604,137.72,90.99896,6.45178,91.2273872598,16.90896,4.93178,17.6135,74.09,1.52,74.1055902075,137.74,100.62896,10.32178,101.1569411017,16.90896,4.93178,17.6135,83.72,5.39,83.8933281018,137.57,90.91896,19.22178,92.9286506619,16.90896,4.93178,17.6135,74.01,14.29,75.3769474044,137.36
2019-10-10 20:30:00,79.19192,9.00431,79.7021818513,12.39192,3.61431,12.90825,66.8,5.39,67.0171030409,136.81,85.62192,4.50431,85.7403171971,12.39192,3.61431,12.90825,73.23,0.89,73.2354081029,136.7,95.14192,7.92431,95.4713550248,12.39192,3.61431,12.90825,82.75,4.31,82.8621662763,136.66,86.03192,17.514310000000002,87.7965962533,12.39192,3.61431,12.90825,73.64,13.9,74.9403736313,136.31
2019-10-10 21:00:00,77.59568,8.91749,78.1064093565,10.58568,3.08749,11.02675,67.01,5.83,67.2631325467,137.05,83.68568,4.22749,83.7923905182,10.58568,3.08749,11.02675,73.1,1.1400000000000001,73.1088886525,136.7,93.17568,5.45749,93.335371326,10.58568,3.08749,11.02675,82.59,2.37,82.6239977246,136.9,84.45568,16.47749,86.0480654109,10.58568,3.08749,11.02675,73.87,13.39,75.073757066,136.31
2019-10-10 21:30:00,74.04928,13.56479,75.2814678142,14.51928,4.23479,15.12425,59.53,9.33,60.2566992126,136.97,80.20928,7.21479,80.5331099167,14.51928,4.23479,15.12425,65.69,2.98,65.7575585009,136.26,88.75928,7.07479,89.0407908751,14.51928,4.23479,15.12425,74.24,2.84,74.2943012619,136.82,80.23928,29.12479,85.3615571991,14.51928,4.23479,15.12425,65.72,24.89,70.2753904294,135.87
2019-10-10 22:00:00,69.74008,22.60044,73.3106994006,9.91008,2.89044,10.323,59.83,19.71,62.9929599241,136.07,75.94008,5.04044,76.1071730246,9.91008,2.89044,10.323,66.03,2.15,66.0649937561,134.48,84.55008,8.91044,85.0183037293,9.91008,2.89044,10.323,74.64,6.02,74.8823744282,135.93,76.18008,43.88044,87.9141490512,9.91008,2.89044,10.323,66.27,40.99,77.9223523772,134.1
2019-10-10 22:30:00,65.15,21.35875,68.5617874735,9.15,2.66875,9.53125,56.0,18.69,59.0365657877,135.79,70.92,3.25875,70.9948297523,9.15,2.66875,9.53125,61.77,0.59,61.772817646600004,134.14,78.97,6.92875,79.2733781074,9.15,2.66875,9.53125,69.82,4.26,69.9498391707,135.66,71.13,44.45875,83.8812097645,9.15,2.66875,9.53125,61.98,41.79,74.7524213655,133.76
2019-10-10 23:00:00,60.53592,20.59756,63.9441716515,10.34592,3.01756,10.777,50.19,17.58,53.1798128993,136.58,65.82592,3.71756,65.9308121913,10.34592,3.01756,10.777,55.48,0.7000000000000001,55.48441583,134.92,73.08592,5.89756,73.3234813426,10.34592,3.01756,10.777,62.74,2.88,62.806066586,136.46,65.76592,46.67756,80.6470758366,10.34592,3.01756,10.777,55.42,43.66,70.5519099671,134.53
2019-10-10 23:30:00,56.77784,20.50437,60.3668145935,11.39784,3.32437,11.87275,45.38,17.18,48.5231573581,137.54,61.70784,4.64437,61.8823697846,11.39784,3.32437,11.87275,50.31,1.32,50.3273136577,135.87,68.29784,5.53437,68.5217060497,11.39784,3.32437,11.87275,56.9,2.21,56.9429021038,137.42,61.39784,48.37437,78.1650460856,11.39784,3.32437,11.87275,50.0,45.05,67.3015787333,135.49
2019-10-11 00:00:00,53.81536,18.651980000000002,56.9560297936,9.43536,2.75198,9.8285,44.38,15.9,47.1422782648,137.67,58.50536,4.30198,58.6633120498,9.43536,2.75198,9.8285,49.07,1.55,49.0944742308,136.15,64.94536,4.68198,65.1139057518,9.43536,2.75198,9.8285,55.51,1.9300000000000002,55.5435414787,137.58,58.31536,49.45198,76.4603134826,9.43536,2.75198,9.8285,48.88,46.7,67.6028431355,135.77
2019-10-11 00:30:00,51.8144,18.01045,54.8553402739,8.7444,2.55045,9.10875,43.07,15.46,45.7606435706,138.25,56.2744,3.88045,56.4080312328,8.7444,2.55045,9.10875,47.53,1.33,47.5486046062,136.81,62.5144,4.79045,62.697676341,8.7444,2.55045,9.10875,53.77,2.24,53.8166377619,138.16,56.1244,50.450450000000004,75.4665235754,8.7444,2.55045,9.10875,47.38,47.9,67.3741374713,136.43
2019-10-11 01:00:00,50.16208,17.16894,53.0189284185,8.12208,2.3689400000000003,8.4605,42.04,14.8,44.5690655051,138.46,54.36208,3.9489400000000003,54.5053196399,8.12208,2.3689400000000003,8.4605,46.24,1.58,46.26698607,137.07,60.44208,4.32894,60.5969038504,8.12208,2.3689400000000003,8.4605,52.32,1.96,52.3566996668,138.37,54.34208,51.23894,74.689293952,8.12208,2.3689400000000003,8.4605,46.22,48.87,67.2648890581,136.68
2019-10-11 01:30:00,50.16608,16.82094,52.9110537133,7.54608,2.20094,7.8605,42.62,14.62,45.0578383858,138.28,54.49608,3.8609400000000003,54.6326788017,7.54608,2.20094,7.8605,46.95,1.6600000000000001,46.9793369472,136.9,60.67608,4.08094,60.8131626825,7.54608,2.20094,7.8605,53.13,1.88,53.1632514055,138.19,54.40608,51.09094,74.6344805773,7.54608,2.20094,7.8605,46.86,48.89,67.7206888624,136.51
2019-10-11 02:00:00,50.15048,17.17514,53.0099620661,8.52048,2.48514,8.8755,41.63,14.69,44.1458152037,138.17,54.57048,4.34514,54.7431961896,8.52048,2.48514,8.8755,46.05,1.8599999999999999,46.0875482099,136.77,60.61048,4.11514,60.7500178029,8.52048,2.48514,8.8755,52.09,1.63,52.1154967356,138.09,54.28048,51.18514,74.6075670817,8.52048,2.48514,8.8755,45.76,48.7,66.8256507638,136.39
2019-10-11 02:30:00,49.90296,16.91503,52.6917797826,8.38296,2.44503,8.73225,41.52,14.47,43.9692085442,138.41,54.30296,4.17503,54.4632200688,8.38296,2.44503,8.73225,45.92,1.73,45.9525766416,137.05,60.35296,4.23503,60.5013657686,8.38296,2.44503,8.73225,51.97,1.79,52.0008173013,138.32,54.03296,51.59503,74.7101591958,8.38296,2.44503,8.73225,45.65,49.15,67.079393259,136.65
2019-10-11 03:00:00,49.58416,18.00538,52.7520865166,8.14416,2.37538,8.4835,41.44,15.63,44.2896206802,139.1,54.00416,5.18538,54.2525341625,8.14416,2.37538,8.4835,45.86,2.81,45.9460085318,137.49,60.02416,2.95538,60.0968722535,8.14416,2.37538,8.4835,51.88,0.58,51.8832419959,139.01,53.67416,50.66538,73.8098650741,8.14416,2.37538,8.4835,45.53,48.29,66.3694583374,137.09
2019-10-11 03:30:00,49.03312,18.113410000000002,52.2718134252,7.62312,2.22341,7.94075,41.41,15.89,44.3540325111,139.1,53.44312,5.40341,53.7155835393,7.62312,2.22341,7.94075,45.82,3.18,45.9302166335,137.43,59.48312,2.34341,59.5292628491,7.62312,2.22341,7.94075,51.86,0.12,51.8601388351,139.01,53.14312,50.16341,73.0791277053,7.62312,2.22341,7.94075,45.52,47.94,66.1083504559,137.03
2019-10-11 04:00:00,48.83224,18.00482,52.0457606982,7.18224,2.09482,7.4815000000000005,41.65,15.91,44.5853182113,139.34,53.19224,5.34482,53.4600925649,7.18224,2.09482,7.4815000000000005,46.01,3.25,46.124642004,137.65,59.24224,2.17482,59.2821460665,7.18224,2.09482,7.4815000000000005,52.06,0.08,52.0600614675,139.24,52.96224,50.19482,72.9693005356,7.18224,2.09482,7.4815000000000005,45.78,48.1,66.4034517175,137.25
2019-10-11 04:30:00,49.19544,18.19117,52.4510246112,7.61544,2.22117,7.93275,41.58,15.97,44.5414110688,138.82,53.60544,5.23117,53.8600811099,7.61544,2.22117,7.93275,45.99,3.01,46.0883955026,137.15,59.64544,2.53117,59.6991233969,7.61544,2.22117,7.93275,52.03,0.31,52.0309234975,138.73,53.31544,49.86117,72.9977562406,7.61544,2.22117,7.93275,45.7,47.64,66.0156011864,136.73
2019-10-11 05:00:00,51.16736,19.00923,54.5843343329,8.15736,2.37923,8.49725,43.01,16.63,46.1130892481,138.77,55.60736,4.68923,55.8047252853,8.15736,2.37923,8.49725,47.45,2.31,47.5061953854,137.1,61.84736,3.52923,61.9479733596,8.15736,2.37923,8.49725,53.69,1.15,53.7023146615,138.68,55.45736,49.22923,74.1554843863,8.15736,2.37923,8.49725,47.3,46.85,66.5748638752,136.7
2019-10-11 05:30:00,52.47,18.62,55.6758951432,7.92,2.31,8.25,44.55,16.31,47.4417390069,138.37,56.96,4.2,57.1146356024,7.92,2.31,8.25,49.04,1.8900000000000001,49.0764067552,136.77,63.4,3.91,63.520454186,7.92,2.31,8.25,55.48,1.6,55.5030665819,138.28,56.98,49.22,75.2949453815,7.92,2.31,8.25,49.06,46.91,67.87806494,136.37
2019-10-11 06:00:00,54.57936,19.07648,57.8171136187,8.07936,2.35648,8.416,46.5,16.72,49.4146577444,137.74,59.29936,3.90648,59.4278948172,8.07936,2.35648,8.416,51.22,1.55,51.243447386,136.2,66.01936,5.03648,66.2111926006,8.07936,2.35648,8.416,57.94,2.68,58.0019482431,137.65,59.30936,48.18648,76.4168635734,8.07936,2.35648,8.416,51.23,45.83,68.7379211207,135.82
2019-10-11 06:30:00,61.16776,21.30268,64.7711281251,9.19776,2.68268,9.581,51.97,18.62,55.2049390906,137.33,66.42776,5.35268,66.64306777,9.19776,2.68268,9.581,57.23,2.67,57.2922490395,135.95,73.93776,9.62268,74.5613058107,9.19776,2.68268,9.581,64.74,6.94,65.1109145996,137.25,66.49776,45.69268,80.6831648524,9.19776,2.68268,9.581,57.3,43.01,71.6460054713,135.56
2019-10-11 07:00:00,68.89832,23.30576,72.7333276291,10.40832,3.03576,10.842,58.49,20.27,61.9027705357,137.84,74.50832,8.38576,74.9787351187,10.40832,3.03576,10.842,64.1,5.35,64.3228769568,136.64,82.84832,12.74576,83.8230190628,10.40832,3.03576,10.842,72.44,9.71,73.0878765597,137.75,74.56832,43.82576,86.4935349445,10.40832,3.03576,10.842,64.16,40.79,76.0284795323,136.23
2019-10-11 07:30:00,77.13216,26.17813,81.453450489,7.98216,2.32813,8.31475,69.15,23.85,73.1474196401,136.33,83.60216,11.42813,84.3796380175,7.98216,2.32813,8.31475,75.62,9.1,76.1655722751,135.16,93.39216,16.17813,94.7830546024,7.98216,2.32813,8.31475,85.41,13.85,86.5256644008,136.26,84.04216,37.87813,92.1837154261,7.98216,2.32813,8.31475,76.06,35.55,83.9578828937,134.76
2019-10-11 08:00:00,79.2124,15.62695,80.7391223637,8.0124,2.33695,8.34625,71.2,13.29,72.4297183482,136.25,85.5224,8.70695,85.9644803396,8.0124,2.33695,8.34625,77.51,6.37,77.7713121916,135.96,95.5724,13.10695,96.4669673,8.0124,2.33695,8.34625,87.56,10.77,88.2198758784,136.17,86.4624,20.56695,88.8748898512,8.0124,2.33695,8.34625,78.45,18.23,80.5402719141,135.58
2019-10-11 08:30:00,81.0476,5.94305,81.2652035564,7.5876,2.21305,7.9037500000000005,73.46,3.73,73.5546361557,137.45,86.8976,6.07305,87.1095564336,7.5876,2.21305,7.9037500000000005,79.31,3.86,79.4038771094,137.96,97.1676,10.22305,97.7039059663,7.5876,2.21305,7.9037500000000005,89.58,8.01,89.9374032314,137.35,88.6076,8.63305,89.0271662475,7.5876,2.21305,7.9037500000000005,81.02,6.42,81.2739613899,137.55
2019-10-11 09:00:00,82.04336,7.48723,82.3842917865,11.85336,3.45723,12.34725,70.19,4.03,70.3055972167,137.73,88.09336,8.03723,88.4592400044,11.85336,3.45723,12.34725,76.24,4.58,76.3774443144,138.26,97.99336,12.28723,98.7606937256,11.85336,3.45723,12.34725,86.14,8.83,86.5913881399,137.61,89.27336,10.24723,89.8595488992,11.85336,3.45723,12.34725,77.42,6.79,77.7171827848,137.86
2019-10-11 09:30:00,81.90544,7.33742,82.2334410921,18.26544,5.32742,19.0265,63.64,2.01,63.671733917,138.1,88.04544,8.84742,88.4888487068,18.26544,5.32742,19.0265,69.78,3.52,69.8687254786,138.71,97.08544,12.98742,97.950271762,18.26544,5.32742,19.0265,78.82,7.66,79.1913379102,137.97,88.44544,9.93742,89.0019560069,18.26544,5.32742,19.0265,70.18,4.61,70.3312483893,138.3
2019-10-11 10:00:00,83.01952,8.18861,83.4223832959,18.74952,5.46861,19.53075,64.27,2.7199999999999998,64.327531431,137.74,89.10952,9.29861,89.5933630497,18.74952,5.46861,19.53075,70.36,3.83,70.4641646513,138.3,98.22952,13.44861,99.1458708689,18.74952,5.46861,19.53075,79.48,7.98,79.8796019019,137.59,89.61952,10.83861,90.2725530367,18.74952,5.46861,19.53075,70.87,5.37,71.0731580838,137.9
2019-10-11 10:30:00,81.18224,8.00732,81.5761807454,20.08224,5.85732,20.919,61.1,2.15,61.1378156299,137.81,87.20224,8.31732,87.5979935444,20.08224,5.85732,20.919,67.12,2.46,67.1650653242,138.27,95.90224,12.29732,96.6874537683,20.08224,5.85732,20.919,75.82,6.44,76.0930088773,137.66,87.45224,10.61732,88.0943912233,20.08224,5.85732,20.919,67.37,4.76,67.5379485919,137.86
2019-10-11 11:00:00,82.1756,8.4183,82.6056717802,14.8056,4.3183,15.4225,67.37,4.1,67.4946434912,137.2,88.0956,8.7883,88.5328693551,14.8056,4.3183,15.4225,73.29,4.47,73.4261874266,137.68,97.5856,13.0083,98.4487947933,14.8056,4.3183,15.4225,82.78,8.69,83.234875503,137.05,89.0856,11.1683,89.7829329675,14.8056,4.3183,15.4225,74.28,6.85,74.5951801392,137.28
2019-10-11 11:30:00,83.18408,8.94244,83.6633635386,13.41408,3.91244,13.973,69.77,5.03,69.9510814784,136.95,89.07408,9.41244,89.5700047706,13.41408,3.91244,13.973,75.66,5.5,75.8596440804,137.44,98.87408,13.73244,99.823161662,13.41408,3.91244,13.973,85.46,9.82,86.0223459341,136.79,90.36408,11.77244,91.1276977532,13.41408,3.91244,13.973,76.95,7.86,77.3503852608,137.06
2019-10-11 12:00:00,84.81864,9.26127,85.3227567151,12.51864,3.6512700000000002,13.04025,72.3,5.61,72.5173227581,137.01,90.63864,9.74127,91.16060224820001,12.51864,3.6512700000000002,13.04025,78.12,6.09,78.3570194686,137.52,100.75864,14.15127,101.7475403991,12.51864,3.6512700000000002,13.04025,88.24,10.5,88.8625207835,136.86,92.25864,12.16127,93.0567200296,12.51864,3.6512700000000002,13.04025,79.74,8.51,80.192815763,137.12
2019-10-11 12:30:00,84.06904,7.58972,84.4109432254,12.47904,3.63972,12.999,71.59,3.95,71.6988884154,137.06,90.11904,9.54972,90.6236090795,12.47904,3.63972,12.999,77.64,5.91,77.8646113456,137.73,100.16904,13.93972,101.1343283371,12.47904,3.63972,12.999,87.69,10.3,88.2928428583,136.91,91.44904,10.30972,92.0283502156,12.47904,3.63972,12.999,78.97,6.67,79.2511816947,137.35
2019-10-11 13:00:00,83.78936,7.95773,84.166396596,13.32936,3.88773,13.88475,70.46,4.07,70.5774503648,137.95,89.70936,8.16773,90.080414547,13.32936,3.88773,13.88475,76.38,4.28,76.499822222,138.4,99.60936,12.38773,100.3766927835,13.32936,3.88773,13.88475,86.28,8.5,86.6976839368,137.79,91.01936,10.72773,91.6493758067,13.32936,3.88773,13.88475,77.69,6.84,77.9905231422,138.02
2019-10-11 13:30:00,83.16288,7.17334,83.4716803272,9.30288,2.71334,9.6905,73.86,4.46,73.9945349333,138.13,89.08288,7.29334,89.3809393408,9.30288,2.71334,9.6905,79.78,4.58,79.9113558889,138.57,99.42288,11.56334,100.0930562,9.30288,2.71334,9.6905,90.12,8.85,90.5535029692,137.96,90.76288,9.96334,91.3080967376,9.30288,2.71334,9.6905,81.46,7.25,81.7819912939,138.19
2019-10-11 14:00:00,80.33856,6.56208,80.6061109147,10.49856,3.06208,10.936,69.84,3.5,69.927645463,138.38,86.27856,6.81208,86.5470643615,10.49856,3.06208,10.936,75.78,3.75,75.8727283021,138.83,96.10856,10.99208,96.7351080425,10.49856,3.06208,10.936,85.61,7.93,85.9764909728,138.22,87.52856,9.30208,88.0214604969,10.49856,3.06208,10.936,77.03,6.24,77.2823298044,138.44
2019-10-11 14:30:00,79.66296,5.10628,79.8264448125,8.59296,2.5062800000000003,8.951,71.07,2.6,71.1175428428,138.62,85.47296,6.04628,85.686547328,8.59296,2.5062800000000003,8.951,76.88,3.54,76.9614578864,139.14,95.45296,10.20628,95.9970610186,8.59296,2.5062800000000003,8.951,86.86,7.7,87.2006284381,138.48,86.96296,7.75628,87.3081685262,8.59296,2.5062800000000003,8.951,78.37,5.25,78.5456516938,138.74
2019-10-11 15:00:00,76.4596,5.57155,76.6623284382,14.4396,4.21155,15.04125,62.02,1.3599999999999999,62.0349095268,139.06,82.1796,6.37155,82.4262294756,14.4396,4.21155,15.04125,67.74,2.16,67.7744288062,139.56,90.9596,10.40155,91.5523952421,14.4396,4.21155,15.04125,76.52,6.19,76.769958317,138.95,82.8296,8.14155,83.2287658959,14.4396,4.21155,15.04125,68.39,3.93,68.5028247593,139.17
2019-10-11 15:30:00,76.2724,4.1207,76.3836315597,12.2424,3.5707,12.7525,64.03,0.55,64.0323621304,139.4,81.7624,4.3407,81.8775410613,12.2424,3.5707,12.7525,69.52,0.77,69.5242641097,139.96,90.7724,8.2207,91.143889045,12.2424,3.5707,12.7525,78.53,4.65,78.6675498538,139.3,82.8224,5.4407,83.0009105869,12.2424,3.5707,12.7525,70.58,1.87,70.6047682526,139.55
2019-10-11 16:00:00,77.47368,3.94774,77.5741950899,11.44368,3.33774,11.9205,66.03,0.61,66.0328175985,138.82,82.84368,4.01774,82.9410486469,11.44368,3.33774,11.9205,71.4,0.68,71.40323802180001,139.35,92.11368,7.49774,92.4183214966,11.44368,3.33774,11.9205,80.67,4.16,80.7771904686,138.72,84.24368,5.05774,84.3953692678,11.44368,3.33774,11.9205,72.8,1.72,72.8203158466,138.94
2019-10-11 16:30:00,77.53528,6.70029,77.8242477044,18.27528,5.33029,19.03675,59.26,1.37,59.2758340304,138.73,83.07528,6.78029,83.3515115614,18.27528,5.33029,19.03675,64.8,1.45,64.8162209636,139.13,91.49528,7.43029,91.7964894305,18.27528,5.33029,19.03675,73.22,2.1,73.2501085323,138.63,83.60528,6.26029,83.8393348898,18.27528,5.33029,19.03675,65.33,0.93,65.3366191351,138.72
2019-10-11 17:00:00,77.80968,6.20449,78.0566588951,15.16968,4.4244900000000005,15.80175,62.64,1.78,62.6652854458,138.26,83.67968,5.55449,83.8638253603,15.16968,4.4244900000000005,15.80175,68.51,1.13,68.5193184438,138.74,92.56968,6.84449,92.8223717574,15.16968,4.4244900000000005,15.80175,77.4,2.42,77.4378228,138.16,84.22968,4.91449,84.3729293367,15.16968,4.4244900000000005,15.80175,69.06,0.49,69.0617383216,138.32
2019-10-11 17:30:00,78.89808,9.33819,79.4487811119,19.46808,5.67819,20.27925,59.43,3.66,59.5425939979,138.32,85.00808,8.19819,85.4024823091,19.46808,5.67819,20.27925,65.54,2.52,65.5884288575,138.85,93.50808,6.54819,93.7370781365,19.46808,5.67819,20.27925,74.04,0.87,74.0451112498,138.22,84.97808,7.27819,85.2891911684,19.46808,5.67819,20.27925,65.51,1.6,65.5295360887,138.44
2019-10-11 18:00:00,80.71064,11.449770000000001,81.5187379825,22.97064,6.69977,23.92775,57.74,4.75,57.9350507034,138.64,87.00064,9.74977,87.5452418779,22.97064,6.69977,23.92775,64.03,3.05,64.1026005713,139.22,95.31064,6.97977,95.5658688364,22.97064,6.69977,23.92775,72.34,0.28,72.3405418835,138.54,86.61064,9.50977,87.1311579555,22.97064,6.69977,23.92775,63.64,2.81,63.7020070327,138.83
2019-10-11 18:30:00,81.1844,12.14295,82.0875023256,24.7644,7.22295,25.79625,56.42,4.92,56.6341133947,138.51,87.6644,10.84295,88.3324209566,24.7644,7.22295,25.79625,62.9,3.62,63.0040824074,139.05,95.8144,7.55295,96.111634577,24.7644,7.22295,25.79625,71.05,0.33,71.0507663576,138.4,86.9544,10.19295,87.549779606,24.7644,7.22295,25.79625,62.19,2.9699999999999998,62.2608785675,138.62
2019-10-11 19:00:00,82.44384,12.92987,83.4515925082,25.23384,7.35987,26.28525,57.21,5.57,57.4805097403,138.84,88.87384,11.07987,89.5618387237,25.23384,7.35987,26.28525,63.64,3.7199999999999998,63.7486313579,139.44,97.14384,7.94987,97.4685902379,25.23384,7.35987,26.28525,71.91,0.59,71.9124203459,138.73,88.27384,11.05987,88.9639902026,25.23384,7.35987,26.28525,63.04,3.7,63.1484885013,139.05
2019-10-11 19:30:00,81.01448,19.59089,83.3495587311,25.37448,7.40089,26.43175,55.64,12.19,56.9596848657,138.89,87.83448,10.60089,88.4718867532,25.37448,7.40089,26.43175,62.46,3.2,62.541918742600004,138.45,95.94448,10.87089,96.5583734943,25.37448,7.40089,26.43175,70.57,3.47,70.655260243,138.79,86.54448,30.26089,91.6824327887,25.37448,7.40089,26.43175,61.17,22.86,65.3019792962,138.06
2019-10-11 20:00:00,78.95848,24.76039,82.7497339987,18.37848,5.36039,19.14425,60.58,19.4,63.6105054217,138.22,85.89848,7.07039,86.188974243,18.37848,5.36039,19.14425,67.52,1.71,67.5416501131,136.65,94.64848,10.95039,95.2798289643,18.37848,5.36039,19.14425,76.27,5.59,76.4745774751,138.13,84.86848,47.03039,97.0284313027,18.37848,5.36039,19.14425,66.49,41.67,78.4685223513,136.26
2019-10-11 20:30:00,75.01912,22.57891,78.3433184283,13.29912,3.8789100000000003,13.85325,61.72,18.7,64.4906845986,138.1,81.55912000000001,5.20891,81.7252886111,13.29912,3.8789100000000003,13.85325,68.26,1.33,68.2729558464,136.55,90.41912,9.03891,90.8697923161,13.29912,3.8789100000000003,13.85325,77.12,5.16,77.2924317123,138.0,81.06912,46.17891,93.2989493315,13.29912,3.8789100000000003,13.85325,67.77,42.3,79.887814465,136.16
2019-10-11 21:00:00,72.18368,21.45024,75.3033628359,7.78368,2.2702400000000003,8.108,64.4,19.18,67.1954790146,137.93,78.46368,5.14024,78.63187106,7.78368,2.2702400000000003,8.108,70.68,2.87,70.7382449599,136.52,87.63368,9.16024,88.1111336166,7.78368,2.2702400000000003,8.108,79.85,6.89,80.1467067321,137.84,78.52368,44.09024,90.0550808339,7.78368,2.2702400000000003,8.108,70.74,41.82,82.1770040827,136.11
2019-10-11 21:30:00,70.304,20.5295,73.2401036745,9.084,2.6495,9.4625,61.22,17.88,63.7776042197,138.76,76.364,4.2995,76.484940977,9.084,2.6495,9.4625,67.28,1.65,67.3002295687,137.31,85.124,7.8695,85.4869838411,9.084,2.6495,9.4625,76.04,5.22,76.2189608956,138.67,76.274,46.5095,89.3356405151,9.084,2.6495,9.4625,67.19,43.86,80.2383680043,136.93
2019-10-11 22:00:00,65.50352,19.59561,68.371770956,12.77352,3.72561,13.30575,52.73,15.87,55.0664126306,139.45,71.37352,5.80561,71.6092484576,12.77352,3.72561,13.30575,58.6,2.08,58.636903056,137.84,79.00352,5.17561,79.17286853,12.77352,3.72561,13.30575,66.23,1.45,66.2458708147,139.36,70.49352,50.31561,86.6082962057,12.77352,3.72561,13.30575,57.72,46.59,74.176994412,137.44
2019-10-11 22:30:00,61.16824,18.63282,63.9432214222,7.75824,2.26282,8.0815,53.41,16.37,55.8623755313,139.51,66.48824,5.40282,66.7073948093,7.75824,2.26282,8.0815,58.73,3.14,58.8138801645,137.72,74.13824,2.59282,74.1835652005,7.75824,2.26282,8.0815,66.38,0.33,66.3808202721,139.41,66.23824,48.14282,81.8855027209,7.75824,2.26282,8.0815,58.48,45.88,74.3295688135,137.32
2019-10-11 23:00:00,57.85888,18.31759,60.6892420307,7.80888,2.27759,8.13425,50.05,16.04,52.5574362008,139.95,62.90888,5.60759,63.1583110007,7.80888,2.27759,8.13425,55.1,3.33,55.2005335119,138.18,70.09888,2.47759,70.1426505734,7.80888,2.27759,8.13425,62.29,0.2,62.290321078,139.85,62.52888,48.98759,79.4332726763,7.80888,2.27759,8.13425,54.72,46.71,71.9451353463,137.77
2019-10-11 23:30:00,55.02904,16.62097,57.4843621089,5.96904,1.74097,6.21775,49.06,14.88,51.2669289113,140.43,59.78904,4.84097,59.9847005049,5.96904,1.74097,6.21775,53.82,3.1,53.9092051509,138.83,66.80904,2.02097,66.8396001294,5.96904,1.74097,6.21775,60.84,0.28,60.8406443095,140.33,59.57904,50.32097,77.9862938539,5.96904,1.74097,6.21775,53.61,48.58,72.3467241829,138.42
2019-10-12 00:00:00,52.2488,15.93215,54.6239004929,5.2188,1.52215,5.43625,47.03,14.41,49.1880981539,140.63,56.7188,4.90215,56.9302498507,5.2188,1.52215,5.43625,51.5,3.38,51.6107973199,139.04,63.4488,1.68215,63.4710946027,5.2188,1.52215,5.43625,58.23,0.16,58.2302198175,140.52,56.5588,50.84215,76.0514436028,5.2188,1.52215,5.43625,51.34,49.32,71.1916989543,138.65
2019-10-12 00:30:00,50.1304,15.8272,52.569546926,5.2704,1.5372,5.49,44.86,14.29,47.0810333362,141.23,54.3704,5.9872,54.6990581272,5.2704,1.5372,5.49,49.1,4.45,49.3012423779,139.54,60.8104,2.8971999999999998,60.8793767708,5.2704,1.5372,5.49,55.54,1.3599999999999999,55.556648567,141.13,54.1804,51.4272,74.7012225067,5.2704,1.5372,5.49,48.91,49.89,69.8655866647,139.12
2019-10-12 01:00:00,48.4068,15.44365,50.8106741892,5.0868,1.48365,5.29875,43.32,13.96,45.5137781337,140.89,52.5368,6.61365,52.9514468222,5.0868,1.48365,5.29875,47.45,5.13,47.7265062622,139.16,58.7568,3.44365,58.8576271316,5.0868,1.48365,5.29875,53.67,1.96,53.7057771567,140.8,52.2968,51.42365,73.3440322696,5.0868,1.48365,5.29875,47.21,49.94,68.7225414256,138.75
2019-10-12 01:30:00,48.08448,15.509640000000001,50.5239166118,5.24448,1.52964,5.463,42.84,13.98,45.063355401,141.07,52.21448,6.73964,52.6476463766,5.24448,1.52964,5.463,46.97,5.21,47.2580680942,139.33,58.36448,3.55964,58.4729301694,5.24448,1.52964,5.463,53.12,2.03,53.1587744403,140.97,51.91448,51.64964,73.2311309881,5.24448,1.52964,5.463,46.67,50.12,68.4843288643,138.91
2019-10-12 02:00:00,48.21,15.72,50.7082093945,6.24,1.82,6.5,41.97,13.9,44.2118864108,140.69,52.42,6.96,52.8800340393,6.24,1.82,6.5,46.18,5.14,46.4651697511,138.96,58.48,3.8,58.6033309634,6.24,1.82,6.5,52.24,1.98,52.2775095046,140.59,51.95,51.7,73.2918310591,6.24,1.82,6.5,45.71,49.88,67.6566219967,138.54
2019-10-12 02:30:00,47.87304,15.48297,50.3145139981,6.11304,1.7829700000000002,6.36775,41.76,13.7,43.9498304889,140.87,52.05304,7.16297,52.5435734649,6.11304,1.7829700000000002,6.36775,45.94,5.38,46.2539511826,139.14,58.07304,4.02297,58.2122174673,6.11304,1.7829700000000002,6.36775,51.96,2.24,52.0082608823,140.77,51.58304,52.00297,73.2469719815,6.11304,1.7829700000000002,6.36775,45.47,50.22,67.7463600498,138.73
2019-10-12 03:00:00,47.05784,15.37437,49.5056719817,6.11784,1.78437,6.37275,40.94,13.59,43.1366630606,140.79,51.15784,7.28437,51.6738487028,6.11784,1.78437,6.37275,45.04,5.5,45.3745699704,139.07,57.07784,4.16437,57.2295535241,6.11784,1.78437,6.37275,50.96,2.38,51.01554665,140.69,50.67784,52.11437,72.6921662049,6.11784,1.78437,6.37275,44.56,50.33,67.221294989,138.64
2019-10-12 03:30:00,46.5556,15.32455,49.0129138499,6.4956,1.8945500000000002,6.76625,40.06,13.43,42.2512544192,141.41,50.6756,7.66455,51.2519439833,6.4956,1.8945500000000002,6.76625,44.18,5.77,44.5551938611,139.68,56.4756,4.54455,56.6581532532,6.4956,1.8945500000000002,6.76625,49.98,2.65,50.0502037958,141.3,50.0656,52.89455,72.831296316,6.4956,1.8945500000000002,6.76625,43.57,51.0,67.0771563202,139.28
2019-10-12 04:00:00,46.2124,15.2882,48.6756096315,6.0624,1.7682,6.315,40.15,13.52,42.3652322076,141.62,50.2924,7.4582,50.8424059718,6.0624,1.7682,6.315,44.23,5.69,44.594495176,139.91,56.0924,4.4282,56.2669200597,6.0624,1.7682,6.315,50.03,2.66,50.1006636683,141.49,49.7324,52.8882,72.5980255172,6.0624,1.7682,6.315,43.67,51.12,67.2333496116,139.5
2019-10-12 04:30:00,44.76184,14.25012,46.975400373,5.69184,1.66012,5.929,39.07,12.59,41.048422625,138.3,49.47184,15.43012,51.8223075152,5.69184,1.66012,5.929,43.78,13.77,45.8944582711,135.95,55.80184,12.14012,57.1071612059,5.69184,1.66012,5.929,50.11,10.48,51.1941647065,138.17,48.84184,54.99012,73.5488860024,5.69184,1.66012,5.929,43.15,53.33,68.6003746345,135.58
2019-10-12 05:00:00,44.59616,13.80513,46.6840347556,5.36616,1.56513,5.58975,39.23,12.24,41.0951396153,138.09,49.42616,15.91513,51.925298798,5.36616,1.56513,5.58975,44.06,14.35,46.3379552851,135.56,55.83616,11.98513,57.1079688368,5.36616,1.56513,5.58975,50.47,10.42,51.534428298,137.98,48.81616,53.50513,72.4280084875,5.36616,1.56513,5.58975,43.45,51.94,67.7175464706,135.21
2019-10-12 05:30:00,45.39928,13.15604,47.2670711278,3.9292800000000003,1.14604,4.093,41.47,12.01,43.1740778709,137.96,50.25928,15.01604,52.4545201427,3.9292800000000003,1.14604,4.093,46.33,13.87,48.3616149441,135.53,56.97928,12.05604,58.2407627852,3.9292800000000003,1.14604,4.093,53.05,10.91,54.1602307971,137.87,49.89928,53.31604,73.0242306759,3.9292800000000003,1.14604,4.093,45.97,52.17,69.5338032902,135.14
2019-10-12 06:00:00,46.2984,13.5937,48.2527773527,3.5784000000000002,1.0437,3.7275,42.72,12.55,44.5252838284,137.56,51.2384,14.6237,53.2843901743,3.5784000000000002,1.0437,3.7275,47.66,13.58,49.5569571302,135.1,58.1284,12.1337,59.3812896648,3.5784000000000002,1.0437,3.7275,54.55,11.09,55.6658836272,137.48,50.9784,52.2337,72.987373444,3.5784000000000002,1.0437,3.7275,47.4,51.19,69.7651496092,134.71
2019-10-12 06:30:00,49.70968,14.25699,51.7137704056,3.82968,1.11699,3.98925,45.88,13.14,47.7245639058,137.2,54.96968,13.06699,56.5014331408,3.82968,1.11699,3.98925,51.14,11.95,52.5176360854,134.86,62.30968,13.88699,63.8384266172,3.82968,1.11699,3.98925,58.48,12.77,59.8580261953,137.13,54.82968,51.34699,75.1186208005,3.82968,1.11699,3.98925,51.0,50.23,71.5824901774,134.48
2019-10-12 07:00:00,52.54424,15.03457,54.6528631662,3.92424,1.14457,4.08775,48.62,13.89,50.5651708194,137.32,58.15424,11.66457,59.3125435575,3.92424,1.14457,4.08775,54.23,10.52,55.240956726,135.07,65.92424,15.60457,67.745907806,3.92424,1.14457,4.08775,62.0,14.46,63.6638955767,137.25,58.01424,50.82457,77.1283926869,3.92424,1.14457,4.08775,54.09,49.68,73.4427021562,134.69
2019-10-12 07:30:00,56.15384,15.69737,58.306613447,3.69384,1.07737,3.84775,52.46,14.62,54.4591222845,137.23,62.19384,10.05737,63.0017811277,3.69384,1.07737,3.84775,58.5,8.98,59.1852211283,135.07,70.52384,17.25737,72.604606105,3.69384,1.07737,3.84775,66.83,16.18,68.760754068,137.16,62.15384,49.96737,79.7485917836,3.69384,1.07737,3.84775,58.46,48.89,76.2089476374,134.69
2019-10-12 08:00:00,59.4284,16.45995,61.6657496554,3.6684,1.06995,3.82125,55.76,15.39,57.8448761776,136.92,66.6184,8.70995,67.1853737622,3.6684,1.06995,3.82125,62.95,7.64,63.4119239576,134.84,75.5484,18.64995,77.8163310467,3.6684,1.06995,3.82125,71.88,17.58,73.998586473,136.86,65.8584,48.89995,82.0276414422,3.6684,1.06995,3.82125,62.19,47.83,78.4557518605,134.45
2019-10-12 08:30:00,63.16144,18.64667,65.8564029155,4.89144,1.42667,5.09525,58.27,17.22,60.7611825099,136.26,70.24144,8.86667,70.7988540173,4.89144,1.42667,5.09525,65.35,7.44,65.772152922,133.98,79.49144,18.99667,81.7298140483,4.89144,1.42667,5.09525,74.6,17.57,76.6411436501,136.21,69.96144,46.41667,83.9589801079,4.89144,1.42667,5.09525,65.07,44.99,79.1088174605,133.6
2019-10-12 09:00:00,66.05392,21.07281,69.3338565829,9.88392,2.88281,10.29575,56.17,18.19,59.0418919074,136.42,72.92392,6.61281,73.2231340784,9.88392,2.88281,10.29575,63.04,3.73,63.1502533645,134.56,81.55392,16.09281,83.1265324735,9.88392,2.88281,10.29575,71.67,13.21,72.877246106,136.36,72.31392,47.41281,86.4712528987,9.88392,2.88281,10.29575,62.43,44.53,76.6839344322,134.18
2019-10-12 09:30:00,67.48192,23.38431,71.4187334042,15.51192,4.52431,16.15825,51.97,18.86,55.2863500333,136.94,74.13192,5.47431,74.3337718192,15.51192,4.52431,16.15825,58.62,0.9500000000000001,58.6276973793,135.4,81.77192,9.23431,82.2916726143,15.51192,4.52431,16.15825,66.26,4.71,66.4271909688,136.88,72.88192,47.36431,86.9203780748,15.51192,4.52431,16.15825,57.37,42.84,71.6001571227,135.01
2019-10-12 10:00:00,66.10344,24.69892,70.5669995749,21.49344,6.26892,22.389,44.61,18.43,48.2671420326,137.31,72.77344,6.84892,73.0950153882,21.49344,6.26892,22.389,51.28,0.58,51.2832799263,135.71,79.46344,9.95892,80.0850696709,21.49344,6.26892,22.389,57.97,3.69,58.0873221968,137.24,70.62344,49.84892,86.4441154886,21.49344,6.26892,22.389,49.13,43.58,65.6732312286,135.33
2019-10-12 10:30:00,66.09208,24.79769,70.5909942419,22.55208,6.5776900000000005,23.49175,43.54,18.22,47.1985169259,137.2,72.78208,6.97769,73.1157939632,22.55208,6.5776900000000005,23.49175,50.23,0.4,50.2315926485,135.58,79.33208,9.72769,79.9262589508,22.55208,6.5776900000000005,23.49175,56.78,3.15,56.86730959,137.14,70.47208,50.22769,86.5397879721,22.55208,6.5776900000000005,23.49175,47.92,43.65,64.8201272754,135.21
2019-10-12 11:00:00,63.45696,26.79078,68.8805608677,27.87696,8.13078,29.0385,35.58,18.66,40.1762616479,137.27,70.21696,8.44078,70.7224733635,27.87696,8.13078,29.0385,42.34,0.31,42.3411348454,135.66,75.75696,11.99078,76.7000377669,27.87696,8.13078,29.0385,47.88,3.86,48.0353411563,137.21,66.86696,51.31078,84.2851498418,27.87696,8.13078,29.0385,38.99,43.18,58.1784539155,135.3
2019-10-12 11:30:00,64.65408,24.84244,69.2625215091,19.17408,5.59244,19.973,45.48,19.25,49.386161017,136.93,71.45408,6.30244,71.7314874975,19.17408,5.59244,19.973,52.28,0.71,52.284820933,135.33,78.27408,10.04244,78.9156651179,19.17408,5.59244,19.973,59.1,4.45,59.2672970533,136.87,69.25408,47.83244,84.1669169745,19.17408,5.59244,19.973,50.08,42.24,65.5150669694,134.96
2019-10-12 12:00:00,64.66376,24.26693,69.0672552586,14.66376,4.27693,15.274750000000001,50.0,19.99,53.847934965,136.71,71.45376,5.69693,71.6805052268,14.66376,4.27693,15.274750000000001,56.79,1.42,56.8077503515,135.11,78.84376,9.50693,79.414861386,14.66376,4.27693,15.274750000000001,64.18,5.23,64.3927426035,136.65,69.84376,45.55693,83.3881567248,14.66376,4.27693,15.274750000000001,55.18,41.28,68.9120511957,134.73
2019-10-12 12:30:00,63.88416,23.91038,68.2121116126,14.98416,4.37038,15.6085,48.9,19.54,52.6594872744,136.84,70.68416,5.32038,70.8841090672,14.98416,4.37038,15.6085,55.7,0.9500000000000001,55.7081008472,135.24,77.94416,9.08038,78.4713029014,14.98416,4.37038,15.6085,62.96,4.71,63.1359303408,136.79,68.93416,46.28038,83.0288623784,14.98416,4.37038,15.6085,53.95,41.91,68.3158151529,134.87
2019-10-12 13:00:00,62.18248,24.07489,66.6802905472,17.02248,4.9648900000000005,17.73175,45.16,19.11,49.0369014111,137.45,68.85248,5.48489,69.0706017091,17.02248,4.9648900000000005,17.73175,51.83,0.52,51.8326084622,135.83,75.60248,9.08489,76.1463735739,17.02248,4.9648900000000005,17.73175,58.58,4.12,58.7247034901,137.39,66.75248,47.83489,82.1222886156,17.02248,4.9648900000000005,17.73175,49.73,42.87,65.6575189906,135.46
2019-10-12 13:30:00,60.60608,23.32844,64.9408426631,16.48608,4.80844,17.173,44.12,18.52,47.8493970704,137.4,67.12608,5.11844,67.3209406069,16.48608,4.80844,17.173,50.64,0.31,50.6409488458,135.77,73.74608,8.14844,74.1948878953,16.48608,4.80844,17.173,57.26,3.34,57.357329087,137.34,65.04608,48.31844,81.0287860418,16.48608,4.80844,17.173,48.56,43.51,65.2011786703,135.39
2019-10-12 14:00:00,59.15056,23.37183,63.6005596348,17.80056,5.19183,18.54225,41.35,18.18,45.1700664157,137.37,65.47056,5.84183,65.7306717177,17.80056,5.19183,18.54225,47.67,0.65,47.6744313023,135.72,71.69056,8.12183,72.1491546427,17.80056,5.19183,18.54225,53.89,2.93,53.969593291,137.3,63.27056,49.04183,80.0516386619,17.80056,5.19183,18.54225,45.47,43.85,63.1691649462,135.34
2019-10-12 14:30:00,58.6748,22.42765,62.815059019,19.0548,5.55765,19.84875,39.62,16.87,43.0620633505,137.87,64.8348,7.16765,65.2297976201,19.0548,5.55765,19.84875,45.78,1.6099999999999999,45.8083016494,136.26,70.8448,7.44765,71.2351961994,19.0548,5.55765,19.84875,51.79,1.8900000000000001,51.8244749129,137.79,62.5448,51.34765,80.9223897791,19.0548,5.55765,19.84875,43.49,45.79,63.1514386218,135.88
2019-10-12 15:00:00,58.68392,20.26531,62.0845009319,21.34392,6.22531,22.23325,37.34,14.04,39.8923200629,138.06,64.84392,7.51531,65.2779736616,21.34392,6.22531,22.23325,43.5,1.29,43.5191233827,136.77,70.53392,8.47531,71.0412890519,21.34392,6.22531,22.23325,49.19,2.25,49.241431742,137.95,62.26392,55.59531,83.4723560693,21.34392,6.22531,22.23325,40.92,49.37,64.1236563212,136.41
2019-10-12 15:30:00,58.25304,19.72547,61.502120581,21.65304,6.31547,22.55525,36.6,13.41,38.9793291374,138.5,64.36304,7.39547,64.7865255633,21.65304,6.31547,22.55525,42.71,1.08,42.7236526996,137.28,69.96304,8.85547,70.521247259,21.65304,6.31547,22.55525,48.31,2.54,48.3767268426,138.36,61.72304,56.93547,83.9725038984,21.65304,6.31547,22.55525,40.07,50.62,64.5599666976,136.91
2019-10-12 16:00:00,57.89304,19.25797,61.0120765829,16.07304,4.68797,16.74275,41.82,14.57,44.2854073031,138.37,64.12304,6.21797,64.4238108913,16.07304,4.68797,16.74275,48.05,1.53,48.0743528298,136.98,70.42304,6.68797,70.7399003785,16.07304,4.68797,16.74275,54.35,2.0,54.386786079,138.23,62.00304,53.71797,82.03656057,16.07304,4.68797,16.74275,45.93,49.03,67.1826301956,136.58
2019-10-12 16:30:00,60.14992,17.83081,62.7371553488,12.61992,3.68081,13.14575,47.53,14.15,49.5915658152,138.08,66.54992,4.23081,66.6842680492,12.61992,3.68081,13.14575,53.93,0.55,53.9328044885,136.84,73.56992,6.77081,73.880829698,12.61992,3.68081,13.14575,60.95,3.09,61.0282770525,137.94,64.96992,53.15081,83.9410454335,12.61992,3.68081,13.14575,52.35,49.47,72.0264076572,136.46
2019-10-12 17:00:00,62.9536,16.9423,65.1935371203,11.9736,3.4923,12.4725,50.98,13.45,52.724405165,137.73,69.6436,3.8123,69.747864858,11.9736,3.4923,12.4725,57.67,0.32,57.6708878031,136.62,77.1636,6.9323,77.4743696215,11.9736,3.4923,12.4725,65.19,3.44,65.2806992916,137.59,68.1936,53.5623,86.7138227865,11.9736,3.4923,12.4725,56.22,50.07,75.2840839753,136.23
2019-10-12 17:30:00,65.72888,18.11009,68.1781565156,7.5088799999999996,2.19009,7.82175,58.22,15.92,60.3573922565,137.17,72.66888,2.60009,72.715380687,7.5088799999999996,2.19009,7.82175,65.16,0.41000000000000003,65.161289889,135.81,81.14888,5.92009,81.3645389028,7.5088799999999996,2.19009,7.82175,73.64,3.73,73.7344051308,137.03,71.87888,48.77009,86.8625066911,7.5088799999999996,2.19009,7.82175,64.37,46.58,79.4556058438,135.42
2019-10-12 18:00:00,67.69248,19.14239,70.347018014,9.64248,2.81239,10.04425,58.05,16.33,60.3031624378,137.11,74.88248,4.04239,74.9915110387,9.64248,2.81239,10.04425,65.24,1.23,65.2515938503,135.58,83.37248,5.29239,83.5402885634,9.64248,2.81239,10.04425,73.73,2.48,73.7716971473,136.99,73.85248,48.74239,88.4873402531,9.64248,2.81239,10.04425,64.21,45.93,78.9461145339,135.19
2019-10-12 18:30:00,70.25128,20.11704,73.0748769414,12.40128,3.6170400000000003,12.918,57.85,16.5,60.1570652542,136.86,77.69128,5.11704,77.8596113938,12.40128,3.6170400000000003,12.918,65.29,1.5,65.3072285432,135.26,86.18128,5.54704,86.3596125234,12.40128,3.6170400000000003,12.918,73.78,1.9300000000000002,73.8052389739,136.77,76.36128,49.07704,90.7722476223,12.40128,3.6170400000000003,12.918,63.96,45.46,78.4696960616,134.87
2019-10-12 19:00:00,72.47776,21.00768,75.4609058626,16.99776,4.95768,17.706,55.48,16.05,57.754938317,136.86,79.94776,7.49768,80.2985649585,16.99776,4.95768,17.706,62.95,2.54,63.001223004,135.19,88.12776,5.72768,88.313693167,16.99776,4.95768,17.706,71.13,0.77,71.134167599,136.77,78.29776,50.80768,93.3378785274,16.99776,4.95768,17.706,61.3,45.85,76.5500653168,134.8
2019-10-12 19:30:00,70.43584,20.39087,73.3279969443,11.62584,3.39087,12.11025,58.81,17.0,61.2177760132,136.86,77.73584,5.06087,77.9004058119,11.62584,3.39087,12.11025,66.11,1.67,66.1310895117,135.16,86.34584,5.14087,86.4987435149,11.62584,3.39087,12.11025,74.72,1.75,74.740490365,136.77,76.67584,48.21087,90.5730226164,11.62584,3.39087,12.11025,65.05,44.82,78.9957903942,134.76
2019-10-12 20:00:00,67.52816,19.02113,70.1559390178,6.03816,1.76113,6.28975,61.49,17.26,63.8664833853,136.9,74.53816,3.25113,74.6090285586,6.03816,1.76113,6.28975,68.5,1.49,68.5162031931,135.21,83.43816,3.70113,83.5202065818,6.03816,1.76113,6.28975,77.4,1.94,77.4243088442,136.83,74.09816,46.28113,87.3640676106,6.03816,1.76113,6.28975,68.06,44.52,81.3276951598,134.82
2019-10-12 20:30:00,65.4916,17.61755,67.8198181844,4.7916,1.39755,4.99125,60.7,16.22,62.8297572811,137.2,72.2016,3.24755,72.2745987437,4.7916,1.39755,4.99125,67.41,1.85,67.4353809213,135.58,80.9716,2.96755,81.0259610221,4.7916,1.39755,4.99125,76.18,1.57,76.1961764133,137.13,71.9616,47.35755,86.1464416941,4.7916,1.39755,4.99125,67.17,45.96,81.3887615092,135.21
2019-10-12 21:00:00,63.32752,16.72761,65.4995246217,3.5575200000000002,1.03761,3.70575,59.77,15.69,61.7950564366,136.16,69.79752,3.53761,69.8871124218,3.5575200000000002,1.03761,3.70575,66.24,2.5,66.2871601443,134.51,78.42752,1.8176100000000002,78.4485793336,3.5575200000000002,1.03761,3.70575,74.87,0.78,74.8740629324,136.08,69.69752,46.64761,83.8674180648,3.5575200000000002,1.03761,3.70575,66.14,45.61,80.3415938353,134.13
2019-10-12 21:30:00,61.1496,16.23155,63.2671857724,3.3996,0.99155,3.54125,57.75,15.24,59.7270466372,136.42,67.3996,3.99155,67.5176906563,3.3996,0.99155,3.54125,64.0,3.0,64.0702739186,134.76,75.7396,1.48155,75.7540889891,3.3996,0.99155,3.54125,72.34,0.49,72.3416595054,136.34,67.2596,47.35155,82.2558391822,3.3996,0.99155,3.54125,63.86,46.36,78.9135552361,134.38
2019-10-12 22:00:00,58.86656,16.07733,61.0225566997,4.75656,1.38733,4.95475,54.11,14.69,56.0686026221,137.36,64.77656,5.85733,65.0408413242,4.75656,1.38733,4.95475,60.02,4.47,60.1862218452,135.6,72.60656,2.7673300000000003,72.6592779372,4.75656,1.38733,4.95475,67.85,1.38,67.8640324472,137.28,64.51656,49.08733,81.0675797145,4.75656,1.38733,4.95475,59.76,47.7,76.4627203283,135.21
2019-10-12 22:30:00,56.29112,16.07116,58.5403482617,7.58112,2.21116,7.897,48.71,13.86,50.6434961273,137.67,61.96112,7.80116,62.4502881418,7.58112,2.21116,7.897,54.38,5.59,54.6665574186,135.88,69.06112,4.831160000000001,69.2298952953,7.58112,2.21116,7.897,61.48,2.62,61.5358009617,137.59,61.27112,51.09116,79.7775455639,7.58112,2.21116,7.897,53.69,48.88,72.6076476688,135.5
2019-10-12 23:00:00,52.90328,15.56804,55.1463589387,5.27328,1.53804,5.493,47.63,14.03,49.6533765216,137.88,58.24328,7.02804,58.6657737646,5.27328,1.53804,5.493,52.97,5.49,53.2537416526,136.08,65.16328,4.01804,65.2870408718,5.27328,1.53804,5.493,59.89,2.48,59.9413254775,137.8,57.74328,50.40804,76.6502242776,5.27328,1.53804,5.493,52.47,48.87,71.703401593,135.71
2019-10-12 23:30:00,50.27456,15.32758,52.5591675338,7.05456,2.05758,7.3485,43.22,13.27,45.2112961548,137.48,55.19456,8.25758,55.8088441114,7.05456,2.05758,7.3485,48.14,6.2,48.5376101595,135.67,61.51456,5.37758,61.7491656514,7.05456,2.05758,7.3485,54.46,3.32,54.5611033613,137.41,54.59456,51.38758,74.9749915629,7.05456,2.05758,7.3485,47.54,49.33,68.5091271292,135.3
2019-10-13 00:00:00,48.10152,15.07211,50.4075859982,7.00152,2.04211,7.2932500000000005,41.1,13.03,43.1160167455,137.86,52.74152,8.56211,53.4319909751,7.00152,2.04211,7.2932500000000005,45.74,6.52,46.2023592471,136.05,58.75152,5.69211,59.0266144935,7.00152,2.04211,7.2932500000000005,51.75,3.65,51.8785601188,137.78,52.14152,51.94211,73.5983756557,7.00152,2.04211,7.2932500000000005,45.14,49.9,67.2876630594,135.67
2019-10-13 00:30:00,46.23328,14.12429,48.3426493643,8.00328,2.33429,8.33675,38.23,11.79,40.0067119369,138.25,50.72328,9.33429,51.5749949468,8.00328,2.33429,8.33675,42.72,7.0,43.2897031637,136.53,56.34328,6.49429,56.7163204357,8.00328,2.33429,8.33675,48.34,4.16,48.518668572,138.17,49.90328,54.06429,73.5750284265,8.00328,2.33429,8.33675,41.9,51.73,66.5702854132,136.14
