Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-13 01:00:00,44.28464,13.62677,46.3337695484,6.43464,1.87677,6.70275,37.85,11.75,39.6318684899,138.67,48.58464,9.66677,49.5369931078,6.43464,1.87677,6.70275,42.15,7.79,42.8638145759,136.87,54.13464,6.91677,54.5747281731,6.43464,1.87677,6.70275,47.7,5.04,47.9655251196,138.59,47.90464,53.92677,72.1314844999,6.43464,1.87677,6.70275,41.47,52.05,66.5504575491,136.49
2019-10-13 01:30:00,43.68504,13.54397,45.736438899,6.18504,1.80397,6.44275,37.5,11.74,39.2947528304,138.82,48.11504,8.92397,48.9356139714,6.18504,1.80397,6.44275,41.93,7.12,42.5302163173,137.1,53.635040000000004,6.06397,53.9767472896,6.18504,1.80397,6.44275,47.45,4.26,47.6408448708,138.74,47.27504,54.17397,71.9009626678,6.18504,1.80397,6.44275,41.09,52.37,66.5657945194,136.72
2019-10-13 02:00:00,42.792,13.431,44.8502734105,7.272,2.121,7.575,35.52,11.31,37.2771578852,139.37,47.252,9.931000000000001,48.2843273226,7.272,2.121,7.575,39.98,7.8100000000000005,40.7356907392,137.62,52.532,7.141,53.0151384512,7.272,2.121,7.575,45.26,5.02,45.5375449492,139.28,46.112,55.371,72.0573673194,7.272,2.121,7.575,38.84,53.25,65.9098482778,137.24
2019-10-13 02:30:00,42.37632,12.81851,44.2726404833,5.9263200000000005,1.72851,6.17325,36.45,11.09,38.099745406,138.94,46.79632,9.64851,47.7806374043,5.9263200000000005,1.72851,6.17325,40.87,7.92,41.6303170778,137.2,52.17632,6.89851,52.630388645400004,5.9263200000000005,1.72851,6.17325,46.25,5.17,46.5380639907,138.86,45.82632,54.79851,71.4347835649,5.9263200000000005,1.72851,6.17325,39.9,53.07,66.396045816,136.83
2019-10-13 03:00:00,41.65704,12.79747,43.5784834518,6.19704,1.80747,6.45525,35.46,10.99,37.1240043638,138.78,45.97704,9.79747,47.0093461512,6.19704,1.80747,6.45525,39.78,7.99,40.5744808962,137.04,51.22704,7.05747,51.710903202,6.19704,1.80747,6.45525,45.03,5.25,45.3350129591,138.7,44.97704,54.88747,70.9617396219,6.19704,1.80747,6.45525,38.78,53.08,65.7371645266,136.67
2019-10-13 03:30:00,41.11952,12.94736,43.1097327294,6.77952,1.97736,7.062,34.34,10.97,36.0496393879,138.87,45.30952,10.08736,46.4188262928,6.77952,1.97736,7.062,38.53,8.11,39.3742682472,137.11,50.39952,7.36736,50.9351510217,6.77952,1.97736,7.062,43.62,5.39,43.951751956,138.79,44.29952,55.12736,70.7210951046,6.77952,1.97736,7.062,37.52,53.15,65.0589955348,136.74
2019-10-13 04:00:00,40.81312,12.49216,42.6821370786,5.01312,1.46216,5.222,35.8,11.03,37.4606580295,139.01,45.03312,9.49216,46.0226357177,5.01312,1.46216,5.222,40.02,8.03,40.8176591686,137.26,50.31312,6.75216,50.7641774168,5.01312,1.46216,5.222,45.3,5.29,45.6078293717,138.92,44.18312,54.64216,70.2702906099,5.01312,1.46216,5.222,39.17,53.18,66.0484768939,136.89
2019-10-13 04:30:00,40.42568,12.79124,42.4010781019,8.09568,2.36124,8.433,32.33,10.43,33.9707786193,139.06,44.57568,10.72124,45.8468781336,8.09568,2.36124,8.433,36.48,8.36,37.4256596468,137.35,49.38568,8.01124,50.0312437923,8.09568,2.36124,8.433,41.29,5.65,41.674771745,138.98,43.36568,56.33124,71.0900190027,8.09568,2.36124,8.433,35.27,53.97,64.4727368738,136.97
2019-10-13 05:00:00,40.1152,12.969850000000001,42.159770873,9.3252,2.71985,9.713750000000001,30.79,10.25,32.4512958139,139.22,44.2252,11.02985,45.5798848843,9.3252,2.71985,9.713750000000001,34.9,8.31,35.8757034774,137.53,48.8652,8.29985,49.5650610921,9.3252,2.71985,9.713750000000001,39.54,5.58,39.9317918456,139.13,42.8552,57.03985,71.3450254402,9.3252,2.71985,9.713750000000001,33.53,54.32,63.8351259104,137.15
2019-10-13 05:30:00,40.886,13.6005,43.0887293413,7.716,2.2505,8.0375,33.17,11.35,35.0581146099,139.81,45.046,10.5505,46.2650534016,7.716,2.2505,8.0375,37.33,8.3,38.2415860027,138.01,49.976,7.8004999999999995,50.5811069101,7.716,2.2505,8.0375,42.26,5.55,42.6228823521,139.72,43.926,55.7705,70.9918456321,7.716,2.2505,8.0375,36.21,53.52,64.618530624,137.62
2019-10-13 06:00:00,41.25472,13.74721,43.484913534,7.46472,2.17721,7.77575,33.79,11.57,35.7159488184,139.81,45.40472,10.58721,46.6227156423,7.46472,2.17721,7.77575,37.94,8.41,38.8609276781,137.96,50.42472,7.85721,51.0332062099,7.46472,2.17721,7.77575,42.96,5.68,43.3338666634,139.72,44.36472,55.46721,71.0270354574,7.46472,2.17721,7.77575,36.9,53.29,64.8184703615,137.57
2019-10-13 06:30:00,44.1212,13.4016,46.1116381405,5.0112,1.4616,5.22,39.11,11.94,40.8920004402,139.81,48.5112,7.9816,49.1634260808,5.0112,1.4616,5.22,43.5,6.52,43.9859113808,138.15,54.2412,5.0016,54.4713115319,5.0112,1.4616,5.22,49.23,3.54,49.3571119495,139.72,47.8812,54.4416,72.5017042834,5.0112,1.4616,5.22,42.87,52.98,68.1521628417,137.76
2019-10-13 07:00:00,46.6608,14.53815,48.8731834656,3.4908,1.01815,3.63625,43.17,13.52,45.2375872478,139.4,51.2508,7.11815,51.7427536962,3.4908,1.01815,3.63625,47.76,6.1,48.1479760738,137.6,57.5108,4.11815,57.6580547371,3.4908,1.01815,3.63625,54.02,3.1,54.1088754272,139.3,50.9408,51.81815,72.6641987093,3.4908,1.01815,3.63625,47.45,50.8,69.5136137746,137.2
2019-10-13 07:30:00,49.80456,15.76008,52.2386286037,5.79456,1.69008,6.036,44.01,14.07,46.204382909,139.4,54.66456,7.56008,55.1848614169,5.79456,1.69008,6.036,48.87,5.87,49.2212738559,137.6,61.08456,4.52008,61.2515680909,5.79456,1.69008,6.036,55.29,2.83,55.3623789229,139.3,54.19456,51.89008,75.0308652223,5.79456,1.69008,6.036,48.4,50.2,69.732345436,137.2
2019-10-13 08:00:00,52.09752,17.05136,54.8169724447,11.14752,3.25136,11.612,40.95,13.8,43.2127585326,139.66,57.32752,9.30136,58.0771886992,11.14752,3.25136,11.612,46.18,6.05,46.5746164772,137.83,63.38752,6.28136,63.6979840749,11.14752,3.25136,11.612,52.24,3.03,52.3277985396,139.54,56.10752,53.90136,77.8036657902,11.14752,3.25136,11.612,44.96,50.65,67.7260961521,137.45
2019-10-13 08:30:00,55.90576,17.57668,58.603700233,11.16576,3.2566800000000002,11.631,44.74,14.32,46.9758448567,139.03,61.53576,8.59668,62.1333458442,11.16576,3.2566800000000002,11.631,50.37,5.34,50.6522704328,137.22,68.12576,5.51668,68.348759563,11.16576,3.2566800000000002,11.631,56.96,2.26,57.0048173403,138.92,60.38576,52.79668,80.2117786226,11.16576,3.2566800000000002,11.631,49.22,49.54,69.8342322933,136.84
2019-10-13 09:00:00,59.3356,17.8633,61.9662078415,11.0856,3.2333,11.5475,48.25,14.63,50.4192364083,138.09,65.3156,6.8233,65.6710364335,11.0856,3.2333,11.5475,54.23,3.59,54.3486982365,136.44,72.4056,4.3833,72.5381570641,11.0856,3.2333,11.5475,61.32,1.15,61.3307826462,137.96,64.2656,51.8033,82.5448316629,11.0856,3.2333,11.5475,53.18,48.57,72.021922357,136.04
2019-10-13 09:30:00,62.66376,18.21568,65.2576264907,5.09376,1.4856800000000001,5.306,57.57,16.73,59.9516288353,136.72,69.02376,2.51568,69.0695887522,5.09376,1.4856800000000001,5.306,63.93,1.03,63.9382968181,135.12,77.35376,3.9456800000000003,77.4543257462,5.09376,1.4856800000000001,5.306,72.26,2.46,72.3018616634,136.59,68.74376,46.51568,83.0024880639,5.09376,1.4856800000000001,5.306,63.65,45.03,77.9680921916,134.74
2019-10-13 10:00:00,65.6848,19.4289,68.4979934469,9.1848,2.6789,9.5675,56.5,16.75,58.9305735591,135.83,72.3448,3.8189,72.4455249429,9.1848,2.6789,9.5675,63.16,1.1400000000000001,63.1702873193,134.22,80.5748,5.1089,80.7366041783,9.1848,2.6789,9.5675,71.39,2.43,71.4313446605,135.7,71.6848,46.8189,85.6196236166,9.1848,2.6789,9.5675,62.5,44.14,76.51528997529999,133.84
2019-10-13 10:30:00,67.41184,19.26262,70.1099472361,13.07184,3.81262,13.6165,54.34,15.45,56.4936996487,135.83,74.18184,4.48262,74.3171532545,13.07184,3.81262,13.6165,61.11,0.67,61.1136727746,134.56,82.12184,8.20262,82.5304766729,13.07184,3.81262,13.6165,69.05,4.39,69.1894110396,135.7,73.11184,49.76262,88.4401464124,13.07184,3.81262,13.6165,60.04,45.95,75.6055824658,134.18
2019-10-13 11:00:00,68.4104,19.70345,71.1913531973,14.4804,4.22345,15.08375,53.93,15.48,56.1077115912,135.72,75.3104,5.20345,75.4899479405,14.4804,4.22345,15.08375,60.83,0.98,60.837893619,134.49,83.2304,8.93345,83.708458432,14.4804,4.22345,15.08375,68.75,4.71,68.9111500412,135.59,74.0704,50.04345,89.3911127801,14.4804,4.22345,15.08375,59.59,45.82,75.1694119972,134.11
2019-10-13 11:30:00,70.35824,19.38657,72.9802783789,14.14824,4.12657,14.73775,56.21,15.26,58.244585156,135.19,77.24824,5.93657,77.4760185248,14.14824,4.12657,14.73775,63.1,1.81,63.1259542502,134.09,85.44824,9.71657,85.9989154098,14.14824,4.12657,14.73775,71.3,5.59,71.5187954317,135.07,76.28824,49.87657,91.1458600116,14.14824,4.12657,14.73775,62.14,45.75,77.1650315881,133.7
2019-10-13 12:00:00,71.85664,20.44652,74.7090147988,14.21664,4.14652,14.809,57.64,16.3,59.9004140219,135.01,78.96664,5.12652,79.1328720583,14.21664,4.14652,14.809,64.75,0.98,64.7574157916,133.69,87.37664,8.796520000000001,87.8183123375,14.21664,4.14652,14.809,73.16,4.65,73.3076264791,134.9,77.99664,48.22652,91.7020887581,14.21664,4.14652,14.809,63.78,44.08,77.5302186247,133.32
2019-10-13 12:30:00,72.46776,20.58643,75.3351003156,14.14776,4.12643,14.73725,58.32,16.46,60.5983003062,135.21,79.60776,5.20643,79.7778312914,14.14776,4.12643,14.73725,65.46,1.08,65.4689086514,133.88,88.11776,8.87643,88.5637094806,14.14776,4.12643,14.73725,73.97,4.75,74.122354253,135.09,78.66776,48.19643,92.2578578126,14.14776,4.12643,14.73725,64.52,44.07,78.1344693461,133.52
2019-10-13 13:00:00,73.34392,10.86281,74.1439899254,8.68392,2.53281,9.04575,64.66,8.33,65.1943594186,137.57,79.18392,8.20281,79.6076584159,8.68392,2.53281,9.04575,70.5,5.67,70.7276388691,137.43,88.31392,6.46281,88.5500783673,8.68392,2.53281,9.04575,79.63,3.93,79.7269201713,137.43,79.95392,14.26281,81.2161133794,8.68392,2.53281,9.04575,71.27,11.73,72.2288432692,137.06
2019-10-13 13:30:00,71.96064,8.04602,72.409061222,8.18064,2.3860200000000003,8.5215,63.78,5.66,64.0306489113,138.8,77.43064,9.19602,77.9748087183,8.18064,2.3860200000000003,8.5215,69.25,6.8100000000000005,69.5840398367,139.08,86.40064,6.33602,86.6326482445,8.18064,2.3860200000000003,8.5215,78.22,3.95,78.3196712199,138.65,78.48064,6.23602,78.728005184,8.18064,2.3860200000000003,8.5215,70.3,3.85,70.4053442574,138.69
2019-10-13 14:00:00,70.91096,8.79903,71.4547911414,6.51096,1.8990300000000002,6.78225,64.4,6.9,64.7685880655,138.98,76.27096,8.32903,76.7243903857,6.51096,1.8990300000000002,6.78225,69.76,6.43,70.0557099743,139.43,85.32096,5.39903,85.4916121047,6.51096,1.8990300000000002,6.78225,78.81,3.5,78.8876802803,138.83,77.48096,7.10903,77.8064102119,6.51096,1.8990300000000002,6.78225,70.97,5.21,71.1609794761,139.04
2019-10-13 14:30:00,70.1696,9.7378,70.8420603385,6.6096,1.9278,6.885,63.56,7.8100000000000005,64.0380332303,138.95,75.6096,8.0878,76.0409371391,6.6096,1.9278,6.885,69.0,6.16,69.2744224083,139.53,84.5496,5.1278,84.704953769,6.6096,1.9278,6.885,77.94,3.2,78.0056638969,138.8,76.6596,8.1278,77.0892690652,6.6096,1.9278,6.885,70.05,6.2,70.3238401966,139.14
2019-10-13 15:00:00,68.35704,10.652470000000001,69.1820788547,7.99704,2.33247,8.33025,60.36,8.32,60.9307147504,139.38,73.66704,9.67247,74.2993234038,7.99704,2.33247,8.33025,65.67,7.34,66.0789262927,139.88,82.17704,6.8424700000000005,82.4614170316,7.99704,2.33247,8.33025,74.18,4.51,74.3169731623,139.22,74.50704,9.07247,75.0573695347,7.99704,2.33247,8.33025,66.51,6.74,66.8506372445,139.49
2019-10-13 15:30:00,67.9172,9.48585,68.5764347722,7.3572,2.14585,7.66375,60.56,7.34,61.0031900805,139.62,73.2172,10.66585,73.9899907559,7.3572,2.14585,7.66375,65.86,8.52,66.4088096566,139.88,81.7772,7.97585,82.1652275787,7.3572,2.14585,7.66375,74.42,5.83,74.6480093506,139.46,74.1072,7.79585,74.516121538,7.3572,2.14585,7.66375,66.75,5.65,66.9886930758,139.49
2019-10-13 16:00:00,68.97616,8.25513,69.4683943939,6.08616,1.77513,6.33975,62.89,6.48,63.2229586464,139.32,74.20616,10.55513,74.9530850016,6.08616,1.77513,6.33975,68.12,8.78,68.68349729010001,139.46,83.03616,7.92513,83.4134974273,6.08616,1.77513,6.33975,76.95,6.15,77.1953690321,139.16,75.38616,6.50513,75.6663058161,6.08616,1.77513,6.33975,69.3,4.73,69.4612330728,139.06
2019-10-13 16:30:00,70.00368,8.69899,70.5420983567,6.85368,1.99899,7.13925,63.15,6.7,63.5044289794,139.39,75.34368,10.96899,76.1379593735,6.85368,1.99899,7.13925,68.49,8.97,69.0748941367,139.53,84.21368,8.35899,84.6275168782,6.85368,1.99899,7.13925,77.36,6.36,77.6209971593,139.23,76.44368,6.96899,76.760686771,6.85368,1.99899,7.13925,69.59,4.97,69.7672487633,139.15
2019-10-13 17:00:00,70.24192,9.27681,70.8518632716,8.73192,2.54681,9.09575,61.51,6.73,61.877079763,139.17,75.77192,11.24681,76.602053469,8.73192,2.54681,9.09575,67.04,8.7,67.6021567703,139.35,84.46192,8.59681,84.8982984062,8.73192,2.54681,9.09575,75.73,6.05,75.9712800998,139.01,76.52192,7.54681,76.893163426,8.73192,2.54681,9.09575,67.79,5.0,67.974142878,138.96
2019-10-13 17:30:00,71.3648,9.1489,71.9488502358,7.9848,2.3289,8.3175,63.38,6.82,63.7458767294,139.21,76.9648,10.3689,77.6601218532,7.9848,2.3289,8.3175,68.98,8.04,69.4469725762,139.48,85.9048,7.6389,86.2437676371,7.9848,2.3289,8.3175,77.92,5.31,78.1007202272,139.06,77.8348,7.4189,78.1875704204,7.9848,2.3289,8.3175,69.85,5.09,70.0352097163,139.07
2019-10-13 18:00:00,72.21136,9.47373,72.8301590906,8.24136,2.40373,8.58475,63.97,7.07,64.3595043486,139.4,77.93136,10.65373,78.6562065851,8.24136,2.40373,8.58475,69.69,8.25,70.1766243132,139.67,86.96136,7.95373,87.3243376955,8.24136,2.40373,8.58475,78.72,5.55,78.9154034394,139.24,78.73136,7.78373,79.1151913362,8.24136,2.40373,8.58475,70.49,5.38,70.6950104321,139.28
2019-10-13 18:30:00,73.03704,8.88372,73.5753334549,7.48704,2.18372,7.799,65.55,6.7,65.8915206988,139.03,78.88704,9.98372,79.5162860363,7.48704,2.18372,7.799,71.4,7.8,71.8247868079,139.31,88.13704,7.24372,88.4342088753,7.48704,2.18372,7.799,80.65,5.06,80.8085768963,138.87,79.72704,7.17372,80.0491297005,7.48704,2.18372,7.799,72.24,4.99,72.4121377947,138.9
2019-10-13 19:00:00,75.2816,8.33255,75.7413406804,7.3116,2.13255,7.61625,67.97,6.2,68.2521860456,138.91,81.1216,9.48255,81.6739416281,7.3116,2.13255,7.61625,73.81,7.35,74.175053758,139.2,90.6816,6.69255,90.9282288625,7.3116,2.13255,7.61625,83.37,4.5600000000000005,83.4946135987,138.76,82.2216,6.57255,82.4838767279,7.3116,2.13255,7.61625,74.91,4.44,75.0414665368,138.8
2019-10-13 19:30:00,74.6264,8.4302,75.1010509181,6.6864,1.9502000000000002,6.965,67.94,6.48,68.2483259868,138.98,80.4064,9.5902,80.9762996006,6.6864,1.9502000000000002,6.965,73.72,7.64,74.1148298251,139.26,89.9664,6.8302,90.225300005,6.6864,1.9502000000000002,6.965,83.28,4.88,83.4228553815,138.83,81.5764,6.7102,81.8519139727,6.6864,1.9502000000000002,6.965,74.89,4.76,75.0411200609,138.87
2019-10-13 20:00:00,72.18208,9.12019,72.7559656575,7.37208,2.15019,7.67925,64.81,6.97,65.183717292,139.7,77.66208,11.02019,78.4400615602,7.37208,2.15019,7.67925,70.29,8.87,70.8474487896,139.89,86.77208,8.370190000000001,87.1748469925,7.37208,2.15019,7.67925,79.4,6.22,79.6432570906,139.54,78.79208,7.41019,79.1397674154,7.37208,2.15019,7.67925,71.42,5.26,71.6134344938,139.49
2019-10-13 20:30:00,70.04088,11.54484,70.9859718663,10.61088,3.09484,11.053,59.43,8.45,60.0277219291,140.12,75.29088,13.364840000000001,76.467872727,10.61088,3.09484,11.053,64.68,10.27,65.4902687428,140.32,83.70088,10.87484,84.4043805605,10.61088,3.09484,11.053,73.09,7.78,73.5029013033,139.97,76.11088,9.93484,76.7565443477,10.61088,3.09484,11.053,65.5,6.84,65.8561735906,139.93
2019-10-13 21:00:00,66.51072,10.50646,67.3354407177,12.57072,3.66646,13.0945,53.94,6.84,54.3719523284,138.98,72.31072,11.41646,73.2063917008,12.57072,3.66646,13.0945,59.74,7.75,60.2406017566,138.71,80.09072,8.77646,80.5701537807,12.57072,3.66646,13.0945,67.52,5.11,67.7130895765,138.84,72.41072,27.48646,77.4520358302,12.57072,3.66646,13.0945,59.84,23.82,64.4066611462,138.32
2019-10-13 21:30:00,63.8272,7.68335,64.2879874243,12.6972,3.70335,13.22625,51.13,3.98,51.2846692492,137.73,69.8872,8.77335,70.4357323669,12.6972,3.70335,13.22625,57.19,5.07,57.4142926456,137.13,77.3372,5.72335,77.5486894735,12.6972,3.70335,13.22625,64.64,2.02,64.6715547981,137.59,69.7372,41.01335,80.9034729914,12.6972,3.70335,13.22625,57.04,37.31,68.1586216116,136.74
2019-10-13 22:00:00,60.44992,7.36956,60.8974814143,10.24992,2.98956,10.677,50.2,4.38,50.3907173991,138.28,66.23992,8.89956,66.8350893603,10.24992,2.98956,10.677,55.99,5.91,56.3010497238,137.55,73.53992,5.93956,73.7793887654,10.24992,2.98956,10.677,63.29,2.95,63.3587136864,138.15,66.22992,40.05956,77.4026527362,10.24992,2.98956,10.677,55.98,37.07,67.1412339773,137.16
2019-10-13 22:30:00,57.23304,8.32172,57.8348674365,9.50304,2.77172,9.899000000000001,47.73,5.55,48.0515910246,138.48,62.67304,10.15172,63.4898996833,9.50304,2.77172,9.899000000000001,53.17,7.38,53.6797289486,137.47,69.63304,7.3417200000000005,70.0190053643,9.50304,2.77172,9.899000000000001,60.13,4.57,60.303414497,138.36,62.70304,38.56172,73.6116667017,9.50304,2.77172,9.899000000000001,53.2,35.79,64.1183600851,137.05
2019-10-13 23:00:00,53.18904,7.52847,53.7191943039,6.50904,1.89847,6.7802500000000006,46.68,5.63,47.018286868,138.68,58.13904,9.80847,58.9606144461,6.50904,1.89847,6.7802500000000006,51.63,7.91,52.2324133082,137.63,64.89904,7.05847,65.2817538954,6.50904,1.89847,6.7802500000000006,58.39,5.16,58.6175545379,138.59,58.51904,37.65847,69.5890681448,6.50904,1.89847,6.7802500000000006,52.01,35.76,63.1174912366,137.23
2019-10-13 23:30:00,50.22752,6.90136,50.6994332828,3.94752,1.15136,4.112,46.28,5.75,46.6358327898,139.01,54.87752,9.56136,55.704235085,3.94752,1.15136,4.112,50.93,8.41,51.6196958534,137.91,61.54752,6.86136,61.9287936198,3.94752,1.15136,4.112,57.6,5.71,57.8823297734,138.93,55.50752,36.91136,66.659832535,3.94752,1.15136,4.112,51.56,35.76,62.7472007344,137.5
2019-10-14 00:00:00,47.73824,6.77032,48.215939182,4.93824,1.44032,5.144,42.8,5.33,43.1306028244,139.36,52.11824,10.79032,53.2235093394,4.93824,1.44032,5.144,47.18,9.35,48.097556071,138.21,58.30824,8.19032,58.8806606077,4.93824,1.44032,5.144,53.37,6.75,53.7951614925,139.28,52.56824,37.78032,64.7361756362,4.93824,1.44032,5.144,47.63,36.34,59.9100367217,137.8
2019-10-14 00:30:00,45.98416,6.68288,46.4672342194,6.76416,1.97288,7.046,39.22,4.71,39.5018037563,139.46,50.13416,11.75288,51.4933411928,6.76416,1.97288,7.046,43.37,9.78,44.4590294541,138.32,55.84416,9.21288,56.5990049736,6.76416,1.97288,7.046,49.08,7.24,49.611127784,139.38,50.34416,39.03288,63.7032194414,6.76416,1.97288,7.046,43.58,37.06,57.2071673831,137.93
2019-10-14 01:00:00,44.862,6.02725,45.2650724794,4.002,1.1672500000000001,4.16875,40.86,4.86,41.148015748,139.67,48.842,10.55725,49.9699558891,4.002,1.1672500000000001,4.16875,44.84,9.39,45.8126369029,138.56,54.742,7.95725,55.3173064381,4.002,1.1672500000000001,4.16875,50.74,6.79,51.192301179,139.59,49.432,38.23725,62.4948790827,4.002,1.1672500000000001,4.16875,45.43,37.07,58.6350560672,138.17
2019-10-14 01:30:00,45.23968,4.48449,45.4614044775,3.64968,1.06449,3.80175,41.59,3.42,41.7303786228,139.43,49.34968,9.23449,50.2062418596,3.64968,1.06449,3.80175,45.7,8.17,46.4245506171,138.6,55.34968,6.47449,55.7270679012,3.64968,1.06449,3.80175,51.7,5.41,51.982286406,139.34,49.88968,39.77449,63.8043119645,3.64968,1.06449,3.80175,46.24,38.71,60.3042428026,138.22
2019-10-14 02:00:00,45.30904,5.32472,45.6208477431,4.43904,1.29472,4.624,40.87,4.03,41.0682091161,139.05,49.46904,10.59472,50.5908490777,4.43904,1.29472,4.624,45.03,9.3,45.9803316647,138.03,55.38904,8.00472,55.9644645682,4.43904,1.29472,4.624,50.95,6.71,51.3899464876,138.97,49.87904,38.99472,63.3127697957,4.43904,1.29472,4.624,45.44,37.7,59.0430656386,137.65
2019-10-14 02:30:00,45.39568,5.85874,45.7721814758,5.03568,1.46874,5.2455,40.36,4.39,40.5980504458,138.99,49.60568,11.17874,50.8496579757,5.03568,1.46874,5.2455,44.57,9.71,45.6154469451,137.89,55.45568,8.65874,56.1275887835,5.03568,1.46874,5.2455,50.42,7.19,50.9300746122,138.92,49.89568,38.66874,63.1256709735,5.03568,1.46874,5.2455,44.86,37.2,58.277436457,137.51
2019-10-14 03:00:00,45.17048,6.12389,45.5837064329,5.91048,1.72389,6.15675,39.26,4.4,39.5057919804,139.34,49.32048,11.31389,50.6015202772,5.91048,1.72389,6.15675,43.41,9.59,44.4566777886,138.25,55.03048,8.74389,55.7208160508,5.91048,1.72389,6.15675,49.12,7.02,49.61909713,139.26,49.54048,39.10389,63.1139712882,5.91048,1.72389,6.15675,43.63,37.38,57.4529485753,137.87
2019-10-14 03:30:00,44.97216,5.89563,45.3569578804,5.16216,1.50563,5.37725,39.81,4.39,40.0513195788,139.46,49.02216,10.54563,50.1436185687,5.16216,1.50563,5.37725,43.86,9.04,44.7819293912,138.43,54.80216,7.90563,55.3694475895,5.16216,1.50563,5.37725,49.64,6.4,50.0508701223,139.38,49.40216,39.05563,62.9755162532,5.16216,1.50563,5.37725,44.24,37.55,58.0274081792,138.05
2019-10-14 04:00:00,44.5668,5.5799,44.9147519892,3.7368,1.0899,3.8925,40.83,4.49,41.0761366246,139.46,48.6668,9.9699,49.6775233707,3.7368,1.0899,3.8925,44.93,8.88,45.7991189872,138.43,54.5668,7.2999,55.0529218321,3.7368,1.0899,3.8925,50.83,6.21,51.2079388376,139.38,49.1268,38.5599,62.4524488411,3.7368,1.0899,3.8925,45.39,37.47,58.8579051615,138.05
2019-10-14 04:30:00,44.51616,5.44263,44.8476389843,3.74616,1.09263,3.90225,40.77,4.35,41.0014072929,139.38,48.62616,10.06263,49.6564191103,3.74616,1.09263,3.90225,44.88,8.97,45.7676228354,138.37,54.52616,7.41263,55.0277130895,3.74616,1.09263,3.90225,50.78,6.32,51.1717773778,139.31,49.06616,38.64263,62.4559117335,3.74616,1.09263,3.90225,45.32,37.55,58.8549479653,137.99
2019-10-14 05:00:00,45.15448,5.62089,45.5029830721,3.5344800000000003,1.03089,3.68175,41.62,4.59,41.8723357361,139.46,49.25448,9.790890000000001,50.2181772575,3.5344800000000003,1.03089,3.68175,45.72,8.76,46.5516487356,138.45,55.26448,7.11089,55.7200817144,3.5344800000000003,1.03089,3.68175,51.73,6.08,52.0860758745,139.38,49.80448,38.41089,62.8958082758,3.5344800000000003,1.03089,3.68175,46.27,37.38,59.4825798028,138.06
2019-10-14 05:30:00,47.46048,6.49889,47.9033687027,7.7104800000000004,2.24889,8.03175,39.75,4.25,39.9765556295,139.21,51.66048,11.30889,52.8837989073,7.7104800000000004,2.24889,8.03175,43.95,9.06,44.8741139188,138.2,57.43048,8.67889,58.082554736,7.7104800000000004,2.24889,8.03175,49.72,6.43,50.1340532971,139.13,51.88048,39.84889,65.4180268677,7.7104800000000004,2.24889,8.03175,44.17,37.6,58.0064556752,137.79
2019-10-14 06:00:00,50.16528,7.41404,50.7101893765,4.98528,1.45404,5.193,45.18,5.96,45.5714164801,139.21,54.67528,9.34404,55.4679846993,4.98528,1.45404,5.193,49.69,7.89,50.3125054037,138.13,61.18528,6.57404,61.5374397469,4.98528,1.45404,5.193,56.2,5.12,56.432742269,139.13,55.28528,37.09404,66.5764972659,4.98528,1.45404,5.193,50.3,35.64,61.6465700587,137.73
2019-10-14 06:30:00,57.84576,10.954180000000001,58.8738142934,7.62576,2.22418,7.9435,50.22,8.73,50.9731429284,138.22,62.95576,7.31418,63.3792154121,7.62576,2.22418,7.9435,55.33,5.09,55.563630191,137.15,70.17576,4.23418,70.3033823642,7.62576,2.22418,7.9435,62.55,2.01,62.5822866313,138.16,63.63576,34.17418,72.2314649543,7.62576,2.22418,7.9435,56.01,31.95,64.4819556155,136.78
2019-10-14 07:00:00,65.42616,11.95013,66.5085559861,7.64616,2.23013,7.96475,57.78,9.72,58.5918663297,136.94,71.32616,3.49013,71.4114984282,7.64616,2.23013,7.96475,63.68,1.26,63.6924642324,136.37,79.62616,6.16013,79.8640880369,7.64616,2.23013,7.96475,71.98,3.93,72.0872062158,136.89,72.18616,32.63013,79.2184768811,7.64616,2.23013,7.96475,64.54,30.4,71.3412335189,136.0
2019-10-14 07:30:00,74.00856,15.85333,75.6874826201,9.98856,2.91333,10.40475,64.02,12.94,65.3146537922,135.38,80.63856,5.90333,80.8543546382,9.98856,2.91333,10.40475,70.65,2.99,70.7132420414,134.76,89.81856,9.84333,90.3563216713,9.98856,2.91333,10.40475,79.83,6.93,80.1302302505,135.33,81.62856,28.82333,86.5679280101,9.98856,2.91333,10.40475,71.64,25.91,76.1814787202,134.39
2019-10-14 08:00:00,78.65312,26.84466,83.1080565063,17.19312,5.01466,17.9095,61.46,21.83,65.2217793379,135.38,85.01312,7.42466,85.3367221555,17.19312,5.01466,17.9095,67.82,2.41,67.8628064554,135.2,93.82312,11.29466,94.500514237,17.19312,5.01466,17.9095,76.63,6.28,76.8868994043,135.33,85.05312,36.26466,92.4616611718,17.19312,5.01466,17.9095,67.86,31.25,74.7097189126,134.85
2019-10-14 08:30:00,81.09168,32.06299,87.2003204866,14.58168,4.2529900000000005,15.18925,66.51,27.81,72.0900561798,134.76,87.28168,8.08299,87.6551561003,14.58168,4.2529900000000005,15.18925,72.7,3.83,72.8008166163,134.74,96.69168,12.09299,97.4449659467,14.58168,4.2529900000000005,15.18925,82.11,7.84,82.4834389438,134.72,87.72168,34.97299,94.4362386564,14.58168,4.2529900000000005,15.18925,73.14,30.72,79.3295531312,134.37
2019-10-14 09:00:00,81.5876,33.52805,88.2080869907,15.8676,4.62805,16.52875,65.72,28.9,71.7936515299,134.79,87.9476,9.03805,88.4107838081,15.8676,4.62805,16.52875,72.08,4.41,72.2147803431,134.71,97.2976,13.12805,98.1792679875,15.8676,4.62805,16.52875,81.43,8.5,81.8724306467,134.75,88.1476,34.09805,94.512837221,15.8676,4.62805,16.52875,72.28,29.47,78.0568978374,134.29
2019-10-14 09:30:00,82.83072,34.14146,89.5911126544,17.25072,5.03146,17.9695,65.58,29.11,71.7504599288,135.06,89.11072,10.04146,89.6746973112,17.25072,5.03146,17.9695,71.86,5.01,72.034434127,135.03,98.44072,14.21146,99.4612535083,17.25072,5.03146,17.9695,81.19,9.18,81.7073344321,135.01,89.35072,34.62146,95.8237791837,17.25072,5.03146,17.9695,72.1,29.59,77.9357305733,134.58
2019-10-14 10:00:00,83.64432,34.80376,90.5962139297,13.86432,4.04376,14.442,69.78,30.76,76.2589404595,134.36,89.88432,9.95376,90.4337786449,13.86432,4.04376,14.442,76.02,5.91,76.2493836041,134.22,99.75432,14.21376,100.761874397,13.86432,4.04376,14.442,85.89,10.17,86.4900052029,134.31,90.68432,31.00376,95.8377745359,13.86432,4.04376,14.442,76.82,26.96,81.4134755431,133.8
2019-10-14 10:30:00,83.75856,34.27708,90.5009093137,14.45856,4.21708,15.061,69.3,30.06,75.5386894247,134.27,89.80856,10.78708,90.454068699,14.45856,4.21708,15.061,75.35,6.57,75.6358869849,134.29,99.58856,15.12708,100.7308782459,14.45856,4.21708,15.061,85.13,10.91,85.8262488986,134.23,90.73856,32.00708,96.2181866437,14.45856,4.21708,15.061,76.28,27.79,81.1844966727,133.88
2019-10-14 11:00:00,83.00152,34.78961,89.9976071141,14.26152,4.15961,14.85575,68.74,30.63,75.2554615958,133.91,89.10152,11.29961,89.8151549153,14.26152,4.15961,14.85575,74.84,7.14,75.1798191006,133.91,98.81152,15.68961,100.0493895367,14.26152,4.15961,14.85575,84.55,11.53,85.3325459599,133.86,89.91152,30.90961,95.0762084807,14.26152,4.15961,14.85575,75.65,26.75,80.2401707376,133.5
2019-10-14 11:30:00,83.32912,35.65516,90.6368174342,10.50912,3.06516,10.947,72.82,32.59,79.7800758335,133.75,89.42912,12.55516,90.3061434599,10.50912,3.06516,10.947,78.92,9.49,79.4885306192,133.52,99.60912,15.54516,100.8148242403,10.50912,3.06516,10.947,89.1,12.48,89.9697749247,133.71,90.56912,29.01516,95.1033385713,10.50912,3.06516,10.947,80.06,25.95,84.1605970749,133.11
2019-10-14 12:00:00,83.99416,33.53413,90.4409021901,7.69416,2.24413,8.01475,76.3,31.29,82.4666847885,136.0,90.17416,21.66413,92.7400326739,7.69416,2.24413,8.01475,82.48,19.42,84.7353928415,135.21,100.16416,6.61413,100.3822975637,7.69416,2.24413,8.01475,92.47,4.37,92.573202386,135.94,91.02416,28.14413,95.2758613562,7.69416,2.24413,8.01475,83.33,25.9,87.2622421211,134.79
2019-10-14 12:30:00,84.66848,33.27539,90.9725402809,9.37848,2.73539,9.76925,75.29,30.54,81.2482350578,136.7,90.97848,22.19539,93.6467786972,9.37848,2.73539,9.76925,81.6,19.46,83.8883281512,136.0,100.83848,6.96539,101.078759918,9.37848,2.73539,9.76925,91.46,4.23,91.5577659186,136.64,91.59848,30.11539,96.4220838458,9.37848,2.73539,9.76925,82.22,27.38,86.6590606919,135.58
2019-10-14 13:00:00,83.79456,32.88258,90.0155117358,14.85456,4.33258,15.4735,68.94,28.55,74.6178671633,137.94,90.11456,21.17258,92.5684183069,14.85456,4.33258,15.4735,75.26,16.84,77.1210295574,137.16,99.18456,5.70258,99.3483586228,14.85456,4.33258,15.4735,84.33,1.37,84.3411275713,137.87,90.02456,34.84258,96.5319987582,14.85456,4.33258,15.4735,75.17,30.51,81.1257603971,136.73
2019-10-14 13:30:00,83.6212,33.5916,90.1160400817,14.6112,4.2616,15.22,69.01,29.33,74.9841916673,138.18,89.7512,19.7516,91.8988770552,14.6112,4.2616,15.22,75.14,15.49,76.7200084724,137.16,98.8112,4.8216,98.9287676664,14.6112,4.2616,15.22,84.2,0.56,84.2018622122,138.11,89.8712,33.8116,96.0211272794,14.6112,4.2616,15.22,75.26,29.55,80.8533864473,136.77
2019-10-14 14:00:00,82.95,33.38375,89.4157551221,15.03,4.38375,15.65625,67.92,29.0,73.8520575204,137.87,88.96,19.57375,91.0879426108,15.03,4.38375,15.65625,73.93,15.19,75.4743731342,136.84,97.87,5.22375,98.0093080481,15.03,4.38375,15.65625,82.84,0.84,82.8442587027,137.8,89.08,34.05375,95.3672076191,15.03,4.38375,15.65625,74.05,29.67,79.7728738357,136.51
2019-10-14 14:30:00,83.02576,34.38418,89.8640565401,15.78576,4.60418,16.4435,67.24,29.78,73.5395539829,137.87,89.26576,20.68418,91.6308420274,15.78576,4.60418,16.4435,73.48,16.08,75.2188593373,136.84,98.12576,4.82418,98.2442745825,15.78576,4.60418,16.4435,82.34,0.22,82.3402939028,137.8,89.09576,33.52418,95.1941442246,15.78576,4.60418,16.4435,73.31,28.92,78.8081372702,136.51
2019-10-14 15:00:00,82.37496,33.46478,88.9130223052,15.44496,4.50478,16.0885,66.93,28.96,72.9267200688,137.31,88.85496,21.59478,91.4414481504,15.44496,4.50478,16.0885,73.41,17.09,75.3730469067,136.51,97.70496,5.90478,97.8832244843,15.44496,4.50478,16.0885,82.26,1.4,82.2719125826,137.24,88.40496,34.02478,94.7265675861,15.44496,4.50478,16.0885,72.96,29.52,78.705730414,136.18
2019-10-14 15:30:00,82.33232,32.76151,88.6111023183,15.02232,4.3815100000000005,15.64825,67.31,28.38,73.0483435815,137.23,88.84232,21.21151,91.3393999294,15.02232,4.3815100000000005,15.64825,73.82,16.83,75.7142080458,136.46,97.73232,5.52151,97.8881680555,15.02232,4.3815100000000005,15.64825,82.71,1.1400000000000001,82.7178559925,137.16,88.40232,34.51151,94.9000237295,15.02232,4.3815100000000005,15.64825,73.38,30.13,79.3249097069,136.13
2019-10-14 16:00:00,85.26536,33.91198,91.7616695764,22.63536,6.60198,23.5785,62.63,27.31,68.3253466877,137.47,92.07536,21.651980000000002,94.5868920995,22.63536,6.60198,23.5785,69.44,15.05,71.0522068623,136.61,100.42536,7.63198,100.7149445209,22.63536,6.60198,23.5785,77.79,1.03,77.796818701,137.4,90.84536,37.98198,98.4657820679,22.63536,6.60198,23.5785,68.21,31.38,75.0820118271,136.29
2019-10-14 16:30:00,87.81872,34.04296,94.1862554092,22.87872,6.67296,23.832,64.94,27.37,70.4721256952,137.8,94.90872,20.90296,97.1833260843,22.87872,6.67296,23.832,72.03,14.23,73.4221615045,136.86,103.57872,8.61296,103.9362031094,22.87872,6.67296,23.832,80.7,1.94,80.7233150955,137.73,93.63872,38.24296,101.1470902834,22.87872,6.67296,23.832,70.76,31.57,77.4831755932,136.53
2019-10-14 17:00:00,89.4004,33.4047,95.4374428736,22.6104,6.5947,23.5525,66.79,26.81,71.9699951369,137.54,96.6804,20.0647,98.7405283065,22.6104,6.5947,23.5525,74.07,13.47,75.2848311415,136.57,105.5904,9.3147,106.0004538115,22.6104,6.5947,23.5525,82.98,2.7199999999999998,83.0245674484,137.47,95.4104,38.5447,102.9020812532,22.6104,6.5947,23.5525,72.8,31.95,79.5024685151,136.24
2019-10-14 17:30:00,90.32296,33.15878,96.2171595624,22.69296,6.61878,23.6385,67.63,26.54,72.6511424549,137.78,97.67296,19.73878,99.6475115146,22.69296,6.61878,23.6385,74.98,13.12,76.1192143943,136.8,106.72296,9.81878,107.1736844186,22.69296,6.61878,23.6385,84.03,3.2,84.0909085455,137.71,96.41296,39.12878,104.0505659776,22.69296,6.61878,23.6385,73.72,32.51,80.5700843986,136.47
2019-10-14 18:00:00,90.19696,31.49078,95.5361754429,23.07696,6.73078,24.0385,67.12,24.76,71.541260822,138.28,96.99696,19.57078,98.9516330287,23.07696,6.73078,24.0385,73.92,12.84,75.0268751848,137.48,105.89696,10.33078,106.3996764687,23.07696,6.73078,24.0385,82.82,3.6,82.8982050469,138.21,96.21696,41.69078,104.860977149,23.07696,6.73078,24.0385,73.14,34.96,81.065783164,137.14
2019-10-14 18:30:00,90.51512,30.67941,95.5730775196,22.45512,6.54941,23.39075,68.06,24.13,72.2109444613,137.95,97.35512,19.24941,99.2399071723,22.45512,6.54941,23.39075,74.9,12.7,75.9690726546,137.21,106.36512,10.21941,106.854925452,22.45512,6.54941,23.39075,83.91,3.67,83.9902196687,137.88,96.62512,42.05941,105.3821986133,22.45512,6.54941,23.39075,74.17,35.51,82.2322868465,136.86
2019-10-14 19:00:00,89.9928,30.6429,95.0667732294,24.1128,7.0329,25.1175,65.88,23.61,69.9829014831,137.81,96.7328,19.2029,98.6204135271,24.1128,7.0329,25.1175,72.62,12.17,73.6326917884,137.06,105.4728,11.2529,106.0713877455,24.1128,7.0329,25.1175,81.36,4.22,81.4693684767,137.74,95.8928,42.8929,105.0487028109,24.1128,7.0329,25.1175,71.78,35.86,80.2390677912,136.72
2019-10-14 19:30:00,87.74128,29.87079,92.6865487073,25.03128,7.30079,26.07425,62.71,22.57,66.6479482055,138.09,94.17128,18.430790000000002,95.9579282647,25.03128,7.30079,26.07425,69.14,11.13,70.0301113807,137.33,102.47128,12.73079,103.2590733973,25.03128,7.30079,26.07425,77.44,5.43,77.6301391213,138.02,93.30128,44.46079,103.3532326396,25.03128,7.30079,26.07425,68.27,37.16,77.7281062422,137.0
2019-10-14 20:00:00,84.13976,28.13868,88.7202599466,16.82976,4.90868,17.531,67.31,23.23,71.2058213912,137.96,90.18976,18.09868,91.9877982485,16.82976,4.90868,17.531,73.36,13.19,74.5363381177,137.36,99.04976,8.03868,99.3754261988,16.82976,4.90868,17.531,82.22,3.13,82.2795557839,137.89,90.14976,41.92868,99.4233042833,16.82976,4.90868,17.531,73.32,37.02,82.1358801012,137.0
2019-10-14 20:30:00,80.46512,33.45191,87.14164228,7.51512,2.19191,7.82825,72.95,31.26,79.3655473112,137.75,86.41512,17.40191,88.1498691789,7.51512,2.19191,7.82825,78.9,15.21,80.352685705,136.47,95.94512,3.10191,95.9952493484,7.51512,2.19191,7.82825,88.43,0.91,88.4346821106,137.68,86.43512,52.05191,100.8981233922,7.51512,2.19191,7.82825,78.92,49.86,93.3508757324,136.11
2019-10-14 21:00:00,77.91192,33.66556,84.8742434912,6.36192,1.85556,6.627,71.55,31.81,78.3024814422,137.62,83.49192,15.56556,84.9304854772,6.36192,1.85556,6.627,77.13,13.71,78.3390132693,136.09,92.80192,4.30556,92.9017448846,6.36192,1.85556,6.627,86.44,2.45,86.4747136451,137.55,83.77192,50.69556,97.9171812513,6.36192,1.85556,6.627,77.41,48.84,91.5295236522,135.73
2019-10-14 21:30:00,75.18072,32.80771,82.027352116,6.54072,1.9077100000000002,6.81325,68.64,30.9,75.2745614401,137.62,80.51072,14.47771,81.8020789575,6.54072,1.9077100000000002,6.81325,73.97,12.57,75.0304324924,136.07,89.43072,5.62771,89.6076157453,6.54072,1.9077100000000002,6.81325,82.89,3.7199999999999998,82.973432495,137.55,80.75072,51.61771,95.838753989,6.54072,1.9077100000000002,6.81325,74.21,49.71,89.3208161629,135.73
2019-10-14 22:00:00,72.3616,32.30005,79.2432608148,6.1716,1.8000500000000001,6.42875,66.19,30.5,72.8791197806,137.5,77.2916,12.92005,78.3640167587,6.1716,1.8000500000000001,6.42875,71.12,11.12,71.9840871304,135.8,85.8716,7.10005,86.1646238114,6.1716,1.8000500000000001,6.42875,79.7,5.3,79.8760289449,137.43,77.6716,51.61005,93.2548910651,6.1716,1.8000500000000001,6.42875,71.5,49.81,87.1394635053,135.44
2019-10-14 22:30:00,68.30528,31.10654,75.0548339992,5.16528,1.50654,5.3805,63.14,29.6,69.7339200103,138.14,72.87528,11.98654,73.8544756684,5.16528,1.50654,5.3805,67.71,10.48,68.5162353023,136.49,81.04528,7.67654,81.4080258737,5.16528,1.50654,5.3805,75.88,6.17,76.1304360949,138.08,73.31528,53.07654,90.5110456234,5.16528,1.50654,5.3805,68.15,51.57,85.4627837131,136.13
2019-10-14 23:00:00,62.08504,28.93147,68.4951249956,4.56504,1.33147,4.75525,57.52,27.6,63.7989843179,139.07,66.23504,11.47147,67.2210915395,4.56504,1.33147,4.75525,61.67,10.14,62.4980679701,137.6,73.63504,8.11147,74.0804634257,4.56504,1.33147,4.75525,69.07,6.78,69.4019689922,139.0,66.50504,56.41147,87.2076504268,4.56504,1.33147,4.75525,61.94,55.08,82.8876951061,137.24
2019-10-14 23:30:00,57.57168,28.97799,64.4532562596,4.38168,1.27799,4.56425,53.19,27.7,59.9705436027,139.96,61.41168,9.69799,62.1727066361,4.38168,1.27799,4.56425,57.03,8.42,57.6482202674,138.29,68.25168,10.24799,69.0167597172,4.38168,1.27799,4.56425,63.87,8.97,64.496804572,139.89,61.55168,57.11799,83.9706740027,4.38168,1.27799,4.56425,57.17,55.84,79.9156711791,137.91
2019-10-15 00:00:00,55.37864,28.45502,62.261400012,4.74864,1.38502,4.9465,50.63,27.07,57.4123836816,139.45,58.91864,8.43502,59.5193724921,4.74864,1.38502,4.9465,54.17,7.05,54.6268377265,137.68,65.40864,11.73502,66.4529975325,4.74864,1.38502,4.9465,60.66,10.35,61.5366403048,139.38,59.11864,57.07502,82.1740318072,4.74864,1.38502,4.9465,54.37,55.69,77.8297693688,137.31
2019-10-15 00:30:00,53.2316,28.46005,60.3620550061,4.7316,1.38005,4.92875,48.5,27.08,55.5479648592,139.87,56.6216,7.87005,57.165927558,4.7316,1.38005,4.92875,51.89,6.49,52.2942845825,138.04,62.8216,12.48005,64.0492394534,4.7316,1.38005,4.92875,58.09,11.1,59.1410018515,139.8,56.7516,57.50005,80.7898499353,4.7316,1.38005,4.92875,52.02,56.12,76.5214662693,137.67
2019-10-15 01:00:00,52.65744,28.50217,59.8763699807,4.80744,1.40217,5.00775,47.85,27.1,54.9912038421,140.04,55.90744,7.46217,56.403243066900004,4.80744,1.40217,5.00775,51.1,6.06,51.4580761397,138.16,62.02744,13.01217,63.3775976277,4.80744,1.40217,5.00775,57.22,11.61,58.3859614976,139.97,56.10744,57.58217,80.3974572064,4.80744,1.40217,5.00775,51.3,56.18,76.0781335207,137.79
2019-10-15 01:30:00,52.80528,28.34279,59.9308880367,4.77528,1.39279,4.97425,48.03,26.95,55.0743442993,140.13,56.16528,8.12279,56.7496114071,4.77528,1.39279,4.97425,51.39,6.73,51.828804732500004,138.34,62.30528,12.28279,63.504447451,4.77528,1.39279,4.97425,57.53,10.89,58.5516267921,140.05,56.26528,58.04279,80.8377832728,4.77528,1.39279,4.97425,51.49,56.65,76.5535276784,137.96
2019-10-15 02:00:00,52.77624,28.47932,59.9700189778,4.86624,1.41932,5.069,47.91,27.06,55.0237376048,140.23,56.23624,8.25932,56.8395201968,4.86624,1.41932,5.069,51.37,6.84,51.8233779293,138.45,62.37624,12.24932,63.5676109115,4.86624,1.41932,5.069,57.51,10.83,58.520842441,140.16,56.22624,58.18932,80.9159256673,4.86624,1.41932,5.069,51.36,56.77,76.5550945398,138.06
2019-10-15 02:30:00,51.82136,27.60123,58.7135525221,4.70136,1.37123,4.89725,47.12,26.23,53.9287242571,140.01,55.30136,7.47123,55.8037605862,4.70136,1.37123,4.89725,50.6,6.1,50.9663614554,138.23,61.34136,12.941230000000001,62.6916093314,4.70136,1.37123,4.89725,56.64,11.57,57.8096401995,139.93,55.19136,58.68123,80.5578858521,4.70136,1.37123,4.89725,50.49,57.31,76.3785061388,137.85
2019-10-15 03:00:00,51.3076,27.1993,58.0712643073,4.3176,1.2593,4.4975,46.99,25.94,53.6744231455,140.59,54.7176,7.3893,55.2142871388,4.3176,1.2593,4.4975,50.4,6.13,50.7714181405,138.86,60.7376,12.9293,62.098493156,4.3176,1.2593,4.4975,56.42,11.67,57.6142803478,140.52,54.6576,59.5393,80.8231494205,4.3176,1.2593,4.4975,50.34,58.28,77.0108693627,138.49
2019-10-15 03:30:00,51.31464,26.87802,57.9277156243,4.00464,1.16802,4.1715,47.31,25.71,53.8445930433,140.59,54.69464,7.50802,55.2075539129,4.00464,1.16802,4.1715,50.69,6.34,51.0849459234,138.93,60.75464,12.60802,62.0490809751,4.00464,1.16802,4.1715,56.75,11.44,57.8915891991,140.52,54.68464,59.82802,81.0543140681,4.00464,1.16802,4.1715,50.68,58.66,77.5206940113,138.55
2019-10-15 04:00:00,50.19496,26.64853,56.8302574388,3.83496,1.11853,3.9947500000000002,46.36,25.53,52.9247626353,140.63,53.51496,7.20853,53.9982763481,3.83496,1.11853,3.9947500000000002,49.68,6.09,50.0518780866,138.93,59.45496,12.84853,60.8274361761,3.83496,1.11853,3.9947500000000002,55.62,11.73,56.8434455324,140.56,53.49496,60.00853,80.3911339525,3.83496,1.11853,3.9947500000000002,49.66,58.89,77.0334193711,138.55
2019-10-15 04:30:00,50.0936,26.0523,56.4631835469,3.5736,1.0423,3.7225,46.52,25.01,52.8167634374,140.73,53.3636,7.7223,53.9194558787,3.5736,1.0423,3.7225,49.79,6.68,50.2361075323,139.17,59.3036,12.1223,60.5298862567,3.5736,1.0423,3.7225,55.73,11.08,56.8207646904,140.65,53.3836,60.7723,80.8893144751,3.5736,1.0423,3.7225,49.81,59.73,77.7734466254,138.79
2019-10-15 05:00:00,51.296,25.778,57.4089270062,3.456,1.008,3.6,47.84,24.77,53.8722423888,140.35,54.566,7.868,55.1303344811,3.456,1.008,3.6,51.11,6.86,51.5683207018,138.82,60.676,11.788,61.8104677219,3.456,1.008,3.6,57.22,10.78,58.2265987329,140.26,54.716,60.558,81.6156358794,3.456,1.008,3.6,51.26,59.55,78.573469441,138.44
2019-10-15 05:30:00,54.66088,27.71484,61.2855950334,3.41088,0.9948400000000001,3.553,51.25,26.72,57.7972395535,140.44,58.11088,8.84484,58.7801460444,3.41088,0.9948400000000001,3.553,54.7,7.85,55.2604062598,138.82,64.66088,10.73484,65.5459090424,3.41088,0.9948400000000001,3.553,61.25,9.74,62.0195944843,140.36,58.42088,58.58484,82.7356192809,3.41088,0.9948400000000001,3.553,55.01,57.59,79.6411212879,138.44
2019-10-15 06:00:00,57.00288,28.69959,63.8200187595,3.39288,0.9895900000000001,3.53425,53.61,27.71,60.347959369,141.08,60.67288,9.70959,61.4448899866,3.39288,0.9895900000000001,3.53425,57.28,8.72,57.9399413186,139.47,67.53288,9.90959,68.2560609401,3.39288,0.9895900000000001,3.53425,64.14,8.92,64.7572853044,141.0,60.99288,58.30959,84.380920217,3.39288,0.9895900000000001,3.53425,57.6,57.32,81.2609524926,139.06
2019-10-15 06:30:00,62.76728,30.66754,69.8586390381,4.51728,1.3175400000000002,4.7055,58.25,29.35,65.2264133615,139.63,66.96728,12.98754,68.2150480895,4.51728,1.3175400000000002,4.7055,62.45,11.67,63.5310270655,138.15,74.48728,6.56754,74.7762493272,4.51728,1.3175400000000002,4.7055,69.97,5.25,70.166682977,139.55,67.24728,55.24754,87.0315307429,4.51728,1.3175400000000002,4.7055,62.73,53.93,82.7254362334,137.75
2019-10-15 07:00:00,70.80312,16.89216,72.790293798,4.29312,1.25216,4.472,66.51,15.64,68.3241516596,139.71,74.85312,10.43216,75.5765806054,4.29312,1.25216,4.472,70.56,9.18,71.1546625317,139.49,83.35312,9.30216,83.8705716828,4.29312,1.25216,4.472,79.06,8.05,79.4687743708,139.62,76.30312,22.82216,79.6430606444,4.29312,1.25216,4.472,72.01,21.57,75.1711713358,139.09
2019-10-15 07:30:00,78.1264,12.71895,79.1549497256,4.7964,1.3989500000000001,4.99625,73.33,11.32,74.1985936524,138.52,82.4664,11.46895,83.2600981447,4.7964,1.3989500000000001,4.99625,77.67,10.07,78.3200727783,138.91,91.8564,8.10895,92.2136285538,4.7964,1.3989500000000001,4.99625,87.06,6.71,87.3181979887,138.44,84.3364,8.32895,84.746680012,4.7964,1.3989500000000001,4.99625,79.54,6.93,79.8413207556,138.53
2019-10-15 08:00:00,83.04568,15.68374,84.5136951449,9.955680000000001,2.90374,10.3705,73.09,12.78,74.1988982398,138.3,87.88568,12.983740000000001,88.8395759414,9.955680000000001,2.90374,10.3705,77.93,10.08,78.5792039919,138.53,97.28568,9.56374,97.7546349584,9.955680000000001,2.90374,10.3705,87.33,6.66,87.5835857909,138.22,89.24568,8.16374,89.6182908197,9.955680000000001,2.90374,10.3705,79.29,5.26,79.4642793965,138.17
2019-10-15 08:30:00,84.33296,17.37128,86.1034814116,12.79296,3.73128,13.326,71.54,13.64,72.8287113713,138.36,89.50296,14.92128,90.7382193213,12.79296,3.73128,13.326,76.71,11.19,77.5218691725,138.62,98.75296,9.19128,99.1797697961,12.79296,3.73128,13.326,85.96,5.46,86.1332293601,138.28,90.39296,8.06128,90.7517022033,12.79296,3.73128,13.326,77.6,4.33,77.720710882,138.27
2019-10-15 09:00:00,83.07248,17.97239,84.9943747295,12.04248,3.51239,12.54425,71.03,14.46,72.4869126119,138.05,88.29248,16.48239,89.8177666426,12.04248,3.51239,12.54425,76.25,12.97,77.3452222183,138.44,97.50248,6.89239,97.7457858225,12.04248,3.51239,12.54425,85.46,3.38,85.5268145087,137.98,89.08248,6.9023900000000005,89.349489258,12.04248,3.51239,12.54425,77.04,3.39,77.1145492109,138.07
2019-10-15 09:30:00,83.61,18.8525,85.7090943614,11.94,3.4825,12.4375,71.67,15.37,73.2995620724,137.91,88.98,17.6025,90.7044012507,11.94,3.4825,12.4375,77.04,14.12,78.3232787873,138.32,98.28,5.5225,98.4350364771,11.94,3.4825,12.4375,86.34,2.04,86.3640967069,137.83,89.71,5.8525,89.9006999764,11.94,3.4825,12.4375,77.77,2.37,77.8061038737,137.98
2019-10-15 10:00:00,82.78224,19.78607,85.1139696258,22.27224,6.4960700000000005,23.20025,60.51,13.29,61.952273566,138.52,88.50224,18.74607,90.4658036247,22.27224,6.4960700000000005,23.20025,66.23,12.25,67.3533622026,138.94,96.43224,10.81607,97.0369222598,22.27224,6.4960700000000005,23.20025,74.16,4.32,74.2857186813,138.44,87.87224,11.24607,88.5889646235,22.27224,6.4960700000000005,23.20025,65.6,4.75,65.7717454535,138.6
2019-10-15 10:30:00,82.56424,18.20457,84.5473837304,24.08424,7.02457,25.08775,58.48,11.18,59.5390863215,138.98,88.08424,18.77457,90.0628548019,24.08424,7.02457,25.08775,64.0,11.75,65.0696741962,139.56,95.75424,11.99457,96.5025605228,24.08424,7.02457,25.08775,71.67,4.97,71.8421171737,138.9,87.43424,14.21457,88.5821670804,24.08424,7.02457,25.08775,63.35,7.19,63.7567141562,139.22
2019-10-15 11:00:00,84.41424,18.30457,86.3760452768,23.12424,6.74457,24.08775,61.29,11.56,62.370647744,138.74,89.91424,19.23457,91.9485684384,23.12424,6.74457,24.08775,66.79,12.49,67.9478049682,139.38,97.92424,10.83457,98.521798028,23.12424,6.74457,24.08775,74.8,4.09,74.9117353957,138.66,89.54424,13.51457,90.5583487011,23.12424,6.74457,24.08775,66.42,6.77,66.7641318374,139.03
2019-10-15 11:30:00,82.94976,18.48993,84.9855293298,18.47976,5.38993,19.24975,64.47,13.1,65.7874676515,138.57,88.24976,18.34993,90.1373400487,18.47976,5.38993,19.24975,69.77,12.96,70.9634729984,139.09,96.64976,8.90993,97.0595845894,18.47976,5.38993,19.24975,78.17,3.52,78.2492127756,138.49,88.37976,10.40993,88.9907221022,18.47976,5.38993,19.24975,69.9,5.02,70.0800285388,138.76
2019-10-15 12:00:00,83.78384,18.66737,85.8382347667,14.25384,4.15737,14.84775,69.53,14.51,71.0278888888,138.14,89.12384,18.83737,91.0928392623,14.25384,4.15737,14.84775,74.87,14.68,76.2956047227,138.7,98.15384,5.63737,98.3155951376,14.25384,4.15737,14.84775,83.9,1.48,83.91305262,138.05,89.68384,7.55737,90.00169442,14.25384,4.15737,14.84775,75.43,3.4,75.5065884543,138.37
2019-10-15 12:30:00,83.62024,18.76257,85.6993498847,13.14024,3.83257,13.68775,70.48,14.93,72.0439817056,138.04,88.99024,17.83257,90.7593706901,13.14024,3.83257,13.68775,75.85,14.0,77.1312031541,138.46,98.14024,6.05257,98.326701922,13.14024,3.83257,13.68775,85.0,2.22,85.0289856461,137.94,89.61024,6.72257,89.8620501673,13.14024,3.83257,13.68775,76.47,2.89,76.5245908189,138.12
2019-10-15 13:00:00,83.21792,18.30731,85.2078623635,12.60792,3.6773100000000003,13.13325,70.61,14.63,72.1097011504,138.36,88.56792,17.05731,90.1955003177,12.60792,3.6773100000000003,13.13325,75.96,13.38,77.1294107329,138.72,97.72792,6.65731,97.9544083947,12.60792,3.6773100000000003,13.13325,85.12,2.98,85.1721480297,138.23,89.19792,6.92731,89.466510808,12.60792,3.6773100000000003,13.13325,76.59,3.25,76.6589238119,138.37
2019-10-15 13:30:00,84.11872,18.17421,86.0596360878,9.40872,2.74421,9.80075,74.71,15.43,76.2867550758,137.96,89.41872,16.89421,91.000669327,9.40872,2.74421,9.80075,80.01,14.15,81.2516005996,138.32,99.07872,4.7542100000000005,99.1927178253,9.40872,2.74421,9.80075,89.67,2.01,89.6925247721,137.82,90.47872,5.05421,90.6197760512,9.40872,2.74421,9.80075,81.07,2.31,81.1029037705,137.96
2019-10-15 14:00:00,82.74496,17.62103,84.6004084131,7.85496,2.29103,8.18225,74.89,15.33,76.4429264223,138.13,87.91496,16.29103,89.4116203313,7.85496,2.29103,8.18225,80.06,14.0,81.2748645031,138.47,97.59496,4.52103,97.699620929,7.85496,2.29103,8.18225,89.74,2.23,89.7677029894,137.98,89.12496,4.75103,89.2515029625,7.85496,2.29103,8.18225,81.27,2.46,81.3072229264,138.12
2019-10-15 14:30:00,84.48704,18.09247,86.4025312052,8.23704,2.40247,8.58025,76.25,15.69,77.8475343219,138.29,89.60704,16.68247,91.146730182,8.23704,2.40247,8.58025,81.37,14.28,82.6135297636,138.62,99.43704,4.35247,99.532250648,8.23704,2.40247,8.58025,91.2,1.9500000000000002,91.2208446573,138.14,90.97704,4.49247,91.0878921365,8.23704,2.40247,8.58025,82.74,2.09,82.7663923341,138.28
2019-10-15 15:00:00,83.69864,18.130020000000002,85.6397101995,8.94864,2.61002,9.3215,74.75,15.52,76.3441739755,138.56,88.73864,16.68002,90.292686837,8.94864,2.61002,9.3215,79.79,14.07,81.0210404772,138.88,98.39864,4.87002,98.5190816474,8.94864,2.61002,9.3215,89.45,2.26,89.4785454732,138.41,90.08864,4.98002,90.2261805478,8.94864,2.61002,9.3215,81.14,2.37,81.1746050191,138.53
2019-10-15 15:30:00,82.61808,19.45194,84.8771177212,15.53808,4.5319400000000005,16.1855,67.08,14.92,68.7192316604,139.49,87.66808,16.48194,89.2039606579,15.53808,4.5319400000000005,16.1855,72.13,11.95,73.1131957994,139.62,96.35808,9.42194,96.817625124,15.53808,4.5319400000000005,16.1855,80.82,4.89,80.967799155,139.34,88.28808,7.71194,88.62425790180001,15.53808,4.5319400000000005,16.1855,72.75,3.18,72.819467864,139.27
