Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-15 16:00:00,83.70256,19.46283,85.9355590088,16.43256,4.79283,17.11725,67.27,14.67,68.851011612,139.61,88.78256,16.13283,90.236418169,16.43256,4.79283,17.11725,72.35,11.34,73.233312775,139.71,97.50256,10.41283,98.0570050285,16.43256,4.79283,17.11725,81.07,5.62,81.2645636179,139.47,89.40256,8.28283,89.7854275891,16.43256,4.79283,17.11725,72.97,3.49,73.0534119669,139.36
2019-10-15 16:30:00,83.82072,17.27396,85.5821406334,16.95072,4.943960000000001,17.657,66.87,12.33,67.9972484737,140.1,89.27072,16.33396,90.7527393449,16.95072,4.943960000000001,17.657,72.32,11.39,73.2114369481,140.46,97.98072,10.58396,98.550706243,16.95072,4.943960000000001,17.657,81.03,5.64,81.2260456996,139.95,89.46072,11.14396,90.1521395609,16.95072,4.943960000000001,17.657,72.51,6.2,72.7745841623,140.08
2019-10-15 17:00:00,86.36344,16.95767,88.0125351326,16.24344,4.73767,16.92025,70.12,12.22,71.1768417394,139.96,92.01344,16.48767,93.4789623534,16.24344,4.73767,16.92025,75.77,11.75,76.675650633,140.38,101.16344,9.98767,101.6552760296,16.24344,4.73767,16.92025,84.92,5.25,85.0821303212,139.8,92.27344,11.09767,92.938399001,16.24344,4.73767,16.92025,76.03,6.36,76.2955470522,139.96
2019-10-15 17:30:00,88.38328,16.43179,89.8977636327,23.66328,6.90179,24.64925,64.72,9.53,65.4178821119,140.58,94.39328,16.10179,95.7567697365,23.66328,6.90179,24.64925,70.73,9.2,71.3258221123,141.01,102.87328,15.17179,103.9860324744,23.66328,6.90179,24.64925,79.21,8.27,79.6405487173,140.42,93.83328,16.32179,95.2422451665,23.66328,6.90179,24.64925,70.17,9.42,70.7994724557,140.61
2019-10-15 18:00:00,88.12736,15.44298,89.4702029273,23.42736,6.83298,24.4035,64.7,8.61,65.2703768949,140.78,94.30736,15.18298,95.5217306787,23.42736,6.83298,24.4035,70.88,8.35,71.3701401148,141.21,102.82736,16.09298,104.0790563459,23.42736,6.83298,24.4035,79.4,9.26,79.93814859,140.62,93.54736,17.31298,95.1359439931,23.42736,6.83298,24.4035,70.12,10.48,70.8988349693,140.82
2019-10-15 18:30:00,89.45416,15.08913,90.7178515258,15.49416,4.5191300000000005,16.13975,73.96,10.57,74.7114884071,139.65,95.37416,14.87913,96.5278141536,15.49416,4.5191300000000005,16.13975,79.88,10.36,80.549016133,140.11,105.02416,11.25913,105.6259541593,15.49416,4.5191300000000005,16.13975,89.53,6.74,89.7833419962,139.49,95.72416,12.61913,96.5523549669,15.49416,4.5191300000000005,16.13975,80.23,8.1,80.6378502938,139.7
2019-10-15 19:00:00,89.55728,14.58379,90.7369457926,20.44728,5.96379,21.29925,69.11,8.62,69.645505957,139.8,95.43728,15.14379,96.6313033616,20.44728,5.96379,21.29925,74.99,9.18,75.5498014557,140.33,104.46728,14.02379,105.4043608043,20.44728,5.96379,21.29925,84.02,8.06,84.4057107073,139.64,95.38728,16.20379,96.7537906036,20.44728,5.96379,21.29925,74.94,10.24,75.636374847,139.94
2019-10-15 19:30:00,86.93632,14.21476,88.0907664685,17.77632,5.18476,18.517,69.16,9.03,69.7470178574,140.17,92.30632,13.61476,93.3049752253,17.77632,5.18476,18.517,74.53,8.43,75.0052384837,140.57,101.29632,14.19476,102.2860482031,17.77632,5.18476,18.517,83.52,9.01,84.0045861843,140.01,92.74632,15.04476,93.9586327966,17.77632,5.18476,18.517,74.97,9.86,75.6156101609,140.17
2019-10-15 20:00:00,84.7304,12.56595,85.6571292045,8.6604,2.52595,9.02125,76.07,10.04,76.7296976405,139.75,89.6404,11.65595,90.3950357186,8.6604,2.52595,9.02125,80.98,9.13,81.493050624,140.12,99.4304,10.64595,99.9987034694,8.6604,2.52595,9.02125,90.77,8.12,91.1324711615,139.6,91.1804,11.20595,91.8664174743,8.6604,2.52595,9.02125,82.52,8.68,82.9752541424,139.73
2019-10-15 20:30:00,82.30376,11.73443,83.1360677297,7.76376,2.26443,8.08725,74.54,9.47,75.1391542406,138.63,86.92376,10.81443,87.593903605,7.76376,2.26443,8.08725,79.16,8.55,79.6204000241,138.99,96.49376,10.74443,97.0901050312,7.76376,2.26443,8.08725,88.73,8.48,89.1342992344,138.48,88.63376,11.24443,89.3441694671,7.76376,2.26443,8.08725,80.87,8.98,81.3670529146,138.59
2019-10-15 21:00:00,76.99336,14.88598,78.4191933435,5.40336,1.57598,5.6285,71.59,13.31,72.8167851529,136.55,82.50336,4.97598,82.6532805656,5.40336,1.57598,5.6285,77.1,3.4,77.1749311629,135.84,92.45336,8.15598,92.8124118049,5.40336,1.57598,5.6285,87.05,6.58,87.2983327447,136.42,84.71336,25.79598,88.5538590161,5.40336,1.57598,5.6285,79.31,24.22,82.9257770539,135.46
2019-10-15 21:30:00,74.27768,13.83349,75.5548753673,3.09768,0.9034900000000001,3.22675,71.18,12.93,72.3448498513,136.46,79.69768,3.03349,79.7553901562,3.09768,0.9034900000000001,3.22675,76.6,2.13,76.6296085074,135.67,89.62768,6.90349,89.8931543354,3.09768,0.9034900000000001,3.22675,86.53,6.0,86.737770896,136.32,82.04768,26.32349,86.1669769643,3.09768,0.9034900000000001,3.22675,78.95,25.42,82.9414184832,135.29
2019-10-15 22:00:00,71.32552,13.19786,72.5362896201,2.97552,0.8678600000000001,3.0995,68.35,12.33,69.4532317463,136.46,76.40552,1.4078600000000001,76.4184896229,2.97552,0.8678600000000001,3.0995,73.43,0.54,73.4319855376,135.54,85.94552,4.96786,86.0889774655,2.97552,0.8678600000000001,3.0995,82.97,4.1,83.0712399089,136.32,78.77552,26.80786,83.2120418512,2.97552,0.8678600000000001,3.0995,75.8,25.94,80.1156888506,135.18
2019-10-15 22:30:00,66.07864,12.07002,67.1719587853,5.82864,1.70002,6.0715,60.25,10.37,61.1359092514,137.75,70.90864,3.92002,71.0169119538,5.82864,1.70002,6.0715,65.08,2.22,65.1178531587,136.75,79.37864,2.83002,79.4290721427,5.82864,1.70002,6.0715,73.55,1.13,73.5586799773,137.61,72.55864,30.42002,78.6774037157,5.82864,1.70002,6.0715,66.73,28.72,72.647995843,136.38
2019-10-15 23:00:00,61.04592,9.99881,61.8593610544,6.23592,1.81881,6.49575,54.81,8.18,55.4170416027,138.32,65.31592,4.85881,65.4963925729,6.23592,1.81881,6.49575,59.08,3.04,59.158160891,137.46,73.00592,2.11881,73.0366600473,6.23592,1.81881,6.49575,66.77,0.30000000000000004,66.770673952,138.17,66.85592,33.37881,74.7252232922,6.23592,1.81881,6.49575,60.62,31.56,68.3433830008,137.08
2019-10-15 23:30:00,57.5632,10.7576,58.559781010500004,6.1632,1.7976,6.42,51.4,8.96,52.1751051748,139.15,61.5732,6.0976,61.8743863323,6.1632,1.7976,6.42,55.41,4.3,55.5765966932,138.07,68.8132,3.1776,68.8865272459,6.1632,1.7976,6.42,62.65,1.38,62.6651968799,139.0,62.9732,32.8476,71.0252683487,6.1632,1.7976,6.42,56.81,31.05,64.7416295748,137.67
2019-10-16 00:00:00,54.57016,10.24713,55.5239230932,6.71016,1.95713,6.98975,47.86,8.29,48.5726641229,139.41,58.22016,7.82713,58.7439443216,6.71016,1.95713,6.98975,51.51,5.87,51.8433891639,138.21,64.95016,4.81713,65.1285500028,6.71016,1.95713,6.98975,58.24,2.86,58.3101809292,139.25,59.55016,33.77713,68.462515781,6.71016,1.95713,6.98975,52.84,31.82,61.681261336,137.83
2019-10-16 00:30:00,52.7308,9.47065,53.5745320097,5.3508,1.56065,5.57375,47.38,7.91,48.0357419012,139.41,56.2908,7.7406500000000005,56.820522939,5.3508,1.56065,5.57375,50.94,6.18,51.3135069938,138.21,62.9508,4.78065,63.1320666149,5.3508,1.56065,5.57375,57.6,3.22,57.689933264,139.25,57.6508,33.81065,66.83393445,5.3508,1.56065,5.57375,52.3,32.25,61.443897174599996,137.85
2019-10-16 01:00:00,51.80784,8.58562,52.514428077,4.88784,1.42562,5.0915,46.92,7.16,47.4631646648,139.94,55.53784,6.80562,55.9532674243,4.88784,1.42562,5.0915,50.65,5.38,50.9349280946,138.94,62.15784,3.71562,62.2687955998,4.88784,1.42562,5.0915,57.27,2.29,57.3157657194,139.78,56.66784,34.91562,66.5608339059,4.88784,1.42562,5.0915,51.78,33.49,61.6664292788,138.57
2019-10-16 01:30:00,50.9084,7.7912,51.5011455018,3.6384,1.0612,3.79,47.27,6.73,47.7466836545,139.39,54.6884,6.4512,55.067586437,3.6384,1.0612,3.79,51.05,5.39,51.3337569247,138.43,61.3684,3.3912,61.4620269435,3.6384,1.0612,3.79,57.73,2.33,57.7770006144,139.23,55.8084,34.7512,65.743618793,3.6384,1.0612,3.79,52.17,33.69,62.1025361801,138.05
2019-10-16 02:00:00,52.14096,7.96903,52.7464230907,3.63096,1.05903,3.7822500000000003,48.51,6.91,48.9996755091,139.1,56.00096,6.16903,56.3397235711,3.63096,1.05903,3.7822500000000003,52.37,5.11,52.6187134012,138.14,62.84096,3.08903,62.9168368568,3.63096,1.05903,3.7822500000000003,59.21,2.03,59.2447888004,138.94,57.18096,34.42903,66.7459384027,3.63096,1.05903,3.7822500000000003,53.55,33.37,63.096429376,137.74
2019-10-16 02:30:00,51.7972,7.84335,52.3876709452,4.0572,1.18335,4.22625,47.74,6.66,48.2023152971,139.3,55.6072,6.64335,56.0026320012,4.0572,1.18335,4.22625,51.55,5.46,51.8383458455,138.34,62.3472,3.59335,62.4506646247,4.0572,1.18335,4.22625,58.29,2.41,58.3397994511,139.15,56.7572,34.89335,66.6252626716,4.0572,1.18335,4.22625,52.7,33.71,62.5592047584,137.95
2019-10-16 03:00:00,50.19664,7.55027,50.7612967167,4.28664,1.25027,4.46525,45.91,6.3,46.3402427702,139.27,53.99664,7.01027,54.4498027247,4.28664,1.25027,4.46525,49.71,5.76,50.0425988534,138.34,60.50664,3.99027,60.638071694,4.28664,1.25027,4.46525,56.22,2.74,56.2867302301,139.12,54.92664,35.37027,65.3298689847,4.28664,1.25027,4.46525,50.64,34.12,61.0621322916,137.92
2019-10-16 03:30:00,49.51328,7.29179,50.0473285777,4.22328,1.23179,4.39925,45.29,6.06,45.6936286587,139.67,52.97328,7.50179,53.5018247087,4.22328,1.23179,4.39925,48.75,6.27,49.1515554179,138.7,59.34328,4.52179,59.5153044684,4.22328,1.23179,4.39925,55.12,3.29,55.2180993878,139.53,54.18328,35.87179,64.9816370166,4.22328,1.23179,4.39925,49.96,34.64,60.7941707732,138.29
2019-10-16 04:00:00,48.91208,6.73269,49.3732790542,4.19208,1.22269,4.36675,44.72,5.51,45.058167961,139.67,52.18208,7.25269,52.6836880387,4.19208,1.22269,4.36675,47.99,6.03,48.367354693,138.8,58.47208,4.25269,58.6265256668,4.19208,1.22269,4.36675,54.28,3.03,54.3645040445,139.53,53.49208,36.51269,64.7655707437,4.19208,1.22269,4.36675,49.3,35.29,60.6289872916,138.39
2019-10-16 04:30:00,49.78344,7.20892,50.3026781176,3.97344,1.15892,4.139,45.81,6.05,46.2077764018,140.12,53.01344,7.42892,53.5314269658,3.97344,1.15892,4.139,49.04,6.27,49.439200034,139.19,59.43344,4.42892,59.598230868,3.97344,1.15892,4.139,55.46,3.27,55.5563182725,140.01,54.49344,36.03892,65.332524502,3.97344,1.15892,4.139,50.52,34.88,61.3912436753,138.81
2019-10-16 05:00:00,51.0764,7.8002,51.6685761077,4.2864,1.2502,4.465,46.79,6.55,47.2462337123,140.52,54.2664,7.7402,54.8156261024,4.2864,1.2502,4.465,49.98,6.49,50.3996081334,139.52,60.8064,4.7402,60.9908827367,4.2864,1.2502,4.465,56.52,3.49,56.627647841,140.42,55.9064,35.7302,66.3488715277,4.2864,1.2502,4.465,51.62,34.48,62.0765237429,139.17
2019-10-16 05:30:00,52.77096,8.76028,53.4931465236,4.08096,1.19028,4.251,48.69,7.57,49.2749530695,140.1,56.12096,7.10028,56.5683314886,4.08096,1.19028,4.251,52.04,5.91,52.3745138402,139.06,62.93096,4.05028,63.0611647101,4.08096,1.19028,4.251,58.85,2.86,58.9194543423,140.01,57.84096,34.36028,67.2770800154,4.08096,1.19028,4.251,53.76,33.17,63.1695060927,138.72
2019-10-16 06:00:00,56.65432,10.63501,57.6438670837,3.75432,1.09501,3.91075,52.9,9.54,53.7533403613,140.36,60.23432,6.27501,60.5602927368,3.75432,1.09501,3.91075,56.48,5.18,56.7170415307,139.19,67.61432,3.11501,67.6860366424,3.75432,1.09501,3.91075,63.86,2.02,63.8919400238,140.27,62.21432,32.22501,70.0647763328,3.75432,1.09501,3.91075,58.46,31.13,66.2317786263,138.84
2019-10-16 06:30:00,63.61048,13.34389,64.9950195489,4.95048,1.4438900000000001,5.15675,58.66,11.9,59.8548711468,139.63,67.78048,3.59389,67.8756916308,4.95048,1.4438900000000001,5.15675,62.83,2.15,62.8667750087,138.54,75.96048,3.17389,76.0267591021,4.95048,1.4438900000000001,5.15675,71.01,1.73,71.0310706663,139.54,69.86048,29.54389,75.8506961218,4.95048,1.4438900000000001,5.15675,64.91,28.1,70.7313091919,138.19
2019-10-16 07:00:00,71.31744,15.81717,73.0503943519,5.88744,1.71717,6.13275,65.43,14.1,66.9320170023,138.83,76.23744,2.82717,76.2898430196,5.88744,1.71717,6.13275,70.35,1.11,70.3587563847,137.86,85.37744,6.59717,85.6319444656,5.88744,1.71717,6.13275,79.49,4.88,79.6396540676,138.74,78.40744,26.937170000000002,82.9055955588,5.88744,1.71717,6.13275,72.52,25.22,76.780197968,137.49
2019-10-16 07:30:00,77.91264,17.93952,79.9512717197,6.27264,1.82952,6.534,71.64,16.11,73.4290249152,136.99,83.63264,6.5395199999999996,83.8879240129,6.27264,1.82952,6.534,77.36,4.71,77.5032496093,136.21,93.67264,10.74952,94.2874098955,6.27264,1.82952,6.534,87.4,8.92,87.8540061693,136.92,85.74264,23.92952,89.0192240002,6.27264,1.82952,6.534,79.47,22.1,82.4857011851,135.83
2019-10-16 08:00:00,83.04224,12.05107,83.9121082584,13.03224,3.80107,13.57525,70.01,8.25,70.4944153816,138.01,88.46224,6.68107,88.7141736261,13.03224,3.80107,13.57525,75.43,2.88,75.4849607538,138.45,98.23224,7.991070000000001,98.5567358183,13.03224,3.80107,13.57525,85.2,4.19,85.3029665369,137.94,90.79224,23.27107,93.7271227722,13.03224,3.80107,13.57525,77.76,19.47,80.1604547143,138.08
2019-10-16 08:30:00,84.42968,7.84199,84.7930874073,13.30968,3.88199,13.86425,71.12,3.96,71.2301621506,138.53,89.76968,4.11199,89.8638075593,13.30968,3.88199,13.86425,76.46,0.23,76.4603459317,139.42,99.68968,7.33199,99.9589434511,13.30968,3.88199,13.86425,86.38,3.45,86.4488687028,138.44,92.33968,23.75199,95.3455480422,13.30968,3.88199,13.86425,79.03,19.87,81.4896177436,139.08
2019-10-16 09:00:00,85.05448,6.44214,85.2980992511,13.58448,3.96214,14.1505,71.47,2.48,71.5130148994,138.39,90.43448,4.01214,90.5234358619,13.58448,3.96214,14.1505,76.85,0.05,76.8500162655,139.14,100.38448,7.66214,100.6764729927,13.58448,3.96214,14.1505,86.8,3.7,86.8788236569,138.3,93.02448,25.35214,96.4172436956,13.58448,3.96214,14.1505,79.44,21.39,82.2693484841,138.8
2019-10-16 09:30:00,84.04248,6.76739,84.3145065334,14.08248,4.10739,14.66925,69.96,2.66,70.0105506335,137.92,89.55248,4.21739,89.6517320109,14.08248,4.10739,14.66925,75.47,0.11,75.4700801643,138.68,99.33248,7.73739,99.6333718538,14.08248,4.10739,14.66925,85.25,3.63,85.3272488716,137.81,91.83248,25.18739,95.2239938144,14.08248,4.10739,14.66925,77.75,21.08,80.556991627,138.33
2019-10-16 10:00:00,84.53456,7.09008,84.8313684247,12.99456,3.79008,13.536,71.54,3.3,71.6160708221,137.76,90.04456,4.28008,90.146224937,12.99456,3.79008,13.536,77.05,0.49,77.0515580634,138.64,100.01456,8.02008,100.335606318,12.99456,3.79008,13.536,87.02,4.23,87.1227484645,137.64,92.48456,24.10008,95.573048996,12.99456,3.79008,13.536,79.49,20.31,82.043623762,138.29
2019-10-16 10:30:00,84.89568,5.27124,85.0591703098,9.77568,2.85124,10.183,75.12,2.42,75.1589701899,137.59,90.07568,4.88124,90.2078412966,9.77568,2.85124,10.183,80.3,2.03,80.3256553039,138.55,100.48568,8.80124,100.8703807398,9.77568,2.85124,10.183,90.71,5.95,90.9049316594,137.47,93.24568,24.08124,96.3050515736,9.77568,2.85124,10.183,83.47,21.23,86.1275437941,138.19
2019-10-16 11:00:00,83.6076,5.91805,83.8167888526,10.3476,3.01805,10.77875,73.26,2.9,73.3173758396,137.59,88.8776,5.50805,89.0481128186,10.3476,3.01805,10.77875,78.53,2.49,78.5694660794,138.67,99.0676,9.48805,99.5209146992,10.3476,3.01805,10.77875,88.72,6.47,88.9556029714,137.47,91.7676,23.76805,94.7956360312,10.3476,3.01805,10.77875,81.42,20.75,84.0224904415,138.29
2019-10-16 11:30:00,82.75032,8.68676,83.2050194363,16.24032,4.73676,16.917,66.51,3.95,66.627191146,138.19,87.78032,6.07676,87.9904062464,16.24032,4.73676,16.917,71.54,1.34,71.552548522,139.19,97.04032,9.78676,97.532581105,16.24032,4.73676,16.917,80.8,5.05,80.9576586865,138.05,90.17032,24.57676,93.4596369616,16.24032,4.73676,16.917,73.93,19.84,76.5458718678,138.8
2019-10-16 12:00:00,81.47512,9.58941,82.0375033943,19.81512,5.77941,20.64075,61.66,3.81,61.7775986908,138.22,86.73512,5.99941,86.9423599965,19.81512,5.77941,20.64075,66.92,0.22,66.9203616248,139.04,95.40512,9.18941,95.8466597142,19.81512,5.77941,20.64075,75.59,3.41,75.6668765048,138.05,88.38512,25.75941,92.0623519196,19.81512,5.77941,20.64075,68.57,19.98,71.4216024743,138.65
2019-10-16 12:30:00,81.69168,8.62424,82.1456517218,18.39168,5.36424,19.158,63.3,3.26,63.3838906979,138.34,86.98168,5.88424,87.1804848346,18.39168,5.36424,19.158,68.59,0.52,68.5919711045,139.16,95.86168,9.43424,96.3247973099,18.39168,5.36424,19.158,77.47,4.07,77.5768380382,138.19,88.75168,25.98424,92.4772481814,18.39168,5.36424,19.158,70.36,20.62,73.319260771,138.76
2019-10-16 13:00:00,80.52032,8.73426,80.9926492384,17.50032,5.10426,18.2295,63.02,3.63,63.1244588096,138.64,85.98032,5.49426,86.155686523,17.50032,5.10426,18.2295,68.48,0.39,68.4811105342,139.49,94.87032,9.17426,95.3128777419,17.50032,5.10426,18.2295,77.37,4.07,77.4769759348,138.49,87.58032,25.38426,91.184829369,17.50032,5.10426,18.2295,70.08,20.28,72.9553616947,139.11
2019-10-16 13:30:00,80.72688,8.26784,81.1491610111,17.30688,5.04784,18.028,63.42,3.22,63.5016913161,138.64,86.19688,5.53784,86.3745899765,17.30688,5.04784,18.028,68.89,0.49,68.8917426111,139.49,95.12688,9.27784,95.5782486427,17.30688,5.04784,18.028,77.82,4.23,77.9348785846,138.49,87.81688,25.78784,91.5249534542,17.30688,5.04784,18.028,70.51,20.74,73.4969910949,139.13
2019-10-16 14:00:00,79.02912,8.80391,79.5179894066,17.73912,5.17391,18.47825,61.29,3.63,61.3974022252,138.98,84.43912,5.93391,84.6473642488,17.73912,5.17391,18.47825,66.7,0.76,66.7043296946,139.87,93.10912,9.77391,93.6207110839,17.73912,5.17391,18.47825,75.37,4.6,75.5102436759,138.82,85.89912,25.62391,89.6395201932,17.73912,5.17391,18.47825,68.16,20.45,71.1617038863,139.52
2019-10-16 14:30:00,77.12944,11.71442,78.0139612547,18.76944,5.47442,19.5515,58.36,6.24,58.6926503065,139.09,82.28944,6.47442,82.5437462795,18.76944,5.47442,19.5515,63.52,1.0,63.5278710489,140.28,90.52944,10.37442,91.1219408104,18.76944,5.47442,19.5515,71.76,4.9,71.9270992047,138.93,83.66944,23.16442,86.8168505755,18.76944,5.47442,19.5515,64.9,17.69,67.2677195986,139.89
2019-10-16 15:00:00,77.15504,12.54272,78.1678963667,21.81504,6.36272,22.724,55.34,6.18,55.684001293,139.4,82.20504,7.40272,82.5376814843,21.81504,6.36272,22.724,60.39,1.04,60.3989544611,140.59,90.04504,11.30272,90.7516430044,21.81504,6.36272,22.724,68.23,4.94,68.4085996056,139.24,83.37504,24.22272,86.8224478991,21.81504,6.36272,22.724,61.56,17.86,64.0984648802,140.2
2019-10-16 15:30:00,75.1812,12.57285,76.2252542834,22.0212,6.42285,22.93875,53.16,6.15,53.5145597011,139.81,80.1312,7.45285,80.4770413631,22.0212,6.42285,22.93875,58.11,1.03,58.1191276603,140.77,87.6912,9.04285,88.1562232265,22.0212,6.42285,22.93875,65.67,2.62,65.722243571,139.67,81.1612,24.40285,84.7504541201,22.0212,6.42285,22.93875,59.14,17.98,61.8127818497,140.37
2019-10-16 16:00:00,76.25832,14.57201,77.6381017585,24.65832,7.19201,25.68575,51.6,7.38,52.1250841726,139.94,81.15832,9.12201,81.6693576053,24.65832,7.19201,25.68575,56.5,1.9300000000000002,56.5329541064,140.93,88.50832,8.81201,88.9459061984,24.65832,7.19201,25.68575,63.85,1.62,63.8705479858,139.81,82.08832,23.90201,85.497358804,24.65832,7.19201,25.68575,57.43,16.71,59.8116125848,140.52
2019-10-16 16:30:00,77.618,17.37525,79.5390044982,27.378,7.98525,28.51875,50.24,9.39,51.1099765212,140.18,82.938,11.15525,83.6848340296,27.378,7.98525,28.51875,55.56,3.17,55.6503593879,141.24,90.168,8.39525,90.5579838919,27.378,7.98525,28.51875,62.79,0.41000000000000003,62.7913385747,140.07,83.288,22.55525,86.2880654932,27.378,7.98525,28.51875,55.91,14.57,57.7772706174,140.85
2019-10-16 17:00:00,79.85128,15.20329,81.28571181,22.33128,6.51329,23.26175,57.52,8.69,58.1727298655,139.93,85.41128,9.97329,85.9915883367,22.33128,6.51329,23.26175,63.08,3.46,63.1748209337,140.89,93.60128,6.94329,93.8584513705,22.33128,6.51329,23.26175,71.27,0.43,71.2712971679,139.82,86.28128,21.76329,88.9837067674,22.33128,6.51329,23.26175,63.95,15.25,65.7431745507,140.5
2019-10-16 17:30:00,82.89,14.11125,84.0825753445,19.41,5.66125,20.21875,63.48,8.45,64.0399320737,139.85,88.5,9.35125,88.9926731622,19.41,5.66125,20.21875,69.09,3.69,69.1884686924,140.77,97.47,6.35125,97.6767079531,19.41,5.66125,20.21875,78.06,0.6900000000000001,78.0630495177,139.75,89.98,21.12125,92.4256869142,19.41,5.66125,20.21875,70.57,15.46,72.2435914113,140.4
2019-10-16 18:00:00,85.26664,17.46402,87.0367272561,23.876640000000002,6.96402,24.8715,61.39,10.5,62.2814747738,140.12,90.88664,12.79402,91.7827232013,23.876640000000002,6.96402,24.8715,67.01,5.83,67.2631325467,141.01,99.58664,9.75402,100.0631789054,23.876640000000002,6.96402,24.8715,75.71,2.79,75.7613899028,140.02,92.11664,20.20402,94.3062977168,23.876640000000002,6.96402,24.8715,68.24,13.24,69.5125542618,140.65
2019-10-16 18:30:00,86.2588,26.6709,90.2879697648,23.2488,6.7809,24.2175,63.01,19.89,66.0747470672,137.91,93.2888,12.1109,94.0716434652,23.2488,6.7809,24.2175,70.04,5.33,70.2425120564,136.82,102.3688,15.4409,103.526772413,23.2488,6.7809,24.2175,79.12,8.66,79.5925247746,137.82,92.5988,41.7809,101.5882934508,23.2488,6.7809,24.2175,69.35,35.0,77.6815454275,136.45
2019-10-16 19:00:00,88.67464,29.25052,93.3744327929,23.14464,6.75052,24.109,65.53,22.5,69.2851419859,136.71,96.05464,12.55052,96.8710969165,23.14464,6.75052,24.109,72.91,5.8,73.1403315552,135.25,105.50464,16.89052,106.8481105467,23.14464,6.75052,24.109,82.36,10.14,82.9818606685,136.63,95.19464,43.82052,104.7962664306,23.14464,6.75052,24.109,72.05,37.07,81.0270781899,134.91
2019-10-16 19:30:00,85.38352,28.70061,90.0781355378,23.21352,6.77061,24.18075,62.17,21.93,65.9244552499,137.66,92.70352,10.30061,93.274032757,23.21352,6.77061,24.18075,69.49,3.5300000000000002,69.579601896,136.0,101.71352,14.38061,102.7250801643,23.21352,6.77061,24.18075,78.5,7.61,78.8680042856,137.57,91.50352,45.03061,101.9835771552,23.21352,6.77061,24.18075,68.29,38.26,78.2774022308,135.65
2019-10-16 20:00:00,83.3092,27.99935,87.8884884673,21.2892,6.20935,22.17625,62.02,21.79,65.7364776969,137.81,90.1892,9.13935,90.6510866734,21.2892,6.20935,22.17625,68.9,2.93,68.9622715693,136.09,99.1292,13.15935,99.9988339185,21.2892,6.20935,22.17625,77.84,6.95,78.1496519506,137.72,89.4192,44.80935,100.0183541959,21.2892,6.20935,22.17625,68.13,38.6,78.3048970372,135.75
2019-10-16 20:30:00,80.19896,25.88178,84.2718204446,18.34896,5.35178,19.1135,61.85,20.53,65.1682698865,137.52,86.63896,6.93178,86.9158153839,18.34896,5.35178,19.1135,68.29,1.58,68.3082754869,135.8,95.50896,10.77178,96.1144769775,18.34896,5.35178,19.1135,77.16,5.42,77.3501260503,137.43,86.26896,45.08178,97.3380724457,18.34896,5.35178,19.1135,67.92,39.73,78.6867161597,135.44
2019-10-16 21:00:00,78.13704,24.52997,81.8969868076,8.77704,2.55997,9.14275,69.36,21.97,72.7563777273,135.86,84.11704,6.60997,84.3763481182,8.77704,2.55997,9.14275,75.34,4.05,75.4487779888,134.24,93.89704,10.66997,94.5013353375,8.77704,2.55997,9.14275,85.12,8.11,85.5054764328,135.75,85.07704,39.22997,93.686142419,8.77704,2.55997,9.14275,76.3,36.67,84.6544676907,133.88
2019-10-16 21:30:00,75.19304,22.72547,78.5521498825,9.65304,2.81547,10.05525,65.54,19.91,68.497443018,136.07,80.96304,4.70547,81.0996627241,9.65304,2.81547,10.05525,71.31,1.8900000000000001,71.3350418799,134.44,90.22304,8.50547,90.6230653132,9.65304,2.81547,10.05525,80.57,5.69,80.7706691813,135.94,81.70304,41.90547,91.822955524,9.65304,2.81547,10.05525,72.05,39.09,81.9709131339,134.07
2019-10-16 22:00:00,71.2336,20.42355,74.1036244968,10.2636,2.99355,10.69125,60.97,17.43,63.4125050759,136.42,76.5636,4.47355,76.6941816213,10.2636,2.99355,10.69125,66.3,1.48,66.3165167963,135.07,85.1636,8.26355,85.5635729944,10.2636,2.99355,10.69125,74.9,5.27,75.0851709727,136.31,77.1936,45.57355,89.6426256898,10.2636,2.99355,10.69125,66.93,42.58,79.3264224581,134.7
2019-10-16 22:30:00,65.53568,18.38124,68.0646408717,5.21568,1.5212400000000001,5.433,60.32,16.86,62.6319566994,136.71,70.43568,2.89124,70.4949947571,5.21568,1.5212400000000001,5.433,65.22,1.37,65.2343874042,135.42,78.90568,6.53124,79.1755229361,5.21568,1.5212400000000001,5.433,73.69,5.01,73.8601123747,136.63,71.39568,44.97124,84.3786439201,5.21568,1.5212400000000001,5.433,66.18,43.45,79.1687747789,135.03
2019-10-16 23:00:00,61.78632,19.03226,64.6511891604,4.6363199999999996,1.35226,4.8295,57.15,17.68,59.822277623,138.04,66.34632,2.59226,66.3969426213,4.6363199999999996,1.35226,4.8295,61.71,1.24,61.7224570153,136.39,74.38632,3.61226,74.4739754911,4.6363199999999996,1.35226,4.8295,69.75,2.26,69.7866040154,137.96,67.30632,44.60226,80.7434350833,4.6363199999999996,1.35226,4.8295,62.67,43.25,76.1451994547,136.01
2019-10-16 23:30:00,59.09352,19.02436,62.0803542145,3.68352,1.07436,3.8369999999999997,55.41,17.95,58.2449190917,138.44,63.22352,3.01436,63.2953382754,3.68352,1.07436,3.8369999999999997,59.54,1.94,59.5715972591,136.68,70.97352,2.59436,71.0209211782,3.68352,1.07436,3.8369999999999997,67.29,1.52,67.3071652946,138.35,64.40352,44.39436,78.2219444159,3.68352,1.07436,3.8369999999999997,60.72,43.32,74.5891466636,136.29
2019-10-17 00:00:00,54.41408,16.94369,56.9910583606,3.7840800000000003,1.10369,3.94175,50.63,15.84,53.05,139.31,58.28408,4.17369,58.4333267037,3.7840800000000003,1.10369,3.94175,54.5,3.07,54.586398489,137.67,65.42408,1.43369,65.4397869103,3.7840800000000003,1.10369,3.94175,61.64,0.33,61.6408833486,139.24,59.16408,47.57369,75.9186692617,3.7840800000000003,1.10369,3.94175,55.38,46.47,72.2938814838,137.29
2019-10-17 00:30:00,53.42616,17.08388,56.0911180866,3.71616,1.08388,3.871,49.71,16.0,52.2214907868,139.58,57.15616,4.33388,57.3202332671,3.71616,1.08388,3.871,53.44,3.25,53.538734576,137.9,64.13616,1.36388,64.1506600761,3.71616,1.08388,3.871,60.42,0.28,60.4206487883,139.51,58.06616,47.64388,75.1107065511,3.71616,1.08388,3.871,54.35,46.56,71.5664453498,137.52
2019-10-17 01:00:00,51.79064,16.94227,54.4913837626,3.95064,1.1522700000000001,4.11525,47.84,15.79,50.3784646451,139.58,55.37064,4.82227,55.5802308556,3.95064,1.1522700000000001,4.11525,51.42,3.67,51.5508030975,137.9,62.10064,1.64227,62.1223513654,3.95064,1.1522700000000001,4.11525,58.15,0.49,58.1520644517,139.51,56.22064,47.96227,73.8995243933,3.95064,1.1522700000000001,4.11525,52.27,46.81,70.166437846,137.5
2019-10-17 01:30:00,51.60512,16.10941,54.0610904511,4.93512,1.43941,5.14075,46.67,14.67,48.9213429906,139.84,55.28512,5.3594100000000005,55.5442865555,4.93512,1.43941,5.14075,50.35,3.92,50.5023652911,138.23,61.87512,2.05941,61.9093825245,4.93512,1.43941,5.14075,56.94,0.62,56.9433753829,139.76,55.88512,49.69941,74.7875523852,4.93512,1.43941,5.14075,50.95,48.26,70.1778462194,137.86
2019-10-17 02:00:00,52.6452,16.12735,55.0600445065,5.0652,1.47735,5.27625,47.58,14.65,49.7843238379,139.38,56.4252,4.8473500000000005,56.6330292061,5.0652,1.47735,5.27625,51.36,3.37,51.4704429746,137.83,63.1252,1.58735,63.1451546444,5.0652,1.47735,5.27625,58.06,0.11,58.0601042025,139.3,57.0352,49.45735,75.4920095643,5.0652,1.47735,5.27625,51.97,47.98,70.7316145723,137.47
2019-10-17 02:30:00,51.28976,15.70743,53.6410555271,5.09976,1.48743,5.31225,46.19,14.22,48.3293337426,139.8,55.06976,5.35743,55.3297435622,5.09976,1.48743,5.31225,49.97,3.87,50.119634875,138.25,61.61976,2.11743,61.6561297217,5.09976,1.48743,5.31225,56.52,0.63,56.5235110374,139.72,55.50976,50.24743,74.8741455835,5.09976,1.48743,5.31225,50.41,48.76,70.1334848699,137.86
2019-10-17 03:00:00,52.37368,16.14149,54.8046535995,5.59368,1.63149,5.8267500000000005,46.78,14.51,48.9786535135,139.66,56.07368,5.22149,56.3162636062,5.59368,1.63149,5.8267500000000005,50.48,3.59,50.6074945043,138.11,62.67368,1.87149,62.7016159247,5.59368,1.63149,5.8267500000000005,57.08,0.24,57.0805045528,139.59,56.67368,49.98149,75.5649081741,5.59368,1.63149,5.8267500000000005,51.08,48.35,70.3341232973,137.66
2019-10-17 03:30:00,50.50088,15.89359,52.9428473343,5.12088,1.49359,5.33425,45.38,14.4,47.6099191346,139.92,54.18088,5.25359,54.4349884308,5.12088,1.49359,5.33425,49.06,3.76,49.2038738312,138.37,60.600880000000004,1.9335900000000001,60.6317196446,5.12088,1.49359,5.33425,55.48,0.44,55.4817447455,139.85,54.63088,50.32359,74.2764886089,5.12088,1.49359,5.33425,49.51,48.83,69.5385432692,137.91
2019-10-17 04:00:00,50.8644,15.4217,53.1508797505,4.8744,1.4217,5.0775,45.99,14.0,48.0736944701,139.81,54.5044,5.5417000000000005,54.7854000465,4.8744,1.4217,5.0775,49.63,4.12,49.8007158583,138.25,60.9944,2.2917,61.0374370387,4.8744,1.4217,5.0775,56.12,0.87,56.1267431801,139.74,55.0744,50.4217,74.6695209992,4.8744,1.4217,5.0775,50.2,49.0,70.1501247326,137.81
2019-10-17 04:30:00,52.072,16.26975,54.554541049,4.902,1.42975,5.10625,47.17,14.84,49.449312432,139.94,55.742,5.60975,56.023565212,4.902,1.42975,5.10625,50.84,4.18,51.0115477123,138.29,62.402,2.35975,62.4466013812,4.902,1.42975,5.10625,57.5,0.93,57.5075203778,139.86,56.412,49.54975,75.0832302786,4.902,1.42975,5.10625,51.51,48.12,70.4898184137,137.85
2019-10-17 05:00:00,51.36008,16.19544,53.8530416448,4.99008,1.45544,5.198,46.37,14.74,48.6563921803,139.75,55.07008,5.9054400000000005,55.3858098505,4.99008,1.45544,5.198,50.08,4.45,50.2773199365,138.08,61.63008,2.69544,61.6889954335,4.99008,1.45544,5.198,56.64,1.24,56.6535718203,139.68,55.61008,49.54544,74.4797396773,4.99008,1.45544,5.198,50.62,48.09,69.8214329558,137.62
2019-10-17 05:30:00,54.14,17.26875,56.8273642409,5.31,1.54875,5.53125,48.83,15.72,51.2980243284,138.98,57.94,5.34875,58.1863620324,5.31,1.54875,5.53125,52.63,3.8,52.7670057896,137.26,64.81,2.09875,64.8439731321,5.31,1.54875,5.53125,59.5,0.55,59.5025419625,138.91,58.68,47.84875,75.7155550502,5.31,1.54875,5.53125,53.37,46.3,70.6544188285,136.81
2019-10-17 06:00:00,56.93224,18.41357,59.8359382943,5.53224,1.6135700000000002,5.7627500000000005,51.4,16.8,54.0758726236,139.09,60.92224,4.74357,61.1066345249,5.53224,1.6135700000000002,5.7627500000000005,55.39,3.13,55.4783651526,137.32,68.15224,1.93357,68.1796634633,5.53224,1.6135700000000002,5.7627500000000005,62.62,0.32,62.6208176248,139.02,61.76224,46.69357,77.4265055983,5.53224,1.6135700000000002,5.7627500000000005,56.23,45.08,72.0695448855,136.88
2019-10-17 06:30:00,64.67496,10.66228,65.5479569918,6.38496,1.8622800000000002,6.651,58.29,8.8,58.9505224744,137.95,68.54496,5.97228,68.804648606,6.38496,1.8622800000000002,6.651,62.16,4.11,62.2957277829,137.36,76.62496,5.03228,76.7900275882,6.38496,1.8622800000000002,6.651,70.24,3.17,70.3114962151,137.88,70.49496,19.202280000000002,73.0634446396,6.38496,1.8622800000000002,6.651,64.11,17.34,66.4136108038,136.94
2019-10-17 07:00:00,73.24048,3.99389,73.3492949384,8.79048,2.56389,9.15675,64.45,1.43,64.4658622838,137.95,77.41048,6.13389,77.6531198366,8.79048,2.56389,9.15675,68.62,3.5700000000000003,68.7128030283,138.18,86.31048,3.10389,86.3662728787,8.79048,2.56389,9.15675,77.52,0.54,77.5218807821,137.88,79.84048,3.35389,79.9108930294,8.79048,2.56389,9.15675,71.05,0.79,71.0543918417,137.77
2019-10-17 07:30:00,80.8052,4.30485,80.9197879419,9.2052,2.68485,9.58875,71.6,1.62,71.6183244708,136.83,85.7052,3.82485,85.7905052122,9.2052,2.68485,9.58875,76.5,1.1400000000000001,76.5084936461,137.23,95.6252,7.03485,95.8836168986,9.2052,2.68485,9.58875,86.42,4.35,86.529410607,136.77,88.1552,6.72485,88.4113278634,9.2052,2.68485,9.58875,78.95,4.04,79.0532991089,136.82
2019-10-17 08:00:00,84.556,5.5905000000000005,84.7406090741,12.996,3.7905,13.5375,71.56,1.8,71.5826347657,137.23,89.976,6.0905,90.1818982183,12.996,3.7905,13.5375,76.98,2.3,77.0143519092,137.81,99.966,10.0305,100.4679654728,12.996,3.7905,13.5375,86.97,6.24,87.1935691436,137.18,91.886,8.0905,92.2414938423,12.996,3.7905,13.5375,78.89,4.3,79.0071015795,137.4
2019-10-17 08:30:00,85.83,7.78,86.1818849875,15.12,4.41,15.75,70.71,3.37,70.7902606296,136.05,91.61,7.63,91.9271940179,15.12,4.41,15.75,76.49,3.22,76.5577461789,136.55,101.52,11.62,102.182849833,15.12,4.41,15.75,86.4,7.21,86.7003119948,136.0,93.1,10.39,93.6779701958,15.12,4.41,15.75,77.98,5.98,78.2089560089,136.16
2019-10-17 09:00:00,84.23464,9.47302,84.765633861,14.92464,4.35302,15.5465,69.31,5.12,69.4988525085,135.75,90.02464,8.43302,90.4187570886,14.92464,4.35302,15.5465,75.1,4.08,75.2107465725,136.16,99.75464,12.513020000000001,100.5363808333,14.92464,4.35302,15.5465,84.83,8.16,85.2215612389,135.71,91.36464,12.25302,92.1826119257,14.92464,4.35302,15.5465,76.44,7.9,76.8471443842,135.77
2019-10-17 09:30:00,84.58872,11.51796,85.3692857754,18.19872,5.30796,18.957,66.39,6.21,66.679803539,136.21,90.53872,10.59796,91.1568789253,18.19872,5.30796,18.957,72.34,5.29,72.5331627602,136.63,99.90872,14.84796,101.0060109508,18.19872,5.30796,18.957,81.71,9.54,82.2650332766,136.17,91.41872,14.44796,92.55336792680001,18.19872,5.30796,18.957,73.22,9.14,73.7882646496,136.25
2019-10-17 10:00:00,84.04824,12.04032,84.906277464,20.05824,5.85032,20.894,63.99,6.19,64.2886941849,136.5,89.89824,11.10032,90.5809619026,20.05824,5.85032,20.894,69.84,5.25,70.0370480532,136.91,98.93824,15.37032,100.1250321908,20.05824,5.85032,20.894,78.88,9.52,79.4524058792,136.46,90.62824,15.01032,91.8628738501,20.05824,5.85032,20.894,70.57,9.16,71.1620017987,136.53
2019-10-17 10:30:00,81.2584,11.4287,82.0581668955,26.0184,7.5887,27.1025,55.24,3.84,55.3733076491,136.98,86.9584,10.5487,87.5958811946,26.0184,7.5887,27.1025,60.94,2.96,61.0118447517,137.38,94.8784,14.5587,95.9888875456,26.0184,7.5887,27.1025,68.86,6.97,69.2118523087,136.93,86.9384,14.1987,88.0902291758,26.0184,7.5887,27.1025,60.92,6.61,61.2775529864,136.97
2019-10-17 11:00:00,80.90824,11.40532,81.7081674265,26.65824,7.77532,27.769,54.25,3.63,54.3713104495,136.61,86.48824,12.845320000000001,87.436936727,26.65824,7.77532,27.769,59.83,5.07,60.0444318817,137.28,94.23824,17.11532,95.779852041,26.65824,7.77532,27.769,67.58,9.34,68.2223716973,136.56,86.47824,14.16532,87.6307154153,26.65824,7.77532,27.769,59.82,6.39,60.1603233037,136.83
2019-10-17 11:30:00,80.46184,11.50262,81.2798742805,29.15184,8.50262,30.3665,51.31,3.0,51.3976273771,136.55,85.86184,15.14262,87.1868941335,29.15184,8.50262,30.3665,56.71,6.64,57.0974053701,137.47,93.22184,19.61262,95.2626176223,29.15184,8.50262,30.3665,64.07,11.11,65.0261255189,136.5,85.71184,14.21262,86.8822080949,29.15184,8.50262,30.3665,56.56,5.71,56.8474951075,137.03
2019-10-17 12:00:00,79.45616,11.81263,80.3294441003,30.38616,8.86263,31.65225,49.07,2.95,49.1585943656,136.96,84.98616,15.59263,86.404730784,30.38616,8.86263,31.65225,54.6,6.73,55.0132065962,137.89,92.06616,20.10263,94.2353094655,30.38616,8.86263,31.65225,61.68,11.24,62.6957733823,136.91,84.49616,14.53263,85.7367971729,30.38616,8.86263,31.65225,54.11,5.67,54.4062588311,137.46
2019-10-17 12:30:00,79.19688,12.63909,80.1990797813,30.95688,9.02909,32.24675,48.24,3.61,48.37488708,137.22,84.86688,14.55909,86.1066456353,30.95688,9.02909,32.24675,53.91,5.53,54.1928869871,137.93,91.86688,18.91909,93.7947525577,30.95688,9.02909,32.24675,60.91,9.89,61.7076996816,137.17,84.11688,15.45909,85.5256275309,30.95688,9.02909,32.24675,53.16,6.43,53.5474602572,137.49
2019-10-17 13:00:00,80.34112,9.686160000000001,80.9229093545,22.82112,6.65616,23.772,57.52,3.03,57.5997508675,137.46,85.99112,11.32616,86.7338147391,22.82112,6.65616,23.772,63.17,4.67,63.3423854934,138.13,94.17112,15.59616,95.4538634566,22.82112,6.65616,23.772,71.35,8.94,71.9079001223,137.4,86.24112,12.39616,87.12746732,22.82112,6.65616,23.772,63.42,5.74,63.6792273822,137.71
2019-10-17 13:30:00,80.45976,8.53618,80.9113054415,17.36976,5.06618,18.0935,63.09,3.47,63.1853543157,137.18,85.98976,8.89618,86.4487179977,17.36976,5.06618,18.0935,68.62,3.83,68.7268019044,137.71,94.88976,13.02618,95.7796842668,17.36976,5.06618,18.0935,77.52,7.96,77.9276074315,137.13,86.92976,11.25618,87.6554890572,17.36976,5.06618,18.0935,69.56,6.19,69.8348745256,137.28
2019-10-17 14:00:00,79.4572,8.1371,79.8727677513,17.1672,5.0071,17.8825,62.29,3.13,62.368589851,136.71,84.8172,9.4971,85.3472455575,17.1672,5.0071,17.8825,67.65,4.49,67.7988392231,137.35,93.5972,13.6971,94.594113962,17.1672,5.0071,17.8825,76.43,8.69,76.9224349589,136.66,85.8572,10.8171,86.5359372992,17.1672,5.0071,17.8825,68.69,5.8100000000000005,68.9352754401,136.9
2019-10-17 14:30:00,77.998,8.449,78.4542771619,20.328,5.929,21.175,57.67,2.52,57.725031832,137.49,83.288,9.379,83.8144175247,20.328,5.929,21.175,62.96,3.45,63.054453451,138.06,91.458,13.489,92.4473844141,20.328,5.929,21.175,71.13,7.5600000000000005,71.5306263079,137.43,83.928,11.109,84.6600204642,20.328,5.929,21.175,63.6,5.18,63.8105978659,137.61
2019-10-17 15:00:00,78.71992,7.09956,79.039417742,16.00992,4.66956,16.677,62.71,2.43,62.7570633475,137.37,84.07992,6.8395600000000005,84.3576465307,16.00992,4.66956,16.677,68.07,2.17,68.1045798754,137.82,92.89992,10.75956,93.5209242223,16.00992,4.66956,16.677,76.89,6.09,77.1307992957,137.31,85.15992,9.71956,85.7127867999,16.00992,4.66956,16.677,69.15,5.05,69.3341546426,137.39
2019-10-17 15:30:00,78.35304,6.32672,78.6080546967,14.18304,4.13672,14.774000000000001,64.17,2.19,64.2073593913,137.69,83.59304,5.94672,83.80429473,14.18304,4.13672,14.774000000000001,69.41,1.81,69.4335956148,138.12,92.60304,9.86672,93.1271989314,14.18304,4.13672,14.774000000000001,78.42,5.73,78.6290614213,137.63,84.93304,8.92672,85.4008642439,14.18304,4.13672,14.774000000000001,70.75,4.79,70.9119637297,137.67
2019-10-17 16:00:00,81.628,6.909,81.91986734,14.568,4.249,15.175,67.06,2.66,67.1127350061,137.98,87.038,6.559,87.2847863319,14.568,4.249,15.175,72.47,2.31,72.506806577,138.43,96.438,10.539,97.012155759,14.568,4.249,15.175,81.87,6.29,82.1112720642,137.91,88.528,9.569,89.0436552765,14.568,4.249,15.175,73.96,5.32,74.1510890008,137.97
2019-10-17 16:30:00,81.53088,6.60234,81.7977706729,19.07088,5.56234,19.8655,62.46,1.04,62.4686577413,137.52,87.23088,6.35234,87.4618696865,19.07088,5.56234,19.8655,68.16,0.79,68.1645780446,137.97,96.07088,10.14234,96.6047671942,19.07088,5.56234,19.8655,77.0,4.58,77.1360901265,137.45,87.94088,9.09234,88.4096658847,19.07088,5.56234,19.8655,68.87,3.5300000000000002,68.9604074814,137.53
2019-10-17 17:00:00,83.21104,6.76447,83.4855390607,21.82104,6.36447,22.73025,61.39,0.4,61.39130313,137.79,89.29104,6.75447,89.5461483776,21.82104,6.36447,22.73025,67.47,0.39,67.4711271582,138.26,98.05104,9.76447,98.5360407133,21.82104,6.36447,22.73025,76.23,3.4,76.3057854949,137.72,89.50104,8.56447,89.9098788091,21.82104,6.36447,22.73025,67.68,2.2,67.7157470608,137.82
2019-10-17 17:30:00,84.61056,6.81308,84.8844209652,20.41056,5.95308,21.261,64.2,0.86,64.2057598662,137.84,90.79056,6.91308,91.0533714928,20.41056,5.95308,21.261,70.38,0.96,70.3865470101,138.31,99.91056,8.55308,100.2759950187,20.41056,5.95308,21.261,79.5,2.6,79.5425043609,137.77,91.19056,7.39308,91.4897582519,20.41056,5.95308,21.261,70.78,1.44,70.7946466903,137.92
2019-10-17 18:00:00,85.28656,8.37983,85.6972512247,22.21656,6.47983,23.14225,63.07,1.9,63.0986125046,138.54,91.46656,8.80983,91.8898509241,22.21656,6.47983,23.14225,69.25,2.33,69.2891867466,138.96,100.45656,7.8598300000000005,100.7635716649,22.21656,6.47983,23.14225,78.24,1.38,78.252169299,138.46,91.76656,7.16983,92.0462274972,22.21656,6.47983,23.14225,69.55,0.6900000000000001,69.5534226333,138.59
2019-10-17 18:30:00,87.3108,6.82815,87.5773910839,18.3708,5.35815,19.13625,68.94,1.47,68.9556705427,138.14,93.4908,7.25815,93.7721196628,18.3708,5.35815,19.13625,75.12,1.9,75.1440243799,138.5,103.2308,7.24815,103.484944543,18.3708,5.35815,19.13625,84.86,1.8900000000000001,84.8810444092,138.07,94.3608,7.24815,94.638767189,18.3708,5.35815,19.13625,75.99,1.8900000000000001,76.0135001168,138.15
2019-10-17 19:00:00,88.26416,5.99663,88.4676297403,18.43416,5.3766300000000005,19.20225,69.83,0.62,69.8327523444,137.4,94.29416,7.07663,94.5593321797,18.43416,5.3766300000000005,19.20225,75.86,1.7000000000000002,75.8790458559,137.75,104.13416,7.10663,104.3763740933,18.43416,5.3766300000000005,19.20225,85.7,1.73,85.717459715,137.32,95.44416,7.17663,95.7135920142,18.43416,5.3766300000000005,19.20225,77.01,1.8,77.0310333567,137.41
2019-10-17 19:30:00,85.96656,3.88983,86.0545188567,12.37656,3.60983,12.89225,73.59,0.28,73.5905326791,137.4,91.67656,5.08983,91.8177435078,12.37656,3.60983,12.89225,79.3,1.48,79.3138096425,137.75,101.94656,5.57983,102.0991459252,12.37656,3.60983,12.89225,89.57,1.97,89.5916614423,137.32,93.51656,5.84983,93.6993463438,12.37656,3.60983,12.89225,81.14,2.24,81.1709135097,137.38
2019-10-17 20:00:00,83.20872,4.80171,83.347150539,11.86872,3.46171,12.36325,71.34,1.34,71.3525836953,136.98,88.63872,6.30171,88.8624455671,11.86872,3.46171,12.36325,76.77,2.84,76.8225129763,137.3,98.58872,4.06171,98.6723527609,11.86872,3.46171,12.36325,86.72,0.6000000000000001,86.7220756209,136.91,90.52872,4.27171,90.6294469318,11.86872,3.46171,12.36325,78.66,0.81,78.66417037,136.95
2019-10-17 20:30:00,81.7112,4.8016000000000005,81.8521567706,7.8911999999999995,2.3016,8.22,73.82,2.5,73.8623205701,136.42,86.6012,3.4116,86.6683728704,7.8911999999999995,2.3016,8.22,78.71,1.11,78.7178264436,137.06,96.8012,4.6516,96.9128975111,7.8911999999999995,2.3016,8.22,88.91,2.35,88.9410512643,136.36,89.2712,3.0916,89.3247174079,7.8911999999999995,2.3016,8.22,81.38,0.79,81.3838343899,136.71
2019-10-17 21:00:00,77.70848,5.62414,77.9117373356,7.00848,2.04414,7.3004999999999995,70.7,3.58,70.7905812944,137.18,82.43848,4.44414,82.5581816966,7.00848,2.04414,7.3004999999999995,75.43,2.4,75.4681714367,137.79,92.22848,2.9941400000000002,92.2770686436,7.00848,2.04414,7.3004999999999995,85.22,0.9500000000000001,85.225294954,137.11,84.95848,3.66414,85.0374578986,7.00848,2.04414,7.3004999999999995,77.95,1.62,77.9668320506,137.42
2019-10-17 21:30:00,74.92536,5.64573,75.1377657264,6.46536,1.8857300000000001,6.73475,68.46,3.76,68.5631767059,137.33,79.42536,6.40573,79.6832553801,6.46536,1.8857300000000001,6.73475,72.96,4.52,73.0998768809,137.72,88.89536,3.42573,88.9613436025,6.46536,1.8857300000000001,6.73475,82.43,1.54,82.4443842842,137.26,81.93536,3.68573,82.0182164154,6.46536,1.8857300000000001,6.73475,75.47,1.8,75.4914624312,137.34
2019-10-17 22:00:00,69.78656,8.59983,70.3144439832,6.61656,1.92983,6.89225,63.17,6.67,63.5211602539,137.99,74.17656,7.89983,74.5960412318,6.61656,1.92983,6.89225,67.56,5.97,67.8232592847,137.99,82.94656,6.12983,83.1727517379,6.61656,1.92983,6.89225,76.33,4.2,76.4454635672,137.91,76.20656,11.52983,77.0738397049,6.61656,1.92983,6.89225,69.59,9.6,70.2490434099,137.62
2019-10-17 22:30:00,65.18584,19.34837,67.9967143189,4.48584,1.30837,4.67275,60.7,18.04,63.3240207188,136.38,70.13584,1.55837,70.1531508171,4.48584,1.30837,4.67275,65.65,0.25,65.6504760074,134.78,78.67584,4.70837,78.8166007118,4.48584,1.30837,4.67275,74.19,3.4,74.2678672105,136.32,71.14584,42.87837,83.067955092,4.48584,1.30837,4.67275,66.66,41.57,78.559662041,134.38
2019-10-17 23:00:00,61.6928,18.59915,64.4354712295,4.5228,1.31915,4.71125,57.17,17.28,59.7244280006,136.7,66.2128,2.44915,66.2580804096,4.5228,1.31915,4.71125,61.69,1.13,61.7003484593,135.08,74.2428,3.73915,74.33689928,4.5228,1.31915,4.71125,69.72,2.42,69.7619867836,136.64,67.2528,43.92915,80.3287577868,4.5228,1.31915,4.71125,62.73,42.61,75.8331391939,134.69
2019-10-17 23:30:00,56.71408,17.08494,59.2315966782,4.47408,1.30494,4.6605,52.24,15.78,54.571292819600004,137.52,60.87408,2.93494,60.9447904964,4.47408,1.30494,4.6605,56.4,1.63,56.4235491617,136.01,68.23408,3.11494,68.3051427394,4.47408,1.30494,4.6605,63.76,1.81,63.7856856983,137.45,61.68408,46.37494,77.1722799031,4.47408,1.30494,4.6605,57.21,45.07,72.8305499087,135.62
2019-10-18 00:00:00,54.7088,16.6634,57.1902237887,5.4288,1.5834000000000001,5.655,49.28,15.08,51.5356653202,137.98,58.6488,3.5634,58.7569532992,5.4288,1.5834000000000001,5.655,53.22,1.98,53.2568192817,136.52,65.5888,3.1034,65.6621791978,5.4288,1.5834000000000001,5.655,60.16,1.52,60.1791990641,137.92,59.3288,47.9134,76.2600839824,5.4288,1.5834000000000001,5.655,53.9,46.33,71.0751637353,136.13
2019-10-18 00:30:00,52.85752,16.66761,55.423159813,5.47752,1.59761,5.70575,47.38,15.07,49.7189028439,138.87,56.60752,5.51761,56.8757887037,5.47752,1.59761,5.70575,51.13,3.92,51.2800477769,137.18,63.29752,2.28761,63.3388443032,5.47752,1.59761,5.70575,57.82,0.6900000000000001,57.8241169409,138.79,57.26752,48.44761,75.0115975144,5.47752,1.59761,5.70575,51.79,46.85,69.8364274573,136.81
2019-10-18 01:00:00,50.25288,15.98084,52.7327146599,4.08288,1.1908400000000001,4.253,46.17,14.79,48.4810581568,139.23,53.84288,5.50084,54.1231463184,4.08288,1.1908400000000001,4.253,49.76,4.31,49.9463081719,137.54,60.34288,2.30084,60.3867289344,4.08288,1.1908400000000001,4.253,56.26,1.11,56.2709489879,139.16,54.50288,48.64084,73.0513192502,4.08288,1.1908400000000001,4.253,50.42,47.45,69.2363986643,137.16
2019-10-18 01:30:00,51.54224,16.29607,54.0570476595,3.79224,1.10607,3.95025,47.75,15.19,50.1078696414,139.12,55.21224,5.01607,55.4396284625,3.79224,1.10607,3.95025,51.42,3.91,51.5684448088,137.43,61.94224,1.76607,61.9674115924,3.79224,1.10607,3.95025,58.15,0.66,58.1537453652,139.04,55.97224,48.11607,73.8108924405,3.79224,1.10607,3.95025,52.18,47.01,70.2331296469,137.03
2019-10-18 02:00:00,51.07136,16.09998,53.5489791523,4.01136,1.16998,4.1785,47.06,14.93,49.3715353215,138.86,54.81136,5.25998,55.0631689485,4.01136,1.16998,4.1785,50.8,4.09,50.9643806987,137.18,61.45136,2.05998,61.4858777562,4.01136,1.16998,4.1785,57.44,0.89,57.4468946071,138.78,55.42136,48.24998,73.4818869807,4.01136,1.16998,4.1785,51.41,47.08,69.7102180459,136.79
2019-10-18 02:30:00,50.30144,15.80917,52.7272673497,4.11144,1.19917,4.28275,46.19,14.61,48.4455178525,138.97,54.04144,5.63917,54.334864273,4.11144,1.19917,4.28275,49.93,4.44,50.1270236499,137.29,60.58144,2.46917,60.6317381654,4.11144,1.19917,4.28275,56.47,1.27,56.4842792288,138.9,54.56144,48.71917,73.1471685054,4.11144,1.19917,4.28275,50.45,47.52,69.3062255501,136.91
2019-10-18 03:00:00,50.50088,16.17609,53.0283392957,4.34088,1.2660900000000002,4.52175,46.16,14.91,48.5082848594,139.24,54.17088,5.48609,54.4479698746,4.34088,1.2660900000000002,4.52175,49.83,4.22,50.008372299,137.55,60.69088,2.26609,60.7331711593,4.34088,1.2660900000000002,4.52175,56.35,1.0,56.358872416,139.15,54.74088,48.69609,73.265770483,4.34088,1.2660900000000002,4.52175,50.4,47.43,69.2081274129,137.16
2019-10-18 03:30:00,50.81048,16.60889,53.456151235,4.83048,1.40889,5.03175,45.98,15.2,48.4272691776,139.12,54.47048,5.31889,54.7295512704,4.83048,1.40889,5.03175,49.64,3.91,49.793751616,137.43,60.96048,2.04889,60.994902017,4.83048,1.40889,5.03175,56.13,0.64,56.1336485541,139.05,55.05048,48.49889,73.3668704489,4.83048,1.40889,5.03175,50.22,47.09,68.8441464469,137.03
2019-10-18 04:00:00,49.53992,16.18831,52.1177997834,4.51992,1.31831,4.70825,45.02,14.87,47.4122062343,139.45,53.11992,5.61831,53.4162082898,4.51992,1.31831,4.70825,48.6,4.3,48.789855503,137.75,59.48992,2.40831,59.5386474373,4.51992,1.31831,4.70825,54.97,1.09,54.9808057416,139.37,53.64992,48.89831,72.5903480971,4.51992,1.31831,4.70825,49.13,47.58,68.3930793282,137.37
2019-10-18 04:30:00,49.75928,16.10479,52.3005755902,4.67928,1.36479,4.87425,45.08,14.74,47.4286200516,139.38,53.34928,5.77479,53.6609157214,4.67928,1.36479,4.87425,48.67,4.41,48.8693871457,137.69,59.71928,2.57479,59.7747601188,4.67928,1.36479,4.87425,55.04,1.21,55.0532987204,139.3,53.87928,49.03479,72.8518183964,4.67928,1.36479,4.87425,49.2,47.67,68.5059771115,137.3
2019-10-18 05:00:00,50.5232,16.6226,53.1874474759,5.0832,1.4826000000000001,5.295,45.44,15.14,47.8958578585,139.55,54.1332,5.5426,54.4162085871,5.0832,1.4826000000000001,5.295,49.05,4.06,49.2177417198,137.85,60.5532,2.2926,60.5965844334,5.0832,1.4826000000000001,5.295,55.47,0.81,55.4759136923,139.47,54.6932,48.8926,73.3609736917,5.0832,1.4826000000000001,5.295,49.61,47.41,68.6211352281,137.46
2019-10-18 05:30:00,53.59008,17.45544,56.3612372114,4.99008,1.45544,5.198,48.6,16.0,51.1660043388,139.27,57.33008,4.56544,57.5115754888,4.99008,1.45544,5.198,52.34,3.11,52.4323154171,137.58,64.17008,1.69544,64.1924737333,4.99008,1.45544,5.198,59.18,0.24,59.1804866489,139.19,58.11008,47.72544,75.1964029778,4.99008,1.45544,5.198,53.12,46.27,70.4460595065,137.19
2019-10-18 06:00:00,55.5956,17.49205,58.2824377713,4.6356,1.35205,4.82875,50.96,16.14,53.4548519781,139.23,59.5456,3.88205,59.6720101183,4.6356,1.35205,4.82875,54.91,2.5300000000000002,54.9682544747,137.58,66.7156,2.22205,66.7525938789,4.6356,1.35205,4.82875,62.08,0.87,62.0860958669,139.15,60.3856,47.35205,76.7374571286,4.6356,1.35205,4.82875,55.75,46.0,72.27767636,137.22
2019-10-18 06:30:00,61.20904,19.65347,64.2868996045,3.98904,1.16347,4.15525,57.22,18.49,60.1332561899,138.25,65.68904,2.22347,65.7266596973,3.98904,1.16347,4.15525,61.7,1.06,61.7091046767,136.68,73.71904,5.31347,73.9102822479,3.98904,1.16347,4.15525,69.73,4.15,69.8533850289,138.18,66.71904,43.85347,79.8408237029,3.98904,1.16347,4.15525,62.73,42.69,75.8781193757,136.3
