Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-18 07:00:00,68.57912,10.590160000000001,69.3919821651,4.14912,1.2101600000000001,4.322,64.43,9.38,65.1092105619,138.13,73.05912,4.62016,73.2050605737,4.14912,1.2101600000000001,4.322,68.91,3.41,68.9943200561,137.52,82.00912,4.43016,82.1286921898,4.14912,1.2101600000000001,4.322,77.86,3.22,77.9265551657,138.05,75.06912,18.80016,77.387458891,4.14912,1.2101600000000001,4.322,70.92,17.59,73.0688339855,137.17
2019-10-18 07:30:00,76.54416,2.55538,76.5868030215,6.46416,1.88538,6.7335,70.08,0.67,70.0832026951,138.36,81.38416,3.56538,81.4622208969,6.46416,1.88538,6.7335,74.92,1.6800000000000002,74.9388337246,138.59,91.09416,3.74538,91.1711240331,6.46416,1.88538,6.7335,84.63,1.8599999999999999,84.6504370928,138.28,83.72416,4.89538,83.8671551506,6.46416,1.88538,6.7335,77.26,3.01,77.3186116016,138.24
2019-10-18 08:00:00,82.44088,4.71984,82.5758777416,7.13088,2.07984,7.428,75.31,2.64,75.3562585324,137.4,87.61088,3.5198400000000003,87.6815577416,7.13088,2.07984,7.428,80.48,1.44,80.4928816729,137.77,98.04088,7.33984,98.3152450152,7.13088,2.07984,7.428,90.91,5.26,91.0620431354,137.33,90.18088,7.28984,90.4750401205,7.13088,2.07984,7.428,83.05,5.21,83.2132597607,137.42
2019-10-18 08:30:00,84.06592,6.57256,84.3224611263,8.54592,2.49256,8.902,75.52,4.08,75.6301315614,136.08,89.56592,6.99256,89.8384657082,8.54592,2.49256,8.902,81.02,4.5,81.1448729126,136.65,100.06592,11.15256,100.6854902158,8.54592,2.49256,8.902,91.52,8.66,91.9288094125,136.03,91.85592,9.23256,92.3187424264,8.54592,2.49256,8.902,83.31,6.74,83.5821972671,136.29
2019-10-18 09:00:00,83.34448,7.34089,83.6671441634,8.33448,2.43089,8.681750000000001,75.01,4.91,75.1705274692,135.88,89.00448,7.28089,89.3017850844,8.33448,2.43089,8.681750000000001,80.67,4.85,80.8156630858,136.39,99.45448,11.46089,100.1126644919,8.33448,2.43089,8.681750000000001,91.12,9.03,91.5663437077,135.82,91.06448,10.09089,91.6218619035,8.33448,2.43089,8.681750000000001,82.73,7.66,83.0838642577,136.07
2019-10-18 09:30:00,83.50408,8.47744,83.933297121,15.93408,4.64744,16.598,67.57,3.83,67.6784589068,136.31,89.44408,8.59744,89.856326553,15.93408,4.64744,16.598,73.51,3.95,73.616048522,136.84,98.96408,12.69744,99.7753181543,15.93408,4.64744,16.598,83.03,8.05,83.4193227016,136.26,90.45408,11.16744,91.1408377447,15.93408,4.64744,16.598,74.52,6.52,74.8046843453,136.51
2019-10-18 10:00:00,81.05768,8.64974,81.5178844736,21.18768,6.17974,22.0705,59.87,2.47,59.9209295656,136.6,87.01768,10.57974,87.65847096,21.18768,6.17974,22.0705,65.83,4.4,65.9768815571,137.32,95.54768,14.74974,96.6794393005,21.18768,6.17974,22.0705,74.36,8.57,74.852217736,136.54,87.20768,11.25974,87.9315710985,21.18768,6.17974,22.0705,66.02,5.08,66.2151553649,136.98
2019-10-18 10:30:00,79.54376,9.45568,80.1038053977,23.09376,6.73568,24.056,56.45,2.7199999999999998,56.5154925662,136.09,85.42376,11.39568,86.1805099498,23.09376,6.73568,24.056,62.33,4.66,62.5039558748,136.81,93.50376,15.58568,94.7938107431,23.09376,6.73568,24.056,70.41,8.85,70.9640091878,136.04,85.34376,12.08568,86.1952494747,23.09376,6.73568,24.056,62.25,5.35,62.4794766303,136.49
2019-10-18 11:00:00,79.41072,9.93271,80.0295019281,22.50072,6.56271,23.43825,56.91,3.37,57.0096921584,136.53,85.03072,10.70271,85.7016414374,22.50072,6.56271,23.43825,62.53,4.14,62.666901152,137.12,93.12072,14.84271,94.2962063577,22.50072,6.56271,23.43825,70.62,8.28,71.1037467367,136.47,85.24072,12.63271,86.1717222067,22.50072,6.56271,23.43825,62.74,6.07,63.0329477337,136.79
2019-10-18 11:30:00,78.6556,7.74455,79.035950466,19.4556,5.67455,20.26625,59.2,2.07,59.2361789787,136.82,84.1856,11.51455,84.9694069007,19.4556,5.67455,20.26625,64.73,5.84,64.9929111519,137.76,92.5656,15.88455,93.9186309103,19.4556,5.67455,20.26625,73.11,10.21,73.8194838779,136.77,84.7156,10.32455,85.3424233079,19.4556,5.67455,20.26625,65.26,4.65,65.4254545265,137.38
2019-10-18 12:00:00,77.68848,10.15414,78.3492596254,22.36848,6.52414,23.3005,55.32,3.63,55.4389691463,137.28,83.20848,10.13414,83.8233376659,22.36848,6.52414,23.3005,60.84,3.61,60.9470073096,137.76,91.08848,14.24414,92.1954809795,22.36848,6.52414,23.3005,68.72,7.72,69.1522725585,137.22,83.36848,12.93414,84.3658428219,22.36848,6.52414,23.3005,61.0,6.41,61.3358630819,137.38
2019-10-18 12:30:00,79.13328,9.55929,79.7085693565,20.12328,5.86929,20.96175,59.01,3.69,59.1252585618,137.52,84.91328,9.54929,85.4485462712,20.12328,5.86929,20.96175,64.79,3.68,64.8944258007,138.03,93.30328,13.67929,94.3007159764,20.12328,5.86929,20.96175,73.18,7.8100000000000005,73.5955739158,137.46,85.19328,12.31929,86.0793811738,20.12328,5.86929,20.96175,65.07,6.45,65.3888935523,137.64
2019-10-18 13:00:00,77.8984,9.3537,78.4579659834,20.6184,6.0137,21.4775,57.28,3.34,57.3772951611,138.37,83.4984,8.3437,83.9142427258,20.6184,6.0137,21.4775,62.88,2.33,62.923153926,138.75,91.6484,12.3337,92.4745877431,20.6184,6.0137,21.4775,71.03,6.32,71.3106114123,138.31,83.7784,12.1337,84.6525072414,20.6184,6.0137,21.4775,63.16,6.12,63.4558113966,138.4
2019-10-18 13:30:00,77.5,8.09375,77.9214911886,18.39,5.36375,19.15625,59.11,2.73,59.1730090497,138.78,83.39,7.26375,83.7057594438,18.39,5.36375,19.15625,65.0,1.9,65.0277633015,139.18,91.81,11.23375,92.4947200605,18.39,5.36375,19.15625,73.42,5.87,73.6542822923,138.71,83.57,10.82375,84.2680156647,18.39,5.36375,19.15625,65.18,5.46,65.4082869367,138.84
2019-10-18 14:00:00,74.97768,7.62849,75.364755409,22.65768,6.60849,23.60175,52.32,1.02,52.329941716,139.67,80.70768,7.78849,81.0826133487,22.65768,6.60849,23.60175,58.05,1.18,58.0619918708,140.17,88.22768,11.70849,89.0011924429,22.65768,6.60849,23.60175,65.57,5.1,65.7680385902,139.6,80.33768,10.23849,80.987465112,22.65768,6.60849,23.60175,57.68,3.63,57.7941112917,139.81
2019-10-18 14:30:00,73.80512,6.81941,74.1194987231,21.49512,6.26941,22.39075,52.31,0.55,52.3128913366,138.74,79.69512,7.36941,80.0351195136,21.49512,6.26941,22.39075,58.2,1.1,58.2103942608,139.28,87.23512,11.22941,87.9549078242,21.49512,6.26941,22.39075,65.74,4.96,65.9268473385,138.68,79.15512,9.32941,79.703016964,21.49512,6.26941,22.39075,57.66,3.06,57.74113958,138.91
2019-10-18 15:00:00,73.63912,5.70516,73.8597918018,18.42912,5.37516,19.197,55.21,0.33,55.2109862256,138.74,79.18912,5.77516,79.3994282057,18.42912,5.37516,19.197,60.76,0.4,60.7613166414,139.2,87.06912,9.25516,87.559634788,18.42912,5.37516,19.197,68.64,3.88,68.7495745441,138.68,79.28912,7.9851600000000005,79.6901959503,18.42912,5.37516,19.197,60.86,2.61,60.9159396217,138.82
2019-10-18 15:30:00,72.82704,5.92997,73.0680662079,17.17704,5.00997,17.89275,55.65,0.92,55.6576041525,139.76,78.36704,5.94997,78.592589354,17.17704,5.00997,17.89275,61.19,0.9400000000000001,61.1972197081,140.24,86.29704,7.72997,86.6425504528,17.17704,5.00997,17.89275,69.12,2.7199999999999998,69.1734978153,139.7,78.52704,6.48997,78.7947696346,17.17704,5.00997,17.89275,61.35,1.48,61.3678490743,139.87
2019-10-18 16:00:00,72.46744,7.07342,72.8118337267,18.69744,5.45342,19.4765,53.77,1.62,53.7943984073,139.76,77.84744,8.03342,78.2608443058,18.69744,5.45342,19.4765,59.15,2.58,59.2062403806,140.14,85.53744,6.35342,85.7730702928,18.69744,5.45342,19.4765,66.84,0.9,66.8460589713,139.7,77.97744,6.15342,78.2198550667,18.69744,5.45342,19.4765,59.28,0.7000000000000001,59.2841327844,139.78
2019-10-18 16:30:00,73.51576,8.97043,74.0610260715,23.31576,6.80043,24.28725,50.2,2.17,50.2468795051,139.81,79.37576,11.00043,80.1343917164,23.31576,6.80043,24.28725,56.06,4.2,56.2171112741,140.05,86.66576,7.75043,87.0116263586,23.31576,6.80043,24.28725,63.35,0.9500000000000001,63.3571227251,139.73,78.65576,6.91043,78.95874001,23.31576,6.80043,24.28725,55.34,0.11,55.3401093241,139.69
2019-10-18 17:00:00,76.73904,6.88222,77.0470324688,17.21904,5.02222,17.9365,59.52,1.8599999999999999,59.5490554081,139.41,83.06904,8.45222,83.4979366778,17.21904,5.02222,17.9365,65.85,3.43,65.9392705449,139.71,91.60904,5.18222,91.7554990932,17.21904,5.02222,17.9365,74.39,0.16,74.3901720659,139.32,82.82904,5.51222,83.0122547378,17.21904,5.02222,17.9365,65.61,0.49,65.611829726,139.34
2019-10-18 17:30:00,79.58544,8.77742,80.0680046076,18.50544,5.39742,19.2765,61.08,3.38,61.1734484887,138.82,86.16544,9.43742,86.6807241932,18.50544,5.39742,19.2765,67.66,4.04,67.7805075224,139.23,94.94544,6.23742,95.1501023912,18.50544,5.39742,19.2765,76.44,0.84,76.4446152453,138.74,85.84544,6.67742,86.1047472945,18.50544,5.39742,19.2765,67.34,1.28,67.3521640335,138.87
2019-10-18 18:00:00,81.22672,10.99446,81.9674215323,22.50672,6.56446,23.4445,58.72,4.43,58.8868686551,139.75,87.94672,11.64446,88.7142548154,22.50672,6.56446,23.4445,65.44,5.08,65.6368798771,140.16,96.41672,8.51446,96.7919414241,22.50672,6.56446,23.4445,73.91,1.9500000000000002,73.9357193784,139.66,87.23672,8.96446,87.6961051555,22.50672,6.56446,23.4445,64.73,2.4,64.7744772268,139.77
2019-10-18 18:30:00,81.6624,10.3457,82.3151327658,20.2824,5.9157,21.1275,61.38,4.43,61.5396563201,139.28,88.2024,11.1657,88.9063339827,20.2824,5.9157,21.1275,67.92,5.25,68.1226019761,139.68,96.9924,8.2957,97.3465166108,20.2824,5.9157,21.1275,76.71,2.38,76.74691199,139.2,87.9324,8.4257,88.3351537625,20.2824,5.9157,21.1275,67.65,2.51,67.6965479179,139.3
2019-10-18 19:00:00,82.31624,6.49057,82.5717316438,12.75624,3.72057,13.28775,69.56,2.77,69.6151312575,139.28,88.60624,6.43057,88.8392818378,12.75624,3.72057,13.28775,75.85,2.71,75.8983965575,139.77,98.43624,4.41057,98.5350012588,12.75624,3.72057,13.28775,85.68,0.6900000000000001,85.6827783163,139.2,89.44624,4.35057,89.5519810471,12.75624,3.72057,13.28775,76.69,0.63,76.692587647,139.38
2019-10-18 19:30:00,79.42072,7.76021,79.7989450091,13.68072,3.9902100000000003,14.25075,65.74,3.77,65.8480106002,139.04,85.55072,7.87021,85.9119659766,13.68072,3.9902100000000003,14.25075,71.87,3.88,71.9746573455,139.51,94.87072,4.71021,94.9875759853,13.68072,3.9902100000000003,14.25075,81.19,0.72,81.1931924486,138.96,86.17072,5.72021,86.3603716282,13.68072,3.9902100000000003,14.25075,72.49,1.73,72.5106405985,139.11
2019-10-18 20:00:00,77.21992,7.09081,77.544797577,9.01992,2.6308100000000003,9.39575,68.2,4.46,68.3456772591,139.08,83.01992,6.97081,83.3120598045,9.01992,2.6308100000000003,9.39575,74.0,4.34,74.127158316,139.58,92.60992,3.7808100000000002,92.6870638582,9.01992,2.6308100000000003,9.39575,83.59,1.15,83.597910261,139.0,84.18992,5.14081,84.3467281942,9.01992,2.6308100000000003,9.39575,75.17,2.51,75.2118940062,139.19
2019-10-18 20:30:00,75.3516,7.0688,75.6824388878,8.8416,2.5788,9.21,66.51,4.49,66.6613846241,138.5,80.8616,8.3988,81.2966063006,8.8416,2.5788,9.21,72.02,5.82,72.2547770047,138.83,90.1916,5.4388,90.3554384417,8.8416,2.5788,9.21,81.35,2.86,81.4002585991,138.43,82.1516,5.1288,82.3115421554,8.8416,2.5788,9.21,73.31,2.55,73.3543359318,138.47
2019-10-18 21:00:00,72.8328,7.5429,73.2223469731,8.7528,2.5529,9.1175,64.08,4.99,64.2739955192,137.48,77.9428,8.9229,78.4518847208,8.7528,2.5529,9.1175,69.19,6.37,69.482609335,137.81,86.9128,6.0829,87.1254066059,8.7528,2.5529,9.1175,78.16,3.5300000000000002,78.23967344,137.42,79.3828,5.6929,79.5866700287,8.7528,2.5529,9.1175,70.63,3.14,70.6997630831,137.44
2019-10-18 21:30:00,69.46432,9.377510000000001,70.0944323528,8.49432,2.47751,8.84825,60.97,6.9,61.3591957248,138.9,74.42432,9.51751,75.030409862,8.49432,2.47751,8.84825,65.93,7.04,66.3047999771,139.35,82.97432,6.67751,83.2425787639,8.49432,2.47751,8.84825,74.48,4.2,74.598327059,138.82,75.68432,7.65751,76.0707154775,8.49432,2.47751,8.84825,67.19,5.18,67.3893797271,138.97
2019-10-18 22:00:00,65.52504,10.32522,66.3335588903,8.55504,2.49522,8.9115,56.97,7.83,57.5055632091,139.5,70.15504,11.51522,71.0938107647,8.55504,2.49522,8.9115,61.6,9.02,62.2568903817,139.82,78.15504,8.89522,78.6596161715,8.55504,2.49522,8.9115,69.6,6.4,69.8936334726,139.42,71.34504,8.64522,71.8669225823,8.55504,2.49522,8.9115,62.79,6.15,63.0904636217,139.42
2019-10-18 22:30:00,61.96248,9.96989,62.7594425912,6.10248,1.77989,6.35675,55.86,8.19,56.4572023749,140.35,66.32248,11.65989,67.3396197507,6.10248,1.77989,6.35675,60.22,9.88,61.0250997541,140.62,74.15248,9.09989,74.7087564357,6.10248,1.77989,6.35675,68.05,7.32,68.4425664335,140.27,67.65248,8.30989,68.1609295855,6.10248,1.77989,6.35675,61.55,6.53,61.8954230941,140.22
2019-10-18 23:00:00,57.5644,8.35795,58.1679935666,5.6844,1.65795,5.921250000000001,51.88,6.7,52.3108440001,139.28,63.1644,8.58795,63.7455434722,5.6844,1.65795,5.921250000000001,57.48,6.93,57.8962459923,138.02,70.1744,12.03795,71.1994287587,5.6844,1.65795,5.921250000000001,64.49,10.38,65.3200160747,139.2,63.4144,32.77795,71.3847331967,5.6844,1.65795,5.921250000000001,57.73,31.12,65.5835901732,137.63
2019-10-18 23:30:00,53.7688,6.6734,54.1813447692,5.9088,1.7234,6.155,47.86,4.95,48.1153000614,139.03,59.3388,7.3934,59.7976215999,5.9088,1.7234,6.155,53.43,5.67,53.7300083752,137.35,65.7088,14.1234,67.2094995146,5.9088,1.7234,6.155,59.8,12.4,61.0720885512,138.95,59.2788,37.9334,70.3769775211,5.9088,1.7234,6.155,53.37,36.21,64.4943485896,136.96
2019-10-19 00:00:00,51.03792,6.07106,51.3977338747,5.79792,1.69106,6.0395,45.24,4.38,45.4515346276,139.22,56.32792,6.74106,56.7298551157,5.79792,1.69106,6.0395,50.53,5.05,50.7817230901,137.52,62.33792,14.83106,64.0778948675,5.79792,1.69106,6.0395,56.54,13.14,58.0468018068,139.13,56.19792,38.65106,68.2063827765,5.79792,1.69106,6.0395,50.4,36.96,62.4996127988,137.14
2019-10-19 00:30:00,48.9124,5.34445,49.2035163333,5.1924,1.51445,5.40875,43.72,3.83,43.8874389775,140.01,53.9324,6.7444500000000005,54.3524734999,5.1924,1.51445,5.40875,48.74,5.23,49.0197970212,138.38,59.7224,14.67445,61.4988174241,5.1924,1.51445,5.40875,54.53,13.16,56.0955122982,139.92,53.8624,39.56445,66.8319073315,5.1924,1.51445,5.40875,48.67,38.05,61.7784056123,137.99
2019-10-19 01:00:00,47.08128,4.57704,47.303236904,5.20128,1.5170400000000002,5.418,41.88,3.06,41.9916420255,140.04,51.90128,6.47704,52.303870916,5.20128,1.5170400000000002,5.418,46.7,4.96,46.9626617644,138.46,57.45128,14.97704,59.3713845282,5.20128,1.5170400000000002,5.418,52.25,13.46,53.9558532506,139.96,51.79128,40.48704,65.7383989157,5.20128,1.5170400000000002,5.418,46.59,38.97,60.7395176142,138.07
2019-10-19 01:30:00,47.126,3.9555,47.2917102276,4.716,1.3755,4.9125,42.41,2.58,42.4884043005,140.21,52.086,6.7555,52.5222636246,4.716,1.3755,4.9125,47.37,5.38,47.6745351315,138.73,57.716,14.4055,59.4865958536,4.716,1.3755,4.9125,53.0,13.03,54.5782090215,140.13,51.896,41.0355,66.1597088586,4.716,1.3755,4.9125,47.18,39.66,61.6349576134,138.35
2019-10-19 02:00:00,47.16568,3.60499,47.3032485434,4.40568,1.28499,4.58925,42.76,2.32,42.8228910748,139.64,52.16568,6.04499,52.5147605342,4.40568,1.28499,4.58925,47.76,4.76,47.9966165474,138.14,57.84568,14.83499,59.7176659202,4.40568,1.28499,4.58925,53.44,13.55,55.1310810705,139.57,51.96568,40.87499,66.1150263205,4.40568,1.28499,4.58925,47.56,39.59,61.8815133946,137.76
2019-10-19 02:30:00,46.8884,3.7561999999999998,47.0386127878,4.4784,1.3062,4.665,42.41,2.45,42.4807085628,139.75,51.8584,6.2062,52.2284459753,4.4784,1.3062,4.665,47.38,4.9,47.632703051600004,138.25,57.4784,14.7562,59.3423281057,4.4784,1.3062,4.665,53.0,13.45,54.6800009144,139.68,51.6584,40.8362,65.8497192173,4.4784,1.3062,4.665,47.18,39.53,61.5513874742,137.87
2019-10-19 03:00:00,46.416,3.7605,46.5680836652,4.596,1.3405,4.7875,41.82,2.42,41.8899606111,140.5,51.286,6.2705,51.6679104111,4.596,1.3405,4.7875,46.69,4.93,46.9495580384,138.98,56.836,14.9205,58.7618261821,4.596,1.3405,4.7875,52.24,13.58,53.9762355116,140.41,51.106,41.3005,65.7081009941,4.596,1.3405,4.7875,46.51,39.96,61.3186896468,138.61
2019-10-19 03:30:00,45.82488,3.59309,45.9655297235,4.36488,1.27309,4.54675,41.46,2.32,41.5248600238,140.07,50.58488,5.96309,50.9351403941,4.36488,1.27309,4.54675,46.22,4.69,46.4573406471,138.54,56.07488,15.03309,58.0550252947,4.36488,1.27309,4.54675,51.71,13.76,53.5094543048,139.99,50.45488,41.13309,65.0970506917,4.36488,1.27309,4.54675,46.09,39.86,60.9352746773,138.16
2019-10-19 04:00:00,45.58656,3.9010800000000003,45.7531734178,4.42656,1.29108,4.611,41.16,2.61,41.2426684394,140.48,50.34656,5.80108,50.6796668596,4.42656,1.29108,4.611,45.92,4.51,46.1409416896,138.91,55.78656,15.37108,57.8654506333,4.42656,1.29108,4.611,51.36,14.08,53.2550091541,140.4,50.19656,41.03108,64.8324314044,4.42656,1.29108,4.611,45.77,39.74,60.6148537901,138.53
2019-10-19 04:30:00,45.00224,3.4835700000000003,45.1368681342,4.09224,1.19357,4.2627500000000005,40.91,2.29,40.9740430029,140.02,49.65224,5.55357,49.9618562181,4.09224,1.19357,4.2627500000000005,45.56,4.36,45.7681461281,138.47,55.07224,15.33357,57.1670358473,4.09224,1.19357,4.2627500000000005,50.98,14.14,52.9046311772,139.94,49.56224,41.05357,64.3569051739,4.09224,1.19357,4.2627500000000005,45.47,39.86,60.4676814505,138.1
2019-10-19 05:00:00,44.76224,3.12482,44.8711781643,3.82224,1.11482,3.9815,40.94,2.01,40.9893120216,139.87,49.49224,5.46482,49.7930324227,3.82224,1.11482,3.9815,45.67,4.35,45.8766977887,138.35,54.89224,15.20482,56.9591481981,3.82224,1.11482,3.9815,51.07,14.09,52.9780426214,139.8,49.34224,41.19482,64.2780665783,3.82224,1.11482,3.9815,45.52,40.08,60.6504476488,137.99
2019-10-19 05:30:00,45.48192,2.81056,45.5686766804,3.84192,1.12056,4.002,41.64,1.69,41.6742810376,139.39,50.19192,6.23056,50.5771560213,3.84192,1.12056,4.002,46.35,5.11,46.6308331472,138.0,55.70192,14.25056,57.4959333518,3.84192,1.12056,4.002,51.86,13.13,53.4963223035,139.32,50.12192,41.39056,65.0029639447,3.84192,1.12056,4.002,46.28,40.27,61.3474636803,137.63
2019-10-19 06:00:00,46.2668,3.23115,46.3794902146,3.7068,1.08115,3.86125,42.56,2.15,42.6142710838,140.23,51.1268,6.19115,51.5002914221,3.7068,1.08115,3.86125,47.42,5.11,47.6945332297,138.77,56.7568,14.42115,58.5602588242,3.7068,1.08115,3.86125,53.05,13.34,54.7015365415,140.15,51.0468,41.27115,65.6436105997,3.7068,1.08115,3.86125,47.34,40.19,62.0992085296,138.4
2019-10-19 06:30:00,49.19896,4.22303,49.3798708733,3.43896,1.00303,3.58225,45.76,3.22,45.8731511889,139.72,54.35896,6.94303,54.8005674958,3.43896,1.00303,3.58225,50.92,5.94,51.265290402,138.24,60.43896,13.27303,61.879247016,3.43896,1.00303,3.58225,57.0,12.27,58.3056849715,139.64,54.38896,39.71303,67.3445151565,3.43896,1.00303,3.58225,50.95,38.71,63.98723779,137.88
2019-10-19 07:00:00,52.1924,6.18695,52.5578249936,3.4524,1.00695,3.59625,48.74,5.18,49.0144876542,139.05,57.7224,6.96695,58.1413265592,3.4524,1.00695,3.59625,54.27,5.96,54.5962865038,137.38,64.1924,13.10695,65.5168402479,3.4524,1.00695,3.59625,60.74,12.1,61.933493361800004,138.98,57.7824,37.00695,68.6171997247,3.4524,1.00695,3.59625,54.33,36.0,65.1747566163,137.0
2019-10-19 07:30:00,56.6776,6.97305,57.1049364597,3.2676,0.9530500000000001,3.40375,53.41,6.02,53.7481953185,137.97,62.7076,9.14305,63.3706435273,3.2676,0.9530500000000001,3.40375,59.44,8.19,60.0015808125,136.48,69.8176,10.28305,70.5708040698,3.2676,0.9530500000000001,3.40375,66.55,9.33,67.2008288639,137.91,62.8776,35.55305,72.2330391584,3.2676,0.9530500000000001,3.40375,59.61,34.6,68.9239588242,136.09
2019-10-19 08:00:00,60.48664,7.64902,60.968361676,6.95664,2.02902,7.2465,53.53,5.62,53.8242073792,137.08,66.92664,10.22902,67.7038255333,6.95664,2.02902,7.2465,59.97,8.2,60.5280174795,135.66,74.10664,11.07902,74.9302260523,6.95664,2.02902,7.2465,67.15,9.05,67.7571029487,137.02,66.69664,36.53902,76.0496007212,6.95664,2.02902,7.2465,59.74,34.51,68.9913596039,135.32
2019-10-19 08:30:00,64.37352,8.89686,64.9854152487,3.62352,1.05686,3.7745,60.75,7.84,61.2538006984,135.73,71.42352,11.91686,72.4108469875,3.62352,1.05686,3.7745,67.8,10.86,68.6642527084,134.39,79.56352,6.79686,79.8533093907,3.62352,1.05686,3.7745,75.94,5.74,76.1566228243,135.67,71.54352,32.37686,78.5285700713,3.62352,1.05686,3.7745,67.92,31.32,74.7935077396,134.03
2019-10-19 09:00:00,66.85608,9.18719,67.4843677681,4.27608,1.24719,4.45425,62.58,7.94,63.0816930654,135.86,74.11608,13.01719,75.2505186033,4.27608,1.24719,4.45425,69.84,11.77,70.824843805,134.62,82.51608,5.94719,82.7301186235,4.27608,1.24719,4.45425,78.24,4.7,78.381041075,135.81,74.25608,32.54719,81.0757978306,4.27608,1.24719,4.45425,69.98,31.3,76.6608792018,134.3
2019-10-19 09:30:00,71.39504,11.431470000000001,72.3044275474,4.80504,1.40147,5.00525,66.59,10.03,67.3411389865,138.01,75.58504,2.69147,75.6329444261,4.80504,1.40147,5.00525,70.78,1.29,70.7917544634,139.38,84.08504,18.53147,86.1028996734,4.80504,1.40147,5.00525,79.28,17.13,81.1095265675,137.95,77.19504,11.27147,78.0135900761,4.80504,1.40147,5.00525,72.39,9.87,73.0597632079,139.0
2019-10-19 10:00:00,71.87704,12.35372,72.9309486912,5.32704,1.55372,5.549,66.55,10.8,67.4206385315,138.96,75.81704,1.9637200000000001,75.8424666701,5.32704,1.55372,5.549,70.49,0.41000000000000003,70.4911923576,140.5,84.27704,19.91372,86.5977812383,5.32704,1.55372,5.549,78.95,18.36,81.056721498,138.89,77.46704,9.45372,78.0417523394,5.32704,1.55372,5.549,72.14,7.9,72.5712725533,140.11
2019-10-19 10:30:00,70.96224,6.37232,71.2477786882,5.80224,1.69232,6.044,65.16,4.68,65.32785011,137.78,77.16224,4.29232,77.2815326763,5.80224,1.69232,6.044,71.36,2.6,71.4073497618,137.78,86.37224,3.94232,86.4621635723,5.80224,1.69232,6.044,80.57,2.25,80.6014106576,137.72,77.61224,15.71232,79.1867210939,5.80224,1.69232,6.044,71.81,14.02,73.1658151051,137.41
2019-10-19 11:00:00,70.20152,5.59336,70.4239951039,7.93152,2.31336,8.262,62.27,3.2800000000000002,62.3563252606,137.14,76.60152,4.92336,76.7595749076,7.93152,2.31336,8.262,68.67,2.61,68.7195823619,136.99,85.52152,3.11336,85.5781712448,7.93152,2.31336,8.262,77.59,0.8,77.5941241332,137.09,76.54152,18.64336,78.7793066484,7.93152,2.31336,8.262,68.61,16.33,70.5265978195,136.62
2019-10-19 11:30:00,67.89704,5.09122,68.0876535199,10.66704,3.11122,11.1115,57.23,1.98,57.2642410235,137.74,74.21704,7.00122,74.5465365248,10.66704,3.11122,11.1115,63.55,3.89,63.6689453344,137.58,82.48704,3.79122,82.5741189299,10.66704,3.11122,11.1115,71.82,0.68,71.8232190869,137.68,73.68704,20.98122,76.6158694831,10.66704,3.11122,11.1115,63.02,17.87,65.5046357138,137.23
2019-10-19 12:00:00,66.89888,6.57759,67.2214611226,13.56888,3.95759,14.13425,53.33,2.62,53.3943189862,137.91,73.05888,7.46759,73.4395319107,13.56888,3.95759,14.13425,59.49,3.51,59.5934576946,137.73,80.80888,4.15759,80.9157626267,13.56888,3.95759,14.13425,67.24,0.2,67.2402974413,137.86,72.26888,21.13759,75.2966714235,13.56888,3.95759,14.13425,58.7,17.18,61.1624263744,137.36
2019-10-19 12:30:00,63.95328,8.34679,64.4956659479,20.18328,5.88679,21.02425,43.77,2.46,43.8390750359,137.56,69.77328,9.80679,70.4590926145,20.18328,5.88679,21.02425,49.59,3.92,49.7446931843,137.33,76.23328,6.59679,76.5181718147,20.18328,5.88679,21.02425,56.05,0.71,56.0544966974,137.5,68.29328,23.12679,72.1028467459,20.18328,5.88679,21.02425,48.11,17.24,51.1056718966,136.96
2019-10-19 13:00:00,61.94496,8.91603,62.5833337268,21.89496,6.38603,22.80725,40.05,2.5300000000000002,40.1298317963,138.38,67.76496,10.79603,68.619560386,21.89496,6.38603,22.80725,45.87,4.41,46.0815038817,138.09,73.76496,7.59603,74.1550335147,21.89496,6.38603,22.80725,51.87,1.21,51.884111248,138.33,65.88496,23.74603,70.0335769111,21.89496,6.38603,22.80725,43.99,17.36,47.2915394125,137.72
2019-10-19 13:30:00,60.88888,10.07009,61.7159818869,23.34888,6.81009,24.32175,37.54,3.26,37.6812844792,139.32,66.75888,12.31009,67.8843603097,23.34888,6.81009,24.32175,43.41,5.5,43.757034863,138.82,72.43888,9.22009,73.0232935115,23.34888,6.81009,24.32175,49.09,2.41,49.1491220674,139.26,64.53888,23.53009,68.694484255,23.34888,6.81009,24.32175,41.19,16.72,44.45418428,138.44
2019-10-19 14:00:00,60.90496,9.09228,61.5798969486,19.58496,5.71228,20.401,41.32,3.38,41.4580124946,139.36,66.74496,11.992280000000001,67.813748348,19.58496,5.71228,20.401,47.16,6.28,47.5762966192,138.76,72.88496,9.00228,73.4388074481,19.58496,5.71228,20.401,53.3,3.29,53.4014428644,139.29,64.97496,22.29228,68.6927301437,19.58496,5.71228,20.401,45.39,16.58,48.3233742613,138.44
2019-10-19 14:30:00,62.06808,6.74194,62.4331667453,13.13808,3.83194,13.6855,48.93,2.91,49.0164564203,139.11,68.04808,10.57194,68.8644110339,13.13808,3.83194,13.6855,54.91,6.74,55.3221086005,138.52,75.21808,7.66194,75.6073070771,13.13808,3.83194,13.6855,62.08,3.83,62.1980329271,139.04,66.93808,20.92194,70.1315487313,13.13808,3.83194,13.6855,53.8,17.09,56.4491638556,138.19
2019-10-19 15:00:00,61.76624,4.57807,61.935669276,10.65624,3.10807,11.10025,51.11,1.47,51.1311353287,139.55,67.59624,10.88807,68.4675231804,10.65624,3.10807,11.10025,56.94,7.78,57.4690525413,139.01,75.01624,8.07807,75.4499269626,10.65624,3.10807,11.10025,64.36,4.97,64.551611134,139.48,66.88624,21.99807,70.4108243459,10.65624,3.10807,11.10025,56.23,18.89,59.3181675374,138.67
2019-10-19 15:30:00,61.22,3.0425,61.2955561705,10.02,2.9225000000000003,10.4375,51.2,0.12,51.2001406248,139.69,66.98,10.2425,67.7586098311,10.02,2.9225000000000003,10.4375,56.96,7.32,57.4284250176,139.36,74.41,7.3725,74.7743395574,10.02,2.9225000000000003,10.4375,64.39,4.45,64.5435868232,139.61,66.33,23.5425,70.3840763685,10.02,2.9225000000000003,10.4375,56.31,20.62,59.9666615712,139.03
2019-10-19 16:00:00,62.1928,3.4404,62.2878858527,10.2528,2.9904,10.68,51.94,0.45,51.9419493281,139.78,68.0828,10.6204,68.9061720893,10.2528,2.9904,10.68,57.83,7.63,58.3311734838,139.47,75.6228,7.7704,76.0209641875,10.2528,2.9904,10.68,65.37,4.78,65.5445291386,139.7,67.3928,24.1104,71.5758400579,10.2528,2.9904,10.68,57.14,21.12,60.9182567052,139.12
2019-10-19 16:30:00,63.58744,6.28717,63.8975041168,14.28744,4.16717,14.88275,49.3,2.12,49.3455610972,139.75,69.53744,11.58717,70.4962273484,14.28744,4.16717,14.88275,55.25,7.42,55.7460213827,139.64,76.73744,8.70717,77.2298485507,14.28744,4.16717,14.88275,62.45,4.54,62.6148073542,139.67,68.49744,27.15717,73.6845381947,14.28744,4.16717,14.88275,54.21,22.99,58.8834798564,139.25
2019-10-19 17:00:00,65.8844,6.63795,66.217947292,15.7644,4.59795,16.42125,50.12,2.04,50.1614991801,139.5,72.1644,11.71795,73.1095819955,15.7644,4.59795,16.42125,56.4,7.12,56.8476419916,139.42,79.5144,8.81795,80.0018502884,15.7644,4.59795,16.42125,63.75,4.22,63.88952105,139.42,70.8744,27.45795,76.0073653902,15.7644,4.59795,16.42125,55.11,22.86,59.6631519449,139.01
2019-10-19 17:30:00,68.24536,6.31573,68.53697985,15.10536,4.40573,15.73475,53.14,1.9100000000000001,53.174314288,139.2,74.81536,11.36573,75.6737597213,15.10536,4.40573,15.73475,59.71,6.96,60.1142720159,139.13,82.58536,8.46573,83.0181321806,15.10536,4.40573,15.73475,67.48,4.06,67.6020265968,139.12,73.57536,27.03573,78.3853576618,15.10536,4.40573,15.73475,58.47,22.63,62.6965533343,138.75
2019-10-19 18:00:00,70.082,7.95725,70.5322943875,19.362,5.64725,20.16875,50.72,2.31,50.7725762592,138.97,76.902,12.84725,77.9677461298,19.362,5.64725,20.16875,57.54,7.2,57.9887195927,138.91,84.402,9.98725,84.9908393097,19.362,5.64725,20.16875,65.04,4.34,65.1846392949,138.89,75.142,28.63725,80.4140053197,19.362,5.64725,20.16875,55.78,22.99,60.3319857124,138.52
2019-10-19 18:30:00,72.2296,6.7278,72.5422525774,20.0496,5.8478,20.885,52.18,0.88,52.1874199401,138.51,79.2496,13.6578,80.4178748849,20.0496,5.8478,20.885,59.2,7.8100000000000005,59.7129475072,138.21,86.9496,10.9278,87.6336108636,20.0496,5.8478,20.885,66.9,5.08,67.0925957167,138.43,77.4496,26.8678,81.9775531289,20.0496,5.8478,20.885,57.4,21.02,61.1277383845,137.83
2019-10-19 19:00:00,72.0552,6.0736,72.3107216393,20.0352,5.8436,20.87,52.02,0.23,52.0205084558,138.89,78.9952,14.5636,80.3264593269,20.0352,5.8436,20.87,58.96,8.72,59.6013422668,138.41,86.6652,11.9336,87.4829566258,20.0352,5.8436,20.87,66.63,6.09,66.9077349788,138.79,77.2652,26.3336,81.6294653909,20.0352,5.8436,20.87,57.23,20.49,60.787441137100004,138.07
2019-10-19 19:30:00,70.49648,6.59564,70.8043512745,18.63648,5.43564,19.413,51.86,1.16,51.8729717676,139.12,77.20648,14.25564,78.5115521806,18.63648,5.43564,19.413,58.57,8.82,59.2303748089,138.55,84.83648,11.88564,85.6650265686,18.63648,5.43564,19.413,66.2,6.45,66.5134760782,138.99,75.66648,27.75564,80.5964747827,18.63648,5.43564,19.413,57.03,22.32,61.2421692953,138.2
2019-10-19 20:00:00,68.1972,27.20335,73.4226146297,8.1372,2.37335,8.47625,60.06,24.83,64.9902492686,135.85,75.5172,4.62335,75.6585940992,8.1372,2.37335,8.47625,67.38,2.25,67.4175563188,133.72,84.2872,8.48335,84.713040974,8.1372,2.37335,8.47625,76.15,6.11,76.3947288758,135.75,73.9772,60.31335,95.4480293566,8.1372,2.37335,8.47625,65.84,57.94,87.7037581863,133.34
2019-10-19 20:30:00,66.27704,25.77747,71.1134585769,4.99704,1.45747,5.20525,61.28,24.32,65.9295138766,136.26,73.37704,3.27747,73.4501995148,4.99704,1.45747,5.20525,68.38,1.82,68.4042162443,134.15,82.26704,7.11747,82.5743558834,4.99704,1.45747,5.20525,77.27,5.66,77.4770191734,136.16,72.17704,60.39747,94.1136519617,4.99704,1.45747,5.20525,67.18,58.94,89.3704425411,133.76
2019-10-19 21:00:00,64.45344,25.94517,69.4794773596,3.58344,1.04517,3.7327500000000002,60.87,24.9,65.7660010948,136.73,71.42344,1.69517,71.4435538223,3.58344,1.04517,3.7327500000000002,67.84,0.65,67.8431138731,134.39,80.26344,5.05517,80.4224753683,3.58344,1.04517,3.7327500000000002,76.68,4.01,76.784780393,136.63,70.31344,59.52517,92.1261402001,3.58344,1.04517,3.7327500000000002,66.73,58.48,88.7288188809,134.01
2019-10-19 21:30:00,62.05568,25.47249,67.0802144232,3.50568,1.02249,3.65175,58.55,24.45,63.4500197005,136.94,68.82568,1.68249,68.8462417279,3.50568,1.02249,3.65175,65.32,0.66,65.3233342689,134.53,77.33568,3.93249,77.435598265,3.50568,1.02249,3.65175,73.83,2.91,73.8873263828,136.83,67.63568,60.15249,90.5146798164,3.50568,1.02249,3.65175,64.13,59.13,87.2296612397,134.13
2019-10-19 22:00:00,59.64696,23.48328,64.1032314068,3.33696,0.97328,3.476,56.31,22.51,60.6425279816,136.91,66.05696,1.38328,66.071441849,3.33696,0.97328,3.476,62.72,0.41000000000000003,62.7213400686,134.74,74.23696,4.14328,74.3524915467,3.33696,0.97328,3.476,70.9,3.17,70.9708313323,136.8,64.92696,62.53328,90.1438918752,3.33696,0.97328,3.476,61.59,61.56,87.0802026869,134.35
2019-10-19 22:30:00,56.90832,23.06826,61.4060380146,3.38832,0.98826,3.5295,53.52,22.08,57.895740776,137.17,62.96832,2.09826,63.0032699044,3.38832,0.98826,3.5295,59.58,1.11,59.5903389821,134.97,70.74832,3.39826,70.8298874336,3.38832,0.98826,3.5295,67.36,2.41,67.4030985935,137.06,61.85832,63.32826,88.5263817619,3.38832,0.98826,3.5295,58.47,62.34,85.4693892572,134.6
2019-10-19 23:00:00,53.71896,23.17553,58.504972902,3.85896,1.12553,4.01975,49.86,22.05,54.5180896584,138.81,59.48896,3.20553,59.575261514,3.85896,1.12553,4.01975,55.63,2.08,55.6688719124,136.53,66.75896,2.51553,66.8063367613,3.85896,1.12553,4.01975,62.9,1.3900000000000001,62.915356631,138.69,58.21896,65.40553,87.5632951531,3.85896,1.12553,4.01975,54.36,64.28,84.1838939465,136.17
2019-10-19 23:30:00,50.04296,22.58128,54.9018401513,5.11296,1.4912800000000002,5.326,44.93,21.09,49.6335874182,138.58,55.40296,4.93128,55.6219875517,5.11296,1.4912800000000002,5.326,50.29,3.44,50.4075163046,136.25,62.00296,1.9912800000000002,62.0349276198,5.11296,1.4912800000000002,5.326,56.89,0.5,56.8921971803,138.46,53.96296,66.50128,85.6412359416,5.11296,1.4912800000000002,5.326,48.85,65.01,81.3180336703,135.89
2019-10-20 00:00:00,47.69968,22.56449,52.7675627736,5.32968,1.55449,5.55175,42.37,21.01,47.2930967478,138.58,52.75968,6.01449,53.1013928599,5.32968,1.55449,5.55175,47.43,4.46,47.6392327814,136.18,58.97968,2.85449,59.048715194,5.32968,1.55449,5.55175,53.65,1.3,53.6657479217,138.5,51.30968,66.53449,84.0209594165,5.32968,1.55449,5.55175,45.98,64.98,79.6025175481,135.8
2019-10-20 00:30:00,45.844,21.79575,50.7614721424,4.614,1.34575,4.80625,41.23,20.45,46.0229877344,138.97,50.744,5.34575,51.0248035671,4.614,1.34575,4.80625,46.13,4.0,46.3030981685,136.67,56.814,2.06575,56.8515428028,4.614,1.34575,4.80625,52.2,0.72,52.2049652811,138.87,49.314,67.49575,83.5915478028,4.614,1.34575,4.80625,44.7,66.15,79.8367866337,136.31
2019-10-20 01:00:00,43.91376,21.19693,48.7619540089,3.14376,0.91693,3.27475,40.77,20.28,45.5353851417,138.5,48.64376,5.43693,48.946660711,3.14376,0.91693,3.27475,45.5,4.52,45.7239587088,136.17,54.63376,2.28693,54.6816036758,3.14376,0.91693,3.27475,51.49,1.37,51.5082226445,138.42,47.34376,66.74693,81.8326601997,3.14376,0.91693,3.27475,44.2,65.83,79.2920481511,135.8
2019-10-20 01:30:00,43.91408,21.14494,48.7396646465,3.03408,0.8849400000000001,3.1605,40.88,20.26,45.6250150685,138.57,48.68408,6.11494,49.0666091823,3.03408,0.8849400000000001,3.1605,45.65,5.23,45.9486169542,136.17,54.69408,3.05494,54.7793304582,3.03408,0.8849400000000001,3.1605,51.66,2.17,51.7055557943,138.49,47.35408,66.51494,81.6495323676,3.03408,0.8849400000000001,3.1605,44.32,65.63,79.1931771051,135.8
2019-10-20 02:00:00,44.26912,21.99016,49.4299719037,3.18912,0.9301600000000001,3.322,41.08,21.06,46.1637303519,138.92,49.10912,5.49016,49.4150536173,3.18912,0.9301600000000001,3.322,45.92,4.5600000000000005,46.145855718600004,136.51,55.13912,2.32016,55.1879125969,3.18912,0.9301600000000001,3.322,51.95,1.3900000000000001,51.9685924381,138.84,47.71912,66.42016,81.7847911778,3.18912,0.9301600000000001,3.322,44.53,65.49,79.195081918,136.12
2019-10-20 02:30:00,43.70168,21.17049,48.5595148417,3.12168,0.91049,3.25175,40.58,20.26,45.3564107927,138.38,48.44168,5.66049,48.7712774926,3.12168,0.91049,3.25175,45.32,4.75,45.5682444253,136.03,54.40168,2.54049,54.4609665381,3.12168,0.91049,3.25175,51.28,1.63,51.3058992709,138.32,47.11168,66.54049,81.5300386475,3.12168,0.91049,3.25175,43.99,65.63,79.0089678454,135.65
2019-10-20 03:00:00,43.35984,21.19162,48.2613767215,3.39984,0.9916200000000001,3.5415,39.96,20.2,44.7754575633,138.34,47.92984,5.52162,48.2468429003,3.39984,0.9916200000000001,3.5415,44.53,4.53,44.7598235028,136.03,53.78984,2.37162,53.8420975506,3.39984,0.9916200000000001,3.5415,50.39,1.38,50.4088930646,138.27,46.68984,66.68162,81.4025773858,3.39984,0.9916200000000001,3.5415,43.29,65.69,78.6714700511,135.65
2019-10-20 03:30:00,42.68232,20.17526,47.2103967008,3.4123200000000002,0.99526,3.5545,39.27,19.18,43.7036074026,138.15,47.28232,4.65526,47.510938006399996,3.4123200000000002,0.99526,3.5545,43.87,3.66,44.0224090663,136.03,53.05232,1.37526,53.0701422407,3.4123200000000002,0.99526,3.5545,49.64,0.38,49.6414544509,138.09,45.92232,67.98526,82.0417884462,3.4123200000000002,0.99526,3.5545,42.51,66.99,79.3395248284,135.65
2019-10-20 04:00:00,42.27704,20.74372,47.0919316932,4.36704,1.27372,4.549,37.91,19.47,42.6174729424,138.57,46.82704,6.07372,47.2192942535,4.36704,1.27372,4.549,42.46,4.8,42.730452841,136.31,52.42704,2.94372,52.5096182675,4.36704,1.27372,4.549,48.06,1.67,48.0890060201,138.5,45.35704,68.04372,81.7753563673,4.36704,1.27372,4.549,40.99,66.77,78.3480248634,135.93
2019-10-20 04:30:00,42.15664,20.39527,46.8310723181,4.64664,1.35527,4.84025,37.51,19.04,42.0656831634,139.06,46.58664,5.34527,46.8922908148,4.64664,1.35527,4.84025,41.94,3.99,42.1293686162,136.93,52.12664,2.08527,52.1683328147,4.64664,1.35527,4.84025,47.48,0.73,47.485611505,138.99,45.17664,69.43527,82.8383095051,4.64664,1.35527,4.84025,40.53,68.08,79.2311005856,136.55
2019-10-20 05:00:00,41.99168,20.47924,46.719379921,3.6316800000000002,1.05924,3.783,38.36,19.42,42.9956509429,139.03,46.44168,4.66924,46.6758121879,3.6316800000000002,1.05924,3.783,42.81,3.61,42.9619389693,136.9,52.07168,1.35924,52.0894172688,3.6316800000000002,1.05924,3.783,48.44,0.30000000000000004,48.4409289754,138.95,45.11168,68.81924,82.2870066693,3.6316800000000002,1.05924,3.783,41.48,67.76,79.4481466115,136.51
2019-10-20 05:30:00,42.35456,20.58758,47.0930695862,3.69456,1.07758,3.8485,38.66,19.51,43.3039917329,138.89,46.79456,4.56758,47.0169504822,3.69456,1.07758,3.8485,43.1,3.49,43.2410695982,136.77,52.48456,1.16758,52.4975454802,3.69456,1.07758,3.8485,48.79,0.09,48.7900830087,138.82,45.50456,68.60758,82.3265753827,3.69456,1.07758,3.8485,41.81,67.53,79.4252919415,136.37
2019-10-20 06:00:00,42.98856,20.40208,47.5842532693,3.77856,1.10208,3.936,39.21,19.3,43.702563998,138.81,47.51856,4.74208,47.7545900119,3.77856,1.10208,3.936,43.74,3.64,43.8911972951,136.7,53.28856,1.42208,53.307531723,3.77856,1.10208,3.936,49.51,0.32,49.5110341237,138.74,46.20856,68.63208,82.7381013947,3.77856,1.10208,3.936,42.43,67.53,79.7534061969,136.32
2019-10-20 06:30:00,44.92016,21.70213,49.8879065602,5.39016,1.57213,5.61475,39.53,20.13,44.3603178528,138.3,49.67016,5.42213,49.9652307926,5.39016,1.57213,5.61475,44.28,3.85,44.4470572704,136.06,55.48016,2.25213,55.5258520255,5.39016,1.57213,5.61475,50.09,0.68,50.0946154791,138.23,48.20016,67.38213,82.846888097,5.39016,1.57213,5.61475,42.81,65.81,78.5089307022,135.69
2019-10-20 07:00:00,47.1308,21.9269,51.9817396039,5.6808,1.6569,5.9175,41.45,20.27,46.1408214058,138.34,52.0608,4.0769,52.2201877654,5.6808,1.6569,5.9175,46.38,2.42,46.443092059,136.25,58.1608,2.6569000000000003,58.2214545872,5.6808,1.6569,5.9175,52.48,1.0,52.4895265744,138.27,50.6208,67.6469,84.4900495458,5.6808,1.6569,5.9175,44.94,65.99,79.8391113427,135.88
2019-10-20 07:30:00,50.72048,22.56889,55.5150600041,4.59048,1.3388900000000001,4.78175,46.13,21.23,50.7808014903,138.2,56.03048,2.66889,56.0940073703,4.59048,1.3388900000000001,4.78175,51.44,1.33,51.4571909455,136.13,62.78048,3.54889,62.8807068127,4.59048,1.3388900000000001,4.78175,58.19,2.21,58.2319517104,138.13,54.76048,66.11889,85.8511373522,4.59048,1.3388900000000001,4.78175,50.17,64.78,81.9358120726,135.77
2019-10-20 08:00:00,53.43648,24.31689,58.7091861131,4.20648,1.22689,4.38175,49.23,23.09,54.3759229807,137.39,58.98648,3.01689,59.0635797092,4.20648,1.22689,4.38175,54.78,1.79,54.8092373601,135.06,66.13648,2.88689,66.1994571025,4.20648,1.22689,4.38175,61.93,1.6600000000000001,61.9522437043,137.33,57.87648,62.68689,85.3190079353,4.20648,1.22689,4.38175,53.67,61.46,81.5953460683,134.67
2019-10-20 08:30:00,56.7376,25.20555,62.0844183718,6.5676,1.91555,6.8412500000000005,50.17,23.29,55.3123223161,137.43,62.7076,2.75555,62.7681141469,6.5676,1.91555,6.8412500000000005,56.14,0.84,56.1462839376,135.18,70.0576,4.63555,70.2107943379,6.5676,1.91555,6.8412500000000005,63.49,2.7199999999999998,63.5482375837,137.37,61.2776,63.19555,88.0262563191,6.5676,1.91555,6.8412500000000005,54.71,61.28,82.1487827055,134.8
2019-10-20 09:00:00,59.23272,26.02496,64.6978644284,8.86272,2.58496,9.232,50.37,23.44,55.5569122612,137.16,65.48272,3.06496,65.5544094505,8.86272,2.58496,9.232,56.62,0.48,56.6220345802,135.02,72.86272,6.62496,73.1632835567,8.86272,2.58496,9.232,64.0,4.04,64.1273857256,137.1,63.81272,63.60496,90.0980253413,8.86272,2.58496,9.232,54.95,61.02,82.1154242515,134.65
2019-10-20 09:30:00,61.73968,27.15574,67.4479228846,11.05968,3.22574,11.5205,50.68,23.93,56.0455823415,136.98,68.23968,4.34574,68.3779158987,11.05968,3.22574,11.5205,57.18,1.12,57.1909678184,134.88,75.69968,8.12574,76.1345467094,11.05968,3.22574,11.5205,64.64,4.9,64.8254548769,136.92,66.34968,63.52574,91.8574965838,11.05968,3.22574,11.5205,55.29,60.3,81.8112101121,134.5
2019-10-20 10:00:00,61.4768,28.55365,67.7842744784,16.8468,4.9136500000000005,17.54875,44.63,23.64,50.5043215973,136.93,67.8768,5.75365,68.1202206879,16.8468,4.9136500000000005,17.54875,51.03,0.84,51.036913112,134.82,74.5268,9.51365,75.1315742851,16.8468,4.9136500000000005,17.54875,57.68,4.6,57.8631350689,136.88,65.3768,65.37365,92.454529865,16.8468,4.9136500000000005,17.54875,48.53,60.46,77.5278820812,134.44
2019-10-20 10:30:00,63.24152,30.99086,70.4267225948,21.43152,6.25086,22.3245,41.81,24.74,48.5813101923,136.25,69.74152,7.53086,70.1469419451,21.43152,6.25086,22.3245,48.31,1.28,48.3269541767,134.06,76.05152,11.31086,76.8880305916,21.43152,6.25086,22.3245,54.62,5.06,54.8538786231,136.2,66.84152,64.57086,92.9364554793,21.43152,6.25086,22.3245,45.41,58.32,73.9140751143,133.66
2019-10-20 11:00:00,64.96968,38.08074,75.3073839557,24.85968,7.25074,25.8955,40.11,30.83,50.5895344908,137.54,69.95968,12.95074,71.1482852376,24.85968,7.25074,25.8955,45.1,5.7,45.4587725307,137.13,75.32968,18.38074,77.5397465294,24.85968,7.25074,25.8955,50.47,11.13,51.682664405,137.47,67.76968,57.54074,88.9025662568,24.85968,7.25074,25.8955,42.91,50.29,66.1086393749,136.74
2019-10-20 11:30:00,64.44816,39.81613,75.7554587839,28.23816,8.23613,29.41475,36.21,31.58,48.0464410753,137.54,69.23816,13.74613,70.5895097742,28.23816,8.23613,29.41475,41.0,5.51,41.368588325,137.29,74.05816,20.41613,76.8207616909,28.23816,8.23613,29.41475,45.82,12.18,47.411230737,137.47,66.77816,58.59613,88.841595573,28.23816,8.23613,29.41475,38.54,50.36,63.4149919183,136.91
2019-10-20 12:00:00,65.69176,38.46718,76.125759563,23.20176,6.76718,24.1685,42.49,31.7,53.0121693576,138.04,70.43176,12.16718,71.4749822375,23.20176,6.76718,24.1685,47.23,5.4,47.5376997761,137.77,76.02176,19.20718,78.4106099775,23.20176,6.76718,24.1685,52.82,12.44,54.2651453513,137.97,68.63176,57.64718,89.6298825317,23.20176,6.76718,24.1685,45.43,50.88,68.2104046316,137.36
2019-10-20 12:30:00,67.3704,36.9447,76.835419269,18.0504,5.2647,18.8025,49.32,31.68,58.6181268892,137.79,72.1004,10.0447,72.7967284859,18.0504,5.2647,18.8025,54.05,4.78,54.2609518899,137.46,78.5104,18.3447,80.6251258991,18.0504,5.2647,18.8025,60.46,13.08,61.858693811,137.72,70.9804,55.8047,90.2905406244,18.0504,5.2647,18.8025,52.93,50.54,73.1838540936,137.07
2019-10-20 13:00:00,68.49816,35.42613,77.1168503646,18.87816,5.50613,19.66475,49.62,29.92,57.9426509576,137.42,73.36816,10.01613,74.0486985839,18.87816,5.50613,19.66475,54.49,4.51,54.6763221148,137.24,79.84816000000001,18.79613,82.0306232962,18.87816,5.50613,19.66475,60.97,13.29,62.4016426066,137.36,72.14816,57.73613,92.4057233009,18.87816,5.50613,19.66475,53.27,52.23,74.6033900034,136.84
2019-10-20 13:30:00,67.6732,35.1576,76.2608604462,21.0432,6.1376,21.92,46.63,29.02,54.9228304078,137.45,72.6932,10.1076,73.3925398389,21.0432,6.1376,21.92,51.65,3.9699999999999998,51.8023493676,137.31,78.8232,20.0476,81.3326694754,21.0432,6.1376,21.92,57.78,13.91,59.4307706496,137.38,71.0132,59.4876,92.6371908469,21.0432,6.1376,21.92,49.97,53.35,73.0973556293,136.89
2019-10-20 14:00:00,67.64896,35.72678,76.5034940264,20.38896,5.94678,21.2385,47.26,29.78,55.8601467954,138.22,72.78896,8.88678,73.3294453589,20.38896,5.94678,21.2385,52.4,2.94,52.4824122921,137.9,79.01896,21.18678,81.8099974713,20.38896,5.94678,21.2385,58.63,15.24,60.5783335855,138.16,71.05896,59.03678,92.3835331055,20.38896,5.94678,21.2385,50.67,53.09,73.3893520887,137.49
2019-10-20 14:30:00,68.17016,36.34838,77.2552615881,19.40016,5.65838,20.2085,48.77,30.69,57.6228166615,138.5,73.41016,7.88838,73.8327713841,19.40016,5.65838,20.2085,54.01,2.23,54.0560172414,138.01,79.83016,21.80838,82.7554220813,19.40016,5.65838,20.2085,60.43,16.15,62.5508385236,138.43,71.71016,58.02838,92.2477096336,19.40016,5.65838,20.2085,52.31,52.37,74.0199500135,137.6
2019-10-20 15:00:00,68.3688,36.1659,77.3451041518,14.2488,4.1559,14.8425,54.12,32.01,62.8777742927,138.54,73.6788,7.1459,74.0245192909,14.2488,4.1559,14.8425,59.43,2.99,59.5051678428,138.01,80.7688,19.4659,83.0814077652,14.2488,4.1559,14.8425,66.52,15.31,68.25911294470001,138.47,72.4588,55.0859,91.0205145901,14.2488,4.1559,14.8425,58.21,50.93,77.3451291291,137.6
2019-10-20 15:30:00,68.92856,35.47458,77.5215596454,12.35856,3.60458,12.8735,56.57,31.87,64.9296681033,138.64,74.28856,7.34458,74.650740132,12.35856,3.60458,12.8735,61.93,3.74,62.0428279497,138.19,81.67856,18.11458,83.6631649667,12.35856,3.60458,12.8735,69.32,14.51,70.822330518,138.55,73.24856,55.01458,91.6076173397,12.35856,3.60458,12.8735,60.89,51.41,79.690527668,137.8
2019-10-20 16:00:00,69.41152,35.45711,77.9433496731,13.60152,3.96711,14.16825,55.81,31.49,64.0810127885,138.76,74.86152,6.61711,75.1533986022,13.60152,3.96711,14.16825,61.26,2.65,61.3172903837,138.19,82.17152,19.67711,84.4946587487,13.60152,3.96711,14.16825,68.57,15.71,70.3466346032,138.64,73.65152,55.61711,92.2919786496,13.60152,3.96711,14.16825,60.05,51.65,79.2068494513,137.8
2019-10-20 16:30:00,71.0036,35.17355,79.2381841826,13.1436,3.83355,13.69125,57.86,31.34,65.8025470632,138.28,76.5336,7.23355,76.8746783705,13.1436,3.83355,13.69125,63.39,3.4,63.4811160897,137.79,84.1236,18.61355,86.1582516104,13.1436,3.83355,13.69125,70.98,14.78,72.5024744405,138.15,75.4636,55.31355,93.5646500478,13.1436,3.83355,13.69125,62.32,51.48,80.8329932639,137.39
2019-10-20 17:00:00,72.60848,34.21914,80.2679320168,13.60848,3.9691400000000003,14.1755,59.0,30.25,66.3028091411,138.04,78.18848,8.14914,78.6120021845,13.60848,3.9691400000000003,14.1755,64.58,4.18,64.7151357875,137.74,85.90848,17.74914,87.7228528187,13.60848,3.9691400000000003,14.1755,72.3,13.78,73.6014836807,137.9,77.15848,56.40914,95.5794021296,13.60848,3.9691400000000003,14.1755,63.55,52.44,82.3926944577,137.36
2019-10-20 17:30:00,74.0472,34.1746,81.5529957328,12.9072,3.7646,13.445,61.14,30.41,68.2851938564,137.13,79.6572,7.9646,80.0543837963,12.9072,3.7646,13.445,66.75,4.2,66.8820043061,136.8,87.6372,17.3146,89.3312610288,12.9072,3.7646,13.445,74.73,13.55,75.9485049227,137.0,78.8472,54.9546,96.1087353418,12.9072,3.7646,13.445,65.94,51.19,83.4775400931,136.4
2019-10-20 18:00:00,75.03344,35.10517,82.839544174,13.66344,3.98517,14.23275,61.37,31.12,68.8093838077,137.19,80.70344,7.49517,81.0507421383,13.66344,3.98517,14.23275,67.04,3.51,67.1318233031,136.69,88.73344,18.28517,90.5978521609,13.66344,3.98517,14.23275,75.07,14.3,76.4198593299,137.05,79.85344,54.09517,96.4513312358,13.66344,3.98517,14.23275,66.19,50.11,83.0188424395,136.33
2019-10-20 18:30:00,75.91176,35.43968,83.7768835945,11.14176,3.24968,11.606,64.77,32.19,72.3280650923,136.84,81.66176,8.72968,82.1270379303,11.14176,3.24968,11.606,70.52,5.48,70.7326006874,136.45,90.13176,15.27968,91.4177377843,11.14176,3.24968,11.606,78.99,12.03,79.9008197705,136.72,81.07176,52.01968,96.3258915183,11.14176,3.24968,11.606,69.93,48.77,85.2567756838,136.07
2019-10-20 19:00:00,76.18464,35.32677,83.9766637261,9.07464,2.64677,9.45275,67.11,32.68,74.6440520068,136.63,82.01464,8.55677,82.4598052821,9.07464,2.64677,9.45275,72.94,5.91,73.1790386655,136.23,90.78464,14.14677,91.8802588229,9.07464,2.64677,9.45275,81.71,11.5,82.5152961577,136.5,81.60464,50.65677,96.0490792062,9.07464,2.64677,9.45275,72.53,48.01,86.9802333867,135.84
2019-10-20 19:30:00,74.98752,35.07761,82.7862722863,6.43752,1.8776100000000002,6.70575,68.55,33.2,76.166544493,136.63,80.47752,6.74761,80.7599001118,6.43752,1.8776100000000002,6.70575,74.04,4.87,74.1999898922,136.03,89.38752,14.52761,90.5603676233,6.43752,1.8776100000000002,6.70575,82.95,12.65,83.9090281197,136.5,80.54752,49.06761,94.316135042,6.43752,1.8776100000000002,6.70575,74.11,47.19,87.8589107604,135.69
2019-10-20 20:00:00,72.71584,34.35462,80.4228406751,5.7758400000000005,1.68462,6.0165,66.94,32.67,74.4868612575,137.35,77.95584,5.87462,78.1768773375,5.7758400000000005,1.68462,6.0165,72.18,4.19,72.3015110492,136.76,86.63584,15.29462,87.9755316747,5.7758400000000005,1.68462,6.0165,80.86,13.61,81.997388373,137.22,78.08584,50.28462,92.8759463858,5.7758400000000005,1.68462,6.0165,72.31,48.6,87.1246010034,136.41
2019-10-20 20:30:00,70.56824,32.59407,77.7319104092,5.80824,1.69407,6.05025,64.76,30.9,71.7542166008,137.72,75.53824,6.40407,75.8092198539,5.80824,1.69407,6.05025,69.73,4.71,69.8888903904,137.41,83.90824,14.814070000000001,85.2059235609,5.80824,1.69407,6.05025,78.1,13.12,79.1943457578,137.58,75.71824,53.09407,92.4782792761,5.80824,1.69407,6.05025,69.91,51.4,86.7719315217,137.05
2019-10-20 21:00:00,67.85864,32.36377,75.181172053,5.97864,1.74377,6.22775,61.88,30.62,69.0414281428,138.07,72.59864,5.62377,72.816133644,5.97864,1.74377,6.22775,66.62,3.88,66.7328914404,137.71,80.57864000000001,15.88377,82.1292358035,5.97864,1.74377,6.22775,74.6,14.14,75.9282529761,137.95,72.71864,53.80377,90.4590861642,5.97864,1.74377,6.22775,66.74,52.06,84.6431993724,137.33
2019-10-20 21:30:00,65.46504,33.13147,73.37142336470001,5.28504,1.54147,5.50525,60.18,31.59,67.9673487787,139.0,70.15504,3.97147,70.2673623481,5.28504,1.54147,5.50525,64.87,2.43,64.9154973793,138.39,77.92504,17.57147,79.8815899752,5.28504,1.54147,5.50525,72.64,16.03,74.387703957,138.87,70.14504,53.36147,88.1349710226,5.28504,1.54147,5.50525,64.86,51.82,83.0188653259,138.01
