Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-20 22:00:00,62.13808,32.97694,70.3464253381,5.33808,1.55694,5.5605,56.8,31.42,64.9111423409,139.19,66.49808,2.6669400000000003,66.5515380187,5.33808,1.55694,5.5605,61.16,1.11,61.1700719306,138.46,73.81808,19.11694,76.2533037307,5.33808,1.55694,5.5605,68.48,17.56,70.6955727044,139.07,66.46808,53.61694,85.3977863522,5.33808,1.55694,5.5605,61.13,52.06,80.2939630358,138.08
2019-10-20 22:30:00,59.29112,31.85616,67.3071455404,5.06112,1.4761600000000001,5.272,54.23,30.38,62.1597723612,139.74,63.28112,3.14616,63.3592808608,5.06112,1.4761600000000001,5.272,58.22,1.67,58.2439464666,139.23,70.24112,18.55616,72.6508500487,5.06112,1.4761600000000001,5.272,65.18,17.08,67.380700501,139.63,63.36112,55.63616,84.3208979269,5.06112,1.4761600000000001,5.272,58.3,54.16,79.5750940936,138.84
2019-10-20 23:00:00,55.11848,30.83914,63.1593175505,4.9684800000000005,1.44914,5.1755,50.15,29.39,58.1273997354,140.41,58.72848,2.65914,58.7886501686,4.9684800000000005,1.44914,5.1755,53.76,1.21,53.7736152774,139.99,65.12848,19.21914,67.9050384688,4.9684800000000005,1.44914,5.1755,60.16,17.77,62.7295663942,140.32,58.76848,57.65914,82.3304965796,4.9684800000000005,1.44914,5.1755,53.8,56.21,77.8074810028,139.6
2019-10-20 23:30:00,51.62088,31.34734,60.3934679999,5.99088,1.7473400000000001,6.2405,45.63,29.6,54.3898602683,141.08,55.06088,2.7073400000000003,55.127399687,5.99088,1.7473400000000001,6.2405,49.07,0.96,49.079389768,140.45,60.89088,21.69734,64.6411156328,5.99088,1.7473400000000001,6.2405,54.9,19.95,58.4124344639,140.99,54.82088,58.17734,79.9370488162,5.99088,1.7473400000000001,6.2405,48.83,56.43,74.6238152335,140.06
2019-10-21 00:00:00,49.05248,31.47364,58.2815220203,6.97248,2.03364,7.263,42.08,29.44,51.3560123063,140.95,52.27248,3.9436400000000003,52.4210307205,6.97248,2.03364,7.263,45.3,1.9100000000000001,45.3402481246,140.18,57.64248,23.43364,62.2237172162,6.97248,2.03364,7.263,50.67,21.4,55.0037171471,140.87,51.90248,58.25364,78.0214970595,6.97248,2.03364,7.263,44.93,56.22,71.9680019175,139.78
2019-10-21 00:30:00,47.05584,30.43337,56.039647462,7.24584,2.11337,7.54775,39.81,28.32,48.8554858742,141.25,50.07584,3.81337,50.2208277756,7.24584,2.11337,7.54775,42.83,1.7000000000000002,42.8637247565,140.64,55.12584,23.36337,59.8724084488,7.24584,2.11337,7.54775,47.88,21.25,52.383746525,141.17,49.67584,60.07337,77.9519009573,7.24584,2.11337,7.54775,42.43,57.96,71.8308185948,140.23
2019-10-21 01:00:00,45.76456,28.16133,53.7350487053,5.52456,1.6113300000000002,5.75475,40.24,26.55,48.209543661,141.38,48.74456,2.58133,48.8128609504,5.52456,1.6113300000000002,5.75475,43.22,0.97,43.2308836366,140.99,53.904560000000004,20.10133,57.5305575895,5.52456,1.6113300000000002,5.75475,48.38,18.49,51.7929000926,141.3,48.46456,61.51133,78.3100076259,5.52456,1.6113300000000002,5.75475,42.94,59.9,73.7011098967,140.6
2019-10-21 01:30:00,45.78776,19.84643,49.9039051534,5.74776,1.67643,5.98725,40.04,18.17,43.9698817374,137.92,49.33776,13.52643,51.1583704819,5.74776,1.67643,5.98725,43.59,11.85,45.1720112459,137.21,55.07776,11.76643,56.3205870137,5.74776,1.67643,5.98725,49.33,10.09,50.3513356327,137.85,49.71776,46.83643,68.3045154771,5.74776,1.67643,5.98725,43.97,45.16,63.0300444233,136.83
2019-10-21 02:00:00,46.50232,19.58026,50.4564400949,8.33232,2.43026,8.6795,38.17,17.15,41.8458050466,137.13,50.02232,13.30026,51.7603073238,8.33232,2.43026,8.6795,41.69,10.87,43.0837904553,136.69,55.54232,10.97026,56.6153328653,8.33232,2.43026,8.6795,47.21,8.54,47.9761993076,137.07,50.21232,48.35026,69.7067049992,8.33232,2.43026,8.6795,41.88,45.92,62.1496645204,136.29
2019-10-21 02:30:00,46.4668,19.24615,50.2949082121,6.7068,1.95615,6.98625,39.76,17.29,43.3566799928,138.22,49.9568,13.39615,51.7217430203,6.7068,1.95615,6.98625,43.25,11.44,44.7374127549,137.73,55.6668,11.06615,56.7560771906,6.7068,1.95615,6.98625,48.96,9.11,49.8003383523,138.15,50.3568,48.51615,69.9258472745,6.7068,1.95615,6.98625,43.65,46.56,63.8212825004,137.36
2019-10-21 03:00:00,46.10096,19.42028,50.024451903,6.72096,1.96028,7.001,39.38,17.46,43.077093681,138.28,49.64096,13.09028,51.3379035431,6.72096,1.96028,7.001,42.92,11.13,44.3396357676,137.81,55.31096,10.72028,56.3402759968,6.72096,1.96028,7.001,48.59,8.76,49.3733298452,138.22,49.94096,48.43028,69.5671726219,6.72096,1.96028,7.001,43.22,46.47,63.4620303804,137.45
2019-10-21 03:30:00,45.8792,19.3806,49.804705089,6.8592,2.0006,7.145,39.02,17.38,42.715627117,138.26,49.3792,13.1906,51.1106380414,6.8592,2.0006,7.145,42.52,11.19,43.9677893463,137.79,55.0092,10.8406,56.0671980127,6.8592,2.0006,7.145,48.15,8.84,48.9547556423,138.19,49.6792,48.5206,69.4425772635,6.8592,2.0006,7.145,42.82,46.52,63.2270733152,137.42
2019-10-21 04:00:00,45.28168,19.16674,49.1710734665,6.33168,1.84674,6.5955,38.95,17.32,42.6272788247,137.84,48.70168,13.00674,50.4086195035,6.33168,1.84674,6.5955,42.37,11.16,43.815094431,137.37,54.30168,10.66674,55.3394234976,6.33168,1.84674,6.5955,47.97,8.82,48.7741048098,137.78,49.07168,48.14674,68.7469152082,6.33168,1.84674,6.5955,42.74,46.3,63.0110910872,137.0
2019-10-21 04:30:00,45.57576,19.36543,49.5193879068,6.63576,1.9354300000000002,6.91225,38.94,17.43,42.6629640321,138.0,49.05576,12.985430000000001,50.7453345783,6.63576,1.9354300000000002,6.91225,42.42,11.05,43.8355894223,137.53,54.65576,10.61543,55.6770999179,6.63576,1.9354300000000002,6.91225,48.02,8.68,48.7981843925,137.93,49.37576,48.20543,69.0052835445,6.63576,1.9354300000000002,6.91225,42.74,46.27,62.9890506358,137.16
2019-10-21 05:00:00,45.83184,19.49512,49.805795462,7.01184,2.04512,7.304,38.82,17.45,42.561659977,137.95,49.34184,13.02512,51.0320578225,7.01184,2.04512,7.304,42.33,10.98,43.7308735335,137.48,54.92184,10.66512,55.9477729101,7.01184,2.04512,7.304,47.91,8.62,48.6792820407,137.88,49.61184,48.23512,69.19509715,7.01184,2.04512,7.304,42.6,46.19,62.8353093412,137.11
2019-10-21 05:30:00,47.97712,20.39916,52.1337680606,6.95712,2.02916,7.247,41.02,18.37,44.9454925437,137.65,51.52712,12.73916,53.0785294917,6.95712,2.02916,7.247,44.57,10.71,45.8387281673,137.11,57.42712,10.33916,58.350427085,6.95712,2.02916,7.247,50.47,8.31,51.1495552278,137.59,52.02712,46.87916,70.031970255,6.95712,2.02916,7.247,45.07,44.85,63.5832320663,136.73
2019-10-21 06:00:00,51.46384,21.08112,55.6142108458,6.24384,1.82112,6.504,45.22,19.26,49.1507477054,137.57,55.37384,10.92112,56.4405263831,6.24384,1.82112,6.504,49.13,9.1,49.9656572057,137.11,61.82384,8.35112,62.3853219724,6.24384,1.82112,6.504,55.58,6.53,55.962284621,137.51,56.04384,45.70112,72.3153121489,6.24384,1.82112,6.504,49.8,43.88,66.3738984843,136.73
2019-10-21 06:30:00,59.56688,24.83534,64.5368678032,7.7668800000000005,2.26534,8.0905,51.8,22.57,56.5034945822,136.21,64.09688,8.26534,64.6275937278,7.7668800000000005,2.26534,8.0905,56.33,6.0,56.6486442909,135.69,71.48688,5.36534,71.6879410044,7.7668800000000005,2.26534,8.0905,63.72,3.1,63.7953634679,136.16,64.97688,41.12534,76.8979097548,7.7668800000000005,2.26534,8.0905,57.21,38.86,69.1598416713,135.33
2019-10-21 07:00:00,66.42568,26.54499,71.5332611976,7.52568,2.19499,7.83925,58.9,24.35,63.7348609475,134.71,71.58568,4.07499,71.7015698891,7.52568,2.19499,7.83925,64.06,1.88,64.0875807002,134.42,79.96568,4.03499,80.0674161077,7.52568,2.19499,7.83925,72.44,1.8399999999999999,72.4633645368,134.67,72.74568,37.94499,82.0472804227,7.52568,2.19499,7.83925,65.22,35.75,74.3754724355,134.06
2019-10-21 07:30:00,73.74832,17.71701,75.8466027332,7.97832,2.32701,8.31075,65.77,15.39,67.5466135347,137.09,80.72832,5.85701,80.9405103527,7.97832,2.32701,8.31075,72.75,3.5300000000000002,72.8355915744,136.75,90.16832,10.13701,90.736348303,7.97832,2.32701,8.31075,82.19,7.8100000000000005,82.560233769,137.03,81.50832,20.08701,83.9469725479,7.97832,2.32701,8.31075,73.53,17.76,75.6444214731,136.39
2019-10-21 08:00:00,77.98048,14.61014,79.337326977,9.36048,2.73014,9.7505,68.62,11.88,69.6407840278,138.48,85.35048,5.18014,85.5075335082,9.36048,2.73014,9.7505,75.99,2.45,76.0294850699,138.36,95.19048,9.22014,95.6359684651,9.36048,2.73014,9.7505,85.83,6.49,86.075019605,138.4,86.34048,13.97014,87.4633826138,9.36048,2.73014,9.7505,76.98,11.24,77.7962595502,138.0
2019-10-21 08:30:00,80.75992,12.29831,81.6909609887,8.83992,2.57831,9.20825,71.92,9.72,72.5738575522,138.48,88.26992,6.69831,88.5237037954,8.83992,2.57831,9.20825,79.43,4.12,79.5367795425,138.32,98.56992,10.93831,99.1749754447,8.83992,2.57831,9.20825,89.73,8.36,90.1186024082,138.4,89.51992,16.20831,90.9754109079,8.83992,2.57831,9.20825,80.68,13.63,81.8232198095,137.96
2019-10-21 09:00:00,82.31832,11.69326,83.1446819529,9.50832,2.77326,9.9045,72.81,8.92,73.3543625151,138.02,90.04832,8.95326,90.4923245334,9.50832,2.77326,9.9045,80.54,6.18,80.7767540819,138.01,100.48832,13.42326,101.3808974386,9.50832,2.77326,9.9045,90.98,10.65,91.601216695,137.95,91.18832,17.16326,92.7894778423,9.50832,2.77326,9.9045,81.68,14.39,82.9378954399,137.67
2019-10-21 09:30:00,82.58648,11.83689,83.4304419481,10.20648,2.97689,10.63175,72.38,8.86,72.9202578163,137.33,90.25648,9.69689,90.7758880852,10.20648,2.97689,10.63175,80.05,6.72,80.3315685145,137.39,100.61648,14.18689,101.6117310918,10.20648,2.97689,10.63175,90.41,11.21,91.1023172043,137.26,91.41648,17.21689,93.0236212844,10.20648,2.97689,10.63175,81.21,14.24,82.4490248578,137.05
2019-10-21 10:00:00,82.64552,11.82536,83.4872512136,10.47552,3.05536,10.912,72.17,8.77,72.7009064593,137.01,90.36552,10.09536,90.9276827946,10.47552,3.05536,10.912,79.89,7.04,80.1995866573,137.12,100.71552,14.63536,101.7733252439,10.47552,3.05536,10.912,90.24,11.58,90.9799648274,136.96,91.44552,17.29536,93.0667105124,10.47552,3.05536,10.912,80.97,14.24,82.2126419719,136.77
2019-10-21 10:30:00,81.55344,12.61017,82.5226027417,12.10344,3.53017,12.60775,69.45,9.08,70.0410515341,136.86,88.94344,9.40017,89.4387987121,12.10344,3.53017,12.60775,76.84,5.87,77.0638858351,136.87,98.90344,13.77017,99.8574385094,12.10344,3.53017,12.60775,86.8,10.24,87.4019313288,136.81,90.02344,17.35017,91.6801404256,12.10344,3.53017,12.60775,77.92,13.82,79.1360777395,136.51
2019-10-21 11:00:00,80.85664,13.43027,81.9644336549,17.48664,5.10027,18.21525,63.37,8.33,63.91514531,135.91,88.28664,11.81027,89.0730783119,17.48664,5.10027,18.21525,70.8,6.71,71.1172559932,135.95,97.45664,16.23027,98.7988782546,17.48664,5.10027,18.21525,79.97,11.13,80.7408062878,135.86,88.61664,19.48027,90.7325178983,17.48664,5.10027,18.21525,71.13,14.38,72.5690106037,135.61
2019-10-21 11:30:00,80.71544,13.662420000000001,81.8635692763,18.86544,5.50242,19.6515,61.85,8.16,62.3859607604,136.28,88.23544,13.08242,89.2000144902,18.86544,5.50242,19.6515,69.37,7.58,69.7829012008,136.4,97.20544,17.64242,98.7934843451,18.86544,5.50242,19.6515,78.34,12.14,79.275060391,136.23,88.28544,20.20242,90.567415166,18.86544,5.50242,19.6515,69.42,14.7,70.9593291964,136.07
2019-10-21 12:00:00,82.08608,12.09844,82.9728677352,16.24608,4.73844,16.923000000000002,65.84,7.36,66.250095849,136.88,89.86608,11.99844,90.6635257256,16.24608,4.73844,16.923000000000002,73.62,7.26,73.9771045662,136.86,99.41608,16.53844,100.7823246418,16.24608,4.73844,16.923000000000002,83.17,11.8,84.0029100686,136.82,90.11608,20.46844,92.4113895069,16.24608,4.73844,16.923000000000002,73.87,15.73,75.5262192884,136.52
2019-10-21 12:30:00,83.03776,12.33768,83.9493176482,15.55776,4.53768,16.206,67.48,7.8,67.9293044275,137.53,91.09776,11.82768,91.8623747309,15.55776,4.53768,16.206,75.54,7.29,75.8909461003,137.54,100.89776,16.38768,102.2199297045,15.55776,4.53768,16.206,85.34,11.85,86.1587958365,137.47,91.27776,20.00768,93.4448325463,15.55776,4.53768,16.206,75.72,15.47,77.2841464985,137.2
2019-10-21 13:00:00,82.67416,10.88038,83.3870457604,12.58416,3.67038,13.1085,70.09,7.21,70.4598623331,137.53,90.52416,9.59038,91.0307581659,12.58416,3.67038,13.1085,77.94,5.92,78.1645060114,137.32,100.62416,13.98038,101.5907111928,12.58416,3.67038,13.1085,88.04,10.31,88.6416250979,137.47,91.24416,19.71038,93.3487858188,12.58416,3.67038,13.1085,78.66,16.04,80.2787468761,136.97
2019-10-21 13:30:00,82.98712,8.93916,83.4671831764,10.31712,3.00916,10.747,72.67,5.93,72.9115477822,137.48,90.67712,9.19916,91.1425511833,10.31712,3.00916,10.747,80.36,6.19,80.5980502246,137.16,101.11712,13.63916,102.0328311996,10.31712,3.00916,10.747,90.8,10.63,91.4201121198,137.42,91.86712,20.45916,94.1177186559,10.31712,3.00916,10.747,81.55,17.45,83.396073049,136.8
2019-10-21 14:00:00,80.9776,10.03055,81.5964682757,11.2476,3.28055,11.71625,69.73,6.75,70.055944787,137.63,88.6576,8.72055,89.0854535267,11.2476,3.28055,11.71625,77.41,5.44,77.6009130101,137.31,98.6776,13.05055,99.536855471,11.2476,3.28055,11.71625,87.43,9.77,87.97418826,137.56,89.4776,19.86055,91.6552363374,11.2476,3.28055,11.71625,78.23,16.58,79.967676595,136.96
2019-10-21 14:30:00,82.17704,11.01372,82.9118081542,11.80704,3.44372,12.299,70.37,7.57,70.7759973437,137.73,89.70704,9.84372,90.245508747,11.80704,3.44372,12.299,77.9,6.4,78.1624590197,137.6,99.80704,14.29372,100.8253721292,11.80704,3.44372,12.299,88.0,10.85,88.6663549493,137.65,90.76704,19.18372,92.77214379,11.80704,3.44372,12.299,78.96,15.74,80.513534266,137.22
2019-10-21 15:00:00,81.46248,10.18989,82.0973172885,8.02248,2.33989,8.35675,73.44,7.85,73.8583515928,137.61,88.94248,8.319890000000001,89.3307635597,8.02248,2.33989,8.35675,80.92,5.98,81.140660584,137.46,99.42248,12.72989,100.2341240734,8.02248,2.33989,8.35675,91.4,10.39,91.9886520175,137.52,90.40248,17.72989,92.124683932,8.02248,2.33989,8.35675,82.38,15.39,83.8052295504,137.08
2019-10-21 15:30:00,83.13632,10.24976,83.7657763242,9.25632,2.69976,9.642,73.88,7.55,74.2647756342,137.41,90.88632,8.17976,91.2536664294,9.25632,2.69976,9.642,81.63,5.48,81.8137353994,137.15,101.44632,12.50976,102.2147246575,9.25632,2.69976,9.642,92.19,9.81,92.7104751363,137.3,92.13632,18.30976,93.9380049522,9.25632,2.69976,9.642,82.88,15.61,84.3372189487,136.78
2019-10-21 16:00:00,83.30208,11.01019,84.0265482819,12.17208,3.55019,12.67925,71.13,7.46,71.5201265379,137.22,91.13208,7.62019,91.4501137274,12.17208,3.55019,12.67925,78.96,4.07,79.0648246694,136.79,101.39208,11.76019,102.0718176362,12.17208,3.55019,12.67925,89.22,8.21,89.5969447024,137.1,91.98208,19.16019,93.9564575852,12.17208,3.55019,12.67925,79.81,15.61,81.3222491081,136.41
2019-10-21 16:30:00,83.94184,15.52137,85.3647786225,16.70184,4.87137,17.39775,67.24,10.65,68.0781910747,138.15,91.93184,9.17137,92.3881877377,16.70184,4.87137,17.39775,75.23,4.3,75.3527895967,138.06,101.68184,13.38137,102.5585571703,16.70184,4.87137,17.39775,84.98,8.51,85.4050379076,138.01,92.14184,17.34137,93.7594890774,16.70184,4.87137,17.39775,75.44,12.47,76.4636809211,137.68
2019-10-21 17:00:00,86.40632,15.15101,87.7245988304,14.98632,4.37101,15.61075,71.42,10.78,72.2289747954,138.22,94.43632,8.31101,94.801326058,14.98632,4.37101,15.61075,79.45,3.94,79.5476341572,138.11,104.73632,12.50101,105.4797230664,14.98632,4.37101,15.61075,89.75,8.13,90.1174755527,138.08,95.11632,16.70101,96.5714143283,14.98632,4.37101,15.61075,80.13,12.33,81.0730892467,137.73
2019-10-21 17:30:00,85.28976,15.89368,86.7580095715,13.82976,4.03368,14.406,71.46,11.86,72.4374985764,138.3,93.31976,6.59368,93.5524143056,13.82976,4.03368,14.406,79.49,2.56,79.531212112,138.15,103.61976,10.60368,104.1608980952,13.82976,4.03368,14.406,89.79,6.57,90.030044985,138.15,93.99976,15.18368,95.2181653804,13.82976,4.03368,14.406,80.17,11.15,80.9416542949,137.73
2019-10-21 18:00:00,86.482,17.0935,88.1551136705,16.332,4.7635000000000005,17.0125,70.15,12.33,71.22535644,138.52,94.362,5.9935,94.5521500879,16.332,4.7635000000000005,17.0125,78.03,1.23,78.0396937462,138.27,104.482,9.8535,104.9456039396,16.332,4.7635000000000005,17.0125,88.15,5.09,88.2968323328,138.37,95.022,15.4635,96.2720121128,16.332,4.7635000000000005,17.0125,78.69,10.7,79.414142947,137.86
2019-10-21 18:30:00,89.36472,16.89596,90.9479337039,15.89472,4.63596,16.557,73.47,12.26,74.4858946378,138.54,97.45472,6.42596,97.6663473884,15.89472,4.63596,16.557,81.56,1.79,81.5796402297,138.35,108.02472,10.35596,108.5199799051,15.89472,4.63596,16.557,92.13,5.72,92.307395695,138.37,98.31472,15.44596,99.5206604128,15.89472,4.63596,16.557,82.42,10.81,83.125883454,137.94
2019-10-21 19:00:00,87.63256,19.16658,89.7040877611,17.78256,5.18658,18.5235,69.85,13.98,71.2352644411,138.44,95.69256,5.77658,95.8667560516,17.78256,5.18658,18.5235,77.91,0.59,77.9122339559,138.31,105.78256,9.53658,106.2115641456,17.78256,5.18658,18.5235,88.0,4.35,88.1074486068,138.3,96.13256,13.98658,97.1447039846,17.78256,5.18658,18.5235,78.35,8.8,78.8426439181,137.94
2019-10-21 19:30:00,85.6992,16.77685,87.3259158358,12.7092,3.70685,13.23875,72.99,13.07,74.1509608839,138.7,93.3692,4.80685,93.4928516816,12.7092,3.70685,13.23875,80.66,1.1,80.6675002712,138.52,103.8192,8.63685,104.177835774,12.7092,3.70685,13.23875,91.11,4.93,91.2432846844,138.56,94.5792,13.56685,95.5472892947,12.7092,3.70685,13.23875,81.87,9.86,82.4616062177,138.17
2019-10-21 20:00:00,84.94608,16.63094,86.5587931562,11.38608,3.3209400000000002,11.8605,73.56,13.31,74.754462743,138.77,92.18608,4.36094,92.2891713228,11.38608,3.3209400000000002,11.8605,80.8,1.04,80.8066927921,138.6,102.67608,8.17094,103.0006876902,11.38608,3.3209400000000002,11.8605,91.29,4.85,91.4187431548,138.62,93.90608,12.96094,94.7962964817,11.38608,3.3209400000000002,11.8605,82.52,9.64,83.0811651339,138.23
2019-10-21 20:30:00,80.54176,15.41593,82.0038169945,4.99176,1.45593,5.19975,75.55,13.96,76.8289274948,138.55,87.51176,1.72593,87.5287779685,4.99176,1.45593,5.19975,82.52,0.27,82.5204417099,138.39,98.20176,5.48593,98.3548732654,4.99176,1.45593,5.19975,93.21,4.03,93.2970792683,138.42,89.71176,10.34593,90.3063571952,4.99176,1.45593,5.19975,84.72,8.89,85.185154223,137.99
2019-10-21 21:00:00,77.502,15.5335,79.0433401765,2.892,0.8435,3.0125,74.61,14.69,76.0424105352,138.87,84.112,1.3335,84.122569898,2.892,0.8435,3.0125,81.22,0.49,81.2214780708,138.69,94.652,4.0035,94.736630277,2.892,0.8435,3.0125,91.76,3.16,91.8143953855,138.74,86.562,9.0135,87.0300122156,2.892,0.8435,3.0125,83.67,8.17,84.0679356235,138.3
2019-10-21 21:30:00,75.666,16.0355,77.3464984098,2.7960000000000003,0.8155,2.9125,72.87,15.22,74.4424965997,138.84,82.056,1.7355,82.0743510255,2.7960000000000003,0.8155,2.9125,79.26,0.92,79.2653392095,138.69,92.346,3.5055,92.412511308,2.7960000000000003,0.8155,2.9125,89.55,2.69,89.5903934582,138.74,84.526,8.4255,84.9448864044,2.7960000000000003,0.8155,2.9125,81.73,7.61,82.0835245345,138.3
2019-10-21 22:00:00,70.39544,9.85242,71.0815598637,3.02544,0.8824200000000001,3.1515,67.37,8.97,67.9645333979,137.44,77.28544,4.73242,77.4301945952,3.02544,0.8824200000000001,3.1515,74.26,3.85,74.3597343997,135.91,86.91544,7.62242,87.2490400924,3.02544,0.8824200000000001,3.1515,83.89,6.74,84.160321411,137.37,78.45544,27.64242,83.1826871954,3.02544,0.8824200000000001,3.1515,75.43,26.76,80.0361324653,135.53
2019-10-21 22:30:00,65.24072,6.82646,65.5968909496,4.89072,1.42646,5.0945,60.35,5.4,60.5911090838,137.32,71.95072,4.04646,72.064415262,4.89072,1.42646,5.0945,67.06,2.62,67.1111615158,135.31,80.67072,8.00646,81.067061542,4.89072,1.42646,5.0945,75.78,6.58,76.0651352461,137.25,72.35072,36.04646,80.833000458,4.89072,1.42646,5.0945,67.46,34.62,75.8247716779,134.92
2019-10-21 23:00:00,60.4744,5.7867,60.7506292334,3.5544000000000002,1.0367,3.7025,56.92,4.75,57.117850975,137.66,66.6244,2.7767,66.6822370519,3.5544000000000002,1.0367,3.7025,63.07,1.74,63.0939973373,135.62,74.8344,6.6467,75.1289960285,3.5544000000000002,1.0367,3.7025,71.28,5.61,71.5004230757,137.59,67.1244,36.5367,76.4239198304,3.5544000000000002,1.0367,3.7025,63.57,35.5,72.8106784751,135.23
2019-10-21 23:30:00,58.01096,5.19278,58.2429089611,2.82096,0.8227800000000001,2.9385,55.19,4.37,55.3627401778,138.79,63.68096,2.07278,63.7146849906,2.82096,0.8227800000000001,2.9385,60.86,1.25,60.8728354851,136.72,71.62096,5.94278,71.8670894461,2.82096,0.8227800000000001,2.9385,68.8,5.12,68.9902485863,138.72,64.43096,37.41278,74.5054676775,2.82096,0.8227800000000001,2.9385,61.61,36.59,71.6562642063,136.32
2019-10-22 00:00:00,54.64632,3.91601,54.7864529228,2.62632,0.7660100000000001,2.73575,52.02,3.15,52.1152847061,137.55,60.01632,1.5960100000000002,60.0375375433,2.62632,0.7660100000000001,2.73575,57.39,0.8300000000000001,57.3960016029,135.57,67.50632,5.33601,67.7168829958,2.62632,0.7660100000000001,2.73575,64.88,4.57,65.0407510719,137.48,60.67632,38.04601,71.6178377617,2.62632,0.7660100000000001,2.73575,58.05,37.28,68.9898608493,135.2
2019-10-22 00:30:00,52.13464,4.18802,52.3025831049,2.32464,0.6780200000000001,2.4215,49.81,3.51,49.9335178012,137.71,57.33464,1.29802,57.3493312938,2.32464,0.6780200000000001,2.4215,55.01,0.62,55.0134937992,135.52,64.51464,3.63802,64.617133671,2.32464,0.6780200000000001,2.4215,62.19,2.96,62.2604023437,137.64,57.85464,37.48802,68.9384581569,2.32464,0.6780200000000001,2.4215,55.53,36.81,66.6224962006,135.15
2019-10-22 01:00:00,52.21552,4.32536,52.3943629411,2.55552,0.74536,2.662,49.66,3.58,49.7888742592,138.02,57.31552,1.33536,57.3310737663,2.55552,0.74536,2.662,54.76,0.59,54.7631783227,135.82,64.46552,3.74536,64.5742285312,2.55552,0.74536,2.662,61.91,3.0,61.9826435383,137.95,57.92552,37.61536,69.0672221477,2.55552,0.74536,2.662,55.37,36.87,66.5224308035,135.46
2019-10-22 01:30:00,51.68896,3.8267800000000003,51.8304237977,2.38896,0.6967800000000001,2.4885,49.3,3.13,49.3992601159,137.27,56.84896,1.51678,56.8691909091,2.38896,0.6967800000000001,2.4885,54.46,0.8200000000000001,54.4661729884,135.11,63.95896,3.37678,64.0480382795,2.38896,0.6967800000000001,2.4885,61.57,2.68,61.628299506,137.2,57.34896,37.66678,68.6126047359,2.38896,0.6967800000000001,2.4885,54.96,36.97,66.2373195412,134.74
2019-10-22 02:00:00,51.62072,4.37396,51.8056971713,2.07072,0.60396,2.157,49.55,3.77,49.6932128162,137.8,56.94072,1.85396,56.9708939881,2.07072,0.60396,2.157,54.87,1.25,54.8842363525,135.52,64.10072,2.85396,64.1642220572,2.07072,0.60396,2.157,62.03,2.25,62.0707934539,137.74,57.31072,37.12396,68.2840174052,2.07072,0.60396,2.157,55.24,36.52,66.2206010242,135.14
2019-10-22 02:30:00,51.65808,3.16944,51.7552178935,1.9180800000000002,0.55944,1.998,49.74,2.61,49.8084300094,138.37,56.92808,1.08944,56.9385034226,1.9180800000000002,0.55944,1.998,55.01,0.53,55.0125531129,136.28,64.10808,3.63944,64.2113030922,1.9180800000000002,0.55944,1.998,62.19,3.08,62.2662227857,138.29,57.35808,38.82944,69.265249238,1.9180800000000002,0.55944,1.998,55.44,38.27,67.3660634147,135.91
2019-10-22 03:00:00,52.15136,3.5962300000000003,52.2752065521,1.94136,0.56623,2.02225,50.21,3.03,50.3013419304,138.54,57.44136,0.61623,57.4446653577,1.94136,0.56623,2.02225,55.5,0.05,55.5000225225,136.46,64.70136,4.19623,64.8372912147,1.94136,0.56623,2.02225,62.76,3.63,62.8648908374,138.47,57.92136,38.47623,69.5363517828,1.94136,0.56623,2.02225,55.98,37.91,67.6086421991,136.09
2019-10-22 03:30:00,50.48328,3.09929,50.5783269599,2.12328,0.61929,2.21175,48.36,2.48,48.4235479906,138.29,55.72328,1.26929,55.7377343553,2.12328,0.61929,2.21175,53.6,0.65,53.6039410865,136.21,62.71328,3.56929,62.8147699149,2.12328,0.61929,2.21175,60.59,2.95,60.6617721469,138.22,56.01328,39.00929,68.2584225035,2.12328,0.61929,2.21175,53.89,38.39,66.1658839584,135.8
2019-10-22 04:00:00,50.97288,3.06834,51.0651466839,2.22288,0.64834,2.3155,48.75,2.42,48.8100286826,138.14,56.15288,1.3783400000000001,56.1697939595,2.22288,0.64834,2.3155,53.93,0.73,53.9349404375,136.06,63.19288,3.50834,63.290193018,2.22288,0.64834,2.3155,60.97,2.86,61.0370420319,138.08,56.55288,39.00834,68.7013742646,2.22288,0.64834,2.3155,54.33,38.36,66.5074319155,135.62
2019-10-22 04:30:00,51.17848,3.10789,51.2727588039,2.35848,0.68789,2.45675,48.82,2.42,48.8799427168,137.95,56.35848,1.39789,56.375813647,2.35848,0.68789,2.45675,54.0,0.71,54.0046673909,135.88,63.41848,3.54789,63.5176442334,2.35848,0.68789,2.45675,61.06,2.86,61.1269433229,137.88,56.75848,38.92789,68.8251819595,2.35848,0.68789,2.45675,54.4,38.24,66.4955457155,135.42
2019-10-22 05:00:00,50.66568,2.98624,50.7536083367,2.6956800000000003,0.78624,2.808,47.97,2.2,48.0204216974,138.1,55.89568,1.7062400000000002,55.9217157963,2.6956800000000003,0.78624,2.808,53.2,0.92,53.2079542926,136.03,62.84568,3.42624,62.9390071037,2.6956800000000003,0.78624,2.808,60.15,2.64,60.207907288,138.04,56.13568,39.33624,68.5460016806,2.6956800000000003,0.78624,2.808,53.44,38.55,65.8933691656,135.58
2019-10-22 05:30:00,53.43216,3.94938,53.577918256,3.63216,1.05938,3.7835,49.8,2.89,49.8837859429,138.71,58.83216,1.28938,58.8462874874,3.63216,1.05938,3.7835,55.2,0.23,55.2004791646,136.62,66.04216,4.47938,66.1938950557,3.63216,1.05938,3.7835,62.41,3.42,62.5036358942,138.64,59.14216,39.17938,70.9423632722,3.63216,1.05938,3.7835,55.51,38.12,67.3386553177,136.18
2019-10-22 06:00:00,57.27504,5.18772,57.509500483,4.41504,1.28772,4.599,52.86,3.9,53.0036753443,138.91,62.885040000000004,2.28772,62.9266391809,4.41504,1.28772,4.599,58.47,1.0,58.4785507686,136.85,70.50504,6.12772,70.7708246229,4.41504,1.28772,4.599,66.09,4.84,66.2669880106,138.84,63.36504,38.44772,74.1171739032,4.41504,1.28772,4.599,58.95,37.16,69.6847766732,136.41
2019-10-22 06:30:00,62.8992,7.47685,63.3420290689,4.7892,1.3968500000000001,4.9887500000000005,58.11,6.08,58.4272068475,137.82,69.2292,4.76685,69.3931191946,4.7892,1.3968500000000001,4.9887500000000005,64.44,3.37,64.528059788,135.81,77.6092,8.84685,78.1118088356,4.7892,1.3968500000000001,4.9887500000000005,72.82,7.45,73.2001017759,137.76,69.6892,35.49685,78.2087652157,4.7892,1.3968500000000001,4.9887500000000005,64.9,34.1,73.313163893,135.36
2019-10-22 07:00:00,69.9764,13.9927,71.36169988340001,5.1864,1.5127000000000002,5.4025,64.79,12.48,65.9810162092,138.04,76.4264,3.4527,76.5043512112,5.1864,1.5127000000000002,5.4025,71.24,1.94,71.2664100401,137.36,85.6664,6.2927,85.8972069526,5.1864,1.5127000000000002,5.4025,80.48,4.78,80.621825829,137.98,77.7964,16.5227,79.5316255854,5.1864,1.5127000000000002,5.4025,72.61,15.01,74.1452102297,136.93
2019-10-22 07:30:00,77.79664,12.98527,78.8729004935,6.32664,1.8452700000000002,6.59025,71.47,11.14,72.3329834861,137.31,84.86664,4.61527,84.9920425808,6.32664,1.8452700000000002,6.59025,78.54,2.77,78.5888319038,137.2,95.04664,8.60527,95.4353941002,6.32664,1.8452700000000002,6.59025,88.72,6.76,88.9771656101,137.25,86.47664,13.46527,87.5186994982,6.32664,1.8452700000000002,6.59025,80.15,11.62,80.9879429298,136.77
2019-10-22 08:00:00,81.884,11.967,82.753843083,8.664,2.527,9.025,73.22,9.44,73.8260252215,136.07,89.384,7.537,89.7012030298,8.664,2.527,9.025,80.72,5.01,80.8753268927,136.06,99.834,11.737,100.5215634827,8.664,2.527,9.025,91.17,9.21,91.6340166096,136.03,90.784,15.647,92.1225448248,8.664,2.527,9.025,82.12,13.12,83.1614622286,135.66
2019-10-22 08:30:00,84.94688,12.46284,85.8562449831,13.82688,4.03284,14.403,71.12,8.43,71.6178699767,135.6,92.64688,9.45284,93.1278720781,13.82688,4.03284,14.403,78.82,5.42,79.0061314076,135.53,102.85688,13.69284,103.7643080765,13.82688,4.03284,14.403,89.03,9.66,89.5525348608,135.56,93.59688,18.11284,95.3333672887,13.82688,4.03284,14.403,79.77,14.08,81.0030820401,135.15
2019-10-22 09:00:00,86.79976,8.69118,87.2337947464,9.56976,2.79118,9.9685,77.23,5.9,77.4550379252,135.85,94.75976,11.25118,95.4253696176,9.56976,2.79118,9.9685,85.19,8.46,85.6090398264,135.84,105.78976,15.88118,106.9751615986,9.56976,2.79118,9.9685,96.22,13.09,97.1063154486,135.81,96.18976,19.76118,98.1986464461,9.56976,2.79118,9.9685,86.62,16.97,88.2666715131,135.47
2019-10-22 09:30:00,87.00064,8.543520000000001,87.4191231619,9.92064,2.89352,10.334,77.08,5.65,77.2867964144,136.29,95.04064,11.84352,95.7757391911,9.92064,2.89352,10.334,85.12,8.95,85.5892335519,136.29,106.06064,16.55352,107.3446709511,9.92064,2.89352,10.334,96.14,13.66,97.1055878928,136.24,96.37064,20.30352,98.4862080618,9.92064,2.89352,10.334,86.45,17.41,88.185659832,135.91
2019-10-22 10:00:00,85.61016,10.79963,86.2886522282,13.85016,4.03963,14.42725,71.76,6.76,72.0777025161,136.55,93.70016,12.279630000000001,94.5013719316,13.85016,4.03963,14.42725,79.85,8.24,80.2740312928,136.58,104.05016,16.91963,105.4168377223,13.85016,4.03963,14.42725,90.2,12.88,91.1149515722,136.5,94.38016,20.34963,96.5490654681,13.85016,4.03963,14.42725,80.53,16.31,82.1650594839,136.2
2019-10-22 10:30:00,84.16968,14.68574,85.4412429138,22.09968,6.44574,23.0205,62.07,8.24,62.6145550172,137.82,92.19968,12.06574,92.9858218969,22.09968,6.44574,23.0205,70.1,5.62,70.3249201919,137.68,101.29968,16.42574,102.6227562612,22.09968,6.44574,23.0205,79.2,9.98,79.8263139572,137.77,91.76968,21.53574,94.2627299873,22.09968,6.44574,23.0205,69.67,15.09,71.2854613508,137.27
2019-10-22 11:00:00,81.71344,16.77767,83.4180824957,25.84344,7.53767,26.92025,55.87,9.24,56.6289192904,137.78,89.47344,15.05767,90.7316366614,25.84344,7.53767,26.92025,63.63,7.52,64.0728280943,137.95,97.72344,19.67767,99.684910704,25.84344,7.53767,26.92025,71.88,12.14,72.8979697934,137.72,88.57344,21.60767,91.1709694819,25.84344,7.53767,26.92025,62.73,14.07,64.2885510803,137.53
2019-10-22 11:30:00,83.05288,13.95459,84.2170496893,20.31288,5.92459,21.15925,62.74,8.03,63.251786536,137.67,90.79288,14.93459,92.0129829815,20.31288,5.92459,21.15925,70.48,9.01,71.0535748573,137.89,99.91288,19.73459,101.8432012083,20.31288,5.92459,21.15925,79.6,13.81,80.7890840399,137.62,90.71288,21.28459,93.1765011651,20.31288,5.92459,21.15925,70.4,15.36,72.0561558786,137.46
2019-10-22 12:00:00,82.44952,12.65486,83.4150395903,16.43952,4.79486,17.1245,66.01,7.86,66.4763093139,137.81,89.86952,12.97486,90.8013084545,16.43952,4.79486,17.1245,73.43,8.18,73.8842154997,137.91,99.37952,17.66486,100.9372888196,16.43952,4.79486,17.1245,82.94,12.87,83.9325949795,137.76,90.49952,20.33486,92.7559682794,16.43952,4.79486,17.1245,74.06,15.54,75.6728167838,137.51
2019-10-22 12:30:00,83.25512,12.28691,84.1568961141,15.31512,4.46691,15.95325,67.94,7.82,68.3885662958,137.53,90.75512,12.46691,91.6073995437,15.31512,4.46691,15.95325,75.44,8.0,75.8629922953,137.61,100.53512,17.12691,101.9835349435,15.31512,4.46691,15.95325,85.22,12.66,86.1552319943,137.47,91.54512,19.94691,93.6930531809,15.31512,4.46691,15.95325,76.23,15.48,77.7858811096,137.22
2019-10-22 13:00:00,80.78224,13.24982,81.8616395478,15.70224,4.57982,16.3565,65.08,8.67,65.654971632,137.88,88.30224,11.82982,89.0911344088,15.70224,4.57982,16.3565,72.6,7.25,72.9611026507,137.96,97.70224,16.41982,99.072388635,15.70224,4.57982,16.3565,82.0,11.84,82.8503808078,137.82,88.73224,19.28982,90.804777248,15.70224,4.57982,16.3565,73.03,14.71,74.4967448953,137.55
2019-10-22 13:30:00,79.35216,14.26938,80.6249372232,19.95216,5.81938,20.7835,59.4,8.45,59.9980208007,138.11,86.72216,13.32938,87.7405573623,19.95216,5.81938,20.7835,66.77,7.51,67.1910187451,138.17,95.38216,17.94938,97.0563583113,19.95216,5.81938,20.7835,75.43,12.13,76.3990955444,138.05,86.63216,20.83938,89.1033720184,19.95216,5.81938,20.7835,66.68,15.02,68.3507337195,137.78
2019-10-22 14:00:00,79.4388,13.4459,80.5686984644,18.0888,5.2759,18.8425,61.35,8.17,61.8916100938,138.32,86.7888,12.3459,87.6625179438,18.0888,5.2759,18.8425,68.7,7.07,69.0628329856,138.3,95.6788,16.9459,97.1678768743,18.0888,5.2759,18.8425,77.59,11.67,78.4627108887,138.26,86.9488,20.6759,89.3732994929,18.0888,5.2759,18.8425,68.86,15.4,70.5610345729,137.88
2019-10-22 14:30:00,78.22328,13.30179,79.3461980889,17.18328,5.01179,17.89925,61.04,8.29,61.6003709404,138.45,85.65328,11.70179,86.4489228618,17.18328,5.01179,17.89925,68.47,6.69,68.7960536659,138.38,94.53328,16.25179,95.920079784,17.18328,5.01179,17.89925,77.35,11.24,78.16239569,138.38,85.71328,20.33179,88.0917025205,17.18328,5.01179,17.89925,68.53,15.32,70.2215301742,137.96
2019-10-22 15:00:00,76.56152,15.979610000000001,78.2113436815,20.02152,5.83961,20.85575,56.54,10.14,57.4420682079,138.75,83.89152,11.71961,84.7061767905,20.02152,5.83961,20.85575,63.87,5.88,64.1400912067,138.79,92.17152,16.17961,93.5808146944,20.02152,5.83961,20.85575,72.15,10.34,72.8871600489,138.69,83.50152,19.20961,85.6826292702,20.02152,5.83961,20.85575,63.48,13.37,64.87270073,138.39
2019-10-22 15:30:00,76.73408,16.02369,78.3892701501,17.70408,5.16369,18.44175,59.03,10.86,60.0206672739,138.21,83.95408,10.23369,84.5755044896,17.70408,5.16369,18.44175,66.25,5.07,66.4437160309,138.26,92.54408,14.56369,93.6830177218,17.70408,5.16369,18.44175,74.84,9.4,75.4280160153,138.15,83.93408,17.55369,85.7499960237,17.70408,5.16369,18.44175,66.23,12.39,67.3789655605,137.85
2019-10-22 16:00:00,78.98576,14.11293,80.2366816111,14.85576,4.33293,15.47475,64.13,9.78,64.8714521188,137.3,86.36576,8.89293,86.8223974811,14.85576,4.33293,15.47475,71.51,4.5600000000000005,71.6552419576,137.2,95.63576,13.10293,96.5291943681,14.85576,4.33293,15.47475,80.78,8.77,81.2546694043,137.24,86.81576,17.56293,88.5744471875,14.85576,4.33293,15.47475,71.96,13.23,73.1660747888,136.77
2019-10-22 16:30:00,81.36696,16.32828,82.9891252358,18.09696,5.27828,18.851,63.27,11.05,64.2276840622,138.02,88.97696,9.02828,89.4338260984,18.09696,5.27828,18.851,70.88,3.75,70.9791300313,137.95,98.16696,13.18828,99.0488907813,18.09696,5.27828,18.851,80.07,7.91,80.4597601289,137.95,89.08696,17.32828,90.7565740308,18.09696,5.27828,18.851,70.99,12.05,72.0054345171,137.51
2019-10-22 17:00:00,83.69824,15.17657,85.0630569405,16.06824,4.68657,16.73775,67.63,10.49,68.4387098067,137.05,91.47824,7.39657,91.7767816022,16.06824,4.68657,16.73775,75.41,2.71,75.4586787586,136.84,101.23824,11.35657,101.8732198395,16.06824,4.68657,16.73775,85.17,6.67,85.4307778263,136.99,91.94824,16.98657,93.50413038720001,16.06824,4.68657,16.73775,75.88,12.3,76.8704390517,136.38
2019-10-22 17:30:00,83.7796,16.1003,85.3126077215,13.9896,4.0803,14.5725,69.79,12.02,70.8175437303,137.55,91.6196,6.8703,91.8768312811,13.9896,4.0803,14.5725,77.63,2.79,77.6801197218,137.51,101.6796,10.8703,102.2590068319,13.9896,4.0803,14.5725,87.69,6.79,87.9524883105,137.49,92.2696,14.8903,93.4633624382,13.9896,4.0803,14.5725,78.28,10.81,79.022873271,137.05
2019-10-22 18:00:00,85.2208,18.21815,87.1463466937,16.4508,4.79815,17.13625,68.77,13.42,70.0671770517,137.8,93.0608,6.74815,93.305144687,16.4508,4.79815,17.13625,76.61,1.9500000000000002,76.6348132378,137.81,103.0008,10.67815,103.5528255919,16.4508,4.79815,17.13625,86.55,5.88,86.7495066268,137.73,93.6108,14.16815,94.6769156187,16.4508,4.79815,17.13625,77.16,9.37,77.7268454268,137.35
2019-10-22 18:30:00,88.68128,20.31079,90.977456619,21.91128,6.39079,22.82425,66.77,13.92,68.2055664884,137.19,96.96128,6.77079,97.1973940827,21.91128,6.39079,22.82425,75.05,0.38,75.0509620192,137.11,106.66128,10.44079,107.1710723426,21.91128,6.39079,22.82425,84.75,4.05,84.8467147272,137.13,96.79128,14.91079,97.9330564338,21.91128,6.39079,22.82425,74.88,8.52,75.3631528003,136.67
2019-10-22 19:00:00,89.55464,20.38052,91.8444290145,21.46464,6.26052,22.359,68.09,14.12,69.5386403376,137.68,97.97464,6.81052,98.2110648848,21.46464,6.26052,22.359,76.51,0.55,76.5119768402,137.62,107.87464,10.41052,108.3758131771,21.46464,6.26052,22.359,86.41,4.15,86.5095983114,137.62,97.83464,14.700520000000001,98.9329170307,21.46464,6.26052,22.359,76.37,8.44,76.8349562374,137.21
2019-10-22 19:30:00,86.91064,14.12852,88.0515441239,9.08064,2.64852,9.459,77.83,11.48,78.672099883,137.51,95.15064,5.61852,95.3163787573,9.08064,2.64852,9.459,86.07,2.9699999999999998,86.1212273484,137.45,106.29064,9.63852,106.7267596219,9.08064,2.64852,9.459,97.21,6.99,97.4609880927,137.45,96.35064,13.93852,97.3536243198,9.08064,2.64852,9.459,87.27,11.29,87.997255639,137.02
2019-10-22 20:00:00,84.11872,13.77171,85.2386007086,5.62872,1.64171,5.86325,78.49,12.13,79.4217665379,137.64,91.98872,3.86171,92.0697421054,5.62872,1.64171,5.86325,86.36,2.22,86.3885293312,137.56,103.15872,7.78171,103.4518077298,5.62872,1.64171,5.86325,97.53,6.14,97.7230806923,137.57,93.63872,12.24171,94.435530109,5.62872,1.64171,5.86325,88.01,10.6,88.6460382645,137.18
2019-10-22 20:30:00,82.09144,13.76042,83.2367327557,5.76144,1.68042,6.0015,76.33,12.08,77.2799799431,137.21,89.48144,2.56042,89.5180644063,5.76144,1.68042,6.0015,83.72,0.88,83.7246248125,136.97,100.33144,6.16042,100.5203891111,5.76144,1.68042,6.0015,94.57,4.48,94.6760545228,137.14,91.35144,12.15042,92.1559455285,5.76144,1.68042,6.0015,85.59,10.47,86.2280058914,136.59
2019-10-22 21:00:00,77.96848,16.10414,79.6142399238,6.04848,1.76414,6.3004999999999995,71.92,14.34,73.3356802655,137.56,84.99848,2.14414,85.0255193377,6.04848,1.76414,6.3004999999999995,78.95,0.38,78.9509144976,137.42,95.22848,4.92414,95.3557054289,6.04848,1.76414,6.3004999999999995,89.18,3.16,89.2359680846,137.49,86.69848,9.88414,87.2600862815,6.04848,1.76414,6.3004999999999995,80.65,8.12,81.0577380637,137.05
2019-10-22 21:30:00,75.78792,15.69981,77.396982189,4.14792,1.20981,4.32075,71.64,14.49,73.0906950302,137.71,82.44792,2.33981,82.4811143424,4.14792,1.20981,4.32075,78.3,1.13,78.3081534708,137.51,92.59792,3.61981,92.6686452516,4.14792,1.20981,4.32075,88.45,2.41,88.4828265823,137.64,84.49792,9.20981,84.9983475402,4.14792,1.20981,4.32075,80.35,8.0,80.7472754958,137.13
2019-10-22 22:00:00,70.45416,18.00788,72.7191336816,4.24416,1.23788,4.421,66.21,16.77,68.3007833044,138.2,76.45416,4.22788,76.5709706782,4.24416,1.23788,4.421,72.21,2.99,72.2718769647,138.01,85.82416,1.7678800000000001,85.8423662267,4.24416,1.23788,4.421,81.58,0.53,81.5817216048,138.13,78.52416,6.91788,78.8282992801,4.24416,1.23788,4.421,74.28,5.68,74.4968509402,137.63
2019-10-22 22:30:00,67.4808,18.57315,69.9901440887,3.8508,1.12315,4.01125,63.63,17.45,65.9793861748,139.19,73.1508,5.5131499999999996,73.3582603635,3.8508,1.12315,4.01125,69.3,4.39,69.4389091216,138.89,82.1608,2.37315,82.1950661388,3.8508,1.12315,4.01125,78.31,1.25,78.3199757405,139.12,75.2208,6.36315,75.4894590692,3.8508,1.12315,4.01125,71.37,5.24,71.5621024006,138.51
2019-10-22 23:00:00,62.64792,20.33731,65.8662892409,3.9679200000000003,1.15731,4.13325,58.68,19.18,61.7350370535,140.22,67.92792,6.37731,68.2266252893,3.9679200000000003,1.15731,4.13325,63.96,5.22,64.172657729,139.98,76.24792,3.23731,76.3166133968,3.9679200000000003,1.15731,4.13325,72.28,2.08,72.3099218642,140.14,69.82792,4.85731,69.9966561484,3.9679200000000003,1.15731,4.13325,65.86,3.7,65.9638507063,139.59
2019-10-22 23:30:00,57.76304,12.06047,59.0086750119,4.97304,1.4504700000000001,5.18025,52.79,10.61,53.8456702066,139.09,63.14304,4.51047,63.3039322638,4.97304,1.4504700000000001,5.18025,58.17,3.06,58.250429183,137.83,70.73304,5.28047,70.9298689627,4.97304,1.4504700000000001,5.18025,65.76,3.83,65.8714391827,139.01,64.04304,23.72047,68.2947411552,4.97304,1.4504700000000001,5.18025,59.07,22.27,63.1285814826,137.45
2019-10-23 00:00:00,55.34744,4.83842,55.5585225024,4.8974400000000005,1.42842,5.1015,50.45,3.41,50.5651124789,138.61,60.84744,1.76842,60.8731325286,4.8974400000000005,1.42842,5.1015,55.95,0.34,55.9510330557,136.51,68.13744,5.50842,68.3597353758,4.8974400000000005,1.42842,5.1015,63.24,4.08,63.3714762334,138.53,61.15744,38.97842,72.5227529335,4.8974400000000005,1.42842,5.1015,56.26,37.55,67.6401515374,136.14
2019-10-23 00:30:00,52.26632,4.68601,52.4759649369,4.54632,1.3260100000000001,4.73575,47.72,3.36,47.8381437767,139.32,57.58632,2.01601,57.6215979253,4.54632,1.3260100000000001,4.73575,53.04,0.6900000000000001,53.0444879323,137.11,64.52632,4.27601,64.6678454432,4.54632,1.3260100000000001,4.73575,59.98,2.95,60.0525011969,139.25,57.71632,39.26601,69.8068272855,4.54632,1.3260100000000001,4.73575,53.17,37.94,65.3183932748,136.73
2019-10-23 01:00:00,52.06448,4.31964,52.2433667311,4.28448,1.24964,4.463,47.78,3.07,47.878526502,138.71,57.22448,1.80964,57.2530864513,4.28448,1.24964,4.463,52.94,0.56,52.9429617607,136.54,64.13448,4.28964,64.2777763788,4.28448,1.24964,4.463,59.85,3.04,59.9271566153,138.63,57.53448,39.13964,69.5853993895,4.28448,1.24964,4.463,53.25,37.89,65.3545300649,136.18
2019-10-23 01:30:00,51.74392,3.8015600000000003,51.8833799535,3.91392,1.1415600000000001,4.077,47.83,2.66,47.9039090263,139.42,57.04392,1.7015600000000002,57.069292228,3.91392,1.1415600000000001,4.077,53.13,0.56,53.1329511697,137.3,63.99392,4.24156,64.1343326792,3.91392,1.1415600000000001,4.077,60.08,3.1,60.1599235372,139.35,57.20392,39.94156,69.7683071215,3.91392,1.1415600000000001,4.077,53.29,38.8,65.9186172488,136.91
2019-10-23 02:00:00,52.8504,4.14845,53.0129646177,3.3204000000000002,0.96845,3.45875,49.53,3.18,49.6319786025,139.29,58.2304,1.19845,58.2427314483,3.3204000000000002,0.96845,3.45875,54.91,0.23,54.9104816952,137.2,65.4004,4.87845,65.5820981257,3.3204000000000002,0.96845,3.45875,62.08,3.91,62.2030103773,139.22,58.5304,39.22845,70.4604783802,3.3204000000000002,0.96845,3.45875,55.21,38.26,67.1712118396,136.78
2019-10-23 02:30:00,51.50432,4.26251,51.6804021865,3.09432,0.90251,3.22325,48.41,3.36,48.526463914,139.07,56.85432,1.84251,56.8841677953,3.09432,0.90251,3.22325,53.76,0.9400000000000001,53.7682173779,136.83,63.87432,3.56251,63.9735901209,3.09432,0.90251,3.22325,60.78,2.66,60.8381788025,138.99,57.03432,38.72251,68.9372645132,3.09432,0.90251,3.22325,53.94,37.82,65.8777352373,136.38
2019-10-23 03:00:00,52.42984,4.58287,52.6297522307,3.36984,0.9828700000000001,3.51025,49.06,3.6,49.1919058383,139.52,57.77984,1.61287,57.8023464927,3.36984,0.9828700000000001,3.51025,54.41,0.63,54.4136471852,137.29,64.87984,4.01287,65.0038211497,3.36984,0.9828700000000001,3.51025,61.51,3.03,61.58458411,139.44,58.04984,38.77287,69.8077314634,3.36984,0.9828700000000001,3.51025,54.68,37.79,66.4679358789,136.83
2019-10-23 03:30:00,51.37,4.23625,51.5443761633,4.17,1.21625,4.34375,47.2,3.02,47.2965157279,139.05,56.71,2.01625,56.7458312483,4.17,1.21625,4.34375,52.54,0.8,52.5460902447,136.88,63.57,4.04625,63.6986423644,4.17,1.21625,4.34375,59.4,2.83,59.4673767708,138.98,56.75,39.41625,69.095609586,4.17,1.21625,4.34375,52.58,38.2,64.9915102148,136.41
2019-10-23 04:00:00,51.64352,3.95561,51.7947874642,4.61352,1.34561,4.80575,47.03,2.61,47.1023672441,139.69,56.89352,1.81561,56.9224828839,4.61352,1.34561,4.80575,52.28,0.47000000000000003,52.2821126199,137.59,63.73352,4.60561,63.8997121673,4.61352,1.34561,4.80575,59.12,3.26,59.2098133758,139.61,56.99352,40.38561,69.8516915834,4.61352,1.34561,4.80575,52.38,39.04,65.3282940233,137.12
2019-10-23 04:30:00,50.95248,3.74739,51.0900983554,4.72248,1.3773900000000001,4.91925,46.23,2.37,46.2907096511,139.74,56.16248,2.05739,56.2001513642,4.72248,1.3773900000000001,4.91925,51.44,0.68,51.4444943604,137.64,62.91248,4.36739,63.0638901049,4.72248,1.3773900000000001,4.91925,58.19,2.99,58.2667675438,139.67,56.19248,40.72739,69.3996765465,4.72248,1.3773900000000001,4.91925,51.47,39.35,64.7887598276,137.18
2019-10-23 05:00:00,51.4952,3.58235,51.6196556998,3.9852,1.16235,4.15125,47.51,2.42,47.5715934146,139.23,56.7552,1.74235,56.7819382424,3.9852,1.16235,4.15125,52.77,0.58,52.7731873208,137.14,63.6452,4.22235,63.7851058051,3.9852,1.16235,4.15125,59.66,3.06,59.7384231462,139.15,56.8952,40.19235,69.6598075045,3.9852,1.16235,4.15125,52.91,39.03,65.7480722151,136.67
2019-10-23 05:30:00,53.67936,4.34523,53.8549414052,4.02936,1.17523,4.19725,49.65,3.17,49.7510944603,138.99,59.07936,1.30523,59.0937763505,4.02936,1.17523,4.19725,55.05,0.13,55.0501534966,136.89,66.25936,4.86523,66.4377396557,4.02936,1.17523,4.19725,62.23,3.69,62.339305418,138.92,59.37936,39.21523,71.159979328,4.02936,1.17523,4.19725,55.35,38.04,67.1614777979,136.43
2019-10-23 06:00:00,56.37144,17.43167,59.0051045814,4.77144,1.39167,4.97025,51.6,16.04,54.0355586628,140.91,61.31144,7.89167,61.8172397496,4.77144,1.39167,4.97025,56.54,6.5,56.9124028662,140.03,68.69144,6.60167,69.0079413985,4.77144,1.39167,4.97025,63.92,5.21,64.1319772033,140.85,62.59144,12.70167,63.867212105,4.77144,1.39167,4.97025,57.82,11.31,58.9157746279,139.58
2019-10-23 06:30:00,63.16632,19.82601,66.2046422456,5.98632,1.74601,6.23575,57.18,18.08,59.9703159905,139.46,68.57632,6.27601,68.8629070419,5.98632,1.74601,6.23575,62.59,4.53,62.7537170214,139.2,76.69632,3.28601,76.7666813355,5.98632,1.74601,6.23575,70.71,1.54,70.7267679171,139.38,70.13632,6.35601,70.4237335439,5.98632,1.74601,6.23575,64.15,4.61,64.3154304969,138.75
2019-10-23 07:00:00,70.04776,16.29018,71.9170261166,5.65776,1.6501800000000002,5.8935,64.39,14.64,66.0333377924,138.68,76.13776,3.45018,76.215892305,5.65776,1.6501800000000002,5.8935,70.48,1.8,70.5029814972,138.38,85.29776,3.32018,85.3623538584,5.65776,1.6501800000000002,5.8935,79.64,1.67,79.657507493,138.61,77.87776,9.78018,78.4894733289,5.65776,1.6501800000000002,5.8935,72.22,8.13,72.6761673453,137.93
2019-10-23 07:30:00,77.40928,13.88854,78.6453315426,8.66928,2.52854,9.0305,68.74,11.36,69.6723560675,137.86,84.35928,4.33854,84.4707703969,8.66928,2.52854,9.0305,75.69,1.81,75.7116384712,137.63,94.15928,8.22854,94.5181404845,8.66928,2.52854,9.0305,85.49,5.7,85.6798115077,137.79,85.78928,14.06854,86.9351734377,8.66928,2.52854,9.0305,77.12,11.54,77.9786252764,137.2
2019-10-23 08:00:00,79.96048,12.84514,80.9856529482,9.48048,2.76514,9.8755,70.48,10.08,71.197168483,137.56,87.59048,6.1051400000000005,87.8029892489,9.48048,2.76514,9.8755,78.11,3.34,78.1813769385,137.38,97.71048,10.16514,98.2378133564,9.48048,2.76514,9.8755,88.23,7.4,88.5397814544,137.5,88.52048,15.60514,89.8854591903,9.48048,2.76514,9.8755,79.04,12.84,80.0761337728,136.97
2019-10-23 08:30:00,83.95008,9.08044,84.4397437384,7.27008,2.12044,7.573,76.68,6.96,76.9952206309,135.84,91.76008,10.40044,92.347611955,7.27008,2.12044,7.573,84.49,8.28,84.8947495432,135.93,102.71008,15.01044,103.8011264033,7.27008,2.12044,7.573,95.44,12.89,96.3065195093,135.8,93.29008,17.95044,95.0013543198,7.27008,2.12044,7.573,86.02,15.83,87.4644459195,135.52
2019-10-23 09:00:00,86.03992,8.40206,86.4491899664,8.02992,2.34206,8.3645,78.01,6.06,78.2450234839,136.5,93.79992,11.97206,94.560854547,8.02992,2.34206,8.3645,85.77,9.63,86.308920744,136.62,104.90992,16.77206,106.2421447028,8.02992,2.34206,8.3645,96.88,14.43,97.9487585424,136.46,95.52992,19.39206,97.4782930003,8.02992,2.34206,8.3645,87.5,17.05,89.1456813312,136.24
2019-10-23 09:30:00,86.25032,8.02426,86.6227825035,8.62032,2.51426,8.9795,77.63,5.51,77.8252979435,135.58,94.35032,11.92426,95.100845741,8.62032,2.51426,8.9795,85.73,9.41,86.2448897037,135.66,105.46032,16.66426,106.7688000113,8.62032,2.51426,8.9795,96.84,14.15,97.8683202063,135.55,95.67032,19.86426,97.7107924144,8.62032,2.51426,8.9795,87.05,17.35,88.7621822625,135.27
2019-10-23 10:00:00,87.24416,7.74663,87.5874062321,8.83416,2.57663,9.20225,78.41,5.17,78.580258335,135.78,95.14416,11.86663,95.8813229449,8.83416,2.57663,9.20225,86.31,9.29,86.808526079,135.78,106.32416,16.59663,107.6116867587,8.83416,2.57663,9.20225,97.49,14.02,98.492946448,135.74,96.79416,20.33663,98.9074715573,8.83416,2.57663,9.20225,87.96,17.76,89.7350500083,135.41
2019-10-23 10:30:00,86.09592,8.86006,86.5506100721,8.60592,2.51006,8.9645,77.49,6.35,77.7497434079,136.57,93.85592,11.76006,94.5898130363,8.60592,2.51006,8.9645,85.25,9.25,85.7503644307,136.67,104.90592,16.53006,106.2002586374,8.60592,2.51006,8.9645,96.3,14.02,97.315211555,136.52,95.50592,19.29006,97.4345276062,8.60592,2.51006,8.9645,86.9,16.78,88.5052450423,136.28
2019-10-23 11:00:00,85.67864,9.527519999999999,86.2067456154,10.20864,2.97752,10.634,75.47,6.55,75.7537022198,136.87,93.35864,12.17752,94.149496313,10.20864,2.97752,10.634,83.15,9.2,83.6574115067,136.98,104.11864,16.95752,105.4905146447,10.20864,2.97752,10.634,93.91,13.98,94.9448708462,136.82,94.87864,19.65752,96.8936242526,10.20864,2.97752,10.634,84.67,16.68,86.2973423693,136.59
2019-10-23 11:30:00,84.44776,10.13768,85.0540811766,12.67776,3.69768,13.206,71.77,6.44,72.0583548244,137.18,91.86776,11.99768,92.6478799153,12.67776,3.69768,13.206,79.19,8.3,79.6237784836,137.16,102.12776,16.67768,103.4805506982,12.67776,3.69768,13.206,89.45,12.98,90.3868513668,137.12,93.19776,20.56768,95.4403055821,12.67776,3.69768,13.206,80.52,16.87,82.2682642335,136.74
