Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-23 12:00:00,83.43656,9.65608,83.9934487064,15.58656,4.54608,16.236,67.85,5.11,68.0421531111,137.82,90.95656,11.82608,91.7221455004,15.58656,4.54608,16.236,75.37,7.28,75.7207719189,137.52,100.72656,16.38608,102.0506908708,15.58656,4.54608,16.236,85.14,11.84,85.9593229382,137.76,91.72656,23.01608,94.5700890768,15.58656,4.54608,16.236,76.14,18.47,78.3482003622,137.09
2019-10-23 12:30:00,82.34464,11.57802,83.154616732,17.92464,5.22802,18.6715,64.42,6.35,64.7322091389,136.49,89.75464,12.69802,90.6484148425,17.92464,5.22802,18.6715,71.83,7.47,72.2173787949,136.38,99.05464,17.23802,100.5433788921,17.92464,5.22802,18.6715,81.13,12.01,82.0141268319,136.44,90.20464,21.97802,92.8434727951,17.92464,5.22802,18.6715,72.28,16.75,74.1954237133,135.96
2019-10-23 13:00:00,81.20128,13.18579,82.2648948918,16.75128,4.88579,17.44925,64.45,8.3,64.9822475758,136.28,88.39128,13.07579,89.3532017566,16.75128,4.88579,17.44925,71.64,8.19,72.106627296,136.47,97.67128,17.70579,99.2631549789,16.75128,4.88579,17.44925,80.92,12.82,81.929230437,136.24,89.07128,19.44579,91.1692473895,16.75128,4.88579,17.44925,72.32,14.56,73.7711054546,136.05
2019-10-23 13:30:00,80.5488,13.41215,81.6577917229,17.9388,5.23215,18.68625,62.61,8.18,63.1420976845,136.87,87.8788,13.17215,88.8605031781,17.9388,5.23215,18.68625,69.94,7.94,70.3892548618,136.99,96.9288,17.78215,98.5464211834,17.9388,5.23215,18.68625,78.99,12.55,79.9807639373,136.81,88.1988,20.10215,90.4606254459,17.9388,5.23215,18.68625,70.26,14.87,71.8163247458,136.58
2019-10-23 14:00:00,80.1912,14.17785,81.4348818877,18.0612,5.26785,18.81375,62.13,8.91,62.7656355022,137.57,87.4112,13.42785,88.4365594144,18.0612,5.26785,18.81375,69.35,8.16,69.8284189997,137.78,96.4012,18.10785,98.087132658,18.0612,5.26785,18.81375,78.34,12.84,79.3852706741,137.51,87.7712,19.59785,89.9325262297,18.0612,5.26785,18.81375,69.71,14.33,71.1676401182,137.37
2019-10-23 14:30:00,79.4252,14.37485,80.7155419208,17.8452,5.20485,18.58875,61.58,9.17,62.2590178207,137.79,86.8152,12.18485,87.666125274,17.8452,5.20485,18.58875,68.97,6.98,69.3223001638,137.89,95.7452,16.72485,97.194978937,17.8452,5.20485,18.58875,77.9,11.52,78.7471929658,137.73,86.9452,19.29485,89.0604235312,17.8452,5.20485,18.58875,69.1,14.09,70.5218980176,137.48
2019-10-23 15:00:00,79.08568,14.06874,80.3272944039,16.55568,4.82874,17.2455,62.53,9.24,63.2090064785,137.82,86.48568,11.54874,87.2533451545,16.55568,4.82874,17.2455,69.93,6.72,70.2521408926,137.89,95.53568,16.06874,96.877606072,16.55568,4.82874,17.2455,78.98,11.24,79.7757983351,137.76,86.71568,18.87874,88.7469209711,16.55568,4.82874,17.2455,70.16,14.05,71.5529740821,137.48
2019-10-23 15:30:00,82.5728,11.14915,83.3220909817,7.8828,2.29915,8.21125,74.69,8.85,75.2124896543,137.55,90.2228,9.31915,90.7028125064,7.8828,2.29915,8.21125,82.34,7.02,82.6387076375,137.63,100.8728,13.84915,101.8190588032,7.8828,2.29915,8.21125,92.99,11.55,93.704549516,137.48,91.6428,16.62915,93.1393119019,7.8828,2.29915,8.21125,83.76,14.33,84.9769762936,137.22
2019-10-23 16:00:00,84.97456,9.22633,85.4739785693,7.32456,2.13633,7.62975,77.65,7.09,77.9730119977,137.62,92.50456,7.97633,92.8478080574,7.32456,2.13633,7.62975,85.18,5.84,85.3799625205,137.38,103.55456,12.35633,104.2891451104,7.32456,2.13633,7.62975,96.23,10.22,96.7711801106,137.56,94.43456,18.346330000000002,96.2001764388,7.32456,2.13633,7.62975,87.11,16.21,88.6053959982,136.96
2019-10-23 16:30:00,85.87192,13.53931,86.9327300835,12.03192,3.50931,12.53325,73.84,10.03,74.5180951179,138.08,93.70192,8.21931,94.0617184011,12.03192,3.50931,12.53325,81.67,4.71,81.8057027352,138.04,104.27192,12.49931,105.0184081529,12.03192,3.50931,12.53325,92.24,8.99,92.6770613475,138.02,94.86192,16.639310000000002,96.3101786073,12.03192,3.50931,12.53325,82.83,13.13,83.8642104834,137.62
2019-10-23 17:00:00,86.36432,13.76751,87.454788895,10.65432,3.10751,11.09825,75.71,10.66,76.4567832177,138.06,94.24432,7.05751,94.5082022878,10.65432,3.10751,11.09825,83.59,3.95,83.6832755095,138.0,105.08432,11.22751,105.6824076687,10.65432,3.10751,11.09825,94.43,8.12,94.7784748769,137.99,95.57432,15.50751,96.824240301,10.65432,3.10751,11.09825,84.92,12.4,85.8205476561,137.59
2019-10-23 17:30:00,86.25776,14.02393,87.3903414163,9.88776,2.8839300000000003,10.29975,76.37,11.14,77.1782125992,137.55,94.14776,6.23393,94.3539219972,9.88776,2.8839300000000003,10.29975,84.26,3.35,84.326568174,137.49,105.07776,10.30393,105.5817532534,9.88776,2.8839300000000003,10.29975,95.19,7.42,95.4787541812,137.48,95.52776,14.59393,96.6360994839,9.88776,2.8839300000000003,10.29975,85.64,11.71,86.4368769681,137.06
2019-10-23 18:00:00,88.01576,12.59168,88.9118912947,9.36576,2.73168,9.756,78.65,9.86,79.2656426202,137.31,96.16576,5.86168,96.3442405585,9.36576,2.73168,9.756,86.8,3.13,86.8564154222,137.1,107.40576,9.891680000000001,107.8602921116,9.36576,2.73168,9.756,98.04,7.16,98.3011047751,137.24,97.57576,15.74168,98.8373888202,9.36576,2.73168,9.756,88.21,13.01,89.1642540484,136.65
2019-10-23 18:30:00,89.89704,13.31372,90.8775711658,9.40704,2.74372,9.799,80.49,10.57,81.1810630628,137.84,98.33704,6.50372,98.5518737001,9.40704,2.74372,9.799,88.93,3.76,89.0094517453,137.77,109.85704,10.64372,110.3714547018,9.40704,2.74372,9.799,100.45,7.9,100.7601731837,137.76,99.67704,15.17372,100.825364278,9.40704,2.74372,9.799,90.27,12.43,91.1217745657,137.32
2019-10-23 19:00:00,88.04872,14.45046,89.22663777060001,9.49872,2.77046,9.8945,78.55,11.68,79.4136317014,137.76,96.35872,5.70046,96.5271887307,9.49872,2.77046,9.8945,86.86,2.93,86.9094039791,137.72,107.61872,9.74046,108.0586204588,9.49872,2.77046,9.8945,98.12,6.97,98.3672470897,137.69,97.58872,13.94046,98.5793827139,9.49872,2.77046,9.8945,88.09,11.17,88.7953658701,137.32
2019-10-23 19:30:00,86.3196,13.20905,87.3244086499,5.3796,1.56905,5.60375,80.94,11.64,81.7726922634,138.18,94.2396,4.42905,94.343620304,5.3796,1.56905,5.60375,88.86,2.86,88.9060132949,138.12,105.7396,8.45905,106.0774176489,5.3796,1.56905,5.60375,100.36,6.89,100.5962310427,138.11,96.1396,12.90905,97.0024033726,5.3796,1.56905,5.60375,90.76,11.34,91.4656941153,137.73
2019-10-23 20:00:00,85.52592,13.58256,86.5977420491,4.70592,1.37256,4.902,80.82,12.21,81.7371182511,138.27,93.08592,3.8825600000000002,93.1668544838,4.70592,1.37256,4.902,88.38,2.51,88.4156349296,138.22,104.55592,7.89256,104.8533876916,4.70592,1.37256,4.902,99.85,6.52,100.0626448781,138.2,95.33592,12.11256,96.10229837,4.70592,1.37256,4.902,90.63,10.74,91.2641468486,137.86
2019-10-23 20:30:00,80.93824,15.30657,82.3728704093,4.06824,1.1865700000000001,4.23775,76.87,14.12,78.1560701417,137.89,88.08824,2.28657,88.1179120762,4.06824,1.1865700000000001,4.23775,84.02,1.1,84.027200358,137.9,98.96824,6.09657,99.1558404455,4.06824,1.1865700000000001,4.23775,94.9,4.91,95.0269335504,137.82,90.26824,9.69657,90.7875466265,4.06824,1.1865700000000001,4.23775,86.2,8.51,86.6190515995,137.53
2019-10-23 21:00:00,78.53856,15.59333,80.0715764011,3.26856,0.9533300000000001,3.40475,75.27,14.64,76.6805222987,137.98,85.32856,1.43333,85.3405975287,3.26856,0.9533300000000001,3.40475,82.06,0.48,82.0614038388,137.97,95.96856,5.18333,96.1084357295,3.26856,0.9533300000000001,3.40475,92.7,4.23,92.796459523,137.91,87.66856,8.94333,88.1235471594,3.26856,0.9533300000000001,3.40475,84.4,7.99,84.7773560569,137.6
2019-10-23 21:30:00,76.44904,16.14097,78.1344138614,3.32904,0.9709700000000001,3.46775,73.12,15.17,74.6770600653,138.37,83.10904,1.37097,83.1203470184,3.32904,0.9709700000000001,3.46775,79.78,0.4,79.7810027513,138.32,93.45904,4.44097,93.5644931171,3.32904,0.9709700000000001,3.46775,90.13,3.47,90.1967726695,138.29,85.32904,8.50097,85.7514522225,3.32904,0.9709700000000001,3.46775,82.0,7.53,82.345011385,137.94
2019-10-23 22:00:00,71.798,17.369,73.8690392858,2.808,0.8190000000000001,2.925,68.99,16.55,70.947322712,139.15,77.928,3.899,78.0254790757,2.808,0.8190000000000001,2.925,75.12,3.08,75.1831151257,138.91,87.678,1.8290000000000002,87.6970747802,2.808,0.8190000000000001,2.925,84.87,1.01,84.8760095669,139.07,80.198,6.979,80.5010909553,2.808,0.8190000000000001,2.925,77.39,6.16,77.6347712047,138.54
2019-10-23 22:30:00,66.662,18.14475,69.0872940313,2.622,0.76475,2.73125,64.04,17.38,66.3565068399,139.39,72.372,6.00475,72.6206816724,2.622,0.76475,2.73125,69.75,5.24,69.9465517377,138.99,81.442,2.91475,81.4941417009,2.622,0.76475,2.73125,78.82,2.15,78.8493176889,139.31,74.462,6.11475,74.7126469318,2.622,0.76475,2.73125,71.84,5.35,72.0389346118,138.6
2019-10-23 23:00:00,62.16968,19.25199,65.0823188759,2.74968,0.8019900000000001,2.86425,59.42,18.45,62.2184771591,139.78,67.43968,6.88199,67.7899124123,2.74968,0.8019900000000001,2.86425,64.69,6.08,64.9750913812,139.38,75.84968,3.88199,75.9489552427,2.74968,0.8019900000000001,2.86425,73.1,3.08,73.1648576845,139.7,69.42968,5.10199,69.6168856447,2.74968,0.8019900000000001,2.86425,66.68,4.3,66.8185034253,139.01
2019-10-23 23:30:00,59.13504,20.26772,62.5118663119,2.73504,0.7977200000000001,2.849,56.4,19.47,59.6660783025,140.65,63.94504,7.32772,64.3635271019,2.73504,0.7977200000000001,2.849,61.21,6.53,61.5573310013,140.29,71.91504,4.31772,72.0445395863,2.73504,0.7977200000000001,2.849,69.18,3.52,69.2694940071,140.57,66.03504,4.29772,66.1747452205,2.73504,0.7977200000000001,2.849,63.3,3.5,63.3966876106,139.91
2019-10-24 00:00:00,55.09592,21.70756,59.2180594228,2.66592,0.77756,2.777,52.43,20.93,56.4532532278,141.19,59.63592,8.56756,60.2482036131,2.66592,0.77756,2.777,56.97,7.79,57.5001304346,140.84,67.08592,5.69756,67.3274301619,2.66592,0.77756,2.777,64.42,4.92,64.6076063633,141.11,61.53592,2.8575600000000003,61.6022329092,2.66592,0.77756,2.777,58.87,2.08,58.9067339105,140.46
2019-10-24 00:30:00,53.74,18.8925,56.9641479902,2.58,0.7525000000000001,2.6875,51.16,18.14,54.280799552,139.76,58.36,6.0125,58.6688993953,2.58,0.7525000000000001,2.6875,55.78,5.26,56.0274575543,138.57,65.63,4.5625,65.7883979608,2.58,0.7525000000000001,2.6875,63.05,3.81,63.1650108842,139.69,59.49,27.6125,65.585899828,2.58,0.7525000000000001,2.6875,56.91,26.86,62.9301811534,138.2
2019-10-24 01:00:00,52.36728,17.02254,55.0644974793,2.47728,0.7225400000000001,2.5805,49.89,16.3,52.4852560249,137.86,56.79728,3.39254,56.8985091461,2.47728,0.7225400000000001,2.5805,54.32,2.67,54.3855798903,136.18,63.92728,1.41254,63.9428838687,2.47728,0.7225400000000001,2.5805,61.45,0.6900000000000001,61.4538737591,137.79,57.54728,47.07254,74.3472491586,2.47728,0.7225400000000001,2.5805,55.07,46.35,71.9793539843,135.83
2019-10-24 01:30:00,51.41544,16.90992,54.1247897437,2.60544,0.75992,2.714,48.81,16.15,51.4124362387,138.08,56.05544,3.52992,56.1664729959,2.60544,0.75992,2.714,53.45,2.77,53.521728298,136.41,63.04544,1.35992,63.0601053535,2.60544,0.75992,2.714,60.44,0.6000000000000001,60.4429780868,137.99,56.44544,47.56992,73.8172404361,2.60544,0.75992,2.714,53.84,46.81,71.3436871769,136.02
2019-10-24 02:00:00,52.58272,16.601210000000002,55.1411154771,2.47272,0.72121,2.57575,50.11,15.88,52.5660203934,137.72,57.32272,3.15121,57.409270616,2.47272,0.72121,2.57575,54.85,2.43,54.9038013256,136.12,64.50272,1.68121,64.5246259537,2.47272,0.72121,2.57575,62.03,0.96,62.0374282188,137.64,57.77272,47.51121,74.7997476725,2.47272,0.72121,2.57575,55.3,46.79,72.4388990805,135.74
2019-10-24 02:30:00,52.58072,15.97396,54.9536123817,2.55072,0.7439600000000001,2.657,50.03,15.23,52.2967857521,137.88,57.26072,2.60396,57.3198976151,2.55072,0.7439600000000001,2.657,54.71,1.8599999999999999,54.7416084893,136.42,64.41072,2.35396,64.4537196646,2.55072,0.7439600000000001,2.657,61.86,1.6099999999999999,61.8809477949,137.81,57.75072,48.47396,75.3980799397,2.55072,0.7439600000000001,2.657,55.2,47.73,72.9739193137,136.04
2019-10-24 03:00:00,50.9756,15.7408,53.350581815,2.5056000000000003,0.7308,2.61,48.47,15.01,50.7409203701,138.05,55.6256,2.8008,55.6960667911,2.5056000000000003,0.7308,2.61,53.12,2.07,53.1603169667,136.59,62.5956,2.1108000000000002,62.631179264,2.5056000000000003,0.7308,2.61,60.09,1.38,60.1058441418,137.98,55.9656,48.8908,74.3132471905,2.5056000000000003,0.7308,2.61,53.46,48.16,71.953854657,136.22
2019-10-24 03:30:00,50.52992,15.61206,52.8867585758,2.50992,0.73206,2.6145,48.02,14.88,50.2726048659,137.74,55.11992,2.89206,55.1957388921,2.50992,0.73206,2.6145,52.61,2.16,52.6543227095,136.28,62.00992,2.00206,62.0422309613,2.50992,0.73206,2.6145,59.5,1.27,59.5135522381,137.67,55.43992,48.75206,73.8264727848,2.50992,0.73206,2.6145,52.93,48.02,71.4668125776,135.9
2019-10-24 04:00:00,50.48408,15.32494,52.7588487313,2.55408,0.74494,2.6605,47.93,14.58,50.0985159461,137.87,54.98408,3.27494,55.0815239935,2.55408,0.74494,2.6605,52.43,2.5300000000000002,52.4910068488,136.4,61.84408,1.59494,61.86464309,2.55408,0.74494,2.6605,59.29,0.85,59.29609262,137.8,55.38408,49.13494,74.0380891586,2.55408,0.74494,2.6605,52.83,48.39,71.6421733339,136.03
2019-10-24 04:30:00,50.87656,15.55483,53.2012884596,2.41656,0.7048300000000001,2.5172499999999998,48.46,14.85,50.6842588976,137.87,55.41656,2.8948300000000002,55.4921180256,2.41656,0.7048300000000001,2.5172499999999998,53.0,2.19,53.0452269295,136.4,62.36656,1.93483,62.3965653972,2.41656,0.7048300000000001,2.5172499999999998,59.95,1.23,59.9626166874,137.8,55.83656,48.86483,74.1990097209,2.41656,0.7048300000000001,2.5172499999999998,53.42,48.16,71.9241405927,136.03
2019-10-24 05:00:00,52.17336,16.05223,54.5869359981,2.37336,0.69223,2.47225,49.8,15.36,52.1149652211,137.63,56.79336,2.3222300000000002,56.8408171323,2.37336,0.69223,2.47225,54.42,1.63,54.4444055896,136.18,63.91336,2.5522299999999998,63.9642983582,2.37336,0.69223,2.47225,61.54,1.8599999999999999,61.5681021309,137.56,57.31336,48.14223,74.8498199321,2.37336,0.69223,2.47225,54.94,47.45,72.5941189078,135.79
2019-10-24 05:30:00,53.79752,17.01136,56.4230407476,3.46752,1.01136,3.612,50.33,16.0,52.8120147315,136.99,58.41752,1.65136,58.4408558527,3.46752,1.01136,3.612,54.95,0.64,54.9537268982,135.58,65.60752,3.95136,65.7264020497,3.46752,1.01136,3.612,62.14,2.94,62.2095105269,136.93,59.00752,47.14136,75.5261228927,3.46752,1.01136,3.612,55.54,46.13,72.1988123171,135.18
2019-10-24 06:00:00,55.90064,18.17852,58.7821413509,3.5606400000000002,1.03852,3.709,52.34,17.14,55.0749961416,137.19,60.70064,1.66852,60.7235675451,3.5606400000000002,1.03852,3.709,57.14,0.63,57.1434729431,135.64,68.17064,3.97852,68.2866369021,3.5606400000000002,1.03852,3.709,64.61,2.94,64.6768559842,137.12,61.36064,45.86852,76.609720455,3.5606400000000002,1.03852,3.709,57.8,44.83,73.1475830086,135.28
2019-10-24 06:30:00,64.38032,9.74051,65.1130028363,3.91032,1.14051,4.07325,60.47,8.6,61.0784814808,137.13,69.15032,4.35051,69.2870384225,3.91032,1.14051,4.07325,65.24,3.21,65.3189229856,136.69,77.67032,3.77051,77.7617859528,3.91032,1.14051,4.07325,73.76,2.63,73.8068729862,137.05,71.04032,17.24051,73.1024093362,3.91032,1.14051,4.07325,67.13,16.1,69.0336649759,136.33
2019-10-24 07:00:00,71.00864,1.8237700000000001,71.0320567889,4.05864,1.18377,4.22775,66.95,0.64,66.9530589294,136.74,76.06864,3.30377,76.1403499313,4.05864,1.18377,4.22775,72.01,2.12,72.0412000178,137.04,85.42864,2.45377,85.4638725981,4.05864,1.18377,4.22775,81.37,1.27,81.3799102973,136.66,78.52864,2.88377,78.5815718197,4.05864,1.18377,4.22775,74.47,1.7000000000000002,74.4894012595,136.68
2019-10-24 07:30:00,78.0536,3.2548,78.1214323729,4.2336,1.2348,4.41,73.82,2.02,73.8476323249,136.33,84.0336,2.7448,84.0784149232,4.2336,1.2348,4.41,79.8,1.51,79.8142850623,136.77,94.4136,6.4948,94.6367280288,4.2336,1.2348,4.41,90.18,5.26,90.3332718327,136.26,86.3836,5.7048,86.5717684468,4.2336,1.2348,4.41,82.15,4.47,82.2715224121,136.4
2019-10-24 08:00:00,80.56096,3.99778,80.6600924934,9.90096,2.8877800000000002,10.3135,70.66,1.11,70.6687179734,136.01,87.04096,5.06778,87.1883656909,9.90096,2.8877800000000002,10.3135,77.14,2.18,77.1707975856,136.64,97.06096,8.94778,97.4725229131,9.90096,2.8877800000000002,10.3135,87.16,6.06,87.3704137566,135.95,88.51096,6.37778,88.7404424028,9.90096,2.8877800000000002,10.3135,78.61,3.49,78.6874335584,136.24
2019-10-24 08:30:00,83.49888,6.08884,83.7205884702,5.61888,1.63884,5.853,77.88,4.45,78.0070310934,134.76,90.07888,7.74884,90.4115542583,5.61888,1.63884,5.853,84.46,6.11,84.6807162228,135.48,101.02888,12.06884,101.7471940301,5.61888,1.63884,5.853,95.41,10.43,95.9783986114,134.7,92.26888,8.72884,92.680844106,5.61888,1.63884,5.853,86.65,7.09,86.9395801692,135.15
2019-10-24 09:00:00,85.67736,7.78798,86.0305913559,6.26736,1.8279800000000002,6.5285,79.41,5.96,79.6333454025,135.08,92.23736,8.12798,92.594787319,6.26736,1.8279800000000002,6.5285,85.97,6.3,86.2005272606,135.64,103.41736,12.47798,104.167414935,6.26736,1.8279800000000002,6.5285,97.15,10.65,97.7320060165,135.02,94.64736,10.61798,95.2410849069,6.26736,1.8279800000000002,6.5285,88.38,8.79,88.8160374032,135.32
2019-10-24 09:30:00,86.22288,7.52459,86.5505891959,7.35288,2.14459,7.65925,78.87,5.38,79.0532813993,134.71,92.84288,9.53459,93.3311779266,7.35288,2.14459,7.65925,85.49,7.39,85.8088119018,135.46,103.95288,14.01459,104.8933267332,7.35288,2.14459,7.65925,96.6,11.87,97.3265477658,134.64,95.13288,10.28459,95.6871864387,7.35288,2.14459,7.65925,87.78,8.14,88.1566106427,135.15
2019-10-24 10:00:00,85.97104,8.08697,86.3505576268,8.80104,2.56697,9.16775,77.17,5.52,77.3671719788,134.68,92.62104,10.06697,93.1665226123,8.80104,2.56697,9.16775,83.82,7.5,84.1548715167,135.43,103.51104,14.57697,104.5324038577,8.80104,2.56697,9.16775,94.71,12.01,95.4684460961,134.64,94.71104,10.87697,95.3335700279,8.80104,2.56697,9.16775,85.91,8.31,86.3109738098,135.11
2019-10-24 10:30:00,84.88224,7.45357,85.2088632313,9.13224,2.66357,9.51275,75.75,4.79,75.9012951141,134.68,91.50224,9.33357,91.9770376451,9.13224,2.66357,9.51275,82.37,6.67,82.6396139875,135.43,102.20224,13.72357,103.1195143247,9.13224,2.66357,9.51275,93.07,11.06,93.7248552946,134.64,93.43224,10.15357,93.9823305476,9.13224,2.66357,9.51275,84.3,7.49,84.6320867047,135.11
2019-10-24 11:00:00,85.63376,8.19568,86.0250546202,8.69376,2.53568,9.056,76.94,5.66,77.1479047026,134.85,92.39376,9.98568,92.9318066756,8.69376,2.53568,9.056,83.7,7.45,84.0309020539,135.57,103.26376,14.47568,104.2734359307,8.69376,2.53568,9.056,94.57,11.94,95.3207663628,134.79,94.32376,11.00568,94.9636598537,8.69376,2.53568,9.056,85.63,8.47,86.0478808571,135.25
2019-10-24 11:30:00,86.99128,8.75579,87.4308106709,7.8712800000000005,2.29579,8.19925,79.12,6.46,79.3832853943,134.68,93.76128,10.70579,94.370501571,7.8712800000000005,2.29579,8.19925,85.89,8.41,86.300754342,135.43,104.92128,15.31579,106.0332420525,7.8712800000000005,2.29579,8.19925,97.05,13.02,97.9194715059,134.62,95.93128,11.62579,96.6331696446,7.8712800000000005,2.29579,8.19925,88.06,9.33,88.5528796821,135.11
2019-10-24 12:00:00,87.59488,9.29059,88.0861967891,6.58488,1.9205900000000002,6.85925,81.01,7.37,81.3445572857,134.98,94.53488,10.36059,95.1009219817,6.58488,1.9205900000000002,6.85925,87.95,8.44,88.354038391,135.63,105.95488,14.97059,107.0072668596,6.58488,1.9205900000000002,6.85925,99.37,13.05,100.2232478021,134.93,96.76488,12.26059,97.5385260734,6.58488,1.9205900000000002,6.85925,90.18,10.34,90.7708543531,135.32
2019-10-24 12:30:00,88.14064,9.95227,88.7007333553,5.63064,1.64227,5.86525,82.51,8.31,82.9274152497,135.09,95.22064,9.43227,95.6866657344,5.63064,1.64227,5.86525,89.59,7.79,89.928039009,135.58,106.85064,13.99227,107.7629012609,5.63064,1.64227,5.86525,101.22,12.35,101.9706374404,135.04,97.47064,13.03227,98.3380176908,5.63064,1.64227,5.86525,91.84,11.39,92.5435989142,135.25
2019-10-24 13:00:00,87.19656,8.88608,87.6481745024,6.22656,1.81608,6.486,80.97,7.07,81.278076995,135.59,94.28656,8.97608,94.7128576741,6.22656,1.81608,6.486,88.06,7.16,88.3506038463,136.13,105.71656,13.45608,106.5694944494,6.22656,1.81608,6.486,99.49,11.64,100.1686063595,135.53,96.35656,11.85608,97.0832286649,6.22656,1.81608,6.486,90.13,10.04,90.6874770848,135.82
2019-10-24 13:30:00,87.53512,8.33816,87.9313490491,4.72512,1.37816,4.922,82.81,6.96,83.1019716974,135.52,94.62512,8.76816,95.0304896588,4.72512,1.37816,4.922,89.9,7.39,90.2032266607,136.13,106.30512,13.27816,107.1311722665,4.72512,1.37816,4.922,101.58,11.9,102.2746615736,135.47,96.89512,11.27816,97.5492756139,4.72512,1.37816,4.922,92.17,9.9,92.700155879,135.82
2019-10-24 14:00:00,86.922,8.19725,87.3076685725,4.962,1.44725,5.16875,81.96,6.75,82.2374859781,135.75,93.822,8.42725,94.1997145779,4.962,1.44725,5.16875,88.86,6.98,89.1337197698,136.32,105.372,12.89725,106.1583602057,4.962,1.44725,5.16875,100.41,11.45,101.0607272881,135.7,96.202,11.13725,96.8445307777,4.962,1.44725,5.16875,91.24,9.69,91.7531127537,136.0
2019-10-24 14:30:00,85.37696,7.44078,85.7005863798,7.23696,2.11078,7.5385,78.14,5.33,78.3215711027,136.06,92.14696,7.66078,92.4648570401,7.23696,2.11078,7.5385,84.91,5.55,85.0911899082,136.6,103.17696,11.96078,103.8679225413,7.23696,2.11078,7.5385,95.94,9.85,96.4443160585,136.0,94.20696,10.25078,94.7630191744,7.23696,2.11078,7.5385,86.97,8.14,87.3501030337,136.28
2019-10-24 15:00:00,84.74,7.33625,85.0569701086,12.81,3.73625,13.34375,71.93,3.6,72.0200312413,136.92,91.35,6.69625,91.5950995636,12.81,3.73625,13.34375,78.54,2.96,78.5957581553,137.36,101.55,10.71625,102.1138605384,12.81,3.73625,13.34375,88.74,6.98,89.0140887725,136.85,92.86,10.00625,93.3975622758,12.81,3.73625,13.34375,80.05,6.27,80.295176692,137.03
2019-10-24 15:30:00,82.74728,4.74629,82.8832891249,15.82728,4.61629,16.48675,66.92,0.13,66.9201262701,137.16,89.12728,8.54629,89.5360883273,15.82728,4.61629,16.48675,73.3,3.93,73.4052784206,138.09,98.65728,12.71629,99.4734282528,15.82728,4.61629,16.48675,82.83,8.1,83.2251097927,137.09,90.28728,7.07629,90.5641585284,15.82728,4.61629,16.48675,74.46,2.46,74.5006255007,137.72
2019-10-24 16:00:00,82.58,4.51125,82.7031303916,15.09,4.40125,15.71875,67.49,0.11,67.4900896429,136.78,89.2,8.48125,89.6022968543,15.09,4.40125,15.71875,74.11,4.08,74.2222237608,137.73,98.81,12.67125,99.6191581804,15.09,4.40125,15.71875,83.72,8.27,84.1274705432,136.71,90.17,6.85125,90.429909469,15.09,4.40125,15.71875,75.08,2.45,75.1199633919,137.34
2019-10-24 16:30:00,83.87848,4.78414,84.0148046635,13.96848,4.07414,14.5505,69.91,0.71,69.9136052568,137.24,90.87848,7.62414,91.1977282494,13.96848,4.07414,14.5505,76.91,3.55,76.9918865855,138.07,100.87848,11.74414,101.5597979097,13.96848,4.07414,14.5505,86.91,7.67,87.247790803,137.17,91.74848,7.20414,92.0308818574,13.96848,4.07414,14.5505,77.78,3.13,77.842952796,137.7
2019-10-24 17:00:00,85.62632,5.40726,85.7968830288,15.07632,4.39726,15.7045,70.55,1.01,70.557229254,137.7,92.75632,4.91726,92.8865670905,15.07632,4.39726,15.7045,77.68,0.52,77.6817404542,138.15,102.84632,8.70726,103.2142524763,15.07632,4.39726,15.7045,87.77,4.31,87.8757588872,137.61,93.56632,7.82726,93.893142654,15.07632,4.39726,15.7045,78.49,3.43,78.5649094698,137.78
2019-10-24 17:30:00,86.39632,4.8510100000000005,86.5324009118,11.38632,3.3210100000000002,11.86075,75.01,1.53,75.0256022968,137.77,93.60632,4.18101,93.6996477505,11.38632,3.3210100000000002,11.86075,82.22,0.86,82.2244975661,138.15,104.27632,7.94101,104.5782508582,11.38632,3.3210100000000002,11.86075,92.89,4.62,93.0048197676,137.64,94.85632,7.31101,95.1376492834,11.38632,3.3210100000000002,11.86075,83.47,3.99,83.5653097882,137.78
2019-10-24 18:00:00,86.50344,4.44892,86.6177696607,14.29344,4.16892,14.889,72.21,0.28,72.2105428591,138.04,93.77344,4.9789200000000005,93.9055253635,14.29344,4.16892,14.889,79.48,0.81,79.4841273463,138.43,104.09344,6.94892,104.3251251626,14.29344,4.16892,14.889,89.8,2.7800000000000002,89.8430208753,137.9,94.64344,6.35892,94.8568215713,14.29344,4.16892,14.889,80.35,2.19,80.3798395122,138.06
2019-10-24 18:30:00,89.118,6.359,89.3445846428,17.928,5.229,18.675,71.19,1.13,71.1989676891,137.74,96.418,7.099,96.6789869879,17.928,5.229,18.675,78.49,1.87,78.512272926,138.11,106.598,6.789,106.813969709,17.928,5.229,18.675,88.67,1.56,88.6837217307,137.59,97.118,6.279,97.3207673881,17.928,5.229,18.675,79.19,1.05,79.1969608003,137.74
2019-10-24 19:00:00,89.51232,6.50401,89.7483012534,18.56232,5.41401,19.33575,70.95,1.09,70.9583723038,137.95,96.69232,7.98401,97.0213850791,18.56232,5.41401,19.33575,78.13,2.5700000000000003,78.1722572272,138.23,106.82232,6.1940100000000005,107.0017467617,18.56232,5.41401,19.33575,88.26,0.78,88.2634465676,137.8,97.49232,6.50401,97.7090303148,18.56232,5.41401,19.33575,78.93,1.09,78.9375259303,137.86
2019-10-24 19:30:00,86.92696,6.45703,87.166447738,15.72696,4.58703,16.38225,71.2,1.87,71.2245526486,137.97,93.73696,6.4170300000000005,93.9563512705,15.72696,4.58703,16.38225,78.01,1.83,78.0314616036,138.43,103.86696,6.21703,104.0528559995,15.72696,4.58703,16.38225,88.14,1.63,88.155070756,137.83,94.92696,4.76703,95.0465796852,15.72696,4.58703,16.38225,79.2,0.18,79.2002045452,138.07
2019-10-24 20:00:00,83.72336,6.39098,83.9669317949,14.40336,4.20098,15.0035,69.32,2.19,69.3545852846,138.32,90.36336,6.64098,90.6070606843,14.40336,4.20098,15.0035,75.96,2.44,75.9991789429,138.74,100.21336,5.40098,100.3587968613,14.40336,4.20098,15.0035,85.81,1.2,85.8183902203,138.18,91.51336,4.55098,91.6264507522,14.40336,4.20098,15.0035,77.11,0.35000000000000003,77.1107943157,138.35
2019-10-24 20:30:00,80.42944,7.45192,80.7739186272,14.26944,4.16192,14.864,66.16,3.29,66.2417519394,138.25,86.80944,8.56192,87.2306445419,14.26944,4.16192,14.864,72.54,4.4,72.673321102,138.58,96.22944,5.41192,96.3815023788,14.26944,4.16192,14.864,81.96,1.25,81.9695315346,138.12,87.86944,5.49192,88.0408977192,14.26944,4.16192,14.864,73.6,1.33,73.6120160028,138.21
2019-10-24 21:00:00,78.6,13.855,79.8117850007,15.24,4.445,15.875,63.36,9.41,64.0549584341,137.63,85.04,8.305,85.4445704829,15.24,4.445,15.875,69.8,3.86,69.906649183,137.35,94.11,7.605,94.4167788319,15.24,4.445,15.875,78.87,3.16,78.9332787866,137.53,85.62,19.865,87.89426958,15.24,4.445,15.875,70.38,15.42,72.0494330304,136.98
2019-10-24 21:30:00,75.254,23.4495,78.8228619517,10.044,2.9295,10.4625,65.21,20.52,68.3623763484,136.53,82.254,5.3395,82.4271240324,10.044,2.9295,10.4625,72.21,2.41,72.250205536,134.98,91.644,9.2495,92.1095868314,10.044,2.9295,10.4625,81.6,6.32,81.8443791595,136.46,82.344,43.5795,93.1649459628,10.044,2.9295,10.4625,72.3,40.65,82.9440323351,134.6
2019-10-24 22:00:00,70.24432,20.51251,73.1780538055,9.33432,2.72251,9.72325,60.91,17.79,63.4548043886,136.24,76.76432,4.24251,76.8814653617,9.33432,2.72251,9.72325,67.43,1.52,67.4471296646,134.88,85.54432,8.04251,85.9215494004,9.33432,2.72251,9.72325,76.21,5.32,76.3954612526,136.17,76.78432,46.26251,89.6440272933,9.33432,2.72251,9.72325,67.45,43.54,80.2822153406,134.52
2019-10-24 22:30:00,66.22976,19.66868,69.0886248423,7.46976,2.17868,7.781,58.76,17.49,61.307729529,135.71,72.29976,2.51868,72.3436178595,7.46976,2.17868,7.781,64.83,0.34,64.8308915564,134.25,80.74976,6.17868,80.9858001541,7.46976,2.17868,7.781,73.28,4.0,73.3890891073,135.66,72.50976,45.34868,85.5229096383,7.46976,2.17868,7.781,65.04,43.17,78.0631186925,133.87
2019-10-24 23:00:00,62.52816,18.88113,65.3166736987,7.71816,2.25113,8.03975,54.81,16.63,57.277334086,135.97,68.15816,2.87113,68.2186056883,7.71816,2.25113,8.03975,60.44,0.62,60.4431799296,134.58,76.04816,6.14113,76.2957149325,7.71816,2.25113,8.03975,68.33,3.89,68.4406385125,135.91,68.32816,46.72113,82.7744008584,7.71816,2.25113,8.03975,60.61,44.47,75.1741511425,134.21
2019-10-24 23:30:00,59.41336,17.35473,61.8961549683,7.11336,2.07473,7.40975,52.3,15.28,54.486405644,136.32,64.45336,2.52473,64.5027896828,7.11336,2.07473,7.40975,57.34,0.45,57.3417657559,135.11,71.93336,6.09473,72.191093735,7.11336,2.07473,7.40975,64.82,4.02,64.9445363368,136.26,64.86336,48.57473,81.0355469227,7.11336,2.07473,7.40975,57.75,46.5,74.1438635357,134.72
2019-10-25 00:00:00,56.28848,17.62789,58.9841969222,5.71848,1.66789,5.95675,50.57,15.96,53.0287327776,136.87,61.08848,2.79789,61.1525189764,5.71848,1.66789,5.95675,55.37,1.13,55.3815294119,135.4,68.32848,4.02789,68.4470969214,5.71848,1.66789,5.95675,62.61,2.36,62.6544627301,136.8,61.53848,47.64789,77.8286961356,5.71848,1.66789,5.95675,55.82,45.98,72.3189657006,135.02
2019-10-25 00:30:00,53.18824,17.80907,56.0905682674,4.48824,1.30907,4.67525,48.7,16.5,51.419257093,137.66,57.79824,4.46907,57.9707610245,4.48824,1.30907,4.67525,53.31,3.16,53.4035738504,135.91,64.79824,1.42907,64.8139965452,4.48824,1.30907,4.67525,60.31,0.12,60.3101193831,137.59,58.20824,47.09907,74.8767093211,4.48824,1.30907,4.67525,53.72,45.79,70.5872686821,135.54
2019-10-25 01:00:00,52.56312,17.49966,55.3996361382,4.59312,1.33966,4.7845,47.97,16.16,50.6188354271,137.71,57.05312,4.73966,57.249653961,4.59312,1.33966,4.7845,52.46,3.4,52.5700637245,135.97,63.91312,1.57966,63.9326382519,4.59312,1.33966,4.7845,59.32,0.24,59.3204855004,137.64,57.48312,47.48966,74.5625703141,4.59312,1.33966,4.7845,52.89,46.15,70.1938359117,135.6
2019-10-25 01:30:00,52.08824,17.19782,54.8538946571,4.27824,1.24782,4.4565,47.81,15.95,50.4003829351,137.76,56.70824,4.91782,56.9210807825,4.27824,1.24782,4.4565,52.43,3.67,52.558289546,136.01,63.55824,1.68782,63.5806464913,4.27824,1.24782,4.4565,59.28,0.44,59.281632906,137.69,56.97824,47.72782,74.3267423977,4.27824,1.24782,4.4565,52.7,46.48,70.2686302698,135.64
2019-10-25 02:00:00,53.19232,17.37901,55.9593861257,4.28232,1.24901,4.46075,48.91,16.13,51.5011164928,137.76,57.85232,4.75901,58.0477312697,4.28232,1.24901,4.46075,53.57,3.51,53.684867514,135.98,64.87232,1.56901,64.8912913615,4.28232,1.24901,4.46075,60.59,0.32,60.590845018,137.69,58.22232,47.45901,75.1145536921,4.28232,1.24901,4.46075,53.94,46.21,71.0273728924,135.64
2019-10-25 02:30:00,52.34312,17.06216,55.0537874737,4.7731200000000005,1.39216,4.9719999999999995,47.57,15.67,50.0844666538,138.38,57.05312,4.69216,57.2457410398,4.7731200000000005,1.39216,4.9719999999999995,52.28,3.3,52.38404719,136.71,63.89312,2.12216,63.9283532277,4.7731200000000005,1.39216,4.9719999999999995,59.12,0.73,59.1245067633,138.29,57.19312,48.86216,75.2234249101,4.7731200000000005,1.39216,4.9719999999999995,52.42,47.47,70.71956801339999,136.33
2019-10-25 03:00:00,52.57224,15.91357,54.9279721887,4.33224,1.26357,4.5127500000000005,48.24,14.65,50.4154748068,138.97,57.15224,2.82357,57.2219458299,4.33224,1.26357,4.5127500000000005,52.82,1.56,52.8430317071,137.63,64.07224,3.26357,64.1553024135,4.33224,1.26357,4.5127500000000005,59.74,2.0,59.773469031,138.89,57.49224,50.77357,76.7027579085,4.33224,1.26357,4.5127500000000005,53.16,49.51,72.6445159665,137.23
2019-10-25 03:30:00,51.5864,16.50145,54.1613747708,4.2564,1.24145,4.43375,47.33,15.26,49.7292318461,139.2,56.2064,4.48145,56.3847744969,4.2564,1.24145,4.43375,51.95,3.24,52.0509375516,137.6,63.0064,1.9514500000000001,63.0366131551,4.2564,1.24145,4.43375,58.75,0.71,58.7542900561,139.12,56.3964,49.98145,75.3571448309,4.2564,1.24145,4.43375,52.14,48.74,71.373434834,137.21
2019-10-25 04:00:00,51.57136,16.40873,54.1188654026,3.32136,0.9687300000000001,3.45975,48.25,15.44,50.6602023288,139.24,56.11136,4.65873,56.3044268798,3.32136,0.9687300000000001,3.45975,52.79,3.69,52.9188076207,137.57,63.03136,1.34873,63.04578825,3.32136,0.9687300000000001,3.45975,59.71,0.38,59.7112091654,139.16,56.49136,49.39873,75.0433759919,3.32136,0.9687300000000001,3.45975,53.17,48.43,71.9201904892,137.21
2019-10-25 04:30:00,50.84616,16.27638,53.3877563927,3.17616,0.9263800000000001,3.3085,47.67,15.35,50.0804492791,139.12,55.42616,4.63638,55.6197377902,3.17616,0.9263800000000001,3.3085,52.25,3.71,52.381548278,137.45,62.27616,1.3363800000000001,62.2904969947,3.17616,0.9263800000000001,3.3085,59.1,0.41000000000000003,59.1014221487,139.04,55.70616,49.37638,74.4392582167,3.17616,0.9263800000000001,3.3085,52.53,48.45,71.4619017379,137.07
2019-10-25 05:00:00,52.20704,16.36497,54.7118567466,2.6570400000000003,0.77497,2.76775,49.55,15.59,51.9446878901,138.77,56.81704,3.61497,56.9319246334,2.6570400000000003,0.77497,2.76775,54.16,2.84,54.2344097414,137.17,63.89704,1.31497,63.9105692891,2.6570400000000003,0.77497,2.76775,61.24,0.54,61.2423807506,138.7,57.30704,48.69497,75.2017083374,2.6570400000000003,0.77497,2.76775,54.65,47.92,72.6838971162,136.71
2019-10-25 05:30:00,53.38064,16.24102,55.7966258608,2.30064,0.6710200000000001,2.3965,51.08,15.57,53.4002930704,138.29,58.08064,2.89102,58.152547145,2.30064,0.6710200000000001,2.3965,55.78,2.22,55.8241596444,136.75,65.38064,1.88102,65.4076931488,2.30064,0.6710200000000001,2.3965,63.08,1.21,63.0916040373,138.22,58.66064,48.22102,75.9364040171,2.30064,0.6710200000000001,2.3965,56.36,47.55,73.7390812256,136.29
2019-10-25 06:00:00,57.28024,17.34132,59.8477006559,2.61024,0.7613200000000001,2.719,54.67,16.58,57.1288482292,137.81,62.20024,1.86132,62.2280834367,2.61024,0.7613200000000001,2.719,59.59,1.1,59.6001518454,136.3,69.99024,3.38132,70.0718703918,2.61024,0.7613200000000001,2.719,67.38,2.62,67.4309187243,137.74,63.01024,46.73132,78.4481141507,2.61024,0.7613200000000001,2.719,60.4,45.97,75.9038925221,135.87
2019-10-25 06:30:00,63.89224,20.94732,67.2384454564,4.96224,1.44732,5.169,58.93,19.5,62.0724971304,136.34,69.50224,3.37732,69.5842486156,4.96224,1.44732,5.169,64.54,1.9300000000000002,64.5688508493,134.82,77.90224,7.22732,78.2367762079,4.96224,1.44732,5.169,72.94,5.78,73.1686544908,136.28,70.18224,42.91732,82.2644708693,4.96224,1.44732,5.169,65.22,41.47,77.2878341008,134.37
2019-10-25 07:00:00,68.9244,22.91045,72.6323731855,2.9844,0.8704500000000001,3.10875,65.94,22.04,69.5258599371,135.17,75.2844,6.53045,75.5671070014,2.9844,0.8704500000000001,3.10875,72.3,5.66,72.5212079326,133.8,84.6844,10.79045,85.369089339,2.9844,0.8704500000000001,3.10875,81.7,9.92,82.3000388821,135.13,76.0944,38.69045,85.3657345342,2.9844,0.8704500000000001,3.10875,73.11,37.82,82.3129667792,133.33
2019-10-25 07:30:00,76.29648,25.67189,80.4996819656,3.12648,0.9118900000000001,3.2567500000000003,73.17,24.76,77.2457539286,133.79,83.52648,9.64189,84.0811447589,3.12648,0.9118900000000001,3.2567500000000003,80.4,8.73,80.8725719883,132.44,93.97648,14.22189,95.0465199172,3.12648,0.9118900000000001,3.2567500000000003,90.85,13.31,91.8198159441,133.74,84.39648,34.45189,91.1575480197,3.12648,0.9118900000000001,3.2567500000000003,81.27,33.54,87.9189655308,132.0
2019-10-25 08:00:00,81.35016,29.41338,86.5043088814,7.04016,2.05338,7.3335,74.31,27.36,79.1867773053,134.72,88.67016,14.97338,89.925521311,7.04016,2.05338,7.3335,81.63,12.92,82.6461330009,133.63,99.10016,15.19338,100.2580695398,7.04016,2.05338,7.3335,92.06,13.14,92.9930276956,134.68,88.88016,38.04338,96.6797890122,7.04016,2.05338,7.3335,81.84,35.99,89.4039467809,133.2
2019-10-25 08:30:00,83.324,27.3245,87.6898926687,8.244,2.4045,8.5875,75.08,24.92,79.1076026688,135.27,90.914,14.5845,92.076397824,8.244,2.4045,8.5875,82.67,12.18,83.5624395288,134.35,101.634,19.6445,103.5151019719,8.244,2.4045,8.5875,93.39,17.24,94.9679403799,135.23,90.924,35.9645,97.7784180494,8.244,2.4045,8.5875,82.68,33.56,89.2314742678,133.91
2019-10-25 09:00:00,84.5276,28.36805,89.1608738324,9.3876,2.7380500000000003,9.77875,75.14,25.63,79.3909094292,135.14,92.2476,15.71805,93.5771168693,9.3876,2.7380500000000003,9.77875,82.86,12.98,83.8704954081,134.23,102.9776,20.87805,105.0727323027,9.3876,2.7380500000000003,9.77875,93.59,18.14,95.3317769686,135.1,92.1376,35.41805,98.7105647819,9.3876,2.7380500000000003,9.77875,82.75,32.68,88.9693480925,133.8
2019-10-25 09:30:00,84.69024,28.91132,89.4891120495,11.25024,3.28132,11.719,73.44,25.63,77.783870436,134.94,92.49024,16.38132,93.9297191532,11.25024,3.28132,11.719,81.24,13.1,82.2894136569,134.04,103.01024,21.53132,105.2364351629,11.25024,3.28132,11.719,91.76,18.25,93.5572557315,134.9,92.11024,35.80132,98.8232301972,11.25024,3.28132,11.719,80.86,32.52,87.1544032164,133.6
2019-10-25 10:00:00,85.95648,29.53189,90.8881124293,11.52648,3.36189,12.00675,74.43,26.17,78.8967287028,135.03,93.65648,16.95189,95.1782686361,11.52648,3.36189,12.00675,82.13,13.59,83.2467717092,134.12,104.29648,22.17189,106.6271468556,11.52648,3.36189,12.00675,92.77,18.81,94.6577466455,134.99,93.48648,35.33189,99.9403041508,11.52648,3.36189,12.00675,81.96,31.97,87.9745559807,133.7
2019-10-25 10:30:00,86.1568,29.77115,91.1554472238,11.8668,3.46115,12.36125,74.29,26.31,78.8112948758,135.27,93.9868,17.19115,95.5460842346,11.8668,3.46115,12.36125,82.12,13.73,83.2598780926,134.36,104.6168,22.44115,106.9966357208,11.8668,3.46115,12.36125,92.75,18.98,94.6720808898,135.23,93.6868,35.47115,100.1769383469,11.8668,3.46115,12.36125,81.82,32.01,87.8587075935,133.93
2019-10-25 11:00:00,84.46232,29.48276,89.4601399339,13.31232,3.88276,13.867,71.15,25.6,75.6153588896,135.39,91.95232,16.77276,93.4695385214,13.31232,3.88276,13.867,78.64,12.89,79.6894077027,134.46,102.16232,21.932760000000002,104.4901219685,13.31232,3.88276,13.867,88.85,18.05,90.6649050074,135.35,91.61232,36.71276,98.6947005801,13.31232,3.88276,13.867,78.3,32.83,84.9040570291,134.04
2019-10-25 11:30:00,85.76584,29.72837,90.771996198,11.92584,3.47837,12.42275,73.84,26.25,78.3671366071,134.98,93.38584,17.17837,94.9526803643,11.92584,3.47837,12.42275,81.46,13.7,82.6040047455,134.07,103.92584,22.40837,106.3142288961,11.92584,3.47837,12.42275,92.0,18.93,93.9273384058,134.93,93.23584,35.29837,99.6940157941,11.92584,3.47837,12.42275,81.31,31.82,87.3145377357,133.65
2019-10-25 12:00:00,85.63392,29.99281,90.7344306549,11.08392,3.23281,11.54575,74.55,26.76,79.207323525,135.44,93.38392,16.56281,94.8413580125,11.08392,3.23281,11.54575,82.3,13.33,83.372530848,134.44,104.05392,21.77281,106.3074481053,11.08392,3.23281,11.54575,92.97,18.54,94.8005933526,135.39,93.18392,34.83281,99.4814937517,11.08392,3.23281,11.54575,82.1,31.6,87.97141581220001,134.05
2019-10-25 12:30:00,87.1296,30.1228,92.1897514695,6.4896,1.8928,6.76,80.64,28.23,85.4385305351,135.12,94.9996,15.7628,96.2984416489,6.4896,1.8928,6.76,88.51,13.87,89.5901612902,134.02,106.4696,21.0128,108.5233315375,6.4896,1.8928,6.76,99.98,19.12,101.7918208895,135.08,95.3796,31.5128,100.4506080619,6.4896,1.8928,6.76,88.89,29.62,93.6951252734,133.64
2019-10-25 13:00:00,85.95312,29.85591,90.9907368893,7.32312,2.13591,7.62825,78.63,27.72,83.3731089741,135.64,93.76312,14.95591,94.948417133,7.32312,2.13591,7.62825,86.44,12.82,87.3855022301,134.48,104.97312,20.10591,106.8812590657,7.32312,2.13591,7.62825,97.65,17.97,99.2896943293,135.59,93.98312,32.64591,99.491619168,7.32312,2.13591,7.62825,86.66,30.51,91.8739119663,134.09
2019-10-25 13:30:00,86.4408,30.43065,91.6408007607,6.3108,1.8406500000000001,6.57375,80.13,28.59,85.077641011,136.01,94.2808,13.91065,95.3014975332,6.3108,1.8406500000000001,6.57375,87.97,12.07,88.7941766109,134.67,105.6908,18.97065,107.3798433881,6.3108,1.8406500000000001,6.57375,99.38,17.13,100.8455318792,135.96,94.6408,31.59065,99.7739955703,6.3108,1.8406500000000001,6.57375,88.33,29.75,93.2054258077,134.26
2019-10-25 14:00:00,85.44424,29.77207,90.4825635206,5.90424,1.72207,6.15025,79.54,28.05,84.3410582101,136.49,93.09424,13.00207,93.99782628049999,5.90424,1.72207,6.15025,87.19,11.28,87.9166338073,135.12,104.39424,17.98207,105.9316392145,5.90424,1.72207,6.15025,98.49,16.26,99.8231821773,136.45,93.58424,32.42207,99.0414085091,5.90424,1.72207,6.15025,87.68,30.7,92.8992594158,134.74
2019-10-25 14:30:00,85.29488,28.35934,89.8858649591,6.37488,1.85934,6.6405,78.92,26.5,83.2503237231,136.65,92.87488,14.09934,93.9389946904,6.37488,1.85934,6.6405,86.5,12.24,87.3617055694,135.57,104.09488,19.23934,105.8579059204,6.37488,1.85934,6.6405,97.72,17.38,99.253527897,136.6,93.31488,34.73934,99.5715249107,6.37488,1.85934,6.6405,86.94,32.88,92.9497606237,135.11
2019-10-25 15:00:00,84.11192,28.33056,88.7549193904,7.92192,2.31056,8.252,76.19,26.02,80.5105986812,136.93,91.58192,13.83056,92.6203674188,7.92192,2.31056,8.252,83.66,11.52,84.4494286541,135.82,102.41192,18.89056,104.1395919677,7.92192,2.31056,8.252,94.49,16.58,95.933604644,136.88,91.83192,35.91056,98.6035995814,7.92192,2.31056,8.252,83.91,33.6,90.387212038,135.36
2019-10-25 15:30:00,84.51312,27.30841,88.8156332459,8.46312,2.46841,8.81575,76.05,24.84,80.0039255287,137.02,91.74312,13.55841,92.7395845853,8.46312,2.46841,8.81575,83.28,11.09,84.0151563707,135.99,102.55312,18.55841,104.2187939072,8.46312,2.46841,8.81575,94.09,16.09,95.4558337662,136.97,92.23312,37.48841,99.5606815428,8.46312,2.46841,8.81575,83.77,35.02,90.7954475731,135.55
2019-10-25 16:00:00,84.27424,27.65582,88.69606478,11.33424,3.30582,11.8065,72.94,24.35,76.89711373,137.12,91.53424,13.73582,92.559115399,11.33424,3.30582,11.8065,80.2,10.43,80.8753664598,136.09,101.95424,18.67582,103.6506309998,11.33424,3.30582,11.8065,90.62,15.37,91.9142061925,137.08,91.61424,39.03582,99.5839556046,11.33424,3.30582,11.8065,80.28,35.73,87.8721303941,135.63
2019-10-25 16:30:00,84.18768,29.61974,89.2462574086,17.82768,5.19974,18.5705,66.36,24.42,70.7105791236,137.78,91.80768,11.47974,92.5226163565,17.82768,5.19974,18.5705,73.98,6.28,74.2460692562,136.25,101.39768,15.90974,102.6382449979,17.82768,5.19974,18.5705,83.57,10.71,84.2534806403,137.72,90.79768,40.84974,99.5636477408,17.82768,5.19974,18.5705,72.97,35.65,81.2129509376,135.84
2019-10-25 17:00:00,84.95592,29.57256,89.9557927429,17.66592,5.15256,18.402,67.29,24.42,71.584079934,137.56,92.64592,11.40256,93.3449777289,17.66592,5.15256,18.402,74.98,6.25,75.2400352206,136.04,102.37592,15.81256,103.5898935688,17.66592,5.15256,18.402,84.71,10.66,85.3780984796,137.52,91.65592,40.68256,100.2790025838,17.66592,5.15256,18.402,73.99,35.53,82.0786269378,135.64
2019-10-25 17:30:00,85.09976,28.87868,89.8662746007,17.06976,4.97868,17.781,68.03,23.9,72.1061086178,137.68,92.82976,10.62868,93.4362519593,17.06976,4.97868,17.781,75.76,5.65,75.9703896265,136.14,102.63976,14.96868,103.7255113933,17.06976,4.97868,17.781,85.57,9.99,86.1511752677,137.62,91.89976,41.17868,100.7037714021,17.06976,4.97868,17.781,74.83,36.2,83.1262226978,135.76
2019-10-25 18:00:00,86.02632,28.94476,90.7652293789,17.05632,4.97476,17.767,68.97,23.97,73.0165857871,137.36,93.75632,10.70476,94.3654567445,17.05632,4.97476,17.767,76.7,5.73,76.9137367445,135.82,103.69632,15.04476,104.7820193783,17.05632,4.97476,17.767,86.64,10.07,87.2232451815,137.31,92.92632,40.88476,101.5227292236,17.05632,4.97476,17.767,75.87,35.91,83.9391744062,135.46
2019-10-25 18:30:00,87.71576,28.52418,92.2371042317,20.82576,6.07418,21.6935,66.89,22.45,70.5568891038,137.45,95.64576,10.74418,96.2473314427,20.82576,6.07418,21.6935,74.82,4.67,74.965600778,135.96,105.35576,14.94418,106.4103598389,20.82576,6.07418,21.6935,84.53,8.87,84.9941045014,137.4,94.38576,43.65418,103.9921108654,20.82576,6.07418,21.6935,73.56,37.58,82.6034502911,135.64
2019-10-25 19:00:00,85.46408,27.77494,89.8640988507,17.67408,5.15494,18.4105,67.79,22.62,71.4643162704,137.69,93.18408,9.64494,93.6818959728,17.67408,5.15494,18.4105,75.51,4.49,75.643375123,136.17,102.97408,13.84494,103.900642517,17.67408,5.15494,18.4105,85.3,8.69,85.7415074512,137.64,92.22408,42.83494,101.6863462646,17.67408,5.15494,18.4105,74.55,37.68,83.5313408249,135.83
2019-10-25 19:30:00,83.10096,26.44403,87.2069737783,12.63096,3.68403,13.15725,70.47,22.76,74.0542942712,137.76,90.55096,9.12403,91.0094735748,12.63096,3.68403,13.15725,77.92,5.44,78.1096664953,136.33,100.65096,13.44403,101.5448555642,12.63096,3.68403,13.15725,88.02,9.76,88.5594602513,137.71,90.16096,41.44403,99.2300676749,12.63096,3.68403,13.15725,77.53,37.76,86.2364105236,136.0
2019-10-25 20:00:00,79.46088,25.13859,83.3425471027,11.24088,3.27859,11.70925,68.22,21.86,71.6367782637,138.32,86.66088,7.63859,86.996874539,11.24088,3.27859,11.70925,75.42,4.36,75.5459198104,136.88,96.44088,11.84859,97.1660044468,11.24088,3.27859,11.70925,85.2,8.57,85.6299299311,138.27,86.25088,42.45859,96.135041299,11.24088,3.27859,11.70925,75.01,39.18,84.626074587,136.53
2019-10-25 20:30:00,75.896,22.88425,79.2710017223,10.026,2.9242500000000002,10.44375,65.87,19.96,68.8277451323,137.4,82.606,6.34425,82.8492651993,10.026,2.9242500000000002,10.44375,72.58,3.42,72.6605312395,136.05,92.026,10.41425,92.613396866,10.026,2.9242500000000002,10.44375,82.0,7.49,82.3413632387,137.36,82.406,43.45425,93.1612616867,10.026,2.9242500000000002,10.44375,72.38,40.53,82.9550800132,135.7
2019-10-25 21:00:00,73.66056,22.21933,76.9387855711,9.94056,2.89933,10.35475,63.72,19.32,66.5845387459,137.86,80.20056,5.90933,80.4179706618,9.94056,2.89933,10.35475,70.26,3.01,70.324445963,136.53,89.30056,9.92933,89.8508854189,9.94056,2.89933,10.35475,79.36,7.03,79.6707631443,137.8,79.94056,44.54933,91.5157687864,9.94056,2.89933,10.35475,70.0,41.65,81.453805927,136.17
2019-10-25 21:30:00,70.71568,20.20749,73.5462442954,8.18568,2.38749,8.52675,62.53,17.82,65.0196378027,137.93,77.01568,4.17749,77.1288946411,8.18568,2.38749,8.52675,68.83,1.79,68.8532715272,136.63,85.95568,8.05749,86.3325087633,8.18568,2.38749,8.52675,77.77,5.67,77.9764182301,137.88,76.84568,45.81749,89.4678764952,8.18568,2.38749,8.52675,68.66,43.43,81.2426027402,136.27
2019-10-25 22:00:00,67.00856,18.87958,69.6174234962,7.91856,2.30958,8.2485,59.09,16.57,61.3693164375,138.86,72.91856,3.14958,72.9865483952,7.91856,2.30958,8.2485,65.0,0.84,65.0054274657,137.56,81.37856,6.58958,81.6449177368,7.91856,2.30958,8.2485,73.46,4.28,73.5845771884,138.8,72.71856,47.97958,87.1207728699,7.91856,2.30958,8.2485,64.8,45.67,79.2766604998,137.19
2019-10-25 22:30:00,62.77552,18.59036,65.4703550945,5.55552,1.62036,5.787,57.22,16.97,59.6834089174,139.66,68.44552,4.08036,68.5670368749,5.55552,1.62036,5.787,62.89,2.46,62.9380941879,137.97,76.61552,2.58036,76.6589600934,5.55552,1.62036,5.787,71.06,0.96,71.066484365,139.58,68.27552,47.21036,83.0082208134,5.55552,1.62036,5.787,62.72,45.59,77.5386774455,137.6
2019-10-25 23:00:00,59.0488,17.26465,61.5209632651,4.1988,1.22465,4.37375,54.85,16.04,57.1472142803,139.66,64.3588,4.44465,64.5120922856,4.1988,1.22465,4.37375,60.16,3.22,60.2461119077,137.97,72.1888,1.78465,72.2108566703,4.1988,1.22465,4.37375,67.99,0.56,67.9923061824,139.58,64.2788,47.84465,80.1303604326,4.1988,1.22465,4.37375,60.08,46.62,76.0462411957,137.6
2019-10-25 23:30:00,55.37496,16.64853,57.8235224296,4.31496,1.25853,4.49475,51.06,15.39,53.3289386731,140.11,60.30496,5.15853,60.5251900647,4.31496,1.25853,4.49475,55.99,3.9,56.1256634705,138.44,67.61496,1.9985300000000001,67.6444893392,4.31496,1.25853,4.49475,63.3,0.74,63.3043252867,140.04,60.16496,49.00853,77.5993455163,4.31496,1.25853,4.49475,55.85,47.75,73.4798271637,138.07
2019-10-26 00:00:00,52.3192,15.54185,54.578821809,3.7092,1.08185,3.86375,48.61,14.46,50.7151229911,140.74,56.9992,5.08185,57.2252916119,3.7092,1.08185,3.86375,53.29,4.0,53.4399111152,139.16,63.9692,1.7718500000000001,63.9937340766,3.7092,1.08185,3.86375,60.26,0.6900000000000001,60.2639502522,140.66,56.8192,50.55185,76.0520284217,3.7092,1.08185,3.86375,53.11,49.47,72.5806654695,138.78
2019-10-26 00:30:00,50.45848,14.12664,52.3986656471,3.10848,0.9066400000000001,3.238,47.35,13.22,49.1608675676,141.09,54.84848,4.87664,55.0648470079,3.10848,0.9066400000000001,3.238,51.74,3.9699999999999998,51.8920851383,139.66,61.60848,1.54664,61.6278906275,3.10848,0.9066400000000001,3.238,58.5,0.64,58.50350075,141.02,54.79848,52.18664,75.6724441577,3.10848,0.9066400000000001,3.238,51.69,51.28,72.8113624375,139.27
2019-10-26 01:00:00,49.48672,18.89946,52.9728708364,3.18672,0.9294600000000001,3.3195,46.3,17.97,49.6649866606,140.48,53.13672,9.999460000000001,54.0694018152,3.18672,0.9294600000000001,3.3195,49.95,9.07,50.7667942655,139.5,59.67672,7.55946,60.1536062547,3.18672,0.9294600000000001,3.3195,56.49,6.63,56.8777372968,140.4,53.74672,46.78946,71.2598307453,3.18672,0.9294600000000001,3.3195,50.56,45.86,68.2601875181,139.12
2019-10-26 01:30:00,49.48392,20.50531,53.564223851,3.34392,0.9753100000000001,3.48325,46.14,19.53,50.1030987066,140.0,52.89392,11.97531,54.2325992606,3.34392,0.9753100000000001,3.48325,49.55,11.0,50.7563050271,139.33,59.38392,9.54531,60.1461794095,3.34392,0.9753100000000001,3.48325,56.04,8.57,56.6915028906,139.92,53.72392,45.00531,70.0837891981,3.34392,0.9753100000000001,3.48325,50.38,44.03,66.9087834294,138.95
