Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-26 02:00:00,49.80688,19.86534,53.6223556798,3.20688,0.9353400000000001,3.3405,46.6,18.93,50.2981600061,139.62,53.27688,11.59534,54.5241034062,3.20688,0.9353400000000001,3.3405,50.07,10.66,51.1921917874,139.05,59.84688,9.13534,60.5400981388,3.20688,0.9353400000000001,3.3405,56.64,8.2,57.2304953674,139.54,54.10688,45.33534,70.589287546,3.20688,0.9353400000000001,3.3405,50.9,44.4,67.5438376168,138.66
2019-10-26 02:30:00,49.36952,19.64111,53.1330660424,3.08952,0.9011100000000001,3.21825,46.28,18.74,49.9302112954,139.73,52.81952,11.72111,54.1044001229,3.08952,0.9011100000000001,3.21825,49.73,10.82,50.8934701116,139.15,59.33952,9.27111,60.0594048794,3.08952,0.9011100000000001,3.21825,56.25,8.37,56.8693186173,139.64,53.62952,45.60111,70.3959277847,3.08952,0.9011100000000001,3.21825,50.54,44.7,67.4713391004,138.78
2019-10-26 03:00:00,48.63568,19.61124,52.4407294324,2.57568,0.75124,2.683,46.06,18.86,49.7717108406,139.85,51.97568,11.55124,53.2438020524,2.57568,0.75124,2.683,49.4,10.8,50.566787519100004,139.27,58.46568,9.09124,59.168288657,2.57568,0.75124,2.683,55.89,8.34,56.5088285138,139.76,52.86568,45.44124,69.7114511009,2.57568,0.75124,2.683,50.29,44.69,67.2776352141,138.88
2019-10-26 03:30:00,48.09728,19.46629,51.8872314714,2.62728,0.76629,2.73675,45.47,18.7,49.1651390723,139.74,51.39728,11.68629,52.7091051467,2.62728,0.76629,2.73675,48.77,10.92,49.977587977,139.16,57.79728,9.24629,58.5322086903,2.62728,0.76629,2.73675,55.17,8.48,55.8179119996,139.67,52.27728,45.52629,69.322125511,2.62728,0.76629,2.73675,49.65,44.76,66.8474389936,138.78
2019-10-26 04:00:00,47.4384,19.3937,51.249559942,2.6184000000000003,0.7637,2.7275,44.82,18.63,48.537710082,139.97,50.7184,11.8137,52.0760943836,2.6184000000000003,0.7637,2.7275,48.1,11.05,49.3529381091,139.39,57.0384,9.3937,57.806752843,2.6184000000000003,0.7637,2.7275,54.42,8.63,55.1000299455,139.89,51.5284,45.8037,68.9431283033,2.6184000000000003,0.7637,2.7275,48.91,45.04,66.4890193942,139.01
2019-10-26 04:30:00,47.186,19.77425,51.1618955773,2.586,0.7542500000000001,2.69375,44.6,19.02,48.486290846,140.57,50.426,12.24425,51.8912625985,2.586,0.7542500000000001,2.69375,47.84,11.49,49.2004644287,139.92,56.706,9.84425,57.5541457591,2.586,0.7542500000000001,2.69375,54.12,9.09,54.8780693902,140.49,51.246,45.81425,68.7393484044,2.586,0.7542500000000001,2.69375,48.66,45.06,66.3189203772,139.52
2019-10-26 05:00:00,47.23976,20.07868,51.3297994872,2.66976,0.77868,2.781,44.57,19.3,48.5692793852,140.64,50.45976,12.29868,51.936932033,2.66976,0.77868,2.781,47.79,11.52,49.1588700033,139.97,56.73976,9.88868,57.5950202448,2.66976,0.77868,2.781,54.07,9.11,54.8320800262,140.57,51.30976,45.60868,68.6501504922,2.66976,0.77868,2.781,48.64,44.83,66.148155681,139.57
2019-10-26 05:30:00,47.83288,20.01084,51.8499578264,2.16288,0.6308400000000001,2.253,45.67,19.38,49.6118262111,140.64,51.10288,12.04084,52.5022492109,2.16288,0.6308400000000001,2.253,48.94,11.41,50.2524795408,139.97,57.52288,9.63084,58.3235355804,2.16288,0.6308400000000001,2.253,55.36,9.0,56.0868041521,140.57,52.01288,45.35084,69.0075240434,2.16288,0.6308400000000001,2.253,49.85,44.72,66.969402715,139.57
2019-10-26 06:00:00,48.5368,19.8649,52.4445917731,2.4168,0.7049000000000001,2.5175,46.12,19.16,49.9415658545,140.36,51.8268,12.2449,53.2536831989,2.4168,0.7049000000000001,2.5175,49.41,11.54,50.7397250682,139.69,58.2968,9.8649,59.1255709676,2.4168,0.7049000000000001,2.5175,55.88,9.16,56.6257891777,140.29,52.7768,45.3549,69.5877688409,2.4168,0.7049000000000001,2.5175,50.36,44.65,67.3034330477,139.29
2019-10-26 06:30:00,51.5264,20.79395,55.5640014178,2.7564,0.80395,2.87125,48.77,19.99,52.7078077708,140.2,55.1264,11.31395,56.2754426154,2.7564,0.80395,2.87125,52.37,10.51,53.4142022312,139.54,61.9964,8.81395,62.6197998046,2.7564,0.80395,2.87125,59.24,8.01,59.7790740979,140.13,56.0664,44.40395,71.5202907192,2.7564,0.80395,2.87125,53.31,43.6,68.8688325732,139.16
2019-10-26 07:00:00,54.5692,21.67185,58.7151315341,2.2692,0.66185,2.36375,52.3,21.01,56.3623109888,139.96,58.4592,9.59185,59.2408782098,2.2692,0.66185,2.36375,56.19,8.93,56.8951755424,139.38,65.7992,6.90185,66.1601863212,2.2692,0.66185,2.36375,63.53,6.24,63.8357149251,139.89,59.5092,43.10185,73.4786660063,2.2692,0.66185,2.36375,57.24,42.44,71.2570782449,139.0
2019-10-26 07:30:00,59.13264,21.59952,62.9540179623,2.43264,0.70952,2.534,56.7,20.89,60.4258396715,139.15,63.47264,7.08952,63.8673415949,2.43264,0.70952,2.534,61.04,6.38,61.3725182798,138.84,71.44264,4.11952,71.5613111618,2.43264,0.70952,2.534,69.01,3.41,69.0941980198,139.08,64.58264,42.71952,77.4330341547,2.43264,0.70952,2.534,62.15,42.01,75.0164155369,138.46
2019-10-26 08:00:00,63.19872,23.67671,67.4882568012,2.62872,0.7667100000000001,2.73825,60.57,22.91,64.75795704,138.68,68.00872,6.28671,68.2986728909,2.62872,0.7667100000000001,2.73825,65.38,5.52,65.6126115926,138.24,76.51872,3.24671,76.5875684185,2.62872,0.7667100000000001,2.73825,73.89,2.48,73.931606908,138.62,69.09872,40.05671,79.8697259396,2.62872,0.7667100000000001,2.73825,66.47,39.29,77.2137617268,137.86
2019-10-26 08:30:00,66.91352,25.13686,71.4792339736,3.8635200000000003,1.12686,4.0245,63.05,24.01,67.4669000325,138.19,72.17352,4.9268600000000005,72.3414883635,3.8635200000000003,1.12686,4.0245,68.31,3.8,68.4156129842,137.8,81.05352,1.8168600000000001,81.0738804095,3.8635200000000003,1.12686,4.0245,77.19,0.6900000000000001,77.1930838871,138.13,73.12352,38.72686,82.745506601,3.8635200000000003,1.12686,4.0245,69.26,37.6,78.8080427368,137.42
2019-10-26 09:00:00,70.47424,25.12582,74.8192845077,4.37424,1.27582,4.5565,66.1,23.85,70.2711356106,137.18,76.01424,2.84582,76.0674922306,4.37424,1.27582,4.5565,71.64,1.57,71.6572013129,137.04,85.33424,3.17582,85.3933155993,4.37424,1.27582,4.5565,80.96,1.9,80.9822918915,137.12,77.02424,38.46582,86.0950222478,4.37424,1.27582,4.5565,72.65,37.19,81.6156761903,136.66
2019-10-26 09:30:00,72.61952,26.01361,77.1382044791,5.66952,1.65361,5.90575,66.95,24.36,71.2440320308,137.18,78.43952,2.67361,78.4850717542,5.66952,1.65361,5.90575,72.77,1.02,72.7771481991,137.04,87.89952,4.16361,87.9980753452,5.66952,1.65361,5.90575,82.23,2.51,82.2682988763,137.12,79.28952,38.30361,88.0567687396,5.66952,1.65361,5.90575,73.62,36.65,82.2382325929,136.63
2019-10-26 10:00:00,74.35096,26.87153,79.0578546222,5.73096,1.6715300000000002,5.96975,68.62,25.2,73.1009192829,137.0,80.37096,2.28153,80.4033369361,5.73096,1.6715300000000002,5.96975,74.64,0.61,74.6424925897,136.83,90.07096,4.66153,90.1915056824,5.73096,1.6715300000000002,5.96975,84.34,2.99,84.3929837131,136.95,81.20096,37.18153,89.308801795,5.73096,1.6715300000000002,5.96975,75.47,35.51,83.4067203527,136.39
2019-10-26 10:30:00,75.8776,27.6643,80.7633807876,5.8776,1.7143000000000002,6.1225,70.0,25.95,74.6552241976,136.91,82.0476,2.1543,82.0758775418,5.8776,1.7143000000000002,6.1225,76.17,0.44,76.1712708309,136.67,91.9576,4.8443000000000005,92.085109764,5.8776,1.7143000000000002,6.1225,86.08,3.13,86.1368869881,136.86,82.8876,36.1943,90.4454619439,5.8776,1.7143000000000002,6.1225,77.01,34.48,84.3765992441,136.22
2019-10-26 11:00:00,75.54816,27.56988,80.4215317101,6.30816,1.83988,6.571,69.24,25.73,73.8661661385,137.09,81.74816,2.52988,81.7872970344,6.30816,1.83988,6.571,75.44,0.6900000000000001,75.4431554218,136.85,91.54816,4.70988,91.6692345828,6.30816,1.83988,6.571,85.24,2.87,85.288302246,137.05,82.47816,36.63988,90.2503611261,6.30816,1.83988,6.571,76.17,34.8,83.7431125526,136.42
2019-10-26 11:30:00,76.05384,28.23612,81.126229121,7.32384,2.13612,7.629,68.73,26.1,73.5188608454,136.95,82.26384,3.30612,82.3302483963,7.32384,2.13612,7.629,74.94,1.17,74.9491327502,136.6,92.00384,4.44612,92.111207558,7.32384,2.13612,7.629,84.68,2.31,84.7115015804,136.9,82.92384,36.40612,90.5636174951,7.32384,2.13612,7.629,75.6,34.27,83.0047763686,136.15
2019-10-26 12:00:00,76.58064,28.42102,81.6844465039,9.26064,2.70102,9.6465,67.32,25.72,72.0659475758,137.22,82.87064,4.72102,83.0050058963,9.26064,2.70102,9.6465,73.61,2.02,73.6377111268,136.84,92.42064,4.06102,92.5098188381,9.26064,2.70102,9.6465,83.16,1.3599999999999999,83.1711199876,137.18,83.30064,37.52102,91.360952087,9.26064,2.70102,9.6465,74.04,34.82,81.8190320158,136.39
2019-10-26 12:30:00,76.2708,28.10065,81.2827254899,12.3108,3.59065,12.82375,63.96,24.51,68.4954137151,137.48,82.5908,6.32065,82.8323056607,12.3108,3.59065,12.82375,70.28,2.73,70.3330029218,137.15,91.7208,4.20065,91.8169407738,12.3108,3.59065,12.82375,79.41,0.61,79.4123428694,137.44,82.5908,40.05065,91.7894046721,12.3108,3.59065,12.82375,70.28,36.46,79.1745539931,136.7
2019-10-26 13:00:00,75.77752,27.35011,80.5621564654,12.61752,3.68011,13.14325,63.16,23.67,67.4496441799,137.48,81.96752,6.7001100000000005,82.240901071,12.61752,3.68011,13.14325,69.35,3.02,69.4157251637,137.23,90.99752,4.02011,91.0862773999,12.61752,3.68011,13.14325,78.38,0.34,78.3807374295,137.44,82.00752,41.10011,91.730324204,12.61752,3.68011,13.14325,69.39,37.42,78.8367205051,136.8
2019-10-26 13:30:00,74.59912,26.89141,79.2980241656,13.95912,4.07141,14.54075,60.64,22.82,64.7916815648,137.81,80.76912,7.05141,81.0763413615,13.95912,4.07141,14.54075,66.81,2.98,66.8764270876,137.64,89.44912,4.37141,89.5558724717,13.95912,4.07141,14.54075,75.49,0.30000000000000004,75.4905961031,137.76,80.52912,42.84141,91.2158186871,13.95912,4.07141,14.54075,66.57,38.77,77.0368600087,137.19
2019-10-26 14:00:00,72.74608,25.24344,77.0014507552,8.68608,2.53344,9.048,64.06,22.71,67.966371832,137.56,78.71608,5.06344,78.87876568,8.68608,2.53344,9.048,70.03,2.5300000000000002,70.0756862257,137.46,87.81608,3.35344,87.8800857214,8.68608,2.53344,9.048,79.13,0.8200000000000001,79.1342485906,137.51,79.04608,41.27344,89.1727515152,8.68608,2.53344,9.048,70.36,38.74,80.3200921314,137.02
2019-10-26 14:30:00,72.09664,24.45902,76.1325761987,7.19664,2.09902,7.4965,64.9,22.36,68.643860614,137.7,78.00664,4.80902,78.1547347091,7.19664,2.09902,7.4965,70.81,2.71,70.8618388133,137.62,87.20664,2.71902,87.2490179306,7.19664,2.09902,7.4965,80.01,0.62,80.0124021637,137.65,78.50664,41.34902,88.7301187819,7.19664,2.09902,7.4965,71.31,39.25,81.3982714804,137.18
2019-10-26 15:00:00,71.7132,24.00385,75.6238578034,6.0132,1.75385,6.26375,65.7,22.25,69.3653551854,137.75,77.5432,4.59385,77.6791563038,6.0132,1.75385,6.26375,71.53,2.84,71.5863569404,137.67,86.8332,2.22385,86.8616723939,6.0132,1.75385,6.26375,80.82,0.47000000000000003,80.8213666056,137.7,78.1932,41.12385,88.3478781016,6.0132,1.75385,6.26375,72.18,39.37,82.2189108417,137.25
2019-10-26 15:30:00,71.36144,23.72542,75.2020656169,5.64144,1.64542,5.8765,65.72,22.08,69.3299704313,137.75,77.13144,4.64542,77.2712039731,5.64144,1.64542,5.8765,71.49,3.0,71.5529181795,137.67,86.43144,1.9354200000000001,86.453106775,5.64144,1.64542,5.8765,80.79,0.29,80.7905204835,137.7,77.85144,41.18542,88.0743182242,5.64144,1.64542,5.8765,72.21,39.54,82.3267617485,137.25
2019-10-26 16:00:00,70.918,23.294,74.6456506436,4.848,1.4140000000000001,5.05,66.07,21.88,69.5987018557,137.44,76.628,4.5440000000000005,76.7626101693,4.848,1.4140000000000001,5.05,71.78,3.13,71.8482101378,137.35,85.958,1.544,85.9718657469,4.848,1.4140000000000001,5.05,81.11,0.13,81.1101041794,137.39,77.458,40.934,87.6089842425,4.848,1.4140000000000001,5.05,72.61,39.52,82.6682677936,136.93
2019-10-26 16:30:00,71.70136,23.09498,75.3290324314,3.89136,1.13498,4.0535,67.81,21.96,71.2771891982,137.29,77.51136,4.10498,77.6199831864,3.89136,1.13498,4.0535,73.62,2.9699999999999998,73.6798839576,137.21,87.06136,1.4249800000000001,87.0730209253,3.89136,1.13498,4.0535,83.17,0.29,83.1705055894,137.23,78.42136,40.47498,88.2504034566,3.89136,1.13498,4.0535,74.53,39.34,84.2754798266,136.78
2019-10-26 17:00:00,72.60824,23.66532,76.3675578148,4.57824,1.33532,4.769,68.03,22.33,71.6010460817,136.84,78.50824,3.8753200000000003,78.6038284882,4.57824,1.33532,4.769,73.93,2.54,73.973620298,136.76,88.12824,2.10532,88.1533837002,4.57824,1.33532,4.769,83.55,0.77,83.5535480994,136.79,79.38824,39.93532,88.86688041,4.57824,1.33532,4.769,74.81,38.6,84.1813286899,136.32
2019-10-26 17:30:00,73.75656,25.16358,77.9309688215,4.12656,1.20358,4.2985,69.63,23.96,73.6370728641,136.67,79.75656,4.59358,79.888734126,4.12656,1.20358,4.2985,75.63,3.39,75.7059376799,136.32,89.57656,1.42358,89.5878712854,4.12656,1.20358,4.2985,85.45,0.22,85.4502832061,136.63,80.71656,37.59358,89.0417897139,4.12656,1.20358,4.2985,76.59,36.39,84.795401998,135.87
2019-10-26 18:00:00,74.68544,24.61742,78.6379826512,3.86544,1.12742,4.0265,70.82,23.49,74.6140234808,136.22,80.69544,4.53742,80.822906512,3.86544,1.12742,4.0265,76.83,3.41,76.9056369846,135.89,90.69544,1.6774200000000001,90.7109506876,3.86544,1.12742,4.0265,86.83,0.55,86.831741892,136.17,81.77544,37.61742,90.0127372912,3.86544,1.12742,4.0265,77.91,36.49,86.0319022224,135.47
2019-10-26 18:30:00,77.89512,25.10441,81.8405835833,5.05512,1.47441,5.26575,72.84,23.63,76.5770363751,135.79,84.11512,3.94441,84.2075518161,5.05512,1.47441,5.26575,79.06,2.47,79.0985745763,135.54,94.36512,2.23441,94.3915698601,5.05512,1.47441,5.26575,89.31,0.76,89.3132336219,135.75,85.22512,37.45441,93.0921796257,5.05512,1.47441,5.26575,80.17,35.98,87.8737122238,135.18
2019-10-26 19:00:00,77.13664,25.02152,81.093388717,5.21664,1.5215200000000002,5.434,71.92,23.5,75.6619878142,136.13,83.26664,4.34152,83.3797465384,5.21664,1.5215200000000002,5.434,78.05,2.8200000000000003,78.1009276513,135.87,93.40664,1.9215200000000001,93.4264022383,5.21664,1.5215200000000002,5.434,88.19,0.4,88.1909071277,136.09,84.37664,37.94152,92.5147356782,5.21664,1.5215200000000002,5.434,79.16,36.42,87.1362266798,135.5
2019-10-26 19:30:00,74.98096,24.90778,79.0097580496,4.62096,1.34778,4.8135,70.36,23.56,74.1997520211,136.51,80.90096,4.34778,81.0177049777,4.62096,1.34778,4.8135,76.28,3.0,76.3389703887,136.24,90.80096,1.67778,90.8164593158,4.62096,1.34778,4.8135,86.18,0.33,86.1806318148,136.46,82.02096,38.17778,90.4708835209,4.62096,1.34778,4.8135,77.4,36.83,85.715861426,135.85
2019-10-26 20:00:00,72.23656,24.81483,76.3799475554,4.81656,1.40483,5.01725,67.42,23.41,71.368652082,137.31,77.95656,6.76483,78.249525059,4.81656,1.40483,5.01725,73.14,5.36,73.3361384312,136.81,87.46656,3.80483,87.5492766935,4.81656,1.40483,5.01725,82.65,2.4,82.6848383925,137.27,78.93656,38.81483,87.9634670336,4.81656,1.40483,5.01725,74.12,37.41,83.0257941847,136.4
2019-10-26 20:30:00,70.15928,22.48354,73.6738362042,3.50928,1.02354,3.6555,66.65,21.46,70.0196693794,137.99,75.68928,6.58354,75.9750623945,3.50928,1.02354,3.6555,72.18,5.5600000000000005,72.3938257036,137.7,85.08928,3.59354,85.1651284309,3.50928,1.02354,3.6555,81.58,2.5700000000000003,81.6204710842,137.94,76.75928,41.41354,87.2185092824,3.50928,1.02354,3.6555,73.25,40.39,83.6475618294,137.25
2019-10-26 21:00:00,67.86576,21.48668,71.1859452266,3.72576,1.08668,3.8810000000000002,64.14,20.4,67.3060145901,136.93,73.21576,7.47668,73.5965233975,3.72576,1.08668,3.8810000000000002,69.49,6.39,69.7831799218,136.62,82.24576,4.64668,82.3769183267,3.72576,1.08668,3.8810000000000002,78.52,3.56,78.6006615748,136.89,74.18576,41.61668,85.0615955705,3.72576,1.08668,3.8810000000000002,70.46,40.53,81.2852538902,136.2
2019-10-26 21:30:00,65.82432,20.94501,69.076295119,3.51432,1.02501,3.66075,62.31,19.92,65.4166836518,136.77,71.01432,7.97501,71.4607194867,3.51432,1.02501,3.66075,67.5,6.95,67.8568530069,136.44,79.80432,5.22501,79.9751850274,3.51432,1.02501,3.66075,76.29,4.2,76.405524015,136.73,71.92432,41.95501,83.2666239952,3.51432,1.02501,3.66075,68.41,40.93,79.7194643735,136.02
2019-10-26 22:00:00,63.53768,20.51599,66.7678262748,3.51768,1.02599,3.66425,60.02,19.49,63.1051543061,137.18,68.53768,8.50599,69.0634885136,3.51768,1.02599,3.66425,65.02,7.48,65.4488410898,136.85,76.99768,5.80599,77.2162693042,3.51768,1.02599,3.66425,73.48,4.78,73.635309465,137.14,69.37768,42.80599,81.5206431652,3.51768,1.02599,3.66425,65.86,41.78,77.9942818417,136.43
2019-10-26 22:30:00,60.75816,19.21363,63.7237599672,4.29816,1.25363,4.47725,56.46,17.96,59.2477273826,137.61,65.41816,9.12363,66.0513155218,4.29816,1.25363,4.47725,61.12,7.87,61.6245997959,137.41,73.38816,6.43363,73.6696248339,4.29816,1.25363,4.47725,69.09,5.18,69.2839122741,137.56,66.17816,45.16363,80.1205487735,4.29816,1.25363,4.47725,61.88,43.91,75.8763632497,136.99
2019-10-26 23:00:00,57.54592,19.29506,60.6945817108,4.16592,1.21506,4.3395,53.38,18.08,56.3587686168,138.35,61.83592,10.97506,62.8023323154,4.16592,1.21506,4.3395,57.67,9.76,58.4900547102,137.93,69.36592,8.49506,69.8841677481,4.16592,1.21506,4.3395,65.2,7.28,65.6051705279,138.29,62.61592,45.39506,77.3399308886,4.16592,1.21506,4.3395,58.45,44.18,73.2685123365,137.52
2019-10-26 23:30:00,54.3532,18.43385,57.3940517481,4.8132,1.40385,5.01375,49.54,17.03,52.3854225906,138.66,58.4032,11.30385,59.4870640985,4.8132,1.40385,5.01375,53.59,9.9,54.496771464,138.32,65.4132,8.81385,66.0043232377,4.8132,1.40385,5.01375,60.6,7.41,61.0513562503,138.6,58.9832,47.14385,75.5086781441,4.8132,1.40385,5.01375,54.17,45.74,70.8980712008,137.94
2019-10-27 00:00:00,51.66296,17.92128,54.6830294772,4.87296,1.42128,5.076,46.79,16.5,49.6140514371,138.62,55.37296,11.69128,56.5937339924,4.87296,1.42128,5.076,50.5,10.27,51.5337064454,138.26,61.99296,9.25128,62.6794485553,4.87296,1.42128,5.076,57.12,7.83,57.6541698405,138.56,55.99296,47.77128,73.6023556851,4.87296,1.42128,5.076,51.12,46.35,69.0041803082,137.92
2019-10-27 00:30:00,48.8072,18.1221,52.0629741779,4.5672,1.3321,4.7575,44.24,16.79,47.3189359559,139.24,52.4072,12.7021,53.924558007,4.5672,1.3321,4.7575,47.84,11.37,49.1725787406,138.73,58.6872,10.3621,59.5949709309,4.5672,1.3321,4.7575,54.12,9.03,54.8681628998,139.18,52.8272,47.7721,71.2241995269,4.5672,1.3321,4.7575,48.26,46.44,66.9753775652,138.39
2019-10-27 01:00:00,47.17024,17.09757,50.1732841417,4.38024,1.27757,4.56275,42.79,15.82,45.6207902167,139.77,50.56024,12.35757,52.0485101147,4.38024,1.27757,4.56275,46.18,11.08,47.4906180208,139.43,56.62024,9.94757,57.4874397287,4.38024,1.27757,4.56275,52.24,8.67,52.9545701522,139.72,51.02024,49.40757,71.0223405906,4.38024,1.27757,4.56275,46.64,48.13,67.0207915501,139.06
2019-10-27 01:30:00,47.264,17.572,50.4248042138,3.984,1.162,4.15,43.28,16.41,46.2865693263,139.87,50.764,12.432,52.2641207713,3.984,1.162,4.15,46.78,11.27,48.1184091591,139.45,56.914,10.032,57.7913870745,3.984,1.162,4.15,52.93,8.87,53.6680705821,139.81,51.164,48.882,70.7616055499,3.984,1.162,4.15,47.18,47.72,67.1055198922,139.07
2019-10-27 02:00:00,47.31224,17.67107,50.5046014613,4.63224,1.35107,4.8252500000000005,42.68,16.32,45.6938157741,140.42,50.83224,12.67107,52.3877145747,4.63224,1.35107,4.8252500000000005,46.2,11.32,47.5666101378,139.82,56.90224,10.29107,57.8253494478,4.63224,1.35107,4.8252500000000005,52.27,8.94,53.0290156424,140.35,51.15224,48.99107,70.8285013025,4.63224,1.35107,4.8252500000000005,46.52,47.64,66.58588439,139.44
2019-10-27 02:30:00,47.11008,17.69544,50.3238336616,4.7500800000000005,1.38544,4.948,42.36,16.31,45.3914716659,139.59,50.63008,12.70544,52.1999349272,4.7500800000000005,1.38544,4.948,45.88,11.32,47.2558652444,139.03,56.65008,10.31544,57.5815931214,4.7500800000000005,1.38544,4.948,51.9,8.93,52.6626518512,139.52,50.91008,49.09544,70.7262219718,4.7500800000000005,1.38544,4.948,46.16,47.71,66.3851617457,138.67
2019-10-27 03:00:00,46.31632,18.08476,49.721826621700004,4.33632,1.2647599999999999,4.517,41.98,16.82,45.224250132,139.59,49.70632,13.77476,51.5796690664,4.33632,1.2647599999999999,4.517,45.37,12.51,47.0631171938,139.03,55.67632,11.50476,56.8525470969,4.33632,1.2647599999999999,4.517,51.34,10.24,52.3512483137,139.52,50.06632,48.71476,69.8553093201,4.33632,1.2647599999999999,4.517,45.73,47.45,65.8994339885,138.67
2019-10-27 03:30:00,45.664,17.30075,48.8315148911,4.014,1.17075,4.18125,41.65,16.13,44.6642967033,139.79,49.094,13.70075,50.969906676,4.014,1.17075,4.18125,45.08,12.53,46.7889655795,139.18,55.024,11.49075,56.2110123691,4.014,1.17075,4.18125,51.01,10.32,52.0434674095,139.71,49.404,48.59075,69.2951383689,4.014,1.17075,4.18125,45.39,47.42,65.6422767734,138.84
2019-10-27 04:00:00,45.20128,17.399540000000002,48.4344888055,4.18128,1.21954,4.3555,41.02,16.18,44.0957231486,139.6,48.57128,13.82954,50.5017367766,4.18128,1.21954,4.3555,44.39,12.61,46.1463346323,138.95,54.40128,11.60954,55.6262589489,4.18128,1.21954,4.3555,50.22,10.39,51.2835304947,139.52,48.84128,48.81954,69.0566297893,4.18128,1.21954,4.3555,44.66,47.6,65.2707867273,138.61
2019-10-27 04:30:00,44.56072,17.29021,47.7975849679,3.60072,1.05021,3.75075,40.96,16.24,44.0619926921,139.7,47.80072,14.36021,49.9111657223,3.60072,1.05021,3.75075,44.2,13.31,46.1605470072,139.06,53.61072,12.24021,54.9902904135,3.60072,1.05021,3.75075,50.01,11.19,51.246621352,139.62,48.21072,48.36021,68.2860412834,3.60072,1.05021,3.75075,44.61,47.31,65.0252889267,138.71
2019-10-27 05:00:00,44.10656,17.20358,47.3429171033,2.9265600000000003,0.8535800000000001,3.0485,41.18,16.35,44.307052486,139.67,47.36656,13.97358,49.384733919,2.9265600000000003,0.8535800000000001,3.0485,44.44,13.12,46.3362493087,139.06,53.20656,11.82358,54.5044500114,2.9265600000000003,0.8535800000000001,3.0485,50.28,10.97,51.4627952991,139.59,47.79656,48.02358,67.7552609312,2.9265600000000003,0.8535800000000001,3.0485,44.87,47.17,65.102425454,138.69
2019-10-27 05:30:00,43.92352,17.40061,47.2446487717,3.53352,1.03061,3.68075,40.39,16.37,43.5812918579,138.39,47.16352,14.16061,49.2434817449,3.53352,1.03061,3.68075,43.63,13.13,45.5628554856,137.89,52.91352,12.01061,54.2595185324,3.53352,1.03061,3.68075,49.38,10.98,50.5860138774,138.33,47.50352,48.30061,67.7460946385,3.53352,1.03061,3.68075,43.97,47.27,64.5586074819,137.51
2019-10-27 06:00:00,43.88576,17.32668,47.1823459633,3.48576,1.01668,3.6310000000000002,40.4,16.31,43.5680628442,138.33,47.13576,14.15668,49.2157643383,3.48576,1.01668,3.6310000000000002,43.65,13.14,45.5848889436,138.01,52.87576,11.99668,54.2196120108,3.48576,1.01668,3.6310000000000002,49.39,10.98,50.5957755154,138.26,47.47576,48.35668,67.766631082,3.48576,1.01668,3.6310000000000002,43.99,47.34,64.6234918586,137.67
2019-10-27 06:30:00,44.54464,16.50927,47.5055886045,3.01464,0.8792700000000001,3.14025,41.53,15.63,44.3738413933,139.13,47.84464,13.13927,49.616025565,3.01464,0.8792700000000001,3.14025,44.83,12.26,46.4761928303,138.68,53.73464,10.95927,54.8408345566,3.01464,0.8792700000000001,3.14025,50.72,10.08,51.711940594,139.05,48.26464,47.94927,68.0338736797,3.01464,0.8792700000000001,3.14025,45.25,47.07,65.2927821432,138.31
2019-10-27 07:00:00,45.9716,16.0388,48.6891272462,2.6016,0.7588,2.71,43.37,15.28,45.982989246,139.05,49.2416,11.668800000000001,50.6052967979,2.6016,0.7588,2.71,46.64,10.91,47.8990365248,138.57,55.3716,9.3088,56.1486228148,2.6016,0.7588,2.71,52.77,8.55,53.4581649517,138.97,49.8916,48.2688,69.4193690839,2.6016,0.7588,2.71,47.29,47.51,67.0339033624,138.21
2019-10-27 07:30:00,49.27792,17.96606,52.4508599686,2.31792,0.6760600000000001,2.4145,46.96,17.29,50.0418394946,138.89,52.84792,11.13606,54.0084667497,2.31792,0.6760600000000001,2.4145,50.53,10.46,51.6012838988,138.43,59.46792,8.67606,60.0974835268,2.31792,0.6760600000000001,2.4145,57.15,8.0,57.7072135872,138.81,53.61792,46.63606,71.061968995,2.31792,0.6760600000000001,2.4145,51.3,45.96,68.8767856393,138.07
2019-10-27 08:00:00,51.55248,18.80239,54.874293288,3.16248,0.92239,3.29425,48.39,17.88,51.5876584078,138.38,55.38248,11.02239,56.4686831108,3.16248,0.92239,3.29425,52.22,10.1,53.1877655105,137.97,62.22248,8.52239,62.8034087344,3.16248,0.92239,3.29425,59.06,7.6,59.5469864897,138.31,56.04248,46.10239,72.5685188512,3.16248,0.92239,3.29425,52.88,45.18,69.5523313772,137.6
2019-10-27 08:30:00,54.81632,19.99101,58.347831315,4.4263200000000005,1.29101,4.61075,50.39,18.7,53.7479497283,138.63,59.05632,10.36101,59.9583143539,4.4263200000000005,1.29101,4.61075,54.63,9.07,55.3778096353,138.13,66.18632,7.76101,66.6397946528,4.4263200000000005,1.29101,4.61075,61.76,6.47,62.0979750072,138.56,59.55632,45.45101,74.9182858985,4.4263200000000005,1.29101,4.61075,55.13,44.16,70.6358443002,137.78
2019-10-27 09:00:00,57.69856,21.41458,61.5443584957,6.59856,1.9245800000000002,6.8735,51.1,19.49,54.6906765363,138.08,62.14856,9.72458,62.9047769748,6.59856,1.9245800000000002,6.8735,55.55,7.8,56.0949418397,137.85,69.41856,6.9745800000000004,69.7680531379,6.59856,1.9245800000000002,6.8735,62.82,5.05,63.0226538635,138.02,62.49856,44.85458,76.9285600349,6.59856,1.9245800000000002,6.8735,55.9,42.93,70.4825857925,137.5
2019-10-27 09:30:00,61.04424,23.98457,65.5870325237,10.64424,3.10457,11.08775,50.4,20.88,54.5539586098,138.31,65.90424,10.42457,66.7236128343,10.64424,3.10457,11.08775,55.26,7.32,55.7427125282,138.12,73.11424,7.6145700000000005,73.5096848522,10.64424,3.10457,11.08775,62.47,4.51,62.6325873647,138.24,65.80424,44.54457,79.4633042257,10.64424,3.10457,11.08775,55.16,41.44,68.9920227273,137.83
2019-10-27 10:00:00,63.15016,24.71588,67.8145812654,15.62016,4.55588,16.271,47.53,20.16,51.6287371529,138.35,68.29016,9.98588,69.016402052,15.62016,4.55588,16.271,52.67,5.43,52.9491624108,138.17,75.16016,6.9558800000000005,75.4813481451,15.62016,4.55588,16.271,59.54,2.4,59.5883512106,138.28,67.57016,46.47588,82.010572149,15.62016,4.55588,16.271,51.95,41.92,66.7539429547,137.86
2019-10-27 10:30:00,64.21264,26.26077,69.3750039767,19.68264,5.74077,20.50275,44.53,20.52,49.0305139683,138.29,69.52264,10.47077,70.3067172962,19.68264,5.74077,20.50275,49.84,4.73,50.0639441115,138.12,76.03264,7.34077,76.3861849392,19.68264,5.74077,20.50275,56.35,1.6,56.3727105965,138.22,68.30264,47.38077,83.1275405432,19.68264,5.74077,20.50275,48.62,41.64,64.0140140907,137.8
2019-10-27 11:00:00,64.55792,27.71356,70.255010089,23.01792,6.71356,23.977,41.54,21.0,46.5464456216,138.29,69.99792,10.94356,70.8482202303,23.01792,6.71356,23.977,46.98,4.23,47.1700466398,138.12,76.14792,7.75356,76.5416449588,23.01792,6.71356,23.977,53.13,1.04,53.1401778318,138.22,68.30792,47.85356,83.4022490068,23.01792,6.71356,23.977,45.29,41.14,61.1856494613,137.8
2019-10-27 11:30:00,64.27152,28.80461,70.4310573566,24.94152,7.27461,25.98075,39.33,21.53,44.8373705741,138.05,69.67152,10.97461,70.5305803447,24.94152,7.27461,25.98075,44.73,3.7,44.8827684084,137.68,75.52152,7.71461,75.9145255571,24.94152,7.27461,25.98075,50.58,0.44,50.5819137637,137.99,67.78152,47.74461,82.9088791238,24.94152,7.27461,25.98075,42.84,40.47,58.9328982827,137.36
2019-10-27 12:00:00,62.81256,29.40658,69.3553504861,27.86256,8.12658,29.0235,34.95,21.28,40.918710879,138.09,68.23256,11.98658,69.2774158312,27.86256,8.12658,29.0235,40.37,3.86,40.5541181633,137.68,73.52256,8.73658,74.0398180647,27.86256,8.12658,29.0235,45.66,0.61,45.6640745006,138.05,65.81256,48.82658,81.9471046972,27.86256,8.12658,29.0235,37.95,40.7,55.6479334747,137.36
2019-10-27 12:30:00,63.23408,31.09244,70.4648046801,29.01408,8.46244,30.223,34.22,22.63,41.0259101057,138.09,68.68408,12.55244,69.8216771168,29.01408,8.46244,30.223,39.67,4.09,39.880283349,137.68,73.87408,9.35244,74.4637349976,29.01408,8.46244,30.223,44.86,0.89,44.8688277092,138.05,66.16408,47.41244,81.3979419212,29.01408,8.46244,30.223,37.15,38.95,53.825876676600004,137.36
2019-10-27 13:00:00,63.3348,31.05765,70.5398788953,29.1348,8.49765,30.34875,34.2,22.56,40.9706431485,138.47,68.7048,13.03765,69.9308934632,29.1348,8.49765,30.34875,39.57,4.54,39.8295932693,138.05,73.8848,9.88765,74.5434725081,29.1348,8.49765,30.34875,44.75,1.3900000000000001,44.771582505,138.41,66.2548,47.50765,81.5271447529,29.1348,8.49765,30.34875,37.12,39.01,53.8486257949,137.74
2019-10-27 13:30:00,63.58656,30.70483,70.6118771735,27.85656,8.12483,29.01725,35.73,22.58,42.2668818344,138.54,69.05656,12.57483,70.1921279672,27.85656,8.12483,29.01725,41.2,4.45,41.439624757,138.11,74.43656,9.41483,75.029597417,27.85656,8.12483,29.01725,46.58,1.29,46.5978593929,138.49,66.68656,47.17483,81.6857507168,27.85656,8.12483,29.01725,38.83,39.05,55.0696958408,137.79
2019-10-27 14:00:00,63.58992,30.63081,70.5827489325,27.97992,8.16081,29.14575,35.61,22.47,42.1066859299,139.06,69.01992,12.84081,70.2042431642,27.97992,8.16081,29.14575,41.04,4.68,41.3059801966,138.53,74.39992,9.70081,75.0296861959,27.97992,8.16081,29.14575,46.42,1.54,46.4455379988,139.0,66.66992,47.60081,81.9189559593,27.97992,8.16081,29.14575,38.69,39.44,55.248798177,138.18
2019-10-27 14:30:00,62.93464,29.56552,69.533365263,26.62464,7.76552,27.734,36.31,21.8,42.3515773024,138.66,68.30464,13.22552,69.5732579717,26.62464,7.76552,27.734,41.68,5.46,42.0361035302,138.0,73.75464,10.16552,74.4518953311,26.62464,7.76552,27.734,47.13,2.4,47.1910680108,138.6,66.09464,47.94552,81.6533791389,26.62464,7.76552,27.734,39.47,40.18,56.3232926949,137.62
2019-10-27 15:00:00,62.2932,29.17135,68.7852486153,24.3132,7.09135,25.32625,37.98,22.08,43.9318426657,138.64,67.6732,13.54135,69.0147097224,24.3132,7.09135,25.32625,43.36,6.45,43.8371087094,137.97,73.3432,10.60135,74.1054222582,24.3132,7.09135,25.32625,49.03,3.51,49.1554778229,138.58,65.6432,47.38135,80.9569146773,24.3132,7.09135,25.32625,41.33,40.29,57.7187404575,137.58
2019-10-27 15:30:00,62.04072,28.87771,68.4322517017,22.14072,6.4577100000000005,23.06325,39.9,22.42,45.767525605,138.82,67.41072,13.93771,68.836508707,22.14072,6.4577100000000005,23.06325,45.27,7.48,45.8838021528,138.16,73.33072,11.13771,74.1717134746,22.14072,6.4577100000000005,23.06325,51.19,4.68,51.4034872358,138.75,65.61072,45.94771,80.0996793574,22.14072,6.4577100000000005,23.06325,43.47,39.49,58.7290473275,137.77
2019-10-27 16:00:00,62.6524,27.29445,68.3396680308,17.9124,5.22445,18.65875,44.74,22.07,49.8873982084,138.46,67.9324,13.13445,69.1904960711,17.9124,5.22445,18.65875,50.02,7.91,50.6415688935,137.88,74.4624,10.40445,75.1857805277,17.9124,5.22445,18.65875,56.55,5.18,56.7867493347,138.39,66.7524,44.98445,80.4952399062,17.9124,5.22445,18.65875,48.84,39.76,62.9777992629,137.47
2019-10-27 16:30:00,64.10392,25.54281,69.0054179182,12.52392,3.65281,13.04575,51.58,21.89,56.0327448908,138.16,69.51392,11.74281,70.4987848155,12.52392,3.65281,13.04575,56.99,8.09,57.5613429308,137.67,76.94392,9.03281,77.4723078362,12.52392,3.65281,13.04575,64.42,5.38,64.6442634733,138.08,68.98392,43.84281,81.7372204523,12.52392,3.65281,13.04575,56.46,40.19,69.3034465232,137.27
2019-10-27 17:00:00,66.75344,24.43267,71.0842958407,7.00344,2.04267,7.29525,59.75,22.39,63.807324031,137.4,72.24344,9.00267,72.8022162449,7.00344,2.04267,7.29525,65.24,6.96,65.6102065231,137.11,80.72344,6.16267,80.9583366119,7.00344,2.04267,7.29525,73.72,4.12,73.8350377531,137.33,72.56344,41.54267,83.613672658,7.00344,2.04267,7.29525,65.56,39.5,76.5399477397,136.65
2019-10-27 17:30:00,69.42744,24.39592,73.5889280911,6.15744,1.7959200000000002,6.414,63.27,22.6,67.185213403,136.63,75.00744,7.58592,75.3900672344,6.15744,1.7959200000000002,6.414,68.85,5.79,69.0930285919,136.4,83.96744,4.59592,84.0931237427,6.15744,1.7959200000000002,6.414,77.81,2.8,77.8603628299,136.57,75.64744,40.88592,85.9894972238,6.15744,1.7959200000000002,6.414,69.49,39.09,79.7300959488,135.97
2019-10-27 18:00:00,72.31232,24.11276,76.2266148966,9.23232,2.69276,9.617,63.08,21.42,66.6175862667,136.7,78.29232,7.79276,78.6791870789,9.23232,2.69276,9.617,69.06,5.1,69.2480584565,136.12,87.27232,4.77276,87.4027292263,9.23232,2.69276,9.617,78.04,2.08,78.0677141974,136.65,78.50232,42.68276,89.3556503339,9.23232,2.69276,9.617,69.27,39.99,79.9845797639,135.72
2019-10-27 18:30:00,78.83424,25.33082,82.80391197430001,13.37424,3.90082,13.9315,65.46,21.43,68.8785634287,136.87,85.40424,8.31082,85.8076566458,13.37424,3.90082,13.9315,72.03,4.41,72.1648737268,136.36,94.74424,5.24082,94.8890784414,13.37424,3.90082,13.9315,81.37,1.34,81.3810328025,136.81,85.32424,43.19082,95.6330113708,13.37424,3.90082,13.9315,71.95,39.29,81.978696013,135.97
2019-10-27 19:00:00,79.00296,26.71128,83.3964038074,13.27296,3.87128,13.826,65.73,22.84,69.5851887976,136.22,85.55296,10.03128,86.1390477263,13.27296,3.87128,13.826,72.28,6.16,72.5420154118,136.01,94.94296,7.19128,95.2149156467,13.27296,3.87128,13.826,81.67,3.32,81.7374534715,136.16,85.52296,41.31128,94.9778844911,13.27296,3.87128,13.826,72.25,37.44,81.3745420878,135.62
2019-10-27 19:30:00,77.01216,25.66063,81.1747542027,9.60216,2.80063,10.00225,67.41,22.86,71.1806694265,136.77,83.35216,8.38063,83.7724151249,9.60216,2.80063,10.00225,73.75,5.58,73.960792992,136.49,92.92216,5.46063,93.0824704177,9.60216,2.80063,10.00225,83.32,2.66,83.3624495801,136.72,83.71216,40.39063,92.9469134703,9.60216,2.80063,10.00225,74.11,37.59,83.0981359598,136.09
2019-10-27 20:00:00,75.05248,23.90739,78.7682553492,4.48248,1.30739,4.66925,70.57,22.6,74.1005053964,137.47,81.04248,4.35739,81.1595367912,4.48248,1.30739,4.66925,76.56,3.05,76.6207289185,137.06,90.99248,1.76739,91.0096428076,4.48248,1.30739,4.66925,86.51,0.46,86.5112229714,137.41,82.11248,39.02739,90.9153262215,4.48248,1.30739,4.66925,77.63,37.72,86.3088367434,136.64
2019-10-27 20:30:00,72.96056,23.51808,76.6573114739,4.21056,1.22808,4.386,68.75,22.29,72.2731388553,136.97,78.82056,5.4680800000000005,79.0100030224,4.21056,1.22808,4.386,74.61,4.24,74.7303800338,136.7,88.51056,2.36808,88.5422330552,4.21056,1.22808,4.386,84.3,1.1400000000000001,84.3077078327,136.92,79.82056,39.63808,89.1207000915,4.21056,1.22808,4.386,75.61,38.41,84.806840526,136.24
2019-10-27 21:00:00,70.58248,23.31114,74.3323330123,3.91248,1.14114,4.0755,66.67,22.17,70.2595032718,137.43,76.12248,6.83114,76.4283745415,3.91248,1.14114,4.0755,72.21,5.69,72.4338332549,137.23,85.52248,3.89114,85.6109546486,3.91248,1.14114,4.0755,81.61,2.75,81.6563200248,137.38,77.20248,40.16114,87.0237903349,3.91248,1.14114,4.0755,73.29,39.02,83.0300216789,136.76
2019-10-27 21:30:00,69.08816,21.41988,72.3324623623,1.9881600000000001,0.5798800000000001,2.071,67.1,20.84,70.2617648512,137.91,74.57816,6.27988,74.8420927139,1.9881600000000001,0.5798800000000001,2.071,72.59,5.7,72.8134472471,137.64,84.01816,3.34988,84.0849148528,1.9881600000000001,0.5798800000000001,2.071,82.03,2.77,82.0767555402,137.85,75.73816,40.79988,86.0284783557,1.9881600000000001,0.5798800000000001,2.071,73.75,40.22,84.004231441,137.19
2019-10-27 22:00:00,66.77816,20.50613,69.8557372058,2.07816,0.6061300000000001,2.16475,64.7,19.9,67.6912106554,138.56,71.91816,6.70613,72.230145489,2.07816,0.6061300000000001,2.16475,69.84,6.1,70.1058884831,138.22,81.00816,3.80613,81.0975253147,2.07816,0.6061300000000001,2.16475,78.93,3.2,78.9948409708,138.5,73.14816,42.35613,84.5262980377,2.07816,0.6061300000000001,2.16475,71.07,41.75,82.4257690289,137.78
2019-10-27 22:30:00,64.12872,20.18546,67.2305401157,2.41872,0.7054600000000001,2.5195,61.71,19.48,64.7116256943,138.43,69.02872,7.865460000000001,69.475388778,2.41872,0.7054600000000001,2.5195,66.61,7.16,66.9937138842,138.15,77.69872,5.06546,77.8636627359,2.41872,0.7054600000000001,2.5195,75.28,4.36,75.406153595,138.37,70.15872,43.22546,82.4056210719,2.41872,0.7054600000000001,2.5195,67.74,42.52,79.9791097725,137.71
2019-10-27 23:00:00,60.72144,19.81042,63.8713238962,2.6414400000000002,0.7704200000000001,2.7515,58.08,19.04,61.1212565316,138.33,65.30144,9.11042,65.9338897582,2.6414400000000002,0.7704200000000001,2.7515,62.66,8.34,63.2125873541,138.03,73.47144,6.42042,73.7514358413,2.6414400000000002,0.7704200000000001,2.7515,70.83,5.65,71.0549885652,138.27,66.31144,44.30042,79.747942212,2.6414400000000002,0.7704200000000001,2.7515,63.67,43.53,77.1280091795,137.6
2019-10-27 23:30:00,57.45072,18.67896,60.4109987933,1.71072,0.49896,1.782,55.74,18.18,58.6298558757,138.86,61.76072,9.12896,62.4317583094,1.71072,0.49896,1.782,60.05,8.63,60.6669547612,138.29,69.59072,6.4889600000000005,69.8925955449,1.71072,0.49896,1.782,67.88,5.99,68.1437781459,138.8,62.79072,44.928960000000004,77.209364489,1.71072,0.49896,1.782,61.08,44.43,75.5300688468,137.85
2019-10-28 00:00:00,54.0432,17.9826,56.956486628,1.4832,0.43260000000000004,1.545,52.56,17.55,55.4125987479,139.51,57.9432,9.7626,58.7598739362,1.4832,0.43260000000000004,1.545,56.46,9.33,57.2256978988,138.9,65.3232,7.2026,65.7190832635,1.4832,0.43260000000000004,1.545,63.84,6.77,64.1979633633,139.44,59.0132,45.4726,74.5004370793,1.4832,0.43260000000000004,1.545,57.53,45.04,73.0636879715,138.47
2019-10-28 00:30:00,49.65512,18.49566,52.987926748,2.62512,0.76566,2.7345,47.03,17.73,50.2610564951,139.07,53.12512,12.25566,54.5204509982,2.62512,0.76566,2.7345,50.5,11.49,51.7906371847,138.51,59.74512,9.94566,60.5672809085,2.62512,0.76566,2.7345,57.12,9.18,57.8529757229,139.01,54.00512,45.90566,70.8793524678,2.62512,0.76566,2.7345,51.38,45.14,68.3924264813,138.09
2019-10-28 01:00:00,49.65304,18.20172,52.8840901614,2.78304,0.8117200000000001,2.899,46.87,17.39,49.9920893742,138.35,53.10304,12.50172,54.5547968578,2.78304,0.8117200000000001,2.899,50.32,11.69,51.6600280681,137.73,59.69304,10.25172,60.5669611868,2.78304,0.8117200000000001,2.899,56.91,9.44,57.6876217225,138.29,53.99304,45.65172,70.7059255466,2.78304,0.8117200000000001,2.899,51.21,44.84,68.0668032157,137.35
2019-10-28 01:30:00,49.90592,18.15131,53.1043398016,2.81592,0.8213100000000001,2.93325,47.09,17.33,50.1776543892,138.07,53.44592,12.28131,54.8388269382,2.81592,0.8213100000000001,2.93325,50.63,11.46,51.9107744115,137.46,60.06592,10.01131,60.8945077438,2.81592,0.8213100000000001,2.93325,57.25,9.19,57.9829164496,138.02,54.27592,45.51131,70.8318772147,2.81592,0.8213100000000001,2.93325,51.46,44.69,68.156640909,137.08
2019-10-28 02:00:00,49.20392,17.97531,52.3845159657,2.8639200000000002,0.8353100000000001,2.98325,46.34,17.14,49.4082503232,138.35,52.61392,12.62531,54.1075136221,2.8639200000000002,0.8353100000000001,2.98325,49.75,11.79,51.1279434361,137.73,59.14392,10.39531,60.0505265836,2.8639200000000002,0.8353100000000001,2.98325,56.28,9.56,57.0861804643,138.3,53.47392,45.88531,70.4622011717,2.8639200000000002,0.8353100000000001,2.98325,50.61,45.05,67.7559930929,137.36
2019-10-28 02:30:00,48.57728,17.92004,51.7772147358,3.01728,0.88004,3.143,45.56,17.04,48.6423190237,138.4,52.01728,12.79004,53.5666177932,3.01728,0.88004,3.143,49.0,11.91,50.4266606073,137.78,58.42728,10.57004,59.3756919438,3.01728,0.88004,3.143,55.41,9.69,56.2509039927,138.35,52.77728,46.13004,70.0958049715,3.01728,0.88004,3.143,49.76,45.25,67.2578627374,137.43
2019-10-28 03:00:00,48.1968,18.0349,51.4605591521,3.1368,0.9149,3.2675,45.06,17.12,48.2026762742,138.53,51.5868,12.7949,53.1498579514,3.1368,0.9149,3.2675,48.45,11.88,49.8852372952,137.9,57.9368,10.5549,58.8903957216,3.1368,0.9149,3.2675,54.8,9.64,55.6414377959,138.46,52.3168,46.1849,69.7860483926,3.1368,0.9149,3.2675,49.18,45.27,66.8434387206,137.54
2019-10-28 03:30:00,48.18296,18.12628,51.4797014463,3.31296,0.96628,3.451,44.87,17.16,48.0393848837,138.53,51.50296,12.83628,53.0784793772,3.31296,0.96628,3.451,48.19,11.87,49.63036369,137.88,57.81296,10.58628,58.7742092095,3.31296,0.96628,3.451,54.5,9.62,55.3425189163,138.44,52.29296,46.17628,69.7624720047,3.31296,0.96628,3.451,48.98,45.21,66.655716184,137.51
2019-10-28 04:00:00,48.18176,18.23468,51.516847258,3.34176,0.9746800000000001,3.481,44.84,17.26,48.047197629,138.61,51.47176,12.74468,53.0261156959,3.34176,0.9746800000000001,3.481,48.13,11.77,49.5482572852,137.98,57.79176,10.50468,58.7387080706,3.34176,0.9746800000000001,3.481,54.45,9.53,55.2776935119,138.54,52.30176,46.15468,69.7547746394,3.34176,0.9746800000000001,3.481,48.96,45.18,66.6206724673,137.61
2019-10-28 04:30:00,48.4516,18.31755,51.7985538462,3.5916,1.04755,3.74125,44.86,17.27,48.0694549584,138.46,51.8316,12.70755,53.3666242661,3.5916,1.04755,3.74125,48.24,11.66,49.6291567529,137.86,58.1616,10.44755,59.0924954251,3.5916,1.04755,3.74125,54.57,9.4,55.373684183,138.41,52.5716,46.07755,69.9064642259,3.5916,1.04755,3.74125,48.98,45.03,66.5337606032,137.5
2019-10-28 05:00:00,49.11152,18.29336,52.4079041443,3.61152,1.05336,3.762,45.5,17.24,48.6566295586,138.35,52.53152,12.69336,54.0433342939,3.61152,1.05336,3.762,48.92,11.64,50.2857435065,137.75,58.93152,10.43336,59.8479661342,3.61152,1.05336,3.762,55.32,9.38,56.1095963272,138.3,53.29152,46.01336,70.4074953567,3.61152,1.05336,3.762,49.68,44.96,67.0037610885,137.39
2019-10-28 05:30:00,51.38208,19.29019,54.883782444,3.53208,1.03019,3.67925,47.85,18.26,51.2157212192,137.67,54.84208,12.29019,56.2023354405,3.53208,1.03019,3.67925,51.31,11.26,52.5309784794,136.99,61.55208,10.03019,62.3639580508,3.53208,1.03019,3.67925,58.02,9.0,58.7138859215,137.64,55.85208,44.27019,71.2692399494,3.53208,1.03019,3.67925,52.32,43.24,67.8754742157,136.65
2019-10-28 06:00:00,55.27864,21.09627,59.1673951443,3.99864,1.16627,4.16525,51.28,19.93,55.0167547207,138.6,58.96864,11.19627,60.0221372942,3.99864,1.16627,4.16525,54.97,10.03,55.8775607914,137.89,66.14864,8.73627,66.7230468981,3.99864,1.16627,4.16525,62.15,7.57,62.6093235868,138.55,60.12864,43.32627,74.1122056099,3.99864,1.16627,4.16525,56.13,42.16,70.2000178063,137.55
2019-10-28 06:30:00,63.53832,23.17076,67.6313701429,4.28832,1.25076,4.467,59.25,21.92,63.1747489113,137.46,67.73832,6.70076,68.0689369757,4.28832,1.25076,4.467,63.45,5.45,63.68363212,137.04,75.98832,3.74076,76.0803395221,4.28832,1.25076,4.467,71.7,2.49,71.7432233734,137.42,69.29832,40.50076,80.2656135303,4.28832,1.25076,4.467,65.01,39.25,75.9398617328,136.69
2019-10-28 07:00:00,69.35624,25.25307,73.8106060899,4.53624,1.32307,4.72525,64.82,23.93,69.0961453339,136.74,73.95624,3.43307,74.0358791706,4.53624,1.32307,4.72525,69.42,2.11,69.4520590048,136.47,82.99624,2.58307,83.0364263728,4.53624,1.32307,4.72525,78.46,1.26,78.470116605,136.71,75.76624,37.97307,84.7494965706,4.53624,1.32307,4.72525,71.23,36.65,80.1057763211,136.14
2019-10-28 07:30:00,75.69608,24.64969,79.6084401585,6.13608,1.7896900000000002,6.39175,69.56,22.86,73.2200327779,135.98,80.64608,3.85969,80.7383888015,6.13608,1.7896900000000002,6.39175,74.51,2.07,74.5387483125,135.94,90.32608,5.66969,90.5038458457,6.13608,1.7896900000000002,6.39175,84.19,3.88,84.2793598694,135.95,82.71608,30.39969,88.1254279006,6.13608,1.7896900000000002,6.39175,76.58,28.61,81.7497920487,135.6
2019-10-28 08:00:00,79.95272,8.06121,80.3580770182,9.19272,2.68121,9.57575,70.76,5.38,70.9642304263,137.89,84.38272,7.52121,84.7172475619,9.19272,2.68121,9.57575,75.19,4.84,75.3456150018,139.43,94.16272,4.44121,94.2673972488,9.19272,2.68121,9.57575,84.97,1.76,84.9882256551,137.84,87.25272,10.96121,87.9385312139,9.19272,2.68121,9.57575,78.06,8.28,78.4979108002,139.12
2019-10-28 08:30:00,83.14392,11.93906,83.996741524,13.09392,3.8190600000000003,13.6395,70.05,8.12,70.5190534537,137.26,87.96392,7.79906,88.3089834538,13.09392,3.8190600000000003,13.6395,74.87,3.98,74.9757114004,138.58,97.67392,4.61906,97.7830781038,13.09392,3.8190600000000003,13.6395,84.58,0.8,84.5837833157,137.22,90.36392,15.09906,91.6166996276,13.09392,3.8190600000000003,13.6395,77.27,11.28,78.0889960238,138.27
2019-10-28 09:00:00,85.0828,13.89915,86.21060971,21.5628,6.28915,22.46125,63.52,7.61,63.9742330943,137.61,90.1828,10.44915,90.7861341371,21.5628,6.28915,22.46125,68.62,4.16,68.7459817008,138.97,99.1028,7.29915,99.3712360724,21.5628,6.28915,22.46125,77.54,1.01,77.5465776163,137.57,91.6328,17.06915,93.2090441833,21.5628,6.28915,22.46125,70.07,10.78,70.8943813006,138.65
2019-10-28 09:30:00,85.65424,14.92207,86.9443327829,23.90424,6.97207,24.90025,61.75,7.95,62.2596578853,137.49,90.97424,10.94207,91.6299145447,23.90424,6.97207,24.90025,67.07,3.9699999999999998,67.1873931627,138.83,99.66424,7.84207,99.9722901441,23.90424,6.97207,24.90025,75.76,0.87,75.7649952155,137.45,92.00424,18.12207,93.7720086116,23.90424,6.97207,24.90025,68.1,11.15,69.0067569155,138.51
2019-10-28 10:00:00,85.0504,15.61095,86.471222381,19.1004,5.57095,19.89625,65.95,10.04,66.7098500973,137.05,90.3104,7.12095,90.5907074543,19.1004,5.57095,19.89625,71.21,1.55,71.2268671219,138.44,99.5504,7.47095,99.8303422516,19.1004,5.57095,19.89625,80.45,1.9,80.4724331681,137.01,91.8604,18.99095,93.8029278331,19.1004,5.57095,19.89625,72.76,13.42,73.9872556593,138.13
2019-10-28 10:30:00,83.64032,15.20926,85.0119092801,18.34032,5.34926,19.1045,65.3,9.86,66.0402119924,137.14,88.90032,7.05926,89.1801550114,18.34032,5.34926,19.1045,70.56,1.71,70.5807176217,138.54,98.06032,7.08926,98.3162446692,18.34032,5.34926,19.1045,79.72,1.74,79.7389867004,137.09,90.39032,18.56926,92.277989611,18.34032,5.34926,19.1045,72.05,13.22,73.2527876603,138.22
2019-10-28 11:00:00,81.8252,17.17735,83.6087597568,24.7452,7.21735,25.77625,57.08,9.96,57.9424542111,137.02,87.0152,8.79735,87.4587811375,24.7452,7.21735,25.77625,62.27,1.58,62.2900417402,138.4,95.1152,9.09735,95.5492702644,24.7452,7.21735,25.77625,70.37,1.88,70.3951084948,136.98,87.7252,20.60735,90.1131155219,24.7452,7.21735,25.77625,62.98,13.39,64.3876735098,138.08
2019-10-28 11:30:00,81.24472,18.01596,83.2182632756,26.93472,7.85596,28.057,54.31,10.16,55.2521646635,137.09,86.30472,9.38596,86.8135988161,26.93472,7.85596,28.057,59.37,1.53,59.3897112301,138.45,94.01472,9.80596,94.5247291887,26.93472,7.85596,28.057,67.08,1.9500000000000002,67.108337038,137.06,86.85472,21.48596,89.4728386909,26.93472,7.85596,28.057,59.92,13.63,61.4506574416,138.13
2019-10-28 12:00:00,81.08824,18.18157,83.1015773254,27.70824,8.08157,28.86275,53.38,10.1,54.3271055736,137.22,86.13824,9.68157,86.6806159874,27.70824,8.08157,28.86275,58.43,1.6,58.4519024498,138.56,93.72824,9.95157,94.2550620336,27.70824,8.08157,28.86275,66.02,1.87,66.0464783316,137.19,86.59824,21.64157,89.2614851051,27.70824,8.08157,28.86275,58.89,13.56,60.4309994953,138.26
2019-10-28 12:30:00,80.94192,17.60556,82.8344744427,32.04192,9.34556,33.377,48.9,8.26,49.5927172073,137.5,86.17192,11.89556,86.9891035946,32.04192,9.34556,33.377,54.13,2.55,54.1900304484,138.94,93.22192,10.16556,93.7745433399,32.04192,9.34556,33.377,61.18,0.8200000000000001,61.1854950131,137.47,86.00192,20.92556,88.5110688276,32.04192,9.34556,33.377,53.96,11.58,55.1885676567,138.63
2019-10-28 13:00:00,80.4792,17.2031,82.2973163733,31.999200000000002,9.3331,33.3325,48.48,7.87,49.1146342753,137.78,85.6392,13.2031,86.6509920673,31.999200000000002,9.3331,33.3325,53.64,3.87,53.7794245042,139.11,92.6192,10.1131,93.1696892785,31.999200000000002,9.3331,33.3325,60.62,0.78,60.6250179381,137.74,85.4692,20.4831,87.889370997,31.999200000000002,9.3331,33.3325,53.47,11.15,54.6201739287,138.8
2019-10-28 13:30:00,80.99672,16.46946,82.6541696677,25.74672,7.50946,26.8195,55.25,8.96,55.9718152287,137.59,86.01672,10.48946,86.6539375369,25.74672,7.50946,26.8195,60.27,2.98,60.3436268383,138.91,93.85672,8.33946,94.2264850361,25.74672,7.50946,26.8195,68.11,0.8300000000000001,68.1150570726,137.56,86.68672,19.83946,88.9280135697,25.74672,7.50946,26.8195,60.94,12.33,62.1748542419,138.59
2019-10-28 14:00:00,81.4472,15.0171,82.8200439522,21.9672,6.4071,22.8825,59.48,8.61,60.099937604,137.54,86.3272,8.9571,86.7906394737,21.9672,6.4071,22.8825,64.36,2.55,64.4104968153,138.94,94.6772,7.2271,94.9526364787,21.9672,6.4071,22.8825,72.71,0.8200000000000001,72.7146237012,137.5,87.5772,18.3071,89.4701954298,21.9672,6.4071,22.8825,65.61,11.9,66.680447659,138.64
2019-10-28 14:30:00,80.80592,13.36006,81.902917593,18.44592,5.38006,19.2145,62.36,7.98,62.8685135819,137.37,85.61592,8.13006,86.0010676274,18.44592,5.38006,19.2145,67.17,2.75,67.2262701628,138.82,94.35592,5.96006,94.5439683653,18.44592,5.38006,19.2145,75.91,0.58,75.9122157495,137.33,87.24592,16.58006,88.807369887,18.44592,5.38006,19.2145,68.8,11.2,69.7056669145,138.52
2019-10-28 15:00:00,82.4024,12.68945,83.3737228811,15.6324,4.55945,16.28375,66.77,8.13,67.2631384935,137.18,87.1024,7.21945,87.4010786207,15.6324,4.55945,16.28375,71.47,2.66,71.5194833594,138.63,96.3824,5.23945,96.524705988,15.6324,4.55945,16.28375,80.75,0.68,80.7528631071,137.15,89.2924,15.90945,90.6986399957,15.6324,4.55945,16.28375,73.66,11.35,74.5293103416,138.33
2019-10-28 15:30:00,84.76464,11.92677,85.5996030187,14.35464,4.18677,14.95275,70.41,7.74,70.8341421915,137.33,89.49464,7.29677,89.7916111959,14.35464,4.18677,14.95275,75.14,3.11,75.2043329869,138.77,99.26464,4.51677,99.3673485888,14.35464,4.18677,14.95275,84.91,0.33,84.9106412648,137.29,92.03464,15.06677,93.2597582999,14.35464,4.18677,14.95275,77.68,10.88,78.4382355742,138.47
