Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-28 16:00:00,86.73144,10.94542,87.4193622915,15.96144,4.65542,16.6265,70.77,6.29,71.0489760658,137.04,91.71144,8.15542,92.0733354574,15.96144,4.65542,16.6265,75.75,3.5,75.8308149765,138.59,101.55144,4.88542,101.6688855779,15.96144,4.65542,16.6265,85.59,0.23,85.5903090309,136.99,94.01144,13.94542,95.0401262091,15.96144,4.65542,16.6265,78.05,9.29,78.6009325644,138.29
2019-10-28 16:30:00,89.25872,11.09421,89.9455423663,10.12872,2.9542100000000002,10.55075,79.13,8.14,79.5475738159,136.64,94.29872,5.65421,94.4680828871,10.12872,2.9542100000000002,10.55075,84.17,2.7,84.2132940812,138.08,105.25872,3.5542100000000003,105.3187093766,10.12872,2.9542100000000002,10.55075,95.13,0.6000000000000001,95.1318921288,136.59,97.42872,14.20421,98.4586972419,10.12872,2.9542100000000002,10.55075,87.3,11.25,88.0218864829,137.79
2019-10-28 17:00:00,94.6144,12.0242,95.3753955326,9.8544,2.8742,10.265,84.76,9.15,85.2524492317,136.01,99.9244,4.1842,100.0119655091,9.8544,2.8742,10.265,90.07,1.31,90.0795259757,137.48,111.6244,5.0142,111.736962895,9.8544,2.8742,10.265,101.77,2.14,101.7924972677,135.96,103.3844,15.1942,104.4949657974,9.8544,2.8742,10.265,93.53,12.32,94.3379207954,137.14
2019-10-28 17:30:00,97.58592,11.68756,98.2833192409,16.82592,4.90756,17.527,80.76,6.78,81.0440991066,136.14,103.33592,7.31756,103.5946863821,16.82592,4.90756,17.527,86.51,2.41,86.5435624411,137.75,114.56592,5.96756,114.7212351651,16.82592,4.90756,17.527,97.74,1.06,97.7457477336,136.09,105.94592,14.63756,106.9523077236,16.82592,4.90756,17.527,89.12,9.73,89.6495805902,137.41
2019-10-28 18:00:00,96.21336,10.19223,96.7517038344,18.45336,5.38223,19.22225,77.76,4.8100000000000005,77.9086240412,137.05,102.02336,9.89223,102.50181559399999,18.45336,5.38223,19.22225,83.57,4.51,83.6916065087,138.64,112.86336,6.80223,113.068158044,18.45336,5.38223,19.22225,94.41,1.42,94.4206783496,136.99,104.21336,12.99223,105.020104946,18.45336,5.38223,19.22225,85.76,7.61,86.0969784603,138.31
2019-10-28 18:30:00,94.29216,10.50688,94.8757396008,11.61216,3.38688,12.096,82.68,7.12,82.9860036392,137.02,99.84216,7.83688,100.1492566203,11.61216,3.38688,12.096,88.23,4.45,88.3421496229,138.37,111.30216,4.75688,111.4037644247,11.61216,3.38688,12.096,99.69,1.37,99.699413238,136.96,102.83216,13.50688,103.7154228531,11.61216,3.38688,12.096,91.22,10.12,91.779642623,138.01
2019-10-28 19:00:00,91.97712,9.73916,92.4913068402,11.27712,3.28916,11.747,80.7,6.45,80.9573498825,137.5,97.34712,8.43916,97.7122366636,11.27712,3.28916,11.747,86.07,5.15,86.2239375116,138.85,108.54712,5.41916,108.682310223,11.27712,3.28916,11.747,97.27,2.13,97.2933183728,137.44,100.31712,12.71916,101.120233367,11.27712,3.28916,11.747,89.04,9.43,89.5379612232,138.5
2019-10-28 19:30:00,89.38536,6.75948,89.6405775985,7.33536,2.13948,7.641,82.05,4.62,82.1799665369,137.98,94.33536,6.67948,94.5715369411,7.33536,2.13948,7.641,87.0,4.54,87.1183769362,139.61,105.63536,3.53948,105.6946413069,7.33536,2.13948,7.641,98.3,1.4,98.3099689757,137.92,97.83536,9.54948,98.300306381,7.33536,2.13948,7.641,90.5,7.41,90.8028529287,139.27
2019-10-28 20:00:00,87.64224,4.93982,87.7813422878,4.66224,1.35982,4.8565000000000005,82.98,3.58,83.0571899356,138.09,92.25224,5.49982,92.41603651450001,4.66224,1.35982,4.8565000000000005,87.59,4.14,87.6877853524,139.88,103.63224,2.27982,103.6573140046,4.66224,1.35982,4.8565000000000005,98.97,0.92,98.9742759509,138.03,96.19224,7.6298200000000005,96.4943583296,4.66224,1.35982,4.8565000000000005,91.53,6.27,91.7445028326,139.53
2019-10-28 20:30:00,83.76992,8.41581,84.1915990747,4.57992,1.33581,4.77075,79.19,7.08,79.5058645636,137.98,88.48992,6.9158100000000005,88.7597564753,4.57992,1.33581,4.77075,83.91,5.58,84.0953298347,139.25,99.38992,5.06581,99.5189360301,4.57992,1.33581,4.77075,94.81,3.73,94.8833441653,137.92,91.90992,11.85581,92.6714283108,4.57992,1.33581,4.77075,87.33,10.52,87.961351172,138.9
2019-10-28 21:00:00,81.34392,28.32906,86.135758901,4.69392,1.3690600000000002,4.8895,76.65,26.96,81.2530867106,135.71,86.76392,1.66906,86.7799722001,4.69392,1.3690600000000002,4.8895,82.07,0.30000000000000004,82.0705483106,135.28,97.42392,5.10906,97.5577914994,4.69392,1.3690600000000002,4.8895,92.73,3.74,92.8053904684,135.66,89.15392,33.65906,95.2961372326,4.69392,1.3690600000000002,4.8895,84.46,32.29,90.4219868174,134.95
2019-10-28 21:30:00,77.58112,27.25366,82.2289010254,4.64112,1.35366,4.8345,72.94,25.9,77.4018966176,135.88,82.77112,2.35366,82.8045772977,4.64112,1.35366,4.8345,78.13,1.0,78.1363993284,135.45,92.95112,3.81366,93.0293217854,4.64112,1.35366,4.8345,88.31,2.46,88.344256746,135.83,84.97112,34.95366,91.8795384264,4.64112,1.35366,4.8345,80.33,33.6,87.0739277855,135.11
2019-10-28 22:00:00,72.76232,25.64901,77.150676768,4.52232,1.31901,4.71075,68.24,24.33,72.4475430915,135.94,77.64232,3.96901,77.7437000365,4.52232,1.31901,4.71075,73.12,2.65,73.1680046195,135.49,87.15232,1.91901,87.1734448141,4.52232,1.31901,4.71075,82.63,0.6000000000000001,82.6321783569,135.89,79.60232,36.64901,87.6337793511,4.52232,1.31901,4.71075,75.08,35.33,82.9771974701,135.15
2019-10-28 22:30:00,68.72888,24.53384,72.9764910858,4.2988800000000005,1.25384,4.478,64.43,23.28,68.50681207,136.1,73.12888,5.19384,73.3130893088,4.2988800000000005,1.25384,4.478,68.83,3.94,68.942675463,135.63,82.10888,2.19384,82.1381830137,4.2988800000000005,1.25384,4.478,77.81,0.9400000000000001,77.8156777263,136.06,75.12888,37.89384,84.144469337,4.2988800000000005,1.25384,4.478,70.83,36.64,79.7457114834,135.28
2019-10-28 23:00:00,63.28264,23.84577,67.6262764927,3.96264,1.15577,4.12775,59.32,22.69,63.5114044877,137.2,67.42264,7.32577,67.8194610024,3.96264,1.15577,4.12775,63.46,6.17,63.7592385463,136.57,75.69264,4.43577,75.8225019744,3.96264,1.15577,4.12775,71.73,3.2800000000000002,71.8049531718,137.15,69.08264,39.29577,79.4768437299,3.96264,1.15577,4.12775,65.12,38.14,75.4670391628,136.22
2019-10-28 23:30:00,60.2232,23.0176,64.4720383422,3.7632,1.0976,3.92,56.46,21.92,60.5658154407,137.23,64.0532,8.3276,64.5922700638,3.7632,1.0976,3.92,60.29,7.23,60.7219647245,136.57,71.9232,5.5976,72.1406946459,3.7632,1.0976,3.92,68.16,4.5,68.3083860152,137.18,65.6932,39.9376,76.8804813981,3.7632,1.0976,3.92,61.93,38.84,73.101781784,136.24
2019-10-29 00:00:00,58.72832,22.76826,62.9873736034,3.62832,1.05826,3.7795,55.1,21.71,59.2227498517,137.33,62.23832,8.378260000000001,62.7997111223,3.62832,1.05826,3.7795,58.61,7.32,59.065340937,136.68,69.90832,5.63826,70.1353204958,3.62832,1.05826,3.7795,66.28,4.58,66.4380523495,137.28,64.02832,40.29826,75.6543159446,3.62832,1.05826,3.7795,60.4,39.24,72.0273392539,136.36
2019-10-29 00:30:00,56.08248,20.98364,59.8795266397,3.37248,0.9836400000000001,3.513,52.71,20.0,56.3768046274,138.04,59.52248,8.32364,60.1016522918,3.37248,0.9836400000000001,3.513,56.15,7.34,56.627714946,137.59,66.85248,5.52364,67.0802853378,3.37248,0.9836400000000001,3.513,63.48,4.54,63.6421401274,137.98,61.10248,42.86364,74.6378234959,3.37248,0.9836400000000001,3.513,57.73,41.88,71.3210158368,137.24
2019-10-29 01:00:00,57.86568,21.94124,61.8858217575,3.53568,1.03124,3.683,54.33,20.91,58.2149207678,137.71,61.40568,8.07124,61.933855454,3.53568,1.03124,3.683,57.87,7.04,58.2966422704,137.2,68.95568,5.27124,69.1568635451,3.53568,1.03124,3.683,65.42,4.24,65.5572574167,137.66,63.06568,41.62124,75.5619455348,3.53568,1.03124,3.683,59.53,40.59,72.0511554383,136.83
2019-10-29 01:30:00,56.58328,21.22054,60.4316050875,3.53328,1.03054,3.6805,53.05,20.19,56.7621229342,138.0,60.19328,8.84054,60.8390179461,3.53328,1.03054,3.6805,56.66,7.8100000000000005,57.1957314841,137.48,67.60328,6.11054,67.8788786431,3.53328,1.03054,3.6805,64.07,5.08,64.2710766986,137.94,61.90328,42.75054,75.2304775011,3.53328,1.03054,3.6805,58.37,41.72,71.746883556,137.12
2019-10-29 02:00:00,55.88224,21.16732,59.7568421472,3.52224,1.02732,3.669,52.36,20.14,56.0998146164,138.3,59.37224,9.05732,60.0591202749,3.52224,1.02732,3.669,55.85,8.03,56.4243156804,137.77,66.66224,6.35732,66.9646903928,3.52224,1.02732,3.669,63.14,5.33,63.364568175,138.25,60.86224,42.89732,74.4606763399,3.52224,1.02732,3.669,57.34,41.87,70.9998063378,137.42
2019-10-29 02:30:00,54.8652,21.21235,58.8230733944,3.5052,1.02235,3.65125,51.36,20.19,55.1859193998,138.46,58.3552,9.39235,59.1062230697,3.5052,1.02235,3.65125,54.85,8.37,55.4849475083,137.91,65.5352,6.71235,65.8780546279,3.5052,1.02235,3.65125,62.03,5.69,62.2904246253,138.42,59.7152,43.01235,73.593256237,3.5052,1.02235,3.65125,56.21,41.99,70.1621279609,137.57
2019-10-29 03:00:00,53.86104,21.82822,58.1161149618,3.73104,1.08822,3.8865,50.13,20.74,54.250940084,138.71,57.33104,10.56822,58.2969589383,3.73104,1.08822,3.8865,53.6,9.48,54.431887713,137.98,64.35104,8.01822,64.8486561237,3.73104,1.08822,3.8865,60.62,6.93,61.0148285255,138.67,58.571039999999996,42.52822,72.3824303478,3.73104,1.08822,3.8865,54.84,41.44,68.7364473915,137.65
2019-10-29 03:30:00,53.59152,22.60711,58.164700966,4.00152,1.16711,4.1682500000000005,49.59,21.44,54.0263056298,138.89,57.05152,11.65711,58.2302683135,4.00152,1.16711,4.1682500000000005,53.05,10.49,54.0771911253,137.98,63.99152,9.23711,64.6547665146,4.00152,1.16711,4.1682500000000005,59.99,8.07,60.5303642811,138.85,58.25152,41.80711,71.7012833139,4.00152,1.16711,4.1682500000000005,54.25,40.64,67.7840106515,137.65
2019-10-29 04:00:00,53.2336,22.37605,57.745162417,3.9636,1.15605,4.12875,49.27,21.22,53.6453287808,138.96,56.7236,11.53605,57.8847756026,3.9636,1.15605,4.12875,52.76,10.38,53.771386443,138.08,63.6236,9.09605,64.2705267021,3.9636,1.15605,4.12875,59.66,7.94,60.1860382481,138.92,57.8636,42.09605,71.5560873061,3.9636,1.15605,4.12875,53.9,40.94,67.6852539332,137.73
2019-10-29 04:30:00,53.3244,21.9292,57.6574491978,3.7344,1.0892,3.89,49.59,20.84,53.7910187671,138.79,56.8444,11.0892,57.9159405345,3.7344,1.0892,3.89,53.11,10.0,54.0432428709,137.99,63.7844,8.6192,64.3641227082,3.7344,1.0892,3.89,60.05,7.53,60.5202726365,138.75,57.9844,42.3692,71.8146207398,3.7344,1.0892,3.89,54.25,41.28,68.1696479381,137.64
2019-10-29 05:00:00,55.57904,21.98972,59.771042094,4.07904,1.18972,4.249,51.5,20.8,55.5417860714,138.37,59.04904,10.33972,59.947468125,4.07904,1.18972,4.249,54.97,9.15,55.7263259151,137.65,66.24904,7.76972,66.7031022502,4.07904,1.18972,4.249,62.17,6.58,62.5172400223,138.33,60.46904,42.20972,73.7439167728,4.07904,1.18972,4.249,56.39,41.02,69.7314312201,137.31
2019-10-29 05:30:00,57.93456,22.92633,62.3059375153,5.64456,1.64633,5.87975,52.29,21.28,56.45425139,137.86,61.51456,9.89633,62.3055249513,5.64456,1.64633,5.87975,55.87,8.25,56.4758302285,137.18,68.82456,7.23633,69.2039343612,5.64456,1.64633,5.87975,63.18,5.59,63.4268121539,137.83,62.93456,41.75633,75.5271470232,5.64456,1.64633,5.87975,57.29,40.11,69.9353715941,136.85
2019-10-29 06:00:00,59.66144,22.30667,63.695172104,4.17144,1.2166700000000001,4.34525,55.49,21.09,59.3626835647,137.35,63.39144,8.12667,63.9102294673,4.17144,1.2166700000000001,4.34525,59.22,6.91,59.621778739,136.83,71.11144,5.32667,71.3106605786,4.17144,1.2166700000000001,4.34525,66.94,4.11,67.066054752,137.31,65.02144,41.15667,76.9523173476,4.17144,1.2166700000000001,4.34525,60.85,39.94,72.7868538955,136.52
2019-10-29 06:30:00,67.40192,24.27181,71.6389529541,5.01192,1.46181,5.22075,62.39,22.81,66.4289710894,136.63,71.67192,3.36181,71.7507204351,5.01192,1.46181,5.22075,66.66,1.9,66.6870722104,136.49,80.33192,3.10181,80.3917818944,5.01192,1.46181,5.22075,75.32,1.6400000000000001,75.3378523718,136.61,73.56192,39.20181,83.3554916089,5.01192,1.46181,5.22075,68.55,37.74,78.2522210547,136.15
2019-10-29 07:00:00,72.28072,28.09396,77.5485207609,5.67072,1.65396,5.907,66.61,26.44,71.6656521634,135.89,76.92072,2.38396,76.9576534894,5.67072,1.65396,5.907,71.25,0.73,71.253739551,135.46,86.20072,4.48396,86.3172637761,5.67072,1.65396,5.907,80.53,2.83,80.5797108458,135.87,78.94072,34.553960000000004,86.1719990821,5.67072,1.65396,5.907,73.27,32.9,80.3175130342,135.13
2019-10-29 07:30:00,77.57624,29.95057,83.1571383338,6.27624,1.83057,6.53775,71.3,28.12,76.6447936914,134.6,82.77624,4.39057,82.8925992683,6.27624,1.83057,6.53775,76.5,2.56,76.5428220018,134.32,92.71624,8.24057,93.0817283556,6.27624,1.83057,6.53775,86.44,6.41,86.6773424835,134.58,84.80624,31.92057,90.6146849692,6.27624,1.83057,6.53775,78.53,30.09,84.0973780804,133.97
2019-10-29 08:00:00,81.70144,30.50792,87.2115730898,8.46144,2.46792,8.814,73.24,28.04,78.4240983372,133.98,87.18144,6.96792,87.4594499731,8.46144,2.46792,8.814,78.72,4.5,78.8485155219,133.88,97.39144,10.56792,97.9631232577,8.46144,2.46792,8.814,88.93,8.1,89.2981237205,133.96,89.15144,28.99792,93.7489126252,8.46144,2.46792,8.814,80.69,26.53,84.9394902269,133.54
2019-10-29 08:30:00,85.09344,11.81017,85.9091010689,11.38344,3.32017,11.85775,73.71,8.49,74.1973328362,134.66,89.70344,4.34017,89.8083750185,11.38344,3.32017,11.85775,78.32,1.02,78.3266417,136.26,99.87344,6.01017,100.0541161615,11.38344,3.32017,11.85775,88.49,2.69,88.5308770995,134.64,92.69344,14.89017,93.8817925993,11.38344,3.32017,11.85775,81.31,11.57,82.1290508894,135.92
2019-10-29 09:00:00,87.39288,14.46959,88.5826422583,15.15288,4.41959,15.78425,72.24,10.05,72.9357258139,134.84,92.21288,4.99959,92.3483142134,15.15288,4.41959,15.78425,77.06,0.58,77.0621826839,136.42,102.22288,8.60959,102.5848050905,15.15288,4.41959,15.78425,87.07,4.19,87.1707577115,134.81,94.83288,17.74959,96.479651089,15.15288,4.41959,15.78425,79.68,13.33,80.7873214063,136.07
2019-10-29 09:30:00,85.6312,14.9091,86.9194090882,17.7912,5.1891,18.5325,67.84,9.72,68.5327950692,134.76,90.6812,5.5691,90.8520495545,17.7912,5.1891,18.5325,72.89,0.38,72.890990527,136.36,100.1312,9.2091,100.553790263,17.7912,5.1891,18.5325,82.34,4.02,82.4380737281,134.74,92.6212,18.1591,94.3845305241,17.7912,5.1891,18.5325,74.83,12.97,75.9457029726,136.01
2019-10-29 10:00:00,85.93912,16.49016,87.5069010033,20.70912,6.04016,21.572,65.23,10.45,66.0617544423,134.87,90.99912,6.6901600000000006,91.2447153626,20.70912,6.04016,21.572,70.29,0.65,70.2930053419,136.41,100.12912,10.32016,100.6595567962,20.70912,6.04016,21.572,79.42,4.28,79.5352425029,134.84,92.64912,19.84016,94.7496247254,20.70912,6.04016,21.572,71.94,13.8,73.2516457153,136.07
2019-10-29 10:30:00,84.27352,16.71561,85.9152942779,22.13352,6.45561,23.05575,62.14,10.26,62.981324216,135.22,89.27352,6.69561,89.5242568607,22.13352,6.45561,23.05575,67.14,0.24,67.1404289531,136.73,97.98352,10.13561,98.5063489409,22.13352,6.45561,23.05575,75.85,3.68,75.9392184579,135.2,90.68352,20.07561,92.8791199165,22.13352,6.45561,23.05575,68.55,13.62,69.8899627987,136.43
2019-10-29 11:00:00,83.64152,16.98961,85.3495794709,21.94152,6.39961,22.85575,61.7,10.59,62.6022212066,135.07,88.56152,6.64961,88.810810929,21.94152,6.39961,22.85575,66.62,0.25,66.6204690767,136.56,97.21152,10.22961,97.7482712965,21.94152,6.39961,22.85575,75.27,3.83,75.367378885,135.05,90.01152,20.37961,92.2897731954,21.94152,6.39961,22.85575,68.07,13.98,69.4907569393,136.27
2019-10-29 11:30:00,83.65896,17.62678,85.4957599033,23.02896,6.71678,23.9885,60.63,10.91,61.603774235,135.11,88.70896,7.26678,89.0060990935,23.02896,6.71678,23.9885,65.68,0.55,65.6823027915,136.59,97.23896,10.91678,97.8498412234,23.02896,6.71678,23.9885,74.21,4.2,74.3287568845,135.09,89.89896,21.06678,92.3343502097,23.02896,6.71678,23.9885,66.87,14.35,68.3923928518,136.31
2019-10-29 12:00:00,82.6424,18.4132,84.6688384945,25.8624,7.5432,26.94,56.78,10.87,57.8111174429,135.11,87.6924,8.0832,88.0641535473,25.8624,7.5432,26.94,61.83,0.54,61.8323580336,136.59,95.7224,11.7432,96.4400363335,25.8624,7.5432,26.94,69.86,4.2,69.9861386276,135.09,88.5024,21.8532,91.1605021706,25.8624,7.5432,26.94,62.64,14.31,64.2537602013,136.31
2019-10-29 12:30:00,83.93248,16.51239,85.5413363378,21.16248,6.17239,22.04425,62.77,10.34,63.6159453282,135.11,88.75248,6.34239,88.9788099328,21.16248,6.17239,22.04425,67.59,0.17,67.5902137887,136.59,97.52248,9.632390000000001,97.9970256817,21.16248,6.17239,22.04425,76.36,3.46,76.4383490141,135.09,90.46248,19.89239,92.6237953642,21.16248,6.17239,22.04425,69.3,13.72,70.6450875858,136.31
2019-10-29 13:00:00,85.03408,15.46744,86.4293726785,17.61408,5.13744,18.348,67.42,10.33,68.206783387,135.18,89.77408,5.35744,89.9337956677,17.61408,5.13744,18.348,72.16,0.22,72.1603353651,136.62,99.13408,8.49744,99.4975994886,17.61408,5.13744,18.348,81.52,3.36,81.5892149735,135.15,92.00408,18.80744,93.9067118794,17.61408,5.13744,18.348,74.39,13.67,75.6355802516,136.35
2019-10-29 13:30:00,86.60304,14.55297,87.8172845917,13.79304,4.02297,14.367750000000001,72.81,10.53,73.5674996177,134.92,91.44304,4.20297,91.5395789878,13.79304,4.02297,14.367750000000001,77.65,0.18,77.6502086282,136.37,101.53304,7.7029700000000005,101.824819953,13.79304,4.02297,14.367750000000001,87.74,3.68,87.8171395572,134.89,94.12304,17.88297,95.8068226947,13.79304,4.02297,14.367750000000001,80.33,13.86,81.5169215562,136.09
2019-10-29 14:00:00,85.1968,14.9449,86.49765757669999,17.2968,5.0449,18.0175,67.9,9.9,68.6179276866,134.87,90.0968,5.5749,90.2691136561,17.2968,5.0449,18.0175,72.8,0.53,72.8019292327,136.32,99.5568,8.0349,99.8805088306,17.2968,5.0449,18.0175,82.26,2.99,82.314322569,134.84,92.1968,18.2349,93.9827724014,17.2968,5.0449,18.0175,74.9,13.19,76.0525219832,136.05
2019-10-29 14:30:00,83.29008,14.08669,84.4729084474,17.68008,5.15669,18.41675,65.61,8.93,66.2149303405,135.08,88.05008,6.70669,88.3051316672,17.68008,5.15669,18.41675,70.37,1.55,70.3870684146,136.49,97.20008,6.96669,97.4494244291,17.68008,5.15669,18.41675,79.52,1.81,79.540596553,135.03,90.05008,17.29669,91.696196175,17.68008,5.15669,18.41675,72.37,12.14,73.3811726535,136.22
2019-10-29 15:00:00,85.7572,13.0521,86.744767371,11.5272,3.3621,12.0075,74.23,9.69,74.8597956182,134.7,90.3472,4.6521,90.4668921885,11.5272,3.3621,12.0075,78.82,1.29,78.8305556241,136.06,100.5772,5.4521,100.7248656204,11.5272,3.3621,12.0075,89.05,2.09,89.0745227324,134.65,93.4572,16.2821,94.8649303602,11.5272,3.3621,12.0075,81.93,12.92,82.9424577644,135.77
2019-10-29 15:30:00,86.86936,12.82398,87.8108203461,9.57936,2.79398,9.9785,77.29,10.03,77.9380844004,135.14,91.63936,4.26398,91.7385078724,9.57936,2.79398,9.9785,82.06,1.47,82.0731655293,136.45,102.28936,4.69398,102.3970049242,9.57936,2.79398,9.9785,92.71,1.9,92.729467269,135.08,94.83936,16.08398,96.1935476934,9.57936,2.79398,9.9785,85.26,13.29,86.2895804834,136.17
2019-10-29 16:00:00,87.842,13.00975,88.8001720666,9.222,2.68975,9.60625,78.62,10.32,79.2944310781,135.51,92.582,4.85975,92.70945957160001,9.222,2.68975,9.60625,83.36,2.17,83.3882395785,136.72,103.412,3.81975,103.482521394,9.222,2.68975,9.60625,94.19,1.13,94.1967780765,135.46,95.972,16.29975,97.3463231666,9.222,2.68975,9.60625,86.75,13.61,87.811130274,136.43
2019-10-29 16:30:00,89.64848,10.80414,90.2971727545,13.00848,3.79414,13.5505,76.64,7.01,76.9599226871,136.19,94.73848,5.52414,94.8993978666,13.00848,3.79414,13.5505,81.73,1.73,81.7483076277,137.84,105.36848,5.48414,105.5111006911,13.00848,3.79414,13.5505,92.36,1.69,92.375460486,136.13,97.57848,13.79414,98.5486583239,13.00848,3.79414,13.5505,84.57,10.0,85.1591739039,137.51
2019-10-29 17:00:00,94.55368,10.76399,95.1643939836,13.45368,3.92399,14.01425,81.1,6.84,81.3879327665,135.84,100.04368,4.96399,100.1667564847,13.45368,3.92399,14.01425,86.59,1.04,86.5962452997,137.59,111.29368,6.36399,111.4754841957,13.45368,3.92399,14.01425,97.84,2.44,97.8704204548,135.78,102.92368,13.70399,103.8319952937,13.45368,3.92399,14.01425,89.47,9.78,90.0029405075,137.25
2019-10-29 17:30:00,97.8428,11.3679,98.5009779761,12.7128,3.7079,13.2425,85.13,7.66,85.4739287736,135.22,103.5228,3.9079,103.5965337367,12.7128,3.7079,13.2425,90.81,0.2,90.8102202398,137.03,115.3228,7.3379,115.5560166164,12.7128,3.7079,13.2425,102.61,3.63,102.6741885773,135.17,106.6528,14.3679,107.6162455127,12.7128,3.7079,13.2425,93.94,10.66,94.5428960843,136.65
2019-10-29 18:00:00,96.89064,10.668520000000001,97.4762198621,12.44064,3.62852,12.959,84.45,7.04,84.7429294986,135.9,102.44064,4.37852,102.5341706993,12.44064,3.62852,12.959,90.0,0.75,90.0031249457,137.72,114.13064,6.37852,114.3087420288,12.44064,3.62852,12.959,101.69,2.75,101.727177293,135.84,105.61064,13.60852,106.4837973487,12.44064,3.62852,12.959,93.17,9.98,93.7029844776,137.32
2019-10-29 18:30:00,94.95792,9.76731,95.4589278976,12.36792,3.60731,12.88325,82.59,6.16,82.8194041273,136.42,100.46792,6.01731,100.6479556114,12.36792,3.60731,12.88325,88.1,2.41,88.1329569457,138.17,111.91792,4.51731,112.0090483254,12.36792,3.60731,12.88325,99.55,0.91,99.5541591296,136.36,103.46792,12.647310000000001,104.2380205077,12.36792,3.60731,12.88325,91.1,9.04,91.5474281452,137.77
2019-10-29 19:00:00,93.79488,9.53184,94.2779692611,12.31488,3.59184,12.828,81.48,5.94,81.6962300232,136.6,98.96488,6.69184,99.190867503,12.31488,3.59184,12.828,86.65,3.1,86.7054352391,138.31,110.21488,3.91184,110.2842793221,12.31488,3.59184,12.828,97.9,0.32,97.9005229812,136.56,102.20488,12.40184,102.9545682872,12.31488,3.59184,12.828,89.89,8.81,90.3206964101,137.89
2019-10-29 19:30:00,90.67784,7.46312,90.9844427757,7.34784,2.14312,7.654,83.33,5.32,83.4996485023,136.78,95.39784,5.16312,95.5374569726,7.34784,2.14312,7.654,88.05,3.02,88.101775805,138.56,106.84784,2.41312,106.8750862493,7.34784,2.14312,7.654,99.5,0.27,99.500366331,136.74,99.28784,10.28312,99.8189247027,7.34784,2.14312,7.654,91.94,8.14,92.2996381358,138.13
2019-10-29 20:00:00,86.91696,6.46578,87.1571239007,5.19696,1.51578,5.4135,81.72,4.95,81.8697801389,137.34,91.53696,6.41578,91.7615239578,5.19696,1.51578,5.4135,86.34,4.9,86.4789315383,138.95,102.75696,3.33578,102.8110901443,5.19696,1.51578,5.4135,97.56,1.82,97.576974743,137.29,95.31696,9.26578,95.7662651598,5.19696,1.51578,5.4135,90.12,7.75,90.4526224053,138.53
2019-10-29 20:30:00,83.7356,6.34705,83.9758045574,4.9956,1.45705,5.20375,78.74,4.89,78.8916960142,137.59,88.2656,8.65705,88.689123674,4.9956,1.45705,5.20375,83.27,7.2,83.5806969342,138.95,99.0956,5.88705,99.2703142791,4.9956,1.45705,5.20375,94.1,4.43,94.20421912,137.54,91.8456,9.15705,92.3009523465,4.9956,1.45705,5.20375,86.85,7.7,87.1906675052,138.55
2019-10-29 21:00:00,80.32568,5.15499,80.4909236459,5.12568,1.49499,5.33925,75.2,3.66,75.2890138068,137.62,84.53568,10.04499,85.1303883297,5.12568,1.49499,5.33925,79.41,8.55,79.8689589265,138.95,94.85568,7.44499,95.1474009333,5.12568,1.49499,5.33925,89.73,5.95,89.9270559954,137.56,88.05568,7.85499,88.4053372154,5.12568,1.49499,5.33925,82.93,6.36,83.1735204257,138.55
2019-10-29 21:30:00,76.7724,4.06445,76.8799138629,4.4724,1.30445,4.65875,72.3,2.76,72.3526613194,137.68,80.7424,10.62445,81.4384067597,4.4724,1.30445,4.65875,76.27,9.32,76.8373301202,139.02,90.6624,8.10445,91.0239138005,4.4724,1.30445,4.65875,86.19,6.8,86.4578284483,137.63,84.2024,6.68445,84.4673075075,4.4724,1.30445,4.65875,79.73,5.38,79.9113089619,138.64
2019-10-29 22:00:00,72.85336,11.10723,73.6952008041,3.45336,1.00723,3.59725,69.4,10.1,70.1310915358,137.84,76.96336,7.15723,77.2954379234,3.45336,1.00723,3.59725,73.51,6.15,73.766812321,138.77,86.53336,5.09723,86.683355649,3.45336,1.00723,3.59725,83.08,4.09,83.180613727,137.79,79.88336,18.86723,82.0812010923,3.45336,1.00723,3.59725,76.43,17.86,78.4890087847,138.33
2019-10-29 22:30:00,68.69608,22.91344,72.4166910318,3.40608,0.9934400000000001,3.548,65.29,21.92,68.8714055323,136.25,73.11608,3.9634400000000003,73.22342529,3.40608,0.9934400000000001,3.548,69.71,2.9699999999999998,69.773239856,136.11,82.19608,1.47344,82.2092853198,3.40608,0.9934400000000001,3.548,78.79,0.48,78.7914621009,136.22,75.15608,39.45344,84.8823320179,3.40608,0.9934400000000001,3.548,71.75,38.46,81.4078257909,135.7
2019-10-29 23:00:00,63.39448,21.42839,66.9181290269,3.35448,0.9783900000000001,3.49425,60.04,20.45,63.4271558561,136.37,67.46448,4.84839,67.6384723901,3.35448,0.9783900000000001,3.49425,64.11,3.87,64.2267000554,136.29,75.82448,1.71839,75.843949208,3.35448,0.9783900000000001,3.49425,72.47,0.74,72.4737780166,136.33,69.25448,41.16839,80.5668625135,3.35448,0.9783900000000001,3.49425,65.9,40.19,77.1883806023,135.87
2019-10-29 23:30:00,61.11496,21.36853,64.7429718978,3.35496,0.9785300000000001,3.49475,57.76,20.39,61.2533239914,136.53,64.80496,5.52853,65.0403527401,3.35496,0.9785300000000001,3.49475,61.45,4.55,61.6182197081,136.37,72.83496,2.44853,72.87610511930001,3.35496,0.9785300000000001,3.49475,69.48,1.47,69.4955487783,136.49,66.73496,41.30853,78.4853460014,3.35496,0.9785300000000001,3.49475,63.38,40.33,75.1234537278,135.97
2019-10-30 00:00:00,57.99376,21.18318,61.7414229983,3.47376,1.01318,3.6185,54.52,20.17,58.1313968523,136.99,61.49376,6.42318,61.8283087287,3.47376,1.01318,3.6185,58.02,5.41,58.2716783695,136.77,69.07376,3.44318,69.1595243553,3.47376,1.01318,3.6185,65.6,2.43,65.6449914312,136.95,63.21376,42.01318,75.9018230812,3.47376,1.01318,3.6185,59.74,41.0,72.4559700784,136.36
2019-10-30 00:30:00,56.37304,20.40422,59.9520794689,3.68304,1.07422,3.8365,52.69,19.33,56.1238362908,137.44,59.83304,6.56422,60.1920398379,3.68304,1.07422,3.8365,56.15,5.49,56.4177507528,137.32,67.17304,3.56422,67.2675327855,3.68304,1.07422,3.8365,63.49,2.49,63.5388086133,137.4,61.38304,43.40422,75.178480388,3.68304,1.07422,3.8365,57.7,42.33,71.5619934043,136.89
2019-10-30 01:00:00,57.55008,20.92169,61.2350293579,4.60008,1.34169,4.79175,52.95,19.58,56.4542195057,137.15,61.00008,6.57169,61.35305102,4.60008,1.34169,4.79175,56.4,5.23,56.6419711875,137.02,68.39008,3.55169,68.482242547,4.60008,1.34169,4.79175,63.79,2.21,63.8282711657,137.1,62.61008,43.27169,76.1082207982,4.60008,1.34169,4.79175,58.01,41.93,71.5771262346,136.61
2019-10-30 01:30:00,56.57264,20.13202,60.0479960186,3.09264,0.90202,3.2215,53.48,19.23,56.8322382104,137.45,60.13264,6.49202,60.4820693847,3.09264,0.90202,3.2215,57.04,5.59,57.3132593734,137.34,67.59264,3.51202,67.6838183516,3.09264,0.90202,3.2215,64.5,2.61,64.5527853775,137.41,61.67264,43.47202,75.4541652094,3.09264,0.90202,3.2215,58.58,42.57,72.414234098,136.92
2019-10-30 02:00:00,55.87576,20.13293,59.3922168803,3.09576,0.9029300000000001,3.2247500000000002,52.78,19.23,56.1740269164,137.69,59.38576,6.56293,59.7473057214,3.09576,0.9029300000000001,3.2247500000000002,56.29,5.66,56.5738428958,137.58,66.73576,3.55293,66.8302698959,3.09576,0.9029300000000001,3.2247500000000002,63.64,2.65,63.6951497369,137.65,60.89576,43.70293,74.9549176276,3.09576,0.9029300000000001,3.2247500000000002,57.8,42.8,71.9213459273,137.15
2019-10-30 02:30:00,55.566,20.09925,59.0894255054,2.946,0.8592500000000001,3.06875,52.62,19.24,56.0271541308,137.64,58.966,6.53925,59.3274889622,2.946,0.8592500000000001,3.06875,56.02,5.68,56.3072180098,137.53,66.296,3.54925,66.3909390773,2.946,0.8592500000000001,3.06875,63.35,2.69,63.4070863548,137.6,60.556,43.64925,74.6477471968,2.946,0.8592500000000001,3.06875,57.61,42.79,71.7627772595,137.09
2019-10-30 03:00:00,53.82056,19.92308,57.389735976,2.89056,0.84308,3.011,50.93,19.08,54.3866831127,137.83,57.22056,7.10308,57.6597453359,2.89056,0.84308,3.011,54.33,6.26,54.6894551079,137.67,64.32056,4.18308,64.4564395309,2.89056,0.84308,3.011,61.43,3.34,61.5207322778,137.79,58.63056,43.87308,73.2283395592,2.89056,0.84308,3.011,55.74,43.03,70.4168197237,137.23
2019-10-30 03:30:00,53.55064,20.00602,57.1656529802,2.90064,0.8460200000000001,3.0215,50.65,19.16,54.1528217178,137.79,56.76064,7.74602,57.2867443572,2.90064,0.8460200000000001,3.0215,53.86,6.9,54.3001804785,137.54,63.81064,4.90602,63.9989594404,2.90064,0.8460200000000001,3.0215,60.91,4.06,61.0451611514,137.75,58.33064,43.67602,72.8701467396,2.90064,0.8460200000000001,3.0215,55.43,42.83,70.0492241213,137.11
2019-10-30 04:00:00,53.37768,20.14224,57.0516130745,2.88768,0.8422400000000001,3.008,50.49,19.3,54.0530304423,137.99,56.58768,7.7522400000000005,57.1162214507,2.88768,0.8422400000000001,3.008,53.7,6.91,54.1427566716,137.73,63.61768,4.90224,63.8062784184,2.88768,0.8422400000000001,3.008,60.73,4.06,60.8655608698,137.95,58.12768,43.65224,72.6935020425,2.88768,0.8422400000000001,3.008,55.24,42.81,69.8867204839,137.31
2019-10-30 04:30:00,53.5996,20.71655,57.4638370113,3.0396,0.8865500000000001,3.16625,50.56,19.83,54.3096906638,138.16,56.8896,8.23655,57.4827569282,3.0396,0.8865500000000001,3.16625,53.85,7.35,54.3492870238,137.79,63.9496,5.43655,64.1802727952,3.0396,0.8865500000000001,3.16625,60.91,4.55,61.079706941,138.11,58.3596,43.14655,72.5773221403,3.0396,0.8865500000000001,3.16625,55.32,42.26,69.6147254537,137.36
2019-10-30 05:00:00,54.4636,21.04605,58.388525804,3.0036,0.8760500000000001,3.12875,51.46,20.17,55.2716970972,138.21,57.8336,8.07605,58.3947589477,3.0036,0.8760500000000001,3.12875,54.83,7.2,55.300713377,137.82,65.0036,5.24605,65.2149450169,3.0036,0.8760500000000001,3.12875,62.0,4.37,62.1538164556,138.16,59.3336,42.77605,73.1455162164,3.0036,0.8760500000000001,3.12875,56.33,41.9,70.2045504223,137.4
2019-10-30 05:30:00,56.3568,21.68615,60.3852466093,2.8668,0.8361500000000001,2.98625,53.49,20.85,57.4099520989,137.88,59.8068,7.99615,60.3389736494,2.8668,0.8361500000000001,2.98625,56.94,7.16,57.3884064947,137.41,67.2468,5.18615,67.4464844307,2.8668,0.8361500000000001,2.98625,64.38,4.35,64.5267921099,137.82,61.4768,41.60615,74.2325309825,2.8668,0.8361500000000001,2.98625,58.61,40.77,71.3955530828,136.98
2019-10-30 06:00:00,59.18168,22.22174,63.2161132643,3.33168,0.97174,3.4705,55.85,21.25,59.7560457192,137.42,62.79168,7.20174,63.2033237753,3.33168,0.97174,3.4705,59.46,6.23,59.7854873694,137.0,70.55168,4.31174,70.6833124058,3.33168,0.97174,3.4705,67.22,3.34,67.302927128,137.37,64.57168,40.88174,76.425247945,3.33168,0.97174,3.4705,61.24,39.91,73.0968241444,136.58
2019-10-30 06:30:00,66.7772,10.8171,67.6476466128,3.9672,1.1571,4.1325,62.81,9.66,63.5484988021,137.12,70.1872,9.2271,70.7911182158,3.9672,1.1571,4.1325,66.22,8.07,66.7099190526,137.79,78.8072,6.5771,79.0811799118,3.9672,1.1571,4.1325,74.84,5.42,75.0360046911,137.07,73.1672,17.5071,75.2325574884,3.9672,1.1571,4.1325,69.2,16.35,71.1052916456,137.39
2019-10-30 07:00:00,72.81416,4.92163,72.9803010295,3.67416,1.07163,3.8272500000000003,69.14,3.85,69.2471089649,137.94,76.21416,9.38163,76.7894079021,3.67416,1.07163,3.8272500000000003,72.54,8.31,73.0144348742,139.27,85.65416,6.72163,85.9174920209,3.67416,1.07163,3.8272500000000003,81.98,5.65,82.1744662289,137.88,79.93416,7.69163,80.303369213,3.67416,1.07163,3.8272500000000003,76.26,6.62,76.5467961446,138.88
2019-10-30 07:30:00,78.34368,8.41899,78.7947434069,4.93368,1.43899,5.13925,73.41,6.98,73.7410909873,136.93,82.26368,7.78899,82.6316005676,4.93368,1.43899,5.13925,77.33,6.35,77.5902790303,138.13,92.31368,4.93899,92.4457091344,4.93368,1.43899,5.13925,87.38,3.5,87.4500680389,136.88,85.92368,11.43899,86.6817701536,4.93368,1.43899,5.13925,80.99,10.0,81.6050249678,137.74
2019-10-30 08:00:00,80.56224,10.75357,81.2767727064,9.61224,2.80357,10.01275,70.95,7.95,71.394012354,136.72,84.93224,8.66357,85.3729631474,9.61224,2.80357,10.01275,75.32,5.86,75.5476141251,137.87,94.72224,5.75357,94.8968193269,9.61224,2.80357,10.01275,85.11,2.95,85.1611096687,136.67,87.88224,13.87357,88.9705796989,9.61224,2.80357,10.01275,78.27,11.07,79.0489582474,137.47
2019-10-30 08:30:00,83.59032,11.32926,84.3545714816,11.62032,3.38926,12.1045,71.97,7.94,72.4066606052,135.6,88.22032,4.75926,88.3486016678,11.62032,3.38926,12.1045,76.6,1.37,76.6122503259,137.27,98.18032,6.08926,98.3689703242,11.62032,3.38926,12.1045,86.56,2.7,86.6020992817,135.57,91.01032,14.40926,92.1439369696,11.62032,3.38926,12.1045,79.39,11.02,80.1511852688,136.86
2019-10-30 09:00:00,85.26696,14.05953,86.4183131718,13.98696,4.07953,14.56975,71.28,9.98,71.9752651958,135.23,89.99696,4.28953,90.0991280583,13.98696,4.07953,14.56975,76.01,0.21,76.0102900929,136.82,99.85696,7.88953,100.1681443577,13.98696,4.07953,14.56975,85.87,3.81,85.9544821403,135.19,92.60696,17.34953,94.2181258127,13.98696,4.07953,14.56975,78.62,13.27,79.73203434,136.39
2019-10-30 09:30:00,84.2804,15.4672,85.6879227196,17.7504,5.1772,18.49,66.53,10.29,67.3210591123,135.37,89.2004,5.4372,89.3659583063,17.7504,5.1772,18.49,71.45,0.26,71.4504730565,136.9,98.4804,8.7272,98.8663400961,17.7504,5.1772,18.49,80.73,3.55,80.8080156915,135.34,91.1304,18.8172,93.0528711003,17.7504,5.1772,18.49,73.38,13.64,74.6369479547,136.48
2019-10-30 10:00:00,82.89904,16.23347,84.473524735,21.26904,6.20347,22.15525,61.63,10.03,62.4408343954,135.64,87.71904,6.81347,87.9832560887,21.26904,6.20347,22.15525,66.45,0.61,66.4527997905,137.15,96.35904,9.36347,96.8129080245,21.26904,6.20347,22.15525,75.09,3.16,75.1564614654,135.6,89.23904,19.58347,91.3625664994,21.26904,6.20347,22.15525,67.97,13.38,69.274420243,136.72
2019-10-30 10:30:00,81.3408,14.9619,82.7054060884,22.8408,6.6619,23.7925,58.5,8.3,59.0858697152,136.03,86.0908,6.9319,86.3694221484,22.8408,6.6619,23.7925,63.25,0.27,63.250576282,137.77,94.3008,10.0219,94.8318478163,22.8408,6.6619,23.7925,71.46,3.36,71.5389488321,135.99,87.3708,18.1619,89.2385079674,22.8408,6.6619,23.7925,64.53,11.5,65.5467077739,137.34
2019-10-30 11:00:00,81.07536,16.058230000000002,82.650352388,24.40536,7.11823,25.42225,56.67,8.94,57.370833182,136.07,85.68536,7.28823,85.9947627176,24.40536,7.11823,25.42225,61.28,0.17,61.2802358024,137.77,93.65536,10.70823,94.2655432619,24.40536,7.11823,25.42225,69.25,3.59,69.3429924362,136.04,86.92536,19.33823,89.0504651906,24.40536,7.11823,25.42225,62.52,12.22,63.7030517322,137.34
2019-10-30 11:30:00,81.1728,16.1679,82.7672909442,24.9528,7.2779,25.9925,56.22,8.89,56.9185426728,135.86,85.7928,7.3579,86.107741953,24.9528,7.2779,25.9925,60.84,0.08,60.840052597,137.55,93.7028,10.8679,94.3309386058,24.9528,7.2779,25.9925,68.75,3.59,68.8436678279,135.83,86.9628,19.4479,89.1108826028,24.9528,7.2779,25.9925,62.01,12.17,63.1929505562,137.12
2019-10-30 12:00:00,83.7332,15.16135,85.0947431753,19.9932,5.8313500000000005,20.82625,63.74,9.33,64.419224615,135.9,88.1632,6.12135,88.3754533797,19.9932,5.8313500000000005,20.82625,68.17,0.29,68.1706168375,137.57,97.0132,9.80135,97.5070635188,19.9932,5.8313500000000005,20.82625,77.02,3.9699999999999998,77.1222490595,135.86,90.3532,18.45135,92.2179649909,19.9932,5.8313500000000005,20.82625,70.36,12.62,71.4828231116,137.12
2019-10-30 12:30:00,84.3604,13.61095,85.4513607151,16.7004,4.870950000000001,17.39625,67.66,8.74,68.2221606225,135.97,88.9204,5.09095,89.0660165723,16.7004,4.870950000000001,17.39625,72.22,0.22,72.2203350865,137.65,98.2904,8.20095,98.63193353610001,16.7004,4.870950000000001,17.39625,81.59,3.33,81.6579267432,135.94,91.3404,16.81095,92.8745213288,16.7004,4.870950000000001,17.39625,74.64,11.94,75.5889753866,137.24
2019-10-30 13:00:00,83.75232,12.94026,84.7460998173,15.05232,4.39026,15.6795,68.7,8.55,69.2299971111,135.97,88.47232,4.61026,88.592358042,15.05232,4.39026,15.6795,73.42,0.22,73.4203296097,137.65,98.00232,7.71026,98.3051516181,15.05232,4.39026,15.6795,82.95,3.32,83.0164134373,135.94,90.83232,16.13026,92.2534316123,15.05232,4.39026,15.6795,75.78,11.74,76.6840009389,137.24
2019-10-30 13:30:00,84.41656,12.31358,85.3099047863,12.52656,3.65358,13.0485,71.89,8.66,72.4097210325,135.69,89.16656,3.74358,89.2451108658,12.52656,3.65358,13.0485,76.64,0.09,76.6400528444,137.4,99.11656,7.13358,99.3729361036,12.52656,3.65358,13.0485,86.59,3.48,86.6599013385,135.66,91.81656,15.48358,93.112952589,12.52656,3.65358,13.0485,79.29,11.83,80.1676555726,136.98
2019-10-30 14:00:00,83.5352,12.4111,84.4521464632,13.6152,3.9711,14.1825,69.92,8.44,70.427551427,135.78,88.2452,4.2211,88.3460978666,13.6152,3.9711,14.1825,74.63,0.25,74.6304187312,137.49,97.9452,7.2611,98.2139795358,13.6152,3.9711,14.1825,84.33,3.29,84.394152641,135.74,90.7352,15.5811,92.063278218,13.6152,3.9711,14.1825,77.12,11.61,77.9890152521,137.06
2019-10-30 14:30:00,83.3532,12.467600000000001,84.2804663015,14.0832,4.1076,14.67,69.27,8.36,69.7726486526,135.88,88.0632,4.6076,88.1836559233,14.0832,4.1076,14.67,73.98,0.5,73.9816896266,137.56,97.6632,7.1776,97.9265978986,14.0832,4.1076,14.67,83.58,3.07,83.636363503,135.83,90.5032,15.6276,91.8425342203,14.0832,4.1076,14.67,76.42,11.52,77.2834186614,137.14
2019-10-30 15:00:00,84.86768000000001,12.28974,85.7529055942,15.18768,4.42974,15.8205,69.68,7.86,70.1219081315,136.2,89.57768,6.41974,89.8074262845,15.18768,4.42974,15.8205,74.39,1.99,74.4166123927,137.78,99.24768,5.80974,99.4175792516,15.18768,4.42974,15.8205,84.06,1.38,84.07132686,136.16,92.05768,15.40974,93.3385050976,15.18768,4.42974,15.8205,76.87,10.98,77.6502240821,137.36
2019-10-30 15:30:00,86.36784,11.60562,87.1441002125,14.24784,4.15562,14.8415,72.12,7.45,72.503771626,135.96,91.13784,6.50562,91.3697377223,14.24784,4.15562,14.8415,76.89,2.35,76.9259033096,137.55,101.11784,5.13562,101.2481711393,14.24784,4.15562,14.8415,86.87,0.98,86.8755276243,135.92,93.80784,14.65562,94.945763692,14.24784,4.15562,14.8415,79.56,10.5,80.2498822429,137.12
2019-10-30 16:00:00,87.10496,11.17853,87.8193235545,13.67496,3.98853,14.24475,73.43,7.19,73.7811696844,135.91,92.00496,6.55853,92.2384246416,13.67496,3.98853,14.24475,78.33,2.5700000000000003,78.3721493899,137.51,102.17496,4.70853,102.2833940861,13.67496,3.98853,14.24475,88.5,0.72,88.5029287651,135.87,94.68496,14.20853,95.7450989605,13.67496,3.98853,14.24475,81.01,10.22,81.6521187723,137.07
2019-10-30 16:30:00,89.86736,11.11673,90.5523278512,16.85736,4.91673,17.55975,73.01,6.2,73.2727787108,136.37,95.04736,7.6967300000000005,95.3584830818,16.85736,4.91673,17.55975,78.19,2.7800000000000002,78.2394050335,138.07,105.21736,5.41673,105.3566979801,16.85736,4.91673,17.55975,88.36,0.5,88.3614146559,136.32,97.40736,14.05673,98.4163880686,16.85736,4.91673,17.55975,80.55,9.14,81.0668989169,137.63
2019-10-30 17:00:00,93.6976,11.11805,94.3549218725,20.6676,6.02805,21.52875,73.03,5.09,73.2071649499,135.94,99.2876,9.68805,99.7591390629,20.6676,6.02805,21.52875,78.62,3.66,78.7051459563,137.65,109.4776,6.56805,109.6744463517,20.6676,6.02805,21.52875,88.81,0.54,88.8116416918,135.89,101.2176,13.92805,102.1713909397,20.6676,6.02805,21.52875,80.55,7.9,80.9364720012,137.22
2019-10-30 17:30:00,97.40288,11.26084,98.0516575576,20.88288,6.09084,21.753,76.52,5.17,76.6944541672,135.67,103.19288,9.65084,103.643182098,20.88288,6.09084,21.753,82.31,3.56,82.3869510299,137.39,113.87288,6.52084,114.0594325508,20.88288,6.09084,21.753,92.99,0.43,92.9909941876,135.63,105.30288,14.04084,106.2348423268,20.88288,6.09084,21.753,84.42,7.95,84.7935074165,136.97
2019-10-30 18:00:00,96.0192,10.5031,96.5919348509,20.7192,6.0431,21.5825,75.3,4.46,75.4319666985,135.99,101.7692,10.3831,102.2975016032,20.7192,6.0431,21.5825,81.05,4.34,81.1661142349,137.71,112.2792,7.3231,112.5177610258,20.7192,6.0431,21.5825,91.56,1.28,91.5689467014,135.95,103.7492,13.2331,104.5897291145,20.7192,6.0431,21.5825,83.03,7.19,83.3407283386,137.28
2019-10-30 18:30:00,94.02352,9.63686,94.5160906082,19.94352,5.81686,20.7745,74.08,3.8200000000000003,74.1784254349,136.32,99.67352,10.87686,100.2652316242,19.94352,5.81686,20.7745,79.73,5.06,79.8904030532,138.03,110.01352,7.87686,110.2951472471,19.94352,5.81686,20.7745,90.07,2.06,90.0935541534,136.27,101.65352,12.31686,102.3969880839,19.94352,5.81686,20.7745,81.71,6.5,81.9681285623,137.58
2019-10-30 19:00:00,92.3164,8.5802,92.7142790567,16.2864,4.7502,16.965,76.03,3.83,76.1264067194,136.48,97.6864,9.3002,98.1281125111,16.2864,4.7502,16.965,81.4,4.55,81.5270660578,138.24,108.2664,6.2302,108.4455105618,16.2864,4.7502,16.965,91.98,1.48,91.9919061657,136.42,100.1664,11.270199999999999,100.798437969,16.2864,4.7502,16.965,83.88,6.52,84.1330184886,137.79
2019-10-30 19:30:00,90.72056,7.18933,91.0049804822,7.30056,2.12933,7.60475,83.42,5.06,83.5733211019,136.28,95.60056,5.14933,95.7391386621,7.30056,2.12933,7.60475,88.3,3.02,88.3516293002,138.09,107.06056,2.38933,107.0872186835,7.30056,2.12933,7.60475,99.76,0.26,99.7603388126,136.24,99.33056,9.96933,99.8295932605,7.30056,2.12933,7.60475,92.03,7.84,92.3633395888,137.64
2019-10-30 20:00:00,87.29128,6.50954,87.5336602402,6.82128,1.98954,7.1055,80.47,4.52,80.596844231,136.28,91.97128,6.77954,92.2208138516,6.82128,1.98954,7.1055,85.15,4.79,85.2846211225,137.97,103.03128,3.74954,103.0994845217,6.82128,1.98954,7.1055,96.21,1.76,96.2260967721,136.24,95.57128,9.21954,96.0149440382,6.82128,1.98954,7.1055,88.75,7.23,89.0440082207,137.52
2019-10-30 20:30:00,85.63688,5.65159,85.8231652042,5.45688,1.59159,5.6842500000000005,80.18,4.06,80.2827254146,136.61,90.05688,7.06159,90.3333143899,5.45688,1.59159,5.6842500000000005,84.6,5.47,84.7766530361,138.25,101.03688,4.10159,101.1200977089,5.45688,1.59159,5.6842500000000005,95.58,2.51,95.6129515285,136.57,93.88688,8.34159,94.2567151977,5.45688,1.59159,5.6842500000000005,88.43,6.75,88.6872448552,137.8
2019-10-30 21:00:00,81.46088,4.09109,81.5635457037,5.42088,1.58109,5.64675,76.04,2.51,76.0814149448,137.03,85.72088,7.72109,86.0679063226,5.42088,1.58109,5.64675,80.3,6.14,80.5344001033,138.77,96.15088,4.83109,96.2721722792,5.42088,1.58109,5.64675,90.73,3.25,90.7881897606,136.98,89.28088,6.66109,89.5290212923,5.42088,1.58109,5.64675,83.86,5.08,84.0137250692,138.31
2019-10-30 21:30:00,79.06448,2.88589,79.1171306277,4.13448,1.2058900000000001,4.30675,74.93,1.6800000000000002,74.9488312117,137.18,82.98448,8.35589,83.4041055258,4.13448,1.2058900000000001,4.30675,78.85,7.15,79.1735119848,138.89,93.24448,5.57589,93.4110464547,4.13448,1.2058900000000001,4.30675,89.11,4.37,89.2170891702,137.12,86.75448,5.39589,86.9221227822,4.13448,1.2058900000000001,4.30675,82.62,4.19,82.7261778399,138.43
2019-10-30 22:00:00,73.20288,2.26709,73.2379774254,3.93288,1.14709,4.09675,69.27,1.12,69.279053833,138.18,76.87288,11.44709,77.7204963247,3.93288,1.14709,4.09675,72.94,10.3,73.6636518237,139.79,86.37288,9.01709,86.8422841222,3.93288,1.14709,4.09675,82.44,7.87,82.8147963833,138.12,80.29288,2.89709,80.3451287208,3.93288,1.14709,4.09675,76.36,1.75,76.3800504058,139.36
2019-10-30 22:30:00,69.82688,23.77784,73.7643467103,4.10688,1.19784,4.2780000000000005,65.72,22.58,69.4908252937,136.78,74.40688,4.17784,74.524077575,4.10688,1.19784,4.2780000000000005,70.3,2.98,70.3631323919,136.59,83.55688,1.97784,83.5802850342,4.10688,1.19784,4.2780000000000005,79.45,0.78,79.4538287309,136.73,76.34688,39.28784,85.8625672665,4.10688,1.19784,4.2780000000000005,72.24,38.09,81.6667968026,136.15
2019-10-30 23:00:00,64.7972,23.18835,68.8213390131,3.9372,1.14835,4.10125,60.86,22.04,64.7279012482,138.02,69.0672,5.38835,69.2770700273,3.9372,1.14835,4.10125,65.13,4.24,65.2678672855,137.79,77.5672,2.20835,77.5986296629,3.9372,1.14835,4.10125,73.63,1.06,73.6376296468,137.96,70.7372,40.97835,81.7494748152,3.9372,1.14835,4.10125,66.8,39.83,77.7731888249,137.33
2019-10-30 23:30:00,61.80288,23.42334,66.0927290483,3.78288,1.10334,3.9405,58.02,22.32,62.1651252713,138.81,65.75288,7.02334,66.1269123206,3.78288,1.10334,3.9405,61.97,5.92,62.2521268713,138.37,73.83288,4.02334,73.9424197187,3.78288,1.10334,3.9405,70.05,2.92,70.1108329718,138.75,67.42288,41.06334,78.9432874882,3.78288,1.10334,3.9405,63.64,39.96,75.1455334667,137.94
2019-10-31 00:00:00,57.82416,22.91038,62.1974194919,3.70416,1.08038,3.8585000000000003,54.12,21.83,58.356861636,139.28,61.45416,8.97038,62.105406356,3.70416,1.08038,3.8585000000000003,57.75,7.89,58.2864872848,138.66,69.00416,6.19038,69.281273818,3.70416,1.08038,3.8585000000000003,65.3,5.11,65.4996343501,139.22,62.99416,41.88038,75.6454256585,3.70416,1.08038,3.8585000000000003,59.29,40.8,71.9718285164,138.24
2019-10-31 00:30:00,58.02008,23.25169,62.5057659025,3.64008,1.06169,3.79175,54.38,22.19,58.7331294926,139.38,61.62008,8.90169,62.2597329264,3.64008,1.06169,3.79175,57.98,7.84,58.5076576185,138.69,69.21008,6.12169,69.4802868594,3.64008,1.06169,3.79175,65.57,5.06,65.764948871,139.32,63.21008,41.54169,75.638787812,3.64008,1.06169,3.79175,59.57,40.48,72.0223250111,138.31
2019-10-31 01:00:00,57.02696,23.26078,61.5884571413,3.63696,1.06078,3.7885,53.39,22.2,57.8215539397,139.42,60.67696,9.78078,61.460207714,3.63696,1.06078,3.7885,57.04,8.72,57.702686246,138.63,68.13696,7.11078,68.5069960679,3.63696,1.06078,3.7885,64.5,6.05,64.7831189431,139.36,62.13696,41.45078,74.6938348236,3.63696,1.06078,3.7885,58.5,40.39,71.0886917871,138.28
2019-10-31 01:30:00,57.70272,23.29621,62.2279462602,3.55272,1.03621,3.70075,54.15,22.26,58.5468197258,139.72,61.36272,9.59621,62.1085392854,3.55272,1.03621,3.70075,57.81,8.56,58.440308863,138.96,68.91272,6.89621,69.256917995,3.55272,1.03621,3.70075,65.36,5.86,65.6221700342,139.65,62.86272,41.71621,75.4451041656,3.55272,1.03621,3.70075,59.31,40.68,71.9203622071,138.6
2019-10-31 02:00:00,55.81008,20.65419,59.5093319922,3.58008,1.04419,3.72925,52.23,19.61,55.790008066,139.87,59.41008,8.12419,59.962989158,3.58008,1.04419,3.72925,55.83,7.08,56.2771294577,139.57,66.72008,5.21419,66.9235149448,3.58008,1.04419,3.72925,63.14,4.17,63.2775513117,139.79,60.74008,45.23419,75.733013035,3.58008,1.04419,3.72925,57.16,44.19,72.2497176465,139.21
2019-10-31 02:30:00,55.78456,20.62633,59.475731384,3.7245600000000003,1.08633,3.87975,52.06,19.54,55.6062514471,139.77,59.37456,8.17633,59.9348875653,3.7245600000000003,1.08633,3.87975,55.65,7.09,56.0998270942,139.48,66.65456,5.26633,66.86228085,3.7245600000000003,1.08633,3.87975,62.93,4.18,63.0686713036,139.7,60.69456,45.28633,75.7276785493,3.7245600000000003,1.08633,3.87975,56.97,44.2,72.1056232204,139.11
2019-10-31 03:00:00,54.5848,20.2089,58.2056700868,3.6648,1.0689,3.8175,50.92,19.14,54.3984007118,139.93,58.1348,8.6089,58.7687683234,3.6648,1.0689,3.8175,54.47,7.54,54.9893853394,139.63,65.2748,5.7489,65.5274703178,3.6648,1.0689,3.8175,61.61,4.68,61.7874946895,139.86,59.3648,45.7589,74.953695094,3.6648,1.0689,3.8175,55.7,44.69,71.412086512,139.28
2019-10-31 03:30:00,54.6548,20.4839,58.3672624187,3.7848,1.1039,3.9425,50.87,19.38,54.4365805318,139.96,58.0948,8.5639,58.722620601,3.7848,1.1039,3.9425,54.31,7.46,54.8199571324,139.63,65.1948,5.6839,65.4421016338,3.7848,1.1039,3.9425,61.41,4.58,61.5805529368,139.89,59.4248,45.6039,74.9067590425,3.7848,1.1039,3.9425,55.64,44.5,71.2464707898,139.28
2019-10-31 04:00:00,53.82048,21.24639,57.8623638945,3.21048,0.9363900000000001,3.34425,50.61,20.31,54.5331843926,140.52,57.21048,10.00639,58.078970916,3.21048,0.9363900000000001,3.34425,54.0,9.07,54.7564142361,139.96,64.28048,7.32639,64.6966467405,3.21048,0.9363900000000001,3.34425,61.07,6.39,61.4033956716,140.47,58.58048,44.64639,73.6544145117,3.21048,0.9363900000000001,3.34425,55.37,43.71,70.5436106249,139.59
2019-10-31 04:30:00,54.22664,21.57027,58.3592754715,3.08664,0.9002700000000001,3.21525,51.14,20.67,55.1593011196,140.48,57.66664,10.03027,58.5324498476,3.08664,0.9002700000000001,3.21525,54.58,9.13,55.3383528848,139.88,64.81664,7.36027,65.2332001006,3.08664,0.9002700000000001,3.21525,61.73,6.46,62.0670967583,140.43,59.03664,44.10027,73.6896103705,3.08664,0.9002700000000001,3.21525,55.95,43.2,70.6869330216,139.51
2019-10-31 05:00:00,54.06424,21.50082,58.1827062575,3.29424,0.9608200000000001,3.4314999999999998,50.77,20.54,54.7675496987,140.43,57.55424,10.18082,58.4477513498,3.29424,0.9608200000000001,3.4314999999999998,54.26,9.22,55.0377688501,139.83,64.65424,7.51082,65.089040299,3.29424,0.9608200000000001,3.4314999999999998,61.36,6.55,61.708606369,140.38,58.83424,44.25082,73.6179520705,3.29424,0.9608200000000001,3.4314999999999998,55.54,43.29,70.418148939,139.46
2019-10-31 05:30:00,56.68064,20.61477,60.3130474521,3.17064,0.9247700000000001,3.30275,53.51,19.69,57.017683222,139.32,60.21064,8.17477,60.7630482593,3.17064,0.9247700000000001,3.30275,57.04,7.25,57.498905207,139.0,67.66064,5.31477,67.8690576431,3.17064,0.9247700000000001,3.30275,64.49,4.39,64.6392465921,139.27,61.78064,44.36477,76.0597153292,3.17064,0.9247700000000001,3.30275,58.61,43.44,72.9531747082,138.65
2019-10-31 06:00:00,60.3516,22.2288,64.3151239756,3.0816,0.8988,3.21,57.27,21.33,61.1131884293,139.32,64.1016,7.1088000000000005,64.4945746555,3.0816,0.8988,3.21,61.02,6.21,61.3351815845,138.94,72.0716,4.1288,72.1897673912,3.0816,0.8988,3.21,68.99,3.23,69.0655702937,139.27,65.8716,42.4488,78.3643305848,3.0816,0.8988,3.21,62.79,41.55,75.2926729503,138.6
