Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-31 06:30:00,67.95552,25.98911,72.7556632645,3.18552,0.9291100000000001,3.31825,64.77,25.06,69.4489488761,138.3,72.12552,4.6391100000000005,72.2745596795,3.18552,0.9291100000000001,3.31825,68.94,3.71,69.0397544897,137.74,81.09552,1.7191100000000001,81.1137393002,3.18552,0.9291100000000001,3.31825,77.91,0.79,77.9140051595,138.25,74.39552,37.28911,83.2176130435,3.18552,0.9291100000000001,3.31825,71.21,36.36,79.9556983585,137.41
2019-10-31 07:00:00,71.98352,27.34811,77.0035471401,3.35352,0.97811,3.49325,68.63,26.37,73.5217913275,136.93,76.66352,1.71811,76.682769908,3.35352,0.97811,3.49325,73.31,0.74,73.3137347296,136.55,86.19352,3.76811,86.275845652,3.35352,0.97811,3.49325,82.84,2.79,82.8869694222,136.9,78.84352,34.95811,86.245985998,3.35352,0.97811,3.49325,75.49,33.98,82.7851466146,136.19
2019-10-31 07:30:00,76.88456,29.63008,82.39646356,4.11456,1.20008,4.286,72.77,28.43,78.1264219071,135.94,82.04456,2.92008,82.0965084081,4.11456,1.20008,4.286,77.93,1.72,77.9489788259,135.57,92.17456,6.54008,92.4062885176,4.11456,1.20008,4.286,88.06,5.34,88.2217614877,135.91,84.23456,32.01008,90.1116325454,4.11456,1.20008,4.286,80.12,30.81,85.8397955496,135.23
2019-10-31 08:00:00,80.15888,31.77384,86.2265791459,6.21888,1.8138400000000001,6.478,73.94,29.96,79.7792278729,134.92,85.71888,5.69384,85.9077773103,6.21888,1.8138400000000001,6.478,79.5,3.88,79.5946254467,134.61,96.03888,9.70384,96.5278767113,6.21888,1.8138400000000001,6.478,89.82,7.89,90.1658721468,134.9,87.67888,30.08384,92.6964046077,6.21888,1.8138400000000001,6.478,81.46,28.27,86.2260082574,134.24
2019-10-31 08:30:00,83.71032,17.03676,85.4263944329,9.52032,2.7767600000000003,9.917,74.19,14.26,75.5480224758,135.75,88.59032,5.36676,88.7527290318,9.52032,2.7767600000000003,9.917,79.07,2.59,79.1124073708,136.72,98.85032,5.51676,99.0041433729,9.52032,2.7767600000000003,9.917,89.33,2.74,89.3720118382,135.72,91.35032,18.24676,93.154845363,9.52032,2.7767600000000003,9.917,81.83,15.47,83.2794680579,136.39
2019-10-31 09:00:00,86.49448,13.70839,87.5740545302,12.23448,3.56839,12.744250000000001,74.26,10.14,74.9490973928,135.75,91.35448,4.53839,91.4671416404,12.23448,3.56839,12.744250000000001,79.12,0.97,79.1259458079,137.19,101.62448,6.04839,101.804312074,12.23448,3.56839,12.744250000000001,89.39,2.48,89.4243954411,135.72,94.14448,16.99839,95.6667569068,12.23448,3.56839,12.744250000000001,81.91,13.43,83.0036926889,136.89
2019-10-31 09:30:00,86.108,16.1465,87.6087731123,16.068,4.6865,16.7375,70.04,11.46,70.9713547849,135.61,91.228,6.1965,91.4382009679,16.068,4.6865,16.7375,75.16,1.51,75.1751667773,136.81,100.988,6.5665,101.2012602009,16.068,4.6865,16.7375,84.92,1.88,84.9408076251,135.58,93.318,19.5865,95.351350836,16.068,4.6865,16.7375,77.25,14.9,78.6738361846,136.49
2019-10-31 10:00:00,85.95744,17.10592,87.6429916787,18.15744,5.29592,18.914,67.8,11.81,68.8208987154,135.75,91.03744,6.81592,91.2922354157,18.15744,5.29592,18.914,72.88,1.52,72.8958489902,136.92,100.49744,7.17592,100.7533089998,18.15744,5.29592,18.914,82.34,1.88,82.3614594334,135.72,92.95744,20.59592,95.2117512285,18.15744,5.29592,18.914,74.8,15.3,76.3487393478,136.6
2019-10-31 10:30:00,84.03224,16.82982,85.7009929969,19.78224,5.76982,20.6065,64.25,11.06,65.1949852366,136.09,89.17224,7.79982,89.5127118271,19.78224,5.76982,20.6065,69.39,2.03,69.4196874093,137.29,98.17224,7.07982,98.4271941988,19.78224,5.76982,20.6065,78.39,1.31,78.4009451474,136.07,90.66224,20.26982,92.9005240279,19.78224,5.76982,20.6065,70.88,14.5,72.3479398463,136.98
2019-10-31 11:00:00,84.73992,16.65581,86.3612763243,18.49992,5.39581,19.27075,66.24,11.26,67.1902165497,135.83,89.80992,6.54581,90.0481502251,18.49992,5.39581,19.27075,71.31,1.15,71.3192722902,137.11,99.03992,7.69581,99.3384681036,18.49992,5.39581,19.27075,80.54,2.3,80.5728341316,135.8,91.60992,20.10581,93.7903035402,18.49992,5.39581,19.27075,73.11,14.71,74.5751714715,136.8
2019-10-31 11:30:00,85.94352,15.73936,87.372856673,14.60352,4.25936,15.212,71.34,11.48,72.2577746682,135.83,90.86352,5.19936,91.0121563924,14.60352,4.25936,15.212,76.26,0.9400000000000001,76.2657931185,137.11,100.76352,6.78936,100.9919916231,14.60352,4.25936,15.212,86.16,2.5300000000000002,86.1971374235,135.8,93.31352,19.18936,95.2661773769,14.60352,4.25936,15.212,78.71,14.93,80.1134757703,136.8
2019-10-31 12:00:00,85.28816,15.66113,86.7141351168,14.91816,4.35113,15.53975,70.37,11.31,71.2730874875,135.65,90.17816,5.45113,90.3427659487,14.91816,4.35113,15.53975,75.26,1.1,75.2680383695,136.9,99.94816,6.70113,100.1725502853,14.91816,4.35113,15.53975,85.03,2.35,85.0624676341,135.61,92.55816,19.09113,94.5065300774,14.91816,4.35113,15.53975,77.64,14.74,79.0268131712,136.6
2019-10-31 12:30:00,86.92696,15.50078,88.2981911222,14.67696,4.28078,15.2885,72.25,11.22,73.1160098747,135.5,91.84696,4.81078,91.972863745,14.67696,4.28078,15.2885,77.17,0.53,77.1718199863,136.82,101.86696,7.24078,102.1239758071,14.67696,4.28078,15.2885,87.19,2.96,87.2402298255,135.46,94.37696,18.91078,96.2529385476,14.67696,4.28078,15.2885,79.7,14.63,81.0316413508,136.51
2019-10-31 13:00:00,85.4332,14.30135,86.6219387572,13.9932,4.08135,14.57625,71.44,10.22,72.1673194736,135.78,90.1932,5.28135,90.3476949571,13.9932,4.08135,14.57625,76.2,1.2,76.2094482331,137.15,100.0932,6.31135,100.2919828554,13.9932,4.08135,14.57625,86.1,2.23,86.1288737881,135.75,92.8032,17.63135,94.463212062,13.9932,4.08135,14.57625,78.81,13.55,79.9663591768,136.86
2019-10-31 13:30:00,85.80536,14.24573,86.9798863414,13.18536,3.84573,13.73475,72.62,10.4,73.3609187511,135.66,90.66536,4.73573,90.7889566113,13.18536,3.84573,13.73475,77.48,0.89,77.4851114731,137.04,100.71536,6.42573,100.9201354833,13.18536,3.84573,13.73475,87.53,2.58,87.5680152796,135.63,93.33536,17.58573,94.9776148677,13.18536,3.84573,13.73475,80.15,13.74,81.3191865429,136.74
2019-10-31 14:00:00,87.09856,13.56833,88.1490710845,10.10856,2.9483300000000003,10.52975,76.99,10.62,77.7190099011,135.72,91.93856,3.48833,92.0047132546,10.10856,2.9483300000000003,10.52975,81.83,0.54,81.8317817232,137.12,102.56856,5.92833,102.7397420527,10.10856,2.9483300000000003,10.52975,92.46,2.98,92.508010464,135.69,95.05856,16.90833,96.5506160139,10.10856,2.9483300000000003,10.52975,84.95,13.96,86.0893959788,136.82
2019-10-31 14:30:00,85.06968,11.40699,85.8310542645,10.06968,2.93699,10.48925,75.0,8.47,75.4767573495,135.93,89.83968,3.21699,89.89725873,10.06968,2.93699,10.48925,79.77,0.28,79.7704914113,137.64,100.19968,6.54699,100.413340499,10.06968,2.93699,10.48925,90.13,3.61,90.2022671555,135.9,92.79968,14.546990000000001,93.9329309995,10.06968,2.93699,10.48925,82.73,11.61,83.540678714,137.31
2019-10-31 15:00:00,85.29712,10.61916,85.9556003958,9.59712,2.79916,9.997,75.7,7.82,76.1028409457,136.01,90.05712,2.96916,90.1060529254,9.59712,2.79916,9.997,80.46,0.17,80.4601795921,137.81,100.50712,6.65916,100.7274817644,9.59712,2.79916,9.997,90.91,3.86,90.99191008,135.98,93.11712,13.69916,94.119418941,9.59712,2.79916,9.997,83.52,10.9,84.2282636649,137.48
2019-10-31 15:30:00,86.8536,10.47605,87.4831152655,10.4436,3.04605,10.87875,76.41,7.43,76.7703914279,136.1,91.6536,3.45605,91.7187367693,10.4436,3.04605,10.87875,81.21,0.41000000000000003,81.2110349645,137.87,102.2136,6.1560500000000005,102.3988133552,10.4436,3.04605,10.87875,91.77,3.11,91.8226823829,136.06,94.7436,13.51605,95.7028387696,10.4436,3.04605,10.87875,84.3,10.47,84.9476950835,137.53
2019-10-31 16:00:00,87.70008,10.40044,88.3146261058,11.59008,3.38044,12.073,76.11,7.02,76.433058947,136.01,92.72008,4.20044,92.8151761912,11.59008,3.38044,12.073,81.13,0.8200000000000001,81.1341438606,137.78,103.27008,6.06044,103.4477566514,11.59008,3.38044,12.073,91.68,2.68,91.7191626652,135.97,95.55008,13.37044,96.481016028,11.59008,3.38044,12.073,83.96,9.99,84.5522424303,137.44
2019-10-31 16:30:00,90.44696,9.96453,90.9941999875,10.74696,3.13453,11.19475,79.7,6.83,79.9921177367,135.85,95.60696,4.15453,95.6971834484,10.74696,3.13453,11.19475,84.86,1.02,84.8661298752,137.61,106.62696,5.59453,106.7736267285,10.74696,3.13453,11.19475,95.88,2.46,95.9115530059,135.8,98.68696,12.90453,99.5270966549,10.74696,3.13453,11.19475,87.94,9.77,88.4810516438,137.27
2019-10-31 17:00:00,93.30904,10.52347,93.9005876795,19.34904,5.64347,20.15525,73.96,4.88,74.1208202869,136.12,98.90904,9.35347,99.3503175373,19.34904,5.64347,20.15525,79.56,3.71,79.6464544095,137.79,109.24904,6.65347,109.451456838,19.34904,5.64347,20.15525,89.9,1.01,89.9056733471,136.07,100.89904,13.30347,101.7722879126,19.34904,5.64347,20.15525,81.55,7.66,81.9089622691,137.45
2019-10-31 17:30:00,93.53688,9.56909,94.0250785884,12.23688,3.56909,12.74675,81.3,6.0,81.5211015627,135.94,99.04688,5.68909,99.2101314522,12.23688,3.56909,12.74675,86.81,2.12,86.8358825601,137.68,110.31688,4.86909,110.424281978,12.23688,3.56909,12.74675,98.08,1.3,98.0886150376,135.9,101.94688,12.41909,102.7005362117,12.23688,3.56909,12.74675,89.71,8.85,90.1454746507,137.33
2019-10-31 18:00:00,91.938,8.9865,92.3761496613,11.508,3.3565,11.9875,80.43,5.63,80.6268057162,136.36,97.298,5.9165,97.4777193837,11.508,3.3565,11.9875,85.79,2.56,85.8281870949,138.09,108.438,4.2765,108.5222940057,11.508,3.3565,11.9875,96.93,0.92,96.934365939,136.31,100.218,11.8265,100.9133966639,11.508,3.3565,11.9875,88.71,8.47,89.1134389416,137.74
2019-10-31 18:30:00,89.74424,8.52957,90.148667087,11.72424,3.41957,12.21275,78.02,5.11,78.1871632687,136.69,94.92424,7.42957,95.21454642,11.72424,3.41957,12.21275,83.2,4.01,83.2965791615,138.31,105.73424,4.28957,105.8212167723,11.72424,3.41957,12.21275,94.01,0.87,94.0140255494,136.63,97.78424,11.32957,98.4383906246,11.72424,3.41957,12.21275,86.06,7.91,86.4227498984,137.96
2019-10-31 19:00:00,88.13464,7.78677,88.477955192,11.95464,3.48677,12.45275,76.18,4.3,76.3012608022,137.08,93.10464,8.36677,93.4798204414,11.95464,3.48677,12.45275,81.15,4.88,81.2965983298,138.69,103.64464,5.30677,103.780408597,11.95464,3.48677,12.45275,91.69,1.82,91.7080612596,137.03,95.99464,10.54677,96.5722800091,11.95464,3.48677,12.45275,84.04,7.06,84.336025517,138.35
2019-10-31 19:30:00,87.32488,7.85934,87.6778415123,11.89488,3.46934,12.3905,75.43,4.39,75.557640249,136.88,92.13488,9.13934,92.5870598315,11.89488,3.46934,12.3905,80.24,5.67,80.4400801839,138.39,102.58488,6.19934,102.772026452,11.89488,3.46934,12.3905,90.69,2.73,90.7310806725,136.83,95.09488,10.60934,95.6848697415,11.89488,3.46934,12.3905,83.2,7.14,83.5058057862,138.04
2019-10-31 20:00:00,84.36008,5.33794,84.5287921424,7.33008,2.13794,7.6355,77.03,3.2,77.096438958,136.73,88.87008,7.30794,89.1700460146,7.33008,2.13794,7.6355,81.54,5.17,81.7037361447,138.46,99.46008,4.31794,99.5537649687,7.33008,2.13794,7.6355,92.13,2.18,92.1557882067,136.68,92.29008,7.95794,92.6325411259,7.33008,2.13794,7.6355,84.96,5.82,85.1591099061,138.07
2019-10-31 20:30:00,82.084,5.13325,82.2443512441,4.914,1.4332500000000001,5.11875,77.17,3.7,77.258649354,137.34,86.524,8.15325,86.9072957902,4.914,1.4332500000000001,5.11875,81.61,6.72,81.8862045768,138.87,97.124,5.32325,97.2697710831,4.914,1.4332500000000001,5.11875,92.21,3.89,92.292015906,137.29,90.024,7.83325,90.3641542956,4.914,1.4332500000000001,5.11875,85.11,6.4,85.3502905678,138.45
2019-10-31 21:00:00,80.08008,13.83669,81.266679537,4.24008,1.23669,4.41675,75.84,12.6,76.8795525481,136.9,84.61008,5.83669,84.8111583918,4.24008,1.23669,4.41675,80.37,4.6,80.5015335258,137.97,95.05008,4.88669,95.175613721,4.24008,1.23669,4.41675,90.81,3.65,90.8833241029,136.86,88.38008,20.19669,90.6583963445,4.24008,1.23669,4.41675,84.14,18.96,86.2497605794,137.56
2019-10-31 21:30:00,75.68816,18.17988,77.8408992818,3.6681600000000003,1.06988,3.821,72.02,17.11,74.02453985,136.53,80.42816,5.32988,80.6045689884,3.6681600000000003,1.06988,3.821,76.76,4.26,76.8781191237,136.81,90.41816,2.22988,90.4456523145,3.6681600000000003,1.06988,3.821,86.75,1.16,86.7577552729,136.49,83.56816,22.48988,86.5415048875,3.6681600000000003,1.06988,3.821,79.9,21.42,82.7213781317,136.38
2019-10-31 22:00:00,72.73912,17.37516,74.7855317785,3.78912,1.10516,3.947,68.95,16.27,70.8435981582,136.77,77.17912,6.33516,77.4386906927,3.78912,1.10516,3.947,73.39,5.23,73.5761170489,137.04,86.72912,3.34516,86.7936077796,3.78912,1.10516,3.947,82.94,2.24,82.9702428585,136.72,80.25912,23.59516,83.6555910779,3.78912,1.10516,3.947,76.47,22.49,79.7086005397,136.6
2019-10-31 22:30:00,67.91248,16.04989,69.7832638156,3.70248,1.07989,3.85675,64.21,14.97,65.9319725171,137.57,71.98248,7.97989,72.4234497339,3.70248,1.07989,3.85675,68.28,6.9,68.6277524038,137.8,80.87248,5.15989,81.0369205126,3.70248,1.07989,3.85675,77.17,4.08,77.2777801182,137.52,74.85248,25.36989,79.0349611296,3.70248,1.07989,3.85675,71.15,24.29,75.1819566119,137.38
2019-10-31 23:00:00,63.45024,15.53257,65.3237605077,3.54024,1.03257,3.6877500000000003,59.91,14.5,61.6397444836,138.05,67.23024,8.99257,67.8289870606,3.54024,1.03257,3.6877500000000003,63.69,7.96,64.1854944672,138.23,75.54024,6.27257,75.800217636,3.54024,1.03257,3.6877500000000003,72.0,5.24,72.190425958,138.0,69.88024,26.12257,74.6031943409,3.54024,1.03257,3.6877500000000003,66.34,25.09,70.9260438767,137.79
2019-10-31 23:30:00,60.03144,15.02042,61.8820394416,3.60144,1.05042,3.7515,56.43,13.97,58.1335170104,138.99,63.52144,10.69042,64.4147375951,3.60144,1.05042,3.7515,59.92,9.64,60.6904934895,139.04,71.36144,8.15042,71.8253747992,3.60144,1.05042,3.7515,67.76,7.1,68.1309591889,138.92,66.04144,27.16042,71.4084043503,3.60144,1.05042,3.7515,62.44,26.11,67.679285605,138.62
2019-11-01 00:00:00,58.22672,15.15946,60.1677666982,3.66672,1.06946,3.8195,54.56,14.09,56.3499929015,139.07,61.50672,11.21946,62.5216193636,3.66672,1.06946,3.8195,57.84,10.15,58.7238290645,139.04,69.05672,8.72946,69.6062788048,3.66672,1.06946,3.8195,65.39,7.66,65.8371301015,139.0,64.02672,27.01946,69.4944033189,3.66672,1.06946,3.8195,60.36,25.95,65.7018424399,138.62
2019-11-01 00:30:00,55.8148,13.6439,57.4582274896,3.7848,1.1039,3.9425,52.03,12.54,53.5198327725,139.42,59.0448,10.7139,60.0089664988,3.7848,1.1039,3.9425,55.26,9.61,56.0893902623,139.65,66.2848,8.1439,66.7832150937,3.7848,1.1039,3.9425,62.5,7.04,62.8952430634,139.36,61.2948,29.1639,67.8791983619,3.7848,1.1039,3.9425,57.51,28.06,63.9903406773,139.2
2019-11-01 01:00:00,55.57664,13.33027,57.1529440358,4.04664,1.18027,4.21525,51.53,12.15,52.9430203143,139.39,58.85664,10.72027,59.8249802421,4.04664,1.18027,4.21525,54.81,9.54,55.6340516231,139.65,66.03664,8.13027,66.5352471459,4.04664,1.18027,4.21525,61.99,6.95,62.3783824734,139.32,60.99664,29.67027,67.8300450624,4.04664,1.18027,4.21525,56.95,28.49,63.6787452766,139.2
2019-11-01 01:30:00,55.63568,13.88249,57.3415418145,4.94568,1.44249,5.15175,50.69,12.44,52.1941538872,139.76,58.98568,11.62249,60.1198196842,4.94568,1.44249,5.15175,54.04,10.18,54.9904900869,139.94,66.05568,9.09249,66.6785290379,4.94568,1.44249,5.15175,61.11,7.65,61.5869677773,139.69,60.96568,29.72249,67.8250731637,4.94568,1.44249,5.15175,56.02,28.28,62.7534763977,139.5
2019-11-01 02:00:00,54.80048,13.34139,56.4011107636,3.57048,1.04139,3.71925,51.23,12.3,52.6858890027,140.04,57.97048,11.55139,59.1101612446,3.57048,1.04139,3.71925,54.4,10.51,55.4059572609,140.21,65.09048,9.06139,65.7181814673,3.57048,1.04139,3.71925,61.52,8.02,62.0405577022,139.97,60.18048,29.62139,67.0754569016,3.57048,1.04139,3.71925,56.61,28.58,63.4153648574,139.77
2019-11-01 02:30:00,54.08464,13.21302,55.6752384948,3.40464,0.9930200000000001,3.5465,50.68,12.22,52.1324352011,140.09,57.33464,11.52302,58.4811160448,3.40464,0.9930200000000001,3.5465,53.93,10.53,54.9483921512,140.28,64.38464,9.02302,65.0138197451,3.40464,0.9930200000000001,3.5465,60.98,8.03,61.5064329969,140.03,59.42464,29.70302,66.4346087235,3.40464,0.9930200000000001,3.5465,56.02,28.71,62.9484273036,139.83
2019-11-01 03:00:00,54.5476,13.9693,56.3079213633,3.3576,0.9793000000000001,3.4975,51.19,12.99,52.8124625444,140.45,57.6776,11.9693,58.9064485795,3.3576,0.9793000000000001,3.4975,54.32,10.99,55.4205963519,140.51,64.7976,9.5193,65.4930991651,3.3576,0.9793000000000001,3.4975,61.44,8.54,62.0306795062,140.38,59.9176,28.9793,66.557633809,3.3576,0.9793000000000001,3.4975,56.56,28.0,63.111279499,140.05
2019-11-01 03:30:00,53.4756,12.7533,54.9753258858,3.4056,0.9933000000000001,3.5475,50.07,11.76,51.4325043139,140.99,56.5356,12.0233,57.7999464554,3.4056,0.9933000000000001,3.5475,53.13,11.03,54.262858384,141.2,63.4956,9.5333,64.2072817385,3.4056,0.9933000000000001,3.5475,60.09,8.54,60.6938192899,140.92,58.7256,30.7533,66.290735071,3.4056,0.9933000000000001,3.5475,55.32,29.76,62.8168767132,140.77
2019-11-01 04:00:00,53.62608,12.78844,55.1298526553,3.52608,1.02844,3.673,50.1,11.76,51.4617100377,140.86,56.61608,11.38844,57.7501262354,3.52608,1.02844,3.673,53.09,10.36,54.0913828627,141.15,63.57608,8.82844,64.1861301295,3.52608,1.02844,3.673,60.05,7.8,60.5544589605,140.8,58.86608,30.76844,66.4222272632,3.52608,1.02844,3.673,55.34,29.74,62.8250204934,140.7
2019-11-01 04:30:00,52.7168,12.4624,54.1698478491,3.4368,1.0024,3.58,49.28,11.46,50.5949602233,140.89,55.7868,11.6324,56.9866632117,3.4368,1.0024,3.58,52.35,10.63,53.4183432914,141.18,62.6468,9.1124,63.3060611948,3.4368,1.0024,3.58,59.21,8.11,59.7628329315,140.83,57.8668,31.0924,65.6909725914,3.4368,1.0024,3.58,54.43,30.09,62.1935125234,140.74
2019-11-01 05:00:00,53.03488,12.59809,54.5106445409,3.52488,1.02809,3.6717500000000003,49.51,11.57,50.8439278577,140.99,56.17488,11.56809,57.353621065,3.52488,1.02809,3.6717500000000003,52.65,10.54,53.6946375349,141.28,63.06488,9.01809,63.7063971408,3.52488,1.02809,3.6717500000000003,59.54,7.99,60.0737188794,140.92,58.21488,31.06809,65.9863506315,3.52488,1.02809,3.6717500000000003,54.69,30.04,62.3970968876,140.84
2019-11-01 05:30:00,55.1332,13.2126,56.6942901975,4.1232,1.2026,4.295,51.01,12.01,52.4047726834,140.62,58.3332,11.1926,59.3972770167,4.1232,1.2026,4.295,54.21,9.99,55.1228101606,140.92,65.4332,8.592600000000001,65.9949728161,4.1232,1.2026,4.295,61.31,7.39,61.7537707351,140.56,60.4732,30.5626,67.7575120337,4.1232,1.2026,4.295,56.35,29.36,63.5400039345,140.47
2019-11-01 06:00:00,57.42832,13.95076,59.0985248767,5.24832,1.53076,5.467,52.18,12.42,53.6377553594,139.99,60.77832,10.52076,61.6821738673,5.24832,1.53076,5.467,55.53,8.99,56.2530088084,140.34,68.04832,7.83076,68.4974062064,5.24832,1.53076,5.467,62.8,6.3,63.1152121125,139.93,62.94832,30.13076,69.7879193629,5.24832,1.53076,5.467,57.7,28.6,64.3991459571,139.9
2019-11-01 06:30:00,65.88568,17.38499,68.1407418977,3.92568,1.14499,4.08925,61.96,16.24,64.0529406038,138.92,69.59568,7.13499,69.9604656714,3.92568,1.14499,4.08925,65.67,5.99,65.9426189956,139.16,78.14568,4.13499,78.2550026833,3.92568,1.14499,4.08925,74.22,2.99,74.2802026115,138.86,72.58568,24.77499,76.6973341816,3.92568,1.14499,4.08925,68.66,23.63,72.6124817094,138.7
2019-11-01 07:00:00,70.44912,19.09141,72.9901393653,3.8791200000000003,1.13141,4.04075,66.57,17.96,68.9501740389,137.73,74.58912,4.7214100000000006,74.7384006704,3.8791200000000003,1.13141,4.04075,70.71,3.59,70.8010748506,138.03,83.78912,1.96141,83.8120740679,3.8791200000000003,1.13141,4.04075,79.91,0.8300000000000001,79.914310358,137.68,77.70912,22.17141,80.8101401593,3.8791200000000003,1.13141,4.04075,73.83,21.04,76.7694633302,137.61
2019-11-01 07:30:00,76.1952,21.4561,79.1585291062,4.1352,1.2061,4.3075,72.06,20.25,74.8512264429,136.16,80.7252,2.0461,80.7511265572,4.1352,1.2061,4.3075,76.59,0.84,76.594606207,136.53,90.6752,4.2761,90.775971084,4.1352,1.2061,4.3075,86.54,3.07,86.5944368883,136.13,84.1252,18.9061,86.2234880543,4.1352,1.2061,4.3075,79.99,17.7,81.9249052486,136.1
2019-11-01 08:00:00,79.78192,23.78556,83.2520727874,5.16192,1.50556,5.377,74.62,22.28,77.8751744781,135.39,84.76192,3.59556,84.83814669,5.16192,1.50556,5.377,79.6,2.09,79.6274330868,135.81,95.11192,7.43556,95.4021219816,5.16192,1.50556,5.377,89.95,5.93,90.1452572241,135.35,88.03192,16.62556,89.5881029166,5.16192,1.50556,5.377,82.87,15.12,84.2380632493,135.39
2019-11-01 08:30:00,84.58256,16.13033,86.1068928836,5.9325600000000005,1.73033,6.17975,78.65,14.4,79.9573792717,135.12,89.37256000000001,5.34033,89.5319697397,5.9325600000000005,1.73033,6.17975,83.44,3.61,83.5180561316,136.25,100.22256,6.08033,100.4068321673,5.9325600000000005,1.73033,6.17975,94.29,4.35,94.3902886954,135.08,93.32256,21.09033,95.6760274283,5.9325600000000005,1.73033,6.17975,87.39,19.36,89.5087800163,135.86
2019-11-01 09:00:00,87.82416,5.02038,87.9675354608,5.86416,1.71038,6.1085,81.96,3.31,82.0268108608,135.21,92.11416,4.20038,92.2098783464,5.86416,1.71038,6.1085,86.25,2.49,86.2859351227,137.25,103.29416,2.47038,103.3236965437,5.86416,1.71038,6.1085,97.43,0.76,97.4329641343,135.18,96.94416,28.81038,101.1346041365,5.86416,1.71038,6.1085,91.08,27.1,95.0261879694,136.84
2019-11-01 09:30:00,88.96368,5.45399,89.1307038347,5.77368,1.68399,6.01425,83.19,3.77,83.2753805155,135.3,93.43368,3.72399,93.5078641605,5.77368,1.68399,6.01425,87.66,2.04,87.6837339533,137.34,104.80368,2.95399,104.8453022241,5.77368,1.68399,6.01425,99.03,1.27,99.0381431571,135.27,98.22368,29.30399,102.5017811682,5.77368,1.68399,6.01425,92.45,27.62,96.4876515415,136.93
2019-11-01 10:00:00,89.80688,5.81784,89.9951274103,5.54688,1.6178400000000002,5.7780000000000005,84.26,4.2,84.3646110641,135.3,94.32688,3.31784,94.3852125749,5.54688,1.6178400000000002,5.7780000000000005,88.78,1.7000000000000002,88.7962746966,137.34,105.86688,3.26784,105.9173029264,5.54688,1.6178400000000002,5.7780000000000005,100.32,1.65,100.3335681614,135.27,99.16688,29.68784,103.5153994959,5.54688,1.6178400000000002,5.7780000000000005,93.62,28.07,97.7375531717,136.93
2019-11-01 10:30:00,88.54376,4.94943,88.6819840343,5.96376,1.73943,6.21225,82.58,3.21,82.6423650436,135.13,93.06376,3.76943,93.140066716,5.96376,1.73943,6.21225,87.1,2.03,87.1236529308,137.25,104.35376,3.01943,104.3974337983,5.96376,1.73943,6.21225,98.39,1.28,98.3983256971,135.1,97.72376,28.69943,101.8508249886,5.96376,1.73943,6.21225,91.76,26.96,95.6385863551,136.83
2019-11-01 11:00:00,89.70048,5.75764,89.8850740145,5.82048,1.69764,6.063,83.88,4.06,83.978199552,135.35,94.18048,3.68764,94.2526471872,5.82048,1.69764,6.063,88.36,1.99,88.3824060546,137.38,105.66048,3.02764,105.7038487369,5.82048,1.69764,6.063,99.84,1.33,99.8488582809,135.32,99.01048,29.64764,103.3540405954,5.82048,1.69764,6.063,93.19,27.95,97.2912051524,136.95
2019-11-01 11:30:00,89.81552,6.25661,90.0331761162,6.60552,1.9266100000000002,6.88075,83.21,4.33,83.3225839734,134.46,94.30552,3.35661,94.3652368892,6.60552,1.9266100000000002,6.88075,87.7,1.43,87.7116577201,136.51,105.69552,3.8366100000000003,105.7651290566,6.60552,1.9266100000000002,6.88075,99.09,1.9100000000000001,99.1084063034,134.43,99.06552,29.92661,103.4870969685,6.60552,1.9266100000000002,6.88075,92.46,28.0,96.6066850689,136.05
2019-11-01 12:00:00,89.36232,5.5240100000000005,89.5328929627,7.28232,2.12401,7.58575,82.08,3.4,82.1503889218,134.85,93.91232,3.60401,93.9814488921,7.28232,2.12401,7.58575,86.63,1.48,86.6426413494,137.0,105.16232,4.01401,105.2388988163,7.28232,2.12401,7.58575,97.88,1.8900000000000001,97.8982456431,134.82,98.48232,29.21401,102.7240270475,7.28232,2.12401,7.58575,91.2,27.09,95.1383629247,136.56
2019-11-01 12:30:00,89.0608,5.19565,89.2122238012,7.8708,2.29565,8.19875,81.19,2.9,81.2417755837,134.89,93.7808,4.70565,93.8987837544,7.8708,2.29565,8.19875,85.91,2.41,85.9437967511,137.0,104.9108,3.12565,104.9573515508,7.8708,2.29565,8.19875,97.04,0.8300000000000001,97.0435495023,134.86,98.0808,28.85565,102.2374288877,7.8708,2.29565,8.19875,90.21,26.56,94.0387032025,136.56
2019-11-01 13:00:00,87.64992,3.75706,87.730405082,8.62992,2.51706,8.9895,79.02,1.24,79.0297285836,135.72,92.31992,4.73706,92.4413725896,8.62992,2.51706,8.9895,83.69,2.22,83.7194392002,138.04,103.19992,3.73706,103.2675607606,8.62992,2.51706,8.9895,94.57,1.22,94.5778689758,135.68,96.43992,27.62706,100.3190540917,8.62992,2.51706,8.9895,87.81,25.11,91.329667688,137.58
2019-11-01 13:30:00,87.50096,3.27528,87.562237637,8.04096,2.34528,8.376,79.46,0.93,79.4654421746,136.05,92.17096,5.56528,92.3388228688,8.04096,2.34528,8.376,84.13,3.22,84.1915987495,138.28,103.11096,2.6152800000000003,103.1441213138,8.04096,2.34528,8.376,95.07,0.27,95.0703834009,136.01,96.36096,27.16528,100.1168669586,8.04096,2.34528,8.376,88.32,24.82,91.7412382737,137.86
2019-11-01 14:00:00,85.76504,2.74772,85.8090441119,7.53504,2.19772,7.849,78.23,0.55,78.2319333776,136.48,90.20504,6.16772,90.415651363,7.53504,2.19772,7.849,82.67,3.9699999999999998,82.7652692861,138.69,100.94504,3.01772,100.9901368184,7.53504,2.19772,7.849,93.41,0.8200000000000001,93.413599117,136.44,94.47504,26.59772,98.1477044673,7.53504,2.19772,7.849,86.94,24.4,90.2990786221,138.32
2019-11-01 14:30:00,83.11608,2.44344,83.1519882721,7.24608,2.11344,7.548,75.87,0.33,75.8707176716,136.72,87.58608,7.55344,87.911181687,7.24608,2.11344,7.548,80.34,5.44,80.5239666186,138.81,98.02608,4.60344,98.1341124177,7.24608,2.11344,7.548,90.78,2.49,90.8141426211,136.67,91.55608,26.12344,95.2100304716,7.24608,2.11344,7.548,84.31,24.01,87.6621708606,138.45
2019-11-01 15:00:00,81.6672,2.37585,81.7017516279,6.8772,2.00585,7.16375,74.79,0.37,74.7909152237,137.26,86.1372,8.33585,86.5396072273,6.8772,2.00585,7.16375,79.26,6.33,79.5123669626,139.3,96.4272,5.45585,96.5814226395,6.8772,2.00585,7.16375,89.55,3.45,89.6164326449,137.21,90.0172,25.72585,93.621128246,6.8772,2.00585,7.16375,83.14,23.72,86.4574924457,138.96
2019-11-01 15:30:00,82.098,3.299,82.1642562493,5.208,1.5190000000000001,5.425,76.89,1.78,76.9106006998,137.67,86.448,8.599,86.8746194524,5.208,1.5190000000000001,5.425,81.24,7.08,81.5479245597,139.78,96.998,5.799,97.1711912297,5.208,1.5190000000000001,5.425,91.79,4.28,91.8897301117,137.61,90.648,23.889,93.7429689363,5.208,1.5190000000000001,5.425,85.44,22.37,88.3199326313,139.4
2019-11-01 16:00:00,83.06032,4.19801,83.166339624,6.37032,1.8580100000000002,6.63575,76.69,2.34,76.7256912644,137.14,87.52032,9.05801,87.987805735,6.37032,1.8580100000000002,6.63575,81.15,7.2,81.4687823648,139.29,98.06032,6.28801,98.2617190378,6.37032,1.8580100000000002,6.63575,91.69,4.43,91.7969552872,137.09,91.59032,23.43801,94.5416682234,6.37032,1.8580100000000002,6.63575,85.22,21.58,87.909867478,138.93
2019-11-01 16:30:00,84.78616,7.18138,85.0897475978,11.45616,3.34138,11.9335,73.33,3.84,73.4304739192,137.92,89.42616,10.78138,90.0737267301,11.45616,3.34138,11.9335,77.97,7.44,78.3241629384,140.21,99.56616,8.01138,99.8879493565,11.45616,3.34138,11.9335,88.11,4.67,88.2336727106,137.85,92.95616,23.56138,95.8957053754,11.45616,3.34138,11.9335,81.5,20.22,83.9708187408,139.85
2019-11-01 17:00:00,87.88936,6.56898,88.1345057253,11.61936,3.38898,12.1035,76.27,3.18,76.3362646453,137.35,92.81936,9.95898,93.3521016017,11.61936,3.38898,12.1035,81.2,6.57,81.4653601232,139.67,103.36936,7.09898,103.6128375437,11.61936,3.38898,12.1035,91.75,3.71,91.8249780833,137.28,96.40936,24.20898,99.4024114811,11.61936,3.38898,12.1035,84.79,20.82,87.308742403,139.29
2019-11-01 17:30:00,89.66656,8.06733,90.0287387203,15.55656,4.53733,16.20475,74.11,3.5300000000000002,74.1940226703,137.27,94.88656,12.68733,95.7310169755,15.55656,4.53733,16.20475,79.33,8.15,79.7475479247,139.45,105.18656,10.04733,105.6653265966,15.55656,4.53733,16.20475,89.63,5.51,89.7992037827,137.2,97.89656,24.88733,101.0104729935,15.55656,4.53733,16.20475,82.34,20.35,84.817439834,139.07
2019-11-01 18:00:00,88.5792,9.7281,89.1117871118,16.7592,4.8881,17.4575,71.82,4.84,71.9829007473,137.82,93.8092,14.2281,94.8820574938,16.7592,4.8881,17.4575,77.05,9.34,77.6140328807,140.01,103.8092,11.7081,104.4673614592,16.7592,4.8881,17.4575,87.05,6.82,87.3167503976,137.75,96.5792,23.9781,99.5112614343,16.7592,4.8881,17.4575,79.82,19.09,82.0710698115,139.63
2019-11-01 18:30:00,87.17248,9.27364,87.6643694337,14.41248,4.20364,15.013,72.76,5.07,72.9364277985,138.32,92.31248,13.84364,93.344739178,14.41248,4.20364,15.013,77.9,9.64,78.4942010597,140.52,102.42248,11.33364,103.0476385222,14.41248,4.20364,15.013,88.01,7.13,88.2983408678,138.25,95.29248,23.20364,98.0768354598,14.41248,4.20364,15.013,80.88,19.0,83.0817332511,140.13
2019-11-01 19:00:00,85.17136,7.63998,85.5133314674,11.69136,3.40998,12.1785,73.48,4.23,73.6016528347,138.36,90.00136,13.28998,90.9772959054,11.69136,3.40998,12.1785,78.31,9.88,78.9307956377,140.43,100.19136,10.80998,100.7728350611,11.69136,3.40998,12.1785,88.5,7.4,88.8088396501,138.28,93.35136,23.31998,96.2200492676,11.69136,3.40998,12.1785,81.66,19.91,84.0521486935,140.03
2019-11-01 19:30:00,81.54392,16.75781,83.2480335201,7.6039200000000005,2.21781,7.92075,73.94,14.54,75.3560561601,136.7,86.92392,7.01781,87.2067516042,7.6039200000000005,2.21781,7.92075,79.32,4.8,79.4651017743,137.5,97.21392,5.04781,97.3448849584,7.6039200000000005,2.21781,7.92075,89.61,2.83,89.6546763978,136.64,89.69392,22.06781,92.3687583719,7.6039200000000005,2.21781,7.92075,82.09,19.85,84.4558500046,137.13
2019-11-01 20:00:00,78.37384,19.81112,80.8389712453,7.44384,2.17112,7.754,70.93,17.64,73.0905910497,136.55,83.79384,6.10112,84.0156609639,7.44384,2.17112,7.754,76.35,3.93,76.4510784751,136.83,93.71384,3.12112,93.7657997225,7.44384,2.17112,7.754,86.27,0.9500000000000001,86.2752305126,136.48,86.13384,23.04112,89.1623889541,7.44384,2.17112,7.754,78.69,20.87,81.410521433,136.44
2019-11-01 20:30:00,76.39064,17.95852,78.4731694288,4.52064,1.31852,4.709,71.87,16.64,73.7711766207,136.47,81.61064,5.85852,81.820650314,4.52064,1.31852,4.709,77.09,4.54,77.2235695886,136.79,91.62064,2.81852,91.663982725,4.52064,1.31852,4.709,87.1,1.5,87.1129152308,136.41,84.28064,23.21852,87.4203977902,4.52064,1.31852,4.709,79.76,21.9,82.711955605,136.44
2019-11-01 21:00:00,73.99144,17.64042,76.0652194571,4.56144,1.3304200000000002,4.7515,69.43,16.31,71.3199901851,137.08,78.97144,6.40042,79.2303837669,4.56144,1.3304200000000002,4.7515,74.41,5.07,74.5825247628,137.39,88.66144,3.38042,88.7258597155,4.56144,1.3304200000000002,4.7515,84.1,2.05,84.1249814264,137.01,81.54144,23.98042,84.9945114737,4.56144,1.3304200000000002,4.7515,76.98,22.65,80.2430239959,137.0
2019-11-01 21:30:00,70.64296,17.06878,72.6757941013,4.9329600000000005,1.43878,5.1385,65.71,15.63,67.5433268354,137.73,75.39296,7.90878,75.8066436313,4.9329600000000005,1.43878,5.1385,70.46,6.47,70.7564308031,137.97,84.56296,5.02878,84.7123534808,4.9329600000000005,1.43878,5.1385,79.63,3.59,79.710883824,137.67,77.75296,25.19878,81.7343336808,4.9329600000000005,1.43878,5.1385,72.82,23.76,76.5982375776,137.57
2019-11-01 22:00:00,66.9704,15.79595,68.8080410458,5.7804,1.68595,6.02125,61.19,14.11,62.7957657808,137.63,71.4504,9.76595,72.1147241523,5.7804,1.68595,6.02125,65.67,8.08,66.1652121587,137.84,80.0004,7.09595,80.3144850358,5.7804,1.68595,6.02125,74.22,5.41,74.4169100407,137.56,73.5504,26.98595,78.3447690504,5.7804,1.68595,6.02125,67.77,25.3,72.3385298441,137.45
2019-11-01 22:30:00,63.41624,14.33182,65.0155409133,5.52624,1.61182,5.7565,57.89,12.72,59.2709920619,138.66,67.60624,10.54182,68.4231953058,5.52624,1.61182,5.7565,62.08,8.93,62.7189867584,138.95,75.70624,7.94182,76.1216610424,5.52624,1.61182,5.7565,70.18,6.33,70.4648940963,138.59,69.56624,29.04182,75.3849391898,5.52624,1.61182,5.7565,64.04,27.43,69.6672555796,138.57
2019-11-01 23:00:00,59.56496,13.35853,61.044531152,6.23496,1.81853,6.49475,53.33,11.54,54.5642786079,138.78,63.49496,11.48853,64.5259348399,6.23496,1.81853,6.49475,57.26,9.67,58.0707886979,139.11,70.97496,8.94853,71.5368515953,6.23496,1.81853,6.49475,64.74,7.13,65.1314401806,138.7,65.18496,30.65853,72.0348837159,6.23496,1.81853,6.49475,58.95,28.84,65.6265807429,138.72
2019-11-01 23:30:00,56.24336,13.28848,57.7918614063,7.2633600000000005,2.11848,7.566,48.98,11.17,50.2375288007,139.36,59.91336,13.16848,61.3434558205,7.2633600000000005,2.11848,7.566,52.65,11.05,53.7970724111,139.58,66.81336,10.77848,67.6771800949,7.2633600000000005,2.11848,7.566,59.55,8.66,60.1763915502,139.27,61.35336,31.60848,69.0168877247,7.2633600000000005,2.11848,7.566,54.09,29.49,61.6067220358,139.19
2019-11-02 00:00:00,53.36624,12.63432,54.841422425,5.94624,1.73432,6.194,47.42,10.9,48.6566172273,139.84,56.76624,13.61432,58.3759857544,5.94624,1.73432,6.194,50.82,11.88,52.19010251,139.99,63.41624,11.31432,64.4176476814,5.94624,1.73432,6.194,57.47,9.58,58.2630011242,139.74,58.28624,31.75432,66.3748643087,5.94624,1.73432,6.194,52.34,30.02,60.3380145514,139.61
2019-11-02 00:30:00,51.87152,12.33086,53.3170206918,6.07152,1.77086,6.3245000000000005,45.8,10.56,47.0016340141,140.17,55.12152,13.99086,56.8693777938,6.07152,1.77086,6.3245000000000005,49.05,12.22,50.5492917853,140.32,61.56152,11.70086,62.6636327502,6.07152,1.77086,6.3245000000000005,55.49,9.93,56.3714910216,140.06,56.60152,32.34086,65.1894415673,6.07152,1.77086,6.3245000000000005,50.53,30.57,59.0576481076,139.93
2019-11-02 01:00:00,51.50888,12.12884,52.9176102881,6.33888,1.84884,6.603,45.17,10.28,46.3250180788,139.79,54.87888,14.12884,56.6684708617,6.33888,1.84884,6.603,48.54,12.28,50.0692520415,139.94,61.23888,11.88884,62.3822485985,6.33888,1.84884,6.603,54.9,10.04,55.8104972205,139.67,56.16888,32.50884,64.8981337066,6.33888,1.84884,6.603,49.83,30.66,58.5069611243,139.55
2019-11-02 01:30:00,51.03744,12.16717,52.4677072833,5.40744,1.5771700000000002,5.63275,45.63,10.59,46.842768919,139.76,54.39744,13.93717,56.1544850049,5.40744,1.5771700000000002,5.63275,48.99,12.36,50.5251392873,139.86,60.81744,11.68717,61.9302103239,5.40744,1.5771700000000002,5.63275,55.41,10.11,56.3247743005,139.62,55.75744,31.90717,64.2414166466,5.40744,1.5771700000000002,5.63275,50.35,30.33,58.7795151392,139.46
2019-11-02 02:00:00,50.09184,12.32762,51.5864580045,5.99184,1.74762,6.2415,44.1,10.58,45.3513660213,140.3,53.35184,14.82762,55.3739753517,5.99184,1.74762,6.2415,47.36,13.08,49.1330438707,140.33,59.57184,12.65762,60.9017197216,5.99184,1.74762,6.2415,53.58,10.91,54.6794705534,140.15,54.62184,32.26762,63.4408756674,5.99184,1.74762,6.2415,48.63,30.52,57.4138249902,139.93
2019-11-02 02:30:00,48.9376,12.3293,50.4668240753,6.9576,2.0293,7.2475,41.98,10.3,43.225113071,140.64,52.1176,15.6293,54.410653812,6.9576,2.0293,7.2475,45.16,13.6,47.1633925837,140.65,58.0576,13.4893,59.6040781512,6.9576,2.0293,7.2475,51.1,11.46,52.369281072,140.49,53.2076,33.1193,62.6732537072,6.9576,2.0293,7.2475,46.25,31.09,55.7283644117,140.24
2019-11-02 03:00:00,48.0756,12.0833,49.5708528699,6.0456,1.7633,6.2975,42.03,10.32,43.2784392048,140.77,51.2356,15.3333,53.4808077374,6.0456,1.7633,6.2975,45.19,13.57,47.1834822793,140.78,57.1656,13.1933,58.6682962787,6.0456,1.7633,6.2975,51.12,11.43,52.3822422201,140.61,52.3556,32.9433,61.8576581051,6.0456,1.7633,6.2975,46.31,31.18,55.8283843578,140.37
2019-11-02 03:30:00,47.35504,15.30522,49.7669526157,6.15504,1.79522,6.4115,41.2,13.51,43.3585066625,140.52,50.50504,12.82522,52.1080160191,6.15504,1.79522,6.4115,44.35,11.03,45.7010218704,140.48,56.21504,15.10522,58.2090920171,6.15504,1.79522,6.4115,50.06,13.31,51.7992248977,140.37,51.32504,38.95522,64.4342214685,6.15504,1.79522,6.4115,45.17,37.16,58.4909779368,140.07
2019-11-02 04:00:00,47.02328,30.36554,55.9754846469,6.05328,1.76554,6.3055,40.97,28.6,49.9649967477,139.65,50.24328,2.29554,50.2956925497,6.05328,1.76554,6.3055,44.19,0.53,44.1931782066,139.18,55.45328,20.63554,59.1683342156,6.05328,1.76554,6.3055,49.4,18.87,52.8813473732,139.5,50.12328,59.95554,78.1473606378,6.05328,1.76554,6.3055,44.07,58.19,72.9948011847,138.79
2019-11-02 04:30:00,46.97912,30.30641,55.9063163074,4.71912,1.37641,4.91575,42.26,28.93,51.2137920877,139.58,50.21912,2.44641,50.2786727695,4.71912,1.37641,4.91575,45.5,1.07,45.5125795797,139.13,55.60912,19.69641,58.9942606875,4.71912,1.37641,4.91575,50.89,18.32,54.0871010501,139.42,50.20912,59.27641,77.6830001587,4.71912,1.37641,4.91575,45.49,57.9,73.6325342495,138.73
2019-11-02 05:00:00,46.764,30.3695,55.7600056156,7.164,2.0895,7.4625,39.6,28.28,48.6612618003,139.05,50.114,3.0895,50.209142656,7.164,2.0895,7.4625,42.95,1.0,42.9616398663,138.66,55.184,20.3395,58.8130012518,7.164,2.0895,7.4625,48.02,18.25,51.3710317202,138.9,49.704,60.1195,78.0053965841,7.164,2.0895,7.4625,42.54,58.03,71.9522932227,138.25
2019-11-02 05:30:00,47.4668,30.79865,56.5831595447,6.8868,2.00865,7.17375,40.58,28.79,49.7554067414,139.18,50.8568,2.81865,50.9348495047,6.8868,2.00865,7.17375,43.97,0.81,43.9774601358,138.75,56.0568,20.52865,59.6974898724,6.8868,2.00865,7.17375,49.17,18.52,52.5421668758,139.06,50.5268,59.64865,78.1723670171,6.8868,2.00865,7.17375,43.64,57.64,72.2967440484,138.33
2019-11-02 06:00:00,48.32496,30.24228,57.0078701461,5.66496,1.6522800000000002,5.901,42.66,28.59,51.3542958281,139.5,51.74496,2.4822800000000003,51.8044650527,5.66496,1.6522800000000002,5.901,46.08,0.8300000000000001,46.0874744372,139.1,57.19496,20.19228,60.6546916652,5.66496,1.6522800000000002,5.901,51.53,18.54,54.7637882181,139.39,51.59496,59.72228,78.9226876494,5.66496,1.6522800000000002,5.901,45.93,58.07,74.0384346134,138.69
2019-11-02 06:30:00,51.75472,32.56346,61.1467903446,7.07472,2.06346,7.3695,44.68,30.5,54.0976191713,138.0,55.42472,3.04346,55.5082177326,7.07472,2.06346,7.3695,48.35,0.98,48.3599307278,137.37,61.14472,20.06346,64.3523054059,7.07472,2.06346,7.3695,54.07,18.0,56.9874100131,137.91,55.30472,55.99346,78.7012046734,7.07472,2.06346,7.3695,48.23,53.93,72.350382169,136.97
2019-11-02 07:00:00,54.7092,32.07935,63.4206690367,6.4092,1.86935,6.67625,48.3,30.21,56.969589256,137.52,58.5292,4.28935,58.6861634124,6.4092,1.86935,6.67625,52.12,2.42,52.1761516404,137.08,64.7192,18.08935,67.1996981545,6.4092,1.86935,6.67625,58.31,16.22,60.5239167602,137.44,58.6392,55.59935,80.8074470396,6.4092,1.86935,6.67625,52.23,53.73,74.9325416625,136.7
2019-11-02 07:30:00,58.48168,32.89549,67.0985853648,6.84168,1.9954900000000002,7.12675,51.64,30.9,60.1788966333,137.55,62.57168,6.04549,62.863050255,6.84168,1.9954900000000002,7.12675,55.73,4.05,55.8769666321,137.22,69.21168,16.38549,71.1248264037,6.84168,1.9954900000000002,7.12675,62.37,14.39,64.0085072471,137.47,62.80168,55.16549,83.5899652935,6.84168,1.9954900000000002,7.12675,55.96,53.17,77.1917774118,136.82
2019-11-02 08:00:00,61.90984,34.75537,70.9983382387,7.62984,2.22537,7.94775,54.28,32.53,63.281271321,136.75,66.42984,6.85537,66.7826305282,7.62984,2.22537,7.94775,58.8,4.63,58.9820048828,136.28,73.44984,15.78537,75.126938591,7.62984,2.22537,7.94775,65.82,13.56,67.2022767471,136.68,66.50984,52.52537,84.7494738064,7.62984,2.22537,7.94775,58.88,50.3,77.4399405992,135.9
2019-11-02 08:30:00,65.45952,37.27236,75.3271370663,10.01952,2.9223600000000003,10.437,55.44,34.35,65.2189857327,136.14,70.39952,7.47236,70.7949756706,10.01952,2.9223600000000003,10.437,60.38,4.55,60.5511923912,135.43,77.59952,16.40236,79.3140776773,10.01952,2.9223600000000003,10.437,67.58,13.48,68.9112966066,136.07,70.20952,50.06236,86.2300213812,10.01952,2.9223600000000003,10.437,60.19,47.14,76.4527023721,135.06
2019-11-02 09:00:00,69.4176,37.11805,78.7181861171,10.3476,3.01805,10.77875,59.07,34.1,68.2061206931,135.61,74.7576,10.69805,75.5191832024,10.3476,3.01805,10.77875,64.41,7.68,64.8662508551,135.29,82.4576,12.81805,83.4479370839,10.3476,3.01805,10.77875,72.11,9.8,72.7728802508,135.55,74.5876,50.21805,89.9175323258,10.3476,3.01805,10.77875,64.24,47.2,79.7158553865,134.91
2019-11-02 09:30:00,70.68112,36.45866,79.530211954,8.12112,2.36866,8.4595,62.56,34.09,71.245222296,135.72,76.03112,10.72866,76.7843431557,8.12112,2.36866,8.4595,67.91,8.36,68.4226402589,135.49,84.17112,11.42866,84.9434618523,8.12112,2.36866,8.4595,76.05,9.06,76.5877673,135.65,76.20112,49.90866,91.090532067,8.12112,2.36866,8.4595,68.08,47.54,83.0357633794,135.09
2019-11-02 10:00:00,71.9364,36.90895,80.8524349359,8.8764,2.58895,9.24625,63.06,34.32,71.7943312525,135.6,77.4164,11.01895,78.1966511307,8.8764,2.58895,9.24625,68.54,8.43,69.0564732665,135.34,85.6364,11.54895,86.4116384005,8.8764,2.58895,9.24625,76.76,8.96,77.2811697634,135.53,77.5164,49.69895,92.080279648,8.8764,2.58895,9.24625,68.64,47.11,83.2514366242,134.96
2019-11-02 10:30:00,74.75728,37.34879,83.5678348856,8.80728,2.56879,9.17425,65.95,34.78,74.5590430464,135.7,80.47728,11.78879,81.3361430476,8.80728,2.56879,9.17425,71.67,9.22,72.2606206727,135.49,89.07728,10.65879,89.712717139,8.80728,2.56879,9.17425,80.27,8.09,80.6766446997,135.63,80.64728,49.24879,94.4956458672,8.80728,2.56879,9.17425,71.84,46.68,85.6738466511,135.12
2019-11-02 11:00:00,74.66904,37.55972,83.583479833,9.11904,2.65972,9.499,65.55,34.9,74.2617835767,135.7,80.25904,11.85972,81.130551953,9.11904,2.65972,9.499,71.14,9.2,71.7324166608,135.49,88.80904,10.77972,89.4608738444,9.11904,2.65972,9.499,79.69,8.12,80.1026248009,135.63,80.52904,49.31972,94.4317799483,9.11904,2.65972,9.499,71.41,46.66,85.3026593958,135.12
2019-11-02 11:30:00,75.35592,37.48256,84.1632757395,8.30592,2.42256,8.652,67.05,35.06,75.6631092409,135.03,81.05592,12.16256,81.9633456662,8.30592,2.42256,8.652,72.75,9.74,73.3991151173,134.83,89.78592,9.76256,90.3151095222,8.30592,2.42256,8.652,81.48,7.34,81.8099382716,134.97,81.37592,48.12256,94.5400504379,8.30592,2.42256,8.652,73.07,45.7,86.1841917059,134.47
2019-11-02 12:00:00,76.18888,36.93259,84.6685398466,7.20888,2.10259,7.50925,68.98,34.83,77.274635554,134.78,82.02888,12.59259,82.9898215263,7.20888,2.10259,7.50925,74.82,10.49,75.551786875,134.7,91.02888,8.54259,91.4288402965,7.20888,2.10259,7.50925,83.82,6.44,84.0670327774,134.73,82.42888,47.93259,95.3522597643,7.20888,2.10259,7.50925,75.22,45.83,88.0819919166,134.34
2019-11-02 12:30:00,74.45192,37.28181,83.2647689516,11.01192,3.21181,11.47075,63.44,34.07,72.0097111506,135.92,80.42192,12.12181,81.3303356329,11.01192,3.21181,11.47075,69.41,8.91,69.979541296,135.79,88.75192,11.72181,89.5226459247,11.01192,3.21181,11.47075,77.74,8.51,78.2043969352,135.88,80.03192,51.15181,94.9821871993,11.01192,3.21181,11.47075,69.02,47.94,84.035730496,135.4
2019-11-02 13:00:00,73.0956,37.2233,82.0276831457,10.8456,3.1633,11.2975,62.25,34.06,70.958763377,136.01,79.1256,11.1133,79.9022278303,10.8456,3.1633,11.2975,68.28,7.95,68.7412605354,135.79,87.2956,12.7733,88.225160653,10.8456,3.1633,11.2975,76.45,9.61,77.0516359333,135.97,78.5856,51.0533,93.7130512162,10.8456,3.1633,11.2975,67.74,47.89,82.9587831396,135.4
2019-11-02 13:30:00,72.44584,36.32587,81.0430044147,8.38584,2.44587,8.73525,64.06,33.88,72.4674961621,135.21,78.20584,10.98587,78.9736839065,8.38584,2.44587,8.73525,69.82,8.54,70.3403440424,135.01,86.58584,11.18587,87.3053914496,8.38584,2.44587,8.73525,78.2,8.74,78.6868959866,135.16,78.11584,49.69587,92.5838212322,8.38584,2.44587,8.73525,69.73,47.25,84.2308458939,134.64
2019-11-02 14:00:00,70.72464,36.65302,79.6581356689,12.28464,3.5830200000000003,12.7965,58.44,33.07,67.1480342229,135.21,76.49464,11.25302,77.3179177672,12.28464,3.5830200000000003,12.7965,64.21,7.67,64.6664750856,134.98,84.17464,13.29302,85.2178056503,12.28464,3.5830200000000003,12.7965,71.89,9.71,72.5427887526,135.16,75.78464,51.63302,91.7021287335,12.28464,3.5830200000000003,12.7965,63.5,48.05,79.6307258538,134.6
2019-11-02 14:30:00,68.66168,36.33299,77.6821244738,11.94168,3.48299,12.43925,56.72,32.85,65.546021237,136.35,74.33168,9.74299,74.9674896589,11.94168,3.48299,12.43925,62.39,6.26,62.70326706,136.04,81.78168,15.05299,83.1554910488,11.94168,3.48299,12.43925,69.84,11.57,70.7918815967,136.3,73.52168,52.96299,90.6118962375,11.94168,3.48299,12.43925,61.58,49.48,78.9959923034,135.67
2019-11-02 15:00:00,68.0928,35.4329,76.7601446993,10.9128,3.1829,11.3675,57.18,32.25,65.6476572316,135.75,73.7628,9.2429,74.3396385803,10.9128,3.1829,11.3675,62.85,6.06,63.1414768595,135.46,81.2628,14.8429,82.6072293704,10.9128,3.1829,11.3675,70.35,11.66,71.3097335572,135.69,73.0328,52.7029,90.0632308117,10.9128,3.1829,11.3675,62.12,49.52,79.4425880747,135.08
2019-11-02 15:30:00,69.17528,34.49654,77.2996160084,7.56528,2.20654,7.8805,61.61,32.29,69.5588685934,135.66,74.62528,7.87654,75.0398047535,7.56528,2.20654,7.8805,67.06,5.67,67.2992756276,135.32,82.65528,14.25654,83.8757667306,7.56528,2.20654,7.8805,75.09,12.05,76.0507107133,135.6,74.59528,51.42654,90.6043311032,7.56528,2.20654,7.8805,67.03,49.22,83.1602627461,134.96
2019-11-02 16:00:00,71.0272,34.25835,78.8574516743,5.1372,1.49835,5.35125,65.89,32.76,73.5847110479,135.82,76.5572,8.49835,77.0274420227,5.1372,1.49835,5.35125,71.42,7.0,71.7622212588,135.59,85.1272,12.10835,85.9840236298,5.1372,1.49835,5.35125,79.99,10.61,80.6905954867,135.77,76.8972,50.58835,92.0454264131,5.1372,1.49835,5.35125,71.76,49.09,86.9443827973,135.23
2019-11-02 16:30:00,73.24312,34.85966,81.1156613895,6.03312,1.7596600000000002,6.2845,67.21,33.1,74.918583142,135.25,79.05312,9.40966,79.6111643116,6.03312,1.7596600000000002,6.2845,73.02,7.65,73.419635657,135.04,87.82312,11.50966,88.5741084056,6.03312,1.7596600000000002,6.2845,81.79,9.75,82.3690876482,135.19,79.27312,49.86966,93.654741167,6.03312,1.7596600000000002,6.2845,73.24,48.11,87.6280189209,134.67
2019-11-02 17:00:00,76.87392,32.29406,83.3816879623,5.77392,1.6840600000000001,6.0145,71.1,30.61,77.4091861474,134.62,83.33392,10.93406,84.0481760103,5.77392,1.6840600000000001,6.0145,77.56,9.25,78.1096415304,134.25,92.68392,9.25406,93.1447618122,5.77392,1.6840600000000001,6.0145,86.91,7.57,87.2390566203,134.56,83.53392,45.53406,95.138143826,5.77392,1.6840600000000001,6.0145,77.76,43.85,89.2717206062,133.9
2019-11-02 17:30:00,80.0444,24.5242,83.7170374356,7.6944,2.2442,8.015,72.35,22.28,75.7028460495,135.7,87.4944,12.9042,88.4408752162,7.6944,2.2442,8.015,79.8,10.66,80.5088541715,134.89,97.1144,8.1942,97.4594869728,7.6944,2.2442,8.015,89.42,5.95,89.6177376416,135.65,87.3244,39.1742,95.7087706587,7.6944,2.2442,8.015,79.63,36.93,87.776772554,134.55
2019-11-02 18:00:00,78.50864,22.67877,81.7186218885,8.49864,2.47877,8.85275,70.01,20.2,72.8659049213,136.19,85.86864,12.57877,86.7850723924,8.49864,2.47877,8.85275,77.37,10.1,78.0264500025,135.56,95.18864,9.14877,95.6272826005,8.49864,2.47877,8.85275,86.69,6.67,86.94621900920001,136.14,85.48864,42.29877,95.3807816731,8.49864,2.47877,8.85275,76.99,39.82,86.6780970026,135.2
2019-11-02 18:30:00,76.3076,21.7643,79.3507061862,8.2776,2.4143,8.6225,68.03,19.35,70.7283776146,136.34,83.5376,11.7243,84.3563265218,8.2776,2.4143,8.6225,75.26,9.31,75.8336580945,135.71,92.6076,10.0043,93.1464094652,8.2776,2.4143,8.6225,84.33,7.59,84.6708745674,136.28,83.0676,43.2743,93.6637134127,8.2776,2.4143,8.6225,74.79,40.86,85.2237273299,135.35
2019-11-02 19:00:00,74.01248,22.35989,77.3163105468,7.78248,2.26989,8.10675,66.23,20.09,69.2099776044,137.1,80.95248,9.95989,81.5628802027,7.78248,2.26989,8.10675,73.17,7.69,73.5729909682,136.21,89.76248,11.89989,90.5478337552,7.78248,2.26989,8.10675,81.98,9.63,82.5436690486,137.05,80.56248,42.76989,91.2117134713,7.78248,2.26989,8.10675,72.78,40.5,83.2897256569,135.84
2019-11-02 19:30:00,72.04048,21.69514,75.2363599482,4.68048,1.36514,4.8755,67.36,20.33,70.3610581217,136.96,78.67048,9.03514,79.1876137931,4.68048,1.36514,4.8755,73.99,7.67,74.3864839873,136.03,87.57048,10.98514,88.256797292,4.68048,1.36514,4.8755,82.89,9.62,83.4463690043,136.9,78.72048,41.45514,88.9687731951,4.68048,1.36514,4.8755,74.04,40.09,84.1969696604,135.66
2019-11-02 20:00:00,69.52656,21.31108,72.7193555816,4.6665600000000005,1.36108,4.861,64.86,19.95,67.8588395126,136.96,75.88656,8.00108,76.3071901579,4.6665600000000005,1.36108,4.861,71.22,6.64,71.5288613079,135.94,84.45656,12.14108,85.3247698538,4.6665600000000005,1.36108,4.861,79.79,10.78,80.5149209774,136.9,75.91656,41.83108,86.6785056182,4.6665600000000005,1.36108,4.861,71.25,40.47,81.9413412143,135.55
2019-11-02 20:30:00,66.80328,19.90054,69.7044454181,6.6532800000000005,1.94054,6.9305,60.15,17.96,62.7740718769,137.72,73.00328,7.14054,73.3516612099,6.6532800000000005,1.94054,6.9305,66.35,5.2,66.5534559583,136.77,80.95328,14.54054,82.2487741322,6.6532800000000005,1.94054,6.9305,74.3,12.6,75.360798828,137.66,72.64328,45.33054,85.6265378598,6.6532800000000005,1.94054,6.9305,65.99,43.39,78.9770359028,136.41
