Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-02 21:00:00,65.92264,18.21202,68.3920473231,5.49264,1.60202,5.7215,60.43,16.61,62.6711815749,138.13,71.96264,8.28202,72.437651888,5.49264,1.60202,5.7215,66.47,6.68,66.8048149462,137.5,79.95264,12.61202,80.9412607478,5.49264,1.60202,5.7215,74.46,11.01,75.2695934624,138.06,71.79264,47.09202,85.8594287533,5.49264,1.60202,5.7215,66.3,45.49,80.4054108876,137.14
2019-11-02 21:30:00,63.93624,18.55807,66.5751060642,5.61624,1.63807,5.85025,58.32,16.92,60.7248614655,138.02,69.64624,7.4880700000000004,70.0476262158,5.61624,1.63807,5.85025,64.03,5.85,64.2966826516,137.26,77.31624,13.53807,78.4925493729,5.61624,1.63807,5.85025,71.7,11.9,72.6808090214,137.95,69.55624,46.55807,83.7002055258,5.61624,1.63807,5.85025,63.94,44.92,78.1417302086,136.88
2019-11-02 22:00:00,61.49304,17.13172,63.8348635042,3.50304,1.02172,3.649,57.99,16.11,60.1861462465,137.83,66.97304,6.62172,67.2995933316,3.50304,1.02172,3.649,63.47,5.6,63.7165669194,137.13,74.58304,13.19172,75.7406847883,3.50304,1.02172,3.649,71.08,12.17,72.1143210465,137.76,67.08304,46.83172,81.812861176,3.50304,1.02172,3.649,63.58,45.81,78.3643573316,136.74
2019-11-02 22:30:00,58.584,15.892,60.701241503,3.2640000000000002,0.9520000000000001,3.4,55.32,14.94,57.3018847858,138.09,63.704,5.772,63.9649560306,3.2640000000000002,0.9520000000000001,3.4,60.44,4.82,60.6318892993,137.42,70.944,14.022,72.3164408693,3.2640000000000002,0.9520000000000001,3.4,67.68,13.07,68.9304526316,138.03,63.864,48.162,79.9886788239,3.2640000000000002,0.9520000000000001,3.4,60.6,47.21,76.8189045743,137.04
2019-11-02 23:00:00,55.24904,15.58347,57.4047119857,3.74904,1.09347,3.90525,51.5,14.49,53.4996271015,137.94,60.14904,4.47347,60.3151634895,3.74904,1.09347,3.90525,56.4,3.38,56.501189368,137.16,66.89904,15.74347,68.7265480041,3.74904,1.09347,3.90525,63.15,14.65,64.8270391118,137.88,60.06904,48.57347,77.2507058503,3.74904,1.09347,3.90525,56.32,47.48,73.6633748887,136.8
2019-11-02 23:30:00,52.38472,16.92471,55.0509282216,4.88472,1.4247100000000001,5.08825,47.5,15.5,49.9649877414,138.93,57.12472,3.07471,57.2074075331,4.88472,1.4247100000000001,5.08825,52.24,1.65,52.2660511231,137.83,63.36472,18.29471,65.9528934518,4.88472,1.4247100000000001,5.08825,58.48,16.87,60.8646638042,138.86,56.77472,48.41471,74.6146967793,4.88472,1.4247100000000001,5.08825,51.89,46.99,70.0045155686,137.44
2019-11-03 00:00:00,50.14936,16.56898,52.8156170716,4.65936,1.35898,4.8535,45.49,15.21,47.9654479808,139.6,54.57936,3.42898,54.6869677515,4.65936,1.35898,4.8535,49.92,2.07,49.9628992353,138.59,60.51936,17.94898,63.124946082,4.65936,1.35898,4.8535,55.86,16.59,58.2714998949,139.53,54.28936,49.37898,73.3867717988,4.65936,1.35898,4.8535,49.63,48.02,69.0583615502,138.17
2019-11-03 00:30:00,48.7412,16.48285,51.452783419,4.5012,1.31285,4.68875,44.24,15.17,46.7686486869,139.15,52.9712,2.22285,53.0178186232,4.5012,1.31285,4.68875,48.47,0.91,48.4785416447,138.0,58.7512,19.08285,61.7726368675,4.5012,1.31285,4.68875,54.25,17.77,57.0862102438,139.08,52.7712,48.80285,71.878492733,4.5012,1.31285,4.68875,48.27,47.49,67.7147915894,137.55
2019-11-03 01:00:00,48.5684,16.53745,51.3066928486,4.4484,1.29745,4.63375,44.12,15.24,46.6779605381,138.87,52.9184,1.56745,52.9416089486,4.4484,1.29745,4.63375,48.47,0.27,48.4707520057,137.65,58.6684,19.66745,61.8772150962,4.4484,1.29745,4.63375,54.22,18.37,57.247404308,138.81,52.5884,48.34745,71.4353955407,4.4484,1.29745,4.63375,48.14,47.05,67.3139071812,137.2
2019-11-03 01:30:00,48.5416,15.69255,51.0151257576,4.4316,1.29255,4.61625,44.11,14.4,46.4009924463,138.46,52.8216,2.17255,52.8662595619,4.4316,1.29255,4.61625,48.39,0.88,48.398000991800004,137.39,58.8416,18.97255,61.8246839382,4.4316,1.29255,4.61625,54.41,17.68,57.2104055221,138.4,52.5616,49.04255,71.8880623265,4.4316,1.29255,4.61625,48.13,47.75,67.7979306469,136.94
2019-11-03 02:00:00,47.39984,15.83787,49.9758237367,3.24984,0.9478700000000001,3.38525,44.15,14.89,46.5932892164,139.1,51.60984,1.46787,51.6307101168,3.24984,0.9478700000000001,3.38525,48.36,0.52,48.3627956181,137.95,57.34984,19.10787,60.4492749664,3.24984,0.9478700000000001,3.38525,54.1,18.16,57.0665891744,139.03,51.40984,48.62787,70.7646902739,3.24984,0.9478700000000001,3.38525,48.16,47.68,67.7699638483,137.48
2019-11-03 02:30:00,46.9352,16.17985,49.6457505237,3.0852,0.89985,3.21375,43.85,15.28,46.4359871221,139.89,51.0752,2.01985,51.1151234867,3.0852,0.89985,3.21375,47.99,1.12,48.0030676103,138.77,56.7852,18.60985,59.7568862648,3.0852,0.89985,3.21375,53.7,17.71,56.5449741356,139.82,50.8952,48.90985,70.5867892035,3.0852,0.89985,3.21375,47.81,48.01,67.7551193638,138.31
2019-11-03 03:00:00,46.0088,15.92465,48.6867965167,2.9988,0.87465,3.12375,43.01,15.05,45.5671219192,139.84,50.0188,1.79465,50.0509852257,2.9988,0.87465,3.12375,47.02,0.92,47.0289995641,138.72,55.6088,18.81465,58.7054485722,2.9988,0.87465,3.12375,52.61,17.94,55.5846714482,139.77,49.8788,49.12465,70.0080418742,2.9988,0.87465,3.12375,46.88,48.25,67.2740432857,138.27
2019-11-03 03:30:00,45.37992,15.36206,47.9096026559,3.22992,0.9420600000000001,3.3645,42.15,14.42,44.5483882986,139.98,49.27992,2.04206,49.3222112668,3.22992,0.9420600000000001,3.3645,46.05,1.1,46.06313602,138.95,54.73992,18.72206,57.8530411668,3.22992,0.9420600000000001,3.3645,51.51,17.78,54.4922792696,139.9,49.13992,50.15206,70.213680005,3.22992,0.9420600000000001,3.3645,45.91,49.21,67.3004621084,138.48
2019-11-03 04:00:00,44.9356,14.74205,47.2920308885,3.9156,1.14205,4.07875,41.02,13.6,43.215742502,140.12,48.7156,2.84205,48.7984316506,3.9156,1.14205,4.07875,44.8,1.7000000000000002,44.8322428616,139.24,54.0356,18.25205,57.0349313716,3.9156,1.14205,4.07875,50.12,17.11,52.9600462613,140.05,48.5656,51.46205,70.759876297,3.9156,1.14205,4.07875,44.65,50.32,67.2735081589,138.79
2019-11-03 04:30:00,44.59056,14.76558,46.9716977961,4.03056,1.17558,4.1985,40.56,13.59,42.7761814565,139.96,48.37056,3.22558,48.4779892431,4.03056,1.17558,4.1985,44.34,2.05,44.387364193,139.13,53.62056,17.89558,56.5280128631,4.03056,1.17558,4.1985,49.59,16.72,52.332843416,139.89,48.17056,51.52558,70.5357231837,4.03056,1.17558,4.1985,44.14,50.35,66.9586596341,138.67
2019-11-03 05:00:00,44.3012,15.4116,46.9053700124,5.9712,1.7416,6.22,38.33,13.67,40.6946900713,140.38,48.1112,2.7616,48.1903932335,5.9712,1.7416,6.22,42.14,1.02,42.1523427581,139.42,53.0912,19.7316,56.6393110481,5.9712,1.7416,6.22,47.12,17.99,50.4374315365,140.31,47.6312,52.2516,70.7033303035,5.9712,1.7416,6.22,41.66,50.51,65.473778721,138.95
2019-11-03 05:30:00,44.65336,15.37223,47.2252899881,5.9733600000000004,1.7422300000000002,6.22225,38.68,13.63,41.0112094433,140.25,48.48336,2.77223,48.5625519929,5.9733600000000004,1.7422300000000002,6.22225,42.51,1.03,42.5224764095,139.29,53.52336,19.66223,57.0206397216,5.9733600000000004,1.7422300000000002,6.22225,47.55,17.92,50.8146524144,140.18,48.03336,52.16223,70.9091102149,5.9733600000000004,1.7422300000000002,6.22225,42.06,50.42,65.6598812061,138.83
2019-11-03 06:00:00,45.35512,15.46816,47.9202554668,5.68512,1.65816,5.922,39.67,13.81,42.0050592191,140.25,49.24512,2.8381600000000002,49.3268384959,5.68512,1.65816,5.922,43.56,1.18,43.5759796218,139.29,54.42512,19.40816,57.78209378,5.68512,1.65816,5.922,48.74,17.75,51.8714767478,140.18,48.84512,51.88816,71.2616790147,5.68512,1.65816,5.922,43.16,50.23,66.2256634546,138.83
2019-11-03 06:30:00,47.80544,15.43992,50.2369507753,3.08544,0.89992,3.214,44.72,14.54,47.0243553916,139.77,51.84544,3.61992,51.9716602544,3.08544,0.89992,3.214,48.76,2.7199999999999998,48.8358065358,138.91,57.66544,16.81992,60.0684000053,3.08544,0.89992,3.214,54.58,15.92,56.8544000056,139.7,51.86544,50.03992,72.06953212,3.08544,0.89992,3.214,48.78,49.14,69.2403639505,138.43
2019-11-03 07:00:00,50.10872,15.77296,52.532562161,2.95872,0.8629600000000001,3.082,47.15,14.91,49.4512952308,139.96,54.36872,4.11296,54.524069496,2.95872,0.8629600000000001,3.082,51.41,3.25,51.5126256368,139.11,60.50872,16.18296,62.6354004569,2.95872,0.8629600000000001,3.082,57.55,15.32,59.5542181546,139.89,54.45872,49.64296,73.6897256176,2.95872,0.8629600000000001,3.082,51.5,48.78,70.9347474796,138.67
2019-11-03 07:30:00,52.4432,16.2426,54.9009224057,3.1632,0.9226000000000001,3.295,49.28,15.32,51.6064027035,139.13,56.9132,4.9226,57.1256888361,3.1632,0.9226000000000001,3.295,53.75,4.0,53.898631708,138.33,63.3432,15.2026,65.1419989945,3.1632,0.9226000000000001,3.295,60.18,14.28,61.851037178,139.07,57.0232,48.5626,74.8997427032,3.1632,0.9226000000000001,3.295,53.86,47.64,71.905974717,137.87
2019-11-03 08:00:00,55.55496,17.63228,58.2859406598,4.22496,1.23228,4.401,51.33,16.4,53.8862589164,139.46,60.43496,6.50228,60.783748119,4.22496,1.23228,4.401,56.21,5.27,56.4565053825,138.69,67.15496,14.20228,68.6403191266,4.22496,1.23228,4.401,62.93,12.97,64.2526715398,139.39,60.37496,48.08228,77.1818725155,4.22496,1.23228,4.401,56.15,46.85,73.1282777043,138.23
2019-11-03 08:30:00,58.69816,19.27863,61.7830038284,7.29816,2.1286300000000002,7.60225,51.4,17.15,54.1856300139,139.29,63.89816,8.22863,64.4258116213,7.29816,2.1286300000000002,7.60225,56.6,6.1,56.9277612418,138.54,70.65816,14.12863,72.0568786464,7.29816,2.1286300000000002,7.60225,63.36,12.0,64.4863520444,139.22,63.51816,48.03863,79.6383489411,7.29816,2.1286300000000002,7.60225,56.22,45.91,72.5838583984,138.09
2019-11-03 09:00:00,61.78048,21.10139,65.2847330466,10.29048,3.00139,10.71925,51.49,18.1,54.578659749,138.61,67.28048,9.28139,67.9176500577,10.29048,3.00139,10.71925,56.99,6.28,57.3349675155,137.76,74.08048,14.59139,75.5038156596,10.29048,3.00139,10.71925,63.79,11.59,64.8343442937,138.54,66.64048,47.03139,81.56534325289999,10.29048,3.00139,10.71925,56.35,44.03,71.5119808144,137.32
2019-11-03 09:30:00,64.12488,22.73184,68.0348203849,12.31488,3.59184,12.828,51.81,19.14,55.2323790905,138.43,69.89488,10.93184,70.744606692,12.31488,3.59184,12.828,57.58,7.34,58.0459473176,137.59,76.76488,13.96184,78.0242255815,12.31488,3.59184,12.828,64.45,10.37,65.2789353467,138.37,69.01488,46.34184,83.1301377119,12.31488,3.59184,12.828,56.7,42.75,71.0102281365,137.15
2019-11-03 10:00:00,65.23584,23.44837,69.3220085987,13.84584,4.03837,14.42275,51.39,19.41,54.9334160598,137.91,70.93584,11.66837,71.8891108233,13.84584,4.03837,14.42275,57.09,7.63,57.5976127978,137.06,77.75584,13.92837,78.9934816612,13.84584,4.03837,14.42275,63.91,9.89,64.6707058876,137.85,70.09584,46.03837,83.8627348562,13.84584,4.03837,14.42275,56.25,42.0,70.2001602562,136.63
2019-11-03 10:30:00,65.53752,23.86011,69.7457624301,16.93752,4.94011,17.643250000000002,48.6,18.92,52.1529136291,137.51,71.24752,12.92011,72.4095183561,16.93752,4.94011,17.643250000000002,54.31,7.98,54.8931370938,136.77,77.69752,14.35011,79.0115831455,16.93752,4.94011,17.643250000000002,60.76,9.41,61.4843532942,137.47,70.05752,47.20011,84.4742948628,16.93752,4.94011,17.643250000000002,53.12,42.26,67.8796140237,136.34
2019-11-03 11:00:00,66.67736,23.90923,70.8344662983,16.55736,4.82923,17.24725,50.12,19.08,53.6289175725,137.55,72.59736,13.99923,73.9348031685,16.55736,4.82923,17.24725,56.04,9.17,56.7853017954,136.94,79.31736,12.91923,80.3626163161,16.55736,4.82923,17.24725,62.76,8.09,63.2792675368,137.5,71.41736,47.12923,85.5663697358,16.55736,4.82923,17.24725,54.86,42.3,69.2741625716,136.49
2019-11-03 11:30:00,68.54472,24.19971,72.6911590495,15.56472,4.53971,16.21325,52.98,19.66,56.5101406829,137.66,74.20472,13.889710000000001,75.4934733216,15.56472,4.53971,16.21325,58.64,9.35,59.3807384595,137.0,81.20472,12.44971,82.1535259704,15.56472,4.53971,16.21325,65.64,7.91,66.1148825908,137.62,73.57472,46.21971,86.8878646047,15.56472,4.53971,16.21325,58.01,41.68,71.4309631742,136.56
2019-11-03 12:00:00,67.45064,26.01352,72.2930982819,21.68064,6.32352,22.584,45.77,19.69,49.8255857969,137.37,73.24064,14.93352,74.747584357,21.68064,6.32352,22.584,51.56,8.61,52.2739485786,136.61,79.34064,14.98352,80.7430679823,21.68064,6.32352,22.584,57.66,8.66,58.3066994435,137.33,71.66064,47.49352,85.9702376826,21.68064,6.32352,22.584,49.98,41.17,64.7531412365,136.17
2019-11-03 12:30:00,67.60528,26.25654,72.5250286222,23.88528,6.96654,24.8805,43.72,19.29,47.7864258969,137.61,73.46528,16.15654,75.2208824081,23.88528,6.96654,24.8805,49.58,9.19,50.4245228039,136.95,79.34528,15.01654,80.7537611003,23.88528,6.96654,24.8805,55.46,8.05,56.0411821788,137.56,71.61528,48.93654,86.7383033997,23.88528,6.96654,24.8805,47.73,41.97,63.5581135655,136.51
2019-11-03 13:00:00,68.644,25.50325,73.2285087692,20.754,6.05325,21.61875,47.89,19.45,51.689018176,137.85,74.704,15.14325,76.2233929746,20.754,6.05325,21.61875,53.95,9.09,54.7104249664,137.16,81.164,14.28325,82.4112014629,20.754,6.05325,21.61875,60.41,8.23,60.9680326073,137.8,73.124,48.02325,87.4834379558,20.754,6.05325,21.61875,52.37,41.97,67.1125755727,136.71
2019-11-03 13:30:00,69.31336,24.52098,73.5229238717,15.84336,4.62098,16.5035,53.47,19.9,57.0530533802,137.85,75.59336,13.72098,76.8285192377,15.84336,4.62098,16.5035,59.75,9.1,60.4389981717,137.11,82.76336,12.85098,83.7551278756,15.84336,4.62098,16.5035,66.92,8.23,67.424174448,137.8,74.41336,46.12098,87.5470898583,15.84336,4.62098,16.5035,58.57,41.5,71.7822742744,136.67
2019-11-03 14:00:00,68.66432,23.02626,72.4223549096,11.88432,3.46626,12.3795,56.78,19.56,60.0546584371,138.13,74.97432,12.17626,75.9566321466,11.88432,3.46626,12.3795,63.09,8.71,63.6883992576,137.39,82.54432,12.20626,83.4419411774,11.88432,3.46626,12.3795,70.66,8.74,71.1984775118,138.06,74.14432,45.60626,87.0477520643,11.88432,3.46626,12.3795,62.26,42.14,75.1803644577,136.97
2019-11-03 14:30:00,69.74536,21.933230000000002,73.1128020237,7.48536,2.18323,7.79725,62.26,19.75,65.3174563191,138.23,76.06536,11.11323,76.8729007711,7.48536,2.18323,7.79725,68.58,8.93,69.158956759,137.5,84.31536,10.69323,84.9907353761,7.48536,2.18323,7.79725,76.83,8.51,77.2998641655,138.17,75.84536,44.21323,87.791391039,7.48536,2.18323,7.79725,68.36,42.03,80.2471837512,137.06
2019-11-03 15:00:00,70.53776,22.13143,73.9281798752,7.06776,2.06143,7.36225,63.47,20.07,66.5676032316,137.79,76.84776,11.42143,77.6918739654,7.06776,2.06143,7.36225,69.78,9.36,70.4049572118,137.08,85.23776,10.01143,85.8236823986,7.06776,2.06143,7.36225,78.17,7.95,78.5732231743,137.74,76.75776,43.49143,88.2227759916,7.06776,2.06143,7.36225,69.69,41.43,81.0749098057,136.6
2019-11-03 15:30:00,71.69968,21.27074,74.7882911441,4.93968,1.44074,5.1455,66.76,19.83,69.6428495971,137.57,78.00968,10.56074,78.7212766858,4.93968,1.44074,5.1455,73.07,9.12,73.6369424949,136.86,86.80968,9.61074,87.3400644896,4.93968,1.44074,5.1455,81.87,8.17,82.2766418858,137.52,78.31968,42.94074,89.3189757389,4.93968,1.44074,5.1455,73.38,41.5,84.3022799217,136.39
2019-11-03 16:00:00,73.6864,22.23145,76.9670248487,4.2564,1.24145,4.43375,69.43,20.99,72.5334750305,136.6,80.2164,9.60145,80.78897617289999,4.2564,1.24145,4.43375,75.96,8.36,76.4186574077,135.67,89.3764,10.00145,89.9342530911,4.2564,1.24145,4.43375,85.12,8.76,85.5695740319,136.55,80.6264,40.30145,90.1378014435,4.2564,1.24145,4.43375,76.37,39.06,85.7791379066,135.26
2019-11-03 16:30:00,76.42752,24.24386,80.1806121269,6.0475200000000005,1.7638600000000002,6.2995,70.38,22.48,73.8829804488,136.73,83.22752,10.29386,83.8616935141,6.0475200000000005,1.7638600000000002,6.2995,77.18,8.53,77.6499407598,135.67,92.54752,10.37386,93.1271197313,6.0475200000000005,1.7638600000000002,6.2995,86.5,8.61,86.9274530859,136.69,83.47752,39.20386,92.2249368894,6.0475200000000005,1.7638600000000002,6.2995,77.43,37.44,86.0067352014,135.26
2019-11-03 17:00:00,80.28424,24.17707,83.8456314077,6.74424,1.96707,7.02525,73.54,22.21,76.820672348,135.8,87.42424,12.29707,88.2848552707,6.74424,1.96707,7.02525,80.68,10.33,81.3386212079,134.96,97.17424,8.32707,97.5303697028,6.74424,1.96707,7.02525,90.43,6.36,90.6533755577,135.75,87.68424,39.16707,96.0342924,6.74424,1.96707,7.02525,80.94,37.2,89.0793107293,134.53
2019-11-03 17:30:00,81.79752,23.43136,85.0873839626,10.90752,3.18136,11.362,70.89,20.25,73.7255356033,135.33,89.18752,13.49136,90.2021647102,10.90752,3.18136,11.362,78.28,10.31,78.9560289022,134.71,98.60752,9.42136,99.0565748691,10.90752,3.18136,11.362,87.7,6.24,87.9217129042,135.28,88.88752,42.30136,98.4398103899,10.90752,3.18136,11.362,77.98,39.12,87.2425056953,134.27
2019-11-03 18:00:00,80.53312,22.81091,83.7013801079,11.28312,3.2909100000000002,11.75325,69.25,19.52,71.9485434182,136.14,87.82312,13.48091,88.8517604832,11.28312,3.2909100000000002,11.75325,76.54,10.19,77.2153333218,135.58,97.03312,9.87091,97.5338979082,11.28312,3.2909100000000002,11.75325,85.75,6.58,86.0020866026,136.08,87.42312,43.98091,97.8627730803,11.28312,3.2909100000000002,11.75325,76.14,40.69,86.3306185545,135.16
2019-11-03 18:30:00,78.81816,23.12113,82.1394484901,9.15816,2.67113,9.53975,69.66,20.45,72.5997114319,136.37,85.99816,12.47113,86.8977134732,9.15816,2.67113,9.53975,76.84,9.8,77.4624141116,135.66,95.25816,9.77113,95.7579867586,9.15816,2.67113,9.53975,86.1,7.1,86.3922450223,136.32,85.76816,42.43113,95.6900102564,9.15816,2.67113,9.53975,76.61,39.76,86.3130911276,135.22
2019-11-03 19:00:00,77.31384,22.31362,80.4694196142,6.90384,2.01362,7.1915,70.41,20.3,73.2779509812,135.97,84.15384,11.71362,84.9651556831,6.90384,2.01362,7.1915,77.25,9.7,77.8566150048,135.27,93.45384,9.11362,93.8971686487,6.90384,2.01362,7.1915,86.55,7.1,86.840730651,135.92,84.34384,41.57362,94.0332346878,6.90384,2.01362,7.1915,77.44,39.56,86.95945722,134.85
2019-11-03 19:30:00,75.02504,21.63897,78.0832994286,6.54504,1.90897,6.81775,68.48,19.73,71.2655828574,136.96,81.60504,11.13897,82.3617581531,6.54504,1.90897,6.81775,75.06,9.23,75.6253694206,136.28,90.64504,9.79897,91.1731489511,6.54504,1.90897,6.81775,84.1,7.89,84.4692967888,136.91,81.81504,42.98897,92.4216008943,6.54504,1.90897,6.81775,75.27,41.08,85.7504478122,135.85
2019-11-03 20:00:00,72.74296,21.61753,75.8871256068,5.92296,1.72753,6.16975,66.82,19.89,69.7174619446,137.14,79.22296,9.47753,79.7878497396,5.92296,1.72753,6.16975,73.3,7.75,73.7085646313,136.28,88.03296,11.31753,88.7574702865,5.92296,1.72753,6.16975,82.11,9.59,82.6681329171,137.08,79.36296,42.55753,90.0534440189,5.92296,1.72753,6.16975,73.44,40.83,84.0269153307,135.85
2019-11-03 20:30:00,71.13336,19.52973,73.7656102717,4.59336,1.33973,4.78475,66.54,18.19,68.9815025931,135.2,77.38336,9.65973,77.9839392988,4.59336,1.33973,4.78475,72.79,8.32,73.2639508899,134.57,86.15336,9.77973,86.7066580959,4.59336,1.33973,4.78475,81.56,8.44,81.9955315856,135.15,77.72336,42.58973,88.6273422323,4.59336,1.33973,4.78475,73.13,41.25,83.9616543429,134.15
2019-11-03 21:00:00,68.87008,19.29794,71.5227125286,4.69008,1.36794,4.8855,64.18,17.93,66.6375067061,136.06,74.87008,8.64794,75.3678694501,4.69008,1.36794,4.8855,70.18,7.28,70.5565787152,135.34,83.30008,11.16794,84.0453818591,4.69008,1.36794,4.8855,78.61,9.8,79.2185085697,136.01,75.18008,43.48794,86.8518586689,4.69008,1.36794,4.8855,70.49,42.12,82.1153731039,134.92
2019-11-03 21:30:00,66.02464,18.67302,68.614391807,5.3246400000000005,1.55302,5.5465,60.7,17.12,63.0680933595,135.48,71.73464,8.00302,72.17968485,5.3246400000000005,1.55302,5.5465,66.41,6.45,66.7224894619,134.74,79.69464,12.16302,80.6174590287,5.3246400000000005,1.55302,5.5465,74.37,10.61,75.1230257644,135.43,71.94464,44.17302,84.4232605426,5.3246400000000005,1.55302,5.5465,66.62,42.62,79.0865905195,134.32
2019-11-03 22:00:00,63.0148,17.761400000000002,65.4700874369,4.8048,1.4014,5.005,58.21,16.36,60.4653098892,136.21,68.4248,7.6014,68.8457299838,4.8048,1.4014,5.005,63.62,6.2,63.9213923503,135.53,76.0548,12.4614,77.0689243016,4.8048,1.4014,5.005,71.25,11.06,72.1033015888,136.16,68.6248,45.4514,82.3115601662,4.8048,1.4014,5.005,63.82,44.05,77.5460824285,135.1
2019-11-03 22:30:00,59.3596,17.8628,61.9890452903,3.3696,0.9828,3.51,55.99,16.88,58.4791800558,137.35,64.3496,4.9628,64.5406879728,3.3696,0.9828,3.51,60.98,3.98,61.1097439039,136.36,71.6396,14.8628,73.1651222373,3.3696,0.9828,3.51,68.27,13.88,69.6666871611,137.29,64.7296,45.2428,78.9736162778,3.3696,0.9828,3.51,61.36,44.26,75.657102773,135.91
2019-11-03 23:00:00,55.56384,16.48362,57.9573122552,3.30384,0.96362,3.4415,52.26,15.52,54.515850906,137.61,60.21384,5.08362,60.4280540796,3.30384,0.96362,3.4415,56.91,4.12,57.0589388264,136.79,66.99384,14.73362,68.5948551733,3.30384,0.96362,3.4415,63.69,13.77,65.1615607548,137.55,60.48384,47.10362,76.6618935212,3.30384,0.96362,3.4415,57.18,46.14,73.4741587226,136.34
2019-11-03 23:30:00,52.48736,15.98298,54.8669172585,3.9873600000000002,1.1629800000000001,4.1535,48.5,14.82,50.7137298964,137.94,56.87736,4.66298,57.0681825806,3.9873600000000002,1.1629800000000001,4.1535,52.89,3.5,53.0056798843,137.11,63.17736,15.70298,65.099634388,3.9873600000000002,1.1629800000000001,4.1535,59.19,14.54,60.9497145194,137.88,56.98736,48.31298,74.7107973204,3.9873600000000002,1.1629800000000001,4.1535,53.0,47.15,70.9374548458,136.67
2019-11-04 00:00:00,50.08072,15.37521,52.3877428247,3.9607200000000002,1.15521,4.12575,46.12,14.22,48.262436739099996,137.79,54.16072,4.14521,54.3191159433,3.9607200000000002,1.15521,4.12575,50.2,2.99,50.2889659866,136.97,60.15072,16.20521,62.2954087206,3.9607200000000002,1.15521,4.12575,56.19,15.05,58.170599103,137.73,54.31072,48.74521,72.9777349941,3.9607200000000002,1.15521,4.12575,50.35,47.59,69.2815314496,136.54
2019-11-04 00:30:00,49.06648,15.71939,51.5229917761,3.90648,1.1393900000000001,4.06925,45.16,14.58,47.4552631433,138.07,53.08648,3.48939,53.201035717,3.90648,1.1393900000000001,4.06925,49.18,2.35,49.2361137784,137.14,58.94648,16.97939,61.343191873,3.90648,1.1393900000000001,4.06925,55.04,15.84,57.2739661626,138.02,53.20648,48.45939,71.9669507007,3.90648,1.1393900000000001,4.06925,49.3,47.32,68.3350012805,136.71
2019-11-04 01:00:00,49.36856,15.08208,51.6209633153,3.05856,0.8920800000000001,3.186,46.31,14.19,48.435237173,137.75,53.43856,3.64208,53.5625283346,3.05856,0.8920800000000001,3.186,50.38,2.75,50.4549987613,136.91,59.44856,16.17208,61.6089884481,3.05856,0.8920800000000001,3.186,56.39,15.28,58.4235440555,137.69,53.63856,48.44208,72.2753777825,3.05856,0.8920800000000001,3.186,50.58,47.55,69.4214584981,136.47
2019-11-04 01:30:00,49.4792,15.1731,51.7533979198,2.9592,0.8631000000000001,3.0825,46.52,14.31,48.6712081214,138.11,53.5592,3.7431,53.6898379794,2.9592,0.8631000000000001,3.0825,50.6,2.88,50.681894203,137.27,59.5892,16.1131,61.7292859853,2.9592,0.8631000000000001,3.0825,56.63,15.25,58.6474159704,138.06,53.7492,48.6031,72.4654250678,2.9592,0.8631000000000001,3.0825,50.79,47.74,69.7046031479,136.83
2019-11-04 02:00:00,48.6528,15.44165,51.0444855255,3.0228,0.88165,3.14875,45.63,14.56,47.8966648108,138.22,52.6928,3.63165,52.817800537,3.0228,0.88165,3.14875,49.67,2.75,49.7460691914,137.34,58.5928,16.32165,60.8236177037,3.0228,0.88165,3.14875,55.57,15.44,57.6751116167,138.16,52.8328,48.48165,71.7061722766,3.0228,0.88165,3.14875,49.81,47.6,68.8969963061,136.9
2019-11-04 02:30:00,47.90016,15.52088,50.3519914601,3.02016,0.8808800000000001,3.146,44.88,14.64,47.2074570381,138.37,51.93016,3.24088,52.0311908455,3.02016,0.8808800000000001,3.146,48.91,2.36,48.9669041292,137.43,57.76016,16.81088,60.1568098356,3.02016,0.8808800000000001,3.146,54.74,15.93,57.0108103784,138.31,52.00016,48.48088,71.0943905354,3.02016,0.8808800000000001,3.146,48.98,47.6,68.2993440671,137.0
2019-11-04 03:00:00,47.31424,15.58082,49.8136453058,3.05424,0.8908200000000001,3.1815,44.26,14.69,46.6341473601,138.33,51.20424,3.24082,51.3066965244,3.05424,0.8908200000000001,3.1815,48.15,2.35,48.2073127233,137.39,56.92424,16.82082,59.3574686543,3.05424,0.8908200000000001,3.1815,53.87,15.93,56.1759895329,138.27,51.34424,48.43082,70.5816924354,3.05424,0.8908200000000001,3.1815,48.29,47.54,67.7641180862,136.94
2019-11-04 03:30:00,47.34952,16.18611,50.0396562854,2.96952,0.86611,3.09325,44.38,15.32,46.9498328006,138.8,51.20952,2.93611,51.2936222211,2.96952,0.86611,3.09325,48.24,2.07,48.2843918881,137.76,56.95952,17.24611,59.5131517294,2.96952,0.86611,3.09325,53.99,16.38,56.420071783,138.74,51.38952,48.02611,70.3376855431,2.96952,0.86611,3.09325,48.42,47.16,67.5911384724,137.32
2019-11-04 04:00:00,47.00328,17.24679,50.0675553234,3.14328,0.9167900000000001,3.27425,43.86,16.33,46.8013728431,138.93,50.85328,2.13679,50.8981527981,3.14328,0.9167900000000001,3.27425,47.71,1.22,47.725595858,137.68,56.52328,18.31679,59.4170512384,3.14328,0.9167900000000001,3.27425,53.38,17.4,56.144317611,138.87,50.98328,46.93679,69.2990410833,3.14328,0.9167900000000001,3.27425,47.84,46.02,66.3815185123,137.22
2019-11-04 04:30:00,47.38496,17.22603,50.4189502446,3.17496,0.9260300000000001,3.30725,44.21,16.3,47.1191479125,138.42,51.30496,2.23603,51.35366346,3.17496,0.9260300000000001,3.30725,48.13,1.31,48.1478244576,137.18,57.02496,18.07603,59.8213082736,3.17496,0.9260300000000001,3.30725,53.85,17.15,56.5149980094,138.36,51.42496,46.53603,69.3550906507,3.17496,0.9260300000000001,3.30725,48.25,45.61,66.3952904956,136.7
2019-11-04 05:00:00,48.14976,17.52368,51.2394257267,3.2697599999999998,0.9536800000000001,3.406,44.88,16.57,47.8411883214,138.85,52.07976,2.38368,52.1342817348,3.2697599999999998,0.9536800000000001,3.406,48.81,1.43,48.8309430587,137.6,57.89976,18.07368,60.6550914334,3.2697599999999998,0.9536800000000001,3.406,54.63,17.12,57.2497275103,138.79,52.24976,46.59368,70.0072027437,3.2697599999999998,0.9536800000000001,3.406,48.98,45.64,66.9481142378,137.15
2019-11-04 05:30:00,51.036,17.80425,54.0524246825,4.266,1.24425,4.44375,46.77,16.56,49.6151841678,138.13,55.136,4.10425,55.2885464094,4.266,1.24425,4.44375,50.87,2.86,50.9503336594,137.03,61.226,16.55425,63.4244926591,4.266,1.24425,4.44375,56.96,15.31,58.9816725772,138.07,55.376,46.36425,72.2228845593,4.266,1.24425,4.44375,51.11,45.12,68.1765832233,136.59
2019-11-04 06:00:00,54.64168,18.47549,57.6806460085,3.00168,0.8754900000000001,3.12675,51.64,17.6,54.5568474163,137.59,58.99168,5.29549,59.2288825115,3.00168,0.8754900000000001,3.12675,55.99,4.42,56.1641923293,136.56,65.71168,14.27549,67.2444384553,3.00168,0.8754900000000001,3.12675,62.71,13.4,64.1256898598,137.54,59.56168,44.43549,74.3108773731,3.00168,0.8754900000000001,3.12675,56.56,43.56,71.3898256056,136.12
2019-11-04 06:30:00,63.68912,21.55391,67.2374526783,3.57912,1.04391,3.72825,60.11,20.51,63.5127719439,137.98,68.58912,10.36391,69.3677015106,3.57912,1.04391,3.72825,65.01,9.32,65.6746716779,137.2,76.42912,9.04391,76.9623459366,3.57912,1.04391,3.72825,72.85,8.0,73.2879423916,137.92,69.56912,41.93391,81.2300145603,3.57912,1.04391,3.72825,65.99,40.89,77.6316443211,136.76
2019-11-04 07:00:00,71.42048,24.77514,75.5955853569,4.92048,1.43514,5.1255,66.5,23.34,70.4769863147,137.26,77.01048,14.31514,78.3296703877,4.92048,1.43514,5.1255,72.09,12.88,73.2315676467,136.57,85.72048,5.26514,85.8820260046,4.92048,1.43514,5.1255,80.8,3.83,80.8907219649,137.21,78.05048,38.66514,87.1026433551,4.92048,1.43514,5.1255,73.13,37.23,82.0613782482,136.14
2019-11-04 07:30:00,77.54568,28.69374,82.6841169866,8.03568,2.34374,8.3705,69.51,26.35,74.3368186029,136.64,83.87568,15.56374,85.3074422208,8.03568,2.34374,8.3705,75.84,13.22,76.9835956552,135.65,93.02568,5.64374,93.1967217269,8.03568,2.34374,8.3705,84.99,3.3,85.054042232,136.59,84.49568,35.43374,91.6246138821,8.03568,2.34374,8.3705,76.46,33.09,83.3131424206,135.26
2019-11-04 08:00:00,83.18192,25.90931,87.1236142476,5.79192,1.68931,6.03325,77.39,24.22,81.091432963,135.69,88.91192,15.48931,90.2510290377,5.79192,1.68931,6.03325,83.12,13.8,84.257785397,135.93,99.01192,5.98931,99.1929036593,5.79192,1.68931,6.03325,93.22,4.3,93.3191212989,135.64,90.56192,21.29931,93.0329079442,5.79192,1.68931,6.03325,84.77,19.61,87.0086489954,135.52
2019-11-04 08:30:00,87.38768,21.08974,89.8965168905,4.14768,1.20974,4.3205,83.24,19.88,85.5810259345,136.08,91.78768,12.94974,92.6966772104,4.14768,1.20974,4.3205,87.64,11.74,88.4228318931,137.9,102.38768,6.01974,102.5644884229,4.14768,1.20974,4.3205,98.24,4.8100000000000005,98.3576824656,136.03,94.52768,3.74974,94.6020234258,4.14768,1.20974,4.3205,90.38,2.54,90.4156844801,137.47
2019-11-04 09:00:00,88.05488,22.28934,90.8321340135,4.93488,1.43934,5.1405,83.12,20.85,85.6951393021,135.41,92.64488,13.48934,93.6217714202,4.93488,1.43934,5.1405,87.71,12.05,88.5338726138,137.14,103.25488,5.75934,103.4153771982,4.93488,1.43934,5.1405,98.32,4.32,98.4148606665,135.38,95.19488,5.25934,95.3400536787,4.93488,1.43934,5.1405,90.26,3.8200000000000003,90.3407991995,136.73
2019-11-04 09:30:00,90.15976,23.76243,93.2385939553,5.93976,1.73243,6.18725,84.22,22.03,87.0536001553,134.35,95.04976,15.26243,96.2673290663,5.93976,1.73243,6.18725,89.11,13.53,90.1313097653,136.11,105.83976,4.11243,105.9196246092,5.93976,1.73243,6.18725,99.9,2.38,99.9283463288,134.32,97.41976,7.0824300000000004,97.6768675438,5.93976,1.73243,6.18725,91.48,5.35,91.6363077606,135.71
2019-11-04 10:00:00,90.90496,24.28478,94.0928386874,6.32496,1.84478,6.5885,84.58,22.44,87.5061712109,134.73,95.61496,15.40478,96.8479624084,6.32496,1.84478,6.5885,89.29,13.56,90.3137735896,136.45,106.41496,4.25478,106.49998528,6.32496,1.84478,6.5885,100.09,2.41,100.1190101829,134.69,98.17496,7.59478,98.4682865406,6.32496,1.84478,6.5885,91.85,5.75,92.0298049547,136.06
2019-11-04 10:30:00,90.28712,24.81666,93.6356270415,7.73712,2.25666,8.0595,82.55,22.56,85.5771938077,135.44,94.97712,13.81666,95.9768379196,7.73712,2.25666,8.0595,87.24,11.56,88.002563599,136.91,105.54712,7.10666,105.7861009616,7.73712,2.25666,8.0595,97.81,4.85,97.9301720615,135.4,97.39712,8.04666,97.7289502729,7.73712,2.25666,8.0595,89.66,5.79,89.8467567584,136.53
2019-11-04 11:00:00,89.24072,24.62896,92.5769505698,9.87072,2.87896,10.282,79.37,21.75,82.2961688051,135.77,93.68072,12.73896,94.5428918618,9.87072,2.87896,10.282,83.81,9.86,84.3880068493,137.13,103.77072,9.71896,104.2248555422,9.87072,2.87896,10.282,93.9,6.84,94.1487950003,135.72,96.03072,7.74896,96.3428542488,9.87072,2.87896,10.282,86.16,4.87,86.2975231394,136.75
2019-11-04 11:30:00,89.14528,24.85279,92.5448114,11.49528,3.35279,11.97425,77.65,21.5,80.5715365374,135.31,93.95528,13.59279,94.9334428948,11.49528,3.35279,11.97425,82.46,10.24,83.0933763907,136.73,103.93528,9.67279,104.3844111688,11.49528,3.35279,11.97425,92.44,6.32,92.655793127,135.26,95.82528,8.03279,96.1613747939,11.49528,3.35279,11.97425,84.33,4.68,84.4597614252,136.33
2019-11-04 12:00:00,91.28656,24.96983,94.6399939078,6.85656,1.9998300000000002,7.14225,84.43,22.97,87.4988331351,134.69,96.05656,15.15983,97.2454788906,6.85656,1.9998300000000002,7.14225,89.2,13.16,90.165545526,136.29,106.86656,4.84983,106.9765511561,6.85656,1.9998300000000002,7.14225,100.01,2.85,100.0506001981,134.63,98.54656,8.35983,98.9005118564,6.85656,1.9998300000000002,7.14225,91.69,6.36,91.9103133495,135.89
2019-11-04 12:30:00,91.64552,24.85661,94.95658164,7.08552,2.06661,7.38075,84.56,22.79,87.5772670275,134.75,96.56552,16.17661,97.9110941822,7.08552,2.06661,7.38075,89.48,14.11,90.5856638768,136.48,107.38552,3.91661,107.4569203893,7.08552,2.06661,7.38075,100.3,1.85,100.3170598652,134.69,98.93552,8.16661,99.2720032867,7.08552,2.06661,7.38075,91.85,6.1,92.0523356575,136.08
2019-11-04 13:00:00,90.4284,25.1262,93.8542564458,8.0784,2.3562,8.415,82.35,22.77,85.4400105337,135.22,95.33840000000001,14.7262,96.4690182442,8.0784,2.3562,8.415,87.26,12.37,88.1324259283,136.76,105.8984,6.2661999999999995,106.0836292036,8.0784,2.3562,8.415,97.82,3.91,97.8981128521,135.17,97.4984,8.3762,97.8575430358,8.0784,2.3562,8.415,89.42,6.02,89.6224123755,136.37
2019-11-04 13:30:00,88.47112,25.25866,92.0061898953,15.08112,4.39866,15.7095,73.39,20.86,76.2969966644,136.18,93.57112,15.00866,94.7671587263,15.08112,4.39866,15.7095,78.49,10.61,79.2038648047,137.74,102.97112,10.55866,103.5110470194,15.08112,4.39866,15.7095,87.89,6.16,88.1056053835,136.13,94.71112,8.09866,95.0567438189,15.08112,4.39866,15.7095,79.63,3.7,79.7159137187,137.31
2019-11-04 14:00:00,86.34336,22.95098,89.3416101212,16.80336,4.900980000000001,17.5035,69.54,18.05,71.8443741708,136.53,90.94336,15.05098,92.1804031617,16.80336,4.900980000000001,17.5035,74.14,10.15,74.8315581824,138.35,99.84336,11.60098,100.5150698803,16.80336,4.900980000000001,17.5035,83.04,6.7,83.3098529587,136.47,92.25336,5.42098,92.4124962083,16.80336,4.900980000000001,17.5035,75.45,0.52,75.4517918939,137.92
2019-11-04 14:30:00,86.93696,23.09578,89.9524878358,16.23696,4.73578,16.9135,70.7,18.36,73.0450518516,136.66,91.24696,14.82578,92.4435582496,16.23696,4.73578,16.9135,75.01,10.09,75.6855877958,138.43,100.28696,11.53578,100.9482469697,16.23696,4.73578,16.9135,84.05,6.8,84.3246257033,136.59,92.97696,5.57578,93.1439982685,16.23696,4.73578,16.9135,76.74,0.84,76.744597204,138.0
2019-11-04 15:00:00,86.93984,22.34412,89.7652242118,14.13984,4.12412,14.729,72.8,18.22,75.045375607,136.1,91.44984,13.85412,92.4932963895,14.13984,4.12412,14.729,77.31,9.73,77.9198883469,137.85,100.75984,11.19412,101.3797498488,14.13984,4.12412,14.729,86.62,7.07,86.9080508354,136.04,93.12984,4.96412,93.2620479391,14.13984,4.12412,14.729,78.99,0.84,78.9944662619,137.41
2019-11-04 15:30:00,87.9288,22.3909,90.7349231126,8.3688,2.4409,8.7175,79.56,19.95,82.0231436852,135.84,92.2488,13.3109,93.2041906797,8.3688,2.4409,8.7175,83.88,10.87,84.5813886148,137.54,102.4088,8.1609,102.7334541727,8.3688,2.4409,8.7175,94.04,5.72,94.2137994139,135.78,94.7788,5.1909,94.9208426651,8.3688,2.4409,8.7175,86.41,2.75,86.4537483282,137.1
2019-11-04 16:00:00,90.74064,24.12227,93.8922129762,11.15064,3.25227,11.61525,79.59,20.87,82.2807693207,135.46,95.14064,13.34227,96.0716271766,11.15064,3.25227,11.61525,83.99,10.09,84.5939016715,136.95,105.31064,9.79227,105.7649254194,11.15064,3.25227,11.61525,94.16,6.54,94.3868486602,135.4,97.59064,7.17227,97.8538424006,11.15064,3.25227,11.61525,86.44,3.92,86.5288391232,136.5
2019-11-04 16:30:00,92.81288,22.35584,95.467346648,10.92288,3.18584,11.378,81.89,19.17,84.1038703033,136.22,97.40288,13.83584,98.3806459666,10.92288,3.18584,11.378,86.48,10.65,87.133305343,138.0,107.88288,9.25584,108.2792056269,10.92288,3.18584,11.378,96.96,6.07,97.1498147193,136.16,99.83288,4.9458400000000005,99.9553163288,10.92288,3.18584,11.378,88.91,1.76,88.9274181566,137.55
2019-11-04 17:00:00,98.35232,23.42651,101.1038091279,10.82232,3.15651,11.27325,87.53,20.27,89.8463900221,135.41,103.29232,14.37651,104.2880022379,10.82232,3.15651,11.27325,92.47,11.22,93.1482114697,137.13,114.52232,8.41651,114.8311779037,10.82232,3.15651,11.27325,103.7,5.26,103.8333164259,135.36,105.92232,6.32651,106.1110861454,10.82232,3.15651,11.27325,95.1,3.17,95.1528186656,136.69
2019-11-04 17:30:00,101.02368,24.30024,103.9051759288,10.66368,3.11024,11.108,90.36,21.19,92.8113446729,134.88,106.13368,13.89024,107.0387630609,10.66368,3.11024,11.108,95.47,10.78,96.0766844765,136.44,117.70368,8.74024,118.0277428438,10.66368,3.11024,11.108,107.04,5.63,107.1879587454,134.84,108.83368,7.45024,109.0883860839,10.66368,3.11024,11.108,98.17,4.34,98.2658867563,136.03
2019-11-04 18:00:00,99.61872,23.70296,102.39980316,10.87872,3.17296,11.332,88.74,20.53,91.0838542224,136.02,104.59872,12.71296,105.3684562742,10.87872,3.17296,11.332,93.72,9.54,94.2042992649,137.53,115.96872,10.48296,116.4415581689,10.87872,3.17296,11.332,105.09,7.31,105.3439329055,135.96,107.26872,6.50296,107.4656539514,10.87872,3.17296,11.332,96.39,3.33,96.4475038557,137.11
2019-11-04 18:30:00,97.698,20.7365,99.8744293413,7.188,2.0965,7.4875,90.51,18.64,92.4094675886,136.82,102.438,11.7965,103.1149904536,7.188,2.0965,7.4875,95.25,9.7,95.7426367926,138.58,113.998,9.4165,114.3862512553,7.188,2.0965,7.4875,106.81,7.32,107.0605366136,136.76,105.498,3.0865,105.5431404036,7.188,2.0965,7.4875,98.31,0.99,98.3149846158,138.17
2019-11-04 19:00:00,95.5464,19.9602,97.6090371687,6.2064,1.8102,6.465,89.34,18.15,91.165004799,136.93,99.9664,10.2202,100.4874799017,6.2064,1.8102,6.465,93.76,8.41,94.1364206883,138.58,111.3164,10.5902,111.8190200503,6.2064,1.8102,6.465,105.11,8.78,105.4760660055,136.87,103.2264,2.5102,103.2569162865,6.2064,1.8102,6.465,97.02,0.7000000000000001,97.0225252197,138.17
2019-11-04 19:30:00,92.88976,18.27743,94.6708611995,5.57976,1.62743,5.81225,87.31,16.65,88.8833988999,136.33,97.03976,9.93743,97.5472579618,5.57976,1.62743,5.81225,91.46,8.31,91.8367448247,138.12,108.10976,10.38743,108.6076374352,5.57976,1.62743,5.81225,102.53,8.76,102.9035397836,136.27,100.37976,2.66743,100.4151950676,5.57976,1.62743,5.81225,94.8,1.04,94.8057044697,137.69
2019-11-04 20:00:00,88.83088,17.65234,90.5678218191,5.39088,1.57234,5.6155,83.44,16.08,84.9752905261,137.2,92.89088,7.51234,93.1941566808,5.39088,1.57234,5.6155,87.5,5.94,87.7013888145,138.78,103.45088,13.22234,104.2924486617,5.39088,1.57234,5.6155,98.06,11.65,98.7496131638,137.13,95.95088,3.37234,96.0101247257,5.39088,1.57234,5.6155,90.56,1.8,90.5778869261,138.35
2019-11-04 20:30:00,86.18776,17.87893,88.0226454486,4.24776,1.23893,4.42475,81.94,16.64,83.6125182015,137.35,90.14776,4.80893,90.2759350035,4.24776,1.23893,4.42475,85.9,3.5700000000000003,85.9741525111,138.6,100.50776,15.59893,101.7110438318,4.24776,1.23893,4.42475,96.26,14.36,97.3252135883,137.28,93.20776,2.38893,93.2383693056,4.24776,1.23893,4.42475,88.96,1.15,88.9674328055,138.19
2019-11-04 21:00:00,84.3016,17.2613,86.0506376516,4.2216000000000005,1.2313,4.3975,80.08,16.03,81.6686433094,137.56,87.8616,3.9913,87.9522099225,4.2216000000000005,1.2313,4.3975,83.64,2.76,83.6855256302,138.77,97.9616,16.5313,99.3466605088,4.2216000000000005,1.2313,4.3975,93.74,15.3,94.9804064005,137.49,91.1116,3.0313,91.162012013,4.2216000000000005,1.2313,4.3975,86.89,1.8,86.908642263,138.38
2019-11-04 21:30:00,79.39568,14.86874,80.7759458741,4.07568,1.1887400000000001,4.2455,75.32,13.68,76.5522357609,138.17,82.79568,3.66874,82.8769224806,4.07568,1.1887400000000001,4.2455,78.72,2.48,78.7590553524,139.62,92.26568,16.95874,93.8112710086,4.07568,1.1887400000000001,4.2455,88.19,15.77,89.58888882,138.1,85.79568,5.80874,85.992093631,4.07568,1.1887400000000001,4.2455,81.72,4.62,81.85049053,139.19
2019-11-04 22:00:00,73.92088,12.97609,75.0511519676,3.38088,0.9860900000000001,3.52175,70.54,11.99,71.5517414184,139.33,77.43088,2.89609,77.485021229,3.38088,0.9860900000000001,3.52175,74.05,1.9100000000000001,74.074628585,140.43,86.32088,18.25609,88.2302620764,3.38088,0.9860900000000001,3.52175,82.94,17.27,84.7189264568,139.26,80.15088,10.19609,80.7968057293,3.38088,0.9860900000000001,3.52175,76.77,9.21,77.3204824093,139.98
2019-11-04 22:30:00,68.03992,1.3370600000000001,68.053056089,3.34992,0.97706,3.4895,64.69,0.36,64.6910016927,137.06,74.20992,9.87706,74.8643342363,3.34992,0.97706,3.4895,70.86,8.9,71.4167319331,136.3,82.71992,9.24706,83.2351685494,3.34992,0.97706,3.4895,79.37,8.27,79.799685463,137.0,76.32992,18.93706,78.6439376472,3.34992,0.97706,3.4895,72.98,17.96,75.1574480674,135.87
2019-11-04 23:00:00,62.90664,1.87152,62.9344734085,3.77664,1.10152,3.934,59.13,0.77,59.135013317,137.11,68.63664,8.91152,69.2127411623,3.77664,1.10152,3.934,64.86,7.8100000000000005,65.3285213364,136.33,76.40664,10.63152,77.1427498447,3.77664,1.10152,3.934,72.63,9.53,73.2525617299,137.05,70.43664,20.21152,73.2790952128,3.77664,1.10152,3.934,66.66,19.11,69.3451346527,135.87
2019-11-04 23:30:00,58.81472,3.5759600000000002,58.9233296632,3.41472,0.9959600000000001,3.557,55.4,2.58,55.4600432744,137.73,64.10472,8.96596,64.7286919766,3.41472,0.9959600000000001,3.557,60.69,7.97,61.2110855973,137.16,71.36472,10.46596,72.1280776078,3.41472,0.9959600000000001,3.557,67.95,9.47,68.6067299906,137.66,65.85472,22.50596,69.5942697483,3.41472,0.9959600000000001,3.557,62.44,21.51,66.0411515648,136.69
2019-11-05 00:00:00,56.49968,3.16324,56.5881606646,3.43968,1.00324,3.583,53.06,2.16,53.1039471226,138.63,61.399680000000004,6.78324,61.7732389389,3.43968,1.00324,3.583,57.96,5.78,58.2474892163,137.75,68.32968,13.16324,69.5860334852,3.43968,1.00324,3.583,64.89,12.16,66.0195251422,138.57,63.21968,22.13324,66.9821487577,3.43968,1.00324,3.583,59.78,21.13,63.4044580452,137.32
2019-11-05 00:30:00,55.616,2.878,55.690415153800004,3.456,1.008,3.6,52.16,1.87,52.193510133,139.22,60.506,6.088,60.8115102592,3.456,1.008,3.6,57.05,5.08,57.2757269705,138.21,67.326,14.118,68.79032054,3.456,1.008,3.6,63.87,13.11,65.201602741,139.14,62.226,21.918,65.9732809552,3.456,1.008,3.6,58.77,20.91,62.3790108931,137.78
2019-11-05 01:00:00,54.58736,2.79673,54.6589569098,3.65736,1.06673,3.80975,50.93,1.73,50.959374015,139.12,59.50736,5.28673,59.741739247,3.65736,1.06673,3.80975,55.85,4.22,56.009203708,138.0,66.17736,15.13673,67.8864019643,3.65736,1.06673,3.80975,62.52,14.07,64.0836586034,139.04,61.02736,21.79673,64.8030563111,3.65736,1.06673,3.80975,57.37,20.73,61.0004081954,137.58
2019-11-05 01:30:00,54.65872,3.05046,54.7437757033,3.73872,1.09046,3.8945,50.92,1.96,50.9577079547,139.76,59.70872,5.92046,60.001525736,3.73872,1.09046,3.8945,55.97,4.83,56.178018833,138.72,66.40872,14.65046,68.0055444082,3.73872,1.09046,3.8945,62.67,13.56,64.12021912,139.68,61.08872,22.25046,65.0147266506,3.73872,1.09046,3.8945,57.35,21.16,61.1291100868,138.3
2019-11-05 02:00:00,53.89208,3.5251900000000003,54.0072518396,4.13208,1.20519,4.30425,49.76,2.32,49.8140542417,139.19,58.80208,5.79519,59.0869599782,4.13208,1.20519,4.30425,54.67,4.59,54.8623459214,138.17,65.33208,14.89519,67.0085618579,4.13208,1.20519,4.30425,61.2,13.69,62.7124875922,139.11,60.17208,22.64519,64.2921755866,4.13208,1.20519,4.30425,56.04,21.44,60.0012933194,137.75
2019-11-05 02:30:00,53.18144,2.99792,53.2658716703,4.14144,1.20792,4.314,49.04,1.79,49.0726573562,138.97,58.01144,5.17792,58.2420640637,4.14144,1.20792,4.314,53.87,3.9699999999999998,54.0160883441,137.83,64.44144,15.55792,66.2928960297,4.14144,1.20792,4.314,60.3,14.35,61.9839697019,138.89,59.37144,21.97792,63.3087423284,4.14144,1.20792,4.314,55.23,20.77,59.0063200005,137.4
2019-11-05 03:00:00,51.71416,4.00913,51.8693307058,3.97416,1.15913,4.13975,47.74,2.85,47.8249945112,139.27,56.55416,5.22913,56.7953943015,3.97416,1.15913,4.13975,52.58,4.07,52.7372856715,138.25,62.82416,15.45913,64.6982208416,3.97416,1.15913,4.13975,58.85,14.3,60.5624677502,139.2,57.71416,23.20913,62.2060124093,3.97416,1.15913,4.13975,53.74,22.05,58.0877792655,137.82
2019-11-05 03:30:00,51.6632,4.5526,51.8634013636,3.8832,1.1326,4.045,47.78,3.42,47.9022421187,139.27,56.3632,5.6426,56.6449401889,3.8832,1.1326,4.045,52.48,4.51,52.6734325823,138.37,62.6232,14.9326,64.3789384892,3.8832,1.1326,4.045,58.74,13.8,60.3392707944,139.2,57.6732,23.8826,62.4225646782,3.8832,1.1326,4.045,53.79,22.75,58.4031386143,137.95
2019-11-05 04:00:00,52.65768,4.54224,52.8532232432,3.84768,1.1222400000000001,4.008,48.81,3.42,48.9296689137,139.77,57.34768,6.40224,57.7039433523,3.84768,1.1222400000000001,4.008,53.5,5.28,53.7599144345,138.94,63.73768,14.17224,65.2942894777,3.84768,1.1222400000000001,4.008,59.89,13.05,61.2953065087,139.7,58.79768,24.00224,63.5080679788,3.84768,1.1222400000000001,4.008,54.95,22.88,59.5230787174,138.52
2019-11-05 04:30:00,51.41784,5.56812,51.7184515487,4.10784,1.19812,4.279,47.31,4.37,47.5113986323,139.35,56.11784,5.90812,56.4279881637,4.10784,1.19812,4.279,52.01,4.71,52.2228321714,138.57,62.31784,14.76812,64.0438174268,4.10784,1.19812,4.279,58.21,13.57,59.7708039096,139.27,57.36784,25.04812,62.5977426254,4.10784,1.19812,4.279,53.26,23.85,58.356234457,138.16
2019-11-05 05:00:00,51.94,4.93,52.1734463113,4.32,1.26,4.5,47.62,3.67,47.7612112493,138.94,56.61,6.11,56.9387758913,4.32,1.26,4.5,52.29,4.85,52.5144418232,138.1,62.87,14.59,64.5407235782,4.32,1.26,4.5,58.55,13.33,60.0482422724,138.87,57.94,24.21,62.7946470649,4.32,1.26,4.5,53.62,22.95,58.3250109301,137.68
2019-11-05 05:30:00,55.12896,3.03803,55.2126059606,4.03896,1.1780300000000001,4.20725,51.09,1.8599999999999999,51.1238466863,137.7,59.97896,5.77803,60.25662846,4.03896,1.1780300000000001,4.20725,55.94,4.6,56.1288125654,136.66,66.67896,14.43803,68.2241923145,4.03896,1.1780300000000001,4.20725,62.64,13.26,64.0280969575,137.63,61.59896,21.69803,65.308777197,4.03896,1.1780300000000001,4.20725,57.56,20.52,61.108297309,136.27
2019-11-05 06:00:00,58.13672,2.76196,58.2022906371,3.84672,1.12196,4.007,54.29,1.6400000000000001,54.314765027600004,138.65,63.20672,7.62196,63.6646191177,3.84672,1.12196,4.007,59.36,6.5,59.7148189313,137.78,70.32672,12.48196,71.4258137609,3.84672,1.12196,4.007,66.48,11.36,67.443606072,138.57,65.01672,21.70196,68.5430444859,3.84672,1.12196,4.007,61.17,20.58,64.5391764744,137.4
2019-11-05 06:30:00,65.25744,3.55092,65.3539785185,4.83744,1.41092,5.039,60.42,2.14,60.4578861688,136.71,71.08744,10.75092,71.8958024268,4.83744,1.41092,5.039,66.25,9.34,66.9051425527,135.82,79.09744,9.12092,79.6215812214,4.83744,1.41092,5.039,74.26,7.71,74.6591702338,136.64,73.00744,17.49092,75.0734212475,4.83744,1.41092,5.039,68.17,16.08,70.0408116743,135.44
2019-11-05 07:00:00,73.87368,17.96024,76.0255931749,4.90368,1.43024,5.108,68.97,16.53,70.9232105872,136.5,79.27368,6.87024,79.5708271818,4.90368,1.43024,5.108,74.37,5.44,74.5686965154,137.2,88.26368,13.46024,89.2841266295,4.90368,1.43024,5.108,83.36,12.03,84.2235744908,136.43,82.88368,26.71024,87.0812340932,4.90368,1.43024,5.108,77.98,25.28,81.975354833,136.86
2019-11-05 07:30:00,80.95952,15.89236,82.5046119014,5.45952,1.59236,5.687,75.5,14.3,76.842306056,135.43,87.09952,10.602360000000001,87.7424436735,5.45952,1.59236,5.687,81.64,9.01,82.1356786056,136.38,96.97952,9.33236,97.42751276,5.45952,1.59236,5.687,91.52,7.74,91.8467092497,135.37,90.79952,30.39236,95.7509706405,5.45952,1.59236,5.687,85.34,28.8,90.0686160658,136.0
2019-11-05 08:00:00,83.9488,13.68465,85.056867254,5.6388,1.64465,5.87375,78.31,12.04,79.2301565062,135.57,90.5888,12.68465,91.4725698287,5.6388,1.64465,5.87375,84.95,11.04,85.6643689056,136.5,100.8788,7.15465,101.1321971781,5.6388,1.64465,5.87375,95.24,5.51,95.39925419,135.52,94.1288,33.06465,99.767239458,5.6388,1.64465,5.87375,88.49,31.42,93.9025904861,136.13
2019-11-05 08:30:00,86.2256,12.8833,87.1827592718,6.7656,1.9733,7.0475,79.46,10.91,80.2054842265,135.26,93.1856,14.8133,94.3556564507,6.7656,1.9733,7.0475,86.42,12.84,87.3686557067,136.28,103.6456,5.3933,103.7858279547,6.7656,1.9733,7.0475,96.88,3.42,96.9403466055,135.21,96.5756,34.5333,102.5641034878,6.7656,1.9733,7.0475,89.81,32.56,95.5300460588,135.93
2019-11-05 09:00:00,87.8616,12.8363,88.7943204955,8.6616,2.5263,9.0225,79.2,10.31,79.8682421241,135.29,94.8716,15.6363,96.1515177428,8.6616,2.5263,9.0225,86.21,13.11,87.2011249927,136.28,105.3016,5.6163,105.451267362,8.6616,2.5263,9.0225,96.64,3.09,96.6893877321,135.24,98.1416,35.6563,104.4181276419,8.6616,2.5263,9.0225,89.48,33.13,95.4162842496,135.98
2019-11-05 09:30:00,89.78552,12.60161,90.6655401807,9.36552,2.73161,9.75575,80.42,9.87,81.0234120486,134.95,97.20552,17.14161,98.7053590838,9.36552,2.73161,9.75575,87.84,14.41,89.0141207899,136.06,107.83552,4.28161,107.9204872017,9.36552,2.73161,9.75575,98.47,1.55,98.4821983914,134.9,100.23552,36.24161,106.5861799909,9.36552,2.73161,9.75575,90.87,33.51,96.8518301324,135.76
2019-11-05 10:00:00,89.16208,13.57144,90.1890264589,9.74208,2.84144,10.148,79.42,10.73,80.1415578835,134.49,96.23208,18.20144,97.9382746387,9.74208,2.84144,10.148,86.49,15.36,87.8433247322,135.8,106.71208,3.18144,106.7594940902,9.74208,2.84144,10.148,96.97,0.34,96.9705960588,134.44,99.47208,35.25144,105.533685246,9.74208,2.84144,10.148,89.73,32.41,95.4037787512,135.5
2019-11-05 10:30:00,88.93288,14.30959,90.0767534443,10.83288,3.15959,11.28425,78.1,11.15,78.8919038939,134.1,97.37288,18.64959,99.1427504494,10.83288,3.15959,11.28425,86.54,15.49,87.9153666887,135.5,107.85288,3.93959,107.9248075915,10.83288,3.15959,11.28425,97.02,0.78,97.0231353853,134.04,99.07288,34.83959,105.0201532224,10.83288,3.15959,11.28425,88.24,31.68,93.7545732218,135.2
2019-11-05 11:00:00,89.1172,9.06835,89.5773984193,9.6972,2.82835,10.10125,79.42,6.24,79.6647600888,135.07,99.7372,9.08835,100.1504227128,9.6972,2.82835,10.10125,90.04,6.26,90.2573498392,136.14,111.6272,20.25835,113.4505730464,9.6972,2.82835,10.10125,101.93,17.43,103.4095247064,135.02,98.5272,27.40835,102.2684056274,9.6972,2.82835,10.10125,88.83,24.58,92.1680275367,135.79
