Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-05 11:30:00,89.48632,4.46476,89.5976313805,8.89632,2.59476,9.267,80.59,1.87,80.6116927003,135.83,99.90632,4.64476,100.0142318443,8.89632,2.59476,9.267,91.01,2.05,91.0330851943,136.37,112.37632,24.81476,115.0834897394,8.89632,2.59476,9.267,103.48,22.22,105.8387395994,135.79,98.43632,23.68476,101.2456268261,8.89632,2.59476,9.267,89.54,21.09,91.9902152405,136.06
2019-11-05 12:00:00,88.89432,4.66751,89.0167724525,9.69432,2.82751,10.09825,79.2,1.8399999999999999,79.2213708541,136.1,99.26432,4.6075099999999996,99.371194888,9.69432,2.82751,10.09825,89.57,1.78,89.5876849796,136.66,111.52432,25.48751,114.399681457,9.69432,2.82751,10.09825,101.83,22.66,104.3207769335,136.05,97.69432,24.08751,100.6200193712,9.69432,2.82751,10.09825,88.0,21.26,90.5316938978,136.34
2019-11-05 12:30:00,89.5296,5.1978,89.6803568291,9.9696,2.9078,10.385,79.56,2.29,79.5929500647,136.82,100.0696,5.4578,100.2183237986,9.9696,2.9078,10.385,90.1,2.55,90.1360776826,137.35,112.4396,24.9278,115.1696959317,9.9696,2.9078,10.385,102.47,22.02,104.8092615182,136.77,98.3796,23.8778,101.235838659,9.9696,2.9078,10.385,88.41,20.97,90.8629132265,137.04
2019-11-05 13:00:00,89.55448,5.44714,89.7199878636,10.10448,2.94714,10.525500000000001,79.45,2.5,79.4893231824,136.65,99.89448,6.04714,100.0773452718,10.10448,2.94714,10.525500000000001,89.79,3.1,89.843497817,137.14,112.20448,24.25714,114.7965773577,10.10448,2.94714,10.525500000000001,102.1,21.31,104.3001730583,136.59,98.37448,23.61714,101.1696971284,10.10448,2.94714,10.525500000000001,88.27,20.67,90.6578281231,136.82
2019-11-05 13:30:00,89.45728,5.39754,89.6199664308,9.79728,2.85754,10.2055,79.66,2.54,79.7004843147,137.1,99.78728,5.84754,99.958466244,9.79728,2.85754,10.2055,89.99,2.99,90.0396590398,137.6,112.12728,24.46754,114.7657938318,9.79728,2.85754,10.2055,102.33,21.61,104.5869064463,137.04,98.30728,23.61754,101.1044484513,9.79728,2.85754,10.2055,88.51,20.76,90.9120327569,137.26
2019-11-05 14:00:00,87.9096,6.82655,88.1742567707,9.0396,2.63655,9.41625,78.87,4.19,78.9812192866,137.01,98.0196,4.47655,98.1217686554,9.0396,2.63655,9.41625,88.98,1.8399999999999999,88.9990224665,137.83,110.2296,25.56655,113.1557033254,9.0396,2.63655,9.41625,101.19,22.93,103.7554866019,136.96,96.6796,21.69655,99.0842335494,9.0396,2.63655,9.41625,87.64,19.06,89.6886458812,137.45
2019-11-05 14:30:00,88.55664,8.04277,88.921114688,10.46664,3.05277,10.90275,78.09,4.99,78.2492696452,137.06,98.42664,4.68277,98.5379713439,10.46664,3.05277,10.90275,87.96,1.63,87.9751015913,137.98,110.48664,26.19277,113.548926982,10.46664,3.05277,10.90275,100.02,23.14,102.6618721824,137.0,97.22664,21.26277,99.5244940392,10.46664,3.05277,10.90275,86.76,18.21,88.6504466994,137.58
2019-11-05 15:00:00,86.49656,8.13233,86.8780161092,9.43656,2.75233,9.82975,77.06,5.38,77.2475760137,137.29,96.50656,5.41233,96.6582093723,9.43656,2.75233,9.82975,87.07,2.66,87.1106221996,138.15,108.45656,24.82233,111.260835309,9.43656,2.75233,9.82975,99.02,22.07,101.4497180873,137.23,95.04656,20.58233,97.2495803387,9.43656,2.75233,9.82975,85.61,17.83,87.4470182453,137.74
2019-11-05 15:30:00,87.4824,7.28445,87.7851554738,9.7524,2.84445,10.15875,77.73,4.44,77.8567049136,137.23,97.7224,6.53445,97.9406274156,9.7524,2.84445,10.15875,87.97,3.69,88.0473565759,137.87,109.8024,23.71445,112.3340651119,9.7524,2.84445,10.15875,100.05,20.87,102.2035195089,137.18,96.1424,21.63445,98.5464890524,9.7524,2.84445,10.15875,86.39,18.79,88.4098195904,137.5
2019-11-05 16:00:00,90.01008,7.10419,90.2899995413,11.02008,3.21419,11.47925,78.99,3.89,79.0857269044,137.03,100.58008,7.09419,100.8299559881,11.02008,3.21419,11.47925,89.56,3.88,89.6440070501,137.59,112.86008,23.81419,115.3451919369,11.02008,3.21419,11.47925,101.84,20.6,103.9025774464,136.97,98.78008,22.51419,101.3133404649,11.02008,3.21419,11.47925,87.76,19.3,89.8571510788,137.22
2019-11-05 16:30:00,94.15672,9.20196,94.6053063469,15.36672,4.48196,16.007,78.79,4.72,78.9312517321,137.36,103.75672,9.43196,104.1845421097,15.36672,4.48196,16.007,88.39,4.95,88.5284959773,137.88,115.88672,23.98196,118.3421576523,15.36672,4.48196,16.007,100.52,19.5,102.3939470867,137.3,102.91672,22.95196,105.4449796026,15.36672,4.48196,16.007,87.55,18.47,89.4770551594,137.5
2019-11-05 17:00:00,97.67008,9.25919,98.1079870687,15.22008,4.43919,15.85425,82.45,4.82,82.5907676438,138.08,107.86008,9.59919,108.2863855998,15.22008,4.43919,15.85425,92.64,5.16,92.7835933773,138.6,120.59008,23.89919,122.9355061691,15.22008,4.43919,15.85425,105.37,19.46,107.1518945236,138.02,106.84008,22.98919,109.28543156,15.22008,4.43919,15.85425,91.62,18.55,93.4790185015,138.23
2019-11-05 17:30:00,96.5788,10.9234,97.1945743187,15.7488,4.5934,16.405,80.83,6.33,81.0774802272,137.63,107.1588,11.1334,107.7356069877,15.7488,4.5934,16.405,91.41,6.54,91.6436560816,138.17,119.7188,22.3434,121.7859540218,15.7488,4.5934,16.405,103.97,17.75,105.474278381,137.57,105.5688,21.3234,107.7007842172,15.7488,4.5934,16.405,89.82,16.73,91.3647924531,137.8
2019-11-05 18:00:00,96.11528,10.46529,96.683345744,14.07528,4.10529,14.66175,82.04,6.36,82.2861543639,138.11,106.30528,10.82529,106.8550394669,14.07528,4.10529,14.66175,92.23,6.72,92.4744899959,138.62,118.98528,21.81529,120.9686064004,14.07528,4.10529,14.66175,104.91,17.71,106.3943240967,138.05,105.23528,20.95529,107.3013901851,14.07528,4.10529,14.66175,91.16,16.85,92.7041967766,138.23
2019-11-05 18:30:00,94.11824,11.23282,94.7861769767,13.27824,3.87282,13.8315,80.84,7.36,81.1743506288,138.4,103.84824,12.11282,104.5522709435,13.27824,3.87282,13.8315,90.57,8.24,90.944062478,138.85,116.28824,19.98282,117.9926601846,13.27824,3.87282,13.8315,103.01,16.11,104.2621321478,138.34,103.09824,19.70282,104.964032921,13.27824,3.87282,13.8315,89.82,15.83,91.2042833424,138.44
2019-11-05 19:00:00,91.2172,11.6921,91.9634861141,13.2072,3.8521,13.7575,78.01,7.84,78.4029699693,138.79,100.4972,13.6821,101.4242922985,13.2072,3.8521,13.7575,87.29,9.83,87.8417497549,139.1,112.5072,18.3021,113.9861259814,13.2072,3.8521,13.7575,99.3,14.45,100.3458643891,138.72,99.9072,19.2621,101.7471233414,13.2072,3.8521,13.7575,86.7,15.41,88.0588331742,138.69
2019-11-05 19:30:00,88.26824,12.20907,89.1086055494,8.80824,2.56907,9.17525,79.46,9.64,80.0426211465,138.92,98.40824,11.62907,99.0929713399,8.80824,2.56907,9.17525,89.6,9.06,90.0568909079,139.53,110.74824,17.96907,112.1965246332,8.80824,2.56907,9.17525,101.94,15.4,103.0966711393,138.86,97.09824,16.12907,98.4287311214,8.80824,2.56907,9.17525,88.29,13.56,89.3252355161,139.11
2019-11-05 20:00:00,85.02424,13.67582,86.1170682284,7.01424,2.04582,7.3065,78.01,11.63,78.8721560502,139.21,95.33424,10.875820000000001,95.9525965102,7.01424,2.04582,7.3065,88.32,8.83,88.7603025006,140.06,107.48424,17.81582,108.9507470862,7.01424,2.04582,7.3065,100.47,15.77,101.7001170107,139.14,93.67424,13.60582,94.6571792177,7.01424,2.04582,7.3065,86.66,11.56,87.4276226372,139.6
2019-11-05 20:30:00,82.78888,12.87509,83.7840473728,5.22888,1.52509,5.44675,77.56,11.35,78.3860708289,138.46,92.75888,11.64509,93.4869934267,5.22888,1.52509,5.44675,87.53,10.12,88.1130824566,139.14,104.80888,15.57509,105.9598261388,5.22888,1.52509,5.44675,99.58,14.05,100.5662910721,138.4,91.40888,13.10509,92.3435256353,5.22888,1.52509,5.44675,86.18,11.58,86.9545214466,138.67
2019-11-05 21:00:00,81.04824,11.72282,81.8916461909,5.11824,1.49282,5.3315,75.93,10.23,76.6160414013,137.49,90.66824,12.92282,91.5845457566,5.11824,1.49282,5.3315,85.55,11.43,86.3101813229,137.9,102.42824,13.69282,103.3394294016,5.11824,1.49282,5.3315,97.31,12.2,98.0717905414,137.44,89.46824,13.87282,90.5374016827,5.11824,1.49282,5.3315,84.35,12.38,85.2536620914,137.48
2019-11-05 21:30:00,76.5644,13.77795,77.7942109258,5.9244,1.72795,6.17125,70.64,12.05,71.6603942216,138.34,85.6544,14.99795,86.957545639,5.9244,1.72795,6.17125,79.73,13.27,80.8267641317,138.72,96.6444,12.17795,97.4086367709,5.9244,1.72795,6.17125,90.72,10.45,91.319882282,138.28,84.4144,12.39795,85.3199864719,5.9244,1.72795,6.17125,78.49,10.67,79.2119246073,138.27
2019-11-05 22:00:00,71.84736,14.68923,73.3335981455,4.31736,1.25923,4.49725,67.53,13.43,68.8524930558,138.26,80.33736,15.94923,81.9052461651,4.31736,1.25923,4.49725,76.02,14.69,77.426329501,138.62,90.83736,10.05923,91.3926369023,4.31736,1.25923,4.49725,86.52,8.8,86.9663751113,138.2,79.36736,10.38923,80.0444497349,4.31736,1.25923,4.49725,75.05,9.13,75.6033028379,138.17
2019-11-05 22:30:00,67.43,16.42125,69.4007373993,4.05,1.18125,4.21875,63.38,15.24,65.1865170108,139.26,75.24,17.50125,77.2486333314,4.05,1.18125,4.21875,71.19,16.32,73.0366928331,139.63,85.09,8.49125,85.5126272931,4.05,1.18125,4.21875,81.04,7.31,81.3690217466,139.2,74.49,8.66125,74.9918485674,4.05,1.18125,4.21875,70.44,7.48,70.8360360269,139.17
2019-11-05 23:00:00,62.49384,9.81112,63.2592927055,4.08384,1.19112,4.254,58.41,8.62,59.042632902,137.53,71.11384,7.45112,71.5031288043,4.08384,1.19112,4.254,67.03,6.26,67.321679272,137.28,79.37384,12.801120000000001,80.3994723217,4.08384,1.19112,4.254,75.29,11.61,76.1798936728,137.47,70.28384,7.42112,70.6745441245,4.08384,1.19112,4.254,66.2,6.23,66.4925025849,136.83
2019-11-05 23:30:00,58.71824,10.81782,59.7064229229,4.27824,1.24782,4.4565,54.44,9.57,55.2747546354,137.79,66.42824,5.64782,66.6679003738,4.27824,1.24782,4.4565,62.15,4.4,62.305557537,137.64,73.87824,14.76782,75.3397826719,4.27824,1.24782,4.4565,69.6,13.52,70.90099012,137.73,66.22824,7.99782,66.7094063701,4.27824,1.24782,4.4565,61.95,6.75,62.3166510653,137.19
2019-11-06 00:00:00,56.71976,10.62993,57.7072489923,4.07976,1.18993,4.24975,52.64,9.44,53.4797456987,138.41,63.85976,4.2699300000000004,64.0023534682,4.07976,1.18993,4.24975,59.78,3.08,59.8592916764,138.07,71.02976,16.32993,72.8827374586,4.07976,1.18993,4.24975,66.95,15.14,68.6405281157,138.35,63.96976,7.74993,64.4375015768,4.07976,1.18993,4.24975,59.89,6.5600000000000005,60.248200803,137.62
2019-11-06 00:30:00,55.64928,10.11979,56.5619352052,3.5992800000000003,1.04979,3.74925,52.05,9.07,52.8343392123,138.46,62.77928,2.9397900000000003,62.8480736583,3.5992800000000003,1.04979,3.74925,59.18,1.8900000000000001,59.2101722679,137.95,69.88928,17.53979,72.0566144928,3.5992800000000003,1.04979,3.74925,66.29,16.49,68.3102056797,138.39,62.83928,7.19979,63.2503919906,3.5992800000000003,1.04979,3.74925,59.24,6.15,59.5583755655,137.48
2019-11-06 01:00:00,55.40264,10.45452,56.3804000287,3.27264,0.95452,3.409,52.13,9.5,52.9885544245,138.49,62.72264,3.20452,62.804446634,3.27264,0.95452,3.409,59.45,2.25,59.4925625604,138.08,69.85264,17.04452,71.902065179,3.27264,0.95452,3.409,66.58,16.09,68.4966021055,138.44,62.59264,7.58452,63.0504839458,3.27264,0.95452,3.409,59.32,6.63,59.6893566727,137.62
2019-11-06 01:30:00,54.48296,10.73128,55.5297514923,3.43296,1.00128,3.576,51.05,9.73,51.9689849814,138.09,61.88296,2.35128,61.9276130333,3.43296,1.00128,3.576,58.45,1.35,58.4655881695,137.61,68.88296,18.01128,71.1987948325,3.43296,1.00128,3.576,65.45,17.01,67.6242752272,138.04,61.52296,7.91128,62.0295329533,3.43296,1.00128,3.576,58.09,6.91,58.4995401691,137.16
2019-11-06 02:00:00,54.70256,11.10783,55.8189390607,3.59256,1.04783,3.7422500000000003,51.11,10.06,52.0906488729,138.56,61.90256,2.7978300000000003,61.965754956,3.59256,1.04783,3.7422500000000003,58.31,1.75,58.3362545935,138.15,68.89256,17.70783,71.1319342255,3.59256,1.04783,3.7422500000000003,65.3,16.66,67.3917324306,138.5,61.74256,8.29783,62.2976540334,3.59256,1.04783,3.7422500000000003,58.15,7.25,58.6002133102,137.7
2019-11-06 02:30:00,53.40952,11.17361,54.5657986935,3.50952,1.02361,3.6557500000000003,49.9,10.15,50.9218273435,138.26,60.55952,2.00361,60.5926556248,3.50952,1.02361,3.6557500000000003,57.05,0.98,57.0584165571,137.79,67.38952,18.48361,69.8784032764,3.50952,1.02361,3.6557500000000003,63.88,17.46,66.2231530509,138.21,60.28952,8.40361,60.8723819385,3.50952,1.02361,3.6557500000000003,56.78,7.38,57.2576003689,137.32
2019-11-06 03:00:00,52.65136,11.21123,53.8317507421,3.50136,1.02123,3.64725,49.15,10.19,50.1952049503,138.87,59.77136,1.53123,59.7909704016,3.50136,1.02123,3.64725,56.27,0.51,56.2723111308,138.34,66.50136,19.15123,69.2040496818,3.50136,1.02123,3.64725,63.0,18.13,65.5568219181,138.81,59.42136,8.39123,60.0109220489,3.50136,1.02123,3.64725,55.92,7.37,56.4035752413,137.87
2019-11-06 03:30:00,53.1468,11.35615,54.346522364,3.5868,1.04615,3.73625,49.56,10.31,50.621040092,138.47,60.0768,2.01615,60.1106210171,3.5868,1.04615,3.73625,56.49,0.97,56.4983274089,138.01,66.8468,18.57615,69.3798819476,3.5868,1.04615,3.73625,63.26,17.53,65.6439525014,138.41,59.9668,8.58615,60.5783713388,3.5868,1.04615,3.73625,56.38,7.54,56.8819479273,137.55
2019-11-06 04:00:00,51.27888,11.64634,52.5847959913,3.5188800000000002,1.02634,3.6654999999999998,47.76,10.62,48.9264958892,138.79,58.14888,1.47634,58.1676183546,3.5188800000000002,1.02634,3.6654999999999998,54.63,0.45,54.6318533458,138.29,64.68888,19.22634,67.4855787961,3.5188800000000002,1.02634,3.6654999999999998,61.17,18.2,63.8201292697,138.73,57.85888,8.87634,58.5357959427,3.5188800000000002,1.02634,3.6654999999999998,54.34,7.85,54.9040809048,137.85
2019-11-06 04:30:00,51.50448,11.08839,52.6845694,3.11448,0.90839,3.24425,48.39,10.18,49.4492113183,138.74,58.45448,0.9983900000000001,58.463005522,3.11448,0.90839,3.24425,55.34,0.09,55.3400731839,138.15,65.08448,19.47839,67.9367147709,3.11448,0.90839,3.24425,61.97,18.57,64.6925482571,138.68,58.16448,8.26839,58.7492383513,3.11448,0.90839,3.24425,55.05,7.36,55.5398244506,137.72
2019-11-06 05:00:00,52.22984,10.91912,53.3590045634,2.9798400000000003,0.8691200000000001,3.104,49.25,10.05,50.2649480254,138.58,59.24984,0.9591200000000001,59.257602476,2.9798400000000003,0.8691200000000001,3.104,56.27,0.09,56.2700719744,137.94,65.97984,19.35912,68.7612886267,2.9798400000000003,0.8691200000000001,3.104,63.0,18.49,65.6572928166,138.52,59.01984,8.10912,59.5743177955,2.9798400000000003,0.8691200000000001,3.104,56.04,7.24,56.5057448407,137.57
2019-11-06 05:30:00,56.09832,10.35326,57.0456965901,3.50832,1.02326,3.6545,52.59,9.33,53.4112066892,138.46,63.33832,3.36326,63.4275515707,3.50832,1.02326,3.6545,59.83,2.34,59.8757421666,137.96,70.51832,17.04326,72.5486469002,3.50832,1.02326,3.6545,67.01,16.02,68.8983345227,138.4,63.33832,7.45326,63.7753390038,3.50832,1.02326,3.6545,59.83,6.43,60.1745278336,137.57
2019-11-06 06:00:00,59.45976,9.16868,60.162511186,3.62976,1.05868,3.781,55.83,8.11,56.4159640527,138.32,67.04976,4.03868,67.1712829429,3.62976,1.05868,3.781,63.42,2.98,63.4899740117,137.77,74.69976,16.27868,76.4529238591,3.62976,1.05868,3.781,71.07,15.22,72.6814508661,138.25,67.17976,6.13868,67.459643831,3.62976,1.05868,3.781,63.55,5.08,63.7527168049,137.42
2019-11-06 06:30:00,65.93488,8.10684,66.431387577,4.99488,1.4568400000000001,5.203,60.94,6.65,61.3017626174,136.96,74.73488,8.57684,75.225424379,4.99488,1.4568400000000001,5.203,69.74,7.12,70.102510654,136.77,83.17488,11.70684,83.9947067725,4.99488,1.4568400000000001,5.203,78.18,10.25,78.8490640401,136.9,74.37488,4.95684,74.5398754882,4.99488,1.4568400000000001,5.203,69.38,3.5,69.4682258302,136.41
2019-11-06 07:00:00,74.61848,11.86164,75.5553840636,5.62848,1.6416400000000002,5.8629999999999995,68.99,10.22,69.742874188,136.43,84.09848,8.58164,84.5351931647,5.62848,1.6416400000000002,5.8629999999999995,78.47,6.94,78.776294023,136.66,93.60848,11.98164,94.3721739974,5.62848,1.6416400000000002,5.8629999999999995,87.98,10.34,88.5855292923,136.38,83.89848,16.68164,85.540821012,5.62848,1.6416400000000002,5.8629999999999995,78.27,15.04,79.7019102657,136.33
2019-11-06 07:30:00,81.3808,17.63065,83.2686881611,6.3108,1.8406500000000001,6.57375,75.07,15.79,76.7126391151,135.75,91.6608,11.35065,92.3609198312,6.3108,1.8406500000000001,6.57375,85.35,9.51,85.8781846571,136.92,102.0008,9.09065,102.4050932232,6.3108,1.8406500000000001,6.57375,95.69,7.25,95.9642568877,135.7,91.1708,29.31065,95.7665336956,6.3108,1.8406500000000001,6.57375,84.86,27.47,89.1954062718,136.58
2019-11-06 08:00:00,83.7568,19.2149,85.9326127163,12.7368,3.7149,13.2675,71.02,15.5,72.6917491879,135.83,94.7668,13.0649,95.6631485696,12.7368,3.7149,13.2675,82.03,9.35,82.5611494591,136.96,104.6668,11.1649,105.260600484,12.7368,3.7149,13.2675,91.93,7.45,92.2313796926,135.79,93.0268,31.4849,98.2104090525,12.7368,3.7149,13.2675,80.29,27.77,84.9567949019,136.64
2019-11-06 08:30:00,86.93144,15.13167,88.2385556175,10.29144,3.00167,10.72025,76.64,12.13,77.5939849473,133.67,98.32144,16.76167,99.7399576141,10.29144,3.00167,10.72025,88.03,13.76,89.0989253583,135.02,109.06144,5.21167,109.1858928574,10.29144,3.00167,10.72025,98.77,2.21,98.7947215189,133.64,96.93144,33.30167,102.4924645292,10.29144,3.00167,10.72025,86.64,30.3,91.7855086601,134.71
2019-11-06 09:00:00,87.07368,17.91899,88.8983461678,8.77368,2.55899,9.13925,78.3,15.36,79.7923530171,136.71,99.38368,3.29899,99.4384190611,8.77368,2.55899,9.13925,90.61,0.74,90.6130216911,136.74,111.82368,26.84899,115.0017550856,8.77368,2.55899,9.13925,103.05,24.29,105.8740128643,136.68,97.25368,30.36899,101.8850029551,8.77368,2.55899,9.13925,88.48,27.81,92.7475417464,136.44
2019-11-06 09:30:00,87.42832,16.32951,88.9402273151,5.99832,1.74951,6.24825,81.43,14.58,82.7249738592,136.27,99.98832,2.80951,100.0277835547,5.99832,1.74951,6.24825,93.99,1.06,93.9959770416,136.25,112.87832,25.95951,115.8249165139,5.99832,1.74951,6.24825,106.88,24.21,109.5876749457,136.24,97.98832,30.08951,102.5040948863,5.99832,1.74951,6.24825,91.99,28.34,96.2565099097,135.95
2019-11-06 10:00:00,87.86304,16.52297,89.4031449987,5.87304,1.71297,6.11775,81.99,14.81,83.3168422349,136.0,100.32304,2.43297,100.3525370774,5.87304,1.71297,6.11775,94.45,0.72,94.4527442693,136.15,113.26304,27.11297,116.4629957208,5.87304,1.71297,6.11775,107.39,25.4,110.3529433228,135.98,98.51304,29.69297,102.8906775051,5.87304,1.71297,6.11775,92.64,27.98,96.7731884356,135.85
2019-11-06 10:30:00,87.08712,17.35416,88.7993994304,6.11712,1.78416,6.372,80.97,15.57,82.4534159389,136.06,99.34712,2.02416,99.3677386077,6.11712,1.78416,6.372,93.23,0.24,93.2303089129,136.23,112.13712,26.61416,115.2521027765,6.11712,1.78416,6.372,106.02,24.83,108.8887932709,136.04,97.58712,29.02416,101.8118257061,6.11712,1.78416,6.372,91.47,27.24,95.4399208927,135.94
2019-11-06 11:00:00,86.52736,18.41798,88.4658466068,8.42736,2.45798,8.7785,78.1,15.96,79.7140614948,135.85,98.69736,3.09798,98.7459687838,8.42736,2.45798,8.7785,90.27,0.64,90.2722687208,136.01,111.07736,26.66798,114.2337999974,8.42736,2.45798,8.7785,102.65,24.21,105.4663292241,135.84,96.65736,29.10798,100.9451323336,8.42736,2.45798,8.7785,88.23,26.65,92.1669973472,135.7
2019-11-06 11:30:00,86.6832,18.4601,88.6270413263,9.7032,2.8301,10.1075,76.98,15.63,78.5507307413,135.95,98.8932,3.5501,98.9569008016,9.7032,2.8301,10.1075,89.19,0.72,89.1929061081,136.01,111.1432,26.5801,114.2773495591,9.7032,2.8301,10.1075,101.44,23.75,104.1831853036,135.94,96.7032,29.8601,101.2083715028,9.7032,2.8301,10.1075,87.0,27.03,91.1022551861,135.7
2019-11-06 12:00:00,87.33072,18.06771,89.1801368039,9.18072,2.6777100000000003,9.56325,78.15,15.39,79.6509547965,136.21,99.83072,2.99771,99.875717374,9.18072,2.6777100000000003,9.56325,90.65,0.32,90.6505648079,136.28,112.29072,26.94771,115.4789369208,9.18072,2.6777100000000003,9.56325,103.11,24.27,105.9278292046,136.19,97.50072,30.16771,102.0611636577,9.18072,2.6777100000000003,9.56325,88.32,27.49,92.4993108082,135.99
2019-11-06 12:30:00,87.92168,19.14049,89.9809989468,9.60168,2.80049,10.00175,78.32,16.34,80.006362247,136.44,100.60168,3.05049,100.6479185481,9.60168,2.80049,10.00175,91.0,0.25,91.0003434059,136.62,113.06168,27.26049,116.3016672256,9.60168,2.80049,10.00175,103.46,24.46,106.3121027917,136.41,98.09168,29.46049,102.420203848,9.60168,2.80049,10.00175,88.49,26.66,92.4188059867,136.32
2019-11-06 13:00:00,87.59312,21.94466,90.3001814719,14.55312,4.24466,15.1595,73.04,17.7,75.1540524523,137.41,100.37312,7.66466,100.6653377854,14.55312,4.24466,15.1595,85.82,3.42,85.8881179209,137.36,112.14312,25.45466,114.9957350472,14.55312,4.24466,15.1595,97.59,21.21,99.8682742416,137.39,97.11312,29.83466,101.5926425163,14.55312,4.24466,15.1595,82.56,25.59,86.4349564702,137.06
2019-11-06 13:30:00,87.83104,20.82947,90.2671502151,13.54104,3.94947,14.10525,74.29,16.88,76.1835841898,136.8,100.67104,6.92947,100.9092456079,13.54104,3.94947,14.10525,87.13,2.98,87.1809457393,136.72,112.67104,25.45947,115.5116784891,13.54104,3.94947,14.10525,99.13,21.51,101.436862136,136.77,97.55104,30.10947,102.0920446889,13.54104,3.94947,14.10525,84.01,26.16,87.9887816713,136.42
2019-11-06 14:00:00,87.50744,20.24592,89.8189809116,12.39744,3.61592,12.914,75.11,16.63,76.9289867345,136.95,100.14744,6.8459200000000004,100.3811553988,12.39744,3.61592,12.914,87.75,3.23,87.809426601,136.81,112.20744,24.905920000000002,114.9383071147,12.39744,3.61592,12.914,99.81,21.29,102.0553781042,136.92,97.27744,30.09592,101.8266405888,12.39744,3.61592,12.914,84.88,26.48,88.9145927281,136.5
2019-11-06 14:30:00,87.63984,19.13662,89.7048035517,10.47984,3.05662,10.9165,77.16,16.08,78.8177137451,137.52,100.19984,6.20662,100.3918824799,10.47984,3.05662,10.9165,89.72,3.15,89.7752800051,137.31,112.50984,24.60662,115.169222645,10.47984,3.05662,10.9165,102.03,21.55,104.2809829259,137.49,97.68984,30.41662,102.3155687638,10.47984,3.05662,10.9165,87.21,27.36,91.4010596219,137.02
2019-11-06 15:00:00,87.99152,19.18086,90.057831321,10.63152,3.10086,11.0745,77.36,16.08,79.0135178308,137.24,100.23152,6.47086,100.4401793639,10.63152,3.10086,11.0745,89.6,3.37,89.6633531606,137.02,112.53152,24.31086,115.1275853453,10.63152,3.10086,11.0745,101.9,21.21,104.0839761923,137.22,98.05152,30.27086,102.6178616979,10.63152,3.10086,11.0745,87.42,27.17,91.5448813424,136.73
2019-11-06 15:30:00,89.1588,22.22965,91.8882416665,14.3988,4.19965,14.99875,74.76,18.03,76.9034362041,137.51,100.2288,7.46965,100.5067560941,14.3988,4.19965,14.99875,85.83,3.27,85.8922685694,137.48,112.0288,25.62965,114.9231525349,14.3988,4.19965,14.99875,97.63,21.43,99.9542985569,137.47,98.8888,29.52965,103.2036578546,14.3988,4.19965,14.99875,84.49,25.33,88.2052662827,137.19
2019-11-06 16:00:00,90.26984,21.49787,92.7944094661,15.00984,4.37787,15.63525,75.26,17.12,77.1826534916,137.57,101.82984,9.28787,102.2525346559,15.00984,4.37787,15.63525,86.82,4.91,86.9587287166,137.27,113.75984,24.01787,116.2676192074,15.00984,4.37787,15.63525,98.75,19.64,100.6841203964,137.54,100.07984,30.62787,104.6615535675,15.00984,4.37787,15.63525,85.07,26.25,89.0279023677,136.97
2019-11-06 16:30:00,92.65304,23.55047,95.5992178758,14.81304,4.32047,15.430250000000001,77.84,19.23,80.1801627586,138.33,104.83304,7.82047,105.1243360343,14.81304,4.32047,15.430250000000001,90.02,3.5,90.0880147411,138.4,117.22304,25.79047,120.0266197544,14.81304,4.32047,15.430250000000001,102.41,21.47,104.6363655714,138.29,102.79304,28.90047,106.7784914609,14.81304,4.32047,15.430250000000001,87.98,24.58,91.3490930442,138.11
2019-11-06 17:00:00,97.32656,25.85983,100.7034760525,19.81656,5.7798300000000005,20.64225,77.51,20.08,80.0687610745,137.93,110.01656,9.79983,110.4521622344,19.81656,5.7798300000000005,20.64225,90.2,4.02,90.2895364923,138.06,122.37656,26.46983,125.2065267375,19.81656,5.7798300000000005,20.64225,102.56,20.69,104.6261425266,137.89,107.38656,29.10983,111.2621025833,19.81656,5.7798300000000005,20.64225,87.57,23.33,90.6244657915,137.78
2019-11-06 17:30:00,98.02232,27.26151,101.7426417274,21.98232,6.41151,22.89825,76.04,20.85,78.8467126772,138.55,110.93232,11.07151,111.4834425117,21.98232,6.41151,22.89825,88.95,4.66,89.0719826882,138.67,123.12232,26.62151,125.9674977003,21.98232,6.41151,22.89825,101.14,20.21,103.1394381408,138.5,107.90232,29.31151,111.8126794235,21.98232,6.41151,22.89825,85.92,22.9,88.9193814643,138.38
2019-11-06 18:00:00,95.57392,28.42281,99.7107331859,21.40392,6.24281,22.29575,74.17,22.18,77.4153815466,139.09,107.87392,13.42281,108.7058160563,21.40392,6.24281,22.29575,86.47,7.18,86.7675820799,139.04,119.76392,23.78281,122.1024921337,21.40392,6.24281,22.29575,98.36,17.54,99.9116669864,139.03,105.22392,27.87281,108.852959893,21.40392,6.24281,22.29575,83.82,21.63,86.5658668298,138.74
2019-11-06 18:30:00,93.58048,29.27889,98.0538608963,20.43048,5.95889,21.28175,73.15,23.32,76.7772420708,139.75,105.57048,14.78889,106.6013016565,20.43048,5.95889,21.28175,85.14,8.83,85.596661734,139.62,117.27048,21.89889,119.2976398034,20.43048,5.95889,21.28175,96.84,15.94,98.1431057181,139.69,103.09048,26.77889,106.5117646848,20.43048,5.95889,21.28175,82.66,20.82,85.2417034086,139.3
2019-11-06 19:00:00,91.98328,26.46304,95.7142428565,15.71328,4.5830400000000004,16.368,76.27,21.88,79.3463754686,139.51,103.52328,13.40304,104.387312367,15.71328,4.5830400000000004,16.368,87.81,8.82,88.2518470062,139.24,115.61328,20.47304,117.4119920587,15.71328,4.5830400000000004,16.368,99.9,15.89,101.1558307761,139.45,101.91328,26.76304,105.3687664842,15.71328,4.5830400000000004,16.368,86.2,22.18,89.0078221282,138.88
2019-11-06 19:30:00,89.32144,19.39167,91.402169061,7.17144,2.09167,7.47025,82.15,17.3,83.9518463168,138.24,101.96144,7.5116700000000005,102.2377642218,7.17144,2.09167,7.47025,94.79,5.42,94.9448287165,137.92,115.01144,22.78167,117.2460482015,7.17144,2.09167,7.47025,107.84,20.69,109.8068381295,138.18,100.00144,23.95167,102.8298132735,7.17144,2.09167,7.47025,92.83,21.86,95.3691171187,137.57
2019-11-06 20:00:00,87.88104,4.15322,87.979124955,4.57104,1.33322,4.7615,83.31,2.8200000000000003,83.3577141001,136.1,101.37104,3.94322,101.4477044326,4.57104,1.33322,4.7615,96.8,2.61,96.8351800742,134.46,114.64104,28.87322,118.2211101515,4.57104,1.33322,4.7615,110.07,27.54,113.4630182042,136.06,98.72104,16.17322,100.0370770457,4.57104,1.33322,4.7615,94.15,14.84,95.3123711802,134.13
2019-11-06 20:30:00,83.89128,2.46329,83.9274368586,4.33128,1.26329,4.51175,79.56,1.2,79.5690492591,135.95,96.93128,2.62329,96.9667710758,4.33128,1.26329,4.51175,92.6,1.3599999999999999,92.60998650249999,134.34,109.61128,27.37329,112.977562855,4.33128,1.26329,4.51175,105.28,26.11,108.4693989105,135.91,94.21128,17.90329,95.8973048217,4.33128,1.26329,4.51175,89.88,16.64,91.4073520019,134.01
2019-11-06 21:00:00,80.8876,2.1168,80.9152932146,4.3776,1.2768,4.5600000000000005,76.51,0.84,76.514611023,136.46,93.3876,1.8768,93.4064570145,4.3776,1.2768,4.5600000000000005,89.01,0.6000000000000001,89.0120222217,134.97,105.6176,26.6768,108.9345174313,4.3776,1.2768,4.5600000000000005,101.24,25.4,104.3776681096,136.42,90.7776,20.2368,93.0059177472,4.3776,1.2768,4.5600000000000005,86.4,18.96,88.455873745,134.66
2019-11-06 21:30:00,76.48176,2.80968,76.5333516475,5.14176,1.4996800000000001,5.356,71.34,1.31,71.3520266005,137.15,88.36176,4.23968,88.4634134363,5.14176,1.4996800000000001,5.356,83.22,2.74,83.2650947276,135.33,99.79176,23.41968,102.5030573944,5.14176,1.4996800000000001,5.356,94.65,21.92,97.1550765529,137.11,85.67176,21.16968,88.2485456696,5.14176,1.4996800000000001,5.356,80.53,19.67,82.8974655825,135.0
2019-11-06 22:00:00,71.97376,3.69068,72.0683234674,5.21376,1.52068,5.431,66.76,2.17,66.7952580652,137.47,83.12376,6.90068,83.409704837,5.21376,1.52068,5.431,77.91,5.38,78.0955344434,135.42,93.86376,20.50068,96.0764451976,5.21376,1.52068,5.431,88.65,18.98,90.6590475353,137.42,80.54376,22.15068,83.5341241613,5.21376,1.52068,5.431,75.33,20.63,78.1038142474,135.09
2019-11-06 22:30:00,67.2824,4.6457,67.4425969121,5.1624,1.5057,5.3775,62.12,3.14,62.1993086778,138.71,77.5424,8.8557,78.0464427136,5.1624,1.5057,5.3775,72.38,7.35,72.7522295191,136.51,87.5724,18.7357,89.5541830193,5.1624,1.5057,5.3775,82.41,17.23,84.191929542,138.65,75.2124,23.5057,78.7998924254,5.1624,1.5057,5.3775,70.05,22.0,73.4234465277,136.19
2019-11-06 23:00:00,62.5404,5.8122,62.8098981133,4.9104,1.4322,5.115,57.63,4.38,57.7962048927,138.84,72.0804,10.1622,72.793230269,4.9104,1.4322,5.115,67.17,8.73,67.7349378091,136.61,81.4004,17.1822,83.1940690013,4.9104,1.4322,5.115,76.49,15.75,78.0947027653,138.78,69.8604,24.8522,74.1492234147,4.9104,1.4322,5.115,64.95,23.42,69.0434566052,136.27
2019-11-06 23:30:00,58.43016,7.25713,58.8791094826,4.79016,1.39713,4.98975,53.64,5.86,53.9591438034,139.63,67.23016,10.81713,68.0948214996,4.79016,1.39713,4.98975,62.44,9.42,63.1465755208,137.47,75.95016,16.64713,77.7531590436,4.79016,1.39713,4.98975,71.16,15.25,72.7757384023,139.56,65.22016,26.67713,70.4651583086,4.79016,1.39713,4.98975,60.43,25.28,65.5046815121,137.11
2019-11-07 00:00:00,55.69752,9.68386,56.5330954278,3.40752,0.9938600000000001,3.5495,52.29,8.69,53.007171213,139.76,63.86752,9.62386,64.5885345263,3.40752,0.9938600000000001,3.5495,60.46,8.63,61.0728131004,138.0,71.99752,8.90386,72.545996506,3.40752,0.9938600000000001,3.5495,68.59,7.91,69.0445957335,139.69,63.00752,16.73386,65.1917912551,3.40752,0.9938600000000001,3.5495,59.6,15.74,61.6433905622,137.69
2019-11-07 00:30:00,54.63736,12.97173,56.1560939432,3.29736,0.9617300000000001,3.43475,51.34,12.01,52.7260438493,137.23,62.56736,6.33173,62.8869250493,3.29736,0.9617300000000001,3.43475,59.27,5.37,59.5127700582,136.2,70.31736,3.36173,70.3976728732,3.29736,0.9617300000000001,3.43475,67.02,2.4,67.0629584793,137.18,62.32736,10.61173,63.2242723814,3.29736,0.9617300000000001,3.43475,59.03,9.65,59.8135720385,135.9
2019-11-07 01:00:00,54.40664,12.02527,55.7197415165,3.44664,1.00527,3.59025,50.96,11.02,52.1379132686,136.81,62.40664,7.51527,62.8575214216,3.44664,1.00527,3.59025,58.96,6.51,59.3183083036,135.56,70.11664,4.71527,70.2750096127,3.44664,1.00527,3.59025,66.67,3.71,66.7731457998,136.77,62.05664,9.54527,62.7864535347,3.44664,1.00527,3.59025,58.61,8.54,59.2289093264,135.24
2019-11-07 01:30:00,54.86176,13.18968,56.4249977297,3.46176,1.00968,3.606,51.4,12.18,52.8234076902,137.73,62.93176,6.34968,63.2512834083,3.46176,1.00968,3.606,59.47,5.34,59.70926645,136.71,70.71176,3.34968,70.7910542258,3.46176,1.00968,3.606,67.25,2.34,67.2906984657,137.66,62.55176,10.82968,63.482317601,3.46176,1.00968,3.606,59.09,9.82,59.9004215344,136.41
2019-11-07 02:00:00,53.73808,13.67069,55.4496979898,3.56808,1.0406900000000001,3.71675,50.17,12.63,51.7353438183,137.7,61.61808,6.41069,61.9506636701,3.56808,1.0406900000000001,3.71675,58.05,5.37,58.2978507323,136.71,69.18808,3.40069,69.2716038977,3.56808,1.0406900000000001,3.71675,65.62,2.36,65.6624245669,137.66,61.24808,11.36069,62.2927971836,3.56808,1.0406900000000001,3.71675,57.68,10.32,58.5959452522,136.41
2019-11-07 02:30:00,52.89208,14.83394,54.9328490309,3.44208,1.00394,3.5855,49.45,13.83,51.3475549564,137.39,60.63208,6.21394,60.9496691989,3.44208,1.00394,3.5855,57.19,5.21,57.4268247424,136.57,68.11208,3.2039400000000002,68.1873938016,3.44208,1.00394,3.5855,64.67,2.2,64.7074099312,137.35,60.28208,12.72394,61.6102898731,3.44208,1.00394,3.5855,56.84,11.72,58.0357131429,136.27
2019-11-07 03:00:00,52.018,14.5615,54.0176786455,3.468,1.0115,3.6125,48.55,13.55,50.4054064561,137.51,59.548,7.4315,60.009928314,3.468,1.0115,3.6125,56.08,6.42,56.4462824285,136.52,66.888,4.5715,67.0440389315,3.468,1.0115,3.6125,63.42,3.56,63.5198394205,137.46,59.278,12.3915,60.5593143641,3.468,1.0115,3.6125,55.81,11.38,56.9584102657,136.22
2019-11-07 03:30:00,51.956,14.9655,54.0684022905,3.7560000000000002,1.0955,3.9125,48.2,13.87,50.1559258712,137.55,59.496,7.0155,59.9081902268,3.7560000000000002,1.0955,3.9125,55.74,5.92,56.0534923087,136.65,66.776,4.0855,66.9008631204,3.7560000000000002,1.0955,3.9125,63.02,2.99,63.0908907846,137.5,59.156,12.8355,60.5324904184,3.7560000000000002,1.0955,3.9125,55.4,11.74,56.6302710571,136.33
2019-11-07 04:00:00,52.8628,15.1179,54.9820563843,4.3128,1.2579,4.4925,48.55,13.86,50.4896236865,137.58,60.3028,6.8979,60.6960353915,4.3128,1.2579,4.4925,55.99,5.64,56.2733480433,136.71,67.6328,3.9279,67.7467640131,4.3128,1.2579,4.4925,63.32,2.67,63.3762676402,137.53,60.1328,12.9879,61.5194211794,4.3128,1.2579,4.4925,55.82,11.73,57.0391558493,136.39
2019-11-07 04:30:00,53.10864,14.87502,55.1524601686,4.74864,1.38502,4.9465,48.36,13.49,50.2062715206,137.51,60.56864,6.95502,60.966650348,4.74864,1.38502,4.9465,55.82,5.57,56.0972129432,136.6,67.88864,3.98502,68.0054984942,4.74864,1.38502,4.9465,63.14,2.6,63.1935091604,137.47,60.34864,12.69502,61.6694566431,4.74864,1.38502,4.9465,55.6,11.31,56.7386649473,136.28
2019-11-07 05:00:00,53.29688,14.56659,55.2516331158,4.61688,1.34659,4.8092500000000005,48.68,13.22,50.4431442319,137.15,60.90688,6.65659,61.2695537911,4.61688,1.34659,4.8092500000000005,56.29,5.31,56.5398991863,136.25,68.26688,3.6665900000000002,68.3652747172,4.61688,1.34659,4.8092500000000005,63.65,2.32,63.6922671916,137.11,60.57688,12.36659,61.8262964988,4.61688,1.34659,4.8092500000000005,55.96,11.02,57.0347437971,135.95
2019-11-07 05:30:00,55.2008,12.6644,56.6349304582,4.5408,1.3244,4.73,50.66,11.34,51.9136899093,137.29,63.1008,6.3944,63.4239648083,4.5408,1.3244,4.73,58.56,5.07,58.7790651508,136.21,70.7708,3.3744,70.8512011754,4.5408,1.3244,4.73,66.23,2.05,66.2617189635,137.24,62.7908,10.1944,63.6129731737,4.5408,1.3244,4.73,58.25,8.87,58.921468074,135.89
2019-11-07 06:00:00,58.35752,12.12261,59.6033372703,3.91752,1.14261,4.08075,54.44,10.98,55.5362404201,137.63,66.70752,5.01261,66.8955864281,3.91752,1.14261,4.08075,62.79,3.87,62.9091487782,136.64,74.91752,1.83261,74.9399310272,3.91752,1.14261,4.08075,71.0,0.6900000000000001,71.0033527377,137.59,66.52752,9.59261,67.2155419822,3.91752,1.14261,4.08075,62.61,8.45,63.1776431976,136.35
2019-11-07 06:30:00,65.57816,8.71613,66.1548637,4.23816,1.23613,4.41475,61.34,7.48,61.7943848582,135.17,74.93816,2.87613,74.9933326901,4.23816,1.23613,4.41475,70.7,1.6400000000000001,70.7190186583,134.29,84.18816,4.76613,84.3229641282,4.23816,1.23613,4.41475,79.95,3.5300000000000002,80.0278913879,135.14,74.80816,5.8461300000000005,75.0362448325,4.23816,1.23613,4.41475,70.57,4.61,70.7204143087,133.98
2019-11-07 07:00:00,74.17248,21.58489,77.2493641764,4.78248,1.39489,4.98175,69.39,20.19,72.2676151537,137.93,83.48248,3.32489,83.5486646241,4.78248,1.39489,4.98175,78.7,1.9300000000000002,78.7236616272,138.21,93.68248,3.34489,93.7421748631,4.78248,1.39489,4.98175,88.9,1.9500000000000002,88.9213838174,137.88,83.34248,25.49489,87.1547955575,4.78248,1.39489,4.98175,78.56,24.1,82.173496944,137.9
2019-11-07 07:30:00,81.65552,18.22286,83.6641893109,5.25552,1.53286,5.4745,76.4,16.69,78.2017653253,136.38,92.11552,4.56286,92.2284593618,5.25552,1.53286,5.4745,86.86,3.03,86.9128327694,136.91,103.41552,8.51286,103.7653051952,5.25552,1.53286,5.4745,98.16,6.98,98.4078553775,136.33,91.60552,28.05286,95.8046671548,5.25552,1.53286,5.4745,86.35,26.52,90.3306863696,136.57
2019-11-07 08:00:00,86.78432,14.74126,88.027398827,5.52432,1.6112600000000001,5.7545,81.26,13.13,82.3139386738,136.08,97.93432,7.16126,98.1957976629,5.52432,1.6112600000000001,5.7545,92.41,5.55,92.57651214,136.52,109.92432,11.44126,110.5181367824,5.52432,1.6112600000000001,5.7545,104.4,9.83,104.8617609045,136.04,97.34432,31.80126,102.4072105559,5.52432,1.6112600000000001,5.7545,91.82,30.19,96.6558249667,136.22
2019-11-07 08:30:00,88.1416,13.5313,89.1741987923,5.4216,1.5813000000000001,5.6475,82.72,11.95,83.578710806,135.16,99.8516,8.9213,100.2493472111,5.4216,1.5813000000000001,5.6475,94.43,7.34,94.7148378027,135.71,112.1016,13.3713,112.8962372546,5.4216,1.5813000000000001,5.6475,106.68,11.79,107.3295229655,135.12,98.8616,32.5413,104.0795472715,5.4216,1.5813000000000001,5.6475,93.44,30.96,98.4355382979,135.42
2019-11-07 09:00:00,90.4252,12.5636,91.2938160009,4.1952,1.2236,4.37,86.23,11.34,86.9724582842,134.69,102.3352,11.3636,102.9641906878,4.1952,1.2236,4.37,98.14,10.14,98.6624508108,135.53,115.0752,16.1636,116.2048347531,4.1952,1.2236,4.37,110.88,14.94,111.8819824637,134.67,101.5952,32.6636,106.7168938266,4.1952,1.2236,4.37,97.4,31.44,102.3485886566,135.2
2019-11-07 09:30:00,91.2992,11.8806,92.0689555551,3.9792,1.1606,4.145,87.32,10.72,87.975569336,135.36,103.6792,10.8906,104.2496123782,3.9792,1.1606,4.145,99.7,9.73,100.1736637046,136.06,116.6292,15.6306,117.6719420635,3.9792,1.1606,4.145,112.65,14.47,113.5755405006,135.33,102.6092,33.6806,107.9955125966,3.9792,1.1606,4.145,98.63,32.52,103.85291185130001,135.77
2019-11-07 10:00:00,91.1004,11.68095,91.846216433,3.9804,1.16095,4.14625,87.12,10.52,87.7528620616,135.98,103.3604,9.98095,103.8411847538,3.9804,1.16095,4.14625,99.38,8.82,99.7706209262,136.57,116.2404,14.64095,117.158815328,3.9804,1.16095,4.14625,112.26,13.48,113.0664318001,135.95,102.3804,34.16095,107.9292212937,3.9804,1.16095,4.14625,98.4,33.0,103.7861262405,136.25
2019-11-07 10:30:00,92.038,11.55025,92.7599143977,4.218,1.23025,4.39375,87.82,10.32,88.4242885185,135.61,104.308,10.180250000000001,104.8036084973,4.218,1.23025,4.39375,100.09,8.95,100.4893556552,136.23,117.268,14.85025,118.2045419984,4.218,1.23025,4.39375,113.05,13.62,113.8674971184,135.59,103.408,34.23025,108.9262341177,4.218,1.23025,4.39375,99.19,33.0,104.5354298791,135.91
2019-11-07 11:00:00,91.1072,11.1596,91.7881177713,3.6672000000000002,1.0696,3.8200000000000003,87.44,10.09,88.0202346055,135.49,103.3372,10.3196,103.8511966614,3.6672000000000002,1.0696,3.8200000000000003,99.67,9.25,100.098308677,136.13,116.2572,15.0096,117.2221167016,3.6672000000000002,1.0696,3.8200000000000003,112.59,13.94,113.4496879678,135.47,102.4272,34.2496,108.001696283,3.6672000000000002,1.0696,3.8200000000000003,98.76,33.18,104.1846917738,135.79
2019-11-07 11:30:00,92.94528,9.95154,93.4765116093,3.84528,1.12154,4.0055,89.1,8.83,89.5364668724,134.93,105.28528,11.92154,105.9580733151,3.84528,1.12154,4.0055,101.44,10.8,102.0133010935,135.62,118.44528,16.80154,119.6309997478,3.84528,1.12154,4.0055,114.6,15.68,115.6677241066,134.89,104.49528,35.44154,110.3420423041,3.84528,1.12154,4.0055,100.65,34.32,106.3404198788,135.26
2019-11-07 12:00:00,92.81944,11.82942,93.5702069008,4.00944,1.1694200000000001,4.1765,88.81,10.66,89.447480121,134.73,105.21944,13.96942,106.1427117095,4.00944,1.1694200000000001,4.1765,101.21,12.8,102.0161952829,135.86,118.35944,19.10942,119.8921472401,4.00944,1.1694200000000001,4.1765,114.35,17.94,115.7487196473,134.7,104.29944,33.61942,109.5839339751,4.00944,1.1694200000000001,4.1765,100.29,32.45,105.4091390725,135.52
2019-11-07 12:30:00,93.2976,12.16305,94.0870976865,3.9876,1.16305,4.15375,89.31,11.0,89.9848659498,135.03,105.8276,13.82305,106.7265554258,3.9876,1.16305,4.15375,101.84,12.66,102.6238822107,136.18,119.0276,18.94305,120.5255520836,3.9876,1.16305,4.15375,115.04,17.78,116.405884731,135.01,104.8476,33.44305,110.052064129,3.9876,1.16305,4.15375,100.86,32.28,105.8996600561,135.83
2019-11-07 13:00:00,95.41728,13.03004,96.302851801,3.97728,1.16004,4.143,91.44,11.87,92.2072150105,134.88,103.59728,13.11004,104.4235106296,3.97728,1.16004,4.143,99.62,11.95,100.3341761316,135.99,116.50728,18.14004,117.911014516,3.97728,1.16004,4.143,112.53,16.98,113.8038720782,134.85,107.20728,32.31004,111.9702619886,3.97728,1.16004,4.143,103.23,31.15,107.8274334295,135.64
2019-11-07 13:30:00,94.33376,13.27568,95.2633295408,4.61376,1.34568,4.806,89.72,11.93,90.509686222,135.37,102.40376,12.09568,103.115641572,4.61376,1.34568,4.806,97.79,10.75,98.3790963569,136.32,115.08376,16.97568,116.3290399135,4.61376,1.34568,4.806,110.47,15.63,111.5702370706,135.33,105.91376,32.66568,110.8366870995,4.61376,1.34568,4.806,101.3,31.32,106.0312802903,135.94
2019-11-07 14:00:00,93.06176,13.65468,94.0581812508,5.50176,1.60468,5.731,87.56,12.05,88.3852708317,135.6,101.13176,11.81468,101.8195440188,5.50176,1.60468,5.731,95.63,10.21,96.1734942695,136.49,113.52176,16.64468,114.7355017673,5.50176,1.60468,5.731,108.02,15.04,109.0620098843,135.56,104.37176,32.89468,109.43273851,5.50176,1.60468,5.731,98.87,31.29,103.7031388146,136.13
2019-11-07 14:30:00,91.84224,13.71732,92.8609816672,5.20224,1.51732,5.419,86.64,12.2,87.4947404134,135.89,99.82224,10.06732,100.3286127214,5.20224,1.51732,5.419,94.62,8.55,95.0055098402,136.6,112.10224,14.69732,113.061591304,5.20224,1.51732,5.419,106.9,13.18,107.7094350556,135.85,103.04224,32.71732,108.1116379129,5.20224,1.51732,5.419,97.84,31.2,102.6942335285,136.24
2019-11-07 15:00:00,90.80392,12.95656,91.7236301855,3.79392,1.10656,3.952,87.01,11.85,87.8132256554,136.27,98.60392,8.37656,98.9590814266,3.79392,1.10656,3.952,94.81,7.27,95.0883221011,136.79,110.89392,12.86656,111.6378513731,3.79392,1.10656,3.952,107.1,11.76,107.7437125776,136.24,102.05392,32.83656,107.2065401923,3.79392,1.10656,3.952,98.26,31.73,103.25609183,136.41
2019-11-07 15:30:00,91.23512,13.08691,92.1689445245,3.31512,0.96691,3.45325,87.92,12.12,88.7514551993,136.1,99.05512,7.84691,99.3654406459,3.31512,0.96691,3.45325,95.74,6.88,95.9868845208,136.61,111.49512,12.28691,112.1700937914,3.31512,0.96691,3.45325,108.18,11.32,108.7706522919,136.07,102.61512,32.24691,107.5626610733,3.31512,0.96691,3.45325,99.3,31.28,104.1101743347,136.24
2019-11-07 16:00:00,94.28032,12.45301,95.0991913602,4.09032,1.1930100000000001,4.26075,90.19,11.26,90.8901738363,136.17,102.39032,9.09301,102.7932899588,4.09032,1.1930100000000001,4.26075,98.3,7.9,98.6169356652,136.7,115.15032,13.65301,115.9568923271,4.09032,1.1930100000000001,4.26075,111.06,12.46,111.7567680277,136.13,105.93032,33.54301,111.1142034808,4.09032,1.1930100000000001,4.26075,101.84,32.35,106.8546119735,136.34
2019-11-07 16:30:00,97.4952,13.61485,98.4412421882,6.3252,1.84485,6.58875,91.17,11.77,91.9266109459,136.46,106.0352,9.39485,106.4505840546,6.3252,1.84485,6.58875,99.71,7.55,99.9954328957,137.01,118.9752,13.92485,119.7873101065,6.3252,1.84485,6.58875,112.65,12.08,113.2958467906,136.42,109.2652,33.74485,114.357329597,6.3252,1.84485,6.58875,102.94,31.9,107.769446505,136.65
2019-11-07 17:00:00,100.28648,15.54689,101.4844020501,10.68648,3.11689,11.13175,89.6,12.43,90.4580836631,136.29,109.05648,10.02689,109.5164569965,10.68648,3.11689,11.13175,98.37,6.91,98.6123978007,136.86,121.82648,14.46689,122.6824442839,10.68648,3.11689,11.13175,111.14,11.35,111.7180473335,136.26,111.84648,34.19689,116.9575238027,10.68648,3.11689,11.13175,101.16,31.08,105.8268018982,136.5
2019-11-07 17:30:00,100.3724,16.23945,101.6776200452,10.8324,3.15945,11.28375,89.54,13.08,90.4903199243,136.13,109.1324,9.22945,109.5219771419,10.8324,3.15945,11.28375,98.3,6.07,98.4872321674,136.68,121.8624,13.53945,122.6122393567,10.8324,3.15945,11.28375,111.03,10.38,111.5141484297,136.1,111.9324,33.36945,116.8006094293,10.8324,3.15945,11.28375,101.1,30.21,105.5170796601,136.31
2019-11-07 18:00:00,98.56176,17.72843,100.1434858818,9.49176,2.76843,9.88725,89.07,14.96,90.317586881,137.27,106.97176,7.82843,107.2578284032,9.49176,2.76843,9.88725,97.48,5.06,97.611239107,137.87,119.60176,12.07843,120.2101055085,9.49176,2.76843,9.88725,110.11,9.31,110.5028877451,137.22,110.06176,31.62843,114.5161499465,9.49176,2.76843,9.88725,100.57,28.86,104.6289849898,137.48
2019-11-07 18:30:00,96.16576,18.95793,98.0166134197,8.25576,2.40793,8.59975,87.91,16.55,89.454293357,138.06,104.41576,5.36793,104.5536494287,8.25576,2.40793,8.59975,96.16,2.96,96.2055466176,138.57,116.87576,9.37793,117.2513916619,8.25576,2.40793,8.59975,108.62,6.97,108.8433980543,138.01,107.51576,29.99793,111.6221951615,8.25576,2.40793,8.59975,99.26,27.59,103.0230833357,138.18
2019-11-07 19:00:00,93.86416,20.58038,96.0938737561,10.904160000000001,3.18038,11.3585,82.96,17.4,84.7650965905,137.74,101.85416,4.91038,101.9724557959,10.904160000000001,3.18038,11.3585,90.95,1.73,90.9664520579,138.21,113.63416,8.76038,113.9713410321,10.904160000000001,3.18038,11.3585,102.73,5.58,102.8814332132,137.7,104.59416,29.57038,108.6938161969,10.904160000000001,3.18038,11.3585,93.69,26.39,97.3357498558,137.83
2019-11-07 19:30:00,91.38504,18.47897,93.234638778,4.14504,1.20897,4.31775,87.24,17.27,88.9329550842,137.55,99.00504,2.75897,99.0434746001,4.14504,1.20897,4.31775,94.86,1.55,94.8726625536,138.0,111.32504,6.58897,111.519859472,4.14504,1.20897,4.31775,107.18,5.38,107.3149421097,137.51,102.65504,27.60897,106.3029278142,4.14504,1.20897,4.31775,98.51,26.4,101.986176024,137.62
2019-11-07 20:00:00,88.88184,17.62137,90.6117771731,3.26184,0.95137,3.3977500000000003,85.62,16.67,87.2277094735,137.96,96.37184,2.28137,96.3988391738,3.26184,0.95137,3.3977500000000003,93.11,1.33,93.1194984952,138.05,108.58184,9.95137,109.0369008302,3.26184,0.95137,3.3977500000000003,105.32,9.0,105.7038428819,137.92,99.62184,26.69137,103.1355430366,3.26184,0.95137,3.3977500000000003,96.36,25.74,99.7386444664,137.65
2019-11-07 20:30:00,86.35568,14.71999,87.6012646819,3.80568,1.10999,3.96425,82.55,13.61,83.66441657,137.01,93.54568,3.35999,93.6060029029,3.80568,1.10999,3.96425,89.74,2.25,89.768202054,135.77,105.85568,23.48999,108.4306442776,3.80568,1.10999,3.96425,102.05,22.38,104.4751975351,136.98,95.47568,25.86999,98.9184606333,3.80568,1.10999,3.96425,91.67,24.76,94.9549709073,135.38
2019-11-07 21:00:00,83.36072,14.84521,84.6722498748,3.48072,1.01521,3.62575,79.88,13.83,81.0683865634,137.12,90.32072,4.73521,90.4447603516,3.48072,1.01521,3.62575,86.84,3.7199999999999998,86.9196410485,135.67,102.26072,21.80521,104.5596577943,3.48072,1.01521,3.62575,98.78,20.79,100.944105821,137.09,92.17072,25.47521,95.6265023404,3.48072,1.01521,3.62575,88.69,24.46,92.0011287974,135.31
2019-11-07 21:30:00,79.56,14.01375,80.7847682986,3.51,1.02375,3.65625,76.05,12.99,77.1514264288,137.61,86.18,6.73375,86.4426734262,3.51,1.02375,3.65625,82.67,5.71,82.8669596401,136.03,97.54,19.73375,99.5161920949,3.51,1.02375,3.65625,94.03,18.71,95.8733800385,137.57,87.88,26.64375,91.8301901014,3.51,1.02375,3.65625,84.37,25.62,88.1741532423,135.64
2019-11-07 22:00:00,75.38912,11.88141,76.3196391367,3.63912,1.06141,3.79075,71.75,10.82,72.5612493002,138.54,81.51912,8.371410000000001,81.9478335953,3.63912,1.06141,3.79075,77.88,7.31,78.2223145912,137.02,92.24912,18.27141,94.0411854677,3.63912,1.06141,3.79075,88.61,17.21,90.2658085877,138.5,83.19912,29.59141,88.3048419656,3.63912,1.06141,3.79075,79.56,28.53,84.5207341426,136.62
2019-11-07 22:30:00,70.07952,9.71236,70.749339645,4.49952,1.31236,4.687,65.58,8.4,66.1157802646,139.52,75.58952,10.57236,76.3252928576,4.49952,1.31236,4.687,71.09,9.26,71.6905551659,138.05,85.42952,16.68236,87.0431158829,4.49952,1.31236,4.687,80.93,15.37,82.3765852655,139.48,77.11952,33.11236,83.9276399632,4.49952,1.31236,4.687,72.62,31.8,79.277388958,137.64
2019-11-07 23:00:00,65.26032,9.61926,65.9654419333,5.14032,1.49926,5.3545,60.12,8.12,60.6658783832,139.64,70.37032,12.53926,71.4787729207,5.14032,1.49926,5.3545,65.23,11.04,66.1576488397,138.0,79.43032,14.94926,80.8248483441,5.14032,1.49926,5.3545,74.29,13.45,75.4977257936,139.59,71.68032,33.59926,79.1642504408,5.14032,1.49926,5.3545,66.54,32.1,73.8781537398,137.55
2019-11-07 23:30:00,61.4392,8.65435,62.0457337015,4.1292,1.20435,4.30125,57.31,7.45,57.7922018961,140.08,66.1992,13.05435,67.4740700904,4.1292,1.20435,4.30125,62.07,11.85,63.1910389217,138.41,74.8792,13.92435,76.1628657258,4.1292,1.20435,4.30125,70.75,12.72,71.8843578256,140.03,67.5092,34.30435,75.7250322784,4.1292,1.20435,4.30125,63.38,33.1,71.5026880614,137.99
2019-11-08 00:00:00,58.17296,6.98378,58.590668696,4.09296,1.19378,4.2635,54.08,5.79,54.3890659968,140.28,62.66296,13.31378,64.0617147277,4.09296,1.19378,4.2635,58.57,12.12,59.8108627258,138.78,70.86296,13.65378,72.1663689557,4.09296,1.19378,4.2635,66.77,12.46,67.9226361385,140.24,63.86296,36.31378,73.4654223281,4.09296,1.19378,4.2635,59.77,35.12,69.3243629614,138.37
2019-11-08 00:30:00,56.88704,6.32747,57.237856324,4.75704,1.38747,4.95525,52.13,4.94,52.363541706,139.8,61.42704,13.56747,62.9075312293,4.75704,1.38747,4.95525,56.67,12.18,57.964138051,138.38,69.36704,13.58747,70.6852571571,4.75704,1.38747,4.95525,64.61,12.2,65.7517459844,139.75,62.33704,37.15747,72.5712348852,4.75704,1.38747,4.95525,57.58,35.77,67.7860553506,137.97
2019-11-08 01:00:00,57.03248,6.91864,57.4505992519,5.41248,1.57864,5.638,51.62,5.34,51.8954718641,139.29,61.54248,13.71864,63.0529771541,5.41248,1.57864,5.638,56.13,12.14,57.4278373265,137.82,69.42248,13.68864,70.7591661511,5.41248,1.57864,5.638,64.01,12.11,65.1454695278,139.24,62.45248,36.66864,72.4216916234,5.41248,1.57864,5.638,57.04,35.09,66.9691697724,137.39
