Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-08 01:30:00,57.80712,14.48916,59.5952924332,5.99712,1.74916,6.247,51.81,12.74,53.3533850847,139.0,61.53712,6.90916,61.9237727355,5.99712,1.74916,6.247,55.54,5.16,55.7791824967,139.01,68.53712,20.35916,71.4970783585,5.99712,1.74916,6.247,62.54,18.61,65.2501624519,138.95,63.26712,29.19916,69.6801221138,5.99712,1.74916,6.247,57.27,27.45,63.5087033406,138.59
2019-11-08 02:00:00,57.08584,18.20337,59.9179089076,7.24584,2.11337,7.54775,49.84,16.09,52.3728336067,138.47,60.35584,4.43337,60.5184450532,7.24584,2.11337,7.54775,53.11,2.32,53.1606480397,139.11,66.66584,23.94337,70.8351550423,7.24584,2.11337,7.54775,59.42,21.83,63.3031223559,138.41,62.34584,25.91337,67.5167128203,7.24584,2.11337,7.54775,55.1,23.8,60.0204131942,138.71
2019-11-08 02:30:00,56.29304,18.08047,59.1253731309,8.81304,2.5704700000000003,9.180250000000001,47.48,15.51,49.9490790706,138.47,59.42304,4.86047,59.6214881688,8.81304,2.5704700000000003,9.180250000000001,50.61,2.29,50.66178244,139.19,65.42304,24.39047,69.8216956946,8.81304,2.5704700000000003,9.180250000000001,56.61,21.82,60.6696340849,138.41,61.24304,27.11047,66.9752755281,8.81304,2.5704700000000003,9.180250000000001,52.43,24.54,57.8888288014,138.77
2019-11-08 03:00:00,55.90936,17.54023,58.5962132229,8.94936,2.61023,9.32225,46.96,14.93,49.2762265195,138.41,59.03936,4.80023,59.2341813252,8.94936,2.61023,9.32225,50.09,2.19,50.1378519683,139.19,64.98936,24.28023,69.3768439904,8.94936,2.61023,9.32225,56.04,21.67,60.0838622261,138.35,60.82936,27.76023,66.8643507982,8.94936,2.61023,9.32225,51.88,25.15,57.6546346793,138.77
2019-11-08 03:30:00,54.91968,18.04199,57.8073062377,8.74968,2.55199,9.11425,46.17,15.49,48.6991683707,138.62,58.03968,5.72199,58.3210564382,8.74968,2.55199,9.11425,49.29,3.17,49.3918313084,139.23,63.86968,25.40199,68.7357048357,8.74968,2.55199,9.11425,55.12,22.85,59.6685587223,138.54,59.72968,27.11199,65.5949287267,8.74968,2.55199,9.11425,50.98,24.56,56.5875781422,138.81
2019-11-08 04:00:00,54.8912,18.1966,57.8287133611,8.4912,2.4766,8.845,46.4,15.72,48.9905950158,139.29,57.9112,5.6566,58.1868044233,8.4912,2.4766,8.845,49.42,3.18,49.5222051205,139.88,63.7912,25.4866,68.6941334977,8.4912,2.4766,8.845,55.3,23.01,59.8961609788,139.21,59.7512,27.1266,65.6205633091,8.4912,2.4766,8.845,51.26,24.65,56.8789073383,139.48
2019-11-08 04:30:00,55.18648,18.11564,58.083766987,8.31648,2.42564,8.663,46.87,15.69,49.4264402926,138.95,58.26648,5.49564,58.5250779632,8.31648,2.42564,8.663,49.95,3.07,50.0442544155,139.56,64.18648,25.22564,68.9654778001,8.31648,2.42564,8.663,55.87,22.8,60.3431595129,138.88,60.08648,26.93564,65.8476558505,8.31648,2.42564,8.663,51.77,24.51,57.2789053666,139.14
2019-11-08 05:00:00,55.69552,17.08161,58.2560927995,8.16552,2.3816100000000002,8.50575,47.53,14.7,49.7512904355,138.4,58.70552,4.63161,58.8879435,8.16552,2.3816100000000002,8.50575,50.54,2.25,50.5900593002,139.2,64.71552,24.10161,69.0578462846,8.16552,2.3816100000000002,8.50575,56.55,21.72,60.5777261046,138.33,60.68552,27.78161,66.7424167368,8.16552,2.3816100000000002,8.50575,52.52,25.4,58.3396126144,138.79
2019-11-08 05:30:00,57.47832,17.03451,59.9494103471,7.55832,2.20451,7.8732500000000005,49.92,14.83,52.0762450643,137.73,60.64832,3.67451,60.7595321128,7.55832,2.20451,7.8732500000000005,53.09,1.47,53.1103473911,138.6,66.97832,22.87451,70.7766808897,7.55832,2.20451,7.8732500000000005,59.42,20.67,62.9125210113,137.67,62.74832,27.12451,68.3600080863,7.55832,2.20451,7.8732500000000005,55.19,24.92,60.5552846579,138.18
2019-11-08 06:00:00,60.66328,17.88179,63.2439084336,7.34328,2.14179,7.64925,53.32,15.74,55.5946939914,138.21,63.90328,3.10179,63.9785143307,7.34328,2.14179,7.64925,56.56,0.96,56.5681465137,139.04,70.66328,22.33179,74.1080831284,7.34328,2.14179,7.64925,63.32,20.19,66.4609547027,138.15,66.33328,26.21179,71.3243434639,7.34328,2.14179,7.64925,58.99,24.07,63.7117336132,138.65
2019-11-08 06:30:00,67.87944,21.36567,71.162561992,8.89944,2.59567,9.27025,58.98,18.77,61.8946952493,136.73,71.54944,4.96567,71.7215465733,8.89944,2.59567,9.27025,62.65,2.37,62.6948115876,137.59,79.08944,18.66567,81.2622098891,8.89944,2.59567,9.27025,70.19,16.07,72.0061177956,136.67,74.27944,22.55567,77.6285608257,8.89944,2.59567,9.27025,65.38,19.96,68.3589496701,137.18
2019-11-08 07:00:00,75.74032,10.62426,76.4818342762,6.70032,1.95426,6.9795,69.04,8.67,69.5822570775,136.37,79.10032,4.39426,79.2222831345,6.70032,1.95426,6.9795,72.4,2.44,72.4411043538,138.77,87.84032,18.20426,89.7068386459,6.70032,1.95426,6.9795,81.14,16.25,82.7512060335,136.31,83.40032,22.13426,86.287535843,6.70032,1.95426,6.9795,76.7,20.18,79.310291892,138.37
2019-11-08 07:30:00,82.7676,3.20055,82.8294581056,6.9276,2.02055,7.21625,75.84,1.18,75.8491792968,136.26,86.3076,5.26055,86.4677697415,6.9276,2.02055,7.21625,79.38,3.24,79.4460949324,139.46,95.8976,16.97055,97.3876237161,6.9276,2.02055,7.21625,88.97,14.95,90.2173120859,136.21,91.2376,24.93055,94.5824083911,6.9276,2.02055,7.21625,84.31,22.91,87.3672947962,139.03
2019-11-08 08:00:00,85.35632,4.42601,85.4709946617,12.22632,3.56601,12.73575,73.13,0.86,73.1350565734,135.89,89.54632,6.82601,89.8061124761,12.22632,3.56601,12.73575,77.32,3.26,77.3886942647,138.99,98.82632,18.41601,100.527563131,12.22632,3.56601,12.73575,86.6,14.85,87.8640000228,135.83,93.48632,27.30601,97.392557258,12.22632,3.56601,12.73575,81.26,23.74,84.6568083499,138.57
2019-11-08 08:30:00,87.56192,5.88181,87.7592475068,13.89192,4.05181,14.47075,73.67,1.83,73.6927255569,135.94,92.01192,8.08181,92.3661684545,13.89192,4.05181,14.47075,78.12,4.03,78.2238793464,138.9,101.42192,18.02181,103.0106377621,13.89192,4.05181,14.47075,87.53,13.97,88.637812473,135.9,95.79192,30.11181,100.4132114752,13.89192,4.05181,14.47075,81.9,26.06,85.9461086961,138.49
2019-11-08 09:00:00,87.736,6.4805,87.9750110898,15.636,4.5605,16.2875,72.1,1.92,72.1255599632,135.84,92.086,8.4705,92.4747574544,15.636,4.5605,16.2875,76.45,3.91,76.549922273,138.78,101.296,18.6305,102.9950248616,15.636,4.5605,16.2875,85.66,14.07,86.8078366278,135.79,95.816,30.6605,100.6020482706,15.636,4.5605,16.2875,80.18,26.1,84.3210673557,138.38
2019-11-08 09:30:00,88.43728,8.85629,88.8796172717,16.30728,4.75629,16.98675,72.13,4.1,72.2464317458,135.37,92.90728,10.21629,93.467295127,16.30728,4.75629,16.98675,76.6,5.46,76.7943461461,138.24,102.10728,17.00629,103.5138180562,16.30728,4.75629,16.98675,85.8,12.25,86.6700784585,135.32,96.48728,33.13629,102.018669452,16.30728,4.75629,16.98675,80.18,28.38,85.0544343347,137.86
2019-11-08 10:00:00,88.47968,9.15574,88.9521295296,16.57968,4.83574,17.2705,71.9,4.32,72.0296633339,135.49,93.07968,10.54574,93.6751806032,16.57968,4.83574,17.2705,76.5,5.71,76.7128027125,138.36,102.28968,16.80574,103.6610415318,16.57968,4.83574,17.2705,85.71,11.97,86.5418107044,135.44,96.52968,33.45574,102.1629368208,16.57968,4.83574,17.2705,79.95,28.62,84.9182365573,137.98
2019-11-08 10:30:00,87.54904,9.36097,88.0480673511,19.16904,5.59097,19.96775,68.38,3.77,68.4838470006,135.84,92.05904,10.76097,92.6858420745,19.16904,5.59097,19.96775,72.89,5.17,73.0731209132,138.71,100.80904,18.28097,102.4531913113,19.16904,5.59097,19.96775,81.64,12.69,82.6203709747,135.79,95.20904,33.76097,101.0176439691,19.16904,5.59097,19.96775,76.04,28.17,81.0902614375,138.33
2019-11-08 11:00:00,87.42096,10.00903,87.9920731024,20.19096,5.88903,21.03225,67.23,4.12,67.3561229585,135.84,92.00096,11.38903,92.7032180955,20.19096,5.88903,21.03225,71.81,5.5,72.0203172723,138.71,100.64096,18.18903,102.2714214337,20.19096,5.88903,21.03225,80.45,12.3,81.3848419548,135.79,94.96096,34.43903,101.0130224845,20.19096,5.88903,21.03225,74.77,28.55,80.035338445,138.33
2019-11-08 11:30:00,86.39416,9.79538,86.9476874416,24.46416,7.13538,25.4835,61.93,2.66,61.9870994643,136.0,90.88416,10.71538,91.5136596768,24.46416,7.13538,25.4835,66.42,3.58,66.5164100054,138.81,98.79416,21.64538,101.1375722739,24.46416,7.13538,25.4835,74.33,14.51,75.7330112963,135.95,93.32416,34.13538,99.3711376983,24.46416,7.13538,25.4835,68.86,27.0,73.964177816,138.43
2019-11-08 12:00:00,87.28608,10.73094,87.9432364372,22.42608,6.54094,23.360500000000002,64.86,4.19,64.9951975149,135.66,91.85608,10.95094,92.5065539292,22.42608,6.54094,23.360500000000002,69.43,4.41,69.5699144746,138.39,100.22608,20.02094,102.206189395,22.42608,6.54094,23.360500000000002,77.8,13.48,78.9591691952,135.61,94.61608,35.09094,100.9137090025,22.42608,6.54094,23.360500000000002,72.19,28.55,77.6305262123,138.02
2019-11-08 12:30:00,88.31288,8.29209,88.7013163964,14.85288,4.33209,15.47175,73.46,3.96,73.5666582087,135.04,92.86288,9.24209,93.3216518792,14.85288,4.33209,15.47175,78.01,4.91,78.1643665618,137.85,102.30288,17.12209,103.72581753,14.85288,4.33209,15.47175,87.45,12.79,88.3803518889,134.99,96.56288,32.43209,101.8637828458,14.85288,4.33209,15.47175,81.71,28.1,86.406794293,137.47
2019-11-08 13:00:00,89.69632,7.79601,90.0344800255,11.50632,3.35601,11.98575,78.19,4.44,78.3159606977,134.96,94.46632,8.71601,94.867562658,11.50632,3.35601,11.98575,82.96,5.36,83.1329730011,137.77,104.49632,15.61601,105.6567113905,11.50632,3.35601,11.98575,92.99,12.26,93.7947104052,134.92,98.43632,31.93601,103.487283421,11.50632,3.35601,11.98575,86.93,28.58,91.5076024164,137.39
2019-11-08 13:30:00,90.70912,7.6901600000000006,91.0345154982,11.10912,3.24016,11.572,79.6,4.45,79.7242905268,135.04,95.71912,8.27016,96.0757278401,11.10912,3.24016,11.572,84.61,5.03,84.75938296140001,137.82,105.95912,15.88016,107.1424966706,11.10912,3.24016,11.572,94.85,12.64,95.6885160299,135.0,99.60912,31.81016,104.5651140027,11.10912,3.24016,11.572,88.5,28.57,92.997284369,137.45
2019-11-08 14:00:00,90.43936,7.30148,90.7336180663,9.39936,2.74148,9.791,81.04,4.5600000000000005,81.1681908139,134.98,95.36936,7.88148,95.6944750432,9.39936,2.74148,9.791,85.97,5.14,86.1235188552,137.76,105.76936,15.25148,106.8633012638,9.39936,2.74148,9.791,96.37,12.51,97.1785830314,134.93,99.47936,31.42148,104.3237866999,9.39936,2.74148,9.791,90.08,28.68,94.535436742,137.39
2019-11-08 14:30:00,89.71728,6.48254,89.9511737303,8.71728,2.54254,9.0805,81.0,3.94,81.095768077,135.12,94.49728,6.92254,94.7505012517,8.71728,2.54254,9.0805,85.78,4.38,85.891750477,137.89,104.86728,15.92254,106.0691929575,8.71728,2.54254,9.0805,96.15,13.38,97.0765002459,135.08,98.75728,30.56254,103.3782820724,8.71728,2.54254,9.0805,90.04,28.02,94.2991092217,137.51
2019-11-08 15:00:00,89.27424,5.83832,89.4649423406,7.43424,2.16832,7.744,81.84,3.67,81.9222466733,135.12,94.12424,6.35832,94.3387554974,7.43424,2.16832,7.744,86.69,4.19,86.7911988626,137.89,104.62424,15.77832,105.8073106056,7.43424,2.16832,7.744,97.19,13.61,98.1383115812,135.08,98.39424,29.88832,102.8335457796,7.43424,2.16832,7.744,90.96,27.72,95.0900625723,137.51
2019-11-08 15:30:00,88.60072,5.19646,88.7529761814,7.29072,2.12646,7.5945,81.31,3.07,81.3679359453,135.48,93.34072,5.60646,93.5089429084,7.29072,2.12646,7.5945,86.05,3.48,86.1203396417,138.24,103.74072,16.63646,105.0662114452,7.29072,2.12646,7.5945,96.45,14.51,97.5353402619,135.43,97.67072,29.31646,101.9756067511,7.29072,2.12646,7.5945,90.38,27.19,94.3813567396,137.85
2019-11-08 16:00:00,89.88368,5.20774,90.0344183424,8.08368,2.35774,8.4205,81.8,2.85,81.849633475,135.4,94.64368,5.64774,94.8120410657,8.08368,2.35774,8.4205,86.56,3.29,86.6225011184,138.16,105.12368,17.06774,106.5002152366,8.08368,2.35774,8.4205,97.04,14.71,98.1485899033,135.35,98.99368,29.29774,103.238104637,8.08368,2.35774,8.4205,90.91,26.94,94.8176760947,137.75
2019-11-08 16:30:00,91.42032,4.77926,91.5451595392,15.70032,4.57926,16.3545,75.72,0.2,75.7202641305,135.8,96.60032,5.46926,96.7550237923,15.70032,4.57926,16.3545,80.9,0.89,80.9048954019,138.59,106.34032,22.05926,108.6042108274,15.70032,4.57926,16.3545,90.64,17.48,92.310129455,135.76,99.87032,28.57926,103.8790398447,15.70032,4.57926,16.3545,84.17,24.0,87.5247902025,138.2
2019-11-08 17:00:00,95.24896,5.57678,95.4120791947,16.06896,4.68678,16.7385,79.18,0.89,79.1850017364,135.43,100.64896,6.19678,100.8395420034,16.06896,4.68678,16.7385,84.58,1.51,84.593477881,138.21,110.88896,21.37678,112.9306343427,16.06896,4.68678,16.7385,94.82,16.69,96.277663557,135.38,104.08896,29.46678,108.1794930541,16.06896,4.68678,16.7385,88.02,24.78,91.441614159,137.82
2019-11-08 17:30:00,97.0808,6.1394,97.2747344432,19.7808,5.7694,20.605,77.3,0.37,77.3008855059,135.58,102.8508,6.3994,103.0496937453,19.7808,5.7694,20.605,83.07,0.63,83.0723889147,138.37,112.8508,23.4894,115.2694884738,19.7808,5.7694,20.605,93.07,17.72,94.7418772244,135.53,105.6908,29.5194,109.7357743901,19.7808,5.7694,20.605,85.91,23.75,89.1324329299,137.99
2019-11-08 18:00:00,95.62936,7.26273,95.9047534852,20.64936,6.02273,21.50975,74.98,1.24,74.9902526999,136.27,101.30936,6.61273,101.5249458097,20.64936,6.02273,21.50975,80.66,0.59,80.6621577941,139.06,111.02936,25.30273,113.8760155936,20.64936,6.02273,21.50975,90.38,19.28,92.4135422977,136.23,103.97936,28.70273,107.8682252355,20.64936,6.02273,21.50975,83.33,22.68,86.3612835708,138.67
2019-11-08 18:30:00,93.25448,5.85964,93.4383937201,16.28448,4.74964,16.963,76.97,1.11,76.9780033516,136.27,98.71448,5.27964,98.8555671685,16.28448,4.74964,16.963,82.43,0.53,82.4317038523,139.06,108.66448,23.95964,111.2745863286,16.28448,4.74964,16.963,92.38,19.21,94.356178918,136.23,101.85448,27.57964,105.5223750614,16.28448,4.74964,16.963,85.57,22.83,88.563162771,138.67
2019-11-08 19:00:00,91.938,4.28775,92.0379304638,12.918,3.76775,13.45625,79.02,0.52,79.0217109407,136.17,97.118,4.15775,97.2069586453,12.918,3.76775,13.45625,84.2,0.39,84.2009032018,138.93,107.298,22.47775,109.6271410238,12.918,3.76775,13.45625,94.38,18.71,96.2166747503,136.13,100.748,27.25775,104.3702277427,12.918,3.76775,13.45625,87.83,23.49,90.9169346162,138.54
2019-11-08 19:30:00,89.70112,2.24366,89.7291755197,6.32112,1.84366,6.5845,83.38,0.4,83.3809594572,135.79,94.33112,2.18366,94.3563912592,6.32112,1.84366,6.5845,88.01,0.34,88.0106567411,138.43,104.99112,20.74366,107.0207209331,6.32112,1.84366,6.5845,98.67,18.9,100.4638188603,135.75,99.00112,25.94366,102.344004492,6.32112,1.84366,6.5845,92.68,24.1,95.7621658068,138.03
2019-11-08 20:00:00,86.64168,2.59049,86.680397736,4.80168,1.40049,5.00175,81.84,1.19,81.8486511801,135.49,90.91168,2.50049,90.9460609959,4.80168,1.40049,5.00175,86.11,1.1,86.1170256105,138.2,101.32168,21.05049,103.485293483,4.80168,1.40049,5.00175,96.52,19.65,98.4999131979,135.45,95.75168,23.82049,98.670157427,4.80168,1.40049,5.00175,90.95,22.42,93.6726155288,137.8
2019-11-08 20:30:00,83.52024,10.99007,84.2402049396,5.52024,1.61007,5.75025,78.0,9.38,78.561978081,135.29,88.06024,5.43007,88.2274987125,5.52024,1.61007,5.75025,82.54,3.8200000000000003,82.6283486462,137.33,98.03024,19.14007,99.881280699,5.52024,1.61007,5.75025,92.51,17.53,94.1562584218,135.25,92.18024,21.63007,94.6839826722,5.52024,1.61007,5.75025,86.66,20.02,88.942430819,136.93
2019-11-08 21:00:00,80.3048,20.49015,82.8776637585,3.8748,1.13015,4.03625,76.43,19.36,78.8438615239,134.64,85.4248,5.76015,85.6187817191,3.8748,1.13015,4.03625,81.55,4.63,81.6813283438,135.66,95.2848,14.14015,96.328277017,3.8748,1.13015,4.03625,91.41,13.01,92.3311875804,134.6,88.7748,19.42015,90.8741291076,3.8748,1.13015,4.03625,84.9,18.29,86.8477639321,135.25
2019-11-08 21:30:00,76.63624,18.73057,78.8919991752,3.87624,1.13057,4.03775,72.76,17.6,74.858383632,134.93,81.42624,3.79057,81.5144219231,3.87624,1.13057,4.03775,77.55,2.66,77.59560619,135.91,90.75624,16.38057,92.2226554186,3.87624,1.13057,4.03775,86.88,15.25,88.2082586836,134.9,84.64624,21.46057,87.3243494729,3.87624,1.13057,4.03775,80.77,20.33,83.289265815,135.52
2019-11-08 22:00:00,72.90952,17.11986,74.8925077231,4.07952,1.18986,4.2495,68.83,15.93,70.6493722548,135.9,77.42952,3.02986,77.4887773749,4.07952,1.18986,4.2495,73.35,1.8399999999999999,73.3730747618,136.95,86.24952,17.62986,88.0329010305,4.07952,1.18986,4.2495,82.17,16.44,83.7984635897,135.85,80.42952,23.97986,83.9281917656,4.07952,1.18986,4.2495,76.35,22.79,79.6787713259,136.6
2019-11-08 22:30:00,68.65656,17.17858,70.7730657938,4.00656,1.16858,4.1735,64.65,16.01,66.6028723104,137.24,72.94656,2.10858,72.9770287519,4.00656,1.16858,4.1735,68.94,0.9400000000000001,68.9464081733,138.0,81.20656,20.89858,83.8525851304,4.00656,1.16858,4.1735,77.2,19.73,79.6813208977,137.19,75.66656,24.43858,79.5152343558,4.00656,1.16858,4.1735,71.66,23.27,75.3435365509,137.65
2019-11-08 23:00:00,64.2764,16.1702,66.2791895319,4.5264,1.3202,4.715,59.75,14.85,61.5677269355,137.59,68.2164,2.7302,68.2710130363,4.5264,1.3202,4.715,63.69,1.4100000000000001,63.7056057188,138.42,75.8164,21.9102,78.9188404185,4.5264,1.3202,4.715,71.29,20.59,74.203855695,137.54,70.6964,26.2102,75.398644265,4.5264,1.3202,4.715,66.17,24.89,70.6964001912,138.04
2019-11-08 23:30:00,60.94888,15.40009,62.8643678507,4.14888,1.21009,4.32175,56.8,14.19,58.545675331300004,138.17,64.62888,3.26009,64.7110525093,4.14888,1.21009,4.32175,60.48,2.05,60.5147329169,139.0,71.87888,22.63009,75.3571122288,4.14888,1.21009,4.32175,67.73,21.42,71.0363941934,138.1,67.03888,27.10009,72.3092408317,4.14888,1.21009,4.32175,62.89,25.89,68.0106182886,138.63
2019-11-09 00:00:00,57.81528,13.87654,59.4572532484,3.96528,1.1565400000000001,4.1305,53.85,12.72,55.3319157449,138.6,61.25528,2.93654,61.3256275553,3.96528,1.1565400000000001,4.1305,57.29,1.78,57.3176456251,139.63,68.08528,22.36654,71.6649667847,3.96528,1.1565400000000001,4.1305,64.12,21.21,67.536941743,138.54,63.53528,29.02654,69.8517847234,3.96528,1.1565400000000001,4.1305,59.57,27.87,65.7671787444,139.28
2019-11-09 00:30:00,55.97808,14.46194,57.8160284787,4.25808,1.24194,4.4355,51.72,13.22,53.3828324464,139.05,59.27808,4.96194,59.4853899462,4.25808,1.24194,4.4355,55.02,3.7199999999999998,55.1456145129,139.81,65.84808,24.76194,70.3500057729,4.25808,1.24194,4.4355,61.59,23.52,65.928131325,138.98,61.44808,28.62194,67.7870340482,4.25808,1.24194,4.4355,57.19,27.38,63.4063127772,139.44
2019-11-09 01:00:00,55.6932,14.8626,57.6422536426,4.1232,1.2026,4.295,51.57,13.66,53.3484817029,139.16,59.0732,5.4226,59.3215605745,4.1232,1.2026,4.295,54.95,4.22,55.1118036359,139.84,65.6232,25.3226,70.339451583,4.1232,1.2026,4.295,61.5,24.12,66.0607629384,139.11,61.1532,28.1126,67.3055135112,4.1232,1.2026,4.295,57.03,26.91,63.0600428164,139.47
2019-11-09 01:30:00,55.73248,15.15114,57.7552280772,3.91248,1.14114,4.0755,51.82,14.01,53.6804666522,139.31,58.97248,5.6211400000000005,59.2397722164,3.91248,1.14114,4.0755,55.06,4.48,55.2419586908,139.94,65.54248,25.60114,70.3650129955,3.91248,1.14114,4.0755,61.63,24.46,66.3064740429,139.26,60.95248,27.78114,66.9850472706,3.91248,1.14114,4.0755,57.04,26.64,62.95435807,139.58
2019-11-09 02:00:00,54.56888,15.03009,56.6009387719,3.66888,1.07009,3.82175,50.9,13.96,52.7796513819,139.73,57.85888,5.99009,58.1681284989,3.66888,1.07009,3.82175,54.19,4.92,54.4128890981,140.33,64.31888000000001,26.14009,69.4278231667,3.66888,1.07009,3.82175,60.65,25.07,65.627184916,139.69,59.94888,27.920090000000002,66.131684077,3.66888,1.07009,3.82175,56.28,26.85,62.3567229735,139.96
2019-11-09 02:30:00,53.82424,14.250820000000001,55.6788530975,3.29424,0.9608200000000001,3.4314999999999998,50.53,13.29,52.2484928012,139.61,57.15424,5.60082,57.4280100182,3.29424,0.9608200000000001,3.4314999999999998,53.86,4.64,54.059496853,140.33,63.57424,25.65082,68.5539828037,3.29424,0.9608200000000001,3.4314999999999998,60.28,24.69,65.1404213987,139.57,59.16424,28.51082,65.6755217098,3.29424,0.9608200000000001,3.4314999999999998,55.87,27.55,62.2933335117,139.96
2019-11-09 03:00:00,53.17024,13.86632,54.948605551,3.21024,0.93632,3.344,49.96,12.93,51.6060703794,139.42,56.46024,5.87632,56.7652167934,3.21024,0.93632,3.344,53.25,4.94,53.4786508805,140.11,62.79024,25.90632,67.9246027239,3.21024,0.93632,3.344,59.58,24.97,64.6009078884,139.37,58.43024,28.74632,65.1186905581,3.21024,0.93632,3.344,55.22,27.81,61.8275383628,139.77
2019-11-09 03:30:00,52.19032,14.14051,54.0720216449,3.19032,0.9305100000000001,3.32325,49.0,13.21,50.7494246273,138.9,55.32032,6.26051,55.6734388229,3.19032,0.9305100000000001,3.32325,52.13,5.33,52.4017728708,139.51,61.53032,26.23051,66.8881150442,3.19032,0.9305100000000001,3.32325,58.34,25.3,63.5896658271,138.86,57.34032,28.15051,63.8777231197,3.19032,0.9305100000000001,3.32325,54.15,27.22,60.6065252262,139.15
2019-11-09 04:00:00,51.876,14.098,53.7575388202,2.976,0.868,3.1,48.9,13.23,50.6580980693,138.9,54.976,6.338,55.3401375134,2.976,0.868,3.1,52.0,5.47,52.2869094516,139.46,61.176,26.328,66.6007999952,2.976,0.868,3.1,58.2,25.46,63.5252044467,138.83,57.026,28.018,63.5371780928,2.976,0.868,3.1,54.05,27.15,60.4857421216,139.12
2019-11-09 04:30:00,51.73704,14.04372,53.6092098375,2.92704,0.85372,3.049,48.81,13.19,50.5607772883,139.12,54.82704,6.38372,55.1974292535,2.92704,0.85372,3.049,51.9,5.53,52.1937821967,139.7,60.99704,26.42372,66.4744452207,2.92704,0.85372,3.049,58.07,25.57,63.4503727333,139.07,56.85704,28.16372,63.4501231031,2.92704,0.85372,3.049,53.93,27.31,60.4506492935,139.36
2019-11-09 05:00:00,51.78664,14.01777,53.6502931797,2.9066400000000003,0.84777,3.02775,48.88,13.17,50.6231498427,139.17,54.87664,6.41777,55.2506415299,2.9066400000000003,0.84777,3.02775,51.97,5.57,52.267636258,139.75,61.06664,26.47777,66.5597988659,2.9066400000000003,0.84777,3.02775,58.16,25.63,63.556923305,139.11,56.91664,28.22777,63.5319676074,2.9066400000000003,0.84777,3.02775,54.01,27.38,60.5536497661,139.38
2019-11-09 05:30:00,52.9244,14.31295,54.8256568867,2.9244,0.8529500000000001,3.04625,50.0,13.46,51.7800309,139.28,56.0344,6.16295,56.3722975943,2.9244,0.8529500000000001,3.04625,53.11,5.31,53.3747899293,139.86,62.3644,26.22295,67.6532445198,2.9244,0.8529500000000001,3.04625,59.44,25.37,64.6277842727,139.23,58.1944,27.96295,64.5640361507,2.9244,0.8529500000000001,3.04625,55.27,27.11,61.5607423607,139.5
2019-11-09 06:00:00,53.90752,14.36136,55.7877170495,2.98752,0.87136,3.112,50.92,13.49,52.6766219494,138.67,57.01752,6.05136,57.3377410158,2.98752,0.87136,3.112,54.03,5.18,54.277742215399996,139.25,63.46752,25.93136,68.5606412339,2.98752,0.87136,3.112,60.48,25.06,65.4662813974,138.62,59.27752,27.60136,65.388526908,2.98752,0.87136,3.112,56.29,26.73,62.3141797667,138.89
2019-11-09 06:30:00,57.67688,15.77534,59.7953496407,2.96688,0.8653400000000001,3.0905,54.71,14.91,56.705310157,138.67,61.05688,4.51534,61.223613832,2.96688,0.8653400000000001,3.0905,58.09,3.65,58.2045582407,139.25,68.00688,24.19534,72.1827555934,2.96688,0.8653400000000001,3.0905,65.04,23.33,69.0976880945,138.62,63.48688,26.04534,68.6217434043,2.96688,0.8653400000000001,3.0905,60.52,25.18,65.5492395074,138.89
2019-11-09 07:00:00,61.18376,16.87818,63.4690904918,2.39376,0.69818,2.4935,58.79,16.18,60.9758681775,138.51,64.82376,2.81818,64.8849905529,2.39376,0.69818,2.4935,62.43,2.12,62.4659851439,139.14,72.30376,22.26818,75.6551753065,2.39376,0.69818,2.4935,69.91,21.57,73.1619641617,138.46,67.50376,24.38818,71.7742358918,2.39376,0.69818,2.4935,65.11,23.69,69.285844153,138.8
2019-11-09 07:30:00,65.14632,17.16851,67.3706222709,2.56632,0.74851,2.67325,62.58,16.42,64.698321462,137.57,69.19632,1.44851,69.2114794146,2.56632,0.74851,2.67325,66.63,0.7000000000000001,66.6336769209,138.48,77.20632,18.98851,79.5071025756,2.56632,0.74851,2.67325,74.64,18.24,76.8363663899,137.54,71.90632,23.81851,75.7485331512,2.56632,0.74851,2.67325,69.34,23.07,73.077086012,138.13
2019-11-09 08:00:00,68.85328,18.70054,71.3476303955,3.77328,1.10054,3.9305,65.08,17.6,67.4178492686,136.99,73.19328,2.73054,73.2441948952,3.77328,1.10054,3.9305,69.42,1.63,69.4391337792,137.88,81.53328,18.06054,83.5096332925,3.77328,1.10054,3.9305,77.76,16.96,79.5880594059,136.97,75.91328,22.50054,79.1776507649,3.77328,1.10054,3.9305,72.14,21.4,75.2471899808,137.52
2019-11-09 08:30:00,72.9204,21.10345,75.9127152595,5.8404,1.7034500000000001,6.08375,67.08,19.4,69.8289796574,136.99,77.7304,4.43345,77.8567310068,5.8404,1.7034500000000001,6.08375,71.89,2.73,71.9418167688,137.79,86.3704,17.43345,88.112264612,5.8404,1.7034500000000001,6.08375,80.53,15.73,82.0518969921,136.97,80.2304,21.06345,82.9492978274,5.8404,1.7034500000000001,6.08375,74.39,19.36,76.867949758,137.45
2019-11-09 09:00:00,75.9288,21.68215,78.963905033,7.6188,2.22215,7.93625,68.31,19.46,71.0277952635,135.96,81.1088,7.47215,81.4522587966,7.6188,2.22215,7.93625,73.49,5.25,73.6772868664,137.05,89.9488,14.87215,91.1699921414,7.6188,2.22215,7.93625,82.33,12.65,83.2961667785,135.94,83.3988,21.16215,86.0418295602,7.6188,2.22215,7.93625,75.78,18.94,78.1110235498,136.73
2019-11-09 09:30:00,78.22648,22.03564,81.2708533448,7.83648,2.28564,8.163,70.39,19.75,73.1082389338,135.74,83.68648,8.10564,84.0781085337,7.83648,2.28564,8.163,75.85,5.82,76.0729577445,136.86,92.80648,14.22564,93.8904231719,7.83648,2.28564,8.163,84.97,11.94,85.804804644,135.72,85.91648,20.77564,88.392696265,7.83648,2.28564,8.163,78.08,18.49,80.239432326,136.56
2019-11-09 10:00:00,79.21616,22.60638,82.3786891244,8.936160000000001,2.60638,9.3085,70.28,20.0,73.0703660864,135.48,84.86616,9.24638,85.3683820641,8.936160000000001,2.60638,9.3085,75.93,6.64,76.2197776171,136.66,94.00616,13.57638,94.9814519359,8.936160000000001,2.60638,9.3085,85.07,10.97,85.7743889515,135.46,86.93616,20.75638,89.3796577877,8.936160000000001,2.60638,9.3085,78.0,18.15,80.0838466858,136.32
2019-11-09 10:30:00,80.08576,23.34043,83.4176517732,8.43576,2.46043,8.78725,71.65,20.88,74.630401982,134.88,85.92576,9.10043,86.4063311208,8.43576,2.46043,8.78725,77.49,6.64,77.7739654383,135.94,95.25576,13.28043,96.1770743689,8.43576,2.46043,8.78725,86.82,10.82,87.491627028,134.86,87.96576,19.21043,90.0389668597,8.43576,2.46043,8.78725,79.53,16.75,81.2747402334,135.58
2019-11-09 11:00:00,80.47352,23.43936,83.817605659,7.88352,2.29936,8.212,72.59,21.14,75.6056062736,135.22,86.26352,8.70936,86.702063611,7.88352,2.29936,8.212,78.38,6.41,78.6416715234,136.24,95.73352,13.47936,96.6778154366,7.88352,2.29936,8.212,87.85,11.18,88.5585393963,135.2,88.45352,18.91936,90.4542281112,7.88352,2.29936,8.212,80.57,16.62,82.2663315093,135.87
2019-11-09 11:30:00,80.17864,22.85502,83.3724549923,8.10864,2.36502,8.4465,72.07,20.49,74.9261302884,135.4,86.00864,8.91502,86.4694381631,8.10864,2.36502,8.4465,77.9,6.55,78.1748840741,136.52,95.37864,13.41502,96.3174321182,8.10864,2.36502,8.4465,87.27,11.05,87.9667857774,135.39,88.10864,19.84502,90.3158749138,8.10864,2.36502,8.4465,80.0,17.48,81.8874251641,136.18
2019-11-09 12:00:00,80.06496,22.46478,83.1568647813,7.52496,2.19478,7.8385,72.54,20.27,75.3188190295,135.4,85.94496,8.52478,86.3667066841,7.52496,2.19478,7.8385,78.42,6.33,78.6750614871,136.52,95.40496,13.50478,96.3560349716,7.52496,2.19478,7.8385,87.88,11.31,88.6047995314,135.39,88.03496,19.97478,90.272620535,7.52496,2.19478,7.8385,80.51,17.78,82.4499151,136.18
2019-11-09 12:30:00,80.46976,22.36243,83.5192226374,6.65976,1.94243,6.93725,73.81,20.42,76.5825861407,135.47,86.35976,8.32243,86.7598466363,6.65976,1.94243,6.93725,79.7,6.38,79.9549523169,136.58,95.95976,13.21243,96.8650806316,6.65976,1.94243,6.93725,89.3,11.27,90.0083490572,135.46,88.59976,19.56243,90.7337100507,6.65976,1.94243,6.93725,81.94,17.62,83.8130538759,136.24
2019-11-09 13:00:00,79.2148,22.5914,82.3732717148,10.5648,3.0814,11.005,68.65,19.51,71.3684986531,136.14,85.1348,8.3914,85.5473539334,10.5648,3.0814,11.005,74.57,5.31,74.7588188778,137.24,94.0648,15.7314,95.3711882331,10.5648,3.0814,11.005,83.5,12.65,84.4527826658,136.13,86.7448,22.0814,89.5111644042,10.5648,3.0814,11.005,76.18,19.0,78.513644674,136.9
2019-11-09 13:30:00,77.10464,21.72302,80.1062738333,14.68464,4.2830200000000005,15.2965,62.42,17.44,64.8105701256,136.73,83.20464,7.90302,83.5791232465,14.68464,4.2830200000000005,15.2965,68.52,3.62,68.6155580025,137.87,91.41464,18.96302,93.3607654952,14.68464,4.2830200000000005,15.2965,76.73,14.68,78.121669849,136.72,83.85464,25.91302,87.7672219855,14.68464,4.2830200000000005,15.2965,69.17,21.63,72.473069481,137.54
2019-11-09 14:00:00,77.35112,21.24491,80.2155967762,10.13112,2.95491,10.55325,67.22,18.29,69.6638536115,136.7,83.25112,7.25491,83.5666362872,10.13112,2.95491,10.55325,73.12,4.3,73.2463268704,137.82,92.07112,16.88491,93.6065773531,10.13112,2.95491,10.55325,81.94,13.93,83.1156333069,136.68,84.67112,23.69491,87.9240997791,10.13112,2.95491,10.55325,74.54,20.74,77.3715658366,137.48
2019-11-09 14:30:00,77.12448,20.48089,79.79757058,7.13448,2.08089,7.43175,69.99,18.4,72.3682257624,136.87,82.79448,6.63089,83.059584761,7.13448,2.08089,7.43175,75.66,4.55,75.7966892417,138.01,91.90448,15.77089,93.2478118535,7.13448,2.08089,7.43175,84.77,13.69,85.8683236124,136.85,84.78448,22.81089,87.7994575807,7.13448,2.08089,7.43175,77.65,20.73,80.3694929684,137.67
2019-11-09 15:00:00,77.27264,20.33952,79.9046742463,5.07264,1.47952,5.284,72.2,18.86,74.6226480366,136.4,82.88264,6.00952,83.100218676,5.07264,1.47952,5.284,77.81,4.53,77.9417538935,137.49,92.27264,15.07952,93.4966952143,5.07264,1.47952,5.284,87.2,13.6,88.2541783713,136.38,85.19264,21.40952,87.8416385139,5.07264,1.47952,5.284,80.12,19.93,82.5616091171,137.13
2019-11-09 15:30:00,78.07032,19.49176,80.4667855255,3.64032,1.06176,3.792,74.43,18.43,76.6778312161,136.33,83.60032,5.6017600000000005,83.7877868141,3.64032,1.06176,3.792,79.96,4.54,80.0887832346,137.49,93.26032,14.60176,94.3964971892,3.64032,1.06176,3.792,89.62,13.54,90.6370564394,136.32,86.25032,21.42176,88.8707460394,3.64032,1.06176,3.792,82.61,20.36,85.0819704755,137.13
2019-11-09 16:00:00,79.04504,19.17897,81.3384978891,3.42504,0.9989700000000001,3.56775,75.62,18.18,77.774653969,135.84,84.58504,6.21897,84.8133514234,3.42504,0.9989700000000001,3.56775,81.16,5.22,81.3276951598,137.07,94.38504,13.64897,95.3668189564,3.42504,0.9989700000000001,3.56775,90.96,12.65,91.8354185486,135.82,87.36504,21.44897,89.9594827034,3.42504,0.9989700000000001,3.56775,83.94,20.45,86.395174055,136.72
2019-11-09 16:30:00,81.89776,20.52268,84.4299916345,4.15776,1.21268,4.331,77.74,19.31,80.1023326751,135.4,87.68776,6.83268,87.953560302,4.15776,1.21268,4.331,83.53,5.62,83.7188467431,136.55,97.78776,13.30268,98.6884354978,4.15776,1.21268,4.331,93.63,12.09,94.4073355201,135.38,90.48776,20.11268,92.6960333919,4.15776,1.21268,4.331,86.33,18.9,88.3746507772,136.2
2019-11-09 17:00:00,85.51216,21.75438,88.235948213,6.39216,1.8643800000000001,6.6585,79.12,19.89,81.5817779899,134.96,91.81216,7.69438,92.1340122183,6.39216,1.8643800000000001,6.6585,85.42,5.83,85.6187204997,136.05,102.11216,13.59438,103.0131078429,6.39216,1.8643800000000001,6.6585,95.72,11.73,96.4360477208,134.93,94.28216,19.78438,96.3355977106,6.39216,1.8643800000000001,6.6585,87.89,17.92,89.6982636398,135.72
2019-11-09 17:30:00,86.70048,22.28514,89.5187170208,14.76048,4.30514,15.3755,71.94,17.98,74.1528421573,135.31,93.24048,7.49514,93.5412434932,14.76048,4.30514,15.3755,78.48,3.19,78.5448056844,136.32,102.69048,19.11514,104.4544075655,14.76048,4.30514,15.3755,87.93,14.81,89.1684978005,135.29,94.59048,24.47514,97.7056364016,14.76048,4.30514,15.3755,79.83,20.17,82.3386774244,135.96
2019-11-09 18:00:00,85.78768,21.21099,88.3709914879,14.43768,4.21099,15.03925,71.35,17.0,73.3472732963,135.54,92.23768,7.26099,92.5230327408,14.43768,4.21099,15.03925,77.8,3.05,77.8597617515,136.64,101.62768,19.19099,103.4237856557,14.43768,4.21099,15.03925,87.19,14.98,88.4674883785,135.52,93.59768,25.64099,97.046308892,14.43768,4.21099,15.03925,79.16,21.43,82.0094537233,136.31
2019-11-09 18:30:00,84.53544,21.78617,87.2976392537,5.81544,1.69617,6.05775,78.72,20.09,81.2431320174,134.91,90.62544,6.19617,90.8370128189,5.81544,1.69617,6.05775,84.81,4.5,84.9293005976,135.81,100.88544,14.95617,101.9880337347,5.81544,1.69617,6.05775,95.07,13.26,95.9902729447,134.88,93.24544,19.31617,95.2251358847,5.81544,1.69617,6.05775,87.43,17.62,89.1878315691,135.5
2019-11-09 19:00:00,81.84104,20.44947,84.3571967977,4.42104,1.2894700000000001,4.60525,77.42,19.16,79.755639299,135.24,87.67104,4.81947,87.8034085088,4.42104,1.2894700000000001,4.60525,83.25,3.5300000000000002,83.3248066304,136.14,97.71104,15.66947,98.9594847802,4.42104,1.2894700000000001,4.60525,93.29,14.38,94.3917819516,135.21,90.39104,20.05947,92.5900774865,4.42104,1.2894700000000001,4.60525,85.97,18.77,87.9951919141,135.83
2019-11-09 19:30:00,78.9528,19.8179,81.4020502706,4.3128,1.2579,4.4925,74.64,18.56,76.9129585961,135.95,84.4928,3.4279,84.5623069118,4.3128,1.2579,4.4925,80.18,2.17,80.2093591796,136.78,94.1428,17.3579,95.7296374392,4.3128,1.2579,4.4925,89.83,16.1,91.261376825,135.92,87.1728,21.0579,89.6801662144,4.3128,1.2579,4.4925,82.86,19.8,85.1928377271,136.48
2019-11-09 20:00:00,76.24248,17.88239,78.311529347,4.36248,1.2723900000000001,4.54425,71.88,16.61,73.7741587549,136.3,81.53248,3.64239,81.6137996901,4.36248,1.2723900000000001,4.54425,77.17,2.37,77.206384451,137.37,90.82248,17.23239,92.4428371398,4.36248,1.2723900000000001,4.54425,86.46,15.96,87.9207211071,136.27,84.11248,23.58239,87.3558149745,4.36248,1.2723900000000001,4.54425,79.75,22.31,82.8118264501,137.06
2019-11-09 20:30:00,74.51936,17.14773,76.466853335,3.96936,1.15773,4.13475,70.55,15.99,72.3393571992,135.67,79.73936,1.9777300000000002,79.7638824855,3.96936,1.15773,4.13475,75.77,0.8200000000000001,75.7744369824,136.62,88.86936,18.67773,90.8109065298,3.96936,1.15773,4.13475,84.9,17.52,86.6888712581,135.65,82.24936,23.70773,85.5979770915,3.96936,1.15773,4.13475,78.28,22.55,81.463248769,136.27
2019-11-09 21:00:00,72.15464,16.83802,74.0932587423,4.48464,1.30802,4.6715,67.67,15.53,69.4291711026,135.61,77.16464,1.40802,77.1774849723,4.48464,1.30802,4.6715,72.68,0.1,72.6800687947,136.5,85.88464,19.84802,88.1482574181,4.48464,1.30802,4.6715,81.4,18.54,83.4846788339,135.59,79.52464,24.35802,83.1713983618,4.48464,1.30802,4.6715,75.04,23.05,78.5003445852,136.16
2019-11-09 21:30:00,69.58176,15.21218,71.2252184626,4.36176,1.27218,4.5435,65.22,13.94,66.6931180858,136.22,74.28176,1.71218,74.3014900863,4.36176,1.27218,4.5435,69.92,0.44,69.9213844257,137.36,82.67176,19.36218,84.9088565219,4.36176,1.27218,4.5435,78.31,18.09,80.3722850241,136.2,76.65176,26.58218,81.1301707421,4.36176,1.27218,4.5435,72.29,25.31,76.5926902517,137.03
2019-11-09 22:00:00,66.71328,14.68054,68.3094428542,4.25328,1.24054,4.4305,62.46,13.44,63.8896329619,136.46,71.23328,1.63054,71.2519392034,4.25328,1.24054,4.4305,66.98,0.39,66.9811354039,137.56,79.26328,20.26054,81.8117169937,4.25328,1.24054,4.4305,75.01,19.02,77.3838516746,136.44,73.46328,27.19054,78.3337664986,4.25328,1.24054,4.4305,69.21,25.95,73.9149957722,137.22
2019-11-09 22:30:00,63.51368,14.37149,65.1193310159,4.63368,1.35149,4.8267500000000005,58.88,13.02,60.3023614795,137.72,67.74368,3.71149,67.8452749863,4.63368,1.35149,4.8267500000000005,63.11,2.36,63.1541107134,138.66,75.27368,22.99149,78.7066421159,4.63368,1.35149,4.8267500000000005,70.64,21.64,73.8803031937,137.7,69.81368,28.32149,75.3396091771,4.63368,1.35149,4.8267500000000005,65.18,26.97,70.5394449936,138.33
2019-11-09 23:00:00,59.95176,13.62718,61.4810016334,5.20176,1.5171800000000002,5.4185,54.75,12.11,56.073296675,138.15,63.89176,4.26718,64.0340988931,5.20176,1.5171800000000002,5.4185,58.69,2.75,58.7543921762,139.16,70.88176,23.72718,74.7475950881,5.20176,1.5171800000000002,5.4185,65.68,22.21,69.3335885412,138.13,65.76176,29.86718,72.2264322769,5.20176,1.5171800000000002,5.4185,60.56,28.35,66.8673021738,138.8
2019-11-09 23:30:00,56.89216,13.99313,58.587759444,6.18216,1.80313,6.43975,50.71,12.19,52.1545798564,138.69,60.71216,5.59313,60.9692502419,6.18216,1.80313,6.43975,54.53,3.79,54.6615495573,139.56,67.19216,25.32313,71.8056214962,6.18216,1.80313,6.43975,61.01,23.52,65.3866232497,138.65,62.24216,30.23313,69.1963050391,6.18216,1.80313,6.43975,56.06,28.43,62.8568890417,139.23
2019-11-10 00:00:00,53.98536,12.13573,55.3325856703,5.98536,1.74573,6.23475,48.0,10.39,49.1116289691,138.01,57.46536,6.36573,57.816867075,5.98536,1.74573,6.23475,51.48,4.62,51.6868919553,138.97,63.59536,25.95573,68.6882066541,5.98536,1.74573,6.23475,57.61,24.21,62.4902888455,137.98,59.00536,31.75573,67.0079017472,5.98536,1.74573,6.23475,53.02,30.01,60.9238910445,138.65
2019-11-10 00:30:00,52.63288,12.35209,54.062872514,5.97288,1.7420900000000001,6.22175,46.66,10.61,47.8510992559,137.64,56.05288,6.97209,56.4848244687,5.97288,1.7420900000000001,6.22175,50.08,5.23,50.3523514843,138.49,62.00288,26.59209,67.4647788024,5.97288,1.7420900000000001,6.22175,56.03,24.85,61.2934205278,137.61,57.50288,31.27209,65.4562817556,5.97288,1.7420900000000001,6.22175,51.53,29.53,59.3915970487,138.16
2019-11-10 01:00:00,52.41872,11.94421,53.7623135566,5.80872,1.69421,6.05075,46.61,10.25,47.7237320418,137.18,55.87872,7.05421,56.3222267632,5.80872,1.69421,6.05075,50.07,5.36,50.3560770911,138.05,61.82872,26.53421,67.2819063134,5.80872,1.69421,6.05075,56.02,24.84,61.2802251954,137.15,57.28872,31.36421,65.3124115935,5.80872,1.69421,6.05075,51.48,29.67,59.418004847,137.72
2019-11-10 01:30:00,52.42984,11.800370000000001,53.741388655,5.34984,1.56037,5.57275,47.08,10.24,48.1807430412,137.36,55.89984,6.93037,56.3278096535,5.34984,1.56037,5.57275,50.55,5.37,50.834431245,138.23,61.90984,26.45037,67.3234755636,5.34984,1.56037,5.57275,56.56,24.89,61.7943824308,137.33,57.33984,31.31037,65.3314359307,5.34984,1.56037,5.57275,51.99,29.75,59.9001051752,137.9
2019-11-10 02:00:00,51.46312,11.72966,52.7829294739,5.31312,1.54966,5.5344999999999995,46.15,10.18,47.2594424428,137.45,54.81312,7.02966,55.2620506663,5.31312,1.54966,5.5344999999999995,49.5,5.48,49.8024135961,138.32,60.70312,26.59966,66.27526454,5.31312,1.54966,5.5344999999999995,55.39,25.05,60.7910733579,137.42,56.27312,31.41966,64.4504388585,5.31312,1.54966,5.5344999999999995,50.96,29.87,59.0689300733,137.98
2019-11-10 02:30:00,50.55392,10.84906,51.7049410622,5.41392,1.5790600000000001,5.6395,45.14,9.27,46.08201927,137.81,53.83392,6.33906,54.2058541511,5.41392,1.5790600000000001,5.6395,48.42,4.76,48.6534068694,138.87,59.57392,25.89906,64.960089694,5.41392,1.5790600000000001,5.6395,54.16,24.32,59.3697566106,137.78,55.23392,32.76906,64.2230271153,5.41392,1.5790600000000001,5.6395,49.82,31.19,58.7779593045,138.54
2019-11-10 03:00:00,49.70256,11.93908,51.1163975824,5.96256,1.73908,6.211,43.74,10.2,44.9135569734,138.54,52.84256,7.59908,53.3861607928,5.96256,1.73908,6.211,46.88,5.86,47.244830405,139.39,58.40256,27.50908,64.557017411,5.96256,1.73908,6.211,52.44,25.77,58.4298425464,138.51,54.21256,32.21908,63.0640212625,5.96256,1.73908,6.211,48.25,30.48,57.0709461986,139.05
2019-11-10 03:30:00,49.218,12.19775,50.7069682496,6.198,1.80775,6.45625,43.02,10.39,44.2568921186,138.21,52.558,7.47775,53.0872876409,6.198,1.80775,6.45625,46.36,5.67,46.7054440082,139.05,57.798,27.27775,63.9115361188,6.198,1.80775,6.45625,51.6,25.47,57.5437303275,138.17,53.648,31.94775,62.4401043726,6.198,1.80775,6.45625,47.45,30.14,56.2131843965,138.68
2019-11-10 04:00:00,48.77472,12.56596,50.3674166679,5.57472,1.62596,5.807,43.2,10.94,44.5637027187,138.99,51.88472,8.18596,52.5265086466,5.57472,1.62596,5.807,46.31,6.5600000000000005,46.7723176676,139.68,57.38472,28.31596,63.9906218145,5.57472,1.62596,5.807,51.81,26.69,58.2806331469,138.95,53.23472,31.42596,61.8184954152,5.57472,1.62596,5.807,47.66,29.8,56.2095685804,139.32
2019-11-10 04:30:00,48.25824,12.19157,49.7744121709,5.38824,1.57157,5.61275,42.87,10.62,44.1658386086,139.13,51.39824,7.86157,51.9959936722,5.38824,1.57157,5.61275,46.01,6.29,46.4379607649,139.9,56.84824,27.99157,63.3660033627,5.38824,1.57157,5.61275,51.46,26.42,57.845898731,139.09,52.67824,31.90157,61.584958699,5.38824,1.57157,5.61275,47.29,30.33,56.1805393353,139.54
2019-11-10 05:00:00,48.25512,11.84441,49.6874899191,5.05512,1.47441,5.26575,43.2,10.37,44.4272090053,139.34,51.36512,7.54441,51.9162178405,5.05512,1.47441,5.26575,46.31,6.07,46.7061130903,140.17,56.87512,27.71441,63.2682210645,5.05512,1.47441,5.26575,51.82,26.24,58.0848517257,139.3,52.70512,32.21441,61.7705260287,5.05512,1.47441,5.26575,47.65,30.74,56.7051152895,139.81
2019-11-10 05:30:00,48.93448,11.74964,50.3253154287,5.00448,1.45964,5.213,43.93,10.29,45.1190536248,139.2,51.95448,7.09964,52.4373233508,5.00448,1.45964,5.213,46.95,5.64,47.2875469865,140.08,57.51448,27.19964,63.6218187873,5.00448,1.45964,5.213,52.51,25.74,58.4794639168,139.16,53.46448,32.27964,62.4533888608,5.00448,1.45964,5.213,48.46,30.82,57.4303404134,139.72
2019-11-10 06:00:00,49.45328,11.84179,50.8513017843,5.18328,1.51179,5.39925,44.27,10.33,45.4592322856,138.92,52.58328,6.98179,53.0447615431,5.18328,1.51179,5.39925,47.4,5.47,47.7145774371,139.81,58.21328,26.97179,64.1581126917,5.18328,1.51179,5.39925,53.03,25.46,58.8251009349,138.89,54.03328,32.14179,62.8704223937,5.18328,1.51179,5.39925,48.85,30.63,57.6586454922,139.44
2019-11-10 06:30:00,52.03888,13.13259,53.6703824447,5.28888,1.5425900000000001,5.50925,46.75,11.59,48.1652426548,138.78,55.33888,6.89259,55.7664723339,5.28888,1.5425900000000001,5.50925,50.05,5.35,50.3351268996,139.54,61.28888,26.83259,66.9052665921,5.28888,1.5425900000000001,5.50925,56.0,25.29,61.4457817918,138.74,56.91888,30.58259,64.6146555478,5.28888,1.5425900000000001,5.50925,51.63,29.04,59.2366314032,139.19
2019-11-10 07:00:00,54.7656,14.1108,56.5542714567,5.1456,1.5008,5.36,49.62,12.61,51.1972313705,138.48,58.1856,6.5608,58.5543178937,5.1456,1.5008,5.36,53.04,5.06,53.2808145583,139.15,64.5156,26.3708,69.6970712154,5.1456,1.5008,5.36,59.37,24.87,64.3685777379,138.45,59.9856,29.1708,66.7023821164,5.1456,1.5008,5.36,54.84,27.67,61.4251943424,138.81
2019-11-10 07:30:00,57.26416,14.59163,59.0939902745,5.11416,1.49163,5.32725,52.15,13.1,53.7701822575,138.23,60.87416,4.72163,61.0569991529,5.11416,1.49163,5.32725,55.76,3.23,55.853473482,139.07,67.52416,24.271630000000002,71.7539142247,5.11416,1.49163,5.32725,62.41,22.78,66.4374630762,138.2,62.78416,28.65163,69.0128006138,5.11416,1.49163,5.32725,57.67,27.16,63.7455449424,138.71
2019-11-10 08:00:00,60.51288,15.37584,62.4357678066,5.88288,1.71584,6.128,54.63,13.66,56.3119214732,138.23,64.40288,3.7458400000000003,64.511721955,5.88288,1.71584,6.128,58.52,2.03,58.5551987444,139.13,71.39288,23.16584,75.0573078228,5.88288,1.71584,6.128,65.51,21.45,68.9323044733,138.2,66.31288,28.32584,72.1093008259,5.88288,1.71584,6.128,60.43,26.61,66.0293646797,138.79
2019-11-10 08:30:00,64.4396,16.48905,66.515793749,8.0196,2.33905,8.35375,56.42,14.15,58.1673353352,137.49,68.7396,3.07905,68.8085253225,8.0196,2.33905,8.35375,60.72,0.74,60.7245090552,138.5,75.9996,21.96905,79.1111772006,8.0196,2.33905,8.35375,67.98,19.63,70.7574540243,137.47,70.4796,28.04905,75.8559372895,8.0196,2.33905,8.35375,62.46,25.71,67.5444720166,138.15
2019-11-10 09:00:00,67.37496,17.91103,69.7150645891,10.97496,3.20103,11.43225,56.4,14.71,58.2867403446,136.87,72.05496,3.90103,72.1604829229,10.97496,3.20103,11.43225,61.08,0.7000000000000001,61.0840110012,137.96,79.36496,21.21103,82.1505001169,10.97496,3.20103,11.43225,68.39,18.01,70.7216529784,136.85,73.41496,27.96103,78.5593759551,10.97496,3.20103,11.43225,62.44,24.76,67.1700171207,137.61
2019-11-10 09:30:00,69.68624,20.67557,72.6887284258,14.07624,4.10557,14.66275,55.61,16.57,58.0261751281,136.45,74.72624,4.61557,74.8686478505,14.07624,4.10557,14.66275,60.65,0.51,60.6521442325,137.28,81.97624,22.41557,84.9856558659,14.07624,4.10557,14.66275,67.9,18.31,70.3254299667,136.42,75.64624,26.37557,80.1125727896,14.07624,4.10557,14.66275,61.57,22.27,65.4737947579,136.93
2019-11-10 10:00:00,71.4716,21.9938,74.7791203813,16.4016,4.7838,17.085,55.07,17.21,57.6965250253,136.09,76.7216,6.3138,76.9809585352,16.4016,4.7838,17.085,60.32,1.53,60.339400892,136.97,83.9416,21.6338,86.6845632913,16.4016,4.7838,17.085,67.54,16.85,69.6101580231,136.07,77.3916,26.1138,81.6785792053,16.4016,4.7838,17.085,60.99,21.33,64.6122975911,136.65
2019-11-10 10:30:00,71.69952,22.88111,75.2619848467,19.88952,5.80111,20.71825,51.81,17.08,54.5527497016,134.99,77.02952,8.37111,77.4830461073,19.88952,5.80111,20.71825,57.14,2.5700000000000003,57.1977665648,135.98,83.84952,21.21111,86.4907694015,19.88952,5.80111,20.71825,63.96,15.41,65.7901945582,134.97,77.22952,26.73111,81.7248493499,19.88952,5.80111,20.71825,57.34,20.93,61.0404824686,135.65
2019-11-10 11:00:00,71.37712,23.26041,75.0715654084,21.32712,6.22041,22.21575,50.05,17.04,52.8712029369,135.15,76.72712,9.24041,77.2815380312,21.32712,6.22041,22.21575,55.4,3.02,55.4822530184,136.2,83.33712,21.16041,85.981617345,21.32712,6.22041,22.21575,62.01,14.94,63.784353097,135.13,76.70712,27.32041,81.4271887103,21.32712,6.22041,22.21575,55.38,21.1,59.2634322327,135.85
2019-11-10 11:30:00,71.44144,22.99667,75.0514901941,22.17144,6.46667,23.09525,49.27,16.53,51.9689695876,135.65,76.57144,9.71667,77.1854850316,22.17144,6.46667,23.09525,54.4,3.25,54.49699533,136.79,83.05144,21.24667,85.7260909651,22.17144,6.46667,23.09525,60.88,14.78,62.6484062048,135.63,76.65144,28.35667,81.728477213,22.17144,6.46667,23.09525,54.48,21.89,58.7132225312,136.45
2019-11-10 12:00:00,72.464,22.74825,75.9507351779,22.314,6.50825,23.24375,50.15,16.24,52.7139459726,135.51,77.734,10.26825,78.4092578339,22.314,6.50825,23.24375,55.42,3.76,55.5474031796,136.74,84.344,20.64825,86.8346737431,22.314,6.50825,23.24375,62.03,14.14,63.6212268036,135.49,77.804,28.69825,82.9279926747,22.314,6.50825,23.24375,55.49,22.19,59.7623309452,136.4
2019-11-10 12:30:00,73.16008,24.02919,77.0051899398,22.42008,6.53919,23.35425,50.74,17.49,53.6698024964,135.33,78.59008,9.03919,79.1082020416,22.42008,6.53919,23.35425,56.17,2.5,56.2256071555,136.25,85.30008,22.07919,88.111260796,22.42008,6.53919,23.35425,62.88,15.54,64.7717994192,135.31,78.56008,27.09919,83.1026610179,22.42008,6.53919,23.35425,56.14,20.56,59.786396446,135.92
2019-11-10 13:00:00,73.05624,23.69307,76.8021859647,21.09624,6.15307,21.97525,51.96,17.54,54.840616335,135.15,78.46624,8.20307,78.8938601994,21.09624,6.15307,21.97525,57.37,2.05,57.4066146015,136.01,85.29624,22.16307,88.128600522,21.09624,6.15307,21.97525,64.2,16.01,66.1661552457,135.13,78.58624,26.54307,82.9477647822,21.09624,6.15307,21.97525,57.49,20.39,60.9987885126,135.68
2019-11-10 13:30:00,73.5376,22.72055,76.9675386515,17.9676,5.24055,18.71625,55.57,17.48,58.2544015504,135.58,78.9776,7.36055,79.3198524839,17.9676,5.24055,18.71625,61.01,2.12,61.0468221941,136.47,86.2676,21.27055,88.8511964301,17.9676,5.24055,18.71625,68.3,16.03,70.1559042419,135.55,79.5076,25.97055,83.6416638109,17.9676,5.24055,18.71625,61.54,20.73,64.9376970642,136.13
2019-11-10 14:00:00,72.79424,21.96957,76.0372499711,15.80424,4.60957,16.46275,56.99,17.36,59.5754118744,136.02,78.13424,6.44957,78.3999771273,15.80424,4.60957,16.46275,62.33,1.8399999999999999,62.3571527573,136.91,85.60424,21.07957,88.1614097968,15.80424,4.60957,16.46275,69.8,16.47,71.7168104422,136.0,78.92424,25.70957,83.0061301903,15.80424,4.60957,16.46275,63.12,21.1,66.5533199773,136.56
2019-11-10 14:30:00,72.58008,20.15919,75.327690488,11.86008,3.45919,12.35425,60.72,16.7,62.974664747,135.96,77.72008,5.53919,77.9172218515,11.86008,3.45919,12.35425,65.86,2.08,65.8928372435,136.95,85.62008,19.66919,87.8502995696,11.86008,3.45919,12.35425,73.76,16.21,75.5202072296,135.93,79.15008,25.41919,83.1316449029,11.86008,3.45919,12.35425,67.29,21.96,70.7826652508,136.6
2019-11-10 15:00:00,72.90424,18.35582,75.1795473374,9.17424,2.67582,9.5565,63.73,15.68,65.6305972851,135.86,77.96424,5.20582,78.1378479397,9.17424,2.67582,9.5565,68.79,2.5300000000000002,68.8365092084,137.01,86.21424,18.33582,88.1424839328,9.17424,2.67582,9.5565,77.04,15.66,78.615502288,135.82,79.80424,25.81582,83.8759398412,9.17424,2.67582,9.5565,70.63,23.14,74.3239967978,136.67
2019-11-10 15:30:00,73.6332,17.4976,75.6836451818,10.0032,2.9176,10.42,63.63,14.58,65.2790418128,135.82,78.8332,5.2576,79.0083272826,10.0032,2.9176,10.42,68.83,2.34,68.8697647738,137.06,87.1032,18.7576,89.1000281033,10.0032,2.9176,10.42,77.1,15.84,78.7103271496,135.77,80.5332,27.2876,85.0306381018,10.0032,2.9176,10.42,70.53,24.37,74.6215639075,136.73
