Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-10 16:00:00,76.9704,18.37595,79.1335454442,6.2604,1.8259500000000002,6.52125,70.71,16.55,72.6209790625,135.44,82.2904,4.97595,82.440706029,6.2604,1.8259500000000002,6.52125,76.03,3.15,76.0952258686,136.55,91.4404,16.67595,92.9485559897,6.2604,1.8259500000000002,6.52125,85.18,14.85,86.4647610301,135.39,84.7004,23.78595,87.9768672866,6.2604,1.8259500000000002,6.52125,78.44,21.96,81.4559709291,136.21
2019-11-10 16:30:00,81.57032,19.89926,83.9624776519,5.14032,1.49926,5.3545,76.43,18.4,78.61364321799999,134.77,87.14032,5.62926,87.321955646,5.14032,1.49926,5.3545,82.0,4.13,82.1039396132,135.78,97.02032,15.10926,98.1897766096,5.14032,1.49926,5.3545,91.88,13.61,92.8825414166,134.73,89.99032,20.97926,92.4033930321,5.14032,1.49926,5.3545,84.85,19.48,87.0574115168,135.45
2019-11-10 17:00:00,86.19496,22.09478,88.9817421309,13.52496,3.94478,14.0885,72.67,18.15,74.902279004,134.58,92.42496,5.45478,92.5857864677,13.52496,3.94478,14.0885,78.9,1.51,78.9144479801,135.3,101.94496,20.42478,103.9708925972,13.52496,3.94478,14.0885,88.42,16.48,89.9426861952,134.52,94.18496,23.35478,97.0373765054,13.52496,3.94478,14.0885,80.66,19.41,82.9625439581,134.99
2019-11-10 17:30:00,87.53248,22.73239,90.4361465901,14.44248,4.21239,15.04425,73.09,18.52,75.3998574269,135.26,93.93248,6.45239,94.1538322941,14.44248,4.21239,15.04425,79.49,2.24,79.5215549395,136.05,103.49248,20.09239,105.4248431465,14.44248,4.21239,15.04425,89.05,15.88,90.4548334806,135.21,95.55248,23.69239,98.4459535891,14.44248,4.21239,15.04425,81.11,19.48,83.4164402261,135.75
2019-11-10 18:00:00,86.17936,21.71023,88.8719088164,10.62936,3.10023,11.07225,75.55,18.61,77.8083196066,135.44,92.41936,6.22023,92.62844792,10.62936,3.10023,11.07225,81.79,3.12,81.8494868646,136.33,102.26936,18.03023,103.846575238,10.62936,3.10023,11.07225,91.64,14.93,92.8482336935,135.39,94.47936,22.68023,97.1634823319,10.62936,3.10023,11.07225,83.85,19.58,86.1057425495,136.03
2019-11-10 18:30:00,84.27696,21.45578,86.9652602034,3.99696,1.16578,4.1635,80.28,20.29,82.8043628078,134.6,90.25696,4.81578,90.3853448599,3.99696,1.16578,4.1635,86.26,3.65,86.3371883953,135.34,100.68696,15.27578,101.8391543987,3.99696,1.16578,4.1635,96.69,14.11,97.7141146406,134.54,93.16696,18.32578,94.9521808504,3.99696,1.16578,4.1635,89.17,17.16,90.8061369071,135.02
2019-11-10 19:00:00,82.75552,20.58661,85.2776911142,3.96552,1.15661,4.13075,78.79,19.43,81.150409734,135.02,88.55552,4.64661,88.6773426923,3.96552,1.15661,4.13075,84.59,3.49,84.6619643051,135.85,98.77552,15.53661,99.9899475025,3.96552,1.15661,4.13075,94.81,14.38,95.8943194355,134.97,91.46552,19.50661,93.5224528258,3.96552,1.15661,4.13075,87.5,18.35,89.4034255496,135.53
2019-11-10 19:30:00,80.78152,19.64211,83.1352299495,3.88152,1.13211,4.04325,76.9,18.51,79.0963343019,134.86,86.32152,3.7021100000000002,86.4008705602,3.88152,1.13211,4.04325,82.44,2.5700000000000003,82.4800491028,135.66,96.27152,16.49211,97.6739231083,3.88152,1.13211,4.04325,92.39,15.36,93.6581107006,134.81,89.28152,20.35211,91.5718198736,3.88152,1.13211,4.04325,85.4,19.22,87.5360976969,135.36
2019-11-10 20:00:00,78.04232,18.68651,80.2482982185,4.10232,1.19651,4.27325,73.94,17.49,75.9804165558,135.34,83.36232,3.02651,83.4172413747,4.10232,1.19651,4.27325,79.26,1.83,79.2811232262,136.19,92.91232,17.50651,94.5472215359,4.10232,1.19651,4.27325,88.81,16.31,90.2952501519,135.29,86.16232,21.84651,88.888780996,4.10232,1.19651,4.27325,82.06,20.65,84.6183555737,135.89
2019-11-10 20:30:00,76.21192,18.74556,78.483455389,3.72192,1.08556,3.877,72.49,17.66,74.6101581556,135.72,81.47192,1.32556,81.4827028135,3.72192,1.08556,3.877,77.75,0.24,77.7503704171,136.37,90.83192,19.31556,92.8629557412,3.72192,1.08556,3.877,87.11,18.23,88.9971066945,135.67,84.16192,21.68556,86.9108295358,3.72192,1.08556,3.877,80.44,20.6,83.0358573148,136.06
2019-11-10 21:00:00,72.51528,16.46654,74.3613661322,4.92528,1.43654,5.1305,67.59,15.03,69.240948867,136.23,77.41528,2.41654,77.4529873088,4.92528,1.43654,5.1305,72.49,0.98,72.4966240593,137.08,86.11528,20.72654,88.5744371128,4.92528,1.43654,5.1305,81.19,19.29,83.4501060515,136.18,79.85528,25.28654,83.7632070127,4.92528,1.43654,5.1305,74.93,23.85,78.6341363531,136.76
2019-11-10 21:30:00,69.50872,14.12046,70.9284819142,4.93872,1.44046,5.1445,64.57,12.68,65.8032468804,136.41,74.15872,1.7604600000000001,74.1796129098,4.93872,1.44046,5.1445,69.22,0.32,69.2207396667,137.63,82.46872,19.77046,84.8054294668,4.93872,1.44046,5.1445,77.53,18.33,79.6673697319,136.36,76.47872,28.23046,81.5227175985,4.93872,1.44046,5.1445,71.54,26.79,76.3915944329,137.32
2019-11-10 22:00:00,65.9796,15.15655,67.6980695741,3.9996,1.16655,4.16625,61.98,13.99,63.5392831247,136.52,70.3396,3.00655,70.4038256848,3.9996,1.16655,4.16625,66.34,1.8399999999999999,66.3655121279,137.35,78.2896,21.89655,81.2940364975,3.9996,1.16655,4.16625,74.29,20.73,77.1280558552,136.48,72.6496,26.36655,77.2862170058,3.9996,1.16655,4.16625,68.65,25.2,73.1290810827,137.0
2019-11-10 22:30:00,62.55648,14.62939,64.2443168052,3.90648,1.1393900000000001,4.06925,58.65,13.49,60.1814140744,137.06,66.62648,3.75939,66.732457248,3.90648,1.1393900000000001,4.06925,62.72,2.62,62.7746987249,137.87,74.12648,22.89939,77.5829691335,3.90648,1.1393900000000001,4.06925,70.22,21.76,73.5142571206,137.02,68.83648,27.15939,74.0006313754,3.90648,1.1393900000000001,4.06925,64.93,26.02,69.9495911353,137.53
2019-11-10 23:00:00,58.582,14.346,60.3130039046,4.5120000000000005,1.316,4.7,54.07,13.03,55.6178550467,137.14,62.292,5.406,62.5261393339,4.5120000000000005,1.316,4.7,57.78,4.09,57.9245759587,137.81,69.182,24.756,73.4779467596,4.5120000000000005,1.316,4.7,64.67,23.44,68.7869355328,137.09,64.332,27.796,70.0801244291,4.5120000000000005,1.316,4.7,59.82,26.48,65.4188260365,137.47
2019-11-10 23:30:00,55.12296,13.89503,56.8472741463,4.54296,1.32503,4.7322500000000005,50.58,12.57,52.1185312533,137.65,58.51296,6.32503,58.8538230913,4.54296,1.32503,4.7322500000000005,53.97,5.0,54.2011153022,138.27,64.93296,25.89503,69.9059501978,4.54296,1.32503,4.7322500000000005,60.39,24.57,65.196909436,137.59,60.45296,28.54503,66.8534150995,4.54296,1.32503,4.7322500000000005,55.91,27.22,62.1840534221,137.95
2019-11-11 00:00:00,52.53208,13.86394,54.33073036,4.64208,1.3539400000000001,4.8355,47.89,12.51,49.4969918278,137.92,55.74208,7.26394,56.2133819215,4.64208,1.3539400000000001,4.8355,51.1,5.91,51.4406269402,138.45,61.82208,27.00394,67.462451416,4.64208,1.3539400000000001,4.8355,57.18,25.65,62.6695691704,137.87,57.54208,28.70394,64.3040211981,4.64208,1.3539400000000001,4.8355,52.9,27.35,59.551931119,138.12
2019-11-11 00:30:00,51.50208,13.38019,53.2117818604,4.49208,1.31019,4.67925,47.01,12.07,48.5347813429,138.45,54.65208,6.58019,55.0467869068,4.49208,1.31019,4.67925,50.16,5.27,50.4360833134,139.11,60.60208,26.42019,66.1108050167,4.49208,1.31019,4.67925,56.11,25.11,61.4723043329,138.39,56.40208,29.58019,63.6881642753,4.49208,1.31019,4.67925,51.91,28.27,59.1087218607,138.77
2019-11-11 01:00:00,51.76384,12.36487,53.2201572871,4.9538400000000005,1.44487,5.16025,46.81,10.92,48.0668544841,138.13,54.94384,5.82487,55.2517390175,4.9538400000000005,1.44487,5.16025,49.99,4.38,50.1815155212,139.02,60.87384,25.45487,65.981624738,4.9538400000000005,1.44487,5.16025,55.92,24.01,60.8566060506,138.08,56.63384,30.95487,64.5414270826,4.9538400000000005,1.44487,5.16025,51.68,29.51,59.5118685642,138.68
2019-11-11 01:30:00,52.15664,12.68152,53.6762148964,4.97664,1.45152,5.184,47.18,11.23,48.4980958389,137.75,55.38664,5.94152,55.7044123064,4.97664,1.45152,5.184,50.41,4.49,50.6095662894,138.59,61.37664,25.49152,66.4598339571,4.97664,1.45152,5.184,56.4,24.04,61.3097186423,137.71,57.07664,30.38152,64.6589482686,4.97664,1.45152,5.184,52.1,28.93,59.5932454226,138.25
2019-11-11 02:00:00,51.74352,12.14311,53.1492895763,4.67352,1.36311,4.86825,47.07,10.78,48.2886456633,138.39,54.86352,5.53311,55.1418274367,4.67352,1.36311,4.86825,50.19,4.17,50.3629327978,139.33,60.83352,25.19311,65.8438299848,4.67352,1.36311,4.86825,56.16,23.83,61.0066758642,138.34,56.64352,31.17311,64.654861728,4.67352,1.36311,4.86825,51.97,29.81,59.9125779783,138.98
2019-11-11 02:30:00,50.90008,12.14419,52.3287635509,5.02008,1.46419,5.22925,45.88,10.68,47.1066534579,137.89,54.00008,5.6241900000000005,54.2921739587,5.02008,1.46419,5.22925,48.98,4.16,49.1563424189,138.83,59.81008,25.16419,64.8882279613,5.02008,1.46419,5.22925,54.79,23.7,59.6961816199,137.84,55.67008,31.13419,63.7847598895,5.02008,1.46419,5.22925,50.65,29.67,58.7003526395,138.49
2019-11-11 03:00:00,50.68752,12.65011,52.2422239837,5.65752,1.6501100000000002,5.89325,45.03,11.0,46.3540818052,138.3,53.73752,5.61011,54.0295695889,5.65752,1.6501100000000002,5.89325,48.08,3.96,48.242802572,139.24,59.42752,25.24011,64.5654186555,5.65752,1.6501100000000002,5.89325,53.77,23.59,58.7171269733,138.25,55.34752,31.24011,63.5554281156,5.65752,1.6501100000000002,5.89325,49.69,29.59,57.8330718534,138.87
2019-11-11 03:30:00,50.27776,12.91393,51.9097557176,5.56776,1.62393,5.79975,44.71,11.29,46.1134275456,137.81,53.29776,6.48393,53.6907121322,5.56776,1.62393,5.79975,47.73,4.86,47.9767912641,138.6,58.94776,26.10393,64.4690124825,5.56776,1.62393,5.79975,53.38,24.48,58.7255889711,137.76,54.91776,30.48393,62.8110687034,5.56776,1.62393,5.79975,49.35,28.86,57.1692408556,138.24
2019-11-11 04:00:00,50.13456,12.84008,51.752698101600004,4.59456,1.34008,4.786,45.54,11.5,46.969581646,137.81,53.11456,6.43008,53.5023589461,4.59456,1.34008,4.786,48.52,5.09,48.7862531867,138.54,58.86456,26.05008,64.37113555,4.59456,1.34008,4.786,54.27,24.71,59.630671638,137.76,54.85456,29.87008,62.4599426192,4.59456,1.34008,4.786,50.26,28.53,57.7929796775,138.2
2019-11-11 04:30:00,50.4632,12.6826,52.0325176885,4.1232,1.2026,4.295,46.34,11.48,47.7408211073,137.5,53.4532,5.8326,53.7704734311,4.1232,1.2026,4.295,49.33,4.63,49.5468041351,138.29,59.3132,25.3026,64.4847056363,4.1232,1.2026,4.295,55.19,24.1,60.2224717195,137.47,55.2932,29.6026,62.7188320443,4.1232,1.2026,4.295,51.17,28.4,58.5228921022,137.95
2019-11-11 05:00:00,50.97264,11.51952,52.2581033869,3.6326400000000003,1.05952,3.784,47.34,10.46,48.4818233981,136.88,53.94264,4.22952,54.1081994674,3.6326400000000003,1.05952,3.784,50.31,3.17,50.4097708783,137.94,59.92264,23.36952,64.3184052165,3.6326400000000003,1.05952,3.784,56.29,22.31,60.5499810074,136.85,55.91264,30.41952,63.6519481933,3.6326400000000003,1.05952,3.784,52.28,29.36,59.9600533689,137.59
2019-11-11 05:30:00,53.0688,12.3309,54.48255343,4.0488,1.1809,4.2175,49.02,11.15,50.2720886775,136.8,56.0788,3.7209,56.2021076673,4.0488,1.1809,4.2175,52.03,2.54,52.0919619519,137.85,62.2588,22.7809,66.2957584032,4.0488,1.1809,4.2175,58.21,21.6,62.0883572017,136.76,58.2088,29.7809,65.3847566505,4.0488,1.1809,4.2175,54.16,28.6,61.2475762786,137.51
2019-11-11 06:00:00,58.45176,15.79093,60.5471858748,5.11176,1.49093,5.32475,53.34,14.3,55.2235964059,136.5,61.70176,3.61093,61.8073296832,5.11176,1.49093,5.32475,56.59,2.12,56.6296962732,137.24,68.44176,22.52093,72.0518341194,5.11176,1.49093,5.32475,63.33,21.03,66.7304263436,136.45,64.11176,26.20093,69.2589813899,5.11176,1.49093,5.32475,59.0,24.71,63.9654914778,136.9
2019-11-11 06:30:00,67.02408,16.18244,68.9499721842,3.57408,1.04244,3.723,63.45,15.14,65.2312969364,135.8,70.81408,3.97244,70.9254129759,3.57408,1.04244,3.723,67.24,2.93,67.3038074703,136.8,78.88408,16.26244,80.5429390586,3.57408,1.04244,3.723,75.31,15.22,76.832574472,135.75,73.92408,20.81244,76.7979639222,3.57408,1.04244,3.723,70.35,19.77,73.0751353061,136.46
2019-11-11 07:00:00,74.15808,2.80319,74.2110416546,3.98808,1.16319,4.15425,70.17,1.6400000000000001,70.1891622688,135.32,79.13808,6.97319,79.4447045741,3.98808,1.16319,4.15425,75.15,5.8100000000000005,75.3742568786,136.42,88.15808,13.00319,89.1118960603,3.98808,1.16319,4.15425,84.17,11.84,84.9986735191,135.27,82.02808,3.16319,82.0890472564,3.98808,1.16319,4.15425,78.04,2.0,78.0656236765,136.09
2019-11-11 07:30:00,82.76432,5.45626,82.9439777094,4.68432,1.36626,4.8795,78.08,4.09,78.1870481602,134.5,88.51432,9.78626,89.0536676945,4.68432,1.36626,4.8795,83.83,8.42,84.2517970135,135.44,98.63432,10.07626,99.1476681392,4.68432,1.36626,4.8795,93.95,8.71,94.3528833688,134.46,91.57432,8.06626,91.9288890059,4.68432,1.36626,4.8795,86.89,6.7,87.1479322761,135.15
2019-11-11 08:00:00,86.82648,7.39314,87.1406687388,6.69648,1.95314,6.9755,80.13,5.44,80.3144476418,134.02,93.14648,13.66314,94.1432319981,6.69648,1.95314,6.9755,86.45,11.71,87.2394784487,135.19,103.59648,6.80314,103.8196194476,6.69648,1.95314,6.9755,96.9,4.85,97.021299208,133.97,95.88648,10.12314,96.4193705137,6.69648,1.95314,6.9755,89.19,8.17,89.5634132891,134.89
2019-11-11 08:30:00,88.52456,9.31008,89.0127817384,8.19456,2.39008,8.536,80.33,6.92,80.6275095733,133.48,95.10456,14.65008,96.2263070932,8.19456,2.39008,8.536,86.91,12.26,87.7704716861,134.56,105.62456,6.49008,105.8237629911,8.19456,2.39008,8.536,97.43,4.1,97.5162289058,133.44,97.61456,12.19008,98.3727623603,8.19456,2.39008,8.536,89.42,9.8,89.9554134002,134.22
2019-11-11 09:00:00,90.98472,7.54096,91.2966886103,9.29472,2.71096,9.682,81.69,4.83,81.8326646273,136.96,98.26472,18.32096,99.9580550631,9.29472,2.71096,9.682,88.97,15.61,90.3290263426,136.89,109.12472,4.53096,109.2187443326,9.29472,2.71096,9.682,99.83,1.82,99.8465888251,136.9,99.53472,10.58096,100.0955403602,9.29472,2.71096,9.682,90.24,7.87,90.5825286686,136.57
2019-11-11 09:30:00,90.98144,8.69417,91.395902624,12.63144,3.68417,13.15775,78.35,5.01,78.5100159215,137.0,98.60144,20.54417,100.7189500097,12.63144,3.68417,13.15775,85.97,16.86,87.6076509216,136.65,109.03144,4.90417,109.1416776115,12.63144,3.68417,13.15775,96.4,1.22,96.4077196079,136.95,99.04144,11.43417,99.6992832515,12.63144,3.68417,13.15775,86.41,7.75,86.7568475684,136.33
2019-11-11 10:00:00,93.30264,8.61952,93.69994,10.11264,2.94952,10.534,83.19,5.67,83.3830018649,136.64,101.00264,22.22952,103.4199441423,10.11264,2.94952,10.534,90.89,19.28,92.9123807681,136.51,112.06264,7.02952,112.2828991218,10.11264,2.94952,10.534,101.95,4.08,102.0316073577,136.58,101.87264,11.41952,102.5106834315,10.11264,2.94952,10.534,91.76,8.47,92.1500868149,136.21
2019-11-11 10:30:00,92.3108,8.94565,92.7432393793,10.9908,3.20565,11.44875,81.32,5.74,81.5223282298,137.64,99.9808,21.15565,102.1945296753,10.9908,3.20565,11.44875,88.99,17.95,90.7822813108,137.32,110.7708,5.53565,110.9090327862,10.9908,3.20565,11.44875,99.78,2.33,99.807200642,137.58,100.6908,11.78565,101.3781966232,10.9908,3.20565,11.44875,89.7,8.58,90.1094134927,137.01
2019-11-11 11:00:00,92.95688,9.11409,93.4026133246,8.99688,2.62409,9.37175,83.96,6.49,84.2104607516,137.57,100.42688,20.71409,102.5408784391,8.99688,2.62409,9.37175,91.43,18.09,93.2024302258,137.19,111.53688,5.12409,111.6545202778,8.99688,2.62409,9.37175,102.54,2.5,102.5704713843,137.51,101.60688,12.00409,102.3135193416,8.99688,2.62409,9.37175,92.61,9.38,93.0838143825,136.87
2019-11-11 11:30:00,92.61056,8.13183,92.9668891738,9.880560000000001,2.88183,10.29225,82.73,5.25,82.8964136739,137.63,100.01056,21.76183,102.3508151236,9.880560000000001,2.88183,10.29225,90.13,18.88,92.0862166668,137.46,110.98056,6.23183,111.1553885471,9.880560000000001,2.88183,10.29225,101.1,3.35,101.1554867518,137.56,101.12056,10.92183,101.7086723208,9.880560000000001,2.88183,10.29225,91.24,8.04,91.5935543584,137.14
2019-11-11 12:00:00,92.80144,9.47042,93.2834182535,16.08144,4.69042,16.7515,76.72,4.78,76.8687634869,137.99,100.12144,23.42042,102.8242132022,16.08144,4.69042,16.7515,84.04,18.73,86.1018844161,137.85,110.30144,7.78042,110.5755063359,16.08144,4.69042,16.7515,94.22,3.09,94.2706555615,137.93,100.71144,12.25042,101.4537674857,16.08144,4.69042,16.7515,84.63,7.5600000000000005,84.9669965339,137.52
2019-11-11 12:30:00,92.7196,8.81905,93.138068839,14.499600000000001,4.22905,15.10375,78.22,4.59,78.3545563449,138.03,100.2896,22.65905,102.8174908032,14.499600000000001,4.22905,15.10375,85.79,18.43,87.7473019528,137.87,110.6996,6.99905,110.9206389319,14.499600000000001,4.22905,15.10375,96.2,2.77,96.2398716749,137.97,100.7696,11.58905,101.4338127257,14.499600000000001,4.22905,15.10375,86.27,7.36,86.5833846647,137.55
2019-11-11 13:00:00,90.99256,7.84658,91.3302512481,16.58256,4.83658,17.2735,74.41,3.01,74.4708547017,138.45,98.54256,22.36658,101.0489981754,16.58256,4.83658,17.2735,81.96,17.53,83.8137369409,138.35,108.47256,6.50658,108.6675289875,16.58256,4.83658,17.2735,91.89,1.67,91.9051739566,138.39,98.64256,10.46658,99.196289952,16.58256,4.83658,17.2735,82.06,5.63,82.2529057237,138.04
2019-11-11 13:30:00,91.60776,7.67018,91.9283055073,14.53776,4.24018,15.1435,77.07,3.43,77.1462883099,138.07,99.10776,22.18018,101.5593839931,14.53776,4.24018,15.1435,84.57,17.94,86.4518854624,137.99,109.36776,6.43018,109.5566252778,14.53776,4.24018,15.1435,94.83,2.19,94.8552845128,138.02,99.52776,10.32018,100.0613867876,14.53776,4.24018,15.1435,84.99,6.08,85.2071974659,137.68
2019-11-11 14:00:00,92.01968,8.00949,92.3675994998,13.12968,3.82949,13.67675,78.89,4.18,79.0006613896,138.07,99.46968,21.46949,101.7602881293,13.12968,3.82949,13.67675,86.34,17.64,88.1235791375,137.88,109.91968,5.68949,110.0668267361,13.12968,3.82949,13.67675,96.79,1.8599999999999999,96.8078700313,138.02,100.14968,10.71949,100.7217249155,13.12968,3.82949,13.67675,87.02,6.89,87.2923392973,137.55
2019-11-11 14:30:00,90.47864,6.74877,90.7299850808,11.61864,3.38877,12.10275,78.86,3.36,78.9315475586,138.13,97.81864,21.08877,100.0660909178,11.61864,3.38877,12.10275,86.2,17.7,87.9984658957,138.02,108.27864,5.27877,108.4072381945,11.61864,3.38877,12.10275,96.66,1.8900000000000001,96.6784758879,138.07,98.57864000000001,9.37877,99.0237829562,11.61864,3.38877,12.10275,86.96,5.99,87.1660581878,137.68
2019-11-11 15:00:00,92.80416,7.00913,93.0684695085,9.49416,2.76913,9.88975,83.31,4.24,83.4178260326,137.64,100.48416,21.12913,102.6815784134,9.49416,2.76913,9.88975,90.99,18.36,92.8238638498,137.54,111.53416,5.5191300000000005,111.6706301713,9.49416,2.76913,9.88975,102.04,2.75,102.0770498202,137.58,101.38416,9.70913,101.8480000013,9.49416,2.76913,9.88975,91.89,6.94,92.1516993875,137.22
2019-11-11 15:30:00,94.0084,5.8587,94.190783181,7.7784,2.2687,8.1025,86.23,3.59,86.3046985975,137.55,101.8484,21.4187,104.0762090598,7.7784,2.2687,8.1025,94.07,19.15,95.9994135399,137.63,113.2884,5.9587,113.4449984805,7.7784,2.2687,8.1025,105.51,3.69,105.5745054452,137.5,102.8784,8.4587,103.2255530005,7.7784,2.2687,8.1025,95.1,6.19,95.3012387118,137.3
2019-11-11 16:00:00,96.7928,7.5079,97.0835449201,8.3928,2.4479,8.7425,88.4,5.06,88.5446983167,136.8,104.7228,21.4679,106.9005873242,8.3928,2.4479,8.7425,96.33,19.02,98.1897616862,136.72,116.4728,6.1379,116.634415831,8.3928,2.4479,8.7425,108.08,3.69,108.1429724947,136.75,105.9028,10.2379,106.3965114289,8.3928,2.4479,8.7425,97.51,7.79,97.820673684,136.38
2019-11-11 16:30:00,101.74256,8.99908,102.1397667718,14.84256,4.32908,15.461,86.9,4.67,87.0253922715,137.13,110.14256,23.68908,112.661244599,14.84256,4.32908,15.461,95.3,19.36,97.2465917141,137.12,121.72256,8.30908,122.0058294648,14.84256,4.32908,15.461,106.88,3.98,106.9540779961,137.08,110.69256,11.68908,111.3080294974,14.84256,4.32908,15.461,95.85,7.36,96.1321595513,136.74
2019-11-11 17:00:00,103.08544,6.95742,103.3199575738,18.02544,5.25742,18.7765,85.06,1.7000000000000002,85.0769863124,136.79,111.80544,23.57742,114.2643914238,18.02544,5.25742,18.7765,93.78,18.32,95.5526598269,137.01,123.22544,8.19742,123.4978006195,18.02544,5.25742,18.7765,105.2,2.94,105.2410737307,136.75,111.86544,9.35742,112.2561266722,18.02544,5.25742,18.7765,93.84,4.1,93.9295246448,136.66
2019-11-11 17:30:00,102.56288,6.35834,102.7597822178,17.58288,5.12834,18.3155,84.98,1.23,84.9889010401,137.6,111.28288,22.44834,113.5244790776,17.58288,5.12834,18.3155,93.7,17.32,95.2873150005,137.73,122.67288,6.71834,122.8567115784,17.58288,5.12834,18.3155,105.09,1.5899999999999999,105.1020275732,137.55,111.30288,8.73834,111.6453746568,17.58288,5.12834,18.3155,93.72,3.61,93.7895010116,137.39
2019-11-11 18:00:00,100.50592,5.90631,100.6793149205,18.77592,5.47631,19.55825,81.73,0.43,81.7311311558,138.0,109.08592,21.16631,111.1204329602,18.77592,5.47631,19.55825,90.31,15.69,91.6628179798,138.05,120.04592,5.82631,120.1872239336,18.77592,5.47631,19.55825,101.27,0.35000000000000003,101.270604817,137.95,108.90592,7.89631,109.1918088625,18.77592,5.47631,19.55825,90.13,2.42,90.1624827742,137.73
2019-11-11 18:30:00,98.61176,6.36718,98.8171047514,18.64176,5.43718,19.4185,79.97,0.93,79.97540747,138.74,106.95176,20.15718,108.8346951696,18.64176,5.43718,19.4185,88.31,14.72,89.5284005218,138.77,117.67176,7.07718,117.884390732,18.64176,5.43718,19.4185,99.03,1.6400000000000001,99.0435787924,138.68,106.83176,6.72718,107.0433552139,18.64176,5.43718,19.4185,88.19,1.29,88.1994342385,138.45
2019-11-11 19:00:00,97.2168,3.75615,97.2893358239,11.2668,3.28615,11.73625,85.95,0.47000000000000003,85.9512850398,138.24,105.0168,18.79615,106.6856294777,11.2668,3.28615,11.73625,93.75,15.51,95.0243263591,138.24,116.4168,4.00615,116.4857096818,11.2668,3.28615,11.73625,105.15,0.72,105.152465021,138.19,106.0468,5.90615,106.2111406495,11.2668,3.28615,11.73625,94.78,2.62,94.816205366,137.92
2019-11-11 19:30:00,93.86152,2.8358600000000003,93.9043504778,8.59152,2.50586,8.9495,85.27,0.33,85.2706385575,137.67,101.42152,16.91586,102.8225220399,8.59152,2.50586,8.9495,92.83,14.41,93.9417745202,137.6,112.70152,4.16586,112.7784864229,8.59152,2.50586,8.9495,104.11,1.6600000000000001,104.1232332383,137.61,102.62152,4.66586,102.7275358249,8.59152,2.50586,8.9495,94.03,2.16,94.0548058315,137.28
2019-11-11 20:00:00,91.30048,3.05139,91.351456634,8.37048,2.44139,8.71925,82.93,0.61,82.932243428,137.99,98.59048,16.18139,99.9095597476,8.37048,2.44139,8.71925,90.22,13.74,91.260265176,137.89,109.55048,4.96139,109.6627697031,8.37048,2.44139,8.71925,101.18,2.52,101.2113768309,137.94,99.83048,4.04139,99.9122493499,8.37048,2.44139,8.71925,91.46,1.6,91.4739941185,137.55
2019-11-11 20:30:00,88.238,3.9314999999999998,88.3255418112,6.348,1.8515000000000001,6.6125,81.89,2.08,81.9164116646,138.81,95.158,13.7415,96.1450663646,6.348,1.8515000000000001,6.6125,88.81,11.89,89.6023894771,138.63,105.958,6.6415,106.1659422143,6.348,1.8515000000000001,6.6125,99.61,4.79,99.7251031586,138.76,96.628,2.4715,96.6596021937,6.348,1.8515000000000001,6.6125,90.28,0.62,90.2821289071,138.3
2019-11-11 21:00:00,85.96672,4.59821,86.0896072866,6.09672,1.77821,6.35075,79.87,2.8200000000000003,79.9197678926,138.51,92.53672,12.77821,93.4148125254,6.09672,1.77821,6.35075,86.44,11.0,87.1370965777,138.32,103.01672,7.4882100000000005,103.2885176995,6.09672,1.77821,6.35075,96.92,5.71,97.088055393,138.46,94.16672,2.58821,94.2022822789,6.09672,1.77821,6.35075,88.07,0.81,88.0737247992,137.97
2019-11-11 21:30:00,81.63328,8.72054,82.0977479682,6.17328,1.80054,6.4305,75.46,6.92,75.776632282,138.05,88.37328,13.99054,89.4738611408,6.17328,1.80054,6.4305,82.2,12.19,83.0989536637,137.31,98.34328,6.05054,98.5292329994,6.17328,1.80054,6.4305,92.17,4.25,92.2679326744,138.0,89.65328,17.02054,91.2546404116,6.17328,1.80054,6.4305,83.48,15.22,84.8561064391,136.98
2019-11-11 22:00:00,76.0992,11.1056,76.9052832515,6.4992,1.8956,6.77,69.6,9.21,70.2067240369,138.12,82.9292,15.0256,84.2794213791,6.4992,1.8956,6.77,76.43,13.13,77.5496086386,136.82,92.1792,5.0856,92.3193817137,6.4992,1.8956,6.77,85.68,3.19,85.7393637718,138.07,83.6792,32.0756,89.6161404436,6.4992,1.8956,6.77,77.18,30.18,82.8708923567,136.48
2019-11-11 22:30:00,71.9108,9.9219,72.5920605593,6.2808,1.8319,6.5425,65.63,8.09,66.1267343818,138.35,78.1608,13.4419,79.308229915,6.2808,1.8319,6.5425,71.88,11.61,72.8115821831,136.99,86.8708,6.7819,87.1351252954,6.2808,1.8319,6.5425,80.59,4.95,80.7418763716,138.3,79.0208,33.3319,85.7630595901,6.2808,1.8319,6.5425,72.74,31.5,79.2676327387,136.65
2019-11-11 23:00:00,66.43928,9.10479,67.0602350716,6.11928,1.78479,6.37425,60.32,7.32,60.7625279263,139.1,72.30928,12.25479,73.3403835009,6.11928,1.78479,6.37425,66.19,10.47,67.0129614328,137.67,80.28928,8.24479,80.7114926455,6.11928,1.78479,6.37425,74.17,6.46,74.450792474,139.05,72.91928,34.55479,80.6923472683,6.11928,1.78479,6.37425,66.8,32.77,74.4050596398,137.31
2019-11-11 23:30:00,62.62296,8.77003,63.2340774058,6.82296,1.99003,7.10725,55.8,6.78,56.2103940566,139.94,68.09296,10.86003,68.953545617,6.82296,1.99003,7.10725,61.27,8.87,61.9087215181,138.37,75.46296,10.44003,76.1817075049,6.82296,1.99003,7.10725,68.64,8.45,69.1581672689,139.88,68.53296,35.68003,77.2646824051,6.82296,1.99003,7.10725,61.71,33.69,70.30746902,138.03
2019-11-12 00:00:00,60.10344,8.601420000000001,60.7157963453,6.79344,1.98142,7.0765,53.31,6.62,53.7194610919,140.57,65.26344,10.19142,66.0543839745,6.79344,1.98142,7.0765,58.47,8.21,59.0435855957,138.97,72.29344,11.13142,73.1454029878,6.79344,1.98142,7.0765,65.5,9.15,66.1360151506,140.51,65.71344,36.96142,75.3949783809,6.79344,1.98142,7.0765,58.92,34.98,68.5212872033,138.63
2019-11-12 00:30:00,58.28816,20.72613,61.8634145595,7.35816,2.14613,7.66475,50.93,18.58,54.213294495,139.14,62.17816,17.67613,64.6418529496,7.35816,2.14613,7.66475,54.82,15.53,56.9773051311,137.97,69.96816,10.96613,70.8223087802,7.35816,2.14613,7.66475,62.61,8.82,63.2281938695,139.08,63.10816,46.02613,78.1091832076,7.35816,2.14613,7.66475,55.75,43.88,70.9472825413,137.64
2019-11-12 01:00:00,58.35272,20.65746,61.9012971193,6.64272,1.9374600000000002,6.9195,51.71,18.72,54.9942042401,138.24,62.30272,17.49746,64.7131364241,6.64272,1.9374600000000002,6.9195,55.66,15.56,57.7940239125,137.01,70.19272,10.36746,70.9542258632,6.64272,1.9374600000000002,6.9195,63.55,8.43,64.1066876387,138.18,63.25272,44.72746,77.4690406901,6.64272,1.9374600000000002,6.9195,56.61,42.79,70.9624985468,136.68
2019-11-12 01:30:00,58.41984,20.84037,62.0257908242,7.02984,2.05037,7.32275,51.39,18.79,54.7174213574,138.39,62.47984,17.56037,64.9006702659,7.02984,2.05037,7.32275,55.45,15.51,57.5783170994,137.18,70.32984,10.63037,71.1286943558,7.02984,2.05037,7.32275,63.3,8.58,63.8788415675,138.33,63.30984,44.97037,77.6561009758,7.02984,2.05037,7.32275,56.28,42.92,70.778279154,136.83
2019-11-12 02:00:00,58.9108,20.9219,62.5156640871,6.5208,1.9019,6.7925,52.39,19.02,55.7357380861,138.95,62.8708,17.5919,65.2856219872,6.5208,1.9019,6.7925,56.35,15.69,58.4935774252,137.7,70.8608,10.4419,71.6260165879,6.5208,1.9019,6.7925,64.34,8.54,64.9042926161,138.88,63.8908,44.9519,78.1198287136,6.5208,1.9019,6.7925,57.37,43.05,71.7260022586,137.37
2019-11-12 02:30:00,57.55112,21.29866,61.3658238032,6.92112,2.01866,7.2095,50.63,19.28,54.1767044033,139.28,61.49112,19.02866,64.3680645992,6.92112,2.01866,7.2095,54.57,17.01,57.1596448554,137.88,69.24112,9.18866,69.8481508091,6.92112,2.01866,7.2095,62.32,7.17,62.7311031307,139.22,62.33112,44.94866,76.8475800286,6.92112,2.01866,7.2095,55.41,42.93,70.0946003627,137.53
2019-11-12 03:00:00,57.48392,21.36406,61.3255584422,7.45392,2.17406,7.7645,50.03,19.19,53.5841114511,139.53,61.41392,18.50406,64.1410150079,7.45392,2.17406,7.7645,53.96,16.33,56.3768613883,138.22,69.10392,10.22406,69.8561605175,7.45392,2.17406,7.7645,61.65,8.05,62.1733463793,139.47,62.19392,45.56406,77.098425721,7.45392,2.17406,7.7645,54.74,43.39,69.8509820976,137.89
2019-11-12 03:30:00,56.0204,20.95845,59.8125558939,8.3604,2.43845,8.70875,47.66,18.52,51.1318491745,139.4,59.9304,19.35845,62.9793809954,8.3604,2.43845,8.70875,51.57,16.92,54.2747759093,138.1,67.2804,9.76845,67.9858429349,8.3604,2.43845,8.70875,58.92,7.33,59.3741972577,139.34,60.4604,46.39845,76.2120471485,8.3604,2.43845,8.70875,52.1,43.96,68.1681127801,137.75
2019-11-12 04:00:00,55.92512,20.44316,59.5444526199,9.16512,2.67316,9.547,46.76,17.77,50.0226998472,139.85,59.79512,19.27316,62.8244464536,9.16512,2.67316,9.547,50.63,16.6,53.2818627677,138.68,67.01512,10.49316,67.831649806,9.16512,2.67316,9.547,57.85,7.82,58.3761500957,139.8,60.26512,47.89316,76.9781752408,9.16512,2.67316,9.547,51.1,45.22,68.2353163692,138.35
2019-11-12 04:30:00,55.28264,20.00577,58.7911653113,8.28264,2.41577,8.62775,47.0,17.59,50.1837433837,139.25,59.19264,18.38577,61.98229722,8.28264,2.41577,8.62775,50.91,15.97,53.3560587,138.16,66.46264,10.795770000000001,67.3337297769,8.28264,2.41577,8.62775,58.18,8.38,58.7804117032,139.19,59.63264,47.54577,76.2669784262,8.28264,2.41577,8.62775,51.35,45.13,68.3632898565,137.83
2019-11-12 05:00:00,57.27856,21.03333,61.0183120593,8.06856,2.35333,8.40475,49.21,18.68,52.6361710234,138.9,61.17856,18.75333,63.9883082271,8.06856,2.35333,8.40475,53.11,16.4,55.584459159,137.62,68.70856,10.08333,69.4445085026,8.06856,2.35333,8.40475,60.64,7.73,61.1307001432,138.85,61.88856,45.71333,76.9409019869,8.06856,2.35333,8.40475,53.82,43.36,69.1135442587,137.3
2019-11-12 05:30:00,59.54608,21.38719,63.2704317945,7.87608,2.29719,8.20425,51.67,19.09,55.0837271796,138.69,63.44608,17.80719,65.8976561272,7.87608,2.29719,8.20425,55.57,15.51,57.6938904911,137.45,71.32608,10.94719,72.1612822576,7.87608,2.29719,8.20425,63.45,8.65,64.0369034229,138.63,64.44608,45.03719,78.6234424994,7.87608,2.29719,8.20425,56.57,42.74,70.9004407603,137.12
2019-11-12 06:00:00,62.22104,22.92322,66.3093646015,7.69104,2.24322,8.0115,54.53,20.68,58.3196647796,138.6,66.38104,17.01322,68.5265797063,7.69104,2.24322,8.0115,58.69,14.77,60.5199884336,137.28,74.67104,11.74322,75.5888049294,7.69104,2.24322,8.0115,66.98,9.5,67.6503540272,138.54,67.44104,43.19322,80.0871283681,7.69104,2.24322,8.0115,59.75,40.95,72.4359372135,136.92
2019-11-12 06:30:00,71.96464,17.22802,73.9980681062,8.56464,2.49802,8.9215,63.4,14.73,65.0886541572,137.53,76.30464,14.69802,77.7073347725,8.56464,2.49802,8.9215,67.74,12.2,68.8298452708,137.14,85.77464,14.51802,86.9946077171,8.56464,2.49802,8.9215,77.21,12.02,78.140031354,137.48,78.29464,27.99802,83.1501038884,8.56464,2.49802,8.9215,69.73,25.5,74.246366241,136.8
2019-11-12 07:00:00,78.67808,2.98194,78.7345682572,8.57808,2.5019400000000003,8.9355,70.1,0.48,70.1016433474,138.59,82.94808,15.99194,84.4755948227,8.57808,2.5019400000000003,8.9355,74.37,13.49,75.5835762583,139.71,93.30808,13.46194,94.2741832203,8.57808,2.5019400000000003,8.9355,84.73,10.96,85.435908727,138.54,85.85808,5.23194,86.0173418413,8.57808,2.5019400000000003,8.9355,77.28,2.73,77.3282050742,139.35
2019-11-12 07:30:00,87.30824,6.99782,87.588231268,8.35824,2.43782,8.7065,78.95,4.5600000000000005,79.0815787652,136.98,92.24824,12.34782,93.0709752922,8.35824,2.43782,8.7065,83.89,9.91,84.473310578,138.02,103.87824,16.82782,105.2324297517,8.35824,2.43782,8.7065,95.52,14.39,96.5978390027,136.94,95.41824,9.72782,95.9128302504,8.35824,2.43782,8.7065,87.06,7.29,87.3646822234,137.68
2019-11-12 08:00:00,91.15136,9.45748,91.6406806926,8.63136,2.51748,8.991,82.52,6.94,82.8113156519,135.96,96.53136,9.36748,96.9848088362,8.63136,2.51748,8.991,87.9,6.85,88.1665044107,137.07,108.72136,19.98748,110.5433556438,8.63136,2.51748,8.991,100.09,17.47,101.60319384740001,135.92,99.67136,12.36748,100.4357235539,8.63136,2.51748,8.991,91.04,9.85,91.5713060953,136.72
2019-11-12 08:30:00,94.39808,12.03694,95.1624160698,9.17808,2.67694,9.5605,85.22,9.36,85.7324792596,134.69,100.06808,6.95694,100.3096189259,9.17808,2.67694,9.5605,90.89,4.28,90.9907165594,135.81,112.61808,22.57694,114.8588270994,9.17808,2.67694,9.5605,103.44,19.9,105.3368102802,134.67,103.18808,15.14694,104.293861974,9.17808,2.67694,9.5605,94.01,12.47,94.8334381956,135.5
2019-11-12 09:00:00,96.7104,12.52845,97.5185291499,9.3204,2.71845,9.70875,87.39,9.81,87.9388890082,134.6,102.5104,4.54845,102.6112591559,9.3204,2.71845,9.70875,93.19,1.83,93.2079663977,135.95,115.4004,25.35845,118.1537274341,9.3204,2.71845,9.70875,106.08,22.64,108.4690554951,134.58,105.7404,15.66845,106.8949602066,9.3204,2.71845,9.70875,96.42,12.95,97.2857589784,135.65
2019-11-12 09:30:00,97.1416,12.55005,97.948936725,9.2916,2.71005,9.67875,87.85,9.84,88.3993670792,134.54,103.0716,4.48005,103.1689176766,9.2916,2.71005,9.67875,93.78,1.77,93.7967019676,135.9,116.0316,25.38005,118.7749095414,9.2916,2.71005,9.67875,106.74,22.67,109.1208343993,134.51,106.2116,15.700050000000001,107.3657093516,9.2916,2.71005,9.67875,96.92,12.99,97.7866376352,135.6
2019-11-12 10:00:00,98.68456,12.96508,99.5325860299,8.79456,2.56508,9.161,89.89,10.4,90.4896242671,134.83,104.34456,3.70508,104.4103195063,8.79456,2.56508,9.161,95.55,1.1400000000000001,95.5568003859,136.2,117.55456,26.06508,120.4095634582,8.79456,2.56508,9.161,108.76,23.5,111.2698863125,134.8,107.95456,16.16508,109.158127669,8.79456,2.56508,9.161,99.16,13.6,100.0882890252,135.9
2019-11-12 10:30:00,96.2408,13.91315,97.2412840699,9.1308,2.66315,9.51125,87.11,11.25,87.8334480708,136.17,101.8308,7.17315,102.083132346,9.1308,2.66315,9.51125,92.7,4.51,92.8096444342,137.08,114.6608,22.82315,116.9102015761,9.1308,2.66315,9.51125,105.53,20.16,107.4383846677,136.14,105.2508,17.25315,106.655530028,9.1308,2.66315,9.51125,96.12,14.59,97.2209982463,136.77
2019-11-12 11:00:00,95.61888,14.94009,96.7790085797,10.62888,3.10009,11.07175,84.99,11.84,85.8107551534,136.28,101.09888,8.19009,101.4300799145,10.62888,3.10009,11.07175,90.47,5.09,90.6130730083,137.08,113.62888,22.670090000000002,115.868267229,10.62888,3.10009,11.07175,103.0,19.57,104.842667364,136.25,104.41888,18.37009,106.0224632192,10.62888,3.10009,11.07175,93.79,15.27,95.0249283083,136.77
2019-11-12 11:30:00,95.62136,15.98623,96.9484607297,14.42136,4.20623,15.02225,81.2,11.78,82.0500359537,136.45,101.12136,9.37623,101.5551236387,14.42136,4.20623,15.02225,86.7,5.17,86.8540091188,137.23,113.13136,23.73623,115.5946072707,14.42136,4.20623,15.02225,98.71,19.53,100.623481355,136.42,104.03136,19.42623,105.8295907365,14.42136,4.20623,15.02225,89.61,15.22,90.8933468412,136.93
2019-11-12 12:00:00,93.77544,15.94242,95.1209435542,15.74544,4.59242,16.4015,78.03,11.35,78.8511471064,136.59,99.58544,10.05242,100.091513166,15.74544,4.59242,16.4015,83.84,5.46,84.017600537,137.39,111.20544,23.85242,113.7347256798,15.74544,4.59242,16.4015,95.46,19.26,97.3835674023,136.56,101.83544,19.35242,103.6579615845,15.74544,4.59242,16.4015,86.09,14.76,87.3461258443,137.09
2019-11-12 12:30:00,94.71088,14.03859,95.7456672626,9.32088,2.71859,9.70925,85.39,11.32,86.137068095,136.17,100.48088,8.20859,100.815614839,9.32088,2.71859,9.70925,91.16,5.49,91.325164659,136.96,113.09088,21.79859,115.1725907721,9.32088,2.71859,9.70925,103.77,19.08,105.5095223191,136.14,103.52088,17.40859,104.9744330862,9.32088,2.71859,9.70925,94.2,14.69,95.3385341821,136.67
2019-11-12 13:00:00,96.14512,13.84816,97.1373030056,7.84512,2.28816,8.172,88.3,11.56,89.0534872984,136.08,101.95512,7.46816,102.2282735255,7.84512,2.28816,8.172,94.11,5.18,94.2524508965,136.88,114.98512,21.68816,117.0126237019,7.84512,2.28816,8.172,107.14,19.4,108.8822281183,136.04,105.29512,17.22816,106.6952285381,7.84512,2.28816,8.172,97.45,14.94,98.5885698243,136.57
2019-11-12 13:30:00,96.31088,14.23234,97.3567928203,10.43088,3.04234,10.8655,85.88,11.19,86.6059495647,136.21,102.05088,8.70234,102.4212518487,10.43088,3.04234,10.8655,91.62,5.66,91.7946621542,136.98,114.74088,21.94234,116.8201002732,10.43088,3.04234,10.8655,104.31,18.9,106.0084246652,136.16,105.19088,17.57234,106.6485272671,10.43088,3.04234,10.8655,94.76,14.53,95.8675049222,136.68
2019-11-12 14:00:00,94.45144,12.93042,95.3324198762,11.04144,3.22042,11.5015,83.41,9.71,83.9732826559,136.66,100.09144,9.38042,100.5300384992,11.04144,3.22042,11.5015,89.05,6.16,89.2628035634,137.54,112.44144,21.68042,114.5125235101,11.04144,3.22042,11.5015,101.4,18.46,103.0666366968,136.6,103.07144,16.17042,104.3321821235,11.04144,3.22042,11.5015,92.03,12.95,92.9366633789,137.22
2019-11-12 14:30:00,92.64584,10.11462,93.1963368757,12.73584,3.71462,13.2665,79.91,6.4,80.1658786517,136.2,98.03584,8.96462,98.4448593693,12.73584,3.71462,13.2665,85.3,5.25,85.4614094197,137.54,109.88584,23.07462,112.2823936361,12.73584,3.71462,13.2665,97.15,19.36,99.0602448008,136.15,100.87584,13.01462,101.7119237329,12.73584,3.71462,13.2665,88.14,9.3,88.629281843,137.22
2019-11-12 15:00:00,92.08632,10.96851,92.7372554196,12.88632,3.7585100000000002,13.42325,79.2,7.21,79.5275053048,136.25,97.71632,9.29851,98.157737762,12.88632,3.7585100000000002,13.42325,84.83,5.54,85.010708149,137.47,109.49632,22.83851,111.8527676571,12.88632,3.7585100000000002,13.42325,96.61,19.08,98.4760808522,136.2,100.26632,13.94851,101.2318915044,12.88632,3.7585100000000002,13.42325,87.38,10.19,87.9721575273,137.11
2019-11-12 15:30:00,91.48872,9.25671,91.9558185612,10.06872,2.93671,10.48825,81.42,6.32,81.6649178044,136.3,97.14872,8.72671,97.5398855088,10.06872,2.93671,10.48825,87.08,5.79,87.2722779581,137.59,109.20872,21.75671,111.354833546,10.06872,2.93671,10.48825,99.14,18.82,100.9105148139,136.24,99.88872,12.15671,100.625752078,10.06872,2.93671,10.48825,89.82,9.22,90.2919752802,137.23
2019-11-12 16:00:00,94.25536,9.89823,94.7736664156,12.40536,3.61823,12.92225,81.85,6.28,82.0905652313,136.03,100.14536,11.09823,100.7584430143,12.40536,3.61823,12.92225,87.74,7.48,88.0582648023,137.13,112.30536,20.40823,114.1446001196,12.40536,3.61823,12.92225,99.9,16.79,101.3011061144,135.98,102.69536,12.74823,103.4835945146,12.40536,3.61823,12.92225,90.29,9.13,90.7504325059,136.77
2019-11-12 16:30:00,98.24184,9.32762,98.6836542769,13.67184,3.98762,14.2415,84.57,5.34,84.7384239882,136.98,104.43184,10.31762,104.9402805802,13.67184,3.98762,14.2415,90.76,6.33,90.9804731797,138.34,116.99184,22.43762,119.1240421487,13.67184,3.98762,14.2415,103.32,18.45,104.9543943816,136.93,106.96184,12.13762,107.6483025201,13.67184,3.98762,14.2415,93.29,8.15,93.6453234283,138.0
2019-11-12 17:00:00,101.174,9.657,101.6338325805,16.104,4.697,16.775,85.07,4.96,85.2144735359,136.07,107.734,11.937,108.3932964948,16.104,4.697,16.775,91.63,7.24,91.9155835536,137.36,120.424,21.777,122.3771935656,16.104,4.697,16.775,104.32,17.08,105.708981643,136.03,109.944,12.367,110.6373617952,16.104,4.697,16.775,93.84,7.67,94.1529314467,137.02
2019-11-12 17:30:00,102.33744,9.55092,102.7821565185,19.23744,5.61092,20.039,83.1,3.94,83.1933506958,136.47,109.08744,13.68092,109.9419716842,19.23744,5.61092,20.039,89.85,8.07,90.2116810618,137.79,121.52744,21.90092,123.4850961444,19.23744,5.61092,20.039,102.29,16.29,103.5789949749,136.43,110.90744,12.18092,111.5743476763,19.23744,5.61092,20.039,91.67,6.57,91.9051347858,137.46
2019-11-12 18:00:00,100.44456,9.08258,100.8543647695,20.13456,5.87258,20.9735,80.31,3.21,80.3741264338,137.47,106.97456,16.65258,108.2629433733,20.13456,5.87258,20.9735,86.84,10.78,87.5065368987,138.57,118.99456,19.44258,120.5724646287,20.13456,5.87258,20.9735,98.86,13.57,99.7869956457,137.42,108.71456,11.69258,109.3415382325,20.13456,5.87258,20.9735,88.58,5.82,88.7709907571,138.24
2019-11-12 18:30:00,98.47768,8.607240000000001,98.8531134492,20.28768,5.91724,21.133,78.19,2.69,78.2362588574,137.88,104.82768,19.28724,106.5872418303,20.28768,5.91724,21.133,84.54,13.37,85.5907033503,138.74,116.55768,16.67724,117.7447370416,20.28768,5.91724,21.133,96.27,10.76,96.8694508088,137.82,106.52768,11.18724,107.113495625,20.28768,5.91724,21.133,86.24,5.27,86.4008709447,138.44
2019-11-12 19:00:00,96.34784,8.27812,96.7028104214,15.86784,4.62812,16.529,80.48,3.65,80.5627264931,137.29,102.32784,18.01812,103.90206681,15.86784,4.62812,16.529,86.46,13.39,87.4907063636,138.04,114.32784,15.17812,115.3309599622,15.86784,4.62812,16.529,98.46,10.55,99.0236037518,137.24,104.62784,10.92812,105.1969995285,15.86784,4.62812,16.529,88.76,6.3,88.9832995567,137.72
2019-11-12 19:30:00,93.9632,7.74885,94.2821702686,13.8132,4.02885,14.38875,80.15,3.7199999999999998,80.2362816935,137.08,99.7032,17.04885,101.1503404669,13.8132,4.02885,14.38875,85.89,13.02,86.8712409259,137.86,111.6032,14.94885,112.5999216987,13.8132,4.02885,14.38875,97.79,10.92,98.3978175571,137.03,102.2232,10.38885,102.749748528,13.8132,4.02885,14.38875,88.41,6.36,88.6384662548,137.53
2019-11-12 20:00:00,90.04896,6.08553,90.254356529,10.57896,3.08553,11.01975,79.47,3.0,79.5266049822,137.31,95.44896,17.18553,96.9837430009,10.57896,3.08553,11.01975,84.87,14.1,86.0332894873,138.05,107.23896,12.85553,108.006755314,10.57896,3.08553,11.01975,96.66,9.77,97.1525012545,137.26,98.23896,8.67553,98.621286154,10.57896,3.08553,11.01975,87.66,5.59,87.8380538263,137.73
2019-11-12 20:30:00,88.1728,4.34415,88.2797502209,6.8028,1.98415,7.08625,81.37,2.36,81.4042167212,136.24,93.1328,14.78415,94.298937041,6.8028,1.98415,7.08625,86.33,12.8,87.2737583699,137.2,105.1128,12.82415,105.8922072065,6.8028,1.98415,7.08625,98.31,10.84,98.9058223766,136.2,96.5728,6.81415,96.812903789,6.8028,1.98415,7.08625,89.77,4.83,89.8998431589,136.82
2019-11-12 21:00:00,85.84216,3.20188,85.9018536994,5.97216,1.74188,6.221,79.87,1.46,79.8833430698,136.69,90.52216,14.74188,91.7146906281,5.97216,1.74188,6.221,84.55,13.0,85.5435707695,137.75,102.27216,12.54188,103.0383106665,5.97216,1.74188,6.221,96.3,10.8,96.9037150991,136.65,94.06216,5.60188,94.2288225725,5.97216,1.74188,6.221,88.09,3.86,88.1745297691,137.32
2019-11-12 21:30:00,82.62976,2.41118,82.6649322667,5.96976,1.74118,6.2185,76.66,0.67,76.6629278074,137.34,87.05976,16.65118,88.6378226642,5.96976,1.74118,6.2185,81.09,14.91,82.4493553644,138.28,98.36976,10.62118,98.9414935558,5.96976,1.74118,6.2185,92.4,8.88,92.8257205736,137.29,90.54976,4.8011800000000004,90.6769560884,5.96976,1.74118,6.2185,84.58,3.06,84.6353354102,137.87
2019-11-12 22:00:00,76.04504,14.35397,77.3878838279,5.70504,1.66397,5.94275,70.34,12.69,71.4755321771,136.33,80.88504,14.993970000000001,82.2630465772,5.70504,1.66397,5.94275,75.18,13.33,76.3526116122,136.06,91.38504,11.92397,92.1596798842,5.70504,1.66397,5.94275,85.68,10.26,86.2921201501,136.3,83.69504,22.73397,86.7276951877,5.70504,1.66397,5.94275,77.99,21.07,80.7860445869,135.66
2019-11-12 22:30:00,71.96736,15.60673,73.6401448034,5.33736,1.55673,5.55975,66.63,14.05,68.0952230336,136.91,76.58736,16.21673,78.2854139905,5.33736,1.55673,5.55975,71.25,14.66,72.7425466972,136.34,86.56736,10.49673,87.2014286469,5.33736,1.55673,5.55975,81.23,8.94,81.7204778498,136.88,79.25736,26.01673,83.418219557,5.33736,1.55673,5.55975,73.92,24.46,77.8617878038,135.94
2019-11-12 23:00:00,67.17832,13.69326,68.5596969615,5.18832,1.51326,5.4045,61.99,12.18,63.1752522749,137.92,71.33832,16.71326,73.2699731148,5.18832,1.51326,5.4045,66.15,15.2,67.873871998,137.52,80.63832,10.20326,81.281271933,5.18832,1.51326,5.4045,75.45,8.69,75.9487893254,137.87,73.90832,28.68326,79.279058833,5.18832,1.51326,5.4045,68.72,27.17,73.8961927301,137.11
2019-11-12 23:30:00,63.21304,13.13797,64.5638806281,5.75304,1.6779700000000002,5.99275,57.46,11.46,58.5916649362,137.92,67.13304,17.85797,69.467633846,5.75304,1.6779700000000002,5.99275,61.38,16.18,63.4767421974,137.47,75.81304,9.28797,76.3798626653,5.75304,1.6779700000000002,5.99275,70.06,7.61,70.4720916392,137.87,69.37304,29.65797,75.4467617818,5.75304,1.6779700000000002,5.99275,63.62,27.98,69.5009697774,137.06
2019-11-13 00:00:00,59.78472,12.65846,61.1101411801,5.5147200000000005,1.60846,5.7445,54.27,11.05,55.3835300428,138.07,63.40472,18.50846,66.0509016581,5.5147200000000005,1.60846,5.7445,57.89,16.9,60.3064018161,137.59,71.61472,8.49846,72.1172097564,5.5147200000000005,1.60846,5.7445,66.1,6.89,66.4581229046,138.02,65.59472,30.14846,72.1913909843,5.5147200000000005,1.60846,5.7445,60.08,28.54,66.5141939739,137.18
2019-11-13 00:30:00,57.83456,12.03133,59.072745255,4.32456,1.26133,4.50475,53.51,10.77,54.58308346,138.42,61.29456,19.39133,64.2887763514,4.32456,1.26133,4.50475,56.97,18.13,59.7852640707,137.85,69.38456,6.90133,69.7269354135,4.32456,1.26133,4.50475,65.06,5.64,65.3040060027,138.37,63.51456,30.28133,70.3637568537,4.32456,1.26133,4.50475,59.19,29.02,65.9212901876,137.42
2019-11-13 01:00:00,58.91736,12.23798,60.1749404973,3.62736,1.05798,3.7785,55.29,11.18,56.409010805,138.32,62.46736,19.57798,65.4634888029,3.62736,1.05798,3.7785,58.84,18.52,61.685784424,137.65,70.79736,6.17798,71.0664028909,3.62736,1.05798,3.7785,67.17,5.12,67.3648521115,138.27,64.82736,29.44798,71.2023182955,3.62736,1.05798,3.7785,61.2,28.39,67.4643024125,137.28
2019-11-13 01:30:00,57.972,11.981,59.1971041944,3.672,1.071,3.825,54.3,10.91,55.3851794255,138.44,61.632,19.841,64.7469590406,3.672,1.071,3.825,57.96,18.77,60.9235135231,137.78,69.852,5.971,70.1067382282,3.672,1.071,3.825,66.18,4.9,66.361151286,138.38,63.762,29.841,70.3994170786,3.672,1.071,3.825,60.09,28.77,66.6222260211,137.39
2019-11-13 02:00:00,57.7648,12.06765,59.0118657184,3.6948,1.07765,3.84875,54.07,10.99,55.175583368,138.44,61.3048,19.85765,64.4407073717,3.6948,1.07765,3.84875,57.61,18.78,60.5937331743,137.78,69.4748,5.99765,69.7332032863,3.6948,1.07765,3.84875,65.78,4.92,65.9637385235,138.38,63.5448,29.82765,70.1970819305,3.6948,1.07765,3.84875,59.85,28.75,66.3971761448,137.39
2019-11-13 02:30:00,56.05344,11.62267,57.2457386516,3.64344,1.06267,3.7952500000000002,52.41,10.56,53.4632743105,138.47,59.64344,20.22267,62.9785385426,3.64344,1.06267,3.7952500000000002,56.0,19.16,59.1870391218,137.78,67.59344,5.56267,67.8219465112,3.64344,1.06267,3.7952500000000002,63.95,4.5,64.1081313095,138.42,61.60344,30.29267,68.6485955833,3.64344,1.06267,3.7952500000000002,57.96,29.23,64.9134385162,137.39
2019-11-13 03:00:00,55.80928,11.38729,56.9591617535,3.41928,0.9972900000000001,3.56175,52.39,10.39,53.4103379506,138.71,59.35928,20.83729,62.9103868742,3.41928,0.9972900000000001,3.56175,55.94,19.84,59.3541001111,137.95,67.29928,4.76729,67.4679193577,3.41928,0.9972900000000001,3.56175,63.88,3.77,63.9911501694,138.66,61.36928,30.45729,68.5115686717,3.41928,0.9972900000000001,3.56175,57.95,29.46,65.0084156091,137.57
2019-11-13 03:30:00,56.26096,11.70153,57.4649582308,3.09096,0.90153,3.21975,53.17,10.8,54.2557729647,138.83,59.87096,20.73153,63.358726214,3.09096,0.90153,3.21975,56.78,19.83,60.143140091,138.03,67.93096,4.74153,68.0962365573,3.09096,0.90153,3.21975,64.84,3.84,64.9536080599,138.77,61.90096,29.98153,68.779509958,3.09096,0.90153,3.21975,58.81,29.08,65.6068784504,137.66
2019-11-13 04:00:00,55.2444,11.2542,56.3790807747,3.1344,0.9142,3.265,52.11,10.34,53.1259606972,139.19,58.7944,21.0742,62.4572123697,3.1344,0.9142,3.265,55.66,20.16,59.1984898456,138.41,66.7044,4.5042,66.8562996059,3.1344,0.9142,3.265,63.57,3.59,63.6712886629,139.14,60.7744,30.6842,68.0811855434,3.1344,0.9142,3.265,57.64,29.77,64.8738969078,138.06
2019-11-13 04:30:00,56.65904,11.52722,57.8197510774,3.17904,0.92722,3.3115,53.48,10.6,54.5203668366,139.39,60.22904,19.94722,63.4462673847,3.17904,0.92722,3.3115,57.05,19.02,60.1370343466,138.71,68.33904,5.87722,68.5912975752,3.17904,0.92722,3.3115,65.16,4.95,65.3477474746,139.33,62.31904,30.60722,69.4295661995,3.17904,0.92722,3.3115,59.14,29.68,66.1697967354,138.36
2019-11-13 05:00:00,56.33576,10.36293,57.2809582057,2.85576,0.8329300000000001,2.9747500000000002,53.48,9.53,54.3224750909,139.34,59.97576,19.04293,62.9263455999,2.85576,0.8329300000000001,2.9747500000000002,57.12,18.21,59.9524686731,138.88,68.07576,6.72293,68.4069213411,2.85576,0.8329300000000001,2.9747500000000002,65.22,5.89,65.4854220419,139.28,62.00576,31.84293,69.7042786647,2.85576,0.8329300000000001,2.9747500000000002,59.15,31.01,66.7857963941,138.52
2019-11-13 05:30:00,58.4436,10.4198,59.3651969844,2.9136,0.8498,3.035,55.53,9.57,56.3486095658,139.43,62.0936,18.3898,64.759554546,2.9136,0.8498,3.035,59.18,17.54,61.7245818131,139.04,70.4736,7.4898,70.8704832847,2.9136,0.8498,3.035,67.56,6.64,67.8855153917,139.36,64.3536,31.8998,71.8260612382,2.9136,0.8498,3.035,61.44,31.05,68.8402215278,138.74
2019-11-13 06:00:00,62.67352,12.51061,63.909979438,3.29352,0.9606100000000001,3.43075,59.38,11.55,60.4928665216,138.82,66.45352,18.12061,68.8797998484,3.29352,0.9606100000000001,3.43075,63.16,17.16,65.4496080966,138.25,75.35352,7.8106100000000005,75.7572346708,3.29352,0.9606100000000001,3.43075,72.06,6.85,72.3848471712,138.76,69.03352,29.35061,75.013899985,3.29352,0.9606100000000001,3.43075,65.74,28.39,71.6082376546,137.93
