Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-13 06:30:00,69.94912,10.84391,70.7846718779,7.65912,2.23391,7.97825,62.29,8.61,62.8822407362,137.8,74.11912,17.42391,76.1395862168,7.65912,2.23391,7.97825,66.46,15.19,68.1738050867,137.87,83.43912,10.97391,84.1576701618,7.65912,2.23391,7.97825,75.78,8.74,76.2823439598,137.75,76.52912,19.08391,78.8726938101,7.65912,2.23391,7.97825,68.87,16.85,70.9013356715,137.54
2019-11-13 07:00:00,77.67992,3.45206,77.7565861484,8.98992,2.6220600000000003,9.3645,68.69,0.8300000000000001,68.6950143751,137.95,81.90992,17.36206,83.7297803762,8.98992,2.6220600000000003,9.3645,72.92,14.74,74.3948519724,139.03,92.07992,11.99206,92.8575315753,8.98992,2.6220600000000003,9.3645,83.09,9.37,83.6166550395,137.88,84.71992,4.07206,84.8177252551,8.98992,2.6220600000000003,9.3645,75.73,1.45,75.7438802809,138.7
2019-11-13 07:30:00,85.64504,5.74397,85.8374397799,9.06504,2.64397,9.44275,76.58,3.1,76.6427191584,136.56,90.55504,13.83397,91.6056439056,9.06504,2.64397,9.44275,81.49,11.19,82.254703209,137.59,101.88504,15.46397,103.0519080074,9.06504,2.64397,9.44275,92.82,12.82,93.7011462043,136.5,93.51504,8.31397,93.8838900097,9.06504,2.64397,9.44275,84.45,5.67,84.6401287806,137.23
2019-11-13 08:00:00,87.89704,7.32872,88.202039532,10.24704,2.98872,10.674,77.65,4.34,77.7711906814,136.36,93.19704,12.15872,93.9868221444,10.24704,2.98872,10.674,82.95,9.17,83.4553257737,137.49,104.71704,18.00872,106.2542820897,10.24704,2.98872,10.674,94.47,15.02,95.6565800141,136.31,95.90704,10.01872,96.4289120129,10.24704,2.98872,10.674,85.66,7.03,85.9479871783,137.13
2019-11-13 08:30:00,90.07176,9.16843,90.5371860517,10.45176,3.04843,10.88725,79.62,6.12,79.8548608414,136.11,95.60176,10.44843,96.1710258059,10.45176,3.04843,10.88725,85.15,7.4,85.4709453557,137.24,107.41176,19.97843,109.2539420413,10.45176,3.04843,10.88725,96.96,16.93,98.4269602294,136.06,98.29176,12.01843,99.0237988746,10.45176,3.04843,10.88725,87.84,8.97,88.2968091156,136.89
2019-11-13 09:00:00,92.23952,11.77986,92.9886775444,10.07952,2.93986,10.4995,82.16,8.84,82.6342011518,135.81,97.79952,9.13986,98.2256746123,10.07952,2.93986,10.4995,87.72,6.2,87.9388332877,136.77,109.96952,21.09986,111.9754411514,10.07952,2.93986,10.4995,99.89,18.16,101.5273248934,135.76,100.70952,14.87986,101.8028371523,10.07952,2.93986,10.4995,90.63,11.94,91.4131308949,136.43
2019-11-13 09:30:00,94.82784,13.00687,95.7157139986,14.93784,4.35687,15.56025,79.89,8.65,80.3569200505,135.61,100.60784,10.57687,101.162283725,14.93784,4.35687,15.56025,85.67,6.22,85.8955022105,136.59,112.48784,22.43687,114.7036498254,14.93784,4.35687,15.56025,97.55,18.08,99.2113345339,135.57,103.09784,16.11687,104.3499789711,14.93784,4.35687,15.56025,88.16,11.76,88.9408972296,136.24
2019-11-13 10:00:00,91.83216,11.48313,92.5473278105,14.10216,4.11313,14.68975,77.73,7.37,78.0786129487,136.29,97.72216,10.11313,98.244063197,14.10216,4.11313,14.68975,83.62,6.0,83.8349831514,137.46,109.33216,22.66313,111.6563418336,14.10216,4.11313,14.68975,95.23,18.55,97.0198711605,136.25,99.89216,14.48313,100.9366369762,14.10216,4.11313,14.68975,85.79,10.37,86.4144721676,137.13
2019-11-13 10:30:00,92.184,12.13075,92.9787338673,17.454,5.09075,18.18125,74.73,7.04,75.060871964,136.1,97.984,10.33075,98.5270960272,17.454,5.09075,18.18125,80.53,5.24,80.7003004951,137.39,109.184,24.48075,111.8948299814,17.454,5.09075,18.18125,91.73,19.39,93.7569464093,136.06,99.904,15.11075,101.0403086969,17.454,5.09075,18.18125,82.45,10.02,83.0566246605,137.04
2019-11-13 11:00:00,91.28008,12.69794,92.1590510208,15.01008,4.37794,15.6355,76.27,8.32,76.7224562954,136.25,96.94008,9.42794,97.3974597361,15.01008,4.37794,15.6355,81.93,5.05,82.0854883643,137.42,108.33008,24.02794,110.9628232042,15.01008,4.37794,15.6355,93.32,19.65,95.3663719557,136.21,99.16008,15.80794,100.4122125672,15.01008,4.37794,15.6355,84.15,11.43,84.922714276,137.07
2019-11-13 11:30:00,91.04864,11.86377,91.8183199828,19.41864,5.66377,20.22775,71.63,6.2,71.8978226374,136.89,96.73864,11.14377,97.3783758278,19.41864,5.66377,20.22775,77.32,5.48,77.5139522925,138.26,107.51864,25.01377,110.3899752562,19.41864,5.66377,20.22775,88.1,19.35,90.1999584257,136.85,98.45864,14.79377,99.5638459556,19.41864,5.66377,20.22775,79.04,9.13,79.5655610173,137.93
2019-11-13 12:00:00,89.03856,12.56583,89.9208832834,22.40856,6.53583,23.34225,66.63,6.03,66.9023004089,137.27,94.91856,12.72583,95.7678431503,22.40856,6.53583,23.34225,72.51,6.19,72.7737328986,138.57,105.03856,25.29583,108.0415572928,22.40856,6.53583,23.34225,82.63,18.76,84.7328419209,137.22,95.91856,15.53583,97.1685760226,22.40856,6.53583,23.34225,73.51,9.0,74.058896157,138.21
2019-11-13 12:30:00,90.4212,13.97285,91.494447627,20.3412,5.93285,21.18875,70.08,8.04,70.5396909548,136.8,96.2712,12.61285,97.0939129635,20.3412,5.93285,21.18875,75.93,6.68,76.2232726928,137.81,106.8412,23.95285,109.4932922172,20.3412,5.93285,21.18875,86.5,18.02,88.3570619702,136.75,97.6512,17.10285,99.1376030554,20.3412,5.93285,21.18875,77.31,11.17,78.1127710429,137.46
2019-11-13 13:00:00,91.61856,11.39958,92.325028896,12.47856,3.63958,12.9985,79.14,7.76,79.5195397371,135.99,97.17856,8.06958,97.5130280786,12.47856,3.63958,12.9985,84.7,4.43,84.8157703496,137.28,108.94856,23.88958,111.5369927811,12.47856,3.63958,12.9985,96.47,20.25,98.5724271792,135.95,99.81856,14.43958,100.8575549528,12.47856,3.63958,12.9985,87.34,10.8,88.005202119,136.93
2019-11-13 13:30:00,90.83576,10.65168,91.4581520784,11.76576,3.43168,12.256,79.07,7.22,79.3989502449,136.37,96.32576,8.38168,96.6897336805,11.76576,3.43168,12.256,84.56,4.95,84.704758426,137.66,108.07576,23.21168,110.5402731497,11.76576,3.43168,12.256,96.31,19.78,98.3202140966,136.32,98.99576,13.641680000000001,99.9312560273,11.76576,3.43168,12.256,87.23,10.21,87.8254917436,137.32
2019-11-13 14:00:00,88.53824,10.40782,89.1478696293,12.91824,3.76782,13.4565,75.62,6.64,75.9109610004,136.71,93.86824,9.44782,94.3425025291,12.91824,3.76782,13.4565,80.95,5.68,81.1490289529,137.98,105.13824,22.84782,107.5921576559,12.91824,3.76782,13.4565,92.22,19.08,94.173110812,136.66,96.35824,13.36782,97.2810825775,12.91824,3.76782,13.4565,83.44,9.6,83.9904375509,137.63
2019-11-13 14:30:00,89.0324,9.99945,89.5921718124,11.3124,3.29945,11.78375,77.72,6.7,78.0082585372,136.42,94.3724,8.599450000000001,94.7633917822,11.3124,3.29945,11.78375,83.06,5.3,83.2289228574,137.72,105.9124,22.72945,108.3238864289,11.3124,3.29945,11.78375,94.6,19.43,96.5747632666,136.37,97.0524,12.94945,97.9124946116,11.3124,3.29945,11.78375,85.74,9.65,86.2813427109,137.37
2019-11-13 15:00:00,88.66624,10.00057,89.2284344593,7.47624,2.18057,7.78775,81.19,7.82,81.5657311621,135.72,93.96624,8.61057,94.3599288653,7.47624,2.18057,7.78775,86.49,6.43,86.7286861425,136.76,105.96624,20.06057,107.848368038,7.47624,2.18057,7.78775,98.49,17.88,100.0998226772,135.67,97.05624,13.01057,97.9244027537,7.47624,2.18057,7.78775,89.58,10.83,90.232285242,136.41
2019-11-13 15:30:00,88.9284,8.7062,89.3535575397,8.5584,2.4962,8.915,80.37,6.21,80.6095589865,136.16,94.3184,9.8362,94.829907777,8.5584,2.4962,8.915,85.76,7.34,86.0735336791,137.28,106.2184,19.4762,107.9892164292,8.5584,2.4962,8.915,97.66,16.98,99.1251532155,136.11,97.2384,11.5962,97.9274133683,8.5584,2.4962,8.915,88.68,9.1,89.1456807703,136.95
2019-11-13 16:00:00,93.15152,9.52711,93.6374471206,12.64152,3.68711,13.16825,80.51,5.84,80.7215318239,135.75,98.90152,11.52711,99.5710044303,12.64152,3.68711,13.16825,86.26,7.84,86.6155482578,136.85,110.86152,19.95711,112.6435211464,12.64152,3.68711,13.16825,98.22,16.27,99.5584315867,135.71,101.46152,12.33711,102.208827035,12.64152,3.68711,13.16825,88.82,8.65,89.2402089868,136.53
2019-11-13 16:30:00,96.7976,10.86805,97.405800015,12.0276,3.50805,12.52875,84.77,7.36,85.0889093831,135.34,102.8676,11.48805,103.5070935857,12.0276,3.50805,12.52875,90.84,7.98,91.1898349598,136.25,115.4376,19.46805,117.0676918051,12.0276,3.50805,12.52875,103.41,15.96,104.6343619467,135.29,105.5576,13.81805,106.4581862684,12.0276,3.50805,12.52875,93.53,10.31,94.096530223,135.96
2019-11-13 17:00:00,100.77104,11.22572,101.3943750521,13.39104,3.90572,13.949,87.38,7.32,87.6860695892,135.47,107.31104,11.81572,107.9595782921,13.39104,3.90572,13.949,93.92,7.91,94.2525039455,136.4,120.28104,19.94572,121.923583977,13.39104,3.90572,13.949,106.89,16.04,108.0867878142,135.42,109.80104,14.16572,110.7110473629,13.39104,3.90572,13.949,96.41,10.26,96.9544001064,136.1
2019-11-13 17:30:00,101.17312,9.60591,101.6281147983,20.28312,5.91591,21.12825,80.89,3.69,80.9741205571,136.32,107.88312,15.57591,109.0017272949,20.28312,5.91591,21.12825,87.6,9.66,88.1310138374,137.47,120.01312,20.30591,121.71885208570001,20.28312,5.91591,21.12825,99.73,14.39,100.7628155621,136.26,109.50312,12.22591,110.1835113121,20.28312,5.91591,21.12825,89.22,6.31,89.4428560591,137.18
2019-11-13 18:00:00,99.4136,8.073550000000001,99.740894695,19.8636,5.79355,20.69125,79.55,2.2800000000000002,79.5826670827,136.32,105.8236,16.59355,107.1166663903,19.8636,5.79355,20.69125,85.96,10.8,86.6357986054,137.47,117.7236,18.90355,119.231666094,19.8636,5.79355,20.69125,97.86,13.11,98.7342478576,136.26,107.5836,10.54355,108.0990168113,19.8636,5.79355,20.69125,87.72,4.75,87.8485110858,137.18
2019-11-13 18:30:00,97.09008,6.76044,97.3251621288,15.19008,4.43044,15.823,81.9,2.33,81.9331367641,136.29,103.27008,15.33044,104.4017807022,15.19008,4.43044,15.823,88.08,10.9,88.7518811068,137.47,115.46008,17.44044,116.7698549327,15.19008,4.43044,15.823,100.27,13.01,101.1104989603,136.24,105.52008000000001,9.24044,105.9239019986,15.19008,4.43044,15.823,90.33,4.8100000000000005,90.4579736673,137.18
2019-11-13 19:00:00,96.19048,6.50014,96.4098556303,18.00048,5.25014,18.7505,78.19,1.25,78.1999910486,136.02,102.28048,17.500140000000002,103.7668130428,18.00048,5.25014,18.7505,84.28,12.25,85.1656086692,137.14,113.96048,16.62014,115.1660542671,18.00048,5.25014,18.7505,95.96,11.37,96.6312501213,135.97,104.24048,8.88014,104.6180412599,18.00048,5.25014,18.7505,86.24,3.63,86.3163628752,136.83
2019-11-13 19:30:00,95.38008,5.10419,95.5165557187,14.62008,4.26419,15.22925,80.76,0.84,80.7643683811,136.54,101.09008,15.09419,102.2107569983,14.62008,4.26419,15.22925,86.47,10.83,87.145566726,137.88,113.07008,17.42419,114.4047437319,14.62008,4.26419,15.22925,98.45,13.16,99.3256668742,136.49,103.68008,7.44419,103.9469814548,14.62008,4.26419,15.22925,89.06,3.18,89.1167548781,137.54
2019-11-13 20:00:00,92.1592,3.5281000000000002,92.2267078142,9.5592,2.7881,9.9575,82.6,0.74,82.6033147035,135.86,97.4392,13.7981,98.4113065671,9.5592,2.7881,9.9575,87.88,11.01,88.5670057075,137.17,109.6192,15.5181,110.7121512583,9.5592,2.7881,9.9575,100.06,12.73,100.8665281449,135.81,100.6692,5.7781,100.8348861667,9.5592,2.7881,9.9575,91.11,2.99,91.15904892,136.82
2019-11-13 20:30:00,89.78736,8.17298,90.1585692979,5.90736,1.7229800000000002,6.1535,83.88,6.45,84.1276226931,135.92,94.87736,12.93298,95.7547670471,5.90736,1.7229800000000002,6.1535,88.97,11.21,89.6734353083,136.9,107.21736,14.31298,108.1684967162,5.90736,1.7229800000000002,6.1535,101.31,12.59,102.0892952273,135.88,98.24736,10.29298,98.7850655932,5.90736,1.7229800000000002,6.1535,92.34,8.57,92.7368346451,136.54
2019-11-13 21:00:00,88.01696,46.60453,99.5940131944,5.7069600000000005,1.66453,5.94475,82.31,44.94,93.7792071837,135.8,89.30696,18.23453,91.1494991142,5.7069600000000005,1.66453,5.94475,83.6,16.57,85.2263157716,137.97,100.89696,8.12453,101.2235374059,5.7069600000000005,1.66453,5.94475,95.19,6.46,95.4089497898,135.75,93.69696,34.67453,99.9071736361,5.7069600000000005,1.66453,5.94475,87.99,33.01,93.978190023,137.61
2019-11-13 21:30:00,82.80832,46.09576,94.7736089384,11.84832,3.45576,12.342,70.96,42.64,82.7858152101,137.14,84.32832,25.04576,87.969060743,11.84832,3.45576,12.342,72.48,21.59,75.6272338513,139.09,94.44832,4.81576,94.5710140328,11.84832,3.45576,12.342,82.6,1.3599999999999999,82.6111953672,137.09,87.52832,40.08576,96.2708416749,11.84832,3.45576,12.342,75.68,36.63,84.0786494896,138.72
2019-11-13 22:00:00,78.68648,37.08689,86.9885023705,9.24648,2.69689,9.63175,69.44,34.39,77.4892618367,137.19,81.28648,20.12689,83.741169874,9.24648,2.69689,9.63175,72.04,17.43,74.1185975313,138.27,91.33648,8.61689,91.7420480045,9.24648,2.69689,9.63175,82.09,5.92,82.3031864511,137.14,84.07648,41.26689,93.657945202,9.24648,2.69689,9.63175,74.83,38.57,84.1853538331,137.9
2019-11-13 22:30:00,74.262,35.201,82.1824497384,4.392,1.2810000000000001,4.575,69.87,33.92,77.6684189359,137.07,75.872,21.291,78.8027097567,4.392,1.2810000000000001,4.575,71.48,20.01,74.2279630598,138.46,85.882,6.961,86.163643406,4.392,1.2810000000000001,4.575,81.49,5.68,81.6877132744,137.02,79.672,33.011,86.2400933731,4.392,1.2810000000000001,4.575,75.28,31.73,81.693765368,138.1
2019-11-13 23:00:00,68.10504,33.80272,76.0323638512,4.53504,1.32272,4.724,63.57,32.48,71.3869406825,137.07,71.54504,15.19272,73.1403547271,4.53504,1.32272,4.724,67.01,13.87,68.4303806799,136.68,80.94504,11.27272,81.7262119323,4.53504,1.32272,4.724,76.41,9.95,77.0551140418,137.05,73.21504,50.17272,88.7566556062,4.53504,1.32272,4.724,68.68,48.85,84.2808691222,136.32
2019-11-13 23:30:00,63.85888,33.683840000000004,72.1980445165,4.53888,1.3238400000000001,4.728,59.32,32.36,67.5724204095,138.46,67.01888,17.83384,69.3511076018,4.53888,1.3238400000000001,4.728,62.48,16.51,64.6245348146,137.85,75.82888,8.76384,76.3336356634,4.53888,1.3238400000000001,4.728,71.29,7.44,71.6771769812,138.42,68.51888,51.60384,85.7775799332,4.53888,1.3238400000000001,4.728,63.98,50.28,81.3727153289,137.5
2019-11-14 00:00:00,62.0568,32.9299,70.2525781751,4.4568,1.2999,4.6425,57.6,31.63,65.7131409993,138.92,64.8368,18.1699,67.334656012,4.4568,1.2999,4.6425,60.38,16.87,62.6924341528,138.37,73.3668,8.4599,73.8529434095,4.4568,1.2999,4.6425,68.91,7.16,69.2809764654,138.88,66.5468,52.8999,85.0110346382,4.4568,1.2999,4.6425,62.09,51.6,80.732447628,138.02
2019-11-14 00:30:00,60.34656,33.66858,69.1034050033,4.96656,1.44858,5.1735,55.38,32.22,64.0708420422,139.21,63.19656,19.17858,66.0425857054,4.96656,1.44858,5.1735,58.23,17.73,60.8694159657,138.52,71.43656,7.78858,71.8598920334,4.96656,1.44858,5.1735,66.47,6.34,66.7716743837,139.17,64.60656,52.64858,83.3419496475,4.96656,1.44858,5.1735,59.64,51.2,78.6026055548,138.19
2019-11-14 01:00:00,59.44896,33.39303,68.1855798367,7.75896,2.26303,8.08225,51.69,31.13,60.3401441828,138.89,62.46896,20.67303,65.8007988771,7.75896,2.26303,8.08225,54.71,18.41,57.7244506254,138.22,70.23896,7.73303,70.6633657199,7.75896,2.26303,8.08225,62.48,5.47,62.7189867584,138.85,63.32896,54.38303,83.4749730558,7.75896,2.26303,8.08225,55.57,52.12,76.1873959392,137.88
2019-11-14 01:30:00,60.03152,32.72461,68.3716570895,5.74152,1.67461,5.9807500000000005,54.29,31.05,62.542038662,138.89,63.06152,19.66461,66.0564318682,5.74152,1.67461,5.9807500000000005,57.32,17.99,60.0768050083,138.3,71.17152,7.59461,71.575577959,5.74152,1.67461,5.9807500000000005,65.43,5.92,65.6972701107,138.85,64.17152,53.91461,83.8138959276,5.74152,1.67461,5.9807500000000005,58.43,52.24,78.37781892859999,137.97
2019-11-14 02:00:00,59.69008,32.95544,68.1833313648,5.71008,1.66544,5.948,53.98,31.29,62.3931446555,138.57,62.58008,20.12544,65.7365936751,5.71008,1.66544,5.948,56.87,18.46,59.7910402987,137.83,70.64008,6.88544,70.9748560154,5.71008,1.66544,5.948,64.93,5.22,65.1394910941,138.52,63.81008,52.86544,82.8642326701,5.71008,1.66544,5.948,58.1,51.2,77.4406224149,137.52
2019-11-14 02:30:00,58.9248,33.2489,67.6581215099,6.7848,1.9788999999999999,7.0675,52.14,31.27,60.7979646041,138.57,61.8148,20.2689,65.0530384091,6.7848,1.9788999999999999,7.0675,55.03,18.29,57.989869805,137.86,69.6148,7.4189,70.00900268,6.7848,1.9788999999999999,7.0675,62.83,5.44,63.0650656069,138.52,62.8748,53.3789,82.4775571913,6.7848,1.9788999999999999,7.0675,56.09,51.4,76.0792225249,137.52
2019-11-14 03:00:00,57.48136,32.68623,66.1248544729,6.50136,1.89623,6.77225,50.98,30.79,59.5565655491,138.95,60.41136,20.936230000000002,63.9363601065,6.50136,1.89623,6.77225,53.91,19.04,57.1735052275,138.23,68.08136,6.61623,68.4020911878,6.50136,1.89623,6.77225,61.58,4.72,61.7606249968,138.9,61.28136,54.19623,81.8085351883,6.50136,1.89623,6.77225,54.78,52.3,75.7372986051,137.9
2019-11-14 03:30:00,58.77696,32.67078,67.2466422407,6.51696,1.9007800000000001,6.7885,52.26,30.77,60.6456964673,138.07,61.53696,20.40078,64.8304656057,6.51696,1.9007800000000001,6.7885,55.02,18.5,58.0469671904,137.36,69.34696,6.92078,69.6914489521,6.51696,1.9007800000000001,6.7885,62.83,5.02,63.0302252891,138.03,62.74696,53.23078,82.284244717,6.51696,1.9007800000000001,6.7885,56.23,51.33,76.1352861688,137.03
2019-11-14 04:00:00,57.85648,33.00064,66.6064149944,6.75648,1.97064,7.038,51.1,31.03,59.7835336861,138.58,60.59648,21.01064,64.1356404942,6.75648,1.97064,7.038,53.84,19.04,57.1075056363,137.81,68.23648,6.57064,68.5521007176,6.75648,1.97064,7.038,61.48,4.6,61.6518483097,138.54,61.68648,53.50064,81.6550077778,6.75648,1.97064,7.038,54.93,51.53,75.3169688716,137.48
2019-11-14 04:30:00,58.58608,33.40844,67.4422169935,7.36608,2.14844,7.673,51.22,31.26,60.0056330689,138.17,61.34608,20.84844,64.7919669542,7.36608,2.14844,7.673,53.98,18.7,57.1273174585,137.39,69.00608,6.99844,69.3600550706,7.36608,2.14844,7.673,61.64,4.85,61.8305110767,138.14,62.43608,53.01844,81.9098227675,7.36608,2.14844,7.673,55.07,50.87,74.9697392286,137.05
2019-11-14 05:00:00,59.183840000000004,33.63362,68.0731027018,7.86384,2.29362,8.1915,51.32,31.34,60.132669989,138.4,61.99384,20.75362,65.3754460103,7.86384,2.29362,8.1915,54.13,18.46,57.1911575333,137.65,69.66384,7.49362,70.0657187521,7.86384,2.29362,8.1915,61.8,5.2,62.0183843711,138.36,63.03384,53.34362,82.5760666286,7.86384,2.29362,8.1915,55.17,51.05,75.165360373,137.31
2019-11-14 05:30:00,60.41592,34.12756,69.3885706799,7.46592,2.17756,7.777,52.95,31.95,61.842582417,138.06,63.26592,19.91756,66.3271123282,7.46592,2.17756,7.777,55.8,17.74,58.5520930454,137.32,71.17592,8.11756,71.6373252446,7.46592,2.17756,7.777,63.71,5.94,63.9863086918,138.03,64.42592,52.35756,83.0181501661,7.46592,2.17756,7.777,56.96,50.18,75.9109610004,136.98
2019-11-14 06:00:00,64.5124,34.9157,73.354998877,7.8024000000000004,2.2757,8.1275,56.71,32.64,65.4323597313,137.74,67.5424,18.8457,70.1222946448,7.8024000000000004,2.2757,8.1275,59.74,16.57,61.9954232182,137.03,75.9524,9.3557,76.5264411053,7.8024000000000004,2.2757,8.1275,68.15,7.08,68.5167782372,137.72,68.9124,51.1557,85.8243818285,7.8024000000000004,2.2757,8.1275,61.11,48.88,78.2539871189,136.7
2019-11-14 06:30:00,73.4476,19.97055,76.114209009,12.4476,3.63055,12.96625,61.0,16.34,63.150578778,137.32,77.3576,17.00055,79.2036424545,12.4476,3.63055,12.96625,64.91,13.37,66.2726565033,137.52,86.4576,14.30055,87.6323132644,12.4476,3.63055,12.96625,74.01,10.67,74.7751897356,137.29,78.9176,31.01055,84.7917555017,12.4476,3.63055,12.96625,66.47,27.38,71.8882834682,137.17
2019-11-14 07:00:00,80.25048,14.44639,81.5404054703,8.49048,2.47639,8.84425,71.76,11.97,72.7514845209,136.22,84.01048,15.15639,85.3667201412,8.49048,2.47639,8.84425,75.52,12.68,76.5771036277,137.04,94.53048,13.47639,95.4862541755,8.49048,2.47639,8.84425,86.04,11.0,86.7403112745,136.2,86.68048,10.55639,87.3209195031,8.49048,2.47639,8.84425,78.19,8.08,78.6063769678,136.73
2019-11-14 07:30:00,90.66776,24.71268,93.9753119505,12.31776,3.59268,12.831,78.35,21.12,81.1466382545,136.26,92.43776,19.92268,94.5603122467,12.31776,3.59268,12.831,80.12,16.33,81.7672507793,139.05,103.53776,10.50268,104.0690829834,12.31776,3.59268,12.831,91.22,6.91,91.4813450929,136.24,96.65776,7.62268,96.9578662028,12.31776,3.59268,12.831,84.34,4.03,84.4362274145,138.77
2019-11-14 08:00:00,94.74,26.255,98.3106943572,10.44,3.045,10.875,84.3,23.21,87.4368006048,136.62,96.56,15.925,97.8643920177,10.44,3.045,10.875,86.12,12.88,87.0778318517,139.62,108.5,13.985,109.3975786981,10.44,3.045,10.875,98.06,10.94,98.6683698051,136.59,101.23,9.145,101.6422349469,10.44,3.045,10.875,90.79,6.1,90.9946927024,139.33
2019-11-14 08:30:00,98.67296,29.55753,103.0048572392,8.08296,2.35753,8.41975,90.59,27.2,94.5853482311,136.13,100.58296,13.28753,101.4568395716,8.08296,2.35753,8.41975,92.5,10.93,93.1435177562,138.89,113.37296,15.29753,114.4003605032,8.08296,2.35753,8.41975,105.29,12.94,106.0821742801,136.11,105.70296,12.95753,106.4941939096,8.08296,2.35753,8.41975,97.62,10.6,98.1938103956,138.59
2019-11-14 09:00:00,98.22128,30.22954,102.7679178219,9.46128,2.7595400000000003,9.8555,88.76,27.47,92.9136077224,136.02,100.42128,13.41954,101.3139552611,9.46128,2.7595400000000003,9.8555,90.96,10.66,91.5825157986,138.77,113.01128,15.95954,114.1326260289,9.46128,2.7595400000000003,9.8555,103.55,13.2,104.3879423114,136.0,105.11128,13.69954,106.0002763178,9.46128,2.7595400000000003,9.8555,95.65,10.94,96.2736002235,138.48
2019-11-14 09:30:00,100.20784,31.16687,104.9427700371,13.01784,3.79687,13.56025,87.19,27.37,91.3849714122,135.93,102.88784,14.40687,103.8916046804,13.01784,3.79687,13.56025,89.87,10.61,90.4941379317,138.69,115.31784,17.02687,116.568085359,13.01784,3.79687,13.56025,102.3,13.23,103.1519408446,135.91,106.94784,14.64687,107.946149915,13.01784,3.79687,13.56025,93.93,10.85,94.5545736599,138.4
2019-11-14 10:00:00,101.08384,31.66237,105.9266179162,9.33384,2.72237,9.72275,91.75,28.94,96.2059566763,135.49,103.61384,12.12237,104.320562182,9.33384,2.72237,9.72275,94.28,9.4,94.7474453481,138.18,116.66384,17.13237,117.9150951548,9.33384,2.72237,9.72275,107.33,14.41,108.2930145485,135.47,108.22384,15.40237,109.3143748368,9.33384,2.72237,9.72275,98.89,12.68,99.6996213634,137.92
2019-11-14 10:30:00,101.44424,31.80707,106.3137974637,11.06424,3.22707,11.52525,90.38,28.58,94.7911430462,135.35,104.11424,12.11707,104.8169755152,11.06424,3.22707,11.52525,93.05,8.89,93.4737107426,138.13,116.98424,18.19707,118.3910713059,11.06424,3.22707,11.52525,105.92,14.97,106.9726474385,135.32,108.48424,15.51707,109.5883652117,11.06424,3.22707,11.52525,97.42,12.29,98.1921610924,137.81
2019-11-14 11:00:00,100.94752,31.45886,105.7358107107,11.20752,3.26886,11.6745,89.74,28.19,94.063508865,135.59,103.53752,12.58886,104.3000356848,11.20752,3.26886,11.6745,92.33,9.32,92.7991988112,138.39,116.30752,17.82886,117.6660845675,11.20752,3.26886,11.6745,105.1,14.56,106.1037398021,135.56,107.91752,15.06886,108.964497267,11.20752,3.26886,11.6745,96.71,11.8,97.4272246346,138.05
2019-11-14 11:30:00,103.51224,32.62357,108.5314753855,10.33224,3.01357,10.76275,93.18,29.61,97.7714912436,135.24,106.11224,10.87357,106.6679052122,10.33224,3.01357,10.76275,95.78,7.86,96.1019666812,138.03,119.35224,19.10357,120.8714340933,10.33224,3.01357,10.76275,109.02,16.09,110.2009460032,135.22,110.77224,16.43357,111.9846033058,10.33224,3.01357,10.76275,100.44,13.42,101.3325712691,137.7
2019-11-14 12:00:00,103.61384,32.841120000000004,108.6939142841,11.04384,3.22112,11.504,92.57,29.62,97.1933603699,135.3,106.33384,11.07112,106.9086302746,11.04384,3.22112,11.504,95.29,7.85,95.6127951688,138.09,119.51384,19.34112,121.0687278962,11.04384,3.22112,11.504,108.47,16.12,109.6612752981,135.27,110.81384,16.63112,112.0549030074,11.04384,3.22112,11.504,99.77,13.41,100.6671793585,137.74
2019-11-14 12:30:00,103.76216,32.57063,108.7539966459,10.80216,3.15063,11.25225,92.96,29.42,97.504348621,135.73,106.60216,11.29063,107.1984087683,10.80216,3.15063,11.25225,95.8,8.14,96.1452006082,138.54,119.85216,19.09063,121.3630603209,10.80216,3.15063,11.25225,109.05,15.94,110.2088295011,135.7,110.99216,16.24063,112.1740506724,10.80216,3.15063,11.25225,100.19,13.09,101.0414974157,138.21
2019-11-14 13:00:00,102.68432,31.33126,107.3578941068,10.08432,2.94126,10.5045,92.6,28.39,96.854282817,135.87,105.43432,11.34126,106.042538692,10.08432,2.94126,10.5045,95.35,8.4,95.7192901144,138.79,118.61432,18.66126,120.0733089985,10.08432,2.94126,10.5045,108.53,15.72,109.6625701869,135.85,109.88432,14.83126,110.8807019055,10.08432,2.94126,10.5045,99.8,11.89,100.5057814257,138.44
2019-11-14 13:30:00,104.08528,31.84154,108.8468152141,9.60528,2.80154,10.0055,94.48,29.04,98.8422581693,135.77,106.70528,10.37154,107.2081415838,9.60528,2.80154,10.0055,97.1,7.57,97.3946348625,138.71,120.12528,19.41154,121.6835682426,9.60528,2.80154,10.0055,110.52,16.61,111.7611851226,135.75,111.43528,15.43154,112.4986846832,9.60528,2.80154,10.0055,101.83,12.63,102.6102616701,138.36
2019-11-14 14:00:00,103.6708,31.9969,108.4962505447,9.5208,2.7769,9.9175,94.15,29.22,98.5800735443,136.11,106.2108,11.0069,106.7796136173,9.5208,2.7769,9.9175,96.69,8.23,97.0396259267,138.97,119.5808,18.7569,121.0429222476,9.5208,2.7769,9.9175,110.06,15.98,111.2140458755,136.08,111.0008,15.5269,112.0814981353,9.5208,2.7769,9.9175,101.48,12.75,102.2778221317,138.61
2019-11-14 14:30:00,102.86088,31.83734,107.6753307525,10.07088,2.93734,10.4905,92.79,28.9,97.1863884502,135.86,105.47088,11.80734,106.1297310175,10.07088,2.93734,10.4905,95.4,8.87,95.8114653891,138.65,118.67088,18.12734,120.0473998696,10.07088,2.93734,10.4905,108.6,15.19,109.6571753238,135.83,110.09088,15.427340000000001,111.1665627725,10.07088,2.93734,10.4905,100.02,12.49,100.7968278271,138.29
2019-11-14 15:00:00,102.21648,21.15564,104.382804558,9.27648,2.70564,9.663,92.94,18.45,94.7536073192,138.38,107.94648,15.20564,109.0121737798,9.27648,2.70564,9.663,98.67,12.5,99.4586290877,138.92,120.74648,20.34564,122.4485912512,9.27648,2.70564,9.663,111.47,17.64,112.8571242767,138.35,109.39648,4.81564,109.502421092,9.27648,2.70564,9.663,100.12,2.11,100.1422313512,138.61
2019-11-14 15:30:00,100.45888,15.77884,101.6905028142,9.45888,2.75884,9.853,91.0,13.02,91.9267121135,138.35,107.36888,17.84884,108.842351508,9.45888,2.75884,9.853,97.91,15.09,99.0660194012,138.47,119.75888,16.75884,120.9257956641,9.45888,2.75884,9.853,110.3,14.0,111.18493603,138.32,108.20888,6.3688400000000005,108.3961430762,9.45888,2.75884,9.853,98.75,3.61,98.8159632853,138.16
2019-11-14 16:00:00,104.03744,10.30467,104.5465214417,14.34744,4.18467,14.94525,89.69,6.12,89.8985567181,136.68,112.43744,26.874670000000002,115.6046097756,14.34744,4.18467,14.94525,98.09,22.69,100.6801082637,136.93,124.38744,12.01467,124.9663455694,14.34744,4.18467,14.94525,110.04,7.83,110.3182237892,136.65,113.27744,13.13467,114.0363887931,14.34744,4.18467,14.94525,98.93,8.95,99.3340193489,136.63
2019-11-14 16:30:00,106.20936,9.94523,106.6739694179,18.18936,5.30523,18.94725,88.02,4.64,88.1422146307,137.08,115.01936,26.78523,118.0970013208,18.18936,5.30523,18.94725,96.83,21.48,99.1838661275,137.35,126.80936,11.67523,127.345690069,18.18936,5.30523,18.94725,108.62,6.37,108.8066234197,137.05,115.27936,12.64523,115.970826865,18.18936,5.30523,18.94725,97.09,7.34,97.3670565438,137.06
2019-11-14 17:00:00,105.58936,8.46523,105.9281504802,24.66936,7.1952300000000005,25.69725,80.92,1.27,80.9299654022,138.02,114.65936,24.83523,117.3181890619,24.66936,7.1952300000000005,25.69725,89.99,17.64,91.702615557,138.2,125.58936,9.02523,125.9132325126,24.66936,7.1952300000000005,25.69725,100.92,1.83,100.9365904913,137.99,113.90936,10.88523,114.428276784,24.66936,7.1952300000000005,25.69725,89.24,3.69,89.316256639,137.86
2019-11-14 17:30:00,104.40944,8.17692,104.7291419892,25.18944,7.34692,26.239,79.22,0.8300000000000001,79.2243478989,138.19,113.37944,23.36692,115.762301139,25.18944,7.34692,26.239,88.19,16.02,89.6332332341,138.41,124.04944,7.59692,124.2818440393,25.18944,7.34692,26.239,98.86,0.25,98.8603161031,138.17,112.52944,8.79692,112.8727631814,25.18944,7.34692,26.239,87.34,1.45,87.3520354657,138.07
2019-11-14 18:00:00,102.21984,8.70912,102.590177214,23.61984,6.88912,24.604,78.6,1.82,78.6210684232,138.14,110.93984,21.83912,113.0689845254,23.61984,6.88912,24.604,87.32,14.95,88.5905463354,138.35,121.51984,8.10912,121.7901036242,23.61984,6.88912,24.604,97.9,1.22,97.9076013392,138.12,110.27984,7.36912,110.5257754553,23.61984,6.88912,24.604,86.66,0.48,86.6613293228,138.0
2019-11-14 18:30:00,100.00128,9.60579,100.4615707779,22.75128,6.63579,23.69925,77.25,2.9699999999999998,77.3070721215,138.05,108.45128,20.305790000000002,110.3358746789,22.75128,6.63579,23.69925,85.7,13.67,86.7834022149,138.25,118.81128,9.25579,119.1712629108,22.75128,6.63579,23.69925,96.06,2.62,96.0957231098,138.03,107.92128,7.59579,108.188255844,22.75128,6.63579,23.69925,85.17,0.96,85.1754101839,137.91
2019-11-14 19:00:00,98.3376,8.04805,98.6663807108,18.9876,5.53805,19.77875,79.35,2.51,79.3896882473,138.14,106.4276,19.52805,108.2043380764,18.9876,5.53805,19.77875,87.44,13.99,88.5520959662,138.31,117.0176,7.82805,117.2791416943,18.9876,5.53805,19.77875,98.03,2.29,98.0567437762,138.11,106.4576,6.02805,106.6281294245,18.9876,5.53805,19.77875,87.47,0.49,87.4713724598,137.95
2019-11-14 19:30:00,96.46144,2.49917,96.4938094261,7.23144,2.10917,7.53275,89.23,0.39,89.2308522878,137.67,104.13144,17.81917,105.6450643237,7.23144,2.10917,7.53275,96.9,15.71,98.1652387559,137.79,115.92144,2.65917,115.9519358905,7.23144,2.10917,7.53275,108.69,0.55,108.6913915635,137.64,105.62144,4.32917,105.7101239265,7.23144,2.10917,7.53275,98.39,2.22,98.4150420413,137.44
2019-11-14 20:00:00,94.33344,1.70642,94.348872656,4.51344,1.31642,4.7015,89.82,0.39,89.8208466894,137.35,101.56344,16.69642,102.9266864591,4.51344,1.31642,4.7015,97.05,15.38,98.2611159106,137.45,113.38344,1.96642,113.4004906244,4.51344,1.31642,4.7015,108.87,0.65,108.8719403703,137.32,103.57344,3.33642,103.6271642565,4.51344,1.31642,4.7015,99.06,2.02,99.0805934581,137.11
2019-11-14 20:30:00,91.29064,2.87977,91.336049985,5.45064,1.5897700000000001,5.67775,85.84,1.29,85.8496924863,137.74,98.44064,15.61977,99.6721466532,5.45064,1.5897700000000001,5.67775,92.99,14.03,94.0424425459,137.79,109.75064,3.69977,109.8129831963,5.45064,1.5897700000000001,5.67775,104.3,2.11,104.321340578,137.71,100.12064,2.40977,100.149635773,5.45064,1.5897700000000001,5.67775,94.67,0.8200000000000001,94.6735512168,137.43
2019-11-14 21:00:00,87.97968,4.13574,88.0768325852,5.77968,1.68574,6.0205,82.2,2.45,82.2365034519,137.92,94.83968,15.08574,96.0319970315,5.77968,1.68574,6.0205,89.06,13.4,90.0624427828,138.01,105.66968,4.57574,105.7687036313,5.77968,1.68574,6.0205,99.89,2.89,99.9317977423,137.89,96.42968,2.23574,96.455594541,5.77968,1.68574,6.0205,90.65,0.55,90.6516684899,137.66
2019-11-14 21:30:00,83.09936,4.9139800000000005,83.2445243355,5.25936,1.5339800000000001,5.4785,77.84,3.38,77.9133493055,137.95,89.55936,13.11398,90.5143935242,5.25936,1.5339800000000001,5.4785,84.3,11.58,85.0916353116,137.93,99.78936,6.48398,99.999791829,5.25936,1.5339800000000001,5.4785,94.53,4.95,94.6595129926,137.92,91.08936,2.95398,91.1372454217,5.25936,1.5339800000000001,5.4785,85.83,1.42,85.8417456719,137.57
2019-11-14 22:00:00,77.66192,6.28181,77.915562983,5.25192,1.5318100000000001,5.47075,72.41,4.75,72.5656296052,138.49,83.79192,10.35181,84.4289395146,5.25192,1.5318100000000001,5.47075,78.54,8.82,79.0336890193,138.28,93.28192,9.69181,93.7840486435,5.25192,1.5318100000000001,5.47075,88.03,8.16,88.407389397,138.45,85.09192,4.42181,85.2067324392,5.25192,1.5318100000000001,5.47075,79.84,2.89,79.8922881134,137.93
2019-11-14 22:30:00,73.0364,7.70645,73.441848401,5.3364,1.55645,5.55875,67.7,6.15,67.9787650667,139.29,78.5364,8.51645,78.9968103506,5.3364,1.55645,5.55875,73.2,6.96,73.5301407587,139.1,87.4164,12.48645,88.3036716256,5.3364,1.55645,5.55875,82.08,10.93,82.8045367115,139.25,79.9564,6.13645,80.1915327174,5.3364,1.55645,5.55875,74.62,4.58,74.7604226847,138.75
2019-11-14 23:00:00,69.774,5.91575,70.0243327284,4.614,1.34575,4.80625,65.16,4.57,65.3200620024,135.97,71.954,16.57575,73.8385644773,4.614,1.34575,4.80625,67.34,15.23,69.0407741845,138.6,80.764,14.83575,82.1153041404,4.614,1.34575,4.80625,76.15,13.49,77.3356489596,135.96,76.494,8.76575,76.9946128574,4.614,1.34575,4.80625,71.88,7.42,72.2619595638,138.24
2019-11-14 23:30:00,65.09824,11.89407,66.1759000865,4.8482400000000005,1.4140700000000002,5.05025,60.25,10.48,61.1546637633,136.37,67.98824,13.87407,69.3894127131,4.8482400000000005,1.4140700000000002,5.05025,63.14,12.46,64.3576817482,137.86,76.25824,11.88407,77.178690632,4.8482400000000005,1.4140700000000002,5.05025,71.41,10.47,72.1734646529,136.35,71.23824,17.01407,73.2418283241,4.8482400000000005,1.4140700000000002,5.05025,66.39,15.6,68.1981825271,137.5
2019-11-15 00:00:00,62.37096,29.91778,69.1752138519,4.62096,1.34778,4.8135,57.75,28.57,64.4306402265,136.26,64.16096,13.24778,65.514368371,4.62096,1.34778,4.8135,59.54,11.9,60.7175559455,138.02,71.97096,11.07778,72.8185161415,4.62096,1.34778,4.8135,67.35,9.73,68.0492130741,136.25,67.68096,33.61778,75.5702817161,4.62096,1.34778,4.8135,63.06,32.27,70.837253617,137.69
2019-11-15 00:30:00,60.7608,26.40565,66.2505333455,4.2708,1.24565,4.44875,56.49,25.16,61.8396773924,135.81,63.5008,10.96565,64.4406477354,4.2708,1.24565,4.44875,59.23,9.72,60.0222567053,136.73,71.2608,8.57565,71.7749495964,4.2708,1.24565,4.44875,66.99,7.33,67.3898286094,135.79,66.2708,36.57565,75.6941021848,4.2708,1.24565,4.44875,62.0,35.33,71.3597148257,136.4
2019-11-15 01:00:00,60.8384,26.1137,66.2060136411,4.0584,1.1837,4.2275,56.78,24.93,62.0118803134,135.54,63.6484,10.6237,64.5289223856,4.0584,1.1837,4.2275,59.59,9.44,60.3330895944,136.51,71.4584,8.1937,71.9266268516,4.0584,1.1837,4.2275,67.4,7.01,67.7635602666,135.52,66.3884,36.5737,75.7961422913,4.0584,1.1837,4.2275,62.33,35.39,71.6762233938,136.18
2019-11-15 01:30:00,61.0976,26.49055,66.5932876877,4.0476,1.18055,4.21625,57.05,25.31,62.412327308,135.7,63.8876,11.32055,64.8828196525,4.0476,1.18055,4.21625,59.84,10.14,60.6930407872,136.56,71.7376,8.97055,72.2962932733,4.0476,1.18055,4.21625,67.69,7.79,68.1367756795,135.69,66.6876,36.18055,75.8700744171,4.0476,1.18055,4.21625,62.64,35.0,71.7549273569,136.21
2019-11-15 02:00:00,59.55296,25.92878,64.952726479,3.97296,1.15878,4.1385,55.58,24.77,60.8497271974,135.51,62.28296,11.88878,63.4074932185,3.97296,1.15878,4.1385,58.31,10.73,59.2890293393,136.34,69.93296,9.62878,70.5927212866,3.97296,1.15878,4.1385,65.96,8.47,66.5015977252,135.49,64.96296,36.52878,74.5287725664,3.97296,1.15878,4.1385,60.99,35.37,70.5040211619,136.0
2019-11-15 02:30:00,59.2424,26.42945,64.8704692835,4.1124,1.1994500000000001,4.28375,55.13,25.23,60.62895183,136.16,62.0224,11.37945,63.057671889,4.1124,1.1994500000000001,4.28375,57.91,10.18,58.7979634001,137.05,69.6124,9.01945,70.1942783428,4.1124,1.1994500000000001,4.28375,65.5,7.82,65.9651605016,136.15,64.5824,36.78945,74.3259713765,4.1124,1.1994500000000001,4.28375,60.47,35.59,70.1660102899,136.71
2019-11-15 03:00:00,58.32448,25.26089,63.5598735907,4.01448,1.17089,4.18175,54.31,24.09,59.4129968946,135.87,61.01448,10.99089,61.9965033906,4.01448,1.17089,4.18175,57.0,9.82,57.8397130007,136.91,68.49448,8.59089,69.0311319729,4.01448,1.17089,4.18175,64.48,7.42,64.9055221071,135.85,63.56448,37.90089,74.0062198769,4.01448,1.17089,4.18175,59.55,36.73,69.9663876444,136.57
2019-11-15 03:30:00,57.70464,25.26052,62.9914228145,3.70464,1.08052,3.859,54.0,24.18,59.1664803753,136.09,60.29464,11.85052,61.4481768403,3.70464,1.08052,3.859,56.59,10.77,57.6057375615,137.03,67.71464,9.55052,68.384829477,3.70464,1.08052,3.859,64.01,8.47,64.567956449,136.07,62.92464,37.80052,73.4056512225,3.70464,1.08052,3.859,59.22,36.72,69.680462111,136.7
2019-11-15 04:00:00,56.36544,26.20742,62.1602098569,3.62544,1.05742,3.7765,52.74,25.15,58.429702207,136.73,59.00544,12.85742,60.3900256553,3.62544,1.05742,3.7765,55.38,11.8,56.6231789994,137.47,66.26544,10.66742,67.1185696201,3.62544,1.05742,3.7765,62.64,9.61,63.3728782682,136.71,61.42544,37.12742,71.7741596611,3.62544,1.05742,3.7765,57.8,36.07,68.1313797013,137.12
2019-11-15 04:30:00,56.7084,26.5137,62.6004705913,3.8184,1.1137,3.9775,52.89,25.4,58.6729247609,136.8,59.3784,12.9337,60.770675348,3.8184,1.1137,3.9775,55.56,11.82,56.8033977857,137.52,66.6784,10.7437,67.5384047506,3.8184,1.1137,3.9775,62.86,9.63,63.5933683649,136.78,61.7884,36.9137,71.9751875458,3.8184,1.1137,3.9775,57.97,35.8,68.1334051696,137.17
2019-11-15 05:00:00,57.33416,26.16538,63.0224802229,3.82416,1.11538,3.9835000000000003,53.51,25.05,59.0831837328,135.97,59.97416,12.59538,61.2824890572,3.82416,1.11538,3.9835000000000003,56.15,11.48,57.3115424675,136.72,67.34416,10.41538,68.1448165795,3.82416,1.11538,3.9835000000000003,63.52,9.3,64.1971993159,135.96,62.49416,36.65538,72.450927648,3.82416,1.11538,3.9835000000000003,58.67,35.54,68.594901414,136.37
2019-11-15 05:30:00,60.31432,26.06501,65.7054179148,3.75432,1.09501,3.91075,56.56,24.97,61.8266487851,135.39,62.96432,11.38501,63.985342429,3.75432,1.09501,3.91075,59.21,10.29,60.0974891322,136.24,70.72432,9.07501,71.3041741132,3.75432,1.09501,3.91075,66.97,7.98,67.4437639816,135.37,65.82432,36.17501,75.1097360664,3.75432,1.09501,3.91075,62.07,35.08,71.2972040125,135.92
2019-11-15 06:00:00,63.11904,26.32847,68.3900690383,3.86904,1.12847,4.03025,59.25,25.2,64.3863533678,135.65,66.03904,10.01847,66.7946445852,3.86904,1.12847,4.03025,62.17,8.89,62.8023964511,136.52,74.14904,7.44847,74.5222103689,3.86904,1.12847,4.03025,70.28,6.32,70.5635940128,135.63,68.91904,36.22847,77.8610050864,3.86904,1.12847,4.03025,65.05,35.1,73.9155768428,136.21
2019-11-15 06:30:00,70.496,13.7405,71.8226103414,5.076,1.4805000000000001,5.2875,65.42,12.26,66.5588761924,138.3,76.476,15.1405,77.9603316838,5.076,1.4805000000000001,5.2875,71.4,13.66,72.6949489304,136.93,85.106,5.0305,85.254543376,5.076,1.4805000000000001,5.2875,80.03,3.55,80.1086974055,138.26,77.006,32.5005,83.5835302931,5.076,1.4805000000000001,5.2875,71.93,31.02,78.3336792191,136.59
2019-11-15 07:00:00,77.58872,4.37296,77.711853989,3.67872,1.07296,3.832,73.91,3.3,73.983634001,138.45,82.95872,8.54296,83.3974303537,3.67872,1.07296,3.832,79.28,7.47,79.6311452888,138.45,92.55872,10.87296,93.1951603207,3.67872,1.07296,3.832,88.88,9.8,89.4186468249,138.41,85.16872,4.82296,85.3051687156,3.67872,1.07296,3.832,81.49,3.75,81.5762379618,138.14
2019-11-15 07:30:00,86.48272,5.70871,86.6709307003,4.21272,1.22871,4.38825,82.27,4.48,82.3918885571,137.11,92.61272,9.578710000000001,93.106753735,4.21272,1.22871,4.38825,88.4,8.35,88.7934823059,137.52,103.79272,14.43871,104.7921994781,4.21272,1.22871,4.38825,99.58,13.21,100.452379265,137.06,94.94272,5.41871,95.0972265582,4.21272,1.22871,4.38825,90.73,4.19,90.8266976169,137.18
2019-11-15 08:00:00,88.6492,2.5731,88.6865350786,5.3592,1.5631,5.5825,83.29,1.01,83.2961235593,137.75,96.1392,11.5431,96.829690355,5.3592,1.5631,5.5825,90.78,9.98,91.3269335957,137.3,107.8692,16.4231,109.1122473522,5.3592,1.5631,5.5825,102.51,14.86,103.5814640754,137.69,97.2092,2.6631,97.2456717096,5.3592,1.5631,5.5825,91.85,1.1,91.8565865902,136.97
2019-11-15 08:30:00,91.84888,3.5263400000000003,91.9165481894,9.03888,2.63634,9.4155,82.81,0.89,82.8147824968,138.09,99.64888,12.81634,100.4696862554,9.03888,2.63634,9.4155,90.61,10.18,91.1800663522,137.45,111.35888,17.72634,112.7609120425,9.03888,2.63634,9.4155,102.32,15.09,103.4267397727,138.04,100.39888,5.87634,100.5707038707,9.03888,2.63634,9.4155,91.36,3.24,91.4174337859,137.11
2019-11-15 09:00:00,90.18816,6.75988,90.4411420859,17.82816,5.19988,18.571,72.36,1.56,72.3768139669,138.62,98.30816,14.71988,99.4040702879,17.82816,5.19988,18.571,80.48,9.52,81.0411056193,138.14,108.70816,19.56988,110.455621196,17.82816,5.19988,18.571,90.88,14.37,92.0090827038,138.57,97.61816,5.84988,97.7932832959,17.82816,5.19988,18.571,79.79,0.65,79.792647531,137.82
2019-11-15 09:30:00,92.2832,7.50385,92.5877787133,21.1332,6.16385,22.01375,71.15,1.34,71.1626172931,138.31,100.6232,15.55385,101.8182234576,21.1332,6.16385,22.01375,79.49,9.39,80.0426898598,137.8,110.8832,20.36385,112.7376176308,21.1332,6.16385,22.01375,89.75,14.2,90.8663991803,138.25,99.5832,6.98385,99.8277911358,21.1332,6.16385,22.01375,78.45,0.8200000000000001,78.4542854151,137.49
2019-11-15 10:00:00,93.56528,5.85279,93.7481561006,12.45528,3.63279,12.97425,81.11,2.22,81.1403752764,137.82,101.74528,15.76279,102.9590576436,12.45528,3.63279,12.97425,89.29,12.13,90.1101603594,137.27,113.25528,20.88279,115.1644448867,12.45528,3.63279,12.97425,100.8,17.25,102.2653533705,137.77,101.89528,8.11279,102.2177354859,12.45528,3.63279,12.97425,89.44,4.48,89.5521300696,136.95
2019-11-15 10:30:00,93.17848,4.40414,93.2825041701,12.76848,3.7241400000000002,13.3005,80.41,0.68,80.4128752129,138.11,101.18848,16.35414,102.5015433047,12.76848,3.7241400000000002,13.3005,88.42,12.63,89.31748597,137.84,112.62848,21.58414,114.678025823,12.76848,3.7241400000000002,13.3005,99.86,17.86,101.4445622002,138.05,101.44848,5.93414,101.6218879565,12.76848,3.7241400000000002,13.3005,88.68,2.21,88.707533502,137.49
2019-11-15 11:00:00,92.8852,6.0661,93.0830701484,18.7752,5.4761,19.5575,74.11,0.59,74.1123484987,138.55,100.9252,16.8861,102.328082012,18.7752,5.4761,19.5575,82.15,11.41,82.9385953583,138.18,111.5452,21.9761,113.6894041424,18.7752,5.4761,19.5575,92.77,16.5,94.2259141638,138.49,100.5052,7.1761,100.7610621135,18.7752,5.4761,19.5575,81.73,1.7000000000000002,81.7476782545,137.82
2019-11-15 11:30:00,91.38216,5.72688,91.5614346808,17.61216,5.13688,18.346,73.77,0.59,73.7723593224,139.18,99.53216,16.64688,100.9146643853,17.61216,5.13688,18.346,81.92,11.51,82.7246426405,138.8,110.09216,21.77688,112.2252921404,17.61216,5.13688,18.346,92.48,16.64,93.9650999042,139.11,98.96216,6.81688,99.1966681134,17.61216,5.13688,18.346,81.35,1.6800000000000002,81.3673454157,138.49
2019-11-15 12:00:00,92.52976,5.43243,92.6890920301,18.41976,5.37243,19.18725,74.11,0.06,74.1100242882,139.18,100.69976,17.81243,102.2630154384,18.41976,5.37243,19.18725,82.28,12.44,83.2150947845,138.84,111.31976,23.06243,113.6836164272,18.41976,5.37243,19.18725,92.9,17.69,94.5692661492,139.11,100.14976,7.67243,100.4432208273,18.41976,5.37243,19.18725,81.73,2.3,81.7623562527,138.53
2019-11-15 12:30:00,92.56352,10.80436,93.191949383,16.88352,4.92436,17.587,75.68,5.88,75.9080812562,137.88,99.80352,14.70436,100.8809239024,16.88352,4.92436,17.587,82.92,9.78,83.494759117,138.5,110.21352,17.93436,111.6631598129,16.88352,4.92436,17.587,93.33,13.01,94.2324201111,137.82,100.36352,12.82436,101.1795451472,16.88352,4.92436,17.587,83.48,7.9,83.8529689397,138.2
2019-11-15 13:00:00,93.176,7.4705,93.474998509,11.316,3.3005,11.7875,81.86,4.17,81.9661424004,137.61,100.486,15.1105,101.6157635717,11.316,3.3005,11.7875,89.17,11.81,89.9486798124,138.17,111.776,17.8005,113.1845041348,11.316,3.3005,11.7875,100.46,14.5,101.5010423592,137.55,101.606,10.0005,102.0969599756,11.316,3.3005,11.7875,90.29,6.7,90.5382466143,137.86
2019-11-15 13:30:00,93.17472,8.34596,93.5477605045,12.29472,3.58596,12.807,80.88,4.76,81.0199481609,138.12,100.59472,13.795960000000001,101.5363294796,12.29472,3.58596,12.807,88.3,10.21,88.8883237551,138.51,111.76472,16.76596,113.0152646831,12.29472,3.58596,12.807,99.47,13.18,100.3393905702,138.05,101.51472,10.72596,102.079795232,12.29472,3.58596,12.807,89.22,7.14,89.5052400701,138.21
2019-11-15 14:00:00,92.88048,15.08014,94.0967278254,7.92048,2.31014,8.2505,84.96,12.77,85.9143439712,135.32,98.18048,11.86014,98.8942342801,7.92048,2.31014,8.2505,90.26,9.55,90.7638149264,137.66,109.11048,9.94014,109.5623257742,7.92048,2.31014,8.2505,101.19,7.63,101.4772536089,135.27,101.69048,18.61014,103.3793549673,7.92048,2.31014,8.2505,93.77,16.3,95.1761677102,137.35
2019-11-15 14:30:00,92.56216,15.26938,93.813151687,9.872160000000001,2.8793800000000003,10.2835,82.69,12.39,83.6130862963,135.07,97.83216,12.24938,98.5960386661,9.872160000000001,2.8793800000000003,10.2835,87.96,9.37,88.4576650155,137.47,108.48216,10.66938,109.0055719119,9.872160000000001,2.8793800000000003,10.2835,98.61,7.79,98.9172189257,135.02,101.15216,18.78938,102.8824585313,9.872160000000001,2.8793800000000003,10.2835,91.28,15.91,92.6561735666,137.12
2019-11-15 15:00:00,90.45976,14.24618,91.5746789448,9.68976,2.82618,10.0935,80.77,11.42,81.5733369429,135.34,95.60976,11.11618,96.2538085743,9.68976,2.82618,10.0935,85.92,8.29,86.3190042806,137.72,105.98976,11.87618,106.6530490715,9.68976,2.82618,10.0935,96.3,9.05,96.7243118352,135.29,98.81976,17.66618,100.3864477021,9.68976,2.82618,10.0935,89.13,14.84,90.3569726142,137.36
2019-11-15 15:30:00,90.86968,13.70199,91.8969165601,9.46968,2.76199,9.86425,81.4,10.94,82.1318671406,135.52,95.85968,10.37199,96.4191704292,9.46968,2.76199,9.86425,86.39,7.61,86.7245305551,137.89,106.31968,12.62199,107.0662831468,9.46968,2.76199,9.86425,96.85,9.86,97.3506142764,135.47,99.30968,17.07199,100.766390152,9.46968,2.76199,9.86425,89.84,14.31,90.9725326678,137.53
2019-11-15 16:00:00,92.32376,14.27818,93.4213202896,14.87376,4.33818,15.493500000000001,77.45,9.94,78.0852489271,135.29,97.78376,11.25818,98.4297228313,14.87376,4.33818,15.493500000000001,82.91,6.92,83.1982842371,137.69,107.78376,14.94818,108.8153803699,14.87376,4.33818,15.493500000000001,92.91,10.61,93.5138503111,135.24,100.34376,17.56818,101.8700697921,14.87376,4.33818,15.493500000000001,85.47,13.23,86.4878823882,137.33
2019-11-15 16:30:00,95.79216,14.79313,96.9276772272,17.70216,5.16313,18.43975,78.09,9.63,78.6815416727,135.26,101.63216,11.90313,102.3268315256,17.70216,5.16313,18.43975,83.93,6.74,84.2001929927,137.69,111.77216,15.97313,112.9077350453,17.70216,5.16313,18.43975,94.07,10.81,94.6890753994,135.21,103.87216,18.04313,105.4276062673,17.70216,5.16313,18.43975,86.17,12.88,87.1272821796,137.29
2019-11-15 17:00:00,98.20056,8.31558,98.5520109133,16.03056,4.67558,16.6985,82.17,3.64,82.2505835846,138.01,106.70056,14.73558,107.7132620537,16.03056,4.67558,16.6985,90.67,10.06,91.2263805048,138.28,118.29056,18.45558,119.7216146661,16.03056,4.67558,16.6985,102.26,13.78,103.1842817487,137.95,106.68056,7.23558,106.9256540773,16.03056,4.67558,16.6985,90.65,2.56,90.686140617,137.86
2019-11-15 17:30:00,98.12728,7.88379,98.4434722313,16.36728,4.77379,17.04925,81.76,3.11,81.8191279592,138.81,107.03728,13.76379,107.918586096,16.36728,4.77379,17.04925,90.67,8.99,91.1145926842,138.53,118.75728,18.55379,120.1978979698,16.36728,4.77379,17.04925,102.39,13.78,103.3131187217,138.74,106.52728,5.92379,106.6918585093,16.36728,4.77379,17.04925,90.16,1.15,90.1673338854,138.14
2019-11-15 18:00:00,96.01672,8.15321,96.3622610406,16.29672,4.75321,16.97575,79.72,3.4,79.7924708228,139.06,104.76672,11.94321,105.4452743591,16.29672,4.75321,16.97575,88.47,7.19,88.7616865545,138.6,116.21672,16.52321,117.3854440562,16.29672,4.75321,16.97575,99.92,11.77,100.6108309279,139.0,104.22672,6.18321,104.4099671864,16.29672,4.75321,16.97575,87.93,1.43,87.9416272308,138.21
2019-11-15 18:30:00,93.6484,9.03995,94.0837048514,16.6284,4.84995,17.32125,77.02,4.19,77.1338868462,138.91,102.1884,9.98995,102.6755481873,16.6284,4.84995,17.32125,85.56,5.14,85.7142531905,138.31,113.2384,14.30995,114.1389937907,16.6284,4.84995,17.32125,96.61,9.46,97.072054166,138.85,101.5584,7.14995,101.8097755403,16.6284,4.84995,17.32125,84.93,2.3,84.9611375865,137.89
2019-11-15 19:00:00,90.92552,12.64786,91.8009724886,20.49552,5.97786,21.3495,70.43,6.67,70.7451326948,139.15,99.26552,9.29786,99.7000183623,20.49552,5.97786,21.3495,78.77,3.32,78.8399346778,138.61,109.44552,13.39786,110.2625253685,20.49552,5.97786,21.3495,88.95,7.42,89.2589429693,139.09,98.16552,10.97786,98.7774403751,20.49552,5.97786,21.3495,77.67,5.0,77.8307709071,138.21
2019-11-15 19:30:00,88.43648,9.18814,88.9125014351,13.05648,3.80814,13.6005,75.38,5.38,75.5717460431,138.92,96.26648,6.20814,96.4664510275,13.05648,3.80814,13.6005,83.21,2.4,83.2446040293,138.13,107.00648,10.16814,107.4885009341,13.05648,3.80814,13.6005,93.95,6.36,94.1650258854,138.86,96.15648,7.42814,96.4429671352,13.05648,3.80814,13.6005,83.1,3.62,83.1788098015,137.72
2019-11-15 20:00:00,85.45136,8.58123,85.8811529625,9.26136,2.70123,9.64725,76.19,5.88,76.4165590694,138.56,92.80136,4.94123,92.9328153655,9.26136,2.70123,9.64725,83.54,2.24,83.5700257269,137.82,103.58136,8.87123,103.9605543519,9.26136,2.70123,9.64725,94.32,6.17,94.5215917132,138.51,93.25136,6.88123,93.5049061181,9.26136,2.70123,9.64725,83.99,4.18,84.0939504364,137.42
