Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-15 20:30:00,82.71456,7.86383,83.0875337115,9.06456,2.64383,9.44225,73.65,5.22,73.8347540119,138.28,89.53456,4.25383,89.6355537946,9.06456,2.64383,9.44225,80.47,1.6099999999999999,80.4861043908,137.66,99.93456,7.04383,100.1824925996,9.06456,2.64383,9.44225,90.87,4.4,90.9764634397,138.23,90.27456,6.8438300000000005,90.5336080815,9.06456,2.64383,9.44225,81.21,4.2,81.3185347876,137.24
2019-11-15 21:00:00,81.60416,13.34038,82.6873912265,8.50416,2.4803800000000003,8.8585,73.1,10.86,73.9022976639,135.8,85.73416,10.70038,86.3993305706,8.50416,2.4803800000000003,8.8585,77.23,8.22,77.6662172376,137.41,95.78416,8.52038,96.1623740465,8.50416,2.4803800000000003,8.8585,87.28,6.04,87.4887421329,135.76,88.67416,14.18038,89.8008342314,8.50416,2.4803800000000003,8.8585,80.17,11.7,81.0192501817,136.97
2019-11-15 21:30:00,79.29488,47.20309,92.2811448767,9.40488,2.74309,9.79675,69.89,44.46,82.8329867867,135.72,80.43488,16.39309,82.0883872443,9.40488,2.74309,9.79675,71.03,13.65,72.3296854687,138.35,89.68488,14.51309,90.8515684067,9.40488,2.74309,9.79675,80.28,11.77,81.1382234215,135.67,83.95488,36.63309,91.5991547928,9.40488,2.74309,9.79675,74.55,33.89,81.8916027441,137.91
2019-11-15 22:00:00,75.62224,45.61357,88.3137642203,7.93224,2.31357,8.26275,67.69,43.3,80.3543782255,136.54,76.50224,16.92357,78.3517705388,7.93224,2.31357,8.26275,68.57,14.61,70.1091791422,139.26,85.42224,15.11357,86.7489428452,7.93224,2.31357,8.26275,77.49,12.8,78.5400541125,136.48,80.07224,38.42357,88.8140436539,7.93224,2.31357,8.26275,72.14,36.11,80.6728684255,138.85
2019-11-15 22:30:00,68.2412,32.7141,75.6774320141,7.1112,2.0741,7.4075,61.13,30.64,68.3789916568,136.5,73.0512,7.3041,73.4154459106,7.1112,2.0741,7.4075,65.94,5.23,66.1470823242,135.66,81.6512,4.5941,81.7803412578,7.1112,2.0741,7.4075,74.54,2.52,74.5825850987,136.46,73.5412,51.7141,89.9035941231,7.1112,2.0741,7.4075,66.43,49.64,82.928128521,135.26
2019-11-15 23:00:00,65.00616,36.82263,74.7108219608,6.14616,1.79263,6.40225,58.86,35.03,68.49525896,137.01,67.56616,13.36263,68.8748564983,6.14616,1.79263,6.40225,61.42,11.57,62.5002503995,137.83,75.58616,11.25263,76.4191681809,6.14616,1.79263,6.40225,69.44,9.46,70.0814183646,136.97,69.39616,47.12263,83.8830690954,6.14616,1.79263,6.40225,63.25,45.33,77.8162669369,137.39
2019-11-15 23:30:00,60.5268,29.73615,67.4368751876,5.5068,1.60615,5.73625,55.02,28.13,61.7939908082,137.63,65.0468,6.20615,65.342195311,5.5068,1.60615,5.73625,59.54,4.6,59.717431291,136.64,72.8268,3.11615,72.8934372153,5.5068,1.60615,5.73625,67.32,1.51,67.3369326596,137.59,65.2168,57.22615,86.7644123248,5.5068,1.60615,5.73625,59.71,55.62,81.6018902967,136.24
2019-11-16 00:00:00,57.1412,28.94285,64.0531443691,4.9812,1.45285,5.18875,52.16,27.49,58.9607131911,137.74,61.3112,6.72285,61.6786831698,4.9812,1.45285,5.18875,56.33,5.27,56.5759825368,136.76,68.6812,3.68285,68.7798707295,4.9812,1.45285,5.18875,63.7,2.23,63.7390217998,137.68,61.5112,58.05285,84.5799096628,4.9812,1.45285,5.18875,56.53,56.6,79.9950054691,136.39
2019-11-16 00:30:00,55.78792,28.88106,62.8204397044,4.59792,1.3410600000000001,4.7895,51.19,27.54,58.1280285233,138.55,59.92792,7.70106,60.4207077139,4.59792,1.3410600000000001,4.7895,55.33,6.36,55.6943309503,137.47,67.17792,4.77106,67.3471302213,4.59792,1.3410600000000001,4.7895,62.58,3.43,62.6739283913,138.51,60.04792,58.64106,83.9316782523,4.59792,1.3410600000000001,4.7895,55.45,57.3,79.7370208874,137.07
2019-11-16 01:00:00,55.22496,29.88603,62.7930807985,4.61496,1.34603,4.80725,50.61,28.54,58.1025274838,139.13,59.41496,8.69603,60.0479675723,4.61496,1.34603,4.80725,54.8,7.35,55.2907089844,137.84,66.60496,5.87603,66.8636554876,4.61496,1.34603,4.80725,61.99,4.53,62.1552974412,139.08,59.41496,58.10603,83.1050431331,4.61496,1.34603,4.80725,54.8,56.76,78.8970062803,137.43
2019-11-16 01:30:00,56.19024,29.62257,63.5203882597,5.22024,1.52257,5.43775,50.97,28.1,58.2026709009,138.77,60.47024,8.64257,61.0847275664,5.22024,1.52257,5.43775,55.25,7.12,55.7068837757,137.55,67.72024,5.79257,67.9675273411,5.22024,1.52257,5.43775,62.5,4.27,62.6456933875,138.73,60.41024,58.45257,84.0600977662,5.22024,1.52257,5.43775,55.19,56.93,79.2903588086,137.11
2019-11-16 02:00:00,55.17304,28.58547,62.1385020576,3.89304,1.13547,4.05525,51.28,27.45,58.1647737037,138.63,59.35304,8.54547,59.9650599496,3.89304,1.13547,4.05525,55.46,7.41,55.952834602,137.45,66.60304,5.74547,66.8503953822,3.89304,1.13547,4.05525,62.71,4.61,62.8792191427,138.6,59.43304,58.60547,83.4678821917,3.89304,1.13547,4.05525,55.54,57.47,79.9217898949,137.02
2019-11-16 02:30:00,54.57416,28.80413,61.7091309675,3.8541600000000003,1.12413,4.01475,50.72,27.68,57.7814918464,138.94,58.64416,9.25413,59.3698275571,3.8541600000000003,1.12413,4.01475,54.79,8.13,55.3898998013,137.65,65.83416,6.53413,66.1576259985,3.8541600000000003,1.12413,4.01475,61.98,5.41,62.2156612116,138.9,58.77416,58.43413,82.8791254331,3.8541600000000003,1.12413,4.01475,54.92,57.31,79.3765865983,137.21
2019-11-16 03:00:00,53.47136,28.98998,60.8243806434,4.97136,1.44998,5.1785,48.5,27.54,55.773664036,138.66,57.50136,9.58998,58.2955754603,4.97136,1.44998,5.1785,52.53,8.14,53.1569421619,137.37,64.40136,6.87998,64.7678106365,4.97136,1.44998,5.1785,59.43,5.43,59.6775485421,138.62,57.44136,58.67998,82.1148579214,4.97136,1.44998,5.1785,52.47,57.23,77.642602996,136.93
2019-11-16 03:30:00,52.48112,23.52491,57.5125146987,3.41112,0.9949100000000001,3.5532500000000002,49.07,22.53,53.9950534771,139.06,56.58112,9.30491,57.3411239039,3.41112,0.9949100000000001,3.5532500000000002,53.17,8.31,53.815471753,137.86,63.55112,7.22491,63.9604891926,3.41112,0.9949100000000001,3.5532500000000002,60.14,6.23,60.4618268001,139.02,56.81112,54.98491,79.0622772462,3.41112,0.9949100000000001,3.5532500000000002,53.4,53.99,75.9373432509,137.44
2019-11-16 04:00:00,52.45864,24.32002,57.8219014168,3.18864,0.9300200000000001,3.3215,49.27,23.39,54.5401228455,137.37,54.72864,16.380020000000002,57.1273060055,3.18864,0.9300200000000001,3.3215,51.54,15.45,53.8058928,138.43,61.48864,15.24002,63.3491204252,3.18864,0.9300200000000001,3.3215,58.3,14.31,60.0305430593,137.33,57.10864,39.82002,69.6206201886,3.18864,0.9300200000000001,3.3215,53.92,38.89,66.4815651139,138.04
2019-11-16 04:30:00,51.80064,27.95102,58.8605625479,3.02064,0.88102,3.1465,48.78,27.07,55.7877522401,136.05,53.05064,21.27102,57.156160615,3.02064,0.88102,3.1465,50.03,20.39,54.0254847271,137.92,59.65064,20.17102,62.9687930665,3.02064,0.88102,3.1465,56.63,19.29,59.8252538649,136.01,56.43064,35.18102,66.4990323166,3.02064,0.88102,3.1465,53.41,34.3,63.4753345797,137.51
2019-11-16 05:00:00,51.22792,28.27731,58.5141525476,3.00792,0.87731,3.13325,48.22,27.4,55.4610530012,136.53,52.62792,21.40731,56.815234620300004,3.00792,0.87731,3.13325,49.62,20.53,53.6993975758,138.4,59.16792,20.30731,62.5558118528,3.00792,0.87731,3.13325,56.16,19.43,59.426176892,136.5,55.77792,35.28731,66.0028075658,3.00792,0.87731,3.13325,52.77,34.41,62.9977856754,137.99
2019-11-16 05:30:00,51.66424,28.50957,59.0083831024,3.08424,0.8995700000000001,3.21275,48.58,27.61,55.8777997061,136.53,53.21424,21.16957,57.2704638777,3.08424,0.8995700000000001,3.21275,50.13,20.27,54.0730043552,138.4,59.82424,20.02957,63.0882189158,3.08424,0.8995700000000001,3.21275,56.74,19.13,59.8780802965,136.5,56.26424,35.15957,66.3465150958,3.08424,0.8995700000000001,3.21275,53.18,34.26,63.260256085500004,137.99
2019-11-16 06:00:00,52.4548,28.57765,59.7343127738,2.9748,0.86765,3.09875,49.48,27.71,56.710797032,136.34,54.0648,20.87765,57.9558355005,2.9748,0.86765,3.09875,51.09,20.01,54.8688272155,138.23,60.8048,19.71765,63.9219009774,2.9748,0.86765,3.09875,57.83,18.85,60.8245953542,136.31,57.1448,34.80765,66.9111400707,2.9748,0.86765,3.09875,54.17,33.94,63.9242716032,137.82
2019-11-16 06:30:00,55.93592,29.47381,63.2260438598,2.99592,0.8738100000000001,3.12075,52.94,28.6,60.1714517026,135.72,57.69592,18.97381,60.7356950282,2.99592,0.8738100000000001,3.12075,54.7,18.1,57.6168378167,137.69,64.87592,17.60381,67.2218649129,2.99592,0.8738100000000001,3.12075,61.88,16.73,64.1016949854,135.69,61.04592,33.38381,69.577892457,2.99592,0.8738100000000001,3.12075,58.05,32.51,66.5334697727,137.27
2019-11-16 07:00:00,59.19576,30.77293,66.7166487675,3.33576,0.9729300000000001,3.4747500000000002,55.86,29.8,63.3117650994,135.2,61.21576,17.58293,63.6908839612,3.33576,0.9729300000000001,3.4747500000000002,57.88,16.61,60.2161647733,137.17,68.82576,16.05293,70.6730627691,3.33576,0.9729300000000001,3.4747500000000002,65.49,15.08,67.2037684955,135.17,64.63576,31.71293,71.9964679687,3.33576,0.9729300000000001,3.4747500000000002,61.3,30.74,68.575779981,136.74
2019-11-16 07:30:00,62.56408,20.40869,65.8086524232,4.86408,1.41869,5.06675,57.7,18.99,60.7446302154,138.21,67.70408,9.00869,68.3007975368,4.86408,1.41869,5.06675,62.84,7.59,63.2967116049,137.72,75.31408,11.86869,76.2435338148,4.86408,1.41869,5.06675,70.45,10.45,71.2208185856,138.16,68.15408,44.59869,81.4495044206,4.86408,1.41869,5.06675,63.29,43.18,76.6168160393,137.29
2019-11-16 08:00:00,64.72776,20.03143,67.7564838408,8.74776,2.55143,9.11225,55.98,17.48,58.6456375189,138.43,70.49776,9.97143,71.1994633495,8.74776,2.55143,9.11225,61.75,7.42,62.1942031061,137.8,77.90776,12.87143,78.9638700829,8.74776,2.55143,9.11225,69.16,10.32,69.9257320305,138.39,70.10776,47.51143,84.6902237148,8.74776,2.55143,9.11225,61.36,44.96,76.0687268199,137.36
2019-11-16 08:30:00,69.96512,21.77191,73.2743753413,5.11512,1.49191,5.32825,64.85,20.28,67.9470448217,137.1,76.10512,11.34191,76.945618541,5.11512,1.49191,5.32825,70.99,9.85,71.6700955769,136.44,84.66512,8.75191,85.1162644461,5.11512,1.49191,5.32825,79.55,7.26,79.8805990213,137.07,76.35512,42.17191,87.2271422395,5.11512,1.49191,5.32825,71.24,40.68,82.036577208,136.01
2019-11-16 09:00:00,72.98216,24.21313,76.8938966542,7.62216,2.22313,7.93975,65.36,21.99,68.9600587297,136.57,79.62216,11.05313,80.3856955301,7.62216,2.22313,7.93975,72.0,8.83,72.5394299674,135.58,88.31216,10.47313,88.9310072802,7.62216,2.22313,7.93975,80.69,8.25,81.1106565132,136.53,79.50216,40.11313,89.0486195461,7.62216,2.22313,7.93975,71.88,37.89,81.255070611,135.21
2019-11-16 09:30:00,74.7372,24.6546,78.6987824874,10.9872,3.2046,11.445,63.75,21.45,67.2619134429,136.31,81.6672,12.4846,82.6159596749,10.9872,3.2046,11.445,70.68,9.28,71.2866102434,135.44,90.1772,10.8846,90.8317230762,10.9872,3.2046,11.445,79.19,7.68,79.5615390751,136.28,81.0372,41.5946,91.0886300973,10.9872,3.2046,11.445,70.05,38.39,79.879876064,135.07
2019-11-16 10:00:00,75.7732,24.36385,79.593812731,11.2932,3.29385,11.76375,64.48,21.07,67.8352069356,135.82,82.8532,14.17385,84.0568306211,11.2932,3.29385,11.76375,71.56,10.88,72.3823735449,135.18,91.4832,9.05385,91.9301260853,11.2932,3.29385,11.76375,80.19,5.76,80.3966025402,135.79,82.1732,41.92385,92.249899713,11.2932,3.29385,11.76375,70.88,38.63,80.7233008493,134.75
2019-11-16 10:30:00,79.7768,35.75365,87.4223158385,7.2468,2.11365,7.54875,72.53,33.64,79.9515509543,136.34,83.2768,6.77365,83.5518267458,7.2468,2.11365,7.54875,76.03,4.66,76.1726755471,138.05,92.4668,17.91365,94.1860284679,7.2468,2.11365,7.54875,85.22,15.8,86.6723046884,136.3,85.6268,27.52365,89.9416487928,7.2468,2.11365,7.54875,78.38,25.41,82.3959495364,137.65
2019-11-16 11:00:00,79.572,37.72475,88.061682624,6.942,2.02475,7.23125,72.63,35.7,80.9296416648,136.25,84.102,7.59475,84.4442220141,6.942,2.02475,7.23125,77.16,5.57,77.3607814076,137.04,93.442,14.00475,94.4856623333,6.942,2.02475,7.23125,86.5,11.98,87.325657169,136.21,85.472,36.55475,92.9608118056,6.942,2.02475,7.23125,78.53,34.53,85.786256475,136.62
2019-11-16 11:30:00,80.33112,47.20241,93.1727232094,6.83112,1.99241,7.11575,73.5,45.21,86.291332705,137.31,83.00112,2.08241,83.0272386188,6.83112,1.99241,7.11575,76.17,0.09,76.1700531705,139.35,92.19112,20.14241,94.3658798903,6.83112,1.99241,7.11575,85.36,18.15,87.2682765958,137.27,85.25112,36.18241,92.6116637075,6.83112,1.99241,7.11575,78.42,34.19,85.5491233152,138.9
2019-11-16 12:00:00,79.50936,46.17648,91.9456667429,5.91936,1.72648,6.166,73.59,44.45,85.9726154075,136.91,82.08936,2.08648,82.1158719372,5.91936,1.72648,6.166,76.17,0.36,76.1708507239,138.93,91.29936,20.34648,93.5390420349,5.91936,1.72648,6.166,85.38,18.62,87.3867770318,136.87,84.42936,36.24648,91.8810325497,5.91936,1.72648,6.166,78.51,34.52,85.7639230679,138.48
2019-11-16 12:30:00,78.9992,45.98185,91.4068057098,6.8292,1.9918500000000001,7.11375,72.17,43.99,84.5199917179,137.27,81.6392,3.02185,81.6951072835,6.8292,1.9918500000000001,7.11375,74.81,1.03,74.8170902936,139.28,90.6692,21.44185,93.1700421813,6.8292,1.9918500000000001,7.11375,83.84,19.45,86.0665329847,137.22,83.7892,37.35185,91.7376189742,6.8292,1.9918500000000001,7.11375,76.96,35.36,84.6945759774,138.84
2019-11-16 13:00:00,78.17888,45.58259,90.4970153605,7.68888,2.24259,8.00925,70.49,43.34,82.7477836561,137.23,80.91888,3.29259,80.9858400547,7.68888,2.24259,8.00925,73.23,1.05,73.2375272657,139.28,89.74888,21.67259,92.3285579794,7.68888,2.24259,8.00925,82.06,19.43,84.3289303857,137.18,82.84888,38.14259,91.2074234323,7.68888,2.24259,8.00925,75.16,35.9,83.293670828,138.84
2019-11-16 13:30:00,75.90936,35.78023,83.9193410035,7.02936,2.05023,7.32225,68.88,33.73,76.6952886428,136.82,81.73936,10.49023,82.4097560891,7.02936,2.05023,7.32225,74.71,8.44,75.1852226172,136.69,90.75936,10.81023,91.4008889468,7.02936,2.05023,7.32225,83.73,8.76,84.1869972145,136.77,81.53936,49.35023,95.3106102712,7.02936,2.05023,7.32225,74.51,47.3,88.2554819827,136.3
2019-11-16 14:00:00,74.79184,35.97637,82.9946897636,7.4618400000000005,2.17637,7.77275,67.33,33.8,75.3376990623,136.82,80.69184,9.73637,81.2771182029,7.4618400000000005,2.17637,7.77275,73.23,7.5600000000000005,73.6191992621,136.58,89.53184,11.92637,90.3226919172,7.4618400000000005,2.17637,7.77275,82.07,9.75,82.6471257818,136.77,80.25184,49.50637,94.2933639975,7.4618400000000005,2.17637,7.77275,72.79,47.33,86.8246105664,136.21
2019-11-16 14:30:00,73.48104,35.42822,81.5758666019,6.37104,1.8582200000000002,6.6365,67.11,33.57,75.0379703883,136.42,79.23104,8.27822,79.662328775,6.37104,1.8582200000000002,6.6365,72.86,6.42,73.1422996631,136.04,88.04104,12.77822,88.9635185379,6.37104,1.8582200000000002,6.6365,81.67,10.92,82.3968160793,136.38,78.93104,48.84822,92.8237990639,6.37104,1.8582200000000002,6.6365,72.56,46.99,86.4465944963,135.66
2019-11-16 15:00:00,74.31216,34.76188,82.0407546589,4.77216,1.39188,4.971,69.54,33.37,77.1321495876,136.94,79.93216,8.02188,80.3336838505,4.77216,1.39188,4.971,75.16,6.63,75.4518555106,136.62,89.01216,12.18188,89.841876807,4.77216,1.39188,4.971,84.24,10.79,84.9282149818,136.89,79.99216,49.16188,93.8916189369,4.77216,1.39188,4.971,75.22,47.77,89.1067971594,136.24
2019-11-16 15:30:00,75.06608,34.84719,82.7601535611,4.27608,1.24719,4.45425,70.79,33.6,78.359326822,136.38,80.79608,7.86719,81.1781942511,4.27608,1.24719,4.45425,76.52,6.62,76.8058252999,136.02,90.05608,11.93719,90.8437892762,4.27608,1.24719,4.45425,85.78,10.69,86.4435335927,136.34,80.88608,48.16719,94.1415749298,4.27608,1.24719,4.45425,76.61,46.92,89.8363985253,135.64
2019-11-16 16:00:00,76.68864,34.57502,84.1224079128,4.26864,1.24502,4.4465,72.42,33.33,79.7216739664,135.85,82.38864,8.67502,82.8440943764,4.26864,1.24502,4.4465,78.12,7.43,78.4725385087,135.6,91.83864,10.88502,92.4814546677,4.26864,1.24502,4.4465,87.57,9.64,88.0990039671,135.8,82.67864,47.95502,95.5795033229,4.26864,1.24502,4.4465,78.41,46.71,91.2685718087,135.18
2019-11-16 16:30:00,79.97936,36.14648,87.7682519047,5.19936,1.51648,5.416,74.78,34.63,82.4092549414,136.03,85.99936,9.26648,86.4971535485,5.19936,1.51648,5.416,80.8,7.75,81.17082296,135.68,95.76936,10.84648,96.3816188036,5.19936,1.51648,5.416,90.57,9.33,91.0492932427,135.99,86.18936,46.91648,98.1313501018,5.19936,1.51648,5.416,80.99,45.4,92.8468637058,135.27
2019-11-16 17:00:00,82.87152,35.89586,90.3116913376,11.23152,3.27586,11.6995,71.64,32.62,78.7169232122,135.51,89.20152,10.76586,89.8488447998,11.23152,3.27586,11.6995,77.97,7.49,78.3289282449,135.34,98.64152,12.73586,99.4603016175,11.23152,3.27586,11.6995,87.41,9.46,87.9204168552,135.47,88.79152,50.39586,102.0964089919,11.23152,3.27586,11.6995,77.56,47.12,90.7515729891,134.92
2019-11-16 17:30:00,84.29496,36.33103,91.7909800703,14.09496,4.11103,14.68225,70.2,32.22,77.240976172,135.9,90.85496,11.33103,91.5588116866,14.09496,4.11103,14.68225,76.76,7.22,77.0988067353,135.77,100.11496,13.98103,101.0864699931,14.09496,4.11103,14.68225,86.02,9.87,86.5843940904,135.86,90.04496,52.22103,104.0919343449,14.09496,4.11103,14.68225,75.95,48.11,89.9053646898,135.34
2019-11-16 18:00:00,83.42912,37.44016,91.4449760501,14.22912,4.15016,14.822,69.2,33.29,76.7910417953,136.85,90.03912,9.15016,90.5028649182,14.22912,4.15016,14.822,75.81,5.0,75.9747069754,136.37,99.16912,16.79016,100.5804346501,14.22912,4.15016,14.822,84.94,12.64,85.875335225,136.81,89.07912,51.74016,103.0152113855,14.22912,4.15016,14.822,74.85,47.59,88.6979740468,135.93
2019-11-16 18:30:00,82.13368,36.51149,89.8834261272,13.99368,4.08149,14.57675,68.14,32.43,75.4636634414,136.49,88.55368,8.78149,88.9880262067,13.99368,4.08149,14.57675,74.56,4.7,74.7079888633,136.04,97.54368,16.93149,99.0022467501,13.99368,4.08149,14.57675,83.55,12.85,84.5323902418,136.44,87.67368,52.15149,102.0120192623,13.99368,4.08149,14.57675,73.68,48.07,87.9742422531,135.62
2019-11-16 19:00:00,80.82192,36.37806,88.6315181064,6.78192,1.9780600000000002,7.0645,74.04,34.4,81.6411758857,136.59,86.83192,8.72806,87.269475547,6.78192,1.9780600000000002,7.0645,80.05,6.75,80.3340836756,136.18,96.51192,12.59806,97.3306828182,6.78192,1.9780600000000002,7.0645,89.73,10.62,90.3562798039,136.55,86.93192,48.29806,99.4477818488,6.78192,1.9780600000000002,7.0645,80.15,46.32,92.571944454,135.74
2019-11-16 19:30:00,78.40344,34.46642,85.644810184,6.91344,2.01642,7.2015,71.49,32.45,78.5100159215,136.8,84.14344,8.56642,84.5783781273,6.91344,2.01642,7.2015,77.23,6.55,77.5072603051,136.58,93.49344,12.89642,94.378710374,6.91344,2.01642,7.2015,86.58,10.88,87.2609351314,136.75,84.27344,50.88642,98.4451137937,6.91344,2.01642,7.2015,77.36,48.87,91.5032595048,136.16
2019-11-16 20:00:00,75.64488,32.98309,82.5229186115,8.44488,2.4630900000000002,8.79675,67.2,30.52,73.8058967834,137.0,81.15488,7.95309,81.5436459104,8.44488,2.4630900000000002,8.79675,72.71,5.49,72.916967847,136.89,89.92488,14.553090000000001,91.0948762092,8.44488,2.4630900000000002,8.79675,81.48,12.09,82.3720735444,136.96,81.07488,53.67309,97.2313568617,8.44488,2.4630900000000002,8.79675,72.63,51.21,88.8683351931,136.45
2019-11-16 20:30:00,73.48136,31.57123,79.9765767657,3.02136,0.8812300000000001,3.14725,70.46,30.69,76.8536772055,136.95,78.69136,7.06123,79.0075382971,3.02136,0.8812300000000001,3.14725,75.67,6.18,75.9219421511,136.89,87.82136,12.21123,88.6662585788,3.02136,0.8812300000000001,3.14725,84.8,11.33,85.5535440528,136.9,79.21136,52.11123,94.8157151804,3.02136,0.8812300000000001,3.14725,76.19,51.23,91.8119218838,136.45
2019-11-16 21:00:00,71.39992,32.28206,78.3586624047,2.98992,0.8720600000000001,3.1145,68.41,31.41,75.2762658479,137.65,76.43992,5.71206,76.6530429862,2.98992,0.8720600000000001,3.1145,73.45,4.84,73.6092935709,137.37,85.30992,13.87206,86.4304142015,2.98992,0.8720600000000001,3.1145,82.32,13.0,83.340160787,137.6,76.94992,51.87206,92.8008663572,2.98992,0.8720600000000001,3.1145,73.96,51.0,89.8391985717,136.92
2019-11-16 21:30:00,68.24312,30.82716,74.8828232708,3.69312,1.0771600000000001,3.847,64.55,29.75,71.0757694295,137.23,73.04312,5.05716,73.2179776189,3.69312,1.0771600000000001,3.847,69.35,3.98,69.4641123171,137.01,81.40312,14.94716,82.7640352919,3.69312,1.0771600000000001,3.847,77.71,13.87,78.9380833312,137.17,73.40312,53.37716,90.7586868316,3.69312,1.0771600000000001,3.847,69.71,52.3,87.1480011245,136.56
2019-11-16 22:00:00,65.36312,31.42966,72.526967287,3.87312,1.1296599999999999,4.0345,61.49,30.3,68.550055434,138.99,69.86312,3.23966,69.9381936645,3.87312,1.1296599999999999,4.0345,65.99,2.11,66.0237245238,138.54,77.82312,17.52966,79.772971527,3.87312,1.1296599999999999,4.0345,73.95,16.4,75.7466995981,138.93,70.19312,54.59966,88.9280437626,3.87312,1.1296599999999999,4.0345,66.32,53.47,85.1902770274,138.09
2019-11-16 22:30:00,61.57008,29.74169,68.3772102039,4.12008,1.20169,4.29175,57.45,28.54,64.1485315498,139.32,65.57008,3.38169,65.657225181,4.12008,1.20169,4.29175,61.45,2.18,61.4886566775,139.09,72.96008,17.63169,75.0603075258,4.12008,1.20169,4.29175,68.84,16.43,70.7735155266,139.26,65.98008,57.38169,87.4415765186,4.12008,1.20169,4.29175,61.86,56.18,83.5634609144,138.62
2019-11-16 23:00:00,58.84448,37.24714,69.6421012366,4.10448,1.19714,4.2755,54.74,36.05,65.5444131868,136.53,60.59448,16.62714,62.834328126,4.10448,1.19714,4.2755,56.49,15.43,58.559414273,138.15,67.81448,21.12714,71.0292879188,4.10448,1.19714,4.2755,63.71,19.93,66.7545429166,136.47,63.04448,47.98714,79.2298685083,4.10448,1.19714,4.2755,58.94,46.79,75.2544198038,137.7
2019-11-16 23:30:00,56.40576,39.81293,69.0411410419,2.85576,0.8329300000000001,2.9747500000000002,53.55,38.98,66.234755982,135.39,57.03576,22.26293,61.2267586188,2.85576,0.8329300000000001,2.9747500000000002,54.18,21.43,58.2642025604,138.0,64.17576,21.32293,67.6254058425,2.85576,0.8329300000000001,2.9747500000000002,61.32,20.49,64.6527841628,135.34,60.50576,44.19293,74.926377566,2.85576,0.8329300000000001,2.9747500000000002,57.65,43.36,72.1360665687,137.57
2019-11-17 00:00:00,53.80144,39.31667,66.6362925587,2.9714400000000003,0.86667,3.09525,50.83,38.45,63.7345385172,135.16,54.36144,22.45667,58.8172439542,2.9714400000000003,0.86667,3.09525,51.39,21.59,55.7410100375,137.78,61.13144,21.53667,64.8142045478,2.9714400000000003,0.86667,3.09525,58.16,20.67,61.723856814,135.1,57.62144,44.60667,72.8696463293,2.9714400000000003,0.86667,3.09525,54.65,43.74,69.9986435583,137.35
2019-11-17 00:30:00,52.3932,39.04635,65.3426725392,3.5532,1.03635,3.70125,48.84,38.01,61.8878477571,135.42,52.7432,23.46635,57.7279371584,3.5532,1.03635,3.70125,49.19,22.43,54.0625656069,138.0,59.2332,22.63635,63.4111687604,3.5532,1.03635,3.70125,55.68,21.6,59.7228800377,135.36,56.0332,45.39635,72.1148257681,3.5532,1.03635,3.70125,52.48,44.36,68.7165191202,137.58
2019-11-17 01:00:00,52.4736,39.6198,65.7511007436,2.6736,0.7798,2.785,49.8,38.84,63.1552499797,135.77,52.8736,23.3898,57.8160905026,2.6736,0.7798,2.785,50.2,22.61,55.0568079351,138.28,59.4936,22.5698,63.6308440381,2.6736,0.7798,2.785,56.82,21.79,60.8548806588,135.72,56.1936,44.6298,71.7602935404,2.6736,0.7798,2.785,53.52,43.85,69.1896878155,137.85
2019-11-17 01:30:00,52.56016,38.96713,65.4294095928,2.63016,0.7671300000000001,2.73975,49.93,38.2,62.8668823786,135.39,53.16016,22.99713,57.9212448024,2.63016,0.7671300000000001,2.73975,50.53,22.23,55.2037480612,137.98,59.81016,22.15713,63.7823929393,2.63016,0.7671300000000001,2.73975,57.18,21.39,61.0498525797,135.34,56.29016,44.90713,72.0085580863,2.63016,0.7671300000000001,2.73975,53.66,44.14,69.4819055582,137.56
2019-11-17 02:00:00,51.68872,39.40546,64.996261839,2.65872,0.77546,2.7695,49.03,38.63,62.4196908035,135.89,52.32872,23.39546,57.3205241205,2.65872,0.77546,2.7695,49.67,22.62,54.5781393966,138.43,58.88872,22.58546,63.0712640324,2.65872,0.77546,2.7695,56.23,21.81,60.3115992161,135.84,55.33872,44.89546,71.2599204311,2.65872,0.77546,2.7695,52.68,44.12,68.7150405661,138.01
2019-11-17 02:30:00,50.90848,39.67664,64.5438540653,2.62848,0.7666400000000001,2.738,48.28,38.91,62.0076325947,136.48,51.55848,23.66664,56.7308267946,2.62848,0.7666400000000001,2.738,48.93,22.9,54.023651302,139.03,58.01848,22.84664,62.3547350311,2.62848,0.7666400000000001,2.738,55.39,22.08,59.6286717947,136.43,54.47848,45.32664,70.8689570743,2.62848,0.7666400000000001,2.738,51.85,44.56,68.3667762879,138.6
2019-11-17 03:00:00,50.01392,39.73656,63.8779022386,2.59392,0.75656,2.702,47.42,38.98,61.3848254864,136.55,50.60392,23.83656,55.9369136796,2.59392,0.75656,2.702,48.01,23.08,53.269564481,139.08,56.94392,23.04656,61.430887612,2.59392,0.75656,2.702,54.35,22.29,58.7432259924,136.5,53.49392,45.37656,70.1472143025,2.59392,0.75656,2.702,50.9,44.62,67.6886578387,138.64
2019-11-17 03:30:00,48.86048,39.70264,62.9574946198,2.82048,0.82264,2.938,46.04,38.88,60.260567538,136.55,49.36048,24.09264,54.9264261353,2.82048,0.82264,2.938,46.54,23.27,52.0333018364,139.08,55.50048,23.30264,60.1939889956,2.82048,0.82264,2.938,52.68,22.48,57.27593561,136.5,52.19048,45.71264,69.379331637,2.82048,0.82264,2.938,49.37,44.89,66.7271234207,138.64
2019-11-17 04:00:00,48.18824,39.09032,62.0496542456,2.53824,0.7403200000000001,2.644,45.65,38.35,59.6208436706,136.3,48.69824,24.19032,54.3754554997,2.53824,0.7403200000000001,2.644,46.16,23.45,51.7749756156,138.83,54.79824,23.45032,59.6050720593,2.53824,0.7403200000000001,2.644,52.26,22.71,56.981152147,136.25,51.48824,45.78032,68.8975802013,2.53824,0.7403200000000001,2.644,48.95,45.04,66.5184493205,138.41
2019-11-17 04:30:00,47.89864,39.09127,61.8256185093,2.43864,0.7112700000000001,2.54025,45.46,38.38,59.4948401124,136.53,48.40864,24.31127,54.1704188249,2.43864,0.7112700000000001,2.54025,45.97,23.6,51.6739866858,139.06,54.48864,23.57127,59.3684820293,2.43864,0.7112700000000001,2.54025,52.05,22.86,56.8487651581,136.48,51.19864,45.95127,68.795493693,2.43864,0.7112700000000001,2.54025,48.76,45.24,66.5146239559,138.64
2019-11-17 05:00:00,47.76728,39.76379,62.1520074797,2.44728,0.71379,2.54925,45.32,39.05,59.8231134262,137.08,48.22728,24.97379,54.3098584344,2.44728,0.71379,2.54925,45.78,24.26,51.8107710809,139.52,54.28728,24.30379,59.4792651112,2.44728,0.71379,2.54925,51.84,23.59,56.9550147046,137.03,51.03728,45.72379,68.5234917511,2.44728,0.71379,2.54925,48.59,45.01,66.2335881559,139.07
2019-11-17 05:30:00,48.37608,39.87469,62.6915944825,2.65608,0.7746900000000001,2.76675,45.72,39.1,60.1591921488,136.5,48.79608,24.59469,54.6439035901,2.65608,0.7746900000000001,2.76675,46.14,23.82,51.9258317218,138.92,54.89608,23.90469,59.874984788,2.65608,0.7746900000000001,2.76675,52.24,23.13,57.1315543286,136.45,51.67608,45.11469,68.5984875778,2.65608,0.7746900000000001,2.76675,49.02,44.34,66.0983812207,138.47
2019-11-17 06:00:00,49.09688,39.78659,63.1939583312,2.69688,0.78659,2.80925,46.4,39.0,60.6131998825,136.36,49.53688,24.56659,55.2939402138,2.69688,0.78659,2.80925,46.84,23.78,52.5306957883,138.78,55.72688,23.85659,60.6186608312,2.69688,0.78659,2.80925,53.03,23.07,57.8308377944,136.31,52.48688,44.99659,69.1344030405,2.69688,0.78659,2.80925,49.79,44.21,66.5850448674,138.33
2019-11-17 06:30:00,51.58248,40.39364,65.5163979123,2.65248,0.7736400000000001,2.763,48.93,39.62,62.9594258233,136.26,52.12248,23.76364,57.284059802,2.65248,0.7736400000000001,2.763,49.47,22.99,54.5510861487,138.69,58.64248,22.97364,62.9819703995,2.65248,0.7736400000000001,2.763,55.99,22.2,60.2305578589,136.21,55.22248,44.20364,70.735310041,2.65248,0.7736400000000001,2.763,52.57,43.43,68.1892205557,138.25
2019-11-17 07:00:00,53.76664,40.72652,67.4499889414,2.69664,0.7865200000000001,2.809,51.07,39.94,64.8332360753,135.4,54.39664,22.44652,58.8459064286,2.69664,0.7865200000000001,2.809,51.7,21.66,56.0539525814,137.87,61.19664,21.52652,64.872334709,2.69664,0.7865200000000001,2.809,58.5,20.74,62.0676856343,135.35,57.61664,42.96652,71.8734933463,2.69664,0.7865200000000001,2.809,54.92,42.18,69.2485292263,137.43
2019-11-17 07:30:00,56.17336,33.65223,65.482203366,2.61336,0.7622300000000001,2.72225,53.56,32.89,62.852412046,137.16,58.28336,14.06223,59.9557867554,2.61336,0.7622300000000001,2.72225,55.67,13.3,57.236691903,138.0,65.56336,12.62223,66.7673188369,2.61336,0.7622300000000001,2.72225,62.95,11.86,64.0574905846,137.11,60.24336,50.80223,78.8043716875,2.61336,0.7622300000000001,2.72225,57.63,50.04,76.32311904,137.58
2019-11-17 08:00:00,57.9444,32.6617,66.5157134687,2.7144,0.7917000000000001,2.8275,55.23,31.87,63.7655847617,138.27,60.7944,12.5317,62.0725589633,2.7144,0.7917000000000001,2.8275,58.08,11.74,59.2546538257,138.31,68.4044,10.2717,69.1713073481,2.7144,0.7917000000000001,2.8275,65.69,9.48,66.3705243312,138.21,62.1644,52.3617,81.2782889476,2.7144,0.7917000000000001,2.8275,59.45,51.57,78.7004917393,137.88
2019-11-17 08:30:00,62.48048,32.75139,70.5440566452,3.09048,0.90139,3.21925,59.39,31.85,67.3913540449,137.79,65.62048,10.73139,66.4921809445,3.09048,0.90139,3.21925,62.53,9.83,63.2979446744,138.02,73.79048,8.27139,74.2526149786,3.09048,0.90139,3.21925,70.7,7.37,71.0830985537,137.73,67.10048,52.13139,84.9715025144,3.09048,0.90139,3.21925,64.01,51.23,81.9865415785,137.58
2019-11-17 09:00:00,66.4396,34.3753,74.8056261136,4.2696,1.2453,4.4475,62.17,33.13,70.4464747166,137.34,69.9996,10.4753,70.7790640673,4.2696,1.2453,4.4475,65.73,9.23,66.3748883238,137.48,78.5696,7.9653,78.9723245716,4.2696,1.2453,4.4475,74.3,6.72,74.6032733866,137.29,71.3596,50.4353,87.3837055649,4.2696,1.2453,4.4475,67.09,49.19,83.1908901263,137.04
2019-11-17 09:30:00,70.50976,35.52743,78.9545726204,3.89976,1.13743,4.06225,66.61,34.39,74.9637525742,136.23,74.43976,8.82743,74.9613326273,3.89976,1.13743,4.06225,70.54,7.69,70.9579290848,136.35,83.62976,6.16743,83.8568658517,3.89976,1.13743,4.06225,79.73,5.03,79.8885085604,136.19,75.88976,47.67743,89.6236185626,3.89976,1.13743,4.06225,71.99,46.54,85.7235772702,135.91
2019-11-17 10:00:00,74.09704,35.89872,82.3352259631,5.20704,1.51872,5.424,68.89,34.38,76.9923145515,135.52,78.27704,7.05872,78.5946596099,5.20704,1.51872,5.424,73.07,5.54,73.2797141097,135.85,87.79704,4.17872,87.8964273085,5.20704,1.51872,5.424,82.59,2.66,82.6328245917,135.48,79.73704,47.35872,92.7407348903,5.20704,1.51872,5.424,74.53,45.84,87.4987228478,135.43
2019-11-17 10:30:00,77.1664,37.8877,85.9658717181,6.0264,1.7577,6.2775,71.14,36.13,79.7889497362,135.99,79.2164,15.0077,80.6254865923,6.0264,1.7577,6.2775,73.19,13.25,74.3796921209,138.0,88.7564,13.0577,89.7117721943,6.0264,1.7577,6.2775,82.73,11.3,83.4981610576,135.95,82.6364,31.6777,88.5000072443,6.0264,1.7577,6.2775,76.61,29.92,82.245355492,137.58
2019-11-17 11:00:00,77.61936,34.71898,85.0304217269,5.859360000000001,1.70898,6.1035,71.76,33.01,78.9883390128,135.91,81.28936,10.05898,81.9093592201,5.859360000000001,1.70898,6.1035,75.43,8.35,75.8907596483,136.73,91.11936,7.66898,91.4415169442,5.859360000000001,1.70898,6.1035,85.26,5.96,85.468059531,135.87,83.75936,36.57898,91.398315988,5.859360000000001,1.70898,6.1035,77.9,34.87,85.3482682894,136.31
2019-11-17 11:30:00,80.51376,46.71943,93.0868985887,5.48376,1.59943,5.71225,75.03,45.12,87.5517863895,136.03,81.65376,15.82943,83.1739585223,5.48376,1.59943,5.71225,76.17,14.23,77.4878171069,138.54,91.56376,13.99943,92.6277830117,5.48376,1.59943,5.71225,86.08,12.4,86.9685368395,135.99,85.55376,34.99943,92.4359559396,5.48376,1.59943,5.71225,80.07,33.4,86.7569299826,138.13
2019-11-17 12:00:00,81.69672,47.31571,94.409377032,5.91672,1.72571,6.16325,75.78,45.59,88.4367372759,136.31,82.90672,15.82571,84.4036570189,5.91672,1.72571,6.16325,76.99,14.1,78.2704931631,138.82,92.91672,13.97571,93.9618929437,5.91672,1.72571,6.16325,87.0,12.25,87.858195406,136.27,86.79672,34.95571,93.5712149347,5.91672,1.72571,6.16325,80.88,33.23,87.4403070672,138.4
2019-11-17 12:30:00,82.88264,47.90202,95.7294914509,6.93264,2.02202,7.2215,75.95,45.88,88.7320511428,135.53,84.14264,16.16202,85.6807723859,6.93264,2.02202,7.2215,77.21,14.14,78.4940997783,137.92,94.19264,14.34202,95.2782607306,6.93264,2.02202,7.2215,87.26,12.32,88.1254219848,135.49,88.00264,33.93202,94.3177959255,6.93264,2.02202,7.2215,81.07,31.91,87.12400932,137.48
2019-11-17 13:00:00,83.22864,48.34002,96.2484495971,8.22864,2.40002,8.5715,75.0,45.94,87.9515980526,135.76,84.53864,17.14002,86.25869196,8.22864,2.40002,8.5715,76.31,14.74,77.7205487629,138.08,94.47864,15.40002,95.7255140088,8.22864,2.40002,8.5715,86.25,13.0,87.2242082223,135.71,88.27864,34.30002,94.7080231673,8.22864,2.40002,8.5715,80.05,31.9,86.1719937103,137.66
2019-11-17 13:30:00,83.29744,48.14592,96.2106705267,9.27744,2.70592,9.664,74.02,45.44,86.8547868571,136.45,84.71744,17.07592,86.4212455592,9.27744,2.70592,9.664,75.44,14.37,76.7964224427,138.95,94.54744,15.24592,95.7687657183,9.27744,2.70592,9.664,85.27,12.54,86.1871481139,136.41,88.24744,36.11592,95.3518240203,9.27744,2.70592,9.664,78.97,33.41,85.7466559115,138.54
2019-11-17 14:00:00,82.29432,47.21876,94.8786930781,7.98432,2.32876,8.317,74.31,44.89,86.8164051317,136.17,83.63432,16.90876,85.3264651008,7.98432,2.32876,8.317,75.65,14.58,77.0421890914,138.67,93.48432,15.12876,94.7005673953,7.98432,2.32876,8.317,85.5,12.8,86.4528195029,136.13,87.27432,36.00876,94.4110042749,7.98432,2.32876,8.317,79.29,33.68,86.1466569288,138.26
2019-11-17 14:30:00,81.17888,46.14759,93.3788553199,6.12888,1.78759,6.38425,75.05,44.36,87.1797688687,135.98,82.32888,16.58759,83.9832877665,6.12888,1.78759,6.38425,76.2,14.8,77.6239653715,138.5,92.22888,14.83759,93.4147760425,6.12888,1.78759,6.38425,86.1,13.05,87.0833652313,135.94,86.20888,35.81759,93.3534720525,6.12888,1.78759,6.38425,80.08,34.03,87.010616019,138.08
2019-11-17 15:00:00,81.01912,45.73641,93.037180768,5.19912,1.51641,5.41575,75.82,44.22,87.77289331,136.26,82.21912,15.61641,83.6890432187,5.19912,1.51641,5.41575,77.02,14.1,78.3000025543,138.92,92.23912,13.77641,93.26223636,5.19912,1.51641,5.41575,87.04,12.26,87.8991990862,136.22,86.11912,36.20641,93.4205917058,5.19912,1.51641,5.41575,80.92,34.69,88.0422767766,138.5
2019-11-17 15:30:00,81.95896,45.75553,93.8660729436,4.57896,1.33553,4.76975,77.38,44.42,89.2233198217,135.59,83.33896,15.17553,84.7093794374,4.57896,1.33553,4.76975,78.76,13.84,79.9667630957,138.19,93.59896,13.32553,94.5427684324,4.57896,1.33553,4.76975,89.02,11.99,89.823830357,135.54,87.18896,35.09553,93.9872915445,4.57896,1.33553,4.76975,82.61,33.76,89.2420848031,137.77
2019-11-17 16:00:00,83.51752,46.54761,95.6130542534,10.75752,3.13761,11.20575,72.76,43.41,84.7257086131,136.27,85.46752,18.59761,87.4675258177,10.75752,3.13761,11.20575,74.71,15.46,76.2928286276,138.85,95.17752,16.92761,96.6711140603,10.75752,3.13761,11.20575,84.42,13.79,85.5388829714,136.23,88.37752,38.56761,96.4263790799,10.75752,3.13761,11.20575,77.62,35.43,85.3237909378,138.44
2019-11-17 16:30:00,85.88392,47.15281,97.9767074639,16.84392,4.91281,17.54575,69.04,42.24,80.93663694520001,136.01,88.27392,20.42281,90.6056075553,16.84392,4.91281,17.54575,71.43,15.51,73.0944936367,138.69,97.56392,18.77281,99.3535952095,16.84392,4.91281,17.54575,80.72,13.86,81.9012698314,135.96,90.40392,41.45281,99.4545333721,16.84392,4.91281,17.54575,73.56,36.54,82.135529462,138.26
2019-11-17 17:00:00,88.25248,47.75614,100.3451500265,16.99248,4.95614,17.7005,71.26,42.8,83.1253727811,135.65,90.74248,19.63614,92.8427470008,16.99248,4.95614,17.7005,73.75,14.68,75.1968410241,138.35,100.31248,17.89614,101.8963466992,16.99248,4.95614,17.7005,83.32,12.94,84.318835381,135.6,92.95248,40.71614,101.4789022145,16.99248,4.95614,17.7005,75.96,35.76,83.9565316101,137.93
2019-11-17 17:30:00,88.756,48.03175,100.9191584589,17.046,4.97175,17.75625,71.71,43.06,83.6450100126,135.73,91.296,20.31175,93.5282139467,17.046,4.97175,17.75625,74.25,15.34,75.8180591944,138.32,100.946,18.65175,102.6546769225,17.046,4.97175,17.75625,83.9,13.68,85.0079549219,135.69,93.506,40.29175,101.8174697882,17.046,4.97175,17.75625,76.46,35.32,84.2237140003,137.9
2019-11-17 18:00:00,87.31952,47.43736,99.3730431093,17.33952,5.05736,18.062,69.98,42.38,81.812375592,135.83,89.85952,21.04736,92.2915201825,17.33952,5.05736,18.062,72.52,15.99,74.2619047695,138.42,99.26952,19.46736,101.1603465119,17.33952,5.05736,18.062,81.93,14.41,83.1875771976,135.79,91.92952,41.16736,100.7263033016,17.33952,5.05736,18.062,74.59,36.11,82.8709852723,137.99
2019-11-17 18:30:00,85.55952,46.76111,97.5040146407,17.00952,4.96111,17.71825,68.55,41.8,80.2891181917,136.78,88.12952,20.78111,90.5464898727,17.00952,4.96111,17.71825,71.12,15.82,72.8582651454,139.57,97.37952,19.13111,99.2409707997,17.00952,4.96111,17.71825,80.37,14.17,81.6095937988,136.74,90.04952,42.94111,99.7639964128,17.00952,4.96111,17.71825,73.04,37.98,82.3244921029,139.14
2019-11-17 19:00:00,83.5968,44.4174,94.6643036894,9.0768,2.6474,9.455,74.52,41.77,85.4281177365,136.06,85.8668,15.0574,87.1770189729,9.0768,2.6474,9.455,76.79,12.41,77.7863239908,138.32,95.8268,13.4474,96.7657385907,9.0768,2.6474,9.455,86.75,10.8,87.4196917176,136.01,88.5868,39.4274,96.9646379099,9.0768,2.6474,9.455,79.51,36.78,87.6048429027,137.88
2019-11-17 19:30:00,81.15768,34.96099,88.367640258,6.51768,1.9009900000000002,6.78925,74.64,33.06,81.6338973711,138.77,85.86768000000001,7.70099,86.2123176557,6.51768,1.9009900000000002,6.78925,79.35,5.8,79.5616899016,138.45,96.13768,6.36099,96.347888973,6.51768,1.9009900000000002,6.78925,89.62,4.46,89.730908833,138.7,86.39768,48.45099,99.0558304259,6.51768,1.9009900000000002,6.78925,79.88,46.55,92.4538636294,138.01
2019-11-17 20:00:00,76.98328,26.47179,81.407500056,4.70328,1.37179,4.89925,72.28,25.1,76.514105889,138.0,83.86328,4.21179,83.9689758623,4.70328,1.37179,4.89925,79.16,2.84,79.2109285389,136.0,94.09328,8.19179,94.4491967386,4.70328,1.37179,4.89925,89.39,6.82,89.6497880644,137.95,82.92328,57.43179,100.869623121,4.70328,1.37179,4.89925,78.22,56.06,96.234567594,135.58
2019-11-17 20:30:00,76.79432,29.86751,82.3980323664,4.65432,1.35751,4.84825,72.14,28.51,77.5693218998,137.49,81.71432,4.49751,81.8379966108,4.65432,1.35751,4.84825,77.06,3.14,77.1239469944,136.94,91.69432,5.38751,91.8524555157,4.65432,1.35751,4.84825,87.04,4.03,87.1332456643,137.44,82.06432,51.24751,96.7515369297,4.65432,1.35751,4.84825,77.41,49.89,92.0940834147,136.51
2019-11-17 21:00:00,74.1068,28.35115,79.344851834,6.1068,1.78115,6.36125,68.0,26.57,73.006608605,137.49,79.0668,3.47115,79.1429576435,6.1068,1.78115,6.36125,72.96,1.69,72.979570429,136.94,88.5068,3.49115,88.5756274297,6.1068,1.78115,6.36125,82.4,1.71,82.4177414153,137.44,79.0468,55.22115,96.4249552635,6.1068,1.78115,6.36125,72.94,53.44,90.4216633335,136.51
2019-11-17 21:30:00,70.65312,30.00591,76.7607842629,6.36312,1.8559100000000002,6.62825,64.29,28.15,70.1828084363,139.29,75.48312,6.38591,75.7527639856,6.36312,1.8559100000000002,6.62825,69.12,4.53,69.2682849506,138.28,84.43312,3.25591,84.4958738807,6.36312,1.8559100000000002,6.62825,78.07,1.4,78.0825518282,139.23,75.23312,55.16591,93.2914785555,6.36312,1.8559100000000002,6.62825,68.87,53.31,87.092094934,137.85
2019-11-17 22:00:00,67.4064,34.1052,75.5432818191,4.8864,1.4252,5.09,62.52,32.68,70.5459623224,137.59,70.6164,12.2752,71.6753547881,4.8864,1.4252,5.09,65.73,10.85,66.6194821355,137.78,79.1564,10.5152,79.8517694982,4.8864,1.4252,5.09,74.27,9.09,74.8242006305,137.54,71.8564,49.2352,87.1059535279,4.8864,1.4252,5.09,66.97,47.81,82.2847312689,137.37
2019-11-17 22:30:00,64.742,38.406,75.2764730842,4.752,1.3860000000000001,4.95,59.99,37.02,70.4931237781,137.43,66.822,16.826,68.9078657339,4.752,1.3860000000000001,4.95,62.07,15.44,63.9615392248,138.62,74.932,15.086,76.4355416021,4.752,1.3860000000000001,4.95,70.18,13.7,71.5047019433,137.38,68.972,45.556,82.6588526414,4.752,1.3860000000000001,4.95,64.22,44.17,77.9435520104,138.21
2019-11-17 23:00:00,61.15424,37.24457,71.603066027,4.88424,1.4245700000000001,5.08775,56.27,35.82,66.7037127902,138.06,62.99424,16.56457,65.1356987562,4.88424,1.4245700000000001,5.08775,58.11,15.14,60.0499100749,139.48,70.59424,14.74457,72.1176057954,4.88424,1.4245700000000001,5.08775,65.71,13.32,67.0464503162,138.01,65.03424,47.97457,80.8146752704,4.88424,1.4245700000000001,5.08775,60.15,46.55,76.0586944405,139.03
2019-11-17 23:30:00,57.47024,36.45007,68.0546551579,4.8002400000000005,1.40007,5.00025,52.67,35.05,63.2663528268,138.03,59.06024,17.21007,61.5166518779,4.8002400000000005,1.40007,5.00025,54.26,15.81,56.516402044,139.44,66.17024,15.47007,67.9545710564,4.8002400000000005,1.40007,5.00025,61.37,14.07,62.962225183,137.98,61.02024,48.62007,78.0216694032,4.8002400000000005,1.40007,5.00025,56.22,47.22,73.4194579114,139.03
2019-11-18 00:00:00,53.78816,30.28613,61.7285657258,6.15816,1.7961300000000002,6.41475,47.63,28.49,55.5004234218,138.84,56.69816,13.72613,58.3359922532,6.15816,1.7961300000000002,6.41475,50.54,11.93,51.9289562768,138.86,63.34816,11.84613,64.446258009,6.15816,1.7961300000000002,6.41475,57.19,10.05,58.066329314,138.79,57.41816,53.52613,78.4977177411,6.15816,1.7961300000000002,6.41475,51.26,51.73,72.825685716,138.44
2019-11-18 00:30:00,51.3908,23.35565,56.4490984123,4.7508,1.38565,4.94875,46.64,21.97,51.55550892,138.33,56.6208,4.64565,56.8110645611,4.7508,1.38565,4.94875,51.87,3.26,51.972343607,135.97,63.4308,1.4656500000000001,63.4477306021,4.7508,1.38565,4.94875,58.68,0.08,58.680054533,138.28,55.5408,65.17565,85.6308695364,4.7508,1.38565,4.94875,50.79,63.79,81.5401017905,135.58
2019-11-18 01:00:00,51.15984,22.71537,55.9760418667,4.5098400000000005,1.3153700000000002,4.69775,46.65,21.4,51.3242876229,138.31,56.47984,4.41537,56.6521651719,4.5098400000000005,1.3153700000000002,4.69775,51.97,3.1,52.0623750899,136.02,63.29984,1.5453700000000001,63.3187011274,4.5098400000000005,1.3153700000000002,4.69775,58.79,0.23,58.7904499047,138.26,55.30984,65.79537,85.9546922178,4.5098400000000005,1.3153700000000002,4.69775,50.8,64.48,82.0872121588,135.65
2019-11-18 01:30:00,51.42712,23.03666,56.3510104208,5.57712,1.6266600000000002,5.8095,45.85,21.41,50.602476224,138.1,56.73712,4.67666,56.9295348185,5.57712,1.6266600000000002,5.8095,51.16,3.05,51.2508351151,135.82,63.47712,1.8966600000000002,63.5054492359,5.57712,1.6266600000000002,5.8095,57.9,0.27,57.9006295303,138.06,55.48712,65.84666,86.1080897422,5.57712,1.6266600000000002,5.8095,49.91,64.22,81.3339812133,135.46
2019-11-18 02:00:00,50.56632,22.63726,55.4021503071,4.99632,1.45726,5.2045,45.57,21.18,50.2515402749,138.1,55.81632,4.71726,56.0153025543,4.99632,1.45726,5.2045,50.82,3.26,50.9244538508,135.82,62.48632,1.49726,62.5042556523,4.99632,1.45726,5.2045,57.49,0.04,57.4900139155,138.06,54.59632,65.88726,85.5680383546,4.99632,1.45726,5.2045,49.6,64.43,81.3104230711,135.46
2019-11-18 02:30:00,51.36536,23.56948,56.5147820964,4.69536,1.36948,4.891,46.67,22.2,51.681030369,138.89,54.17536,15.85948,56.4490277773,4.69536,1.36948,4.891,49.48,14.49,51.5580304123,139.13,60.69536,13.92948,62.2732457689,4.69536,1.36948,4.891,56.0,12.56,57.3912327799,138.83,55.29536,44.11948,70.7397013918,4.69536,1.36948,4.891,50.6,42.75,66.2413956677,138.7
2019-11-18 03:00:00,51.0188,26.05215,57.2855345883,4.2588,1.24215,4.43625,46.76,24.81,52.9342393919,139.12,53.6688,15.36215,55.8241502046,4.2588,1.24215,4.43625,49.41,14.12,51.3879606523,139.4,60.1588,13.46215,61.6466600885,4.2588,1.24215,4.43625,55.9,12.22,57.220087382,139.06,54.7588,48.48215,73.1371659696,4.2588,1.24215,4.43625,50.5,47.24,69.1510491605,138.99
2019-11-18 03:30:00,50.67048,31.62764,59.7311071001,3.90048,1.13764,4.063,46.77,30.49,55.8307531742,139.54,53.26048,14.03764,55.0793433748,3.90048,1.13764,4.063,49.36,12.9,51.0178360968,139.65,59.75048,11.87764,60.9196043339,3.90048,1.13764,4.063,55.85,10.74,56.8732810729,139.48,54.04048,55.68764,77.598239203,3.90048,1.13764,4.063,50.14,54.55,74.0926588806,139.21
2019-11-18 04:00:00,50.49392,31.94156,59.7486335593,3.67392,1.07156,3.827,46.82,30.87,56.0809174319,139.58,53.01392,14.57156,54.980051606,3.67392,1.07156,3.827,49.34,13.5,51.1535492415,139.58,59.51392,12.48156,60.8086837039,3.67392,1.07156,3.827,55.84,11.41,56.9938040492,139.52,53.88392,55.09156,77.0620322714,3.67392,1.07156,3.827,50.21,54.02,73.7509627056,139.14
2019-11-18 04:30:00,50.91712,31.37541,59.8077709145,3.92712,1.14541,4.09075,46.99,30.23,55.8740816479,138.9,53.45712,14.11541,55.2893161304,3.92712,1.14541,4.09075,49.53,12.97,51.2000175781,138.99,59.95712,11.98541,61.1433258137,3.92712,1.14541,4.09075,56.03,10.84,57.068962668,138.84,54.31712,55.24541,77.4751886165,3.92712,1.14541,4.09075,50.39,54.1,73.9321452414,138.55
2019-11-18 05:00:00,51.62008,31.18544,60.3089075278,4.27008,1.24544,4.448,47.35,29.94,56.0216574193,138.59,54.28008,13.97544,56.0503345931,4.27008,1.24544,4.448,50.01,12.73,51.6047769107,138.7,60.85008,11.82544,61.9884930225,4.27008,1.24544,4.448,56.58,10.58,57.5606879737,138.54,55.07008,55.27544,78.0262005893,4.27008,1.24544,4.448,50.8,54.03,74.1611818946,138.3
2019-11-18 05:30:00,54.25056,31.84558,62.9067899821,4.27056,1.24558,4.4485,49.98,30.6,58.6034162827,138.39,56.89056,12.53558,58.2552708607,4.27056,1.24558,4.4485,52.62,11.29,53.817548253300004,138.55,63.79056,10.22558,64.6049381352,4.27056,1.24558,4.4485,59.52,8.98,60.1936109566,138.34,57.95056,54.44558,79.5147067268,4.27056,1.24558,4.4485,53.68,53.2,75.5763349204,138.17
2019-11-18 06:00:00,58.2912,33.2241,67.0947450867,4.2312,1.2341,4.4075,54.06,31.99,62.8159509997,137.52,61.1012,11.2841,62.1344313103,4.2312,1.2341,4.4075,56.87,10.05,57.7511852692,137.62,68.5512,8.8641,69.1219161355,4.2312,1.2341,4.4075,64.32,7.63,64.770975753,137.47,62.4212,51.9241,81.1943247416,4.2312,1.2341,4.4075,58.19,50.69,77.1722242779,137.24
2019-11-18 06:30:00,68.174,36.75825,77.4523286872,4.074,1.18825,4.24375,64.1,35.57,73.3078092702,135.76,71.484,6.80825,71.8074823682,4.074,1.18825,4.24375,67.41,5.62,67.6438652059,135.88,80.264,3.9082500000000002,80.3590947813,4.074,1.18825,4.24375,76.19,2.7199999999999998,76.2385368433,135.72,73.344,45.83825,86.4898115333,4.074,1.18825,4.24375,69.27,44.65,82.4133205253,135.54
2019-11-18 07:00:00,76.7832,19.80885,79.2972278239,4.4532,1.29885,4.63875,72.33,18.51,74.660893378,137.06,79.6532,9.56885,80.2259008087,4.4532,1.29885,4.63875,75.2,8.27,75.6533733551,138.89,89.4432,6.93885,89.7119482876,4.4532,1.29885,4.63875,84.99,5.64,85.1769317362,137.01,82.9032,10.93885,83.6217615789,4.4532,1.29885,4.63875,78.45,9.64,79.040066422,138.54
2019-11-18 07:30:00,84.77528,15.20654,86.1283168177,5.88528,1.7165400000000002,6.1305,78.89,13.49,80.0350685637,137.1,89.37528,12.49654,90.2446906308,5.88528,1.7165400000000002,6.1305,83.49,10.78,84.1830653992,138.02,99.88528,5.45654,100.0342090959,5.88528,1.7165400000000002,6.1305,94.0,3.74,94.0743727059,137.05,91.51528,8.07654,91.870980031,5.88528,1.7165400000000002,6.1305,85.63,6.36,85.865863415,137.68
2019-11-18 08:00:00,88.30176,15.54218,89.6591332673,6.5217600000000004,1.90218,6.7935,81.78,13.64,82.9096978646,137.71,93.91176,14.12218,94.9676504619,6.5217600000000004,1.90218,6.7935,87.39,12.22,88.2402430867,138.15,104.57176,5.80218,104.7326037213,6.5217600000000004,1.90218,6.7935,98.05,3.9,98.1275318145,137.66,95.33176,6.26218,95.5372145452,6.5217600000000004,1.90218,6.7935,88.81,4.36,88.9169595747,137.83
2019-11-18 08:30:00,89.52232,16.69901,91.0664741448,9.56232,2.78901,9.96075,79.96,13.91,81.1608877477,138.26,95.62232,15.81901,96.9219745959,9.56232,2.78901,9.96075,86.06,13.03,87.0408208831,138.64,106.09232,6.17901,106.2721060653,9.56232,2.78901,9.96075,96.53,3.39,96.5895077118,138.19,96.38232,6.91901,96.6303487935,9.56232,2.78901,9.96075,86.82,4.13,86.9181758897,138.34
2019-11-18 09:00:00,90.20664,17.50777,91.8899336732,12.02664,3.50777,12.52775,78.18,14.0,79.4236262078,136.98,96.47664,18.26777,98.1909032776,12.02664,3.50777,12.52775,84.45,14.76,85.7301586374,137.56,106.72664,4.61777,106.8264924326,12.02664,3.50777,12.52775,94.7,1.11,94.7065050564,136.91,96.90664,7.22777,97.1758073559,12.02664,3.50777,12.52775,84.88,3.7199999999999998,84.9614783299,137.23
2019-11-18 09:30:00,90.56328,19.32554,92.602290364,16.13328,4.70554,16.8055,74.43,14.62,75.8522860565,137.28,96.98328,19.82554,98.9889318856,16.13328,4.70554,16.8055,80.85,15.12,82.2516680682,137.83,106.78328,5.47554,106.9235728259,16.13328,4.70554,16.8055,90.65,0.77,90.6532702113,137.21,96.94328,7.80554,97.2570099882,16.13328,4.70554,16.8055,80.81,3.1,80.8694386032,137.47
2019-11-18 10:00:00,91.19744,20.60842,93.4969520222,19.29744,5.62842,20.1015,71.9,14.98,73.4439269103,137.32,97.59744,21.76842,99.9956219234,19.29744,5.62842,20.1015,78.3,16.14,79.9461668875,137.95,107.08744,6.03842,107.2575513512,19.29744,5.62842,20.1015,87.79,0.41000000000000003,87.7909573931,137.26,97.34744,8.32842,97.7030534541,19.29744,5.62842,20.1015,78.05,2.7,78.0966868695,137.61
