Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-18 10:30:00,89.52632,20.94476,91.9437052995,20.89632,6.09476,21.767,68.63,14.85,70.2182269785,137.7,95.65632,21.35476,98.0110061707,20.89632,6.09476,21.767,74.76,15.26,76.3015412688,138.23,104.71632,6.80476,104.9371832717,20.89632,6.09476,21.767,83.82,0.71,83.823006985,137.63,95.37632,8.98476,95.7985820824,20.89632,6.09476,21.767,74.48,2.89,74.5360483256,137.91
2019-11-18 11:00:00,89.47304,21.90547,92.1155497338,20.93304,6.10547,21.80525,68.54,15.8,70.3375546916,137.7,95.71304,22.31547,98.2800398217,20.93304,6.10547,21.80525,74.78,16.21,76.516746533,138.23,104.74304,6.59547,104.9504866733,20.93304,6.10547,21.80525,83.81,0.49,83.8114323944,137.63,95.31304,7.96547,95.6453046749,20.93304,6.10547,21.80525,74.38,1.8599999999999999,74.4032526171,137.94
2019-11-18 11:30:00,89.60048,22.67764,92.4257614099,22.14048,6.45764,23.063,67.46,16.22,69.3825626509,137.53,95.84048,23.05764,98.5751102916,22.14048,6.45764,23.063,73.7,16.6,75.5463433926,138.07,104.76048,7.29764,105.0143500642,22.14048,6.45764,23.063,82.62,0.84,82.6242700422,137.46,95.34048,7.82764,95.6612725955,22.14048,6.45764,23.063,73.2,1.37,73.2128192327,137.76
2019-11-18 12:00:00,89.28448,22.57339,92.0938450982,22.67448,6.61339,23.61925,66.61,15.96,68.495355317,137.53,95.46448,22.61339,98.1062299192,22.67448,6.61339,23.61925,72.79,16.0,74.5277404729,138.04,104.25448,6.8733900000000006,104.4808120669,22.67448,6.61339,23.61925,81.58,0.26,81.5804143162,137.49,94.96448,8.21339,95.3190024967,22.67448,6.61339,23.61925,72.29,1.6,72.3077042921,137.76
2019-11-18 12:30:00,89.15008,22.97794,92.0636871446,22.690080000000002,6.61794,23.6355,66.46,16.36,68.4440004675,137.42,95.37008,21.93794,97.860744789,22.690080000000002,6.61794,23.6355,72.68,15.32,74.2770812566,137.78,104.15008,7.18794,104.3978239498,22.690080000000002,6.61794,23.6355,81.46,0.5700000000000001,81.4619942059,137.35,94.81008,7.74794,95.1261364918,22.690080000000002,6.61794,23.6355,72.12,1.13,72.1288520635,137.48
2019-11-18 13:00:00,88.19456,21.99008,90.8946864894,21.63456,6.31008,22.536,66.56,15.68,68.381985932,137.94,94.28456,20.99008,96.5927622175,21.63456,6.31008,22.536,72.65,14.68,74.1183168994,138.29,103.08456,7.74008,103.374732642,21.63456,6.31008,22.536,81.45,1.43,81.4625521329,137.86,93.87456,8.34008,94.2443099057,21.63456,6.31008,22.536,72.24,2.03,72.2685166584,137.98
2019-11-18 13:30:00,88.15784,21.09312,90.6461497517,18.62784,5.43312,19.404,69.53,15.66,71.2717089735,137.62,94.02784,20.01312,96.1340713129,18.62784,5.43312,19.404,75.4,14.58,76.7967212842,137.97,103.15784,6.90312,103.3885536179,18.62784,5.43312,19.404,84.53,1.47,84.5427808864,137.54,94.08784,7.39312,94.3778568267,18.62784,5.43312,19.404,75.46,1.96,75.4854502537,137.65
2019-11-18 14:00:00,88.2204,20.53845,90.5796163856,15.8004,4.60845,16.45875,72.42,15.93,74.1513405138,138.04,94.0604,19.52845,96.0662230316,15.8004,4.60845,16.45875,78.26,14.92,79.6695299346,138.4,103.5404,5.808450000000001,103.7031943749,15.8004,4.60845,16.45875,87.74,1.2,87.7482056797,137.96,94.4004,6.41845,94.6183492805,15.8004,4.60845,16.45875,78.6,1.81,78.6208375687,138.07
2019-11-18 14:30:00,88.3396,19.7278,90.5155844095,12.3696,3.6078,12.885,75.97,16.12,77.6614144862,137.98,94.0996,18.7678,95.9529313622,12.3696,3.6078,12.885,81.73,15.16,83.1241150329,138.35,104.0196,4.5278,104.1180971637,12.3696,3.6078,12.885,91.65,0.92,91.6546174505,137.91,94.8396,5.2378,94.9841264475,12.3696,3.6078,12.885,82.47,1.63,82.4861067089,138.02
2019-11-18 15:00:00,91.00176,19.63468,93.0958698429,9.58176,2.79468,9.981,81.42,16.84,83.1432619038,138.07,96.82176,18.68468,98.6081663768,9.58176,2.79468,9.981,87.24,15.89,88.675304905,138.45,107.43176,2.89468,107.4707505743,9.58176,2.79468,9.981,97.85,0.1,97.8500510986,138.01,97.99176,3.67468,98.0606358382,9.58176,2.79468,9.981,88.41,0.88,88.4143794866,138.14
2019-11-18 15:30:00,92.36288,18.87209,94.2711906303,7.65288,2.23209,7.97175,84.71,16.64,86.328869447,137.72,98.24288,17.87209,99.8552706254,7.65288,2.23209,7.97175,90.59,15.64,91.9301783964,138.1,109.28288,2.50209,109.3115195918,7.65288,2.23209,7.97175,101.63,0.27,101.6303586533,137.65,99.66288,3.23209,99.7152749365,7.65288,2.23209,7.97175,92.01,1.0,92.0154340315,137.79
2019-11-18 16:00:00,94.99112,19.97866,97.0693552788,16.28112,4.74866,16.9595,78.71,15.23,80.1699257827,138.08,101.44112,18.72866,103.1555307885,16.28112,4.74866,16.9595,85.16,13.98,86.2998609501,138.42,111.77112,7.02866,111.9918984902,16.28112,4.74866,16.9595,95.49,2.2800000000000002,95.5172157258,138.01,101.76112,7.36866,102.0275585019,16.28112,4.74866,16.9595,85.48,2.62,85.5201426566,138.11
2019-11-18 16:30:00,97.68584,19.51587,99.6162261801,17.26584,5.03587,17.98525,80.42,14.48,81.7131984443,137.93,104.66584,18.79587,106.3401278538,17.26584,5.03587,17.98525,87.4,13.76,88.4765370028,138.34,115.29584,7.52587,115.5412023503,17.26584,5.03587,17.98525,98.03,2.49,98.0616183835,137.86,104.59584,8.44587,104.9362781185,17.26584,5.03587,17.98525,87.33,3.41,87.3965502752,138.02
2019-11-18 17:00:00,101.80104,19.87822,103.7236490654,21.73104,6.33822,22.6365,80.07,13.54,81.2067515666,138.0,109.34104,19.53822,111.0729718206,21.73104,6.33822,22.6365,87.61,13.2,88.5988267417,138.46,119.97104,9.47822,120.3448673316,21.73104,6.33822,22.6365,98.24,3.14,98.2901683791,137.94,108.66104,10.81822,109.1982394448,21.73104,6.33822,22.6365,86.93,4.48,87.0453634607,138.15
2019-11-18 17:30:00,103.00752,19.77511,104.8885320331,23.29752,6.79511,24.26825,79.71,12.98,80.7599188955,138.29,110.52752,19.30511,112.200801911,23.29752,6.79511,24.26825,87.23,12.51,88.1224886167,138.73,121.10752,10.78511,121.5868002633,23.29752,6.79511,24.26825,97.81,3.99,97.8913489538,138.22,109.83752,11.94511,110.4851413207,23.29752,6.79511,24.26825,86.54,5.15,86.6931029552,138.42
2019-11-18 18:00:00,102.49664,18.21902,104.1032847755,23.75664,6.92902,24.7465,78.74,11.29,79.5452808154,138.8,109.87664,18.79902,111.4732217649,23.75664,6.92902,24.7465,86.12,11.87,86.9341779739,139.36,120.33664,11.75902,120.9098072029,23.75664,6.92902,24.7465,96.58,4.83,96.7006995838,138.74,109.22664,14.09902,110.132834571,23.75664,6.92902,24.7465,85.47,7.17,85.7702151099,139.05
2019-11-18 18:30:00,97.20696,18.34953,98.92369950450001,22.86696,6.66953,23.81975,74.34,11.68,75.2519634295,138.77,107.89696,25.82953,110.9455659198,22.86696,6.66953,23.81975,85.03,19.16,87.161955577,137.32,118.20696,13.34953,118.9583765174,22.86696,6.66953,23.81975,95.34,6.68,95.5737307004,138.7,105.56696,17.56953,107.0190236737,22.86696,6.66953,23.81975,82.7,10.9,83.4152264278,136.99
2019-11-18 19:00:00,94.34528,19.12654,96.2645126236,21.96528,6.40654,22.8805,72.38,12.72,73.4892019279,138.36,106.07528,28.07654,109.7281054491,21.96528,6.40654,22.8805,84.11,21.67,86.8566692891,136.11,116.28528,12.66654,116.9731062264,21.96528,6.40654,22.8805,94.32,6.26,94.5275092235,138.29,103.25528,18.50654,104.9006428515,21.96528,6.40654,22.8805,81.29,12.1,82.1856076208,135.79
2019-11-18 19:30:00,94.68744,15.16217,95.8937051785,9.12744,2.66217,9.50775,85.56,12.5,86.4682808896,138.16,102.31744,17.24217,103.7600643526,9.12744,2.66217,9.50775,93.19,14.58,94.32365822,137.75,113.64744,8.10217,113.935884502,9.12744,2.66217,9.50775,104.52,5.44,104.6614733319,138.09,102.79744,8.91217,103.183043397,9.12744,2.66217,9.50775,93.67,6.25,93.878279703,137.42
2019-11-18 20:00:00,90.52816,15.37738,91.8248962354,10.68816,3.11738,11.1335,79.84,12.26,80.7758206396,138.55,99.81816,21.02738,102.0089004717,10.68816,3.11738,11.1335,89.13,17.91,90.911632919,137.3,110.66816,8.74738,111.0133248518,10.68816,3.11738,11.1335,99.98,5.63,100.13839074,138.48,99.23816,13.63738,100.1708067924,10.68816,3.11738,11.1335,88.55,10.52,89.1727138759,136.97
2019-11-18 20:30:00,89.45608,13.67844,90.4958008407,10.72608,3.12844,11.173,78.73,10.55,79.4337170224,137.83,97.32608,15.83844,98.6063995378,10.72608,3.12844,11.173,86.6,12.71,87.5277333192,136.98,107.84608,10.67844,108.3734564005,10.72608,3.12844,11.173,97.12,7.55,97.4130222301,137.76,97.34608,12.84844,98.1903340548,10.72608,3.12844,11.173,86.62,9.72,87.1636552698,136.65
2019-11-18 21:00:00,88.98064,12.47352,89.8506705373,5.12064,1.49352,5.334,83.86,10.98,84.5757648502,137.7,94.35064,10.99352,94.9889506753,5.12064,1.49352,5.334,89.23,9.5,89.7342905471,138.02,105.21064,8.71352,105.5708491962,5.12064,1.49352,5.334,100.09,7.22,100.3500697558,137.63,96.17064,8.65352,96.5591808499,5.12064,1.49352,5.334,91.05,7.16,91.3310905442,137.69
2019-11-18 21:30:00,84.60024,10.75632,85.2812935408,3.69024,1.07632,3.844,80.91,9.68,81.4869958951,138.67,89.56024,8.656320000000001,89.9775997946,3.69024,1.07632,3.844,85.87,7.58,86.203905364,138.94,100.00024,10.68632,100.5696049271,3.69024,1.07632,3.844,96.31,9.61,96.7882647845,138.62,91.53024,9.85632,92.0593932111,3.69024,1.07632,3.844,87.84,8.78,88.2777095308,138.6
2019-11-18 22:00:00,80.0236,8.2598,80.448746746,3.3936,0.9898,3.535,76.63,7.27,76.9740852495,139.01,85.1936,7.6498,85.5363602277,3.3936,0.9898,3.535,81.8,6.66,82.0706744215,139.27,95.2336,9.979800000000001,95.7550780742,3.3936,0.9898,3.535,91.84,8.99,92.2789558892,138.96,87.0036,12.0098,87.8285927759,3.3936,0.9898,3.535,83.61,11.02,84.3331044134,138.93
2019-11-18 22:30:00,74.114,14.4895,75.5170881738,3.324,0.9695,3.4625,70.79,13.52,72.0695115843,136.16,79.114,4.9895,79.2711808052,3.324,0.9695,3.4625,75.79,4.02,75.8965381292,136.3,88.994,3.3795,89.0581442444,3.324,0.9695,3.4625,85.67,2.41,85.7038913936,136.13,82.074,19.5095,84.3609036595,3.324,0.9695,3.4625,78.75,18.54,80.9029919101,135.94
2019-11-18 23:00:00,68.16072,14.46271,69.6782156162,2.82072,0.82271,2.93825,65.34,13.64,66.748522081,136.35,72.31072,6.8327100000000005,72.632817327,2.82072,0.82271,2.93825,69.49,6.01,69.7494100333,136.78,81.38072,3.97271,81.477628908,2.82072,0.82271,2.93825,78.56,3.15,78.6231270047,136.32,75.30072,26.04271,79.676980218,2.82072,0.82271,2.93825,72.48,25.22,76.7424185181,136.43
2019-11-18 23:30:00,64.82088,14.32109,66.3840349991,2.78088,0.8110900000000001,2.89675,62.04,13.51,63.4939501055,136.49,68.56088,8.30109,69.0615838333,2.78088,0.8110900000000001,2.89675,65.78,7.49,66.2050489011,136.78,77.15088,5.63109,77.3561080934,2.78088,0.8110900000000001,2.89675,74.37,4.82,74.5260310227,136.47,71.56088,26.18109,76.1997967186,2.78088,0.8110900000000001,2.89675,68.78,25.37,73.3097899329,136.43
2019-11-19 00:00:00,61.20144,13.68792,62.7134388469,2.94144,0.85792,3.064,58.26,12.83,59.6559846118,136.54,64.72144,8.69792,65.3032817552,2.94144,0.85792,3.064,61.78,7.84,62.2754686855,136.85,72.80144,6.03792,73.0513938539,2.94144,0.85792,3.064,69.86,5.18,70.0517808482,136.51,67.50144,27.07792,72.7300361171,2.94144,0.85792,3.064,64.56,26.22,69.6812887366,136.48
2019-11-19 00:30:00,61.14848,13.60539,62.6437805641,3.13848,0.91539,3.26925,58.01,12.69,59.381783402,136.94,64.62848,9.09539,65.2653548704,3.13848,0.91539,3.26925,61.49,8.18,62.0317056029,137.24,72.66848,6.48539,72.957304425,3.13848,0.91539,3.26925,69.53,5.57,69.7527476161,136.92,67.39848,27.45539,72.7760506373,3.13848,0.91539,3.26925,64.26,26.54,69.5249537936,136.88
2019-11-19 01:00:00,60.02472,13.21596,61.4624162379,4.13472,1.20596,4.307,55.89,12.01,57.1658307033,136.83,63.51472,10.71596,64.4123548351,4.13472,1.20596,4.307,59.38,9.51,60.1367150749,137.04,71.27472,8.26596,71.7524341455,4.13472,1.20596,4.307,67.14,7.06,67.5101710855,136.81,66.01472,28.33596,71.839194635,4.13472,1.20596,4.307,61.88,27.13,67.5660513868,136.69
2019-11-19 01:30:00,60.96248,13.36614,62.4105573301,2.8324800000000003,0.8261400000000001,2.9505,58.13,12.54,59.4672052479,136.92,64.58248,10.02614,65.3561030528,2.8324800000000003,0.8261400000000001,2.9505,61.75,9.2,62.4315825524,137.11,72.66248,7.55614,73.0543034424,2.8324800000000003,0.8261400000000001,2.9505,69.83,6.73,70.1535587123,136.89,67.21248,27.42614,72.5927725263,2.8324800000000003,0.8261400000000001,2.9505,64.38,26.6,69.6587711634,136.76
2019-11-19 02:00:00,59.24616,13.122630000000001,60.6820475335,2.78616,0.8126300000000001,2.90225,56.46,12.31,57.7863971883,136.92,62.79616,10.31263,63.637316476,2.78616,0.8126300000000001,2.90225,60.01,9.5,60.7573049106,137.11,70.64616,7.86263,71.0823527555,2.78616,0.8126300000000001,2.90225,67.86,7.05,68.2252306702,136.89,65.30616,27.70263,70.9389190985,2.78616,0.8126300000000001,2.90225,62.52,26.89,68.0574940767,136.76
2019-11-19 02:30:00,59.88304,13.19422,61.3193763916,2.72304,0.79422,2.8365,57.16,12.4,58.4895341065,136.92,63.40304,10.19422,64.2173465868,2.72304,0.79422,2.8365,60.68,9.4,61.4037653569,137.11,71.32304,7.74422,71.7422398469,2.72304,0.79422,2.8365,68.6,6.95,68.9511602513,136.89,66.01304,27.53422,71.5252033975,2.72304,0.79422,2.8365,63.29,26.74,68.7069989157,136.76
2019-11-19 03:00:00,58.08176,12.95093,59.5081291301,2.71176,0.79093,2.82475,55.37,12.16,56.6895272515,137.53,61.59176,10.58093,62.4940075492,2.71176,0.79093,2.82475,58.88,9.79,59.6883447584,137.71,69.29176,8.13093,69.7671844535,2.71176,0.79093,2.82475,66.58,7.34,66.9833710707,137.5,64.01176,28.13093,69.9203449717,2.71176,0.79093,2.82475,61.3,27.34,67.1205303912,137.36
2019-11-19 03:30:00,58.16848,13.37914,59.687297247000004,2.8084800000000003,0.8191400000000001,2.9255,55.36,12.56,56.7669199446,137.53,61.62848,10.61914,62.5366746913,2.8084800000000003,0.8191400000000001,2.9255,58.82,9.8,59.630800766,137.66,69.33848,8.17914,69.819217554,2.8084800000000003,0.8191400000000001,2.9255,66.53,7.36,66.9358685609,137.5,64.09848,27.75914,69.8511631388,2.8084800000000003,0.8191400000000001,2.9255,61.29,26.94,66.9494413718,137.31
2019-11-19 04:00:00,57.88512,13.58816,59.4586008043,2.80512,0.8181600000000001,2.922,55.08,12.77,56.540952415,137.24,61.34512,10.968160000000001,62.3179290542,2.80512,0.8181600000000001,2.922,58.54,10.15,59.4134168349,137.31,68.98512,8.57816,69.5164125254,2.80512,0.8181600000000001,2.922,66.18,7.76,66.6334000333,137.22,63.78512,27.31816,69.3889285059,2.80512,0.8181600000000001,2.922,60.98,26.5,66.4891750588,136.97
2019-11-19 04:30:00,58.66008,13.32919,60.1554011845,2.74008,0.7991900000000001,2.85425,55.92,12.53,57.3066078214,136.89,62.04008,11.04919,63.0163163479,2.74008,0.7991900000000001,2.85425,59.3,10.25,60.1793361545,136.96,69.80008,8.69919,70.3400815657,2.74008,0.7991900000000001,2.85425,67.06,7.9,67.5237262005,136.87,64.64008,27.32919,70.1799442039,2.74008,0.7991900000000001,2.85425,61.9,26.53,67.3457563622,136.61
2019-11-19 05:00:00,58.46112,12.94241,59.8766108615,2.7511200000000002,0.8024100000000001,2.8657500000000002,55.71,12.14,57.0173982219,136.91,61.94112,10.46241,62.8185034036,2.7511200000000002,0.8024100000000001,2.8657500000000002,59.19,9.66,59.9730914661,137.1,69.68112,8.03241,70.1425555199,2.7511200000000002,0.8024100000000001,2.8657500000000002,66.93,7.23,67.3193716548,136.89,64.43112,27.87241,70.2014277893,2.7511200000000002,0.8024100000000001,2.8657500000000002,61.68,27.07,67.3587952683,136.75
2019-11-19 05:30:00,60.7988,13.66215,62.3149133359,2.8188,0.82215,2.9362500000000002,57.98,12.84,59.3847286767,136.8,64.3888,9.69215,65.1141715532,2.8188,0.82215,2.9362500000000002,61.57,8.87,62.2056412233,137.0,72.4188,7.17215,72.7730879451,2.8188,0.82215,2.9362500000000002,69.6,6.35,69.8890728226,136.78,67.0288,27.06215,72.2856831749,2.8188,0.82215,2.9362500000000002,64.21,26.24,69.3647006769,136.66
2019-11-19 06:00:00,64.38536,14.53948,66.0065986171,3.01536,0.87948,3.141,61.37,13.66,62.8718736797,136.23,68.11536,8.93948,68.6994655773,3.01536,0.87948,3.141,65.1,8.06,65.5970548119,136.41,76.60536,6.34948,76.8680497801,3.01536,0.87948,3.141,73.59,5.47,73.7930145746,136.21,71.01536,25.84948,75.5736526324,3.01536,0.87948,3.141,68.0,24.97,72.4396362498,136.07
2019-11-19 06:30:00,73.79464,29.31302,79.4034132406,4.12464,1.20302,4.2965,69.67,28.11,75.1270989723,137.99,77.21464,5.17302,77.3877300756,4.12464,1.20302,4.2965,73.09,3.9699999999999998,73.1977390361,138.14,86.66464,4.10302,86.7617115982,4.12464,1.20302,4.2965,82.54,2.9,82.590929284,137.97,79.51464,34.74302,86.7735870703,4.12464,1.20302,4.2965,75.39,33.54,82.5141424242,137.79
2019-11-19 07:00:00,82.74632,3.85851,82.8362334547,6.88632,2.00851,7.17325,75.86,1.85,75.8825546486,135.72,86.35632,2.88851,86.4046150038,6.88632,2.00851,7.17325,79.47,0.88,79.4748721295,138.39,95.98632,19.43851,97.9348216834,6.88632,2.00851,7.17325,89.1,17.43,90.7888478834,135.7,91.19632,23.87851,94.2706318074,6.88632,2.00851,7.17325,84.31,21.87,87.1003616525,138.08
2019-11-19 07:30:00,87.28368,11.60524,88.0518165048,7.42368,2.16524,7.733,79.86,9.44,80.4160008953,137.63,93.72368,6.45524,93.9457200526,7.42368,2.16524,7.733,86.3,4.29,86.4065628295,138.02,104.78368,11.44524,105.4068931,7.42368,2.16524,7.733,97.36,9.28,97.8012678854,137.59,96.13368,15.69524,97.4064935669,7.42368,2.16524,7.733,88.71,13.53,89.7358623963,137.7
2019-11-19 08:00:00,90.37408,12.49994,91.2344388696,10.35408,3.01994,10.7855,80.02,9.48,80.5795929501,138.12,97.72408,8.22994,98.0700143992,10.35408,3.01994,10.7855,87.37,5.21,87.5252020849,138.07,109.01408,12.50994,109.7295230877,10.35408,3.01994,10.7855,98.66,9.49,99.11536561,138.07,99.22408,16.26994,100.5491372387,10.35408,3.01994,10.7855,88.87,13.25,89.8523199478,137.79
2019-11-19 08:30:00,92.86984,11.89537,93.6285587258,12.90984,3.76537,13.44775,79.96,8.13,80.3722495641,137.38,100.47984,10.28537,101.0048864286,12.90984,3.76537,13.44775,87.57,6.52,87.8123869394,137.36,111.78984,14.675370000000001,112.748990292,12.90984,3.76537,13.44775,98.88,10.91,99.4800608162,137.33,101.71984,18.24537,103.3432115626,12.90984,3.76537,13.44775,88.81,14.48,89.9827011153,137.08
2019-11-19 09:00:00,93.67424,10.375820000000001,94.2471266419,15.65424,4.56582,16.3065,78.02,5.8100000000000005,78.236030702,137.51,101.49424,11.42582,102.1353519397,15.65424,4.56582,16.3065,85.84,6.86,86.1136760335,137.27,112.56424,15.86582,113.6768770289,15.65424,4.56582,16.3065,96.91,11.3,97.5665829062,137.47,102.33424,21.58582,104.5860616978,15.65424,4.56582,16.3065,86.68,17.02,88.3351730626,136.99
2019-11-19 09:30:00,95.95832,11.34951,96.6271729611,17.27832,5.03951,17.99825,78.68,6.31,78.9326199996,138.51,104.07832,13.93951,105.0076503549,17.27832,5.03951,17.99825,86.8,8.9,87.2550858117,138.52,115.28832,18.68951,116.7933838557,17.27832,5.03951,17.99825,98.01,13.65,98.955962933,138.46,104.67832,21.92951,106.9507086786,17.27832,5.03951,17.99825,87.4,16.89,89.0170326398,138.24
2019-11-19 10:00:00,95.28248,10.18364,95.8251403265,14.89248,4.34364,15.513,80.39,5.84,80.601846753,138.19,103.27248,14.32364,104.2610751345,14.89248,4.34364,15.513,88.38,9.98,88.9416932602,138.29,114.68248,19.21364,116.2808461485,14.89248,4.34364,15.513,99.79,14.87,100.8918282122,138.15,104.18248,21.69364,106.417118714,14.89248,4.34364,15.513,89.29,17.35,90.9600274846,138.0
2019-11-19 10:30:00,93.03336,13.18098,93.9624622211,18.72336,5.46098,19.5035,74.31,7.72,74.7099357515,138.89,100.64336,13.39098,101.530312013,18.72336,5.46098,19.5035,81.92,7.93,82.3029240064,138.93,111.24336,18.05098,112.698371874,18.72336,5.46098,19.5035,92.52,12.59,93.372686049,138.84,101.29336,20.96098,103.4393902856,18.72336,5.46098,19.5035,82.57,15.5,84.0122306572,138.65
2019-11-19 11:00:00,92.03152,13.55711,93.0247058854,20.08152,5.8571100000000005,20.91825,71.95,7.7,72.3608492211,138.53,99.64152,13.79711,100.5922101967,20.08152,5.8571100000000005,20.91825,79.56,7.94,79.9552199672,138.57,109.91152,18.44711,111.4488137939,20.08152,5.8571100000000005,20.91825,89.83,12.59,90.707976496,138.48,100.04152,21.31711,102.287462099,20.08152,5.8571100000000005,20.91825,79.96,15.46,81.4408570682,138.29
2019-11-19 11:30:00,91.51304,12.97422,92.4281714341,18.08304,5.27422,18.8365,73.43,7.7,73.8326140672,138.79,99.05304,13.18422,99.9266150245,18.08304,5.27422,18.8365,80.97,7.91,81.3554484961,138.83,109.51304,17.83422,110.9556908547,18.08304,5.27422,18.8365,91.43,12.56,92.288669402,138.75,99.67304,20.79422,101.8190281247,18.08304,5.27422,18.8365,81.59,15.52,83.0529860992,138.54
2019-11-19 12:00:00,93.03984,12.43412,93.8670291817,17.97984,5.24412,18.729,75.06,7.19,75.4035788275,138.56,100.78984,13.60412,101.7038048856,17.97984,5.24412,18.729,82.81,8.36,83.2309179332,138.6,111.46984,18.30412,112.9626754225,17.97984,5.24412,18.729,93.49,13.06,94.3977949954,138.52,101.36984,21.27412,103.5781475187,17.97984,5.24412,18.729,83.39,16.03,84.9167415767,138.31
2019-11-19 12:30:00,94.63032,6.68051,94.8658351419,9.67032,2.82051,10.07325,84.96,3.86,85.0476407668,138.02,102.36032,11.81051,103.0394257406,9.67032,2.82051,10.07325,92.69,8.99,93.124949396,137.77,114.35032,16.56051,115.5432653838,9.67032,2.82051,10.07325,104.68,13.74,105.5778859421,137.96,104.04032,22.17051,106.3763117398,9.67032,2.82051,10.07325,94.37,19.35,96.3333763552,137.51
2019-11-19 13:00:00,95.24656,6.83858,95.4917450267,8.80656,2.56858,9.1735,86.44,4.27,86.5454013799,138.33,103.20656,12.25858,103.932029763,8.80656,2.56858,9.1735,94.4,9.69,94.896027841,138.21,115.40656,17.11858,116.6692756138,8.80656,2.56858,9.1735,106.6,14.55,107.5883938908,138.29,104.82656,21.60858,107.0305489617,8.80656,2.56858,9.1735,96.02,19.04,97.8895397885,137.94
2019-11-19 13:30:00,96.03448,6.97464,96.2874184512,8.72448,2.5446400000000002,9.088,87.31,4.43,87.4223140851,138.0,104.17448,12.74464,104.9511702269,8.72448,2.5446400000000002,9.088,95.45,10.2,95.9934502974,137.97,116.50448,17.63464,117.8315509021,8.72448,2.5446400000000002,9.088,107.78,15.09,108.8312294335,137.96,105.69448,21.29464,107.8182952713,8.72448,2.5446400000000002,9.088,96.97,18.75,98.7661045096,137.68
2019-11-19 14:00:00,94.94896,6.79678,95.1919178473,7.90896,2.30678,8.2385,87.04,4.49,87.1557324563,138.17,103.07896,12.49678,103.8337204623,7.90896,2.30678,8.2385,95.17,10.19,95.7139749462,138.15,115.37896,17.40678,116.6846193834,7.90896,2.30678,8.2385,107.47,15.1,108.5256232417,138.14,104.60896,21.04678,106.7052082171,7.90896,2.30678,8.2385,96.7,18.74,98.4991248692,137.85
2019-11-19 14:30:00,94.06512,6.17816,94.2677912205,6.64512,1.93816,6.922,87.42,4.24,87.5227627535,137.79,101.73512,12.11816,102.4543041712,6.64512,1.93816,6.922,95.09,10.18,95.6333649936,137.74,114.02512,17.00816,115.2866232379,6.64512,1.93816,6.922,107.38,15.07,108.4323258996,137.76,103.75512,20.86816,105.8329108926,6.64512,1.93816,6.922,97.11,18.93,98.9378441245,137.46
2019-11-19 15:00:00,93.5848,6.96265,93.8434509492,7.6548,2.23265,7.97375,85.93,4.73,86.0600825005,137.89,101.1648,12.25265,101.9040931026,7.6548,2.23265,7.97375,93.51,10.02,94.0453108879,137.88,113.2648,17.13265,114.5532304872,7.6548,2.23265,7.97375,105.61,14.9,106.6559051342,137.87,103.0948,20.69265,105.1509560159,7.6548,2.23265,7.97375,95.44,18.46,97.2088740805,137.59
2019-11-19 15:30:00,94.38896,7.00928,94.6488551225,6.64896,1.9392800000000001,6.926,87.74,5.07,87.8863612855,137.72,101.83896,11.38928,102.4738477505,6.64896,1.9392800000000001,6.926,95.19,9.45,95.65792492,137.69,114.13896,16.18928,115.2813730695,6.64896,1.9392800000000001,6.926,107.49,14.25,108.4304505201,137.7,104.09896,19.95928,105.9951240916,6.64896,1.9392800000000001,6.926,97.45,18.02,99.1020832273,137.39
2019-11-19 16:00:00,96.12432,9.46501,96.5891883689,10.23432,2.98501,10.66075,85.89,6.48,86.1340960364,137.72,103.92432,11.48501,104.5570167046,10.23432,2.98501,10.66075,93.69,8.5,94.074789928,137.76,116.03432,16.16501,117.1549015883,10.23432,2.98501,10.66075,105.8,13.18,106.6177865086,137.7,105.64432,19.46501,107.4225719417,10.23432,2.98501,10.66075,95.41,16.48,96.8228201407,137.46
2019-11-19 16:30:00,99.562,13.26725,100.4420816519,17.922,5.22725,18.66875,81.64,8.04,82.034938898,139.14,108.212,13.13725,109.0065332059,17.922,5.22725,18.66875,90.29,7.91,90.6358218366,139.22,119.872,17.80725,121.1874355557,17.922,5.22725,18.66875,101.95,12.58,102.7232150003,139.11,108.612,20.51725,110.5329095408,17.922,5.22725,18.66875,90.69,15.29,91.9698874632,138.91
2019-11-19 17:00:00,103.344,16.68575,104.6823604485,21.894,6.38575,22.80625,81.45,10.3,82.0986753852,139.71,112.464,13.52575,113.2744331659,21.894,6.38575,22.80625,90.57,7.14,90.8510016456,139.94,124.154,18.12575,125.4701499523,21.894,6.38575,22.80625,102.26,11.74,102.9317016278,139.68,112.354,19.38575,114.0141597305,21.894,6.38575,22.80625,90.46,13.0,91.3893407351,139.59
2019-11-19 17:30:00,102.14576,18.90668,103.8807914612,24.12576,7.03668,25.131,78.02,11.87,78.9177882356,138.88,113.82576,21.79668,115.8939122586,24.12576,7.03668,25.131,89.7,14.76,90.9062572104,137.36,125.40576,27.29668,128.3421730383,24.12576,7.03668,25.131,101.28,20.26,103.2865238064,138.85,111.35576,19.10668,112.9830540648,24.12576,7.03668,25.131,87.23,12.07,88.0611026504,137.04
2019-11-19 18:00:00,99.78176,20.64593,101.8953092849,23.95176,6.98593,24.94975,75.83,13.66,77.0505321202,138.92,112.63176,24.46593,115.2583840398,23.95176,6.98593,24.94975,88.68,17.48,90.3863529522,136.33,124.06176,30.30593,127.7097086656,23.95176,6.98593,24.94975,100.11,23.32,102.7902451597,138.89,109.11176,20.14593,110.956003289,23.95176,6.98593,24.94975,85.16,13.16,86.1708256894,136.02
2019-11-19 18:30:00,98.24496,18.84603,100.0362185019,21.17496,6.17603,22.05725,77.07,12.67,78.1045056319,138.5,109.63496,19.34603,111.3287623706,21.17496,6.17603,22.05725,88.46,13.17,89.4350071281,136.43,121.06496,24.63603,123.5461796818,21.17496,6.17603,22.05725,99.89,18.46,101.5814141465,138.46,106.94496,18.60603,108.5514109616,21.17496,6.17603,22.05725,85.77,12.43,86.6660129463,136.13
2019-11-19 19:00:00,99.36008,14.01294,100.3433504775,18.25008,5.32294,19.0105,81.11,8.69,81.5741883196,139.43,106.48008,9.60294,106.9122251824,18.25008,5.32294,19.0105,88.23,4.28,88.3337494959,139.44,117.87008,13.84294,118.6801699824,18.25008,5.32294,19.0105,99.62,8.52,99.9836726671,139.39,106.28008,15.32294,107.3789918702,18.25008,5.32294,19.0105,88.03,10.0,88.5961675243,139.13
2019-11-19 19:30:00,97.30424,24.23332,100.2764624436,12.83424,3.74332,13.369,84.47,20.49,86.9196237912,135.9,101.35424,6.15332,101.5408553884,12.83424,3.74332,13.369,88.52,2.41,88.5528006333,138.45,112.09424,19.16332,113.7204971612,12.83424,3.74332,13.369,99.26,15.42,100.4506047767,135.87,104.55424,7.8333200000000005,104.8472698939,12.83424,3.74332,13.369,91.72,4.09,91.8111458375,138.13
2019-11-19 20:00:00,94.42208,18.01394,96.1250811487,10.88208,3.17394,11.3355,83.54,14.84,84.8478473504,136.55,99.15208,5.30394,99.2938404326,10.88208,3.17394,11.3355,88.27,2.13,88.2956952518,138.14,110.13208,15.44394,111.20966832,10.88208,3.17394,11.3355,99.25,12.27,100.0055768445,136.52,101.60208,9.76394,102.0701581494,10.88208,3.17394,11.3355,90.72,6.59,90.9590374839,137.83
2019-11-19 20:30:00,91.10688,9.50284,91.6011329155,8.78688,2.56284,9.153,82.32,6.94,82.6120209171,138.47,97.20688,4.73284,97.3220288208,8.78688,2.56284,9.153,88.42,2.17,88.446624017,138.43,108.61688,8.66284,108.9617887968,8.78688,2.56284,9.153,99.83,6.1,100.0161931889,138.44,98.11688,14.22284,99.1423790243,8.78688,2.56284,9.153,89.33,11.66,90.0877599899,138.09
2019-11-19 21:00:00,90.2524,9.5282,90.7539657591,3.6624,1.0682,3.815,86.59,8.46,87.0022970961,138.73,95.9024,3.9182,95.9824078516,3.6624,1.0682,3.815,92.24,2.85,92.2840186598,138.59,107.8124,7.9382,108.1042488203,3.6624,1.0682,3.815,104.15,6.87,104.3763354406,138.69,97.6524,11.0882,98.2799033628,3.6624,1.0682,3.815,93.99,10.02,94.5225925374,138.24
2019-11-19 21:30:00,84.81384,14.34737,86.0188030692,3.69384,1.07737,3.84775,81.12,13.27,82.1982195671,137.55,88.73384,8.08737,89.1016268912,3.69384,1.07737,3.84775,85.04,7.01,85.3284342995,138.45,99.73384,8.22737,100.0726159259,3.69384,1.07737,3.84775,96.04,7.15,96.3057843538,137.51,91.77384,6.07737,91.9748451179,3.69384,1.07737,3.84775,88.08,5.0,88.221802294,138.13
2019-11-19 22:00:00,81.35656,15.21608,82.7672576905,3.82656,1.11608,3.9859999999999998,77.53,14.1,78.8017188899,135.91,83.97656,10.90608,84.6817879499,3.82656,1.11608,3.9859999999999998,80.15,9.79,80.7456909067,138.05,94.40656,8.54608,94.7925843851,3.82656,1.11608,3.9859999999999998,90.58,7.43,90.8842192022,135.89,87.99656,4.84608,88.129898804,3.82656,1.11608,3.9859999999999998,84.17,3.73,84.2526070813,137.71
2019-11-19 22:30:00,74.87872,13.67296,76.1168348265,3.67872,1.07296,3.832,71.2,12.6,72.3062929488,137.82,77.28872,14.04296,78.5541276115,3.67872,1.07296,3.832,73.61,12.97,74.7439161404,139.76,86.87872,11.98296,87.7012161786,3.67872,1.07296,3.832,83.2,10.91,83.9122643003,137.78,80.96872,6.58296,81.2358848096,3.67872,1.07296,3.832,77.29,5.51,77.4861548923,139.42
2019-11-19 23:00:00,67.81464,22.70427,71.5143990715,3.61464,1.05427,3.76525,64.2,21.65,67.752213986,136.89,72.55464,6.23427,72.8219878056,3.61464,1.05427,3.76525,68.94,5.18,69.1343330047,136.9,81.53464,5.53427,81.7222470589,3.61464,1.05427,3.76525,77.92,4.48,78.0486822438,136.87,74.45464,25.11427,78.5762048916,3.61464,1.05427,3.76525,70.84,24.06,74.8143649308,136.56
2019-11-19 23:30:00,66.70152,39.69336,77.6186549639,4.09152,1.19336,4.2620000000000005,62.61,38.5,73.5000823129,137.43,68.21152,12.60336,69.366102269,4.09152,1.19336,4.2620000000000005,64.12,11.41,65.1272792307,138.88,76.58152,10.36336,77.279547333,4.09152,1.19336,4.2620000000000005,72.49,9.17,73.0677014829,137.4,71.19152,44.00336,83.6930595163,4.09152,1.19336,4.2620000000000005,67.1,42.81,79.5933797498,138.53
2019-11-20 00:00:00,63.63736,40.02173,75.176142891,4.01736,1.17173,4.18475,59.62,38.85,71.1608522996,138.65,64.95736,13.60173,66.3661485786,4.01736,1.17173,4.18475,60.94,12.43,62.1947626412,140.03,72.90736,11.42173,73.7966060084,4.01736,1.17173,4.18475,68.89,10.25,69.6483639435,138.61,67.83736,45.00173,81.4067756072,4.01736,1.17173,4.18475,63.82,43.83,77.4213232902,139.69
2019-11-20 00:30:00,60.29056,31.74183,68.1358598453,3.88056,1.13183,4.04225,56.41,30.61,64.1799049547,137.84,63.69056,6.57183,64.0287152976,3.88056,1.13183,4.04225,59.81,5.44,60.0568871987,137.55,71.49056,4.04183,71.6047244172,3.88056,1.13183,4.04225,67.61,2.91,67.6725956352,137.82,64.90056,53.43183,84.0657073096,3.88056,1.13183,4.04225,61.02,52.3,80.3662267374,137.22
2019-11-20 01:00:00,61.1764,34.34395,70.1573860585,3.9564,1.15395,4.12125,57.22,33.19,66.1491080817,137.11,63.9864,9.55395,64.6957289592,3.9564,1.15395,4.12125,60.03,8.4,60.6148570897,137.13,71.8264,7.02395,72.1690211279,3.9564,1.15395,4.12125,67.87,5.87,68.1233719072,137.08,65.6664,49.48395,82.2237033742,3.9564,1.15395,4.12125,61.71,48.33,78.3831168046,136.79
2019-11-20 01:30:00,62.96096,39.74278,74.4551613137,3.7809600000000003,1.10278,3.9385,59.18,38.64,70.6775919228,138.43,64.29096,14.43278,65.8910667409,3.7809600000000003,1.10278,3.9385,60.51,13.33,61.9608666821,139.72,72.19096,12.38278,73.2452588653,3.7809600000000003,1.10278,3.9385,68.41,11.28,69.3337327713,138.39,67.13096,44.79278,80.7029053421,3.7809600000000003,1.10278,3.9385,63.35,43.69,76.9547828273,139.37
2019-11-20 02:00:00,60.70304,39.14672,72.2310511622,3.86304,1.12672,4.024,56.84,38.02,68.3835214068,138.28,62.08304,14.93672,63.8545962324,3.86304,1.12672,4.024,58.22,13.81,59.8354786059,139.57,69.68304,12.946720000000001,70.8755502441,3.86304,1.12672,4.024,65.82,11.82,66.8729003409,138.25,64.64304,45.32672,78.950833855,3.86304,1.12672,4.024,60.78,44.2,75.1521682987,139.21
2019-11-20 02:30:00,60.28808,38.66444,71.6211666381,3.71808,1.08444,3.873,56.57,37.58,67.9148091362,138.06,61.66808,15.14444,63.5004421544,3.71808,1.08444,3.873,57.95,14.06,59.631251035,139.35,69.23808,13.20444,70.485948655,3.71808,1.08444,3.873,65.52,12.12,66.6315600898,138.03,64.20808,45.43444,78.6572684207,3.71808,1.08444,3.873,60.49,44.35,75.0064170588,139.0
2019-11-20 03:00:00,59.7052,29.9886,66.8133746865,3.8352,1.1186,3.995,55.87,28.87,62.888264406,138.25,62.5352,10.2586,63.3710510643,3.8352,1.1186,3.995,58.7,9.14,59.4073194144,138.4,70.2252,8.3286,70.7173549633,3.8352,1.1186,3.995,66.39,7.21,66.7803578906,138.22,64.3552,46.6486,79.4838577889,3.8352,1.1186,3.995,60.52,45.53,75.7340828161,138.05
2019-11-20 03:30:00,58.1776,27.74055,64.4528607283,3.8076,1.11055,3.96625,54.37,26.63,60.5413395954,137.53,61.4676,9.08055,62.1347104126,3.8076,1.11055,3.96625,57.66,7.97,58.2082167739,137.39,68.9876,7.7505500000000005,69.4216103174,3.8076,1.11055,3.96625,65.18,6.64,65.5173412159,137.5,62.8876,46.61055,78.2776699006,3.8076,1.11055,3.96625,59.08,45.5,74.5700771087,137.08
2019-11-20 04:00:00,57.1592,29.31435,64.2378802621,3.8891999999999998,1.13435,4.05125,53.27,28.18,60.264461335,137.74,61.0892,6.02435,61.3855288286,3.8891999999999998,1.13435,4.05125,57.2,4.89,57.4086413356,136.85,68.5792,3.02435,68.6458546859,3.8891999999999998,1.13435,4.05125,64.69,1.8900000000000001,64.7176034785,137.71,61.6192,56.12435,83.3478762271,3.8891999999999998,1.13435,4.05125,57.73,54.99,79.7286209589,136.51
2019-11-20 04:30:00,57.70136,29.75873,64.9232543628,4.04136,1.17873,4.20975,53.66,28.58,60.7964801613,138.29,61.73136,5.3987300000000005,61.9669838952,4.04136,1.17873,4.20975,57.69,4.22,57.8441397205,137.28,69.28136,2.20873,69.3165588562,4.04136,1.17873,4.20975,65.24,1.03,65.2481302414,138.26,62.21136,57.15873,84.4829789263,4.04136,1.17873,4.20975,58.17,55.98,80.7310925233,136.93
2019-11-20 05:00:00,59.5036,29.76355,66.5323028428,4.0236,1.17355,4.19125,55.48,28.59,62.413287848,137.82,63.5936,4.73355,63.7695260807,4.0236,1.17355,4.19125,59.57,3.56,59.6762808828,136.87,71.3836,1.51355,71.3996441347,4.0236,1.17355,4.19125,67.36,0.34,67.3608580705,137.8,64.2336,56.56355,85.5884954743,4.0236,1.17355,4.19125,60.21,55.39,81.8125674942,136.54
2019-11-20 05:30:00,62.13896,27.67678,68.0239259456,4.30896,1.25678,4.4885,57.83,26.42,63.5792835757,138.29,64.87896,10.22678,65.6800310585,4.30896,1.25678,4.4885,60.57,8.97,61.2305952935,138.75,72.77896,7.82678,73.198603155,4.30896,1.25678,4.4885,68.47,6.57,68.7844880769,138.26,67.17896,40.86678,78.6327309347,4.30896,1.25678,4.4885,62.87,39.61,74.3073953251,138.4
2019-11-20 06:00:00,64.9636,27.16355,70.4139742776,4.2636,1.24355,4.44125,60.7,25.92,66.0025484356,138.09,67.4736,11.20355,68.3974139099,4.2636,1.24355,4.44125,63.21,9.96,63.9898874823,138.94,75.7136,8.75355,76.2179366197,4.2636,1.24355,4.44125,71.45,7.51,71.8435981838,138.05,70.3236,36.22355,79.1047046108,4.2636,1.24355,4.44125,66.06,34.98,74.7497424745,138.59
2019-11-20 06:30:00,74.3312,31.1491,80.5940055106,3.8712,1.1291,4.0325,70.46,30.02,76.5885892284,136.6,77.2312,6.9391,77.5423069185,3.8712,1.1291,4.0325,73.36,5.8100000000000005,73.5897119168,137.42,86.7612,4.0491,86.8556333018,3.8712,1.1291,4.0325,82.89,2.92,82.9414160718,136.58,80.7412,30.2791,86.2320431989,3.8712,1.1291,4.0325,76.87,29.15,82.2114310787,137.07
2019-11-20 07:00:00,81.93848,28.69289,86.8170285213,3.67848,1.0728900000000001,3.83175,78.26,27.62,82.9909151655,135.91,85.18848,4.48289,85.3063504521,3.67848,1.0728900000000001,3.83175,81.51,3.41,81.581298102,137.27,95.78848,3.47289,95.8514155642,3.67848,1.0728900000000001,3.83175,92.11,2.4,92.1412616584,135.9,89.26848,27.74289,93.4801019847,3.67848,1.0728900000000001,3.83175,85.59,26.67,89.6489654151,136.93
2019-11-20 07:30:00,90.2292,6.07435,90.4334355234,4.3692,1.27435,4.55125,85.86,4.8,85.9940672372,135.91,92.6592,9.42435,93.1372413032,4.3692,1.27435,4.55125,88.29,8.15,88.665363023,139.29,104.1292,6.84435,104.3538950857,4.3692,1.27435,4.55125,99.76,5.57,99.9153766945,135.9,98.8992,30.04435,103.3620565177,4.3692,1.27435,4.55125,94.53,28.77,98.811101603,138.94
2019-11-20 08:00:00,94.65952,7.4036100000000005,94.9486080344,6.86952,2.00361,7.15575,87.79,5.4,87.955921347,137.2,99.75952,15.57361,100.9678124902,6.86952,2.00361,7.15575,92.89,13.57,93.8759660403,138.78,111.31952,4.68361,111.4180045399,6.86952,2.00361,7.15575,104.45,2.68,104.484376344,137.17,103.50952,24.33361,106.3312997488,6.86952,2.00361,7.15575,96.64,22.33,99.1862818136,138.44
2019-11-20 08:30:00,94.14176,5.71718,94.3152009119,8.08176,2.35718,8.4185,86.06,3.36,86.1255664713,139.02,100.63176,18.46718,102.3122077655,8.08176,2.35718,8.4185,92.55,16.11,93.9416552973,139.54,111.90176,3.03718,111.9429692006,8.08176,2.35718,8.4185,103.82,0.68,103.8222269073,138.98,102.82176,22.30718,105.2137092258,8.08176,2.35718,8.4185,94.74,19.95,96.8177158375,139.21
2019-11-20 09:00:00,93.79696,6.84453,94.0463571658,11.70696,3.41453,12.19475,82.09,3.43,82.1616272964,138.37,100.52696,19.70453,102.4399247821,11.70696,3.41453,12.19475,88.82,16.29,90.3014756247,138.96,111.33696,4.28453,111.4193693186,11.70696,3.41453,12.19475,99.63,0.87,99.6337984822,138.35,102.06696,23.12453,104.6537539287,11.70696,3.41453,12.19475,90.36,19.71,92.4846673779,138.59
2019-11-20 09:30:00,95.70984,7.45037,95.9993827374,14.22984,4.15037,14.82275,81.48,3.3,81.5467988336,138.97,102.79984,21.35037,104.9935493407,14.22984,4.15037,14.82275,88.57,17.2,90.2246357709,139.62,113.54984,5.8203700000000005,113.6989132356,14.22984,4.15037,14.82275,99.32,1.67,99.3340389796,138.94,103.91984,24.23037,106.7072817382,14.22984,4.15037,14.82275,89.69,20.08,91.9102959412,139.28
2019-11-20 10:00:00,94.82976,6.98243,95.0864749076,14.09976,4.11243,14.68725,80.73,2.87,80.7809990035,138.74,101.93976,21.65243,104.2139261028,14.09976,4.11243,14.68725,87.84,17.54,89.574087771,139.38,112.60976,6.24243,112.7826492842,14.09976,4.11243,14.68725,98.51,2.13,98.5330249206,138.7,102.97976,24.59243,105.875486223,14.09976,4.11243,14.68725,88.88,20.48,91.2090170981,139.03
2019-11-20 10:30:00,90.8312,10.1916,91.4011794453,14.8512,4.3316,15.47,75.98,5.86,76.2056428357,138.12,101.1112,32.1416,106.0969236877,14.8512,4.3316,15.47,86.26,27.81,90.6321339261,136.35,111.5912,18.1516,113.0578458135,14.8512,4.3316,15.47,96.74,13.82,97.72215716,138.09,99.1912,9.6916,99.6635403144,14.8512,4.3316,15.47,84.34,5.36,84.510148503,136.02
2019-11-20 11:00:00,91.14408,15.16244,92.3966606853,17.25408,5.03244,17.973,73.89,10.13,74.5811571377,138.69,99.69408,29.48244,103.9621270242,17.25408,5.03244,17.973,82.44,24.45,85.9892789829,137.77,109.70408,15.02244,110.7278595124,17.25408,5.03244,17.973,92.45,9.99,92.988185271,138.66,98.30408,8.07244,98.634965566,17.25408,5.03244,17.973,81.05,3.04,81.1069916838,137.44
2019-11-20 11:30:00,92.70784,18.52187,94.5399559222,17.69784,5.16187,18.43525,75.01,13.36,76.1904830015,138.52,99.91784,25.93187,103.2280806368,17.69784,5.16187,18.43525,82.22,20.77,84.8028378063,137.96,109.89784,11.04187,110.4511572133,17.69784,5.16187,18.43525,92.2,5.88,92.3873064874,138.49,99.33784,6.68187,99.5623113561,17.69784,5.16187,18.43525,81.64,1.52,81.6541487005,137.65
2019-11-20 12:00:00,91.16768,12.15474,91.9743637165,19.14768,5.58474,19.9455,72.02,6.57,72.3190521232,138.52,98.22768,33.69474,103.8461006579,19.14768,5.58474,19.9455,79.08,28.11,83.9274597495,136.84,107.82768,19.60474,109.595412334,19.14768,5.58474,19.9455,88.68,14.02,89.7814167854,138.49,98.83768,8.66474,99.2167561808,19.14768,5.58474,19.9455,79.69,3.08,79.749498431,136.53
2019-11-20 12:30:00,90.77352,10.28061,91.3538333906,18.17352,5.30061,18.93075,72.6,4.98,72.7706012068,138.41,98.64352,34.28061,104.4303799666,18.17352,5.30061,18.93075,80.47,28.98,85.5293008273,136.2,108.41352,20.35061,110.3070199315,18.17352,5.30061,18.93075,90.24,15.05,91.4863929773,138.38,98.93352,8.61061,99.3075222939,18.17352,5.30061,18.93075,80.76,3.31,80.8278027661,135.91
2019-11-20 13:00:00,91.3148,8.92515,91.7499373382,13.5948,3.96515,14.16125,77.72,4.96,77.8781098898,138.41,99.2148,32.87515,104.5196250786,13.5948,3.96515,14.16125,85.62,28.91,90.3690904015,136.2,109.6348,18.94515,111.2596426363,13.5948,3.96515,14.16125,96.04,14.98,97.201244848,138.38,100.0648,7.29515,100.3303713367,13.5948,3.96515,14.16125,86.47,3.33,86.5340961702,135.91
2019-11-20 13:30:00,91.79008,7.7666900000000005,92.118077813,11.20008,3.26669,11.66675,80.59,4.5,80.7155381572,138.21,99.68008,32.51669,104.84967085,11.20008,3.26669,11.66675,88.48,29.25,93.1894462909,135.98,110.47008,18.66669,112.0360829856,11.20008,3.26669,11.66675,99.27,15.4,100.4574183423,138.17,100.85008,6.08669,101.0335906081,11.20008,3.26669,11.66675,89.65,2.8200000000000003,89.6943415161,135.7
2019-11-20 14:00:00,91.84104,7.34197,92.1340390505,9.88104,2.88197,10.29275,81.96,4.46,82.0812597369,138.74,99.70104,32.38197,104.8279035284,9.88104,2.88197,10.29275,89.82,29.5,94.5403744439,136.5,110.65104,18.42197,112.1740684462,9.88104,2.88197,10.29275,100.77,15.54,101.9611911464,138.7,101.05104,5.65197,101.2089790975,9.88104,2.88197,10.29275,91.17,2.77,91.2120704732,136.21
2019-11-20 14:30:00,91.77912,7.21516,92.0622908785,8.58912,2.50516,8.947,83.19,4.71,83.3232272539,138.71,99.45912,31.61516,104.3629958031,8.58912,2.50516,8.947,90.87,29.11,95.4188084185,136.47,110.54912,17.64516,111.948468521,8.58912,2.50516,8.947,101.96,15.14,103.0779375036,138.66,101.14912,5.56516,101.3021000898,8.58912,2.50516,8.947,92.56,3.06,92.6105674316,136.19
2019-11-20 15:00:00,91.57472,7.37346,91.87109042270001,8.27472,2.41346,8.6195,83.3,4.96,83.4475380104,138.71,99.16472,31.29346,103.9852024639,8.27472,2.41346,8.6195,90.89,28.88,95.3679532128,136.47,110.24472,17.27346,111.58974284519999,8.27472,2.41346,8.6195,101.97,14.86,103.0470790464,138.66,100.94472,5.74346,101.1079810334,8.27472,2.41346,8.6195,92.67,3.33,92.7298107407,136.16
2019-11-20 15:30:00,92.7976,6.6393,93.0348046177,6.9576,2.0293,7.2475,85.84,4.61,85.9636998971,138.23,100.2876,30.9493,104.9545705734,6.9576,2.0293,7.2475,93.33,28.92,97.7080104188,135.98,111.6776,17.0493,112.9715228376,6.9576,2.0293,7.2475,104.72,15.02,105.7916764212,138.19,102.4576,5.0093,102.5799828634,6.9576,2.0293,7.2475,95.5,2.98,95.5464829285,135.69
2019-11-20 16:00:00,96.2128,8.1679,96.5588808668,11.0328,3.2179,11.4925,85.18,4.95,85.3237065533,138.3,103.7728,30.8479,108.2607359769,11.0328,3.2179,11.4925,92.74,27.63,96.7684065178,135.95,115.0928,16.7579,116.306404915,11.0328,3.2179,11.4925,104.06,13.54,104.9371964558,138.25,105.8328,6.5679,106.0364034955,11.0328,3.2179,11.4925,94.8,3.35,94.859171934,135.65
2019-11-20 16:30:00,100.11744,9.820920000000001,100.5979734478,16.11744,4.70092,16.789,84.0,5.12,84.1558934359,138.25,109.54744,32.07092,114.1454577292,16.11744,4.70092,16.789,93.43,27.37,97.3564676845,135.9,120.94744,17.93092,122.2693793826,16.11744,4.70092,16.789,104.83,13.23,105.6615436192,138.2,109.58744,8.24092,109.8968596831,16.11744,4.70092,16.789,93.47,3.54,93.5370113912,135.59
2019-11-20 17:00:00,103.66344,13.17017,104.4967088978,21.22344,6.19017,22.10775,82.44,6.98,82.7349623799,138.75,113.66344,32.93017,118.3375413335,21.22344,6.19017,22.10775,92.44,26.74,96.2298352903,136.53,124.91344,18.60017,126.2906719305,21.22344,6.19017,22.10775,103.69,12.41,104.4299966485,138.71,112.92344,11.75017,113.5331220238,21.22344,6.19017,22.10775,91.7,5.5600000000000005,91.8684037088,136.22
2019-11-20 17:30:00,103.68752,13.17136,104.5207468783,22.18752,6.47136,23.112,81.5,6.7,81.7749350351,139.55,113.76752,30.94136,117.9000269958,22.18752,6.47136,23.112,91.58,24.47,94.7928124912,137.0,124.91752,16.14136,125.9560649814,22.18752,6.47136,23.112,102.73,9.67,103.1841160257,139.51,112.85752,11.72136,113.464576414,22.18752,6.47136,23.112,90.67,5.25,90.8218663098,136.68
2019-11-20 18:00:00,101.24536,17.01198,102.6646501238,22.63536,6.60198,23.5785,78.61,10.41,79.29628112340001,139.38,111.03536,30.29198,115.0932457734,22.63536,6.60198,23.5785,88.4,23.69,91.5192662777,137.16,121.78536,15.46198,122.7629697256,22.63536,6.60198,23.5785,99.15,8.86,99.5450757195,139.33,110.07536,15.95198,111.22522441,22.63536,6.60198,23.5785,87.44,9.35,87.9384790635,136.85
2019-11-20 18:30:00,98.53864,16.96752,99.9888009129,20.04864,5.84752,20.884,78.49,11.12,79.2737945351,139.31,108.07864,29.02752,111.9088438936,20.04864,5.84752,20.884,88.03,23.18,91.0307272299,137.11,118.77864,14.12752,119.6158523842,20.04864,5.84752,20.884,98.73,8.28,99.0765930985,139.26,107.32864000000001,15.97752,108.5113731809,20.04864,5.84752,20.884,87.28,10.13,87.8658938383,136.8
2019-11-20 19:00:00,96.1232,15.7701,97.4082421166,17.1432,5.0001,17.8575,78.98,10.77,79.7109358871,138.53,105.4532,27.8401,109.0662576522,17.1432,5.0001,17.8575,88.31,22.84,91.2157974257,136.31,116.2132,13.0901,116.9481020464,17.1432,5.0001,17.8575,99.07,8.09,99.3997635812,138.48,104.9932,14.780100000000001,106.028408468,17.1432,5.0001,17.8575,87.85,9.78,88.3927084097,136.0
2019-11-20 19:30:00,96.31712,10.95666,96.9383102981,8.45712,2.46666,8.8095,87.86,8.49,88.2692454935,138.05,103.70712,27.04666,107.1759700486,8.45712,2.46666,8.8095,95.25,24.58,98.3704167929,135.78,115.32712,12.62666,116.0162796777,8.45712,2.46666,8.8095,106.87,10.16,107.3518630486,138.0,106.16712,9.78666,106.6172410216,8.45712,2.46666,8.8095,97.71,7.32,97.9838073357,135.46
2019-11-20 20:00:00,93.46976,11.30493,94.15092924,5.87976,1.71493,6.12475,87.59,9.59,88.1134280346,138.74,100.35976,25.42493,103.5302298498,5.87976,1.71493,6.12475,94.48,23.71,97.4096222146,136.45,111.87976,10.75493,112.3955035442,5.87976,1.71493,6.12475,106.0,9.04,106.3847808664,138.69,103.32976,10.21493,103.8334440176,5.87976,1.71493,6.12475,97.45,8.5,97.8200005111,136.13
2019-11-20 20:30:00,90.662,12.84975,91.5680857016,6.342,1.8497500000000002,6.60625,84.32,11.0,85.0344777135,138.5,97.382,23.95975,100.2862081448,6.342,1.8497500000000002,6.60625,91.04,22.11,93.6863581318,136.21,108.492,9.16975,108.8788242913,6.342,1.8497500000000002,6.60625,102.15,7.32,102.4119372925,138.45,100.132,11.91975,100.8389699673,6.342,1.8497500000000002,6.60625,93.79,10.07,94.3290464279,135.9
2019-11-20 21:00:00,88.06696,12.66453,88.9729159001,6.18696,1.8045300000000002,6.44475,81.88,10.86,82.597058059,139.4,94.42696,22.81453,97.1439836221,6.18696,1.8045300000000002,6.44475,88.24,21.01,90.7067676637,136.9,105.17696,7.63453,105.4536816008,6.18696,1.8045300000000002,6.44475,98.99,5.83,99.1615298389,139.36,97.25696,11.67453,97.9551474868,6.18696,1.8045300000000002,6.44475,91.07,9.87,91.6032848756,136.57
2019-11-20 21:30:00,84.3168,10.6649,84.9886042611,4.8168,1.4049,5.0175,79.5,9.26,80.0374762221,139.08,89.9068,17.4049,91.5759970202,4.8168,1.4049,5.0175,85.09,16.0,86.5812225601,136.69,100.2868,6.0149,100.4670158622,4.8168,1.4049,5.0175,95.47,4.61,95.5812376986,139.03,93.2468,10.0349,93.7852063401,4.8168,1.4049,5.0175,88.43,8.63,88.85010861,136.36
2019-11-20 22:00:00,79.75936,9.24898,80.2938300161,4.89936,1.4289800000000001,5.1035,74.86,7.82,75.2673368733,137.71,83.65936,3.40898,83.7287863297,4.89936,1.4289800000000001,5.1035,78.76,1.98,78.784884337,137.13,93.88936,7.07898,94.1558488839,4.89936,1.4289800000000001,5.1035,88.99,5.65,89.1691796531,137.67,88.17936,8.01898,88.5432299515,4.89936,1.4289800000000001,5.1035,83.28,6.59,83.5403285845,136.8
2019-11-20 22:30:00,73.07424,11.80207,74.021168647,4.94424,1.44207,5.15025,68.13,10.36,68.9131808873,138.66,76.74424,2.34207,76.7799691655,4.94424,1.44207,5.15025,71.8,0.9,71.805640447,138.01,86.08424,5.19207,86.2406746684,4.94424,1.44207,5.15025,81.14,3.75,81.2266095562,138.61,80.70424,10.65207,81.4041826276,4.94424,1.44207,5.15025,75.76,9.21,76.3177679181,137.66
2019-11-20 23:00:00,69.5328,24.19415,73.6217846161,5.1228,1.49415,5.33625,64.41,22.7,68.2930311232,139.54,71.6328,6.07415,71.8898694815,5.1228,1.49415,5.33625,66.51,4.58,66.667507078,138.95,80.3028,3.97415,80.4010793215,5.1228,1.49415,5.33625,75.18,2.48,75.2208933741,139.49,75.4228,32.60415,82.1682989788,5.1228,1.49415,5.33625,70.3,31.11,76.8760177168,138.59
2019-11-20 23:30:00,66.424,34.322,74.767288703,5.424,1.5819999999999999,5.65,61.0,32.74,69.2308283931,137.55,67.944,6.922,68.2956896151,5.424,1.5819999999999999,5.65,62.52,5.34,62.7476374057,137.17,75.574,12.552,76.6092825968,5.424,1.5819999999999999,5.65,70.15,10.97,71.0025591088,137.51,71.634,51.262,88.0864495822,5.424,1.5819999999999999,5.65,66.21,49.68,82.7760019571,136.82
2019-11-21 00:00:00,62.27896,33.83053,70.874350923,5.17896,1.5105300000000002,5.39475,57.1,32.32,65.6124408935,136.96,64.00896,6.17053,64.3056949326,5.17896,1.5105300000000002,5.39475,58.83,4.66,59.0142736971,136.45,71.06896,15.06053,72.6472066866,5.17896,1.5105300000000002,5.39475,65.89,13.55,67.268823388,136.92,67.22896,52.21053,85.1215161141,5.17896,1.5105300000000002,5.39475,62.05,50.7,80.1292237576,136.11
