Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-21 00:30:00,62.198,33.9265,70.8491256562,5.748,1.6764999999999999,5.9875,56.45,32.25,65.0128064307,137.12,63.808,6.0665,64.0957353203,5.748,1.6764999999999999,5.9875,58.06,4.39,58.2257305665,136.6,70.758,15.5965,72.4565067903,5.748,1.6764999999999999,5.9875,65.01,13.92,66.4835806797,137.08,67.068,52.7265,85.3123697142,5.748,1.6764999999999999,5.9875,61.32,51.05,79.7887517135,136.25
2019-11-21 01:00:00,61.17712,32.46041,69.2554563111,6.20712,1.81041,6.46575,54.97,30.65,62.9374562562,136.35,63.09712,7.11041,63.4964918926,6.20712,1.81041,6.46575,56.89,5.3,57.1363465755,136.1,69.90712,14.51041,71.3971807921,6.20712,1.81041,6.46575,63.7,12.7,64.9536758005,136.32,65.87712,54.13041,85.2636864454,6.20712,1.81041,6.46575,59.67,52.32,79.3592546588,135.74
2019-11-21 01:30:00,63.07128,30.37704,70.0053635088,5.44128,1.58704,5.668,57.63,28.79,64.4211223125,137.48,64.17128,5.29704,64.3895318324,5.44128,1.58704,5.668,58.73,3.71,58.8470644977,138.33,71.21128,18.81704,73.6554641123,5.44128,1.58704,5.668,65.77,17.23,67.9894535939,137.44,68.10128,43.62704,80.8770854866,5.44128,1.58704,5.668,62.66,42.04,75.4561939141,137.99
2019-11-21 02:00:00,61.58808,28.18194,67.7297079593,4.73808,1.3819400000000002,4.9355,56.85,26.8,62.8503182172,138.12,61.92808,3.19194,62.0102860294,4.73808,1.3819400000000002,4.9355,57.19,1.81,57.218635076300004,139.78,68.76808,22.46194,72.3435385881,4.73808,1.3819400000000002,4.9355,64.03,21.08,67.4107357919,138.07,66.55808,36.10194,75.7187432876,4.73808,1.3819400000000002,4.9355,61.82,34.72,70.9026854216,139.44
2019-11-21 02:30:00,62.2864,28.4277,68.4669975408,4.8264,1.4077,5.0275,57.46,27.02,63.4959211288,138.12,62.5964,3.0477,62.6705494491,4.8264,1.4077,5.0275,57.77,1.6400000000000001,57.7932738301,139.78,69.4964,22.3177,72.9919813832,4.8264,1.4077,5.0275,64.67,20.91,67.9664402481,138.07,67.3164,35.9277,76.3039798192,4.8264,1.4077,5.0275,62.49,34.52,71.3906891688,139.44
2019-11-21 03:00:00,60.46856,28.61458,66.8972416251,4.43856,1.29458,4.6235,56.03,27.32,62.3357305243,138.55,60.84856,4.06458,60.9841624084,4.43856,1.29458,4.6235,56.41,2.77,56.4779691561,140.06,67.58856,23.57458,71.5819409142,4.43856,1.29458,4.6235,63.15,22.28,66.9650722392,138.49,65.36856,35.67458,74.4696199443,4.43856,1.29458,4.6235,60.93,34.38,69.9603409083,139.71
2019-11-21 03:30:00,60.39848,28.90164,66.9573086451,4.90848,1.43164,5.113,55.49,27.47,61.9172108545,138.6,60.70848,4.58164,60.8811216142,4.90848,1.43164,5.113,55.8,3.15,55.8888405677,140.06,67.36848,24.16164,71.5702238714,4.90848,1.43164,5.113,62.46,22.73,66.4673190373,138.55,65.22848,35.62164,74.3213013839,4.90848,1.43164,5.113,60.32,34.19,69.3358384964,139.71
2019-11-21 04:00:00,61.0468,29.2399,67.6881344273,4.9368,1.4399,5.1425,56.11,27.8,62.6192630107,138.37,61.1968,4.3299,61.3497869943,4.9368,1.4399,5.1425,56.26,2.89,56.3341787905,139.8,67.9268,23.8099,71.9788961867,4.9368,1.4399,5.1425,62.99,22.37,66.8442742499,138.31,65.9468,35.0599,74.687194473,4.9368,1.4399,5.1425,61.01,33.62,69.6600638817,139.45
2019-11-21 04:30:00,60.03408,28.84869,66.6058381537,4.86408,1.41869,5.06675,55.17,27.43,61.6127730264,138.16,60.23408,4.56869,60.4070966176,4.86408,1.41869,5.06675,55.37,3.15,55.459529388600004,139.6,66.84408,24.02869,71.0317462418,4.86408,1.41869,5.06675,61.98,22.61,65.9752415683,138.11,64.83408,35.29869,73.8204270183,4.86408,1.41869,5.06675,59.97,33.88,68.8785547177,139.24
2019-11-21 05:00:00,61.446,29.24425,68.0502540338,4.986,1.45425,5.19375,56.46,27.79,62.9286556348,138.09,61.646,4.19425,61.7885187479,4.986,1.45425,5.19375,56.66,2.74,56.7262126358,139.53,68.416,23.59425,72.3701436302,4.986,1.45425,5.19375,63.43,22.14,67.1829182159,138.04,66.376,34.85425,74.970608368,4.986,1.45425,5.19375,61.39,33.4,69.8877106507,139.17
2019-11-21 05:30:00,63.67552,29.39786,70.1342000728,6.09552,1.77786,6.3495,57.58,27.62,63.8617318901,137.71,63.73552,3.47786,63.8303377701,6.09552,1.77786,6.3495,57.64,1.7000000000000002,57.6650639469,139.29,70.61552,22.67786,74.1676277027,6.09552,1.77786,6.3495,64.52,20.9,67.8206487731,137.66,68.72552,35.28786,77.2556157354,6.09552,1.77786,6.3495,62.63,33.51,71.0312396062,138.91
2019-11-21 06:00:00,66.61304,30.01422,73.0626477774,4.16304,1.21422,4.3365,62.45,28.8,68.7709422649,137.57,66.67304,1.67422,66.6940572724,4.16304,1.21422,4.3365,62.51,0.46,62.5116925063,139.18,74.15304,20.47422,76.9276739922,4.16304,1.21422,4.3365,69.99,19.26,72.5916503463,137.53,72.15304,33.28422,79.4600558913,4.16304,1.21422,4.3365,67.99,32.07,75.1739649081,138.79
2019-11-21 06:30:00,76.43968,33.65449,83.5203530624,4.60968,1.34449,4.80175,71.83,32.31,78.7622054034,135.62,76.61968,5.31449,76.8037705276,4.60968,1.34449,4.80175,72.01,3.9699999999999998,72.1193524652,137.25,85.28968,15.30449,86.6519297458,4.60968,1.34449,4.80175,80.68,13.96,81.8788373147,135.6,83.00968,27.84449,87.5552545371,4.60968,1.34449,4.80175,78.4,26.5,82.7575374211,136.89
2019-11-21 07:00:00,82.35488,25.98184,86.3561362591,4.39488,1.28184,4.578,77.96,24.7,81.7792858859,137.42,84.63488,10.771840000000001,85.317615119,4.39488,1.28184,4.578,80.24,9.49,80.7992431895,137.32,94.83488,15.70184,96.1259707051,4.39488,1.28184,4.578,90.44,14.42,91.5823672985,137.39,89.50488,36.26184,96.5714480786,4.39488,1.28184,4.578,85.11,34.98,92.0180009563,136.94
2019-11-21 07:30:00,91.09872,17.44421,92.7538530098,8.44872,2.46421,8.80075,82.65,14.98,83.9965648107,137.29,93.82872,14.14421,94.8888158497,8.44872,2.46421,8.80075,85.38,11.68,86.1752098924,137.51,104.53872,9.28421,104.9501812031,8.44872,2.46421,8.80075,96.09,6.82,96.3317211514,137.25,98.88872,20.56421,101.0042854346,8.44872,2.46421,8.80075,90.44,18.1,92.2334191061,137.13
2019-11-21 08:00:00,94.35408,13.49494,95.3142477191,4.95408,1.4449400000000001,5.1605,89.4,12.05,90.2084391839,136.27,97.92408,19.80494,99.9067619946,4.95408,1.4449400000000001,5.1605,92.97,18.36,94.7655554513,136.27,109.44408,10.21494,109.9197509379,4.95408,1.4449400000000001,5.1605,104.49,8.77,104.8573936354,136.24,102.81408,7.46494,103.0847242585,4.95408,1.4449400000000001,5.1605,97.86,6.02,98.0449896731,135.95
2019-11-21 08:30:00,95.31232,6.09151,95.5067790152,5.42232,1.5815100000000002,5.64825,89.89,4.51,90.0030677255,138.16,101.20232,22.81151,103.7413830728,5.42232,1.5815100000000002,5.64825,95.78,21.23,98.1046446403,136.24,113.57232,29.07151,117.2340588902,5.42232,1.5815100000000002,5.64825,108.15,27.49,111.5890792148,138.12,103.79232,15.87151,104.9988119964,5.42232,1.5815100000000002,5.64825,98.37,14.29,99.4025200888,135.87
2019-11-21 09:00:00,97.15312,11.47091,97.8279638036,6.96312,2.03091,7.25325,90.19,9.44,90.6826868812,138.61,102.69312,22.92091,105.2199838936,6.96312,2.03091,7.25325,95.73,20.89,97.9827790992,137.3,114.95312,26.05091,117.8680181795,6.96312,2.03091,7.25325,107.99,24.02,110.6291123529,138.57,105.68312,12.69091,106.4423837086,6.96312,2.03091,7.25325,98.72,10.66,99.2938769512,136.98
2019-11-21 09:30:00,98.16952,13.44486,99.0859168472,7.79952,2.27486,8.1245,90.37,11.17,91.0577058793,138.46,103.51952,19.67486,105.3726299238,7.79952,2.27486,8.1245,95.72,17.4,97.2886344852,137.46,115.89952,25.51486,118.6747943628,7.79952,2.27486,8.1245,108.1,23.24,110.569921769,138.42,106.72952,9.61486,107.1617281134,7.79952,2.27486,8.1245,98.93,7.34,99.2019178242,137.14
2019-11-21 10:00:00,86.79504,17.72397,88.5862183478,7.38504,2.15397,7.69275,79.41,15.57,80.9220180173,138.46,116.81504,17.19397,118.0736472485,7.38504,2.15397,7.69275,109.43,15.04,110.4587094801,137.11,130.90504,22.71397,132.8610324006,7.38504,2.15397,7.69275,123.52,20.56,125.2194234135,138.42,94.38504,4.44397,94.489600725,7.38504,2.15397,7.69275,87.0,2.29,87.0301332873,136.52
2019-11-21 10:30:00,84.75032,17.38676,86.5154099765,6.40032,1.8667600000000002,6.667,78.35,15.52,79.8723537903,138.22,117.35032,16.80676,118.5477320989,6.40032,1.8667600000000002,6.667,110.95,14.94,111.9513559543,136.85,131.62032,22.30676,133.4971916506,6.40032,1.8667600000000002,6.667,125.22,20.44,126.8772714082,138.18,92.21032,4.15676,92.3039639896,6.40032,1.8667600000000002,6.667,85.81,2.29,85.8405510234,136.32
2019-11-21 11:00:00,84.68808,17.69944,86.517865614,6.47808,1.88944,6.748,78.21,15.81,79.7919808001,137.89,117.23808,17.39944,118.5221832165,6.47808,1.88944,6.748,110.76,15.51,111.8406799872,116.62,131.49808,22.95944,133.4873811594,6.47808,1.88944,6.748,125.02,21.07,126.7830639321,137.85,92.12808,3.78944,92.2059812594,6.47808,1.88944,6.748,85.65,1.9,85.6710715469,136.01
2019-11-21 11:30:00,85.50392,17.74906,87.3266824416,6.61392,1.9290600000000002,6.8895,78.89,15.82,80.4605773034,138.1,117.41392,17.21906,118.6698135039,6.61392,1.9290600000000002,6.8895,110.8,15.29,111.8500071524,0.0,131.66392,22.75906,133.6164759371,6.61392,1.9290600000000002,6.8895,125.05,20.83,126.7729916031,138.06,93.02392,3.84906,93.103517415,6.61392,1.9290600000000002,6.8895,86.41,1.92,86.4313282323,136.21
2019-11-21 12:00:00,86.24872,18.19046,88.1460976825,8.53872,2.49046,8.8945,77.71,15.7,79.2800990161,138.34,116.88872,17.47046,118.1870967401,8.53872,2.49046,8.8945,108.35,14.98,109.3806331121,0.0,130.82872,22.98046,132.8316811557,8.53872,2.49046,8.8945,122.29,20.49,123.9946942413,138.29,93.64872,4.58046,93.7606707071,8.53872,2.49046,8.8945,85.11,2.09,85.1356576295,136.39
2019-11-21 12:30:00,86.30056,17.72433,88.1018645107,9.58056,2.79433,9.97975,76.72,14.93,78.1592176266,138.13,117.21056,16.97433,118.4332860916,9.58056,2.79433,9.97975,107.63,14.18,108.5600723102,0.0,131.07056,22.38433,132.9682290183,9.58056,2.79433,9.97975,121.49,19.59,123.0592873374,138.09,93.58056,5.65433,93.7512274995,9.58056,2.79433,9.97975,84.0,2.86,84.0486739931,136.21
2019-11-21 13:00:00,85.92936,17.78023,87.7495953772,10.38936,3.03023,10.82225,75.54,14.75,76.9665778114,138.37,116.59936,17.00023,117.832162725,10.38936,3.03023,10.82225,106.21,13.97,107.1248103849,0.0,130.26936,22.39023,132.1795315254,10.38936,3.03023,10.82225,119.88,19.36,121.4332079787,138.34,93.10936,6.15023,93.3122620488,10.38936,3.03023,10.82225,82.72,3.12,82.7788185468,136.43
2019-11-21 13:30:00,85.43728,17.95754,87.3040781215,10.27728,2.99754,10.7055,75.16,14.96,76.6343734887,138.42,117.79728,17.33754,119.0663238227,10.27728,2.99754,10.7055,107.52,14.34,108.4720517,0.0,131.61728,22.76754,133.5719628973,10.27728,2.99754,10.7055,121.34,19.77,122.9400199284,138.39,92.58728,5.90754,92.7755541436,10.27728,2.99754,10.7055,82.31,2.91,82.3614242228,136.53
2019-11-21 14:00:00,85.18896,18.36553,87.1461507932,7.45896,2.17553,7.76975,77.73,16.19,79.3981674852,138.67,117.47896,16.34553,118.6106335607,7.45896,2.17553,7.76975,110.02,14.17,110.9287577682,0.0,131.63896,21.77553,133.4278437833,7.45896,2.17553,7.76975,124.18,19.6,125.7172716853,138.64,92.58896,3.7955300000000003,92.6667230556,7.45896,2.17553,7.76975,85.13,1.62,85.1454126774,136.65
2019-11-21 14:30:00,84.81472,18.21221,86.7480335325,6.14472,1.79221,6.40075,78.67,16.42,80.3653239899,139.36,117.36472,16.10221,118.4641661751,6.14472,1.79221,6.40075,111.22,14.31,112.1368115295,0.0,131.67472,21.58221,133.4317191509,6.14472,1.79221,6.40075,125.53,19.79,127.080387944,139.31,92.30472,3.34221,92.3652082873,6.14472,1.79221,6.40075,86.16,1.55,86.1739409566,137.31
2019-11-21 15:00:00,89.27208,14.307690000000001,90.4113613472,5.99208,1.74769,6.24175,83.28,12.56,84.2218024029,139.7,111.33208,18.22769,112.8143639785,5.99208,1.74769,6.24175,105.34,16.48,106.6213205696,138.45,124.93208,24.02769,127.2216746465,5.99208,1.74769,6.24175,118.94,22.28,121.0087682773,139.66,97.15208,7.8276900000000005,97.466914279,5.99208,1.74769,6.24175,91.16,6.08,91.3625306129,138.2
2019-11-21 15:30:00,99.69896,12.28678,100.4532109385,7.18896,2.09678,7.4885,92.51,10.19,93.0695234757,139.27,104.93896,19.63678,106.760425508,7.18896,2.09678,7.4885,97.75,17.54,99.3111982608,138.36,117.58896,25.54678,120.3320467799,7.18896,2.09678,7.4885,110.4,23.45,112.8630253892,139.23,108.45896,10.76678,108.9920618937,7.18896,2.09678,7.4885,101.27,8.67,101.6404535606,138.06
2019-11-21 16:00:00,101.99112,11.74116,102.6647134949,12.38112,3.61116,12.897,89.61,8.13,89.9780473227,139.45,107.46112,19.69116,109.2503276599,12.38112,3.61116,12.897,95.08,16.08,96.4301446644,138.6,119.77112,25.41116,122.4371195292,12.38112,3.61116,12.897,107.39,21.8,109.5803454092,139.4,110.50112,14.57116,111.457688048,12.38112,3.61116,12.897,98.12,10.96,98.7302182718,138.29
2019-11-21 16:30:00,105.03976,24.54993,107.8705253712,22.31976,6.50993,23.24975,82.72,18.04,84.6642781815,136.07,110.12976,17.76993,111.5541771959,22.31976,6.50993,23.24975,87.81,11.26,88.5289992037,137.4,120.85976,13.58993,121.6214117031,22.31976,6.50993,23.24975,98.54,7.08,98.7940180375,136.04,112.87976,9.98993,113.3209553395,22.31976,6.50993,23.24975,90.56,3.48,90.6268392917,137.1
2019-11-21 17:00:00,106.0832,25.55635,109.1181577354,24.1932,7.05635,25.20125,81.89,18.5,83.9536902107,135.78,110.9332,18.03635,112.3898784747,24.1932,7.05635,25.20125,86.74,10.98,87.4321908681,137.64,121.4332,13.23635,122.1524581151,24.1932,7.05635,25.20125,97.24,6.18,97.4361842438,135.75,113.8232,7.7063500000000005,114.0837792526,24.1932,7.05635,25.20125,89.63,0.65,89.6323568808,137.33
2019-11-21 17:30:00,105.81384,24.99112,108.7249962722,25.92384,7.56112,27.004,79.89,17.43,81.7692913018,136.56,110.55384,17.45112,111.9227105104,25.92384,7.56112,27.004,84.63,9.89,85.2059211558,138.41,120.76384,15.14112,121.7093199652,25.92384,7.56112,27.004,94.84,7.58,95.142430072,136.52,113.38384,8.22112,113.6814936003,25.92384,7.56112,27.004,87.46,0.66,87.4624902458,138.11
2019-11-21 18:00:00,103.59,23.57625,106.2390119686,23.61,6.88625,24.59375,79.98,16.69,81.7028549073,137.13,108.06,15.10625,109.1107803522,23.61,6.88625,24.59375,84.45,8.22,84.8491066541,138.87,118.25,16.49625,119.3950952262,23.61,6.88625,24.59375,94.64,9.61,95.1266613521,137.08,111.15,8.49625,111.4742515744,23.61,6.88625,24.59375,87.54,1.6099999999999999,87.5548039801,138.57
2019-11-21 18:30:00,101.17624,22.26182,103.5964293316,21.12624,6.16182,22.0065,80.05,16.1,81.6530005572,136.57,105.71624,13.83182,106.6172717914,21.12624,6.16182,22.0065,84.59,7.67,84.9370178426,138.3,115.91624,16.23182,117.0471984981,21.12624,6.16182,22.0065,94.79,10.07,95.3233916728,136.53,108.72624,8.26182,109.0396851346,21.12624,6.16182,22.0065,87.6,2.1,87.6251676175,138.0
2019-11-21 19:00:00,99.09048,21.41389,101.3778965631,19.59048,5.71389,20.40675,79.5,15.7,81.0354243526,135.83,103.45048,13.84389,104.3726741181,19.59048,5.71389,20.40675,83.86,8.13,84.2531690799,137.65,113.59048,15.08389,114.5876122631,19.59048,5.71389,20.40675,94.0,9.37,94.4658504434,135.8,106.61048,8.08389,106.9165268953,19.59048,5.71389,20.40675,87.02,2.37,87.0522676327,137.34
2019-11-21 19:30:00,98.08688,9.18909,98.5163712444,8.63688,2.5190900000000003,8.99675,89.45,6.67,89.6983355475,137.78,102.71688,14.49909,103.7351485648,8.63688,2.5190900000000003,8.99675,94.08,11.98,94.8396900037,137.1,114.81688,18.85909,116.3554090215,8.63688,2.5190900000000003,8.99675,106.18,16.34,107.4299213441,137.73,106.52688,14.64909,107.5294006324,8.63688,2.5190900000000003,8.99675,97.89,12.13,98.638679026,136.75
2019-11-21 20:00:00,95.28896,6.38678,95.5027583719,6.22896,1.81678,6.4885,89.06,4.57,89.1771747702,139.26,99.62896,13.67678,100.5633331878,6.22896,1.81678,6.4885,93.4,11.86,94.149984599,138.32,111.72896,18.87678,113.3123705773,6.22896,1.81678,6.4885,105.5,17.06,106.8704524179,139.2,103.68896,16.64678,105.0167401429,6.22896,1.81678,6.4885,97.46,14.83,98.5818467062,137.97
2019-11-21 20:30:00,94.70448,38.07839,102.0730244338,5.03448,1.46839,5.24425,89.67,36.61,96.8555677284,137.08,95.13448,6.10839,95.3303819003,5.03448,1.46839,5.24425,90.1,4.64,90.2193970275,137.83,106.82448,7.24839,107.0701110715,5.03448,1.46839,5.24425,101.79,5.78,101.9539724582,137.04,101.81448,31.63839,106.6169595302,5.03448,1.46839,5.24425,96.78,30.17,101.3735532572,137.49
2019-11-21 21:00:00,93.5964,48.3827,105.3620982719,4.7064,1.3727,4.9025,88.89,47.01,100.5553191035,137.76,92.4364,4.9927,92.5711353406,4.7064,1.3727,4.9025,87.73,3.62,87.8046542047,139.05,103.8364,2.3027,103.8619294653,4.7064,1.3727,4.9025,99.13,0.93,99.1343623574,137.71,99.8164,33.2727,105.2159031433,4.7064,1.3727,4.9025,95.11,31.9,100.3171077135,138.7
2019-11-21 21:30:00,88.44256,46.65408,99.9934477853,4.64256,1.35408,4.836,83.8,45.3,95.2603275241,137.84,87.30256,6.99408,87.5822706808,4.64256,1.35408,4.836,82.66,5.64,82.8521888667,139.08,98.05256,4.04408,98.1359215863,4.64256,1.35408,4.836,93.41,2.69,93.4487249779,137.79,94.22256,35.12408,100.5564110776,4.64256,1.35408,4.836,89.58,33.77,95.7339506131,138.7
2019-11-21 22:00:00,82.11328,40.42554,91.524942156,4.13328,1.20554,4.3055,77.98,39.22,87.2873919876,138.41,81.60328,6.36554,81.8511784048,4.13328,1.20554,4.3055,77.47,5.16,77.6416544131,139.49,91.67328,5.10554,91.8153407914,4.13328,1.20554,4.3055,87.54,3.9,87.6268315073,138.35,87.68328,42.38554,97.3904081142,4.13328,1.20554,4.3055,83.55,41.18,93.1471679655,139.16
2019-11-21 22:30:00,76.11168,33.25674,83.0602106177,4.89168,1.4267400000000001,5.0955,71.22,31.83,78.0092129174,138.51,78.00168,2.8167400000000002,78.052521465,4.89168,1.4267400000000001,5.0955,73.11,1.3900000000000001,73.1232124568,137.7,87.52168,6.67674,87.7759837715,4.89168,1.4267400000000001,5.0955,82.63,5.25,82.7966146651,138.46,81.94168,52.25674,97.1864486266,4.89168,1.4267400000000001,5.0955,77.05,50.83,92.305966221,137.35
2019-11-21 23:00:00,70.72984,32.33912,77.7722890804,4.89984,1.4291200000000002,5.104,65.83,30.91,72.72562822,138.67,72.55984,1.81912,72.5826396489,4.89984,1.4291200000000002,5.104,67.66,0.39,67.661123993,137.86,81.38984,5.58912,81.5815194612,4.89984,1.4291200000000002,5.104,76.49,4.16,76.6030397569,138.62,76.01984,53.46912,92.9406416332,4.89984,1.4291200000000002,5.104,71.12,52.04,88.1261368721,137.49
2019-11-21 23:30:00,66.04104,32.76197,73.7208630074,4.12104,1.20197,4.29275,61.92,31.56,69.4990647419,139.43,67.85104,3.45197,67.938793969,4.12104,1.20197,4.29275,63.73,2.25,63.7697059739,138.26,76.17104,2.40197,76.2089023314,4.12104,1.20197,4.29275,72.05,1.2,72.0599923675,139.38,70.94104,53.02197,88.5661360733,4.12104,1.20197,4.29275,66.82,51.82,84.5590018863,137.9
2019-11-22 00:00:00,62.89424,31.21457,70.2142065786,3.92424,1.14457,4.08775,58.97,30.07,66.1941523097,138.73,64.48424,4.10457,64.6147406035,3.92424,1.14457,4.08775,60.56,2.96,60.632295025,137.61,72.39424,1.62457,72.4124658665,3.92424,1.14457,4.08775,68.47,0.48,68.471682468,138.68,67.49424,53.74457,86.2783358536,3.92424,1.14457,4.08775,63.57,52.6,82.5100290874,137.26
2019-11-22 00:30:00,62.27752,31.83886,69.9442814206,5.20752,1.51886,5.4245,57.07,30.32,64.6242005753,139.79,63.97752,4.85886,64.1617610875,5.20752,1.51886,5.4245,58.77,3.34,58.8648324554,138.64,71.66752,1.8288600000000002,71.6908512423,5.20752,1.51886,5.4245,66.46,0.31,66.4607229873,139.73,66.68752,55.03886,86.4667649091,5.20752,1.51886,5.4245,61.48,53.52,81.5118445381,138.28
2019-11-22 01:00:00,61.25312,40.08341,73.2026260933,5.70312,1.66341,5.94075,55.55,38.42,67.5418307421,136.32,61.17312,14.44341,62.855092896,5.70312,1.66341,5.94075,55.47,12.78,56.9231877182,137.42,68.44312,12.89341,69.6469719138,5.70312,1.66341,5.94075,62.74,11.23,63.7371202675,136.29,65.56312,44.90341,79.4659608497,5.70312,1.66341,5.94075,59.86,43.24,73.8438704294,137.09
2019-11-22 01:30:00,62.21608,40.08094,74.008934338,5.86608,1.71094,6.1105,56.35,38.37,68.1731574742,136.47,62.02608,14.77094,63.7606090674,5.86608,1.71094,6.1105,56.16,13.06,57.6585570406,137.73,69.41608,12.75094,70.5774654791,5.86608,1.71094,6.1105,63.55,11.04,64.5018147032,136.43,66.61608,45.19094,80.4979699909,5.86608,1.71094,6.1105,60.75,43.48,74.7065786929,137.41
2019-11-22 02:00:00,60.87032,40.00676,72.8404880722,4.48032,1.3067600000000001,4.667,56.39,38.7,68.3924125909,136.77,60.76032,14.90676,62.5621928979,4.48032,1.3067600000000001,4.667,56.28,13.6,57.8998998272,137.97,68.16032,12.94676,69.379015682,4.48032,1.3067600000000001,4.667,63.68,11.64,64.7350909476,136.73,65.25032,44.82676,79.164655448,4.48032,1.3067600000000001,4.667,60.77,43.52,74.7461256521,137.65
2019-11-22 02:30:00,61.7192,40.83435,74.0047551753,4.1292,1.20435,4.30125,57.59,39.63,69.9081182696,137.24,61.5392,15.35435,63.4257770986,4.1292,1.20435,4.30125,57.41,14.15,59.1280863888,138.31,69.0792,13.45435,70.3772364232,4.1292,1.20435,4.30125,64.95,12.25,66.0951208487,137.21,66.2092,44.03435,79.5152950354,4.1292,1.20435,4.30125,62.08,42.83,75.4210534267,137.98
2019-11-22 03:00:00,59.57848,39.59414,71.5352444705,4.12848,1.20414,4.3004999999999995,55.45,38.39,67.4425281258,136.87,59.42848,15.60414,61.4429281549,4.12848,1.20414,4.3004999999999995,55.3,14.4,57.1441160576,138.02,66.68848,13.74414,68.0900488254,4.12848,1.20414,4.3004999999999995,62.56,12.54,63.8044293133,136.83,63.88848,45.09414,78.1998678966,4.12848,1.20414,4.3004999999999995,59.76,43.89,74.1457328509,137.69
2019-11-22 03:30:00,59.10864,39.98502,71.3626873587,4.02864,1.17502,4.1965,55.08,38.81,67.3796890762,137.16,58.91864,15.795020000000001,60.999088487,4.02864,1.17502,4.1965,54.89,14.62,56.8036662549,138.25,66.13864,13.94502,67.5927753821,4.02864,1.17502,4.1965,62.11,12.77,63.4091870315,137.12,63.34864,44.85502,77.6210216955,4.02864,1.17502,4.1965,59.32,43.68,73.6668500752,137.92
2019-11-22 04:00:00,59.07968,39.08574,70.8385746627,3.85968,1.12574,4.0205,55.22,37.96,67.0090292423,137.5,58.83968,14.14574,60.5161953749,3.85968,1.12574,4.0205,54.98,13.02,56.5006265452,138.92,66.07968,12.06574,67.1722129355,3.85968,1.12574,4.0205,62.22,10.94,63.1744568635,137.46,63.32968,46.65574,78.6600689286,3.85968,1.12574,4.0205,59.47,45.53,74.8976755314,138.59
2019-11-22 04:30:00,58.87584,38.34962,70.2642006277,3.97584,1.15962,4.1415,54.9,37.19,66.3106786272,136.79,58.67584,13.88962,60.297394168,3.97584,1.15962,4.1415,54.7,12.73,56.1617565608,138.27,65.88584,11.80962,66.9358725726,3.97584,1.15962,4.1415,61.91,10.65,62.8193489301,136.75,63.11584,46.73962,78.537897455,3.97584,1.15962,4.1415,59.14,45.58,74.6664315472,137.94
2019-11-22 05:00:00,59.75608,38.68844,71.1869685167,4.00608,1.16844,4.173,55.75,37.52,67.1997983628,137.08,59.44608,13.73844,61.0129589596,4.00608,1.16844,4.173,55.44,12.57,56.8471503244,138.57,66.73608,11.61844,67.7398887053,4.00608,1.16844,4.173,62.73,10.45,63.5944604506,137.04,64.05608,46.77844,79.3183700904,4.00608,1.16844,4.173,60.05,45.61,75.4073908844,138.25
2019-11-22 05:30:00,63.12312,39.16966,74.2885626665,3.87312,1.1296599999999999,4.0345,59.25,38.04,70.410255645,136.96,62.62312,13.11966,63.9826588776,3.87312,1.1296599999999999,4.0345,58.75,11.99,59.9610089975,138.45,70.32312,10.93966,71.1689354104,3.87312,1.1296599999999999,4.0345,66.45,9.81,67.1702210805,136.92,67.76312,45.90966,81.850701362,3.87312,1.1296599999999999,4.0345,63.89,44.78,78.0203851567,138.13
2019-11-22 06:00:00,65.88856,40.57708,77.380887564,3.89856,1.13708,4.061,61.99,39.44,73.4729453609,136.25,65.27856,12.35708,66.4378493165,3.89856,1.13708,4.061,61.38,11.22,62.3970576229,137.61,73.33856,10.11708,74.0330986154,3.89856,1.13708,4.061,69.44,8.98,70.0182404806,136.21,70.82856,43.43708,83.087091841,3.89856,1.13708,4.061,66.93,42.3,79.176479462,137.27
2019-11-22 06:30:00,72.58152,32.92961,79.7021722431,3.94152,1.14961,4.1057500000000005,68.64,31.78,75.6400555262,137.67,74.51152,16.13961,76.2394492613,3.94152,1.14961,4.1057500000000005,70.57,14.99,72.1444731078,137.28,83.20152,3.83961,83.2900686472,3.94152,1.14961,4.1057500000000005,79.26,2.69,79.3056347305,137.62,78.13152,51.54961,93.6050036518,3.94152,1.14961,4.1057500000000005,74.19,50.4,89.6901114951,136.92
2019-11-22 07:00:00,81.01,17.23375,82.8228364587,3.99,1.16375,4.15625,77.02,16.07,78.6786203489,138.73,83.75,13.62375,84.8508636613,3.99,1.16375,4.15625,79.76,12.46,80.727375778,138.78,93.43,7.03375,93.6943890479,3.99,1.16375,4.15625,89.44,5.87,89.6324188003,138.67,88.91,25.16375,92.4023939845,3.99,1.16375,4.15625,84.92,24.0,88.2462826413,138.47
2019-11-22 07:30:00,87.96576,9.60418,88.4885032411,4.26576,1.24418,4.4435,83.7,8.36,84.1164645001,137.27,91.11576,15.86418,92.4865067318,4.26576,1.24418,4.4435,86.85,14.62,88.0719416159,138.12,101.68576,3.25418,101.737817326,4.26576,1.24418,4.4435,97.42,2.01,97.440733269,137.22,97.21576,15.73418,98.4808022543,4.26576,1.24418,4.4435,92.95,14.49,94.0726453333,137.8
2019-11-22 08:00:00,92.07504,7.08022,92.3468597531,4.11504,1.20022,4.2865,87.96,5.88,88.1563157125,137.41,95.56504,17.35022,97.1272721961,4.11504,1.20022,4.2865,91.45,16.15,92.8650903192,138.17,106.70504,1.73022,106.7190668187,4.11504,1.20022,4.2865,102.59,0.53,102.5913690327,137.36,101.80504,18.39022,103.4527252471,4.11504,1.20022,4.2865,97.69,17.19,99.1908876863,137.84
2019-11-22 08:30:00,93.59256,6.15658,93.794833358,4.58256,1.33658,4.7735,89.01,4.82,89.1404089064,136.77,97.33256,19.95658,99.3573969136,4.58256,1.33658,4.7735,92.75,18.62,94.6005650089,137.71,108.65256,4.64658,108.7518712494,4.58256,1.33658,4.7735,104.07,3.31,104.1226248229,136.72,103.44256,19.55658,105.2749877257,4.58256,1.33658,4.7735,98.86,18.22,100.5249620741,137.39
2019-11-22 09:00:00,94.27472,5.60596,94.4412495608,4.85472,1.41596,5.057,89.42,4.19,89.5181126923,136.77,98.11472,21.18596,100.3760089952,4.85472,1.41596,5.057,93.26,19.77,95.332473481,137.76,109.49472,6.01596,109.6598626782,4.85472,1.41596,5.057,104.64,4.6,104.7410597617,136.72,104.17472,20.36596,106.146806894,4.85472,1.41596,5.057,99.32,18.95,101.111645719,137.43
2019-11-22 09:30:00,95.76328,6.53929,95.9862912611,6.92328,2.01929,7.21175,88.84,4.52,88.9549099263,136.77,99.94328,22.38929,102.4204057982,6.92328,2.01929,7.21175,93.02,20.37,95.2242474373,137.9,111.29328,7.27929,111.5310819281,6.92328,2.01929,7.21175,104.37,5.26,104.5024616935,136.72,105.59328,20.64929,107.5933732098,6.92328,2.01929,7.21175,98.67,18.63,100.4133746072,137.56
2019-11-22 10:00:00,95.63576,7.19168,95.9057811188,11.28576,3.29168,11.756,84.35,3.9,84.4401119137,137.43,99.95576,20.21168,101.9787525203,11.28576,3.29168,11.756,88.67,16.92,90.2699025146,138.05,110.73576,4.50168,110.8272243882,11.28576,3.29168,11.756,99.45,1.21,99.457360713,137.37,104.99576,22.68168,107.4177277064,11.28576,3.29168,11.756,93.71,19.39,95.6950165892,137.71
2019-11-22 10:30:00,94.9004,9.4347,95.3682310009,14.6904,4.2847,15.3025,80.21,5.15,80.3751615862,138.41,99.0704,19.4347,100.9586634235,14.6904,4.2847,15.3025,84.38,15.15,85.7292651316,138.92,109.3304,5.3347,109.4604740911,14.6904,4.2847,15.3025,94.64,1.05,94.6458245249,138.35,103.8004,22.6247,106.2374702741,14.6904,4.2847,15.3025,89.11,18.34,90.9777318908,138.58
2019-11-22 11:00:00,94.0056,12.00455,94.7689930941,20.1756,5.88455,21.01625,73.83,6.12,74.0832187476,138.84,98.4756,20.65455,100.6183593141,20.1756,5.88455,21.01625,78.3,14.77,79.6808816467,139.39,107.9656,7.43455,108.2212701693,20.1756,5.88455,21.01625,87.79,1.55,87.8036821551,138.77,102.2256,23.34455,104.8572425256,20.1756,5.88455,21.01625,82.05,17.46,83.8871509827,139.04
2019-11-22 11:30:00,93.146,9.81175,93.6613461043,15.366,4.48175,16.00625,77.78,5.33,77.9624095318,138.29,97.456,19.60175,99.4077488884,15.366,4.48175,16.00625,82.09,15.12,83.4708482046,138.81,107.436,5.51175,107.5772907451,15.366,4.48175,16.00625,92.07,1.03,92.075761197,138.21,101.786,22.60175,104.2651854603,15.366,4.48175,16.00625,86.42,18.12,88.2992117745,138.45
2019-11-22 12:00:00,92.52832,12.21826,93.3315374322,20.18832,5.88826,21.0295,72.34,6.33,72.6164203194,138.51,97.06832,20.16826,99.1414013369,20.18832,5.88826,21.0295,76.88,14.28,78.1949665899,139.03,106.36832,7.91826,106.6626379809,20.18832,5.88826,21.0295,86.18,2.03,86.203905364,138.43,100.59832,23.01826,103.1981699462,20.18832,5.88826,21.0295,80.41,17.13,82.2143843862,138.67
2019-11-22 12:30:00,92.50088,14.43484,93.6203899084,23.09088,6.73484,24.053,69.41,7.7,69.835793831,138.09,97.26088,19.92484,99.280803922,23.09088,6.73484,24.053,74.17,13.19,75.3336910021,138.66,106.24088,9.864840000000001,106.6978896296,23.09088,6.73484,24.053,83.15,3.13,83.20889015,138.01,100.22088,22.22484,102.655580954,23.09088,6.73484,24.053,77.13,15.49,78.6700514809,138.3
2019-11-22 13:00:00,92.23008,12.55294,93.080416627,20.41008,5.95294,21.2605,71.82,6.6,72.1226205847,138.66,97.83008,22.57294,100.4005088286,20.41008,5.95294,21.2605,77.42,16.62,79.1838417861,138.3,107.20008,10.79294,107.7420285026,20.41008,5.95294,21.2605,86.79,4.84,86.9248508771,138.58,100.20008,16.612940000000002,101.5679369065,20.41008,5.95294,21.2605,79.79,10.66,80.4989422291,137.98
2019-11-22 13:30:00,93.72456,6.5625800000000005,93.9540345246,10.53456,3.07258,10.9735,83.19,3.49,83.263174333,137.5,98.48456,21.79258,100.8668682048,10.53456,3.07258,10.9735,87.95,18.72,89.920191837,137.49,109.20456,6.26258,109.3839834393,10.53456,3.07258,10.9735,98.67,3.19,98.7215528646,137.44,102.31456,9.16258,102.7240091714,10.53456,3.07258,10.9735,91.78,6.09,91.9818270095,137.14
2019-11-22 14:00:00,93.21984,5.28162,93.3693422888,11.55984,3.37162,12.0415,81.66,1.9100000000000001,81.68233407540001,138.26,98.03984,21.78162,100.4303201083,11.55984,3.37162,12.0415,86.48,18.41,88.4178630142,138.37,108.55984,6.07162,108.7294965971,11.55984,3.37162,12.0415,97.0,2.7,97.0375700438,138.2,101.63984,7.76162,101.9357632053,11.55984,3.37162,12.0415,90.08,4.39,90.1869086952,138.01
2019-11-22 14:30:00,90.77832,4.23826,90.8772041265,11.54832,3.3682600000000003,12.0295,79.23,0.87,79.2347764558,138.64,95.40832,19.81826,97.4449124103,11.54832,3.3682600000000003,12.0295,83.86,16.45,85.4581891921,138.69,105.60832,4.73826,105.7145607807,11.54832,3.3682600000000003,12.0295,94.06,1.37,94.0699766132,138.58,98.96832,5.99826,99.1499242897,11.54832,3.3682600000000003,12.0295,87.42,2.63,87.4595523657,138.36
2019-11-22 15:00:00,89.09392,4.42406,89.2036932411,12.49392,3.64406,13.0145,76.6,0.78,76.6039711764,137.86,93.79392,18.57406,95.6153498861,12.49392,3.64406,13.0145,81.3,14.93,82.6595118544,137.87,103.66392,4.79406,103.7747142663,12.49392,3.64406,13.0145,91.17,1.15,91.1772526456,137.8,96.96392,5.21406,97.1040071441,12.49392,3.64406,13.0145,84.47,1.57,84.4845891272,137.55
2019-11-22 15:30:00,89.71464,2.4830200000000002,89.7489945272,7.00464,2.04302,7.2965,82.71,0.44,82.711170346,137.71,94.23464,17.94302,95.9276776673,7.00464,2.04302,7.2965,87.23,15.9,88.6672594592,137.71,104.87464,2.32302,104.9003648089,7.00464,2.04302,7.2965,97.87,0.28,97.8704005305,137.65,98.26464,4.79302,98.381464286,7.00464,2.04302,7.2965,91.26,2.75,91.3014244139,137.39
2019-11-22 16:00:00,91.68648,3.96314,91.7720932171,11.01648,3.21314,11.4755,80.67,0.75,80.6734863508,138.38,96.42648,18.17314,98.1240493592,11.01648,3.21314,11.4755,85.41,14.96,86.7102629451,138.37,106.82648,4.41314,106.9175974003,11.01648,3.21314,11.4755,95.81,1.2,95.8175145785,138.32,100.00648,4.86314,100.1246531712,11.01648,3.21314,11.4755,88.99,1.65,89.0052953481,138.04
2019-11-22 16:30:00,94.45024,8.30632,94.8147814847,20.01024,5.83632,20.844,74.44,2.47,74.4809673675,138.58,101.04024,19.40632,102.8870028488,20.01024,5.83632,20.844,81.03,13.57,82.1584189234,138.63,110.86024,8.656320000000001,111.1976829291,20.01024,5.83632,20.844,90.85,2.8200000000000003,90.8937561112,138.51,102.12024,6.35632,102.3178685353,20.01024,5.83632,20.844,82.11,0.52,82.1116465552,138.29
2019-11-22 17:00:00,96.47184,9.32387,96.9213622725,21.68184,6.32387,22.58525,74.79,3.0,74.8501442884,138.06,103.25184,19.23387,105.0280163507,21.68184,6.32387,22.58525,81.57,12.91,82.58530741,138.14,113.16184,9.73387,113.5797088276,21.68184,6.32387,22.58525,91.48,3.41,91.5435333598,138.0,104.16184,7.32387,104.4190020253,21.68184,6.32387,22.58525,82.48,1.0,82.4860618529,137.8
2019-11-22 17:30:00,96.59336,10.30973,97.1419977598,23.55336,6.869730000000001,24.53475,73.04,3.44,73.1209627945,137.84,103.40336,19.29973,105.1890414319,23.55336,6.869730000000001,24.53475,79.85,12.43,80.8116786114,137.93,113.08336,10.77973,113.5959897521,23.55336,6.869730000000001,24.53475,89.53,3.91,89.6153390888,137.79,104.11336,8.34973,104.4476410531,23.55336,6.869730000000001,24.53475,80.56,1.48,80.5735936892,137.58
2019-11-22 18:00:00,95.60368,11.17899,96.2550437482,23.41368,6.82899,24.38925,72.19,4.35,72.3209416421,138.44,102.31368,18.41899,103.9583970046,23.41368,6.82899,24.38925,78.9,11.59,79.7467121579,138.52,111.88368,11.83899,112.5083087357,23.41368,6.82899,24.38925,88.47,5.01,88.6117430141,138.38,103.01368,9.29899,103.4325358974,23.41368,6.82899,24.38925,79.6,2.47,79.6383130158,138.15
2019-11-22 18:30:00,94.97248,35.64239,101.4403860514,23.56248,6.87239,24.54425,71.41,28.77,76.9876678436,138.21,99.68248,15.18239,100.8320474108,23.56248,6.87239,24.54425,76.12,8.31,76.5722567253,138.72,108.89248,16.25239,110.098648408,23.56248,6.87239,24.54425,85.33,9.38,85.8440056148,138.15,100.60248,37.16239,107.2469216932,23.56248,6.87239,24.54425,77.04,30.29,82.7807085014,138.33
2019-11-22 19:00:00,94.55808,46.78819,105.5005460496,14.42808,4.20819,15.02925,80.13,42.58,90.7406926357,138.06,97.54808,11.88819,98.2698172033,14.42808,4.20819,15.02925,83.12,7.68,83.4740486618,138.99,107.63808,13.49819,108.4811384498,14.42808,4.20819,15.02925,93.21,9.29,93.671811128,138.0,100.03808,40.66819,107.9885138705,14.42808,4.20819,15.02925,85.61,36.46,93.0505437921,138.56
2019-11-22 19:30:00,92.46024,44.93882,102.8026922014,8.91024,2.59882,9.2815,83.55,42.34,93.6657787028,137.77,93.22024,9.63882,93.7172342563,8.91024,2.59882,9.2815,84.31,7.04,84.6034142337,138.61,103.48024,12.50882,104.2335389798,8.91024,2.59882,9.2815,94.57,9.91,95.0878173059,137.72,98.22024,38.80882,105.6093748464,8.91024,2.59882,9.2815,89.31,36.21,96.3713660793,138.21
2019-11-22 20:00:00,89.5008,43.67315,99.5878367652,7.6908,2.24315,8.01125,81.81,41.43,91.7023500244,137.65,89.7608,7.85315,90.1036801777,7.6908,2.24315,8.01125,82.07,5.61,82.2615159111,138.39,99.7208,13.74315,100.6633603878,7.6908,2.24315,8.01125,92.03,11.5,92.7457325164,137.6,95.1208,39.20315,102.8827175116,7.6908,2.24315,8.01125,87.43,36.96,94.9212647408,138.02
2019-11-22 20:30:00,87.2388,42.6709,97.1154670084,5.4888,1.6009,5.7175,81.75,41.07,91.4866514853,138.07,87.4488,6.7809,87.7113061484,5.4888,1.6009,5.7175,81.96,5.18,82.1235289062,138.82,97.4088,13.7209,98.370409241,5.4888,1.6009,5.7175,91.92,12.12,92.7155909219,138.01,92.8188,39.6109,100.9175556197,5.4888,1.6009,5.7175,87.33,38.01,95.243314726,138.48
2019-11-22 21:00:00,83.8892,41.75185,93.7049350625,5.8692,1.71185,6.11375,78.02,40.04,87.6944810122,137.69,83.9992,5.39185,84.1720716572,5.8692,1.71185,6.11375,78.13,3.68,78.2166177995,138.36,93.4792,15.42185,94.7427796197,5.8692,1.71185,6.11375,87.61,13.71,88.6762437184,137.63,89.1592,40.29185,97.8406670105,5.8692,1.71185,6.11375,83.29,38.58,91.7912877129,138.01
2019-11-22 21:30:00,80.17336,40.79473,89.9554203451,5.43336,1.58473,5.65975,74.74,39.21,84.4007802097,138.91,80.16336,4.24473,80.2756626834,5.43336,1.58473,5.65975,74.73,2.66,74.7773261089,139.6,89.22336,16.74473,90.781021984,5.43336,1.58473,5.65975,83.79,15.16,85.1503945969,138.85,85.16336,42.58473,95.2168951167,5.43336,1.58473,5.65975,79.73,41.0,89.6541850668,139.23
2019-11-22 22:00:00,74.916,32.273,81.5717695346,5.016,1.463,5.225,69.9,30.81,76.3889134626,138.32,76.766,8.923,77.2828485823,5.016,1.463,5.225,71.75,7.46,72.1367735624,137.95,85.446,11.073,86.1604912068,5.016,1.463,5.225,80.43,9.61,81.0020802202,138.27,80.156,51.263,95.1466210908,5.016,1.463,5.225,75.14,49.8,90.1446592983,137.59
2019-11-22 22:30:00,69.50504,26.71272,74.4615336613,4.77504,1.39272,4.974,64.73,25.32,69.5059371565,137.87,72.49504,12.12272,73.5016405586,4.77504,1.39272,4.974,67.72,10.73,68.5647963608,136.63,80.70504,7.22272,81.0275950871,4.77504,1.39272,4.974,75.93,5.83,76.1534884296,137.82,74.68504,57.98272,94.5507853928,4.77504,1.39272,4.974,69.91,56.59,89.9435167202,136.28
2019-11-22 23:00:00,65.27624,27.28057,70.7475583187,4.83624,1.41057,5.03775,60.44,25.87,65.7438248051,139.45,68.06624,9.83057,68.7724736669,4.83624,1.41057,5.03775,63.23,8.42,63.7881595596,137.9,75.69624,10.18057,76.3777765823,4.83624,1.41057,5.03775,70.86,8.77,71.4006477562,139.39,70.01624,58.94057,91.5219353798,4.83624,1.41057,5.03775,65.18,57.53,86.9375252696,137.52
2019-11-22 23:30:00,62.55424,39.28707,73.8681718412,5.06424,1.47707,5.27525,57.49,37.81,68.8091287548,136.75,62.50424,17.24707,64.8401221588,5.06424,1.47707,5.27525,57.44,15.77,59.5654807754,137.62,70.04424,16.10707,71.8723400284,5.06424,1.47707,5.27525,64.98,14.63,66.6065860107,136.7,67.05424,45.51707,81.0436596124,5.06424,1.47707,5.27525,61.99,44.04,76.0413157435,137.28
2019-11-23 00:00:00,59.6708,39.3194,71.4606156495,5.1408,1.4994,5.355,54.53,37.82,66.3616854819,137.11,59.4908,18.1994,62.2123255071,5.1408,1.4994,5.355,54.35,16.7,56.8578270777,138.05,66.6308,16.6194,68.6721775175,5.1408,1.4994,5.355,61.49,15.12,63.3216748041,137.06,63.8908,45.9894,78.7214026615,5.1408,1.4994,5.355,58.75,44.49,73.6947935746,137.71
2019-11-23 00:30:00,57.93704,38.65122,69.6463740007,5.38704,1.57122,5.6115,52.55,37.08,64.3150752157,137.3,57.81704,17.78122,60.489518919,5.38704,1.57122,5.6115,52.43,16.21,54.8786752756,138.4,64.72704,16.12122,66.7044484382,5.38704,1.57122,5.6115,59.34,14.55,61.0977749186,137.24,61.91704,47.37122,77.9599405249,5.38704,1.57122,5.6115,56.53,45.8,72.7549372895,138.06
2019-11-23 01:00:00,57.54968,38.46324,69.2198418042,5.35968,1.56324,5.583,52.19,36.9,63.9171815712,137.32,57.53968,17.59324,60.1692352303,5.35968,1.56324,5.583,52.18,16.03,54.5867502238,138.49,64.40968,15.92324,66.3487486679,5.35968,1.56324,5.583,59.05,14.36,60.7709807392,137.27,61.48968,47.76324,77.8608235366,5.35968,1.56324,5.583,56.13,46.2,72.6981217089,138.14
2019-11-23 01:30:00,57.58032,38.58801,69.3147009448,5.65032,1.6480100000000002,5.88575,51.93,36.94,63.7282394234,137.72,57.56032,17.88801,60.2757939828,5.65032,1.6480100000000002,5.88575,51.91,16.24,54.3910442996,138.92,64.39032,16.20801,66.3988922939,5.65032,1.6480100000000002,5.88575,58.74,14.56,60.51761066,137.66,61.49032,48.22801,78.147299392,5.65032,1.6480100000000002,5.88575,55.84,46.58,72.7172744264,138.54
2019-11-23 02:00:00,56.53808,37.58944,67.8934495338,5.99808,1.74944,6.248,50.54,35.84,61.9580277285,137.98,56.46808,17.66944,59.168007984,5.99808,1.74944,6.248,50.47,15.92,52.921331238,139.38,63.12808,15.92944,65.1068471299,5.99808,1.74944,6.248,57.13,14.18,58.8634801893,137.93,60.30808,49.98944,78.3326791627,5.99808,1.74944,6.248,54.31,48.24,72.6407165438,138.98
2019-11-23 02:30:00,55.4536,37.4823,66.9329856368,6.2136,1.8123,6.4725,49.24,35.67,60.8023560399,137.84,55.4236,17.7923,58.2094612262,6.2136,1.8123,6.4725,49.21,15.98,51.7395834927,139.24,61.9036,16.0723,63.9560358391,6.2136,1.8123,6.4725,55.69,14.26,57.486726294,137.78,59.0936,50.1523,77.5068174824,6.2136,1.8123,6.4725,52.88,48.34,71.6453068945,138.81
2019-11-23 03:00:00,54.87936,36.96523,66.167759392,5.46936,1.59523,5.69725,49.41,35.37,60.7649981486,137.9,54.79936,17.83523,57.6286845726,5.46936,1.59523,5.69725,49.33,16.24,51.9344442543,139.31,61.29936,16.14523,63.3899044656,5.46936,1.59523,5.69725,55.83,14.55,57.6948125918,137.85,58.52936,50.22523,77.1249616568,5.46936,1.59523,5.69725,53.06,48.63,71.973887626,138.88
2019-11-23 03:30:00,53.82104,36.96822,65.2943614461,4.93104,1.43822,5.1365,48.89,35.53,60.4368513409,138.08,53.63104,17.77822,56.5009164337,4.93104,1.43822,5.1365,48.7,16.34,51.3681379846,139.48,60.06104,16.08822,62.1784476217,4.93104,1.43822,5.1365,55.13,14.65,57.0433116149,138.02,57.42104,50.23822,76.2958359509,4.93104,1.43822,5.1365,52.49,48.8,71.6703571918,139.04
2019-11-23 04:00:00,53.31096,36.72028,64.7335880313,4.80096,1.40028,5.001,48.51,35.32,60.0060205313,138.33,53.09096,18.00028,56.0594337627,4.80096,1.40028,5.001,48.29,16.6,51.0635300386,139.74,59.46096,16.33028,61.6626613843,4.80096,1.40028,5.001,54.66,14.93,56.6623375797,138.27,56.87096,50.65028,76.1561353759,4.80096,1.40028,5.001,52.07,49.25,71.6718033818,139.33
2019-11-23 04:30:00,52.86592,36.44381,64.2102545141,4.67592,1.36381,4.87075,48.19,35.08,59.6060609334,137.88,52.65592,17.95381,55.6325912084,4.67592,1.36381,4.87075,47.98,16.59,50.7671990561,139.29,58.98592,16.29381,61.1949916461,4.67592,1.36381,4.87075,54.31,14.93,56.3247814022,137.83,56.39592,50.43381,75.6575771735,4.67592,1.36381,4.87075,51.72,49.07,71.2939219008,138.87
2019-11-23 05:00:00,52.72792,36.34106,64.0383181341,4.83792,1.41106,5.0395,47.89,34.93,59.2752646557,137.75,52.56792,18.00106,55.5645964104,4.83792,1.41106,5.0395,47.73,16.59,50.530990491,139.17,58.85792,16.36106,61.0895983867,4.83792,1.41106,5.0395,54.02,14.95,56.050538802,137.71,56.22792,50.47106,75.5573086144,4.83792,1.41106,5.0395,51.39,49.06,71.0479816744,138.74
2019-11-23 05:30:00,53.24952,36.40111,64.5023425114,5.00952,1.4611100000000001,5.21825,48.24,34.94,59.5642610967,137.35,53.00952,17.87111,55.9409133217,5.00952,1.4611100000000001,5.21825,48.0,16.41,50.7275871691,138.76,59.35952,16.22111,61.5359815414,5.00952,1.4611100000000001,5.21825,54.35,14.76,56.318559108,137.3,56.77952,50.12111,75.7366460775,5.00952,1.4611100000000001,5.21825,51.77,48.66,71.0487754997,138.32
2019-11-23 06:00:00,54.31352,36.00311,65.1627376993,5.15352,1.50311,5.36825,49.16,34.5,60.0579353624,137.13,54.22352,17.66311,57.0278491271,5.15352,1.50311,5.36825,49.07,16.16,51.6624670336,138.58,60.69352,16.00311,62.7678492515,5.15352,1.50311,5.36825,55.54,14.5,57.4015818597,137.07,57.94352,50.24311,76.6930349671,5.15352,1.50311,5.36825,52.79,48.74,71.8496464849,138.15
2019-11-23 06:30:00,58.49144,37.35167,69.4002579611,5.49144,1.60167,5.72025,53.0,35.75,63.9301376504,136.59,58.52144,15.74167,60.601642833,5.49144,1.60167,5.72025,53.03,14.14,54.8827887411,138.11,65.49144,13.85167,66.9402530251,5.49144,1.60167,5.72025,60.0,12.25,61.2377538778,136.55,62.51144,48.38167,79.0472398181,5.49144,1.60167,5.72025,57.02,46.78,73.7539748081,137.7
2019-11-23 07:00:00,61.86728,38.51129,72.8744110924,5.62728,1.6412900000000001,5.86175,56.24,36.87,67.2483048113,136.67,61.95728,14.32129,63.5909104532,5.62728,1.6412900000000001,5.86175,56.33,12.68,57.7395124676,138.25,69.34728,12.23129,70.4176802974,5.62728,1.6412900000000001,5.86175,63.72,10.59,64.5940128805,136.63,66.20728,47.46129,81.4615122218,5.62728,1.6412900000000001,5.86175,60.58,45.82,75.9566244642,137.83
2019-11-23 07:30:00,66.71432,40.90626,78.2567735103,5.6443200000000004,1.64626,5.8795,61.07,39.26,72.6009125287,136.07,66.76432,13.48626,68.1128008076,5.6443200000000004,1.64626,5.8795,61.12,11.84,62.2562446667,137.42,74.79432,11.33626,75.6485366352,5.6443200000000004,1.64626,5.8795,69.15,9.69,69.8256299649,136.03,71.56432,43.90626,83.9595829209,5.6443200000000004,1.64626,5.8795,65.92,42.26,78.3029629069,136.98
2019-11-23 08:00:00,70.8324,34.3007,78.7004886278,6.4824,1.8907,6.7525,64.35,32.41,72.0508889605,137.63,71.7024,9.8607,72.3772586539,6.4824,1.8907,6.7525,65.22,7.97,65.7051695074,138.5,79.9024,12.2207,80.8315472712,6.4824,1.8907,6.7525,73.42,10.33,74.1431406133,137.58,75.9824,41.7807,86.7118907777,6.4824,1.8907,6.7525,69.5,39.89,80.1340258567,138.08
2019-11-23 08:30:00,75.59016,37.46463,84.3651041003,5.09016,1.4846300000000001,5.30225,70.5,35.98,79.1505552728,136.39,76.04016,6.15463,76.2888288235,5.09016,1.4846300000000001,5.30225,70.95,4.67,71.1035259323,137.96,84.59016,20.04463,86.9326311615,5.09016,1.4846300000000001,5.30225,79.5,18.56,81.637758421,136.34,81.56016,30.59463,87.1096497758,5.09016,1.4846300000000001,5.30225,76.47,29.11,81.8233035266,137.54
2019-11-23 09:00:00,79.85408,39.32994,89.0141464771,5.31408,1.54994,5.5355,74.54,37.78,83.5675774448,135.99,79.36408,4.06994,79.4683685868,5.31408,1.54994,5.5355,74.05,2.52,74.0928667282,138.52,88.29408,22.88994,91.2129043297,5.31408,1.54994,5.5355,82.98,21.34,85.680079365,135.95,86.06408,21.72994,88.7649489306,5.31408,1.54994,5.5355,80.75,20.18,83.233376118,138.1
2019-11-23 09:30:00,82.83752,39.76136,91.8859100668,7.78752,2.27136,8.112,75.05,37.49,83.8928042206,135.55,82.50752,3.8613600000000003,82.5978265913,7.78752,2.27136,8.112,74.72,1.5899999999999999,74.7369152427,138.18,91.51752,22.45136,94.2312051966,7.78752,2.27136,8.112,83.73,20.18,86.1274944486,135.5,89.11752,22.46136,91.9045432174,7.78752,2.27136,8.112,81.33,20.19,83.7985978403,137.78
2019-11-23 10:00:00,84.58096,40.45778,93.7591102616,10.38096,3.02778,10.8135,74.2,37.43,83.1062266019,135.45,84.41096,4.49778,84.5307056226,10.38096,3.02778,10.8135,74.03,1.47,74.0445933205,138.1,93.32096,23.06778,96.1297251086,10.38096,3.02778,10.8135,82.94,20.04,85.3266968774,135.41,90.77096,23.26778,93.7056922788,10.38096,3.02778,10.8135,80.39,20.24,82.8987919092,137.7
2019-11-23 10:30:00,84.76408,35.55244,91.9180354892,7.89408,2.30244,8.223,76.87,33.25,83.7529665146,137.05,85.72408,3.36244,85.7899988029,7.89408,2.30244,8.223,77.83,1.06,77.8372179616,138.44,95.41408,14.53244,96.5144469735,7.89408,2.30244,8.223,87.52,12.23,88.3703756923,137.0,91.17408,27.31244,95.1771098668,7.89408,2.30244,8.223,83.28,25.01,86.9543472174,138.03
2019-11-23 11:00:00,83.80192,29.56431,88.8639984553,7.35192,2.14431,7.65825,76.45,27.42,81.2185871584,139.64,86.26192,2.88431,86.3101273679,7.35192,2.14431,7.65825,78.91,0.74,78.9134696994,139.16,96.46192,5.01431,96.5921596966,7.35192,2.14431,7.65825,89.11,2.87,89.1562056169,139.58,90.13192,34.16431,96.3896419781,7.35192,2.14431,7.65825,82.78,32.02,88.7570211307,138.72
2019-11-23 11:30:00,84.22904,29.77222,89.3359740701,7.61904,2.22222,7.9365,76.61,27.55,81.4131107378,139.48,86.70904,2.69222,86.7508251618,7.61904,2.22222,7.9365,79.09,0.47000000000000003,79.091396498,139.0,96.93904,5.36222,97.0872333494,7.61904,2.22222,7.9365,89.32,3.14,89.3751755243,139.42,90.57904,33.97222,96.7402409499,7.61904,2.22222,7.9365,82.96,31.75,88.828059193,138.57
2019-11-23 12:00:00,83.98024,29.38507,88.9728219703,7.32024,2.13507,7.62525,76.66,27.25,81.3591918593,139.25,86.45024,2.89507,86.4987018767,7.32024,2.13507,7.62525,79.13,0.76,79.1336496062,138.77,96.70024,4.96507,96.8276217624,7.32024,2.13507,7.62525,89.38,2.83,89.4247913053,139.19,90.34024,34.05507,96.5458790211,7.32024,2.13507,7.62525,83.02,31.92,88.9449650065,138.33
2019-11-23 12:30:00,83.25552,28.48411,87.9933300481,7.62552,2.22411,7.94325,75.63,26.26,80.0592561794,139.58,85.87552,3.08411,85.9308830966,7.62552,2.22411,7.94325,78.25,0.86,78.2547257359,139.21,95.99552,4.95411,96.1232701585,7.62552,2.22411,7.94325,88.37,2.73,88.4121586661,139.51,89.51552,35.60411,96.3362910318,7.62552,2.22411,7.94325,81.89,33.38,88.4318749094,138.78
2019-11-23 13:00:00,82.21816,26.80238,86.4765483091,6.96816,2.03238,7.2585,75.25,24.77,79.2219376183,139.73,84.77816,2.49238,84.8147886341,6.96816,2.03238,7.2585,77.81,0.46,77.8113597105,139.6,94.86816,5.42238,95.0229971462,6.96816,2.03238,7.2585,87.9,3.39,87.9653460176,139.67,88.41816,37.35238,95.9842242738,6.96816,2.03238,7.2585,81.45,35.32,88.7784033423,139.16
2019-11-23 13:30:00,81.69184,26.22262,85.7973340043,5.39184,1.5726200000000001,5.6165,76.3,24.65,80.1829938329,139.89,84.26184,1.66262,84.278241471,5.39184,1.5726200000000001,5.6165,78.87,0.09,78.8700513503,139.83,94.48184,5.43262,94.6378964784,5.39184,1.5726200000000001,5.6165,89.09,3.86,89.1735818502,139.83,88.00184,37.21262,95.5463391797,5.39184,1.5726200000000001,5.6165,82.61,35.64,89.970115594,139.37
2019-11-23 14:00:00,81.48952,32.94361,87.8966626765,6.14952,1.7936100000000001,6.40575,75.34,31.15,81.5256898162,137.34,82.20952,2.33361,82.2426344074,6.14952,1.7936100000000001,6.40575,76.06,0.54,76.0619168835,139.38,91.61952,15.24361,92.878975505,6.14952,1.7936100000000001,6.40575,85.47,13.45,86.5218088114,137.29,87.74952,29.98361,92.7307668946,6.14952,1.7936100000000001,6.40575,81.6,28.19,86.3321266968,138.95
2019-11-23 14:30:00,80.5456,35.53205,88.034767317,5.8356,1.70205,6.07875,74.71,33.83,82.0125173373,135.89,80.2656,2.37205,80.3006423671,5.8356,1.70205,6.07875,74.43,0.67,74.433015524,139.09,89.2556,20.89205,91.6680963289,5.8356,1.70205,6.07875,83.42,19.19,85.5987879587,135.85,86.7456,26.692050000000002,90.7593777665,5.8356,1.70205,6.07875,80.91,24.99,84.6813332441,138.67
