Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-23 15:00:00,80.74856,34.50208,87.8107252356,3.29856,0.96208,3.436,77.45,33.54,84.4004389799,135.81,80.25856,1.8420800000000002,80.2796967608,3.29856,0.96208,3.436,76.96,0.88,76.9650310206,139.0,89.54856,20.37208,91.8366279956,3.29856,0.96208,3.436,86.25,19.41,88.4070732464,135.76,87.21856,26.13208,91.0492329106,3.29856,0.96208,3.436,83.92,25.17,87.6133283239,138.57
2019-11-23 15:30:00,81.16696,35.62703,88.6417546208,6.60696,1.92703,6.88225,74.56,33.7,81.8222683626,135.88,80.87696,4.48703,81.0013339215,6.60696,1.92703,6.88225,74.27,2.56,74.3141070053,138.87,89.82696,23.26703,92.7913650501,6.60696,1.92703,6.88225,83.22,21.34,85.9125369198,135.84,87.35696,26.90703,91.4069292989,6.60696,1.92703,6.88225,80.75,24.98,84.5255162658,138.42
2019-11-23 16:00:00,82.37416,34.43163,89.2806775297,3.19416,0.9316300000000001,3.3272500000000003,79.18,33.5,85.9751266356,135.82,82.33416,2.95163,82.3870500902,3.19416,0.9316300000000001,3.3272500000000003,79.14,2.02,79.1657754336,138.25,91.99416,18.69163,93.8738648728,3.19416,0.9316300000000001,3.3272500000000003,88.8,17.76,90.5585865614,135.76,89.01416,25.62163,92.6282279025,3.19416,0.9316300000000001,3.3272500000000003,85.82,24.69,89.3009994345,137.8
2019-11-23 16:30:00,83.69328,26.76054,87.8674662105,13.61328,3.97054,14.1805,70.08,22.79,73.692540328,139.76,86.25328,8.10054,86.6328289914,13.61328,3.97054,14.1805,72.64,4.13,72.7573123473,139.4,95.66328,5.41054,95.8161629552,13.61328,3.97054,14.1805,82.05,1.44,82.0626352246,139.69,89.41328,41.27054,98.4783839848,13.61328,3.97054,14.1805,75.8,37.3,84.4803527455,138.95
2019-11-23 17:00:00,85.52552,25.76411,89.3219118434,17.70552,5.16411,18.44325,67.82,20.6,70.8795626397,139.48,88.17552,7.85411,88.5246257895,17.70552,5.16411,18.44325,70.47,2.69,70.5213230165,139.53,97.29552,5.83411,97.4702777854,17.70552,5.16411,18.44325,79.59,0.67,79.5928200279,139.42,90.99552,45.01411,101.5207109863,17.70552,5.16411,18.44325,73.29,39.85,83.4232977051,139.05
2019-11-23 17:30:00,87.08168,25.90049,90.8518264751,17.76168,5.18049,18.50175,69.32,20.72,72.3504029014,139.28,89.73168,7.71049,90.0623453595,17.76168,5.18049,18.50175,71.97,2.5300000000000002,72.0144554933,139.33,99.03168,6.03049,99.2151220997,17.76168,5.18049,18.50175,81.27,0.85,81.2744449381,139.22,92.70168,44.71049,102.920500343,17.76168,5.18049,18.50175,74.94,39.53,84.7267637763,138.87
2019-11-23 18:00:00,86.93616,25.60263,90.627758322,14.30616,4.17263,14.90225,72.63,21.43,75.7255689975,139.5,89.45616,6.20263,89.6709383293,14.30616,4.17263,14.90225,75.15,2.03,75.1774128312,139.53,99.18616,5.59263,99.3437056177,14.30616,4.17263,14.90225,84.88,1.42,84.8918771144,139.44,92.85616,43.06263,102.3555399207,14.30616,4.17263,14.90225,78.55,38.89,87.6500690245,139.08
2019-11-23 18:30:00,85.63672,25.16321,89.257128286,8.61672,2.51321,8.97575,77.02,22.65,80.281398219,139.5,87.88672,3.35321,87.9506655442,8.61672,2.51321,8.97575,79.27,0.84,79.2744504869,139.53,98.14672,5.27321,98.2882769737,8.61672,2.51321,8.97575,89.53,2.76,89.572532062,139.44,91.98672,40.13321,100.3605061828,8.61672,2.51321,8.97575,83.37,37.62,91.4648637456,139.08
2019-11-23 19:00:00,83.42432,24.73126,87.0129437995,7.92432,2.31126,8.2545,75.5,22.42,78.7585322362,139.62,85.46432,3.62126,85.5410048868,7.92432,2.31126,8.2545,77.54,1.31,77.551065112,139.64,95.51432,4.56126,95.623168834,7.92432,2.31126,8.2545,87.59,2.25,87.6188940811,139.56,89.63432,40.32126,98.2858857103,7.92432,2.31126,8.2545,81.71,38.01,90.1181679796,139.17
2019-11-23 19:30:00,80.78952,28.41111,85.6395802959,6.68952,1.9511100000000001,6.96825,74.1,26.46,78.6825368173,138.38,81.85952,4.81111,82.0007792284,6.68952,1.9511100000000001,6.96825,75.17,2.86,75.2243876678,139.46,91.34952,12.21111,92.1620638422,6.68952,1.9511100000000001,6.96825,84.66,10.26,85.2794418368,138.33,86.88952,35.44111,93.8395490391,6.68952,1.9511100000000001,6.96825,80.2,33.49,86.9115648231,139.02
2019-11-23 20:00:00,78.78832,34.80951,86.135366458,8.63832,2.51951,8.99825,70.15,32.29,77.2247797019,135.9,78.31832,7.65951,78.6919776157,8.63832,2.51951,8.99825,69.68,5.14,69.8693208783,138.72,86.70832,26.77951,90.7495174261,8.63832,2.51951,8.99825,78.07,24.26,81.7525076068,135.85,84.56832,28.93951,89.3828618174,8.63832,2.51951,8.99825,75.93,26.42,80.3951571925,138.28
2019-11-23 20:30:00,76.3008,34.5919,83.7759609091,10.8408,3.1619,11.2925,65.46,31.43,72.6144372697,136.07,75.9908,9.9919,76.6448938302,10.8408,3.1619,11.2925,65.15,6.83,65.5070332102,138.8,83.8208,29.3719,88.8179881682,10.8408,3.1619,11.2925,72.98,26.21,77.5438230938,136.02,81.6408,30.5319,87.1631639068,10.8408,3.1619,11.2925,70.8,27.37,75.9062375566,138.34
2019-11-23 21:00:00,73.32744,33.60467,80.6609403786,8.34744,2.43467,8.69525,64.98,31.17,72.0691979975,136.32,72.79744,9.61467,73.4296203842,8.34744,2.43467,8.69525,64.45,7.18,64.8487077743,139.06,80.52744,29.11467,85.6290406472,8.34744,2.43467,8.69525,72.18,26.68,76.9530688147,136.27,78.60744,30.37467,84.2718826238,8.34744,2.43467,8.69525,70.26,27.94,75.6115811235,138.59
2019-11-23 21:30:00,70.762,32.49725,77.8673994786,7.602,2.21725,7.91875,63.16,30.28,70.0433008931,137.14,70.172,10.72725,70.9872064288,7.602,2.21725,7.91875,62.57,8.51,63.1460608431,139.87,77.662,30.59725,83.4720189738,7.602,2.21725,7.91875,70.06,28.38,75.5898670458,137.09,75.852,31.97725,82.3168902569,7.602,2.21725,7.91875,68.25,29.76,74.4561622702,139.42
2019-11-23 22:00:00,66.24728,29.73754,72.6155864305,3.55728,1.03754,3.7055,62.69,28.7,68.9472704318,136.03,68.40728,4.73754,68.5711327181,3.55728,1.03754,3.7055,64.85,3.7,64.9554655129,135.9,76.20728,15.55754,77.779088294,3.55728,1.03754,3.7055,72.65,14.52,74.0867930201,135.98,71.74728,54.58754,90.1524914279,3.55728,1.03754,3.7055,68.19,53.55,86.7033943972,135.46
2019-11-23 22:30:00,63.57584,29.88212,70.2483346949,2.9558400000000002,0.8621200000000001,3.079,60.62,29.02,67.2082197354,136.83,65.61584,3.62212,65.7157379339,2.9558400000000002,0.8621200000000001,3.079,62.66,2.76,62.7207557352,136.55,73.14584,16.54212,74.9930372995,2.9558400000000002,0.8621200000000001,3.079,70.19,15.68,71.9200841212,136.78,68.84584,55.42212,88.3819046559,2.9558400000000002,0.8621200000000001,3.079,65.89,54.56,85.5469794908,136.11
2019-11-23 23:00:00,60.10288,28.60959,66.5647415999,3.39288,0.9895900000000001,3.53425,56.71,27.62,63.0784313375,137.54,61.93288,3.8395900000000003,62.0517854414,3.39288,0.9895900000000001,3.53425,58.54,2.85,58.6093345808,137.41,68.96288,17.09959,71.0512124883,3.39288,0.9895900000000001,3.53425,65.57,16.11,67.5200488744,137.48,64.97288,56.71959,86.2472435807,3.39288,0.9895900000000001,3.53425,61.58,55.73,83.0537735446,136.96
2019-11-23 23:30:00,56.9436,21.2923,60.7942071274,3.3336,0.9723,3.4725,53.61,20.32,57.3317930995,138.33,58.4136,2.7823,58.4798243692,3.3336,0.9723,3.4725,55.08,1.81,55.1097314455,138.54,64.9936,22.1923,68.6779893434,3.3336,0.9723,3.4725,61.66,21.22,65.2092324752,138.27,62.0536,43.4523,75.7545486968,3.3336,0.9723,3.4725,58.72,42.48,72.4747459464,138.08
2019-11-24 00:00:00,54.29504,20.45147,58.0190830138,3.12504,0.9114700000000001,3.25525,51.17,19.54,54.7739034578,138.14,55.64504,3.44147,55.751360453,3.12504,0.9114700000000001,3.25525,52.52,2.5300000000000002,52.5809024266,138.34,61.92504,22.85147,66.0068198004,3.12504,0.9114700000000001,3.25525,58.8,21.94,62.7598884639,138.07,59.13504,43.97147,73.691540422,3.12504,0.9114700000000001,3.25525,56.01,43.06,70.649017686,137.92
2019-11-24 00:30:00,53.06336,20.32723,56.8235554499,2.97336,0.8672300000000001,3.09725,50.09,19.46,53.7373212954,138.37,54.40336,3.55723,54.5195328718,2.97336,0.8672300000000001,3.09725,51.43,2.69,51.50030097,138.56,60.54336,23.04723,64.781735472,2.97336,0.8672300000000001,3.09725,57.57,22.18,61.6948725584,138.3,57.76336,44.18723,72.7263161006,2.97336,0.8672300000000001,3.09725,54.79,43.32,69.8467357863,138.13
2019-11-24 01:00:00,52.99664,20.48402,56.8175934606,2.99664,0.87402,3.1215,50.0,19.61,53.708026402,138.15,54.64664,3.16402,54.7381611479,2.99664,0.87402,3.1215,51.65,2.29,51.7007408071,138.37,60.81664,22.56402,64.8675473519,2.99664,0.87402,3.1215,57.82,21.69,61.7544208944,138.08,57.70664,43.91402,72.515498017,2.99664,0.87402,3.1215,54.71,43.04,69.6105286577,137.93
2019-11-24 01:30:00,53.37776,20.44393,57.1588972642,2.92776,0.8539300000000001,3.04975,50.45,19.59,54.1199648928,138.2,55.19776,3.03393,55.2810766923,2.92776,0.8539300000000001,3.04975,52.27,2.18,52.3154403594,138.44,61.41776,22.42393,65.3832844087,2.92776,0.8539300000000001,3.04975,58.49,21.57,62.3405566225,138.13,58.11776,43.92393,72.8490607631,2.92776,0.8539300000000001,3.04975,55.19,43.07,70.0068639492,137.99
2019-11-24 02:00:00,52.3352,20.46735,56.1950671773,2.9052,0.84735,3.02625,49.43,19.62,53.1814751582,138.51,54.1652,3.10735,54.2542580362,2.9052,0.84735,3.02625,51.26,2.26,51.3097963356,138.75,60.2852,22.59735,64.3812516659,2.9052,0.84735,3.02625,57.38,21.75,61.3638892183,138.44,56.9752,44.19735,72.1081074642,2.9052,0.84735,3.02625,54.07,43.35,69.3021457099,138.29
2019-11-24 02:30:00,51.16968,20.14449,54.9921506095,2.9296800000000003,0.8544900000000001,3.05175,48.24,19.29,51.9538420138,138.36,52.94968,3.44449,53.0615974454,2.9296800000000003,0.8544900000000001,3.05175,50.02,2.59,50.0870092938,138.58,58.90968,22.944490000000002,63.2202500712,2.9296800000000003,0.8544900000000001,3.05175,55.98,22.09,60.1807984327,138.29,55.65968,44.42449,71.2147125913,2.9296800000000003,0.8544900000000001,3.05175,52.73,43.57,68.401738282,138.15
2019-11-24 03:00:00,50.30752,19.96511,54.124413954,2.89752,0.84511,3.01825,47.41,19.12,51.1202748428,138.51,52.09752,3.10511,52.1899731583,2.89752,0.84511,3.01825,49.2,2.26,49.251879152,138.8,57.96752,22.59511,62.2155315887,2.89752,0.84511,3.01825,55.07,21.75,59.2095211938,138.45,54.70752,44.83511,70.7325938536,2.89752,0.84511,3.01825,51.81,43.99,67.9661400993,138.36
2019-11-24 03:30:00,49.46736,18.61173,52.8527785359,2.81736,0.8217300000000001,2.93475,46.65,17.79,49.9270127286,138.69,51.14736,2.2517300000000002,51.1969014977,2.81736,0.8217300000000001,2.93475,48.33,1.43,48.3511509687,139.22,56.89736,21.68173,60.8884799512,2.81736,0.8217300000000001,2.93475,54.08,20.86,57.96366103,138.62,53.77736,46.66173,71.1991677982,2.81736,0.8217300000000001,2.93475,50.96,45.84,68.5436153117,138.74
2019-11-24 04:00:00,49.02304,19.38047,52.7149036636,2.81304,0.82047,2.93025,46.21,18.56,49.7979688341,139.2,50.64304,3.50047,50.7638728887,2.81304,0.82047,2.93025,47.83,2.68,47.9050237449,139.53,56.33304,23.21047,60.9273117187,2.81304,0.82047,2.93025,53.52,22.39,58.0146748677,139.13,53.27304,46.02047,70.39815658,2.81304,0.82047,2.93025,50.46,45.2,67.7440152338,139.09
2019-11-24 04:30:00,48.62864,19.67002,52.4562133122,2.94864,0.8600200000000001,3.0715,45.68,18.81,49.4011993782,139.05,50.24864,3.20002,50.3504314763,2.94864,0.8600200000000001,3.0715,47.3,2.34,47.3578462348,139.39,55.88864,22.880020000000002,60.3906896487,2.94864,0.8600200000000001,3.0715,52.94,22.02,57.3369339955,138.98,52.80864,45.78002,69.889646514,2.94864,0.8600200000000001,3.0715,49.86,44.92,67.1105505863,138.91
2019-11-24 05:00:00,48.42744,19.49467,52.2040142457,2.82744,0.82467,2.94525,45.6,18.67,49.2740185087,139.21,50.04744,3.35467,50.1597454276,2.82744,0.82467,2.94525,47.22,2.5300000000000002,47.2877288522,139.54,55.64744,23.08467,60.2456601554,2.82744,0.82467,2.94525,52.82,22.26,57.3189322999,139.13,52.60744,46.00467,69.8854234098,2.82744,0.82467,2.94525,49.78,45.18,67.2255963157,139.1
2019-11-24 05:30:00,49.08912,19.79516,52.9300487606,2.82912,0.8251600000000001,2.947,46.26,18.97,49.998484977,139.27,50.68912,3.14516,50.7866017548,2.82912,0.8251600000000001,2.947,47.86,2.32,47.9161976789,139.59,56.37912,22.86516,60.8393023777,2.82912,0.8251600000000001,2.947,53.55,22.04,57.9082386194,139.2,53.34912,45.70516,70.2501975471,2.82912,0.8251600000000001,2.947,50.52,44.88,67.5757708058,139.14
2019-11-24 06:00:00,49.48552,19.78786,53.2951788912,2.73552,0.79786,2.8495,46.75,18.99,50.4597126429,139.27,51.08552,3.17786,51.1842666046,2.73552,0.79786,2.8495,48.35,2.38,48.4085416017,139.59,56.84552,22.88786,61.2802356347,2.73552,0.79786,2.8495,54.11,22.09,58.4453608082,139.2,53.78552,45.65786,70.551558037,2.73552,0.79786,2.8495,51.05,44.86,67.9597093873,139.14
2019-11-24 06:30:00,51.78272,20.38746,55.6515823302,2.80272,0.8174600000000001,2.9195,48.98,19.57,52.7449078111,138.73,53.45272,2.37746,53.5055659857,2.80272,0.8174600000000001,2.9195,50.65,1.56,50.6740179974,139.06,59.49272,21.86746,63.3843004209,2.80272,0.8174600000000001,2.9195,56.69,21.05,60.4719654055,138.66,56.35272,44.58746,71.8586852138,2.80272,0.8174600000000001,2.9195,53.55,43.77,69.1622396977,138.62
2019-11-24 07:00:00,54.1144,20.7617,57.9604733784,2.7144,0.7917000000000001,2.8275,51.4,19.97,55.1430947626,138.56,55.8544,1.7817,55.8828100067,2.7144,0.7917000000000001,2.8275,53.14,0.99,53.1492210667,138.91,62.2044,21.1217,65.6925687597,2.7144,0.7917000000000001,2.8275,59.49,20.33,62.867869377,138.49,58.9644,43.9117,73.5189626168,2.7144,0.7917000000000001,2.8275,56.25,43.12,70.8759260962,138.45
2019-11-24 07:30:00,57.62088,21.47484,61.4925569886,2.93088,0.85484,3.053,54.69,20.62,58.4481009101,137.98,59.42088,1.4848400000000002,59.4394290837,2.93088,0.85484,3.053,56.49,0.63,56.4935129019,138.39,66.17088,19.51484,68.9885087547,2.93088,0.85484,3.053,63.24,18.66,65.9355230509,137.91,62.84088,42.80484,76.0344035723,2.93088,0.85484,3.053,59.91,41.95,73.1369304798,137.93
2019-11-24 08:00:00,59.87912,22.12141,63.83467547,3.15912,0.9214100000000001,3.29075,56.72,21.2,60.5524433859,137.79,61.80912,1.60141,61.8298619533,3.15912,0.9214100000000001,3.29075,58.65,0.68,58.6539418965,138.17,68.83912,19.17141,71.4588511226,3.15912,0.9214100000000001,3.29075,65.68,18.25,68.1683570288,137.73,65.33912,42.02141,77.6852592244,3.15912,0.9214100000000001,3.29075,62.18,41.1,74.5356451639,137.71
2019-11-24 08:30:00,64.31192,23.12431,68.3429350194,3.03192,0.88431,3.15825,61.28,22.24,65.1909196131,136.96,66.48192,3.26431,66.5620117384,3.03192,0.88431,3.15825,63.45,2.38,63.494621032,137.4,74.07192,17.01431,76.0008952399,3.03192,0.88431,3.15825,71.04,16.13,72.8481880351,136.9,70.30192,40.13431,80.9513606733,3.03192,0.88431,3.15825,67.27,39.25,77.8833448177,136.94
2019-11-24 09:00:00,67.96344,24.59892,72.2781851031,3.73344,1.08892,3.8890000000000002,64.23,23.51,68.3974634033,136.57,70.20344,4.30892,70.3355513194,3.73344,1.08892,3.8890000000000002,66.47,3.22,66.5479473763,136.97,78.19344,16.17892,79.849680722,3.73344,1.08892,3.8890000000000002,74.46,15.09,75.9736776785,136.51,74.30344,38.61892,83.740206459,3.73344,1.08892,3.8890000000000002,70.57,37.53,79.9288796368,136.5
2019-11-24 09:30:00,71.57368,25.03399,75.8254068506,4.33368,1.26399,4.5142500000000005,67.24,23.77,71.3178133428,135.9,73.99368,6.54399,74.282491107,4.33368,1.26399,4.5142500000000005,69.66,5.28,69.8598167762,136.49,82.39368,13.87399,83.5536121449,4.33368,1.26399,4.5142500000000005,78.06,12.61,79.0719653227,135.85,78.26368,38.12399,87.0553974241,4.33368,1.26399,4.5142500000000005,73.93,36.86,82.6093487446,136.03
2019-11-24 10:00:00,74.70144,26.51042,79.266055198,4.32144,1.26042,4.5015,70.38,25.25,74.7723672221,135.27,77.28144,6.90042,77.588895885,4.32144,1.26042,4.5015,72.96,5.64,73.1776687248,135.71,86.07144,13.28042,87.0899669253,4.32144,1.26042,4.5015,81.75,12.02,82.6289471069,135.21,81.76144,35.70042,89.2157668748,4.32144,1.26042,4.5015,77.44,34.44,84.7529775288,135.28
2019-11-24 10:30:00,77.77792,28.47606,82.826872648,4.47792,1.30606,4.6645,73.3,27.17,78.1735178945,137.89,78.84792,6.89606,79.1489111223,4.47792,1.30606,4.6645,74.37,5.59,74.5797894875,138.92,88.41792,5.43606,88.5848707481,4.47792,1.30606,4.6645,83.94,4.13,84.0415403238,137.82,84.02792,34.69606,90.909339009,4.47792,1.30606,4.6645,79.55,33.39,86.2733713263,138.46
2019-11-24 11:00:00,78.53704,28.23497,83.4582541326,5.05704,1.4749700000000001,5.26775,73.48,26.76,78.2010741614,138.53,79.26704,7.11497,79.5857174904,5.05704,1.4749700000000001,5.26775,74.21,5.64,74.4240129259,139.77,88.91704,4.11497,89.0122069183,5.05704,1.4749700000000001,5.26775,83.86,2.64,83.9015446818,138.46,84.58704,34.76497,91.4525586031,5.05704,1.4749700000000001,5.26775,79.53,33.29,86.2162687664,139.32
2019-11-24 11:30:00,79.01784,28.72562,84.0772280861,6.56784,1.91562,6.8415,72.45,26.81,77.2513986928,138.35,79.89784,7.37562,80.2375511033,6.56784,1.91562,6.8415,73.33,5.46,73.5329891953,139.58,89.44784,4.36562,89.5543115581,6.56784,1.91562,6.8415,82.88,2.45,82.9162040858,138.28,84.97784,34.95562,91.8864987942,6.56784,1.91562,6.8415,78.41,33.04,85.0868362322,139.14
2019-11-24 12:00:00,79.38576,29.36293,84.6420731608,8.13576,2.37293,8.47475,71.25,26.99,76.1906989074,138.21,80.25576,7.67293,80.6217146181,8.13576,2.37293,8.47475,72.12,5.3,72.3144826435,139.45,89.65576,4.64293,89.7758993281,8.13576,2.37293,8.47475,81.52,2.27,81.5515990033,138.15,85.21576,35.17293,92.1892659541,8.13576,2.37293,8.47475,77.08,32.8,83.7685286966,138.99
2019-11-24 12:30:00,80.29,29.8,85.641836155,8.4,2.45,8.75,71.89,27.35,76.9168031057,138.02,81.33,7.25,81.652503942,8.4,2.45,8.75,72.93,4.8,73.0877889938,139.27,90.81,4.16,90.9052347228,8.4,2.45,8.75,82.41,1.71,82.4277392629,137.95,86.2,34.78,92.9520758241,8.4,2.45,8.75,77.8,32.33,84.2500379822,138.79
2019-11-24 13:00:00,79.88728,29.18379,85.0509912027,9.64728,2.81379,10.04925,70.24,26.37,75.0268918455,138.21,80.83728,8.14379,81.2464593282,9.64728,2.81379,10.04925,71.19,5.33,71.389249891,139.51,90.11728,5.12379,90.2628239009,9.64728,2.81379,10.04925,80.47,2.31,80.5031490067,138.14,85.63728,36.40379,93.0536385756,9.64728,2.81379,10.04925,75.99,33.59,83.0828995642,139.03
2019-11-24 13:30:00,79.06512,29.11066,84.2539241,14.26512,4.16066,14.8595,64.8,24.95,69.4373278576,138.72,80.25512,10.55066,80.9456651875,14.26512,4.16066,14.8595,65.99,6.39,66.2986591116,140.06,88.85512,7.62066,89.1813142371,14.26512,4.16066,14.8595,74.59,3.46,74.6702062405,138.64,84.28512,39.65066,93.145887144,14.26512,4.16066,14.8595,70.02,35.49,78.500576431,139.58
2019-11-24 14:00:00,77.482,30.0585,83.1082050477,14.772,4.3085,15.3875,62.71,25.75,67.7909035196,139.18,78.742,12.868500000000001,79.7865957179,14.772,4.3085,15.3875,63.97,8.56,64.5401774091,140.21,87.082,10.2185,87.6794871464,14.772,4.3085,15.3875,72.31,5.91,72.5511143953,139.11,82.502,39.0485,91.2763132267,14.772,4.3085,15.3875,67.73,34.74,76.119777325,139.74
2019-11-24 14:30:00,76.92488,29.12684,82.2545437736,11.23488,3.27684,11.703,65.69,25.85,70.5931908898,139.13,78.07488,11.71684,78.9491686251,11.23488,3.27684,11.703,66.84,8.44,67.3707592357,140.17,86.77488,9.03684,87.2441647115,11.23488,3.27684,11.703,75.54,5.76,75.7592845795,139.06,82.21488,37.96684,90.5580887221,11.23488,3.27684,11.703,70.98,34.69,79.0035220734,139.69
2019-11-24 15:00:00,78.86848,29.21039,84.1040071665,5.65848,1.65039,5.89425,73.21,27.56,78.225684401,138.7,79.72848,8.27039,80.1562840572,5.65848,1.65039,5.89425,74.07,6.62,74.3652425532,139.75,89.38848,5.39039,89.55086075,5.65848,1.65039,5.89425,83.73,3.74,83.8134863849,138.63,84.88848,34.19039,91.5152271759,5.65848,1.65039,5.89425,79.23,32.54,85.6518797225,139.28
2019-11-24 15:30:00,80.27792,29.17981,85.4166596816,6.54792,1.9098100000000002,6.82075,73.73,27.27,78.6114864381,138.83,81.12792,8.83981,81.6080979092,6.54792,1.9098100000000002,6.82075,74.58,6.93,74.9012770252,139.87,90.83792,5.9798100000000005,91.0345310174,6.54792,1.9098100000000002,6.82075,84.29,4.07,84.388204152,138.76,86.34792,34.72981,93.0705269726,6.54792,1.9098100000000002,6.82075,79.8,32.82,86.2855283347,139.4
2019-11-24 16:00:00,82.03152,29.11086,87.0437386803,7.75152,2.26086,8.0745,74.28,26.85,78.9838015039,138.37,82.90152,8.64086,83.350623752,7.75152,2.26086,8.0745,75.15,6.38,75.4203347911,139.51,92.68152,5.75086,92.8597681467,7.75152,2.26086,8.0745,84.93,3.49,85.0016764541,138.3,88.16152,35.35086,94.9849299176,7.75152,2.26086,8.0745,80.41,33.09,86.9523789209,139.03
2019-11-24 16:30:00,86.2092,30.4481,91.4281847039,7.8792,2.2981,8.2075,78.33,28.15,83.2346766678,137.74,87.1192,7.7481,87.4630668468,7.8792,2.2981,8.2075,79.24,5.45,79.427200001,138.81,97.4192,4.7681000000000004,97.5358155051,7.8792,2.2981,8.2075,89.54,2.47,89.5740615357,137.68,92.7292,33.3881,98.5569366115,7.8792,2.2981,8.2075,84.85,31.09,90.3665347349,138.34
2019-11-24 17:00:00,88.66496,31.13353,93.972186428,7.79496,2.27353,8.11975,80.87,28.86,85.8653393402,137.74,89.60496,7.75353,89.9397914388,7.79496,2.27353,8.11975,81.81,5.48,81.993332046,138.7,100.23496,4.80353,100.3499930576,7.79496,2.27353,8.11975,92.44,2.5300000000000002,92.4746154358,137.65,95.43496,32.32353,100.7603204732,7.79496,2.27353,8.11975,87.64,30.05,92.648648668,138.27
2019-11-24 17:30:00,89.04232,30.85151,94.2356112107,11.42232,3.33151,11.89825,77.62,27.52,82.3542032928,137.93,90.10232,9.58151,90.6103382803,11.42232,3.33151,11.89825,78.68,6.25,78.9278461634,138.98,100.34232,6.70151,100.5658561305,11.42232,3.33151,11.89825,88.92,3.37,88.9838372964,137.86,95.49232,35.08151,101.7324703468,11.42232,3.33151,11.89825,84.07,31.75,89.8656074369,138.55
2019-11-24 18:00:00,87.13984,29.59412,92.028059057,12.45984,3.6341200000000002,12.979,74.68,25.96,79.0634175836,138.39,88.19984,10.32412,88.8020226673,12.45984,3.6341200000000002,12.979,75.74,6.69,76.0348847569,139.58,98.03984,7.48412,98.3250846905,12.45984,3.6341200000000002,12.979,85.58,3.85,85.666556485,138.31,93.27984,37.62412,100.5818221957,12.45984,3.6341200000000002,12.979,80.82,33.99,87.6766359984,139.17
2019-11-24 18:30:00,84.88632,29.55226,89.8833877546,12.55632,3.66226,13.0795,72.33,25.89,76.8239611059,138.95,86.07632,11.11226,86.7906399737,12.55632,3.66226,13.0795,73.52,7.45,73.8965012704,140.1,95.63632,8.32226,95.9977380705,12.55632,3.66226,13.0795,83.08,4.66,83.2105882686,138.88,90.82632,38.24226,98.5489261973,12.55632,3.66226,13.0795,78.27,34.58,85.5685064729,139.67
2019-11-24 19:00:00,83.1192,29.3881,88.1615666277,8.5992,2.5080999999999998,8.9575,74.52,26.88,79.2197248165,138.93,84.1092,9.6881,84.6653223359,8.5992,2.5080999999999998,8.9575,75.51,7.18,75.8505932739,140.0,93.9292,6.8681,94.1799628915,8.5992,2.5080999999999998,8.9575,85.33,4.36,85.4413161181,138.88,89.2392,35.9381,96.2038556829,8.5992,2.5080999999999998,8.9575,80.64,33.43,87.294756429,139.58
2019-11-24 19:30:00,81.08432,28.69251,86.0112032235,7.41432,2.16251,7.72325,73.67,26.53,78.3014035634,138.96,82.21432,9.20251,82.7277498991,7.41432,2.16251,7.72325,74.8,7.04,75.1305636875,139.82,91.94432,6.93251,92.2053017736,7.41432,2.16251,7.72325,84.53,4.77,84.6644777932,138.88,87.18432,37.85251,95.0469261321,7.41432,2.16251,7.72325,79.77,35.69,87.3900966929,139.43
2019-11-24 20:00:00,77.646,17.773,79.6541326298,3.576,1.043,3.725,74.07,16.73,75.93587953,138.1,81.486,4.053,81.5867330208,3.576,1.043,3.725,77.91,3.01,77.9681229734,137.12,91.636,8.023,91.9865480655,3.576,1.043,3.725,88.06,6.98,88.3361986957,138.04,85.026,46.643,96.9793283386,3.576,1.043,3.725,81.45,45.6,93.3459292096,136.75
2019-11-24 20:30:00,76.04312,16.97341,77.9143937046,3.30312,0.9634100000000001,3.44075,72.74,16.01,74.4810559807,138.4,79.80312,3.38341,79.8748109542,3.30312,0.9634100000000001,3.44075,76.5,2.42,76.5382675529,137.36,89.77312,7.37341,90.0754142348,3.30312,0.9634100000000001,3.44075,86.47,6.41,86.707260365,138.34,83.31312,47.27341,95.7906637265,3.30312,0.9634100000000001,3.44075,80.01,46.31,92.4457473332,136.98
2019-11-24 21:00:00,73.47968,16.86824,75.3909868194,3.31968,0.9682400000000001,3.458,70.16,15.9,71.9391103643,139.0,77.24968,1.8682400000000001,77.2722678637,3.31968,0.9682400000000001,3.458,73.93,0.9,73.9354779521,137.78,86.86968,5.5182400000000005,87.0447716753,3.31968,0.9682400000000001,3.458,83.55,4.55,83.6738011566,138.94,80.44968,47.67824,93.51665938,3.31968,0.9682400000000001,3.458,77.13,46.71,90.1712870042,137.39
2019-11-24 21:30:00,70.26096,18.56278,72.6717228463,4.50096,1.31278,4.6885,65.76,17.25,67.9848519892,138.29,73.38096,3.08278,73.4456862113,4.50096,1.31278,4.6885,68.88,1.77,68.9027379717,137.61,82.23096,8.11278,82.6301880783,4.50096,1.31278,4.6885,77.73,6.8,78.0268729349,138.23,76.74096,46.38278,89.6690427196,4.50096,1.31278,4.6885,72.24,45.07,85.1464767327,137.23
2019-11-24 22:00:00,66.33064,15.62352,68.1457862234,3.20064,0.9335200000000001,3.334,63.13,14.69,64.8166105254,139.31,69.74064,2.5735200000000003,69.7881069581,3.20064,0.9335200000000001,3.334,66.54,1.6400000000000001,66.5602073314,137.94,78.41064,2.79352,78.4603863054,3.20064,0.9335200000000001,3.334,75.21,1.8599999999999999,75.2329960855,139.24,72.49064,49.08352,87.5447589705,3.20064,0.9335200000000001,3.334,69.29,48.15,84.3772872283,137.55
2019-11-24 22:30:00,62.45464,15.06552,64.2460267285,3.10464,0.9055200000000001,3.234,59.35,14.16,61.0158020516,139.82,65.74464,3.47552,65.83644073,3.10464,0.9055200000000001,3.234,62.64,2.5700000000000003,62.692698937,138.42,73.93464,1.76552,73.9557168365,3.10464,0.9055200000000001,3.234,70.83,0.86,70.8352207592,139.75,68.17464,50.08552,84.595158566,3.10464,0.9055200000000001,3.234,65.07,49.18,81.5645590928,138.02
2019-11-24 23:00:00,59.696,25.74925,65.0125856397,3.186,0.9292500000000001,3.31875,56.51,24.82,61.720438268,136.54,60.606,6.27925,60.9304211093,3.186,0.9292500000000001,3.31875,57.42,5.35,57.6686994825,137.59,67.516,23.579250000000002,71.5149724643,3.186,0.9292500000000001,3.31875,64.33,22.65,68.2009633363,136.48,65.156,37.58925,75.2213802822,3.186,0.9292500000000001,3.31875,61.97,36.66,72.0016423424,137.19
2019-11-24 23:30:00,56.46328,26.76554,62.4859673835,3.17328,0.92554,3.3055,53.29,25.84,59.2244012211,136.64,57.14328,6.58554,57.5215071625,3.17328,0.92554,3.3055,53.97,5.66,54.2659792135,138.03,63.54328,26.56554,68.8728999582,3.17328,0.92554,3.3055,60.37,25.64,65.5892254871,136.58,61.57328,36.74554,71.70427825350001,3.17328,0.92554,3.3055,58.4,35.82,68.5100897679,137.66
2019-11-25 00:00:00,53.43232,26.70901,59.7359526229,3.32232,0.96901,3.46075,50.11,25.74,56.3343563023,137.2,54.04232,7.3190100000000005,54.535678765,3.32232,0.96901,3.46075,50.72,6.35,51.1159554347,138.55,60.05232,27.56901,66.0782222049,3.32232,0.96901,3.46075,56.73,26.6,62.656626944,137.14,58.18232,37.39901,69.1655138748,3.32232,0.96901,3.46075,54.86,36.43,65.8541152852,138.16
2019-11-25 00:30:00,52.39864,25.06502,58.0850471417,6.18864,1.80502,6.4465,46.21,23.26,51.7338544862,137.14,53.12864,7.7350200000000005,53.6887597421,6.18864,1.80502,6.4465,46.94,5.93,47.3130901548,138.81,58.67864,27.87502,64.96306283,6.18864,1.80502,6.4465,52.49,26.07,58.6075507081,137.08,56.67864,41.15502,70.0442995786,6.18864,1.80502,6.4465,50.49,39.35,64.0129877447,138.44
2019-11-25 01:00:00,52.37728,24.67004,57.8963758261,3.49728,1.02004,3.643,48.88,23.65,54.3008001783,136.62,53.15728,6.78004,53.5879217679,3.49728,1.02004,3.643,49.66,5.76,49.9929315004,138.23,59.03728,26.74004,64.810725725,3.49728,1.02004,3.643,55.54,25.72,61.2062905264,136.56,56.96728,39.42004,69.276334662,3.49728,1.02004,3.643,53.47,38.4,65.8300911438,137.86
2019-11-25 01:30:00,52.78016,24.79838,58.3155634479,3.5601599999999998,1.03838,3.7085,49.22,23.76,54.6547893601,136.81,53.65016,6.69838,54.0666992025,3.5601599999999998,1.03838,3.7085,50.09,5.66,50.4087661027,138.45,59.58016,26.70838,65.2926720839,3.5601599999999998,1.03838,3.7085,56.02,25.67,61.6213380251,136.76,57.41016,39.46838,69.6683535836,3.5601599999999998,1.03838,3.7085,53.85,38.43,66.156537092,138.07
2019-11-25 02:00:00,52.2072,24.8871,57.8356246465,3.7272,1.0871,3.8825000000000003,48.48,23.8,54.0069477012,137.07,53.0572,6.8371,53.4959102012,3.7272,1.0871,3.8825000000000003,49.33,5.75,49.6639849388,138.69,58.8972,26.9071,64.7523914481,3.7272,1.0871,3.8825000000000003,55.17,25.82,60.9130634593,137.01,56.7572,39.6871,69.2563763003,3.7272,1.0871,3.8825000000000003,53.03,38.6,65.5907074211,138.32
2019-11-25 02:30:00,51.44,25.4775,57.4036288596,6.78,1.9775,7.0625,44.66,23.5,50.4654891981,137.14,52.36,8.3375,53.0196520759,6.78,1.9775,7.0625,45.58,6.36,46.0215818937,138.73,57.74,28.5375,64.4072706008,6.78,1.9775,7.0625,50.96,26.56,57.4661221939,137.08,55.54,41.0275,69.0503248092,6.78,1.9775,7.0625,48.76,39.05,62.4695133645,138.35
2019-11-25 03:00:00,50.95648,25.30689,56.8946529602,4.20648,1.22689,4.38175,46.75,24.08,52.5871552758,137.1,51.74648,6.83689,52.1961804854,4.20648,1.22689,4.38175,47.54,5.61,47.8698621264,138.73,57.36648,26.94689,63.3801854546,4.20648,1.22689,4.38175,53.16,25.72,59.0550929218,137.04,55.31648,39.66689,68.0688998138,4.20648,1.22689,4.38175,51.11,38.44,63.9520578246,138.31
2019-11-25 03:30:00,50.5452,25.2136,56.4848906169,4.1952,1.2236,4.37,46.35,23.99,52.1904454857,137.31,51.2152,7.0536,51.6986458623,4.1952,1.2236,4.37,47.02,5.83,47.3800517096,138.91,56.7752,27.2336,62.9689789023,4.1952,1.2236,4.37,52.58,26.01,58.6615419163,137.24,54.8352,39.9036,67.8173757381,4.1952,1.2236,4.37,50.64,38.68,63.7224607183,138.53
2019-11-25 04:00:00,50.41936,25.03523,56.2927580064,4.26936,1.24523,4.44725,46.15,23.79,51.9209649371,137.35,51.09936,6.74523,51.5426301246,4.26936,1.24523,4.44725,46.83,5.5,47.1518705886,139.02,56.63936,26.89523,62.7006419262,4.26936,1.24523,4.44725,52.37,25.65,58.3141440819,137.28,54.69936,40.22523,67.8976370205,4.26936,1.24523,4.44725,50.43,38.98,63.7387268464,138.63
2019-11-25 04:30:00,50.878,24.36525,56.4113135068,4.098,1.19525,4.26875,46.78,23.17,52.2036138596,137.1,51.468,5.89525,51.804526796,4.098,1.19525,4.26875,47.37,4.7,47.6025934167,138.92,57.068,25.87525,62.6600764966,4.098,1.19525,4.26875,52.97,24.68,58.43734508,137.04,55.228,40.77525,68.6494937823,4.098,1.19525,4.26875,51.13,39.58,64.6595182475,138.54
2019-11-25 05:00:00,51.66136,24.57998,57.2107641432,4.01136,1.16998,4.1785,47.65,23.41,53.0900235449,136.93,52.28136,5.55998,52.5761731305,4.01136,1.16998,4.1785,48.27,4.39,48.4692170351,138.75,57.99136,25.44998,63.330082241,4.01136,1.16998,4.1785,53.98,24.28,59.1891780649,136.86,56.12136,40.36998,69.1327876875,4.01136,1.16998,4.1785,52.11,39.2,65.2080677524,138.37
2019-11-25 05:30:00,54.24352,26.09436,60.1936465568,3.92352,1.14436,4.087,50.32,24.95,56.1658695295,136.12,54.75352,5.984360000000001,55.0795834861,3.92352,1.14436,4.087,50.83,4.84,51.0599108891,137.67,60.77352,25.73436,65.9975606958,3.92352,1.14436,4.087,56.85,24.59,61.9402179525,136.06,59.00352,37.69436,70.0162848786,3.92352,1.14436,4.087,55.08,36.55,66.1037737198,137.27
2019-11-25 06:00:00,59.30584,27.93462,65.5555158065,3.85584,1.12462,4.0165,55.45,26.81,61.5912217771,135.52,59.72584,5.06462,59.9401896848,3.85584,1.12462,4.0165,55.87,3.94,56.0087537801,136.92,66.37584,24.49462,70.7512441209,3.85584,1.12462,4.0165,62.52,23.37,66.7450919544,135.45,64.66584,34.80462,73.4372687145,3.85584,1.12462,4.0165,60.81,33.68,69.5140165722,136.57
2019-11-25 06:30:00,67.34128,17.50704,69.5797703474,6.40128,1.86704,6.668,60.94,15.64,62.9149680124,138.02,70.38128,5.84704,70.6237385813,6.40128,1.86704,6.668,63.98,3.98,64.1036722817,137.24,78.67128,9.31704,79.2210674707,6.40128,1.86704,6.668,72.27,7.45,72.652979292,137.95,73.64128,35.22704,81.6332191402,6.40128,1.86704,6.668,67.24,33.36,75.0606901114,136.87
2019-11-25 07:00:00,72.976,13.21675,74.1631920602,6.126,1.78675,6.38125,66.85,11.43,67.8201105868,138.18,78.356,8.67675,78.8349460998,6.126,1.78675,6.38125,72.23,6.89,72.5578734529,136.28,87.766,13.21675,88.7555814389,6.126,1.78675,6.38125,81.64,11.43,82.4362450625,138.1,81.166,12.41675,82.110262675,6.126,1.78675,6.38125,75.04,10.63,75.7891713901,135.92
2019-11-25 07:30:00,84.014,15.29575,85.3950359451,6.054,1.7657500000000002,6.30625,77.96,13.53,79.1253593989,137.5,86.054,4.75575,86.1853124033,6.054,1.7657500000000002,6.30625,80.0,2.99,80.0558561256,137.7,96.454,6.24575,96.6560060682,6.054,1.7657500000000002,6.30625,90.4,4.48,90.5109407751,137.42,91.224,5.75575,91.4053982764,6.054,1.7657500000000002,6.30625,85.17,3.99,85.2634095026,137.32
2019-11-25 08:00:00,89.20968,18.33949,91.0752650238,4.72968,1.37949,4.92675,84.48,16.96,86.1656079883,137.45,90.30968,2.25949,90.33794107,4.72968,1.37949,4.92675,85.58,0.88,85.584524302,138.29,101.42968,5.82949,101.597061663,4.72968,1.37949,4.92675,96.7,4.45,96.8023372652,137.37,96.43968,2.19949,96.4647585119,4.72968,1.37949,4.92675,91.71,0.8200000000000001,91.7136658301,137.89
2019-11-25 08:30:00,93.02496,21.16353,95.4019820814,6.11496,1.78353,6.36975,86.91,19.38,89.044553455,138.09,94.36496,4.20353,94.458537678,6.11496,1.78353,6.36975,88.25,2.42,88.2831745011,138.88,105.82496,8.18353,106.1409078643,6.11496,1.78353,6.36975,99.71,6.4,99.9151845317,138.01,100.49496,3.54353,100.5574143973,6.11496,1.78353,6.36975,94.38,1.76,94.39640883,138.53
2019-11-25 09:00:00,92.39312,21.53216,94.8689756327,5.25312,1.5321600000000002,5.472,87.14,20.0,89.405702279,137.98,93.92312,4.36216,94.0243633874,5.25312,1.5321600000000002,5.472,88.67,2.83,88.7151497773,138.75,105.46312,8.39216,105.7964934655,5.25312,1.5321600000000002,5.472,100.21,6.86,100.4445304633,137.9,99.91312,4.00216,99.9932439358,5.25312,1.5321600000000002,5.472,94.66,2.47,94.6922198494,138.4
2019-11-25 09:30:00,94.8804,22.42345,97.4941096378,6.8004,1.98345,7.08375,88.08,20.44,90.4205728803,137.39,96.7004,5.94345,96.8828775278,6.8004,1.98345,7.08375,89.9,3.96,89.9871746417,138.23,108.3904,10.08345,108.8584161931,6.8004,1.98345,7.08375,101.59,8.1,101.9124040537,137.32,102.4804,5.08345,102.6064025686,6.8004,1.98345,7.08375,95.68,3.1,95.7302063092,137.9
2019-11-25 10:00:00,95.37744,21.98217,97.8778415111,7.44744,2.17217,7.75775,87.93,19.81,90.13390594,137.1,97.16744,7.76217,97.4769853825,7.44744,2.17217,7.75775,89.72,5.59,89.8939736579,138.19,108.81744,12.09217,109.4872404596,7.44744,2.17217,7.75775,101.37,9.92,101.8542257346,137.02,102.95744,4.59217,103.0598004882,7.44744,2.17217,7.75775,95.51,2.42,95.5406536507,137.85
2019-11-25 10:30:00,95.93984,21.34912,98.2865088606,6.33984,1.84912,6.604,89.6,19.5,91.6973827326,136.75,97.55984,8.33912,97.915592748,6.33984,1.84912,6.604,91.22,6.49,91.4505795498,137.98,109.42984,12.77912,110.1734804315,6.33984,1.84912,6.604,103.09,10.93,103.6678011728,136.68,103.67984,3.96912,103.7557860362,6.33984,1.84912,6.604,97.34,2.12,97.363083353,137.64
2019-11-25 11:00:00,95.378,20.71275,97.6011316357,6.318,1.84275,6.58125,89.06,18.87,91.0371380262,136.2,97.258,9.75275,97.7457656196,6.318,1.84275,6.58125,90.94,7.91,91.2833593817,137.66,109.078,14.34275,110.0169285227,6.318,1.84275,6.58125,102.76,12.5,103.5174748533,136.13,103.048,3.35275,103.1025277894,6.318,1.84275,6.58125,96.73,1.51,96.741785181,137.31
2019-11-25 11:30:00,97.1632,22.81135,99.8050355596,6.0732,1.77135,6.32625,91.09,21.04,93.4883399147,135.92,99.1432,9.01135,99.5518886564,6.0732,1.77135,6.32625,93.07,7.24,93.3511783536,137.05,111.2532,13.50135,112.0694470499,6.0732,1.77135,6.32625,105.18,11.73,105.8320617771,135.86,105.0432,5.81135,105.2038290894,6.0732,1.77135,6.32625,98.97,4.04,99.052422989,136.69
2019-11-25 12:00:00,97.90128,23.53329,100.6900013103,6.49128,1.89329,6.76175,91.41,21.64,93.9365621044,136.07,99.90128,9.23329,100.3270621012,6.49128,1.89329,6.76175,93.41,7.34,93.6979386113,137.15,112.05128,13.73329,112.8897364859,6.49128,1.89329,6.76175,105.56,11.84,106.2219337049,136.01,105.81128,6.56329,106.0146393234,6.49128,1.89329,6.76175,99.32,4.67,99.4297304633,136.8
2019-11-25 12:30:00,96.77632,22.19976,99.2899061174,9.97632,2.9097600000000003,10.392,86.8,19.29,88.9176253619,136.61,98.71632,9.24976,99.148726136,9.97632,2.9097600000000003,10.392,88.74,6.34,88.9661913313,137.84,110.25632,13.65976,111.0992580677,9.97632,2.9097600000000003,10.392,100.28,10.75,100.8545531942,136.54,104.28632,4.85976,104.3994914087,9.97632,2.9097600000000003,10.392,94.31,1.9500000000000002,94.3301574259,137.49
2019-11-25 13:00:00,97.26944,21.50692,99.6187309987,7.90944,2.30692,8.239,89.36,19.2,91.3993960593,136.61,99.02944,9.42692,99.4771170039,7.90944,2.30692,8.239,91.12,7.12,91.3977505194,137.92,110.87944,13.93692,111.7519035802,7.90944,2.30692,8.239,102.97,11.63,103.6246968632,136.54,104.96944,4.09692,105.0493602427,7.90944,2.30692,8.239,97.06,1.79,97.0765043664,137.57
2019-11-25 13:30:00,97.31096,21.23028,99.5999383785,6.48096,1.8902800000000002,6.751,90.83,19.34,92.8661644519,136.33,99.12096,9.75028,99.5993607981,6.48096,1.8902800000000002,6.751,92.64,7.86,92.9728411957,137.74,111.17096,14.35028,112.093322207,6.48096,1.8902800000000002,6.751,104.69,12.46,105.428875077,136.27,105.16096,3.88028,105.2325238745,6.48096,1.8902800000000002,6.751,98.68,1.99,98.7000633232,137.39
2019-11-25 14:00:00,97.83840000000001,21.60745,100.1959800095,7.8084,2.27745,8.13375,90.03,19.33,92.0817560649,136.5,99.7284,9.89745,100.2183280796,7.8084,2.27745,8.13375,91.92,7.62,92.235301268,137.88,111.6884,14.46745,112.6215157244,7.8084,2.27745,8.13375,103.88,12.19,104.5927841679,136.44,105.6384,4.26745,105.7245604581,7.8084,2.27745,8.13375,97.83,1.99,97.8502376083,137.54
2019-11-25 14:30:00,95.78744,20.89967,98.0409601537,9.42744,2.74967,9.82025,86.36,18.15,88.2466548941,136.97,97.64744,8.58967,98.0245120838,9.42744,2.74967,9.82025,88.22,5.84,88.4130872665,138.28,109.12744,12.94967,109.8930940235,9.42744,2.74967,9.82025,99.7,10.2,100.2204071035,136.91,103.22744,3.37967,103.2827504391,9.42744,2.74967,9.82025,93.8,0.63,93.8021156478,137.93
2019-11-25 15:00:00,95.01768,20.61099,97.2274262817,10.35768,3.02099,10.789250000000001,84.66,17.59,86.4680501688,137.18,97.17768,8.57099,97.554924836,10.35768,3.02099,10.789250000000001,86.82,5.55,86.9972120243,138.52,108.46768,12.92099,109.2345622372,10.35768,3.02099,10.789250000000001,98.11,9.9,98.6082253161,137.11,102.32768,3.35099,102.3825338042,10.35768,3.02099,10.789250000000001,91.97,0.33,91.970592039,138.18
2019-11-25 15:30:00,93.21024,21.16882,95.5838259385,12.99024,3.7888200000000003,13.5315,80.22,17.38,82.0811354697,137.75,97.05024,6.79882,97.2880929891,12.99024,3.7888200000000003,13.5315,84.06,3.01,84.1138734098,138.86,107.98024,10.84882,108.523864315,12.99024,3.7888200000000003,13.5315,94.99,7.06,95.2520010288,137.69,100.09024,4.16882,100.177019338,12.99024,3.7888200000000003,13.5315,87.1,0.38,87.1008289283,138.5
2019-11-25 16:00:00,97.27632,21.40601,99.6037132684,13.18632,3.84601,13.73575,84.09,17.56,85.9039096898,137.0,101.17632,8.42601,101.5265747145,13.18632,3.84601,13.73575,87.99,4.58,88.1091170084,138.26,112.60632,12.61601,113.3108424303,13.18632,3.84601,13.73575,99.42,8.77,99.8060584333,136.93,104.52632,4.26601,104.613337649,13.18632,3.84601,13.73575,91.34,0.42,91.3409656178,137.9
2019-11-25 16:30:00,100.43584,20.53087,102.5128020272,14.26584,4.16087,14.86025,86.17,16.37,87.7111498043,136.44,104.20584,9.08087,104.600761422,14.26584,4.16087,14.86025,89.94,4.92,90.0744691908,137.86,115.89584,13.31087,116.6577258027,14.26584,4.16087,14.86025,101.63,9.15,102.041067223,136.38,107.84584,5.39087,107.9804921486,14.26584,4.16087,14.86025,93.58,1.23,93.5880831089,137.51
2019-11-25 17:00:00,102.54632,20.20851,104.5185707038,14.32632,4.17851,14.92325,88.22,16.03,89.6645375831,136.36,106.41632,8.80851,106.7802557159,14.32632,4.17851,14.92325,92.09,4.63,92.206317571,137.79,118.39632,12.98851,119.1066328193,14.32632,4.17851,14.92325,104.07,8.81,104.4422376244,136.31,110.16632,5.75851,110.3167190401,14.32632,4.17851,14.92325,95.84,1.58,95.8530229049,137.45
2019-11-25 17:30:00,101.76904,19.45597,103.6121241514,14.48904,4.22597,15.09275,87.28,15.23,88.5988222269,136.84,105.60904,7.94597,105.9075434941,14.48904,4.22597,15.09275,91.12,3.7199999999999998,91.1959034168,138.26,117.43904,12.02597,118.0531747585,14.48904,4.22597,15.09275,102.95,7.8,103.2450604145,136.78,109.28904,6.7959700000000005,109.5001345769,14.48904,4.22597,15.09275,94.8,2.5700000000000003,94.8348295723,137.91
2019-11-25 18:00:00,99.7676,18.90055,101.5421331274,14.3676,4.19055,14.96625,85.4,14.71,86.6576257464,137.54,103.4176,5.76055,103.5779123465,14.3676,4.19055,14.96625,89.05,1.57,89.0638389022,138.78,114.9976,9.62055,115.3993197036,14.3676,4.19055,14.96625,100.63,5.43,100.7763950536,137.47,107.1276,7.49055,107.3891569064,14.3676,4.19055,14.96625,92.76,3.3,92.8186813093,138.42
2019-11-25 18:30:00,98.05496,19.01228,99.8811392176,14.30496,4.17228,14.901,83.75,14.84,85.0546183343,138.31,101.66496,5.30228,101.8031348486,14.30496,4.17228,14.901,87.36,1.13,87.367307959,139.22,113.02496,6.59228,113.2170470318,14.30496,4.17228,14.901,98.72,2.42,98.7496572146,138.23,105.25496,7.40228,105.5149295304,14.30496,4.17228,14.901,90.95,3.23,91.0073370669,138.89
2019-11-25 19:00:00,96.39824,18.44157,98.146381386,15.94824,4.65157,16.61275,80.45,13.79,81.6233214223,138.65,99.97824,7.30157,100.2445080688,15.94824,4.65157,16.61275,84.03,2.65,84.0717752875,139.52,110.89824,5.47157,111.0331379065,15.94824,4.65157,16.61275,94.95,0.8200000000000001,94.9535407449,138.57,103.29824,9.08157,103.6966793141,15.94824,4.65157,16.61275,87.35,4.43,87.4622627194,139.16
2019-11-25 19:30:00,94.7756,15.90205,96.1004138886,8.2356,2.40205,8.57875,86.54,13.5,87.5866519511,138.46,96.2756,3.03205,96.3233330121,8.2356,2.40205,8.57875,88.04,0.63,88.0422540602,139.62,107.7556,5.87205,107.9154775858,8.2356,2.40205,8.57875,99.52,3.47,99.5804765002,138.38,102.2056,7.25205,102.4625634101,8.2356,2.40205,8.57875,93.97,4.85,94.0950763855,139.24
2019-11-25 20:00:00,91.19352,14.34061,92.3141981775,6.41352,1.87061,6.68075,84.78,12.47,85.6921775893,138.29,92.33352,2.88061,92.3784435329,6.41352,1.87061,6.68075,85.92,1.01,85.9259361311,139.47,103.51352,4.43061,103.6082966165,6.41352,1.87061,6.68075,97.1,2.56,97.1337407907,138.22,98.48352,7.77061,98.7896051787,6.41352,1.87061,6.68075,92.07,5.9,92.2588472722,139.08
2019-11-25 20:30:00,88.45872,13.98921,89.5580434158,5.68872,1.65921,5.92575,82.77,12.33,83.6833424285,137.94,89.60872,4.52921,89.7231098617,5.68872,1.65921,5.92575,83.92,2.87,83.9690615644,138.91,100.51872,2.29921,100.5450119949,5.68872,1.65921,5.92575,94.83,0.64,94.8321596295,137.87,95.56872,7.54921,95.8664217235,5.68872,1.65921,5.92575,89.88,5.89,90.0727844579,138.51
2019-11-25 21:00:00,85.5236,13.1498,86.5286276154,6.7536000000000005,1.9698,7.035,78.77,11.18,79.559445071,138.15,86.5536,6.5298,86.7995619862,6.7536000000000005,1.9698,7.035,79.8,4.5600000000000005,79.9301795319,139.05,96.9336,3.4198,96.9939062055,6.7536000000000005,1.9698,7.035,90.18,1.45,90.1916564877,138.08,92.2436,9.1098,92.6923416308,6.7536000000000005,1.9698,7.035,85.49,7.14,85.7876430496,138.69
2019-11-25 21:30:00,82.19232,11.77026,83.0308164927,4.49232,1.31026,4.6795,77.7,10.46,78.400903056,138.48,82.98232,5.61026,83.171752716,4.49232,1.31026,4.6795,78.49,4.3,78.6076974602,139.5,93.20232,2.45026,93.2345227233,4.49232,1.31026,4.6795,88.71,1.1400000000000001,88.7173246891,138.41,88.83232,9.37026,89.3251523875,4.49232,1.31026,4.6795,84.34,8.06,84.7242539064,139.11
2019-11-25 22:00:00,77.87832,8.72576,78.3656277561,3.44832,1.00576,3.592,74.43,7.72,74.8292943973,138.53,78.32832,6.43576,78.5922688361,3.44832,1.00576,3.592,74.88,5.43,75.0766228596,139.72,88.08832,3.40576,88.1541338883,3.44832,1.00576,3.592,84.64,2.4,84.6740196282,138.46,84.19832,12.06576,85.0584484646,3.44832,1.00576,3.592,80.75,11.06,81.5039023606,139.33
2019-11-25 22:30:00,70.3496,12.62655,71.4737433262,3.5196,1.02655,3.66625,66.83,11.6,67.829262859,138.58,73.0696,6.10655,73.3243233659,3.5196,1.02655,3.66625,69.55,5.08,69.7352772992,138.3,82.1496,6.90655,82.4394154095,3.5196,1.02655,3.66625,78.63,5.88,78.8495485085,138.51,77.2896,15.42655,78.8140895593,3.5196,1.02655,3.66625,73.77,14.4,75.162310369,137.91
2019-11-25 23:00:00,64.55648,17.93314,67.0010195463,3.57648,1.04314,3.7255000000000003,60.98,16.89,63.2758445222,138.67,69.07648,4.14314,69.2006192042,3.57648,1.04314,3.7255000000000003,65.5,3.1,65.5733177443,136.95,77.62648,8.25314,78.0639783578,3.57648,1.04314,3.7255000000000003,74.05,7.21,74.4001787632,138.59,72.02648,17.72314,74.1749520569,3.57648,1.04314,3.7255000000000003,68.45,16.68,70.452997807,136.55
2019-11-25 23:30:00,62.32128,33.22704,70.6256194875,3.52128,1.02704,3.668,58.8,32.2,67.0393914054,138.73,62.61128,9.50704,63.3289522478,3.52128,1.02704,3.668,59.09,8.48,59.6953808933,138.91,70.17128,14.78704,71.7123775146,3.52128,1.02704,3.668,66.65,13.76,68.0555662676,138.65,67.14128,42.94704,79.7019430428,3.52128,1.02704,3.668,63.62,41.92,76.1891777092,138.52
2019-11-26 00:00:00,60.78992,46.22081,76.3660765698,3.73992,1.09081,3.89575,57.05,45.13,72.7421432184,136.35,58.12992,11.67081,59.2899266761,3.73992,1.09081,3.89575,54.39,10.58,55.4094621883,139.43,64.58992,32.11081,72.1315595593,3.73992,1.09081,3.89575,60.85,31.02,68.3005336729,136.28,64.80992,37.19081,74.7227012284,3.73992,1.09081,3.89575,61.07,36.1,70.9419121535,139.07
2019-11-26 00:30:00,60.4224,46.1457,76.028231929,3.7224,1.0857,3.8775,56.7,45.06,72.4243992036,136.54,57.8124,11.8257,59.0094973225,3.7224,1.0857,3.8775,54.09,10.74,55.1459490806,139.63,64.2424,32.3257,71.9168745028,3.7224,1.0857,3.8775,60.52,31.24,68.1073270654,136.47,64.3824,37.4457,74.4800233502,3.7224,1.0857,3.8775,60.66,36.36,70.7225932782,139.28
2019-11-26 01:00:00,59.79208,45.82269,75.3313463942,3.7120800000000003,1.08269,3.86675,56.08,44.74,71.7400446055,136.18,57.28208,11.932690000000001,58.5117576198,3.7120800000000003,1.08269,3.86675,53.57,10.85,54.657729554,139.26,63.64208,32.37269,71.4024187585,3.7120800000000003,1.08269,3.86675,59.93,31.29,67.6067230385,136.1,63.70208,37.48269,73.9114811512,3.7120800000000003,1.08269,3.86675,59.99,36.4,70.1695097603,138.89
2019-11-26 01:30:00,59.59336,45.64473,75.0653710632,3.51336,1.02473,3.65975,56.08,44.62,71.6652691337,135.84,57.15336,12.41473,58.4861699914,3.51336,1.02473,3.65975,53.64,11.39,54.8359526223,138.84,63.53336,32.84473,71.521074668,3.51336,1.02473,3.65975,60.02,31.82,67.9331494927,135.78,63.50336,37.01473,73.5035167068,3.51336,1.02473,3.65975,59.99,35.99,69.9577029354,138.46
2019-11-26 02:00:00,58.7052,45.6061,74.3385288007,3.4152,0.9961000000000001,3.5575,55.29,44.61,71.0424957332,136.07,56.1952,12.7061,57.6137612055,3.4152,0.9961000000000001,3.5575,52.78,11.71,54.063411842,139.04,62.4552,33.2061,70.7339881828,3.4152,0.9961000000000001,3.5575,59.04,32.21,67.2547819861,136.0,62.5452,37.1761,72.7596347864,3.4152,0.9961000000000001,3.5575,59.13,36.18,69.3206268004,138.66
2019-11-26 02:30:00,57.85888,46.02509,73.9321236295,3.54888,1.03509,3.69675,54.31,44.99,70.5242951046,136.33,55.45888,12.69509,56.8933447862,3.54888,1.03509,3.69675,51.91,11.66,53.2034181233,139.31,61.60888,33.28509,70.0253619138,3.54888,1.03509,3.69675,58.06,32.25,66.4155561597,136.26,61.60888,37.22509,71.9816741981,3.54888,1.03509,3.69675,58.06,36.19,68.4154931284,138.91
2019-11-26 03:00:00,57.65872,45.84671,73.6644338189,3.58872,1.04671,3.73825,54.07,44.8,70.2182661421,136.33,55.14872,12.32671,56.5095487246,3.58872,1.04671,3.73825,51.56,11.28,52.779465704,139.4,61.26872,32.88671,69.5369811328,3.58872,1.04671,3.73825,57.68,31.84,65.8845050069,136.26,61.37872,37.55671,71.9573049444,3.58872,1.04671,3.73825,57.79,36.51,68.3568884605,139.0
2019-11-26 03:30:00,57.35784,45.05812,72.9393994176,3.38784,0.9881200000000001,3.529,53.97,44.07,69.677297594,136.43,54.67784,11.91812,55.9616634081,3.38784,0.9881200000000001,3.529,51.29,10.93,52.4416723608,139.6,60.75784,32.42812,68.8701538273,3.38784,0.9881200000000001,3.529,57.37,31.44,65.4201077651,136.36,61.05784,38.49812,72.1814731701,3.38784,0.9881200000000001,3.529,57.67,37.51,68.7955594497,139.23
2019-11-26 04:00:00,57.04104,45.26072,72.8162963848,3.19104,0.9307200000000001,3.324,53.85,44.33,69.7493469503,136.56,54.28104,11.76072,55.5404882802,3.19104,0.9307200000000001,3.324,51.09,10.83,52.2252525126,139.73,60.34104,32.31072,68.447233218,3.19104,0.9307200000000001,3.324,57.15,31.38,65.1983657771,136.49,60.72104,38.37072,71.8286631645,3.19104,0.9307200000000001,3.324,57.53,37.44,68.6400356935,139.36
2019-11-26 04:30:00,57.00712,45.82291,73.1406235382,3.50712,1.02291,3.65325,53.5,44.8,69.780298079,136.76,54.31712,12.31291,55.6952177279,3.50712,1.02291,3.65325,50.81,11.29,52.049209408,139.85,60.31712,32.99291,68.7509059967,3.50712,1.02291,3.65325,56.81,31.97,65.1878592991,136.69,60.67712,38.11291,71.654077345,3.50712,1.02291,3.65325,57.17,37.09,68.1474651033,139.47
