Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-26 05:00:00,57.9832,46.16635,74.1173620319,3.5532,1.03635,3.70125,54.43,45.13,70.7060237886,136.55,55.3032,12.82635,56.7711122364,3.5532,1.03635,3.70125,51.75,11.79,53.0760454442,139.51,61.4332,33.47635,69.962161713,3.5532,1.03635,3.70125,57.88,32.44,66.3509457355,136.48,61.7132,37.21635,72.066467664,3.5532,1.03635,3.70125,58.16,36.18,68.4950947149,139.14
2019-11-26 05:30:00,59.8144,45.22545,74.9873574349,3.3444000000000003,0.97545,3.48375,56.47,44.25,71.7420615818,135.63,57.0244,11.20545,58.1149232561,3.3444000000000003,0.97545,3.48375,53.68,10.23,54.6460913515,138.78,63.3944,31.41545,70.7515402664,3.3444000000000003,0.97545,3.48375,60.05,30.44,67.3245579265,135.56,63.7444,37.30545,73.8582773361,3.3444000000000003,0.97545,3.48375,60.4,36.33,70.4842457575,138.41
2019-11-26 06:00:00,62.80392,43.14031,76.1932983553,2.9839200000000003,0.87031,3.10825,59.82,42.27,73.2474252107,135.9,60.62392,9.57031,61.3746731939,2.9839200000000003,0.87031,3.10825,57.64,8.7,58.2928777811,138.56,67.62392,24.99031,72.0937594391,2.9839200000000003,0.87031,3.10825,64.64,24.12,68.9935069409,135.83,67.01392,39.00031,77.5363763266,2.9839200000000003,0.87031,3.10825,64.03,38.13,74.5234043774,138.19
2019-11-26 06:30:00,70.49664,36.51152,79.3905998466,2.5766400000000003,0.7515200000000001,2.684,67.92,35.76,76.7587389162,137.93,70.20664,3.80152,70.3094862334,2.5766400000000003,0.7515200000000001,2.684,67.63,3.05,67.6987400178,138.4,79.00664,1.4815200000000002,79.0205293933,2.5766400000000003,0.7515200000000001,2.684,76.43,0.73,76.433486117,137.85,75.40664,45.97152,88.3150157516,2.5766400000000003,0.7515200000000001,2.684,72.83,45.22,85.7266428831,138.01
2019-11-26 07:00:00,77.1576,17.04555,79.0180106847,2.7276,0.7955500000000001,2.84125,74.43,16.25,76.1832488149,137.79,78.9376,5.34555,79.1183897622,2.7276,0.7955500000000001,2.84125,76.21,4.55,76.3457045288,137.74,88.8476,7.38555,89.154037343,2.7276,0.7955500000000001,2.84125,86.12,6.59,86.3717691147,137.71,84.3976,14.70555,85.6691781597,2.7276,0.7955500000000001,2.84125,81.67,13.91,82.846104314,137.38
2019-11-26 07:30:00,83.95544,2.15992,83.9832195144,3.32544,0.9699200000000001,3.464,80.63,1.19,80.6387809928,137.1,87.86544,6.26992,88.088861062,3.32544,0.9699200000000001,3.464,84.54,5.3,84.7059714542,136.03,98.84544,10.53992,99.4057891795,3.32544,0.9699200000000001,3.464,95.52,9.57,95.9982046707,137.03,93.05544,3.47992,93.120485162,3.32544,0.9699200000000001,3.464,89.73,2.51,89.7650990085,135.7
2019-11-26 08:00:00,86.82616,2.24138,86.8550853125,4.73616,1.38138,4.9335,82.09,0.86,82.0945046882,136.44,91.06616,9.89138,91.6017734296,4.73616,1.38138,4.9335,86.33,8.51,86.7484236168,135.62,102.26616,14.53138,103.2934096922,4.73616,1.38138,4.9335,97.53,13.15,98.4125164804,136.37,96.09616,4.38138,96.19598982,4.73616,1.38138,4.9335,91.36,3.0,91.4092424211,135.28
2019-11-26 08:30:00,91.93528,19.34029,93.9475519956,5.07528,1.48029,5.28675,86.86,17.86,88.6771627873,136.44,92.46528,4.58029,92.5786533817,5.07528,1.48029,5.28675,87.39,3.1,87.4449661216,137.9,103.83528,8.35029,104.1704982985,5.07528,1.48029,5.28675,98.76,6.87,98.9986590818,136.37,99.42528,7.50029,99.7077762923,5.07528,1.48029,5.28675,94.35,6.02,94.5418579255,137.55
2019-11-26 09:00:00,93.39416,25.37163,96.7790717612,5.11416,1.49163,5.32725,88.28,23.88,91.4527900066,136.71,92.70416,1.90163,92.7236619098,5.11416,1.49163,5.32725,87.59,0.41000000000000003,87.5909595792,138.91,104.07416,5.61163,104.2253384305,5.11416,1.49163,5.32725,98.96,4.12,99.0457268134,136.63,100.22416,8.53163,100.586634093,5.11416,1.49163,5.32725,95.11,7.04,95.3701929326,138.56
2019-11-26 09:30:00,95.61352,26.25936,99.1539166871,5.48352,1.59936,5.712,90.13,24.66,93.4426695894,136.58,94.59352,2.71936,94.6325997994,5.48352,1.59936,5.712,89.11,1.12,89.1170382138,138.78,106.16352,6.46936,106.3604512852,5.48352,1.59936,5.712,100.68,4.87,100.7977147558,136.51,102.59352,9.52936,103.0351350171,5.48352,1.59936,5.712,97.11,7.93,97.4332438134,138.44
2019-11-26 10:00:00,96.83968,26.48949,100.397294301,6.16968,1.79949,6.42675,90.67,24.69,93.9715116405,136.64,95.86968,2.98949,95.9162790863,6.16968,1.79949,6.42675,89.7,1.19,89.7078931867,138.83,107.50968,6.73949,107.7207130461,6.16968,1.79949,6.42675,101.34,4.94,101.4603331357,136.57,103.85968,9.78949,104.3200232178,6.16968,1.79949,6.42675,97.69,7.99,98.0162037624,138.51
2019-11-26 10:30:00,95.75848,26.45164,99.3447318714,6.34848,1.8516400000000002,6.6129999999999995,89.41,24.6,92.7324544051,136.71,94.73848,2.85164,94.7813876423,6.34848,1.8516400000000002,6.6129999999999995,88.39,1.0,88.3956565675,138.9,106.20848,6.59164,106.4128325993,6.34848,1.8516400000000002,6.6129999999999995,99.86,4.74,99.9724322001,136.63,102.69848,9.68164,103.1538266251,6.34848,1.8516400000000002,6.6129999999999995,96.35,7.83,96.6676336733,138.56
2019-11-26 11:00:00,96.84808,26.78444,100.483614713,5.87808,1.7144400000000002,6.123,90.97,25.07,94.3612515814,136.96,95.88808,3.14444,95.9396236651,5.87808,1.7144400000000002,6.123,90.01,1.43,90.0213585767,139.16,107.58808,6.94444,107.8119668914,5.87808,1.7144400000000002,6.123,101.71,5.23,101.8443763789,136.88,103.87808,9.98444,104.3568136089,5.87808,1.7144400000000002,6.123,98.0,8.27,98.3483243375,138.83
2019-11-26 11:30:00,98.40168,27.69174,102.2238870864,5.97168,1.74174,6.2205,92.43,25.95,96.0036843043,136.86,97.44168,4.04174,97.5254667431,5.97168,1.74174,6.2205,91.47,2.3,91.4989120154,139.06,109.31168,7.96174,109.6012440087,5.97168,1.74174,6.2205,103.34,6.22,103.5270206275,136.78,105.58168,10.98174,106.1512588953,5.97168,1.74174,6.2205,99.61,9.24,100.0376414156,138.73
2019-11-26 12:00:00,98.4216,27.81755,102.2772087738,6.4716000000000005,1.88755,6.74125,91.95,25.93,95.5362098892,136.93,97.5216,4.16755,97.610608745,6.4716000000000005,1.88755,6.74125,91.05,2.2800000000000002,91.0785424785,139.14,109.3416,8.06755,109.6388200117,6.4716000000000005,1.88755,6.74125,102.87,6.18,103.0554671039,136.86,105.5516,11.07755,106.1312978181,6.4716000000000005,1.88755,6.74125,99.08,9.19,99.5052888042,138.82
2019-11-26 12:30:00,98.33792,27.35231,102.071031014,6.72792,1.96231,7.00825,91.61,25.39,95.0633693912,136.9,97.57792,3.8023100000000003,97.6519740346,6.72792,1.96231,7.00825,90.85,1.8399999999999999,90.868631001,139.11,109.36792,7.66231,109.6360019321,6.72792,1.96231,7.00825,102.64,5.7,102.7981497888,136.83,105.44792,10.59231,105.9785868157,6.72792,1.96231,7.00825,98.72,8.63,99.0964948926,138.79
2019-11-26 13:00:00,97.37144,26.30917,100.8631238549,5.55144,1.61917,5.78275,91.82,24.69,95.0815886489,137.25,96.67144,2.7491700000000003,96.7105229402,5.55144,1.61917,5.78275,91.12,1.13,91.1270064251,139.48,108.51144,6.52917,108.7076937101,5.55144,1.61917,5.78275,102.96,4.91,103.0770085907,137.18,104.49144,9.39917,104.9133234149,5.55144,1.61917,5.78275,98.94,7.78,99.2454129922,139.15
2019-11-26 13:30:00,96.77256,26.01033,100.2071136979,5.69256,1.66033,5.92975,91.08,24.35,94.2787828729,137.12,96.37256000000001,2.62033,96.4081762625,5.69256,1.66033,5.92975,90.68,0.96,90.6850814633,139.36,108.15256,6.38033,108.3405964792,5.69256,1.66033,5.92975,102.46,4.72,102.5686599308,137.05,103.84256,9.11033,104.241428329,5.69256,1.66033,5.92975,98.15,7.45,98.4323371662,139.03
2019-11-26 14:00:00,95.61552,26.15911,99.1293432888,6.06552,1.76911,6.31825,89.55,24.39,92.8120390898,137.25,95.18552,2.58911,95.2207262536,6.06552,1.76911,6.31825,89.12,0.8200000000000001,89.1237723618,139.48,106.75552,6.33911,106.9435615924,6.06552,1.76911,6.31825,100.69,4.57,100.7936555543,137.18,102.56552,9.24911,102.9817067671,6.06552,1.76911,6.31825,96.5,7.48,96.7894643027,139.13
2019-11-26 14:30:00,92.81584,26.96087,96.6523081259,8.50584,2.48087,8.86025,84.31,24.48,87.7920639921,137.48,92.20584,3.17087,92.2603454723,8.50584,2.48087,8.86025,83.7,0.6900000000000001,83.7028440377,139.52,103.09584,5.34087,103.2340889322,8.50584,2.48087,8.86025,94.59,2.86,94.6332272513,137.41,99.34584,10.05087,99.8529714784,8.50584,2.48087,8.86025,90.84,7.57,91.1548709615,139.17
2019-11-26 15:00:00,91.57752,28.10511,95.7932115416,9.857520000000001,2.8751100000000003,10.26825,81.72,25.23,85.5260854944,137.98,91.72752,5.44511,91.8889936187,9.857520000000001,2.8751100000000003,10.26825,81.87,2.5700000000000003,81.9103277981,139.74,102.33752,3.84511,102.4097303515,9.857520000000001,2.8751100000000003,10.26825,92.48,0.97,92.4850869059,137.91,97.87752,11.22511,98.5190946764,9.857520000000001,2.8751100000000003,10.26825,88.02,8.35,88.4151734715,139.41
2019-11-26 15:30:00,92.38592,26.79381,96.1928607983,6.59592,1.92381,6.87075,85.79,24.87,89.322119321,138.17,92.32592,5.18381,92.4713328008,6.59592,1.92381,6.87075,85.73,3.26,85.7919605791,139.89,103.45592,2.29381,103.4813458908,6.59592,1.92381,6.87075,96.86,0.37,96.8607066875,138.09,98.99592,9.82381,99.4821562873,6.59592,1.92381,6.87075,92.4,7.9,92.737101529,139.55
2019-11-26 16:00:00,95.18496,27.81728,99.1664140564,6.74496,1.9672800000000001,7.026,88.44,25.85,92.1404151282,137.47,94.72496,5.31728,94.8740824124,6.74496,1.9672800000000001,7.026,87.98,3.35,88.0437555991,139.05,106.14496,2.76728,106.1810264219,6.74496,1.9672800000000001,7.026,99.4,0.8,99.4032192638,137.4,102.05496,11.12728,102.6597838533,6.74496,1.9672800000000001,7.026,95.31,9.16,95.7491603096,138.69
2019-11-26 16:30:00,98.62832,27.07826,102.2779432265,7.94832,2.31826,8.2795,90.68,24.76,93.9995744671,136.9,98.54832,4.59826,98.655538972,7.94832,2.31826,8.2795,90.6,2.2800000000000002,90.628684201,138.74,110.30832,4.68826,110.4079038975,7.94832,2.31826,8.2795,102.36,2.37,102.3874333109,136.82,105.64832,10.36826,106.1558681103,7.94832,2.31826,8.2795,97.7,8.05,98.0310792555,138.39
2019-11-26 17:00:00,101.82744,26.14842,105.1311914013,10.89744,3.17842,11.3515,90.93,22.97,93.7863838731,136.48,103.48744,3.23842,103.5380973451,10.89744,3.17842,11.3515,92.59,0.06,92.5900194405,138.77,115.50744,6.84842,115.7102828268,10.89744,3.17842,11.3515,104.61,3.67,104.6743569362,136.4,108.88744,9.28842,109.2828867474,10.89744,3.17842,11.3515,97.99,6.11,98.1803045422,138.43
2019-11-26 17:30:00,100.77032,25.01051,103.8276601073,13.03032,3.80051,13.57325,87.74,21.21,90.2672238412,137.26,102.42032,5.84051,102.5867121316,13.03032,3.80051,13.57325,89.39,2.04,89.4132747415,139.53,114.03032,5.13051,114.1456789027,13.03032,3.80051,13.57325,101.0,1.33,101.0087565511,137.18,107.58032,7.8205100000000005,107.8641999366,13.03032,3.80051,13.57325,94.55,4.02,94.6354209585,139.18
2019-11-26 18:00:00,98.6236,23.72855,101.4379542482,16.6236,4.84855,17.31625,82.0,18.88,84.1454360022,137.88,100.4036,9.34855,100.837881176,16.6236,4.84855,17.31625,83.78,4.5,83.9007651932,140.14,111.2736,6.43855,111.4597191054,16.6236,4.84855,17.31625,94.65,1.5899999999999999,94.66335405,137.8,104.9536,6.38855,105.1478564882,16.6236,4.84855,17.31625,88.33,1.54,88.3434236375,139.74
2019-11-26 18:30:00,93.68432,13.45626,94.6457751146,18.12432,5.28626,18.8795,75.56,8.17,76.0004111831,137.43,98.68432,10.10626,99.2004612139,18.12432,5.28626,18.8795,80.56,4.82,80.7040643338,137.67,109.14432,12.06626,109.8092765601,18.12432,5.28626,18.8795,91.02,6.78,91.2721688139,137.35,101.31432,7.54626,101.5949677742,18.12432,5.28626,18.8795,83.19,2.26,83.2206927392,137.3
2019-11-26 19:00:00,90.40776,8.21018,90.7797891816,15.49776,4.52018,16.1435,74.91,3.69,75.0008279954,136.46,96.68776,8.23018,97.0374092639,15.49776,4.52018,16.1435,81.19,3.71,81.274720547,135.63,107.21776,12.27018,107.9175860398,15.49776,4.52018,16.1435,91.72,7.75,92.0468407932,136.39,98.85776,6.44018,99.067313634,15.49776,4.52018,16.1435,83.36,1.92,83.3821083926,135.31
2019-11-26 19:30:00,89.4632,5.56885,89.6363555962,7.5732,2.20885,7.88875,81.89,3.36,81.9589025061,136.22,93.9632,8.33885,94.3324937313,7.5732,2.20885,7.88875,86.39,6.13,86.6072110162,135.63,105.2032,12.66885,105.9632627403,7.5732,2.20885,7.88875,97.63,10.46,98.188739171,136.16,98.6932,3.78885,98.7659005455,7.5732,2.20885,7.88875,91.12,1.58,91.1336973902,135.28
2019-11-26 20:00:00,87.36008,6.75669,87.6209817188,7.12008,2.07669,7.41675,80.24,4.68,80.3763646851,136.57,91.38008,7.7666900000000005,91.7095441836,7.12008,2.07669,7.41675,84.26,5.69,84.4519016956,136.06,102.34008,12.07669,103.0501742636,7.12008,2.07669,7.41675,95.22,10.0,95.7436598423,136.51,96.41008,5.11669,96.5457613889,7.12008,2.07669,7.41675,89.29,3.04,89.341735488,135.67
2019-11-26 20:30:00,86.5292,7.8181,86.8816732128,9.0792,2.6481,9.4575,77.45,5.17,77.6223640454,137.19,90.5692,5.8181,90.7558828741,9.0792,2.6481,9.4575,81.49,3.17,81.5516339505,136.43,101.1592,9.8281,101.6355021351,9.0792,2.6481,9.4575,92.08,7.18,92.3595084439,137.12,95.2592,6.1981,95.4606286814,9.0792,2.6481,9.4575,86.18,3.55,86.2530863216,136.06
2019-11-26 21:00:00,83.242,5.3435,83.4133296077,4.332,1.2635,4.5125,78.91,4.08,79.0154067255,137.64,87.122,3.7235,87.2015328779,4.332,1.2635,4.5125,82.79,2.46,82.8265398287,136.67,97.882,7.6535,98.180761793,4.332,1.2635,4.5125,93.55,6.39,93.7679828086,137.57,92.142,3.5835,92.2116567265,4.332,1.2635,4.5125,87.81,2.32,87.8406426434,136.29
2019-11-26 21:30:00,78.85704,8.35997,79.2989398161,3.49704,1.01997,3.64275,75.36,7.34,75.7166111233,138.32,82.55704,3.02997,82.6126235618,3.49704,1.01997,3.64275,79.06,2.01,79.08554672,137.35,92.86704,6.96997,93.1282320253,3.49704,1.01997,3.64275,89.37,5.95,89.56784802600001,138.23,87.34704,10.05997,87.9244470734,3.49704,1.01997,3.64275,83.85,9.04,84.3359004221,136.99
2019-11-26 22:00:00,76.41352,37.75561,85.2321073614,3.6535200000000003,1.06561,3.80575,72.76,36.69,81.4872609676,139.03,76.73352,6.51561,77.0096504684,3.6535200000000003,1.06561,3.80575,73.08,5.45,73.2829373047,138.88,86.23352,4.00561,86.3265016265,3.6535200000000003,1.06561,3.80575,82.58,2.94,82.6323181328,138.95,81.95352,44.88561,93.4403415312,3.6535200000000003,1.06561,3.80575,78.3,43.82,89.7278240013,138.48
2019-11-26 22:30:00,71.8304,37.8022,81.1702697359,8.2704,2.4122,8.615,63.56,35.39,72.7483724904,139.35,72.0504,9.7522,72.7073967695,8.2704,2.4122,8.615,63.78,7.34,64.2009657248,139.44,80.3504,6.9422,80.6497422253,8.2704,2.4122,8.615,72.08,4.53,72.2222078034,139.25,76.3604,49.3022,90.893440979,8.2704,2.4122,8.615,68.09,46.89,82.6735761897,139.04
2019-11-26 23:00:00,67.2204,35.96345,76.2361588228,4.6404,1.35345,4.83375,62.58,34.61,71.5129953225,139.55,67.1904,8.64345,67.7440704421,4.6404,1.35345,4.83375,62.55,7.29,62.9733800903,139.75,75.3404,5.8134500000000005,75.5643571604,4.6404,1.35345,4.83375,70.7,4.46,70.8405364181,139.46,71.6404,49.37345,87.0062324036,4.6404,1.35345,4.83375,67.0,48.02,82.4313071594,139.34
2019-11-26 23:30:00,62.76408,34.99619,71.8614156051,3.24408,0.9461900000000001,3.37925,59.52,34.05,68.5713708482,139.29,62.59408,9.26619,63.2762287764,3.24408,0.9461900000000001,3.37925,59.35,8.32,59.9303337217,139.41,70.33408,6.56619,70.6399154909,3.24408,0.9461900000000001,3.37925,67.09,5.62,67.3249767917,139.2,66.91408,49.18619,83.0468264834,3.24408,0.9461900000000001,3.37925,63.67,48.24,79.8809520474,139.01
2019-11-27 00:00:00,59.48712,34.39916,68.7169531819,3.11712,0.9091600000000001,3.247,56.37,33.49,65.5679571132,139.71,59.23712,10.02916,60.0801168125,3.11712,0.9091600000000001,3.247,56.12,9.12,56.856211622000004,139.82,66.57712,7.41916,66.9892293029,3.11712,0.9091600000000001,3.247,63.46,6.51,63.7930380214,139.62,63.34712,50.23916,80.8506698166,3.11712,0.9091600000000001,3.247,60.23,49.33,77.853078295,139.43
2019-11-27 00:30:00,59.1232,43.10885,73.1705249849,4.9332,1.43885,5.13875,54.19,41.67,68.3589423558,137.06,57.3032,12.40885,58.631359259,4.9332,1.43885,5.13875,52.37,10.97,53.5066145444,139.32,63.6832,26.92885,69.1426997199,4.9332,1.43885,5.13875,58.75,25.49,64.0414131637,136.99,62.8132,41.23885,75.1408067801,4.9332,1.43885,5.13875,57.88,39.8,70.2433939954,138.95
2019-11-27 01:00:00,59.66952,45.80361,75.2224853755,3.26952,0.9536100000000001,3.4057500000000003,56.4,44.85,72.0588821728,135.54,57.46952,10.82361,58.4798791249,3.26952,0.9536100000000001,3.4057500000000003,54.2,9.87,55.0913505008,138.67,63.89952,30.98361,71.0150177418,3.26952,0.9536100000000001,3.4057500000000003,60.63,30.03,67.6594250641,135.48,63.60952,36.58361,73.3793673676,3.26952,0.9536100000000001,3.4057500000000003,60.34,35.63,70.0743355302,138.28
2019-11-27 01:30:00,60.09632,45.10726,75.1414172228,3.31632,0.9672600000000001,3.4545,56.78,44.14,71.9187597223,135.48,58.09632,9.60726,58.8853279031,3.31632,0.9672600000000001,3.4545,54.78,8.64,55.457172665,138.83,64.60632,29.58726,71.0590074392,3.31632,0.9672600000000001,3.4545,61.29,28.62,67.6429486347,135.41,64.31632,37.75726,74.580156215,3.31632,0.9672600000000001,3.4545,61.0,36.79,71.2355536232,138.44
2019-11-27 02:00:00,59.3016,44.69255,74.2570117098,2.9916,0.87255,3.11625,56.31,43.82,71.3513034219,135.91,57.2916,10.08255,58.1720314676,2.9916,0.87255,3.11625,54.3,9.21,55.0755308644,139.28,63.7216,30.23255,70.5297765916,2.9916,0.87255,3.11625,60.73,29.36,67.4547440882,135.85,63.2116,38.22255,73.8692744181,2.9916,0.87255,3.11625,60.22,37.35,70.8623376696,138.89
2019-11-27 02:30:00,58.46696,44.32453,73.3692672129,2.82696,0.8245300000000001,2.94475,55.64,43.5,70.6261962731,136.04,56.41696,9.73453,57.2506283805,2.82696,0.8245300000000001,2.94475,53.59,8.91,54.3256495589,139.49,62.77696,29.89453,69.531500996,2.82696,0.8245300000000001,2.94475,59.95,29.07,66.6263266284,135.98,62.29696,38.87453,73.4311943792,2.82696,0.8245300000000001,2.94475,59.47,38.05,70.6008739323,139.11
2019-11-27 03:00:00,58.18568,44.27499,73.1153068554,2.72568,0.7949900000000001,2.83925,55.46,43.48,70.4721363377,136.09,55.98568,9.80499,56.8377884331,2.72568,0.7949900000000001,2.83925,53.26,9.01,54.0167353697,139.54,62.29568,29.99499,69.1408068492,2.72568,0.7949900000000001,2.83925,59.57,29.2,66.3417281958,136.03,62.01568,38.93499,73.2248455933,2.72568,0.7949900000000001,2.83925,59.29,38.14,70.4979694743,139.16
2019-11-27 03:30:00,57.99616,44.70138,73.2240940446,2.81616,0.8213800000000001,2.9335,55.18,43.88,70.5002609924,136.33,55.64616,9.97138,56.5324998726,2.81616,0.8213800000000001,2.9335,52.83,9.15,53.6165217074,139.74,61.91616,30.25138,68.9112244925,2.81616,0.8213800000000001,2.9335,59.1,29.43,66.0222303471,136.27,61.78616,38.82138,72.9700562741,2.81616,0.8213800000000001,2.9335,58.97,38.0,70.1531246631,139.37
2019-11-27 04:00:00,57.59144,44.81292,72.9724041005,2.82144,0.8229200000000001,2.939,54.77,43.99,70.2486512326,136.65,55.16144,10.67292,56.1844790329,2.82144,0.8229200000000001,2.939,52.34,9.85,53.258784252,139.99,61.36144,31.09292,68.7895049626,2.82144,0.8229200000000001,2.939,58.54,30.27,65.9029931035,136.59,61.35144,38.82292,72.6031563184,2.82144,0.8229200000000001,2.939,58.53,38.0,69.783672159,139.61
2019-11-27 04:30:00,57.80088,44.95109,73.2225526799,2.78088,0.8110900000000001,2.89675,55.02,44.14,70.537507753,136.44,55.37088,10.39109,56.337457374,2.78088,0.8110900000000001,2.89675,52.59,9.58,53.4554440633,139.77,61.600880000000004,30.731090000000002,68.8408912592,2.78088,0.8110900000000001,2.89675,58.82,29.92,65.9924147156,136.39,61.59088,38.40109,72.5815418158,2.78088,0.8110900000000001,2.89675,58.81,37.59,69.7970214264,139.41
2019-11-27 05:00:00,58.16032,45.30551,73.7238906927,2.83032,0.8255100000000001,2.94825,55.33,44.48,70.9921073078,136.28,55.72032,10.05551,56.6203792133,2.83032,0.8255100000000001,2.94825,52.89,9.23,53.6893378614,139.61,62.01032,30.33551,69.0327672447,2.83032,0.8255100000000001,2.94825,59.18,29.51,66.1295130785,136.22,61.97032,38.03551,72.7119012395,2.83032,0.8255100000000001,2.94825,59.14,37.21,69.8721954714,139.23
2019-11-27 05:30:00,60.48088,45.61984,75.7568917472,2.81088,0.81984,2.928,57.67,44.8,73.0264945071,136.02,57.89088,9.59984,58.6814358652,2.81088,0.81984,2.928,55.08,8.78,55.7753960094,139.34,64.42088,29.76984,70.9668454534,2.81088,0.81984,2.928,61.61,28.95,68.0727155327,135.96,64.51088,37.35984,74.5480468101,2.81088,0.81984,2.928,61.7,36.54,71.708169688,138.97
2019-11-27 06:00:00,63.55072,45.62646,78.2334191037,2.97072,0.8664600000000001,3.0945,60.58,44.76,75.321935716,135.44,60.98072,8.39646,61.5560618644,2.97072,0.8664600000000001,3.0945,58.01,7.53,58.4966751192,138.77,67.89072,27.55646,73.2701054309,2.97072,0.8664600000000001,3.0945,64.92,26.69,70.192325079,135.38,67.86072,36.80646,77.1996944078,2.97072,0.8664600000000001,3.0945,64.89,35.94,74.1781349186,138.36
2019-11-27 06:30:00,69.718,19.6965,72.4468883821,3.348,0.9765,3.4875,66.37,18.72,68.9595192849,138.66,71.388,4.0065,71.5003397632,3.348,0.9765,3.4875,68.04,3.03,68.107433515,138.64,80.238,4.3865,80.357812478,3.348,0.9765,3.4875,76.89,3.41,76.9655780203,138.58,75.918,23.0065,79.3274338817,3.348,0.9765,3.4875,72.57,22.03,75.840133175,138.26
2019-11-27 07:00:00,76.1076,7.0818,76.4363700669,4.2576,1.2418,4.435,71.85,5.84,72.0869481945,138.46,80.0276,5.5118,80.2171845741,4.2576,1.2418,4.435,75.77,4.27,75.8902220316,137.85,89.8976,9.7418,90.423897024,4.2576,1.2418,4.435,85.64,8.5,86.0607901428,138.39,84.2076,5.4718,84.3851911949,4.2576,1.2418,4.435,79.95,4.23,80.0618223625,137.49
2019-11-27 07:30:00,83.00392,3.32906,83.0706529158,5.41392,1.5790600000000001,5.6395,77.59,1.75,77.6097326371,136.84,87.36392,7.48906,87.6843232137,5.41392,1.5790600000000001,5.6395,81.95,5.91,82.1628297955,136.0,98.01392,11.83906,98.7263483344,5.41392,1.5790600000000001,5.6395,92.6,10.26,93.1666657126,136.78,91.76392,2.78906,91.8062953694,5.41392,1.5790600000000001,5.6395,86.35,1.21,86.3584772909,135.66
2019-11-27 08:00:00,90.05312,12.44841,90.9094457868,7.02312,2.04841,7.31575,83.03,10.4,83.6787959999,136.07,91.27312,7.92841,91.6168222526,7.02312,2.04841,7.31575,84.25,5.88,84.4549400568,137.45,102.23312,7.83841,102.5331726626,7.02312,2.04841,7.31575,95.21,5.79,95.3858909902,136.01,97.92312,14.03841,98.9242861276,7.02312,2.04841,7.31575,90.9,11.99,91.6873497272,137.11
2019-11-27 08:30:00,93.48312,17.79966,95.1626062119,7.47312,2.17966,7.7845,86.01,15.62,87.4168433427,136.65,92.85312,6.00966,93.0473960251,7.47312,2.17966,7.7845,85.38,3.83,85.4658604356,139.28,103.93312,3.44966,103.9903533365,7.47312,2.17966,7.7845,96.46,1.27,96.468360098,136.59,100.79312,21.42966,103.0460254792,7.47312,2.17966,7.7845,93.32,19.25,95.2847569132,138.94
2019-11-27 09:00:00,94.12104,18.58572,95.9385175964,4.03104,1.17572,4.199,90.09,17.41,91.7568318982,136.63,93.42104,2.98572,93.4687393656,4.03104,1.17572,4.199,89.39,1.81,89.4083228788,139.28,105.03104,2.74572,105.0669231576,4.03104,1.17572,4.199,101.0,1.57,101.0122017382,136.59,101.76104,22.35572,104.1877510968,4.03104,1.17572,4.199,97.73,21.18,99.9987264919,138.97
2019-11-27 09:30:00,94.64808,19.11819,96.5596408266,4.58808,1.33819,4.77925,90.06,17.78,91.7983224248,136.86,93.86808,3.15819,93.9211935985,4.58808,1.33819,4.77925,89.28,1.82,89.2985487004,139.49,105.44808,2.91819,105.4884515412,4.58808,1.33819,4.77925,100.86,1.58,100.8723748109,136.8,102.29808,22.91819,104.8338714565,4.58808,1.33819,4.77925,97.71,21.58,100.0646815815,139.14
2019-11-27 10:00:00,94.12528,18.92904,96.0097749732,6.54528,1.90904,6.818,87.58,17.02,89.2184779068,136.71,93.34528,4.65904,93.461478439,6.54528,1.90904,6.818,86.8,2.75,86.843551862,139.3,104.62528,2.72904,104.6608660121,6.54528,1.90904,6.818,98.08,0.8200000000000001,98.0834277541,136.65,101.56528,22.65904,104.0621842708,6.54528,1.90904,6.818,95.02,20.75,97.2592561148,138.96
2019-11-27 10:30:00,93.89856,18.46833,95.6975380199,6.50856,1.89833,6.77975,87.39,16.57,88.9470460443,136.29,94.66856,6.91833,94.9210173906,6.50856,1.89833,6.77975,88.16,5.02,88.3028085624,137.92,106.14856,8.20833,106.4654567053,6.50856,1.89833,6.77975,99.64,6.31,99.839599859,136.23,101.64856,16.08833,102.9138674439,6.50856,1.89833,6.77975,95.14,14.19,96.1923889921,137.59
2019-11-27 11:00:00,95.39776,19.92768,97.456888126,4.99776,1.45768,5.206,90.4,18.47,92.267550634,135.88,94.56776,2.47768,94.6002121012,4.99776,1.45768,5.206,89.57,1.02,89.5758075599,138.48,106.19776,3.88768,106.2688961305,4.99776,1.45768,5.206,101.2,2.43,101.2291702031,135.82,103.09776,23.73768,105.7952057931,4.99776,1.45768,5.206,98.1,22.28,100.5982524699,138.15
2019-11-27 11:30:00,96.05736,20.34923,98.1891418221,5.27736,1.53923,5.49725,90.78,18.81,92.7082763296,136.09,95.25736,1.8192300000000001,95.2747302907,5.27736,1.53923,5.49725,89.98,0.28,89.9804356513,138.77,106.95736,4.94923,107.0718064467,5.27736,1.53923,5.49725,101.68,3.41,101.7371638095,136.03,103.77736,24.20923,106.5637239672,5.27736,1.53923,5.49725,98.5,22.67,101.0751151372,138.44
2019-11-27 12:00:00,96.53544,20.25992,98.6385093886,5.48544,1.59992,5.714,91.05,18.66,92.9424450937,135.39,95.90544,1.82992,95.9228962699,5.48544,1.59992,5.714,90.42,0.23,90.4202925233,138.07,107.65544,5.12992,107.7775943357,5.48544,1.59992,5.714,102.17,3.5300000000000002,102.23096302,135.33,104.28544,24.07992,107.0294143831,5.48544,1.59992,5.714,98.8,22.48,101.3251716011,137.73
2019-11-27 12:30:00,95.56976,18.94243,97.4289211721,10.73976,3.13243,11.18725,84.83,15.81,86.2907005418,136.42,97.08976,9.02243,97.5080803829,10.73976,3.13243,11.18725,86.35,5.89,86.5506476001,137.84,108.31976,11.86243,108.9673696662,10.73976,3.13243,11.18725,97.58,8.73,97.9697366537,136.36,103.15976,15.52243,104.3210521245,10.73976,3.13243,11.18725,92.42,12.39,93.246814959,137.49
2019-11-27 13:00:00,93.6324,17.8107,95.311318133,8.4024,2.4507,8.7525,85.23,15.36,86.6030166911,136.71,97.2724,13.3207,98.1802467416,8.4024,2.4507,8.7525,88.87,10.87,89.5323059013,136.71,108.8324,18.2907,110.3586924363,8.4024,2.4507,8.7525,100.43,15.84,101.6714832192,136.65,101.7224,4.9307,101.8418306211,8.4024,2.4507,8.7525,93.32,2.48,93.3529474628,136.39
2019-11-27 13:30:00,92.71744,17.69217,94.3903414522,9.84744,2.87217,10.25775,82.87,14.82,84.1847331765,136.45,96.60744,13.37217,97.5285209252,9.84744,2.87217,10.25775,86.76,10.5,87.393063798,136.48,107.89744,18.28217,109.4353475732,9.84744,2.87217,10.25775,98.05,15.41,99.2535671903,136.39,100.57744,5.85217,100.7475524798,9.84744,2.87217,10.25775,90.73,2.98,90.7789254177,136.16
2019-11-27 14:00:00,92.00664,17.48652,93.6536181138,7.97664,2.32652,8.309,84.03,15.16,85.3865709582,136.82,95.98664,12.70652,96.8240192772,7.97664,2.32652,8.309,88.01,10.38,88.6200005642,136.79,107.43664,17.61652,108.8713616678,7.97664,2.32652,8.309,99.46,15.29,100.6284040418,136.75,99.97664,5.03652,100.1034219165,7.97664,2.32652,8.309,92.0,2.71,92.0399049326,136.45
2019-11-27 14:30:00,91.70184,17.37387,93.3331603352,6.56184,1.9138700000000002,6.83525,85.14,15.46,86.5322552578,136.75,95.38184,12.32387,96.1747013178,6.56184,1.9138700000000002,6.83525,88.82,10.41,89.4279626291,136.7,106.92184,17.24387,108.3034206365,6.56184,1.9138700000000002,6.83525,100.36,15.33,101.5240784248,136.69,99.79184,4.28387,99.8837467898,6.56184,1.9138700000000002,6.83525,93.23,2.37,93.260119022,136.38
2019-11-27 15:00:00,91.19536,16.62323,92.6980337503,6.04536,1.76323,6.29725,85.15,14.86,86.4369255585,136.69,94.69536,12.15323,95.4720493389,6.04536,1.76323,6.29725,88.65,10.39,89.2567902179,136.7,106.23536,17.07323,107.5985450504,6.04536,1.76323,6.29725,100.19,15.31,101.3530078488,136.62,99.27536,4.80323,99.3914891807,6.04536,1.76323,6.29725,93.23,3.04,93.2795502776,136.38
2019-11-27 15:30:00,91.78328,18.16679,93.5638965973,5.78328,1.68679,6.02425,86.0,16.48,87.5647783073,137.98,95.31328,10.02679,95.8392292439,5.78328,1.68679,6.02425,89.53,8.34,89.91760951,137.56,106.96328,14.73679,107.9736831263,5.78328,1.68679,6.02425,101.18,13.05,102.0181106471,137.91,99.95328,3.19679,100.004388149,5.78328,1.68679,6.02425,94.17,1.51,94.182105519,137.23
2019-11-27 16:00:00,94.68832,18.80451,96.5374929277,6.11832,1.78451,6.37325,88.57,17.02,90.1904945102,137.38,98.37832,10.94451,98.9852319549,6.11832,1.78451,6.37325,92.26,9.16,92.7136084941,137.0,110.36832,15.72451,111.4828519296,6.11832,1.78451,6.37325,104.25,13.94,105.1778783775,137.31,103.10832,2.55451,103.1399591553,6.11832,1.78451,6.37325,96.99,0.77,96.9930564525,136.67
2019-11-27 16:30:00,99.20152,19.54961,101.1094892751,12.34152,3.59961,12.85575,86.86,15.95,88.3122986905,137.05,104.64152,12.99961,105.4458987731,12.34152,3.59961,12.85575,92.3,9.4,92.7774218223,136.84,116.63152,17.78961,117.9804292307,12.34152,3.59961,12.85575,104.29,14.19,105.2509391882,136.98,107.46152,5.46961,107.6006269232,12.34152,3.59961,12.85575,95.12,1.87,95.1383797424,136.52
2019-11-27 17:00:00,101.66528,19.08029,103.4402563027,12.99528,3.79029,13.53675,88.67,15.29,89.9786252396,137.31,107.18528,12.54029,107.9163709636,12.99528,3.79029,13.53675,94.19,8.75,94.5955527496,137.11,119.42528,17.26029,120.6661307657,12.99528,3.79029,13.53675,106.43,13.47,107.2790091304,137.24,110.09528,6.47029,110.2852453004,12.99528,3.79029,13.53675,97.1,2.68,97.1369775111,136.77
2019-11-27 17:30:00,101.33232,17.63401,102.8552253668,15.44232,4.50401,16.08575,85.89,13.13,86.8877954606,138.0,106.92232,11.58401,107.5479976655,15.44232,4.50401,16.08575,91.48,7.08,91.7535655983,137.85,118.80232,16.12401,119.8915131936,15.44232,4.50401,16.08575,103.36,11.62,104.011124405,137.94,109.47232,9.76401,109.9068912192,15.44232,4.50401,16.08575,94.03,5.26,94.177006217,137.52
2019-11-27 18:00:00,99.45384,15.90612,100.7177786898,14.28384,4.16612,14.879,85.17,11.74,85.9753249485,138.29,104.85384,11.00612,105.4298934847,14.28384,4.16612,14.879,90.57,6.84,90.8279169639,138.26,116.64384,15.54612,117.6752618735,14.28384,4.16612,14.879,102.36,11.38,102.9906500611,138.22,107.51384,11.05612,108.0808196721,14.28384,4.16612,14.879,93.23,6.89,93.4842500104,137.92
2019-11-27 18:30:00,98.15104,14.68322,99.243254696,12.25104,3.57322,12.7615,85.9,11.11,86.6154841815,138.4,102.39104,9.60322,102.8403953058,12.25104,3.57322,12.7615,90.14,6.03,90.3414661161,138.34,114.10104,14.04322,114.9619909233,12.25104,3.57322,12.7615,101.85,10.47,102.3867344923,138.33,106.26104,11.18322,106.8478967105,12.25104,3.57322,12.7615,94.01,7.61,94.3175073886,138.0
2019-11-27 19:00:00,96.456,13.58425,97.4078630505,9.546,2.78425,9.94375,86.91,10.8,87.5784682442,138.45,99.486,8.40425,99.8403506307,9.546,2.78425,9.94375,89.94,5.62,90.1154148856,138.37,111.176,12.79425,111.9097663703,9.546,2.78425,9.94375,101.63,10.01,102.1217753469,138.38,104.676,10.73425,105.2249452319,9.546,2.78425,9.94375,95.13,7.95,95.46161218,138.03
2019-11-27 19:30:00,93.78712,13.28791,94.7237690871,9.38712,2.7379100000000003,9.77825,84.4,10.55,85.0568192445,137.65,96.70712,7.53791,97.0004492044,9.38712,2.7379100000000003,9.77825,87.32,4.8,87.451829026,137.5,108.06712,11.79791,108.7092135261,9.38712,2.7379100000000003,9.77825,98.68,9.06,99.0950351935,137.58,101.74712,10.71791,102.3100680435,9.38712,2.7379100000000003,9.77825,92.36,7.98,92.7040991542,137.15
2019-11-27 20:00:00,91.68336,14.31848,92.7947055085,7.74336,2.25848,8.066,83.94,12.06,84.8019292233,137.14,94.57336,5.38848,94.7267445783,7.74336,2.25848,8.066,86.83,3.13,86.8863959432,136.62,105.85336,9.40848,106.2706606698,7.74336,2.25848,8.066,98.11,7.15,98.3701916233,137.07,99.61336,8.31848,99.960085034,7.74336,2.25848,8.066,91.87,6.06,92.0696502654,136.3
2019-11-27 20:30:00,89.23272,12.58996,90.1165102043,7.30272,2.12996,7.607,81.93,10.46,82.5950149827,138.15,92.18272,4.07996,92.2729642972,7.30272,2.12996,7.607,84.88,1.9500000000000002,84.9023963148,137.68,103.20272,7.97996,103.5107780717,7.30272,2.12996,7.607,95.9,5.85,96.0782623698,138.07,96.95272,10.22996,97.4909328963,7.30272,2.12996,7.607,89.65,8.1,90.0151792755,137.34
2019-11-27 21:00:00,86.0052,27.20235,90.2045579367,7.3452,2.14235,7.65125,78.66,25.06,82.5554310751,138.32,87.9452,5.55235,88.1202972848,7.3452,2.14235,7.65125,80.6,3.41,80.6721023651,138.33,98.4452,8.71235,98.8299673458,7.3452,2.14235,7.65125,91.1,6.57,91.3366021921,138.25,93.0052,32.55235,98.5374178552,7.3452,2.14235,7.65125,85.66,30.41,90.897765099,137.97
2019-11-27 21:30:00,81.81656,28.37358,86.5968217214,8.44656,2.46358,8.7985,73.37,25.91,77.8105712612,138.32,83.74656,3.37358,83.8144817669,8.44656,2.46358,8.7985,75.3,0.91,75.3054984712,138.16,93.53656,7.18358,93.8120028475,8.44656,2.46358,8.7985,85.09,4.72,85.220810252,138.22,88.51656,36.79358,95.8590054374,8.44656,2.46358,8.7985,80.07,34.33,87.1191930633,137.79
2019-11-27 22:00:00,76.77664,26.01277,81.0636580273,6.62664,1.93277,6.90275,70.15,24.08,74.1678427622,138.02,78.47664,2.8627700000000003,78.5288385102,6.62664,1.93277,6.90275,71.85,0.93,71.8560185371,137.86,87.83664,4.55277,87.9545509974,6.62664,1.93277,6.90275,81.21,2.62,81.2522522765,137.95,83.11664,38.01277,91.3966439644,6.62664,1.93277,6.90275,76.49,36.08,84.5723743311,137.48
2019-11-27 22:30:00,71.74792,24.94231,75.9597449473,6.00792,1.75231,6.25825,65.74,23.19,69.7102840333,138.37,73.58792,4.03231,73.6983140503,6.00792,1.75231,6.25825,67.58,2.2800000000000002,67.6184501449,138.16,82.38792,2.9723100000000002,82.44151859749999,6.00792,1.75231,6.25825,76.38,1.22,76.3897427669,138.29,77.62792,39.06231,86.9020024284,6.00792,1.75231,6.25825,71.62,37.31,80.7555601801,137.78
2019-11-27 23:00:00,67.51576,24.82918,71.9365416729,6.06576,1.76918,6.3185,61.45,23.06,65.6343362883,139.0,69.15576,5.929180000000001,69.4094684942,6.06576,1.76918,6.3185,63.09,4.16,63.2270013523,138.6,77.37576,2.73918,77.4242296872,6.06576,1.76918,6.3185,71.31,0.97,71.3165969463,138.92,72.92576,39.50918,82.9405918465,6.06576,1.76918,6.3185,66.86,37.74,76.7760848181,138.22
2019-11-27 23:30:00,63.60008,24.53794,68.1694995981,7.09008,2.06794,7.3855,56.51,22.47,60.8134935685,139.03,65.08008,6.90794,65.4456755474,7.09008,2.06794,7.3855,57.99,4.84,58.1916291231,138.6,72.66008,3.78794,72.7587500927,7.09008,2.06794,7.3855,65.57,1.72,65.5925552178,138.95,68.51008,40.49794,79.5846354886,7.09008,2.06794,7.3855,61.42,38.43,72.45192406,138.22
2019-11-28 00:00:00,60.45912,24.34891,65.1780224413,7.05912,2.05891,7.35325,53.4,22.29,57.8653963954,139.7,61.86912,8.45891,62.4447048833,7.05912,2.05891,7.35325,54.81,6.4,55.182389401,139.14,69.03912,5.49891,69.2577656408,7.05912,2.05891,7.35325,61.98,3.44,62.0753896484,139.62,65.03912,41.09891,76.9363862783,7.05912,2.05891,7.35325,57.98,39.04,69.8985121444,138.77
2019-11-28 00:30:00,59.15464,26.83677,64.9575527369,7.39464,2.15677,7.70275,51.76,24.68,57.3428286711,138.38,59.84464,8.49677,60.4448181167,7.39464,2.15677,7.70275,52.45,6.34,52.8317906189,139.14,66.48464,13.40677,67.8229226572,7.39464,2.15677,7.70275,59.09,11.25,60.1513973238,138.3,63.59464,38.50677,74.3441293752,7.39464,2.15677,7.70275,56.2,36.35,66.9310279317,138.77
2019-11-28 01:00:00,58.97312,22.70466,63.1928039277,7.83312,2.28466,8.1595,51.14,20.42,55.0661057276,138.17,60.41312,8.02466,60.9437464901,7.83312,2.28466,8.1595,52.58,5.74,52.8923813039,137.9,67.28312,5.29466,67.4911228344,7.83312,2.28466,8.1595,59.45,3.01,59.5261505559,138.11,63.32312,42.37466,76.1933680621,7.83312,2.28466,8.1595,55.49,40.09,68.4569076135,137.52
2019-11-28 01:30:00,59.066,23.613,63.6110534813,7.896,2.303,8.225,51.17,21.31,55.430000902,139.33,60.686,9.483,61.4224542411,7.896,2.303,8.225,52.79,7.18,53.2760405811,138.78,67.586,6.6530000000000005,67.9126630681,7.896,2.303,8.225,59.69,4.35,59.8482965505,139.25,63.436,42.093,76.1311154851,7.896,2.303,8.225,55.54,39.79,68.3222928479,138.4
2019-11-28 02:00:00,58.17416,22.57788,62.4018714223,7.8441600000000005,2.28788,8.171,50.33,20.29,54.2659469649,139.79,59.74416,8.97788,60.41495662,7.8441600000000005,2.28788,8.171,51.9,6.69,52.3293999583,139.43,66.54416,6.04788,66.8184262206,7.8441600000000005,2.28788,8.171,58.7,3.76,58.8202992172,139.72,62.42416,43.75788,76.233377295,7.8441600000000005,2.28788,8.171,54.58,41.47,68.5473361992,139.07
2019-11-28 02:30:00,57.07184,26.63637,62.9816729514,7.94184,2.31637,8.27275,49.13,24.32,54.8198805179,137.99,57.83184,13.64637,59.4200734766,7.94184,2.31637,8.27275,49.89,11.33,51.1603459722,138.78,64.36184,11.95637,65.4629760381,7.94184,2.31637,8.27275,56.42,9.64,57.237627484,137.92,61.24184,38.77637,72.4856526284,7.94184,2.31637,8.27275,53.3,36.46,64.5772529611,138.39
2019-11-28 03:00:00,57.17392,31.45031,65.253192468,8.02392,2.34031,8.35825,49.15,29.11,57.1236781029,136.66,56.79392,18.69031,59.7902754373,8.02392,2.34031,8.35825,48.77,16.35,51.4376846291,138.66,63.22392,17.07031,65.4878579865,8.02392,2.34031,8.35825,55.2,14.73,57.1315403258,136.6,61.36392,33.47031,69.8984429674,8.02392,2.34031,8.35825,53.34,31.13,61.7594729576,138.28
2019-11-28 03:30:00,56.37072,30.95271,64.3096285922,6.66072,1.94271,6.93825,49.71,29.01,57.5557486269,136.51,55.85072,18.51271,58.8389612082,6.66072,1.94271,6.93825,49.19,16.57,51.9058859861,138.48,62.31072,16.92271,64.56782434510001,6.66072,1.94271,6.93825,55.65,14.98,57.6309196526,136.45,60.63072,33.08271,69.0691675689,6.66072,1.94271,6.93825,53.97,31.14,62.3093933528,138.1
2019-11-28 04:00:00,56.1404,30.32345,63.8063956987,6.3204,1.84345,6.58375,49.82,28.48,57.3859111629,136.17,55.5704,18.17345,58.4666027837,6.3204,1.84345,6.58375,49.25,16.33,51.88671699,138.2,62.0604,16.58345,64.2378709334,6.3204,1.84345,6.58375,55.74,14.74,57.6560074927,136.11,60.4004,33.24345,68.9444362372,6.3204,1.84345,6.58375,54.08,31.4,62.5348414886,137.82
2019-11-28 04:30:00,56.18584,30.78837,64.0684972804,5.92584,1.72837,6.17275,50.26,29.06,58.0564483929,136.77,55.63584,18.11837,58.5117255254,5.92584,1.72837,6.17275,49.71,16.39,52.3422983829,138.77,62.18584,16.49837,64.3371969327,5.92584,1.72837,6.17275,56.26,14.77,58.1664894935,136.7,60.50584,33.00837,68.9239375265,5.92584,1.72837,6.17275,54.58,31.28,62.9079867743,138.39
2019-11-28 05:00:00,57.03832,31.44451,65.1316141176,5.87832,1.7145100000000002,6.12325,51.16,29.73,59.1710951394,136.68,56.53832,18.244510000000002,59.4091219727,5.87832,1.7145100000000002,6.12325,50.66,16.53,53.2886151068,138.59,63.19832,16.65451,65.3559511763,5.87832,1.7145100000000002,6.12325,57.32,14.94,59.2350065417,136.62,61.44832,32.08451,69.3203564097,5.87832,1.7145100000000002,6.12325,55.57,30.37,63.327417443,138.21
2019-11-28 05:30:00,59.02096,30.42028,66.3993008593,6.00096,1.75028,6.251,53.02,28.67,60.2751134383,135.9,58.33096,17.58028,60.922632407,6.00096,1.75028,6.251,52.33,15.83,54.6719105209,137.86,65.22096,15.93028,67.1382710844,6.00096,1.75028,6.251,59.22,14.18,60.894012842,135.83,63.71096,30.56028,70.6612845751,6.00096,1.75028,6.251,57.71,28.81,64.5016294368,137.48
2019-11-28 06:00:00,60.68488,8.12059,61.2258004649,5.62488,1.64059,5.85925,55.06,6.48,55.4400036075,136.39,62.59488,10.97059,63.5489799065,5.62488,1.64059,5.85925,56.97,9.33,57.7289338201,137.29,70.06488,8.49059,70.5774576473,5.62488,1.64059,5.85925,64.44,6.85,64.8030562551,136.33,67.32488,9.26059,67.9587962972,5.62488,1.64059,5.85925,61.7,7.62,62.1687574269,136.92
2019-11-28 06:30:00,69.55736,4.63548,69.7116489907,5.12736,1.4954800000000001,5.341,64.43,3.14,64.5064686679,136.6,71.64736,6.09548,71.9061824282,5.12736,1.4954800000000001,5.341,66.52,4.6,66.6788602182,137.18,80.02736,9.10548,80.5437031344,5.12736,1.4954800000000001,5.341,74.9,7.61,75.2856035375,136.53,76.83736,4.60548,76.9752579586,5.12736,1.4954800000000001,5.341,71.71,3.11,71.777407309,136.82
2019-11-28 07:00:00,77.58,4.835,77.7305192637,4.92,1.435,5.125,72.66,3.4,72.7395050849,137.88,79.45,7.205,79.7760272576,4.92,1.435,5.125,74.53,5.77,74.7530186681,138.6,88.44,13.395,89.4486423877,4.92,1.435,5.125,83.52,11.96,84.3719858721,137.8,85.07,7.505,85.400409396,4.92,1.435,5.125,80.15,6.07,80.3795210237,138.27
2019-11-28 07:30:00,85.78096,6.64528,86.0379732723,4.92096,1.4352800000000001,5.126,80.86,5.21,81.0276724336,136.38,87.97096,12.46528,88.8497214897,4.92096,1.4352800000000001,5.126,83.05,11.03,83.7792539952,137.52,98.03096,7.12528,98.2895657412,4.92096,1.4352800000000001,5.126,93.11,5.69,93.2836973967,136.31,94.14096,9.40528,94.6096170672,4.92096,1.4352800000000001,5.126,89.22,7.97,89.5752716993,137.17
2019-11-28 08:00:00,89.85432,10.29126,90.4417428793,4.80432,1.40126,5.0045,85.05,8.89,85.5133591902,135.6,92.34432,13.52126,93.3289767878,4.80432,1.40126,5.0045,87.54,12.12,88.3750304102,136.46,102.96432,5.64126,103.1187422705,4.80432,1.40126,5.0045,98.16,4.24,98.251530268,135.54,98.66432,13.39126,99.5689403652,4.80432,1.40126,5.0045,93.86,11.99,94.6227229581,136.14
2019-11-28 08:30:00,90.58048,4.82264,90.7087714259,5.4604800000000004,1.59264,5.688,85.12,3.23,85.181261437,138.59,95.64048,17.29264,97.1912383541,5.4604800000000004,1.59264,5.688,90.18,15.7,91.5364539405,137.3,107.14048,19.87264,108.967904794,5.4604800000000004,1.59264,5.688,101.68,18.28,103.3101195431,138.51,99.32048,4.48264,99.4215862316,5.4604800000000004,1.59264,5.688,93.86,2.89,93.9044817887,136.95
2019-11-28 09:00:00,90.70416,3.96538,90.7907973302,6.70416,1.9553800000000001,6.9835,84.0,2.01,84.0240447729,139.37,96.33416,18.93538,98.1774872293,6.70416,1.9553800000000001,6.9835,89.63,16.98,91.2242144389,137.68,107.90416,24.72538,110.7007324341,6.70416,1.9553800000000001,6.9835,101.2,22.77,103.73,139.29,99.33416,2.69538,99.370722128,6.70416,1.9553800000000001,6.9835,92.63,0.74,92.6329557987,137.34
2019-11-28 09:30:00,91.70224,4.19357,91.7980765069,6.49224,1.89357,6.7627500000000005,85.21,2.3,85.2410353058,139.16,97.42224,20.31357,99.5175058608,6.49224,1.89357,6.7627500000000005,90.93,18.42,92.7769437953,137.68,109.17224,26.26357,112.2869230844,6.49224,1.89357,6.7627500000000005,102.68,24.37,105.5323613874,139.09,100.46224,2.25357,100.4875128738,6.49224,1.89357,6.7627500000000005,93.97,0.36,93.9706895793,137.34
2019-11-28 10:00:00,92.38776,3.83768,92.4674320266,6.43776,1.8776800000000002,6.7059999999999995,85.95,1.96,85.9723449721,139.43,98.14776,20.65768,100.2981681587,6.43776,1.8776800000000002,6.7059999999999995,91.71,18.78,93.6131000448,137.94,109.99776,26.67768,113.1865973302,6.43776,1.8776800000000002,6.7059999999999995,103.56,24.8,106.488091353,139.35,101.20776,2.04768,101.2284726626,6.43776,1.8776800000000002,6.7059999999999995,94.77,0.17,94.7701524743,137.6
2019-11-28 10:30:00,91.23704,9.22247,91.7019706487,9.43704,2.75247,9.83025,81.8,6.47,82.0554745279,137.96,95.52704,19.33247,97.4636330508,9.43704,2.75247,9.83025,86.09,16.58,87.6720280363,137.71,106.33704,15.61247,107.4770454351,9.43704,2.75247,9.83025,96.9,12.86,97.7496271093,137.89,99.66704,9.88247,100.1557890272,9.43704,2.75247,9.83025,90.23,7.13,90.5112689117,137.36
2019-11-28 11:00:00,91.92776,13.70518,92.9437734195,8.89776,2.59518,9.2685,83.03,11.11,83.7700005969,135.63,94.79776,18.13518,96.5168381924,8.89776,2.59518,9.2685,85.9,15.54,87.2943388772,136.65,105.19776,3.02518,105.2412486768,8.89776,2.59518,9.2685,96.3,0.43,96.300960016,135.57,100.52776,17.03518,101.9609135319,8.89776,2.59518,9.2685,91.63,14.44,92.7608241662,136.31
2019-11-28 11:30:00,92.20032,14.03926,93.263067875,8.26032,2.40926,8.6045,83.94,11.63,84.7418462154,136.03,94.97032,17.98926,96.6590666014,8.26032,2.40926,8.6045,86.71,15.58,88.0985839841,136.98,105.50032,2.90926,105.5404250221,8.26032,2.40926,8.6045,97.24,0.5,97.2412854707,135.96,100.91032,17.43926,102.4061544628,8.26032,2.40926,8.6045,92.65,15.03,93.8611921936,136.65
2019-11-28 12:00:00,92.97696,14.07078,94.0356418633,7.9569600000000005,2.32078,8.2885,85.02,11.75,85.8281008761,135.96,95.86696,18.04078,97.5496989367,7.9569600000000005,2.32078,8.2885,87.91,15.72,89.3044595751,136.92,106.53696,2.61078,106.5689449054,7.9569600000000005,2.32078,8.2885,98.58,0.29,98.5804265562,135.9,101.78696,17.48078,103.2771169982,7.9569600000000005,2.32078,8.2885,93.83,15.16,95.0468016295,136.59
2019-11-28 12:30:00,93.39512,13.44566,94.3580108557,5.98512,1.74566,6.2345,87.41,11.7,88.1895577719,135.31,96.41512,17.30566,97.9559147405,5.98512,1.74566,6.2345,90.43,15.56,91.7589150982,136.27,107.40512,2.04566,107.4245992641,5.98512,1.74566,6.2345,101.42,0.30000000000000004,101.4204436985,135.25,102.45512,16.81566,103.8259025265,5.98512,1.74566,6.2345,96.47,15.07,97.6399805408,135.92
2019-11-28 13:00:00,94.15976,13.04368,95.0589185253,5.66976,1.65368,5.906,88.49,11.39,89.2200212957,135.28,96.95976,16.57368,98.3660608543,5.66976,1.65368,5.906,91.29,14.92,92.5011918842,136.2,108.05976,2.6636800000000003,108.0925849557,5.66976,1.65368,5.906,102.39,1.01,102.3949813223,135.22,103.32976,16.35368,104.6158790586,5.66976,1.65368,5.906,97.66,14.7,98.7601417577,135.88
2019-11-28 13:30:00,93.92704,13.65372,94.9142397799,6.52704,1.90372,6.799,87.4,11.75,88.1862942866,135.46,96.80704,17.29372,98.3395939843,6.52704,1.90372,6.799,90.28,15.39,91.5823700283,136.39,107.77704,2.49372,107.8058856955,6.52704,1.90372,6.799,101.25,0.59,101.2517189978,135.41,102.97704,17.02372,104.3746990884,6.52704,1.90372,6.799,96.45,15.12,97.6279514279,136.06
2019-11-28 14:00:00,93.76272,13.35996,94.7097470855,6.34272,1.84996,6.607,87.42,11.51,88.1744662587,135.53,96.65272,17.01996,98.1398355501,6.34272,1.84996,6.607,90.31,15.17,91.5752422874,136.46,107.62272,2.67996,107.6560822518,6.34272,1.84996,6.607,101.28,0.8300000000000001,101.2834009105,135.47,102.82272,16.70996,104.1716588684,6.34272,1.84996,6.607,96.48,14.86,97.6176725803,136.14
2019-11-28 14:30:00,93.62728,13.44254,94.5873640707,7.27728,2.12254,7.5805,86.35,11.32,87.0888333829,135.53,96.46728,17.13254,97.9768341877,7.27728,2.12254,7.5805,89.19,15.01,90.4442159566,136.46,107.29728,3.15254,107.3435829654,7.27728,2.12254,7.5805,100.02,1.03,100.0253032987,135.47,102.56728,16.78254,103.9312300295,7.27728,2.12254,7.5805,95.29,14.66,96.4110973903,136.11
2019-11-28 15:00:00,93.52496,13.51228,94.4960308891,7.82496,2.28228,8.151,85.7,11.23,86.4326495024,135.56,96.61496,17.39228,98.1679270404,7.82496,2.28228,8.151,88.79,15.11,90.0665098691,136.52,107.41496,3.20228,107.4626829602,7.82496,2.28228,8.151,99.59,0.92,99.594249332,135.51,102.40496,16.85228,103.7823451932,7.82496,2.28228,8.151,94.58,14.57,95.695670226,136.19
2019-11-28 15:30:00,94.08992,11.36456,94.7737636142,8.92992,2.60456,9.302,85.16,8.76,85.6093639738,136.43,97.93992,17.76456,99.5379702506,8.92992,2.60456,9.302,89.01,15.16,90.2917809106,136.66,108.93992,9.39456,109.3442450575,8.92992,2.60456,9.302,100.01,6.79,100.2402324419,136.38,102.88992,13.22456,103.7363225915,8.92992,2.60456,9.302,93.96,10.62,94.5582677506,136.32
2019-11-28 16:00:00,95.43488,10.92434,96.0580945316,18.49488,5.39434,19.2655,76.94,5.53,77.1384761322,139.49,102.89488,20.66434,104.9493748331,18.49488,5.39434,19.2655,84.4,15.27,85.7702331814,138.01,113.78488,26.24434,116.7722753853,18.49488,5.39434,19.2655,95.29,20.85,97.5443827188,139.42,103.32488,9.20434,103.7340382992,18.49488,5.39434,19.2655,84.83,3.81,84.9155168388,137.61
2019-11-28 16:30:00,100.10408,12.09619,100.8322599428,22.44408,6.54619,23.37925,77.66,5.55,77.8580638084,136.33,105.81408,20.23619,107.7317172979,22.44408,6.54619,23.37925,83.37,13.69,84.4865255529,137.54,115.94408,10.05619,116.3793652,22.44408,6.54619,23.37925,93.5,3.51,93.5658596925,136.28,108.13408,14.60619,109.1160851743,22.44408,6.54619,23.37925,85.69,8.06,86.0682270063,137.19
2019-11-28 17:00:00,103.02488,13.18434,103.8650697793,17.53488,5.11434,18.2655,85.49,8.07,85.8700471643,135.5,108.55488,19.85434,110.3555924666,17.53488,5.11434,18.2655,91.02,14.74,92.2057915751,136.81,119.59488,6.46434,119.7694577672,17.53488,5.11434,18.2655,102.06,1.35,102.0689281809,135.45,111.88488,16.21434,113.0536651075,17.53488,5.11434,18.2655,94.35,11.1,95.0006973659,136.43
2019-11-28 17:30:00,102.242,12.19225,102.9663902643,19.002,5.54225,19.79375,83.24,6.65,83.5052100171,135.92,107.642,18.51225,109.222266796,19.002,5.54225,19.79375,88.64,12.97,89.5838741069,137.18,118.402,8.94225,118.7391992522,19.002,5.54225,19.79375,99.4,3.4,99.4581318948,135.87,110.832,15.07225,111.8521566357,19.002,5.54225,19.79375,91.83,9.53,92.323181271,136.76
2019-11-28 18:00:00,99.78832,9.81951,100.2702926348,18.71832,5.45951,19.49825,81.07,4.36,81.1871572356,136.67,104.84832,17.38951,106.2805968409,18.71832,5.45951,19.49825,86.13,11.93,86.9522961169,138.05,115.26832,10.20951,115.7195734959,18.71832,5.45951,19.49825,96.55,4.75,96.6667729884,136.61,108.14832,12.51951,108.8705527196,18.71832,5.45951,19.49825,89.43,7.06,89.7082409815,137.61
