Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-28 18:30:00,98.38888,8.49759,98.7551555285,16.44888,4.79759,17.13425,81.94,3.7,82.0234941953,136.99,103.29888,16.91759,104.6750374285,16.44888,4.79759,17.13425,86.85,12.12,87.6916010801,138.46,113.81888000000001,9.44759,114.2103077715,16.44888,4.79759,17.13425,97.37,4.65,97.4809694248,136.93,106.84888,11.14759,107.428822576,16.44888,4.79759,17.13425,90.4,6.35,90.6227482479,137.99
2019-11-28 19:00:00,96.90184,8.44012,97.2687114184,16.97184,4.95012,17.679,79.93,3.49,80.0061560131,136.94,101.67184,15.55012,102.8541165,16.97184,4.95012,17.679,84.7,10.6,85.3607052454,138.25,111.91184,11.26012,112.4768875574,16.97184,4.95012,17.679,94.94,6.31,95.1494597988,136.87,105.17184,11.06012,105.7517951781,16.97184,4.95012,17.679,88.2,6.11,88.4113799236,137.79
2019-11-28 19:30:00,95.12216,6.13688,95.319917222,6.33216,1.84688,6.596,88.79,4.29,88.8935779458,136.39,97.87216,14.00688,98.8693703348,6.33216,1.84688,6.596,91.54,12.16,92.3441237979,137.78,108.99216,6.2668800000000005,109.1721792693,6.33216,1.84688,6.596,102.66,4.42,102.755106929,136.32,104.29216,8.78688,104.6616639348,6.33216,1.84688,6.596,97.96,6.94,98.2055253028,137.32
2019-11-28 20:00:00,93.016,4.3455,93.1174507074,4.476,1.3054999999999999,4.6625,88.54,3.04,88.5921734692,136.26,95.206,12.9255,96.0793993854,4.476,1.3054999999999999,4.6625,90.73,11.62,91.4710735697,137.72,106.236,6.2755,106.4211896017,4.476,1.3054999999999999,4.6625,101.76,4.97,101.8812961245,136.2,102.156,6.8455,102.3851024625,4.476,1.3054999999999999,4.6625,97.68,5.54,97.8369766499,137.28
2019-11-28 20:30:00,90.71456,5.44008,90.877532242,4.11456,1.20008,4.286,86.6,4.24,86.703734637,135.7,92.83456,10.27008,93.4009104538,4.11456,1.20008,4.286,88.72,9.07,89.1824158677,136.73,103.60456,8.92008,103.9878487132,4.11456,1.20008,4.286,99.49,7.72,99.7890700428,135.64,99.64456,8.07008,99.9708183862,4.11456,1.20008,4.286,95.53,6.87,95.7767080244,136.27
2019-11-28 21:00:00,89.48336,33.66973,95.6081713828,6.27336,1.82973,6.53475,83.21,31.84,89.0937130217,136.0,89.57336,8.32973,89.9598311668,6.27336,1.82973,6.53475,83.3,6.5,83.5532165748,137.5,99.67336,12.64973,100.4728538599,6.27336,1.82973,6.53475,93.4,10.82,94.0246371969,135.95,96.35336,25.37973,99.6398548682,6.27336,1.82973,6.53475,90.08,23.55,93.1075125863,137.05
2019-11-28 21:30:00,85.66776,47.95143,98.1748681815,10.42776,3.04143,10.86225,75.24,44.91,87.6240018488,136.56,84.32776,3.96143,84.4207559446,10.42776,3.04143,10.86225,73.9,0.92,73.9057264358,138.59,93.23776,20.15143,95.3905656806,10.42776,3.04143,10.86225,82.81,17.11,84.5591402511,136.5,90.71776,36.62143,97.8306757345,10.42776,3.04143,10.86225,80.29,33.58,87.0293082818,138.14
2019-11-28 22:00:00,80.70696,45.83578,92.814503827,4.9569600000000005,1.44578,5.1635,75.75,44.39,87.7982608028,136.22,79.15696,1.73578,79.1759890917,4.9569600000000005,1.44578,5.1635,74.2,0.29,74.2005667094,138.21,88.11696,19.19578,90.1835717271,4.9569600000000005,1.44578,5.1635,83.16,17.75,85.033217627,136.17,85.81696,35.11578,92.723614191,4.9569600000000005,1.44578,5.1635,80.86,33.67,87.5900022834,137.75
2019-11-28 22:30:00,75.6944,45.26045,88.1938236248,3.9444,1.15045,4.10875,71.75,44.11,84.2244299476,137.23,74.2044,3.28045,74.2768761565,3.9444,1.15045,4.10875,70.26,2.13,70.2922790924,139.02,82.6544,21.80045,85.4810473705,3.9444,1.15045,4.10875,78.71,20.65,81.3737463805,137.17,80.4544,35.96045,88.1252769843,3.9444,1.15045,4.10875,76.51,34.81,84.056624962,138.56
2019-11-28 23:00:00,71.39992,45.01206,84.403993516,4.18992,1.22206,4.3645,67.21,43.79,80.216882263,137.16,69.95992,5.16206,70.1501052733,4.18992,1.22206,4.3645,65.77,3.94,65.8879086024,138.76,77.88992,23.90206,81.4748311434,4.18992,1.22206,4.3645,73.7,22.68,77.1107800505,137.1,75.77992,36.10206,83.9401871064,4.18992,1.22206,4.3645,71.59,34.88,79.6350582344,138.32
2019-11-28 23:30:00,65.8176,37.2393,75.622231746,4.0776,1.1893,4.2475,61.74,36.05,71.4942662037,137.27,66.0776,5.9693000000000005,66.3466786226,4.0776,1.1893,4.2475,62.0,4.78,62.1839882928,137.73,73.5276,17.6293,75.6115082527,4.0776,1.1893,4.2475,69.45,16.44,71.3692938174,137.21,70.3376,45.1693,83.5921266403,4.0776,1.1893,4.2475,66.26,43.98,79.5275298246,137.28
2019-11-29 00:00:00,62.07512,32.33441,69.9916751697,3.61512,1.05441,3.76575,58.46,31.28,66.3024132291,137.57,63.31512,6.03441,63.6020323941,3.61512,1.05441,3.76575,59.7,4.98,59.9073484641,137.26,70.48512,13.80441,71.8241872691,3.61512,1.05441,3.76575,66.87,12.75,68.0746604839,137.52,66.64512,51.66441,84.3254604521,3.61512,1.05441,3.76575,63.03,50.61,80.8341079001,136.82
2019-11-29 00:30:00,60.48808,31.69319,68.288111077,3.74808,1.09319,3.90425,56.74,30.6,64.4653984708,137.94,61.79808,6.18319,62.1066383752,3.74808,1.09319,3.90425,58.05,5.09,58.2727260389,137.72,68.74808,13.82319,70.1240264493,3.74808,1.09319,3.90425,65.0,12.73,66.2348314711,137.88,64.85808,53.01319,83.7673495776,3.74808,1.09319,3.90425,61.11,51.92,80.1880196788,137.28
2019-11-29 01:00:00,60.82504,31.41522,68.4587579397,3.75504,1.09522,3.9115,57.07,30.32,64.6242005753,137.61,62.21504,6.04522,62.5080465784,3.75504,1.09522,3.9115,58.46,4.95,58.6691920858,137.4,69.23504,13.88522,70.613667928,3.75504,1.09522,3.9115,65.48,12.79,66.717422762,137.55,65.26504,52.93522,84.0337013504,3.75504,1.09522,3.9115,61.51,51.84,80.4416913049,136.97
2019-11-29 01:30:00,60.81264,31.24077,68.3678498562,3.8426400000000003,1.12077,4.00275,56.97,30.12,64.4421857171,137.54,62.26264,5.97077,62.5482728312,3.8426400000000003,1.12077,4.00275,58.42,4.85,58.620976621,137.34,69.27264,14.03077,70.6792838062,3.8426400000000003,1.12077,4.00275,65.43,12.91,66.691476217,137.49,65.21264,53.15077,84.129024524,3.8426400000000003,1.12077,4.00275,61.37,52.03,80.4574284948,136.9
2019-11-29 02:00:00,60.16416,32.24038,68.2581002596,3.94416,1.15038,4.1085,56.22,31.09,64.2438829773,138.33,61.58416,5.31038,61.8126920515,3.94416,1.15038,4.1085,57.64,4.16,57.789922997,137.92,68.49416,15.03038,70.1239066015,3.94416,1.15038,4.1085,64.55,13.88,66.025426163,138.27,64.49416,52.84038,83.3762702011,3.94416,1.15038,4.1085,60.55,51.69,79.6125530303,137.52
2019-11-29 02:30:00,58.91024,31.94257,67.0130148185,4.02024,1.17257,4.18775,54.89,30.77,62.9261869177,138.21,60.49024,4.68257,60.6712089633,4.02024,1.17257,4.18775,56.47,3.51,56.5789801958,137.73,67.25024,15.76257,69.0728122568,4.02024,1.17257,4.18775,63.23,14.59,64.8914555238,138.14,63.11024,53.01257,82.421083291,4.02024,1.17257,4.18775,59.09,51.84,78.6067026404,137.38
2019-11-29 03:00:00,58.10576,31.68918,66.1852209655,4.14576,1.20918,4.3185,53.96,30.48,61.9734781983,138.08,59.54576,4.38918,59.7073063791,4.14576,1.20918,4.3185,55.4,3.18,55.4911920939,137.61,66.19576,16.12918,68.1324378652,4.14576,1.20918,4.3185,62.05,14.92,63.8185623467,138.03,62.21576,53.22918,81.8788519451,4.14576,1.20918,4.3185,58.07,52.02,77.9628456382,137.24
2019-11-29 03:30:00,57.43944,31.00442,65.2729907929,4.12944,1.20442,4.3015,53.31,29.8,61.0736940098,137.72,58.87944,5.01442,59.0925787443,4.12944,1.20442,4.3015,54.75,3.81,54.8824070172,137.38,65.42944,15.34442,67.2046340951,4.12944,1.20442,4.3015,61.3,14.14,62.9096940066,137.66,61.47944,53.77442,81.6786985024,4.12944,1.20442,4.3015,57.35,52.57,77.7986336641,137.01
2019-11-29 04:00:00,57.42632,31.97476,65.7279811481,4.33632,1.2647599999999999,4.517,53.09,30.71,61.3323095929,138.68,58.82632,4.53476,59.0008472227,4.33632,1.2647599999999999,4.517,54.49,3.27,54.5880298234,138.2,65.35632,16.25476,67.3473517415,4.33632,1.2647599999999999,4.517,61.02,14.99,62.8342303207,138.6,61.43632,53.74476,81.6267152506,4.33632,1.2647599999999999,4.517,57.1,52.48,77.5535969508,137.85
2019-11-29 04:30:00,57.65192,32.02806,65.9510462923,4.38192,1.27806,4.5645,53.27,30.75,61.5081734406,138.79,59.09192,4.5480599999999995,59.2666842252,4.38192,1.27806,4.5645,54.71,3.27,54.8076363293,138.3,65.64192,16.29806,67.6349644862,4.38192,1.27806,4.5645,61.26,15.02,63.0744639295,138.71,61.69192,53.84806,81.8871574733,4.38192,1.27806,4.5645,57.31,52.57,77.769151982,137.95
2019-11-29 05:00:00,58.1408,32.31815,66.5192862564,4.2108,1.22815,4.38625,53.93,31.09,62.2497630518,138.71,59.6008,4.83815,59.7968482118,4.2108,1.22815,4.38625,55.39,3.61,55.5075148066,138.24,66.2208,15.85815,68.0931367618,4.2108,1.22815,4.38625,62.01,14.63,63.7124556111,138.64,62.2308,53.46815,82.045813623,4.2108,1.22815,4.38625,58.02,52.24,78.0726456577,137.84
2019-11-29 05:30:00,60.59128,33.28204,69.1302929156,4.36128,1.27204,4.543,56.23,32.01,64.7028051942,138.48,61.97128,5.08204,62.17931067,4.36128,1.27204,4.543,57.61,3.81,57.7358484826,137.94,68.88128,15.63204,70.6327927311,4.36128,1.27204,4.543,64.52,14.36,66.0987140571,138.42,64.93128,52.11204,83.2570467612,4.36128,1.27204,4.543,60.57,50.84,79.0786349149,137.55
2019-11-29 06:00:00,63.7704,34.0847,72.3078881606,4.6104,1.3447,4.8025,59.16,32.74,67.6151846851,138.18,65.1704,5.7647,65.4248637924,4.6104,1.3447,4.8025,60.56,4.42,60.721083653,137.62,72.4304,14.9147,73.9500582843,4.6104,1.3447,4.8025,67.82,13.57,69.1642776294,138.13,68.4104,50.8647,85.2478770073,4.6104,1.3447,4.8025,63.8,49.52,80.7630509577,137.25
2019-11-29 06:30:00,72.11488,36.85684,80.9875457845,5.71488,1.66684,5.953,66.4,35.19,75.1484936642,136.9,73.82488,10.26684,74.5353668442,5.71488,1.66684,5.953,68.11,8.6,68.6507982474,136.52,82.03488,10.23684,82.6711221032,5.71488,1.66684,5.953,76.32,8.57,76.7996569003,136.87,77.52488,47.28684,90.8083270202,5.71488,1.66684,5.953,71.81,45.62,85.0756163657,136.18
2019-11-29 07:00:00,79.6964,40.3002,89.3063396014,5.4864,1.6002,5.715,74.21,38.7,83.6947674589,136.02,81.3564,11.850200000000001,82.2149077783,5.4864,1.6002,5.715,75.87,10.25,76.5592541761,135.74,90.5164,8.1202,90.8799005116,5.4864,1.6002,5.715,85.03,6.52,85.2796065891,135.98,85.8464,40.6502,94.9844363725,5.4864,1.6002,5.715,80.36,39.05,89.3455768351,135.43
2019-11-29 07:30:00,89.95064,39.91727,98.4098881244,6.47064,1.88727,6.74025,83.48,38.03,91.7343517991,136.11,89.29064,5.53727,89.4621693827,6.47064,1.88727,6.74025,82.82,3.65,82.9003914345,137.98,99.53064,13.62727,100.4591996109,6.47064,1.88727,6.74025,93.06,11.74,93.7976076454,136.08,96.39064,19.75727,98.394640085,6.47064,1.88727,6.74025,89.92,17.87,91.6784778451,137.65
2019-11-29 08:00:00,93.16776,15.08018,94.3803122068,5.65776,1.6501800000000002,5.8935,87.51,13.43,88.5345412819,136.29,94.41776,7.97018,94.7535602109,5.65776,1.6501800000000002,5.8935,88.76,6.32,88.9847177891,137.87,105.93776,8.39018,106.2694881622,5.65776,1.6501800000000002,5.8935,100.28,6.74,100.506248562,136.26,100.97776,13.51018,101.8775391254,5.65776,1.6501800000000002,5.8935,95.32,11.86,96.0549946645,137.55
2019-11-29 08:30:00,93.57104,16.04322,94.9364231191,12.25104,3.57322,12.7615,81.32,12.47,82.2705494086,136.16,97.41104,11.83322,98.1271410439,12.25104,3.57322,12.7615,85.16,8.26,85.5596470306,136.16,108.47104,16.44322,109.7102821191,12.25104,3.57322,12.7615,96.22,12.87,97.0769040503,136.13,101.23104,9.07322,101.6368377147,12.25104,3.57322,12.7615,88.98,5.5,89.1498199662,135.85
2019-11-29 09:00:00,92.54984,16.46662,94.0033108898,12.87984,3.75662,13.4165,79.67,12.71,80.6774627762,135.78,96.64984,12.14662,97.4101224178,12.87984,3.75662,13.4165,83.77,8.39,84.1891026202,135.78,107.53984,16.74662,108.8359612842,12.87984,3.75662,13.4165,94.66,12.99,95.547138628,135.76,100.06984,8.85662,100.4610003705,12.87984,3.75662,13.4165,87.19,5.1,87.3390296488,135.47
2019-11-29 09:30:00,92.86496,18.03603,94.6002070503,15.41496,4.49603,16.05725,77.45,13.54,78.6246405397,135.7,97.15496,12.53603,97.9603914894,15.41496,4.49603,16.05725,81.74,8.04,82.1344580551,135.56,107.75496,17.08603,109.1011632649,15.41496,4.49603,16.05725,92.34,12.59,93.1943329822,135.68,100.18496,8.62603,100.5556293987,15.41496,4.49603,16.05725,84.77,4.13,84.8705473059,135.26
2019-11-29 10:00:00,92.17704,18.82497,94.0796800519,18.49704,5.39497,19.26775,73.68,13.43,74.8939737229,135.82,96.53704,12.93497,97.3997615031,18.49704,5.39497,19.26775,78.04,7.54,78.4034004365,135.62,106.70704,17.43497,108.12201702,18.49704,5.39497,19.26775,88.21,12.04,89.0278928202,135.8,99.18704,9.63497,99.6539088589,18.49704,5.39497,19.26775,80.69,4.24,80.8013223902,135.32
2019-11-29 10:30:00,90.41608,17.80469,92.1524525369,20.65608,6.02469,21.516750000000002,69.76,11.78,70.7476218682,135.93,94.85608,13.67469,95.8366999618,20.65608,6.02469,21.516750000000002,74.2,7.65,74.5933140436,135.94,104.54608,18.18469,106.1158131183,20.65608,6.02469,21.516750000000002,83.89,12.16,84.7667251933,135.91,97.08608,12.16469,97.8452176274,20.65608,6.02469,21.516750000000002,76.43,6.14,76.6762316497,135.64
2019-11-29 11:00:00,91.35328,12.72804,92.235702247,16.55328,4.82804,17.243,74.8,7.9,75.2160222293,138.27,94.61328,11.91804,95.3609586246,16.55328,4.82804,17.243,78.06,7.09,78.3813223925,138.68,104.73328,15.87804,105.9300339554,16.55328,4.82804,17.243,88.18,11.05,88.8696511752,138.22,97.98328,12.42804,98.768311405,16.55328,4.82804,17.243,81.43,7.6,81.7838914457,138.33
2019-11-29 11:30:00,90.3988,9.13465,90.8591485326,17.1588,5.00465,17.87375,73.24,4.13,73.3563528265,136.03,95.1688,24.19465,98.1961383256,17.1588,5.00465,17.87375,78.01,19.19,80.3356471313,136.09,104.6788,9.42465,105.1022130931,17.1588,5.00465,17.87375,87.52,4.42,87.6315399842,136.01,98.0788,11.69465,98.7735584459,17.1588,5.00465,17.87375,80.92,6.69,81.1960744125,135.77
2019-11-29 12:00:00,89.9528,8.83415,90.3855543439,17.6028,5.13415,18.33625,72.35,3.7,72.444547759,136.36,94.9328,24.33415,98.0019763681,17.6028,5.13415,18.33625,77.33,19.2,79.6779072265,136.46,104.3528,9.23415,104.7605669804,17.6028,5.13415,18.33625,86.75,4.1,86.8468335635,136.34,97.5428,11.43415,98.2106797556,17.6028,5.13415,18.33625,79.94,6.3,80.1878644185,136.15
2019-11-29 12:30:00,89.37112,8.07116,89.7348355646,15.98112,4.66116,16.647,73.39,3.41,73.4691785717,136.57,94.30112,22.85116,97.0302877796,15.98112,4.66116,16.647,78.32,18.19,80.4045925305,136.56,103.82112,7.52116,104.0931928889,15.98112,4.66116,16.647,87.84,2.86,87.886547321,136.54,97.01112,10.68116,97.5973595063,15.98112,4.66116,16.647,81.03,6.02,81.2533156247,136.23
2019-11-29 13:00:00,88.44104,7.23947,88.7368439948,14.74104,4.29947,15.35525,73.7,2.94,73.7586171237,138.07,93.50104,20.73947,95.7735354728,14.74104,4.29947,15.35525,78.76,16.44,80.4575117686,137.87,103.04104,4.82947,103.1541550533,14.74104,4.29947,15.35525,88.3,0.53,88.3015905859,138.02,96.04104,9.82947,96.5427358467,14.74104,4.29947,15.35525,81.3,5.53,81.4878573776,137.53
2019-11-29 13:30:00,87.43528,4.87029,87.5708165622,13.23528,3.86029,13.78675,74.2,1.01,74.2068736708,137.41,92.47528,20.28029,94.6729505908,13.23528,3.86029,13.78675,79.24,16.42,80.923383518,137.44,102.09528,4.51029,102.194857572,13.23528,3.86029,13.78675,88.86,0.65,88.8623773033,137.37,95.08528,7.26029,95.362058931,13.23528,3.86029,13.78675,81.85,3.4,81.9205865458,137.11
2019-11-29 14:00:00,87.46272,4.21246,87.5641034274,11.32272,3.30246,11.7945,76.14,0.91,76.1454378148,138.15,92.21272,19.82246,94.3192220613,11.32272,3.30246,11.7945,80.89,16.52,82.5596905275,138.18,102.04272,3.89246,102.1169327284,11.32272,3.30246,11.7945,90.72,0.59,90.7219185203,138.11,95.31272,6.6124600000000004,95.5418192262,11.32272,3.30246,11.7945,83.99,3.31,84.0551973408,137.85
2019-11-29 14:30:00,86.85832,3.78701,86.9408373433,9.65832,2.81701,10.06075,77.2,0.97,77.2060936714,138.41,91.42832,19.39701,93.4632638793,9.65832,2.81701,10.06075,81.77,16.58,83.4339816861,138.42,101.34832,3.40701,101.4055702807,9.65832,2.81701,10.06075,91.69,0.59,91.6918982244,138.36,94.81832,6.18701,95.0199605365,9.65832,2.81701,10.06075,85.16,3.37,85.2266536947,138.08
2019-11-29 15:00:00,86.73896,2.76678,86.7830758469,7.42896,2.16678,7.7385,79.31,0.6000000000000001,79.3122695426,138.34,91.37896,18.29678,93.1927383923,7.42896,2.16678,7.7385,83.95,16.13,85.4855508259,138.35,101.57896,2.50678,101.60988662849999,7.42896,2.16678,7.7385,94.15,0.34,94.150613912,138.29,94.90896,5.09678,95.0457145517,7.42896,2.16678,7.7385,87.48,2.93,87.5290540335,138.01
2019-11-29 15:30:00,86.85432,3.5012600000000003,86.9248625207,10.08432,2.94126,10.5045,76.77,0.56,76.7720424373,138.7,92.91432,18.25126,94.6899115674,10.08432,2.94126,10.5045,82.83,15.31,84.2330398359,138.75,102.97432,3.86126,103.0466880023,10.08432,2.94126,10.5045,92.89,0.92,92.8945558146,138.64,94.76432,4.65126,94.8783988306,10.08432,2.94126,10.5045,84.68,1.71,84.6972638283,138.43
2019-11-29 16:00:00,88.42352,5.87811,88.6186835061,13.67352,3.98811,14.24325,74.75,1.8900000000000001,74.7738898279,138.14,94.56352,17.72811,96.2109411604,13.67352,3.98811,14.24325,80.89,13.74,82.0486422801,138.17,104.38352,6.53811,104.5880783357,13.67352,3.98811,14.24325,90.71,2.55,90.7458351661,138.09,96.10352,4.27811,96.198694282,13.67352,3.98811,14.24325,82.43,0.29,82.4305101282,137.85
2019-11-29 16:30:00,93.1628,5.5004,93.325032569,15.2928,4.4604,15.93,77.87,1.04,77.8769445985,137.88,99.6528,18.7104,101.394080774,15.2928,4.4604,15.93,84.36,14.25,85.555082257,137.88,109.8928,6.3804,110.0778678754,15.2928,4.4604,15.93,94.6,1.92,94.6194821377,137.82,101.2028,5.6204,101.3587471509,15.2928,4.4604,15.93,85.91,1.16,85.9178310946,137.55
2019-11-29 17:00:00,96.87152,7.97461,97.1992067445,20.38152,5.94461,21.23075,76.49,2.03,76.5169327665,138.54,103.74152,19.86461,105.6262547966,20.38152,5.94461,21.23075,83.36,13.92,84.5142354873,138.6,113.84152,8.37461,114.1491382734,20.38152,5.94461,21.23075,93.46,2.43,93.4915851828,138.48,104.73152,6.08461,104.9081205644,20.38152,5.94461,21.23075,84.35,0.14,84.3501161825,138.27
2019-11-29 17:30:00,96.7684,8.63745,97.1531202847,20.7684,6.05745,21.63375,76.0,2.58,76.0437794958,138.63,103.8284,19.55745,105.6542971065,20.7684,6.05745,21.63375,83.06,13.5,84.1499471182,138.7,113.8984,8.98745,114.2524388364,20.7684,6.05745,21.63375,93.13,2.93,93.1760795483,138.58,104.58840000000001,6.57745,104.7950202207,20.7684,6.05745,21.63375,83.82,0.52,83.8216129647,138.38
2019-11-29 18:00:00,95.16896,9.59178,95.6511013583,20.74896,6.05178,21.6135,74.42,3.54,74.5041475356,138.98,102.18896,18.57178,103.8628641924,20.74896,6.05178,21.6135,81.44,12.52,82.3967475086,139.04,112.04896,10.17178,112.509708672,20.74896,6.05178,21.6135,91.3,4.12,91.3929121978,138.93,102.81896,7.61178,103.1003284682,20.74896,6.05178,21.6135,82.07,1.56,82.0848250287,138.71
2019-11-29 18:30:00,93.37376,9.59193,93.8651382445,20.78376,6.06193,21.64975,72.59,3.5300000000000002,72.6757800096,139.71,100.16376,16.24193,101.4720607234,20.78376,6.06193,21.64975,79.38,10.18,80.0300993377,139.48,109.78376,12.99193,110.5498267971,20.78376,6.06193,21.64975,89.0,6.93,89.2693950915,139.65,100.81376,7.57193,101.0977167361,20.78376,6.06193,21.64975,80.03,1.51,80.0442440154,139.16
2019-11-29 19:00:00,94.28872,9.39421,94.7555481265,14.92872,4.35421,15.55075,79.36,5.04,79.5198792756,137.93,98.58872,15.13421,99.7435713395,14.92872,4.35421,15.55075,83.66,10.78,84.3516686261,138.59,108.93872,10.20421,109.4155867185,14.92872,4.35421,15.55075,94.01,5.85,94.1918393493,137.88,102.47872,8.97421,102.8709118165,14.92872,4.35421,15.55075,87.55,4.62,87.6718136005,138.27
2019-11-29 19:30:00,93.15112,3.01116,93.1997759751,6.38112,1.86116,6.647,86.77,1.15,86.7776203868,138.61,96.93112,15.12116,98.1034734563,6.38112,1.86116,6.647,90.55,13.26,91.5157368981,138.48,107.94112,5.08116,108.0606476651,6.38112,1.86116,6.647,101.56,3.22,101.6110328655,138.55,102.11112,3.27116,102.163502854,6.38112,1.86116,6.647,95.73,1.4100000000000001,95.7403833291,138.16
2019-11-29 20:00:00,90.51504,3.2964700000000002,90.5750472297,5.16504,1.5064700000000002,5.38025,85.35,1.79,85.3687682938,138.81,94.13504,13.91647,95.1581520053,5.16504,1.5064700000000002,5.38025,88.97,12.41,89.8313364033,138.66,104.96504,5.70647,105.1200429132,5.16504,1.5064700000000002,5.38025,99.8,4.2,99.8883376576,138.76,99.28504,1.90647,99.3033423187,5.16504,1.5064700000000002,5.38025,94.12,0.4,94.1208499749,138.33
2019-11-29 20:30:00,89.1568,23.04115,92.0859901373,4.6668,1.36115,4.86125,84.49,21.68,87.2271889952,138.69,91.3668,11.25115,92.0569417185,4.6668,1.36115,4.86125,86.7,9.89,87.2622604566,138.75,101.9068,9.10115,102.3123981615,4.6668,1.36115,4.86125,97.24,7.74,97.5475535316,138.64,96.5668,21.48115,98.9271786091,4.6668,1.36115,4.86125,91.9,20.12,94.0766942446,138.42
2019-11-29 21:00:00,87.88304,42.36297,97.5604937814,4.43304,1.29297,4.61775,83.45,41.07,93.0088565675,138.36,87.84304,6.89297,88.1130677701,4.43304,1.29297,4.61775,83.41,5.6,83.5977756881,139.18,97.97304,13.00297,98.8321496056,4.43304,1.29297,4.61775,93.54,11.71,94.2701209292,138.3,93.59304,39.65297,101.6465206796,4.43304,1.29297,4.61775,89.16,38.36,97.0618112339,138.84
2019-11-29 21:30:00,83.79216,40.54438,93.0858358025,2.79216,0.8143800000000001,2.9085,81.0,39.73,90.2190273723,138.52,83.58216,5.60438,83.7698426968,2.79216,0.8143800000000001,2.9085,80.79,4.79,80.9318738199,139.41,93.39216,13.48438,94.3606064703,2.79216,0.8143800000000001,2.9085,90.6,12.67,91.4816314896,138.47,89.29216,40.92438,98.2236973233,2.79216,0.8143800000000001,2.9085,86.5,40.11,95.3470613076,139.07
2019-11-29 22:00:00,79.77984000000001,36.89537,87.8981865448,2.58984,0.7553700000000001,2.69775,77.19,36.14,85.2314243692,139.09,79.76984,5.74537,79.9764756042,2.58984,0.7553700000000001,2.69775,77.18,4.99,77.341143643,139.92,89.10984,13.34537,90.1036208222,2.58984,0.7553700000000001,2.69775,86.52,12.59,87.4312215401,139.04,85.11984,43.89537,95.7715545925,2.58984,0.7553700000000001,2.69775,82.53,43.14,93.1249724832,139.57
2019-11-29 22:30:00,72.166,15.803,73.8760202298,2.616,0.763,2.725,69.55,15.04,71.1576004373,138.56,76.256,14.223,77.5710723466,2.616,0.763,2.725,73.64,13.46,74.8600106866,136.64,85.186,3.723,85.2673168629,2.616,0.763,2.725,82.57,2.96,82.6230385546,138.52,79.076,47.303,92.1443844464,2.616,0.763,2.725,76.46,46.54,89.5103524739,136.29
2019-11-29 23:00:00,67.72496,15.17228,69.4036619164,2.78496,0.8122800000000001,2.901,64.94,14.36,66.5087452896,139.22,71.75496,13.05228,72.9324091046,2.78496,0.8122800000000001,2.901,68.97,12.24,70.047687328,137.22,80.08496,5.34228,80.2629477019,2.78496,0.8122800000000001,2.901,77.3,4.53,77.4326216785,139.18,74.09496,48.69228,88.6622875241,2.78496,0.8122800000000001,2.901,71.31,47.88,85.8930177605,136.85
2019-11-29 23:30:00,64.2728,20.79915,67.5544037096,2.8428,0.82915,2.96125,61.43,19.97,64.5944718997,137.47,66.4528,11.82915,67.4974326739,2.8428,0.82915,2.96125,63.61,11.0,64.554102116,137.15,74.5128,9.03915,75.059067384,2.8428,0.82915,2.96125,71.67,8.21,72.1387066699,137.44,70.2928,42.25915,82.0177632624,2.8428,0.82915,2.96125,67.45,41.43,79.1577374613,136.81
2019-11-30 00:00:00,61.76704,24.39122,66.4085750747,2.50704,0.7312200000000001,2.6115,59.26,23.66,63.8086451823,136.09,62.45704,11.91122,63.582694245,2.50704,0.7312200000000001,2.6115,59.95,11.18,60.9835625394,137.02,70.33704,9.71122,71.0042744477,2.50704,0.7312200000000001,2.6115,67.83,8.98,68.4218481189,136.06,67.56704,37.97122,77.5056026533,2.50704,0.7312200000000001,2.6115,65.06,37.24,74.9641327569,136.67
2019-11-30 00:30:00,59.74856,24.55333,64.59687636539999,2.54856,0.74333,2.65475,57.2,23.81,61.9576960514,136.63,60.63856,12.72333,61.9590032615,2.54856,0.74333,2.65475,58.09,11.98,59.3124649631,137.49,68.25856,10.58333,69.0741477484,2.54856,0.74333,2.65475,65.71,9.84,66.4426798075,136.61,65.29856,38.25333,75.678393179,2.54856,0.74333,2.65475,62.75,37.51,73.1065154415,137.14
2019-11-30 01:00:00,59.3752,25.00985,64.4275327175,2.6052,0.75985,2.71375,56.77,24.25,61.7324501377,136.75,60.4652,13.57985,61.9713864381,2.6052,0.75985,2.71375,57.86,12.82,59.2632432457,137.47,68.0652,11.53985,69.0365091025,2.6052,0.75985,2.71375,65.46,10.78,66.3416912657,136.73,64.8852,37.72985,75.0575163462,2.6052,0.75985,2.71375,62.28,36.97,72.4263715783,137.14
2019-11-30 01:30:00,59.08048,24.89264,64.1104253862,2.58048,0.7526400000000001,2.688,56.5,24.14,61.4409440032,136.75,60.20048,13.80264,61.7625344622,2.58048,0.7526400000000001,2.688,57.62,13.05,59.0793271796,137.47,67.75048,11.81264,68.7725672343,2.58048,0.7526400000000001,2.688,65.17,11.06,66.1018343165,136.76,64.55048,37.91264,74.8607556735,2.58048,0.7526400000000001,2.688,61.97,37.16,72.2575013407,137.14
2019-11-30 02:00:00,57.74344,23.83517,62.4693540223,2.62344,0.76517,2.7327500000000002,55.12,23.07,59.7531530549,136.01,58.90344,13.12517,60.3480350249,2.62344,0.76517,2.7327500000000002,56.28,12.36,57.6212460816,136.87,66.29344,11.05517,67.2089054424,2.62344,0.76517,2.7327500000000002,63.67,10.29,64.4961471717,136.0,63.07344,38.63517,73.9657704236,2.62344,0.76517,2.7327500000000002,60.45,37.87,71.3325970367,136.53
2019-11-30 02:30:00,56.92784,24.19312,61.8553637319,2.54784,0.7431200000000001,2.654,54.38,23.45,59.2206627791,136.62,58.17784,14.03312,59.8463827144,2.54784,0.7431200000000001,2.654,55.63,13.29,57.1954631068,137.36,65.48784,12.07312,66.5914214775,2.54784,0.7431200000000001,2.654,62.94,11.33,63.9516418867,136.6,62.16784,38.53312,73.141244638,2.54784,0.7431200000000001,2.654,59.62,37.79,70.587736187,137.04
2019-11-30 03:00:00,56.10304,24.13047,61.0723397264,2.5730399999999998,0.7504700000000001,2.68025,53.53,23.38,58.4130576156,136.47,57.33304,14.37047,59.1065807137,2.5730399999999998,0.7504700000000001,2.68025,54.76,13.62,56.4283793848,137.16,64.52304,12.44047,65.7113991988,2.5730399999999998,0.7504700000000001,2.68025,61.95,11.69,63.0433073371,136.45,61.24304,38.44047,72.3075354459,2.5730399999999998,0.7504700000000001,2.68025,58.67,37.69,69.7330983106,136.85
2019-11-30 03:30:00,55.14976,24.45868,60.3301173163,2.66976,0.77868,2.781,52.48,23.68,57.5751057316,136.74,56.36976,15.25868,58.3984345492,2.66976,0.77868,2.781,53.7,14.48,55.6179862994,137.32,63.41976,13.42868,64.8258853005,2.66976,0.77868,2.781,60.75,12.65,62.0530821152,136.71,60.17976,38.35868,71.3652005182,2.66976,0.77868,2.781,57.51,37.58,68.6997561859,137.01
2019-11-30 04:00:00,54.64248,24.68739,59.9605524121,2.80248,0.8173900000000001,2.91925,51.84,23.87,57.0715559627,137.51,55.83248,14.87739,57.7806417078,2.80248,0.8173900000000001,2.91925,53.03,14.06,54.8622319998,138.16,62.81248,12.95739,64.1350263067,2.80248,0.8173900000000001,2.91925,60.01,12.14,61.2256457704,137.48,59.58248,39.02739,71.2264634329,2.80248,0.8173900000000001,2.91925,56.78,38.21,68.4395536222,137.84
2019-11-30 04:30:00,54.71736,24.56923,59.9803013344,2.87736,0.83923,2.99725,51.84,23.73,57.0131432215,137.39,55.89736,14.39923,57.7222026569,2.87736,0.83923,2.99725,53.02,13.56,54.7265383521,138.12,62.85736,12.40923,64.070560286,2.87736,0.83923,2.99725,59.98,11.57,61.0857209174,137.35,59.64736,39.15923,71.3530156977,2.87736,0.83923,2.99725,56.77,38.32,68.4927390312,137.8
2019-11-30 05:00:00,54.4936,24.2998,59.6660097627,2.9136,0.8498,3.035,51.58,23.45,56.6603821025,136.96,55.6836,14.8998,57.6425827752,2.9136,0.8498,3.035,52.77,14.05,54.6083821405,137.63,62.6336,12.9998,63.9684504189,2.9136,0.8498,3.035,59.72,12.15,60.9434237634,136.92,59.4136,38.9898,71.0646210783,2.9136,0.8498,3.035,56.5,38.14,68.1682448065,137.32
2019-11-30 05:30:00,55.7908,24.5844,60.9672542272,2.6208,0.7644000000000001,2.73,53.17,23.82,58.261833991,136.73,56.8508,15.0544,58.8102747826,2.6208,0.7644000000000001,2.73,54.23,14.29,56.0811643959,137.31,63.9808,13.2044,65.3291584823,2.6208,0.7644000000000001,2.73,61.36,12.44,62.6083317139,136.69,60.9008,38.1744,71.8762287269,2.6208,0.7644000000000001,2.73,58.28,37.41,69.2536388936,137.0
2019-11-30 06:00:00,57.27696,25.09703,62.5340792022,2.52696,0.7370300000000001,2.63225,54.75,24.36,59.9247202747,136.99,58.33696,14.63703,60.1451872494,2.52696,0.7370300000000001,2.63225,55.81,13.9,57.5149206728,137.57,65.65696,12.72703,66.8790975497,2.52696,0.7370300000000001,2.63225,63.13,11.99,64.2585169452,136.96,62.57696,37.73703,73.075025529,2.52696,0.7370300000000001,2.63225,60.05,37.0,70.5336976204,137.28
2019-11-30 06:30:00,60.9548,26.3839,66.4198601493,2.5848,0.7539,2.6925,58.37,25.63,63.7491474453,136.6,62.0948,13.1239,63.4665340022,2.5848,0.7539,2.6925,59.51,12.37,60.7820450462,137.2,69.8948,11.0439,70.7619304022,2.5848,0.7539,2.6925,67.31,10.29,68.0919980614,136.57,66.6548,36.0939,75.7999470993,2.5848,0.7539,2.6925,64.07,35.34,73.1702159352,136.88
2019-11-30 07:00:00,64.54064,27.08227,69.992453593,2.51064,0.7322700000000001,2.61525,62.03,26.35,67.3946837666,136.34,65.81064,11.73227,66.8482348051,2.51064,0.7322700000000001,2.61525,63.3,11.0,64.2486575735,137.01,74.09064,9.50227,74.697497085,2.51064,0.7322700000000001,2.61525,71.58,8.77,72.1152501209,136.31,70.67064,35.03227,78.8771151815,2.51064,0.7322700000000001,2.61525,68.16,34.3,76.3038373871,136.71
2019-11-30 07:30:00,69.92792,27.05856,74.9805285711,2.49792,0.7285600000000001,2.602,67.43,26.33,72.3883540357,135.24,71.33792,8.20856,71.8086296151,2.49792,0.7285600000000001,2.602,68.84,7.48,69.2451875584,136.28,80.33792,5.57856,80.5313710401,2.49792,0.7285600000000001,2.602,77.84,4.85,77.9909488338,135.23,76.69792,34.41856,84.066689032,2.49792,0.7285600000000001,2.602,74.2,33.69,81.4902208857,135.97
2019-11-30 08:00:00,73.19976,23.49243,76.8771691165,2.5797600000000003,0.75243,2.68725,70.62,22.74,74.190915886,136.37,75.96976,10.94243,76.7537699971,2.5797600000000003,0.75243,2.68725,73.39,10.19,74.0940496936,136.47,85.28976,3.52243,85.3624664238,2.5797600000000003,0.75243,2.68725,82.71,2.77,82.7563713559,136.36,80.28976,38.64243,89.1048986148,2.5797600000000003,0.75243,2.68725,77.71,37.89,86.4551687292,136.16
2019-11-30 08:30:00,76.91848,18.17789,79.0372586213,3.07848,0.8978900000000001,3.20675,73.84,17.28,75.8349787367,138.03,81.96848,18.61789,84.0562760391,3.07848,0.8978900000000001,3.20675,78.89,17.72,80.8556151421,136.38,91.52848,2.84789,91.5727750402,3.07848,0.8978900000000001,3.20675,88.45,1.9500000000000002,88.4714925838,138.02,84.32848,44.75789,95.470211356,3.07848,0.8978900000000001,3.20675,81.25,43.86,92.3323459033,136.08
2019-11-30 09:00:00,81.80408,30.09119,87.1629922631,4.56408,1.33119,4.75425,77.24,28.76,82.4205993669,137.74,85.23408,13.90119,86.3602424549,4.56408,1.33119,4.75425,80.67,12.57,81.6434553409,136.95,95.02408,7.49119,95.3189052993,4.56408,1.33119,4.75425,90.46,6.16,90.6694943187,137.72,88.50408,40.69119,97.4101900227,4.56408,1.33119,4.75425,83.94,39.36,92.7099412145,136.68
2019-11-30 09:30:00,85.8888,43.6459,96.3423611515,7.0488,2.0559,7.3425,78.84,41.59,89.1373866568,138.06,86.7688,8.4559,87.1798537407,7.0488,2.0559,7.3425,79.72,6.4,79.9764865445,138.93,96.4488,12.7659,97.2899749422,7.0488,2.0559,7.3425,89.4,10.71,90.0392364472,138.04,91.2088,39.4659,99.3810970972,7.0488,2.0559,7.3425,84.16,37.41,92.1000200869,138.66
2019-11-30 10:00:00,86.97872,43.28421,97.1535926673,7.96872,2.32421,8.30075,79.01,40.96,88.9960768798,138.22,87.90872,10.26421,88.5059153897,7.96872,2.32421,8.30075,79.94,7.94,80.3333504841,139.35,97.58872,11.35421,98.2470170334,7.96872,2.32421,8.30075,89.62,9.03,90.0737769831,138.19,92.31872,40.90421,100.9747515875,7.96872,2.32421,8.30075,84.35,38.58,92.7541853503,139.1
2019-11-30 10:30:00,87.17376,43.66443,97.4979326948,7.76376,2.26443,8.08725,79.41,41.4,89.5539396118,138.48,88.33376,10.88443,89.0018200497,7.76376,2.26443,8.08725,80.57,8.62,81.0298050103,139.66,98.09376,10.60443,98.6652911948,7.76376,2.26443,8.08725,90.33,8.34,90.7141912823,138.47,92.53376,40.79443,101.1270599729,7.76376,2.26443,8.08725,84.77,38.53,93.1155937531,139.34
2019-11-30 11:00:00,87.13688,43.19534,97.255710649,6.32688,1.8453400000000002,6.5905000000000005,80.81,41.35,90.7748786835,138.46,88.13688,10.06534,88.7097553004,6.32688,1.8453400000000002,6.5905000000000005,81.81,8.22,82.2219222592,139.6,98.05688,10.60534,98.6287227528,6.32688,1.8453400000000002,6.5905000000000005,91.73,8.76,92.1473304008,138.47,92.62688,40.26534,101.000180712,6.32688,1.8453400000000002,6.5905000000000005,86.3,38.42,94.4657948678,139.3
2019-11-30 11:30:00,86.89384,43.17112,97.0272386085,6.48384,1.89112,6.754,80.41,41.28,90.3869819166,138.67,87.92384,10.20112,88.513640133,6.48384,1.89112,6.754,81.44,8.31,81.8628713154,139.84,97.81384,10.62112,98.3887975615,6.48384,1.89112,6.754,91.33,8.73,91.7462903882,138.66,92.34384,40.73112,100.9277410943,6.48384,1.89112,6.754,85.86,38.84,94.2363263291,139.52
2019-11-30 12:00:00,87.77712,43.15916,97.8137816844,7.43712,2.16916,7.747,80.34,40.99,90.1925479183,138.79,88.40712,11.06916,89.0973914871,7.43712,2.16916,7.747,80.97,8.9,81.4576632368,140.07,98.21712,10.30916,98.7566779565,7.43712,2.16916,7.747,90.78,8.14,91.1442153952,138.77,93.20712,41.76916,102.1382883438,7.43712,2.16916,7.747,85.77,39.6,94.4703810726,139.74
2019-11-30 12:30:00,87.11504,39.69897,95.7342071219,6.30504,1.8389700000000002,6.56775,80.81,37.86,89.2392049494,138.88,88.18504,11.24897,88.8996097059,6.30504,1.8389700000000002,6.56775,81.88,9.41,82.4189450309,139.88,98.11504,10.16897,98.6406053563,6.30504,1.8389700000000002,6.56775,91.81,8.33,92.1871194907,138.87,92.84504,42.56897,102.138722625,6.30504,1.8389700000000002,6.56775,86.54,40.73,95.6457238981,139.57
2019-11-30 13:00:00,82.12176,20.30718,84.595301436,5.44176,1.58718,5.6685,76.68,18.72,78.9320011149,138.09,87.93176,20.25718,90.2349586261,5.44176,1.58718,5.6685,82.49,18.67,84.5764092404,136.38,97.95176,4.5671800000000005,98.0581787525,5.44176,1.58718,5.6685,92.51,2.98,92.5579845286,138.08,89.87176,43.91718,100.0282557313,5.44176,1.58718,5.6685,84.43,42.33,94.4470952438,136.08
2019-11-30 13:30:00,81.56464,20.71552,84.154163695,5.02464,1.4655200000000002,5.234,76.54,19.25,78.9235965982,137.82,87.43464,18.76552,89.4257290314,5.02464,1.4655200000000002,5.234,82.41,17.3,84.2062830197,135.9,97.44464,2.94552,97.489147872,5.02464,1.4655200000000002,5.234,92.42,1.48,92.4318494892,137.81,89.29464,42.81552,99.0287911953,5.02464,1.4655200000000002,5.234,84.27,41.35,93.8682875097,135.61
2019-11-30 14:00:00,81.31736,20.14798,83.7762146164,4.34736,1.26798,4.5285,76.97,18.88,79.251721117,138.52,87.04736,18.03798,88.8966343876,4.34736,1.26798,4.5285,82.7,16.77,84.3831908617,136.57,97.08736,2.02798,97.1085381141,4.34736,1.26798,4.5285,92.74,0.76,92.7431140301,138.51,89.09736,43.52798,99.1616085078,4.34736,1.26798,4.5285,84.75,42.26,94.7020068425,136.31
2019-11-30 14:30:00,80.37264,19.93077,82.8069855348,3.8426400000000003,1.12077,4.00275,76.53,18.81,78.8077217029,138.9,86.05264,17.87077,87.8886868224,3.8426400000000003,1.12077,4.00275,82.21,16.75,83.899026216,136.94,96.03264,1.7307700000000001,96.0482353308,3.8426400000000003,1.12077,4.00275,92.19,0.61,92.1920180927,138.88,88.09264,43.82077,98.3899034737,3.8426400000000003,1.12077,4.00275,84.25,42.7,94.4529115486,136.66
2019-11-30 15:00:00,80.13128,19.97954,82.5845267169,3.46128,1.00954,3.6055,76.67,18.97,78.9819586994,138.99,85.76128,17.25954,87.4807914245,3.46128,1.00954,3.6055,82.3,16.25,83.8889295438,136.94,95.75128,1.16954,95.7584223212,3.46128,1.00954,3.6055,92.29,0.16,92.2901386931,138.95,87.86128,43.62954,98.0976109997,3.46128,1.00954,3.6055,84.4,42.62,94.5506446303,136.66
2019-11-30 15:30:00,80.73904,19.07097,82.9608008451,2.84904,0.8309700000000001,2.96775,77.89,18.24,79.9971855755,138.9,86.22904,17.95097,88.0777194486,2.84904,0.8309700000000001,2.96775,83.38,17.12,85.119438438,137.04,96.35904,1.84097,96.3766245532,2.84904,0.8309700000000001,2.96775,93.51,1.01,93.5154543378,138.87,88.59904,44.41097,99.1066301781,2.84904,0.8309700000000001,2.96775,85.75,43.58,96.1887670157,136.73
2019-11-30 16:00:00,82.78472,19.16096,84.9732443396,2.57472,0.7509600000000001,2.682,80.21,18.41,82.2956390096,138.63,88.33472,18.66096,90.2842964507,2.57472,0.7509600000000001,2.682,85.76,17.91,87.6101917587,136.85,98.77472,2.72096,98.8121902115,2.57472,0.7509600000000001,2.682,96.2,1.97,96.2201688837,138.6,90.92472,43.92096,100.9770044832,2.57472,0.7509600000000001,2.682,88.35,43.17,98.3329619202,136.54
2019-11-30 16:30:00,86.67928,22.55979,89.5669677178,3.5992800000000003,1.04979,3.74925,83.08,21.51,85.8193830087,137.67,92.02928,18.30979,93.8330261004,3.5992800000000003,1.04979,3.74925,88.43,17.26,90.0986820103,135.98,102.78928,4.63979,102.8939441083,3.5992800000000003,1.04979,3.74925,99.19,3.59,99.2549454687,137.63,94.96928,40.50979,103.2482795477,3.5992800000000003,1.04979,3.74925,91.37,39.46,99.5267225422,135.69
2019-11-30 17:00:00,90.15304,34.07797,96.3788289022,8.15304,2.37797,8.492750000000001,82.0,31.7,87.9141058079,137.67,93.43304,13.74797,94.4390790021,8.15304,2.37797,8.492750000000001,85.28,11.37,86.0346168702,137.09,103.79304,7.56797,104.0685798998,8.15304,2.37797,8.492750000000001,95.64,5.19,95.780716744,137.63,96.82304,44.61797,106.6089317166,8.15304,2.37797,8.492750000000001,88.67,42.24,98.2170377277,136.84
2019-11-30 17:30:00,91.05272,34.83246,97.4879381721,8.92272,2.6024599999999998,9.2945,82.13,32.23,88.2276022569,137.42,95.53272,17.08246,97.0479831333,8.92272,2.6024599999999998,9.2945,86.61,14.48,87.812086298,135.87,106.04272,4.15246,106.1239906385,8.92272,2.6024599999999998,9.2945,97.12,1.55,97.1323679316,137.39,97.98272,50.74246,110.3422433407,8.92272,2.6024599999999998,9.2945,89.06,48.14,101.2380521346,135.61
2019-11-30 18:00:00,90.31072,34.74021,96.7621224331,8.88072,2.59021,9.25075,81.43,32.15,87.5469439786,138.23,94.77072,16.89021,96.2640564446,8.88072,2.59021,9.25075,85.89,14.3,87.0722808935,136.67,105.21072,4.54021,105.3086373939,8.88072,2.59021,9.25075,96.33,1.9500000000000002,96.3497348206,138.19,97.16072,51.78021,110.0972100399,8.88072,2.59021,9.25075,88.28,49.19,101.0594602202,136.42
2019-11-30 18:30:00,89.13408,34.31244,95.5103541832,7.41408,2.16244,7.723,81.72,32.15,87.8167461251,138.34,93.45408,16.42244,94.8860453607,7.41408,2.16244,7.723,86.04,14.26,87.2136984653,136.77,103.92408,4.19244,104.0086100138,7.41408,2.16244,7.723,96.51,2.03,96.5313472402,138.29,96.02408,51.49244,108.9591451738,7.41408,2.16244,7.723,88.61,49.33,101.4158813993,136.52
2019-11-30 19:00:00,87.2328,33.1854,93.3318389886,4.1328,1.2054,4.305,83.1,31.98,89.041172499,138.68,91.2528,16.0154,92.6475393359,4.1328,1.2054,4.305,87.12,14.81,88.36985062790001,137.2,101.8428,2.7054,101.8787274214,4.1328,1.2054,4.305,97.71,1.5,97.7215129846,138.64,94.2228,51.3354,107.2998570968,4.1328,1.2054,4.305,90.09,50.13,103.0981328638,136.93
2019-11-30 19:30:00,84.76544,30.53242,90.0966619218,4.46544,1.3024200000000001,4.6515,80.3,29.23,85.4545662911,138.8,88.62544,16.89242,90.2209646848,4.46544,1.3024200000000001,4.6515,84.16,15.59,85.5917852367,137.73,98.87544,1.9024200000000002,98.8937401308,4.46544,1.3024200000000001,4.6515,94.41,0.6000000000000001,94.4119065584,138.79,91.44544,55.02242,106.722702362,4.46544,1.3024200000000001,4.6515,86.98,53.72,102.2318873933,137.42
2019-11-30 20:00:00,81.86472,30.87221,87.4924324211,4.70472,1.37221,4.90075,77.16,29.5,82.6069948612,139.36,85.62472,15.26221,86.9742934962,4.70472,1.37221,4.90075,80.92,13.89,82.1034621682,138.06,95.45472,4.07221,95.5415431347,4.70472,1.37221,4.90075,90.75,2.7,90.7901564048,139.33,88.24472,55.24221,104.1097131567,4.70472,1.37221,4.90075,83.54,53.87,99.402759016,137.75
2019-11-30 20:30:00,80.06696,30.12203,85.545629783,2.88696,0.8420300000000001,3.00725,77.18,29.28,82.5473851797,139.33,83.85696,13.50203,84.937003447,2.88696,0.8420300000000001,3.00725,80.97,12.66,81.9537461011,137.91,93.69696,4.94203,93.8272027387,2.88696,0.8420300000000001,3.00725,90.81,4.1,90.9025087663,139.3,86.44696,54.83203,102.3700562038,2.88696,0.8420300000000001,3.00725,83.56,53.99,99.484640523,137.6
2019-11-30 21:00:00,77.66808,29.41194,83.0505440407,2.81808,0.8219400000000001,2.9355,74.85,28.59,80.1243446151,139.46,81.27808,12.61194,82.2507587749,2.81808,0.8219400000000001,2.9355,78.46,11.79,79.3408829041,138.03,90.77808,5.93194,90.9716863681,2.81808,0.8219400000000001,2.9355,87.96,5.11,88.1083066459,139.44,83.80808,55.721940000000004,100.6415861891,2.81808,0.8219400000000001,2.9355,80.99,54.9,97.8437024034,137.7
2019-11-30 21:30:00,74.86176,29.18843,80.3507781926,2.77176,0.8084300000000001,2.88725,72.09,28.38,77.475108906,140.02,78.42176,10.75843,79.1562774362,2.77176,0.8084300000000001,2.88725,75.65,9.95,76.3015399582,138.4,87.58176,8.09843,87.9553821728,2.77176,0.8084300000000001,2.88725,84.81,7.29,85.1227360932,139.98,80.71176,56.25843,98.383937451,2.77176,0.8084300000000001,2.88725,77.94,55.45,95.6522142974,138.09
2019-11-30 22:00:00,72.43528,40.35404,82.9175393569,2.8252800000000002,0.8240400000000001,2.943,69.61,39.53,80.0510649523,136.81,72.89528,14.34404,74.2931580282,2.8252800000000002,0.8240400000000001,2.943,70.07,13.52,71.3624221842,137.68,82.04528,12.92404,83.0569610581,2.8252800000000002,0.8240400000000001,2.943,79.22,12.1,80.1387446869,136.8,78.12528,43.23404,89.2902099326,2.8252800000000002,0.8240400000000001,2.943,75.3,42.41,86.4216298157,137.38
2019-11-30 22:30:00,69.14296,40.30378,80.0321410425,2.89296,0.8437800000000001,3.0135,66.25,39.46,77.111309806,137.32,69.38296,15.40378,71.0722982367,2.89296,0.8437800000000001,3.0135,66.49,14.56,68.0655103558,138.42,78.09296,13.55378,79.260427414,2.89296,0.8437800000000001,3.0135,75.2,12.71,76.2665332895,137.31,74.48296,44.22378,86.6224800375,2.89296,0.8437800000000001,3.0135,71.59,43.38,83.7075414763,138.11
2019-11-30 23:00:00,65.21632,38.26726,75.6144932024,3.07632,0.8972600000000001,3.2045,62.14,37.37,72.5113542833,137.52,65.46632,15.66726,67.3149470047,3.07632,0.8972600000000001,3.2045,62.39,14.77,64.114467946,138.83,73.66632,13.83726,74.9546293877,3.07632,0.8972600000000001,3.2045,70.59,12.94,71.7662295234,137.5,70.13632,47.01726,84.4377055648,3.07632,0.8972600000000001,3.2045,67.06,46.12,81.3885618499,138.52
2019-11-30 23:30:00,61.8444,36.6492,71.8880634876,3.0144,0.8792000000000001,3.14,58.83,35.77,68.851011612,137.56,61.9344,15.8892,63.9401015013,3.0144,0.8792000000000001,3.14,58.92,15.01,60.8018626359,139.02,69.6744,14.0592,71.0787107368,3.0144,0.8792000000000001,3.14,66.66,13.18,67.9504819703,137.55,66.4144,48.9592,82.5098526965,3.0144,0.8792000000000001,3.14,63.4,48.08,79.5691296924,138.69
2019-12-01 00:00:00,58.71704,36.10997,68.9320006946,3.01704,0.87997,3.14275,55.7,35.23,65.9063191204,137.62,58.73704,16.22997,60.9380980517,3.01704,0.87997,3.14275,55.72,15.35,57.7956823647,139.11,66.06704,14.43997,67.6266700937,3.01704,0.87997,3.14275,63.05,13.56,64.4916746565,137.61,62.98704,49.71997,80.246137756,3.01704,0.87997,3.14275,59.97,48.84,77.3417513378,138.78
2019-12-01 00:30:00,57.53992,36.57081,68.1781969376,3.01992,0.8808100000000001,3.14575,54.52,35.69,65.1629227399,138.62,57.68992,16.97081,60.134310187,3.01992,0.8808100000000001,3.14575,54.67,16.09,56.9885690292,140.04,64.87992,15.23081,66.6436913178,3.01992,0.8808100000000001,3.14575,61.86,14.35,63.5026149068,138.6,61.67992,50.22081,79.5395642952,3.01992,0.8808100000000001,3.14575,58.66,49.34,76.6513613708,139.74
2019-12-01 01:00:00,57.0536,36.5673,67.766368519,3.4536,1.0073,3.5975,53.6,35.56,64.323196438,138.29,57.3536,17.0573,59.8363344152,3.4536,1.0073,3.5975,53.9,16.05,56.2388877913,139.72,64.4336,15.3173,66.2292117441,3.4536,1.0073,3.5975,60.98,14.31,62.6365428484,138.27,61.1136,50.2973,79.149797803,3.4536,1.0073,3.5975,57.66,49.29,75.8563095596,139.4
2019-12-01 01:30:00,56.9936,35.5723,67.1837701253,3.3336,0.9723,3.4725,53.66,34.6,63.847909911,137.49,57.2036,17.1823,59.7284127217,3.3336,0.9723,3.4725,53.87,16.21,56.2560307878,138.94,64.2936,15.5123,66.1384793615,3.3336,0.9723,3.4725,60.96,14.54,62.6700343067,137.47,61.0636,50.2923,79.1080190894,3.3336,0.9723,3.4725,57.73,49.32,75.9290148757,138.61
2019-12-01 02:00:00,56.09688,35.33034,66.2954966061,3.32688,0.9703400000000001,3.4655,52.77,34.36,62.9704891199,137.55,56.38688,17.38034,59.0047155289,3.32688,0.9703400000000001,3.4655,53.06,16.41,55.5396407983,139.0,63.36688,15.74034,65.2925706666,3.32688,0.9703400000000001,3.4655,60.04,14.77,61.8300452854,137.53,60.07688,50.54034,78.5083274427,3.32688,0.9703400000000001,3.4655,56.75,49.57,75.3508287944,138.68
2019-12-01 02:30:00,55.25992,35.30581,65.5755974289,3.3799200000000003,0.9858100000000001,3.52075,51.88,34.32,62.2044757232,137.61,55.60992,17.30581,58.240486452,3.3799200000000003,0.9858100000000001,3.52075,52.23,16.32,54.72033717,139.07,62.48992,15.63581,64.4163694721,3.3799200000000003,0.9858100000000001,3.52075,59.11,14.65,60.8983957096,137.59,59.15992,50.66581,77.8904386774,3.3799200000000003,0.9858100000000001,3.52075,55.78,49.68,74.6961230587,138.75
2019-12-01 03:00:00,54.32224,35.53732,64.9138419091,3.52224,1.02732,3.669,50.8,34.51,61.4131915797,137.91,54.62224,17.96732,57.5014233789,3.52224,1.02732,3.669,51.1,16.94,53.8346877023,139.3,61.34224,16.36732,63.4882632634,3.52224,1.02732,3.669,57.82,15.34,59.8202975586,137.89,58.10224,50.78732,77.1700859517,3.52224,1.02732,3.669,54.58,49.76,73.8582019819,138.98
2019-12-01 03:30:00,53.35312,35.35591,64.0046544062,3.96312,1.15591,4.12825,49.39,34.2,60.0750538909,137.6,53.61312,18.48591,56.7106295562,3.96312,1.15591,4.12825,49.65,17.33,52.5875593653,138.96,60.16312,16.94591,62.5041188552,3.96312,1.15591,4.12825,56.2,15.79,58.3760575921,137.57,57.01312,50.93591,76.4523562728,3.96312,1.15591,4.12825,53.05,49.78,72.7485456899,138.62
2019-12-01 04:00:00,52.98984,35.16162,63.5945175644,3.87984,1.13162,4.0415,49.11,34.03,59.748079467,138.05,53.23984,18.44162,56.3433572966,3.87984,1.13162,4.0415,49.36,17.31,52.3072241665,139.45,59.74984,16.88162,62.0889078165,3.87984,1.13162,4.0415,55.87,15.75,58.0475615336,138.02,56.59984,51.55162,76.5578958217,3.87984,1.13162,4.0415,52.72,50.42,72.9491247377,139.15
2019-12-01 04:30:00,52.63872,35.58296,63.5372480172,4.15872,1.21296,4.332,48.48,34.37,59.4273278888,138.26,52.89872,18.47296,56.0314628472,4.15872,1.21296,4.332,48.74,17.26,51.7058526668,139.66,59.31872,16.89296,61.6772457232,4.15872,1.21296,4.332,55.16,15.68,57.3453398281,138.23,56.18872,51.56296,76.2621209986,4.15872,1.21296,4.332,52.03,50.35,72.4033383208,139.35
2019-12-01 05:00:00,52.414320000000004,35.48001,63.2936967688,4.35432,1.27001,4.53575,48.06,34.21,58.9922681374,138.5,52.67432,18.76001,55.9153106283,4.35432,1.27001,4.53575,48.32,17.49,51.3879606523,139.9,59.04432,17.20001,61.4985533835,4.35432,1.27001,4.53575,54.69,15.93,56.9628036529,138.46,55.92432,52.02001,76.3780793675,4.35432,1.27001,4.53575,51.57,50.75,72.353489204,139.57
2019-12-01 05:30:00,52.8572,35.2521,63.534196668,3.6072,1.0521,3.7575000000000003,49.25,34.2,59.960007505,138.0,52.9672,18.3621,56.0597091702,3.6072,1.0521,3.7575000000000003,49.36,17.31,52.3072241665,139.39,59.4772,16.8021,61.8049179617,3.6072,1.0521,3.7575000000000003,55.87,15.75,58.0475615336,137.96,56.4972,51.2521,76.2804782513,3.6072,1.0521,3.7575000000000003,52.89,50.2,72.9204504923,139.06
2019-12-01 06:00:00,53.84728,35.52504,64.5101389737,3.13728,0.9150400000000001,3.268,50.71,34.61,61.395082865,138.39,53.96728,17.97504,56.8820654829,3.13728,0.9150400000000001,3.268,50.83,17.06,53.6165319654,139.8,60.65728,16.36504,62.8261104255,3.13728,0.9150400000000001,3.268,57.52,15.45,59.5588188264,138.35,57.62728,51.09504,77.016923548,3.13728,0.9150400000000001,3.268,54.49,50.18,74.0755863966,139.48
2019-12-01 06:30:00,56.20304,36.15797,66.82948825,3.35304,0.9779700000000001,3.49275,52.85,35.18,63.4882264676,137.4,56.35304,16.91797,58.8377670052,3.35304,0.9779700000000001,3.49275,53.0,15.94,55.3451316739,138.8,63.32304,15.21797,65.1259856414,3.35304,0.9779700000000001,3.49275,59.97,14.24,61.6374764247,137.36,60.21304,49.46797,77.9274678272,3.35304,0.9779700000000001,3.49275,56.86,48.49,74.7284397,138.47
2019-12-01 07:00:00,58.909440000000004,37.12942,69.6341579302,3.52944,1.02942,3.6765,55.38,36.1,66.1071433356,137.26,59.159440000000004,15.96942,61.2769264589,3.52944,1.02942,3.6765,55.63,14.94,57.6012196051,138.67,66.45944,14.15942,67.951058416,3.52944,1.02942,3.6765,62.93,13.13,64.2851600294,137.23,63.17944,48.34942,79.5569484901,3.52944,1.02942,3.6765,59.65,47.32,76.1400348043,138.36
2019-12-01 07:30:00,62.56312,37.84966,73.1214109974,3.63312,1.05966,3.7845,58.93,36.79,69.4712098642,136.62,62.75312,15.07966,64.5395244439,3.63312,1.05966,3.7845,59.12,14.02,60.7596477936,138.02,70.51312,13.17966,71.7342563205,3.63312,1.05966,3.7845,66.88,12.12,67.9693224918,136.6,67.20312,46.86966,81.9330480713,3.63312,1.05966,3.7845,63.57,45.81,78.3562441673,137.68
