Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-01 08:00:00,65.81944,39.92817,76.9834881092,3.31944,0.9681700000000001,3.45775,62.5,38.96,73.648703994,136.51,66.00944,15.47817,67.7998518853,3.31944,0.9681700000000001,3.45775,62.69,14.51,64.3473091901,137.59,74.22944,13.66817,75.4773385452,3.31944,0.9681700000000001,3.45775,70.91,12.7,72.0383099469,136.49,70.82944,43.78817,83.2719244563,3.31944,0.9681700000000001,3.45775,67.51,42.82,79.9446840009,137.3
2019-12-01 08:30:00,70.42712,40.79666,81.3900896833,3.17712,0.92666,3.3095,67.25,39.87,78.1804284972,136.51,70.68712,13.69666,72.0018571222,3.17712,0.92666,3.3095,67.51,12.77,68.7071539216,137.68,79.52712,11.65666,80.3768656881,3.17712,0.92666,3.3095,76.35,10.73,77.1002944223,136.49,75.91712,42.84666,87.1736507338,3.17712,0.92666,3.3095,72.74,41.92,83.9547139832,137.4
2019-12-01 09:00:00,74.06216,34.11188,81.540320707,4.77216,1.39188,4.971,69.29,32.72,76.6270350464,137.47,76.21216,12.50188,77.2307602928,4.77216,1.39188,4.971,71.44,11.11,72.2987254383,137.4,85.16216,7.47188,85.4893121191,4.77216,1.39188,4.971,80.39,6.08,80.6195912914,137.44,79.70216,50.94188,94.5912757425,4.77216,1.39188,4.971,74.93,49.55,89.8315501369,137.08
2019-12-01 09:30:00,76.19976,30.62493,82.1236248686,7.3197600000000005,2.13493,7.62475,68.88,28.49,74.5394828262,138.68,79.88976,14.07493,81.1201418105,7.3197600000000005,2.13493,7.62475,72.57,11.94,73.5456898805,137.25,88.66976,6.83493,88.9327982612,7.3197600000000005,2.13493,7.62475,81.35,4.7,81.4856582473,138.64,81.77976,56.01493,99.1241722718,7.3197600000000005,2.13493,7.62475,74.46,53.88,91.9094445637,136.97
2019-12-01 10:00:00,78.70752,31.83886,84.9033963434,9.76752,2.84886,10.1745,68.94,28.99,74.7873231236,138.74,82.56752,16.23886,84.1492479649,9.76752,2.84886,10.1745,72.8,13.39,74.0211598126,137.43,91.37752,5.92886,91.5696595071,9.76752,2.84886,10.1745,81.61,3.08,81.6680996473,138.7,84.28752,56.36886,101.3993806956,9.76752,2.84886,10.1745,74.52,53.52,91.747592884,137.15
2019-12-01 10:30:00,79.9096,31.55405,85.9139234558,8.3796,2.44405,8.72875,71.53,29.11,77.2265045176,138.02,83.9896,17.13405,85.7194760691,8.3796,2.44405,8.72875,75.61,14.69,77.0238157975,136.84,93.1496,3.8840500000000002,93.230541265,8.3796,2.44405,8.72875,84.77,1.44,84.7822298598,137.97,85.7696,55.14405,101.9671051593,8.3796,2.44405,8.72875,77.39,52.7,93.6296005545,136.56
2019-12-01 11:00:00,80.71544,32.07992,86.8567989371,7.4054400000000005,2.15992,7.714,73.31,29.92,79.1805689548,137.8,84.93544,17.14992,86.6495742863,7.4054400000000005,2.15992,7.714,77.53,14.99,78.9658217205,136.58,94.34544,3.21992,94.4003704103,7.4054400000000005,2.15992,7.714,86.94,1.06,86.9464616876,137.77,86.75544,53.70992,102.0355912219,7.4054400000000005,2.15992,7.714,79.35,51.55,94.6246532358,136.28
2019-12-01 11:30:00,81.17648,32.03439,87.2686830877,8.34648,2.43439,8.69425,72.83,29.6,78.6153222979,137.68,85.29648,17.09439,86.9925724982,8.34648,2.43439,8.69425,76.95,14.66,78.3340162382,136.45,94.63648,3.81439,94.7133196433,8.34648,2.43439,8.69425,86.29,1.38,86.3010341769,137.64,87.16648,54.10439,102.5927885032,8.34648,2.43439,8.69425,78.82,51.67,94.2463861376,136.15
2019-12-01 12:00:00,82.08616,32.47013,88.2748378971,9.32616,2.72013,9.71475,72.76,29.75,78.6071249951,137.82,86.16616,17.48013,87.9213402648,9.32616,2.72013,9.71475,76.84,14.76,78.2447646811,136.57,95.49616,4.00013,95.5799017302,9.32616,2.72013,9.71475,86.17,1.28,86.1795062645,137.78,88.06616,54.31013,103.4661237206,9.32616,2.72013,9.71475,78.74,51.59,94.1356239688,136.27
2019-12-01 12:30:00,81.28704,33.71497,88.0016026789,14.17704,4.13497,14.76775,67.11,29.58,73.3398152438,138.14,85.70704,18.81497,87.7479333185,14.17704,4.13497,14.76775,71.53,14.68,73.0208415454,136.9,94.35704,5.60497,94.5233658217,14.17704,4.13497,14.76775,80.18,1.47,80.1934741734,138.1,86.68704,56.33497,103.3840981431,14.17704,4.13497,14.76775,72.51,52.2,89.3450619788,136.6
2019-12-01 13:00:00,80.18568,33.36249,86.8492890936,15.02568,4.38249,15.65175,65.16,28.98,71.3138555962,138.02,84.39568,18.35249,86.36807681,15.02568,4.38249,15.65175,69.37,13.97,70.7626864951,136.75,92.76568,6.61249,93.001055961,15.02568,4.38249,15.65175,77.74,2.23,77.7719776012,137.97,85.39568,57.03249,102.6894691693,15.02568,4.38249,15.65175,70.37,52.65,87.8860591903,136.46
2019-12-01 13:30:00,80.042,32.52225,86.3968663151,12.042,3.51225,12.54375,68.0,29.01,73.9295617463,138.1,84.302,17.55225,86.1098640346,12.042,3.51225,12.54375,72.26,14.04,73.6113388005,136.84,93.042,5.67225,93.2147423108,12.042,3.51225,12.54375,81.0,2.16,81.0287948818,138.07,85.532,56.26225,102.3775551528,12.042,3.51225,12.54375,73.49,52.75,90.4618295194,136.53
2019-12-01 14:00:00,79.64472,30.79096,85.389487887,10.494720000000001,3.06096,10.932,69.15,27.73,74.5028549789,138.1,83.75472,17.74096,85.6130526497,10.494720000000001,3.06096,10.932,73.26,14.68,74.7163302097,137.07,92.63472,4.5209600000000005,92.7449752213,10.494720000000001,3.06096,10.932,82.14,1.46,82.1529743832,138.07,85.24472,57.52096,102.8363900922,10.494720000000001,3.06096,10.932,74.75,54.46,92.4848857922,136.76
2019-12-01 14:30:00,78.48576,30.98918,84.3821296238,9.18576,2.67918,9.5685,69.3,28.31,74.859509082,137.33,82.53576,16.09918,84.0912318583,9.18576,2.67918,9.5685,73.35,13.42,74.5675458896,136.07,91.40576,5.36918,91.5633171912,9.18576,2.67918,9.5685,82.22,2.69,82.2639927307,137.31,84.11576,55.40918,100.7255593613,9.18576,2.67918,9.5685,74.93,52.73,91.6240023138,135.74
2019-12-01 15:00:00,80.56688,28.11409,85.3312616188,6.35688,1.85409,6.6217500000000005,74.21,26.26,78.7191952449,138.64,82.73688,7.47409,83.0737824675,6.35688,1.85409,6.6217500000000005,76.38,5.62,76.5864792245,138.82,91.99688,13.60409,92.9972967051,6.35688,1.85409,6.6217500000000005,85.64,11.75,86.4423050364,138.61,86.70688,36.01409,93.8887518176,6.35688,1.85409,6.6217500000000005,80.35,34.16,87.3099541862,138.5
2019-12-01 15:30:00,82.33888,27.26134,86.7344903614,3.63888,1.06134,3.7905,78.7,26.2,82.9465490542,137.64,84.13888,6.83134,84.4157469543,3.63888,1.06134,3.7905,80.5,5.77,80.7065232803,137.93,93.90888,12.40134,94.7241836948,3.63888,1.06134,3.7905,90.27,11.34,90.9794949425,137.61,88.89888,33.40134,94.9666277123,3.63888,1.06134,3.7905,85.26,32.34,91.1874070253,137.61
2019-12-01 16:00:00,85.50064,28.10227,90.000538996,3.71064,1.08227,3.86525,81.79,27.02,86.1375905166,137.12,87.26064,7.82227,87.6105427512,3.71064,1.08227,3.86525,83.55,6.74,83.8214179074,137.42,97.40064,11.22227,98.0450101553,3.71064,1.08227,3.86525,93.69,10.14,94.23712485,137.09,92.39064,32.13227,97.8187770061,3.71064,1.08227,3.86525,88.68,31.05,93.958740413,137.09
2019-12-01 16:30:00,90.35248,29.41489,95.0200315505,4.54248,1.32489,4.73175,85.81,28.09,90.2906650767,137.17,92.08248,9.17489,92.5384337962,4.54248,1.32489,4.73175,87.54,7.85,87.8912629332,137.48,102.73248,10.194890000000001,103.2370971553,4.54248,1.32489,4.73175,98.19,8.87,98.5898219899,137.14,97.62248,31.20489,102.488505508,4.54248,1.32489,4.73175,93.08,29.88,97.758379692,137.18
2019-12-01 17:00:00,93.25736,30.17548,98.0178289262,8.727360000000001,2.54548,9.091,84.53,27.63,88.9310845543,137.31,95.25736,10.06548,95.7876741643,8.727360000000001,2.54548,9.091,86.53,7.52,86.8561529196,137.65,105.77736,11.84548,106.4385516859,8.727360000000001,2.54548,9.091,97.05,9.3,97.4945767722,137.28,100.37736,33.09548,105.6925976452,8.727360000000001,2.54548,9.091,91.65,30.55,96.6075825181,137.34
2019-12-01 17:30:00,93.8844,29.33295,98.3600656723,9.4044,2.74295,9.79625,84.48,26.59,88.5657862834,136.6,95.8744,11.22295,96.5290380252,9.4044,2.74295,9.79625,86.47,8.48,86.8848162799,137.16,106.3944,10.77295,106.9384159368,9.4044,2.74295,9.79625,96.99,8.03,97.3218423582,136.57,101.0044,34.00295,106.574337568,9.4044,2.74295,9.79625,91.6,31.26,96.7871251769,136.85
2019-12-01 18:00:00,93.14176,28.98093,97.5463057197,9.67176,2.82093,10.07475,83.47,26.16,87.4733473694,137.46,95.11176,11.21093,95.7702033086,9.67176,2.82093,10.07475,85.44,8.39,85.8509504898,138.06,105.48176,11.17093,106.0716332002,9.67176,2.82093,10.07475,95.81,8.35,96.1731698552,137.42,100.14176,35.32093,106.1882300067,9.67176,2.82093,10.07475,90.47,32.5,96.13048892,137.77
2019-12-01 18:30:00,90.87144,29.42542,95.5168778272,10.20144,2.97542,10.6265,80.67,26.45,84.8955322735,137.87,92.78144,9.06542,93.223266668,10.20144,2.97542,10.6265,82.58,6.09,82.8042541178,138.18,102.80144,13.99542,103.749736612,10.20144,2.97542,10.6265,92.6,11.02,93.2534203126,137.83,97.59144,35.21542,103.7507347784,10.20144,2.97542,10.6265,87.39,32.24,93.1473547665,137.87
2019-12-01 19:00:00,89.06816,29.13488,93.7122102951,9.30816,2.71488,9.696,79.76,26.42,84.0218662016,137.67,90.94816,8.75488,91.3685708064,9.30816,2.71488,9.696,81.64,6.04,81.8631247877,137.97,100.83816,13.77488,101.7746620294,9.30816,2.71488,9.696,91.53,11.06,92.1957943726,137.64,95.73816,34.84488,101.8820933354,9.30816,2.71488,9.696,86.43,32.13,92.2089030409,137.67
2019-12-01 19:30:00,88.31936,28.68148,92.859768715,3.39936,0.99148,3.541,84.92,27.69,89.3204483867,137.7,89.88936,8.01148,90.2456694418,3.39936,0.99148,3.541,86.49,7.02,86.774423075,137.97,100.41936,10.97148,101.016935393,3.39936,0.99148,3.541,97.02,9.98,97.5319475864,137.67,95.48936,31.84148,100.6583216719,3.39936,0.99148,3.541,92.09,30.85,97.1199804366,137.67
2019-12-01 20:00:00,86.10848,27.98289,90.5412196774,3.67848,1.0728900000000001,3.83175,82.43,26.91,86.7113199069,138.03,87.60848,7.32289,87.9139948237,3.67848,1.0728900000000001,3.83175,83.93,6.25,84.1623870859,138.32,97.80848,12.00289,98.5422149551,3.67848,1.0728900000000001,3.83175,94.13,10.93,94.7624493141,138.0,92.99848,33.07289,98.7042721227,3.67848,1.0728900000000001,3.83175,89.32,32.0,94.8791989848,138.0
2019-12-01 20:30:00,84.50216,26.32438,88.507559152,5.67216,1.6543800000000002,5.9085,78.83,24.67,82.6001077481,139.29,85.98216,7.75438,86.3311198088,5.67216,1.6543800000000002,5.9085,80.31,6.1,80.5413316254,139.85,95.71216,13.02438,96.5942650795,5.67216,1.6543800000000002,5.9085,90.04,11.37,90.7550466916,139.26,91.04216,37.31438,98.3922652054,5.67216,1.6543800000000002,5.9085,85.37,35.66,92.5184981504,139.51
2019-12-01 21:00:00,81.23216,26.13063,85.3315512719,2.88216,0.8406300000000001,3.00225,78.35,25.29,82.3304718801,139.62,82.65216,5.25063,82.8187700226,2.88216,0.8406300000000001,3.00225,79.77,4.41,79.8918080907,139.91,92.34216,14.21063,93.429205918,2.88216,0.8406300000000001,3.00225,89.46,13.37,90.4535709632,139.58,87.73216,35.87063,94.7820341355,2.88216,0.8406300000000001,3.00225,84.85,35.03,91.7966415508,139.56
2019-12-01 21:30:00,78.21456,31.41383,84.287283212,3.30456,0.9638300000000001,3.44225,74.91,30.45,80.862294056,137.7,78.18456,6.62383,78.4646451994,3.30456,0.9638300000000001,3.44225,74.88,5.66,75.09360825,139.39,87.24456,22.61383,90.1276791938,3.30456,0.9638300000000001,3.44225,83.94,21.65,86.6870584343,137.67,84.41456,29.88383,89.5480945384,3.30456,0.9638300000000001,3.44225,81.11,28.92,86.1115468448,139.06
2019-12-01 22:00:00,74.42296,34.36128,81.9724010774,3.91296,1.14128,4.076,70.51,33.22,77.943752155,137.43,73.62296,8.28128,74.0872447699,3.91296,1.14128,4.076,69.71,7.14,70.0747008556,139.97,82.01296,28.04128,86.6743271794,3.91296,1.14128,4.076,78.1,26.9,82.6027844567,137.4,80.21296,27.55128,84.8126876216,3.91296,1.14128,4.076,76.3,26.41,80.7414274087,139.63
2019-12-01 22:30:00,70.19656,33.19858,77.6511606472,3.76656,1.0985800000000001,3.9235,66.43,32.1,73.7790952777,137.52,69.34656,9.30858,69.9685289645,3.76656,1.0985800000000001,3.9235,65.58,8.21,66.0919094897,140.06,77.21656,29.20858,82.5562734373,3.76656,1.0985800000000001,3.9235,73.45,28.11,78.6452452472,137.49,75.59656,28.76858,80.8855430782,3.76656,1.0985800000000001,3.9235,71.83,27.67,76.9751765181,139.74
2019-12-01 23:00:00,65.48008,31.92169,72.8466551687,3.64008,1.06169,3.79175,61.84,30.86,69.1124098842,137.04,64.63008,10.32169,65.4490987353,3.64008,1.06169,3.79175,60.99,9.26,61.6889593039,139.55,71.94008,30.22169,78.0302867921,3.64008,1.06169,3.79175,68.3,29.16,74.2643629206,137.01,70.43008,29.65169,76.4173991226,3.64008,1.06169,3.79175,66.79,28.59,72.651856136,139.2
2019-12-01 23:30:00,61.144,30.87575,68.4974501282,3.654,1.06575,3.80625,57.49,29.81,64.7590626862,137.39,61.354,8.48575,61.9380437943,3.654,1.06575,3.80625,57.7,7.42,58.1751355821,138.84,68.254,26.40575,73.1838243676,3.654,1.06575,3.80625,64.6,25.34,69.3921868801,137.37,65.824,39.44575,76.738296626,3.654,1.06575,3.80625,62.17,38.38,73.0625300684,138.51
2019-12-02 00:00:00,56.7732,28.74635,63.6360658476,3.7932,1.10635,3.95125,52.98,27.64,59.7565895948,136.18,58.7732,3.37635,58.8701008795,3.7932,1.10635,3.95125,54.98,2.27,55.0268416321,135.9,65.3632,17.15635,67.577276207,3.7932,1.10635,3.95125,61.57,16.05,63.6275679246,136.16,61.2332,56.44635,83.280821385,3.7932,1.10635,3.95125,57.44,55.34,79.7613264684,135.59
2019-12-02 00:30:00,56.07536,29.15448,63.2015007986,3.13536,0.9144800000000001,3.266,52.94,28.24,60.0011766551,136.86,58.21536,2.80448,58.2828726814,3.13536,0.9144800000000001,3.266,55.08,1.8900000000000001,55.1124169312,136.5,64.79536,17.54448,67.1285889618,3.13536,0.9144800000000001,3.266,61.66,16.63,63.8632327713,136.83,60.51536,56.24448,82.616888869,3.13536,0.9144800000000001,3.266,57.38,55.33,79.7111867933,136.18
2019-12-02 01:00:00,56.33456,29.90633,63.7806492948,3.00456,0.87633,3.12975,53.33,29.03,60.7192704172,136.86,58.61456,2.46633,58.6664250459,3.00456,0.87633,3.12975,55.61,1.5899999999999999,55.6327259803,136.37,65.26456,17.88633,67.6711429848,3.00456,0.87633,3.12975,62.26,17.01,64.5418290723,136.83,60.82456,55.26633,82.1826887542,3.00456,0.87633,3.12975,57.82,54.39,79.3815123313,136.05
2019-12-02 01:30:00,56.7208,29.77815,64.0623709369,2.7708,0.80815,2.88625,53.95,28.97,61.2361282251,136.86,59.1408,2.38815,59.1889980069,2.7708,0.80815,2.88625,56.37,1.58,56.3921386365,136.37,65.8708,17.80815,68.2355662324,2.7708,0.80815,2.88625,63.1,17.0,65.3499043611,136.83,61.2708,55.19815,82.4678525006,2.7708,0.80815,2.88625,58.5,54.39,79.8781703596,136.08
2019-12-02 02:00:00,55.90792,29.57356,63.2478534798,2.85792,0.8335600000000001,2.977,53.05,28.74,60.3348166484,136.96,58.29792,2.16356,58.338053346,2.85792,0.8335600000000001,2.977,55.44,1.33,55.4559509881,136.49,64.93792,18.12356,67.4195585939,2.85792,0.8335600000000001,2.977,62.08,17.29,64.4427691832,136.93,60.37792,55.53356,82.0333438902,2.85792,0.8335600000000001,2.977,57.52,54.7,79.3765733702,136.18
2019-12-02 02:30:00,55.17088,29.01359,62.3346966357,3.92088,1.14359,4.08425,51.25,27.87,58.3378042096,136.38,57.44088,2.52359,57.4962885903,3.92088,1.14359,4.08425,53.52,1.38,53.5377885236,135.99,63.84088,18.25359,66.3991830301,3.92088,1.14359,4.08425,59.92,17.11,62.3149941828,136.34,59.43088,56.33359,81.8871348861,3.92088,1.14359,4.08425,55.51,55.19,78.2770477215,135.67
2019-12-02 03:00:00,56.12736,37.18923,67.3299292185,4.07736,1.18923,4.24725,52.05,36.0,63.2866692124,136.83,56.23736,9.01923,56.9560108291,4.07736,1.18923,4.24725,52.16,7.83,52.7444262458,138.21,62.45736,28.27923,68.5611892222,4.07736,1.18923,4.24725,58.38,27.09,64.359090267,136.79,59.80736,46.09923,75.5119812795,4.07736,1.18923,4.24725,55.73,44.91,71.573326037,137.94
2019-12-02 03:30:00,56.17768,38.84974,68.302518462,4.14768,1.20974,4.3205,52.03,37.64,64.2175248667,137.38,55.81768,9.79974,56.6714064114,4.14768,1.20974,4.3205,51.67,8.59,52.3791657055,139.23,61.96768,29.72974,68.7302757528,4.14768,1.20974,4.3205,57.82,28.52,64.4712556105,137.34,59.66768,45.31974,74.9273706348,4.14768,1.20974,4.3205,55.52,44.11,70.9095374403,138.92
2019-12-02 04:00:00,55.58984,38.36537,67.543555773,4.26984,1.24537,4.44775,51.32,37.12,63.3374833728,137.13,55.18984,9.675370000000001,56.0315199139,4.26984,1.24537,4.44775,50.92,8.43,51.6130923313,139.05,61.24984,29.51537,67.9904402564,4.26984,1.24537,4.44775,56.98,28.27,63.6074940553,137.11,59.02984,45.78537,74.7049002172,4.26984,1.24537,4.44775,54.76,44.54,70.586607795,138.7
2019-12-02 04:30:00,55.80488,38.08434,67.56183527,3.6148800000000003,1.05434,3.7655000000000003,52.19,37.03,63.9923198517,136.91,55.45488,9.23434,56.2184733967,3.6148800000000003,1.05434,3.7655000000000003,51.84,8.18,52.4814062312,138.86,61.63488,28.99434,68.114096813,3.6148800000000003,1.05434,3.7655000000000003,58.02,27.94,64.3969253924,136.89,59.33488,45.39434,74.7079252064,3.6148800000000003,1.05434,3.7655000000000003,55.72,44.34,71.2092269302,138.51
2019-12-02 05:00:00,57.0692,38.3156,68.7384811587,3.1392,0.9156000000000001,3.27,53.93,37.4,65.6292990973,137.21,56.6192,8.4556,57.2471045556,3.1392,0.9156000000000001,3.27,53.48,7.54,54.0089066729,139.22,63.0092,28.1756,69.0219075367,3.1392,0.9156000000000001,3.27,59.87,27.26,65.7839228079,137.19,60.7492,45.2256,75.7351978673,3.1392,0.9156000000000001,3.27,57.61,44.31,72.6793519509,138.89
2019-12-02 05:30:00,60.40072,39.80896,72.3394793512,3.87072,1.12896,4.032,56.53,38.68,68.4965933459,137.16,59.82072,7.36896,60.272880409,3.87072,1.12896,4.032,55.95,6.24,56.2968924542,139.19,66.50072,26.94896,71.7536912333,3.87072,1.12896,4.032,62.63,25.82,67.743555413,137.14,64.32072,44.15896,78.0203099814,3.87072,1.12896,4.032,60.45,43.03,74.200966301,138.86
2019-12-02 06:00:00,64.4832,41.1651,76.5026047939,3.3432,0.9751000000000001,3.4825,61.14,40.19,73.1664930142,136.9,63.9332,6.9051,64.3050112219,3.3432,0.9751000000000001,3.4825,60.59,5.93,60.8794957272,138.76,71.1832,26.3851,75.9158841367,3.3432,0.9751000000000001,3.4825,67.84,25.41,72.442623503,136.88,68.8432,41.7351,80.5059299571,3.3432,0.9751000000000001,3.4825,65.5,40.76,77.1467925451,138.44
2019-12-02 06:30:00,73.78104,43.82322,85.8144304569,5.05104,1.47322,5.2615,68.73,42.35,80.7300154837,135.77,73.06104,3.62322,73.1508256211,5.05104,1.47322,5.2615,68.01,2.15,68.0439754864,137.77,81.23104,22.27322,84.2293190561,5.05104,1.47322,5.2615,76.18,20.8,78.9685532348,135.76,78.88104,38.69322,87.8600235912,5.05104,1.47322,5.2615,73.83,37.22,82.6812995786,137.48
2019-12-02 07:00:00,81.89512,38.73066,90.5918026305,3.22512,0.94066,3.3595,78.67,37.79,87.2757297305,136.57,82.69512,10.90066,83.4104745236,3.22512,0.94066,3.3595,79.47,9.96,80.0917130545,137.16,92.35512,10.61066,92.9626500045,3.22512,0.94066,3.3595,89.13,9.67,89.6530300659,136.56,87.85512,42.53066,97.6082944747,3.22512,0.94066,3.3595,84.63,41.59,94.2972162898,136.87
2019-12-02 07:30:00,90.7112,20.0916,92.9096022809,4.0512,1.1816,4.22,86.66,18.91,88.6991753062,138.8,92.9812,16.2716,94.3942186789,4.0512,1.1816,4.22,88.93,15.09,90.2011807018,138.49,103.8012,5.9116,103.9693999983,4.0512,1.1816,4.22,99.75,4.73,99.862081893,138.78,97.6212,16.8616,99.0667060318,4.0512,1.1816,4.22,93.57,15.68,94.8746926214,138.19
2019-12-02 08:00:00,93.84584,7.65337,94.1573988472,4.84584,1.41337,5.04775,89.0,6.24,89.2184823901,138.16,100.53584,27.49337,104.227350146,4.84584,1.41337,5.04775,95.69,26.08,99.1803533972,136.16,112.23584,13.26337,113.0168162897,4.84584,1.41337,5.04775,107.39,11.85,108.0418187555,138.13,103.63584,6.53337,103.8415728697,4.84584,1.41337,5.04775,98.79,5.12,98.9225884215,135.89
2019-12-02 08:30:00,97.85168,6.73424,98.0831344687,9.27168,2.70424,9.658,88.58,4.03,88.6716262397,139.47,101.56168,20.82424,103.6746054538,9.27168,2.70424,9.658,92.29,18.12,94.0519989155,139.36,112.81168,5.30424,112.9363099557,9.27168,2.70424,9.658,103.54,2.6,103.5726392442,139.42,106.10168,9.42424,106.5194010423,9.27168,2.70424,9.658,96.83,6.72,97.0629038305,139.1
2019-12-02 09:00:00,98.22192,15.85431,99.4932395395,12.631920000000001,3.68431,13.15825,85.59,12.17,86.4508935755,136.95,99.90192,11.40431,100.5507429424,12.631920000000001,3.68431,13.15825,87.27,7.72,87.6107944263,138.7,111.03192,4.98431,111.1437384879,12.631920000000001,3.68431,13.15825,98.4,1.3,98.4085870237,136.91,106.23192,19.28431,107.9680760182,12.631920000000001,3.68431,13.15825,93.6,15.6,94.8910954727,138.43
2019-12-02 09:30:00,99.34328,9.83554,99.828979401,15.41328,4.49554,16.0555,83.93,5.34,84.099705707,137.88,103.21328,22.00554,105.5330515007,15.41328,4.49554,16.0555,87.8,17.51,89.5289902769,138.3,113.98328,8.98554,114.3369058907,15.41328,4.49554,16.0555,98.57,4.49,98.6722098668,137.84,107.16328,12.57554,107.8986227282,15.41328,4.49554,16.0555,91.75,8.08,92.1050970359,138.02
2019-12-02 10:00:00,98.29752,9.29511,98.7360193043,18.25752,5.3251100000000005,19.01825,80.04,3.9699999999999998,80.1383959161,139.16,102.63752,24.85511,105.6041524035,18.25752,5.3251100000000005,19.01825,84.38,19.53,86.6106535017,139.21,112.88752,9.60511,113.2954116894,18.25752,5.3251100000000005,19.01825,94.63,4.28,94.7267401529,139.11,105.74752,12.00511,106.4267854079,18.25752,5.3251100000000005,19.01825,87.49,6.68,87.7446437112,138.94
2019-12-02 10:30:00,114.96792,11.27481,115.519452776,15.78792,4.6048100000000005,16.44575,99.18,6.67,99.4040306024,137.45,137.68792,26.18481,140.155654858,15.78792,4.6048100000000005,16.44575,121.9,21.58,123.7954215632,137.78,40.09792,5.81481,40.5173444794,15.78792,4.6048100000000005,16.44575,24.31,1.21,24.3400944945,137.4,124.30792,14.11481,125.1067018032,15.78792,4.6048100000000005,16.44575,108.52,9.51,108.9359008775,137.49
2019-12-02 11:00:00,118.90904,12.34222,119.5478573135,17.45904,5.09222,18.1865,101.45,7.25,101.7087262726,138.14,147.31904,27.34222,149.8348976075,17.45904,5.09222,18.1865,129.86,22.25,131.7523514022,138.53,17.45904,5.35222,18.2610059047,17.45904,5.09222,18.1865,0.0,0.26,0.26,138.09,128.34904,15.22222,129.2485669191,17.45904,5.09222,18.1865,110.89,10.13,111.3517355051,138.25
2019-12-02 11:30:00,116.81672,11.08571,117.3415486423,21.51672,6.27571,22.41325,95.3,4.8100000000000005,95.4213084169,138.58,143.88672,26.77571,146.3568475964,21.51672,6.27571,22.41325,122.37,20.5,124.075246927,138.97,21.51672,6.27571,22.41325,21.51672,6.27571,22.41325,0.0,0.0,0.0,138.53,125.66672,13.80571,126.422791237,21.51672,6.27571,22.41325,104.15,7.53,104.4218530768,138.7
2019-12-02 12:00:00,117.14704,11.26372,117.6872990981,17.087040000000002,4.98372,17.799,100.06,6.28,100.2568800632,137.98,145.14704,26.71372,147.5848435884,17.087040000000002,4.98372,17.799,128.06,21.73,129.8905558538,138.39,17.087040000000002,4.98372,17.799,17.087040000000002,4.98372,17.799,0.0,0.0,0.0,137.92,126.47704,14.06372,127.2565513732,17.087040000000002,4.98372,17.799,109.39,9.08,109.7661992601,138.13
2019-12-02 12:30:00,117.53664,11.24402,118.0732388319,17.63664,5.14402,18.3715,99.9,6.1,100.0860629658,138.15,145.81664,26.97402,148.2905602385,17.63664,5.14402,18.3715,128.18,21.83,130.0256178605,138.59,17.63664,5.14402,18.3715,17.63664,5.14402,18.3715,0.0,0.0,0.0,138.09,126.81664,14.03402,127.5908064801,17.63664,5.14402,18.3715,109.18,8.89,109.5413369464,138.32
2019-12-02 13:00:00,116.45136,9.74498,116.8583924288,18.05136,5.26498,18.8035,98.4,4.48,98.5019309455,138.87,144.55136,25.40498,146.7668514572,18.05136,5.26498,18.8035,126.5,20.14,128.0932066895,139.25,18.05136,5.26498,18.8035,18.05136,5.26498,18.8035,0.0,0.0,0.0,138.81,125.59136,12.42498,126.2044762861,18.05136,5.26498,18.8035,107.54,7.16,107.7780923936,138.98
2019-12-02 13:30:00,115.82832,9.48451,116.2159870412,18.83832,5.49451,19.62325,96.99,3.99,97.0720361381,139.17,143.69832,25.18451,145.8885420955,18.83832,5.49451,19.62325,124.86,19.69,126.4029892843,139.55,18.83832,5.49451,19.62325,18.83832,5.49451,19.62325,0.0,0.0,0.0,139.13,124.84832,12.13451,125.4366347594,18.83832,5.49451,19.62325,106.01,6.64,106.217746634,139.27
2019-12-02 14:00:00,117.28352,8.64936,117.6020216323,15.56352,4.53936,16.212,101.72,4.11,101.8029984824,138.7,146.00352,24.10936,147.9807051341,15.56352,4.53936,16.212,130.44,19.57,131.8998805913,139.11,15.56352,4.53936,16.212,15.56352,4.53936,16.212,0.0,0.0,0.0,138.66,126.76352,11.27936,127.2643467936,15.56352,4.53936,16.212,111.2,6.74,111.4040735341,138.82
2019-12-02 14:30:00,117.85168,8.12674,118.1315469375,10.41168,3.03674,10.8455,107.44,5.09,107.5605025091,138.68,147.49168,23.38674,149.3343071,10.41168,3.03674,10.8455,137.08,20.35,138.5822820565,139.11,10.41168,3.14674,10.8768126328,10.41168,3.03674,10.8455,0.0,0.11,0.11,138.64,127.88168,10.81674,128.338326091,10.41168,3.03674,10.8455,117.47,7.78,117.7273515374,138.79
2019-12-02 15:00:00,99.11984,5.90287,99.2954508317,9.84984,2.87287,10.26025,89.27,3.03,89.3214072885,136.51,106.43984,21.63287,108.6159316291,9.84984,2.87287,10.26025,96.59,18.76,98.3949475329,136.76,88.95984,7.8828700000000005,89.308413782,9.84984,2.87287,10.26025,79.11,5.01,79.2684817566,137.56,114.27984,10.51287,114.7623730413,9.84984,2.87287,10.26025,104.43,7.64,104.7090946384,137.55
2019-12-02 15:30:00,92.09264,6.49702,92.3215338426,16.41264,4.78702,17.0965,75.68,1.71,75.6993163774,136.14,91.92264,21.00702,94.2924526876,16.41264,4.78702,17.0965,75.51,16.22,77.2324316592,136.34,111.53264,8.01702,111.8204024096,16.41264,4.78702,17.0965,95.12,3.23,95.1748249276,137.94,110.99264,7.97702,111.2789242501,16.41264,4.78702,17.0965,94.58,3.19,94.6337809664,137.89
2019-12-02 16:00:00,94.098,5.56525,94.2624294805,17.058,4.97525,17.76875,77.04,0.59,77.0422591829,135.84,93.928,22.67525,96.6262704784,17.058,4.97525,17.76875,76.87,17.7,78.8814737438,136.05,117.388,8.76525,117.7147915581,17.058,4.97525,17.76875,100.33,3.79,100.4015587528,137.7,116.828,8.74525,117.1548589755,17.058,4.97525,17.76875,99.77,3.77,99.8412029174,137.64
2019-12-02 16:30:00,106.5572,8.60835,106.9043523977,20.4972,5.97835,21.35125,86.06,2.63,86.1001771194,135.58,91.2172,21.07835,93.620907999,20.4972,5.97835,21.35125,70.72,15.1,72.3140954448,135.79,122.3972,9.09835,122.7348953662,20.4972,5.97835,21.35125,101.9,3.12,101.9477532857,137.7,121.2372,10.13835,121.6603666136,20.4972,5.97835,21.35125,100.74,4.16,100.8258558109,137.54
2019-12-02 17:00:00,131.67392,12.47156,132.263226246,21.19392,6.18156,22.077,110.48,6.29,110.6589106218,136.67,21.19392,6.18156,22.077,21.19392,6.18156,22.077,0.0,0.0,0.0,136.88,153.65392,15.47156,154.4308787134,21.19392,6.18156,22.077,132.46,9.29,132.7853745711,137.26,144.99392,22.86156,146.7851755546,21.19392,6.18156,22.077,123.8,16.68,124.9186231112,136.58
2019-12-02 17:30:00,131.23416,14.68163,132.052849308,23.35416,6.81163,24.32725,107.88,7.87,108.1666829481,136.87,23.35416,6.81163,24.32725,23.35416,6.81163,24.32725,0.0,0.0,0.0,137.08,152.04416,15.30163,152.8121934623,23.35416,6.81163,24.32725,128.69,8.49,128.9697491662,137.38,144.27416,21.78163,145.9091246261,23.35416,6.81163,24.32725,120.92,14.97,121.8431257807,136.78
2019-12-02 18:00:00,128.8076,16.2443,129.8278671944,23.6376,6.8943,24.6225,105.17,9.35,105.5848066722,137.27,23.6376,6.8943,24.6225,23.6376,6.8943,24.6225,0.0,0.0,0.0,137.47,149.1576,14.4543,149.8563192737,23.6376,6.8943,24.6225,125.52,7.5600000000000005,125.747461207,137.71,141.4976,20.3943,142.9597785332,23.6376,6.8943,24.6225,117.86,13.5,118.630643596,137.16
2019-12-02 18:30:00,126.288,16.304,127.3360882075,19.968,5.824,20.8,106.32,10.48,106.835260097,137.36,19.968,5.824,20.8,19.968,5.824,20.8,0.0,0.0,0.0,137.56,147.478,12.784,148.031047892,19.968,5.824,20.8,127.51,6.96,127.6998108847,137.74,139.138,18.124,140.3134434757,19.968,5.824,20.8,119.17,12.3,119.8030838501,137.24
2019-12-02 19:00:00,124.55288,16.55709,125.6485461339,19.53288,5.69709,20.34675,105.02,10.86,105.5800170487,137.33,19.53288,5.69709,20.34675,19.53288,5.69709,20.34675,0.0,0.0,0.0,137.53,146.02288,12.75709,146.5790736386,19.53288,5.69709,20.34675,126.49,7.06,126.6868726427,137.65,137.20288,17.50709,138.3153226529,19.53288,5.69709,20.34675,117.67,11.81,118.2611728337,137.24
2019-12-02 19:30:00,120.44048,17.86889,121.7588044146,18.75048,5.46889,19.53175,101.69,12.4,102.4432335491,137.91,18.75048,5.46889,19.53175,18.75048,5.46889,19.53175,0.0,0.0,0.0,138.11,141.54048,12.29889,142.0738194526,18.75048,5.46889,19.53175,122.79,6.83,122.9798072856,138.1,132.72048,15.81889,133.6598783939,18.75048,5.46889,19.53175,113.97,10.35,114.4389942284,137.8
2019-12-02 20:00:00,120.08192,15.56431,121.0863958365,14.79192,4.31431,15.40825,105.29,11.25,105.8893129641,137.42,14.79192,4.31431,15.40825,14.79192,4.31431,15.40825,0.0,0.0,0.0,137.62,143.01192,12.10431,143.5232510176,14.79192,4.31431,15.40825,128.22,7.79,128.456422572,137.61,132.81192,15.78431,133.7465907463,14.79192,4.31431,15.40825,118.02,11.47,118.5760570267,137.29
2019-12-02 20:30:00,119.24072,11.37146,119.7817156692,6.4507200000000005,1.8814600000000001,6.7195,112.79,9.49,113.1885338716,136.82,6.4507200000000005,1.8814600000000001,6.7195,6.4507200000000005,1.8814600000000001,6.7195,0.0,0.0,0.0,137.03,143.29072,9.45146,143.6020909815,6.4507200000000005,1.8814600000000001,6.7195,136.84,7.57,137.0492265575,137.2,132.86072,15.01146,133.70607634,6.4507200000000005,1.8814600000000001,6.7195,126.41,13.13,127.0900664883,136.72
2019-12-02 21:00:00,114.73048,11.21514,115.2773282404,5.16048,1.50514,5.3755,109.57,9.71,109.9994045438,136.5,5.16048,1.50514,5.3755,5.16048,1.50514,5.3755,0.0,0.0,0.0,136.71,137.85048,7.08514,138.0324383797,5.16048,1.50514,5.3755,132.69,5.58,132.8072757796,137.06,127.95048,14.31514,128.7487808309,5.16048,1.50514,5.3755,122.79,12.81,123.4563898711,136.41
2019-12-02 21:30:00,110.27176,13.69593,111.1190332574,3.79176,1.10593,3.94975,106.48,12.59,107.2217258768,137.7,3.79176,1.10593,3.94975,3.79176,1.10593,3.94975,0.0,0.0,0.0,137.91,133.12176,6.84593,133.2976734345,3.79176,1.10593,3.94975,129.33,5.74,129.4573153592,137.96,123.09176,11.13593,123.5944590864,3.79176,1.10593,3.94975,119.3,10.03,119.7208874842,137.61
2019-12-02 22:00:00,102.58712,16.32916,103.8785765026,3.35712,0.97916,3.497,99.23,15.35,100.410235534,137.04,3.35712,0.97916,3.497,3.35712,0.97916,3.497,0.0,0.0,0.0,137.25,124.13712,3.78916,124.1949366738,3.35712,0.97916,3.497,120.78,2.81,120.8126835229,137.28,114.51712,7.73916,114.7783314507,3.35712,0.97916,3.497,111.16,6.76,111.3653590665,136.94
2019-12-02 22:30:00,94.55632,19.07976,96.462090448,3.25632,0.94976,3.392,91.3,18.13,93.0826885087,138.04,3.25632,0.94976,3.392,3.25632,0.94976,3.392,0.0,0.0,0.0,138.24,114.49632,2.10976,114.5157560373,3.25632,0.94976,3.392,111.24,1.16,111.2460480197,138.29,105.54632,4.99976,105.664673688,3.25632,0.94976,3.392,102.29,4.05,102.3701450619,137.94
2019-12-02 23:00:00,90.1132,19.82135,92.2674088184,3.6732,1.07135,3.82625,86.44,18.75,88.4501899376,138.32,3.6732,1.07135,3.82625,3.6732,1.07135,3.82625,0.0,0.0,0.0,138.53,109.2232,3.06135,109.266093927,3.6732,1.07135,3.82625,105.55,1.99,105.568757689,138.72,100.5032,4.55135,100.6062025775,3.6732,1.07135,3.82625,96.83,3.48,96.8925141587,138.2
2019-12-02 23:30:00,83.91704,24.79622,87.5038406509,3.58704,1.04622,3.7365,80.33,23.75,83.767364767,138.7,3.58704,1.04622,3.7365,3.58704,1.04622,3.7365,0.0,0.0,0.0,138.9,100.71704,6.38622,100.9193041606,3.58704,1.04622,3.7365,97.13,5.34,97.2766801448,139.01,92.20704,24.63622,95.4415085875,3.58704,1.04622,3.7365,88.62,23.59,91.7060112534,138.58
2019-12-03 00:00:00,81.86832,31.92451,87.8726132442,3.47832,1.01451,3.62325,78.39,30.91,84.2639911231,138.94,3.47832,1.01451,3.62325,3.47832,1.01451,3.62325,0.0,0.0,0.0,139.14,95.53832,7.96451,95.8697241467,3.47832,1.01451,3.62325,92.06,6.95,92.321969758,138.79,87.66832,52.35451,102.1113561215,3.47832,1.01451,3.62325,84.19,51.34,98.6090852812,138.83
2019-12-03 00:30:00,79.12064,31.10227,85.0142745259,3.71064,1.08227,3.86525,75.41,30.02,81.1656854835,139.13,3.71064,1.08227,3.86525,3.71064,1.08227,3.86525,0.0,0.0,0.0,139.33,92.27064,9.96227,92.8068846022,3.71064,1.08227,3.86525,88.56,8.88,89.0040897937,139.07,84.63064,53.63227,100.1936405774,3.71064,1.08227,3.86525,80.92,52.55,96.4860036482,139.0
2019-12-03 01:00:00,79.50376,31.31943,85.4503045616,4.04376,1.17943,4.21225,75.46,30.14,81.2565763492,138.53,4.04376,1.17943,4.21225,4.04376,1.17943,4.21225,0.0,0.0,0.0,138.73,92.64376,10.09943,93.1926217748,4.04376,1.17943,4.21225,88.6,8.92,89.04788824,138.52,85.04376,52.99943,100.2066898728,4.04376,1.17943,4.21225,81.0,51.82,96.1577474778,138.38
2019-12-03 01:30:00,78.87304,30.78672,84.6686398096,3.86304,1.12672,4.024,75.01,29.66,80.6611164069,138.32,3.86304,1.12672,4.024,3.86304,1.12672,4.024,0.0,0.0,0.0,138.52,91.70304,9.53672,92.1975952702,3.86304,1.12672,4.024,87.84,8.41,88.2416777946,138.22,84.35304,53.20672,99.7315918373,3.86304,1.12672,4.024,80.49,52.08,95.8695285271,138.16
2019-12-03 02:00:00,79.01584,30.55462,84.7176945759,3.61584,1.05462,3.7665,75.4,29.5,80.9654864742,138.46,3.61584,1.05462,3.7665,3.61584,1.05462,3.7665,0.0,0.0,0.0,138.66,92.07584,9.16462,92.530808769,3.61584,1.05462,3.7665,88.46,8.11,88.8309838964,138.31,84.51584,53.39462,99.9695586459,3.61584,1.05462,3.7665,80.9,52.34,96.3549977946,138.31
2019-12-03 02:30:00,77.2444,30.74045,83.1364697203,3.9444,1.15045,4.10875,73.3,29.59,79.0471890708,139.3,3.9444,1.15045,4.10875,3.9444,1.15045,4.10875,0.0,0.0,0.0,139.51,89.8244,9.60045,90.335992138,3.9444,1.15045,4.10875,85.88,8.45,86.2947095713,139.15,82.5344,54.59045,98.9547594336,3.9444,1.15045,4.10875,78.59,53.44,95.0380013468,139.14
2019-12-03 03:00:00,77.01864,31.53127,83.2231451897,3.87864,1.13127,4.04025,73.14,30.4,79.206184102,138.88,3.87864,1.13127,4.04025,3.87864,1.13127,4.04025,0.0,0.0,0.0,139.08,89.85864,12.09127,90.6684840111,3.87864,1.13127,4.04025,85.98,10.96,86.6757290134,139.07,82.31864,53.10127,97.9597027714,3.87864,1.13127,4.04025,78.44,51.97,94.0941788848,138.73
2019-12-03 03:30:00,75.52448,30.80714,81.5660894873,3.86448,1.12714,4.0255,71.66,29.68,77.563251608,138.3,3.86448,1.12714,4.0255,3.86448,1.12714,4.0255,0.0,0.0,0.0,138.5,88.22448,10.97714,88.9047606928,3.86448,1.12714,4.0255,84.36,9.85,84.9331036758,138.41,81.04448,53.73714,97.2413901271,3.86448,1.12714,4.0255,77.18,52.61,93.4053772542,138.16
2019-12-03 04:00:00,75.97528,32.87904,82.7845060528,3.66528,1.06904,3.818,72.31,31.81,78.9975455315,137.88,3.66528,1.06904,3.818,3.66528,1.06904,3.818,0.0,0.0,0.0,138.09,88.19528,15.75904,89.5921578934,3.66528,1.06904,3.818,84.53,14.69,85.7969521603,137.16,81.65528,51.16904,96.3631434024,3.66528,1.06904,3.818,77.99,50.1,92.6954696843,137.74
2019-12-03 04:30:00,75.96072,33.94021,83.1983704033,3.36072,0.98021,3.50075,72.6,32.96,79.7315596235,138.72,3.36072,0.98021,3.50075,3.36072,0.98021,3.50075,0.0,0.0,0.0,138.92,87.50072,18.73021,89.4829412076,3.36072,0.98021,3.50075,84.14,17.75,85.9918722904,137.7,81.23072,49.97021,95.3700779027,3.36072,0.98021,3.50075,77.87,48.99,91.9986793383,138.55
2019-12-03 05:00:00,77.02832,34.01951,84.2062298328,3.11832,0.90951,3.24825,73.91,33.11,80.9874076632,138.72,3.11832,0.90951,3.24825,3.11832,0.90951,3.24825,0.0,0.0,0.0,138.92,88.81832,18.00951,90.6258043719,3.11832,0.90951,3.24825,85.7,17.1,87.3893586199,137.63,82.39832,49.699510000000004,96.2264227386,3.11832,0.90951,3.24825,79.28,48.79,93.0901847672,138.55
2019-12-03 05:30:00,80.2544,22.2642,83.2854328259,3.1344,0.9142,3.265,77.12,21.35,80.0207279397,138.29,3.1344,0.9142,3.265,3.1344,0.9142,3.265,0.0,0.0,0.0,138.5,93.5544,16.3142,94.9661986235,3.1344,0.9142,3.265,90.42,15.4,91.7220605961,137.13,86.4544,34.6842,93.1523322789,3.1344,0.9142,3.265,83.32,33.77,89.9034776858,138.14
2019-12-03 06:00:00,82.5104,3.7697000000000003,82.5964693328,3.2904,0.9597,3.4275,79.22,2.81,79.2698208652,137.77,3.2904,0.9597,3.4275,3.2904,0.9597,3.4275,0.0,0.0,0.0,137.97,97.8604,12.8397,98.6991174441,3.2904,0.9597,3.4275,94.57,11.88,95.3132692756,137.13,89.8804,17.5497,91.5777171273,3.2904,0.9597,3.4275,86.59,16.59,88.1649374752,137.66
2019-12-03 06:30:00,93.69816,7.77613,94.0202817756,4.71816,1.37613,4.91475,88.98,6.4,89.2098671673,136.91,4.71816,1.37613,4.91475,4.71816,1.37613,4.91475,0.0,0.0,0.0,137.12,112.58816,12.40613,113.2696156688,4.71816,1.37613,4.91475,107.87,11.03,108.4324573179,137.31,102.04816,18.58613,103.7269067685,4.71816,1.37613,4.91475,97.33,17.21,98.8398350869,136.78
2019-12-03 07:00:00,105.57152,13.27961,106.4034486136,3.46152,1.00961,3.60575,102.11,12.27,102.8445671876,136.14,3.46152,1.00961,3.60575,3.46152,1.00961,3.60575,0.0,0.0,0.0,136.35,124.97152,1.8096100000000002,124.9846210518,3.46152,1.00961,3.60575,121.51,0.8,121.5126334996,135.36,115.28152,6.95961,115.4914067144,3.46152,1.00961,3.60575,111.82,5.95,111.9781893942,136.04
2019-12-03 07:30:00,114.43296,7.84253,114.7013845216,5.08296,1.4825300000000001,5.29475,109.35,6.36,109.5347985802,135.79,5.08296,1.4825300000000001,5.29475,5.08296,1.4825300000000001,5.29475,0.0,0.0,0.0,136.0,138.41296,27.05253,141.0318647518,5.08296,1.4825300000000001,5.29475,133.33,25.57,135.7597650263,137.2,124.82296,13.90253,125.5947916259,5.08296,1.4825300000000001,5.29475,119.74,12.42,120.3824073526,135.69
2019-12-03 08:00:00,120.72856,5.66583,120.8614364852,6.80856,1.98583,7.09225,113.92,3.68,113.9794227043,135.79,6.80856,1.98583,7.09225,6.80856,1.98583,7.09225,0.0,0.0,0.0,136.0,147.00856,39.60583,152.2502495343,6.80856,1.98583,7.09225,140.2,37.62,145.159582529,138.14,131.42856,16.63583,132.4772328495,6.80856,1.98583,7.09225,124.62,14.65,125.4781530785,135.69
2019-12-03 08:30:00,124.96576,12.93668,125.6335897036,7.08576,2.06668,7.381,117.88,10.87,118.3801136171,138.7,7.08576,2.06668,7.381,7.08576,2.06668,7.381,0.0,0.0,0.0,138.9,144.28576,15.42668,145.1081079561,7.08576,2.06668,7.381,137.2,13.36,137.8489376093,137.78,134.91576,15.98668,135.8596195851,7.08576,2.06668,7.381,127.83,13.92,128.5856729966,138.59
2019-12-03 09:00:00,123.868,11.7265,124.4218317911,7.908,2.3064999999999998,8.2375,115.96,9.42,116.3419872617,139.58,7.908,2.3064999999999998,8.2375,7.908,2.3064999999999998,8.2375,0.0,0.0,0.0,139.77,143.548,15.7665,144.4112558849,7.908,2.3064999999999998,8.2375,135.64,13.46,136.3062038207,139.27,133.618,14.7165,134.4259844533,7.908,2.3064999999999998,8.2375,125.71,12.41,126.3210679182,139.47
2019-12-03 09:30:00,124.79952,11.61361,125.3387255778,10.46952,3.05361,10.90575,114.33,8.56,114.65,138.13,10.46952,3.05361,10.90575,10.46952,3.05361,10.90575,0.0,0.0,0.0,138.33,145.17952,21.55361,146.7707434452,10.46952,3.05361,10.90575,134.71,18.5,135.9743876618,138.12,134.86952,14.23361,135.6185204117,10.46952,3.05361,10.90575,124.4,11.18,124.901370689,138.0
2019-12-03 10:00:00,120.6392,6.1681,120.7967799002,13.1592,3.8381,13.7075,107.48,2.33,107.5052524298,136.55,13.1592,3.8381,13.7075,13.1592,3.8381,13.7075,0.0,0.0,0.0,136.75,143.3792,34.2981,147.4244031911,13.1592,3.8381,13.7075,130.22,30.46,133.7350365461,138.04,131.6792,8.4581,131.9505633495,13.1592,3.8381,13.7075,118.52,4.62,118.6100113818,136.45
2019-12-03 10:30:00,116.87944,5.49067,117.0083371037,13.81944,4.03067,14.39525,103.06,1.46,103.0703410298,137.86,13.81944,4.03067,14.39525,13.81944,4.03067,14.39525,0.0,0.0,0.0,138.05,138.46944,35.01067,142.8269331315,13.81944,4.03067,14.39525,124.65,30.98,128.4421383347,139.07,127.45944,5.85067,127.5936486843,13.81944,4.03067,14.39525,113.64,1.82,113.6545731592,137.74
2019-12-03 11:00:00,115.91384,5.7723700000000004,116.0574795477,14.85384,4.33237,15.47275,101.06,1.44,101.0702587312,137.28,14.85384,4.33237,15.47275,14.85384,4.33237,15.47275,0.0,0.0,0.0,137.48,138.07384,36.21237,142.7435498836,14.85384,4.33237,15.47275,123.22,31.88,127.2772674125,138.4,126.28384,6.43237,126.4475528785,14.85384,4.33237,15.47275,111.43,2.1,111.4497864511,137.15
2019-12-03 11:30:00,117.7288,6.24215,117.8941677356,16.0188,4.67215,16.68625,101.71,1.57,101.7221165726,137.38,16.0188,4.67215,16.68625,16.0188,4.67215,16.68625,0.0,0.0,0.0,137.58,138.8988,36.59215,143.6379548833,16.0188,4.67215,16.68625,122.88,31.92,126.9581852422,138.69,128.1488,8.52215,128.4318573488,16.0188,4.67215,16.68625,112.13,3.85,112.1960756889,137.26
2019-12-03 12:00:00,117.43752,5.29261,117.5567217319,16.63752,4.85261,17.33075,100.8,0.44,100.8009603129,137.94,16.63752,4.85261,17.33075,16.63752,4.85261,17.33075,0.0,0.0,0.0,138.14,138.32752,38.49261,143.5833688627,16.63752,4.85261,17.33075,121.69,33.64,126.25413141760001,138.93,127.79752,7.10261,127.99473890350001,16.63752,4.85261,17.33075,111.16,2.25,111.1827688988,137.82
2019-12-03 12:30:00,115.9712,5.4291,116.0982099614,16.3512,4.7691,17.0325,99.62,0.66,99.622186284,137.68,16.3512,4.7691,17.0325,16.3512,4.7691,17.0325,0.0,0.0,0.0,137.88,136.1912,38.1791,141.4414600966,16.3512,4.7691,17.0325,119.84,33.41,124.4100225062,138.6,126.1812,6.1591000000000005,126.331428181,16.3512,4.7691,17.0325,109.83,1.3900000000000001,109.8387955142,137.56
2019-12-03 13:00:00,114.29184,5.50387,114.4242862139,14.96184,4.36387,15.58525,99.33,1.1400000000000001,99.3365416149,137.82,14.96184,4.36387,15.58525,14.96184,4.36387,15.58525,0.0,0.0,0.0,138.01,135.47184,35.39387,140.0190896505,14.96184,4.36387,15.58525,120.51,31.03,124.4408333305,138.92,124.48184,5.25387,124.5926628649,14.96184,4.36387,15.58525,109.52,0.89,109.5236161748,137.68
2019-12-03 13:30:00,114.6156,5.96705,114.7708214184,15.0756,4.39705,15.70375,99.54,1.57,99.5523806847,137.78,15.0756,4.39705,15.70375,15.0756,4.39705,15.70375,0.0,0.0,0.0,137.96,135.6156,36.12705,140.3451271155,15.0756,4.39705,15.70375,120.54,31.73,124.6462374081,138.75,124.8456,5.16705,124.9524799476,15.0756,4.39705,15.70375,109.77,0.77,109.7727006136,137.64
2019-12-03 14:00:00,115.59288,4.01209,115.6624864546,11.49288,3.35209,11.97175,104.1,0.66,104.102092198,137.04,11.49288,3.35209,11.97175,11.49288,3.35209,11.97175,0.0,0.0,0.0,137.23,138.39288,34.62209,142.6579067233,11.49288,3.35209,11.97175,126.9,31.27,130.6959176868,138.27,126.29288,6.14209,126.4421480688,11.49288,3.35209,11.97175,114.8,2.79,114.8338978699,136.9
2019-12-03 14:30:00,116.96064,3.41977,117.0106240307,8.81064,2.56977,9.17775,108.15,0.85,108.1533402166,136.87,8.81064,2.56977,9.17775,8.81064,2.56977,9.17775,0.0,0.0,0.0,137.06,141.03064,33.37977,144.9270522161,8.81064,2.56977,9.17775,132.22,30.81,135.7622351761,138.15,128.10064,5.60977,128.2234124014,8.81064,2.56977,9.17775,119.29,3.04,119.3287295667,136.73
2019-12-03 15:00:00,116.8996,3.52405,116.9527058625,5.9796,1.74405,6.22875,110.92,1.78,110.9342814463,136.55,5.9796,1.74405,6.22875,5.9796,1.74405,6.22875,0.0,0.0,0.0,136.73,142.1896,29.43405,145.2041516196,5.9796,1.74405,6.22875,136.21,27.69,138.9960438286,138.23,128.3396,5.75405,128.4685254043,5.9796,1.74405,6.22875,122.36,4.01,122.4256905229,136.43
2019-12-03 15:30:00,121.0032,4.04635,121.070836119,4.7532,1.38635,4.95125,116.25,2.66,116.2804287058,137.01,4.7532,1.38635,4.95125,4.7532,1.38635,4.95125,0.0,0.0,0.0,137.2,147.9832,30.21635,151.0366024829,4.7532,1.38635,4.95125,143.23,28.83,146.1027097627,138.68,133.0032,6.35635,133.1550013915,4.7532,1.38635,4.95125,128.25,4.97,128.3462636776,136.88
2019-12-03 16:00:00,123.87224,5.17107,123.9801266638,13.75224,4.01107,14.32525,110.12,1.16,110.126109529,137.66,13.75224,4.01107,14.32525,13.75224,4.01107,14.32525,0.0,0.0,0.0,137.84,148.13224,32.09107,151.5684574744,13.75224,4.01107,14.32525,134.38,28.08,137.2824489875,139.03,135.18224,4.96107,135.2732428345,13.75224,4.01107,14.32525,121.43,0.9500000000000001,121.4337160759,137.51
2019-12-03 16:30:00,128.87928,6.43479,129.0398207363,17.15928,5.00479,17.87425,111.72,1.43,111.7291515228,137.53,17.15928,5.00479,17.87425,17.15928,5.00479,17.87425,0.0,0.0,0.0,137.7,152.95928,32.62479,156.3998665622,17.15928,5.00479,17.87425,135.8,27.62,138.5803175058,138.9,140.36928,5.84479,140.4909119405,17.15928,5.00479,17.87425,123.21,0.84,123.2128633707,137.34
2019-12-03 17:00:00,130.8224,9.61195,131.1750354472,20.6124,6.01195,21.47125,110.21,3.6,110.2687811667,138.29,20.6124,6.01195,21.47125,20.6124,6.01195,21.47125,0.0,0.0,0.0,138.46,153.4124,32.57195,156.8320643254,20.6124,6.01195,21.47125,132.8,26.56,135.429958281,139.57,142.1324,7.89195,142.3513329919,20.6124,6.01195,21.47125,121.52,1.88,121.5345415921,138.12
2019-12-03 17:30:00,131.65192,14.02306,132.3966549859,22.02192,6.42306,22.9395,109.63,7.6,109.8931157989,137.04,22.02192,6.42306,22.9395,22.02192,6.42306,22.9395,0.0,0.0,0.0,137.22,149.79192,11.11306,150.2035931656,22.02192,6.42306,22.9395,127.77,4.69,127.8560479602,136.42,142.95192,16.26306,143.8740371028,22.02192,6.42306,22.9395,120.93,9.84,121.3296769138,136.9
2019-12-03 18:00:00,129.41368,13.07899,130.0729047518,20.77368,6.05899,21.63925,108.64,7.02,108.8665697081,137.14,20.77368,6.05899,21.63925,20.77368,6.05899,21.63925,0.0,0.0,0.0,137.32,146.96368,8.62899,147.2167881308,20.77368,6.05899,21.63925,126.19,2.5700000000000003,126.2161677441,136.01,140.60368,15.84899,141.4941175935,20.77368,6.05899,21.63925,119.83,9.79,120.2292518483,136.97
2019-12-03 18:30:00,126.75296,10.52628,127.1892897983,20.83296,6.07628,21.701,105.92,4.45,106.0134373558,137.64,20.83296,6.07628,21.701,20.83296,6.07628,21.701,0.0,0.0,0.0,137.82,143.96296,9.36628,144.2673249665,20.83296,6.07628,21.701,123.13,3.29,123.1739461087,136.3,137.65296,13.05628,138.270762796,20.83296,6.07628,21.701,116.82,6.98,117.0283418664,137.49
2019-12-03 19:00:00,125.54512,10.98941,126.0251732312,20.29512,5.91941,21.14075,105.25,5.07,105.3720427818,136.82,20.29512,5.91941,21.14075,20.29512,5.91941,21.14075,0.0,0.0,0.0,137.01,143.14512,9.63941,143.4693124155,20.29512,5.91941,21.14075,122.85,3.7199999999999998,122.9063094393,135.61,136.40512,13.56941,137.0783923526,20.29512,5.91941,21.14075,116.11,7.65,116.3617402757,136.65
2019-12-03 19:30:00,128.1716,6.13505,128.3183458632,7.2516,2.11505,7.55375,120.92,4.02,120.9868042391,137.36,7.2516,2.11505,7.55375,7.2516,2.11505,7.55375,0.0,0.0,0.0,137.55,153.1316,23.44505,154.9159684734,7.2516,2.11505,7.55375,145.88,21.33,147.4311476588,138.14,140.6716,5.60505,140.7832221256,7.2516,2.11505,7.55375,133.42,3.49,133.4656378998,137.21
2019-12-03 20:00:00,124.22272,7.24996,124.4341033809,6.10272,1.77996,6.357,118.12,5.47,118.2465868429,137.79,6.10272,1.77996,6.357,6.10272,1.77996,6.357,0.0,0.0,0.0,137.98,147.47272,16.48996,148.3917852342,6.10272,1.77996,6.357,141.37,14.71,142.1332508599,137.94,136.39272,7.55996,136.6020756219,6.10272,1.77996,6.357,130.29,5.78,130.4181448266,137.66
2019-12-03 20:30:00,121.1012,7.10535,121.3094664075,9.7212,2.83535,10.12625,111.38,4.27,111.4618199205,137.91,9.7212,2.83535,10.12625,9.7212,2.83535,10.12625,0.0,0.0,0.0,138.1,139.5612,5.17535,139.6571258227,9.7212,2.83535,10.12625,129.84,2.34,129.86108424,136.43,132.5312,9.58535,132.8773792188,9.7212,2.83535,10.12625,122.81,6.75,122.9953600751,137.75
2019-12-03 21:00:00,114.61144,4.35917,114.6943091089,10.83144,3.15917,11.28275,103.78,1.2,103.7869375211,138.28,10.83144,3.15917,11.28275,10.83144,3.15917,11.28275,0.0,0.0,0.0,138.47,131.37144,7.99917,131.6147482935,10.83144,3.15917,11.28275,120.54,4.84,120.6371302709,136.74,125.26144,6.58917,125.4346264481,10.83144,3.15917,11.28275,114.43,3.43,114.481394995,138.14
2019-12-03 21:30:00,110.02808,3.95069,110.0989842822,6.9280800000000005,2.02069,7.21675,103.1,1.9300000000000002,103.1180629182,138.33,6.9280800000000005,2.02069,7.21675,6.9280800000000005,2.02069,7.21675,0.0,0.0,0.0,138.52,127.57808,10.83069,128.0369881806,6.9280800000000005,2.02069,7.21675,120.65,8.81,120.9712304641,137.25,120.62808,6.32069,120.7935627696,6.9280800000000005,2.02069,7.21675,113.7,4.3,113.7812814131,138.19
2019-12-03 22:00:00,104.01792,15.50981,105.1678747877,7.02792,2.04981,7.32075,96.99,13.46,97.9195164408,137.11,7.02792,2.04981,7.32075,7.02792,2.04981,7.32075,0.0,0.0,0.0,137.31,121.55792,8.58981,121.8610386898,7.02792,2.04981,7.32075,114.53,6.54,114.7165746525,136.87,113.94792,23.58981,116.3641164972,7.02792,2.04981,7.32075,106.92,21.54,109.0681346682,136.98
2019-12-03 22:30:00,95.94512,24.25316,98.9630326021,6.04512,1.76316,6.297,89.9,22.49,92.6704381127,135.79,6.04512,1.76316,6.297,6.04512,1.76316,6.297,0.0,0.0,0.0,136.01,113.08512,1.98316,113.1025078811,6.04512,1.76316,6.297,107.04,0.22,107.0402260835,136.21,105.15512,39.74316,112.4149368589,6.04512,1.76316,6.297,99.11,37.98,106.1379880156,135.67
2019-12-03 23:00:00,91.38856,24.67583,94.6613198992,3.92856,1.1458300000000001,4.09225,87.46,23.53,90.5699315446,135.96,3.92856,1.1458300000000001,4.09225,3.92856,1.1458300000000001,4.09225,0.0,0.0,0.0,136.18,108.01856,4.25583,108.1023653463,3.92856,1.1458300000000001,4.09225,104.09,3.11,104.1364499107,136.21,100.09856,38.29583,107.1741214541,3.92856,1.1458300000000001,4.09225,96.17,37.15,103.0960299915,135.83
