Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-03 23:30:00,83.38216,26.38813,87.4580928855,6.78216,1.9781300000000002,7.06475,76.6,24.41,80.395323869,137.6,6.78216,1.9781300000000002,7.06475,6.78216,1.9781300000000002,7.06475,0.0,0.0,0.0,137.82,96.56216,14.98813,97.7184464918,6.78216,1.9781300000000002,7.06475,89.78,13.01,90.7177408228,137.43,90.31216,43.37813,100.1895623614,6.78216,1.9781300000000002,7.06475,83.53,41.4,93.2267177369,137.48
2019-12-04 00:00:00,81.12856,35.02708,88.3670729458,4.37856,1.27708,4.561,76.75,33.75,83.8428589684,138.91,4.37856,1.27708,4.561,4.37856,1.27708,4.561,0.0,0.0,0.0,139.12,92.82856,14.76708,93.9957882216,4.37856,1.27708,4.561,88.45,13.49,89.4728036892,137.53,86.74856,49.80708,100.0302848151,4.37856,1.27708,4.561,82.37,48.53,95.6032311169,138.75
2019-12-04 00:30:00,77.7892,29.8831,83.3316224626,4.6392,1.3531,4.8325,73.15,28.53,78.5167714568,138.38,4.6392,1.3531,4.8325,4.6392,1.3531,4.8325,0.0,0.0,0.0,138.59,90.2192,13.7331,91.2584356882,4.6392,1.3531,4.8325,85.58,12.38,86.4708089473,137.75,83.7692,50.3831,97.7534430813,4.6392,1.3531,4.8325,79.13,49.03,93.0886555924,138.22
2019-12-04 01:00:00,78.4372,17.7071,80.4110423652,4.4472000000000005,1.2971,4.6325,73.99,16.41,75.7879159233,135.26,4.4472000000000005,1.2971,4.6325,4.4472000000000005,1.2971,4.6325,0.0,0.0,0.0,135.48,95.4572,4.7971,95.5776605711,4.4472000000000005,1.2971,4.6325,91.01,3.5,91.0772754314,136.85,86.4972,47.1371,98.5072170161,4.4472000000000005,1.2971,4.6325,82.05,45.84,93.9867442781,135.14
2019-12-04 01:30:00,78.14328,16.90929,79.9518373614,4.28328,1.24929,4.46175,73.86,15.66,75.5018887181,136.0,4.28328,1.24929,4.46175,4.28328,1.24929,4.46175,0.0,0.0,0.0,136.22,95.13328,4.46929,95.2382040815,4.28328,1.24929,4.46175,90.85,3.22,90.9070453815,137.52,86.17328,48.55929,98.9132894573,4.28328,1.24929,4.46175,81.89,47.31,94.5738240741,135.89
2019-12-04 02:00:00,77.6728,18.3004,79.7995520038,4.4928,1.3104,4.68,73.18,16.99,75.1263768593,136.16,4.4928,1.3104,4.68,4.4928,1.3104,4.68,0.0,0.0,0.0,136.38,93.7028,6.5404,93.9307806845,4.4928,1.3104,4.68,89.21,5.23,89.3631747422,137.3,85.3428,47.2904,97.5693365971,4.4928,1.3104,4.68,80.85,45.98,93.0101225674,136.05
2019-12-04 02:30:00,76.85568,22.26124,80.0147383586,4.9756800000000005,1.45124,5.183,71.88,20.81,74.8317479416,139.23,4.9756800000000005,1.45124,5.183,4.9756800000000005,1.45124,5.183,0.0,0.0,0.0,139.44,89.08568,14.03124,90.1838903408,4.9756800000000005,1.45124,5.183,84.11,12.58,85.0455671978,138.46,83.28568,42.73124,93.6080304515,4.9756800000000005,1.45124,5.183,78.31,41.28,88.523976978,139.09
2019-12-04 03:00:00,77.7824,26.47945,82.1660697737,4.8324,1.40945,5.03375,72.95,25.07,77.1375874655,137.99,4.8324,1.40945,5.03375,4.8324,1.40945,5.03375,0.0,0.0,0.0,138.21,91.8124,7.31945,92.1036977654,4.8324,1.40945,5.03375,86.98,5.91,87.1805511568,138.22,84.3024,51.27945,98.6735863241,4.8324,1.40945,5.03375,79.47,49.87,93.8216275706,137.85
2019-12-04 03:30:00,75.41856,27.94208,80.4283471619,4.49856,1.31208,4.686,70.92,26.63,75.7548896112,136.47,4.49856,1.31208,4.686,4.49856,1.31208,4.686,0.0,0.0,0.0,136.69,89.93856,1.78208,89.9562137042,4.49856,1.31208,4.686,85.44,0.47000000000000003,85.4412927103,137.34,81.71856,58.93208,100.7517399433,4.49856,1.31208,4.686,77.22,57.62,96.3482890351,136.34
2019-12-04 04:00:00,76.11416,27.44288,80.910302281,4.12416,1.20288,4.296,71.99,26.24,76.6230885569,136.4,4.12416,1.20288,4.296,4.12416,1.20288,4.296,0.0,0.0,0.0,136.63,91.05416,2.34288,91.0842968903,4.12416,1.20288,4.296,86.93,1.1400000000000001,86.9374746585,137.14,82.50416,59.17288,101.5301243218,4.12416,1.20288,4.296,78.38,57.97,97.4881803092,136.29
2019-12-04 04:30:00,76.29264,26.67452,80.821389096,4.23264,1.23452,4.409,72.06,25.44,76.4188275231,137.24,4.23264,1.23452,4.409,4.23264,1.23452,4.409,0.0,0.0,0.0,137.47,89.90264,9.53452,90.4068125232,4.23264,1.23452,4.409,85.67,8.3,86.0711269823,137.46,82.67264,49.42452,96.3200320899,4.23264,1.23452,4.409,78.44,48.19,92.0603590043,137.11
2019-12-04 05:00:00,77.84784,22.92437,81.1530217094,4.4378400000000005,1.29437,4.62275,73.41,21.63,76.5302881218,139.38,4.4378400000000005,1.29437,4.62275,4.4378400000000005,1.29437,4.62275,0.0,0.0,0.0,139.6,90.64784,12.42437,91.4953324851,4.4378400000000005,1.29437,4.62275,86.21,11.13,86.9254910829,138.55,84.43784,41.88437,94.2552347308,4.4378400000000005,1.29437,4.62275,80.0,40.59,89.7081272795,139.22
2019-12-04 05:30:00,80.33928,23.82354,83.7971417714,5.42928,1.5835400000000002,5.6555,74.91,22.24,78.1417026945,138.96,5.42928,1.5835400000000002,5.6555,5.42928,1.5835400000000002,5.6555,0.0,0.0,0.0,139.18,93.30928,12.94354,94.2027439189,5.42928,1.5835400000000002,5.6555,87.88,11.36,88.6111956809,138.23,87.05928,41.15354,96.296064762,5.42928,1.5835400000000002,5.6555,81.63,39.57,90.7151685221,138.8
2019-12-04 06:00:00,85.62672,24.62571,89.0974790382,3.5167200000000003,1.02571,3.66325,82.11,23.6,85.4342560101,138.61,3.5167200000000003,1.02571,3.66325,3.5167200000000003,1.02571,3.66325,0.0,0.0,0.0,138.83,100.24672,9.23571,100.6712630792,3.5167200000000003,1.02571,3.66325,96.73,8.21,97.0777883967,137.72,93.15672,38.75571,100.8968757631,3.5167200000000003,1.02571,3.66325,89.64,37.73,97.2567863956,138.46
2019-12-04 06:30:00,96.64168,19.04049,98.4995155961,3.3616800000000002,0.9804900000000001,3.50175,93.28,18.06,95.0122202667,136.98,3.3616800000000002,0.9804900000000001,3.50175,3.3616800000000002,0.9804900000000001,3.50175,0.0,0.0,0.0,137.21,114.37168,6.86049,114.5772556359,3.3616800000000002,0.9804900000000001,3.50175,111.01,5.88,111.1656174363,136.54,105.70168,23.21049,108.2200166368,3.3616800000000002,0.9804900000000001,3.50175,102.34,22.23,104.726541526,136.88
2019-12-04 07:00:00,106.24984,6.15537,106.4279901147,4.02984,1.17537,4.19775,102.22,4.98,102.3412370455,136.24,4.02984,1.17537,4.19775,4.02984,1.17537,4.19775,0.0,0.0,0.0,136.47,129.04984,16.64537,130.1189054152,4.02984,1.17537,4.19775,125.02,15.47,125.9734944343,137.27,117.21984,5.62537,117.3547428835,4.02984,1.17537,4.19775,113.19,4.45,113.2774408256,136.16
2019-12-04 07:30:00,117.37128,9.85579,117.7843536526,7.39128,2.15579,7.69925,109.98,7.7,110.2492194984,136.39,7.39128,2.15579,7.69925,7.39128,2.15579,7.69925,0.0,0.0,0.0,136.61,139.93128,18.84579,141.1946419775,7.39128,2.15579,7.69925,132.54,16.69,133.5867048025,137.27,128.40128,3.64579,128.4530283425,7.39128,2.15579,7.69925,121.01,1.49,121.0191728612,136.32
2019-12-04 08:00:00,125.4504,21.86345,127.3413259946,9.6804,2.8234500000000002,10.08375,115.77,19.04,117.3252509053,139.36,9.6804,2.8234500000000002,10.08375,9.6804,2.8234500000000002,10.08375,0.0,0.0,0.0,139.58,143.5504,7.80345,143.7623426773,9.6804,2.8234500000000002,10.08375,133.87,4.98,133.9625966455,138.83,134.4404,4.43345,134.5134812242,9.6804,2.8234500000000002,10.08375,124.76,1.6099999999999999,124.7703879132,139.26
2019-12-04 08:30:00,126.35576,23.56793,128.5349190285,10.17576,2.96793,10.59975,116.18,20.6,117.9921709267,139.43,10.17576,2.96793,10.59975,10.17576,2.96793,10.59975,0.0,0.0,0.0,139.65,144.14576,9.55793,144.4622931836,10.17576,2.96793,10.59975,133.97,6.59,134.1319835088,138.91,135.35576,6.12793,135.4944031732,10.17576,2.96793,10.59975,125.18,3.16,125.2198786136,139.33
2019-12-04 09:00:00,128.56096,25.43528,131.0529431367,5.64096,1.64528,5.876,122.92,23.79,125.2010003954,139.07,5.64096,1.64528,5.876,5.64096,1.64528,5.876,0.0,0.0,0.0,139.3,148.28096,11.95528,148.762131668,5.64096,1.64528,5.876,142.64,10.31,143.0121173188,138.51,138.16096,8.29528,138.4097631614,5.64096,1.64528,5.876,132.52,6.65,132.6867472659,138.97
2019-12-04 09:30:00,129.59216,26.45188,132.2642426697,6.45216,1.8818800000000002,6.721,123.14,24.57,125.5672907249,139.11,6.45216,1.8818800000000002,6.721,6.45216,1.8818800000000002,6.721,0.0,0.0,0.0,139.33,149.30216,13.11188,149.8768040018,6.45216,1.8818800000000002,6.721,142.85,11.23,143.290737314,138.54,139.22216,9.35188,139.5359003791,6.45216,1.8818800000000002,6.721,132.77,7.47,132.9799751842,139.01
2019-12-04 10:00:00,127.15464,20.53927,128.8028108609,8.29464,2.41927,8.64025,118.86,18.12,120.2332483134,137.33,8.29464,2.41927,8.64025,8.29464,2.41927,8.64025,0.0,0.0,0.0,137.56,150.00464,26.47927,152.3238121938,8.29464,2.41927,8.64025,141.71,24.06,143.737982802,138.0,137.94464,4.92927,138.0326823889,8.29464,2.41927,8.64025,129.65,2.51,129.6742942915,137.23
2019-12-04 10:30:00,123.44792,18.56606,124.8362428794,11.19792,3.26606,11.6645,112.25,15.3,113.2879185968,136.27,11.19792,3.26606,11.6645,11.19792,3.26606,11.6645,0.0,0.0,0.0,136.5,145.98792,29.68606,148.9756186235,11.19792,3.26606,11.6645,134.79,26.42,137.3548706817,137.51,134.11792,5.92606,134.24877896,11.19792,3.26606,11.6645,122.92,2.66,122.9487779524,136.19
2019-12-04 11:00:00,122.17616,18.16888,123.5197242257,13.43616,3.91888,13.996,108.74,14.25,109.6697319227,135.66,13.43616,3.91888,13.996,13.43616,3.91888,13.996,0.0,0.0,0.0,135.89,143.25616,34.16888,147.2747084139,13.43616,3.91888,13.996,129.82,30.25,133.2977677983,136.39,132.51616,7.55888,132.7315686941,13.43616,3.91888,13.996,119.08,3.64,119.1356201982,135.58
2019-12-04 11:30:00,121.27872,18.89921,122.7424460546,14.808720000000001,4.31921,15.42575,106.47,14.58,107.4636557167,135.66,14.808720000000001,4.31921,15.42575,14.808720000000001,4.31921,15.42575,0.0,0.0,0.0,135.89,141.58872,35.44921,145.9589398456,14.808720000000001,4.31921,15.42575,126.78,31.13,130.5459509138,136.34,131.37872,7.59921,131.5983132926,14.808720000000001,4.31921,15.42575,116.57,3.2800000000000002,116.6161365335,135.58
2019-12-04 12:00:00,120.38632,18.68101,121.827115938,14.98632,4.37101,15.61075,105.4,14.31,106.3669878299,135.85,14.98632,4.37101,15.61075,14.98632,4.37101,15.61075,0.0,0.0,0.0,136.08,140.39632,35.22101,144.7468349048,14.98632,4.37101,15.61075,125.41,30.85,129.1487150536,136.55,130.37632,7.97101,130.6197604391,14.98632,4.37101,15.61075,115.39,3.6,115.4461437208,135.79
2019-12-04 12:30:00,119.28584,18.09087,120.6498702936,16.18584,4.72087,16.86025,103.1,13.37,103.963295927,136.02,16.18584,4.72087,16.86025,16.18584,4.72087,16.86025,0.0,0.0,0.0,136.24,138.62584,34.30087,142.8064186179,16.18584,4.72087,16.86025,122.44,29.58,125.9624150292,136.74,129.05584,9.41087,129.3985096988,16.18584,4.72087,16.86025,112.87,4.69,112.9673979518,135.95
2019-12-04 13:00:00,118.7088,17.9459,120.0576300126,15.4488,4.5059000000000005,16.0925,103.26,13.44,104.1309809807,136.48,15.4488,4.5059000000000005,16.0925,15.4488,4.5059000000000005,16.0925,0.0,0.0,0.0,136.7,138.4988,30.7759,141.8769664965,15.4488,4.5059000000000005,16.0925,123.05,26.27,125.8229525961,137.56,128.4988,9.1959,128.8274278958,15.4488,4.5059000000000005,16.0925,113.05,4.69,113.1472430066,136.39
2019-12-04 13:30:00,119.03904,18.43097,120.4574352178,13.64904,3.98097,14.21775,105.39,14.45,106.3760057532,136.77,13.64904,3.98097,14.21775,13.64904,3.98097,14.21775,0.0,0.0,0.0,136.98,139.63904,30.21097,142.8697455743,13.64904,3.98097,14.21775,125.99,26.23,128.6914643634,137.96,129.05904,7.70097,129.2885947973,13.64904,3.98097,14.21775,115.41,3.7199999999999998,115.46993764609999,136.67
2019-12-04 14:00:00,113.1976,19.4493,114.8563098669,11.5176,3.3593,11.9975,101.68,16.09,102.9451820145,136.57,37.4476,8.0093,38.2945378905,11.5176,3.3593,11.9975,25.93,4.65,26.3436405988,136.79,126.4376,30.3193,130.0220236969,11.5176,3.3593,11.9975,114.92,26.96,118.0400271095,137.96,122.7876,5.2793,122.9010403628,11.5176,3.3593,11.9975,111.27,1.92,111.286563879,136.49
2019-12-04 14:30:00,118.73208,17.52394,120.0183123288,8.96208,2.61394,9.3355,109.77,14.91,110.777980664,136.35,11.90208,3.14394,12.3103154732,8.96208,2.61394,9.3355,2.94,0.53,2.9873901653,136.57,140.36208,26.83394,142.9040721528,8.96208,2.61394,9.3355,131.4,24.22,133.6135038086,137.8,129.23208,5.74394,129.3596666193,8.96208,2.61394,9.3355,120.27,3.13,120.310721883,136.27
2019-12-04 15:00:00,122.486,17.363,123.7105248756,7.176,2.093,7.475,115.31,15.27,116.3166755027,136.0,7.176,2.093,7.475,7.176,2.093,7.475,0.0,0.0,0.0,136.22,146.276,28.993,149.1216356703,7.176,2.093,7.475,139.1,26.9,141.6771682382,137.18,133.516,4.753,133.6005735953,7.176,2.093,7.475,126.34,2.66,126.3679991137,135.93
2019-12-04 15:30:00,124.3908,17.7869,125.6560580961,6.4008,1.8669,6.6675,117.99,15.92,119.0591722632,136.14,6.4008,1.8669,6.6675,6.4008,1.8669,6.6675,0.0,0.0,0.0,136.35,148.6708,28.2769,151.3360163552,6.4008,1.8669,6.6675,142.27,26.41,144.7005217682,137.44,135.6908,3.8869,135.7464592402,6.4008,1.8669,6.6675,129.29,2.02,129.3057790665,136.05
2019-12-04 16:00:00,126.65144,17.41167,127.8426904686,10.77144,3.14167,11.22025,115.88,14.27,116.7553309275,135.98,10.77144,3.14167,11.22025,10.77144,3.14167,11.22025,0.0,0.0,0.0,136.2,149.76144,27.60167,152.2837519162,10.77144,3.14167,11.22025,138.99,24.46,141.1258718308,137.3,137.69144,6.93167,137.8658068495,10.77144,3.14167,11.22025,126.92,3.79,126.9765746112,135.9
2019-12-04 16:30:00,126.95152,19.04211,128.3716884035,16.84152,4.91211,17.54325,110.11,14.13,111.0129226712,136.39,31.74152,7.41211,32.5954516238,16.84152,4.91211,17.54325,14.9,2.5,15.1082758778,136.6,145.62152,28.82211,148.4464250562,16.84152,4.91211,17.54325,128.78,23.91,130.9808249325,137.8,137.43152,8.93211,137.721477187,16.84152,4.91211,17.54325,120.59,4.02,120.6569869506,136.3
2019-12-04 17:00:00,125.29984,20.15287,126.9101574866,21.12984,6.16287,22.01025,104.17,13.99,105.1052282239,136.35,53.62984,10.77287,54.7011377072,21.12984,6.16287,22.01025,32.5,4.61,32.8253271119,136.57,138.87984,29.30287,141.9375501714,21.12984,6.16287,22.01025,117.75,23.14,120.0021753969,137.9,135.19984,12.83287,135.8075082183,21.12984,6.16287,22.01025,114.07,6.67,114.2648406116,136.54
2019-12-04 17:30:00,109.30352,26.37311,112.4402081796,23.15352,6.75311,24.11825,86.15,19.62,88.3559103852,137.2,106.94352,8.22311,107.2592001092,23.15352,6.75311,24.11825,83.79,1.47,83.8028937448,137.42,117.28352,29.47311,120.9300966537,23.15352,6.75311,24.11825,94.13,22.72,96.8331312103,139.58,115.29352,28.69311,118.8103123279,23.15352,6.75311,24.11825,92.14,21.94,94.7161190083,139.5
2019-12-04 18:00:00,106.78592,24.95756,109.6636334953,22.34592,6.51756,23.277,84.44,18.44,86.4300133056,138.43,104.56592,9.51756,104.9981693831,22.34592,6.51756,23.277,82.22,3.0,82.2747130047,138.65,116.43592,28.35756,119.8393703063,22.34592,6.51756,23.277,94.09,21.84,96.5914784026,140.77,114.46592,30.07756,118.3516221139,22.34592,6.51756,23.277,92.12,23.56,95.0850566598,140.69
2019-12-04 18:30:00,107.04336,10.07848,107.5167739434,21.90336,6.38848,22.816,85.14,3.69,85.2199254869,139.28,97.95336,13.95848,98.9429123242,21.90336,6.38848,22.816,76.05,7.57,76.4258294034,138.06,116.96336,28.16848,120.3074845884,21.90336,6.38848,22.816,95.06,21.78,97.5231869865,139.48,107.59336,13.57848,108.4467898796,21.90336,6.38848,22.816,85.69,7.19,85.9911169831,137.99
2019-12-04 19:00:00,105.9712,8.9566,106.3490287356,21.9312,6.3966,22.845,84.04,2.56,84.0789819158,139.23,96.6312,14.6166,97.7304139406,21.9312,6.3966,22.845,74.7,8.22,75.1509041862,137.82,115.7012,27.7766,118.9886851301,21.9312,6.3966,22.845,93.77,21.38,96.1764903706,139.18,105.8912,11.9566,106.5640958344,21.9312,6.3966,22.845,83.96,5.5600000000000005,84.1438957976,137.53
2019-12-04 19:30:00,103.75352,5.77311,103.9140111412,14.51352,4.23311,15.11825,89.24,1.54,89.2532867742,138.43,96.20352,10.67311,96.7937629058,14.51352,4.23311,15.11825,81.69,6.44,81.943454284,136.95,114.10352,26.59311,117.1614560163,14.51352,4.23311,15.11825,99.59,22.36,102.0692789237,138.39,106.33352,7.83311,106.6216445562,14.51352,4.23311,15.11825,91.82,3.6,91.8905457596,136.65
2019-12-04 20:00:00,102.53272,3.55121,102.5941994611,9.91272,2.89121,10.32575,92.62,0.66,92.6223515141,138.88,95.22272,8.67121,95.6167155212,9.91272,2.89121,10.32575,85.31,5.78,85.5055816892,137.4,113.29272,26.24121,116.2920526402,9.91272,2.89121,10.32575,103.38,23.35,105.9841823104,138.84,105.77272,5.75121,105.9289606891,9.91272,2.89121,10.32575,95.86,2.86,95.9026548121,137.11
2019-12-04 20:30:00,97.34704,7.40872,97.6285579572,11.20704,3.26872,11.674,86.14,4.14,86.2394294972,140.22,90.37704,11.25872,91.0756176767,11.20704,3.26872,11.674,79.17,7.99,79.5721622177,138.58,107.33704,23.23872,109.8238510671,11.20704,3.26872,11.674,96.13,19.97,98.1823701079,140.18,100.19704,8.50872,100.5576707208,11.20704,3.26872,11.674,88.99,5.24,89.1441400205,138.28
2019-12-04 21:00:00,94.80552,5.77911,94.9814968026,6.54552,1.90911,6.81825,88.26,3.87,88.3448046011,139.22,88.06552,9.90911,88.6212518184,6.54552,1.90911,6.81825,81.52,8.0,81.911601132,137.64,105.02552,21.82911,107.2700792144,6.54552,1.90911,6.81825,98.48,19.92,100.4744584459,139.18,98.17552,7.21911,98.4405824671,6.54552,1.90911,6.81825,91.63,5.31,91.7837294949,137.32
2019-12-04 21:30:00,91.10256,4.33908,91.2058334417,4.28256,1.24908,4.461,86.82,3.09,86.8749705036,138.71,84.62256,10.50908,85.2726123876,4.28256,1.24908,4.461,80.34,9.26,80.871893758,137.35,101.18256,21.89908,103.5252633563,4.28256,1.24908,4.461,96.9,20.65,99.0758926278,138.66,94.55256,7.97908,94.888631143,4.28256,1.24908,4.461,90.27,6.73,90.5205269538,137.04
2019-12-04 22:00:00,84.5248,7.55515,84.8617823673,4.2348,1.23515,4.41125,80.29,6.32,80.5383542171,139.6,78.4348,11.93515,79.3376685854,4.2348,1.23515,4.41125,74.2,10.7,74.9675263031,138.04,93.8448,18.63515,95.6771409615,4.2348,1.23515,4.41125,89.61,17.4,91.283690219,139.55,87.6248,9.53515,88.1420708888,4.2348,1.23515,4.41125,83.39,8.3,83.8020411446,137.72
2019-12-04 22:30:00,77.04112,10.60116,77.7670802088,4.22112,1.23116,4.397,72.82,9.37,73.4203602552,136.52,74.82112,2.56116,74.8649419862,4.22112,1.23116,4.397,70.6,1.33,70.6125265091,137.43,86.29112,10.71116,86.9533572635,4.22112,1.23116,4.397,82.07,9.48,82.6157085547,136.49,83.59112,5.52116,83.7732567745,4.22112,1.23116,4.397,79.37,4.29,79.4858540874,137.13
2019-12-04 23:00:00,73.78768,6.08599,74.0382400795,4.23768,1.2359900000000001,4.41425,69.55,4.85,69.7188998766,138.26,70.83768,31.24599,77.4227925024,4.23768,1.2359900000000001,4.41425,66.6,30.01,73.0490253186,138.54,81.50768,4.97599,81.6594291889,4.23768,1.2359900000000001,4.41425,77.27,3.74,77.3604582458,138.22,78.36768000000001,44.54599,90.1434328926,4.23768,1.2359900000000001,4.41425,74.13,43.31,85.854603837,138.19
2019-12-04 23:30:00,68.60928,6.70229,68.9358686996,4.49928,1.31229,4.68675,64.11,5.39,64.3361811114,139.07,65.58928,33.42229,73.6138785812,4.49928,1.31229,4.68675,61.09,32.11,69.0147824745,139.3,75.48928,4.9122900000000005,75.6489391067,4.49928,1.31229,4.68675,70.99,3.6,71.0812218522,139.02,72.27928,49.29229,87.4872800512,4.49928,1.31229,4.68675,67.78,47.98,83.0434151514,138.92
2019-12-05 00:00:00,64.64936,8.73148,65.2363280037,4.59936,1.34148,4.791,60.05,7.39,60.5030131481,139.3,61.88936,33.47148,70.3607337554,4.59936,1.34148,4.791,57.29,32.13,65.6847090273,139.3,71.08936,7.14148,71.447168186,4.59936,1.34148,4.791,66.49,5.8,66.7424909634,139.25,68.10936,49.16148,83.9984287674,4.59936,1.34148,4.791,63.51,47.82,79.5001415093,138.95
2019-12-05 00:30:00,63.74504,8.87772,64.3602675336,4.65504,1.35772,4.849,59.09,7.52,59.5665887894,139.53,61.01504,33.60772,69.6585525962,4.65504,1.35772,4.849,56.36,32.25,64.9346756364,139.53,70.05504,7.27772,70.4320512111,4.65504,1.35772,4.849,65.4,5.92,65.6673922126,139.47,67.09504,49.44772,83.3475938813,4.65504,1.35772,4.849,62.44,48.09,78.8124463521,139.16
2019-12-05 01:00:00,64.24776,8.51268,64.8092615743,4.39776,1.28268,4.5809999999999995,59.85,7.23,60.2851175664,139.73,61.34776,33.86268,70.0730244374,4.39776,1.28268,4.5809999999999995,56.95,32.58,65.6106614812,139.75,70.65776,6.87268,70.9912162074,4.39776,1.28268,4.5809999999999995,66.26,5.59,66.4953810426,139.69,67.51776,49.30268,83.6026445192,4.39776,1.28268,4.5809999999999995,63.12,48.02,79.3098657167,139.38
2019-12-05 01:30:00,63.37112,9.07491,64.0175979053,4.13112,1.20491,4.30325,59.24,7.87,59.7604760691,139.78,60.44112,33.09491,68.9086500721,4.13112,1.20491,4.30325,56.31,31.89,64.7131223169,139.8,69.71112,7.51491,70.1150064106,4.13112,1.20491,4.30325,65.58,6.31,65.8828695489,139.72,66.49112,49.92491,83.147854316,4.13112,1.20491,4.30325,62.36,48.72,79.1353776765,139.45
2019-12-05 02:00:00,63.12872,9.66046,63.8636029069,4.45872,1.30046,4.6445,58.67,8.36,59.2626231279,139.92,60.19872,32.68046,68.4974332034,4.45872,1.30046,4.6445,55.74,31.38,63.9660222306,139.95,69.38872,8.14046,69.8645944113,4.45872,1.30046,4.6445,64.93,6.84,65.2892831941,139.87,66.20872,50.68046,83.3792757815,4.45872,1.30046,4.6445,61.75,49.38,79.0660919737,139.59
2019-12-05 02:30:00,62.72208,7.43519,63.1612331249,3.65208,1.06519,3.80425,59.07,6.37,59.4124717547,137.18,60.74208,31.76519,68.5465358604,3.65208,1.06519,3.80425,57.09,30.7,64.8209696009,138.24,69.03208,23.24519,72.8406955435,3.65208,1.06519,3.80425,65.38,22.18,69.0398203937,137.14,67.26208,36.72519,76.6350245414,3.65208,1.06519,3.80425,63.61,35.66,72.9237115073,137.91
2019-12-05 03:00:00,60.1164,9.14895,60.8085917865,4.3164,1.25895,4.49625,55.8,7.89,56.3550538994,137.5,59.1464,31.60895,67.062823927,4.3164,1.25895,4.49625,54.83,30.35,62.6693816788,139.87,66.0264,30.30895,72.6506568935,4.3164,1.25895,4.49625,61.71,29.05,68.2057666184,137.46,65.6364,28.39895,71.5166929189,4.3164,1.25895,4.49625,61.32,27.14,67.0576021045,139.53
2019-12-05 03:30:00,60.99656,6.90608,61.3862710449,3.82656,1.11608,3.9859999999999998,57.17,5.79,57.4624486078,136.57,58.88656,31.03608,66.5647445004,3.82656,1.11608,3.9859999999999998,55.06,29.92,62.6642641383,137.32,67.10656,22.32608,70.7230107051,3.82656,1.11608,3.9859999999999998,63.28,21.21,66.739961792,136.53,65.03656,41.12608,76.9487400339,3.82656,1.11608,3.9859999999999998,61.21,40.01,73.1263577652,137.0
2019-12-05 04:00:00,59.93272,9.06746,60.6147651769,4.72272,1.3774600000000001,4.9195,55.21,7.69,55.742983415,137.43,58.96272,31.80746,66.9949017571,4.72272,1.3774600000000001,4.9195,54.24,30.43,62.1929457415,139.69,65.76272,30.02746,72.2937320648,4.72272,1.3774600000000001,4.9195,61.04,28.65,67.4292525541,137.39,65.34272,29.10746,71.5326169286,4.72272,1.3774600000000001,4.9195,60.62,27.73,66.6613628724,139.35
2019-12-05 04:30:00,59.42904,8.28597,60.0039006579,4.64904,1.3559700000000001,4.8427500000000006,54.78,6.93,55.2166034812,136.67,58.09904,32.08597,66.3702336877,4.64904,1.3559700000000001,4.8427500000000006,53.45,30.73,61.6541596326,138.2,65.23904,27.99597,70.9923001202,4.64904,1.3559700000000001,4.8427500000000006,60.59,26.64,66.1878969299,136.63,64.23904,33.84597,72.6099438463,4.64904,1.3559700000000001,4.8427500000000006,59.59,32.49,67.8717039715,137.89
2019-12-05 05:00:00,60.86696,2.24828,60.9084688906,4.89696,1.42828,5.101,55.97,0.8200000000000001,55.9760064671,136.44,58.73696,35.43828,68.59957842,4.89696,1.42828,5.101,53.84,34.01,63.6822243644,136.96,66.82696,22.34828,70.4648011549,4.89696,1.42828,5.101,61.93,20.92,65.3679684555,136.41,64.47696,46.71828,79.6233386451,4.89696,1.42828,5.101,59.58,45.29,74.8395650709,136.64
2019-12-05 05:30:00,63.22048,1.69514,63.2432019355,3.96048,1.15514,4.1255,59.26,0.54,59.2624602932,136.08,61.05048,35.77514,70.7603119711,3.96048,1.15514,4.1255,57.09,34.62,66.7668518054,136.63,69.57048,20.73514,72.5947499359,3.96048,1.15514,4.1255,65.61,19.58,68.4693252486,136.06,67.23048,45.26514,81.0485677865,3.96048,1.15514,4.1255,63.27,44.11,77.1283670254,136.29
2019-12-05 06:00:00,67.39792,3.05856,67.4672839945,3.93792,1.14856,4.102,63.46,1.9100000000000001,63.4887367964,136.23,65.12792,37.01856,74.9134150069,3.93792,1.14856,4.102,61.19,35.87,70.928647245,136.83,74.21792,18.94856,76.5986134026,3.93792,1.14856,4.102,70.28,17.8,72.4990924081,136.2,71.82792,44.08856,84.2796014134,3.93792,1.14856,4.102,67.89,42.94,80.3299178389,136.5
2019-12-05 06:30:00,77.23528,9.11404,77.7711656194,5.46528,1.5940400000000001,5.693,71.77,7.52,72.1628942047,136.05,74.18528,17.43404,76.2063089212,5.46528,1.5940400000000001,5.693,68.72,15.84,70.5219398485,136.83,85.03528,14.08404,86.1937296292,5.46528,1.5940400000000001,5.693,79.57,12.49,80.5443045783,136.02,82.05528,20.43404,84.5613325735,5.46528,1.5940400000000001,5.693,76.59,18.84,78.8731494236,136.5
2019-12-05 07:00:00,85.27528,13.01154,86.262237116,6.00528,1.75154,6.2555,79.27,11.26,80.0657261255,135.55,80.96528,10.37154,81.6268669462,6.00528,1.75154,6.2555,74.96,8.62,75.4539992313,135.7,93.90528,9.76154,94.4112772663,6.00528,1.75154,6.2555,87.9,8.01,88.264206222,135.52,89.52528,10.91154,90.1877899954,6.00528,1.75154,6.2555,83.52,9.16,84.0208069469,135.42
2019-12-05 07:30:00,94.96752,12.18011,95.7454173032,14.77752,4.31011,15.39325,80.19,7.87,80.5752629533,138.28,87.80752,6.52011,88.0492612289,14.77752,4.31011,15.39325,73.03,2.21,73.0634313456,136.95,102.82752,15.16011,103.9390581281,14.77752,4.31011,15.39325,88.05,10.85,88.7159793949,138.24,96.46752,17.89011,98.1123766441,14.77752,4.31011,15.39325,81.69,13.58,82.8110650819,136.64
2019-12-05 08:00:00,99.55776,8.29018,99.9023256018,12.13776,3.54018,12.6435,87.42,4.75,87.54895145,138.8,93.10776,6.88018,93.3616187148,12.13776,3.54018,12.6435,80.97,3.34,81.0388579633,139.09,108.12776,11.03018,108.6889017032,12.13776,3.54018,12.6435,95.99,7.49,96.2817750148,138.76,103.14776,10.95018,103.7273678209,12.13776,3.54018,12.6435,91.01,7.41,91.3111614207,138.79
2019-12-05 08:30:00,102.24448,10.09339,102.741472698,11.39448,3.32339,11.869250000000001,90.85,6.77,91.1018956993,138.64,95.51448,8.66339,95.906570244,11.39448,3.32339,11.869250000000001,84.12,5.34,84.2893231673,138.92,111.16448,13.02339,111.924752851,11.39448,3.32339,11.869250000000001,99.77,9.7,100.2404254779,138.6,105.92448,12.95339,106.7135688456,11.39448,3.32339,11.869250000000001,94.53,9.63,95.0192496287,138.62
2019-12-05 09:00:00,101.7056,10.43955,102.2399788515,11.8956,3.46955,12.39125,89.81,6.97,90.0800588366,138.54,94.7256,8.79955,95.1334398388,11.8956,3.46955,12.39125,82.83,5.33,83.0013120378,138.85,110.5256,13.36955,111.3312764795,11.8956,3.46955,12.39125,98.63,9.9,99.1256117257,138.49,104.9656,13.09955,105.7798439853,11.8956,3.46955,12.39125,93.07,9.63,93.566884099,138.55
2019-12-05 09:30:00,102.43024,11.593820000000001,103.0842894366,13.35024,3.89382,13.9065,89.08,7.7,89.412171431,137.83,95.28024,9.71382,95.7741219404,13.35024,3.89382,13.9065,81.93,5.82,82.1364553654,138.17,111.18024,14.58382,112.1326605956,13.35024,3.89382,13.9065,97.83,10.69,98.412321383,137.79,105.42024,14.03382,106.350247322,13.35024,3.89382,13.9065,92.07,10.14,92.6266943165,137.88
2019-12-05 10:00:00,102.70928,12.29979,103.4431294585,15.11928,4.40979,15.74925,87.59,7.89,87.9446428158,138.03,95.72928,10.64979,96.31984778,15.11928,4.40979,15.74925,80.61,6.24,80.8511576912,138.34,111.30928,15.31979,112.3585856967,15.11928,4.40979,15.74925,96.19,10.91,96.8067363359,137.99,105.69928,15.02979,106.7625045602,15.11928,4.40979,15.74925,90.58,10.62,91.2004429814,138.06
2019-12-05 10:30:00,101.67976,11.92618,102.3767911348,15.92976,4.64618,16.5935,85.75,7.28,86.0584737257,138.03,94.80976,10.29618,95.3671951661,15.92976,4.64618,16.5935,78.88,5.65,79.0820896284,138.34,110.09976,14.89618,111.1028952397,15.92976,4.64618,16.5935,94.17,10.25,94.7261917317,138.01,104.56976,14.61618,105.5863032038,15.92976,4.64618,16.5935,88.64,9.97,89.1989377739,138.06
2019-12-05 11:00:00,103.69664,12.49027,104.4461583399,12.44664,3.63027,12.96525,91.25,8.86,91.6791257594,137.77,96.79664,11.23027,97.4459259259,12.44664,3.63027,12.96525,84.35,7.6,84.6916908557,138.03,112.67664,15.59027,113.7500844851,12.44664,3.63027,12.96525,100.23,11.96,100.9410446746,137.72,107.28664,15.79027,108.442407522,12.44664,3.63027,12.96525,94.84,12.16,95.6163751666,137.73
2019-12-05 11:30:00,104.97376,12.81068,105.7525593572,10.97376,3.20068,11.431,94.0,9.61,94.4899576675,137.96,97.76376,12.05068,98.5036631694,10.97376,3.20068,11.431,86.79,8.85,87.2400515818,138.16,114.23376,15.97068,115.3447638317,10.97376,3.20068,11.431,103.26,12.77,104.0466265671,137.91,108.48376,16.74068,109.7678302172,10.97376,3.20068,11.431,97.51,13.54,98.4455773511,137.86
2019-12-05 12:00:00,103.07592,12.47006,103.8274900026,14.12592,4.12006,14.7145,88.95,8.35,89.3410599892,137.64,95.84592,10.680060000000001,96.4391210155,14.12592,4.12006,14.7145,81.72,6.5600000000000005,81.9828762608,137.96,111.81592,15.52006,112.8878745829,14.12592,4.12006,14.7145,97.69,11.4,98.3529160727,137.59,105.95592,15.09006,107.0250760049,14.12592,4.12006,14.7145,91.83,10.97,92.4829162602,137.67
2019-12-05 12:30:00,104.6708,12.27065,105.3875952096,12.0708,3.52065,12.57375,92.6,8.75,93.012485721,137.67,97.3508,10.550650000000001,97.9208582278,12.0708,3.52065,12.57375,85.28,7.03,85.5692660948,137.99,113.7808,15.33065,114.8089686308,12.0708,3.52065,12.57375,101.71,11.81,102.3933601363,137.63,107.9208,15.02065,108.9610893809,12.0708,3.52065,12.57375,95.85,11.5,96.5374150265,137.71
2019-12-05 13:00:00,104.53816,12.50863,105.2838673333,8.97816,2.61863,9.35225,95.56,9.89,96.0704205258,137.34,97.27816,10.59863,97.853826552,8.97816,2.61863,9.35225,88.3,7.98,88.6598578839,137.68,113.96816,15.67863,115.0415617612,8.97816,2.61863,9.35225,104.99,13.06,105.7991668209,137.3,108.19816,15.15863,109.254866669,8.97816,2.61863,9.35225,99.22,12.54,100.0092995676,137.38
2019-12-05 13:30:00,105.08216,13.21188,105.9094619163,8.85216,2.58188,9.221,96.23,10.63,96.8153386608,136.74,97.72216,10.18188,98.2511640409,8.85216,2.58188,9.221,88.87,7.6,89.1943770649,137.22,114.55216,16.42188,115.7232712267,8.85216,2.58188,9.221,105.7,13.84,106.6022307459,136.71,108.72216,14.67188,109.707666723,8.85216,2.58188,9.221,99.87,12.09,100.5991302149,136.88
2019-12-05 14:00:00,103.76312,12.63966,104.5301204297,7.95312,2.31966,8.2845,95.81,10.32,96.3641971896,137.88,96.60312,8.309660000000001,96.9598537697,7.95312,2.31966,8.2845,88.65,5.99,88.8521389726,138.49,113.20312,15.86966,114.3100716746,7.95312,2.31966,8.2845,105.25,13.55,106.1186364405,137.83,107.57312,12.66966,108.3166489098,7.95312,2.31966,8.2845,99.62,10.35,100.1562124883,138.18
2019-12-05 14:30:00,101.7032,11.36885,102.3366583418,10.9332,3.18885,11.38875,90.77,8.18,91.1378368187,137.39,94.7032,7.29885,94.9840476162,10.9332,3.18885,11.38875,83.77,4.11,83.8707636784,137.99,110.6232,14.38885,111.5550598698,10.9332,3.18885,11.38875,99.69,11.2,100.3171774922,137.35,105.0632,11.41885,105.681910134,10.9332,3.18885,11.38875,94.13,8.23,94.4890988421,137.7
2019-12-05 15:00:00,101.74864,10.75127,102.3150797706,12.75864,3.72127,13.29025,88.99,7.03,89.2672448326,137.73,94.94864,8.09127,95.2927745848,12.75864,3.72127,13.29025,82.19,4.37,82.3060933346,138.17,110.48864,13.67127,111.3312318824,12.75864,3.72127,13.29025,97.73,9.95,98.2352044839,137.69,105.12864,12.25127,105.8400895921,12.75864,3.72127,13.29025,92.37,8.53,92.7630195714,137.88
2019-12-05 15:30:00,103.208,10.25525,103.7162543508,13.218,3.85525,13.76875,89.99,6.4,90.2172937967,138.15,96.298,8.66525,96.6870795999,13.218,3.85525,13.76875,83.08,4.8100000000000005,83.2191234032,138.46,112.038,13.12525,112.8041915514,13.218,3.85525,13.76875,98.82,9.27,99.2538427468,138.11,106.588,12.88525,107.3640135779,13.218,3.85525,13.76875,93.37,9.03,93.8056384233,138.16
2019-12-05 16:00:00,106.66928,11.35479,107.2719280691,15.23928,4.44479,15.87425,91.43,6.91,91.6907465342,137.94,99.31928,9.29479,99.7532580965,15.23928,4.44479,15.87425,84.08,4.85,84.2197654948,138.3,115.65928,14.26479,116.5356309626,15.23928,4.44479,15.87425,100.42,9.82,100.8990029683,137.89,109.70928,13.534790000000001,110.5410179909,15.23928,4.44479,15.87425,94.47,9.09,94.9063169657,138.01
2019-12-05 16:30:00,110.39488,11.82684,111.026589944,20.59488,6.00684,21.453,89.8,5.82,89.9884014749,138.75,101.09488,9.646840000000001,101.554105206,20.59488,6.00684,21.453,80.5,3.64,80.5822536294,139.14,119.19488,14.646840000000001,120.0914207602,20.59488,6.00684,21.453,98.6,8.64,98.9778237789,138.7,111.06488,13.77684,111.9160796749,20.59488,6.00684,21.453,90.47,7.77,90.8030495083,138.85
2019-12-05 17:00:00,112.1856,15.1408,113.2027061161,23.6256,6.8908000000000005,24.61,88.56,8.25,88.9434432659,138.98,102.3256,8.7808,102.7016594997,23.6256,6.8908000000000005,24.61,78.7,1.8900000000000001,78.7226911379,138.98,120.8756,18.2208,122.241188754,23.6256,6.8908000000000005,24.61,97.25,11.33,97.9077698653,138.94,111.9156,15.2608,112.9512883503,23.6256,6.8908000000000005,24.61,88.29,8.37,88.685855693,138.66
2019-12-05 17:30:00,111.748,23.78525,114.2512740479,20.898,6.09525,21.76875,90.85,17.69,92.5562456023,138.4,99.808,6.33525,100.0088608902,20.898,6.09525,21.76875,78.91,0.24,78.9103649719,136.16,120.718,27.73525,123.8631487431,20.898,6.09525,21.76875,99.82,21.64,102.1387389779,138.36,108.828,24.60525,111.5748713267,20.898,6.09525,21.76875,87.93,18.51,89.8571366114,135.83
2019-12-05 18:00:00,110.3896,22.3753,112.6344433921,22.0296,6.4253,22.9475,88.36,15.95,89.7880398494,138.59,98.53960000000001,7.2253,98.8041382142,22.0296,6.4253,22.9475,76.51,0.8,76.5141823455,136.24,119.0896,26.1753,121.9322728331,22.0296,6.4253,22.9475,97.06,19.75,99.0490085766,138.54,107.2696,25.6553,110.2948842977,22.0296,6.4253,22.9475,85.24,19.23,87.3822092877,135.94
2019-12-05 18:30:00,109.10792,20.37356,110.9937843025,21.09792,6.15356,21.977,88.01,14.22,89.1513796865,139.75,97.44792,6.53356,97.666701176,21.09792,6.15356,21.977,76.35,0.38,76.3509456392,137.06,117.79792,24.04356,120.226630718,21.09792,6.15356,21.977,96.7,17.89,98.3409482362,139.69,106.18792,24.59356,108.9987043382,21.09792,6.15356,21.977,85.09,18.44,87.0651577843,136.74
2019-12-05 19:00:00,106.45744,17.28717,107.85190206,18.84744,5.49717,19.63275,87.61,11.79,88.3997522621,139.69,94.95744,6.52717,95.1815074453,18.84744,5.49717,19.63275,76.11,1.03,76.1169691987,136.66,115.08744,20.687170000000002,116.9319368195,18.84744,5.49717,19.63275,96.24,15.19,97.4313794421,139.63,103.63744,22.97717,106.1539886719,18.84744,5.49717,19.63275,84.79,17.48,86.5730587423,136.37
2019-12-05 19:30:00,103.67912,17.76891,105.1907509554,14.49912,4.22891,15.10325,89.18,13.54,90.2020177158,138.7,94.12912,5.00891,94.2622958099,14.49912,4.22891,15.10325,79.63,0.78,79.6338200766,136.06,112.45912,21.32891,114.4638636119,14.49912,4.22891,15.10325,97.96,17.1,99.4412972562,138.63,103.23912,23.43891,105.8664177176,14.49912,4.22891,15.10325,88.74,19.21,90.7954387621,135.77
2019-12-05 20:00:00,97.68256,12.15158,98.4354784854,12.86256,3.75158,13.3985,84.82,8.4,85.2349247668,137.43,90.80256,9.14158,91.2615657736,12.86256,3.75158,13.3985,77.94,5.39,78.1261524715,136.19,106.89256,14.53158,107.8757906143,12.86256,3.75158,13.3985,94.03,10.78,94.6459153899,137.38,99.78256,19.17158,101.6076215638,12.86256,3.75158,13.3985,86.92,15.42,88.2771929776,135.89
2019-12-05 20:30:00,93.32456,8.04008,93.6702534725,8.91456,2.60008,9.286,84.41,5.44,84.5851151208,136.3,90.73456,18.22008,92.5458356362,8.91456,2.60008,9.286,81.82,15.62,83.2976398225,138.77,103.31456,6.52008,103.520093466,8.91456,2.60008,9.286,94.4,3.92,94.4813547744,136.25,100.20456,5.08008,100.3332500102,8.91456,2.60008,9.286,91.29,2.48,91.3236798426,138.41
2019-12-05 21:00:00,90.71152,9.13086,91.1699098664,8.95152,2.61086,9.3245,81.76,6.52,82.019558643,136.61,88.39152,15.30086,89.706059576,8.95152,2.61086,9.3245,79.44,12.69,80.4471857805,138.92,100.36152,7.73086,100.658834153,8.95152,2.61086,9.3245,91.41,5.12,91.5532768392,136.55,97.57152,6.42086,97.7825595812,8.95152,2.61086,9.3245,88.62,3.81,88.7018630019,138.57
2019-12-05 21:30:00,86.76536,10.70323,87.4230337403,8.92536,2.60323,9.29725,77.84,8.1,78.2603066695,136.07,84.54536,15.03323,85.8715080906,8.92536,2.60323,9.29725,75.62,12.43,76.6347786583,138.19,95.94536,9.473230000000001,96.4118986026,8.92536,2.60323,9.29725,87.02,6.87,87.2907629707,136.01,93.26536,6.54323,93.4946053779,8.92536,2.60323,9.29725,84.34,3.94,84.4319797233,137.86
2019-12-05 22:00:00,78.07768,13.82349,79.2919478255,8.61768,2.51349,8.976750000000001,69.46,11.31,70.3747660742,136.83,80.13768,13.09349,81.2002908625,8.61768,2.51349,8.976750000000001,71.52,10.58,72.2983180994,138.79,86.25768,12.91349,87.2189519712,8.61768,2.51349,8.976750000000001,77.64,10.4,78.3334513474,136.76,88.37768,8.66349,88.8012971818,8.61768,2.51349,8.976750000000001,79.76,6.15,79.996750559,138.43
2019-12-05 22:30:00,71.9532,14.78385,73.4562809504,8.4132,2.45385,8.76375,63.54,12.33,64.7252694085,136.76,76.1632,9.96385,76.8121822439,8.4132,2.45385,8.76375,67.75,7.51,68.164966075,138.94,79.4232,13.95385,80.6396591515,8.4132,2.45385,8.76375,71.01,11.5,71.9351798496,136.7,83.9432,12.07385,84.8070673945,8.4132,2.45385,8.76375,75.53,9.62,76.1401687679,138.58
2019-12-05 23:00:00,68.19128,15.36204,69.9002356291,8.20128,2.39204,8.543,59.99,12.97,61.3760621089,137.12,72.11128,9.31204,72.7100460198,8.20128,2.39204,8.543,63.91,6.92,64.2835476619,139.3,75.23128,14.58204,76.631464693,8.20128,2.39204,8.543,67.03,12.19,68.1294136185,137.05,79.44128,12.74204,80.4566749959,8.20128,2.39204,8.543,71.24,10.35,71.9879163471,138.93
2019-12-05 23:30:00,63.4952,9.55985,64.2108336269,7.8852,2.29985,8.21375,55.61,7.26,56.0819017153,137.6,65.5652,14.74985,67.2038207698,7.8852,2.29985,8.21375,57.68,12.45,59.0083460199,138.26,70.0452,8.17985,70.5212024079,7.8852,2.29985,8.21375,62.16,5.88,62.4374887387,137.54,72.4852,16.29985,74.2952847027,7.8852,2.29985,8.21375,64.6,14.0,66.0996217841,137.93
2019-12-06 00:00:00,61.17984,7.73412,61.6667611814,7.41984,2.16412,7.729,53.76,5.57,54.0477797879,137.14,62.42984,20.80412,65.8049871317,7.41984,2.16412,7.729,55.01,18.64,58.0822666569,136.82,67.51984,6.30412,67.8134995602,7.41984,2.16412,7.729,60.1,4.14,60.24242359,137.08,69.13984,25.82412,73.8051668178,7.41984,2.16412,7.729,61.72,23.66,66.099576398,136.49
2019-12-06 00:30:00,58.0892,15.0206,59.9997798413,8.0592,2.3506,8.395,50.03,12.67,51.6093964313,137.01,60.5692,23.7206,65.0484039235,8.0592,2.3506,8.395,52.51,21.37,56.6919482819,137.56,63.9492,14.1706,65.5004281284,8.0592,2.3506,8.395,55.89,11.82,57.1262155232,136.95,66.7292,39.3406,77.4626938661,8.0592,2.3506,8.395,58.67,36.99,69.3572562894,137.21
2019-12-06 01:00:00,58.01472,14.99596,59.9215032605,8.45472,2.46596,8.807,49.56,12.53,51.1194141203,137.01,60.49472,23.26596,64.8144740209,8.45472,2.46596,8.807,52.04,20.8,56.0428550308,137.64,63.82472,14.14596,65.3735655093,8.45472,2.46596,8.807,55.37,11.68,56.5885085508,136.95,66.58472,40.22596,77.7923697762,8.45472,2.46596,8.807,58.13,37.76,69.3174905778,137.28
2019-12-06 01:30:00,58.93552,15.22786,60.8710377589,7.77552,2.26786,8.0995,51.16,12.96,52.7760097014,137.45,61.43552,23.47786,65.7687846007,7.77552,2.26786,8.0995,53.66,21.21,57.6997374344,138.01,64.92552,14.40786,66.504959041,7.77552,2.26786,8.0995,57.15,12.14,58.4251837823,137.38,67.74552,39.76786,78.5553191646,7.77552,2.26786,8.0995,59.97,37.5,70.7294203285,137.66
2019-12-06 02:00:00,56.57816,15.23613,58.5937526223,7.11816,2.07613,7.41475,49.46,13.16,51.1808284419,137.54,59.00816,22.39613,63.1153672695,7.11816,2.07613,7.41475,51.89,20.32,55.7267844039,138.19,62.36816,14.43613,64.0171010837,7.11816,2.07613,7.41475,55.25,12.36,56.6156524293,137.47,65.06816,40.80613,76.804984808,7.11816,2.07613,7.41475,57.95,38.73,69.7008995638,137.84
2019-12-06 02:30:00,56.8316,15.1063,58.8050257907,6.7416,1.9663,7.0225,50.09,13.14,51.7848211352,137.47,59.2016,23.0163,63.5183399362,6.7416,1.9663,7.0225,52.46,21.05,56.5256941576,138.04,62.6916,14.2963,64.3010179099,6.7416,1.9663,7.0225,55.95,12.33,57.2925073635,137.4,65.3416,39.7863,76.5014663797,6.7416,1.9663,7.0225,58.6,37.82,69.7446227318,137.66
2019-12-06 03:00:00,56.41728,14.32129,58.2066046928,6.10728,1.78129,6.36175,50.31,12.54,51.8492786835,138.51,58.81728,22.58129,63.0030720256,6.10728,1.78129,6.36175,52.71,20.8,56.6655459693,139.28,62.30728,13.40129,63.7321874304,6.10728,1.78129,6.36175,56.2,11.62,57.388713176,138.43,64.95728,40.91129,76.7670624322,6.10728,1.78129,6.36175,58.85,39.13,70.6716308005,138.85
2019-12-06 03:30:00,54.70776,15.01393,56.73056582,6.04776,1.7639300000000002,6.29975,48.66,13.25,50.4317172026,138.07,57.04776,21.90393,61.1083387965,6.04776,1.7639300000000002,6.29975,51.0,20.14,54.8326508569,138.83,60.40776,14.20393,62.0552100606,6.04776,1.7639300000000002,6.29975,54.36,12.44,55.7652508288,138.0,62.96776,41.24393,75.2728407944,6.04776,1.7639300000000002,6.29975,56.92,39.48,69.2716161209,138.38
2019-12-06 04:00:00,54.37048,14.87264,56.3679387241,5.4604800000000004,1.59264,5.688,48.91,13.28,50.6808297091,138.81,56.71048,22.22264,60.9091476742,5.4604800000000004,1.59264,5.688,51.25,20.63,55.2463519158,139.54,60.10048,14.03264,61.716956192,5.4604800000000004,1.59264,5.688,54.64,12.44,56.0382298079,138.73,62.67048,41.11264,74.9522396677,5.4604800000000004,1.59264,5.688,57.21,39.52,69.5328303753,139.09
2019-12-06 04:30:00,54.408,14.48025,56.3019369477,5.898,1.72025,6.14375,48.51,12.76,50.1601206139,137.64,56.708,21.73025,60.7289142753,5.898,1.72025,6.14375,50.81,20.01,54.608206343,138.46,60.078,13.61025,61.6003651699,5.898,1.72025,6.14375,54.18,11.89,55.4693113352,137.58,62.608,41.04025,74.8602951107,5.898,1.72025,6.14375,56.71,39.32,69.0078727393,138.01
2019-12-06 05:00:00,56.36616,13.122630000000001,57.8735467313,6.38616,1.8626300000000002,6.65225,49.98,11.26,51.2326848799,137.76,58.66616,21.78263,62.5795597529,6.38616,1.8626300000000002,6.65225,52.28,19.92,55.946445821,138.78,62.23616,12.07263,63.3962775458,6.38616,1.8626300000000002,6.65225,55.85,10.21,56.7755810186,137.69,64.75616,41.53263,76.9306155744,6.38616,1.8626300000000002,6.65225,58.37,39.67,70.5745407353,138.31
2019-12-06 05:30:00,59.1472,12.7471,60.5052049517,6.6072,1.9271,6.8825,52.54,10.82,53.6425577317,138.16,61.6372,22.7471,65.7006467415,6.6072,1.9271,6.8825,55.03,20.82,58.8368362508,139.13,65.3172,11.6471,66.3475060138,6.6072,1.9271,6.8825,58.71,9.72,59.5091799641,138.09,68.0972,40.8571,79.4136717968,6.6072,1.9271,6.8825,61.49,38.93,72.7775033922,138.65
2019-12-06 06:00:00,61.56472,9.48221,62.2906658751,7.58472,2.21221,7.90075,53.98,7.27,54.4673599507,137.11,63.21472,19.59221,66.1812323651,7.58472,2.21221,7.90075,55.63,17.38,58.2817407084,137.35,67.92472,8.06221,68.4015118047,7.58472,2.21221,7.90075,60.34,5.85,60.6229172838,137.05,69.96472,27.46221,75.1613931667,7.58472,2.21221,7.90075,62.38,25.25,67.2965593474,136.9
2019-12-06 06:30:00,69.5968,3.23115,69.6717654474,8.0268,2.34115,8.36125,61.57,0.89,61.5764321799,137.08,70.3968,15.05115,71.9878223491,8.0268,2.34115,8.36125,62.37,12.71,63.6518734995,136.31,76.9068,3.70115,76.9958076623,8.0268,2.34115,8.36125,68.88,1.3599999999999999,68.8934249403,137.01,78.1768,12.92115,79.2374165124,8.0268,2.34115,8.36125,70.15,10.58,70.943349935,135.88
2019-12-06 07:00:00,76.98096,3.44278,77.0579063864,8.34096,2.43278,8.6885,68.64,1.01,68.6474303962,136.79,78.10096,10.87278,78.8541520647,8.34096,2.43278,8.6885,69.76,8.44,70.2687071177,135.76,85.13096,5.7927800000000005,85.3278187384,8.34096,2.43278,8.6885,76.79,3.36,76.8634744206,136.73,86.79096,8.272780000000001,87.1843427838,8.34096,2.43278,8.6885,78.45,5.84,78.667071256,135.35
2019-12-06 07:30:00,85.08632,7.96101,85.4579401306,10.18632,2.97101,10.61075,74.9,4.99,75.0660382597,136.89,88.81632,16.05101,90.2550476171,10.18632,2.97101,10.61075,78.63,13.08,79.7104967994,137.93,93.95632,7.65101,94.2673221321,10.18632,2.97101,10.61075,83.77,4.68,83.9006275304,136.82,98.10632,4.49101,98.2090586187,10.18632,2.97101,10.61075,87.92,1.52,87.9331382358,137.52
2019-12-06 08:00:00,90.17664,7.98527,90.5295031394,13.04664,3.80527,13.59025,77.13,4.18,77.2431828707,136.08,95.10664,20.82527,97.3599755683,13.04664,3.80527,13.59025,82.06,17.02,83.8064675309,138.13,99.32664,6.28527,99.5253034794,13.04664,3.80527,13.59025,86.28,2.48,86.3156347367,136.02,104.58664,5.02527,104.7072996742,13.04664,3.80527,13.59025,91.54,1.22,91.5481294184,137.73
2019-12-06 08:30:00,91.63872,5.24171,91.7885097763,9.46872,2.76171,9.86325,82.17,2.48,82.2074163321,135.66,96.72872,21.40171,99.0680496616,9.46872,2.76171,9.86325,87.26,18.64,89.2286792461,137.69,101.41872,3.40171,101.4757527558,9.46872,2.76171,9.86325,91.95,0.64,91.9522272705,135.6,106.82872,5.93171,106.993273622,9.46872,2.76171,9.86325,97.36,3.17,97.4115932525,137.32
2019-12-06 09:00:00,90.90712,7.73416,91.2355287024,14.51712,4.23416,15.122,76.39,3.5,76.4701386163,136.56,95.91712,21.98416,98.4042539731,14.51712,4.23416,15.122,81.4,17.75,83.3127991367,138.63,99.97712,5.95416,100.1542637375,14.51712,4.23416,15.122,85.46,1.72,85.47730693,136.5,105.32712,6.16416,105.507341337,14.51712,4.23416,15.122,90.81,1.9300000000000002,90.8305069897,138.27
2019-12-06 09:30:00,92.50944,5.85442,92.6945021166,13.24944,3.86442,13.8015,79.26,1.99,79.2849777701,135.85,97.51944,22.86442,100.1639799521,13.24944,3.86442,13.8015,84.27,19.0,86.3853743408,137.92,101.93944,4.17442,102.0248754464,13.24944,3.86442,13.8015,88.69,0.31,88.6905417731,135.79,107.25944,7.34442,107.510594707,13.24944,3.86442,13.8015,94.01,3.48,94.0743881192,137.58
2019-12-06 10:00:00,91.6416,6.3188,91.859186171,12.2016,3.5588,12.71,79.44,2.76,79.4879311594,135.97,96.6516,22.4288,99.2198712557,12.2016,3.5588,12.71,84.45,18.87,86.5325337662,137.96,101.0816,4.7588,101.193557285,12.2016,3.5588,12.71,88.88,1.2,88.8881004409,135.9,106.4016,6.9088,106.6256629522,12.2016,3.5588,12.71,94.2,3.35,94.2595485879,137.61
2019-12-06 10:30:00,90.47256,6.01658,90.6723957324,10.82256,3.15658,11.2735,79.65,2.86,79.7013306037,135.71,95.48256,21.64658,97.905534521,10.82256,3.15658,11.2735,84.66,18.49,86.6556155134,137.72,99.93256,4.33658,100.0266088311,10.82256,3.15658,11.2735,89.11,1.18,89.1178124732,135.65,105.26256,6.12658,105.4407014404,10.82256,3.15658,11.2735,94.44,2.9699999999999998,94.4866895388,137.37
2019-12-06 11:00:00,93.5908,9.1619,94.0381744626,12.5208,3.6519,13.0425,81.07,5.51,81.2570304651,137.68,95.6708,16.5519,97.0920561439,12.5208,3.6519,13.0425,83.15,12.9,84.144711658,137.89,102.0108,10.6519,102.5654244385,12.5208,3.6519,13.0425,89.49,7.0,89.7633561093,137.6,105.2408,9.5719,105.6751969681,12.5208,3.6519,13.0425,92.72,5.92,92.9087982917,137.54
2019-12-06 11:30:00,92.01408,10.30744,92.589601131,15.21408,4.4374400000000005,15.848,76.8,5.87,77.0240021032,139.04,93.45408,13.30744,94.3967850512,15.21408,4.4374400000000005,15.848,78.24,8.87,78.7411868084,138.78,99.60408,13.22744,100.4785445834,15.21408,4.4374400000000005,15.848,84.39,8.79,84.8465450092,138.95,102.49408,12.42744,103.2447465976,15.21408,4.4374400000000005,15.848,87.28,7.99,87.6449570711,138.44
2019-12-06 12:00:00,94.01848,10.58164,94.6120800247,9.46848,2.76164,9.863,84.55,7.82,84.9108644403,139.25,95.34848,13.18164,96.2553285351,9.46848,2.76164,9.863,85.88,10.42,86.5098306552,139.02,102.35848,13.67164,103.267478754,9.46848,2.76164,9.863,92.89,10.91,93.5284993999,139.15,105.26848,9.11164,105.6620786517,9.46848,2.76164,9.863,95.8,6.35,96.0102208101,138.68
2019-12-06 12:30:00,93.69504,9.76897,94.2029367667,10.38504,3.02897,10.81775,83.31,6.74,83.5821972671,139.0,95.09504,12.98897,95.9780181826,10.38504,3.02897,10.81775,84.71,9.96,85.293526718,138.7,101.93504,12.74897,102.7292004051,10.38504,3.02897,10.81775,91.55,9.72,92.0645474654,138.91,104.88504,9.81897,105.3436461665,10.38504,3.02897,10.81775,94.5,6.79,94.7436230044,138.35
2019-12-06 13:00:00,91.76064,8.481020000000001,92.1517376583,10.94064,3.19102,11.3965,80.82,5.29,80.9929410504,139.0,93.55064,14.30102,94.6374208094,10.94064,3.19102,11.3965,82.61,11.11,83.3537293707,139.03,99.85064,13.30102,100.7326533029,10.94064,3.19102,11.3965,88.91,10.11,89.4829603891,138.91,103.08064,11.07102,103.6734576767,10.94064,3.19102,11.3965,92.14,7.88,92.4763429208,138.69
2019-12-06 13:30:00,87.93032,6.36801,88.1606075675,11.17032,3.25801,11.63575,76.76,3.11,76.8229763808,135.74,93.00032,23.86801,96.0142771751,11.17032,3.25801,11.63575,81.83,20.61,84.3855497108,138.21,96.33032,19.63801,98.3116574373,11.17032,3.25801,11.63575,85.16,16.38,86.7209893855,135.67,102.45032,8.48801,102.8013345335,11.17032,3.25801,11.63575,91.28,5.23,91.4297068791,137.86
