Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-06 14:00:00,87.43264,6.18202,87.6509207519,9.81264,2.8620200000000002,10.2215,77.62,3.32,77.6909698742,135.74,92.54264,23.38202,95.4508202031,9.81264,2.8620200000000002,10.2215,82.73,20.52,85.2368658504,138.26,95.94264,19.01202,97.808215783,9.81264,2.8620200000000002,10.2215,86.13,16.15,87.6310413039,135.67,102.09264,7.99202,102.4049780326,9.81264,2.8620200000000002,10.2215,92.28,5.13,92.4224826544,137.92
2019-12-06 14:30:00,88.79544,5.76742,88.9825449077,7.94544,2.3174200000000003,8.2765,80.85,3.45,80.923575057,135.81,94.04544,22.96742,96.8093340864,7.94544,2.3174200000000003,8.2765,86.1,20.65,88.5416992157,138.31,97.66544,18.34742,99.3738697599,7.94544,2.3174200000000003,8.2765,89.72,16.03,91.1407664001,135.74,104.00544,7.57742,104.2811049205,7.94544,2.3174200000000003,8.2765,96.06,5.26,96.2039042867,137.97
2019-12-06 15:00:00,86.88032,4.24676,86.9840501115,11.44032,3.33676,11.917,75.44,0.91,75.445488268,136.36,92.03032,21.62676,94.5372759677,11.44032,3.33676,11.917,80.59,18.29,82.6394106949,138.86,95.11032,22.31676,97.6934529403,11.44032,3.33676,11.917,83.67,18.98,85.7957417358,136.28,101.31032,5.82676,101.4777417496,11.44032,3.33676,11.917,89.87,2.49,89.9044882083,138.53
2019-12-06 15:30:00,85.6492,3.5956,85.7246393985,7.9392,2.3156,8.27,77.71,1.28,77.7205410429,136.31,90.7892,20.9656,93.1785126518,7.9392,2.3156,8.27,82.85,18.65,84.9231711608,138.8,94.1392,20.9156,96.4346996677,7.9392,2.3156,8.27,86.2,18.6,88.1838987571,136.22,100.3792,5.2056000000000004,100.5140888831,7.9392,2.3156,8.27,92.44,2.89,92.4851647563,138.46
2019-12-06 16:00:00,88.20032,3.64926,88.275781201,7.54032,2.19926,7.8545,80.66,1.45,80.6730320491,136.07,93.32032,20.93926,95.6406541919,7.54032,2.19926,7.8545,85.78,18.74,87.8031662299,138.56,97.04032,20.53926,99.1901452114,7.54032,2.19926,7.8545,89.5,18.34,91.3597591941,135.99,103.24032,5.24926,103.3736833254,7.54032,2.19926,7.8545,95.7,3.05,95.7485900679,138.23
2019-12-06 16:30:00,94.59192,5.83181,94.7715217624,16.05192,4.6818100000000005,16.72075,78.54,1.15,78.5484188256,136.5,98.46192,23.21181,101.1609500428,16.05192,4.6818100000000005,16.72075,82.41,18.53,84.4675618211,139.03,103.19192,23.52181,105.8387825845,16.05192,4.6818100000000005,16.72075,87.14,18.84,89.1533801939,136.42,107.98192,7.35181,108.2318999055,16.05192,4.6818100000000005,16.72075,91.93,2.67,91.96876535,138.67
2019-12-06 17:00:00,96.39936,5.80023,96.5736986786,13.98936,4.08023,14.57225,82.41,1.72,82.4279473237,135.88,100.41936,22.93023,103.0040936597,13.98936,4.08023,14.57225,86.43,18.85,88.4616719263,138.4,105.44936,22.08023,107.7362709642,13.98936,4.08023,14.57225,91.46,18.0,93.2144387957,135.8,110.42936,7.31023,110.671057701,13.98936,4.08023,14.57225,96.44,3.23,96.4940749476,138.05
2019-12-06 17:30:00,96.5548,5.70015,96.7229089361,14.4348,4.21015,15.03625,82.12,1.49,82.1335163012,135.68,100.5948,22.82015,103.1507296778,14.4348,4.21015,15.03625,86.16,18.61,88.1469097587,138.19,105.5548,22.43015,107.911664949,14.4348,4.21015,15.03625,91.12,18.22,92.923747234,135.6,110.5448,7.18015,110.7777385627,14.4348,4.21015,15.03625,96.11,2.9699999999999998,96.1558786554,137.85
2019-12-06 18:00:00,95.2104,4.7022,95.3264441433,14.9904,4.3722,15.615,80.22,0.33,80.2206787555,136.16,99.1204,21.9022,101.511378973,14.9904,4.3722,15.615,84.13,17.53,85.9369408345,138.68,103.9904,23.9922,106.7222045921,14.9904,4.3722,15.615,89.0,19.62,91.1369540856,136.08,108.8404,6.0722,109.0096522561,14.9904,4.3722,15.615,93.85,1.7000000000000002,93.8653956472,138.34
2019-12-06 18:30:00,92.92192,4.90931,93.0515155232,14.91192,4.34931,15.53325,78.01,0.56,78.0120099728,136.32,96.78192,21.40931,99.1216353455,14.91192,4.34931,15.53325,81.87,17.06,83.6285866196,138.8,101.45192,24.98931,104.4842461138,14.91192,4.34931,15.53325,86.54,20.64,88.9673041066,136.24,106.23192,5.47931,106.3731341315,14.91192,4.34931,15.53325,91.32,1.13,91.3269910815,138.45
2019-12-06 19:00:00,90.68544,4.94367,90.8200908448,14.03544,4.09367,14.62025,76.65,0.85,76.6547128362,136.71,94.38544,20.61367,96.61022034370001,14.03544,4.09367,14.62025,80.35,16.52,82.0306826742,139.24,99.03544,25.19367,102.1897224972,14.03544,4.09367,14.62025,85.0,21.1,87.5797350989,136.62,103.65544,4.48367,103.7523664225,14.03544,4.09367,14.62025,89.62,0.39,89.6208485789,138.87
2019-12-06 19:30:00,87.19904,5.35597,87.363373284,11.60904,3.38597,12.09275,75.59,1.97,75.6156663662,136.56,92.34904,17.485970000000002,93.9899161387,11.60904,3.38597,12.09275,80.74,14.1,81.961927747,139.12,95.43904,25.27597,98.7293523506,11.60904,3.38597,12.09275,83.83,21.89,86.640873726,136.48,101.66904,5.47597,101.8164031085,11.60904,3.38597,12.09275,90.06,2.09,90.0842477906,138.77
2019-12-06 20:00:00,84.91104,11.24322,85.6521728262,7.21104,2.10322,7.5115,77.7,9.14,78.2357309674,136.09,87.90104,5.88322,88.0977020736,7.21104,2.10322,7.5115,80.69,3.7800000000000002,80.77849033,136.78,93.45104,11.91322,94.2073335142,7.21104,2.10322,7.5115,86.24,9.81,86.7961617815,136.01,97.14104,16.41322,98.5178940246,7.21104,2.10322,7.5115,89.93,14.31,91.0614133429,136.41
2019-12-06 20:30:00,82.52872,9.796710000000001,83.1081533405,5.98872,1.7467100000000002,6.23825,76.54,8.05,76.9621601828,137.34,85.37872,5.49671,85.555477029,5.98872,1.7467100000000002,6.23825,79.39,3.75,79.4785165941,137.91,90.91872,13.12671,91.8614400163,5.98872,1.7467100000000002,6.23825,84.93,11.38,85.6890267187,137.25,94.41872,16.40671,95.8335787679,5.98872,1.7467100000000002,6.23825,88.43,14.66,89.6369371409,137.5
2019-12-06 21:00:00,79.31912,9.28016,79.860153814,7.02912,2.05016,7.322,72.29,7.23,72.6506503756,136.81,82.06912,4.22016,82.1775529448,7.02912,2.05016,7.322,75.04,2.17,75.0713693761,137.47,87.20912,14.19016,88.3560481914,7.02912,2.05016,7.322,80.18,12.14,81.0938468689,136.73,90.58912,18.36016,92.4309695805,7.02912,2.05016,7.322,83.56,16.31,85.1368880098,137.07
2019-12-06 21:30:00,75.2376,5.31055,75.4247863442,6.9276,2.02055,7.21625,68.31,3.29,68.389181893,136.43,78.5676,21.44055,81.4405608653,6.9276,2.02055,7.21625,71.64,19.42,74.225507745,137.34,82.6776,18.66055,84.7573104107,6.9276,2.02055,7.21625,75.75,16.64,77.5561222599,136.35,86.9876,31.69055,92.5804164662,6.9276,2.02055,7.21625,80.06,29.67,85.3809844169,136.94
2019-12-06 22:00:00,70.36808,4.90194,70.5386114029,10.01808,2.92194,10.4355,60.35,1.98,60.3824717944,136.4,74.06808,26.72194,78.7409839426,10.01808,2.92194,10.4355,64.05,23.8,68.3289287198,137.94,76.86808,25.08194,80.8566969215,10.01808,2.92194,10.4355,66.85,22.16,70.4271829623,136.32,81.71808,37.42194,89.87906426,10.01808,2.92194,10.4355,71.7,34.5,79.5684610885,137.55
2019-12-06 22:30:00,66.57424,5.78332,66.8249670542,9.47424,2.76332,9.869,57.1,3.02,57.1798076247,136.21,70.01424,25.63332,74.5591100872,9.47424,2.76332,9.869,60.54,22.87,64.7157515602,137.73,72.69424,26.03332,77.2151946148,9.47424,2.76332,9.869,63.22,23.27,67.3666185881,136.13,77.20424,38.15332,86.1171905081,9.47424,2.76332,9.869,67.73,35.39,76.4186168417,137.34
2019-12-06 23:00:00,62.75592,6.48631,63.0902346838,8.45592,2.46631,8.80825,54.3,4.02,54.4486032879,136.04,65.97592,24.35631,70.3281725673,8.45592,2.46631,8.80825,57.52,21.89,61.5444757878,137.55,68.53592,26.76631,73.577222571,8.45592,2.46631,8.80825,60.08,24.3,64.808150722,135.96,72.78592,38.76631,82.4658531834,8.45592,2.46631,8.80825,64.33,36.3,73.8650045691,137.17
2019-12-06 23:30:00,59.22656,6.49983,59.5821550421,5.17656,1.50983,5.39225,54.05,4.99,54.2798544582,136.83,62.25656,24.27983,66.8235692541,5.17656,1.50983,5.39225,57.08,22.77,61.4540421779,138.16,65.00656,27.07983,70.4213748507,5.17656,1.50983,5.39225,59.83,25.57,65.064996734,136.75,68.99656,37.23983,78.4049120289,5.17656,1.50983,5.39225,63.82,35.73,73.1411327503,137.8
2019-12-07 00:00:00,55.86528,7.38529,56.3513266735,4.95528,1.44529,5.16175,50.91,5.94,51.2553577687,137.35,58.66528,23.27529,63.1138194222,4.95528,1.44529,5.16175,53.71,21.83,57.9768315795,138.71,61.26528,28.23529,67.4586253556,4.95528,1.44529,5.16175,56.31,26.79,62.3580002887,137.27,64.93528,38.74529,75.6160570637,4.95528,1.44529,5.16175,59.98,37.3,70.6320776985,138.36
2019-12-07 00:30:00,54.20984,6.66912,54.61853087,6.09984,1.77912,6.354,48.11,4.89,48.3578762975,137.39,56.95984,22.11912,61.1038365604,6.09984,1.77912,6.354,50.86,20.34,54.7764109814,139.05,59.28984,27.38912,65.3104051557,6.09984,1.77912,6.354,53.19,25.61,59.0342968113,137.31,62.85984,41.12912,75.1196645147,6.09984,1.77912,6.354,56.76,39.35,69.0660560623,138.74
2019-12-07 01:00:00,54.28528,7.90654,54.8580440724,6.84528,1.99654,7.1305,47.44,5.91,47.8067118719,136.9,56.89528,22.70654,61.2589572638,6.84528,1.99654,7.1305,50.05,20.71,54.165548091,138.38,59.27528,28.59654,65.8127717016,6.84528,1.99654,7.1305,52.43,26.6,58.7917077486,136.82,62.69528,40.26654,74.5123639261,6.84528,1.99654,7.1305,55.85,38.27,67.7038802433,138.04
2019-12-07 01:30:00,54.58568,7.75999,55.1345073966,6.68568,1.9499900000000001,6.96425,47.9,5.8100000000000005,48.2510735632,137.29,57.11568,22.95999,61.5577943291,6.68568,1.9499900000000001,6.96425,50.43,21.01,54.6315385103,138.76,59.60568,28.54999,66.0903852104,6.68568,1.9499900000000001,6.96425,52.92,26.6,59.2291009555,137.2,62.97568,40.20999,74.7180002895,6.68568,1.9499900000000001,6.96425,56.29,38.26,68.0616757067,138.41
2019-12-07 02:00:00,53.1644,7.4167,53.6792405521,5.7144,1.6667,5.9525,47.45,5.75,47.7971233444,137.46,55.6744,22.7367,60.1381438211,5.7144,1.6667,5.9525,49.96,21.07,54.2212735004,138.95,58.1444,28.2867,64.6599462438,5.7144,1.6667,5.9525,52.43,26.62,58.8007593488,137.37,61.4544,40.1067,73.3838583358,5.7144,1.6667,5.9525,55.74,38.44,67.7095355175,138.61
2019-12-07 02:30:00,52.00368,7.26399,52.5085543913,5.53368,1.61399,5.7642500000000005,46.47,5.65,46.8122142181,137.85,54.52368,22.11399,58.8375750219,5.53368,1.61399,5.7642500000000005,48.99,20.5,53.1062152671,139.44,56.86368,28.20399,63.4739565102,5.53368,1.61399,5.7642500000000005,51.33,26.59,57.8082779539,137.77,60.17368,41.14399,72.8951279432,5.53368,1.61399,5.7642500000000005,54.64,39.53,67.4399770166,139.08
2019-12-07 03:00:00,50.82512,8.11316,51.468594193,5.08512,1.48316,5.297,45.74,6.63,46.2180105587,138.24,53.30512,22.45316,57.8409907609,5.08512,1.48316,5.297,48.22,20.97,52.5824048518,139.68,55.60512,29.29316,62.8491733677,5.08512,1.48316,5.297,50.52,27.81,57.6685919717,138.15,58.85512,40.72316,71.5702515756,5.08512,1.48316,5.297,53.77,39.24,66.5656856045,139.3
2019-12-07 03:30:00,49.97224,8.04982,50.6164436982,5.14224,1.4998200000000002,5.3565000000000005,44.83,6.55,45.3059753234,138.45,52.40224,21.78982,56.7520132916,5.14224,1.4998200000000002,5.3565000000000005,47.26,20.29,51.4314271628,139.99,54.63224,29.25982,61.9743391562,5.14224,1.4998200000000002,5.3565000000000005,49.49,27.76,56.7439661991,138.36,57.81224,41.76982,71.3230184208,5.14224,1.4998200000000002,5.3565000000000005,52.67,40.27,66.3008431319,139.62
2019-12-07 04:00:00,49.50592,7.80631,50.1176075932,4.37592,1.27631,4.55825,45.13,6.53,45.5999758772,138.45,51.76592,21.13631,55.914703557,4.37592,1.27631,4.55825,47.39,19.86,51.3831849928,139.86,54.22592,27.87631,60.9716250322,4.37592,1.27631,4.55825,49.85,26.6,56.5029424013,138.36,57.15592,43.86631,72.0489579665,4.37592,1.27631,4.55825,52.78,42.59,67.8206200208,139.49
2019-12-07 04:30:00,50.06104,6.87322,50.5306726558,3.8510400000000002,1.12322,4.0115,46.21,5.75,46.5663676917,137.88,50.73104,20.95322,54.8878479069,3.8510400000000002,1.12322,4.0115,46.88,19.83,50.9015058716,136.98,54.94104,17.55322,57.6769746836,3.8510400000000002,1.12322,4.0115,51.09,16.43,53.6668706,137.8,55.53104,61.82322,83.1011849172,3.8510400000000002,1.12322,4.0115,51.68,60.7,79.7202132461,136.58
2019-12-07 05:00:00,49.99288,6.60834,50.4277523617,4.14288,1.20834,4.3155,45.85,5.4,46.1668983147,137.54,50.28288,20.73834,54.3916056671,4.14288,1.20834,4.3155,46.14,19.53,50.1030987066,136.06,54.85288,15.46834,56.9921747844,4.14288,1.20834,4.3155,50.71,14.26,52.6768611441,137.46,54.86288,66.39834,86.1317314156,4.14288,1.20834,4.3155,50.72,65.19,82.596940016,135.64
2019-12-07 05:30:00,50.83144,7.52042,51.3847449098,4.80144,1.40042,5.0015,46.03,6.12,46.435065414,137.31,51.15144,20.77042,55.2076096299,4.80144,1.40042,5.0015,46.35,19.37,50.2346434246,135.93,55.72144,14.83042,57.6612541751,4.80144,1.40042,5.0015,50.92,13.43,52.6612884385,137.24,55.76144,66.72042,86.9537384812,4.80144,1.40042,5.0015,50.96,65.32,82.8469914964,135.48
2019-12-07 06:00:00,52.09472,9.16096,52.8940737701,5.69472,1.6609600000000002,5.932,46.4,7.5,47.0022339895,136.95,52.45472,20.45096,56.3004388544,5.69472,1.6609600000000002,5.932,46.76,18.79,50.3940641346,135.79,57.02472,13.44096,58.5873544103,5.69472,1.6609600000000002,5.932,51.33,11.78,52.6643836003,136.87,57.12472,67.52096,88.4438447513,5.69472,1.6609600000000002,5.932,51.43,65.86,83.5618603192,135.3
2019-12-07 06:30:00,56.23808,9.97069,57.1151144721,5.72808,1.67069,5.96675,50.51,8.3,51.1874017704,137.04,56.75808,22.47069,61.0443408873,5.72808,1.67069,5.96675,51.03,20.8,55.1062691533,135.74,61.62808,12.60069,62.9030812676,5.72808,1.67069,5.96675,55.9,10.93,56.9585366736,136.97,61.96808,65.10069,89.8784889579,5.72808,1.67069,5.96675,56.24,63.43,84.7720620252,135.3
2019-12-07 07:00:00,59.91312,10.40091,60.8092170395,5.28312,1.54091,5.50325,54.63,8.86,55.3438027244,136.95,60.59312,24.33091,65.2956305794,5.28312,1.54091,5.50325,55.31,22.79,59.82123536,135.47,65.79312,11.840910000000001,66.8501442703,5.28312,1.54091,5.50325,60.51,10.3,61.38037227,136.88,66.36312,62.41091,91.099864891,5.28312,1.54091,5.50325,61.08,60.87,86.2317998189,135.05
2019-12-07 07:30:00,64.95416,10.17413,65.7461468267,4.81416,1.40413,5.01475,60.14,8.77,60.7760849348,137.06,66.02416,26.60413,71.1826484248,4.81416,1.40413,5.01475,61.21,25.2,66.1944416095,135.73,71.47416,12.66413,72.5874351135,4.81416,1.40413,5.01475,66.66,11.26,67.6043134718,136.98,72.64416,56.51413,92.0381490023,4.81416,1.40413,5.01475,67.83,55.11,87.395772209,135.29
2019-12-07 08:00:00,67.33992,3.56456,67.4341969152,4.60992,1.34456,4.802,62.73,2.22,62.7692703478,137.78,70.69992,28.44456,76.2074253705,4.60992,1.34456,4.802,66.09,27.1,71.4303723916,138.98,74.10992,24.19456,77.9593289863,4.60992,1.34456,4.802,69.5,22.85,73.1599104701,137.69,78.60992,33.01456,85.2612496648,4.60992,1.34456,4.802,74.0,31.67,80.4921666996,138.55
2019-12-07 08:30:00,71.32336,3.49098,71.4087433236,5.04336,1.47098,5.2535,66.28,2.02,66.3107743885,136.98,74.85336,30.07098,80.6677713926,5.04336,1.47098,5.2535,69.81,28.6,75.4413421143,137.98,78.52336,23.840980000000002,82.0628441687,5.04336,1.47098,5.2535,73.48,22.37,76.8096823324,136.9,83.28336,30.44098,88.6722691502,5.04336,1.47098,5.2535,78.24,28.97,83.431160246,137.55
2019-12-07 09:00:00,73.91032,2.83426,73.9646431226,6.70032,1.95426,6.9795,67.21,0.88,67.2157608006,136.83,77.61032,31.80426,83.87414813070001,6.70032,1.95426,6.9795,70.91,29.85,76.9366661612,137.81,81.20032,23.08426,84.4178596498,6.70032,1.95426,6.9795,74.5,21.13,77.4385362723,136.74,86.17032,29.51426,91.0846616739,6.70032,1.95426,6.9795,79.47,27.56,84.1132242873,137.38
2019-12-07 09:30:00,76.28544,2.9511700000000003,76.3425029742,5.45544,1.59117,5.68275,70.83,1.3599999999999999,70.8430554112,136.54,80.10544,31.28117,85.9964715216,5.45544,1.59117,5.68275,74.65,29.69,80.3375292127,137.76,84.02544,20.32117,86.447813838,5.45544,1.59117,5.68275,78.57,18.73,80.7716398249,136.46,89.16544,29.24117,93.8377414123,5.45544,1.59117,5.68275,83.71,27.65,88.1583042033,137.35
2019-12-07 10:00:00,76.67568,4.4549900000000004,76.8049922815,7.76568,2.26499,8.08925,68.91,2.19,68.9447909562,136.39,80.50568,31.24499,86.3563194698,7.76568,2.26499,8.08925,72.74,28.98,78.3003703695,137.81,84.18568,19.80499,86.4839080174,7.76568,2.26499,8.08925,76.42,17.54,78.4070660081,136.32,89.30568,30.68499,94.4302551705,7.76568,2.26499,8.08925,81.54,28.42,86.3508424973,137.39
2019-12-07 10:30:00,76.62736,5.23173,76.8057504316,9.29736,2.71173,9.68475,67.33,2.52,67.3771422665,136.26,80.46736,31.61173,86.4540195651,9.29736,2.71173,9.68475,71.17,28.9,76.813923868,137.72,83.96736,19.86173,86.2844474049,9.29736,2.71173,9.68475,74.67,17.15,76.6141723182,136.19,89.05736,31.23173,94.3749666435,9.29736,2.71173,9.68475,79.76,28.52,84.7056550651,137.27
2019-12-07 11:00:00,74.87312,5.81716,75.0987579724,14.49312,4.22716,15.097,60.38,1.5899999999999999,60.4009312842,136.83,78.47312,31.63716,84.6105221317,14.49312,4.22716,15.097,63.98,27.41,69.6042276015,138.38,81.40312,22.707160000000002,84.5108458187,14.49312,4.22716,15.097,66.91,18.48,69.4151172296,136.76,86.06312,35.03716,92.9218123209,14.49312,4.22716,15.097,71.57,30.81,77.9199653491,137.91
2019-12-07 11:30:00,73.83256,6.51408,74.1193642336,17.60256,5.13408,18.336,56.23,1.38,56.2469314719,137.59,77.29256,32.64408,83.9033717463,17.60256,5.13408,18.336,59.69,27.51,65.7243957751,138.83,79.86256,26.92408,84.2789094234,17.60256,5.13408,18.336,62.26,21.79,65.96295702890001,137.51,84.35256,36.06408,91.7386082563,17.60256,5.13408,18.336,66.75,30.93,73.5678421595,138.39
2019-12-07 12:00:00,74.58344,4.41392,74.7139358621,13.45344,3.92392,14.014,61.13,0.49,61.131963816,137.06,78.07344,32.56392,84.5923809761,13.45344,3.92392,14.014,64.62,28.64,70.6823457449,138.31,81.18344,24.10392,84.6861847623,13.45344,3.92392,14.014,67.73,20.18,70.6723800363,136.99,85.79344,33.24392,92.0090895727,13.45344,3.92392,14.014,72.34,29.32,78.0559927232,137.84
2019-12-07 12:30:00,74.52592,3.16881,74.5932577963,10.55592,3.07881,10.995750000000001,63.97,0.09,63.9700633109,136.89,78.09592,31.65881,84.2689324203,10.55592,3.07881,10.995750000000001,67.54,28.58,73.3380392429,138.13,81.44592,23.29881,84.7128823265,10.55592,3.07881,10.995750000000001,70.89,20.22,73.7173012257,136.82,86.19592,32.32881,92.0591580488,10.55592,3.07881,10.995750000000001,75.64,29.25,81.098533279,137.65
2019-12-07 13:00:00,74.4876,3.2143,74.5569197208,9.9576,2.9043,10.3725,64.53,0.31,64.5307446106,136.73,78.0976,31.0843,84.0563432006,9.9576,2.9043,10.3725,68.14,28.18,73.7371819369,137.97,81.4676,23.3443,84.7462458888,9.9576,2.9043,10.3725,71.51,20.44,74.3738778067,136.66,86.2876,32.3843,92.1644877393,9.9576,2.9043,10.3725,76.33,29.48,81.8250530095,137.51
2019-12-07 13:30:00,73.5996,3.3078,73.6738940263,10.4496,3.0478,10.885,63.15,0.26,63.1505352313,136.19,77.2796,29.5778,82.7464973821,10.4496,3.0478,10.885,66.83,26.53,71.9033365012,137.61,80.4296,23.1678,83.6998656689,10.4496,3.0478,10.885,69.98,20.12,72.8149352812,136.12,85.2896,34.1378,91.8678684688,10.4496,3.0478,10.885,74.84,31.09,81.0408150255,137.14
2019-12-07 14:00:00,72.79608,3.48344,72.8793771763,10.84608,3.16344,11.298,61.95,0.32,61.9508264674,136.65,76.41608,29.48344,81.906596296,10.84608,3.16344,11.298,65.57,26.32,70.6552708579,138.11,79.47608,23.51344,82.8814162089,10.84608,3.16344,11.298,68.63,20.35,71.583513465,136.58,84.26608,34.90344,91.2086748199,10.84608,3.16344,11.298,73.42,31.74,79.9870239476,137.65
2019-12-07 14:30:00,72.07392,3.23281,72.1463859432,8.20392,2.39281,8.54575,63.87,0.84,63.8755234812,136.35,75.64392,28.06281,80.6816208195,8.20392,2.39281,8.54575,67.44,25.67,72.1602556814,137.8,78.96392,23.26281,82.319250427,8.20392,2.39281,8.54575,70.76,20.87,73.7735352277,136.28,83.74392,34.52281,90.5807294476,8.20392,2.39281,8.54575,75.54,32.13,82.0891497093,137.34
2019-12-07 15:00:00,72.1764,1.8927,72.2012121107,5.4264,1.5827,5.6525,66.75,0.31,66.7507198463,136.1,75.8364,27.1527,80.5507832504,5.4264,1.5827,5.6525,70.41,25.57,74.9092317408,137.62,79.3964,21.7427,82.3197019932,5.4264,1.5827,5.6525,73.97,20.16,76.6680278865,136.03,84.3364,33.7527,90.8398212363,5.4264,1.5827,5.6525,78.91,32.17,85.2155912964,137.16
2019-12-07 15:30:00,73.42752,5.21886,73.6127515655,5.20752,1.51886,5.4245,68.22,3.7,68.3202634655,136.1,76.56752,11.58886,77.4395686652,5.20752,1.51886,5.4245,71.36,10.07,72.0670139523,137.39,80.82752,18.95886,83.0212404259,5.20752,1.51886,5.4245,75.62,17.44,77.6050127247,136.03,84.94752,24.62886,88.4458133495,5.20752,1.51886,5.4245,79.74,23.11,83.0213207556,136.94
2019-12-07 16:00:00,76.7652,7.4886,77.1295991238,4.7952,1.3986,4.995,71.97,6.09,72.2272040162,135.87,79.3052,2.3686,79.340563478,4.7952,1.3986,4.995,74.51,0.97,74.5163136501,136.55,84.6352,14.4986,85.8680760295,4.7952,1.3986,4.995,79.84,13.1,80.9075744291,135.8,87.7952,18.8086,89.7873074382,4.7952,1.3986,4.995,83.0,17.41,84.8062975256,136.12
2019-12-07 16:30:00,82.1772,9.0446,82.6734358122,5.4672,1.5946,5.695,76.71,7.45,77.0709192887,135.79,84.9472,3.4246,85.0162024146,5.4672,1.5946,5.695,79.48,1.83,79.5010647727,136.52,90.5972,13.1246,91.54292858,5.4672,1.5946,5.695,85.13,11.53,85.9072627896,135.72,94.0072,17.9946,95.7139450707,5.4672,1.5946,5.695,88.54,16.4,90.046052662,136.12
2019-12-07 17:00:00,85.58472,12.78471,86.5343464022,8.00472,2.33471,8.33825,77.58,10.45,78.2806419238,136.51,87.00472,6.98471,87.2846348223,8.00472,2.33471,8.33825,79.0,4.65,79.1367329374,135.9,93.48472,10.36471,94.057536045,8.00472,2.33471,8.33825,85.48,8.03,85.8563410588,136.43,96.01472,20.37471,98.1527139934,8.00472,2.33471,8.33825,88.01,18.04,89.8398669857,135.48
2019-12-07 17:30:00,88.358,17.5215,90.0785164523,7.308,2.1315,7.6125,81.05,15.39,82.4982096775,138.46,87.778,7.4215,88.0911797302,7.308,2.1315,7.6125,80.47,5.29,80.6436916318,136.49,95.738,4.6515,95.85093164,7.308,2.1315,7.6125,88.43,2.52,88.4658990798,138.37,96.948,26.4415,100.4891418326,7.308,2.1315,7.6125,89.64,24.31,92.8779074915,136.11
2019-12-07 18:00:00,86.9208,17.51565,88.6680521246,7.3908000000000005,2.15565,7.69875,79.53,15.36,80.9996944439,138.99,86.4008,9.18565,86.8877114819,7.3908000000000005,2.15565,7.69875,79.01,7.03,79.3221343636,137.19,94.1508,4.85565,94.2759273493,7.3908000000000005,2.15565,7.69875,86.76,2.7,86.8020022811,138.91,95.4008,28.62565,99.6029140064,7.3908000000000005,2.15565,7.69875,88.01,26.47,91.9044122989,136.81
2019-12-07 18:30:00,83.81048,16.34264,85.3889831301,12.42048,3.62264,12.938,71.39,12.72,72.5143468563,139.96,83.48048,12.28264,84.3792260358,12.42048,3.62264,12.938,71.06,8.66,71.5857471848,138.02,90.25048,9.46264,90.7451965451,12.42048,3.62264,12.938,77.83,5.84,78.0487956345,139.87,91.51048,32.12264,96.9846995685,12.42048,3.62264,12.938,79.09,28.5,84.0682942613,137.62
2019-12-07 19:00:00,79.79352,14.27061,81.0595839106,10.73352,3.13061,11.18075,69.06,11.14,69.9527211765,138.48,81.44352,9.64061,82.0121229524,10.73352,3.13061,11.18075,70.71,6.51,71.0090430861,137.58,87.18352,12.05061,88.0124045857,10.73352,3.13061,11.18075,76.45,8.92,76.9686228277,138.4,89.48352,25.33061,92.9996782498,10.73352,3.13061,11.18075,78.75,22.2,81.8193284011,137.21
2019-12-07 19:30:00,77.18648,9.09189,77.7201078136,7.20648,2.10189,7.50675,69.98,6.99,70.3282340174,136.73,80.94648,14.73189,82.2761278097,7.20648,2.10189,7.50675,73.74,12.63,74.8137988609,137.47,85.71648,11.87189,86.5347139347,7.20648,2.10189,7.50675,78.51,9.77,79.1155673682,136.65,89.29648,28.61189,93.7683400182,7.20648,2.10189,7.50675,82.09,26.51,86.2644086515,137.09
2019-12-07 20:00:00,75.57768,4.79599,75.7296984958,7.59768,2.21599,7.91425,67.98,2.58,68.0289409002,138.14,78.67768,33.22599,85.4057594174,7.59768,2.21599,7.91425,71.08,31.01,77.5498968407,139.37,82.26768,19.19599,84.477554443,7.59768,2.21599,7.91425,74.67,16.98,76.5762972466,138.06,86.63768,51.34599,100.7099711293,7.59768,2.21599,7.91425,79.04,49.13,93.064915516,138.95
2019-12-07 20:30:00,74.27744,3.87467,74.3784320927,8.34744,2.43467,8.69525,65.93,1.44,65.9457238947,138.97,77.32744,33.74467,84.369637491,8.34744,2.43467,8.69525,68.98,31.31,75.7532606559,140.05,80.74744,20.86467,83.3995414901,8.34744,2.43467,8.69525,72.4,18.43,74.7089345393,138.88,85.00744,51.94467,99.6218530081,8.34744,2.43467,8.69525,76.66,49.51,91.2578528128,139.63
2019-12-07 21:00:00,72.00296,3.38503,72.0824852295,8.62296,2.51503,8.98225,63.38,0.87,63.3859708453,139.38,74.91296,34.27503,82.3816075193,8.62296,2.51503,8.98225,66.29,31.76,73.5055215613,140.19,78.21296,23.46503,81.6570556955,8.62296,2.51503,8.98225,69.59,20.95,72.6751030271,139.29,82.23296,51.61503,97.0895001134,8.62296,2.51503,8.98225,73.61,49.1,88.4830045828,139.75
2019-12-07 21:30:00,68.81416,4.19788,68.9420830335,8.80416,2.56788,9.171,60.01,1.63,60.0321330622,139.1,71.57416,33.87788,79.1869378938,8.80416,2.56788,9.171,62.77,31.31,70.1454845304,139.85,74.66416,24.44788,78.5648498057,8.80416,2.56788,9.171,65.86,21.88,69.3993804007,139.01,78.46416,51.95788,94.10762827,8.80416,2.56788,9.171,69.66,49.39,85.3925506119,139.4
2019-12-07 22:00:00,67.04616,11.51263,68.0274078608,8.78616,2.56263,9.15225,58.26,8.95,58.9434483213,139.01,67.51616,15.46263,69.2641666929,8.78616,2.56263,9.15225,58.73,12.9,60.1300498919,137.54,72.75616,13.72263,74.0389721165,8.78616,2.56263,9.15225,63.97,11.16,64.9361725081,138.92,74.27616,55.82263,92.9145519521,8.78616,2.56263,9.15225,65.49,53.26,84.4130777783,137.09
2019-12-07 22:30:00,63.94416,12.25038,65.107045765,8.98416,2.62038,9.3585,54.96,9.63,55.7972983217,138.41,63.78416,10.72038,64.6787879776,8.98416,2.62038,9.3585,54.8,8.1,55.3953969207,136.47,69.31416,11.91038,70.3300073102,8.98416,2.62038,9.3585,60.33,9.29,61.0410763339,138.33,70.14416,57.05038,90.4154247916,8.98416,2.62038,9.3585,61.16,54.43,81.8728923393,136.03
2019-12-07 23:00:00,61.16744,11.61467,62.2603909027,8.82744,2.5746700000000002,9.19525,52.34,9.04,53.1149432834,138.95,60.95744,10.04467,61.7794859704,8.82744,2.5746700000000002,9.19525,52.13,7.47,52.6624894968,137.01,66.26744,12.63467,67.4611628284,8.82744,2.5746700000000002,9.19525,57.44,10.06,58.3142967033,138.87,66.94744,58.15467,88.678776296,8.82744,2.5746700000000002,9.19525,58.12,55.58,80.4180999527,136.57
2019-12-07 23:30:00,57.84352,10.74686,58.8333902291,8.66352,2.52686,9.0245,49.18,8.22,49.8622181617,138.95,57.55352,9.21686,58.2868610636,8.66352,2.52686,9.0245,48.89,6.69,49.3455996012,137.01,62.60352,13.45686,64.0334896554,8.66352,2.52686,9.0245,53.94,10.93,55.0362471468,138.87,63.12352,58.94686,86.36730331,8.66352,2.52686,9.0245,54.46,56.42,78.4162483163,136.57
2019-12-08 00:00:00,55.23496,10.56228,56.2357765573,8.54496,2.49228,8.901,46.69,8.07,47.3822857195,139.38,54.85496,8.95228,55.5806616891,8.54496,2.49228,8.901,46.31,6.46,46.7583971068,137.45,59.74496,13.70228,61.2961069123,8.54496,2.49228,8.901,51.2,11.21,52.4128238125,139.31,60.08496,59.56228,84.6041820302,8.54496,2.49228,8.901,51.54,57.07,76.8983517379,137.02
2019-12-08 00:30:00,54.33752,10.72511,55.3858652028,8.41752,2.45511,8.76825,45.92,8.27,46.6587537339,139.62,53.83752,9.02511,54.5887458206,8.41752,2.45511,8.76825,45.42,6.57,45.8927151082,137.7,58.74752,13.54511,60.2888141454,8.41752,2.45511,8.76825,50.33,11.09,51.5373359808,139.54,58.95752,59.70511,83.908815536,8.41752,2.45511,8.76825,50.54,57.25,76.3665771133,137.25
2019-12-08 01:00:00,54.24008,10.69419,55.2842832834,8.38008,2.44419,8.72925,45.86,8.25,46.596159713,139.46,53.70008,8.98419,54.4464347957,8.38008,2.44419,8.72925,45.32,6.54,45.7894529341,137.54,58.66008,13.51419,60.1966636697,8.38008,2.44419,8.72925,50.28,11.07,51.4842043738,139.39,58.81008,59.62419,83.7476539538,8.38008,2.44419,8.72925,50.43,57.18,76.2413096687,137.09
2019-12-08 01:30:00,53.88128,10.68079,54.9296969722,8.47128,2.47079,8.82425,45.41,8.21,46.146204611,139.7,53.31128,8.970790000000001,54.0607773572,8.47128,2.47079,8.82425,44.84,6.5,45.308670252,137.77,58.26128,13.65079,59.8391244493,8.47128,2.47079,8.82425,49.79,11.18,51.0297609244,139.62,58.35128,59.92079,83.6383461808,8.47128,2.47079,8.82425,49.88,57.45,76.0823034614,137.32
2019-12-08 02:00:00,52.73216,10.57063,53.7812134194,8.64216,2.52063,9.00225,44.09,8.05,44.8188643319,139.7,52.14216,8.87063,52.8913312941,8.64216,2.52063,9.00225,43.5,6.35,43.9610338823,137.77,56.97216,13.88063,58.6387150632,8.64216,2.52063,9.00225,48.33,11.36,49.6471398975,139.62,57.00216,60.21063,82.9130038635,8.64216,2.52063,9.00225,48.36,57.69,75.2783215807,137.32
2019-12-08 02:30:00,49.64592,17.69381,52.7047273493,8.51592,2.48381,8.87075,41.13,15.21,43.8522633395,136.34,52.10592,20.38381,55.9511090968,8.51592,2.48381,8.87075,43.59,17.9,47.122161453,137.01,54.88592,17.88381,57.7260328999,8.51592,2.48381,8.87075,46.37,15.4,48.8603817013,136.28,57.01592,46.34381,73.4749199303,8.51592,2.48381,8.87075,48.5,43.86,65.3907455226,136.58
2019-12-08 03:00:00,48.69352,18.52686,52.0989772592,8.42352,2.45686,8.7745,40.27,16.07,43.3580188662,136.47,51.23352,20.94686,55.3501988745,8.42352,2.45686,8.7745,42.81,18.49,46.6323514312,137.22,53.85352,18.30686,56.8800733074,8.42352,2.45686,8.7745,45.43,15.85,48.1155629708,136.41,56.02352,45.86686,72.4044448874,8.42352,2.45686,8.7745,47.6,43.41,64.4219535562,136.79
2019-12-08 03:30:00,47.82152,18.84086,51.3991807391,8.23152,2.40086,8.5745,39.59,16.44,42.8677232892,137.04,50.23152,20.69086,54.3260277312,8.23152,2.40086,8.5745,42.0,18.29,45.8096507299,137.81,52.89152,18.66086,56.0869020704,8.23152,2.40086,8.5745,44.66,16.26,47.5279202154,136.99,54.93152,46.53086,71.9902272663,8.23152,2.40086,8.5745,46.7,44.13,64.2522131915,137.38
2019-12-08 04:00:00,46.75216,19.54063,50.6714977622,8.16216,2.38063,8.50225,38.59,17.16,42.2333245199,136.36,49.15216,20.66063,53.3178812844,8.16216,2.38063,8.50225,40.99,18.28,44.8813825545,137.01,51.70216,19.47063,55.2468893356,8.16216,2.38063,8.50225,43.54,17.09,46.7739211527,136.31,53.71216,45.76063,70.5622518764,8.16216,2.38063,8.50225,45.55,43.38,62.9017241417,136.56
2019-12-08 04:30:00,46.72816,19.36863,50.5832458929,8.01816,2.33863,8.35225,38.71,17.03,42.2904835631,136.51,49.10816,20.83863,53.3466013806,8.01816,2.33863,8.35225,41.09,18.5,45.062602011,137.15,51.68816,19.26863,55.1629040775,8.01816,2.33863,8.35225,43.67,16.93,46.8368850373,136.46,53.69816,45.60863,70.4531015489,8.01816,2.33863,8.35225,45.68,43.27,62.9202296563,136.72
2019-12-08 05:00:00,46.39848,19.33039,50.2641315837,7.81848,2.28039,8.14425,38.58,17.05,42.1796028905,136.46,48.76848,20.74039,52.9955509346,7.81848,2.28039,8.14425,40.95,18.46,44.9185273579,137.09,51.33848,19.25039,54.8289799637,7.81848,2.28039,8.14425,43.52,16.97,46.7115756532,136.39,53.32848,45.54039,70.1274119048,7.81848,2.28039,8.14425,45.51,43.26,62.790028667,136.65
2019-12-08 05:30:00,46.67464,18.22552,50.1068019175,7.9046400000000006,2.30552,8.234,38.77,15.92,41.9113266314,136.09,49.14464,20.27552,53.1628850985,7.9046400000000006,2.30552,8.234,41.24,17.97,44.985091975,136.91,51.64464,17.99552,54.6901049624,7.9046400000000006,2.30552,8.234,43.74,15.69,46.4689541522,136.04,53.74464,46.10552,70.8110535383,7.9046400000000006,2.30552,8.234,45.84,43.8,63.4014637055,136.46
2019-12-08 06:00:00,47.6872,18.02085,50.9786237414,7.4772,2.18085,7.78875,40.21,15.84,43.2174698473,136.27,50.2372,20.02085,54.0796699191,7.4772,2.18085,7.78875,42.76,17.84,46.3323126986,137.11,52.8372,17.78085,55.7487966737,7.4772,2.18085,7.78875,45.36,15.6,47.9675890576,136.22,55.0372,46.17085,71.8389920138,7.4772,2.18085,7.78875,47.56,43.99,64.7848261555,136.69
2019-12-08 06:30:00,50.77456,15.92133,53.2122607316,7.20456,2.10133,7.50475,43.57,13.82,45.7092693007,135.94,53.07456,18.77133,56.296285394,7.20456,2.10133,7.50475,45.87,16.67,48.8051821019,136.59,56.22456,15.71133,58.378480946,7.20456,2.10133,7.50475,49.02,13.61,50.8742813217,135.88,58.29456,46.98133,74.8698944447,7.20456,2.10133,7.50475,51.09,44.88,68.0029594944,136.17
2019-12-08 07:00:00,55.03672,11.88446,56.3052478713,7.38672,2.15446,7.6945,47.65,9.73,48.6332746173,138.9,54.44672,8.28446,55.0733837371,7.38672,2.15446,7.6945,47.06,6.13,47.4575652557,137.18,59.65672,11.42446,60.7407814195,7.38672,2.15446,7.6945,52.27,9.27,53.0856458942,138.82,59.80672,59.43446,84.3166578598,7.38672,2.15446,7.6945,52.42,57.28,77.6457004605,136.73
2019-12-08 07:30:00,58.53088,12.54359,59.8598827568,7.28088,2.12359,7.58425,51.25,10.42,52.2985554294,138.62,58.03088,8.99359,58.7236553244,7.28088,2.12359,7.58425,50.75,6.87,51.2128831448,136.9,63.53088,10.55359,64.4014827117,7.28088,2.12359,7.58425,56.25,8.43,56.8781803506,138.54,63.87088,58.29359,86.4733019322,7.28088,2.12359,7.58425,56.59,56.17,79.7339137381,136.45
2019-12-08 08:00:00,61.36496,12.93978,62.7144020321,7.16496,2.08978,7.4635,54.2,10.85,55.2753335585,138.13,60.98496,9.53978,61.7265967687,7.16496,2.08978,7.4635,53.82,7.45,54.3331841511,136.4,66.66496,9.91978,67.3989534566,7.16496,2.08978,7.4635,59.5,7.83,60.0129894273,138.06,67.24496,57.11978,88.2301190787,7.16496,2.08978,7.4635,60.08,55.03,81.4733533126,135.96
2019-12-08 08:30:00,65.41008,14.19044,66.9316603186,7.27008,2.12044,7.573,58.14,12.07,59.3796640273,137.76,65.10008,10.30044,65.9099346093,7.27008,2.12044,7.573,57.83,8.18,58.4056615406,136.09,71.13008,8.50044,71.6362042615,7.27008,2.12044,7.573,63.86,6.38,64.1779089719,137.69,71.89008,56.02044,91.1398557175,7.27008,2.12044,7.573,64.62,53.9,84.1484069962,135.67
2019-12-08 09:00:00,68.37808,8.58944,68.9154576565,8.87808,2.58944,9.248,59.5,6.0,59.8017558271,138.24,69.76808,25.00944,74.1151609052,8.87808,2.58944,9.248,60.89,22.42,64.8864277026,137.94,74.19808,16.08944,75.9224943953,8.87808,2.58944,9.248,65.32,13.5,66.7004677645,138.16,76.66808,52.22944,92.7680381036,8.87808,2.58944,9.248,67.79,49.64,84.0215073657,137.49
2019-12-08 09:30:00,71.4292,14.5581,72.8976603757,11.7192,3.4181,12.2075,59.71,11.14,60.7402971675,138.07,71.8792,18.2781,74.1667602923,11.7192,3.4181,12.2075,60.16,14.86,61.9680982442,136.63,77.3092,11.1181,78.1045744643,11.7192,3.4181,12.2075,65.59,7.7,66.0404277697,138.0,78.8492,53.4481,95.2569983479,11.7192,3.4181,12.2075,67.13,50.03,83.7223852981,136.18
2019-12-08 10:00:00,73.86488,14.90559,75.3538128475,14.624880000000001,4.26559,15.23425,59.24,10.64,60.1879323453,137.64,74.49488,20.22559,77.1917200033,14.624880000000001,4.26559,15.23425,59.87,15.96,61.9607819512,136.22,79.67488,12.81559,80.6989829556,14.624880000000001,4.26559,15.23425,65.05,8.55,65.609488643,137.56,81.55488,49.30559,95.300785186,14.624880000000001,4.26559,15.23425,66.93,45.04,80.6735799379,135.78
2019-12-08 10:30:00,74.424,8.587,74.9177438595,15.624,4.557,16.275,58.8,4.03,58.9379410906,138.78,76.634,28.407,81.7296005435,15.624,4.557,16.275,61.01,23.85,65.5060501023,138.98,80.174,20.757,82.8174095526,15.624,4.557,16.275,64.55,16.2,66.5518031311,138.7,83.774,42.967,94.150125677,15.624,4.557,16.275,68.15,38.41,78.2288348373,138.54
2019-12-08 11:00:00,74.64984,8.27287,75.1068504869,18.00984,5.25287,18.76025,56.64,3.02,56.7204548642,138.51,76.79984,28.68287,81.9812323368,18.00984,5.25287,18.76025,58.79,23.43,63.2868785768,138.48,80.16984,21.81287,83.084321886,18.00984,5.25287,18.76025,62.16,16.56,64.3280591966,138.43,83.73984,40.61287,93.0686091701,18.00984,5.25287,18.76025,65.73,35.36,74.6375408223,138.03
2019-12-08 11:30:00,75.35744,8.95342,75.8874659812,18.93744,5.52342,19.7265,56.42,3.43,56.5241656285,138.35,77.48744,29.46342,82.8999184309,18.93744,5.52342,19.7265,58.55,23.94,63.2552456323,138.3,80.82744,21.60342,83.6647047007,18.93744,5.52342,19.7265,61.89,16.08,63.9448082334,138.27,84.39744,40.21342,93.4882186516,18.93744,5.52342,19.7265,65.46,34.69,74.0837883751,137.83
2019-12-08 12:00:00,75.51712,9.42291,76.1027374407,20.78712,6.06291,21.65325,54.73,3.36,54.8330420458,138.86,77.70712,30.20291,83.3703320802,20.78712,6.06291,21.65325,56.92,24.14,61.8273887529,138.8,80.82712,22.36291,83.863717251,20.78712,6.06291,21.65325,60.04,16.3,62.2132751107,138.79,84.40712,40.94291,93.8130256732,20.78712,6.06291,21.65325,63.62,34.88,72.5542472913,138.34
2019-12-08 12:30:00,76.16744,9.51342,76.7592605244,20.61744,6.01342,21.4765,55.55,3.5,55.6601518144,138.86,78.32744,30.17342,83.9382101992,20.61744,6.01342,21.4765,57.71,24.16,62.5631656808,138.8,81.55744,22.16342,84.5152838571,20.61744,6.01342,21.4765,60.94,16.15,63.0436840611,138.79,85.14744,40.87342,94.449579147,20.61744,6.01342,21.4765,64.53,34.86,73.3439874836,138.34
2019-12-08 13:00:00,76.37864,9.01877,76.909263815,20.01864,5.83877,20.85275,56.36,3.18,56.4496412743,138.8,78.79864,27.50877,83.462315405,20.01864,5.83877,20.85275,58.78,21.67,62.6472449514,138.99,81.86864,22.31877,84.8563592771,20.01864,5.83877,20.85275,61.85,16.48,64.0079127921,138.71,85.71864,43.65877,96.1965354956,20.01864,5.83877,20.85275,65.7,37.82,75.8079309835,138.55
2019-12-08 13:30:00,76.20288,9.24834,76.7620395316,22.38288,6.52834,23.3155,53.82,2.7199999999999998,53.8886889802,138.99,78.56288,27.68834,83.2992814246,22.38288,6.52834,23.3155,56.18,21.16,60.0328076971,139.19,81.40288,23.53834,84.7377266762,22.38288,6.52834,23.3155,59.02,17.01,61.422312721,138.9,85.16288,45.03834,96.3388197969,22.38288,6.52834,23.3155,62.78,38.51,73.6501765103,138.75
2019-12-08 14:00:00,76.74984,8.93787,77.2685153226,16.20984,4.72787,16.88525,60.54,4.21,60.6862068348,138.69,79.06984,27.16787,83.6070138084,16.20984,4.72787,16.88525,62.86,22.44,66.7452859759,138.89,82.66984,20.04787,85.0659716759,16.20984,4.72787,16.88525,66.46,15.32,68.2028885019,138.61,86.55984,41.58787,96.0320614793,16.20984,4.72787,16.88525,70.35,36.86,79.4215468245,138.43
2019-12-08 14:30:00,77.2516,7.70755,77.6351468702,11.2716,3.28755,11.74125,65.98,4.42,66.1278821678,138.76,79.5916,25.90755,83.7019948243,11.2716,3.28755,11.74125,68.32,22.62,71.9672620016,138.96,83.7416,18.44755,85.7494470627,11.2716,3.28755,11.74125,72.47,15.16,74.0386824572,138.69,87.8116,40.07755,96.5250594849,11.2716,3.28755,11.74125,76.54,36.79,84.9227631439,138.5
2019-12-08 15:00:00,76.1776,8.51055,76.6515244667,12.6876,3.70055,13.21625,63.49,4.8100000000000005,63.6719420153,139.02,78.6076,22.90055,81.8754540022,12.6876,3.70055,13.21625,65.92,19.2,68.6592047726,139.67,82.4076,18.42055,84.4412766369,12.6876,3.70055,13.21625,69.72,14.72,71.2569772022,138.94,86.4776,44.86055,97.4209641097,12.6876,3.70055,13.21625,73.79,41.16,84.4932523933,139.23
2019-12-08 15:30:00,77.62696,9.22078,78.1726787481,12.99696,3.79078,13.538499999999999,64.63,5.43,64.8577042455,138.58,80.20696,22.26078,83.2388056056,12.99696,3.79078,13.538499999999999,67.21,18.47,69.7016857759,139.38,83.99696,17.71078,85.8438175843,12.99696,3.79078,13.538499999999999,71.0,13.92,72.3516855367,138.5,88.27696,45.49078,99.3087746972,12.99696,3.79078,13.538499999999999,75.28,41.7,86.0579362988,138.94
2019-12-08 16:00:00,81.36208,8.74019,81.8301838148,8.81208,2.57019,9.17925,72.55,6.17,72.8118905125,137.96,83.87208,24.11019,87.2687061057,8.81208,2.57019,9.17925,75.06,21.54,78.0895332295,138.46,88.55208,15.57019,89.9105204576,8.81208,2.57019,9.17925,79.74,13.0,80.7927447238,137.88,92.98208,40.06019,101.2446839294,8.81208,2.57019,9.17925,84.17,37.49,92.1416789515,138.03
2019-12-08 16:30:00,85.94416,9.18413,86.4334824126,12.49416,3.64413,13.01475,73.45,5.54,73.6586322165,137.96,88.77416,25.69413,92.4177461322,12.49416,3.64413,13.01475,76.28,22.05,79.4030282798,138.32,93.23416,17.334130000000002,94.8318546363,12.49416,3.64413,13.01475,80.74,13.69,81.8923909774,137.88,98.04416,40.39413,106.0393467,12.49416,3.64413,13.01475,85.55,36.75,93.109424872,137.91
2019-12-08 17:00:00,88.43928,9.10354,88.9065840501,14.78928,4.31354,15.4055,73.65,4.79,73.8056000585,137.62,91.48928,27.15354,95.4337628382,14.78928,4.31354,15.4055,76.7,22.84,80.028467435,137.76,95.73928,18.76354,97.5606486666,14.78928,4.31354,15.4055,80.95,14.45,82.2295871326,137.54,100.79928,39.73354,108.3478151577,14.78928,4.31354,15.4055,86.01,35.42,93.0177214298,137.4
2019-12-08 17:30:00,88.69832,9.12326,89.1662819896,15.26832,4.45326,15.9045,73.43,4.67,73.5783514357,138.05,91.72832,27.38326,95.7284054931,15.26832,4.45326,15.9045,76.46,22.93,79.8242851518,138.16,95.96832,19.14326,97.8589947171,15.26832,4.45326,15.9045,80.7,14.69,82.0261305926,137.97,101.00832,40.14326,108.6929714041,15.26832,4.45326,15.9045,85.74,35.69,92.8715440811,137.82
2019-12-08 18:00:00,86.65168,8.72549,87.0898835834,15.48168,4.51549,16.12675,71.17,4.21,71.2944107206,138.62,89.65168,27.09549,93.6567632644,15.48168,4.51549,16.12675,74.17,22.58,77.5309312468,138.73,93.70168,19.88549,95.7885042548,15.48168,4.51549,16.12675,78.22,15.37,79.7157782374,138.54,98.63168,41.16549,106.877527416,15.48168,4.51549,16.12675,83.15,36.65,90.8688340412,138.39
2019-12-08 18:30:00,85.29384,8.41362,85.7078067824,15.06384,4.39362,15.6915,70.23,4.02,70.3449593077,138.35,88.20384,26.67362,92.1487894367,15.06384,4.39362,15.6915,73.14,22.28,76.4582108083,138.48,92.21384,19.90362,94.337407091,15.06384,4.39362,15.6915,77.15,15.51,78.6935994856,138.28,97.03384,41.16362,105.4040308368,15.06384,4.39362,15.6915,81.97,36.77,89.8393777806,138.12
2019-12-08 19:00:00,83.41064,7.70977,83.7661949635,14.33064,4.17977,14.92775,69.08,3.5300000000000002,69.1701330055,138.41,86.26064,26.00977,90.0966489314,14.33064,4.17977,14.92775,71.93,21.83,75.1696334965,138.52,90.23064,20.19977,92.4640422157,14.33064,4.17977,14.92775,75.9,16.02,77.5722269888,138.33,94.95064,41.41977,103.5916086527,14.33064,4.17977,14.92775,80.62,37.24,88.8054165015,138.18
2019-12-08 19:30:00,81.9036,7.01605,82.2035561917,14.7636,4.30605,15.37875,67.14,2.71,67.1946701755,139.05,84.6836,26.65605,88.7798237809,14.7636,4.30605,15.37875,69.92,22.35,73.4052375516,139.03,88.5136,21.40605,91.065231354,14.7636,4.30605,15.37875,73.75,17.1,75.7064891538,138.96,93.1036,41.36605,101.8794897198,14.7636,4.30605,15.37875,78.34,37.06,86.663713283,138.68
2019-12-08 20:00:00,78.73544,6.38367,78.9938020016,13.55544,3.9536700000000002,14.12025,65.18,2.43,65.2252811416,138.83,81.43544,24.47367,85.0334722992,13.55544,3.9536700000000002,14.12025,67.88,20.52,70.9137842736,138.99,85.12544,21.29367,87.748281563,13.55544,3.9536700000000002,14.12025,71.57,17.34,73.6406171892,138.75,89.57544,43.13367,99.4196808427,13.55544,3.9536700000000002,14.12025,76.02,39.18,85.5225864904,138.65
2019-12-08 20:30:00,79.74928,6.43479,80.0084631952,12.59928,3.67479,13.12425,67.15,2.76,67.2066968389,138.38,82.35928,24.69479,85.9818798077,12.59928,3.67479,13.12425,69.76,21.02,72.8580675011,138.51,86.35928,20.55479,88.7717558352,12.59928,3.67479,13.12425,73.76,16.88,75.6668487516,138.3,90.73928,41.85479,99.9271753872,12.59928,3.67479,13.12425,78.14,38.18,86.9687990029,138.16
2019-12-08 21:00:00,76.50872,9.12296,77.0507146962,17.83872,5.20296,18.582,58.67,3.92,58.8008103686,139.74,78.48872,23.84296,82.0302743431,17.83872,5.20296,18.582,60.65,18.64,63.4497604408,139.14,82.21872,21.16296,84.898697248,17.83872,5.20296,18.582,64.38,15.96,66.3287720375,139.66,85.43872,53.96296,101.0533320935,17.83872,5.20296,18.582,67.6,48.76,83.3504505087,138.78
2019-12-08 21:30:00,73.16504,17.64522,75.2627189719,16.71504,4.8752200000000006,17.4115,56.45,12.77,57.8763803291,138.78,73.32504,22.91522,76.8223196646,16.71504,4.8752200000000006,17.4115,56.61,18.04,59.4149282588,135.98,78.70504,10.82522,79.4460112872,16.71504,4.8752200000000006,17.4115,61.99,5.95,62.2748954234,138.71,79.21504,71.67522,106.8286465526,16.71504,4.8752200000000006,17.4115,62.5,66.8,91.4794512445,135.63
2019-12-08 22:00:00,69.04768,10.48974,69.8399367028,13.987680000000001,4.07974,14.5705,55.06,6.41,55.4318653845,138.89,70.18768,22.04974,73.5697047558,13.987680000000001,4.07974,14.5705,56.2,17.97,59.0030583953,137.53,74.38768,18.01974,76.539127023,13.987680000000001,4.07974,14.5705,60.4,13.94,61.9877697615,138.83,76.41768,58.26974,96.0990344189,13.987680000000001,4.07974,14.5705,62.43,54.19,82.6683796866,137.18
2019-12-08 22:30:00,65.49096,3.9765300000000003,65.6115739223,12.33096,3.59653,12.84475,53.16,0.38,53.1613581467,138.75,67.51096,20.70653,70.6150841164,12.33096,3.59653,12.84475,55.18,17.11,57.7718313714,139.02,70.62096,23.90653,74.5576432565,12.33096,3.59653,12.84475,58.29,20.31,61.7269811347,138.69,73.97096,46.59653,87.4239070928,12.33096,3.59653,12.84475,61.64,43.0,75.156434189,138.62
2019-12-08 23:00:00,62.3048,4.2564,62.4500203683,11.1648,3.2564,11.63,51.14,1.0,51.1497761481,139.5,64.1548,20.4764,67.343309393,11.1648,3.2564,11.63,52.99,17.22,55.7177574926,139.71,67.2148,24.4864,71.5360966506,11.1648,3.2564,11.63,56.05,21.23,59.9359274559,139.44,70.3248,46.7164,84.4274808578,11.1648,3.2564,11.63,59.16,43.46,73.4076099597,139.33
2019-12-08 23:30:00,58.548,4.21275,58.6993659809,7.518,2.19275,7.83125,51.03,2.02,51.0699647542,139.73,59.918,19.84275,63.1181546907,7.518,2.19275,7.83125,52.4,17.65,55.292698433,139.61,63.468,21.61275,67.0469834263,7.518,2.19275,7.83125,55.95,19.42,59.2244788918,139.67,65.898,49.72275,82.5523971279,7.518,2.19275,7.83125,58.38,47.53,75.2816398599,139.26
2019-12-09 00:00:00,55.72632,3.82476,55.8574214389,6.97632,2.03476,7.267,48.75,1.79,48.7828514952,139.73,57.00632,26.78476,62.9852672313,6.97632,2.03476,7.267,50.03,24.75,55.8172321062,139.43,60.41632,20.25476,63.7211662244,6.97632,2.03476,7.267,53.44,18.22,56.4606234468,139.67,62.18632,60.62476,86.8475671519,6.97632,2.03476,7.267,55.21,58.59,80.5042371556,139.11
2019-12-09 00:30:00,54.27696,3.56453,54.3938807309,6.42696,1.87453,6.69475,47.85,1.69,47.8798350039,139.38,55.48696,25.86453,61.2190872373,6.42696,1.87453,6.69475,49.06,23.99,54.6113880065,139.13,58.86696,20.10453,62.2053945101,6.42696,1.87453,6.69475,52.44,18.23,55.5183438154,139.31,60.56696,60.99453,85.9574856168,6.42696,1.87453,6.69475,54.14,59.12,80.1642937972,138.77
2019-12-09 01:00:00,54.45712,3.10416,54.5455197794,5.63712,1.64416,5.872,48.82,1.46,48.8418263377,139.14,55.53712,26.49416,61.5330172509,5.63712,1.64416,5.872,49.9,24.85,55.7452464341,138.77,59.14712,20.10416,62.4704654505,5.63712,1.64416,5.872,53.51,18.46,56.6046968016,139.08,60.72712,59.49416,85.0137528733,5.63712,1.64416,5.872,55.09,57.85,79.8844828487,138.39
2019-12-09 01:30:00,54.90472,3.91471,55.0441026147,6.08472,1.77471,6.33825,48.82,2.14,48.8668803997,140.01,56.02472,26.37471,61.9224884728,6.08472,1.77471,6.33825,49.94,24.6,55.6701320279,139.77,59.61472,19.71471,62.7900042289,6.08472,1.77471,6.33825,53.53,17.94,56.4562175495,139.94,61.19472,61.05471,86.4434576418,6.08472,1.77471,6.33825,55.11,59.28,80.9396719786,139.4
2019-12-09 02:00:00,52.95456,11.65758,54.2225469362,6.81456,1.9875800000000001,7.0985,46.14,9.67,47.1424278119,138.44,55.30456,31.41758,63.6054926076,6.81456,1.9875800000000001,7.0985,48.49,29.43,56.7221737947,139.2,58.17456,21.85758,62.1452591486,6.81456,1.9875800000000001,7.0985,51.36,19.87,55.0696513517,138.38,60.31456,55.21758,81.7730229908,6.81456,1.9875800000000001,7.0985,53.5,53.23,75.4697482439,138.82
2019-12-09 02:30:00,50.9316,21.4588,55.2676033133,4.7616,1.3888,4.96,46.17,20.07,50.3435576812,135.65,55.2716,36.7888,66.3955237347,4.7616,1.3888,4.96,50.51,35.4,61.6799813554,138.34,56.8416,21.7988,60.8781994806,4.7616,1.3888,4.96,52.08,20.41,55.9365220585,135.61,60.5716,46.8688,76.5872256972,4.7616,1.3888,4.96,55.81,45.48,71.9943504728,137.96
2019-12-09 03:00:00,50.43232,21.33151,54.7581246891,3.98232,1.16151,4.14825,46.45,20.17,50.6402152444,135.94,54.79232,36.71151,65.9540241188,3.98232,1.16151,4.14825,50.81,35.55,62.0117617876,138.64,56.38232,21.68151,60.4073992526,3.98232,1.16151,4.14825,52.4,20.52,56.2745981772,135.91,60.11232,46.82151,76.1954382786,3.98232,1.16151,4.14825,56.13,45.66,72.3561503951,138.26
2019-12-09 03:30:00,50.002,21.48225,54.4213842994,4.362,1.27225,4.54375,45.64,20.21,49.9144638356,135.75,54.322,36.67225,65.5418462058,4.362,1.27225,4.54375,49.96,35.4,61.2303976796,138.45,55.832,21.83225,59.9488061938,4.362,1.27225,4.54375,51.47,20.56,55.4244936828,135.72,59.532,46.93225,75.8069595358,4.362,1.27225,4.54375,55.17,45.66,71.613996537,138.07
2019-12-09 04:00:00,49.71912,21.65141,54.2289078681,4.59912,1.34141,4.79075,45.12,20.31,49.4804052126,135.75,54.04912,36.55141,65.248087679,4.59912,1.34141,4.79075,49.45,35.21,60.7045846704,138.45,55.48912,22.01141,59.6954320578,4.59912,1.34141,4.79075,50.89,20.67,54.9275977993,135.72,59.19912,47.16141,75.6884033519,4.59912,1.34141,4.79075,54.6,45.82,71.2785549797,138.09
2019-12-09 04:30:00,50.02576,21.72668,54.5401254802,5.40576,1.57668,5.631,44.62,20.15,48.9588286216,135.72,54.26576,37.03668,65.699987624,5.40576,1.57668,5.631,48.86,35.46,60.3714435806,138.41,55.73576,22.06668,59.9450857786,5.40576,1.57668,5.631,50.33,20.49,54.3410434202,135.69,59.33576,47.15668,75.7923801144,5.40576,1.57668,5.631,53.93,45.58,70.611481361,138.02
