Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-09 05:00:00,51.26232,22.05151,55.8040728358,6.86232,2.00151,7.14825,44.4,20.05,48.7171684317,135.86,55.57232,37.58151,67.0869036703,6.86232,2.00151,7.14825,48.71,35.58,60.3208131576,138.55,56.94232,22.37151,61.1793450983,6.86232,2.00151,7.14825,50.08,20.37,54.0642515901,135.83,60.63232,47.45151,76.9930128639,6.86232,2.00151,7.14825,53.77,45.45,70.4053648524,138.17
2019-12-09 05:30:00,55.03488,8.91434,55.7521611621,8.41488,2.45434,8.7655,46.62,6.46,47.065443799,138.43,56.83488,28.25434,63.4705546963,8.41488,2.45434,8.7655,48.42,25.8,54.8647099692,139.03,59.81488,19.08434,62.7856026701,8.41488,2.45434,8.7655,51.4,16.63,54.023299603,138.37,61.82488,59.52434,85.82227472779999,8.41488,2.45434,8.7655,53.41,57.07,78.1640134589,138.65
2019-12-09 06:00:00,59.472,6.801,59.8596056202,8.952,2.6109999999999998,9.325,50.52,4.19,50.6934561852,139.21,60.722,27.011,66.458674415,8.952,2.6109999999999998,9.325,51.77,24.4,57.2319220366,139.17,64.372,18.021,66.8469208341,8.952,2.6109999999999998,9.325,55.42,15.41,57.5225564453,139.14,66.162,61.281,90.1818784734,8.952,2.6109999999999998,9.325,57.21,58.67,81.946037122,138.8
2019-12-09 06:30:00,68.82328,9.61804,69.492089934,9.35328,2.72804,9.743,59.47,6.89,59.8677960176,138.03,70.35328,29.98804,76.4778827492,9.35328,2.72804,9.743,61.0,27.26,66.8139775795,137.9,74.69328,15.21804,76.2277824589,9.35328,2.72804,9.743,65.34,12.49,66.5230463824,137.97,77.04328,53.41804,93.7504879486,9.35328,2.72804,9.743,67.69,50.69,84.5660227278,137.54
2019-12-09 07:00:00,76.98192,9.00431,77.506732646,9.75192,2.84431,10.15825,67.23,6.16,67.5116175188,138.69,78.62192,8.79431,79.1122379462,9.75192,2.84431,10.15825,68.87,5.95,69.1265462757,139.16,83.65192,16.17431,85.2012442612,9.75192,2.84431,10.15825,73.9,13.33,75.0926021656,138.61,87.14192,7.52431,87.4661618128,9.75192,2.84431,10.15825,77.39,4.68,77.531377519,138.83
2019-12-09 07:30:00,84.388,9.9515,84.972742078,12.828,3.7415000000000003,13.3625,71.56,6.21,71.8289475073,138.74,86.908,6.6015,87.1583631458,12.828,3.7415000000000003,13.3625,74.08,2.86,74.1351873269,139.77,91.478,16.8915,93.0244444017,12.828,3.7415000000000003,13.3625,78.65,13.15,79.7417393841,138.67,96.098,4.5315,96.2047820862,12.828,3.7415000000000003,13.3625,83.27,0.79,83.2737473637,139.41
2019-12-09 08:00:00,90.34736,6.27798,90.565216788,13.227360000000001,3.85798,13.7785,77.12,2.42,77.157960056,138.36,89.96736,4.78798,90.0946758574,13.227360000000001,3.85798,13.7785,76.74,0.93,76.745635055,138.72,99.31736,6.80798,99.5504223449,13.227360000000001,3.85798,13.7785,86.09,2.95,86.1405282083,138.46,100.04736,4.75798,100.1604343873,13.227360000000001,3.85798,13.7785,86.82,0.9,86.8246646985,138.53
2019-12-09 08:30:00,93.20848,6.59914,93.4417968184,13.36848,3.89914,13.9255,79.84,2.7,79.8856407623,138.07,91.76848,5.32914,91.923085537,13.36848,3.89914,13.9255,78.4,1.43,78.4130403696,138.25,102.57848,5.93914,102.7502697955,13.36848,3.89914,13.9255,89.21,2.04,89.2333216909,138.29,102.09848,5.93914,102.2710760785,13.36848,3.89914,13.9255,88.73,2.04,88.7534478204,138.21
2019-12-09 09:00:00,94.92048,8.14014,95.2688795077,15.12048,4.41014,15.7505,79.8,3.73,79.8871259966,137.91,93.49048,6.85014,93.7411023439,15.12048,4.41014,15.7505,78.37,2.44,78.407974722,138.1,101.27048,7.01014,101.5128178224,15.12048,4.41014,15.7505,86.15,2.6,86.1892249646,138.22,100.81048,7.02014,101.0546151517,15.12048,4.41014,15.7505,85.69,2.61,85.7297392974,138.14
2019-12-09 09:30:00,97.35896,9.57428,97.8285946429,19.00896,5.5442800000000005,19.801,78.35,4.03,78.453574807,137.55,95.95896,8.29428,96.3167539164,19.00896,5.5442800000000005,19.801,76.95,2.75,76.9991233716,137.75,100.48896,8.93428,100.8853430435,19.00896,5.5442800000000005,19.801,81.48,3.39,81.5504904952,137.86,100.07896,8.93428,100.4769605123,19.00896,5.5442800000000005,19.801,81.07,3.39,81.1408466803,137.79
2019-12-09 10:00:00,99.49536,10.78448,100.0781278322,21.61536,6.30448,22.516,77.88,4.48,78.0087482274,137.6,98.10536,9.49448,98.5637195483,21.61536,6.30448,22.516,76.49,3.19,76.5564902539,137.8,97.92536,10.19448,98.4545760927,21.61536,6.30448,22.516,76.31,3.89,76.4090845384,137.97,97.56536,10.20448,98.097557992,21.61536,6.30448,22.516,75.95,3.9,76.0500657462,137.88
2019-12-09 10:30:00,99.98688,10.92034,100.5814595134,24.20688,7.06034,25.2155,75.78,3.86,75.8782445764,138.12,98.63688,9.64034,99.1068627868,24.20688,7.06034,25.2155,74.43,2.58,74.4747024163,138.32,94.80688,10.11034,95.3444464573,24.20688,7.06034,25.2155,70.6,3.05,70.6658510173,138.53,94.40688,10.12034,94.9477765566,24.20688,7.06034,25.2155,70.2,3.06,70.2666606578,138.44
2019-12-09 11:00:00,100.114,10.89325,100.7048950725,25.554,7.45325,26.61875,74.56,3.44,74.6393140376,138.07,98.784,9.62325,99.2516276771,25.554,7.45325,26.61875,73.23,2.17,73.2621443858,138.29,91.424,10.10325,91.9805601014,25.554,7.45325,26.61875,65.87,2.65,65.9232842022,138.53,91.044,10.11325,91.6039724115,25.554,7.45325,26.61875,65.49,2.66,65.5439981997,138.44
2019-12-09 11:30:00,100.11528,10.52404,100.6668997605,26.10528,7.61404,27.193,74.01,2.91,74.0671870669,138.38,98.78528,9.26404,99.2187179004,26.10528,7.61404,27.193,72.68,1.65,72.698726949,138.6,90.43528,10.85404,91.0843019021,26.10528,7.61404,27.193,64.33,3.24,64.4115401151,138.72,90.05528,10.86404,90.7082180456,26.10528,7.61404,27.193,63.95,3.25,64.0325307949,138.64
2019-12-09 12:00:00,99.58712,10.70416,100.1607383719,26.99712,7.87416,28.122,72.59,2.83,72.6451443663,138.31,98.28712,9.45416,98.7407671593,26.99712,7.87416,28.122,71.29,1.58,71.3075066175,138.54,90.73712,11.40416,91.4509694383,26.99712,7.87416,28.122,63.74,3.5300000000000002,63.8376730466,138.61,90.35712,11.41416,91.0752007036,26.99712,7.87416,28.122,63.36,3.54,63.4588149905,138.53
2019-12-09 12:30:00,100.80152,10.03836,101.300123918,26.05152,7.59836,27.137,74.75,2.44,74.789812809,138.84,99.47152,8.76836,99.8572352321,26.05152,7.59836,27.137,73.42,1.17,73.4293217999,139.06,90.64152,10.70836,91.2718692796,26.05152,7.59836,27.137,64.59,3.11,64.664829699,139.13,90.24152,10.71836,90.8758228188,26.05152,7.59836,27.137,64.19,3.12,64.2657801633,139.05
2019-12-09 13:00:00,97.71192,8.41431,98.0735434399,23.67192,6.90431,24.65825,74.04,1.51,74.0553961572,139.0,96.38192,7.13431,96.6456045667,23.67192,6.90431,24.65825,72.71,0.23,72.710363773,139.2,93.17192,11.72431,93.9066883745,23.67192,6.90431,24.65825,69.5,4.82,69.6669390744,138.93,92.75192,11.72431,93.48998935,23.67192,6.90431,24.65825,69.08,4.82,69.2479515943,138.84
2019-12-09 13:30:00,95.19264,7.47327,95.4855406575,20.34264,5.93327,21.19025,74.85,1.54,74.8658406752,138.73,93.85264,6.20327,94.0574217894,20.34264,5.93327,21.19025,73.51,0.27,73.5104958492,138.92,97.75264,11.91327,98.4759088765,20.34264,5.93327,21.19025,77.41,5.98,77.6406369113,138.46,97.30264,11.903270000000001,98.0280143003,20.34264,5.93327,21.19025,76.96,5.97,77.1912074008,138.38
2019-12-09 14:00:00,95.74696,7.78078,96.062588382,20.43696,5.96078,21.2885,75.31,1.82,75.3319885573,138.64,94.41696,6.49078,94.6398043143,20.43696,5.96078,21.2885,73.98,0.53,73.9818984617,138.84,94.10696,9.11078,94.5469525297,20.43696,5.96078,21.2885,73.67,3.15,73.7373134851,138.75,93.65696,9.13078,94.1009952118,20.43696,5.96078,21.2885,73.22,3.17,73.2885891527,138.68
2019-12-09 14:30:00,92.28896,6.40678,92.5110748389,15.82896,4.61678,16.4885,76.46,1.79,76.4809499156,138.52,90.93896,5.14678,91.0844870999,15.82896,4.61678,16.4885,75.11,0.53,75.1118699008,138.71,97.83896,7.79678,98.1491307768,15.82896,4.61678,16.4885,82.01,3.18,82.0716302994,138.53,97.30896,7.79678,97.6208147612,15.82896,4.61678,16.4885,81.48,3.18,81.5420308798,138.46
2019-12-09 15:00:00,90.19832,5.58201,90.3708789736,11.938320000000001,3.48201,12.43575,78.26,2.1,78.288170243,138.2,88.83832,4.30201,88.9424217708,11.938320000000001,3.48201,12.43575,76.9,0.8200000000000001,76.9043717873,138.37,104.25832,8.06201,104.5695619885,11.938320000000001,3.48201,12.43575,92.32,4.58,92.4335372038,138.0,103.67832,8.06201,103.9912979208,11.938320000000001,3.48201,12.43575,91.74,4.58,91.8542541203,137.94
2019-12-09 15:30:00,90.33624,4.92057,90.4701512459,9.63624,2.8105700000000002,10.03775,80.7,2.11,80.72757955,137.73,88.92624,3.65057,89.0011394414,9.63624,2.8105700000000002,10.03775,79.29,0.84,79.2944493644,137.89,111.58624,9.58057,111.9967690555,9.63624,2.8105700000000002,10.03775,101.95,6.77,102.1745340092,137.19,110.95624,9.56057,111.3673726621,9.63624,2.8105700000000002,10.03775,101.32,6.75,101.5445956218,137.09
2019-12-09 16:00:00,94.0276,6.14055,94.2278935139,10.7676,3.14055,11.21625,83.26,3.0,83.314030031,137.12,92.5876,4.84055,92.7140474689,10.7676,3.14055,11.21625,81.82,1.7000000000000002,81.837658813,137.28,116.2976,10.11055,116.7362625197,10.7676,3.14055,11.21625,105.53,6.97,105.7599253025,136.66,115.6476,10.10055,116.0878481843,10.7676,3.14055,11.21625,104.88,6.96,105.1106845187,136.56
2019-12-09 16:30:00,97.46864,8.78002,97.8632951348,15.66864,4.57002,16.3215,81.8,4.21,81.9082663716,136.75,96.04864,7.48002,96.3394620343,15.66864,4.57002,16.3215,80.38,2.91,80.4326581682,136.91,119.14864,9.50002,119.5267701975,15.66864,4.57002,16.3215,103.48,4.93,103.5973711056,136.66,118.51864,9.50002,118.8987737845,15.66864,4.57002,16.3215,102.85,4.93,102.9680892316,136.52
2019-12-09 17:00:00,105.49848,10.82039,106.0519218216,21.49848,6.27039,22.39425,84.0,4.55,84.1231389096,137.28,104.04848,9.50039,104.4813074213,21.49848,6.27039,22.39425,82.55,3.23,82.6131672314,137.46,116.77848,6.94039,116.9845391685,21.49848,6.27039,22.39425,95.28,0.67,95.2823556594,137.8,116.20848,6.97039,116.4173404638,21.49848,6.27039,22.39425,94.71,0.7000000000000001,94.7125868087,137.69
2019-12-09 17:30:00,107.53936,10.84523,108.0848415041,22.98936,6.70523,23.94725,84.55,4.14,84.6512970958,137.34,106.05936,9.54523,106.4880240185,22.98936,6.70523,23.94725,83.07,2.84,83.1185328311,137.52,115.63936,7.17523,115.861751699,22.98936,6.70523,23.94725,92.65,0.47000000000000003,92.6511921132,137.98,115.05936,7.14523,115.2810072621,22.98936,6.70523,23.94725,92.07,0.44,92.071051368,137.87
2019-12-09 18:00:00,104.46344,9.02017,104.8521519258,21.70344,6.33017,22.60775,82.76,2.69,82.8037058349,137.57,103.03344,7.74017,103.3237629486,21.70344,6.33017,22.60775,81.33,1.4100000000000001,81.3422215089,137.75,115.31344,8.18017,115.6032206552,21.70344,6.33017,22.60775,93.61,1.85,93.6282788478,138.15,114.73344,8.14017,115.0218441074,21.70344,6.33017,22.60775,93.03,1.81,93.0476060949,138.04
2019-12-09 18:30:00,103.19864,8.97877,103.5885013337,21.69864,6.3287700000000005,22.60275,81.5,2.65,81.5430714408,137.9,101.78864,7.68877,102.0786188051,21.69864,6.3287700000000005,22.60275,80.09,1.3599999999999999,80.1015461773,138.09,112.59864,9.54877,113.0027996926,21.69864,6.3287700000000005,22.60275,90.9,3.22,90.9570140231,138.65,112.03864,9.48877,112.4397332315,21.69864,6.3287700000000005,22.60275,90.34,3.16,90.3952498752,138.54
2019-12-09 19:00:00,99.31264,7.04827,99.5624355556,19.26264,5.61827,20.06525,80.05,1.43,80.0627716233,138.1,97.90264,5.76827,98.0724214943,19.26264,5.61827,20.06525,78.64,0.15,78.6401430568,138.29,113.53264,7.75827,113.7974125311,19.26264,5.61827,20.06525,94.27,2.14,94.2942866774,138.51,112.93264,7.72827,113.196763799,19.26264,5.61827,20.06525,93.67,2.11,93.6937617987,138.43
2019-12-09 19:30:00,92.36344,5.08767,92.503456339,14.32344,4.17767,14.92025,78.04,0.91,78.0453054322,137.55,90.99344,4.5276700000000005,91.1060147228,14.32344,4.17767,14.92025,76.67,0.35000000000000003,76.6707988741,137.71,118.30344,6.14767,118.4630649707,14.32344,4.17767,14.92025,103.98,1.97,103.9986600875,137.38,117.64344,6.11767,117.8023975192,14.32344,4.17767,14.92025,103.32,1.94,103.3382117128,137.31
2019-12-09 20:00:00,86.466,3.50925,86.537182711,11.346,3.30925,11.81875,75.12,0.2,75.1202662402,137.03,85.136,4.71925,85.2666981685,11.346,3.30925,11.81875,73.79,1.4100000000000001,73.8034701081,137.18,120.146,6.79925,120.3382363032,11.346,3.30925,11.81875,108.8,3.49,108.8559603329,136.35,119.486,6.81925,119.6804343515,11.346,3.30925,11.81875,108.14,3.51,108.1969486631,136.26
2019-12-09 20:30:00,83.29944,2.4431700000000003,83.3352613481,5.59944,1.63317,5.83275,77.7,0.81,77.704221893,137.35,81.92944,3.6531700000000003,82.0108455618,5.59944,1.63317,5.83275,76.33,2.02,76.3567239999,137.49,119.67944,6.08317,119.8339405843,5.59944,1.63317,5.83275,114.08,4.45,114.1667591727,136.44,118.98944,6.09317,119.1453463303,5.59944,1.63317,5.83275,113.39,4.46,113.477679303,136.36
2019-12-09 21:00:00,80.7956,2.94705,80.8493295152,4.9956,1.45705,5.20375,75.8,1.49,75.8146430447,137.98,79.4556,4.12705,79.5627105688,4.9956,1.45705,5.20375,74.46,2.67,74.5078552906,138.13,113.7256,4.33705,113.8082690232,4.9956,1.45705,5.20375,108.73,2.88,108.7681354993,137.23,113.0956,4.34705,113.1791128392,4.9956,1.45705,5.20375,108.1,2.89,108.1386244595,137.14
2019-12-09 21:30:00,77.18208,4.57519,77.3175648651,4.61208,1.34519,4.80425,72.57,3.23,72.6418460669,138.71,75.87208,5.74519,76.0892878904,4.61208,1.34519,4.80425,71.26,4.4,71.3957113558,138.87,109.39208,2.8151900000000003,109.4282982663,4.61208,1.34519,4.80425,104.78,1.47,104.7903110979,137.96,108.78208,2.84519,108.8192815417,4.61208,1.34519,4.80425,104.17,1.5,104.1807990947,137.88
2019-12-09 22:00:00,73.72856,6.13333,73.9832298333,3.98856,1.16333,4.15475,69.74,4.97,69.9168684939,139.65,72.44856,7.27333,72.8127404742,3.98856,1.16333,4.15475,68.46,6.11,68.732115492,139.83,99.52856,3.59333,99.5934047825,3.98856,1.16333,4.15475,95.54,2.43,95.5708977671,139.2,98.98856,3.5333300000000003,99.0515998445,3.98856,1.16333,4.15475,95.0,2.37,95.0295580333,139.15
2019-12-09 22:30:00,68.31696,7.58328,68.7365489329,3.57696,1.04328,3.726,64.74,6.54,65.0694951571,139.81,67.10696,8.68328,67.6664128797,3.57696,1.04328,3.726,63.53,7.64,63.9877371064,139.99,95.47696,5.09328,95.6127156397,3.57696,1.04328,3.726,91.9,4.05,91.9891977354,139.35,94.93696,5.04328,95.0708212187,3.57696,1.04328,3.726,91.36,4.0,91.44752375,139.29
2019-12-09 23:00:00,62.4912,8.4791,63.0638185828,4.1112,1.1991,4.2825,58.38,7.28,58.8321578731,136.07,62.3512,10.0291,63.1526324728,4.1112,1.1991,4.2825,58.24,8.83,58.9055727415,136.28,86.2912,6.7191,86.5523974379,4.1112,1.1991,4.2825,82.18,5.52,82.365179536,136.32,85.7812,6.9591,86.0630196208,4.1112,1.1991,4.2825,81.67,5.76,81.8728679112,136.26
2019-12-09 23:30:00,58.20256,8.97408,58.8903396356,4.64256,1.35408,4.836,53.56,7.62,54.0993345615,137.13,57.74256,10.54408,58.6973667075,4.64256,1.35408,4.836,53.1,9.19,53.889387638,137.31,84.61256,22.02408,87.4319473053,4.64256,1.35408,4.836,79.97,20.67,82.5981222547,136.74,83.76256,28.08408,88.345243263,4.64256,1.35408,4.836,79.12,26.73,83.5132761901,136.68
2019-12-10 00:00:00,55.59016,10.49463,56.5721057383,5.09016,1.4846300000000001,5.30225,50.5,9.01,51.2974667991,139.78,54.59016,11.49463,55.7872036193,5.09016,1.4846300000000001,5.30225,49.5,10.01,50.5019811493,139.97,77.46016,36.96463,85.8280854864,5.09016,1.4846300000000001,5.30225,72.37,35.48,80.5993008655,139.54,76.19016,54.28463,93.5508499965,5.09016,1.4846300000000001,5.30225,71.1,52.8,88.5609959294,139.46
2019-12-10 00:30:00,55.83328,10.40554,56.79463371,4.13328,1.20554,4.3055,51.7,9.2,52.5121890612,139.76,54.81328,11.42554,55.9914156693,4.13328,1.20554,4.3055,50.68,10.22,51.7002011602,139.97,75.72328,36.39554,84.0157751012,4.13328,1.20554,4.3055,71.59,35.19,79.7713244217,139.54,74.43328,54.34554,92.1615477813,4.13328,1.20554,4.3055,70.3,53.14,88.1246253893,139.46
2019-12-10 01:00:00,56.39264,10.39452,57.3426184631,3.99264,1.16452,4.159,52.4,9.23,53.2066997661,139.76,55.35264,11.41452,56.5173072766,3.99264,1.16452,4.159,51.36,10.25,52.3728183316,139.97,77.30264,36.73452,85.5869330599,3.99264,1.16452,4.159,73.31,35.57,81.4836241217,139.49,76.02264,53.82452,93.1478434844,3.99264,1.16452,4.159,72.03,52.66,89.2266580121,139.41
2019-12-10 01:30:00,56.56304,10.59672,57.547093487,4.10304,1.19672,4.274,52.46,9.4,53.2955120062,139.54,55.53304,11.59672,56.7309654986,4.10304,1.19672,4.274,51.43,10.4,52.4709910331,139.75,74.66304,35.84672,82.8224418669,4.10304,1.19672,4.274,70.56,34.65,78.6087533294,139.39,73.38304,54.69672,91.5248695077,4.10304,1.19672,4.274,69.28,53.5,87.5326704722,139.29
2019-12-10 02:00:00,55.70256,11.63033,56.9037763814,4.49256,1.31033,4.67975,51.21,10.32,52.2395109089,140.02,54.73256,13.01033,56.2576378002,4.49256,1.31033,4.67975,50.24,11.7,51.5843736029,140.22,76.66256,36.54033,84.925519264,4.49256,1.31033,4.67975,72.17,35.23,80.3097864522,139.9,75.38256,54.19033,92.8392277955,4.49256,1.31033,4.67975,70.89,52.88,88.4402990723,139.82
2019-12-10 02:30:00,55.06168,10.54299,56.0619589612,4.74168,1.38299,4.93925,50.32,9.16,51.1469256163,136.1,54.98168,11.77299,56.2280039585,4.74168,1.38299,4.93925,50.24,10.39,51.3031158898,136.32,75.32168,36.65299,83.7663247013,4.74168,1.38299,4.93925,70.58,35.27,78.9018966819,135.91,73.89168,54.52299,91.8299341814,4.74168,1.38299,4.93925,69.15,53.14,87.2099885334,135.84
2019-12-10 03:00:00,54.83168,10.78924,55.8830996939,5.07168,1.47924,5.283,49.76,9.31,50.6234500997,136.1,54.76168,12.01924,56.0651739193,5.07168,1.47924,5.283,49.69,10.54,50.7955480333,136.32,71.98168,35.65924,80.3302163137,5.07168,1.47924,5.283,66.91,34.18,75.1346824043,136.03,70.55168,55.83924,89.9753314781,5.07168,1.47924,5.283,65.48,54.36,85.1037014471,135.98
2019-12-10 03:30:00,53.756,11.15925,54.9020618608,6.306,1.83925,6.56875,47.45,9.32,48.3566427702,135.44,53.686,12.36925,55.0925125726,6.306,1.83925,6.56875,47.38,10.53,48.5360206445,135.66,71.866,35.74925,80.266623397,6.306,1.83925,6.56875,65.56,33.91,73.8105798649,135.36,70.436,55.67925,89.7853494539,6.306,1.83925,6.56875,64.13,53.84,83.7341178971,135.3
2019-12-10 04:00:00,54.21504,10.65772,55.2526701418,5.6150400000000005,1.63772,5.849,48.6,9.02,49.4299544811,135.61,54.13504,11.88772,55.4249081425,5.6150400000000005,1.63772,5.849,48.52,10.25,49.5908550037,135.83,71.01504,35.56772,79.4241689425,5.6150400000000005,1.63772,5.849,65.4,33.93,73.677709655,135.59,69.59504,55.80772,89.2074615949,5.6150400000000005,1.63772,5.849,63.98,54.17,83.8321495609,135.52
2019-12-10 04:30:00,55.24776,10.59518,56.2545360327,6.25776,1.82518,6.5185,48.99,8.77,49.7687954445,135.49,55.17776,11.80518,56.4264784782,6.25776,1.82518,6.5185,48.92,9.98,49.927615605,135.71,70.67776,35.41518,79.0542897827,6.25776,1.82518,6.5185,64.42,33.59,72.6513902138,135.55,69.26776,56.15518,89.1707733299,6.25776,1.82518,6.5185,63.01,54.33,83.1986117673,135.5
2019-12-10 05:00:00,56.15872,10.70921,57.170700633,6.88872,2.00921,7.17575,49.27,8.7,50.0322186196,135.6,56.08872,11.93921,57.3453506979,6.88872,2.00921,7.17575,49.2,9.93,50.1920800525,135.82,73.97872,36.59921,82.5369807145,6.88872,2.00921,7.17575,67.09,34.59,75.482025675,135.55,72.53872,55.27921,91.201189452,6.88872,2.00921,7.17575,65.65,53.27,84.5435710152,135.5
2019-12-10 05:30:00,57.90616,10.48513,58.8477809018,7.04616,2.05513,7.33975,50.86,8.43,51.5538989796,136.12,57.84616,11.72513,59.0225118092,7.04616,2.05513,7.33975,50.8,9.67,51.7121736151,136.34,78.15616,39.08513,87.3843963935,7.04616,2.05513,7.33975,71.11,37.03,80.1738922593,135.83,76.71616,53.39513,93.4687600905,7.04616,2.05513,7.33975,69.67,51.34,86.5430788683,135.78
2019-12-10 06:00:00,61.26384,9.63612,62.0170371769,7.32384,2.13612,7.629,53.94,7.5,54.4589166253,136.48,61.21384,10.89612,62.1760374952,7.32384,2.13612,7.629,53.89,8.76,54.5973415104,136.7,80.13384,29.22612,85.2971183769,7.32384,2.13612,7.629,72.81,27.09,77.6863192589,136.84,78.92384,39.86612,88.4210384705,7.32384,2.13612,7.629,71.6,37.73,80.9327677767,136.78
2019-12-10 06:30:00,69.52392,7.07406,69.8828861528,7.9339200000000005,2.31406,8.2645,61.59,4.76,61.7736651009,138.14,68.79392,8.44406,69.3102126548,7.9339200000000005,2.31406,8.2645,60.86,6.13,61.1679368624,138.37,88.48392,5.29406,88.6421523309,7.9339200000000005,2.31406,8.2645,80.55,2.98,80.6051046771,137.75,87.96392,5.34406,88.1261039593,7.9339200000000005,2.31406,8.2645,80.03,3.03,80.0873385748,137.68
2019-12-10 07:00:00,75.6876,3.7605500000000003,75.7809641669,8.1276,2.37055,8.46625,67.56,1.3900000000000001,67.5742976286,136.16,75.6076,5.19055,75.7855592251,8.1276,2.37055,8.46625,67.48,2.8200000000000003,67.5388984216,136.38,99.7776,4.17055,99.8647232463,8.1276,2.37055,8.46625,91.65,1.8,91.6676742369,135.99,99.1676,4.30055,99.2608060619,8.1276,2.37055,8.46625,91.04,1.9300000000000002,91.0604551932,135.95
2019-12-10 07:30:00,87.98552,4.89661,88.1216688401,11.88552,3.46661,12.38075,76.1,1.43,76.1134344252,139.02,86.67552,4.27661,86.7809608172,11.88552,3.46661,12.38075,74.79,0.81,74.794386153,139.24,104.62552,6.33661,104.8172317015,11.88552,3.46661,12.38075,92.74,2.87,92.7843979341,138.83,104.07552,6.09661,104.2539328599,11.88552,3.46661,12.38075,92.19,2.63,92.2275067428,138.79
2019-12-10 08:00:00,94.1972,7.78585,94.5184212102,14.0772,4.10585,14.66375,80.12,3.68,80.2044687034,138.31,92.7772,6.50585,93.0050263376,14.0772,4.10585,14.66375,78.7,2.4,78.7365861592,138.53,109.0272,8.74585,109.3774210341,14.0772,4.10585,14.66375,94.95,4.64,95.0633057494,138.32,108.4472,8.73585,108.7984846543,14.0772,4.10585,14.66375,94.37,4.63,94.4835107307,138.28
2019-12-10 08:30:00,96.16984,9.59537,96.6473447699,14.34984,4.18537,14.94775,81.82,5.41,81.9986615744,137.43,94.72984,8.29537,95.0923537928,14.34984,4.18537,14.94775,80.38,4.11,80.4850079207,137.65,113.06984,11.72537,113.6761761288,14.34984,4.18537,14.94775,98.72,7.54,99.0075249665,137.32,112.50984,11.71537,113.1181417416,14.34984,4.18537,14.94775,98.16,7.53,98.4483951113,137.28
2019-12-10 09:00:00,97.53208,10.67519,98.1145570783,14.932080000000001,4.35519,15.55425,82.6,6.32,82.8414292489,137.3,96.10208,9.33519,96.554417572,14.932080000000001,4.35519,15.55425,81.17,4.98,81.3226247732,137.54,111.65208,12.44519,112.3435344044,14.932080000000001,4.35519,15.55425,96.72,8.09,97.0577482739,137.28,111.06208,12.41519,111.753848062,14.932080000000001,4.35519,15.55425,96.13,8.06,96.4673027507,137.2
2019-12-10 09:30:00,96.53848,9.72289,97.0268659221,9.19848,2.68289,9.58175,87.34,7.04,87.6232685992,136.55,95.01848,8.39289,95.3884277261,9.19848,2.68289,9.58175,85.82,5.71,86.0097465407,136.78,121.20848,16.46289,122.3213896711,9.19848,2.68289,9.58175,112.01,13.78,112.8544571561,135.85,120.53848,16.40289,121.6494141419,9.19848,2.68289,9.58175,111.34,13.72,112.1821465297,135.82
2019-12-10 10:00:00,100.33224,11.10982,100.9454629186,13.06224,3.80982,13.6065,87.27,7.3,87.5747846129,137.12,98.81224,9.73982,99.2911016529,13.06224,3.80982,13.6065,85.75,5.93,85.9547985862,137.36,114.23224,13.99982,115.0869220001,13.06224,3.80982,13.6065,101.17,10.19,101.6818813752,136.98,113.68224,13.97982,114.538583275,13.06224,3.80982,13.6065,100.62,10.17,101.1326519973,136.95
2019-12-10 10:30:00,101.24864,10.61252,101.8033038884,16.32864,4.76252,17.009,84.92,5.85,85.1212599766,137.84,99.75864,9.28252,100.1895774629,16.32864,4.76252,17.009,83.43,4.52,83.5523506551,138.08,111.49864,12.55252,112.2029967523,16.32864,4.76252,17.009,95.17,7.79,95.4882872398,137.84,110.92864,12.54252,111.6354691852,16.32864,4.76252,17.009,94.6,7.78,94.9193784219,137.81
2019-12-10 11:00:00,101.3944,11.42045,102.0355380716,15.7044,4.58045,16.35875,85.69,6.84,85.9625598735,136.64,99.9044,10.09045,100.4126800786,15.7044,4.58045,16.35875,84.2,5.51,84.3800930315,136.88,112.9344,13.28045,113.7125721086,15.7044,4.58045,16.35875,97.23,8.7,97.6184557346,136.64,112.3444,13.25045,113.1231127425,15.7044,4.58045,16.35875,96.64,8.67,97.0281325184,136.59
2019-12-10 11:30:00,96.8912,9.88035,97.3936648533,10.0812,2.94035,10.50125,86.81,6.94,87.0869663038,137.08,95.3712,8.53035,95.7519329338,10.0812,2.94035,10.50125,85.29,5.59,85.4729910557,137.31,118.3112,15.57035,119.3313699099,10.0812,2.94035,10.50125,108.23,12.63,108.9644428243,136.53,117.6912,15.53035,118.7114582867,10.0812,2.94035,10.50125,107.61,12.59,108.3439901425,136.51
2019-12-10 12:00:00,101.016,10.733,101.5845930493,13.416,3.9130000000000003,13.975,87.6,6.82,87.8650806635,137.26,99.486,9.373,99.9265596576,13.416,3.9130000000000003,13.975,86.07,5.46,86.2430084123,137.48,114.026,13.633,114.8380919599,13.416,3.9130000000000003,13.975,100.61,9.72,101.0784373643,137.11,113.426,13.613,114.2399721857,13.416,3.9130000000000003,13.975,100.01,9.7,100.4793018487,137.08
2019-12-10 12:30:00,101.9488,10.99215,102.5396761408,14.0988,4.11215,14.68625,87.85,6.88,88.1189928449,137.52,100.4388,9.63215,100.8996078241,14.0988,4.11215,14.68625,86.34,5.52,86.5162759254,137.74,113.3088,12.76215,114.0252455821,14.0988,4.11215,14.68625,99.21,8.65,99.5863775825,137.51,112.7388,12.75215,113.4577205617,14.0988,4.11215,14.68625,98.64,8.64,99.0176711502,137.48
2019-12-10 13:00:00,100.44384,10.21362,100.9617899378,14.58384,4.25362,15.1915,85.86,5.96,86.0666090885,137.89,98.94384,8.863620000000001,99.3400585537,14.58384,4.25362,15.1915,84.36,4.61,84.4858668654,138.1,113.96384,12.68362,114.667480324,14.58384,4.25362,15.1915,99.38,8.43,99.736900393,137.75,113.37384,12.66362,114.0788975571,14.58384,4.25362,15.1915,98.79,8.41,99.147325733,137.72
2019-12-10 13:30:00,99.57568,9.71249,100.0482309162,14.06568,4.10249,14.65175,85.51,5.61,85.6938282492,137.52,98.06568,8.38249,98.4232885676,14.06568,4.10249,14.65175,84.0,4.28,84.1089674173,137.74,113.90568,12.27249,114.5649071359,14.06568,4.10249,14.65175,99.84,8.17,100.173721604,137.37,113.31568,12.27249,113.9783196255,14.06568,4.10249,14.65175,99.25,8.17,99.5856987725,137.33
2019-12-10 14:00:00,95.1404,8.4422,95.5142212082,8.9904,2.6222,9.365,86.15,5.82,86.346365876,137.63,93.6404,7.0922,93.9085928603,8.9904,2.6222,9.365,84.65,4.47,84.7679385145,137.83,118.0904,14.1222,118.9318254505,8.9904,2.6222,9.365,109.1,11.5,109.7044210595,137.01,117.4304,14.0922,118.2729425735,8.9904,2.6222,9.365,108.44,11.47,109.0449196432,136.95
2019-12-10 14:30:00,97.128,8.8565,97.5309488124,11.748,3.4265,12.2375,85.38,5.43,85.5524944113,137.15,95.638,7.5365,95.9344874185,11.748,3.4265,12.2375,83.89,4.11,83.9906197143,137.36,112.558,11.7765,113.1723876051,11.748,3.4265,12.2375,100.81,8.35,101.1552203299,136.94,111.988,11.7565,112.6034077471,11.748,3.4265,12.2375,100.24,8.33,100.5855183414,136.87
2019-12-10 15:00:00,97.1268,8.93615,97.5370188957,13.1868,3.84615,13.73625,83.94,5.09,84.0941835087,137.55,95.6568,7.60615,95.9587250023,13.1868,3.84615,13.73625,82.47,3.76,82.5556690967,137.75,112.6568,11.74615,113.2675003082,13.1868,3.84615,13.73625,99.47,7.9,99.7832195311,137.34,112.0768,11.73615,112.6896016279,13.1868,3.84615,13.73625,98.89,7.89,99.2042549491,137.27
2019-12-10 15:30:00,96.78016,9.87088,97.2822370302,17.42016,5.08088,18.146,79.36,4.79,79.504425663,138.2,95.37016,8.57088,95.7545163551,17.42016,5.08088,18.146,77.95,3.49,78.0280885323,138.4,113.67016,10.74088,114.1764939802,17.42016,5.08088,18.146,96.25,5.66,96.4162750784,138.18,113.11016,10.75088,113.6199353811,17.42016,5.08088,18.146,95.69,5.67,95.8578374469,138.07
2019-12-10 16:00:00,99.66568,11.55124,100.3328406625,19.85568,5.79124,20.683,79.81,5.76,80.0175836926,137.0,98.24568,10.23124,98.7769806716,19.85568,5.79124,20.683,78.39,4.44,78.5156398433,137.2,117.27568,11.81124,117.8689548176,19.85568,5.79124,20.683,97.42,6.02,97.6058235968,137.04,116.69568,11.81124,117.2918885559,19.85568,5.79124,20.683,96.84,6.02,97.0269344048,136.9
2019-12-10 16:30:00,102.83208,11.45769,103.4684267652,20.15208,5.87769,20.99175,82.68,5.58,82.8680807066,137.26,101.38208,10.13769,101.8876778794,20.15208,5.87769,20.99175,81.23,4.26,81.3416283338,137.45,118.99208,10.807690000000001,119.4818867689,20.15208,5.87769,20.99175,98.84,4.93,98.962874352,137.4,118.39208,10.81769,118.8852683206,20.15208,5.87769,20.99175,98.24,4.94,98.3641255743,137.29
2019-12-10 17:00:00,104.42576,11.36543,105.0424311917,20.07576,5.85543,20.91225,84.35,5.51,84.5297734529,137.3,102.95576,10.02543,103.4427269742,20.07576,5.85543,20.91225,82.88,4.17,82.9848377717,137.5,120.64576,10.40543,121.0936512765,20.07576,5.85543,20.91225,100.57,4.55,100.6728732082,137.48,120.04576,10.41543,120.4967454999,20.07576,5.85543,20.91225,99.97,4.5600000000000005,100.0739451606,137.37
2019-12-10 17:30:00,104.95752,10.85511,105.5173654792,20.89752,6.09511,21.768250000000002,84.06,4.76,84.1946625387,138.03,103.47752,9.53511,103.9159057511,20.89752,6.09511,21.768250000000002,82.58,3.44,82.651618254,138.23,119.57752,9.50511,119.9547014729,20.89752,6.09511,21.768250000000002,98.68,3.41,98.738900642,138.26,119.00752,9.51511,119.3872988842,20.89752,6.09511,21.768250000000002,98.11,3.42,98.1695905054,138.13
2019-12-10 18:00:00,102.05168,9.79424,102.5205956284,21.03168,6.13424,21.908,81.02,3.66,81.1026263447,138.47,100.62168,8.49424,100.9795751585,21.03168,6.13424,21.908,79.59,2.36,79.6249816327,138.66,117.94168,8.73424,118.2646474209,21.03168,6.13424,21.908,96.91,2.6,96.9448714476,138.64,117.36168,8.75424,117.6877251475,21.03168,6.13424,21.908,96.33,2.62,96.3656230198,138.52
2019-12-10 18:30:00,99.19896,8.60928,99.5718502751,20.56896,5.99928,21.426,78.63,2.61,78.6733055108,138.31,97.79896,7.32928,98.073212053,20.56896,5.99928,21.426,77.23,1.33,77.2414513069,138.49,115.90896,7.28928,116.1379378636,20.56896,5.99928,21.426,95.34,1.29,95.3487267875,138.47,115.35896,7.31928,115.5909231385,20.56896,5.99928,21.426,94.79,1.32,94.7991903974,138.36
2019-12-10 19:00:00,97.0264,7.65645,97.3280202386,20.2164,5.89645,21.05875,76.81,1.76,76.8301613951,138.58,95.6464,6.49645,95.8667705494,20.2164,5.89645,21.05875,75.43,0.6000000000000001,75.4323862807,138.76,114.0964,6.22645,114.2661681013,20.2164,5.89645,21.05875,93.88,0.33,93.8805799939,138.74,113.5264,6.25645,113.6986660589,20.2164,5.89645,21.05875,93.31,0.36,93.3106944567,138.65
2019-12-10 19:30:00,90.37976,4.19368,90.4770024349,9.98976,2.9136800000000003,10.406,80.39,1.28,80.4001896764,138.58,88.94976,3.33368,89.0122082998,9.98976,2.9136800000000003,10.406,78.96,0.42,78.9611170134,138.71,118.10976,7.22368,118.3304566035,9.98976,2.9136800000000003,10.406,108.12,4.31,108.2058709128,138.09,117.44976,7.22368,117.6716944588,9.98976,2.9136800000000003,10.406,107.46,4.31,107.5463978941,138.01
2019-12-10 20:00:00,87.50584,2.73462,87.5485589867,7.45584,2.17462,7.7665,80.05,0.56,80.0519587518,138.13,86.09584,2.87462,86.1438164087,7.45584,2.17462,7.7665,78.64,0.7000000000000001,78.6431154012,138.28,115.80584,6.21462,115.9724712156,7.45584,2.17462,7.7665,108.35,4.04,108.4252927135,137.58,115.18584,6.23462,115.354446048,7.45584,2.17462,7.7665,107.73,4.06,107.8064770781,137.49
2019-12-10 20:30:00,86.37112,3.07116,86.4257044738,7.8211200000000005,2.28116,8.147,78.55,0.79,78.5539725284,137.94,84.96112,4.31116,85.0704297168,7.8211200000000005,2.28116,8.147,77.14,2.03,77.1667059035,138.11,110.03112,33.49116,115.0152388451,7.8211200000000005,2.28116,8.147,102.21,31.21,106.8688364305,138.28,109.48112,29.90116,113.4909468011,7.8211200000000005,2.28116,8.147,101.66,27.62,105.3452419429,138.18
2019-12-10 21:00:00,82.55352,3.77186,82.6396429823,6.38352,1.86186,6.6495,76.17,1.9100000000000001,76.1939433288,138.14,81.16352,4.99186,81.3168841327,6.38352,1.86186,6.6495,74.78,3.13,74.8454761492,138.3,110.23352,36.24186,116.0383615355,6.38352,1.86186,6.6495,103.85,34.38,109.3929015065,138.66,109.71352,31.63186,114.1824462772,6.38352,1.86186,6.6495,103.33,29.77,107.5329800573,138.57
2019-12-10 21:30:00,78.68616,4.75138,78.8294829835,5.93616,1.7313800000000001,6.1835,72.75,3.02,72.8126561801,138.65,77.36616,5.93138,77.593195461,5.93616,1.7313800000000001,6.1835,71.43,4.2,71.5533709898,138.81,103.59616,33.70138,108.9401091456,5.93616,1.7313800000000001,6.1835,97.66,31.97,102.7597027049,139.36,103.06616,34.54138,108.70023123,5.93616,1.7313800000000001,6.1835,97.13,32.81,102.5218659604,139.27
2019-12-10 22:00:00,74.12768,6.23974,74.3898332936,5.82768,1.69974,6.0705,68.3,4.54,68.4507238822,138.77,72.85768,7.37974,73.230472465,5.82768,1.69974,6.0705,67.03,5.68,67.2702259547,138.92,99.84768,32.52974,105.0130619773,5.82768,1.69974,6.0705,94.02,30.83,98.9456886378,139.41,99.29768,35.66974,105.5099976545,5.82768,1.69974,6.0705,93.47,33.97,99.4515047649,139.27
2019-12-10 22:30:00,69.39944,8.45942,69.9131179325,6.8894400000000005,2.00942,7.1765,62.51,6.45,62.8418857133,139.04,68.21944,9.53942,68.8831802972,6.8894400000000005,2.00942,7.1765,61.33,7.53,61.7905316371,139.2,89.98944,30.18942,94.9183880576,6.8894400000000005,2.00942,7.1765,83.1,28.18,87.7480620869,139.29,89.35944,39.48942,97.6960787803,6.8894400000000005,2.00942,7.1765,82.47,37.48,90.587257934,139.16
2019-12-10 23:00:00,65.05744,9.33217,65.7233588328,6.72744,1.96217,7.00775,58.33,7.37,58.7937564712,139.69,63.93744,10.40217,64.7780933222,6.72744,1.96217,7.00775,57.21,8.44,57.8292114766,139.82,87.11744,30.45217,92.2864183391,6.72744,1.96217,7.00775,80.39,28.49,85.2891095041,135.7,86.42744,38.40217,94.5749916503,6.72744,1.96217,7.00775,79.7,36.44,87.6354015224,135.6
2019-12-10 23:30:00,59.75592,9.95631,60.5796837551,5.57592,1.6263100000000001,5.80825,54.18,8.33,54.8166151819,140.18,58.70592,10.99631,59.7269108247,5.57592,1.6263100000000001,5.80825,53.13,9.37,53.9499193697,140.33,78.83592,27.43631,83.4736688343,5.57592,1.6263100000000001,5.80825,73.26,25.81,77.6735714384,136.45,78.08592,41.50631,88.4318080334,5.57592,1.6263100000000001,5.80825,72.51,39.88,82.7533352802,136.34
2019-12-11 00:00:00,55.93144,10.20667,56.8550973349,5.37144,1.56667,5.59525,50.56,8.64,51.2929156902,136.71,55.81144,11.79667,57.0445287294,5.37144,1.56667,5.59525,50.44,10.23,51.466945703,136.89,78.73144,28.02667,83.5711306359,5.37144,1.56667,5.59525,73.36,26.46,77.9860320827,137.35,77.98144,41.54667,88.358535369,5.37144,1.56667,5.59525,72.61,39.98,82.8891579159,137.23
2019-12-11 00:30:00,55.380160000000004,10.57588,56.38094855,5.78016,1.68588,6.021,49.6,8.89,50.3903969026,136.23,55.32016,11.81588,56.5679690514,5.78016,1.68588,6.021,49.54,10.13,50.5650917136,136.42,73.22016,26.58588,77.8973738055,5.78016,1.68588,6.021,67.44,24.9,71.8899408819,137.21,72.45016,43.17588,84.3396840034,5.78016,1.68588,6.021,66.67,41.49,78.5258492472,137.08
2019-12-11 01:00:00,55.6884,7.37245,56.1742905034,5.0484,1.47245,5.25875,50.64,5.9,50.98254211,136.56,55.1084,15.36245,57.2096200002,5.0484,1.47245,5.25875,50.06,13.89,51.9512819861,136.73,75.7484,26.50245,80.2508564351,5.0484,1.47245,5.25875,70.7,25.03,74.9999393333,136.17,74.9884,41.88245,85.8917909498,5.0484,1.47245,5.25875,69.94,40.41,80.7748209531,136.04
2019-12-11 01:30:00,57.32576,1.88168,57.3566341342,5.28576,1.54168,5.506,52.04,0.34,52.0411106722,139.17,55.57576,22.29168,59.8797469667,5.28576,1.54168,5.506,50.29,20.75,54.4026341274,139.32,74.04576,25.71168,78.3828110136,5.28576,1.54168,5.506,68.76,24.17,72.8843364517,136.65,73.28576,43.16168,85.0513564807,5.28576,1.54168,5.506,68.0,41.62,79.7259330457,136.53
2019-12-11 02:00:00,56.638,1.93525,56.671052898,5.538,1.61525,5.76875,51.1,0.32,51.1010019471,139.76,55.148,22.56525,59.5860085218,5.538,1.61525,5.76875,49.61,20.95,53.8521550172,139.9,73.338,26.16525,77.8657983428,5.538,1.61525,5.76875,67.8,24.55,72.1078532478,137.19,72.568,43.45525,84.5841201205,5.538,1.61525,5.76875,67.03,41.84,79.0164951134,137.07
2019-12-11 02:30:00,55.578,1.61525,55.6014668562,5.298,1.54525,5.51875,50.28,0.07,50.2800487271,139.9,54.088,22.78525,58.6913908641,5.298,1.54525,5.51875,48.79,21.24,53.2127963933,140.04,72.398,26.10525,76.9607333746,5.298,1.54525,5.51875,67.1,24.56,71.453506562,137.3,71.618,43.49525,83.7912566833,5.298,1.54525,5.51875,66.32,41.95,78.4738485102,137.18
2019-12-11 03:00:00,55.27048,1.71014,55.2969306404,5.04048,1.47014,5.2505,50.23,0.24,50.2305733593,140.02,53.80048,22.60014,58.354588305,5.04048,1.47014,5.2505,48.76,21.13,53.1414574508,140.17,70.29048,25.59014,74.8037889672,5.04048,1.47014,5.2505,65.25,24.12,69.5653426643,137.52,69.50048,44.07014,82.295163648,5.04048,1.47014,5.2505,64.46,42.6,77.2648147607,137.4
2019-12-11 03:30:00,54.088,1.62775,54.1124875982,4.998,1.45775,5.20625,49.09,0.17,49.0902943564,139.73,52.638,22.94775,57.4226285889,4.998,1.45775,5.20625,47.64,21.49,52.2626989353,139.87,70.228,25.06775,74.567848796,4.998,1.45775,5.20625,65.23,23.61,69.3713557601,137.22,69.428,44.21775,82.3131617608,4.998,1.45775,5.20625,64.43,42.76,77.3281481739,137.1
2019-12-11 04:00:00,51.77768,1.69724,51.8054897651,4.68768,1.36724,4.883,47.09,0.33,47.0911562823,140.22,50.36768,23.13724,55.4277463316,4.68768,1.36724,4.883,45.68,21.77,50.6023250454,140.36,71.59768,25.48724,75.9988630454,4.68768,1.36724,4.883,66.91,24.12,71.1246968359,137.61,70.80768,44.03724,83.3846871662,4.68768,1.36724,4.883,66.12,42.67,78.692968555,137.5
2019-12-11 04:30:00,52.21816,1.47238,52.2389140072,4.80816,1.40238,5.0085,47.41,0.07,47.4100516768,139.79,50.77816,22.78238,55.6548144499,4.80816,1.40238,5.0085,45.97,21.38,50.6985729582,139.94,71.59816000000001,25.46238,75.9909817719,4.80816,1.40238,5.0085,66.79,24.06,70.9914621627,137.22,70.80816,43.77238,83.2455210414,4.80816,1.40238,5.0085,66.0,42.37,78.429693994,137.11
2019-12-11 05:00:00,52.7412,1.4041000000000001,52.759886981,4.7112,1.3741,4.9075,48.03,0.03,48.0300093691,139.63,51.3012,22.6241,56.0683780954,4.7112,1.3741,4.9075,46.59,21.25,51.2073295535,139.78,75.9412,26.6441,80.4796491186,4.7112,1.3741,4.9075,71.23,25.27,75.5796652546,136.9,75.1712,42.3041,86.2574413384,4.7112,1.3741,4.9075,70.46,40.93,81.4854373493,136.75
2019-12-11 05:30:00,56.82744,3.15842,56.9151434493,5.61744,1.63842,5.8515,51.21,1.52,51.2325531279,136.91,56.01744,21.60842,60.0406312346,5.61744,1.63842,5.8515,50.4,19.97,54.2121840549,137.11,77.42744,18.10842,79.5168116806,5.61744,1.63842,5.8515,71.81,16.47,73.6745342707,137.52,76.50744,31.52842,82.7491972351,5.61744,1.63842,5.8515,70.89,29.89,76.933765019,137.4
2019-12-11 06:00:00,58.0024,3.2407,58.0928613708,3.3624,0.9807,3.5025,54.64,2.26,54.6867186801,135.77,57.3724,20.0507,60.7751828648,3.3624,0.9807,3.5025,54.01,19.07,57.2777880159,135.96,81.1924,6.0007,81.413845372,3.3624,0.9807,3.5025,77.83,5.02,77.9917258432,135.46,79.8924,18.4207,81.9885221616,3.3624,0.9807,3.5025,76.53,17.44,78.4920027774,135.37
2019-12-11 06:30:00,65.25848,5.59414,65.4978138128,3.16848,0.9241400000000001,3.3005,62.09,4.67,62.2653756112,138.03,63.73848,17.17414,66.0117028825,3.16848,0.9241400000000001,3.3005,60.57,16.25,62.711939852,138.21,92.20848,3.71414,92.2832521092,3.16848,0.9241400000000001,3.3005,89.04,2.79,89.0837005293,137.47,91.48848,4.98414,91.6241432388,3.16848,0.9241400000000001,3.3005,88.32,4.06,88.413268235,137.39
2019-12-11 07:00:00,73.07984,8.10037,73.5274031131,3.66984,1.07037,3.82275,69.41,7.03,69.7650987242,137.94,71.21984,15.04037,72.7906473344,3.66984,1.07037,3.82275,67.55,13.97,68.9794418649,138.14,100.63984,2.5803700000000003,100.6729144535,3.66984,1.07037,3.82275,96.97,1.51,96.9817560163,138.47,100.06984,2.59037,100.1033610543,3.66984,1.07037,3.82275,96.4,1.52,96.4119826578,138.41
2019-12-11 07:30:00,83.74944,12.45942,84.6711630194,7.12944,2.07942,7.4265,76.62,10.38,77.3199120538,136.33,81.77944,12.32942,82.7036359796,7.12944,2.07942,7.4265,74.65,10.25,75.3504147301,136.53,107.81944,6.21942,107.9986704874,7.12944,2.07942,7.4265,100.69,4.14,100.7750747953,137.03,107.22944,6.20942,107.4090764296,7.12944,2.07942,7.4265,100.1,4.13,100.1851630732,136.95
2019-12-11 08:00:00,86.0544,14.8942,87.3338247931,6.9744,2.0342,7.265,79.08,12.86,80.118824255,135.7,84.0444,9.6442,84.5959323195,6.9744,2.0342,7.265,77.07,7.61,77.4447996963,135.89,118.6644,11.6042,119.2304377456,6.9744,2.0342,7.265,111.69,9.57,112.0992462062,135.97,118.0044,11.5642,118.5696805301,6.9744,2.0342,7.265,111.03,9.53,111.4382420895,135.94
2019-12-11 08:30:00,88.09408,16.20994,89.573037717,7.23408,2.10994,7.5355,80.86,14.1,82.0801413254,135.84,86.06408,8.52994,86.4857545648,7.23408,2.10994,7.5355,78.83,6.42,79.0909937983,136.02,122.60408,14.34994,123.4410029555,7.23408,2.10994,7.5355,115.37,12.24,116.0174749768,135.94,121.92408,14.29994,122.7598043655,7.23408,2.10994,7.5355,114.69,12.19,115.3359969827,135.91
2019-12-11 09:00:00,89.5452,16.836100000000002,91.1141981595,8.2152,2.3961,8.5575,81.33,14.44,82.6019521561,137.55,86.9252,8.3661,87.3268688563,8.2152,2.3961,8.5575,78.71,5.97,78.9360817371,137.72,120.9452,15.1561,121.8911349125,8.2152,2.3961,8.5575,112.73,12.76,113.4498589686,135.53,120.3152,15.1161,121.2610565278,8.2152,2.3961,8.5575,112.1,12.72,112.8193618135,135.49
2019-12-11 09:30:00,95.12704,18.25872,96.863484323,14.80704,4.31872,15.424,80.32,13.94,81.5207090254,136.27,93.04704,10.49872,93.6374645876,14.80704,4.31872,15.424,78.24,6.18,78.4836925737,136.48,112.79704,12.44872,113.4819054405,14.80704,4.31872,15.424,97.99,8.13,98.326685086,136.74,112.24704,12.43872,112.934138966,14.80704,4.31872,15.424,97.44,8.12,97.7777479798,136.7
2019-12-11 10:00:00,94.93928,19.45854,96.9128560401,14.66928,4.27854,15.2805,80.27,15.18,81.6927493723,136.33,92.92928,9.75854,93.4402492733,14.66928,4.27854,15.2805,78.26,5.48,78.4516284088,136.54,112.50928,13.07854,113.2668808375,14.66928,4.27854,15.2805,97.84,8.8,98.2349510103,137.18,111.90928,13.04854,112.6674369383,14.66928,4.27854,15.2805,97.24,8.77,97.6346787776,137.13
2019-12-11 10:30:00,92.10264,18.34577,93.9119990835,12.84264,3.7457700000000003,13.37775,79.26,14.6,80.5934711996,135.69,90.10264,9.45577,90.5974465494,12.84264,3.7457700000000003,13.37775,77.26,5.71,77.4707151122,135.9,114.66264,14.97577,115.6364765066,12.84264,3.7457700000000003,13.37775,101.82,11.23,102.437421385,136.05,114.08264,14.94577,115.0574847207,12.84264,3.7457700000000003,13.37775,101.24,11.2,101.85763398,136.02
2019-12-11 11:00:00,93.41112,18.48616,95.2227675044,13.94112,4.06616,14.522,79.47,14.42,80.7676748458,137.78,90.77112,9.77616,91.2960542981,13.94112,4.06616,14.522,76.83,5.71,77.0418912021,137.97,109.03112,14.02616,109.9296060795,13.94112,4.06616,14.522,95.09,9.96,95.6101966319,136.05,108.46112,13.99616,109.3604455295,13.94112,4.06616,14.522,94.52,9.93,95.0401772936,136.02
2019-12-11 11:30:00,93.63424,19.82582,95.7101564049,13.97424,4.07582,14.5565,79.66,15.75,81.2020818699,135.44,91.65424,8.77582,92.0734203049,13.97424,4.07582,14.5565,77.68,4.7,77.8220559996,135.66,111.37424,15.66582,112.4706150594,13.97424,4.07582,14.5565,97.4,11.59,98.0871454371,136.09,110.79424,15.63582,111.8921019744,13.97424,4.07582,14.5565,96.82,11.56,97.5076714931,136.07
2019-12-11 12:00:00,93.4932,19.5376,95.5128067853,13.8432,4.0376,14.42,79.65,15.5,81.1441464309,135.81,91.8332,9.1176,92.2847075739,13.8432,4.0376,14.42,77.99,5.08,78.1552717352,136.02,111.2932,16.0976,112.4513632287,13.8432,4.0376,14.42,97.45,12.06,98.1934116935,136.37,110.7332,16.0676,111.8928476356,13.8432,4.0376,14.42,96.89,12.03,97.6339746195,136.33
2019-12-11 12:30:00,101.64256,20.54533,103.6982188283,19.73256,5.75533,20.55475,81.91,14.79,83.2345613312,139.18,98.41256,11.48533,99.0804964207,19.73256,5.75533,20.55475,78.68,5.73,78.8883724005,139.37,106.09256,11.67533,106.7330530715,19.73256,5.75533,20.55475,86.36,5.92,86.5626709385,136.18,105.59256,11.68533,106.2371670582,19.73256,5.75533,20.55475,85.86,5.93,86.0645368314,136.15
2019-12-11 13:00:00,99.40392,19.08656,101.2197415725,17.47392,5.09656,18.202,81.93,13.99,83.1158528802,139.44,96.07392,11.74656,96.7893577621,17.47392,5.09656,18.202,78.6,6.65,78.8808119887,139.62,106.54392,10.20656,107.0316810856,17.47392,5.09656,18.202,89.07,5.11,89.2164614855,136.08,105.99392,10.21656,106.4851594129,17.47392,5.09656,18.202,88.52,5.12,88.6679468579,136.04
2019-12-11 13:30:00,99.37592,19.28756,101.2303484465,17.06592,4.97756,17.777,82.31,14.31,83.5446718828,139.9,96.01592,11.44756,96.6959333343,17.06592,4.97756,17.777,78.95,6.47,79.2146665713,140.09,108.41592,11.68756,109.0440771807,17.06592,4.97756,17.777,91.35,6.71,91.5961058124,136.36,107.88592,11.67756,108.516068588,17.06592,4.97756,17.777,90.82,6.7,91.0668018545,136.32
2019-12-11 14:00:00,100.76496,18.40228,102.4315433497,18.14496,5.29228,18.901,82.62,13.11,83.6536699733,138.95,97.68496,10.94228,98.2959048069,18.14496,5.29228,18.901,79.54,5.65,79.7404169791,139.15,105.04496,9.61228,105.48383548300001,18.14496,5.29228,18.901,86.9,4.32,87.0073123364,136.29,104.53496,9.63228,104.9778008924,18.14496,5.29228,18.901,86.39,4.34,86.4989462364,136.26
2019-12-11 14:30:00,96.75816,9.53738,97.2270700158,13.56816,3.95738,14.1335,83.19,5.58,83.3769302625,136.55,95.30816,8.22738,95.6626110048,13.56816,3.95738,14.1335,81.74,4.27,81.8514538661,136.77,110.62816,10.19738,111.0971482256,13.56816,3.95738,14.1335,97.06,6.24,97.2603783665,136.6,110.01816,10.18738,110.4888150043,13.56816,3.95738,14.1335,96.45,6.23,96.6509979255,136.56
2019-12-11 15:00:00,96.81752,9.07761,97.2421471496,13.63752,3.9776100000000003,14.20575,83.18,5.1,83.3362010173,136.65,95.36752,7.77761,95.684142303,13.63752,3.9776100000000003,14.20575,81.73,3.8,81.8182919646,136.86,109.08752,9.79761,109.5266185978,13.63752,3.9776100000000003,14.20575,95.45,5.82,95.627270692,136.69,108.54752,9.80761,108.9896936048,13.63752,3.9776100000000003,14.20575,94.91,5.83,95.0888899925,136.65
2019-12-11 15:30:00,95.44912,8.92391,95.8653778925,14.37912,4.19391,14.97825,81.07,4.73,81.2078678454,136.93,94.02912,7.63391,94.3384968603,14.37912,4.19391,14.97825,79.65,3.44,79.7242503884,137.14,113.94912,10.86391,114.4658310993,14.37912,4.19391,14.97825,99.57,6.67,99.7931550759,136.78,113.31912,10.85391,113.8377368005,14.37912,4.19391,14.97825,98.94,6.66,99.1639006897,136.74
2019-12-11 16:00:00,97.7736,9.47355,98.2314868388,16.0236,4.6735500000000005,16.69125,81.75,4.8,81.8907961861,136.75,96.3436,8.17355,96.6896901462,16.0236,4.6735500000000005,16.69125,80.32,3.5,80.3962213042,136.96,117.8736,11.41355,118.4248905449,16.0236,4.6735500000000005,16.69125,101.85,6.74,102.0727686506,136.56,117.2636,11.41355,117.8177448798,16.0236,4.6735500000000005,16.69125,101.24,6.74,101.4641079397,136.53
2019-12-11 16:30:00,102.54216,10.73688,103.1027408443,17.13216,4.99688,17.846,85.41,5.74,85.6026617577,136.49,101.06216,9.41688,101.4999399645,17.13216,4.99688,17.846,83.93,4.42,84.0463044994,136.7,120.37216,11.07688,120.8807436013,17.13216,4.99688,17.846,103.24,6.08,103.4188764201,136.5,119.77216,11.07688,120.2832805572,17.13216,4.99688,17.846,102.64,6.08,102.8199202489,136.47
2019-12-11 17:00:00,106.78032,11.30426,107.3770135245,20.62032,6.01426,21.4795,86.16,5.29,86.3222433675,136.76,105.27032,9.974260000000001,105.7417899198,20.62032,6.01426,21.4795,84.65,3.96,84.742575486,136.98,119.49032,9.04426,119.8321126103,20.62032,6.01426,21.4795,98.87,3.03,98.916418253,137.11,118.91032,9.07426,119.256053922,20.62032,6.01426,21.4795,98.29,3.06,98.33762098,137.07
2019-12-11 17:30:00,106.9696,9.85905,107.4229779473,21.459600000000002,6.25905,22.35375,85.51,3.6,85.5857470611,137.76,105.4696,8.54905,105.8155129462,21.459600000000002,6.25905,22.35375,84.01,2.29,84.0412053697,137.97,117.9196,6.75905,118.1131526167,21.459600000000002,6.25905,22.35375,96.46,0.5,96.4612958652,138.2,117.3396,6.78905,117.5358367821,21.459600000000002,6.25905,22.35375,95.88,0.53,95.8814648407,138.12
2019-12-11 18:00:00,104.91576,9.30668,105.3277313389,21.48576,6.26668,22.381,83.43,3.04,83.4853669813,137.97,103.44576,8.00668,103.7551549881,21.48576,6.26668,22.381,81.96,1.74,81.9784679047,138.18,116.60576,6.56668,116.790515674,21.48576,6.26668,22.381,95.12,0.30000000000000004,95.1204730855,138.4,116.03576,6.5366800000000005,116.2197306149,21.48576,6.26668,22.381,94.55,0.27,94.5503855095,138.31
2019-12-11 18:30:00,100.08456,7.61883,100.3741287432,18.06456,5.26883,18.81725,82.02,2.35,82.0536586631,137.93,98.62456,6.32883,98.827414842,18.06456,5.26883,18.81725,80.56,1.06,80.5669733824,138.14,121.20456,8.04883,121.4715152995,18.06456,5.26883,18.81725,103.14,2.7800000000000002,103.1774587786,137.94,120.57456,8.02883,120.8415765801,18.06456,5.26883,18.81725,102.51,2.76,102.5471486683,137.88
2019-12-11 19:00:00,95.97856,6.23458,96.1808399186,15.47856,4.5145800000000005,16.1235,80.5,1.72,80.5183730586,137.81,94.54856,4.96458,94.6788110015,15.47856,4.5145800000000005,16.1235,79.07,0.45,79.0712805006,138.01,122.22856,7.48458,122.4575020873,15.47856,4.5145800000000005,16.1235,106.75,2.9699999999999998,106.7913076987,137.55,121.60856,7.50458,121.83989735,15.47856,4.5145800000000005,16.1235,106.13,2.99,106.1721102738,137.46
