Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-11 19:30:00,91.87464,3.95552,91.9597499649,11.26464,3.28552,11.734,80.61,0.67,80.6127843459,137.64,90.45464,3.83552,90.5359216621,11.26464,3.28552,11.734,79.19,0.55,79.1919099403,137.84,118.07464,5.80552,118.2172773904,11.26464,3.28552,11.734,106.81,2.52,106.8397234178,137.32,117.42464,5.81552,117.5685602191,11.26464,3.28552,11.734,106.16,2.5300000000000002,106.1901431396,137.25
2019-12-11 20:00:00,87.99104,1.75947,88.0086294346,5.62104,1.6394700000000002,5.85525,82.37,0.12,82.3700874104,138.24,86.53104,2.91947,86.5802759788,5.62104,1.6394700000000002,5.85525,80.91,1.28,80.9201241966,138.44,120.54104,6.86947,120.7366222087,5.62104,1.6394700000000002,5.85525,114.92,5.23,115.0389468832,137.46,119.87104,6.89947,120.069433733,5.62104,1.6394700000000002,5.85525,114.25,5.26,114.3710194936,137.37
2019-12-11 20:30:00,86.05792,2.51731,86.0947294807,5.88792,1.7173100000000001,6.13325,80.17,0.8,80.1739914187,138.74,84.63792,3.76731,84.7217216926,5.88792,1.7173100000000001,6.13325,78.75,2.05,78.7766780208,138.94,113.79792,4.09731,113.8716582191,5.88792,1.7173100000000001,6.13325,107.91,2.38,107.9362427547,138.26,113.15792,4.11731,113.2328004615,5.88792,1.7173100000000001,6.13325,107.27,2.4,107.2968447812,138.18
2019-12-11 21:00:00,81.5056,3.45705,81.578882231,4.5156,1.31705,4.70375,76.99,2.14,77.0197357825,138.2,80.1156,4.66705,80.251421913,4.5156,1.31705,4.70375,75.6,3.35,75.6741864839,138.39,111.4356,3.04705,111.4772508679,4.5156,1.31705,4.70375,106.92,1.73,106.9339950624,137.59,110.8156,3.07705,110.8583124536,4.5156,1.31705,4.70375,106.3,1.76,106.3145690863,137.55
2019-12-11 21:30:00,76.48264,5.72452,76.696573265,5.91264,1.72452,6.159,70.57,4.0,70.6832717126,138.45,75.20264,6.87452,75.5161975221,5.91264,1.72452,6.159,69.29,5.15,69.4811240554,138.64,109.30264,3.08452,109.3461539086,5.91264,1.72452,6.159,103.39,1.3599999999999999,103.3989443853,137.66,108.71264,3.11452,108.7572449568,5.91264,1.72452,6.159,102.8,1.3900000000000001,102.8093969441,137.6
2019-12-11 22:00:00,71.84528,7.88654,72.2768411834,5.64528,1.64654,5.8805,66.2,6.24,66.493440278,138.93,70.61528,8.98654,71.1847994353,5.64528,1.64654,5.8805,64.97,7.34,65.3833044439,139.13,102.61528,3.14654,102.6635105744,5.64528,1.64654,5.8805,96.97,1.5,96.9816008323,138.21,102.04528,3.09654,102.0922510784,5.64528,1.64654,5.8805,96.4,1.45,96.4109044662,138.19
2019-12-11 22:30:00,67.01976,8.44868,67.5501918887,5.54976,1.61868,5.781,61.47,6.83,61.8482804935,139.95,65.85976,9.52868,66.5455011988,5.54976,1.61868,5.781,60.31,7.91,60.8265090236,140.14,97.65976,4.52868,97.7647056243,5.54976,1.61868,5.781,92.11,2.91,92.1559558574,139.32,97.14976,4.44868,97.2515635957,5.54976,1.61868,5.781,91.6,2.83,91.643706276,139.26
2019-12-11 23:00:00,62.63488,9.27934,63.318515013,6.37488,1.85934,6.6405,56.26,7.42,56.7471937632,140.15,61.55488,10.34934,62.4188440317,6.37488,1.85934,6.6405,55.18,8.49,55.8293157759,140.35,88.62488,11.19934,89.3296959104,6.37488,1.85934,6.6405,82.25,9.34,82.7786089518,139.27,88.05488,12.48934,88.9361878284,6.37488,1.85934,6.6405,81.68,10.63,82.3688005254,139.17
2019-12-11 23:30:00,61.15216,9.58813,61.8992642086,5.10216,1.48813,5.31475,56.05,8.1,56.6322567094,138.74,60.41216,11.05813,61.4158881314,5.10216,1.48813,5.31475,55.31,9.57,56.1318180714,138.95,82.69216,31.36813,88.4418051894,5.10216,1.48813,5.31475,77.59,29.88,83.1445879177,137.84,81.82216,43.71813,92.7692877938,5.10216,1.48813,5.31475,76.72,42.23,87.5747183838,137.75
2019-12-12 00:00:00,58.6168,10.18615,59.4952678292,5.5068,1.60615,5.73625,53.11,8.58,53.798591989,136.81,58.5468,11.44615,59.6551937392,5.5068,1.60615,5.73625,53.04,9.84,53.9450386968,137.04,77.8568,27.97615,82.7305643342,5.5068,1.60615,5.73625,72.35,26.37,77.0058400383,137.97,77.1068,42.67615,88.1289531599,5.5068,1.60615,5.73625,71.6,41.07,82.5427458957,137.89
2019-12-12 00:30:00,59.09576,11.37418,60.1804022972,7.38576,2.15418,7.6935,51.71,9.22,52.5255414061,135.67,59.04576,12.62418,60.3802260235,7.38576,2.15418,7.6935,51.66,10.47,52.7103073412,135.91,71.72576,25.72418,76.1992000237,7.38576,2.15418,7.6935,64.34,23.57,68.5213871722,138.56,70.95576,45.40418,84.2392986595,7.38576,2.15418,7.6935,63.57,43.25,76.8876283936,138.47
2019-12-12 01:00:00,57.25376,10.51568,58.2114469842,4.85376,1.41568,5.056,52.4,9.1,53.1843021953,137.3,56.73376,12.06568,58.0025875078,4.85376,1.41568,5.056,51.88,10.65,52.9618438123,137.51,77.11376,25.60568,81.2538173232,4.85376,1.41568,5.056,72.26,24.19,76.2014678336,138.46,76.39376,42.85568,87.5934693639,4.85376,1.41568,5.056,71.54,41.44,82.6755417279,138.37
2019-12-12 01:30:00,58.07376,3.26068,58.1652270227,5.21376,1.52068,5.431,52.86,1.74,52.8886301581,137.83,56.98376,21.01068,60.7338256477,5.21376,1.52068,5.431,51.77,19.49,55.3172034723,138.05,75.18376,26.77068,79.807688072,5.21376,1.52068,5.431,69.97,25.25,74.3865807791,139.56,74.45376,43.55068,86.2555743509,5.21376,1.52068,5.431,69.24,42.03,80.9981388675,139.47
2019-12-12 02:00:00,57.21768,1.87724,57.2484666572,5.16768,1.50724,5.383,52.05,0.37,52.051315065,137.99,56.13768,22.47724,60.4703682294,5.16768,1.50724,5.383,50.97,20.97,55.115168511,138.16,73.97768,26.18724,78.4759114442,5.16768,1.50724,5.383,68.81,24.68,73.1021100927,135.43,73.15768,43.32724,85.0252660625,5.16768,1.50724,5.383,67.99,41.82,79.8220051114,135.39
2019-12-12 02:30:00,56.90128,2.06829,56.9388574627,5.65128,1.64829,5.88675,51.25,0.42,51.2517209467,137.91,55.84128,22.59829,60.2406114093,5.65128,1.64829,5.88675,50.19,20.95,54.3869340927,138.08,74.26128,26.98829,79.0133248532,5.65128,1.64829,5.88675,68.61,25.34,73.1399186491,135.28,73.46128,42.73829,84.9889468776,5.65128,1.64829,5.88675,67.81,41.09,79.287982696,135.21
2019-12-12 03:00:00,55.8552,1.64235,55.8793403734,5.1852,1.51235,5.40125,50.67,0.13,50.6701667651,137.86,54.7952,22.89235,59.3849613249,5.1852,1.51235,5.40125,49.61,21.38,54.0208894781,138.03,71.7152,25.08235,75.9749576674,5.1852,1.51235,5.40125,66.53,23.57,70.5817667673,135.37,70.8952,44.23235,83.5621335867,5.1852,1.51235,5.40125,65.71,42.72,78.3760326886,135.34
2019-12-12 03:30:00,55.68744,1.92842,55.7208199639,4.8974400000000005,1.42842,5.1015,50.79,0.5,50.7924610548,138.38,54.61744,22.43842,59.0469935242,4.8974400000000005,1.42842,5.1015,49.72,21.01,53.9768329934,138.55,70.57744,25.39842,75.0083647032,4.8974400000000005,1.42842,5.1015,65.68,23.97,69.9172603868,135.94,69.76744,44.46842,82.7341287586,4.8974400000000005,1.42842,5.1015,64.87,43.04,77.849588952,135.87
2019-12-12 04:00:00,55.33992,1.84206,55.370569174,4.90992,1.43206,5.1145,50.43,0.41000000000000003,50.4316666391,138.38,54.27992,22.53206,58.7707703119,4.90992,1.43206,5.1145,49.37,21.1,53.6899143229,138.55,72.86992,25.88206,77.3298536831,4.90992,1.43206,5.1145,67.96,24.45,72.2244010013,135.84,72.04992,43.91206,84.3768924851,4.90992,1.43206,5.1145,67.14,42.48,79.4501730646,135.77
2019-12-12 04:30:00,55.21976,1.46743,55.2392545683,4.61976,1.3474300000000001,4.81225,50.6,0.12,50.6001422923,137.59,54.16976,22.42743,58.6289392268,4.61976,1.3474300000000001,4.81225,49.55,21.08,53.8476452596,137.76,72.36976,25.13743,76.6111777058,4.61976,1.3474300000000001,4.81225,67.75,23.79,71.8054775069,135.08,71.55976,43.63743,83.8154195137,4.61976,1.3474300000000001,4.81225,66.94,42.29,79.1795914362,135.03
2019-12-12 05:00:00,55.93408,1.99119,55.9695108346,4.80408,1.4011900000000002,5.00425,51.13,0.59,51.1334039548,137.74,54.86408,22.14119,59.1633295958,4.80408,1.4011900000000002,5.00425,50.06,20.74,54.1862639421,137.91,71.56408,25.49119,75.9685350251,4.80408,1.4011900000000002,5.00425,66.76,24.09,70.9734154455,135.27,70.74408,43.70119,83.1535859868,4.80408,1.4011900000000002,5.00425,65.94,42.3,78.3413913586,135.2
2019-12-12 05:30:00,57.57176,2.5946800000000003,57.6301996682,4.54176,1.32468,4.731,53.03,1.27,53.0452052499,137.4,56.48176,21.29468,60.3626756282,4.54176,1.32468,4.731,51.94,19.97,55.6467833751,137.61,75.21176,26.09468,79.6099313315,4.54176,1.32468,4.731,70.67,24.77,74.8852575612,138.09,74.43176,43.67468,86.2992732866,4.54176,1.32468,4.731,69.89,42.35,81.7198543807,137.99
2019-12-12 06:00:00,59.9968,3.1899,60.0815401954,4.9368,1.4399,5.1425,55.06,1.75,55.0878035503,137.55,58.8868,20.9499,62.5024281468,4.9368,1.4399,5.1425,53.95,19.51,57.3693524454,137.77,80.5568,27.0299,84.9706627034,4.9368,1.4399,5.1425,75.62,25.59,79.8325278317,139.71,79.8368,42.6299,90.5053755765,4.9368,1.4399,5.1425,74.9,41.19,85.4788049753,139.62
2019-12-12 06:30:00,70.23456,7.85008,70.6718980529,10.59456,3.09008,11.036,59.64,4.76,59.8296515116,136.31,69.10456,19.31008,71.7517902383,10.59456,3.09008,11.036,58.51,16.22,60.7166245768,136.54,91.24456,32.52008,96.8665336058,10.59456,3.09008,11.036,80.65,29.43,85.8518922331,138.37,90.54456,39.33008,98.7176404621,10.59456,3.09008,11.036,79.95,36.24,87.7800666439,138.27
2019-12-12 07:00:00,75.0316,9.85255,75.6757143347,8.0316,2.34255,8.36625,67.0,7.51,67.4195824668,138.02,73.0316,15.24255,74.6052942429,8.0316,2.34255,8.36625,65.0,12.9,66.2677146128,138.18,102.8916,35.77255,108.9328081161,8.0316,2.34255,8.36625,94.86,33.43,100.578250631,136.43,102.2916,32.75255,107.4071736993,8.0316,2.34255,8.36625,94.26,30.41,99.0440089051,136.35
2019-12-12 07:30:00,83.6196,12.64155,84.5697717306,7.9596,2.3215500000000002,8.29125,75.66,10.32,76.3605788349,138.57,81.0696,12.67155,82.0539348451,7.9596,2.3215500000000002,8.29125,73.11,10.35,73.8389775119,138.71,111.1396,39.18155,117.8439839303,7.9596,2.3215500000000002,8.29125,103.18,36.86,109.5662904364,135.59,110.5596,28.56155,114.1892608373,7.9596,2.3215500000000002,8.29125,102.6,26.24,105.9023021468,135.57
2019-12-12 08:00:00,89.02536,15.49073,90.3630313738,8.02536,2.34073,8.35975,81.0,13.15,82.0604807444,138.4,86.35536,9.95073,86.9267808461,8.02536,2.34073,8.35975,78.33,7.61,78.6987992285,138.55,117.30536,30.09073,121.1032597276,8.02536,2.34073,8.35975,109.28,27.75,112.7483077478,136.04,116.52536,17.18073,117.7851306679,8.02536,2.34073,8.35975,108.5,14.84,109.5101620855,135.98
2019-12-12 08:30:00,92.71184,17.57512,94.3629700635,9.41184,2.74512,9.804,83.3,14.83,84.6098038055,138.4,89.98184,8.73512,90.4048331186,9.41184,2.74512,9.804,80.57,5.99,80.7923573118,138.55,117.79184,23.06512,120.0288187528,9.41184,2.74512,9.804,108.38,20.32,110.268430659,135.53,116.31184,4.06512,116.382856662,9.41184,2.74512,9.804,106.9,1.32,106.908149362,135.5
2019-12-12 09:00:00,91.76336,17.57473,93.4311798762,7.35336,2.14473,7.65975,84.41,15.43,85.8087000251,138.4,88.99336,7.51473,89.3100738498,7.35336,2.14473,7.65975,81.64,5.37,81.8164195012,138.55,122.68336,25.22473,125.2497258459,7.35336,2.14473,7.65975,115.33,23.08,117.6167305276,135.18,121.14336,3.83473,121.2040379949,7.35336,2.14473,7.65975,113.79,1.69,113.8025491806,135.14
2019-12-12 09:30:00,94.26264,17.41452,95.8577634133,5.67264,1.6545200000000002,5.909,88.59,15.76,89.9809185328,138.21,91.36264,6.65452,91.6046648605,5.67264,1.6545200000000002,5.909,85.69,5.0,85.8357507103,138.34,126.04264,26.68452,128.836371828,5.67264,1.6545200000000002,5.909,120.37,25.03,122.9448567448,135.18,124.46264,5.92452,124.6035661328,5.67264,1.6545200000000002,5.909,118.79,4.27,118.8667194803,135.11
2019-12-12 10:00:00,95.78224,17.77107,97.4168795865,5.8322400000000005,1.70107,6.07525,89.95,16.07,91.3742162757,138.16,92.87224,6.45107,93.0960217558,5.8322400000000005,1.70107,6.07525,87.04,4.75,87.1695135928,138.34,123.03224,25.68107,125.68392672,5.8322400000000005,1.70107,6.07525,117.2,23.98,119.6280920186,139.64,121.67224,4.12107,121.7420108449,5.8322400000000005,1.70107,6.07525,115.84,2.42,115.8652752122,139.6
2019-12-12 10:30:00,95.77648,17.17939,97.3050130361,7.02648,2.04939,7.31925,88.75,15.13,90.0304359647,137.89,92.88648,7.60939,93.1976447286,7.02648,2.04939,7.31925,85.86,5.5600000000000005,86.0398349603,138.09,124.46648,25.84939,127.1223647002,7.02648,2.04939,7.31925,117.44,23.8,119.827349132,139.25,123.10648,4.44939,123.1868600516,7.02648,2.04939,7.31925,116.08,2.4,116.1048078247,139.22
2019-12-12 11:00:00,94.79128,17.21454,96.3417207208,6.46128,1.88454,6.7305,88.33,15.33,89.6504199656,137.28,91.91128,7.10454,92.1854537324,6.46128,1.88454,6.7305,85.45,5.22,85.6092921358,137.48,121.79128,25.18454,124.3679096031,6.46128,1.88454,6.7305,115.33,23.3,117.6600990141,138.72,120.44128,3.90454,120.5045532777,6.46128,1.88454,6.7305,113.98,2.02,113.9978982262,138.68
2019-12-12 11:30:00,95.30168,17.58299,96.9101220109,6.90168,2.01299,7.18925,88.4,15.57,89.7607091104,137.68,92.43168,7.12299,92.7057304279,6.90168,2.01299,7.18925,85.53,5.11,85.6825128016,137.88,122.35168,26.01299,125.0864071255,6.90168,2.01299,7.18925,115.45,24.0,117.9182025813,139.06,120.98168,4.64299,121.0707406922,6.90168,2.01299,7.18925,114.08,2.63,114.1103119792,139.0
2019-12-12 12:00:00,94.94656,18.26983,96.6883444065,7.57656,2.20983,7.89225,87.37,16.06,88.833780174,137.41,92.10656,6.7798300000000005,92.3557496308,7.57656,2.20983,7.89225,84.53,4.57,84.6534452931,137.6,125.81656,27.38983,128.7633859358,7.57656,2.20983,7.89225,118.24,25.18,120.8913975434,138.67,124.46656,6.09983,124.6159399285,7.57656,2.20983,7.89225,116.89,3.89,116.9547100377,138.61
2019-12-12 12:30:00,97.3664,19.2252,99.2462803535,10.8864,3.1752,11.34,86.48,16.05,87.9567672212,138.2,94.5464,7.9652,94.8813267403,10.8864,3.1752,11.34,83.66,4.79,83.7970148633,138.4,125.9664,26.9052,128.8077005307,10.8864,3.1752,11.34,115.08,23.73,117.5011459519,139.7,124.6164,5.3352,124.7305556309,10.8864,3.1752,11.34,113.73,2.16,113.750509889,139.66
2019-12-12 13:00:00,94.75576,18.28043,96.5029956746,8.43576,2.46043,8.78725,86.32,15.82,87.7577050748,138.41,91.94576,7.57043,92.2568923841,8.43576,2.46043,8.78725,83.51,5.11,83.666195085,138.62,125.79576,26.21043,128.4973146597,8.43576,2.46043,8.78725,117.36,23.75,119.7390166153,138.8,124.43576,5.19043,124.5439638456,8.43576,2.46043,8.78725,116.0,2.73,116.032120122,138.75
2019-12-12 13:30:00,101.58432,20.13251,103.5600889762,11.25432,3.2825100000000003,11.72325,90.33,16.85,91.8881461343,138.48,98.66432,7.41251,98.9423738626,11.25432,3.2825100000000003,11.72325,87.41,4.13,87.5075139631,138.7,119.93432,24.98251,122.5086401841,11.25432,3.2825100000000003,11.72325,108.68,21.7,110.8252335887,135.9,118.50432,4.75251,118.5995792993,11.25432,3.2825100000000003,11.72325,107.25,1.47,107.2600736528,135.85
2019-12-12 14:00:00,105.18672,21.48696,107.3589098044,15.72672,4.58696,16.382,89.46,16.9,91.0423066492,138.71,102.26672,8.73696,102.639254136,15.72672,4.58696,16.382,86.54,4.15,86.6394488671,138.93,113.20672,22.35696,115.3932195304,15.72672,4.58696,16.382,97.48,17.77,99.0864435733,136.66,111.84672,8.62696,112.1789339119,15.72672,4.58696,16.382,96.12,4.04,96.2048647419,136.62
2019-12-12 14:30:00,99.23696,19.65328,101.1643496732,11.97696,3.49328,12.476,87.26,16.16,88.7437502025,138.52,96.40696,8.29328,96.7630116811,11.97696,3.49328,12.476,84.43,4.8,84.5663343181,138.74,116.77696,23.04328,119.0287828216,11.97696,3.49328,12.476,104.8,19.55,106.6078913589,136.12,115.34696,5.58328,115.4820081086,11.97696,3.49328,12.476,103.37,2.09,103.3911263117,136.09
2019-12-12 15:00:00,99.65112,19.15616,101.4756334457,15.62112,4.55616,16.272,84.03,14.6,85.2889260104,139.28,96.89112,11.06616,97.52101841140001,15.62112,4.55616,16.272,81.27,6.51,81.5303195137,139.5,112.51112,21.99616,114.6411059716,15.62112,4.55616,16.272,96.89,17.44,98.4470705506,136.97,111.17112,8.96616,111.5321027651,15.62112,4.55616,16.272,95.55,4.41,95.6517150918,136.92
2019-12-12 15:30:00,97.55504,18.27522,99.2520503337,12.15504,3.54522,12.6615,85.4,14.73,86.6610229573,139.21,94.76504,9.93522,95.2844237147,12.15504,3.54522,12.6615,82.61,6.39,82.8567691863,139.43,117.50504,22.76522,119.6899731266,12.15504,3.54522,12.6615,105.35,19.22,107.0888925146,136.67,116.06504,6.11522,116.2260273168,12.15504,3.54522,12.6615,103.91,2.5700000000000003,103.9417769715,136.62
2019-12-12 16:00:00,100.39296,19.12003,102.1974655496,12.34296,3.6000300000000003,12.85725,88.05,15.52,89.4073425396,138.79,97.52296,9.10003,97.946609299,12.34296,3.6000300000000003,12.85725,85.18,5.5,85.3573804659,139.01,126.71296,25.36003,129.2257921375,12.34296,3.6000300000000003,12.85725,114.37,21.76,116.4216238506,136.0,125.18296,4.05003,125.2484579441,12.34296,3.6000300000000003,12.85725,112.84,0.45,112.8408972846,135.96
2019-12-12 16:30:00,104.08288,20.24084,106.0327190682,16.802880000000002,4.9008400000000005,17.503,87.28,15.34,88.6177973096,138.92,101.22288,10.58084,101.7743858277,16.802880000000002,4.9008400000000005,17.503,84.42,5.68,84.6108669144,139.14,126.53288,23.36084,128.6712810483,16.802880000000002,4.9008400000000005,17.503,109.73,18.46,111.2719394097,136.49,125.07288,8.14084,125.3375386203,16.802880000000002,4.9008400000000005,17.503,108.27,3.24,108.3184679545,136.45
2019-12-12 17:00:00,104.56928,19.71229,106.4110365365,16.97928,4.95229,17.68675,87.59,14.76,88.8249159865,139.58,101.69928,11.39229,102.3353693694,16.97928,4.95229,17.68675,84.72,6.44,84.9644160811,139.79,123.12928,21.01229,124.9093107993,16.97928,4.95229,17.68675,106.15,16.06,107.35802764580001,137.35,121.69928,10.83229,122.1804127476,16.97928,4.95229,17.68675,104.72,5.88,104.8849503027,137.29
2019-12-12 17:30:00,103.33896,19.10053,105.0893472249,18.37896,5.36053,19.14475,84.96,13.74,86.0638669826,136.73,101.64896,12.23053,102.3821123691,18.37896,5.36053,19.14475,83.27,6.87,83.5529161669,136.96,119.38896,19.20053,120.923050417,18.37896,5.36053,19.14475,101.01,13.84,101.9537429426,138.22,118.00896,13.73053,118.805059212,18.37896,5.36053,19.14475,99.63,8.37,99.9809671888,138.14
2019-12-12 18:00:00,100.20968,18.07824,101.8273181774,17.23968,5.02824,17.958,82.97,13.05,83.9900196452,136.13,98.82968,13.07824,99.6912534298,17.23968,5.02824,17.958,81.59,8.05,81.9861610273,136.35,118.90968,18.16824,120.2896377183,17.23968,5.02824,17.958,101.67,13.14,102.5156012517,138.58,117.52968,14.21824,118.3865872031,17.23968,5.02824,17.958,100.29,9.19,100.7101792273,138.51
2019-12-12 18:30:00,97.93376,17.13693,99.4218070524,17.78376,5.18693,18.52475,80.15,11.95,81.0359488129,135.63,96.57376,14.15693,97.6058901274,17.78376,5.18693,18.52475,78.79,8.97,79.2989596401,135.84,116.08376,16.65693,117.2727276598,17.78376,5.18693,18.52475,98.3,11.47,98.9669182101,138.12,114.72376,15.87693,115.8171749559,17.78376,5.18693,18.52475,96.94,10.69,97.5276355706,138.09
2019-12-12 19:00:00,95.65808,16.45319,97.0627412062,17.66808,5.15319,18.40425,77.99,11.3,78.8043786855,135.05,94.34808,14.59319,95.4700025875,17.66808,5.15319,18.40425,76.68,9.44,77.2588894562,135.27,117.31808,16.99319,118.5423991712,17.66808,5.15319,18.40425,99.65,11.84,100.3509247591,137.41,115.94808,15.25319,116.9470694839,17.66808,5.15319,18.40425,98.28,10.1,98.7976133315,137.37
2019-12-12 19:30:00,90.63392,13.36031,91.6133469417,12.82392,3.74031,13.35825,77.81,9.62,78.4024266206,138.42,88.30392,14.75031,89.527392079,12.82392,3.74031,13.35825,75.48,11.01,76.2787683435,138.63,119.48392,18.40031,120.892425514,12.82392,3.74031,13.35825,106.66,14.66,107.66276608,136.61,118.03392,10.83031,118.5297510554,12.82392,3.74031,13.35825,105.21,7.09,105.4486235093,136.54
2019-12-12 20:00:00,87.04136,12.67498,87.9593853358,12.29136,3.58498,12.8035,74.75,9.09,75.3006679917,137.33,85.31136,15.12498,86.6417518582,12.29136,3.58498,12.8035,73.02,11.54,73.9262605574,137.55,115.15136,16.91498,116.38707943,12.29136,3.58498,12.8035,102.86,13.33,103.7201451021,137.6,113.78136,12.284980000000001,114.4426433505,12.29136,3.58498,12.8035,101.49,8.7,101.8622113445,137.54
2019-12-12 20:30:00,84.80176,11.82468,85.6222024723,8.86176,2.58468,9.231,75.94,9.24,76.5000732026,135.92,83.50176,14.31468,84.719855917,8.86176,2.58468,9.231,74.64,11.73,75.5560884377,136.14,113.21176,15.40468,114.2550076285,8.86176,2.58468,9.231,104.35,12.82,105.1345561649,137.88,111.79176,11.85468,112.4185529252,8.86176,2.58468,9.231,102.93,9.27,103.3465906549,137.82
2019-12-12 21:00:00,81.7008,10.22315,82.3379227122,7.4508,2.17315,7.76125,74.25,8.05,74.6851056102,135.57,80.4008,15.00315,81.788649277,7.4508,2.17315,7.76125,72.95,12.83,74.0696388543,135.79,111.0808,33.48315,116.0175222221,7.4508,2.17315,7.76125,103.63,31.31,108.2566071887,135.4,110.3708,28.65315,114.0294545175,7.4508,2.17315,7.76125,102.92,26.48,106.2719003312,135.36
2019-12-12 21:30:00,79.47992,9.08956,79.9979861259,5.92992,1.7295600000000002,6.177,73.55,7.36,73.9173328794,135.82,78.19992,15.32956,79.6882858255,5.92992,1.7295600000000002,6.177,72.27,13.6,73.5385130391,136.04,102.41992,34.36956,108.032896228,5.92992,1.7295600000000002,6.177,96.49,32.64,101.8611294852,135.52,101.79992,33.95956,107.31484253080001,5.92992,1.7295600000000002,6.177,95.87,32.23,101.1426210853,135.48
2019-12-12 22:00:00,77.42488,8.19934,77.8578269633,7.09488,2.06934,7.3905,70.33,6.13,70.5966415632,135.88,76.16488,16.88934,78.0149905534,7.09488,2.06934,7.3905,69.07,14.82,70.6420363523,136.1,97.33488,32.57934,102.6425460491,7.09488,2.06934,7.3905,90.24,30.51,95.2581634297,135.68,96.70488,36.55934,103.3848110558,7.09488,2.06934,7.3905,89.61,34.49,96.0182909658,135.62
2019-12-12 22:30:00,70.82344,6.54642,71.1253489851,9.31344,2.7164200000000003,9.7015,61.51,3.83,61.6291246084,136.42,69.66344,19.92642,72.4572776652,9.31344,2.7164200000000003,9.7015,60.35,17.21,62.7559288036,136.65,87.22344,29.30642,92.0151875434,9.31344,2.7164200000000003,9.7015,77.91,26.59,82.3225133241,136.43,86.49344,41.83642,96.0801811065,9.31344,2.7164200000000003,9.7015,77.18,39.12,86.5281850035,136.38
2019-12-12 23:00:00,64.19184,4.86137,64.3756572072,6.62184,1.93137,6.89775,57.57,2.93,57.6445123147,137.16,63.06184,20.21137,66.2215610014,6.62184,1.93137,6.89775,56.44,18.28,59.3264864963,137.39,87.06184,29.02137,91.7714765102,6.62184,1.93137,6.89775,80.44,27.09,84.87910049,136.98,86.33184,40.98137,95.5649479928,6.62184,1.93137,6.89775,79.71,39.05,88.7614026478,136.93
2019-12-12 23:30:00,62.25888,3.97134,62.3854123995,4.83888,1.41134,5.0405,57.42,2.56,57.4770388938,137.38,61.12888,20.16134,64.3678460153,4.83888,1.41134,5.0405,56.29,18.75,59.3306548085,137.6,80.54888,27.701340000000002,85.1791424414,4.83888,1.41134,5.0405,75.71,26.29,80.1446704404,137.29,79.80888,41.65134,90.0238382355,4.83888,1.41134,5.0405,74.97,40.24,85.086770417,137.2
2019-12-13 00:00:00,59.73112,3.6136600000000003,59.8403311743,5.36112,1.56366,5.5845,54.37,2.05,54.4086335061,137.18,58.65112,20.75366,62.2146950539,5.36112,1.56366,5.5845,53.29,19.19,56.6399170197,137.41,76.55112,26.46366,80.996291729,5.36112,1.56366,5.5845,71.19,24.9,75.4190035734,137.18,75.77112,43.07366,87.1584924827,5.36112,1.56366,5.5845,70.41,41.51,81.7352323053,137.11
2019-12-13 00:30:00,57.04992,3.53081,57.1590761932,6.13992,1.79081,6.39575,50.91,1.74,50.9397261477,137.27,55.99992,21.31081,59.917790871,6.13992,1.79081,6.39575,49.86,19.52,53.5448410213,137.5,75.27992,26.31081,79.7453765309,6.13992,1.79081,6.39575,69.14,24.52,73.3591848373,137.28,74.51992,43.810810000000004,86.444233756,6.13992,1.79081,6.39575,68.38,42.02,80.2589857898,137.19
2019-12-13 01:00:00,56.73712,3.03166,56.818058293600004,6.17712,1.80166,6.4345,50.56,1.23,50.574959219,137.13,55.68712,21.77166,59.7918097489,6.17712,1.80166,6.4345,49.51,19.97,53.385775259,137.36,75.27712,26.10166,79.6739697156,6.17712,1.80166,6.4345,69.1,24.3,73.2482081692,137.09,74.51712,43.82166,86.447319555,6.17712,1.80166,6.4345,68.34,42.02,80.2249088501,137.01
2019-12-13 01:30:00,56.77856,2.75708,56.8454603799,6.05856,1.76708,6.311,50.72,0.99,50.729660949,137.45,55.72856,22.03708,59.92750032,6.05856,1.76708,6.311,49.67,20.27,53.6468246963,137.68,77.21856,26.65708,81.6903049486,6.05856,1.76708,6.311,71.16,24.89,75.3873842231,137.32,76.44856,43.32708,87.8727385905,6.05856,1.76708,6.311,70.39,41.56,81.743413802,137.24
2019-12-13 02:00:00,55.83304,2.35547,55.8827038945,6.05304,1.76547,6.30525,49.78,0.59,49.7834962613,137.2,54.79304,22.33547,59.1705201309,6.05304,1.76547,6.30525,48.74,20.57,52.902859091,137.42,74.19304,25.43547,78.4319470532,6.05304,1.76547,6.30525,68.14,23.67,72.1341008123,137.16,73.41304,44.35547,85.7722691839,6.05304,1.76547,6.30525,67.36,42.59,79.6949038521,137.09
2019-12-13 02:30:00,56.4664,1.7089500000000002,56.4922546821,5.2764,1.53895,5.49625,51.19,0.17,51.1902822809,137.82,55.3964,22.74895,59.8855229506,5.2764,1.53895,5.49625,50.12,21.21,54.4231430551,138.04,74.2164,26.01895,78.6451510779,5.2764,1.53895,5.49625,68.94,24.48,73.1573236252,137.66,73.4564,43.78895,85.5179211807,5.2764,1.53895,5.49625,68.18,42.25,80.2095686312,137.6
2019-12-13 03:00:00,54.79536,1.50573,54.8160441875,4.5453600000000005,1.32573,4.73475,50.25,0.18,50.250322387,137.85,53.74536,22.45573,58.2479487309,4.5453600000000005,1.32573,4.73475,49.2,21.13,53.5454657277,138.07,71.24536,24.92573,75.479754488,4.5453600000000005,1.32573,4.73475,66.7,23.6,70.7520317729,137.81,70.45536,44.65573,83.4151783224,4.5453600000000005,1.32573,4.73475,65.91,43.33,78.8772273853,137.75
2019-12-13 03:30:00,54.25104,2.05947,54.2901165753,6.58104,1.91947,6.85525,47.67,0.14,47.6702055796,138.49,53.22104,23.34947,58.1177842658,6.58104,1.91947,6.85525,46.64,21.43,51.3277166841,138.7,73.81104,25.91947,78.2297165466,6.58104,1.91947,6.85525,67.23,24.0,71.3853829576,138.39,73.02104,45.33947,85.9519622962,6.58104,1.91947,6.85525,66.44,43.42,79.3698305403,138.36
2019-12-13 04:00:00,52.95728,1.84504,52.989410995,6.01728,1.7550400000000002,6.268,46.94,0.09,46.9400862803,138.62,51.92728,23.44504,56.9746637445,6.01728,1.7550400000000002,6.268,45.91,21.69,50.7758229869,138.83,71.84728,25.04504,76.087355533,6.01728,1.7550400000000002,6.268,65.83,23.29,69.8284540857,138.57,71.03728,46.03504,84.6493949039,6.01728,1.7550400000000002,6.268,65.02,44.28,78.665868075,138.54
2019-12-13 04:30:00,53.86408,1.30244,53.8798242777,4.29408,1.25244,4.473,49.57,0.05,49.5700252169,137.49,52.81408,22.49244,57.4041540605,4.29408,1.25244,4.473,48.52,21.24,52.9653471621,137.7,69.76408,24.25244,73.8593779029,4.29408,1.25244,4.473,65.47,23.0,69.3925132849,137.46,68.99408,44.78244,82.253571396,4.29408,1.25244,4.473,64.7,43.53,77.9804520377,137.41
2019-12-13 05:00:00,55.4168,1.81365,55.4464701181,5.3268,1.5536500000000002,5.54875,50.09,0.26,50.0906747808,137.83,54.3668,22.61365,58.8823072626,5.3268,1.5536500000000002,5.54875,49.04,21.06,53.3708272374,138.04,69.4268,24.87365,73.748078094,5.3268,1.5536500000000002,5.54875,64.1,23.32,68.2102074473,137.83,68.6368,45.17365,82.1685400172,5.3268,1.5536500000000002,5.54875,63.31,43.62,76.8821208084,137.77
2019-12-13 05:30:00,57.21088,2.26359,57.2556427792,5.60088,1.63359,5.83425,51.61,0.63,51.6138450418,137.75,56.14088,22.31359,60.4127031829,5.60088,1.63359,5.83425,50.54,20.68,54.6072705782,137.95,73.11088,26.16359,77.6513632595,5.60088,1.63359,5.83425,67.51,24.53,71.828413598,137.63,72.33088,43.82359,84.5710543984,5.60088,1.63359,5.83425,66.73,42.19,78.9486478668,137.59
2019-12-13 06:00:00,59.3148,3.12265,59.3969396692,5.2548,1.53265,5.47375,54.06,1.5899999999999999,54.0833772984,137.11,58.2248,21.10265,61.9310033187,5.2548,1.53265,5.47375,52.97,19.57,56.4695121282,137.32,78.3048,27.40265,82.9611169769,5.2548,1.53265,5.47375,73.05,25.87,77.495544388,136.92,77.5448,41.72265,88.0566609068,5.2548,1.53265,5.47375,72.29,40.19,82.7108227501,136.87
2019-12-13 06:30:00,65.78216,6.50688,66.103192522,5.13216,1.49688,5.346,60.65,5.01,60.8565740081,135.53,64.62216,17.23688,66.881489182,5.13216,1.49688,5.346,59.49,15.74,61.5370433154,135.74,88.85216,31.23688,94.1830611565,5.13216,1.49688,5.346,83.72,29.74,88.8454050584,135.24,88.15216,36.26688,95.3209835115,5.13216,1.49688,5.346,83.02,34.77,90.0070736109,135.19
2019-12-13 07:00:00,73.46424,9.28832,74.0490880916,5.51424,1.60832,5.744,67.95,7.68,68.3826359539,135.83,72.23424,14.82832,73.7405214411,5.51424,1.60832,5.744,66.72,13.22,68.0171066718,136.04,99.22424,35.21832,105.289030137,5.51424,1.60832,5.744,93.71,33.61,99.5549908342,135.42,98.56424,32.62832,103.824451228,5.51424,1.60832,5.744,93.05,31.02,98.0843662364,135.39
2019-12-13 07:30:00,82.01752,11.15636,82.7728092758,5.74752,1.67636,5.987,76.27,9.48,76.8569014468,136.55,80.26752,12.666360000000001,81.2607620109,5.74752,1.67636,5.987,74.52,10.99,75.3260280381,136.74,106.07752,38.00636,112.6806267723,5.74752,1.67636,5.987,100.33,36.33,106.7050973478,136.48,105.48752,30.01636,109.6749686273,5.74752,1.67636,5.987,99.74,28.34,103.688105393,136.44
2019-12-13 08:00:00,86.98024,13.093820000000001,87.9602766745,7.83024,2.28382,8.1565,79.15,10.81,79.8847832819,138.63,84.65024,11.97382,85.4928973509,7.83024,2.28382,8.1565,76.82,9.69,77.4287317473,138.82,110.48024,13.33382,111.2819580446,7.83024,2.28382,8.1565,102.65,11.05,103.2430385062,136.57,109.90024,11.89382,110.5419635534,7.83024,2.28382,8.1565,102.07,9.61,102.5213977665,136.53
2019-12-13 08:30:00,90.71824,17.09907,92.3156393227,11.92824,3.47907,12.42525,78.79,13.62,79.9585423829,136.08,89.13824,10.62907,89.7697218407,11.92824,3.47907,12.42525,77.21,7.15,77.5403546549,136.27,108.95824,8.96907,109.3267683624,11.92824,3.47907,12.42525,97.03,5.49,97.1851892008,136.28,108.36824,8.95907,108.737943589,11.92824,3.47907,12.42525,96.44,5.48,96.5955692566,136.25
2019-12-13 09:00:00,88.34416,16.21913,89.8206590048,6.61416,1.9291300000000002,6.88975,81.73,14.29,82.9698559719,136.88,86.28416,8.50913,86.7027194514,6.61416,1.9291300000000002,6.88975,79.67,6.58,79.9412615612,137.07,117.52416,13.17913,118.2608035287,6.61416,1.9291300000000002,6.88975,110.91,11.25,111.4791038715,135.0,116.86416,13.11913,117.5982290022,6.61416,1.9291300000000002,6.88975,110.25,11.19,110.8164184586,134.94
2019-12-13 09:30:00,93.48744,17.25592,95.0666514231,9.75744,2.84592,10.164,83.73,14.41,84.9609380833,136.72,91.39744,9.26592,91.8659311823,9.75744,2.84592,10.164,81.64,6.42,81.8920386851,136.92,110.60744,17.94592,112.0538345082,9.75744,2.84592,10.164,100.85,15.1,101.9741756525,137.88,109.56744,10.18592,110.0398876517,9.75744,2.84592,10.164,99.81,7.34,100.0795268774,137.83
2019-12-13 10:00:00,95.09256,17.80033,96.7442334998,13.37256,3.9003300000000003,13.92975,81.72,13.9,82.8937174942,136.64,93.03256,10.76033,93.652773167,13.37256,3.9003300000000003,13.92975,79.66,6.86,79.9548322492,136.84,111.26256,20.90033,113.208573226,13.37256,3.9003300000000003,13.92975,97.89,17.0,99.3551815458,138.75,110.02256,8.71033,110.3668136609,13.37256,3.9003300000000003,13.92975,96.65,4.8100000000000005,96.7696160993,138.73
2019-12-13 10:30:00,95.80856,18.59583,97.596542268,15.928560000000001,4.64583,16.59225,79.88,13.95,81.0889443759,136.86,93.77856,11.50583,94.4817571792,15.928560000000001,4.64583,16.59225,77.85,6.86,78.1516608909,137.05,110.55856,20.96583,112.5289350206,15.928560000000001,4.64583,16.59225,94.63,16.32,96.0269717319,139.05,109.34856,10.20583,109.8237976946,15.928560000000001,4.64583,16.59225,93.42,5.5600000000000005,93.5853086761,139.03
2019-12-13 11:00:00,97.27784,18.83687,99.0848415574,14.457840000000001,4.21687,15.06025,82.82,14.62,84.1005160507,136.74,95.19784,10.41687,95.7660687366,14.457840000000001,4.21687,15.06025,80.74,6.2,80.9776981644,136.94,108.12784,20.19687,109.9979242571,14.457840000000001,4.21687,15.06025,93.67,15.98,95.0233092457,139.1,106.92784,10.12687,107.4063148193,14.457840000000001,4.21687,15.06025,92.47,5.91,92.6586693192,139.07
2019-12-13 11:30:00,94.15464,17.77927,95.8185716616,9.49464,2.76927,9.89025,84.66,15.01,85.9803215858,136.0,92.04464,8.419270000000001,92.42889083,9.49464,2.76927,9.89025,82.55,5.65,82.7431266028,136.21,116.88464,24.06927,119.3371225825,9.49464,2.76927,9.89025,107.39,21.3,109.4819715752,137.74,115.57464,3.4092700000000002,115.6249131159,9.49464,2.76927,9.89025,106.08,0.64,106.0819306008,137.71
2019-12-13 12:00:00,95.65072,17.821460000000002,97.2967865505,11.73072,3.42146,12.2195,83.92,14.4,85.1464996345,135.72,93.55072,9.58146,94.0401062752,11.73072,3.42146,12.2195,81.82,6.16,82.0515569627,135.92,115.31072,25.19146,118.0303850873,11.73072,3.42146,12.2195,103.58,21.77,105.8430408671,137.37,114.07072,4.28146,114.1510405605,11.73072,3.42146,12.2195,102.34,0.86,102.3436133816,137.29
2019-12-13 12:30:00,93.08888,17.35384,94.6926361572,12.69888,3.70384,13.228,80.39,13.65,81.5406315894,136.32,91.03888,10.74384,91.6706483538,12.69888,3.70384,13.228,78.34,7.04,78.6556876519,136.52,115.13888,24.26384,117.6677339767,12.69888,3.70384,13.228,102.44,20.56,104.48285601,137.99,113.87888,4.73384,113.9772282134,12.69888,3.70384,13.228,101.18,1.03,101.1852425011,137.92
2019-12-13 13:00:00,92.5156,15.8458,93.8628021156,11.0256,3.2158,11.485,81.49,12.63,82.4629431927,136.88,90.4556,11.4058,91.1718588436,11.0256,3.2158,11.485,79.43,8.19,79.8511177129,137.07,114.2956,22.535800000000002,116.4961220857,11.0256,3.2158,11.485,103.27,19.32,105.0616737921,138.56,113.0256,5.6458,113.1665202832,11.0256,3.2158,11.485,102.0,2.43,102.0289414823,138.51
2019-12-13 13:30:00,94.50488,15.38309,95.7486908619,9.88488,2.88309,10.29675,84.62,12.5,85.5382627834,137.06,92.36488,11.29309,93.0526997951,9.88488,2.88309,10.29675,82.48,8.41,82.9076504311,137.26,112.14488,21.57309,114.2010171687,9.88488,2.88309,10.29675,102.26,18.69,103.9539499009,138.84,110.86488,6.05309,111.0300027739,9.88488,2.88309,10.29675,100.98,3.17,101.02974463,138.8
2019-12-13 14:00:00,92.2736,14.42605,93.3944761512,8.2836,2.4160500000000003,8.62875,83.99,12.01,84.8443292153,136.68,90.1536,11.19605,90.8461508737,8.2836,2.4160500000000003,8.62875,81.87,8.78,82.339451662,136.88,113.4836,20.756050000000002,115.3661175587,8.2836,2.4160500000000003,8.62875,105.2,18.34,106.7866826903,138.39,112.2236,5.78605,112.3726602496,8.2836,2.4160500000000003,8.62875,103.94,3.37,103.9946176492,138.36
2019-12-13 14:30:00,91.77328,14.32304,92.8842526847,9.23328,2.69304,9.618,82.54,11.63,83.3553147676,136.73,89.68328,11.88304,90.4671064598,9.23328,2.69304,9.618,80.45,9.19,80.9731967999,136.93,108.02328,19.12304,109.7028699752,9.23328,2.69304,9.618,98.79,16.43,100.1469370475,138.65,106.78328,8.06304,107.0872611546,9.23328,2.69304,9.618,97.55,5.37,97.6976939339,138.62
2019-12-13 15:00:00,89.8992,13.2031,90.8635681131,8.7192,2.5431,9.0825,81.18,10.66,81.8769076114,137.64,87.8292,12.9131,88.7733998687,8.7192,2.5431,9.0825,79.11,10.37,79.7867720866,137.84,107.2692,17.4531,108.6797679803,8.7192,2.5431,9.0825,98.55,14.91,99.671513483,137.14,105.9792,9.0831,106.3677278983,8.7192,2.5431,9.0825,97.26,6.54,97.4796347962,137.1
2019-12-13 15:30:00,91.78960000000001,14.12905,92.8706666395,12.3396,3.59905,12.85375,79.45,10.53,80.1447652689,137.64,89.7396,14.09905,90.8404041111,12.3396,3.59905,12.85375,77.4,10.5,78.1089623539,137.84,103.9796,15.59905,105.1431765597,12.3396,3.59905,12.85375,91.64,12.0,92.4223436188,135.41,102.6696,13.50905,103.5545324747,12.3396,3.59905,12.85375,90.33,9.91,90.8719813804,135.38
2019-12-13 16:00:00,95.21416,15.41038,96.4531807472,15.46416,4.51038,16.1085,79.75,10.9,80.4914436447,137.25,93.16416,14.55038,94.2935536856,15.46416,4.51038,16.1085,77.7,10.04,78.3459737319,137.45,104.79416,15.56038,105.9431045224,15.46416,4.51038,16.1085,89.33,11.05,90.0108404582,135.2,103.47416,15.35038,104.6065770105,15.46416,4.51038,16.1085,88.01,10.84,88.6750568086,135.16
2019-12-13 16:30:00,93.80128,15.87454,95.135067929,15.58128,4.54454,16.2305,78.22,11.33,79.0363036838,137.32,91.80128,14.19454,92.8921954496,15.58128,4.54454,16.2305,76.22,9.65,76.8284511102,137.51,116.45128,18.40454,117.8966823378,15.58128,4.54454,16.2305,100.87,13.86,101.8177612207,134.92,115.04128,12.49454,115.7178017154,15.58128,4.54454,16.2305,99.46,7.95,99.7772223506,134.88
2019-12-13 17:00:00,102.21144,17.70792,103.7340296026,21.18144,6.17792,22.064,81.03,11.53,81.8462082201,137.5,100.12144,15.66792,101.339954928,21.18144,6.17792,22.064,78.94,9.49,79.5083876078,137.7,110.66144,16.16792,111.8362908004,21.18144,6.17792,22.064,89.48,9.99,90.0359400462,135.65,109.38144,18.16792,110.8799924856,21.18144,6.17792,22.064,88.2,11.99,89.0112358076,135.61
2019-12-13 17:30:00,102.28592,17.06256,103.6992786089,20.78592,6.06256,21.652,81.5,11.0,82.2389810248,137.62,100.19592,16.12256,101.4847738609,20.78592,6.06256,21.652,79.41,10.06,80.044685645,137.82,110.16592,14.84256,111.1612860523,20.78592,6.06256,21.652,89.38,8.78,89.81020432,135.84,108.85592,19.32256,110.5575535366,20.78592,6.06256,21.652,88.07,13.26,89.062632456,135.81
2019-12-13 18:00:00,100.23336,15.78098,101.4680530347,20.88336,6.09098,21.7535,79.35,9.69,79.9394683495,138.06,98.18336,17.57098,99.7432279358,20.88336,6.09098,21.7535,77.3,11.48,78.1478112297,138.26,108.15336,14.23098,109.085608909,20.88336,6.09098,21.7535,87.27,8.14,87.6488020454,136.17,106.88336,20.13098,108.7626268561,20.88336,6.09098,21.7535,86.0,14.04,87.138519611,136.13
2019-12-13 18:30:00,97.18784,14.22187,98.2228987058,20.81784,6.07187,21.68525,76.37,8.15,76.8036418407,138.52,95.19784,19.17187,97.1091619774,20.81784,6.07187,21.68525,74.38,13.1,75.5247932801,138.71,106.98784,13.66187,107.8565927506,20.81784,6.07187,21.68525,86.17,7.59,86.5036242015,136.5,105.70784,20.72187,107.7197444007,20.81784,6.07187,21.68525,84.89,14.65,86.1448466247,136.47
2019-12-13 19:00:00,93.79184,13.40887,94.7454856194,18.92184,5.51887,19.71025,74.87,7.89,75.2845867359,138.42,91.82184,18.83887,93.7344831098,18.92184,5.51887,19.71025,72.9,13.32,74.1068984643,138.61,107.13184,13.10887,107.9308742412,18.92184,5.51887,19.71025,88.21,7.59,88.5359373362,136.34,105.82184,20.11887,107.7173651324,18.92184,5.51887,19.71025,86.9,14.6,88.1179323407,136.3
2019-12-13 19:30:00,86.29808,9.85319,86.8587587113,10.46808,3.05319,10.90425,75.83,6.8,76.1342820285,137.79,84.32808,17.26319,86.0769586211,10.46808,3.05319,10.90425,73.86,14.21,75.2145178805,137.99,109.99808,13.70319,110.8483424317,10.46808,3.05319,10.90425,99.53,10.65,100.0981688144,135.19,108.61808,14.27319,109.5518655964,10.46808,3.05319,10.90425,98.15,11.22,98.7892246148,135.13
2019-12-13 20:00:00,83.5428,9.05665,84.0322696413,8.6628,2.52665,9.02375,74.88,6.53,75.1641889466,138.36,81.5928,17.15665,83.3770690961,8.6628,2.52665,9.02375,72.93,14.63,74.3829402484,138.55,106.2728,11.97665,106.945538313,8.6628,2.52665,9.02375,97.61,9.45,98.0663785403,135.83,104.8928,15.10665,105.9750459592,8.6628,2.52665,9.02375,96.23,12.58,97.04879855,135.77
2019-12-13 20:30:00,83.39912,7.68516,83.7524620593,6.18912,1.80516,6.447,77.21,5.88,77.4335747593,138.57,81.37912,17.12516,83.1614831337,6.18912,1.80516,6.447,75.19,15.32,76.7348584413,138.76,105.27912,10.84516,105.8362442805,6.18912,1.80516,6.447,99.09,9.04,99.5015060188,136.02,103.87912,14.86516,104.9373363193,6.18912,1.80516,6.447,97.69,13.06,98.5591177923,135.96
2019-12-13 21:00:00,81.32672,6.82446,81.6125519773,6.90672,2.01446,7.1945,74.42,4.8100000000000005,74.5752807571,138.98,79.36672,18.48446,81.4908062609,6.90672,2.01446,7.1945,72.46,16.47,74.3082263279,139.17,99.97672,9.47446,100.4246480415,6.90672,2.01446,7.1945,93.07,7.46,93.368498435,136.5,98.64672,16.74446,100.0577448649,6.90672,2.01446,7.1945,91.74,14.73,92.9150176236,136.44
2019-12-13 21:30:00,75.2988,5.4534,75.4960187891,7.1088000000000005,2.0734,7.405,68.19,3.38,68.2737174907,139.34,73.6488,20.1234,76.3485230309,7.1088000000000005,2.0734,7.405,66.54,18.05,68.9447177092,139.53,94.9488,7.3334,95.2315776253,7.1088000000000005,2.0734,7.405,87.84,5.26,87.9973476873,137.62,93.6888,19.3534,95.6668455475,7.1088000000000005,2.0734,7.405,86.58,17.28,88.2875687739,137.54
2019-12-13 22:00:00,71.61136,4.68748,71.7646107061,5.51136,1.60748,5.741,66.1,3.08,66.1717190346,137.24,70.49136,19.70748,73.1943754847,5.51136,1.60748,5.741,64.98,18.1,67.453764906,137.44,88.69136,5.96748,88.8918902724,5.51136,1.60748,5.741,83.18,4.36,83.2941894732,137.62,87.44136,22.93748,90.3997755937,5.51136,1.60748,5.741,81.93,21.33,84.6610524385,137.54
2019-12-13 22:30:00,66.30744,1.88592,66.3342543005,4.95744,1.44592,5.164,61.35,0.44,61.3515778118,139.02,64.58744,22.09592,68.2624866702,4.95744,1.44592,5.164,59.63,20.65,63.1043532571,139.22,86.44744,36.50592,93.8394484084,4.95744,1.44592,5.164,81.49,35.06,88.7120268058,136.57,85.10744,53.65592,100.6093141533,4.95744,1.44592,5.164,80.15,52.21,95.6551441377,136.5
2019-12-13 23:00:00,63.84288,1.5520900000000002,63.861743713,5.01288,1.4620900000000001,5.22175,58.83,0.09,58.8300688424,139.45,62.18288,22.68209,66.1905414078,5.01288,1.4620900000000001,5.22175,57.17,21.22,60.9811224888,139.64,81.17288,36.46209,88.9860688797,5.01288,1.4620900000000001,5.22175,76.16,35.0,83.8173347226,135.86,79.77288,55.00209,96.8965545717,5.01288,1.4620900000000001,5.22175,74.76,53.54,91.9542777689,135.8
2019-12-13 23:30:00,60.02888,2.63134,60.0865241485,5.31888,1.5513400000000002,5.5405,54.71,1.08,54.7206588045,139.68,58.53888,23.54134,63.0951278678,5.31888,1.5513400000000002,5.5405,53.22,21.99,57.5840993678,139.88,74.52888,35.621340000000004,82.6040786974,5.31888,1.5513400000000002,5.5405,69.21,34.07,77.1413572606,136.56,73.09888,57.05134,92.7270276298,5.31888,1.5513400000000002,5.5405,67.78,55.5,87.6035296093,136.49
2019-12-14 00:00:00,56.82056,2.82558,56.890772020200004,7.39056,2.15558,7.6985,49.43,0.67,49.4345405562,135.85,56.20056,24.16558,61.1757975105,7.39056,2.15558,7.6985,48.81,22.01,53.5430312926,136.06,72.22056,34.75558,80.1483601071,7.39056,2.15558,7.6985,64.83,32.6,72.5650666643,137.03,70.79056,59.55558,92.5103804675,7.39056,2.15558,7.6985,63.4,57.4,85.5237978577,136.94
2019-12-14 00:30:00,56.38848,3.21039,56.4797953313,7.81848,2.28039,8.14425,48.57,0.93,48.5789028283,135.9,55.76848,24.56039,60.9371489197,7.81848,2.28039,8.14425,47.95,22.28,52.8734422938,136.12,71.78848,34.79039,79.7744137996,7.81848,2.28039,8.14425,63.97,32.51,71.7569578508,137.06,70.35848,59.76039,92.3126205936,7.81848,2.28039,8.14425,62.54,57.48,84.9423451525,137.0
2019-12-14 01:00:00,57.52832,3.07826,57.6106178291,7.94832,2.31826,8.2795,49.58,0.76,49.5858245873,135.4,56.89832,24.27826,61.8615609846,7.94832,2.31826,8.2795,48.95,21.96,53.6502013044,135.62,66.67832,33.14826,74.4634507598,7.94832,2.31826,8.2795,58.73,30.83,66.3302480019,136.77,65.26832,61.13826,89.43064593,7.94832,2.31826,8.2795,57.32,58.82,82.1302307314,136.69
2019-12-14 01:30:00,57.15984,3.5491200000000003,57.2699184703,8.97984,2.61912,9.354,48.18,0.93,48.1889748802,135.52,56.52984,24.78912,61.7261960662,8.97984,2.61912,9.354,47.55,22.17,52.4643822035,135.74,67.33984,33.42912,75.1808493913,8.97984,2.61912,9.354,58.36,30.81,65.993527713,136.88,65.91984,61.54912,90.1871358809,8.97984,2.61912,9.354,56.94,58.93,81.944545273,136.81
2019-12-14 02:00:00,55.99096,3.12028,56.0778365221,7.20096,2.10028,7.501,48.79,1.02,48.8006608562,135.68,55.36096,24.41028,60.5036995712,7.20096,2.10028,7.501,48.16,22.31,53.0765645083,135.9,65.99096,32.83028,73.7064046512,7.20096,2.10028,7.501,58.79,30.73,66.3369957113,137.04,64.56096,61.35028,89.0616326608,7.20096,2.10028,7.501,57.36,59.25,82.4665514012,136.99
2019-12-14 02:30:00,55.42368,3.40524,55.5281907161,7.42368,2.16524,7.733,48.0,1.24,48.0160139953,135.78,54.79368,24.71524,60.1098199648,7.42368,2.16524,7.733,47.37,22.55,52.4635054109,136.0,64.68368,32.74524,72.4998565585,7.42368,2.16524,7.733,57.26,30.58,64.9141278922,137.14,63.27368,61.63524,88.3315424444,7.42368,2.16524,7.733,55.85,59.47,81.5837201898,137.1
2019-12-14 03:00:00,54.96256,3.25283,55.0587314126,7.31256,2.1328300000000002,7.61725,47.65,1.12,47.6631608268,136.7,54.33256,24.85283,59.7468847319,7.31256,2.1328300000000002,7.61725,47.02,22.72,52.2214400414,136.93,63.19256,32.86283,71.2268575396,7.31256,2.1328300000000002,7.61725,55.88,30.73,63.7723082537,138.13,61.73256,62.75283,88.0274198029,7.31256,2.1328300000000002,7.61725,54.42,60.62,81.4636164186,138.07
2019-12-14 03:30:00,53.08352,3.11311,53.1747266045,6.35352,1.85311,6.61825,46.73,1.26,46.7469838599,137.15,52.45352,24.91311,58.0692242953,6.35352,1.85311,6.61825,46.1,23.06,51.5458397933,137.38,62.16352,32.95311,70.357733601,6.35352,1.85311,6.61825,55.81,31.1,63.8902660818,138.54,60.69352,62.96311,87.4531679864,6.35352,1.85311,6.61825,54.34,61.11,81.775715833,138.46
2019-12-14 04:00:00,52.39136,3.89123,52.5356666805,6.38136,1.86123,6.64725,46.01,2.03,46.0547608831,137.77,51.77136,25.83123,57.8578098407,6.38136,1.86123,6.64725,45.39,23.97,51.3304295716,137.99,62.08136,26.75123,67.5997305169,6.38136,1.86123,6.64725,55.7,24.89,61.0082133815,137.05,60.93136,56.50123,83.0964477157,6.38136,1.86123,6.64725,54.55,54.64,77.2090156653,137.0
2019-12-14 04:30:00,52.29408,4.06369,52.451733808,6.66408,1.9436900000000001,6.94175,45.63,2.12,45.6792217534,136.27,51.66408,25.50369,57.6161033554,6.66408,1.9436900000000001,6.94175,45.0,23.56,50.7944248909,136.49,60.99408,20.83369,64.4540179823,6.66408,1.9436900000000001,6.94175,54.33,18.89,57.5202659938,138.2,60.16408,51.35369,79.10068267,6.66408,1.9436900000000001,6.94175,53.5,49.41,72.8258065523,138.15
2019-12-14 05:00:00,54.39888,4.31384,54.5696560444,8.85888,2.58384,9.228,45.54,1.73,45.5728482761,135.92,53.77888,25.66384,59.588594694,8.85888,2.58384,9.228,44.92,23.08,50.5024039032,136.14,59.32888,20.40384,62.739403,8.85888,2.58384,9.228,50.47,17.82,53.5235770479,138.59,58.50888,52.40384,78.5458559416,8.85888,2.58384,9.228,49.65,49.82,70.3360142459,138.51
2019-12-14 05:30:00,54.73472,4.40596,54.9117661071,8.93472,2.60596,9.307,45.8,1.8,45.8353575311,135.47,54.11472,25.64596,59.8842064738,8.93472,2.60596,9.307,45.18,23.04,50.715618896,135.68,60.87472,21.53596,64.5718910068,8.93472,2.60596,9.307,51.94,18.93,55.2820811837,137.99,60.05472,50.82596,78.6755845495,8.93472,2.60596,9.307,51.12,48.22,70.2739126561,137.89
2019-12-14 06:00:00,55.35784,4.71812,55.5585376499,9.14784,2.66812,9.529,46.21,2.05,46.2554494087,135.47,54.72784,25.93812,60.5633762285,9.14784,2.66812,9.529,45.58,23.27,51.176452593,135.68,62.77784,22.02812,66.5304085798,9.14784,2.66812,9.529,53.63,19.36,57.0174227758,137.88,61.97784,50.28812,79.8132048235,9.14784,2.66812,9.529,52.83,47.62,71.1243509636,137.78
2019-12-14 06:30:00,58.13336,4.14098,58.2806594013,10.08336,2.94098,10.5035,48.05,1.2,48.0649820555,137.35,57.04336,24.86098,62.2255031852,10.08336,2.94098,10.5035,46.96,21.92,51.8240098796,137.57,67.35336,23.78098,71.4283565053,10.08336,2.94098,10.5035,57.27,20.84,60.943896331,137.14,66.58336,48.39098,82.3105751058,10.08336,2.94098,10.5035,56.5,45.45,72.5117404287,137.07
2019-12-14 07:00:00,60.708,3.894,60.8327584448,10.608,3.094,11.05,50.1,0.8,50.1063868184,138.91,59.208,24.944,64.2478824554,10.608,3.094,11.05,48.6,21.85,53.2858564724,139.12,72.418,19.204,74.9210273555,10.608,3.094,11.05,61.81,16.11,63.8749418786,136.21,71.858,30.204,77.9477631494,10.608,3.094,11.05,61.25,27.11,66.9814496708,136.15
2019-12-14 07:30:00,65.65312,10.28591,66.4539849088,9.24312,2.69591,9.62825,56.41,7.59,56.9183292095,136.5,65.48312,12.88591,66.738936772,9.24312,2.69591,9.62825,56.24,10.19,57.1556970039,136.72,77.99312,11.86591,78.8905988535,9.24312,2.69591,9.62825,68.75,9.17,69.3588595639,136.36,77.58312,11.77591,78.4717309944,9.24312,2.69591,9.62825,68.34,9.08,68.940568608,136.29
2019-12-14 08:00:00,68.25072,10.29021,69.0220921326,8.64072,2.52021,9.00075,59.61,7.77,60.1142661936,136.57,68.20072,11.58021,69.1768709336,8.64072,2.52021,9.00075,59.56,9.06,60.2451425428,136.8,83.13072,10.14021,83.7468833245,8.64072,2.52021,9.00075,74.49,7.62,74.8787319604,136.55,82.68072,10.05021,83.2893041198,8.64072,2.52021,9.00075,74.04,7.53,74.4219221735,136.46
2019-12-14 08:30:00,72.76472,8.67846,73.2804212914,7.43472,2.16846,7.7445,65.33,6.51,65.6535528361,136.87,72.30472,10.13846,73.01206,7.43472,2.16846,7.7445,64.87,7.97,65.3577677097,137.09,88.73472,7.45846,89.0476229837,7.43472,2.16846,7.7445,81.3,5.29,81.4719221573,136.99,88.23472,7.52846,88.5553133553,7.43472,2.16846,7.7445,80.8,5.36,80.9775870226,136.91
2019-12-14 09:00:00,77.92096,7.55028,78.2859038103,7.92096,2.31028,8.251,70.0,5.24,70.1958517293,137.16,76.64096,17.06028,78.5168128709,7.92096,2.31028,8.251,68.72,14.75,70.2851399657,137.39,92.73096,5.36028,92.8857553353,7.92096,2.31028,8.251,84.81,3.05,84.8648254579,135.9,92.22096,5.62028,92.3920614046,7.92096,2.31028,8.251,84.3,3.31,84.3649577728,135.86
