Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-14 09:30:00,80.43424,8.39957,80.8716250644,7.40424,2.15957,7.71275,73.03,6.24,73.2961015334,135.53,79.11424,16.73957,80.8657911268,7.40424,2.15957,7.71275,71.71,14.58,73.1771856524,135.75,95.24424,5.90957,95.4273979042,7.40424,2.15957,7.71275,87.84,3.75,87.9200096679,138.37,94.74424,5.91957,94.9289856796,7.40424,2.15957,7.71275,87.34,3.76,87.4208968153,138.3
2019-12-14 10:00:00,82.01968,7.73199,82.3833209859,8.50968,2.48199,8.86425,73.51,5.25,73.6972360404,137.72,80.31968,15.01199,81.7105307721,8.50968,2.48199,8.86425,71.81,12.53,72.8949723918,137.93,96.98968,4.95199,97.1160142894,8.50968,2.48199,8.86425,88.48,2.47,88.5144694386,138.71,96.51968,4.90199,96.6440796597,8.50968,2.48199,8.86425,88.01,2.42,88.0432649326,138.62
2019-12-14 10:30:00,83.21472,5.73096,83.4118308587,9.05472,2.64096,9.432,74.16,3.09,74.2243470837,136.83,82.51472,6.98096,82.8094971558,9.05472,2.64096,9.432,73.46,4.34,73.5880914279,137.05,97.64472,5.17096,97.7815431009,9.05472,2.64096,9.432,88.59,2.5300000000000002,88.6261191749,139.07,97.18472,5.13096,97.3200727086,9.05472,2.64096,9.432,88.13,2.49,88.1651688594,138.99
2019-12-14 11:00:00,85.34904,7.36222,85.6659845694,12.659040000000001,3.69222,13.1865,72.69,3.67,72.7825872033,137.01,84.65904,8.59222,85.0939439575,12.659040000000001,3.69222,13.1865,72.0,4.9,72.1665434949,137.23,93.47904,6.91222,93.7342504352,12.659040000000001,3.69222,13.1865,80.82,3.22,80.88411957860001,139.29,93.05904,6.85222,93.3109738704,12.659040000000001,3.69222,13.1865,80.4,3.16,80.4620755387,139.21
2019-12-14 11:30:00,85.23648,7.83939,85.5962239726,13.26648,3.86939,13.81925,71.97,3.9699999999999998,72.0794131497,137.54,84.54648,9.08939,85.0336656329,13.26648,3.86939,13.81925,71.28,5.22,71.4708807837,137.76,93.21648,7.78939,93.5413637925,13.26648,3.86939,13.81925,79.95,3.92,80.0460423756,139.52,92.74648,8.60939,93.145215382,13.26648,3.86939,13.81925,79.48,4.74,79.6212157656,139.44
2019-12-14 12:00:00,85.39472,9.10596,85.878849034,15.65472,4.5659600000000005,16.307,69.74,4.54,69.8876183598,137.17,84.71472,10.32596,85.3417203635,15.65472,4.5659600000000005,16.307,69.06,5.76,69.2997922075,137.39,90.84472,11.72596,91.5983694713,15.65472,4.5659600000000005,16.307,75.19,7.16,75.5301376935,136.07,89.70472,19.46596,91.7924854713,15.65472,4.5659600000000005,16.307,74.05,14.9,75.5341810044,135.99
2019-12-14 12:30:00,83.64072,9.19271,84.1443756841,14.58072,4.25271,15.18825,69.06,4.94,69.2364586038,136.98,82.96072,10.42271,83.6128814637,14.58072,4.25271,15.18825,68.38,6.17,68.6577985374,137.2,92.12072,10.76271,92.74730713,14.58072,4.25271,15.18825,77.54,6.51,77.8127990757,135.87,90.96072,19.72271,93.0743674309,14.58072,4.25271,15.18825,76.38,15.47,77.9309008032,135.8
2019-12-14 13:00:00,82.63528,10.07029,83.2466230028,15.87528,4.6302900000000005,16.53675,66.76,5.44,66.9812749953,137.34,81.98528,11.28029,82.7576647759,15.87528,4.6302900000000005,16.53675,66.11,6.65,66.4436197087,137.56,88.35528,10.93029,89.0287972701,15.87528,4.6302900000000005,16.53675,72.48,6.3,72.7532844619,136.23,87.28528,20.45029,89.6489512809,15.87528,4.6302900000000005,16.53675,71.41,15.82,73.1413733806,136.15
2019-12-14 13:30:00,85.66648,10.91939,86.3595905129,19.02648,5.54939,19.81925,66.64,5.37,66.8560131925,137.5,85.01648,12.13939,85.8787905199,19.02648,5.54939,19.81925,65.99,6.59,66.318234295,137.72,82.67648,10.80939,83.3801130808,19.02648,5.54939,19.81925,63.65,5.26,63.8669719025,136.57,81.66648,22.51939,84.7144431698,19.02648,5.54939,19.81925,62.64,16.97,64.8980007396,136.48
2019-12-14 14:00:00,83.13104,10.99572,83.8550873221,17.23104,5.02572,17.949,65.9,5.97,66.1698639866,137.75,82.46104,12.20572,83.3594788767,17.23104,5.02572,17.949,65.23,7.18,65.6239689443,137.97,82.67104,9.57572,83.2237662462,17.23104,5.02572,17.949,65.44,4.55,65.5979885362,136.81,81.63104,22.73572,84.7380649732,17.23104,5.02572,17.949,64.4,17.71,66.7907486109,136.73
2019-12-14 14:30:00,79.09064,10.324770000000001,79.7617089283,13.25064,3.86477,13.80275,65.84,6.46,66.1561576877,137.34,78.45064,11.52477,79.2926430381,13.25064,3.86477,13.80275,65.2,7.66,65.6484242004,137.56,85.96064,8.30477,86.3608755975,13.25064,3.86477,13.80275,72.71,4.44,72.8454370568,136.3,84.84064,21.54477,87.533486792,13.25064,3.86477,13.80275,71.59,17.68,73.7408333286,136.22
2019-12-14 15:00:00,76.52,9.06625,77.0552223348,9.93,2.89625,10.34375,66.59,6.17,66.875234579,137.01,75.87,10.27625,76.5627730301,9.93,2.89625,10.34375,65.94,7.38,66.3516993,137.23,89.81,7.07625,90.0883422761,9.93,2.89625,10.34375,79.88,4.18,79.9892917833,135.99,88.62,20.74625,91.0159946881,9.93,2.89625,10.34375,78.69,17.85,80.6891479692,135.87
2019-12-14 15:30:00,77.33936,8.33398,77.7870929387,8.13936,2.37398,8.4785,69.2,5.96,69.4561847498,136.8,76.65936,9.54398,77.2511814139,8.13936,2.37398,8.4785,68.52,7.17,68.8941165848,137.03,92.17936,7.09398,92.451927845,8.13936,2.37398,8.4785,84.04,4.72,84.1724420461,135.73,90.94936,19.58398,93.0339634599,8.13936,2.37398,8.4785,82.81,17.21,84.5794313057,135.65
2019-12-14 16:00:00,79.2092,7.43935,79.5577858733,7.3692,2.14935,7.67625,71.84,5.29,72.0345035382,136.4,78.5192,8.65935,78.9952473954,7.3692,2.14935,7.67625,71.15,6.51,71.4472014847,136.63,95.4892,7.41935,95.7770017857,7.3692,2.14935,7.67625,88.12,5.27,88.2774450242,136.03,94.2492,18.37935,96.0245396087,7.3692,2.14935,7.67625,86.88,16.23,88.382958199,135.95
2019-12-14 16:30:00,84.29768,6.10224,84.5182594852,9.36768,2.73224,9.758,74.93,3.37,75.0057451133,135.87,83.58768,7.32224,83.9077794153,9.36768,2.73224,9.758,74.22,4.59,74.361794626,136.1,100.71768,8.12224,101.0446527393,9.36768,2.73224,9.758,91.35,5.39,91.508877165,139.47,99.56768,19.28224,101.4175905847,9.36768,2.73224,9.758,90.2,16.55,91.7057386427,139.38
2019-12-14 17:00:00,86.02408,6.26244,86.2517274876,10.29408,3.00244,10.723,75.73,3.26,75.8001352242,136.27,85.33408,7.50244,85.6632465845,10.29408,3.00244,10.723,75.04,4.5,75.1748069502,136.49,103.99408,9.03244,104.3856007666,10.29408,3.00244,10.723,93.7,6.03,93.8938278057,136.94,102.76408,18.24244,104.3706987396,10.29408,3.00244,10.723,92.47,15.24,93.7174396791,136.87
2019-12-14 17:30:00,88.988,7.15025,89.2748017027,12.618,3.68025,13.14375,76.37,3.47,76.4487920114,135.61,88.268,8.38025,88.6649221173,12.618,3.68025,13.14375,75.65,4.7,75.7958607049,135.84,101.408,10.12025,101.9117359486,12.618,3.68025,13.14375,88.79,6.44,89.0232424707,137.67,100.618,15.78025,101.8479170826,12.618,3.68025,13.14375,88.0,12.1,88.82797982619999,137.6
2019-12-14 18:00:00,89.99768,7.87474,90.3415404753,14.10768,4.11474,14.6955,75.89,3.76,75.98308825,136.15,89.29768,9.10474,89.7606369399,14.10768,4.11474,14.6955,75.19,4.99,75.3553992757,136.38,97.97768,12.44474,98.7648587902,14.10768,4.11474,14.6955,83.87,8.33,84.282654206,136.69,97.46768,12.37474,98.2501034842,14.10768,4.11474,14.6955,83.36,8.26,83.7682350298,136.61
2019-12-14 18:30:00,84.44176,7.34968,84.7610088897,10.18176,2.9696800000000003,10.606,74.26,4.38,74.3890583352,136.97,83.75176,8.58968,84.1910916048,10.18176,2.9696800000000003,10.606,73.57,5.62,73.7843431901,137.2,103.14176,8.34968,103.4791757408,10.18176,2.9696800000000003,10.606,92.96,5.38,93.1155518697,137.05,102.60176,8.28968,102.9360964366,10.18176,2.9696800000000003,10.606,92.42,5.32,92.5729917417,136.96
2019-12-14 19:00:00,82.43672,8.19821,82.8433669738,9.69672,2.8282100000000003,10.10075,72.74,5.37,72.9379496559,136.4,81.74672,9.40821,82.2863332891,9.69672,2.8282100000000003,10.10075,72.05,6.58,72.3498369038,136.63,99.86672,8.93821,100.2659132585,9.69672,2.8282100000000003,10.10075,90.17,6.11,90.3767724584,136.46,99.34672,8.85821,99.7408575217,9.69672,2.8282100000000003,10.10075,89.65,6.03,89.8525647937,136.37
2019-12-14 19:30:00,79.93008,8.34919,80.3649591704,7.30008,2.12919,7.60425,72.63,6.22,72.8958524197,136.88,79.24008,9.54919,79.8133905311,7.30008,2.12919,7.60425,71.94,7.42,72.3216426805,137.1,96.91008,8.61919,97.2926206958,7.30008,2.12919,7.60425,89.61,6.49,89.8447115862,136.89,96.40008,8.53919,96.7775448638,7.30008,2.12919,7.60425,89.1,6.41,89.330275383,136.8
2019-12-14 20:00:00,77.83296,8.95378,78.3462815879,6.9729600000000005,2.03378,7.2635,70.86,6.92,71.1970926373,137.64,77.15296,10.17378,77.8208521943,6.9729600000000005,2.03378,7.2635,70.18,8.14,70.6504918596,137.86,94.23296,9.12378,94.6736188801,6.9729600000000005,2.03378,7.2635,87.26,7.09,87.5475625018,137.64,93.74296,9.05378,94.1791563025,6.9729600000000005,2.03378,7.2635,86.77,7.02,87.0535082579,137.55
2019-12-14 20:30:00,74.9384,9.0262,75.4800376325,4.7184,1.3762,4.915,70.22,7.65,70.6354790456,137.88,74.2584,10.2262,74.9592231617,4.7184,1.3762,4.915,69.54,8.85,70.1008851585,138.11,93.5284,8.786200000000001,93.9401879762,4.7184,1.3762,4.915,88.81,7.41,89.1185962636,137.81,93.0084,8.6962,93.4140587117,4.7184,1.3762,4.915,88.29,7.32,88.5929257898,137.75
2019-12-14 21:00:00,72.97336,9.54973,73.5955746819,4.59336,1.33973,4.78475,68.38,8.21,68.8711006156,137.83,72.32336,10.75973,73.1193557915,4.59336,1.33973,4.78475,67.73,9.42,68.3819369424,138.06,90.77336,9.74973,91.2954550937,4.59336,1.33973,4.78475,86.18,8.41,86.5893786789,137.81,90.28336,9.65973,90.7986534953,4.59336,1.33973,4.78475,85.69,8.32,86.0929642886,137.75
2019-12-14 21:30:00,69.37456,10.792580000000001,70.2090404311,5.01456,1.46258,5.2235,64.36,9.33,65.0327494421,137.83,68.74456,11.96258,69.7776314434,5.01456,1.46258,5.2235,63.73,10.5,64.5891856273,138.06,87.20456,21.04258,89.7074437148,5.01456,1.46258,5.2235,82.19,19.58,84.4900733814,138.22,86.55456,36.52258,93.9446151019,5.01456,1.46258,5.2235,81.54,35.06,88.7579585164,138.16
2019-12-14 22:00:00,66.97216,10.79813,67.837082975,5.34216,1.55813,5.56475,61.63,9.24,62.3188133712,138.11,66.36216,11.97813,67.4345006518,5.34216,1.55813,5.56475,61.02,10.42,61.9032858579,138.34,82.52216,23.08813,85.6911234491,5.34216,1.55813,5.56475,77.18,21.53,80.1267327426,139.45,81.85216,46.79813,94.2859537161,5.34216,1.55813,5.56475,76.51,45.24,88.8844063939,139.33
2019-12-14 22:30:00,63.1264,12.0902,64.2737529089,5.2464,1.5302,5.465,57.88,10.56,58.8354315018,137.17,62.5264,13.2202,63.9087191626,5.2464,1.5302,5.465,57.28,11.69,58.4607090275,137.39,78.1464,21.9102,81.159821938,5.2464,1.5302,5.465,72.9,20.38,75.6951411915,138.43,77.4864,46.9102,90.5798490228,5.2464,1.5302,5.465,72.24,45.38,85.3109723306,138.31
2019-12-14 23:00:00,59.78528,12.93029,61.1675739601,5.07528,1.48029,5.28675,54.71,11.45,55.8953182297,138.24,59.21528,14.07029,60.8639667304,5.07528,1.48029,5.28675,54.14,12.59,55.5845994858,138.46,73.88528,21.73029,77.0145447572,5.07528,1.48029,5.28675,68.81,20.25,71.7278091119,139.47,73.15528,48.03029,87.5134489628,5.07528,1.48029,5.28675,68.08,46.55,82.4729585986,139.37
2019-12-14 23:30:00,58.22368,13.83024,59.8437336001,6.10368,1.78024,6.358,52.12,12.05,53.4948305914,138.95,57.67368,14.95024,59.5798878884,6.10368,1.78024,6.358,51.57,13.17,53.2251237669,139.17,69.49368,21.64024,72.7851052565,6.10368,1.78024,6.358,63.39,19.86,66.4282447457,136.41,68.68368,49.43024,84.621489734,6.10368,1.78024,6.358,62.58,47.65,78.6560798667,136.33
2019-12-15 00:00:00,53.59552,14.67911,55.5693803678,6.06552,1.76911,6.31825,47.53,12.91,49.2520964021,137.39,53.38552,16.29911,55.818229392,6.06552,1.76911,6.31825,47.32,14.53,49.5005383809,137.62,68.09552,21.21911,71.3249638855,6.06552,1.76911,6.31825,62.03,19.45,65.007871831,137.15,67.26552,50.35911,84.0279128675,6.06552,1.76911,6.31825,61.2,48.59,78.1436376169,137.09
2019-12-15 00:30:00,52.50176,14.46093,54.4568939581,6.55176,1.91093,6.82475,45.95,12.55,47.6330242584,136.07,52.44176,15.76093,54.7589728388,6.55176,1.91093,6.82475,45.89,13.85,47.9344823692,136.3,65.04176,20.85093,68.3022095233,6.55176,1.91093,6.82475,58.49,18.94,61.4801081652,137.41,64.19176,51.39093,82.2290078875,6.55176,1.91093,6.82475,57.64,49.48,75.9647286574,137.34
2019-12-15 01:00:00,53.53832,14.40076,55.4412625848,6.20832,1.8107600000000001,6.467,47.33,12.59,48.9758818195,137.33,53.27832,16.14076,55.6695923768,6.20832,1.8107600000000001,6.467,47.07,14.33,49.2029856818,137.56,63.30832,20.11076,66.4257935519,6.20832,1.8107600000000001,6.467,57.1,18.3,59.9608205414,136.76,62.44832,51.28076,80.8053774015,6.20832,1.8107600000000001,6.467,56.24,49.47,74.9013918429,136.68
2019-12-15 01:30:00,54.83656,8.09858,55.4313567455,8.08656,2.35858,8.4235,46.75,5.74,47.1010626207,137.89,54.25656,23.70858,59.2103966264,8.08656,2.35858,8.4235,46.17,21.35,50.86739034,138.12,62.31656,21.03858,65.7721483506,8.08656,2.35858,8.4235,54.23,18.68,57.3570858744,137.11,61.44656,51.84858,80.3987250138,8.08656,2.35858,8.4235,53.36,49.49,72.7773982772,137.02
2019-12-15 02:00:00,54.14592,5.27256,54.402026999,8.78592,2.56256,9.152,45.36,2.71,45.4408813735,136.67,53.54592,26.87256,59.9107672259,8.78592,2.56256,9.152,44.76,24.31,50.935583829,136.9,60.73592,20.79256,64.1964370475,8.78592,2.56256,9.152,51.95,18.23,55.0557481104,136.94,59.85592,52.28256,79.4745068509,8.78592,2.56256,9.152,51.07,49.72,71.2756851949,136.87
2019-12-15 02:30:00,53.7284,5.5237,54.0115934615,9.5784,2.7937000000000003,9.9775,44.15,2.73,44.2343237769,136.61,53.1384,27.0737,59.6378636962,9.5784,2.7937000000000003,9.9775,43.56,24.28,49.8697503503,136.84,59.7684,20.6737,63.2428929624,9.5784,2.7937000000000003,9.9775,50.19,17.88,53.279738175,136.94,58.8984,52.7737,79.0827726768,9.5784,2.7937000000000003,9.9775,49.32,49.98,70.2172542898,136.87
2019-12-15 03:00:00,52.50784,6.01937,52.8517367422,10.55784,3.07937,10.99775,41.95,2.94,42.052896452,136.97,51.91784,27.65937,58.8260389544,10.55784,3.07937,10.99775,41.36,24.58,48.1126386722,137.19,59.38784,20.73937,62.9049839668,10.55784,3.07937,10.99775,48.83,17.66,51.9253743366,137.27,58.48784,53.59937,79.3329685078,10.55784,3.07937,10.99775,47.93,50.52,69.6387485528,137.23
2019-12-15 03:30:00,51.73904,6.12847,52.100733245,10.10904,2.94847,10.53025,41.63,3.18,41.7512790223,136.25,51.15904,27.56847,58.1142659926,10.10904,2.94847,10.53025,41.05,24.62,47.8669708672,136.47,57.51904,19.88847,60.8604239343,10.10904,2.94847,10.53025,47.41,16.94,50.3455231376,136.58,56.62904,53.58847,77.9651992126,10.10904,2.94847,10.53025,46.52,50.64,68.7642348899,136.53
2019-12-15 04:00:00,51.85824,5.39282,52.1378899022,8.95824,2.61282,9.3315,42.9,2.7800000000000002,42.989980228,137.08,51.25824,27.10282,57.9824975303,8.95824,2.61282,9.3315,42.3,24.49,48.8779101435,137.3,56.94824,20.14282,60.4055894487,8.95824,2.61282,9.3315,47.99,17.53,51.091496357,137.43,56.05824,53.50282,77.4924384689,8.95824,2.61282,9.3315,47.1,50.89,69.3412005953,137.37
2019-12-15 04:30:00,51.13328,5.72929,51.4532514761,8.60328,2.50929,8.96175,42.53,3.22,42.65172095,137.24,50.54328,27.47929,57.5302922995,8.60328,2.50929,8.96175,41.94,24.97,48.8104957975,137.46,57.02328,20.48929,60.5926189124,8.60328,2.50929,8.96175,48.42,17.98,51.6505256508,137.48,56.13328,53.01929,77.2139251409,8.60328,2.50929,8.96175,47.53,50.51,69.3567660722,137.4
2019-12-15 05:00:00,50.83264,5.23452,51.1014431205,8.31264,2.4245200000000002,8.659,42.52,2.81,42.6127504393,136.6,50.24264,26.81452,56.9503411491,8.31264,2.4245200000000002,8.659,41.93,24.39,48.5077004196,136.82,56.82264,19.71452,60.1454463397,8.31264,2.4245200000000002,8.659,48.51,17.29,51.4991669836,136.95,55.93264,53.14452,77.15439212,8.31264,2.4245200000000002,8.659,47.62,50.72,69.5714222939,136.87
2019-12-15 05:30:00,50.2512,4.73535,50.473821344,7.3212,2.13535,7.62625,42.93,2.6,43.0086607557,137.22,49.6412,26.49535,56.2694616027,7.3212,2.13535,7.62625,42.32,24.36,48.8302365343,137.45,58.6412,19.94535,61.940352954,7.3212,2.13535,7.62625,51.32,17.81,54.3225413618,137.54,57.7612,52.89535,78.3216079831,7.3212,2.13535,7.62625,50.44,50.76,71.5595640009,137.45
2019-12-15 06:00:00,50.92264,5.02327,51.1698007233,7.38264,2.15327,7.69025,43.54,2.87,43.634487507,137.19,50.32264,26.76327,56.9968483134,7.38264,2.15327,7.69025,42.94,24.61,49.4923802216,137.41,59.25264,19.97327,62.5284484172,7.38264,2.15327,7.69025,51.87,17.82,54.8456862479,137.47,58.37264,52.82327,78.7252370848,7.38264,2.15327,7.69025,50.99,50.67,71.8848315015,137.38
2019-12-15 06:30:00,52.06856,4.40583,52.2546292539,7.76856,2.2658300000000002,8.09225,44.3,2.14,44.3516583681,136.34,51.45856,25.93583,57.6250872022,7.76856,2.2658300000000002,8.09225,43.69,23.67,49.6898883074,136.57,61.30856,20.82583,64.7491677511,7.76856,2.2658300000000002,8.09225,53.54,18.56,56.6657321492,136.6,60.44856,51.44583,79.3769603252,7.76856,2.2658300000000002,8.09225,52.68,49.18,72.0684036177,136.5
2019-12-15 07:00:00,55.09808,4.19694,55.2576938086,8.93808,2.60694,9.3105,46.16,1.5899999999999999,46.1873759809,135.63,54.50808,25.50694,60.1808505544,8.93808,2.60694,9.3105,45.57,22.9,51.0003421557,135.85,63.63808,22.03694,67.345615675,8.93808,2.60694,9.3105,54.7,19.43,58.0483841291,135.84,62.78808,50.18694,80.3807933318,8.93808,2.60694,9.3105,53.85,47.58,71.8587426831,135.73
2019-12-15 07:30:00,58.17272,3.31996,58.2673792666,8.50272,2.47996,8.857,49.67,0.84,49.6771023712,135.72,57.55272,24.64996,62.6093931244,8.50272,2.47996,8.857,49.05,22.17,53.8276081579,135.94,69.51272,23.35996,73.3328437537,8.50272,2.47996,8.857,61.01,20.88,64.4840639228,135.87,68.69272,48.51996,84.1003941691,8.50272,2.47996,8.857,60.19,46.04,75.7794015548,135.77
2019-12-15 08:00:00,62.05776,2.46518,62.1067040556,8.17776,2.38518,8.5185,53.88,0.08,53.8800593912,135.45,61.43776,23.65518,65.8343823139,8.17776,2.38518,8.5185,53.26,21.27,57.3501569309,135.67,73.97776,25.02518,78.0958936734,8.17776,2.38518,8.5185,65.8,22.64,69.5859870951,135.51,73.15776,46.40518,86.6342806229,8.17776,2.38518,8.5185,64.98,44.02,78.4866918656,135.41
2019-12-15 08:30:00,66.22384,3.00862,66.2921471869,8.22384,2.39862,8.5665,58.0,0.61,58.0032076699,137.52,64.97384,22.93862,68.9041375525,8.22384,2.39862,8.5665,56.75,20.54,60.3527472448,137.74,78.32384,25.948620000000002,82.5103314273,8.22384,2.39862,8.5665,70.1,23.55,73.9500676132,137.05,77.56384,45.62862,89.9895562754,8.22384,2.39862,8.5665,69.34,43.23,81.712107426,136.96
2019-12-15 09:00:00,70.73376,3.77818,70.8345921697,9.11376,2.65818,9.493500000000001,61.62,1.12,61.630177673,138.43,69.04376,22.52818,72.6261639428,9.11376,2.65818,9.493500000000001,59.93,19.87,63.138116855,138.64,82.05376,26.43818,86.2078702431,9.11376,2.65818,9.493500000000001,72.94,23.78,76.7185244905,138.45,81.37376,44.66818,92.8274481016,9.11376,2.65818,9.493500000000001,72.26,42.01,83.584374736,138.34
2019-12-15 09:30:00,75.12144,5.20792,75.3017475123,11.10144,3.23792,11.564,64.02,1.97,64.0503028877,138.22,73.37144,22.23792,76.667420027,11.10144,3.23792,11.564,62.27,19.0,65.1041696053,138.43,84.57144,28.27792,89.1738146722,11.10144,3.23792,11.564,73.47,25.04,77.619858928,138.21,83.89144,43.79792,94.6363117498,11.10144,3.23792,11.564,72.79,40.56,83.327652673,138.1
2019-12-15 10:00:00,79.52216,7.06438,79.835326741,14.07216,4.10438,14.6585,65.45,2.96,65.5168993467,137.66,77.75216,21.99438,80.8031629099,14.07216,4.10438,14.6585,63.68,17.89,66.1452530421,137.88,84.28216,30.02438,89.4703631861,14.07216,4.10438,14.6585,70.21,25.92,74.8417697546,137.72,83.60216,43.31438,94.1565540547,14.07216,4.10438,14.6585,69.53,39.21,79.8238372919,137.61
2019-12-15 10:30:00,81.8436,7.88605,82.2226528735,16.4436,4.79605,17.12875,65.4,3.09,65.4729570128,137.54,80.0736,22.51605,83.1790473891,16.4436,4.79605,17.12875,63.63,17.72,66.051308087,137.76,84.2336,31.38605,89.8909534022,16.4436,4.79605,17.12875,67.79,26.59,72.8183507091,137.55,83.5336,43.18605,94.0366803091,16.4436,4.79605,17.12875,67.09,38.39,77.2972198724,137.46
2019-12-15 11:00:00,83.00408,8.52994,83.4412198679,16.35408,4.76994,17.0355,66.65,3.76,66.7559742645,137.32,81.23408,21.75994,84.0979829856,16.35408,4.76994,17.0355,64.88,16.99,67.0676859598,137.54,85.83408,31.66994,91.4902966934,16.35408,4.76994,17.0355,69.48,26.9,74.5055729459,137.35,85.12408,42.67994,95.2243995741,16.35408,4.76994,17.0355,68.77,37.91,78.5269444204,137.28
2019-12-15 11:30:00,82.27672,8.84196,82.7504616942,16.08672,4.69196,16.757,66.19,4.15,66.319971351,137.5,80.49672,21.35196,83.2804186265,16.08672,4.69196,16.757,64.41,16.66,66.5297204263,137.72,88.83672,31.61196,94.2935779118,16.08672,4.69196,16.757,72.75,26.92,77.5709281883,137.55,88.17672,42.71196,97.9767598821,16.08672,4.69196,16.757,72.09,38.02,81.501463177,137.48
2019-12-15 12:00:00,85.2636,9.21855,85.7604987687,18.3036,5.33855,19.06625,66.96,3.88,67.0723191786,137.6,83.4836,22.28855,86.4077017983,18.3036,5.33855,19.06625,65.18,16.95,67.3478648511,137.82,85.9536,32.33855,91.8357401509,18.3036,5.33855,19.06625,67.65,27.0,72.8390177034,137.64,85.2436,43.37855,95.6460659989,18.3036,5.33855,19.06625,66.94,38.04,76.9935399888,137.57
2019-12-15 12:30:00,84.17536,9.11573,84.6675130411,16.30536,4.75573,16.984750000000002,67.87,4.36,68.0099000146,136.64,82.37536,20.95573,84.9990738477,16.30536,4.75573,16.984750000000002,66.07,16.2,68.0270894571,136.86,87.91536,30.94573,93.2027291937,16.30536,4.75573,16.984750000000002,71.61,26.19,76.24898819,136.77,87.22536,42.78573,97.1539094363,16.30536,4.75573,16.984750000000002,70.92,38.03,80.4731464527,136.69
2019-12-15 13:00:00,83.76512,9.56191,84.3091065749,17.11512,4.99191,17.82825,66.65,4.57,66.8064921995,136.74,81.98512,21.07191,84.6497802269,17.11512,4.99191,17.82825,64.87,16.08,66.8332499584,136.98,87.91512,31.47191,93.3785277441,17.11512,4.99191,17.82825,70.8,26.48,75.5898829209,136.89,87.23512,42.96191,97.2403819011,17.11512,4.99191,17.82825,70.12,37.97,79.7404245035,136.78
2019-12-15 13:30:00,85.1712,9.20535,85.6672153047,16.9212,4.93535,17.62625,68.25,4.27,68.3834439027,137.18,83.3612,21.39535,86.0630621525,16.9212,4.93535,17.62625,66.44,16.46,68.4485587869,137.41,87.2612,31.36535,92.7270306117,16.9212,4.93535,17.62625,70.34,26.43,75.1416029906,137.34,86.5512,43.25535,96.758128987,16.9212,4.93535,17.62625,69.63,38.32,79.4780428798,137.26
2019-12-15 14:00:00,81.89288,7.5883400000000005,82.2437030942,13.02288,3.79834,13.5655,68.87,3.79,68.9742053234,136.68,80.07288,20.57834,82.6748703576,13.02288,3.79834,13.5655,67.05,16.78,69.117804508,136.91,92.54288,29.44834,97.1153405361,13.02288,3.79834,13.5655,79.52,25.65,83.5544906034,136.75,91.86288,42.33834,101.1500062079,13.02288,3.79834,13.5655,78.84,38.54,87.7557815759,136.68
2019-12-15 14:30:00,80.5912,6.96785,80.8918565188,8.9412,2.60785,9.31375,71.65,4.36,71.7825333908,137.05,78.7112,18.95785,80.9620471706,8.9412,2.60785,9.31375,69.77,16.35,71.6601381523,137.27,94.2212,28.79785,98.5238585017,8.9412,2.60785,9.31375,85.28,26.19,89.2109550448,137.12,93.5712,40.99785,102.1586666615,8.9412,2.60785,9.31375,84.63,38.39,92.9302372751,137.05
2019-12-15 15:00:00,80.87008,6.76044,81.1521619441,7.99008,2.33044,8.323,72.88,4.43,73.0145143105,137.3,78.96008,18.70044,81.1443201327,7.99008,2.33044,8.323,70.97,16.37,72.8334936688,137.52,95.66008,28.99044,99.9564731121,7.99008,2.33044,8.323,87.67,26.66,91.6339702294,137.32,95.03008,40.46044,103.2848648632,7.99008,2.33044,8.323,87.04,38.13,95.0255676121,137.23
2019-12-15 15:30:00,82.18336,6.72473,82.4580296543,7.59336,2.21473,7.90975,74.59,4.51,74.726221636,136.72,80.24336,18.33473,82.3113549169,7.59336,2.21473,7.90975,72.65,16.12,74.4169127282,136.94,97.58336,28.97473,101.7941409289,7.59336,2.21473,7.90975,89.99,26.76,93.8844912645,136.73,96.96336,39.67473,104.7662988898,7.59336,2.21473,7.90975,89.37,37.46,96.9032945776,136.65
2019-12-15 16:00:00,84.50904,7.48472,84.8398424987,7.31904,2.13472,7.624,77.19,5.35,77.3751807752,136.18,82.52904,17.29472,84.3217041052,7.31904,2.13472,7.624,75.21,15.16,76.7226804798,136.4,101.77904,29.76472,106.0420272345,7.31904,2.13472,7.624,94.46,27.63,98.4180293442,136.16,101.18904,38.23472,108.1716951406,7.31904,2.13472,7.624,93.87,36.1,100.5722968814,136.09
2019-12-15 16:30:00,89.62304,9.52297,90.1275554781,10.19304,2.97297,10.617750000000001,79.43,6.55,79.6996072763,135.91,87.59304,16.86297,89.2014597059,10.19304,2.97297,10.617750000000001,77.4,13.89,78.6364552863,136.14,106.82304,31.46297,111.3601380929,10.19304,2.97297,10.617750000000001,96.63,28.49,100.7424289959,135.94,106.24304,37.94297,112.8151254082,10.19304,2.97297,10.617750000000001,96.05,34.97,102.2179211293,135.87
2019-12-15 17:00:00,90.3716,9.9963,90.9227809751,11.5416,3.3663,12.0225,78.83,6.63,79.1083168826,136.66,88.3516,17.3863,90.0460362828,11.5416,3.3663,12.0225,76.81,14.02,78.0790400812,136.89,108.9516,32.3563,113.6546580315,11.5416,3.3663,12.0225,97.41,28.99,101.6323186787,136.65,108.3616,38.4863,114.99318085109999,11.5416,3.3663,12.0225,96.82,35.12,102.9928482954,136.56
2019-12-15 17:30:00,90.67464,10.03427,91.2281585562,11.29464,3.29427,11.76525,79.38,6.74,79.6656262136,136.49,88.64464,17.16427,90.2911090051,11.29464,3.29427,11.76525,77.35,13.87,78.5837095078,136.71,108.68464,31.76427,113.2312669741,11.29464,3.29427,11.76525,97.39,28.47,101.4660189423,136.56,108.09464,38.87427,114.8723642342,11.29464,3.29427,11.76525,96.8,35.58,103.1318398944,136.47
2019-12-15 18:00:00,88.25168,9.08799,88.7183779443,9.66168,2.81799,10.06425,78.59,6.27,78.8397171481,136.73,86.25168,17.23799,87.9573794634,9.66168,2.81799,10.06425,76.59,14.42,77.9356433219,136.96,107.75168,31.06799,112.1411813094,9.66168,2.81799,10.06425,98.09,28.25,102.0769836937,136.76,107.17168,38.85799,113.9987385056,9.66168,2.81799,10.06425,97.51,36.04,103.9571147156,136.65
2019-12-15 18:30:00,86.35104,8.31072,86.7500442421,8.71104,2.5407200000000003,9.074,77.64,5.77,77.8541103603,136.47,84.35104,17.34072,86.1150307391,8.71104,2.5407200000000003,9.074,75.64,14.8,77.0743121928,136.69,106.36104,29.90072,110.4840435828,8.71104,2.5407200000000003,9.074,97.65,27.36,101.4105127686,136.51,105.78104,39.15072,112.7936492007,8.71104,2.5407200000000003,9.074,97.07,36.61,103.7442865897,136.42
2019-12-15 19:00:00,84.61512,7.76316,84.9704959724,7.48512,2.18316,7.797,77.13,5.58,77.3315802244,136.81,82.61512,17.29316,84.4056362774,7.48512,2.18316,7.797,75.13,15.11,76.6343852327,137.04,102.74512,29.31316,106.844845608,7.48512,2.18316,7.797,95.26,27.13,99.0479908933,136.89,102.16512,39.45316,109.5183253095,7.48512,2.18316,7.797,94.68,37.27,101.7514388105,136.79
2019-12-15 19:30:00,83.22192,6.27181,83.4579149582,5.25192,1.5318100000000001,5.47075,77.97,4.74,78.1139456179,137.17,81.21192,17.57181,83.0911815824,5.25192,1.5318100000000001,5.47075,75.96,16.04,77.6350642429,137.4,101.36192,28.92181,105.4073523041,5.25192,1.5318100000000001,5.47075,96.11,27.39,99.9367009662,137.13,100.75192,38.78181,107.9582241914,5.25192,1.5318100000000001,5.47075,95.5,37.25,102.5076216679,137.02
2019-12-15 20:00:00,80.51792,5.28606,80.6912502781,6.87792,2.00606,7.1645,73.64,3.2800000000000002,73.7130110632,137.64,78.58792,19.56606,80.9869858301,6.87792,2.00606,7.1645,71.71,17.56,73.8287051221,137.86,97.96792,27.77606,101.8293811149,6.87792,2.00606,7.1645,91.09,25.77,94.6650991654,137.61,97.33792,41.23606,105.7122666215,6.87792,2.00606,7.1645,90.46,39.23,98.600225659,137.55
2019-12-15 20:30:00,77.45376,4.32818,77.5745968746,7.19376,2.09818,7.4935,70.26,2.23,70.2953803603,137.71,75.59376,20.68818,78.3735755383,7.19376,2.09818,7.4935,68.4,18.59,70.8812252998,137.92,96.88376,27.02818,100.5832265631,7.19376,2.09818,7.4935,89.69,24.93,93.0902841332,137.61,96.27376,42.14818,105.0956989693,7.19376,2.09818,7.4935,89.08,40.05,97.6690785254,137.55
2019-12-15 21:00:00,76.57704,4.32497,76.6990770522,7.21704,2.10497,7.51775,69.36,2.22,69.3955185873,138.23,74.71704,20.89497,77.5837343627,7.21704,2.10497,7.51775,67.5,18.79,70.0664977004,138.44,92.22704,26.94497,96.0825598923,7.21704,2.10497,7.51775,85.01,24.84,88.564810732,138.2,91.57704,42.91497,101.1338168234,7.21704,2.10497,7.51775,84.36,40.81,93.7126763037,138.12
2019-12-15 21:30:00,77.16872,4.27796,77.2872064976,10.51872,3.06796,10.957,66.65,1.21,66.660982591,138.29,75.36872,22.87796,78.7644907823,10.51872,3.06796,10.957,64.85,19.81,67.8082487608,138.51,84.37872,24.80796,87.9500043673,10.51872,3.06796,10.957,73.86,21.74,76.9930334511,138.56,83.69872,47.33796,96.1579855581,10.51872,3.06796,10.957,73.18,44.27,85.5286226944,138.46
2019-12-15 22:00:00,70.56416,2.6141300000000003,70.6125651153,7.93416,2.31413,8.26475,62.63,0.30000000000000004,62.6307185014,138.33,68.86416,23.49413,72.7615741787,7.93416,2.31413,8.26475,60.93,21.18,64.506257836,138.55,82.37416,23.99413,85.7975553857,7.93416,2.31413,8.26475,74.44,21.68,77.5328059598,138.39,81.67416,46.33413,93.9016507553,7.93416,2.31413,8.26475,73.74,44.02,85.879846297,138.32
2019-12-15 22:30:00,68.55552,3.44661,68.6421040103,9.96552,2.90661,10.38075,58.59,0.54,58.5924884264,139.57,66.90552,24.72661,71.3284925437,9.96552,2.90661,10.38075,56.94,21.82,60.9776680433,139.79,74.85552,23.76661,78.5378929267,9.96552,2.90661,10.38075,64.89,20.86,68.1604848868,137.1,74.04552,49.53661,89.0876801941,9.96552,2.90661,10.38075,64.08,46.63,79.2502574128,137.02
2019-12-15 23:00:00,61.3856,3.5933,61.4906797186,6.5256,1.9033,6.7975,54.86,1.69,54.8860246329,138.64,59.8156,24.5633,64.6626763307,6.5256,1.9033,6.7975,53.29,22.66,57.9076825646,138.86,73.0756,21.973300000000002,76.3077271857,6.5256,1.9033,6.7975,66.55,20.07,69.5104841013,138.7,72.3456,48.1833,86.9224725733,6.5256,1.9033,6.7975,65.82,46.28,80.4618592875,138.63
2019-12-15 23:30:00,59.98776,4.38643,60.1479186503,9.10776,2.6564300000000003,9.48725,50.88,1.73,50.9094028643,139.45,58.49776,25.62643,63.8647151373,9.10776,2.6564300000000003,9.48725,49.39,22.97,54.4701110702,139.67,65.92776,21.23643,69.2636665053,9.10776,2.6564300000000003,9.48725,56.82,18.58,59.7806724619,139.75,65.13776,51.20643,82.8554539615,9.10776,2.6564300000000003,9.48725,56.03,48.55,74.1381372844,139.68
2019-12-16 00:00:00,53.7928,4.0029,53.9415289017,6.1128,1.7829000000000002,6.3675,47.68,2.22,47.7316540673,137.28,52.9228,24.7929,58.4423703339,6.1128,1.7829000000000002,6.3675,46.81,23.01,52.1597181741,137.5,65.2828,22.2329,68.9648157994,6.1128,1.7829000000000002,6.3675,59.17,20.45,62.6042442651,137.47,64.4428,49.1929,81.0729047355,6.1128,1.7829000000000002,6.3675,58.33,47.41,75.1671271235,137.39
2019-12-16 00:30:00,52.1464,4.1927,52.3146802174,5.6664,1.6527,5.9025,46.48,2.54,46.5493501566,135.74,51.5364,25.5027,57.501202007,5.6664,1.6527,5.9025,45.87,23.85,51.6998974854,135.96,64.6564,21.7627,68.2207092623,5.6664,1.6527,5.9025,58.99,20.11,62.3236086888,135.75,63.8164,48.3627,80.0717407095,5.6664,1.6527,5.9025,58.15,46.71,74.5871745007,135.69
2019-12-16 01:00:00,52.37408,10.34619,53.3862145442,5.64408,1.64619,5.87925,46.73,8.7,47.5329664549,137.22,51.82408,19.43619,55.3489001658,5.64408,1.64619,5.87925,46.18,17.79,49.4881450451,137.44,64.89408,21.77619,68.4503036514,5.64408,1.64619,5.87925,59.25,20.13,62.5761887622,135.16,64.07408,47.82619,79.9551885606,5.64408,1.64619,5.87925,58.43,46.18,74.4758840162,135.1
2019-12-16 01:30:00,53.40952,14.602360000000001,55.3697186574,6.17952,1.8023600000000002,6.437,47.23,12.8,48.9337603297,138.81,52.87952,15.69236,55.1588052608,6.17952,1.8023600000000002,6.437,46.7,13.89,48.7218852263,139.03,64.70952,21.93236,68.3253276158,6.17952,1.8023600000000002,6.437,58.53,20.13,61.8948931658,135.42,63.87952,48.21236,80.0313984146,6.17952,1.8023600000000002,6.437,57.7,46.41,74.0484847921,135.37
2019-12-16 02:00:00,53.73416,14.89413,55.7601565579,6.97416,2.03413,7.26475,46.76,12.86,48.4961565487,138.94,53.20416,15.99413,55.5562312955,6.97416,2.03413,7.26475,46.23,13.96,48.2917643082,139.16,62.76416,21.62413,66.3848083432,6.97416,2.03413,7.26475,55.79,19.59,59.1294528979,135.62,61.93416,49.17413,79.0818262065,6.97416,2.03413,7.26475,54.96,47.14,72.4070521427,135.56
2019-12-16 02:30:00,52.06856,14.64333,54.0884650731,5.90856,1.72333,6.15475,46.16,12.92,47.9340380106,138.94,51.54856,15.72333,53.8932012814,5.90856,1.72333,6.15475,45.64,14.0,47.738973596,139.16,62.55856,21.00333,65.9902515555,5.90856,1.72333,6.15475,56.65,19.28,59.8409633947,135.62,61.71856,49.22333,78.9437576048,5.90856,1.72333,6.15475,55.81,47.5,73.2871482594,135.56
2019-12-16 03:00:00,51.54376,14.61068,53.5745384021,5.69376,1.6606800000000002,5.931,45.85,12.95,47.6437299128,138.39,51.02376,15.70068,53.3847865688,5.69376,1.6606800000000002,5.931,45.33,14.04,47.4545097962,138.62,61.86376,20.88068,65.2926305076,5.69376,1.6606800000000002,5.931,56.17,19.22,59.3673083439,135.09,61.02376,48.75068,78.1058774037,5.69376,1.6606800000000002,5.931,55.33,47.09,72.655880698,135.01
2019-12-16 03:30:00,51.43128,14.52579,53.4431954281,5.951280000000001,1.7357900000000002,6.19925,45.48,12.79,47.2442007023,138.9,50.92128,15.60579,53.2589658026,5.951280000000001,1.7357900000000002,6.19925,44.97,13.87,47.0603633645,139.12,61.57128,20.87579,65.0140071751,5.951280000000001,1.7357900000000002,6.19925,55.62,19.14,58.8211186565,135.63,60.75128,49.37579,78.2859288746,5.951280000000001,1.7357900000000002,6.19925,54.8,47.64,72.6127371747,135.56
2019-12-16 04:00:00,51.38984,14.56162,53.413073608,6.27984,1.83162,6.5415,45.11,12.73,46.8717932236,138.95,50.87984,15.65162,53.232803111,6.27984,1.83162,6.5415,44.6,13.82,46.6921021159,139.16,60.76984,20.61162,64.1701825823,6.27984,1.83162,6.5415,54.49,18.78,57.6354795243,135.72,59.91984,49.88162,77.9651411815,6.27984,1.83162,6.5415,53.64,48.05,72.0142492844,135.64
2019-12-16 04:30:00,51.69808,14.27194,53.6318911381,6.17808,1.80194,6.4355,45.52,12.47,47.1971535159,138.51,51.17808,15.35194,53.4310577684,6.17808,1.80194,6.4355,45.0,13.55,46.9957710863,138.72,61.41808,20.71194,64.8163946039,6.17808,1.80194,6.4355,55.24,18.91,58.3870336633,135.27,60.56808,49.34194,78.1224638491,6.17808,1.80194,6.4355,54.39,47.54,72.2379657798,135.22
2019-12-16 05:00:00,53.34688,14.07909,55.1734572142,6.95688,2.02909,7.2467500000000005,46.39,12.05,47.9294752736,139.09,52.83688,15.17909,54.9739998669,6.95688,2.02909,7.2467500000000005,45.88,13.15,47.7273181731,139.31,61.44688,21.61909,65.1391135506,6.95688,2.02909,7.2467500000000005,54.49,19.59,57.9044747839,135.86,60.60688,49.53909,78.2771699882,6.95688,2.02909,7.2467500000000005,53.65,47.51,71.6625606576,135.77
2019-12-16 05:30:00,55.06664,14.29527,56.8919114221,7.52664,2.19527,7.84025,47.54,12.1,49.0556989554,138.38,54.53664,15.38527,56.6652595111,7.52664,2.19527,7.84025,47.01,13.19,48.82536431,138.6,65.04664,26.14527,70.1044971358,7.52664,2.19527,7.84025,57.52,23.95,62.3069249763,136.22,64.03664,52.44527,82.7719614837,7.52664,2.19527,7.84025,56.51,50.25,75.6203848179,136.15
2019-12-16 06:00:00,58.86872,13.10671,60.3101321625,8.38872,2.44671,8.73825,50.48,10.66,51.5932747555,137.57,58.32872,14.20671,60.0339086339,8.38872,2.44671,8.73825,49.94,11.76,51.3059567692,137.8,69.92872,35.09671,78.2419640197,8.38872,2.44671,8.73825,61.54,32.65,69.664869913,137.58,68.56872,58.25671,89.9750722282,8.38872,2.44671,8.73825,60.18,55.81,82.075504872,137.5
2019-12-16 06:30:00,67.03408,11.00119,67.9308034905,10.08408,2.94119,10.50425,56.95,8.06,57.5175286326,137.96,66.45408,12.14119,67.554076437,10.08408,2.94119,10.50425,56.37,9.2,57.1158200501,138.18,81.29408,39.79119,90.5100339447,10.08408,2.94119,10.50425,71.21,36.85,80.1797143921,137.85,79.94408,54.87119,96.9634127858,10.08408,2.94119,10.50425,69.86,51.93,87.0467948864,137.78
2019-12-16 07:00:00,77.04776,7.89518,77.4512181199,10.81776,3.15518,11.2685,66.23,4.74,66.3994013527,136.24,76.42776,9.06518,76.9634977574,10.81776,3.15518,11.2685,65.61,5.91,65.8756419324,136.46,88.73776,41.27518,97.8674130334,10.81776,3.15518,11.2685,77.92,38.12,86.7448027262,136.28,87.39776,51.81518,101.6030576875,10.81776,3.15518,11.2685,76.58,48.66,90.7319789269,136.21
2019-12-16 07:30:00,85.42736,5.8354800000000004,85.6264367085,11.36736,3.31548,11.841,74.06,2.52,74.1028609434,138.83,83.63736,7.15548,83.9428905971,11.36736,3.31548,11.841,72.27,3.84,72.3719455314,139.04,98.39736,18.85548,100.1876718015,11.36736,3.31548,11.841,87.03,15.54,88.4065184248,137.15,97.69736,19.69548,99.6628621072,11.36736,3.31548,11.841,86.33,16.38,87.8702071239,137.1
2019-12-16 08:00:00,91.8208,5.71065,91.9982110482,14.2308,4.15065,14.82375,77.59,1.56,77.6056808488,135.41,91.0508,4.73065,91.1736103819,14.2308,4.15065,14.82375,76.82,0.58,76.8221895028,135.63,102.8608,5.64065,103.0153440467,14.2308,4.15065,14.82375,88.63,1.49,88.6425236554,137.73,102.3708,5.62065,102.5249842676,14.2308,4.15065,14.82375,88.14,1.47,88.1522574867,137.69
2019-12-16 08:30:00,92.58944,4.80192,92.713876174,9.70944,2.83192,10.114,82.88,1.97,82.9034094594,138.22,90.42944,3.65192,90.5031498811,9.70944,2.83192,10.114,80.72,0.8200000000000001,80.7241649074,138.43,108.96944,8.62192,109.310001182,9.70944,2.83192,10.114,99.26,5.79,99.4287267343,135.68,108.40944,8.59192,108.7493805518,9.70944,2.83192,10.114,98.7,5.76,98.8679300886,135.63
2019-12-16 09:00:00,90.12224,4.99482,90.2605471369,7.90224,2.30482,8.2315,82.22,2.69,82.2639927307,138.05,87.94224,3.74482,88.0219362037,7.90224,2.30482,8.2315,80.04,1.44,80.0529524752,138.25,112.60224,9.72482,113.0213987573,7.90224,2.30482,8.2315,104.7,7.42,104.9625952423,135.35,112.00224,9.68482,112.4201828119,7.90224,2.30482,8.2315,104.1,7.38,104.3612686776,135.31
2019-12-16 09:30:00,91.29184,5.98262,91.4876592369,9.23184,2.69262,9.6165,82.06,3.29,82.12592587,138.13,89.15184,4.72262,89.2768375059,9.23184,2.69262,9.6165,79.92,2.03,79.9457772493,138.34,114.86184,11.07262,115.3943031603,9.23184,2.69262,9.6165,105.63,8.38,105.9618860723,135.4,114.31184,11.04262,114.8439646679,9.23184,2.69262,9.6165,105.08,8.35,105.411237067,135.36
2019-12-16 10:00:00,94.56608,6.9846900000000005,94.8236752133,12.97608,3.7846900000000003,13.51675,81.59,3.2,81.6527286746,137.97,92.42608,5.7346900000000005,92.6038170572,12.97608,3.7846900000000003,13.51675,79.45,1.9500000000000002,79.473926542,138.18,110.54608,9.61469,110.9634086858,12.97608,3.7846900000000003,13.51675,97.57,5.83,97.7440218121,135.58,110.00608,9.59469,110.423709923,12.97608,3.7846900000000003,13.51675,97.03,5.8100000000000005,97.2037910783,135.56
2019-12-16 10:30:00,93.4968,6.5024,93.7226376923,10.3968,3.0324,10.83,83.1,3.47,83.1724167017,138.41,91.3268,5.2224,91.4759960864,10.3968,3.0324,10.83,80.93,2.19,80.9596257402,138.62,111.3468,9.8924,111.7853722452,10.3968,3.0324,10.83,100.95,6.86,101.1828152405,135.9,110.7968,9.862400000000001,111.2348768328,10.3968,3.0324,10.83,100.4,6.83,100.6320470824,135.87
2019-12-16 11:00:00,94.27944,6.93567,94.534207169,11.29944,3.29567,11.77025,82.98,3.64,83.0597977363,138.11,92.10944,5.66567,92.2835237389,11.29944,3.29567,11.77025,80.81,2.37,80.8447462733,138.32,109.21944,9.87567,109.6650123415,11.29944,3.29567,11.77025,97.92,6.58,98.1408314617,135.67,108.68944,9.86567,109.1362717526,11.29944,3.29567,11.77025,97.39,6.57,97.6113569212,135.65
2019-12-16 11:30:00,94.89584,7.63712,95.2026577948,11.95584,3.48712,12.454,82.94,4.15,83.0437601509,137.68,92.73584,6.35712,92.9534775853,11.95584,3.48712,12.454,80.78,2.87,80.8309674568,137.89,110.40584,11.33712,110.9863946437,11.95584,3.48712,12.454,98.45,7.85,98.7624675674,135.17,109.85584,11.30712,110.4362102972,11.95584,3.48712,12.454,97.9,7.82,98.2118241354,135.15
2019-12-16 12:00:00,94.5036,7.72605,94.8188919022,13.5636,3.9560500000000003,14.12875,80.94,3.77,81.0277514189,138.67,92.3836,6.43605,92.6075174517,13.5636,3.9560500000000003,14.12875,78.82,2.48,78.8590058269,138.88,109.9736,12.42605,110.6733907295,13.5636,3.9560500000000003,14.12875,96.41,8.47,96.7813463432,136.05,109.4336,12.40605,110.1345671693,13.5636,3.9560500000000003,14.12875,95.87,8.45,96.2416718475,136.02
2019-12-16 12:30:00,94.89776,7.60018,95.201615475,12.85776,3.7501800000000003,13.3935,82.04,3.85,82.1302873488,138.71,92.74776,6.32018,92.9628509688,12.85776,3.7501800000000003,13.3935,79.89,2.5700000000000003,79.9313267749,138.92,110.39776,12.15018,111.0643610122,12.85776,3.7501800000000003,13.3935,97.54,8.4,97.9010296166,136.1,109.87776,12.13018,110.5453002594,12.85776,3.7501800000000003,13.3935,97.02,8.38,97.3812343319,136.06
2019-12-16 13:00:00,92.67872,6.19171,92.8853186115,10.90872,3.18171,11.36325,81.77,3.01,81.8253811479,138.98,90.52872,4.91171,90.6618665149,10.90872,3.18171,11.36325,79.62,1.73,79.638792683,139.19,112.05872,11.38171,112.6352522551,10.90872,3.18171,11.36325,101.15,8.2,101.4818333496,136.26,111.51872,11.37171,112.0970146737,10.90872,3.18171,11.36325,100.61,8.19,100.9427966722,136.23
2019-12-16 13:30:00,91.69264,5.95702,91.8859418924,9.69264,2.82702,10.0965,82.0,3.13,82.0597154516,139.06,89.54264,4.67702,89.6647026106,9.69264,2.82702,10.0965,79.85,1.85,79.8714279326,139.27,113.37264,11.63702,113.9683102228,9.69264,2.82702,10.0965,103.68,8.81,104.0536328054,136.26,112.80264,11.61702,113.3992537218,9.69264,2.82702,10.0965,103.11,8.79,103.4839900661,136.23
2019-12-16 14:00:00,91.92016,5.94463,92.1121839946,7.97016,2.32463,8.30225,83.95,3.62,84.028012591,139.06,89.71016,4.65463,89.8308320548,7.97016,2.32463,8.30225,81.74,2.33,81.7732016005,139.27,112.64016,11.07463,113.1832720611,7.97016,2.32463,8.30225,104.67,8.75,105.0350960394,136.34,112.06016,11.05463,112.6041042931,7.97016,2.32463,8.30225,104.09,8.73,104.4554498339,136.3
2019-12-16 14:30:00,90.2332,5.23385,90.3848636004,6.4932,1.89385,6.76375,83.74,3.34,83.8065820804,139.45,88.0432,3.93385,88.1310401735,6.4932,1.89385,6.76375,81.55,2.04,81.5755116441,139.66,113.2132,10.53385,113.702201606,6.4932,1.89385,6.76375,106.72,8.64,107.0691739017,136.68,112.6332,10.52385,113.1237780533,6.4932,1.89385,6.76375,106.14,8.63,106.4902648133,136.65
2019-12-16 15:00:00,88.43088,4.51859,88.5462488938,5.48088,1.5985900000000002,5.70925,82.95,2.92,83.0013789042,139.5,86.26088,3.23859,86.3216536193,5.48088,1.5985900000000002,5.70925,80.78,1.6400000000000001,80.79664597,139.71,114.68088,10.29859,115.1423692372,5.48088,1.5985900000000002,5.70925,109.2,8.7,109.5460177277,136.64,114.08088,10.28859,114.5438879459,5.48088,1.5985900000000002,5.70925,108.6,8.69,108.9471252489,136.6
2019-12-16 15:30:00,88.09552,3.84286,88.1792958525,5.49552,1.6028600000000002,5.7245,82.6,2.24,82.6303672992,139.73,85.92552,2.57286,85.964030826,5.49552,1.6028600000000002,5.7245,80.43,0.97,80.435848973,139.94,119.08552,10.66286,119.5619406711,5.49552,1.6028600000000002,5.7245,113.59,9.06,113.9507424285,136.71,118.46552,10.64286,118.9426328019,5.49552,1.6028600000000002,5.7245,112.97,9.04,113.3311188509,136.67
2019-12-16 16:00:00,95.95608,5.84844,96.1341434632,10.96608,3.19844,11.423,84.99,2.65,85.0313036475,139.81,93.72608,4.56844,93.8373524573,10.96608,3.19844,11.423,82.76,1.37,82.7713386384,140.02,117.36608,8.31844,117.660499653,10.96608,3.19844,11.423,106.4,5.12,106.52311674,137.32,116.78608,8.32844,117.0826690617,10.96608,3.19844,11.423,105.82,5.13,105.9442745032,137.24
2019-12-16 16:30:00,103.55968,8.88199,103.9398723689,17.86968,5.21199,18.61425,85.69,3.67,85.7685548438,139.77,101.30968,7.5719899999999996,101.59225509,17.86968,5.21199,18.61425,83.44,2.36,83.4733682081,139.98,116.23968,7.02199,116.4515845751,17.86968,5.21199,18.61425,98.37,1.81,98.3866505172,137.89,115.72968,7.04199,115.943729697,17.86968,5.21199,18.61425,97.86,1.83,97.8771091727,137.85
2019-12-16 17:00:00,103.77584,8.43212,104.1178448461,16.15584,4.7121200000000005,16.829,87.62,3.7199999999999998,87.69893271870001,139.83,101.48584,7.11212,101.7347431874,16.15584,4.7121200000000005,16.829,85.33,2.4,85.3637446461,140.04,120.79584,6.99212,120.9980359485,16.15584,4.7121200000000005,16.829,104.64,2.2800000000000002,104.664836502,137.79,120.20584,7.01212,120.4101897557,16.15584,4.7121200000000005,16.829,104.05,2.3,104.0754173664,137.73
2019-12-16 17:30:00,103.30352,8.45186,103.6486911729,16.70352,4.87186,17.3995,86.6,3.58,86.6739661029,136.16,102.38352,7.13186,102.6316159604,16.70352,4.87186,17.3995,85.68,2.26,85.7098010732,136.38,120.89352,6.87186,121.0886684948,16.70352,4.87186,17.3995,104.19,2.0,104.2091939322,138.17,120.32352,6.90186,120.5213057374,16.70352,4.87186,17.3995,103.62,2.03,103.6398827672,138.13
2019-12-16 18:00:00,103.91816,8.29738,104.248887249,19.56816,5.70738,20.3835,84.35,2.59,84.3897541174,136.12,103.16816,6.99738,103.4051863528,19.56816,5.70738,20.3835,83.6,1.29,83.6099521588,136.35,116.61816,8.18738,116.9052113169,19.56816,5.70738,20.3835,97.05,2.48,97.0816815882,138.9,116.11816,8.14738,116.4036377552,19.56816,5.70738,20.3835,96.55,2.44,96.5808267722,138.86
2019-12-16 18:30:00,103.81488,8.24559,104.141821877,21.58488,6.29559,22.48425,82.23,1.9500000000000002,82.253117874,136.35,103.08488,6.94559,103.3186028993,21.58488,6.29559,22.48425,81.5,0.65,81.5025919833,136.57,109.56488,12.00559,110.2206746516,21.58488,6.29559,22.48425,87.98,5.71,88.1650979697,139.54,109.08488,11.93559,109.7359073105,21.58488,6.29559,22.48425,87.5,5.64,87.6815807339,139.49
2019-12-16 19:00:00,99.43408,6.53619,99.6486730728,19.80408,5.77619,20.62925,79.63,0.76,79.6336266912,136.26,98.73408,6.28619,98.9339918237,19.80408,5.77619,20.62925,78.93,0.51,78.9316476453,136.48,110.52408,11.35619,111.1059643366,19.80408,5.77619,20.62925,90.72,5.58,90.891445142,139.25,109.99408,11.28619,110.5715864034,19.80408,5.77619,20.62925,90.19,5.51,90.3581551383,139.2
2019-12-16 19:30:00,92.07,4.53,92.1813744745,14.16,4.13,14.75,77.91,0.4,77.9110268191,135.98,91.37,5.35,91.5264956174,14.16,4.13,14.75,77.21,1.22,77.2196380463,136.2,113.44,6.07,113.6022821074,14.16,4.13,14.75,99.28,1.94,99.2989526632,138.41,112.88,6.04,113.0414791128,14.16,4.13,14.75,98.72,1.9100000000000001,98.7384752769,138.33
2019-12-16 20:00:00,86.21904,6.17722,86.44004225730001,11.09904,3.23722,11.5615,75.12,2.94,75.1775099348,135.98,85.11904,8.40722,85.5332234787,11.09904,3.23722,11.5615,74.02,5.17,74.2003322095,136.18,115.39904,3.89722,115.4648290894,11.09904,3.23722,11.5615,104.3,0.66,104.3020881862,137.17,114.84904,3.91722,114.9158239819,11.09904,3.23722,11.5615,103.75,0.68,103.7522284098,137.12
2019-12-16 20:30:00,84.6672,8.8846,85.1320789891,6.9072,2.0146,7.195,77.76,6.87,78.0628881095,138.4,82.0472,15.7746,83.5498715319,6.9072,2.0146,7.195,75.14,13.76,76.389509751,138.61,111.3472,2.6946,111.3797998607,6.9072,2.0146,7.195,104.44,0.68,104.4422136878,136.96,110.7772,2.6546000000000003,110.8090020756,6.9072,2.0146,7.195,103.87,0.64,103.8719716767,136.89
2019-12-16 21:00:00,81.87816,7.72363,82.2416411884,5.01816,1.46363,5.22725,76.86,6.26,77.1145070658,138.13,79.26816,15.74363,80.8164777466,5.01816,1.46363,5.22725,74.25,14.28,75.6107194781,138.35,108.07816,28.53363,111.7812896238,5.01816,1.46363,5.22725,103.06,27.07,106.5558468598,137.83,107.19816,31.01363,111.5943132653,5.01816,1.46363,5.22725,102.18,29.55,106.3670762031,137.75
2019-12-16 21:30:00,82.62792,7.06981,82.9298220001,8.46792,2.46981,8.82075,74.16,4.6,74.3025275479,138.32,80.10792,18.38981,82.1916294921,8.46792,2.46981,8.82075,71.64,15.92,73.3875738801,138.54,96.12792,37.83981,103.3074451546,8.46792,2.46981,8.82075,87.66,35.37,94.5267819192,139.5,95.03792,52.53981,108.5939126874,8.46792,2.46981,8.82075,86.57,50.07,100.0068487655,139.42
2019-12-16 22:00:00,74.60488,4.26434,74.7266533136,3.37488,0.9843400000000001,3.5155000000000003,71.23,3.2800000000000002,71.3054787516,138.16,72.14488,18.14434,74.3915370472,3.37488,0.9843400000000001,3.5155000000000003,68.77,17.16,70.8786180734,138.38,95.49488,38.28434,102.8832483714,3.37488,0.9843400000000001,3.5155000000000003,92.12,37.3,99.3850310661,137.52,94.33488,48.30434,105.9829177153,3.37488,0.9843400000000001,3.5155000000000003,90.96,47.32,102.5324533989,137.43
2019-12-16 22:30:00,69.00856,2.75333,69.0634648665,3.02856,0.8833300000000001,3.15475,65.98,1.87,66.0064943774,139.19,66.68856,19.68333,69.5327082369,3.02856,0.8833300000000001,3.15475,63.66,18.8,66.3779752629,139.4,89.05856,36.96333,96.4246590555,3.02856,0.8833300000000001,3.15475,86.03,36.08,93.2894811863,137.09,87.84856,50.34333,101.2512734219,3.02856,0.8833300000000001,3.15475,84.82,49.46,98.1871885737,137.01
2019-12-16 23:00:00,63.94808,1.31319,63.9615619233,3.02808,0.88319,3.15425,60.92,0.43,60.9215175451,139.77,61.76808,21.28319,65.3319973938,3.02808,0.88319,3.15425,58.74,20.4,62.1815696167,139.98,83.13808,36.92319,90.9684687453,3.02808,0.88319,3.15425,80.11,36.04,87.8435751777,136.06,81.83808,51.29319,96.5839669845,3.02808,0.88319,3.15425,78.81,50.41,93.5531089809,136.0
