Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-16 23:30:00,59.01376,1.6181800000000002,59.0359413904,2.87376,0.83818,2.9935,56.14,0.78,56.1454183349,137.01,57.62376,20.98818,61.3270039726,2.87376,0.83818,2.9935,54.75,20.15,58.3402519707,137.23,77.22376,34.93818,84.7595748588,2.87376,0.83818,2.9935,74.35,34.1,81.7968978629,136.68,75.91376,53.98818,93.1537575037,2.87376,0.83818,2.9935,73.04,53.15,90.3314125872,136.61
2019-12-17 00:00:00,55.72744,0.8946700000000001,55.7346212274,2.82744,0.82467,2.94525,52.9,0.07,52.9000463138,136.65,54.64744,21.93467,58.8852481235,2.82744,0.82467,2.94525,51.82,21.11,55.9548434007,136.88,73.79744,34.64467,81.5249367369,2.82744,0.82467,2.94525,70.97,33.82,78.6163678886,137.7,72.47744,55.43467,91.246818832,2.82744,0.82467,2.94525,69.65,54.61,88.5063534443,137.64
2019-12-17 00:30:00,54.62392,1.07781,54.6345523507,2.80392,0.81781,2.92075,51.82,0.26,51.8206522537,136.71,53.54392,22.16781,57.9513862575,2.80392,0.81781,2.92075,50.74,21.35,55.0487974437,136.93,71.55392,33.95781,79.2028808022,2.80392,0.81781,2.92075,68.75,33.14,76.3205221418,137.83,70.21392,56.35781,90.0344229157,2.80392,0.81781,2.92075,67.41,55.54,87.343000292,137.75
2019-12-17 01:00:00,54.84424,1.34207,54.8606581537,2.78424,0.8120700000000001,2.90025,52.06,0.53,52.0626977787,136.29,53.76424,22.25207,58.1871817677,2.78424,0.8120700000000001,2.90025,50.98,21.44,55.304918407,136.51,71.97424,33.45207,79.3683325443,2.78424,0.8120700000000001,2.90025,69.19,32.64,76.5024555161,137.4,70.62424,56.31207,90.3262558909,2.78424,0.8120700000000001,2.90025,67.84,55.5,87.6499606389,137.32
2019-12-17 01:30:00,54.54744,1.26092,54.5620117829,2.19744,0.64092,2.289,52.35,0.62,52.3536713135,137.05,53.45744,22.39092,57.9573221414,2.19744,0.64092,2.289,51.26,21.75,55.6834813926,137.28,72.74744,33.82092,80.2249627996,2.19744,0.64092,2.289,70.55,33.18,77.9629072059,138.13,71.39744,56.48092,91.0367440246,2.19744,0.64092,2.289,69.2,55.84,88.9198830409,138.04
2019-12-17 02:00:00,53.87192,1.38931,53.8898315711,2.19192,0.63931,2.28325,51.68,0.75,51.6854418575,136.9,52.81192,22.44931,57.3852804608,2.19192,0.63931,2.28325,50.62,21.81,55.1186039373,137.13,72.08192,33.23931,79.376664834,2.19192,0.63931,2.28325,69.89,32.6,77.1192070758,138.02,70.74192,56.84931,90.753861035,2.19192,0.63931,2.28325,68.55,56.21,88.649120695,137.96
2019-12-17 02:30:00,52.80296,2.00253,52.8409189091,2.20296,0.64253,2.29475,50.6,1.3599999999999999,50.6182733803,137.32,51.73296,23.21253,56.7020343494,2.20296,0.64253,2.29475,49.53,22.57,54.4300082675,137.55,70.91296,33.48253,78.4201996374,2.20296,0.64253,2.29475,68.71,32.84,76.1546433253,138.38,69.56296,57.16253,90.0364384011,2.20296,0.64253,2.29475,67.36,56.52,87.9311093982,138.29
2019-12-17 03:00:00,51.78112,2.80491,51.8570333567,2.21112,0.6449100000000001,2.3032500000000002,49.57,2.16,49.6170384042,137.97,50.71112,24.18491,56.1829828628,2.21112,0.6449100000000001,2.3032500000000002,48.5,23.54,53.9108671791,138.2,69.62112,33.73491,77.3637156732,2.21112,0.6449100000000001,2.3032500000000002,67.41,33.09,75.0936495318,138.94,68.26112,57.62491,89.332025367,2.21112,0.6449100000000001,2.3032500000000002,66.05,56.98,87.2314329815,138.82
2019-12-17 03:30:00,51.59808,2.68694,51.6679930542,2.21808,0.6469400000000001,2.3105,49.38,2.04,49.4221205535,138.69,50.53808,24.28694,56.0709638284,2.21808,0.6469400000000001,2.3105,48.32,23.64,53.79286198,138.91,69.13808,33.39694,76.78170164470001,2.21808,0.6469400000000001,2.3105,66.92,32.75,74.5040193547,137.99,67.71808,58.00694,89.1658199483,2.21808,0.6469400000000001,2.3105,65.5,57.36,87.0656051492,137.9
2019-12-17 04:00:00,51.22344,2.62017,51.2904093985,2.26344,0.66017,2.3577500000000002,48.96,1.96,48.9992163203,138.81,50.16344,24.27017,55.7262224134,2.26344,0.66017,2.3577500000000002,47.9,23.61,53.4026413204,139.03,68.66344,33.89017,76.5716110269,2.26344,0.66017,2.3577500000000002,66.4,33.23,74.2508781093,135.25,67.12344,57.73017,88.5343364219,2.26344,0.66017,2.3577500000000002,64.86,57.07,86.3933128199,135.17
2019-12-17 04:30:00,52.08456,1.8988300000000002,52.1191610232,2.22456,0.64883,2.31725,49.86,1.25,49.8756664116,138.5,51.01456,23.46883,56.1539964167,2.22456,0.64883,2.31725,48.79,22.82,53.862941806,138.72,68.64456,34.01883,76.6117250306,2.22456,0.64883,2.31725,66.42,33.37,74.3315094694,135.0,67.11456,57.28883,88.2404340808,2.22456,0.64883,2.31725,64.89,56.64,86.1324660044,134.93
2019-12-17 05:00:00,52.80784,1.79187,52.8382320253,2.33784,0.6818700000000001,2.43525,50.47,1.11,50.4822047854,137.84,51.74784,23.18187,56.7030690648,2.33784,0.6818700000000001,2.43525,49.41,22.5,54.2917866717,138.07,69.45784,33.60187,77.1587791827,2.33784,0.6818700000000001,2.43525,67.12,32.92,74.7584162486,138.15,68.06784,57.17187,88.89237066,2.33784,0.6818700000000001,2.43525,65.73,56.49,86.6692159881,138.07
2019-12-17 05:30:00,54.54904,1.55347,54.5711556957,2.30904,0.67347,2.40525,52.24,0.88,52.2474114191,137.84,53.44904,22.94347,58.1653048867,2.30904,0.67347,2.40525,51.14,22.27,55.7786025282,138.07,73.18904,35.09347,81.1676488064,2.30904,0.67347,2.40525,70.88,34.42,78.7953729606,138.82,71.81904,56.30347,91.2581790338,2.30904,0.67347,2.40525,69.51,55.63,89.0299780973,138.73
2019-12-17 06:00:00,57.7324,0.9757,57.740644266,2.2824,0.6657000000000001,2.3775,55.45,0.31,55.4508665397,137.91,56.6124,21.9657,60.7244251537,2.2824,0.6657000000000001,2.3775,54.33,21.3,58.3561384946,138.13,77.5124,36.4257,85.6446365761,2.2824,0.6657000000000001,2.3775,75.23,35.76,83.296641589,138.82,76.1324,54.9457,93.8891488845,2.2824,0.6657000000000001,2.3775,73.85,54.28,91.6522825684,138.73
2019-12-17 06:30:00,66.16088,4.04484,66.2844082194,2.21088,0.6448400000000001,2.303,63.95,3.4,64.0403193309,136.65,64.94088,18.35484,67.4849468148,2.21088,0.6448400000000001,2.303,62.73,17.71,65.1820297321,136.88,88.78088,40.19484,97.4559891243,2.21088,0.6448400000000001,2.303,86.57,39.55,95.1765065549,137.47,87.42088,49.38484,100.4055410911,2.21088,0.6448400000000001,2.303,85.21,48.74,98.1648190545,137.38
2019-12-17 07:00:00,73.88408,7.11994,74.2263485768,2.19408,0.6399400000000001,2.2855,71.69,6.48,71.9822651769,135.25,72.60408,14.90994,74.1192197979,2.19408,0.6399400000000001,2.2855,70.41,14.27,71.8414991492,135.48,98.41408,43.31994,107.5265006584,2.19408,0.6399400000000001,2.2855,96.22,42.68,105.2609652245,136.0,97.08408,44.41994,106.7635221368,2.19408,0.6399400000000001,2.2855,94.89,43.78,104.5026339381,135.92
2019-12-17 07:30:00,82.6568,9.1799,83.1649995506,2.5368,0.7399,2.6425,80.12,8.44,80.5633167142,137.88,80.1968,12.6899,81.1945828997,2.5368,0.7399,2.6425,77.66,11.95,78.5740294245,138.1,107.8668,33.4799,112.9431283711,2.5368,0.7399,2.6425,105.33,32.74,110.3010267405,135.74,106.7668,29.2099,110.6904144009,2.5368,0.7399,2.6425,104.23,28.47,108.048293832,135.69
2019-12-17 08:00:00,88.97712,12.90041,89.9074438612,4.76712,1.3904100000000001,4.96575,84.21,11.51,84.9929655913,138.31,86.17712,10.67041,86.8352098003,4.76712,1.3904100000000001,4.96575,81.41,9.28,81.9372107165,138.54,113.26712,7.38041,113.5073166138,4.76712,1.3904100000000001,4.96575,108.5,5.99,108.6652202869,136.74,112.66712,7.36041,112.9072874728,4.76712,1.3904100000000001,4.96575,107.9,5.97,108.0650308842,136.7
2019-12-17 08:30:00,90.30784,13.89437,91.3704519151,6.11784,1.78437,6.37275,84.19,12.11,85.0565000456,138.55,87.51784,10.47437,88.1424117276,6.11784,1.78437,6.37275,81.4,8.69,81.862543938,138.77,116.91784,9.10437,117.2717820422,6.11784,1.78437,6.37275,110.8,7.32,111.0415345715,136.87,116.31784,9.07437,116.6712650705,6.11784,1.78437,6.37275,110.2,7.29,110.4408624559,136.84
2019-12-17 09:00:00,91.23112,14.88366,92.4372251393,4.88112,1.42366,5.0845,86.35,13.46,87.3927577091,137.98,88.38112,8.71366,88.8096292248,4.88112,1.42366,5.0845,83.5,7.29,83.8176240417,138.21,118.19112,10.76366,118.6802309715,4.88112,1.42366,5.0845,113.31,9.34,113.6942905339,136.27,117.56112,10.72366,118.0492008421,4.88112,1.42366,5.0845,112.68,9.3,113.0631345753,136.22
2019-12-17 09:30:00,93.01776,15.67018,94.32845920849999,4.21776,1.23018,4.3935,88.8,14.44,89.9664026179,137.39,90.09776,7.41018,90.4019752254,4.21776,1.23018,4.3935,85.88,6.18,86.1020719844,137.62,121.28776,12.46018,121.9261120985,4.21776,1.23018,4.3935,117.07,11.23,117.6073883734,135.58,120.64776,12.41018,121.2843541462,4.21776,1.23018,4.3935,116.43,11.18,116.965538942,135.54
2019-12-17 10:00:00,93.96256,15.63158,95.2539184236,5.90256,1.72158,6.1485,88.06,13.91,89.1518463073,137.78,91.07256,8.49158,91.4675795889,5.90256,1.72158,6.1485,85.17,6.77,85.4386434817,138.0,120.02256,11.89158,120.6102175765,5.90256,1.72158,6.1485,114.12,10.17,114.57226235,136.03,119.40256,11.86158,119.9902846678,5.90256,1.72158,6.1485,113.5,10.14,113.9520495647,136.0
2019-12-17 10:30:00,92.81824,14.77532,93.9868914147,7.21824,2.10532,7.519,85.6,12.67,86.5325886588,138.05,89.98824,10.15532,90.5594493281,7.21824,2.10532,7.519,82.77,8.05,83.1605399213,138.28,118.42824,12.015320000000001,119.0361959414,7.21824,2.10532,7.519,111.21,9.91,111.6506703966,136.2,117.82824,11.97532,118.4352246192,7.21824,2.10532,7.519,110.61,9.87,111.0494889678,136.17
2019-12-17 11:00:00,92.512,15.0785,93.7327653825,8.052,2.3485,8.3875,84.46,12.73,85.4139596319,138.2,89.732,10.3885,90.3313497976,8.052,2.3485,8.3875,81.68,8.04,82.0747464206,138.42,117.522,12.1385,118.1472118429,8.052,2.3485,8.3875,109.47,9.79,109.9068924135,136.37,116.942,12.1285,117.5692641648,8.052,2.3485,8.3875,108.89,9.78,109.3283151796,136.32
2019-12-17 11:30:00,97.65728,16.68004,99.071530075,12.617280000000001,3.68004,13.143,85.04,13.0,86.0279117496,138.44,94.83728,11.49004,95.530784028,12.617280000000001,3.68004,13.143,82.22,7.8100000000000005,82.5900992856,138.66,111.52728,9.30004,111.9143642621,12.617280000000001,3.68004,13.143,98.91,5.62,99.069533662,137.19,110.98728,9.30004,111.3762410292,12.617280000000001,3.68004,13.143,98.37,5.62,98.5304079967,137.14
2019-12-17 12:00:00,98.34448,17.37464,99.8674865089,13.52448,3.94464,14.088,84.82,13.43,85.8766400135,138.38,95.54448,11.35464,96.2168151001,13.52448,3.94464,14.088,82.02,7.41,82.3540436166,138.6,110.55448,9.08464,110.9271099957,13.52448,3.94464,14.088,97.03,5.14,97.1660460243,137.23,110.02448,9.08464,110.398898922,13.52448,3.94464,14.088,96.5,5.14,96.6367921653,137.14
2019-12-17 12:30:00,98.57952,17.29861,100.0857815644,13.70952,3.99861,14.28075,84.87,13.3,85.9058024816,138.43,95.75952,11.56861,96.4557847304,13.70952,3.99861,14.28075,82.05,7.57,82.3984672188,138.65,109.31952,8.41861,109.6431960833,13.70952,3.99861,14.28075,95.61,4.42,95.7121126086,137.37,108.75952,8.41861,109.0848577254,13.70952,3.99861,14.28075,95.05,4.42,95.1527135714,137.26
2019-12-17 13:00:00,94.4116,15.15005,95.6194239136,8.5716,2.50005,8.92875,85.84,12.65,86.7670911118,138.29,91.5816,10.68005,92.2022392709,8.5716,2.50005,8.92875,83.01,8.18,83.4120644751,138.52,116.9216,11.53005,117.4887339261,8.5716,2.50005,8.92875,108.35,9.03,108.7256335921,136.57,116.2916,11.51005,116.8598197909,8.5716,2.50005,8.92875,107.72,9.01,108.0961539556,136.47
2019-12-17 13:30:00,97.31136,16.01873,98.6209941943,11.72136,3.41873,12.20975,85.59,12.6,86.5124736671,138.61,94.48136,11.69873,95.2028763802,11.72136,3.41873,12.20975,82.76,8.28,83.1731687505,138.83,112.63136,9.76873,113.0541964779,11.72136,3.41873,12.20975,100.91,6.35,101.1095969728,137.21,112.11136,9.77873,112.5370188048,11.72136,3.41873,12.20975,100.39,6.36,100.5912605548,137.12
2019-12-17 14:00:00,95.35896,15.57053,96.6218021813,11.17896,3.26053,11.64475,84.18,12.31,85.0753107546,138.28,92.58896,11.75053,93.3316155928,11.17896,3.26053,11.64475,81.41,8.49,81.8515009025,138.5,111.74896,9.08053,112.117287187,11.17896,3.26053,11.64475,100.57,5.82,100.7382613509,136.9,111.14896,9.07053,111.5184550806,11.17896,3.26053,11.64475,99.97,5.8100000000000005,100.138688827,136.87
2019-12-17 14:30:00,91.03664,14.03652,92.1123971906,6.77664,1.97652,7.059,84.26,12.06,85.1186888997,138.14,88.24664,10.66652,88.8889426206,6.77664,1.97652,7.059,81.47,8.69,81.9321487574,138.37,116.50664,10.34652,116.965155667,6.77664,1.97652,7.059,109.73,8.37,110.0487610107,136.38,115.92664,10.33652,116.38655209,6.77664,1.97652,7.059,109.15,8.36,109.4696857582,136.33
2019-12-17 15:00:00,90.41984,14.25787,91.5370652936,7.80984,2.27787,8.13525,82.61,11.98,83.474142703,139.07,87.66984,11.28787,88.3935340099,7.80984,2.27787,8.13525,79.86,9.01,80.3666578875,139.29,115.72984,9.66787,116.1329564627,7.80984,2.27787,8.13525,107.92,7.39,108.1727253054,137.39,115.12984,9.66787,115.5350499578,7.80984,2.27787,8.13525,107.32,7.39,107.5741349024,137.32
2019-12-17 15:30:00,91.364,14.667,92.5337851004,7.944,2.317,8.275,83.42,12.35,84.329229215,138.97,88.584,10.977,89.2615235418,7.944,2.317,8.275,80.64,8.66,81.1036694608,139.19,120.804,10.187,121.2327570626,7.944,2.317,8.275,112.86,7.87,113.1340642777,137.25,120.184,10.187,120.614961033,7.944,2.317,8.275,112.24,7.87,112.5155744775,137.22
2019-12-17 16:00:00,95.72032,16.02676,97.0527521351,15.76032,4.59676,16.417,79.96,11.43,80.7728079244,139.16,93.04032,14.17676,94.1141948369,15.76032,4.59676,16.417,77.28,9.58,77.8715275309,139.38,115.92032,7.47676,116.1611920092,15.76032,4.59676,16.417,100.16,2.88,100.2013971958,137.95,115.40032,7.50676,115.6442186268,15.76032,4.59676,16.417,99.64,2.91,99.6824844193,137.9
2019-12-17 16:30:00,99.35448,16.43214,100.7041603959,16.22448,4.73214,16.9005,83.13,11.7,83.9493114921,138.91,96.57448,13.992140000000001,97.5828374718,16.22448,4.73214,16.9005,80.35,9.26,80.8818279962,139.13,118.96448,6.79214,119.1582169531,16.22448,4.73214,16.9005,102.74,2.06,102.7606500563,137.81,118.39448,6.82214,118.5908701741,16.22448,4.73214,16.9005,102.17,2.09,102.1913743914,137.77
2019-12-17 17:00:00,102.67056,16.87183,104.0475974651,17.56056,5.12183,18.29225,85.11,11.75,85.9172543788,138.94,99.86056,14.35183,100.8866020236,17.56056,5.12183,18.29225,82.3,9.23,82.8159580033,139.16,120.64056,6.60183,120.8210613944,17.56056,5.12183,18.29225,103.08,1.48,103.09062421,137.92,120.08056,6.63183,120.2635524964,17.56056,5.12183,18.29225,102.52,1.51,102.5311196662,137.88
2019-12-17 17:30:00,109.89752,19.02386,111.5319333261,24.76752,7.22386,25.7995,85.13,11.8,85.9439171786,139.29,107.06752,16.49386,108.3305185839,24.76752,7.22386,25.7995,82.3,9.27,82.82042562070001,139.51,114.11752,10.09386,114.5630585339,24.76752,7.22386,25.7995,89.35,2.87,89.3960815696,138.83,113.62752,10.03386,114.0696789153,24.76752,7.22386,25.7995,88.86,2.81,88.9044189003,138.76
2019-12-17 18:00:00,107.98752,18.28136,109.5240274972,24.10752,7.03136,25.112,83.88,11.25,84.631063446,139.54,105.18752,16.92136,106.5398835554,24.10752,7.03136,25.112,81.08,9.89,81.6809555527,139.76,112.85752,11.06136,113.3982958673,24.10752,7.03136,25.112,88.75,4.03,88.8414509112,139.12,112.36752,10.99136,112.9038066037,24.10752,7.03136,25.112,88.26,3.96,88.348792861,139.07
2019-12-17 18:30:00,105.04608,16.93844,106.4029589485,23.68608,6.90844,24.673000000000002,81.36,10.03,81.9759141456,139.97,102.32608,18.08844,103.9125512621,23.68608,6.90844,24.673000000000002,78.64,11.18,79.4307371236,140.2,110.45608,12.48844,111.1598252185,23.68608,6.90844,24.673000000000002,86.77,5.58,86.9492340392,139.56,109.98608,12.41844,110.6849377549,23.68608,6.90844,24.673000000000002,86.3,5.51,86.4757197137,139.48
2019-12-17 19:00:00,101.15096,16.10528,102.4250787298,22.68096,6.61528,23.626,78.47,9.49,79.0417674398,135.52,99.79096,17.51528,101.316438603,22.68096,6.61528,23.626,77.11,10.9,77.8765824879,135.75,110.37096,11.78528,110.998385736,22.68096,6.61528,23.626,87.69,5.17,87.8422734223,139.44,109.86096,11.71528,110.4838373591,22.68096,6.61528,23.626,87.18,5.1,87.3290467141,139.36
2019-12-17 19:30:00,96.6476,13.68805,97.6120960668,15.1476,4.41805,15.77875,81.5,9.27,82.0255015224,135.37,95.2676,15.98805,96.5998620732,15.1476,4.41805,15.77875,80.12,11.57,80.9510920248,135.61,109.9176,7.54805,110.1764577782,15.1476,4.41805,15.77875,94.77,3.13,94.8216736828,139.11,109.3676,7.48805,109.6236417136,15.1476,4.41805,15.77875,94.22,3.07,94.2700021216,139.04
2019-12-17 20:00:00,91.0936,11.8973,91.8672395811,11.8536,3.4573,12.3475,79.24,8.44,79.6882124282,134.99,89.7436,15.7773,91.1199041716,11.8536,3.4573,12.3475,77.89,12.32,78.8583191553,135.22,110.6536,5.2573,110.7784202643,11.8536,3.4573,12.3475,98.8,1.8,98.8163954008,138.43,110.0836,5.2173,110.2071649588,11.8536,3.4573,12.3475,98.23,1.76,98.2457658121,138.34
2019-12-17 20:30:00,88.28528,9.00904,88.7437517034,9.18528,2.67904,9.568,79.1,6.33,79.3528758143,138.01,85.75528,16.62904,87.3526932567,9.18528,2.67904,9.568,76.57,13.95,77.8303758182,138.24,109.68528,24.84904,112.4648186661,9.18528,2.67904,9.568,100.5,22.17,102.9162713083,137.73,108.85528,27.21904,112.2067204868,9.18528,2.67904,9.568,99.67,24.54,102.6465805568,137.65
2019-12-17 21:00:00,87.53512,8.40691,87.9378949553,10.75512,3.13691,11.20325,76.78,5.27,76.9606477364,137.95,84.94512,18.32691,86.8996492626,10.75512,3.13691,11.20325,74.19,15.19,75.7290710362,138.18,102.57512,40.25691,110.1919872121,10.75512,3.13691,11.20325,91.82,37.12,99.0394204345,138.88,101.48512,50.16691,113.2075458632,10.75512,3.13691,11.20325,90.73,47.03,102.1946857718,138.79
2019-12-17 21:30:00,85.5172,7.55835,85.8505687259,10.1772,2.96835,10.60125,75.34,4.59,75.4796906459,138.85,83.2172,19.12835,85.3873301466,10.1772,2.96835,10.60125,73.04,16.16,74.8063312829,139.08,95.9572,29.20835,100.3040973319,10.1772,2.96835,10.60125,85.78,26.24,89.7036565587,137.67,95.3272,41.79835,104.0883140538,10.1772,2.96835,10.60125,85.15,38.83,93.5857435724,137.59
2019-12-17 22:00:00,75.83072,5.00146,75.9954781408,5.73072,1.6714600000000002,5.9695,70.1,3.33,70.1790488679,135.18,74.56072,19.03146,76.9512666345,5.73072,1.6714600000000002,5.9695,68.83,17.36,70.9854809098,135.41,94.85072,28.00146,98.8976281144,5.73072,1.6714600000000002,5.9695,89.12,26.33,92.9281620393,137.34,94.22072,40.13146,102.4113185105,5.73072,1.6714600000000002,5.9695,88.49,38.46,96.4865363665,137.26
2019-12-17 22:30:00,67.88848,2.68039,67.9413733101,4.45848,1.3003900000000002,4.64425,63.43,1.38,63.4450100481,135.76,66.69848,20.73039,69.845803767,4.45848,1.3003900000000002,4.64425,62.24,19.43,65.202319744,135.99,89.50848,26.85039,93.4489777101,4.45848,1.3003900000000002,4.64425,85.05,25.55,88.8048703619,137.78,88.87848,40.91039,97.8419348596,4.45848,1.3003900000000002,4.64425,84.42,39.61,93.2506756008,137.69
2019-12-17 23:00:00,62.4676,1.37805,62.4827982053,4.3476,1.2680500000000001,4.5287500000000005,58.12,0.11,58.1201040949,136.79,61.3376,22.49805,65.3334786121,4.3476,1.2680500000000001,4.5287500000000005,56.99,21.23,60.815894304,137.03,83.4176,26.07805,87.3988597269,4.3476,1.2680500000000001,4.5287500000000005,79.07,24.81,82.8709900991,138.77,82.7476,42.54805,93.0456977219,4.3476,1.2680500000000001,4.5287500000000005,78.4,41.28,88.6036026356,138.69
2019-12-17 23:30:00,59.60496,2.08103,59.6412771699,4.49496,1.3110300000000001,4.68225,55.11,0.77,55.115378979,137.21,58.50496,23.27103,62.9632526309,4.49496,1.3110300000000001,4.68225,54.01,21.96,58.3037022838,137.45,77.91496,26.40103,82.2663684434,4.49496,1.3110300000000001,4.68225,73.42,25.09,77.5886879642,138.73,77.07496,46.86103,90.2025808481,4.49496,1.3110300000000001,4.68225,72.58,45.55,85.6893161368,138.63
2019-12-18 00:00:00,56.95376,2.55818,57.0111836665,4.5537600000000005,1.3281800000000001,4.7435,52.4,1.23,52.4144340807,137.61,55.88376,23.85818,60.7635366371,4.5537600000000005,1.3281800000000001,4.7435,51.33,22.53,56.0568443636,137.85,73.82376,35.42818,81.884696242,4.5537600000000005,1.3281800000000001,4.7435,69.27,34.1,77.2084380104,136.3,72.36376,56.35818,91.7210892557,4.5537600000000005,1.3281800000000001,4.7435,67.81,55.03,87.3298173593,136.22
2019-12-18 00:30:00,55.72064,2.40352,55.7724540468,4.16064,1.21352,4.334,51.56,1.19,51.5737307163,138.82,54.64064,24.03352,59.6926262046,4.16064,1.21352,4.334,50.48,22.82,55.3984006989,139.05,72.26064,34.82352,80.213949151,4.16064,1.21352,4.334,68.1,33.61,75.9423603794,137.62,70.79064,58.36352,91.7475622477,4.16064,1.21352,4.334,66.63,57.15,87.7819992937,137.55
2019-12-18 01:00:00,55.91144,2.21292,55.9552154656,3.78144,1.1029200000000001,3.939,52.13,1.11,52.1418162323,138.68,54.83144,23.81292,59.7791098244,3.78144,1.1029200000000001,3.939,51.05,22.71,55.8734874516,138.9,72.14144,34.55292,79.9893220736,3.78144,1.1029200000000001,3.939,68.36,33.45,76.1051384599,137.5,70.65144,58.29292,91.5952536773,3.78144,1.1029200000000001,3.939,66.87,57.19,87.9903006018,137.42
2019-12-18 01:30:00,55.95792,2.06981,55.996186693,3.42792,0.9998100000000001,3.5707500000000003,52.53,1.07,52.5408964522,138.72,54.85792,23.70981,59.762416927,3.42792,0.9998100000000001,3.5707500000000003,51.43,22.71,56.2208946923,138.95,72.19792,34.49981,80.017351508,3.42792,0.9998100000000001,3.5707500000000003,68.77,33.5,76.4955090185,137.55,70.72792,58.29981,91.6586412378,3.42792,0.9998100000000001,3.5707500000000003,67.3,57.3,88.3888001955,137.47
2019-12-18 02:00:00,55.10464,2.35927,55.1551221961,3.49464,1.01927,3.64025,51.61,1.34,51.6273929227,138.39,54.02464,23.89927,59.0748409533,3.49464,1.01927,3.64025,50.53,22.88,55.4686875633,138.62,71.20464,34.00927,78.9096394838,3.49464,1.01927,3.64025,67.71,32.99,75.3192153438,137.23,69.72464,58.43927,90.9762260223,3.49464,1.01927,3.64025,66.23,57.42,87.6554008604,137.16
2019-12-18 02:30:00,54.56936,2.30148,54.6178712602,3.39936,0.99148,3.541,51.17,1.31,51.1867658678,138.57,53.49936,23.89148,58.591674639,3.39936,0.99148,3.541,50.1,22.9,55.0855697983,138.8,70.77936,34.13148,78.5791049135,3.39936,0.99148,3.541,67.38,33.14,75.0887741277,137.4,69.30936,58.48148,90.6855605188,3.39936,0.99148,3.541,65.91,57.49,87.4598662245,137.32
2019-12-18 03:00:00,54.5224,2.30695,54.5711839716,3.6924,1.07695,3.84625,50.83,1.23,50.8448797815,139.08,53.4524,24.05695,58.616515668,3.6924,1.07695,3.84625,49.76,22.98,54.8100173326,139.3,69.8524,34.52695,77.919625654,3.6924,1.07695,3.84625,66.16,33.45,74.1353363788,137.91,68.3724,58.92695,90.2616780149,3.6924,1.07695,3.84625,64.68,57.85,86.7762922693,137.84
2019-12-18 03:30:00,54.50952,1.92611,54.5435392174,3.68952,1.07611,3.8432500000000003,50.82,0.85,50.8271079248,139.22,53.43952,23.72611,58.4697408371,3.68952,1.07611,3.8432500000000003,49.75,22.65,54.6633789662,139.45,69.04952,34.29611,77.0977261232,3.68952,1.07611,3.8432500000000003,65.36,33.22,73.3177877462,138.13,67.56952,59.50611,90.0367544971,3.68952,1.07611,3.8432500000000003,63.88,58.43,86.5720468743,138.05
2019-12-18 04:00:00,54.19648,2.23064,54.242365354,4.11648,1.20064,4.288,50.08,1.03,50.0905909328,139.76,53.12648,24.18064,58.3705938637,4.11648,1.20064,4.288,49.01,22.98,54.1300332533,139.98,68.26648,33.94064,76.2383062194,4.11648,1.20064,4.288,64.15,32.74,72.0217335254,138.71,66.76648,60.75064,90.2685056484,4.11648,1.20064,4.288,62.65,59.55,86.4362481833,138.66
2019-12-18 04:30:00,54.06584,2.17712,54.1096563138,3.79584,1.10712,3.954,50.27,1.07,50.281386218,139.25,53.00584,23.96712,58.1725185564,3.79584,1.10712,3.954,49.21,22.86,54.2605169529,139.49,68.59584,33.85712,76.496364881,3.79584,1.10712,3.954,64.8,32.75,72.6058021097,138.19,67.10584,59.97712,90.0024926633,3.79584,1.10712,3.954,63.31,58.87,86.4513331303,138.14
2019-12-18 05:00:00,54.54984,1.81662,54.5800801781,3.5198400000000003,1.02662,3.6665,51.03,0.79,51.036114664,139.2,53.47984,23.62662,58.466319014,3.5198400000000003,1.02662,3.6665,49.96,22.6,54.8339456906,139.43,69.60984,34.18662,77.5516267518,3.5198400000000003,1.02662,3.6665,66.09,33.16,73.9423674222,138.13,68.12984,59.49662,90.4517710708,3.5198400000000003,1.02662,3.6665,64.61,58.47,87.1389293026,138.07
2019-12-18 05:30:00,56.4696,1.21405,56.482649031,3.5796,1.04405,3.72875,52.89,0.17,52.8902732078,139.2,55.3796,23.07405,59.994265389,3.5796,1.04405,3.72875,51.8,22.03,56.2899715758,139.43,72.7196,35.35405,80.8582035143,3.5796,1.04405,3.72875,69.14,34.31,77.1849447755,138.09,71.2296,58.26405,92.0236678174,3.5796,1.04405,3.72875,67.65,57.22,88.6038988984,138.02
2019-12-18 06:00:00,58.66504,1.30897,58.6796414497,3.18504,0.9289700000000001,3.31775,55.48,0.38,55.4813013546,138.53,57.54504,22.52897,61.7979459033,3.18504,0.9289700000000001,3.31775,54.36,21.6,58.4941843263,138.76,77.46504,36.39897,85.5904050654,3.18504,0.9289700000000001,3.31775,74.28,35.47,82.3142715451,137.23,75.98504,55.82897,94.2899792929,3.18504,0.9289700000000001,3.31775,72.8,54.9,91.1803158582,137.17
2019-12-18 06:30:00,68.71976,4.53493,68.869231189,4.91976,1.43493,5.12475,63.8,3.1,63.8752690797,137.34,67.50976,19.63493,70.3071701277,4.91976,1.43493,5.12475,62.59,18.2,65.1824217102,137.57,86.51976,39.71493,95.1994986088,4.91976,1.43493,5.12475,81.6,38.28,90.1327820496,136.07,85.01976,52.06493,99.6951178662,4.91976,1.43493,5.12475,80.1,50.63,94.7597324817,136.0
2019-12-18 07:00:00,74.5796,6.85905,74.8943476042,2.9796,0.8690500000000001,3.10375,71.6,5.99,71.8501224773,136.12,73.3096,15.86905,75.0074942927,2.9796,0.8690500000000001,3.10375,70.33,15.0,71.911813355,136.36,98.3896,42.95905,107.3591792306,2.9796,0.8690500000000001,3.10375,95.41,42.09,104.281523771,136.79,97.0296,45.65905,107.2356849331,2.9796,0.8690500000000001,3.10375,94.05,44.79,104.170756933,136.75
2019-12-18 07:30:00,83.17592,3.44131,83.2470797227,4.01592,1.17131,4.18325,79.16,2.27,79.1925406841,138.79,81.16592,4.9013100000000005,81.3137713377,4.01592,1.17131,4.18325,77.15,3.73,77.2401152252,139.03,106.51592,17.29131,107.9102896621,4.01592,1.17131,4.18325,102.5,16.12,103.7598400153,137.25,105.71592,16.67131,107.0223729814,4.01592,1.17131,4.18325,101.7,15.5,102.8743894271,137.17
2019-12-18 08:00:00,88.30024,3.25132,88.3600784619,9.33024,2.72132,9.719,78.97,0.53,78.9717785035,138.84,86.21024,3.96132,86.3012024076,9.33024,2.72132,9.719,76.88,1.24,76.8899993497,139.08,108.37024,5.08132,108.4893023786,9.33024,2.72132,9.719,99.04,2.36,99.0681139419,136.41,107.82024,5.06132,107.9389693938,9.33024,2.72132,9.719,98.49,2.34,98.5177938243,136.33
2019-12-18 08:30:00,90.33136,4.70623,90.4538733292,7.94136,2.31623,8.27225,82.39,2.39,82.4246577184,139.33,88.18136,3.47623,88.2498522745,7.94136,2.31623,8.27225,80.24,1.16,80.2483844074,139.56,116.80136,10.05623,117.2334656131,7.94136,2.31623,8.27225,108.86,7.74,109.1348120446,136.52,116.18136,10.02623,116.6131797845,7.94136,2.31623,8.27225,108.24,7.71,108.5142465301,136.45
2019-12-18 09:00:00,90.31336,4.43848,90.4223595091,4.62336,1.34848,4.816,85.69,3.09,85.7456949357,139.33,88.07336,3.15848,88.1299763849,4.62336,1.34848,4.816,83.45,1.81,83.4696268112,139.56,119.68336,11.66848,120.2508215623,4.62336,1.34848,4.816,115.06,10.32,115.5218853724,136.29,119.03336,11.62848,119.6000097826,4.62336,1.34848,4.816,114.41,10.28,114.8709123321,136.23
2019-12-18 09:30:00,95.98472,5.83971,96.1621998831,10.04472,2.92971,10.46325,85.94,2.91,85.9892533983,138.72,93.73472,4.58971,93.8470200452,10.04472,2.92971,10.46325,83.69,1.6600000000000001,83.7064615188,138.95,114.93472,10.28971,115.3944019152,10.04472,2.92971,10.46325,104.89,7.36,105.1479039259,136.09,114.39472,10.26971,114.8547731153,10.04472,2.92971,10.46325,104.35,7.34,104.6078300129,136.06
2019-12-18 10:00:00,96.18184,6.48387,96.4001396055,12.08184,3.52387,12.58525,84.1,2.96,84.1520742466,138.96,93.97184,5.22387,94.1169247838,12.08184,3.52387,12.58525,81.89,1.7000000000000002,81.9076437215,139.19,114.94184,10.37387,115.4090280756,12.08184,3.52387,12.58525,102.86,6.85,103.0878368189,136.39,114.35184,10.36387,114.8205256597,12.08184,3.52387,12.58525,102.27,6.84,102.4984804765,136.36
2019-12-18 10:30:00,97.8224,5.48195,97.9758833467,10.0524,2.93195,10.47125,87.77,2.55,87.8070350257,139.28,95.5224,4.22195,95.6156564772,10.0524,2.93195,10.47125,85.47,1.29,85.4797344404,139.52,113.1424,9.20195,113.5159837272,10.0524,2.93195,10.47125,103.09,6.27,103.2804967068,136.74,112.5524,9.19195,112.9271211471,10.0524,2.93195,10.47125,102.5,6.26,102.6909811035,136.71
2019-12-18 11:00:00,95.35992,4.94581,95.4880902467,6.25992,1.8258100000000002,6.52075,89.1,3.12,89.1546095275,138.81,93.01992,3.66581,93.0921246925,6.25992,1.8258100000000002,6.52075,86.76,1.8399999999999999,86.7795091021,139.05,118.75992,11.97581,119.3622160634,6.25992,1.8258100000000002,6.52075,112.5,10.15,112.9569497641,135.88,118.12992,11.93581,118.7313840548,6.25992,1.8258100000000002,6.52075,111.87,10.11,112.3259052935,135.86
2019-12-18 11:30:00,93.10552,4.70536,93.2243437478,6.15552,1.79536,6.412,86.95,2.91,86.9986815992,139.51,90.84552,3.42536,90.9100742228,6.15552,1.79536,6.412,84.69,1.63,84.705684579,139.75,120.50552,12.83536,121.1871561544,6.15552,1.79536,6.412,114.35,11.04,114.8816961052,136.41,119.86552,12.79536,120.5465226475,6.15552,1.79536,6.412,113.71,11.0,114.2408162611,136.38
2019-12-18 12:00:00,91.30528,4.58404,91.4202799088,7.38528,2.15404,7.693,83.92,2.43,83.9551743492,139.15,89.09528,3.32404,89.1572664464,7.38528,2.15404,7.693,81.71,1.17,81.7183761464,139.39,121.27528,12.71404,121.9399046752,7.38528,2.15404,7.693,113.89,10.56,114.3785193994,136.03,120.66528,12.69404,121.3311520138,7.38528,2.15404,7.693,113.28,10.54,113.7692840797,136.01
2019-12-18 12:30:00,96.37864,6.46752,96.5953987683,11.88864,3.46752,12.384,84.49,3.0,84.5432439643,139.41,94.15864,5.19752,94.3019814256,11.88864,3.46752,12.384,82.27,1.73,82.2881874876,139.65,114.39864,9.43752,114.7872624362,11.88864,3.46752,12.384,102.51,5.97,102.6836939343,136.94,113.83864,9.43752,114.2291676447,11.88864,3.46752,12.384,101.95,5.97,102.1246463886,136.9
2019-12-18 13:00:00,93.18784,4.61812,93.3022001681,6.02784,1.75812,6.279,87.16,2.86,87.2069102767,139.8,90.89784,3.31812,90.9583818952,6.02784,1.75812,6.279,84.87,1.56,84.8843360108,140.03,118.41784,11.86812,119.0110797472,6.02784,1.75812,6.279,112.39,10.11,112.8438044378,136.8,117.79784,11.83812,118.3911829225,6.02784,1.75812,6.279,111.77,10.08,112.2236129342,136.7
2019-12-18 13:30:00,96.14072,6.10521,96.3343740897,10.68072,3.11521,11.12575,85.46,2.99,85.51228976,136.74,95.04072,4.83521,95.1636365103,10.68072,3.11521,11.12575,84.36,1.72,84.3775325546,136.98,110.40072,8.77521,110.7489200266,10.68072,3.11521,11.12575,99.72,5.66,99.8804985971,137.83,109.88072,8.79521,110.2321565908,10.68072,3.11521,11.12575,99.2,5.68,99.3624798402,137.75
2019-12-18 14:00:00,93.53592,5.42631,93.6931863609,8.21592,2.39631,8.55825,85.32,3.03,85.3737857893,138.79,91.59592,3.92631,91.680033109,8.21592,2.39631,8.55825,83.38,1.53,83.3940363575,139.02,112.76592,9.92631,113.2019626317,8.21592,2.39631,8.55825,104.55,7.53,104.8208156809,137.14,112.17592,9.91631,112.6133661333,8.21592,2.39631,8.55825,103.96,7.52,104.2316266783,137.04
2019-12-18 14:30:00,90.73104,3.80072,90.8106111201,6.31104,1.8407200000000001,6.574,84.42,1.96,84.4427498368,139.7,88.51104,2.5407200000000003,88.5474983272,6.31104,1.8407200000000001,6.574,82.2,0.7000000000000001,82.2029804812,139.93,114.21104,9.77072,114.6282191574,6.31104,1.8407200000000001,6.574,107.9,7.93,108.1910111793,136.85,113.62104,9.76072,114.0395211565,6.31104,1.8407200000000001,6.574,107.31,7.92,107.6018703369,136.77
2019-12-18 15:00:00,90.18216,8.14438,90.5491739766,5.91216,1.72438,6.1585,84.27,6.42,84.514195849,138.5,88.00216,5.72438,88.1881437102,5.91216,1.72438,6.1585,82.09,4.0,82.1873962357,138.73,114.20216,9.96438,114.6360424014,5.91216,1.72438,6.1585,108.29,8.24,108.6030464582,137.09,113.61216,9.96438,114.0482870045,5.91216,1.72438,6.1585,107.7,8.24,108.0147563993,136.99
2019-12-18 15:30:00,90.32328,13.82804,91.3756510248,6.71328,1.95804,6.993,83.61,11.87,84.4483806831,137.48,88.19328,11.08804,88.8875653182,6.71328,1.95804,6.993,81.48,9.13,81.9899219417,137.71,115.48328,9.77804,115.8964970385,6.71328,1.95804,6.993,108.77,7.82,109.050746444,138.01,114.90328,9.77804,115.3185753511,6.71328,1.95804,6.993,108.19,7.82,108.4722476028,137.92
2019-12-18 16:00:00,96.00984,16.47287,97.412754929,14.16984,4.13287,14.76025,81.84,12.34,82.7650965081,137.4,93.91984,12.78287,94.7857484597,14.16984,4.13287,14.76025,79.75,8.65,80.2177349468,137.62,113.69984,8.05287,113.9846583153,14.16984,4.13287,14.76025,99.53,3.92,99.6071649029,138.45,113.18984,8.08287,113.4780713031,14.16984,4.13287,14.76025,99.02,3.95,99.0987532717,138.4
2019-12-18 16:30:00,97.05736,17.50923,98.6240552064,15.59736,4.54923,16.24725,81.46,12.96,82.4845027869,136.94,94.97736,12.48923,95.7949882748,15.59736,4.54923,16.24725,79.38,7.94,79.7761117127,137.16,123.99736,10.59923,124.4495438463,15.59736,4.54923,16.24725,108.4,6.05,108.5686994488,137.77,123.37736,10.59923,123.8318078571,15.59736,4.54923,16.24725,107.78,6.05,107.9496683645,137.72
2019-12-18 17:00:00,98.54288,17.26459,100.0438167333,16.23288,4.73459,16.90925,82.31,12.53,83.258254846,137.2,96.44288,13.11459,97.330476078,16.23288,4.73459,16.90925,80.21,8.38,80.6465653329,137.42,126.50288,10.02459,126.8994525322,16.23288,4.73459,16.90925,110.27,5.29,110.3968160773,138.03,125.91288,10.03459,126.3120989706,16.23288,4.73459,16.90925,109.68,5.3,109.8079796736,137.99
2019-12-18 17:30:00,97.0452,15.7211,98.3103444621,15.0552,4.3911,15.6825,81.99,11.33,82.7691307191,138.66,94.9452,14.3911,96.0296556395,15.0552,4.3911,15.6825,79.89,10.0,80.5134280726,138.87,127.0252,10.1211,127.4277760155,15.0552,4.3911,15.6825,111.97,5.73,112.1165188543,139.26,126.4152,10.1311,126.8205108736,15.0552,4.3911,15.6825,111.36,5.74,111.5078347023,139.22
2019-12-18 18:00:00,95.23864,14.32377,96.3097551449,15.57864,4.54377,16.22775,79.66,9.78,80.2581086246,138.13,93.16864,15.88377,94.5129072078,15.57864,4.54377,16.22775,77.59,11.34,78.4143080056,138.34,124.30864,8.30377,124.5856756408,15.57864,4.54377,16.22775,108.73,3.76,108.7949929914,138.79,123.73864,8.32377,124.0182896837,15.57864,4.54377,16.22775,108.16,3.7800000000000002,108.2260319886,138.74
2019-12-18 18:30:00,93.11072,13.72021,94.116153456,16.32072,4.76021,17.00075,76.79,8.96,77.3109675273,137.37,91.11072,16.69021,92.6268125802,16.32072,4.76021,17.00075,74.79,11.93,75.7355200682,137.58,121.61072,6.97021,121.8103076359,16.32072,4.76021,17.00075,105.29,2.21,105.3131910066,138.11,121.06072,7.01021,121.2635187151,16.32072,4.76021,17.00075,104.74,2.25,104.7641641975,138.06
2019-12-18 19:00:00,91.1364,13.32645,92.1055789546,17.0964,4.98645,17.80875,74.04,8.34,74.5082357864,137.46,89.1764,17.51645,90.8804507997,17.0964,4.98645,17.80875,72.08,12.53,73.160968419,137.68,118.6564,5.99645,118.8078224426,17.0964,4.98645,17.80875,101.56,1.01,101.5650220302,138.26,118.1464,6.05645,118.3015317718,17.0964,4.98645,17.80875,101.05,1.07,101.0556648585,138.2
2019-12-18 19:30:00,89.31856,10.97458,89.9902581764,11.15856,3.25458,11.6235,78.16,7.72,78.5403335873,136.7,87.29856,16.20458,88.7897910294,11.15856,3.25458,11.6235,76.14,12.95,77.2334260537,136.93,115.15856,4.89458,115.2625301416,11.15856,3.25458,11.6235,104.0,1.6400000000000001,104.0129299655,137.41,114.61856,4.93458,114.7247330624,11.15856,3.25458,11.6235,103.46,1.6800000000000002,103.4736391551,137.34
2019-12-18 20:00:00,88.44344,10.33642,89.0454022252,10.27344,2.99642,10.7015,78.17,7.34,78.5138490968,136.75,86.40344,16.32642,87.9323969527,10.27344,2.99642,10.7015,76.13,13.33,77.2881996168,136.99,112.38344,3.7164200000000003,112.4448725547,10.27344,2.99642,10.7015,102.11,0.72,102.1125384074,137.53,111.85344,3.72642,111.9154960041,10.27344,2.99642,10.7015,101.58,0.73,101.5826230219,137.49
2019-12-18 20:30:00,88.01544,9.32242,88.5077691112,9.02544,2.63242,9.4015,78.99,6.69,79.2727960905,136.75,85.96544,16.59242,87.5520717964,9.02544,2.63242,9.4015,76.94,13.96,78.1961968385,136.99,108.36544,20.19242,110.2306781792,9.02544,2.63242,9.4015,99.34,17.56,100.8800733545,138.02,107.62544,21.71242,109.7937362396,9.02544,2.63242,9.4015,98.6,19.08,100.4291113174,137.98
2019-12-18 21:00:00,82.68088,7.64359,83.0334413695,8.96088,2.6135900000000003,9.33425,73.72,5.03,73.8914020709,137.04,80.73088,18.25359,82.768765446,8.96088,2.6135900000000003,9.33425,71.77,15.64,73.454356576,137.27,104.52088,33.23359,109.6771893343,8.96088,2.6135900000000003,9.33425,95.56,30.62,100.3458917943,136.63,103.98088,35.90359,110.0049597994,8.96088,2.6135900000000003,9.33425,95.02,33.29,100.682791479,136.57
2019-12-18 21:30:00,77.30648,6.48064,77.577642042,9.87648,2.88064,10.288,67.43,3.6,67.5260312768,137.0,75.47648,19.88064,78.0508736658,9.87648,2.88064,10.288,65.6,17.0,67.7669535983,137.23,100.46648,31.47064,105.2801728038,9.87648,2.88064,10.288,90.59,28.59,94.9944008876,136.66,99.92648,38.22064,106.9865352612,9.87648,2.88064,10.288,90.05,35.34,96.7363328848,136.59
2019-12-18 22:00:00,74.61488,5.15559,74.7927832459,9.10488,2.65559,9.48425,65.51,2.5,65.5576852856,137.0,72.82488,20.75559,75.7248814014,9.10488,2.65559,9.48425,63.72,18.1,66.2408363474,137.23,91.92488,29.19559,96.449810982,9.10488,2.65559,9.48425,82.82,26.54,86.9685230414,136.78,91.34488,40.19559,99.797658077,9.10488,2.65559,9.48425,82.24,37.54,90.4028163278,136.71
2019-12-18 22:30:00,69.01288,3.4045900000000002,69.0968077335,9.03288,2.63459,9.40925,59.98,0.77,59.9849422772,137.53,67.32288,22.57459,71.0069171642,9.03288,2.63459,9.40925,58.29,19.94,61.606231016,137.75,84.14288,27.15459,88.4160393411,9.03288,2.63459,9.40925,75.11,24.52,79.0110277113,137.39,83.51288,42.81459,93.8482298329,9.03288,2.63459,9.40925,74.48,40.18,84.6268444408,137.29
2019-12-18 23:00:00,64.67304,2.92172,64.7390033179,8.06304,2.3517200000000003,8.399000000000001,56.61,0.5700000000000001,56.6128695616,138.88,63.06304,22.85172,67.0756894933,8.06304,2.3517200000000003,8.399000000000001,55.0,20.5,58.6962520098,139.09,78.86304,25.78172,82.9703330366,8.06304,2.3517200000000003,8.399000000000001,70.8,23.43,74.5761684454,138.86,78.21304,44.96172,90.2154969581,8.06304,2.3517200000000003,8.399000000000001,70.15,42.61,82.0770040876,138.77
2019-12-18 23:30:00,64.49672,4.03196,64.6226244608,12.24672,3.57196,12.757,52.25,0.46,52.2520248411,138.92,62.95672,25.12196,67.7839322214,12.24672,3.57196,12.757,50.71,21.55,55.099061698,139.13,69.22672,24.02196,73.276144305,12.24672,3.57196,12.757,56.98,20.45,60.5386066903,139.17,68.51672,49.45196,84.4987412178,12.24672,3.57196,12.757,56.27,45.88,72.6036314519,139.08
2019-12-19 00:00:00,57.39872,3.83171,57.5264726814,8.50872,2.48171,8.86325,48.89,1.35,48.9086352294,139.59,55.92872,25.07171,61.2912095097,8.50872,2.48171,8.86325,47.42,22.59,52.5258460189,139.79,68.59872,27.78171,74.0108626903,8.50872,2.48171,8.86325,60.09,25.3,65.1989118007,138.44,67.62872,51.51171,85.0123522552,8.50872,2.48171,8.86325,59.12,49.03,76.8056983563,138.36
2019-12-19 00:30:00,47.67,1.35,47.6891119649,0.0,0.0,0.0,47.67,1.35,47.6891119649,139.54,46.21,22.59,51.4360982191,0.0,0.0,0.0,46.21,22.59,51.4360982191,139.75,57.65,32.47,66.1651222322,0.0,0.0,0.0,57.65,32.47,66.1651222322,136.16,56.25,56.47,79.7052281849,0.0,0.0,0.0,56.25,56.47,79.7052281849,136.1
2019-12-19 01:00:00,47.66,1.34,47.6788338784,0.0,0.0,0.0,47.66,1.34,47.6788338784,139.74,46.21,22.67,51.4712832558,0.0,0.0,0.0,46.21,22.67,51.4712832558,139.94,53.42,32.02,62.281432225,0.0,0.0,0.0,53.42,32.02,62.281432225,136.45,52.03,57.34,77.4273627344,0.0,0.0,0.0,52.03,57.34,77.4273627344,136.37
2019-12-19 01:30:00,46.72,2.22,46.772714268,0.0,0.0,0.0,46.72,2.22,46.772714268,138.52,45.62,23.07,51.1215150401,0.0,0.0,0.0,45.62,23.07,51.1215150401,138.72,48.55,31.1,57.6568512841,0.0,0.0,0.0,48.55,31.1,57.6568512841,137.04,47.14,59.04,75.550653207,0.0,0.0,0.0,47.14,59.04,75.550653207,136.95
2019-12-19 02:00:00,45.55,2.06,45.5965579841,0.0,0.0,0.0,45.55,2.06,45.5965579841,135.87,44.93,23.4,50.6583152108,0.0,0.0,0.0,44.93,23.4,50.6583152108,136.08,53.24,31.23,61.7236623994,0.0,0.0,0.0,53.24,31.23,61.7236623994,137.1,51.79,58.88,78.4159326923,0.0,0.0,0.0,51.79,58.88,78.4159326923,137.03
2019-12-19 02:30:00,45.26,2.0,45.3041675787,0.0,0.0,0.0,45.26,2.0,45.3041675787,135.91,44.65,23.36,50.3915875916,0.0,0.0,0.0,44.65,23.36,50.3915875916,136.12,56.36,31.9,64.7615595859,0.0,0.0,0.0,56.36,31.9,64.7615595859,137.06,54.95,58.23,80.0639456934,0.0,0.0,0.0,54.95,58.23,80.0639456934,136.98
2019-12-19 03:00:00,44.77,2.02,44.8155475254,0.0,0.0,0.0,44.77,2.02,44.8155475254,136.24,44.16,23.51,50.0282490199,0.0,0.0,0.0,44.16,23.51,50.0282490199,136.45,55.44,32.12,64.0725214113,0.0,0.0,0.0,55.44,32.12,64.0725214113,137.39,53.99,58.5,79.6063445964,0.0,0.0,0.0,53.99,58.5,79.6063445964,137.31
2019-12-19 03:30:00,44.57,1.99,44.6144035038,0.0,0.0,0.0,44.57,1.99,44.6144035038,136.59,43.95,23.57,49.8713083847,0.0,0.0,0.0,43.95,23.57,49.8713083847,136.8,55.32,32.15,63.9837862274,0.0,0.0,0.0,55.32,32.15,63.9837862274,137.75,53.88,58.9,79.8264642835,0.0,0.0,0.0,53.88,58.9,79.8264642835,137.67
2019-12-19 04:00:00,44.38,1.81,44.4168943084,0.0,0.0,0.0,44.38,1.81,44.4168943084,137.26,43.76,23.58,49.708691393,0.0,0.0,0.0,43.76,23.58,49.708691393,137.46,56.05,32.21,64.6458552422,0.0,0.0,0.0,56.05,32.21,64.6458552422,138.47,54.59,59.72,80.9107316739,0.0,0.0,0.0,54.59,59.72,80.9107316739,138.37
2019-12-19 04:30:00,44.43,1.94,44.4723340966,0.0,0.0,0.0,44.43,1.94,44.4723340966,137.72,43.82,23.81,49.8709183794,0.0,0.0,0.0,43.82,23.81,49.8709183794,137.91,56.68,32.01,65.0942585794,0.0,0.0,0.0,56.68,32.01,65.0942585794,138.95,55.22,60.4,81.837695471,0.0,0.0,0.0,55.22,60.4,81.837695471,138.87
2019-12-19 05:00:00,45.32,1.56,45.3468411248,0.0,0.0,0.0,45.32,1.56,45.3468411248,137.6,44.69,23.44,50.4641427154,0.0,0.0,0.0,44.69,23.44,50.4641427154,137.79,57.88,32.41,66.3362834352,0.0,0.0,0.0,57.88,32.41,66.3362834352,138.83,56.4,59.98,82.3320132148,0.0,0.0,0.0,56.4,59.98,82.3320132148,138.74
2019-12-19 05:30:00,46.52,1.38,46.5404641146,0.0,0.0,0.0,46.52,1.38,46.5404641146,135.93,45.91,22.76,51.2420305999,0.0,0.0,0.0,45.91,22.76,51.2420305999,136.13,59.16,33.36,67.9175617937,0.0,0.0,0.0,59.16,33.36,67.9175617937,136.99,57.72,56.72,80.9243894015,0.0,0.0,0.0,57.72,56.72,80.9243894015,136.88
2019-12-19 06:00:00,49.12,4.5600000000000005,49.3312071614,0.0,0.0,0.0,49.12,4.5600000000000005,49.3312071614,136.61,48.53,18.53,51.9472982936,0.0,0.0,0.0,48.53,18.53,51.9472982936,136.8,62.97,33.98,71.5532060777,0.0,0.0,0.0,62.97,33.98,71.5532060777,136.37,61.52,55.27,82.7011686737,0.0,0.0,0.0,61.52,55.27,82.7011686737,136.26
2019-12-19 06:30:00,56.11,9.11,56.8447376632,0.0,0.0,0.0,56.11,9.11,56.8447376632,138.17,55.53,10.25,56.4680741659,0.0,0.0,0.0,55.53,10.25,56.4680741659,138.35,73.18,37.92,82.4211065201,0.0,0.0,0.0,73.18,37.92,82.4211065201,135.52,71.73,50.21,87.5570499731,0.0,0.0,0.0,71.73,50.21,87.5570499731,135.44
2019-12-19 07:00:00,62.44,6.38,62.7651017684,0.0,0.0,0.0,62.44,6.38,62.7651017684,137.74,61.82,7.5600000000000005,62.280542708,0.0,0.0,0.0,61.82,7.5600000000000005,62.280542708,137.92,78.13,39.96,87.7559029354,0.0,0.0,0.0,78.13,39.96,87.7559029354,135.18,76.71,47.83,90.3998506636,0.0,0.0,0.0,76.71,47.83,90.3998506636,135.1
2019-12-19 07:30:00,67.84,3.14,67.9126291642,0.0,0.0,0.0,67.84,3.14,67.9126291642,136.26,67.21,4.35,67.3506243475,0.0,0.0,0.0,67.21,4.35,67.3506243475,136.46,88.62,42.24,98.1719002566,0.0,0.0,0.0,88.62,42.24,98.1719002566,137.28,87.3,43.85,97.6939737138,0.0,0.0,0.0,87.3,43.85,97.6939737138,137.18
2019-12-19 08:00:00,76.33,5.1,76.5001888887,0.0,0.0,0.0,76.33,5.1,76.5001888887,136.61,74.73,6.25,74.9909021149,0.0,0.0,0.0,74.73,6.25,74.9909021149,136.83,94.46,27.63,98.4180293442,0.0,0.0,0.0,94.46,27.63,98.4180293442,136.91,93.45,26.49,97.1319854631,0.0,0.0,0.0,93.45,26.49,97.1319854631,136.81
2019-12-19 08:30:00,77.06,10.25,77.7387040026,0.0,0.0,0.0,77.06,10.25,77.7387040026,137.6,74.48,10.21,75.176555521,0.0,0.0,0.0,74.48,10.21,75.176555521,137.85,89.2,1.57,89.2138156341,0.0,0.0,0.0,89.2,1.57,89.2138156341,136.47,88.72,1.5899999999999999,88.7342464892,0.0,0.0,0.0,88.72,1.5899999999999999,88.7342464892,136.36
2019-12-19 09:00:00,75.01,10.77,75.7792385816,0.0,0.0,0.0,75.01,10.77,75.7792385816,138.21,72.49,9.86,73.1574992738,0.0,0.0,0.0,72.49,9.86,73.1574992738,138.45,92.97,3.56,93.0381346546,0.0,0.0,0.0,92.97,3.56,93.0381346546,136.86,92.42,3.55,92.4881554579,0.0,0.0,0.0,92.42,3.55,92.4881554579,136.76
2019-12-19 09:30:00,81.3,11.5,82.1093173763,0.0,0.0,0.0,81.3,11.5,82.1093173763,137.1,78.6,8.91,79.1034013175,0.0,0.0,0.0,78.6,8.91,79.1034013175,137.36,100.05,7.95,100.3653575692,0.0,0.0,0.0,100.05,7.95,100.3653575692,135.91,99.4,6.24,99.5956705886,0.0,0.0,0.0,99.4,6.24,99.5956705886,135.79
2019-12-19 10:00:00,82.59,11.51,83.3881778192,0.0,0.0,0.0,82.59,11.51,83.3881778192,138.46,79.85,9.25,80.3839847233,0.0,0.0,0.0,79.85,9.25,80.3839847233,138.71,103.01,17.89,104.5519593312,0.0,0.0,0.0,103.01,17.89,104.5519593312,136.48,101.7,3.24,101.7515975305,0.0,0.0,0.0,101.7,3.24,101.7515975305,136.41
2019-12-19 10:30:00,81.38,10.65,82.073911202,0.0,0.0,0.0,81.38,10.65,82.073911202,138.2,78.69,10.03,79.3266474774,0.0,0.0,0.0,78.69,10.03,79.3266474774,138.45,100.51,17.6,102.0393066421,0.0,0.0,0.0,100.51,17.6,102.0393066421,135.36,99.17,3.7800000000000002,99.2420137845,0.0,0.0,0.0,99.17,3.7800000000000002,99.2420137845,135.28
2019-12-19 11:00:00,80.52,10.44,81.1939899254,0.0,0.0,0.0,80.52,10.44,81.1939899254,138.83,77.82,10.4,78.5118615242,0.0,0.0,0.0,77.82,10.4,78.5118615242,139.07,101.44,18.42,103.0988360749,0.0,0.0,0.0,101.44,18.42,103.0988360749,135.85,100.07,3.09,100.1176957386,0.0,0.0,0.0,100.07,3.09,100.1176957386,135.78
2019-12-19 11:30:00,80.68,10.76,81.3943486982,0.0,0.0,0.0,80.68,10.76,81.3943486982,138.65,78.0,10.07,78.6473451554,0.0,0.0,0.0,78.0,10.07,78.6473451554,138.89,100.53,18.34,102.1892190987,0.0,0.0,0.0,100.53,18.34,102.1892190987,135.73,99.18,3.17,99.2306469797,0.0,0.0,0.0,99.18,3.17,99.2306469797,135.65
2019-12-19 12:00:00,80.54,10.68,81.245024463,0.0,0.0,0.0,80.54,10.68,81.245024463,138.7,77.86,10.17,78.5213888059,0.0,0.0,0.0,77.86,10.17,78.5213888059,138.94,101.23,18.61,102.926405747,0.0,0.0,0.0,101.23,18.61,102.926405747,135.73,99.88,2.91,99.9223823775,0.0,0.0,0.0,99.88,2.91,99.9223823775,135.65
2019-12-19 12:30:00,81.1,10.47,81.7730450699,0.0,0.0,0.0,81.1,10.47,81.7730450699,138.78,78.4,10.42,79.0894202786,0.0,0.0,0.0,78.4,10.42,79.0894202786,139.03,100.99,17.75,102.5380056369,0.0,0.0,0.0,100.99,17.75,102.5380056369,135.88,99.64,3.8200000000000003,99.7131987251,0.0,0.0,0.0,99.64,3.8200000000000003,99.7131987251,135.8
2019-12-19 13:00:00,79.73,10.58,80.4289083601,0.0,0.0,0.0,79.73,10.58,80.4289083601,139.04,77.06,10.37,77.7546172262,0.0,0.0,0.0,77.06,10.37,77.7546172262,139.28,93.28,14.16,94.3486300907,0.0,0.0,0.0,93.28,14.16,94.3486300907,136.58,92.01,7.5600000000000005,92.3200612002,0.0,0.0,0.0,92.01,7.5600000000000005,92.3200612002,136.49
2019-12-19 13:30:00,75.26,10.96,76.0538572329,0.0,0.0,0.0,75.26,10.96,76.0538572329,139.53,72.72,10.16,73.4263168081,0.0,0.0,0.0,72.72,10.16,73.4263168081,139.77,84.67,11.74,85.4800356809,0.0,0.0,0.0,84.67,11.74,85.4800356809,137.39,83.49,10.25,84.1168389801,0.0,0.0,0.0,83.49,10.25,84.1168389801,137.25
2019-12-19 14:00:00,75.15,10.47,75.8758420052,0.0,0.0,0.0,75.15,10.47,75.8758420052,139.38,72.6,10.53,73.3596680745,0.0,0.0,0.0,72.6,10.53,73.3596680745,139.62,87.77,11.45,88.5137017642,0.0,0.0,0.0,87.77,11.45,88.5137017642,137.19,86.52,10.43,87.1464015321,0.0,0.0,0.0,86.52,10.43,87.1464015321,137.06
2019-12-19 14:30:00,76.14,10.46,76.8551312535,0.0,0.0,0.0,76.14,10.46,76.8551312535,138.91,73.59,10.39,74.3198506457,0.0,0.0,0.0,73.59,10.39,74.3198506457,139.15,90.78,12.18,91.5934539146,0.0,0.0,0.0,90.78,12.18,91.5934539146,136.62,89.51,9.53,90.0158930412,0.0,0.0,0.0,89.51,9.53,90.0158930412,136.53
2019-12-19 15:00:00,76.64,9.93,77.2806217625,0.0,0.0,0.0,76.64,9.93,77.2806217625,139.01,74.05,10.99,74.861088691,0.0,0.0,0.0,74.05,10.99,74.861088691,139.25,102.73,16.21,104.001043264,0.0,0.0,0.0,102.73,16.21,104.001043264,136.14,101.33,5.44,101.4759207891,0.0,0.0,0.0,101.33,5.44,101.4759207891,136.08
2019-12-19 15:30:00,80.14,9.98,80.7590242635,0.0,0.0,0.0,80.14,9.98,80.7590242635,138.92,77.46,10.91,78.224546659,0.0,0.0,0.0,77.46,10.91,78.224546659,139.17,94.62,13.86,95.6297234128,0.0,0.0,0.0,94.62,13.86,95.6297234128,136.41,93.33,7.82,93.6570408458,0.0,0.0,0.0,93.33,7.82,93.6570408458,136.4
