Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-19 16:00:00,81.38,10.58,82.0648572776,0.0,0.0,0.0,81.38,10.58,82.0648572776,138.77,78.71,9.84,79.3226934742,0.0,0.0,0.0,78.71,9.84,79.3226934742,139.02,97.76,14.33,98.8046886539,0.0,0.0,0.0,97.76,14.33,98.8046886539,136.38,96.46,7.31,96.7365892514,0.0,0.0,0.0,96.46,7.31,96.7365892514,136.4
2019-12-19 16:30:00,74.81,1.27,74.8207791994,0.0,0.0,0.0,74.81,1.27,74.8207791994,136.33,74.15,0.13,74.1501139581,0.0,0.0,0.0,74.15,0.13,74.1501139581,136.58,87.27,10.06,87.8479168791,0.0,0.0,0.0,87.27,10.06,87.8479168791,137.77,86.04,12.03,86.8769388273,0.0,0.0,0.0,86.04,12.03,86.8769388273,137.72
2019-12-19 17:00:00,75.72,1.25,75.7303169147,0.0,0.0,0.0,75.72,1.25,75.7303169147,136.33,75.04,0.18,75.0402158846,0.0,0.0,0.0,75.04,0.18,75.0402158846,136.58,99.38,12.97,100.222778349,0.0,0.0,0.0,99.38,12.97,100.222778349,137.35,98.0,9.03,98.415145684,0.0,0.0,0.0,98.0,9.03,98.415145684,137.3
2019-12-19 17:30:00,75.35,0.5,75.3516589068,0.0,0.0,0.0,75.35,0.5,75.3516589068,136.94,74.67,0.77,74.6739700297,0.0,0.0,0.0,74.67,0.77,74.6739700297,137.19,95.48,11.32,96.1487014993,0.0,0.0,0.0,95.48,11.32,96.1487014993,138.1,94.24,10.87,94.8648222472,0.0,0.0,0.0,94.24,10.87,94.8648222472,138.05
2019-12-19 18:00:00,73.22,1.21,73.2299972689,0.0,0.0,0.0,73.22,1.21,73.2299972689,137.92,72.55,2.48,72.5923749439,0.0,0.0,0.0,72.55,2.48,72.5923749439,138.17,84.02,6.46,84.2679773105,0.0,0.0,0.0,84.02,6.46,84.2679773105,139.47,82.8,16.08,84.3469406677,0.0,0.0,0.0,82.8,16.08,84.3469406677,139.46
2019-12-19 18:30:00,71.03,1.94,71.0564880922,0.0,0.0,0.0,71.03,1.94,71.0564880922,136.93,70.05,3.1,70.1185603104,0.0,0.0,0.0,70.05,3.1,70.1185603104,137.18,90.77,31.96,96.2321905601,0.0,0.0,0.0,90.77,31.96,96.2321905601,137.57,89.53,37.16,96.9354759621,0.0,0.0,0.0,89.53,37.16,96.9354759621,137.51
2019-12-19 19:00:00,69.77,2.62,69.8191757327,0.0,0.0,0.0,69.77,2.62,69.8191757327,138.81,68.17,3.93,68.2831882677,0.0,0.0,0.0,68.17,3.93,68.2831882677,139.06,94.16,40.84,102.6353311487,0.0,0.0,0.0,94.16,40.84,102.6353311487,137.5,92.93,45.07,103.2825725861,0.0,0.0,0.0,92.93,45.07,103.2825725861,137.45
2019-12-19 19:30:00,78.32,4.65,78.4579180198,0.0,0.0,0.0,78.32,4.65,78.4579180198,137.24,76.43,9.61,77.0317921381,0.0,0.0,0.0,76.43,9.61,77.0317921381,137.49,94.45,40.76,102.869723923,0.0,0.0,0.0,94.45,40.76,102.869723923,137.34,93.21,45.04,103.5215228829,0.0,0.0,0.0,93.21,45.04,103.5215228829,137.27
2019-12-19 20:00:00,78.0,6.07,78.2358287487,0.0,0.0,0.0,78.0,6.07,78.2358287487,139.08,75.36,14.72,76.7841650342,0.0,0.0,0.0,75.36,14.72,76.7841650342,139.33,96.08,40.71,104.3487925182,0.0,0.0,0.0,96.08,40.71,104.3487925182,137.71,94.82,45.34,105.102559436,0.0,0.0,0.0,94.82,45.34,105.102559436,137.69
2019-12-19 20:30:00,75.48,5.43,75.6750639247,0.0,0.0,0.0,75.48,5.43,75.6750639247,139.17,72.92,15.34,74.516051962,0.0,0.0,0.0,72.92,15.34,74.516051962,139.42,93.14,39.4,101.1307055251,0.0,0.0,0.0,93.14,39.4,101.1307055251,137.86,91.9,46.88,103.1665856758,0.0,0.0,0.0,91.9,46.88,103.1665856758,137.83
2019-12-19 21:00:00,72.74,4.37,72.8711499841,0.0,0.0,0.0,72.74,4.37,72.8711499841,139.2,70.23,16.41,72.1217096303,0.0,0.0,0.0,70.23,16.41,72.1217096303,139.44,89.88,39.2,98.0563837799,0.0,0.0,0.0,89.88,39.2,98.0563837799,137.8,88.65,47.13,100.3994990027,0.0,0.0,0.0,88.65,47.13,100.3994990027,137.76
2019-12-19 21:30:00,70.26,3.49,70.3466253633,0.0,0.0,0.0,70.26,3.49,70.3466253633,139.04,67.83,17.21,69.9792326337,0.0,0.0,0.0,67.83,17.21,69.9792326337,139.28,87.07,38.11,95.0450261718,0.0,0.0,0.0,87.07,38.11,95.0450261718,137.67,85.82,48.0,98.3314415637,0.0,0.0,0.0,85.82,48.0,98.3314415637,137.61
2019-12-19 22:00:00,66.86,2.32,66.9002391625,0.0,0.0,0.0,66.86,2.32,66.9002391625,139.78,64.51,18.51,67.1130404616,0.0,0.0,0.0,64.51,18.51,67.1130404616,140.03,84.09,37.27,91.97924222340001,0.0,0.0,0.0,84.09,37.27,91.97924222340001,138.39,82.86,49.66,96.6017349741,0.0,0.0,0.0,82.86,49.66,96.6017349741,138.35
2019-12-19 22:30:00,61.11,7.68,61.5907014086,0.0,0.0,0.0,61.11,7.68,61.5907014086,138.46,60.19,11.86,61.3473365355,0.0,0.0,0.0,60.19,11.86,61.3473365355,138.71,76.71,35.61,84.5724316784,0.0,0.0,0.0,76.71,35.61,84.5724316784,138.39,75.4,52.28,91.7516125199,0.0,0.0,0.0,75.4,52.28,91.7516125199,138.35
2019-12-19 23:00:00,56.23,10.09,57.1281104186,0.0,0.0,0.0,56.23,10.09,57.1281104186,138.65,55.63,11.23,56.7521788128,0.0,0.0,0.0,55.63,11.23,56.7521788128,138.9,71.98,35.11,80.086406462,0.0,0.0,0.0,71.98,35.11,80.086406462,136.18,70.56,53.75,88.7004853425,0.0,0.0,0.0,70.56,53.75,88.7004853425,136.11
2019-12-19 23:30:00,52.04,10.71,53.1306474645,0.0,0.0,0.0,52.04,10.71,53.1306474645,139.38,51.47,11.85,52.8165068894,0.0,0.0,0.0,51.47,11.85,52.8165068894,139.63,65.51,34.44,74.0113079198,0.0,0.0,0.0,65.51,34.44,74.0113079198,136.97,64.08,55.53,84.7928493447,0.0,0.0,0.0,64.08,55.53,84.7928493447,136.89
2019-12-20 00:00:00,48.58,11.74,49.9784353497,0.0,0.0,0.0,48.58,11.74,49.9784353497,139.78,48.04,12.87,49.7340778541,0.0,0.0,0.0,48.04,12.87,49.7340778541,140.04,61.61,33.73,70.238913716,0.0,0.0,0.0,61.61,33.73,70.238913716,137.36,60.15,56.76,82.7026003219,0.0,0.0,0.0,60.15,56.76,82.7026003219,137.27
2019-12-20 00:30:00,47.63,11.89,49.0916387993,0.0,0.0,0.0,47.63,11.89,49.0916387993,139.59,47.1,13.01,48.8637912979,0.0,0.0,0.0,47.1,13.01,48.8637912979,139.84,57.16,32.29,65.6499025133,0.0,0.0,0.0,57.16,32.29,65.6499025133,137.32,55.75,58.24,80.6223300333,0.0,0.0,0.0,55.75,58.24,80.6223300333,137.21
2019-12-20 01:00:00,47.76,11.78,49.1913203726,0.0,0.0,0.0,47.76,11.78,49.1913203726,139.49,47.21,12.9,48.9407202644,0.0,0.0,0.0,47.21,12.9,48.9407202644,139.75,50.83,31.28,59.6835597129,0.0,0.0,0.0,50.83,31.28,59.6835597129,137.38,49.39,59.43,77.2741677406,0.0,0.0,0.0,49.39,59.43,77.2741677406,137.25
2019-12-20 01:30:00,48.07,11.91,49.5234590876,0.0,0.0,0.0,48.07,11.91,49.5234590876,139.73,47.53,13.05,49.288978484,0.0,0.0,0.0,47.53,13.05,49.288978484,139.98,53.0,31.36,61.5828677475,0.0,0.0,0.0,53.0,31.36,61.5828677475,137.59,51.55,59.55,78.7629671864,0.0,0.0,0.0,51.55,59.55,78.7629671864,137.46
2019-12-20 02:00:00,47.48,11.87,48.9412637761,0.0,0.0,0.0,47.48,11.87,48.9412637761,139.73,46.94,13.0,48.7069153201,0.0,0.0,0.0,46.94,13.0,48.7069153201,139.98,52.55,30.9,60.9615657607,0.0,0.0,0.0,52.55,30.9,60.9615657607,137.64,51.1,60.03,78.8340719486,0.0,0.0,0.0,51.1,60.03,78.8340719486,137.57
2019-12-20 02:30:00,47.35,11.7,48.7740966088,0.0,0.0,0.0,47.35,11.7,48.7740966088,140.03,46.8,12.83,48.526785387,0.0,0.0,0.0,46.8,12.83,48.526785387,140.29,60.53,32.09,68.5102109178,0.0,0.0,0.0,60.53,32.09,68.5102109178,137.8,59.05,59.11,83.5517480368,0.0,0.0,0.0,59.05,59.11,83.5517480368,137.71
2019-12-20 03:00:00,46.55,11.89,48.0445064497,0.0,0.0,0.0,46.55,11.89,48.0445064497,138.12,46.25,13.48,48.1744008785,0.0,0.0,0.0,46.25,13.48,48.1744008785,138.38,61.44,32.51,69.5109610062,0.0,0.0,0.0,61.44,32.51,69.5109610062,138.18,59.96,59.1,84.1903296109,0.0,0.0,0.0,59.96,59.1,84.1903296109,138.13
2019-12-20 03:30:00,46.43,11.69,47.879024635,0.0,0.0,0.0,46.43,11.69,47.879024635,136.65,46.37,12.99,48.155134721,0.0,0.0,0.0,46.37,12.99,48.155134721,136.91,60.99,32.02,68.8843995401,0.0,0.0,0.0,60.99,32.02,68.8843995401,138.57,59.51,59.93,84.4573561035,0.0,0.0,0.0,59.51,59.93,84.4573561035,138.53
2019-12-20 04:00:00,46.21,11.67,47.6608119948,0.0,0.0,0.0,46.21,11.67,47.6608119948,136.86,46.13,12.97,47.9186581615,0.0,0.0,0.0,46.13,12.97,47.9186581615,137.12,60.54,25.82,65.8161378387,0.0,0.0,0.0,60.54,25.82,65.8161378387,136.98,59.38,52.71,79.399801637,0.0,0.0,0.0,59.38,52.71,79.399801637,136.93
2019-12-20 04:30:00,46.35,11.45,47.7433241407,0.0,0.0,0.0,46.35,11.45,47.7433241407,136.42,46.29,12.76,48.0164732149,0.0,0.0,0.0,46.29,12.76,48.0164732149,136.68,59.65,20.7,63.1396270182,0.0,0.0,0.0,59.65,20.7,63.1396270182,137.7,58.79,48.17,76.0040327877,0.0,0.0,0.0,58.79,48.17,76.0040327877,137.63
2019-12-20 05:00:00,47.01,11.5,48.3961785681,0.0,0.0,0.0,47.01,11.5,48.3961785681,136.42,46.96,12.8,48.6732123452,0.0,0.0,0.0,46.96,12.8,48.6732123452,136.68,61.77,21.2,65.306759987,0.0,0.0,0.0,61.77,21.2,65.306759987,137.63,60.89,47.53,77.2443719633,0.0,0.0,0.0,60.89,47.53,77.2443719633,137.57
2019-12-20 05:30:00,48.19,11.43,49.5269724494,0.0,0.0,0.0,48.19,11.43,49.5269724494,136.31,48.12,12.73,49.7753684065,0.0,0.0,0.0,48.12,12.73,49.7753684065,136.57,62.45,21.37,66.005146769,0.0,0.0,0.0,62.45,21.37,66.005146769,137.5,61.59,47.2,77.5961861176,0.0,0.0,0.0,61.59,47.2,77.5961861176,137.44
2019-12-20 06:00:00,50.85,10.58,51.9389920965,0.0,0.0,0.0,50.85,10.58,51.9389920965,135.91,50.81,11.89,52.1826427081,0.0,0.0,0.0,50.81,11.89,52.1826427081,136.17,69.04,23.24,72.8465455598,0.0,0.0,0.0,69.04,23.24,72.8465455598,136.96,68.21,44.82,81.6176237096,0.0,0.0,0.0,68.21,44.82,81.6176237096,136.9
2019-12-20 06:30:00,56.92,8.39,57.5350197706,0.0,0.0,0.0,56.92,8.39,57.5350197706,136.66,56.7,10.03,57.5802995824,0.0,0.0,0.0,56.7,10.03,57.5802995824,136.91,72.29,24.83,76.4354171834,0.0,0.0,0.0,72.29,24.83,76.4354171834,136.35,71.45,42.59,83.180590284,0.0,0.0,0.0,71.45,42.59,83.180590284,136.27
2019-12-20 07:00:00,63.45,7.45,63.8858748081,0.0,0.0,0.0,63.45,7.45,63.8858748081,138.89,62.84,8.64,63.4311847595,0.0,0.0,0.0,62.84,8.64,63.4311847595,139.13,87.48,29.97,92.4713539427,0.0,0.0,0.0,87.48,29.97,92.4713539427,135.87,86.71,36.78,94.188069839,0.0,0.0,0.0,86.71,36.78,94.188069839,135.78
2019-12-20 07:30:00,71.95,3.8,72.0502775845,0.0,0.0,0.0,71.95,3.8,72.0502775845,136.7,71.3,5.03,71.4772054574,0.0,0.0,0.0,71.3,5.03,71.4772054574,136.96,96.11,31.25,101.0628250149,0.0,0.0,0.0,96.11,31.25,101.0628250149,137.47,95.45,33.68,101.2178092037,0.0,0.0,0.0,95.45,33.68,101.2178092037,137.38
2019-12-20 08:00:00,77.97,1.8599999999999999,77.9921823005,0.0,0.0,0.0,77.97,1.8599999999999999,77.9921823005,135.87,77.07,3.05,77.1303273687,0.0,0.0,0.0,77.07,3.05,77.1303273687,136.13,102.55,33.97,108.029919004,0.0,0.0,0.0,102.55,33.97,108.029919004,135.87,101.98,29.49,106.1582804118,0.0,0.0,0.0,101.98,29.49,106.1582804118,135.76
2019-12-20 08:30:00,80.83,1.23,80.8393579885,0.0,0.0,0.0,80.83,1.23,80.8393579885,139.16,78.7,2.4,78.7365861592,0.0,0.0,0.0,78.7,2.4,78.7365861592,139.41,104.8,35.61,110.6847419476,0.0,0.0,0.0,104.8,35.61,110.6847419476,135.18,104.22,27.24,107.7210564374,0.0,0.0,0.0,104.22,27.24,107.7210564374,135.11
2019-12-20 09:00:00,81.71,0.25,81.7103824492,0.0,0.0,0.0,81.71,0.25,81.7103824492,138.51,79.58,1.28,79.590293378,0.0,0.0,0.0,79.58,1.28,79.590293378,138.76,106.5,36.73,112.6558604778,0.0,0.0,0.0,106.5,36.73,112.6558604778,136.73,105.97,26.29,109.1824390642,0.0,0.0,0.0,105.97,26.29,109.1824390642,136.65
2019-12-20 09:30:00,80.34,0.98,80.345976875,0.0,0.0,0.0,80.34,0.98,80.345976875,137.99,78.25,0.23,78.2503380184,0.0,0.0,0.0,78.25,0.23,78.2503380184,138.24,106.87,36.33,112.876329671,0.0,0.0,0.0,106.87,36.33,112.876329671,138.58,106.4,26.12,109.5591821802,0.0,0.0,0.0,106.4,26.12,109.5591821802,138.49
2019-12-20 10:00:00,77.35,0.64,77.3526476599,0.0,0.0,0.0,77.35,0.64,77.3526476599,138.82,75.32,0.56,75.3220817556,0.0,0.0,0.0,75.32,0.56,75.3220817556,139.07,98.26,34.46,104.1274180992,0.0,0.0,0.0,98.26,34.46,104.1274180992,137.05,97.7,29.13,101.9502177536,0.0,0.0,0.0,97.7,29.13,101.9502177536,136.96
2019-12-20 10:30:00,75.88,0.11,75.8800797311,0.0,0.0,0.0,75.88,0.11,75.8800797311,139.16,73.89,1.13,73.8986400416,0.0,0.0,0.0,73.89,1.13,73.8986400416,139.41,91.76,32.77,97.4359815469,0.0,0.0,0.0,91.76,32.77,97.4359815469,135.72,91.12,30.5,96.0890441205,0.0,0.0,0.0,91.12,30.5,96.0890441205,135.66
2019-12-20 11:00:00,76.05,0.09,76.0500532544,0.0,0.0,0.0,76.05,0.09,76.0500532544,139.1,74.05,1.11,74.0583189115,0.0,0.0,0.0,74.05,1.11,74.0583189115,139.36,92.27,32.75,97.9097308749,0.0,0.0,0.0,92.27,32.75,97.9097308749,135.67,91.63,30.43,96.5507213852,0.0,0.0,0.0,91.63,30.43,96.5507213852,135.6
2019-12-20 11:30:00,76.24,0.02,76.2400026233,0.0,0.0,0.0,76.24,0.02,76.2400026233,139.07,74.24,1.2,74.2496976425,0.0,0.0,0.0,74.24,1.2,74.2496976425,139.32,92.43,32.65,98.027176844,0.0,0.0,0.0,92.43,32.65,98.027176844,135.65,91.79,30.49,96.7214774494,0.0,0.0,0.0,91.79,30.49,96.7214774494,135.56
2019-12-20 12:00:00,76.66,0.08,76.6600417427,0.0,0.0,0.0,76.66,0.08,76.6600417427,139.48,74.64,1.05,74.6473850848,0.0,0.0,0.0,74.64,1.05,74.6473850848,139.73,102.09,35.42,108.0599116231,0.0,0.0,0.0,102.09,35.42,108.0599116231,135.69,101.48,27.8,105.2189640702,0.0,0.0,0.0,101.48,27.8,105.2189640702,135.6
2019-12-20 12:30:00,77.44,0.29,77.4405429991,0.0,0.0,0.0,77.44,0.29,77.4405429991,139.36,75.4,1.31,75.4113791148,0.0,0.0,0.0,75.4,1.31,75.4113791148,139.62,102.1,35.16,107.9844229507,0.0,0.0,0.0,102.1,35.16,107.9844229507,135.58,101.51,28.03,105.3088837658,0.0,0.0,0.0,101.51,28.03,105.3088837658,135.49
2019-12-20 13:00:00,75.31,1.08,75.3177435934,0.0,0.0,0.0,75.31,1.08,75.3177435934,139.34,73.32,2.25,73.3545151985,0.0,0.0,0.0,73.32,2.25,73.3545151985,139.59,102.46,34.61,108.1476014528,0.0,0.0,0.0,102.46,34.61,108.1476014528,135.48,101.87,28.39,105.7520165292,0.0,0.0,0.0,101.87,28.39,105.7520165292,135.4
2019-12-20 13:30:00,79.73,1.21,79.7391810843,0.0,0.0,0.0,79.73,1.21,79.7391810843,139.26,77.63,2.39,77.6667818311,0.0,0.0,0.0,77.63,2.39,77.6667818311,139.51,100.97,33.96,106.5280362158,0.0,0.0,0.0,100.97,33.96,106.5280362158,135.51,100.37,29.1,104.5033343966,0.0,0.0,0.0,100.37,29.1,104.5033343966,135.43
2019-12-20 14:00:00,78.96,2.1,78.9879205955,0.0,0.0,0.0,78.96,2.1,78.9879205955,139.61,76.93,3.41,77.0055387618,0.0,0.0,0.0,76.93,3.41,77.0055387618,139.86,101.26,33.81,106.7553450652,0.0,0.0,0.0,101.26,33.81,106.7553450652,135.99,100.67,29.66,104.948389697,0.0,0.0,0.0,100.67,29.66,104.948389697,135.91
2019-12-20 14:30:00,76.52,2.15,76.5501985628,0.0,0.0,0.0,76.52,2.15,76.5501985628,136.32,75.84,3.41,75.9166233443,0.0,0.0,0.0,75.84,3.41,75.9166233443,136.58,99.57,32.02,104.5918988259,0.0,0.0,0.0,99.57,32.02,104.5918988259,137.2,98.94,32.53,104.1504896772,0.0,0.0,0.0,98.94,32.53,104.1504896772,137.08
2019-12-20 15:00:00,75.59,1.94,75.6148907293,0.0,0.0,0.0,75.59,1.94,75.6148907293,136.26,74.92,3.21,74.9887358208,0.0,0.0,0.0,74.92,3.21,74.9887358208,136.52,97.53,31.4,102.4600453836,0.0,0.0,0.0,97.53,31.4,102.4600453836,137.24,96.9,33.32,102.4686898521,0.0,0.0,0.0,96.9,33.32,102.4686898521,137.12
2019-12-20 15:30:00,76.99,2.17,77.0205751731,0.0,0.0,0.0,76.99,2.17,77.0205751731,136.35,76.31,3.44,76.3874970136,0.0,0.0,0.0,76.31,3.44,76.3874970136,136.62,97.61,31.2,102.4751291778,0.0,0.0,0.0,97.61,31.2,102.4751291778,137.36,97.0,33.57,102.6447509618,0.0,0.0,0.0,97.0,33.57,102.6447509618,137.26
2019-12-20 16:00:00,77.01,1.77,77.0303381792,0.0,0.0,0.0,77.01,1.77,77.0303381792,136.21,76.32,3.05,76.3809197379,0.0,0.0,0.0,76.32,3.05,76.3809197379,136.47,99.44,31.64,104.3523032808,0.0,0.0,0.0,99.44,31.64,104.3523032808,137.17,98.81,33.03,104.1844374175,0.0,0.0,0.0,98.81,33.03,104.1844374175,137.06
2019-12-20 16:30:00,71.7,1.17,71.7095453897,0.0,0.0,0.0,71.7,1.17,71.7095453897,135.91,71.05,2.41,71.0908615787,0.0,0.0,0.0,71.05,2.41,71.0908615787,136.17,94.4,29.97,99.0432274313,0.0,0.0,0.0,94.4,29.97,99.0432274313,137.11,93.77,34.64,99.9637059137,0.0,0.0,0.0,93.77,34.64,99.9637059137,137.0
2019-12-20 17:00:00,72.96,0.81,72.9644961608,0.0,0.0,0.0,72.96,0.81,72.9644961608,135.72,72.29,2.05,72.3190611112,0.0,0.0,0.0,72.29,2.05,72.3190611112,135.99,95.52,29.87,100.0814033675,0.0,0.0,0.0,95.52,29.87,100.0814033675,136.97,94.9,34.64,101.0244505058,0.0,0.0,0.0,94.9,34.64,101.0244505058,136.85
2019-12-20 17:30:00,72.48,1.34,72.4923858071,0.0,0.0,0.0,72.48,1.34,72.4923858071,135.95,71.82,2.59,71.8666856061,0.0,0.0,0.0,71.82,2.59,71.8666856061,136.22,86.45,27.07,90.5891130324,0.0,0.0,0.0,86.45,27.07,90.5891130324,137.52,85.76,37.97,93.7896502819,0.0,0.0,0.0,85.76,37.97,93.7896502819,137.41
2019-12-20 18:00:00,70.85,2.3,70.8873225619,0.0,0.0,0.0,70.85,2.3,70.8873225619,136.55,70.19,3.5300000000000002,70.2787094361,0.0,0.0,0.0,70.19,3.5300000000000002,70.2787094361,136.81,83.26,25.4,87.0481912506,0.0,0.0,0.0,83.26,25.4,87.0481912506,138.2,82.57,40.12,91.8009765743,0.0,0.0,0.0,82.57,40.12,91.8009765743,138.1
2019-12-20 18:30:00,69.7,2.88,69.7594753421,0.0,0.0,0.0,69.7,2.88,69.7594753421,136.8,69.06,4.11,69.1821920728,0.0,0.0,0.0,69.06,4.11,69.1821920728,137.06,81.03,24.49,84.64999114,0.0,0.0,0.0,81.03,24.49,84.64999114,138.5,80.29,41.34,90.307694578,0.0,0.0,0.0,80.29,41.34,90.307694578,138.4
2019-12-20 19:00:00,67.29,3.35,67.3733374563,0.0,0.0,0.0,67.29,3.35,67.3733374563,136.8,66.66,4.58,66.8171534862,0.0,0.0,0.0,66.66,4.58,66.8171534862,137.06,91.65,27.29,95.6267044293,0.0,0.0,0.0,91.65,27.29,95.6267044293,138.06,90.99,38.18,98.6756935623,0.0,0.0,0.0,90.99,38.18,98.6756935623,137.95
2019-12-20 19:30:00,71.58,4.3,71.7090398764,0.0,0.0,0.0,71.58,4.3,71.7090398764,136.51,70.92,5.53,71.1352746533,0.0,0.0,0.0,70.92,5.53,71.1352746533,136.77,90.07,26.81,93.9754276394,0.0,0.0,0.0,90.07,26.81,93.9754276394,137.71,89.4,38.36,97.2823190513,0.0,0.0,0.0,89.4,38.36,97.2823190513,137.59
2019-12-20 20:00:00,71.74,5.25,71.9318434353,0.0,0.0,0.0,71.74,5.25,71.9318434353,136.34,71.08,6.46,71.3729500581,0.0,0.0,0.0,71.08,6.46,71.3729500581,136.6,90.89,26.46,94.6632119675,0.0,0.0,0.0,90.89,26.46,94.6632119675,137.46,90.25,38.32,98.0483804048,0.0,0.0,0.0,90.25,38.32,98.0483804048,137.37
2019-12-20 20:30:00,69.49,5.54,69.7104848642,0.0,0.0,0.0,69.49,5.54,69.7104848642,136.62,68.83,6.76,69.1611632349,0.0,0.0,0.0,68.83,6.76,69.1611632349,136.89,77.92,23.3,81.3290624562,0.0,0.0,0.0,77.92,23.3,81.3290624562,138.18,77.25,42.26,88.0537909462,0.0,0.0,0.0,77.25,42.26,88.0537909462,138.05
2019-12-20 21:00:00,65.48,6.78,65.8300751936,0.0,0.0,0.0,65.48,6.78,65.8300751936,136.94,64.85,7.98,65.3391375823,0.0,0.0,0.0,64.85,7.98,65.3391375823,137.21,80.43,23.73,83.8576043063,0.0,0.0,0.0,80.43,23.73,83.8576043063,138.25,79.7,41.87,90.0288114994,0.0,0.0,0.0,79.7,41.87,90.0288114994,138.14
2019-12-20 21:30:00,62.48,7.95,62.9837510791,0.0,0.0,0.0,62.48,7.95,62.9837510791,137.4,61.87,9.12,62.5385585059,0.0,0.0,0.0,61.87,9.12,62.5385585059,137.67,80.75,24.13,84.2782261323,0.0,0.0,0.0,80.75,24.13,84.2782261323,138.56,80.06,41.83,90.3291342812,0.0,0.0,0.0,80.06,41.83,90.3291342812,138.44
2019-12-20 22:00:00,59.38,9.53,60.1398811106,0.0,0.0,0.0,59.38,9.53,60.1398811106,138.26,58.77,10.7,59.7361105195,0.0,0.0,0.0,58.77,10.7,59.7361105195,138.52,77.45,23.1,80.821485386,0.0,0.0,0.0,77.45,23.1,80.821485386,139.38,76.73,43.55,88.2275206497,0.0,0.0,0.0,76.73,43.55,88.2275206497,139.27
2019-12-20 22:30:00,58.57,10.18,59.4481059412,0.0,0.0,0.0,58.57,10.18,59.4481059412,138.53,57.97,11.36,59.0725867048,0.0,0.0,0.0,57.97,11.36,59.0725867048,138.79,72.5,21.68,75.6721375408,0.0,0.0,0.0,72.5,21.68,75.6721375408,139.76,71.78,45.31,84.8844184759,0.0,0.0,0.0,71.78,45.31,84.8844184759,139.64
2019-12-20 23:00:00,54.86,10.64,55.882279839,0.0,0.0,0.0,54.86,10.64,55.882279839,138.97,54.29,11.79,55.5554515777,0.0,0.0,0.0,54.29,11.79,55.5554515777,139.23,66.94,21.29,70.2440581117,0.0,0.0,0.0,66.94,21.29,70.2440581117,137.44,66.12,46.38,80.7648364079,0.0,0.0,0.0,66.12,46.38,80.7648364079,137.33
2019-12-20 23:30:00,50.05,11.27,51.3031714419,0.0,0.0,0.0,50.05,11.27,51.3031714419,138.91,49.49,12.39,51.0173715513,0.0,0.0,0.0,49.49,12.39,51.0173715513,139.17,63.18,20.02,66.2760348844,0.0,0.0,0.0,63.18,20.02,66.2760348844,135.68,62.34,46.75,77.9220001027,0.0,0.0,0.0,62.34,46.75,77.9220001027,135.58
2019-12-21 00:00:00,46.78,12.26,48.3598593877,0.0,0.0,0.0,46.78,12.26,48.3598593877,139.29,46.25,13.38,48.146514931,0.0,0.0,0.0,46.25,13.38,48.146514931,139.54,60.28,19.34,63.3065083542,0.0,0.0,0.0,60.28,19.34,63.3065083542,136.02,59.45,47.7,76.2206828886,0.0,0.0,0.0,59.45,47.7,76.2206828886,135.93
2019-12-21 00:30:00,5.42376,1.58193,5.64975,5.42376,1.58193,5.64975,0.0,0.0,0.0,139.73,5.42376,1.58193,5.64975,5.42376,1.58193,5.64975,0.0,0.0,0.0,139.97,5.42376,1.58193,5.64975,5.42376,1.58193,5.64975,0.0,0.0,0.0,136.5,5.42376,1.58193,5.64975,5.42376,1.58193,5.64975,0.0,0.0,0.0,136.4
2019-12-21 01:00:00,5.1708,1.50815,5.38625,5.1708,1.50815,5.38625,0.0,0.0,0.0,139.73,5.1708,1.50815,5.38625,5.1708,1.50815,5.38625,0.0,0.0,0.0,139.94,5.1708,1.50815,5.38625,5.1708,1.50815,5.38625,0.0,0.0,0.0,136.43,5.1708,1.50815,5.38625,5.1708,1.50815,5.38625,0.0,0.0,0.0,136.32
2019-12-21 01:30:00,4.89888,1.42884,5.103,4.89888,1.42884,5.103,0.0,0.0,0.0,139.86,4.89888,1.42884,5.103,4.89888,1.42884,5.103,0.0,0.0,0.0,140.06,4.89888,1.42884,5.103,4.89888,1.42884,5.103,0.0,0.0,0.0,136.47,4.89888,1.42884,5.103,4.89888,1.42884,5.103,0.0,0.0,0.0,136.37
2019-12-21 02:00:00,5.55888,1.62134,5.7905,5.55888,1.62134,5.7905,0.0,0.0,0.0,139.9,5.55888,1.62134,5.7905,5.55888,1.62134,5.7905,0.0,0.0,0.0,140.1,5.55888,1.62134,5.7905,5.55888,1.62134,5.7905,0.0,0.0,0.0,136.47,5.55888,1.62134,5.7905,5.55888,1.62134,5.7905,0.0,0.0,0.0,136.37
2019-12-21 02:30:00,4.51464,1.31677,4.70275,4.51464,1.31677,4.70275,0.0,0.0,0.0,140.14,4.51464,1.31677,4.70275,4.51464,1.31677,4.70275,0.0,0.0,0.0,140.34,4.51464,1.31677,4.70275,4.51464,1.31677,4.70275,0.0,0.0,0.0,136.74,4.51464,1.31677,4.70275,4.51464,1.31677,4.70275,0.0,0.0,0.0,136.65
2019-12-21 03:00:00,4.44072,1.29521,4.62575,4.44072,1.29521,4.62575,0.0,0.0,0.0,139.23,4.44072,1.29521,4.62575,4.44072,1.29521,4.62575,0.0,0.0,0.0,139.43,4.44072,1.29521,4.62575,4.44072,1.29521,4.62575,0.0,0.0,0.0,137.12,4.44072,1.29521,4.62575,4.44072,1.29521,4.62575,0.0,0.0,0.0,137.03
2019-12-21 03:30:00,4.56576,1.33168,4.756,4.56576,1.33168,4.756,0.0,0.0,0.0,135.9,4.56576,1.33168,4.756,4.56576,1.33168,4.756,0.0,0.0,0.0,136.1,4.56576,1.33168,4.756,4.56576,1.33168,4.756,0.0,0.0,0.0,137.3,4.56576,1.33168,4.756,4.56576,1.33168,4.756,0.0,0.0,0.0,137.22
2019-12-21 04:00:00,4.5216,1.3188,4.71,4.5216,1.3188,4.71,0.0,0.0,0.0,135.96,4.5216,1.3188,4.71,4.5216,1.3188,4.71,0.0,0.0,0.0,136.17,4.5216,1.3188,4.71,4.5216,1.3188,4.71,0.0,0.0,0.0,137.39,4.5216,1.3188,4.71,4.5216,1.3188,4.71,0.0,0.0,0.0,137.3
2019-12-21 04:30:00,4.5307200000000005,1.32146,4.7195,4.5307200000000005,1.32146,4.7195,0.0,0.0,0.0,135.87,4.5307200000000005,1.32146,4.7195,4.5307200000000005,1.32146,4.7195,0.0,0.0,0.0,136.08,4.5307200000000005,1.32146,4.7195,4.5307200000000005,1.32146,4.7195,0.0,0.0,0.0,137.31,4.5307200000000005,1.32146,4.7195,4.5307200000000005,1.32146,4.7195,0.0,0.0,0.0,137.22
2019-12-21 05:00:00,4.26168,1.24299,4.43925,4.26168,1.24299,4.43925,0.0,0.0,0.0,136.03,4.26168,1.24299,4.43925,4.26168,1.24299,4.43925,0.0,0.0,0.0,136.23,4.26168,1.24299,4.43925,4.26168,1.24299,4.43925,0.0,0.0,0.0,137.48,4.26168,1.24299,4.43925,4.26168,1.24299,4.43925,0.0,0.0,0.0,137.39
2019-12-21 05:30:00,4.2612,1.24285,4.43875,4.2612,1.24285,4.43875,0.0,0.0,0.0,136.06,4.2612,1.24285,4.43875,4.2612,1.24285,4.43875,0.0,0.0,0.0,136.26,4.2612,1.24285,4.43875,4.2612,1.24285,4.43875,0.0,0.0,0.0,137.48,4.2612,1.24285,4.43875,4.2612,1.24285,4.43875,0.0,0.0,0.0,137.39
2019-12-21 06:00:00,4.31904,1.25972,4.499,4.31904,1.25972,4.499,0.0,0.0,0.0,135.94,4.31904,1.25972,4.499,4.31904,1.25972,4.499,0.0,0.0,0.0,136.14,4.31904,1.25972,4.499,4.31904,1.25972,4.499,0.0,0.0,0.0,137.31,4.31904,1.25972,4.499,4.31904,1.25972,4.499,0.0,0.0,0.0,137.22
2019-12-21 06:30:00,4.17264,1.21702,4.3465,4.17264,1.21702,4.3465,0.0,0.0,0.0,135.52,4.17264,1.21702,4.3465,4.17264,1.21702,4.3465,0.0,0.0,0.0,135.72,4.17264,1.21702,4.3465,4.17264,1.21702,4.3465,0.0,0.0,0.0,136.85,4.17264,1.21702,4.3465,4.17264,1.21702,4.3465,0.0,0.0,0.0,136.76
2019-12-21 07:00:00,4.59624,1.34057,4.78775,4.59624,1.34057,4.78775,0.0,0.0,0.0,139.01,4.59624,1.34057,4.78775,4.59624,1.34057,4.78775,0.0,0.0,0.0,139.2,4.59624,1.34057,4.78775,4.59624,1.34057,4.78775,0.0,0.0,0.0,136.44,4.59624,1.34057,4.78775,4.59624,1.34057,4.78775,0.0,0.0,0.0,136.36
2019-12-21 07:30:00,4.34712,1.26791,4.52825,4.34712,1.26791,4.52825,0.0,0.0,0.0,139.29,4.34712,1.26791,4.52825,4.34712,1.26791,4.52825,0.0,0.0,0.0,139.49,4.34712,1.26791,4.52825,4.34712,1.26791,4.52825,0.0,0.0,0.0,136.07,4.34712,1.26791,4.52825,4.34712,1.26791,4.52825,0.0,0.0,0.0,135.99
2019-12-21 08:00:00,4.63176,1.35093,4.82475,4.63176,1.35093,4.82475,0.0,0.0,0.0,138.63,4.63176,1.35093,4.82475,4.63176,1.35093,4.82475,0.0,0.0,0.0,138.84,4.63176,1.35093,4.82475,4.63176,1.35093,4.82475,0.0,0.0,0.0,135.44,4.63176,1.35093,4.82475,4.63176,1.35093,4.82475,0.0,0.0,0.0,135.36
2019-12-21 08:30:00,4.58376,1.33693,4.77475,4.58376,1.33693,4.77475,0.0,0.0,0.0,137.71,4.58376,1.33693,4.77475,4.58376,1.33693,4.77475,0.0,0.0,0.0,137.91,4.58376,1.33693,4.77475,4.58376,1.33693,4.77475,0.0,0.0,0.0,138.91,4.58376,1.33693,4.77475,4.58376,1.33693,4.77475,0.0,0.0,0.0,138.8
2019-12-21 09:00:00,4.9008,1.4294,5.105,4.9008,1.4294,5.105,0.0,0.0,0.0,136.84,4.9008,1.4294,5.105,4.9008,1.4294,5.105,0.0,0.0,0.0,137.05,4.9008,1.4294,5.105,4.9008,1.4294,5.105,0.0,0.0,0.0,138.05,4.9008,1.4294,5.105,4.9008,1.4294,5.105,0.0,0.0,0.0,137.94
2019-12-21 09:30:00,5.23992,1.52831,5.45825,5.23992,1.52831,5.45825,0.0,0.0,0.0,136.22,5.23992,1.52831,5.45825,5.23992,1.52831,5.45825,0.0,0.0,0.0,136.43,5.23992,1.52831,5.45825,5.23992,1.52831,5.45825,0.0,0.0,0.0,137.35,5.23992,1.52831,5.45825,5.23992,1.52831,5.45825,0.0,0.0,0.0,137.27
2019-12-21 10:00:00,5.99352,1.74811,6.24325,5.99352,1.74811,6.24325,0.0,0.0,0.0,135.96,5.99352,1.74811,6.24325,5.99352,1.74811,6.24325,0.0,0.0,0.0,136.17,5.99352,1.74811,6.24325,5.99352,1.74811,6.24325,0.0,0.0,0.0,137.06,5.99352,1.74811,6.24325,5.99352,1.74811,6.24325,0.0,0.0,0.0,136.98
2019-12-21 10:30:00,6.55296,1.91128,6.8260000000000005,6.55296,1.91128,6.8260000000000005,0.0,0.0,0.0,135.68,6.55296,1.91128,6.8260000000000005,6.55296,1.91128,6.8260000000000005,0.0,0.0,0.0,135.89,6.55296,1.91128,6.8260000000000005,6.55296,1.91128,6.8260000000000005,0.0,0.0,0.0,136.83,6.55296,1.91128,6.8260000000000005,6.55296,1.91128,6.8260000000000005,0.0,0.0,0.0,136.74
2019-12-21 11:00:00,7.57584,2.20962,7.8915,7.57584,2.20962,7.8915,0.0,0.0,0.0,136.11,7.57584,2.20962,7.8915,7.57584,2.20962,7.8915,0.0,0.0,0.0,136.32,7.57584,2.20962,7.8915,7.57584,2.20962,7.8915,0.0,0.0,0.0,137.3,7.57584,2.20962,7.8915,7.57584,2.20962,7.8915,0.0,0.0,0.0,137.21
2019-12-21 11:30:00,8.33592,2.43131,8.68325,8.33592,2.43131,8.68325,0.0,0.0,0.0,136.61,8.33592,2.43131,8.68325,8.33592,2.43131,8.68325,0.0,0.0,0.0,136.81,8.33592,2.43131,8.68325,8.33592,2.43131,8.68325,0.0,0.0,0.0,137.75,8.33592,2.43131,8.68325,8.33592,2.43131,8.68325,0.0,0.0,0.0,137.68
2019-12-21 12:00:00,8.315760000000001,2.42543,8.66225,8.315760000000001,2.42543,8.66225,0.0,0.0,0.0,136.79,8.315760000000001,2.42543,8.66225,8.315760000000001,2.42543,8.66225,0.0,0.0,0.0,137.0,8.315760000000001,2.42543,8.66225,8.315760000000001,2.42543,8.66225,0.0,0.0,0.0,137.98,8.315760000000001,2.42543,8.66225,8.315760000000001,2.42543,8.66225,0.0,0.0,0.0,137.89
2019-12-21 12:30:00,8.30856,2.42333,8.65475,8.30856,2.42333,8.65475,0.0,0.0,0.0,136.79,8.30856,2.42333,8.65475,8.30856,2.42333,8.65475,0.0,0.0,0.0,136.98,8.30856,2.42333,8.65475,8.30856,2.42333,8.65475,0.0,0.0,0.0,138.01,8.30856,2.42333,8.65475,8.30856,2.42333,8.65475,0.0,0.0,0.0,137.92
2019-12-21 13:00:00,9.58608,2.79594,9.9855,9.58608,2.79594,9.9855,0.0,0.0,0.0,137.13,9.58608,2.79594,9.9855,9.58608,2.79594,9.9855,0.0,0.0,0.0,137.33,9.58608,2.79594,9.9855,9.58608,2.79594,9.9855,0.0,0.0,0.0,138.37,9.58608,2.79594,9.9855,9.58608,2.79594,9.9855,0.0,0.0,0.0,138.27
2019-12-21 13:30:00,7.00128,2.04204,7.293,7.00128,2.04204,7.293,0.0,0.0,0.0,137.01,7.00128,2.04204,7.293,7.00128,2.04204,7.293,0.0,0.0,0.0,137.21,7.00128,2.04204,7.293,7.00128,2.04204,7.293,0.0,0.0,0.0,138.29,7.00128,2.04204,7.293,7.00128,2.04204,7.293,0.0,0.0,0.0,138.18
2019-12-21 14:00:00,7.22736,2.10798,7.5285,7.22736,2.10798,7.5285,0.0,0.0,0.0,137.26,7.22736,2.10798,7.5285,7.22736,2.10798,7.5285,0.0,0.0,0.0,137.47,7.22736,2.10798,7.5285,7.22736,2.10798,7.5285,0.0,0.0,0.0,138.56,7.22736,2.10798,7.5285,7.22736,2.10798,7.5285,0.0,0.0,0.0,138.46
2019-12-21 14:30:00,5.53008,1.61294,5.7605,5.53008,1.61294,5.7605,0.0,0.0,0.0,137.82,5.53008,1.61294,5.7605,5.53008,1.61294,5.7605,0.0,0.0,0.0,138.01,5.53008,1.61294,5.7605,5.53008,1.61294,5.7605,0.0,0.0,0.0,138.9,5.53008,1.61294,5.7605,5.53008,1.61294,5.7605,0.0,0.0,0.0,138.81
2019-12-21 15:00:00,5.33208,1.55519,5.55425,5.33208,1.55519,5.55425,0.0,0.0,0.0,137.88,5.33208,1.55519,5.55425,5.33208,1.55519,5.55425,0.0,0.0,0.0,138.07,5.33208,1.55519,5.55425,5.33208,1.55519,5.55425,0.0,0.0,0.0,138.9,5.33208,1.55519,5.55425,5.33208,1.55519,5.55425,0.0,0.0,0.0,138.81
2019-12-21 15:30:00,3.86376,1.12693,4.02475,3.86376,1.12693,4.02475,0.0,0.0,0.0,137.59,3.86376,1.12693,4.02475,3.86376,1.12693,4.02475,0.0,0.0,0.0,137.79,3.86376,1.12693,4.02475,3.86376,1.12693,4.02475,0.0,0.0,0.0,138.71,3.86376,1.12693,4.02475,3.86376,1.12693,4.02475,0.0,0.0,0.0,138.63
2019-12-21 16:00:00,4.18584,1.2208700000000001,4.36025,4.18584,1.2208700000000001,4.36025,0.0,0.0,0.0,136.97,4.18584,1.2208700000000001,4.36025,4.18584,1.2208700000000001,4.36025,0.0,0.0,0.0,137.17,4.18584,1.2208700000000001,4.36025,4.18584,1.2208700000000001,4.36025,0.0,0.0,0.0,138.26,4.18584,1.2208700000000001,4.36025,4.18584,1.2208700000000001,4.36025,0.0,0.0,0.0,138.17
2019-12-21 16:30:00,5.48568,1.59999,5.71425,5.48568,1.59999,5.71425,0.0,0.0,0.0,136.08,5.48568,1.59999,5.71425,5.48568,1.59999,5.71425,0.0,0.0,0.0,136.29,5.48568,1.59999,5.71425,5.48568,1.59999,5.71425,0.0,0.0,0.0,137.53,5.48568,1.59999,5.71425,5.48568,1.59999,5.71425,0.0,0.0,0.0,137.43
2019-12-21 17:00:00,6.8424,1.9957,7.1275,6.8424,1.9957,7.1275,0.0,0.0,0.0,135.58,6.8424,1.9957,7.1275,6.8424,1.9957,7.1275,0.0,0.0,0.0,135.8,6.8424,1.9957,7.1275,6.8424,1.9957,7.1275,0.0,0.0,0.0,137.04,6.8424,1.9957,7.1275,6.8424,1.9957,7.1275,0.0,0.0,0.0,136.94
2019-12-21 17:30:00,5.00592,1.46006,5.2145,5.00592,1.46006,5.2145,0.0,0.0,0.0,135.64,5.00592,1.46006,5.2145,5.00592,1.46006,5.2145,0.0,0.0,0.0,135.89,5.00592,1.46006,5.2145,5.00592,1.46006,5.2145,0.0,0.0,0.0,136.92,5.00592,1.46006,5.2145,5.00592,1.46006,5.2145,0.0,0.0,0.0,136.83
2019-12-21 18:00:00,5.21424,1.52082,5.4315,5.21424,1.52082,5.4315,0.0,0.0,0.0,135.91,5.21424,1.52082,5.4315,5.21424,1.52082,5.4315,0.0,0.0,0.0,136.17,5.21424,1.52082,5.4315,5.21424,1.52082,5.4315,0.0,0.0,0.0,137.17,5.21424,1.52082,5.4315,5.21424,1.52082,5.4315,0.0,0.0,0.0,137.07
2019-12-21 18:30:00,5.83824,1.70282,6.0815,5.83824,1.70282,6.0815,0.0,0.0,0.0,136.14,5.83824,1.70282,6.0815,5.83824,1.70282,6.0815,0.0,0.0,0.0,136.41,5.83824,1.70282,6.0815,5.83824,1.70282,6.0815,0.0,0.0,0.0,137.5,5.83824,1.70282,6.0815,5.83824,1.70282,6.0815,0.0,0.0,0.0,137.4
2019-12-21 19:00:00,8.1396,2.37405,8.47875,8.1396,2.37405,8.47875,0.0,0.0,0.0,136.86,8.1396,2.37405,8.47875,8.1396,2.37405,8.47875,0.0,0.0,0.0,137.13,8.1396,2.37405,8.47875,8.1396,2.37405,8.47875,0.0,0.0,0.0,138.43,8.1396,2.37405,8.47875,8.1396,2.37405,8.47875,0.0,0.0,0.0,138.33
2019-12-21 19:30:00,9.30408,2.71369,9.69175,9.30408,2.71369,9.69175,0.0,0.0,0.0,137.16,9.30408,2.71369,9.69175,9.30408,2.71369,9.69175,0.0,0.0,0.0,137.43,9.30408,2.71369,9.69175,9.30408,2.71369,9.69175,0.0,0.0,0.0,138.73,9.30408,2.71369,9.69175,9.30408,2.71369,9.69175,0.0,0.0,0.0,138.61
2019-12-21 20:00:00,3.94008,1.14919,4.10425,3.94008,1.14919,4.10425,0.0,0.0,0.0,136.94,3.94008,1.14919,4.10425,3.94008,1.14919,4.10425,0.0,0.0,0.0,137.21,3.94008,1.14919,4.10425,3.94008,1.14919,4.10425,0.0,0.0,0.0,138.26,3.94008,1.14919,4.10425,3.94008,1.14919,4.10425,0.0,0.0,0.0,138.15
2019-12-21 20:30:00,3.75048,1.09389,3.90675,3.75048,1.09389,3.90675,0.0,0.0,0.0,137.43,3.75048,1.09389,3.90675,3.75048,1.09389,3.90675,0.0,0.0,0.0,137.7,3.75048,1.09389,3.90675,3.75048,1.09389,3.90675,0.0,0.0,0.0,138.73,3.75048,1.09389,3.90675,3.75048,1.09389,3.90675,0.0,0.0,0.0,138.61
2019-12-21 21:00:00,3.76968,1.09949,3.92675,3.76968,1.09949,3.92675,0.0,0.0,0.0,138.09,3.76968,1.09949,3.92675,3.76968,1.09949,3.92675,0.0,0.0,0.0,138.36,3.76968,1.09949,3.92675,3.76968,1.09949,3.92675,0.0,0.0,0.0,139.32,3.76968,1.09949,3.92675,3.76968,1.09949,3.92675,0.0,0.0,0.0,139.18
2019-12-21 21:30:00,3.85776,1.12518,4.0185,3.85776,1.12518,4.0185,0.0,0.0,0.0,137.82,3.85776,1.12518,4.0185,3.85776,1.12518,4.0185,0.0,0.0,0.0,138.1,3.85776,1.12518,4.0185,3.85776,1.12518,4.0185,0.0,0.0,0.0,139.05,3.85776,1.12518,4.0185,3.85776,1.12518,4.0185,0.0,0.0,0.0,138.94
2019-12-21 22:00:00,3.8808,1.1319,4.0425,3.8808,1.1319,4.0425,0.0,0.0,0.0,138.0,3.8808,1.1319,4.0425,3.8808,1.1319,4.0425,0.0,0.0,0.0,138.28,3.8808,1.1319,4.0425,3.8808,1.1319,4.0425,0.0,0.0,0.0,139.24,3.8808,1.1319,4.0425,3.8808,1.1319,4.0425,0.0,0.0,0.0,139.11
2019-12-21 22:30:00,3.8479200000000002,1.12231,4.00825,3.8479200000000002,1.12231,4.00825,0.0,0.0,0.0,138.8,3.8479200000000002,1.12231,4.00825,3.8479200000000002,1.12231,4.00825,0.0,0.0,0.0,139.08,3.8479200000000002,1.12231,4.00825,3.8479200000000002,1.12231,4.00825,0.0,0.0,0.0,138.38,3.8479200000000002,1.12231,4.00825,3.8479200000000002,1.12231,4.00825,0.0,0.0,0.0,138.27
2019-12-21 23:00:00,4.14624,1.20932,4.319,4.14624,1.20932,4.319,0.0,0.0,0.0,139.3,4.14624,1.20932,4.319,4.14624,1.20932,4.319,0.0,0.0,0.0,139.57,4.14624,1.20932,4.319,4.14624,1.20932,4.319,0.0,0.0,0.0,136.1,4.14624,1.20932,4.319,4.14624,1.20932,4.319,0.0,0.0,0.0,135.99
2019-12-21 23:30:00,5.27112,1.53741,5.49075,5.27112,1.53741,5.49075,0.0,0.0,0.0,139.62,5.27112,1.53741,5.49075,5.27112,1.53741,5.49075,0.0,0.0,0.0,139.9,5.27112,1.53741,5.49075,5.27112,1.53741,5.49075,0.0,0.0,0.0,136.57,5.27112,1.53741,5.49075,5.27112,1.53741,5.49075,0.0,0.0,0.0,136.45
2019-12-22 00:00:00,4.08096,1.19028,4.251,4.08096,1.19028,4.251,0.0,0.0,0.0,135.79,4.08096,1.19028,4.251,4.08096,1.19028,4.251,0.0,0.0,0.0,136.07,4.08096,1.19028,4.251,4.08096,1.19028,4.251,0.0,0.0,0.0,137.14,4.08096,1.19028,4.251,4.08096,1.19028,4.251,0.0,0.0,0.0,137.01
2019-12-22 00:30:00,48.41536,14.30073,50.4832443734,3.70536,1.08073,3.85975,44.71,13.22,46.6235187432,135.19,48.35536,15.59073,50.8066108165,3.70536,1.08073,3.85975,44.65,14.51,46.9485100935,135.46,61.28536,18.63073,64.0546598669,3.70536,1.08073,3.85975,57.58,17.55,60.1951733946,136.54,60.38536,51.13073,79.1248586265,3.70536,1.08073,3.85975,56.68,50.05,75.6149780136,136.42
2019-12-22 01:00:00,47.67832,14.42701,49.8132594352,3.65832,1.06701,3.81075,44.02,13.36,46.002717311,135.07,47.60832,15.71701,50.1355815421,3.65832,1.06701,3.81075,43.95,14.65,46.3273677215,135.34,61.09832,18.59701,63.8659023874,3.65832,1.06701,3.81075,57.44,17.53,60.055428564,136.39,60.20832,51.05701,78.9421311301,3.65832,1.06701,3.81075,56.55,49.99,75.4778285326,136.28
2019-12-22 01:30:00,46.86328,14.64179,49.0973423595,4.70328,1.37179,4.89925,42.16,13.27,44.1990780447,135.19,46.79328,15.93179,49.4310933094,4.70328,1.37179,4.89925,42.09,14.56,44.5371945681,135.46,61.88328,19.03179,64.7437207315,4.70328,1.37179,4.89925,57.18,17.66,59.8450332108,136.51,61.00328,51.36179,79.7460572239,4.70328,1.37179,4.89925,56.3,49.99,75.2907039415,136.39
2019-12-22 02:00:00,45.72384,14.72237,48.0355880859,4.77384,1.39237,4.9727500000000004,40.95,13.33,43.0649672007,135.52,45.65384,16.00237,48.3771532065,4.77384,1.39237,4.9727500000000004,40.88,14.61,43.4122851276,135.79,60.79384,19.03237,63.7033915091,4.77384,1.39237,4.9727500000000004,56.02,17.64,58.7316779941,136.86,59.90384,51.72237,79.1433737287,4.77384,1.39237,4.9727500000000004,55.13,50.33,74.6486825068,136.74
2019-12-22 02:30:00,46.19824,14.47782,48.4136824777,3.55824,1.03782,3.7065,42.64,13.44,44.7079769169,135.72,46.11824,15.77782,48.7425036765,3.55824,1.03782,3.7065,42.56,14.74,45.0402175838,135.99,58.18824,18.41782,61.0334938198,3.55824,1.03782,3.7065,54.63,17.38,57.3280149665,137.09,57.27824,51.82782,77.2458393925,3.55824,1.03782,3.7065,53.72,50.79,73.9287663904,136.99
2019-12-22 03:00:00,45.88832,14.47451,48.1170380651,3.7183200000000003,1.08451,3.87325,42.17,13.39,44.2447850034,136.01,45.81832,15.77451,48.4577508079,3.7183200000000003,1.08451,3.87325,42.1,14.69,44.5893047714,136.29,56.52832,17.73451,59.2449475227,3.7183200000000003,1.08451,3.87325,52.81,16.65,55.3725437378,137.49,55.60832,52.94451,76.7815498174,3.7183200000000003,1.08451,3.87325,51.89,51.86,73.3623316151,137.39
2019-12-22 03:30:00,45.17744,14.35342,47.4027610024,3.81744,1.11342,3.9765,41.36,13.24,43.4274935956,136.23,45.10744,15.65342,47.7463160993,3.81744,1.11342,3.9765,41.29,14.54,43.7752864068,136.51,55.16744,17.25342,57.802482108,3.81744,1.11342,3.9765,51.35,16.14,53.8267786515,137.78,54.25744,53.81342,76.4182829397,3.81744,1.11342,3.9765,50.44,52.7,72.9484996419,137.69
2019-12-22 04:00:00,43.60064,15.15977,46.1609622393,3.77064,1.09977,3.92775,39.83,14.06,42.2387559002,136.53,43.52064,16.45977,46.5292395646,3.77064,1.09977,3.92775,39.75,15.36,42.6144588139,136.81,54.31064,17.05977,56.9269827908,3.77064,1.09977,3.92775,50.54,15.96,53.0001245282,138.02,53.38064,54.17977,76.05879439,3.77064,1.09977,3.92775,49.61,53.08,72.65423938079999,137.9
2019-12-22 04:30:00,42.86288,15.62834,45.6231464615,3.90288,1.13834,4.0655,38.96,14.49,41.567315285,137.32,42.77288,16.93834,46.0046369994,3.90288,1.13834,4.0655,38.87,15.8,41.9585140347,137.6,54.04288,17.21834,56.7195214283,3.90288,1.13834,4.0655,50.14,16.08,52.6553511051,138.8,53.10288,54.83834,76.3358329898,3.90288,1.13834,4.0655,49.2,53.7,72.8308313834,138.71
2019-12-22 05:00:00,42.73008,15.76169,45.5443806464,4.12008,1.20169,4.29175,38.61,14.56,41.2640969852,137.51,42.64008,17.07169,45.9305891739,4.12008,1.20169,4.29175,38.52,15.87,41.6611005616,137.79,53.01008,17.21169,55.7342879587,4.12008,1.20169,4.29175,48.89,16.01,51.4446518114,139.0,52.05008,55.24169,75.900297378,4.12008,1.20169,4.29175,47.93,54.04,72.2330014606,138.91
2019-12-22 05:30:00,43.7456,15.3458,46.3591533249,4.5456,1.3258,4.735,39.2,14.02,41.631723481,137.27,43.6656,16.6558,46.7343588487,4.5456,1.3258,4.735,39.12,15.33,42.01646463,137.55,53.5056,17.7458,56.3716475633,4.5456,1.3258,4.735,48.96,16.42,51.6400813322,138.78,52.5556,54.8858,75.9904081645,4.5456,1.3258,4.735,48.01,53.56,71.9279757813,138.68
2019-12-22 06:00:00,44.34648,15.35564,46.929798297,4.71648,1.37564,4.913,39.63,13.98,42.023532693,137.13,44.24648,16.66564,47.2810167932,4.71648,1.37564,4.913,39.53,15.29,42.3840182144,137.41,54.79648,18.05564,57.6945435566,4.71648,1.37564,4.913,50.08,16.68,52.7847402191,138.61,53.85648,54.48564,76.6107394834,4.71648,1.37564,4.913,49.14,53.11,72.3561448669,138.49
2019-12-22 06:30:00,46.228,14.404,48.4200702189,4.128,1.204,4.3,42.1,13.2,44.120856746,137.06,46.158,15.724,48.7627433601,4.128,1.204,4.3,42.03,14.52,44.4674184094,137.34,58.718,18.644,61.6068361466,4.128,1.204,4.3,54.59,17.44,57.3081294408,138.53,57.778,53.354,78.6444314621,4.128,1.204,4.3,53.65,52.15,74.8194159293,138.43
2019-12-22 07:00:00,48.24392,14.06281,50.2517506368,4.12392,1.20281,4.29575,44.12,12.86,45.9560006963,137.14,48.17392,15.38281,50.570321451,4.12392,1.20281,4.29575,44.05,14.18,46.276072651,137.42,61.50392,19.37281,64.4828499887,4.12392,1.20281,4.29575,57.38,18.17,60.1881491658,138.57,60.58392,52.63281,80.2534986842,4.12392,1.20281,4.29575,56.46,51.43,76.3726161657,138.49
2019-12-22 07:30:00,51.55912,13.35391,53.2603958628,4.29912,1.25391,4.47825,47.26,12.1,48.7843991456,136.46,51.50912,14.67391,53.5585014527,4.29912,1.25391,4.47825,47.21,13.42,49.0803473908,136.74,65.53912,20.71391,68.734578764,4.29912,1.25391,4.47825,61.24,19.46,64.2575225168,137.82,64.63912,50.69391,82.1467488429,4.29912,1.25391,4.47825,60.34,49.44,78.0078790892,137.69
2019-12-22 08:00:00,54.7856,12.55955,56.2067990866,4.2156,1.2295500000000001,4.39125,50.57,11.33,51.8236799157,136.06,54.7456,13.89955,56.4825478317,4.2156,1.2295500000000001,4.39125,50.53,12.67,52.0942396048,136.34,69.9756,21.54955,73.2186294638,4.2156,1.2295500000000001,4.39125,65.76,20.32,68.8279013192,137.39,69.0756,49.34955,84.8929714438,4.2156,1.2295500000000001,4.39125,64.86,48.12,80.7610921174,137.28
2019-12-22 08:30:00,58.3484,11.96495,59.5625369764,4.5084,1.31495,4.69625,53.84,10.65,54.8832223908,135.7,58.3284,13.29495,59.824392534,4.5084,1.31495,4.69625,53.82,11.98,55.1372179204,135.98,75.6584,23.18495,79.1311278642,4.5084,1.31495,4.69625,71.15,21.87,74.4353370383,136.91,74.7984,47.35495,88.528480909,4.5084,1.31495,4.69625,70.29,46.04,84.0259822912,136.84
2019-12-22 09:00:00,61.5052,10.96485,62.4749354747,5.3652,1.56485,5.58875,56.14,9.4,56.9215214133,135.24,61.4952,12.28485,62.7102636142,5.3652,1.56485,5.58875,56.13,10.72,57.1445124225,135.51,80.5752,24.30485,84.1610871399,5.3652,1.56485,5.58875,75.21,22.74,78.5725887317,136.46,79.7452,46.32485,92.2241218476,5.3652,1.56485,5.58875,74.38,44.76,86.8092276201,136.35
2019-12-22 09:30:00,67.04712,10.47166,67.859943733,5.21712,1.52166,5.4345,61.83,8.95,62.4744059596,138.73,66.46712,12.06166,67.5526585935,5.21712,1.52166,5.4345,61.25,10.54,62.1502542231,139.0,82.90712,25.44166,86.7229416605,5.21712,1.52166,5.4345,77.69,23.92,81.2890060217,135.63,82.07712,44.44166,93.3365671698,5.21712,1.52166,5.4345,76.86,42.92,88.0317329149,135.51
2019-12-22 10:00:00,69.06168,10.36549,69.8352276961,6.60168,1.92549,6.87675,62.46,8.44,63.027654248,138.76,68.45168,11.55549,69.4201832608,6.60168,1.92549,6.87675,61.85,9.63,62.5952026916,139.03,86.68168,27.32549,90.8867209848,6.60168,1.92549,6.87675,80.08,25.4,84.0117039465,135.23,85.88168,42.86549,95.984963367,6.60168,1.92549,6.87675,79.28,40.94,89.2266888324,135.15
2019-12-22 10:30:00,71.28688,9.95909,71.9791826417,7.91688,2.30909,8.24675,63.37,7.65,63.8300822497,138.55,70.66688,11.15909,71.5425273426,7.91688,2.30909,8.24675,62.75,8.85,63.3710107226,138.82,87.06688,28.50909,91.6155543866,7.91688,2.30909,8.24675,79.15,26.2,83.3736319228,135.05,86.26688,42.38909,96.1187262502,7.91688,2.30909,8.24675,78.35,40.08,88.0064139708,134.96
2019-12-22 11:00:00,73.35312,10.715910000000001,74.1317134623,8.52312,2.48591,8.87825,64.83,8.23,65.3503006879,138.66,72.72312,11.92591,73.6945012322,8.52312,2.48591,8.87825,64.2,9.44,64.8903197711,138.92,85.53312,28.72591,90.2280029828,8.52312,2.48591,8.87825,77.01,26.24,81.3577144468,135.08,84.73312,42.54591,94.8148515933,8.52312,2.48591,8.87825,76.21,40.06,86.0974314367,135.0
2019-12-22 11:30:00,74.12184,10.47262,74.858018506,9.23184,2.69262,9.6165,64.89,7.78,65.3547282146,138.93,73.50184,11.68262,74.4244858461,9.23184,2.69262,9.6165,64.27,8.99,64.8957086409,139.19,85.61184,29.22262,90.4618630576,9.23184,2.69262,9.6165,76.38,26.53,80.8563250463,135.38,84.79184,42.68262,94.9287215791,9.23184,2.69262,9.6165,75.56,39.99,85.4898455958,135.3
2019-12-22 12:00:00,75.76192,10.81556,76.5300258735,10.20192,2.97556,10.627,65.56,7.84,66.0271095839,138.96,75.13192,12.02556,76.0882349394,10.20192,2.97556,10.627,64.93,9.05,65.557664693,139.22,85.59192,29.65556,90.5838231043,10.20192,2.97556,10.627,75.39,26.68,79.9717106232,135.42,84.77192,42.77556,94.9527616965,10.20192,2.97556,10.627,74.57,39.8,84.5264745509,135.34
2019-12-22 12:30:00,75.27096,11.39278,76.1282658114,11.46096,3.34278,11.9385,63.81,8.05,64.3157725601,138.88,74.65096,12.60278,75.7073040905,11.46096,3.34278,11.9385,63.19,9.26,63.8648862835,139.14,83.34096,29.39278,88.3722305357,11.46096,3.34278,11.9385,71.88,26.05,76.4548029884,135.42,82.53096,43.82278,93.4440763529,11.46096,3.34278,11.9385,71.07,40.48,81.7898239392,135.34
2019-12-22 13:00:00,76.288,11.92775,77.2148312441,13.158,3.83775,13.70625,63.13,8.09,63.6462489075,138.98,75.678,13.12775,76.8081864391,13.158,3.83775,13.70625,62.52,9.29,63.2064435006,139.24,80.638,30.14775,86.0893365874,13.158,3.83775,13.70625,67.48,26.31,72.4276639137,135.49,79.778,44.16775,91.1883732943,13.158,3.83775,13.70625,66.62,40.33,77.8763975798,135.42
2019-12-22 13:30:00,74.64144,11.31542,75.4942600139,10.92144,3.18542,11.3765,63.72,8.13,64.2365573486,139.27,74.02144,12.53542,75.0753643631,10.92144,3.18542,11.3765,63.1,9.35,63.788968482,139.53,83.61144,28.97542,88.4898178496,10.92144,3.18542,11.3765,72.69,25.79,77.1295027859,135.79,82.77144,44.26542,93.864469782,10.92144,3.18542,11.3765,71.85,41.08,82.7646597287,135.71
2019-12-22 14:00:00,72.65472,10.53221,73.4141388682,8.06472,2.35221,8.40075,64.59,8.18,65.1059175498,139.09,72.02472,11.74221,72.9756109037,8.06472,2.35221,8.40075,63.96,9.39,64.6456007784,139.36,85.01472,28.02221,89.5139479074,8.06472,2.35221,8.40075,76.95,25.67,81.1187487576,135.6,84.18472,43.48221,94.7510932283,8.06472,2.35221,8.40075,76.12,41.13,86.521276574,135.51
2019-12-22 14:30:00,71.3888,10.6859,72.1841341588,7.2888,2.1259,7.5925,64.1,8.56,64.6690312282,139.28,70.7688,11.9059,71.763315895,7.2888,2.1259,7.5925,63.48,9.78,64.2289560868,139.54,84.9688,27.3759,89.2700222597,7.2888,2.1259,7.5925,77.68,25.25,81.6807498741,135.79,84.1488,43.8159,94.8728287459,7.2888,2.1259,7.5925,76.86,41.69,87.438639628,135.69
2019-12-22 15:00:00,70.884,10.1145,71.6019871669,6.564,1.9145,6.8375,64.32,8.2,64.8405922243,139.38,70.254,11.3245,71.1608657638,6.564,1.9145,6.8375,63.69,9.41,64.3813963813,139.65,85.044,26.9045,89.1982850522,6.564,1.9145,6.8375,78.48,24.99,82.3626766199,135.95,84.204,44.0845,95.0460770166,6.564,1.9145,6.8375,77.64,42.17,88.3531465201,135.85
2019-12-22 15:30:00,70.34,9.77875,71.0164738041,4.83,1.40875,5.03125,65.51,8.37,66.0425393213,139.2,69.71,10.98875,70.570792305,4.83,1.40875,5.03125,64.88,9.58,65.5834643794,139.46,89.67,26.75875,93.5774524208,4.83,1.40875,5.03125,84.84,25.35,88.5463048354,135.66,88.87,42.86875,98.6691776927,4.83,1.40875,5.03125,84.04,41.46,93.7104754016,135.57
2019-12-22 16:00:00,70.85568,9.61874,71.5055770374,7.43568,2.16874,7.7455,63.42,7.45,63.8560795853,138.75,70.23568,10.82874,71.0655497062,7.43568,2.16874,7.7455,62.8,8.66,63.3942868088,139.01,93.43568,27.37874,97.3643759342,7.43568,2.16874,7.7455,86.0,25.21,89.6188824969,135.29,92.64568,43.35874,102.2897959576,7.43568,2.16874,7.7455,85.21,41.19,94.6433315136,135.2
2019-12-22 16:30:00,76.76272,8.78121,77.2633472668,9.43272,2.75121,9.82575,67.33,6.03,67.5994807672,138.11,76.12272,10.00121,76.7769021364,9.43272,2.75121,9.82575,66.69,7.25,67.0829233114,138.37,95.37272,27.49121,99.2558428883,9.43272,2.75121,9.82575,85.94,24.74,89.4301470423,137.75,94.62272,45.08121,104.8130461119,9.43272,2.75121,9.82575,85.19,42.33,95.1270991884,137.64
2019-12-22 17:00:00,82.00072,8.70896,82.4618946229,12.27072,3.57896,12.782,69.73,5.13,69.9184510698,137.67,81.34072,9.92896,81.944474962,12.27072,3.57896,12.782,69.07,6.35,69.3612817067,137.94,94.49072,26.49896,98.1360843278,12.27072,3.57896,12.782,82.22,22.92,85.3548756662,139.34,93.74072,47.428960000000004,105.0563126747,12.27072,3.57896,12.782,81.47,43.85,92.5212591786,139.19
2019-12-22 17:30:00,82.74456,8.98508,83.2309670267,12.63456,3.68508,13.161,70.11,5.3,70.3100426682,137.67,82.09456,10.21508,82.7276534237,12.63456,3.68508,13.161,69.46,6.53,69.7662705037,137.94,95.88456,26.47508,99.4725022677,12.63456,3.68508,13.161,83.25,22.79,86.3130731697,139.34,95.15456,47.58508,106.3895207593,12.63456,3.68508,13.161,82.52,43.9,93.4706392404,139.22
2019-12-22 18:00:00,81.70248,9.81364,82.2897488646,13.21248,3.85364,13.763,68.49,5.96,68.7488305355,137.89,81.06248,11.03364,81.8099436218,13.21248,3.85364,13.763,67.85,7.18,68.2288421417,138.15,94.44248,26.03364,97.9649551636,13.21248,3.85364,13.763,81.23,22.18,84.203713101,139.53,93.71248,48.53364,105.5345588867,13.21248,3.85364,13.763,80.5,44.68,92.068194291,139.4
2019-12-22 18:30:00,82.77704,10.74247,83.4711867225,15.43704,4.50247,16.08025,67.34,6.24,67.6284939948,138.07,82.12704,11.96247,82.9936828178,15.43704,4.50247,16.08025,66.69,7.46,67.10594385,138.32,89.99704,25.48247,93.5351457264,15.43704,4.50247,16.08025,74.56,20.98,77.4554968998,136.5,89.16704,50.73247,102.5892028172,15.43704,4.50247,16.08025,73.73,46.23,87.0248573685,136.39
2019-12-22 19:00:00,78.69784,10.84937,79.4421729943,12.957840000000001,3.77937,13.49775,65.74,7.07,66.1190781847,137.53,78.06784,12.03937,78.9907214315,12.957840000000001,3.77937,13.49775,65.11,8.26,65.6318497378,137.8,89.70784,24.97937,93.1207038368,12.957840000000001,3.77937,13.49775,76.75,21.2,79.6241326483,138.83,88.93784,49.51937,101.7944369259,12.957840000000001,3.77937,13.49775,75.98,45.74,88.685444127,138.73
