Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-22 19:30:00,75.77256,9.71658,76.3930152295,9.14256,2.66658,9.5235,66.63,7.05,67.0019357929,137.33,75.13256,10.91658,75.9214942625,9.14256,2.66658,9.5235,65.99,8.25,66.5037036563,137.6,92.21256,25.46658,95.6645332328,9.14256,2.66658,9.5235,83.07,22.8,86.1421203593,138.71,91.49256,46.05658,102.430938181,9.14256,2.66658,9.5235,82.35,43.39,93.0817629829,138.58
2019-12-22 20:00:00,72.9528,9.46915,73.5647730205,5.7228,1.6691500000000001,5.96125,67.23,7.8,67.6809640889,137.57,72.3028,10.66915,73.0857417665,5.7228,1.6691500000000001,5.96125,66.58,9.0,67.1855371341,137.83,90.6628,24.25915,93.8522757453,5.7228,1.6691500000000001,5.96125,84.94,22.59,87.892614593,138.87,89.9428,45.29915,100.7061083677,5.7228,1.6691500000000001,5.96125,84.22,43.63,94.8503310484,138.75
2019-12-22 20:30:00,70.63784,9.909370000000001,71.329517408,5.03784,1.46937,5.24775,65.6,8.44,66.14071061,137.87,70.01784,11.09937,70.8921288484,5.03784,1.46937,5.24775,64.98,9.63,65.6897046728,138.13,89.82784,24.37937,93.0773577228,5.03784,1.46937,5.24775,84.79,22.91,87.8305880659,139.07,89.13784,44.97937,99.84336856030001,5.03784,1.46937,5.24775,84.1,43.51,94.6885954062,138.96
2019-12-22 21:00:00,66.934,11.9345,67.9896510232,5.604,1.6345,5.8375,61.33,10.3,62.188896919,138.69,66.314,13.1145,67.5983483988,5.604,1.6345,5.8375,60.71,11.48,61.7858762178,138.95,88.304,24.3345,91.5956565905,5.604,1.6345,5.8375,82.7,22.7,85.75884794,139.72,87.584,45.8945,98.8800393722,5.604,1.6345,5.8375,81.98,44.26,93.1647358178,139.6
2019-12-22 21:30:00,63.79472,12.60971,65.029001885,5.96472,1.73971,6.21325,57.83,10.87,58.8427208752,139.02,63.20472,13.76971,64.6872595166,5.96472,1.73971,6.21325,57.24,12.03,58.4904992285,139.28,84.45472,23.55971,87.6793000974,5.96472,1.73971,6.21325,78.49,21.82,81.4665115247,137.19,83.66472,47.43971,96.1785394855,5.96472,1.73971,6.21325,77.7,45.7,90.1431084443,137.08
2019-12-22 22:00:00,60.64096,13.47403,62.1198479889,6.39096,1.86403,6.65725,54.25,11.61,55.4784156227,139.83,60.07096,14.64403,61.8301532423,6.39096,1.86403,6.65725,53.68,12.78,55.1803479511,140.09,80.49096,22.64403,83.61546948,6.39096,1.86403,6.65725,74.1,20.78,76.9585498824,136.44,79.67096,48.53403,93.2899455213,6.39096,1.86403,6.65725,73.28,46.67,86.8794987324,136.32
2019-12-22 22:30:00,59.0124,13.38195,60.5106597185,5.7324,1.67195,5.97125,53.28,11.71,54.5516498376,138.34,58.6424,14.99195,60.5284201228,5.7324,1.67195,5.97125,52.91,13.32,54.560888006,138.61,74.2824,22.15195,77.5150555606,5.7324,1.67195,5.97125,68.55,20.48,71.5439228726,136.86,73.4324,49.14195,88.3586363609,5.7324,1.67195,5.97125,67.7,47.47,82.6842844802,136.75
2019-12-22 23:00:00,56.44552,13.67786,58.0790890274,5.61552,1.63786,5.8495,50.83,12.04,52.2364862907,136.08,56.40552,15.00786,58.3679582327,5.61552,1.63786,5.8495,50.79,13.37,52.5202913168,136.34,69.46552,21.08786,72.5958422243,5.61552,1.63786,5.8495,63.85,19.45,66.746722766,137.41,68.61552,50.58786,85.2479980073,5.61552,1.63786,5.8495,63.0,48.95,79.7815924885,137.29
2019-12-22 23:30:00,52.19888,14.32884,54.1298321538,4.89888,1.42884,5.103,47.3,12.9,49.0275432793,136.83,52.13888,15.66884,54.4424040119,4.89888,1.42884,5.103,47.24,14.24,49.3395905942,137.09,65.98888,20.04884,68.9672985479,4.89888,1.42884,5.103,61.09,18.62,63.8646420173,138.19,65.08888,51.94884,83.2781140336,4.89888,1.42884,5.103,60.19,50.52,78.5818458679,138.08
2019-12-23 00:00:00,49.46592,14.83381,51.6422226532,5.39592,1.57381,5.62075,44.07,13.26,46.0216525127,137.21,49.37592,16.15381,51.9511987673,5.39592,1.57381,5.62075,43.98,14.58,46.3337544345,137.46,61.82592,19.84381,64.9324354938,5.39592,1.57381,5.62075,56.43,18.27,59.3138921333,138.57,60.92592,52.92381,80.7025240793,5.39592,1.57381,5.62075,55.53,51.35,75.6333484648,138.47
2019-12-23 00:30:00,49.24264,15.08702,51.5019976957,5.85264,1.70702,6.0965,43.39,13.38,45.406128441,137.3,49.15264,16.41702,51.8218155283,5.85264,1.70702,6.0965,43.3,14.71,45.7304504679,137.55,59.54264,19.47702,62.6472687852,5.85264,1.70702,6.0965,53.69,17.77,56.5543013395,138.72,58.63264,53.59702,79.4381962676,5.85264,1.70702,6.0965,52.78,51.89,74.0155422867,138.62
2019-12-23 01:00:00,49.32696,15.00578,51.558921791,5.91696,1.72578,6.1635,43.41,13.28,45.3958863775,137.14,49.24696,16.32578,51.882503427,5.91696,1.72578,6.1635,43.33,14.6,45.7236142491,137.36,58.84696,18.98578,61.8338462612,5.91696,1.72578,6.1635,52.93,17.26,55.6730859572,138.63,57.91696,54.08578,79.2442165325,5.91696,1.72578,6.1635,52.0,52.36,73.7941027454,138.54
2019-12-23 01:30:00,48.36184,14.90137,50.6055174468,4.94184,1.44137,5.14775,43.42,13.46,45.4584205621,137.18,48.28184,16.22137,50.933966255,4.94184,1.44137,5.14775,43.34,14.78,45.7908724529,137.38,60.08184,18.57137,62.8865906332,4.94184,1.44137,5.14775,55.14,17.13,57.7395574974,138.63,59.18184,53.87137,80.0288366244,4.94184,1.44137,5.14775,54.24,52.43,75.4379380683,138.57
2019-12-23 02:00:00,47.45472,14.92346,49.7459557014,4.91472,1.43346,5.1195,42.54,13.49,44.6277010387,137.22,47.36472,16.25346,50.0758590805,4.91472,1.43346,5.1195,42.45,14.82,44.9625944536,137.42,58.26472,18.65346,61.1778486599,4.91472,1.43346,5.1195,53.35,17.22,56.0602434886,138.7,57.34472,53.93346,78.7225191381,4.91472,1.43346,5.1195,52.43,52.5,74.1967310601,138.6
2019-12-23 02:30:00,46.45336,15.40098,48.9398083389,5.04336,1.47098,5.2535,41.41,13.93,43.6901934077,137.34,46.36336,16.71098,49.2830397099,5.04336,1.47098,5.2535,41.32,15.24,44.0408900909,137.54,57.92336,18.48098,60.8001830215,5.04336,1.47098,5.2535,52.88,17.01,55.5484878282,138.78,57.01336,54.14098,78.6242261256,5.04336,1.47098,5.2535,51.97,52.67,73.993309157,138.7
2019-12-23 03:00:00,45.0356,15.86455,47.7481854531,4.8156,1.40455,5.01625,40.22,14.46,42.7403790344,137.47,44.9456,17.18455,48.118766797,4.8156,1.40455,5.01625,40.13,15.78,43.1210540224,137.66,56.7756,18.48455,59.7088548212,4.8156,1.40455,5.01625,51.96,17.08,54.6952283111,138.84,55.8656,54.15455,77.8054017987,4.8156,1.40455,5.01625,51.05,52.75,73.407526862,138.73
2019-12-23 03:30:00,45.11336,16.82598,48.1490275442,5.88336,1.71598,6.1285,39.23,15.11,42.0393268262,137.36,45.00336,18.14598,48.5240043839,5.88336,1.71598,6.1285,39.12,16.43,42.4301696909,137.56,54.98336,18.61598,58.0493289216,5.88336,1.71598,6.1285,49.1,16.9,51.9270642344,138.67,54.05336,54.48598,76.7495129877,5.88336,1.71598,6.1285,48.17,52.77,71.4494352672,138.58
2019-12-23 04:00:00,43.6492,16.8306,46.7816391013,4.9392,1.4406,5.145,38.71,15.39,41.6571266412,137.59,43.5392,18.1506,47.1710315448,4.9392,1.4406,5.145,38.6,16.71,42.0616701998,137.79,55.7792,18.3606,58.7233410579,4.9392,1.4406,5.145,50.84,16.92,53.581638646100004,138.88,54.8692,54.3206,77.2098225163,4.9392,1.4406,5.145,49.93,52.88,72.7275690505,138.78
2019-12-23 04:30:00,44.43896,17.12928,47.6259739974,5.92896,1.7292800000000002,6.176,38.51,15.4,41.4750539481,137.59,44.33896,18.43928,48.0203125854,5.92896,1.7292800000000002,6.176,38.41,16.71,41.8873751863,137.79,54.57896,19.01928,57.7978882521,5.92896,1.7292800000000002,6.176,48.65,17.29,51.6310623559,138.84,53.64896,54.33928,76.3607769735,5.92896,1.7292800000000002,6.176,47.72,52.61,71.0282373426,138.7
2019-12-23 05:00:00,44.47016,17.01088,47.6126576532,5.66016,1.65088,5.896,38.81,15.36,41.7390189152,137.46,44.36016,18.33088,47.9983849395,5.66016,1.65088,5.896,38.7,16.68,42.1415756706,137.65,55.52016,19.08088,58.7074794894,5.66016,1.65088,5.896,49.86,17.43,52.8187892705,138.7,54.60016,53.93088,76.7444935458,5.66016,1.65088,5.896,48.94,52.28,71.6123034122,138.56
2019-12-23 05:30:00,46.02056,16.59058,48.9197228881,5.83056,1.70058,6.0735,40.19,14.89,42.8596336895,137.03,45.92056,17.91058,49.2898235608,5.83056,1.70058,6.0735,40.09,16.21,43.2431751841,137.22,57.78056,19.73058,61.0564402913,5.83056,1.70058,6.0735,51.95,18.03,54.989848154,138.23,56.85056,52.95058,77.6900900672,5.83056,1.70058,6.0735,51.02,51.25,72.3159933901,138.12
2019-12-23 06:00:00,47.40672,15.44696,49.8598603528,5.16672,1.50696,5.382,42.24,13.94,44.4807958562,136.44,47.32672,16.74696,50.2023813698,5.16672,1.50696,5.382,42.16,15.24,44.8299364265,136.64,61.76672,19.86696,64.8831549726,5.16672,1.50696,5.382,56.6,18.36,59.503357888400004,137.68,60.88672,51.83696,79.9641363012,5.16672,1.50696,5.382,55.72,50.33,75.0854666364,137.56
2019-12-23 06:30:00,51.04952,13.83611,52.8913171717,4.88952,1.42611,5.09325,46.16,12.41,47.7990972718,135.54,50.96952,15.14611,53.1723294314,4.88952,1.42611,5.09325,46.08,13.72,48.0791514068,135.73,68.96952,22.33611,72.496182651,4.88952,1.42611,5.09325,64.08,20.91,67.4053002367,136.61,68.10952,48.17611,83.425681234,4.88952,1.42611,5.09325,63.22,46.75,78.6277997912,136.5
2019-12-23 07:00:00,55.7316,12.2413,57.0601495288,4.7016,1.3713,4.8975,51.03,10.87,52.1748770962,136.52,55.5116,14.0313,57.2574459285,4.7016,1.3713,4.8975,50.81,12.66,52.363457678,136.71,75.3216,24.2513,79.1294444455,4.7016,1.3713,4.8975,70.62,22.88,74.2339464127,136.18,74.4816,45.6613,87.3639688673,4.7016,1.3713,4.8975,69.78,44.29,82.6489715604,136.07
2019-12-23 07:30:00,62.44952,11.24361,63.453615453,4.70952,1.37361,4.90575,57.74,9.87,58.5775084824,138.71,61.84952,12.39361,63.0790352896,4.70952,1.37361,4.90575,57.14,11.02,58.1929549001,138.89,83.26952,26.16361,87.2831452759,4.70952,1.37361,4.90575,78.56,24.79,82.3785026569,136.42,82.49952,43.34361,93.1924853626,4.70952,1.37361,4.90575,77.79,41.97,88.389846702,136.36
2019-12-23 08:00:00,67.26336,9.19723,67.8892380143,4.65336,1.35723,4.84725,62.61,7.84,63.0989516553,137.66,66.62336,10.37723,67.4266935283,4.65336,1.35723,4.84725,61.97,9.02,62.6230093496,137.85,88.64336,27.72723,92.8786550051,4.65336,1.35723,4.84725,83.99,26.37,88.0323633671,138.57,87.97336,40.88723,97.0107089283,4.65336,1.35723,4.84725,83.32,39.53,92.2217073145,138.47
2019-12-23 08:30:00,72.55656,7.01858,72.8952321092,5.20656,1.51858,5.4235,67.35,5.5,67.5741999583,137.05,71.89656,8.228580000000001,72.3659095752,5.20656,1.51858,5.4235,66.69,6.71,67.0267125854,137.24,92.91656,29.62858,97.5260984304,5.20656,1.51858,5.4235,87.71,28.11,92.1043766604,138.03,92.27656,38.81858,100.1091688041,5.20656,1.51858,5.4235,87.07,37.3,94.7231487019,137.93
2019-12-23 09:00:00,74.84472,6.47721,75.1244724525,6.74472,1.9672100000000001,7.02575,68.1,4.51,68.2491765518,136.21,74.20472,7.68721,74.6018342125,6.74472,1.9672100000000001,7.02575,67.46,5.72,67.7020679152,136.4,96.34472,31.05721,101.2267522193,6.74472,1.9672100000000001,7.02575,89.6,29.09,94.2039707231,137.13,95.73472,37.35721,102.7652555705,6.74472,1.9672100000000001,7.02575,88.99,35.39,95.7688477533,137.05
2019-12-23 09:30:00,75.95976,6.53993,76.2407753349,8.39976,2.44993,8.74975,67.56,4.09,67.6836885815,135.81,75.29976,7.73993,75.6965017188,8.39976,2.44993,8.74975,66.9,5.29,67.1088228179,136.01,99.70976,32.00993,104.7218786017,8.39976,2.44993,8.74975,91.31,29.56,95.9755682453,136.7,99.09976,36.89993,105.7467127908,8.39976,2.44993,8.74975,90.7,34.45,97.0221237657,136.61
2019-12-23 10:00:00,79.8392,6.77935,80.1265089909,10.7292,3.12935,11.17625,69.11,3.65,69.2063190756,135.86,79.1792,7.97935,79.5802471664,10.7292,3.12935,11.17625,68.45,4.85,68.6216073843,136.06,93.5692,32.34935,99.0034122344,10.7292,3.12935,11.17625,82.84,29.22,87.8423246505,136.91,92.9692,38.12935,100.4844240669,10.7292,3.12935,11.17625,82.24,35.0,89.3779480633,136.82
2019-12-23 10:30:00,82.95776,7.55018,83.3006312236,13.81776,4.03018,14.3935,69.14,3.52,69.2295457157,136.23,82.30776,8.76018,82.7726289896,13.81776,4.03018,14.3935,68.49,4.73,68.6531353982,136.42,90.23776,33.19018,96.1480180672,13.81776,4.03018,14.3935,76.42,29.16,81.7943885606,137.39,89.58776,39.52018,97.9173701089,13.81776,4.03018,14.3935,75.77,35.49,83.6697854664,137.29
2019-12-23 11:00:00,83.9996,8.22155,84.400987462,15.3996,4.49155,16.04125,68.6,3.73,68.701331137,136.51,83.3296,9.44155,83.8627754284,15.3996,4.49155,16.04125,67.93,4.95,68.1101123182,136.71,89.3896,34.10155,95.6734879711,15.3996,4.49155,16.04125,73.99,29.61,79.6948693455,137.63,88.6996,39.73155,97.1916411301,15.3996,4.49155,16.04125,73.3,35.24,81.3310986032,137.55
2019-12-23 11:30:00,83.4552,7.8136,83.8201810544,14.9952,4.3736,15.62,68.46,3.44,68.5463726247,136.46,82.8052,9.0336,83.2965009829,14.9952,4.3736,15.62,67.81,4.66,67.9699323231,136.65,89.1552,34.5736,95.6241784488,14.9952,4.3736,15.62,74.16,30.2,80.0733763494,137.54,88.4552,39.0736,96.7009235943,14.9952,4.3736,15.62,73.46,34.7,81.2432249483,137.44
2019-12-23 12:00:00,80.46288,6.79334,80.7491456689,11.46288,3.34334,11.9405,69.0,3.45,69.086196161,136.24,79.80288,8.00334,80.2031988605,11.46288,3.34334,11.9405,68.34,4.66,68.4986948781,136.44,92.40288,33.47334,98.2789739621,11.46288,3.34334,11.9405,80.94,30.13,86.3660841998,137.27,91.75288,37.89334,99.2698151738,11.46288,3.34334,11.9405,80.29,34.55,87.4081609462,137.18
2019-12-23 12:30:00,81.34792,6.28481,81.5903359784,10.50792,3.06481,10.94575,70.84,3.22,70.9131440567,136.05,80.67792,7.50481,81.0262238332,10.50792,3.06481,10.94575,70.17,4.44,70.3103299665,136.25,93.93792,32.74481,99.4814324176,10.50792,3.06481,10.94575,83.43,29.68,88.5520598292,137.13,93.29792,37.97481,100.7302738548,10.50792,3.06481,10.94575,82.79,34.91,89.8492748997,137.02
2019-12-23 13:00:00,80.17416,6.56538,80.4425269758,9.824160000000001,2.86538,10.2335,70.35,3.7,70.4472320251,136.16,79.50416,7.77538,79.8834650691,9.824160000000001,2.86538,10.2335,69.68,4.91,69.8527773249,136.36,94.78416,32.16538,100.0931998562,9.824160000000001,2.86538,10.2335,84.96,29.3,89.8704155994,137.2,94.14416,38.16538,101.5860181947,9.824160000000001,2.86538,10.2335,84.32,35.3,91.4108986938,137.1
2019-12-23 13:30:00,81.66624,5.9255700000000004,81.880932674,9.27624,2.70557,9.66275,72.39,3.22,72.4615794749,136.07,80.98624,7.15557,81.3017419946,9.27624,2.70557,9.66275,71.71,4.45,71.8479408195,136.27,95.30624,32.34557,100.6454931011,9.27624,2.70557,9.66275,86.03,29.64,90.9928046606,137.15,94.67624,37.64557,101.8861097558,9.27624,2.70557,9.66275,85.4,34.94,92.2711417508,137.05
2019-12-23 14:00:00,78.2132,6.04135,78.4461762233,6.7932,1.98135,7.07625,71.42,4.06,71.5353059685,136.23,77.5232,7.26135,77.8625310535,6.7932,1.98135,7.07625,70.73,5.28,70.9268024092,136.42,97.6632,31.77135,102.7011164256,6.7932,1.98135,7.07625,90.87,29.79,95.6284528788,137.13,97.0332,36.69135,103.7385996968,6.7932,1.98135,7.07625,90.24,34.71,96.6852713706,137.05
2019-12-23 14:30:00,76.44328,5.94804,76.6743388429,5.99328,1.74804,6.243,70.45,4.2,70.5750841303,136.35,75.77328,7.16804,76.1115678422,5.99328,1.74804,6.243,69.78,5.42,69.9901764536,136.54,97.38328,31.05804,102.2159726863,5.99328,1.74804,6.243,91.39,29.31,95.9750394634,137.28,96.77328,37.08804,103.6368198711,5.99328,1.74804,6.243,90.78,35.34,97.4162409457,137.19
2019-12-23 15:00:00,80.60256,9.96408,81.2161041223,5.84256,1.70408,6.086,74.76,8.26,75.2149267101,137.9,79.04256,7.21408,79.3710856773,5.84256,1.70408,6.086,73.2,5.51,73.4070848079,137.21,94.55256,25.72408,97.9893611286,5.84256,1.70408,6.086,88.71,24.02,91.9044313404,138.16,93.37256000000001,33.29408,99.1308767438,5.84256,1.70408,6.086,87.53,31.59,93.0560530003,137.13
2019-12-23 15:30:00,83.71016,11.50963,84.4977068917,10.25016,2.98963,10.67725,73.46,8.52,73.9524306565,139.49,81.59016,8.48963,82.030652968,10.25016,2.98963,10.67725,71.34,5.5,71.5516987919,138.03,92.28016,17.88963,93.9982275959,10.25016,2.98963,10.67725,82.03,14.9,83.3722429829,139.42,90.86016,36.54963,97.9359184792,10.25016,2.98963,10.67725,80.61,33.56,87.3169267668,137.63
2019-12-23 16:00:00,84.95832,11.54076,85.7385868708,12.20832,3.56076,12.717,72.75,7.98,73.1863573352,138.98,82.87832,9.60076,83.4325507137,12.20832,3.56076,12.717,70.67,6.04,70.9276427072,137.54,93.47832,18.96076,95.3818993824,12.20832,3.56076,12.717,81.27,15.4,82.7162190867,138.91,92.04832,36.31076,98.9513239255,12.20832,3.56076,12.717,79.84,32.75,86.2959332761,137.08
2019-12-23 16:30:00,88.40904,10.66847,89.0504048607,13.22904,3.85847,13.78025,75.18,6.8100000000000005,75.4878036507,138.65,85.92904,13.85847,87.039399734,13.22904,3.85847,13.78025,72.7,10.0,73.3845351556,137.11,97.19904,20.41847,99.3205280597,13.22904,3.85847,13.78025,83.97,16.56,85.5873501167,138.59,95.27904,30.67847,100.0962735813,13.22904,3.85847,13.78025,82.05,26.82,86.3221576422,136.67
2019-12-23 17:00:00,92.1552,9.21735,92.6150118937,16.8252,4.90735,17.52625,75.33,4.31,75.453197414,139.1,88.4252,22.17735,91.1638681061,16.8252,4.90735,17.52625,71.6,17.27,73.6533291848,136.3,100.9652,24.38735,103.8687366394,16.8252,4.90735,17.52625,84.14,19.48,86.3655602657,139.03,97.3052,20.59735,99.4613129516,16.8252,4.90735,17.52625,80.48,15.69,81.9951614426,135.85
2019-12-23 17:30:00,92.55816,11.87113,93.3163260639,20.67816,6.03113,21.53975,71.88,5.84,72.1168496261,139.75,88.88816,24.72113,92.2617973847,20.67816,6.03113,21.53975,68.21,18.69,70.7242546797,136.92,100.96816,24.03113,103.7885568975,20.67816,6.03113,21.53975,80.29,18.0,82.2829514541,139.69,97.36816,23.27113,100.11045936,20.67816,6.03113,21.53975,76.69,17.24,78.6039038471,136.46
2019-12-23 18:00:00,92.23528,10.21154,92.7988277181,17.04528,4.97154,17.7555,75.19,5.24,75.3723669524,139.65,88.46528,23.63154,91.5672181965,17.04528,4.97154,17.7555,71.42,18.66,73.8174234175,136.88,101.02528,23.63154,103.7523825358,17.04528,4.97154,17.7555,83.98,18.66,86.0281116845,139.59,97.30528,22.18154,99.8014941404,17.04528,4.97154,17.7555,80.26,17.21,82.0844181316,136.43
2019-12-23 18:30:00,89.802,9.85975,90.3416508265,16.182,4.71975,16.85625,73.62,5.14,73.799214088,138.17,87.782,18.70975,89.753742368,16.182,4.71975,16.85625,71.6,13.99,72.9539587685,136.88,98.792,17.68975,100.3632727598,16.182,4.71975,16.85625,82.61,12.97,83.6219648179,138.11,96.682,16.72975,98.1187732244,16.182,4.71975,16.85625,80.5,12.01,81.3909706294,136.43
2019-12-23 19:00:00,86.75544,10.29492,87.3641330719,15.44544,4.50492,16.089,71.31,5.79,71.5446727577,135.73,86.85544,12.79492,87.7928097022,15.44544,4.50492,16.089,71.41,8.29,71.8895833901,136.14,96.03544,8.89492,96.4464895048,15.44544,4.50492,16.089,80.59,4.39,80.7094802362,135.67,95.71544,10.15492,96.2526251829,15.44544,4.50492,16.089,80.27,5.65,80.4685988445,135.71
2019-12-23 19:30:00,84.5592,7.87685,84.9252793376,9.1092,2.65685,9.48875,75.45,5.22,75.6303570003,135.56,84.6492,11.34685,85.406311626,9.1092,2.65685,9.48875,75.54,8.69,76.0381989529,136.08,94.3792,6.42685,94.5977684386,9.1092,2.65685,9.48875,85.27,3.77,85.3532998776,135.51,94.0292,8.76685,94.4370060493,9.1092,2.65685,9.48875,84.92,6.11,85.1395237243,135.65
2019-12-23 20:00:00,81.54088,11.45234,82.3411877656,12.83088,3.74234,13.3655,68.71,7.71,69.1412192545,135.89,81.61088,14.25234,82.8460314671,12.83088,3.74234,13.3655,68.78,10.51,69.57836229750001,136.32,90.46088,10.28234,91.043381562,12.83088,3.74234,13.3655,77.63,6.54,77.9049966305,135.83,90.17088,11.86234,90.9478021189,12.83088,3.74234,13.3655,77.34,8.12,77.7650949977,135.9
2019-12-23 20:30:00,80.47984,7.86537,80.8632715864,11.46984,3.34537,11.94775,69.01,4.52,69.1578665084,138.32,79.37984,26.06537,83.5497606918,11.46984,3.34537,11.94775,67.91,22.72,71.6098212538,137.56,88.15984,6.15537,88.3744644604,11.46984,3.34537,11.94775,76.69,2.81,76.7414633689,138.26,86.98984,56.12537,103.5243421658,11.46984,3.34537,11.94775,75.52,52.78,92.135762872,137.11
2019-12-23 21:00:00,78.4068,6.1149000000000004,78.6448872353,6.7368,1.9649,7.0175,71.67,4.15,71.7900508427,138.7,77.1368,27.4849,81.8871518753,6.7368,1.9649,7.0175,70.4,25.52,74.8827777263,137.65,86.1968,4.2549,86.301752614,6.7368,1.9649,7.0175,79.46,2.29,79.492991515,138.64,84.9568,57.7349,102.7179465539,6.7368,1.9649,7.0175,78.22,55.77,96.0659216372,137.21
2019-12-23 21:30:00,75.96312,5.77716,76.1824860306,4.65312,1.35716,4.8469999999999995,71.31,4.42,71.4468508753,138.89,74.69312,26.83716,79.3681002179,4.65312,1.35716,4.8469999999999995,70.04,25.48,74.5307453337,137.82,83.69312,3.92716,83.7852070535,4.65312,1.35716,4.8469999999999995,79.04,2.5700000000000003,79.0817709716,138.83,82.45312,57.48716,100.5151260388,4.65312,1.35716,4.8469999999999995,77.8,56.13,95.9344406353,137.38
2019-12-23 22:00:00,71.81288,8.11209,72.269604524,4.77288,1.39209,4.97175,67.04,6.72,67.3759601045,139.19,70.56288,26.26209,75.2915493602,4.77288,1.39209,4.97175,65.79,24.87,70.333782779,137.93,79.07288,6.50209,79.3397600567,4.77288,1.39209,4.97175,74.3,5.11,74.4755134256,139.12,77.78288,58.26209,97.1835765562,4.77288,1.39209,4.97175,73.01,56.87,92.5454320861,137.49
2019-12-23 22:30:00,66.9516,8.856300000000001,67.5348117066,5.0616,1.4763,5.2725,61.89,7.38,62.3284565828,139.76,65.7616,24.7163,70.2529965215,5.0616,1.4763,5.2725,60.7,23.24,64.9968276149,138.61,73.6516,7.2663,74.0091703659,5.0616,1.4763,5.2725,68.59,5.79,68.8339465671,139.69,72.3116,60.8963,94.5374362263,5.0616,1.4763,5.2725,67.25,59.42,89.7401743925,138.21
2019-12-23 23:00:00,62.40488,9.73934,63.1603023382,4.21488,1.22934,4.3905,58.19,8.51,58.8089806067,139.68,61.40488,24.35934,66.0600994024,4.21488,1.22934,4.3905,57.19,23.13,61.6902990753,138.61,68.72488,9.24934,69.344498134,4.21488,1.22934,4.3905,64.51,8.02,65.0066188938,139.61,67.50488,60.94934,90.9490564561,4.21488,1.22934,4.3905,63.29,59.72,87.017828633,138.25
2019-12-23 23:30:00,56.76232,12.36901,58.094348952,4.52232,1.31901,4.71075,52.24,11.05,53.3958809273,136.51,58.74232,35.82901,68.8068173698,4.52232,1.31901,4.71075,54.22,34.51,64.2708993247,138.05,62.84232,34.38901,71.6363119637,4.52232,1.31901,4.71075,58.32,33.07,67.0436223663,136.45,64.50232,47.49901,80.104339685,4.52232,1.31901,4.71075,59.98,46.18,75.6980369627,137.72
2019-12-24 00:00:00,53.51144,12.70792,54.9996858318,4.62144,1.34792,4.814,48.89,11.36,50.1924466429,136.97,55.43144,35.32792,65.7320809955,4.62144,1.34792,4.814,50.81,33.98,61.1252525557,138.57,59.17144,34.87792,68.6857235181,4.62144,1.34792,4.814,54.55,33.53,64.0309565757,136.91,60.74144,48.76792,77.8962935858,4.62144,1.34792,4.814,56.12,47.42,73.4718367812,138.28
2019-12-24 00:30:00,51.6,13.02375,53.2182117706,3.99,1.16375,4.15625,47.61,11.86,49.0649742688,136.6,53.48,34.37375,63.5740913349,3.99,1.16375,4.15625,49.49,33.21,59.6000352349,138.2,57.09,35.14375,67.0399229121,3.99,1.16375,4.15625,53.1,33.98,63.0416560696,136.54,58.63,48.96375,76.3866854502,3.99,1.16375,4.15625,54.64,47.8,72.597311245,137.89
2019-12-24 01:00:00,51.3024,12.943200000000001,52.9099487053,3.7824,1.1032,3.94,47.52,11.84,48.972808782,136.34,53.1724,34.1732,63.2068961427,3.7824,1.1032,3.94,49.39,33.07,59.4390191709,137.94,56.7924,35.0032,66.7128226655,3.7824,1.1032,3.94,53.01,33.9,62.9227311867,136.28,58.3124,48.7732,76.0207934186,3.7824,1.1032,3.94,54.53,47.67,72.4289293031,137.63
2019-12-24 01:30:00,51.3992,12.82435,52.9749158901,3.4092000000000002,0.9943500000000001,3.55125,47.99,11.83,49.426602149,136.65,53.2792,34.27435,63.3514342423,3.4092000000000002,0.9943500000000001,3.55125,49.87,33.28,59.9547771241,138.26,56.9392,34.95435,66.8122674407,3.4092000000000002,0.9943500000000001,3.55125,53.53,33.96,63.3935525113,136.6,58.4692,48.78435,76.1482774169,3.4092000000000002,0.9943500000000001,3.55125,55.06,47.79,72.9073912577,137.95
2019-12-24 02:00:00,49.84512,13.19316,51.5615695902,3.64512,1.06316,3.797,46.2,12.13,47.7658549594,137.22,51.72512,34.20316,62.0108393186,3.64512,1.06316,3.797,48.08,33.14,58.3947429141,138.86,55.15512,35.50316,65.5939145973,3.64512,1.06316,3.797,51.51,34.44,61.9628412841,137.17,56.69512,49.73316,75.4169996446,3.64512,1.06316,3.797,53.05,48.67,71.9935511001,138.53
2019-12-24 02:30:00,48.45472,13.41221,50.276707006,4.46472,1.30221,4.65075,43.99,12.11,45.626441895,137.56,50.36472,33.45221,60.4620159651,4.46472,1.30221,4.65075,45.9,32.15,56.0395619183,139.35,53.49472,35.82221,64.3810204731,4.46472,1.30221,4.65075,49.03,34.52,59.9630828093,137.51,55.02472,51.74221,75.5312922355,4.46472,1.30221,4.65075,50.56,50.44,71.4178353074,139.0
2019-12-24 03:00:00,47.614,14.19825,49.6858460637,3.354,0.9782500000000001,3.49375,44.26,13.22,46.1921638376,138.02,49.494,33.95825,60.0234852292,3.354,0.9782500000000001,3.49375,46.14,32.98,56.7149010402,139.61,52.674,36.86825,64.2947753248,3.354,0.9782500000000001,3.49375,49.32,35.89,60.9963482514,137.97,54.204,50.71825,74.2321662021,3.354,0.9782500000000001,3.49375,50.85,49.74,71.1322015686,139.26
2019-12-24 03:30:00,46.93712,14.02166,48.9867347662,3.05712,0.8916600000000001,3.1845,43.88,13.13,45.8023067105,138.12,48.80712,33.91166,59.4317730398,3.05712,0.8916600000000001,3.1845,45.75,33.02,56.4214755213,139.73,51.95712,36.71166,63.6183016014,3.05712,0.8916600000000001,3.1845,48.9,35.82,60.6158593109,138.07,53.44712,50.75166,73.7043121469,3.05712,0.8916600000000001,3.1845,50.39,49.86,70.8884454619,139.38
2019-12-24 04:00:00,46.3404,13.0797,48.150921323,3.5304,1.0297,3.6775,42.81,12.05,44.4735719276,138.12,48.0504,32.1497,57.8138750669,3.5304,1.0297,3.6775,44.52,31.12,54.3183652184,139.76,51.2404,35.4897,62.3305494782,3.5304,1.0297,3.6775,47.71,34.46,58.8535105155,138.07,52.5704,52.2197,74.0982052701,3.5304,1.0297,3.6775,49.04,51.19,70.8896163059,139.41
2019-12-24 04:30:00,47.17912,2.03891,47.2231565862,4.17912,1.21891,4.35325,43.0,0.8200000000000001,43.007817894,136.54,46.56912,10.21891,47.677133504,4.17912,1.21891,4.35325,42.39,9.0,43.3348831774,135.71,52.16912,20.97891,56.2292783731,4.17912,1.21891,4.35325,47.99,19.76,51.8989181005,136.5,51.26912,55.96891,75.9015253612,4.17912,1.21891,4.35325,47.09,54.75,72.2151687667,135.33
2019-12-24 05:00:00,47.54312,2.21591,47.5947320243,3.96312,1.15591,4.12825,43.58,1.06,43.5928893284,136.34,46.92312,10.19591,48.0180775465,3.96312,1.15591,4.12825,42.96,9.04,43.9008337051,135.53,52.61312,20.59591,56.5007248171,3.96312,1.15591,4.12825,48.65,19.44,52.3902290508,136.31,51.69312,55.70591,75.9955726622,3.96312,1.15591,4.12825,47.73,54.55,72.4834836359,135.16
2019-12-24 05:30:00,48.4636,2.2223,48.5145250647,3.8136,1.1123,3.9725,44.65,1.11,44.6637951813,136.34,47.8236,10.1723,48.8934801814,3.8136,1.1123,3.9725,44.01,9.06,44.9328799433,135.53,53.6536,20.4923,57.4338154074,3.8136,1.1123,3.9725,49.84,19.38,53.4753214109,136.31,52.7436,55.5923,76.6315285,3.8136,1.1123,3.9725,48.93,54.48,73.227148654,135.16
2019-12-24 06:00:00,50.21312,2.77966,50.2899983083,3.87312,1.1296599999999999,4.0345,46.34,1.65,46.369365965,135.98,49.56312,10.26966,50.6158945456,3.87312,1.1296599999999999,4.0345,45.69,9.14,46.5952325888,135.22,55.62312,19.78966,59.0386493871,3.87312,1.1296599999999999,4.0345,51.75,18.66,55.0114360838,135.95,54.70312,55.22966,77.7351058496,3.87312,1.1296599999999999,4.0345,50.83,54.1,74.232734693,134.88
2019-12-24 06:30:00,53.95624,10.08057,54.8898326329,3.87624,1.13057,4.03775,50.08,8.95,50.8734596818,136.45,55.40624,31.21057,63.5920679854,3.87624,1.13057,4.03775,51.53,30.08,59.6669699247,137.56,59.78624,31.14057,67.4101594217,3.87624,1.13057,4.03775,55.91,30.01,63.4549304625,136.41,60.88624,48.48057,77.8299421101,3.87624,1.13057,4.03775,57.01,47.35,74.1091262936,137.2
2019-12-24 07:00:00,58.0868,11.1024,59.138309242,4.6368,1.3524,4.83,53.45,9.75,54.3319887359,136.74,60.0668,36.7124,70.3975906974,4.6368,1.3524,4.83,55.43,35.36,65.7481140414,138.36,64.3168,33.0124,72.2943242309,4.6368,1.3524,4.83,59.68,31.66,67.5578122796,136.7,65.9668,46.8724,80.9236713453,4.6368,1.3524,4.83,61.33,45.52,76.3769552941,138.01
2019-12-24 07:30:00,63.47896,10.12178,64.2808586832,6.10896,1.78178,6.3635,57.37,8.34,57.9730325238,135.97,65.58896,37.96178,75.7826392695,6.10896,1.78178,6.3635,59.48,36.18,69.619413959,137.59,70.19896,31.65178,77.0047346742,6.10896,1.78178,6.3635,64.09,29.87,70.7088749734,135.93,72.00896,45.48178,85.1697283796,6.10896,1.78178,6.3635,65.9,43.7,79.0727513117,137.24
2019-12-24 08:00:00,67.68008,8.93294,68.2670538829,6.01008,1.7529400000000002,6.2605,61.67,7.18,62.0865629585,135.44,69.88008,38.55294,79.8094904347,6.01008,1.7529400000000002,6.2605,63.87,36.8,73.7130714324,137.08,74.95008,30.16294,80.791815436,6.01008,1.7529400000000002,6.2605,68.94,28.41,74.5644130936,135.4,76.88008,44.02294,88.5921325347,6.01008,1.7529400000000002,6.2605,70.87,42.27,82.5185421587,136.73
2019-12-24 08:30:00,70.64976,6.63243,70.9603954031,4.97976,1.45243,5.18725,65.67,5.18,65.8739804475,135.35,72.90976,38.78243,82.5827462607,4.97976,1.45243,5.18725,67.93,37.33,77.5113785195,137.17,78.41976,27.60243,83.1357498334,4.97976,1.45243,5.18725,73.44,26.15,77.9567578854,135.31,80.41976,43.30243,91.3369489438,4.97976,1.45243,5.18725,75.44,41.85,86.2705981201,136.82
2019-12-24 09:00:00,76.24584,4.22962,76.363065697,5.41584,1.57962,5.6415,70.83,2.65,70.8795555855,137.87,76.08584,31.08962,82.192575822,5.41584,1.57962,5.6415,70.67,29.51,76.5838690587,137.9,84.16584,10.19962,84.7816069148,5.41584,1.57962,5.6415,78.75,8.62,79.2203692241,137.81,83.93584,53.03962,99.2896093569,5.41584,1.57962,5.6415,78.52,51.46,93.8803600334,137.54
2019-12-24 09:30:00,79.4756,5.6133,79.673584909,8.9256,2.6033,9.2975,70.55,3.01,70.6141812953,139.69,78.1656,29.9333,83.7010362675,8.9256,2.6033,9.2975,69.24,27.33,74.4386089338,138.53,87.1256,3.5933,87.1996673173,8.9256,2.6033,9.2975,78.2,0.99,78.206266373,139.64,85.7956,57.2833,103.1613369352,8.9256,2.6033,9.2975,76.87,54.68,94.3339774419,138.15
2019-12-24 10:00:00,80.89672,4.60196,81.027509789,8.64672,2.52196,9.007,72.25,2.08,72.2799342833,139.66,79.53672,30.13196,85.053070737,8.64672,2.52196,9.007,70.89,27.61,76.0769623473,138.58,88.74672,2.76196,88.7896882177,8.64672,2.52196,9.007,80.1,0.24,80.1003595498,139.61,87.37672,56.98196,104.3150754369,8.64672,2.52196,9.007,78.73,54.46,95.7303739677,138.21
2019-12-24 10:30:00,80.52272,5.03246,80.6798245527,10.84272,3.16246,11.2945,69.68,1.87,69.7050880496,139.59,79.19272,30.71246,84.9396379805,10.84272,3.16246,11.2945,68.35,27.55,73.6934528978,138.54,88.08272,3.52246,88.1531240913,10.84272,3.16246,11.2945,77.24,0.36,77.240838939,139.54,86.72272,57.79246,104.2151553137,10.84272,3.16246,11.2945,75.88,54.63,93.4997930479,138.16
2019-12-24 11:00:00,79.37656,6.67483,79.6567111608,14.17656,4.13483,14.76725,65.2,2.54,65.2494567027,139.99,78.12656,31.15483,84.1093503111,14.17656,4.13483,14.76725,63.95,27.02,69.423936074,138.93,86.44656,4.55483,86.566472795,14.17656,4.13483,14.76725,72.27,0.42,72.2712204131,139.93,85.06656,59.64483,103.893336533,14.17656,4.13483,14.76725,70.89,55.51,90.0375044079,138.56
2019-12-24 11:30:00,79.89456,5.79758,80.1046356427,11.85456,3.45758,12.3485,68.04,2.34,68.0802262041,139.92,78.58456,30.64758,84.3493167148,11.85456,3.45758,12.3485,66.73,27.19,72.0568456151,138.86,87.27456,3.63758,87.3503337798,11.85456,3.45758,12.3485,75.42,0.18,75.4202147968,139.86,85.88456,58.73758,104.0493197991,11.85456,3.45758,12.3485,74.03,55.28,92.3922036754,138.49
2019-12-24 12:00:00,78.46072,6.07646,78.6956666472,12.09072,3.52646,12.5945,66.37,2.55,66.4189686761,139.89,77.19072,30.54646,83.0150195606,12.09072,3.52646,12.5945,65.1,27.02,70.4846820238,138.83,85.67072,3.95646,85.7620302993,12.09072,3.52646,12.5945,73.58,0.43,73.5812564448,139.83,84.28072,59.09646,102.935083175,12.09072,3.52646,12.5945,72.19,55.57,91.1011580607,138.44
2019-12-24 12:30:00,77.77088,6.25609,78.0221022407,12.26088,3.57609,12.77175,65.51,2.68,65.5647961943,139.85,76.51088,30.47609,82.3571904576,12.26088,3.57609,12.77175,64.25,26.9,69.6539482011,138.79,84.88088,4.15609,84.9825680576,12.26088,3.57609,12.77175,72.62,0.58,72.6223161294,139.79,83.47088,59.27609,102.3769634911,12.26088,3.57609,12.77175,71.21,55.7,90.4066042942,138.4
2019-12-24 13:00:00,75.66328,7.8505400000000005,76.0694611434,9.77328,2.85054,10.1805,65.89,5.0,66.0794378003,137.85,76.41328,36.80054,84.8131422873,9.77328,2.85054,10.1805,66.64,33.95,74.7896523591,138.24,83.17328,18.98054,85.3115197652,9.77328,2.85054,10.1805,73.4,16.13,75.1514264668,137.8,83.71328,50.03054,97.5241927988,9.77328,2.85054,10.1805,73.94,47.18,87.7101818491,137.85
2019-12-24 13:30:00,73.3092,8.5856,73.8102386665,8.1792,2.3856,8.52,65.13,6.2,65.4244365662,136.24,75.6592,41.1756,86.1379392602,8.1792,2.3856,8.52,67.48,38.79,77.8345328244,137.85,81.0292,30.0056,86.4064076559,8.1792,2.3856,8.52,72.85,27.62,77.9101206519,136.2,83.0892,43.5856,93.8270732998,8.1792,2.3856,8.52,74.91,41.2,85.4923862107,137.46
2019-12-24 14:00:00,72.56408,8.809940000000001,73.0969270835,7.71408,2.24994,8.0355,64.85,6.5600000000000005,65.1809489038,136.52,74.89408,40.79994,85.2863313964,7.71408,2.24994,8.0355,67.18,38.55,77.454857175,138.15,80.23408,30.33994,85.7788992273,7.71408,2.24994,8.0355,72.52,28.09,77.7701645877,136.47,82.30408,43.97994,93.3177191483,7.71408,2.24994,8.0355,74.59,41.73,85.4696495839,137.75
2019-12-24 14:30:00,72.7276,8.9793,73.2798173459,8.3976,2.4493,8.7475,64.33,6.53,64.6605737679,136.73,75.0176,41.2293,85.6007913997,8.3976,2.4493,8.7475,66.62,38.78,77.0851010248,138.37,80.3376,30.5593,85.9534803847,8.3976,2.4493,8.7475,71.94,28.11,77.2368804393,136.67,82.3276,44.0893,93.3900428111,8.3976,2.4493,8.7475,73.93,41.64,84.850070713,137.94
2019-12-24 15:00:00,72.75504,8.93522,73.3016643866,6.39504,1.86522,6.6615,66.36,7.07,66.7355564898,136.9,75.00504,40.88522,85.4245704692,6.39504,1.86522,6.6615,68.61,39.02,78.9296680596,138.49,80.59504,30.65522,86.2282029608,6.39504,1.86522,6.6615,74.2,28.79,79.5895979384,136.84,82.56504,43.42522,93.2884535312,6.39504,1.86522,6.6615,76.17,41.56,86.7704010593,138.03
2019-12-24 15:30:00,73.98704,8.07997,74.4269306311,4.21704,1.22997,4.39275,69.77,6.85,70.1054591312,136.84,76.30704,40.39997,86.3418897729,4.21704,1.22997,4.39275,72.09,39.17,82.044238067,138.43,82.26704,29.75997,87.4844082381,4.21704,1.22997,4.39275,78.05,28.53,83.1009229792,136.79,84.32704,42.52997,94.4449470505,4.21704,1.22997,4.39275,80.11,41.3,90.1293631399,137.97
2019-12-24 16:00:00,75.72792,8.06856,76.1565461927,4.89792,1.42856,5.102,70.83,6.64,71.1405545382,136.69,78.06792,40.69856,88.0396099446,4.89792,1.42856,5.102,73.17,39.27,83.0420483851,138.28,84.12792,29.69856,89.2160937813,4.89792,1.42856,5.102,79.23,28.27,84.1224452807,136.64,86.23792,42.40856,96.1013257307,4.89792,1.42856,5.102,81.34,40.98,91.0799429073,137.81
2019-12-24 16:30:00,78.4464,10.07645,79.0909129898,12.2964,3.58645,12.80875,66.15,6.49,66.4676056437,136.42,80.6864,42.45645,91.1748062327,12.2964,3.58645,12.80875,68.39,38.87,78.664280331,138.05,86.2864,31.57645,91.8826154371,12.2964,3.58645,12.80875,73.99,27.99,79.1072702095,136.37,88.2364,44.73645,98.9293295417,12.2964,3.58645,12.80875,75.94,41.15,86.3724846233,137.61
2019-12-24 17:00:00,80.8336,8.2048,81.24893619,12.1536,3.5448,12.66,68.68,4.66,68.8379110665,135.99,83.1636,41.6248,92.9989695642,12.1536,3.5448,12.66,71.01,38.08,80.5760913671,137.89,88.9836,29.3348,93.6942450741,12.1536,3.5448,12.66,76.83,25.79,81.0430317794,135.93,91.0636,45.3648,101.7376249182,12.1536,3.5448,12.66,78.91,41.82,89.3067774584,137.46
2019-12-24 17:30:00,81.49144,9.06167,81.9937110787,13.41144,3.91167,13.97025,68.08,5.15,68.2745113494,135.93,83.83144,41.86167,93.702239822,13.41144,3.91167,13.97025,70.42,37.95,79.9948679604,137.79,89.57144,30.25167,94.5420879898,13.41144,3.91167,13.97025,76.16,26.34,80.5862345565,135.87,91.66144,45.75167,102.445277542,13.41144,3.91167,13.97025,78.25,41.84,88.733579326,137.35
2019-12-24 18:00:00,80.09384,9.80362,80.6915991355,13.62384,3.97362,14.1915,66.47,5.83,66.7251811537,136.16,82.42384,41.86362,92.445941392,13.62384,3.97362,14.1915,68.8,37.89,78.5435681644,137.96,87.97384,31.13362,93.3204094432,13.62384,3.97362,14.1915,74.35,27.16,79.1554679097,136.09,90.03384,46.08362,101.1424360862,13.62384,3.97362,14.1915,76.41,42.11,87.2452875518,137.5
2019-12-24 18:30:00,78.99176,10.53093,79.6906433313,15.19176,4.43093,15.82475,63.8,6.1,64.0909509993,136.58,81.25176,42.03093,91.4792193876,15.19176,4.43093,15.82475,66.06,37.6,76.0110755088,138.42,86.51176,32.01093,92.2441556835,15.19176,4.43093,15.82475,71.32,27.58,76.466978494,136.52,88.51176,47.430930000000004,100.4192450627,15.19176,4.43093,15.82475,73.32,43.0,84.9989552877,137.97
2019-12-24 19:00:00,76.25864,11.23377,77.0816305164,15.09864,4.40377,15.72775,61.16,6.83,61.5401860576,136.02,78.42864,40.51377,88.2746686874,15.09864,4.40377,15.72775,63.33,36.11,72.9014471736,137.9,83.45864,32.61377,89.6047017977,15.09864,4.40377,15.72775,68.36,28.21,73.9519688717,135.96,85.35864,48.46377,98.1571924276,15.09864,4.40377,15.72775,70.26,44.06,82.9322084597,137.45
2019-12-24 19:30:00,73.62984,9.14537,74.1956274376,8.10984,2.36537,8.44775,65.52,6.78,65.869862608,136.1,75.89984,38.38537,85.0542317705,8.10984,2.36537,8.44775,67.79,36.02,76.7653860799,138.01,81.35984,30.57537,86.9153428082,8.10984,2.36537,8.44775,73.25,28.21,78.4943730467,136.04,83.34984,46.70537,95.5436414151,8.10984,2.36537,8.44775,75.24,44.34,87.3332307887,137.55
2019-12-24 20:00:00,71.98704,9.09497,72.5593026928,6.73704,1.96497,7.01775,65.25,7.13,65.6383988226,136.21,74.23704,37.69497,83.2589266761,6.73704,1.96497,7.01775,67.5,35.73,76.3733127473,138.12,79.69704,30.59497,85.3678532825,6.73704,1.96497,7.01775,72.96,28.63,78.3762623503,136.15,81.69704,46.74497,94.1249093761,6.73704,1.96497,7.01775,74.96,44.78,87.3169513898,137.67
2019-12-24 20:30:00,70.58024,9.67007,71.2395994673,6.72024,1.96007,7.00025,63.86,7.71,64.3237413402,136.21,72.81024,37.09007,81.7129386417,6.72024,1.96007,7.00025,66.09,35.13,74.8465430063,138.12,78.09024,31.24007,84.1072384332,6.72024,1.96007,7.00025,71.37,29.28,77.1426944046,136.15,80.06024,47.40007,93.0398230053,6.72024,1.96007,7.00025,73.34,45.44,86.2760059344,137.67
2019-12-24 21:00:00,68.40888,10.07134,69.1462707038,6.27888,1.83134,6.5405,62.13,8.24,62.6740336982,136.21,70.61888,36.42134,79.4577889187,6.27888,1.83134,6.5405,64.34,34.59,73.0486392755,138.12,75.71888,31.69134,82.0834320643,6.27888,1.83134,6.5405,69.44,29.86,75.5879170238,136.15,77.65888,47.85134,91.2176100468,6.27888,1.83134,6.5405,71.38,46.02,84.9290574539,137.67
2019-12-24 21:30:00,65.44248,11.50614,66.4462899359,6.67248,1.9461400000000002,6.9505,58.77,9.56,59.5424764349,136.21,67.56248,35.19614,76.1804238282,6.67248,1.9461400000000002,6.9505,60.89,33.25,69.3769024964,138.12,72.31248,33.24614,79.5889476539,6.67248,1.9461400000000002,6.9505,65.64,31.3,72.7206958163,136.15,74.16248,49.43614,89.1291499895,6.67248,1.9461400000000002,6.9505,67.49,47.49,82.5239371334,137.67
2019-12-24 22:00:00,62.55552,12.44411,63.7812586593,6.66552,1.9441100000000002,6.94325,55.89,10.5,56.8677597589,136.68,64.60552,34.74411,73.3554796465,6.66552,1.9441100000000002,6.94325,57.94,32.8,66.579903875,138.56,69.08552,34.44411,77.1958922959,6.66552,1.9441100000000002,6.94325,62.42,32.5,70.3740463523,136.61,70.82552,50.50411,86.9880417653,6.66552,1.9441100000000002,6.94325,64.16,48.56,80.4647699307,138.11
2019-12-24 22:30:00,59.39952,12.09611,60.6186345389,5.60952,1.63611,5.84325,53.79,10.46,54.7975884506,137.08,61.38952,33.79611,70.0774586937,5.60952,1.63611,5.84325,55.78,32.16,64.3869086073,139.09,65.63952,34.19611,74.0129753824,5.60952,1.63611,5.84325,60.03,32.56,68.2916869026,137.02,67.31952,51.59611,84.8179010596,5.60952,1.63611,5.84325,61.71,49.96,79.3985245455,138.63
2019-12-24 23:00:00,56.05512,12.08691,57.343437912,5.23512,1.52691,5.45325,50.82,10.56,51.9055488363,137.29,58.05512,32.73691,66.6490977776,5.23512,1.52691,5.45325,52.82,31.21,61.3515810717,139.42,61.94512,34.24691,70.7816977499,5.23512,1.52691,5.45325,56.71,32.72,65.4723033045,137.23,63.59512,53.05691,82.8213437863,5.23512,1.52691,5.45325,58.36,51.53,77.8539048475,138.97
2019-12-24 23:30:00,53.01592,13.12881,54.6173363087,4.79592,1.39881,4.99575,48.22,11.73,49.6262158541,137.86,54.97592,33.00881,64.1243582226,4.79592,1.39881,4.99575,50.18,31.61,59.3061927626,139.84,58.57592,35.59881,68.54497558,4.79592,1.39881,4.99575,53.78,34.2,63.7332597629,137.8,60.17592,52.93881,80.1477320457,4.79592,1.39881,4.99575,55.38,51.54,75.6526007484,139.38
2019-12-25 00:00:00,50.38392,9.19406,51.2159168018,5.05392,1.4740600000000001,5.2645,45.33,7.72,45.9826847846,137.86,51.12392,22.76406,55.963002277,5.05392,1.4740600000000001,5.2645,46.07,21.29,50.7514433292,138.41,55.60392,31.11406,63.7171927273,5.05392,1.4740600000000001,5.2645,50.55,29.64,58.5989086929,137.8,56.03392,54.77406,78.3581383103,5.05392,1.4740600000000001,5.2645,50.98,53.3,73.7553415015,137.98
2019-12-25 00:30:00,49.19944,1.3656700000000002,49.2183903725,4.33944,1.26567,4.52025,44.86,0.1,44.8601114577,136.8,48.54944,9.39567,49.450245086,4.33944,1.26567,4.52025,44.21,8.13,44.9513181119,136.02,54.409440000000004,22.02567,58.6985289429,4.33944,1.26567,4.52025,50.07,20.76,54.203159502,136.74,53.49944,57.08567,78.2365886249,4.33944,1.26567,4.52025,49.16,55.82,74.3813014137,135.6
2019-12-25 01:00:00,48.86456,1.17633,48.8787170071,3.96456,1.15633,4.12975,44.9,0.02,44.9000044543,136.75,48.22456,9.11633,49.0786680734,3.96456,1.15633,4.12975,44.26,7.96,44.9700922837,135.99,54.07456,21.88633,58.335833585,3.96456,1.15633,4.12975,50.11,20.73,54.2286363465,136.7,53.16456,57.15633,78.0596983024,3.96456,1.15633,4.12975,49.2,56.0,74.5428735695,135.58
2019-12-25 01:30:00,48.62336,1.10473,48.6359081961,3.2733600000000003,0.9547300000000001,3.40975,45.35,0.15,45.3502480699,136.75,47.97336,8.76473,48.767445716,3.2733600000000003,0.9547300000000001,3.40975,44.7,7.8100000000000005,45.3771539434,135.99,53.89336,21.82473,58.1447597954,3.2733600000000003,0.9547300000000001,3.40975,50.62,20.87,54.7534592514,136.7,52.98336,57.05473,77.861920425,3.2733600000000003,0.9547300000000001,3.40975,49.71,56.1,74.9552806679,135.58
2019-12-25 02:00:00,47.2044,1.21295,47.2199812268,3.6444,1.06295,3.79625,43.56,0.15,43.5602582637,136.99,46.5544,8.87295,47.3924192362,3.6444,1.06295,3.79625,42.91,7.8100000000000005,43.6149538576,136.23,52.2444,22.06295,56.712001323,3.6444,1.06295,3.79625,48.6,21.0,52.9429882043,136.94,51.3244,57.45295,77.0391815835,3.6444,1.06295,3.79625,47.68,56.39,73.845883433,135.82
2019-12-25 02:30:00,46.07784,1.5668700000000002,46.1044728921,4.13784,1.20687,4.31025,41.94,0.36,41.9415450359,137.1,45.44784,8.87687,46.3066407944,4.13784,1.20687,4.31025,41.31,7.67,42.0160088538,136.33,50.93784,22.43687,55.6603690184,4.13784,1.20687,4.31025,46.8,21.23,51.3902023736,137.05,50.00784,57.90687,76.511369447,4.13784,1.20687,4.31025,45.87,56.7,72.9311106456,135.92
2019-12-25 03:00:00,45.2076,1.7430500000000002,45.2411905354,4.2276,1.23305,4.4037500000000005,40.98,0.51,40.9831733764,137.19,44.5876,8.77305,45.442496411,4.2276,1.23305,4.4037500000000005,40.36,7.54,41.0582659156,136.39,49.9276,22.61305,54.8098099984,4.2276,1.23305,4.4037500000000005,45.7,21.38,50.4538838941,137.14,48.9976,58.11305,76.0124423109,4.2276,1.23305,4.4037500000000005,44.77,56.88,72.3856843582,136.01
2019-12-25 03:30:00,44.10024,2.70257,44.182972429,3.78024,1.10257,3.9377500000000003,40.32,1.6,40.3517335439,137.42,43.52024,9.312570000000001,44.5054519094,3.78024,1.10257,3.9377500000000003,39.74,8.21,40.5792028014,136.39,48.76024,23.80257,54.2597764782,3.78024,1.10257,3.9377500000000003,44.98,22.7,50.3834337853,137.37,47.87024,57.31257,74.6745643286,3.78024,1.10257,3.9377500000000003,44.09,56.21,71.4387303919,136.01
2019-12-25 04:00:00,43.4588,2.7746500000000003,43.5472844166,3.9588,1.15465,4.12375,39.5,1.62,39.5332062955,137.76,42.8888,9.05465,43.834185883399996,3.9588,1.15465,4.12375,38.93,7.9,39.7234804618,136.78,47.9988,23.96465,53.6487581502,3.9588,1.15465,4.12375,44.04,22.81,49.5965492751,137.71,47.1188,58.01465,74.7387511808,3.9588,1.15465,4.12375,43.16,56.86,71.38518894,136.41
2019-12-25 04:30:00,43.34032,2.74551,43.4271938175,4.27032,1.2455100000000001,4.44825,39.07,1.5,39.0987838686,137.8,42.79032,8.95551,43.7174180969,4.27032,1.2455100000000001,4.44825,38.52,7.71,39.2840234701,136.84,47.83032,23.89551,53.4671385943,4.27032,1.2455100000000001,4.44825,43.56,22.65,49.0968033583,137.74,46.97032,58.37551,74.9260377216,4.27032,1.2455100000000001,4.44825,42.7,57.13,71.3240976108,136.48
2019-12-25 05:00:00,43.20728,2.57504,43.2839447833,3.8572800000000003,1.12504,4.018,39.35,1.45,39.3767063122,137.66,42.64728,8.86504,43.5589190132,3.8572800000000003,1.12504,4.018,38.79,7.74,39.5546672341,136.71,47.72728,23.71504,53.2944310261,3.8572800000000003,1.12504,4.018,43.87,22.59,49.3445539042,137.61,46.85728,58.13504,74.6678482668,3.8572800000000003,1.12504,4.018,43.0,57.01,71.4082635274,136.35
2019-12-25 05:30:00,44.00408,2.55119,44.0779721297,3.84408,1.12119,4.00425,40.16,1.43,40.1854513475,137.56,43.46408,8.86119,44.3581665363,3.84408,1.12119,4.00425,39.62,7.74,40.3689484629,136.61,48.63408,23.63119,54.0713128957,3.84408,1.12119,4.00425,44.79,22.51,50.128277449,137.5,47.78408,57.97119,75.12640795,3.84408,1.12119,4.00425,43.94,56.85,71.8515560026,136.24
2019-12-25 06:00:00,45.22888,2.45759,45.2955995066,4.20888,1.22759,4.38425,41.02,1.23,41.0384368611,137.51,44.66888,9.15759,45.5979198546,4.20888,1.22759,4.38425,40.46,7.93,41.2298011152,136.57,49.95888,23.49759,55.2089343011,4.20888,1.22759,4.38425,45.75,22.27,50.8823682625,137.46,49.09888,57.79759,75.8370715881,4.20888,1.22759,4.38425,44.89,56.57,72.2168747593,136.21
2019-12-25 06:30:00,48.3504,2.43095,48.4114727938,3.9804,1.16095,4.14625,44.37,1.27,44.3881718479,137.19,47.7104,10.34095,48.8182088473,3.9804,1.16095,4.14625,43.73,9.18,44.6831657339,136.09,53.4904,23.38095,58.3771506247,3.9804,1.16095,4.14625,49.51,22.22,54.267563977,137.13,52.5804,55.82095,76.685571805,3.9804,1.16095,4.14625,48.6,54.66,73.1414766053,135.74
2019-12-25 07:00:00,50.90696,1.43953,50.927309207,3.4269600000000002,0.99953,3.56975,47.48,0.44,47.4820387094,136.95,50.24696,10.67953,51.3693425134,3.4269600000000002,0.99953,3.56975,46.82,9.68,47.8101955654,135.89,56.43696,22.25953,60.6680898814,3.4269600000000002,0.99953,3.56975,53.01,21.26,57.1143388301,136.9,55.52696,54.97953,78.1408472303,3.4269600000000002,0.99953,3.56975,52.1,53.98,75.0216662038,135.53
2019-12-25 07:30:00,55.55512,2.25816,55.6009949983,3.5251200000000003,1.02816,3.672,52.03,1.23,52.0445366969,136.49,54.87512,10.62816,55.8948707844,3.5251200000000003,1.02816,3.672,51.35,9.6,52.2396640495,135.62,61.67512,20.27816,64.9232177268,3.5251200000000003,1.02816,3.672,58.15,19.25,61.2534488825,136.44,60.74512,54.81816,81.8229813048,3.5251200000000003,1.02816,3.672,57.22,53.79,78.5333846208,135.28
2019-12-25 08:00:00,60.41832,4.14451,60.5603034567,3.47832,1.01451,3.62325,56.94,3.13,57.0259633851,136.11,59.89832,12.45451,61.1794373802,3.47832,1.01451,3.62325,56.42,11.44,57.5681335463,135.42,67.15832,19.28451,69.872256806,3.47832,1.01451,3.62325,63.68,18.27,66.249039993,136.05,66.40832,53.42451,85.2305299406,3.47832,1.01451,3.62325,62.93,52.41,81.8962331246,135.06
2019-12-25 08:30:00,63.96448,11.38339,64.9695026113,3.47448,1.01339,3.61925,60.49,10.37,61.372444957,136.92,66.07448,36.02339,75.2563720516,3.47448,1.01339,3.61925,62.6,35.01,71.7248917741,138.51,71.06448,33.46339,78.549085214,3.47448,1.01339,3.61925,67.59,32.45,74.976066848,136.86,72.86448,47.16339,86.7964158359,3.47448,1.01339,3.61925,69.39,46.15,83.3354342402,138.15
2019-12-25 09:00:00,67.8632,11.38635,68.8117931794,5.4732,1.5963500000000002,5.70125,62.39,9.79,63.1534337942,136.4,69.9832,36.68635,79.0160525372,5.4732,1.5963500000000002,5.70125,64.51,35.09,73.4360143254,138.0,75.2032,33.22635,82.2162491516,5.4732,1.5963500000000002,5.70125,69.73,31.63,76.5684647881,136.35,77.0432,46.94635,90.2198118185,5.4732,1.5963500000000002,5.70125,71.57,45.35,84.7283152199,137.65
2019-12-25 09:30:00,70.13656,11.03233,70.9989391038,6.07656,1.7723300000000002,6.32975,64.06,9.26,64.7258155607,136.57,72.30656,37.49233,81.4488393279,6.07656,1.7723300000000002,6.32975,66.23,35.72,75.2484637717,138.18,77.68656,32.86233,84.351255697,6.07656,1.7723300000000002,6.32975,71.61,31.09,78.0677923346,136.52,79.57656,46.59233,92.2131992519,6.07656,1.7723300000000002,6.32975,73.5,44.82,86.0876437127,137.83
2019-12-25 10:00:00,71.54904,11.47222,72.4629350541,8.09904,2.36222,8.4365,63.45,9.11,64.100659903,136.37,73.71904,38.51222,83.1726394186,8.09904,2.36222,8.4365,65.62,36.15,74.918668568,137.93,79.03904,33.23222,85.741181997,8.09904,2.36222,8.4365,70.94,30.87,77.3656286732,136.32,80.92904,46.45222,93.3130122665,8.09904,2.36222,8.4365,72.83,44.09,85.1359912141,137.57
