Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-25 10:30:00,72.4664,12.58145,73.550472555,12.1764,3.55145,12.68375,60.29,9.03,60.9624884663,136.49,74.5864,40.32145,84.787678321,12.1764,3.55145,12.68375,62.41,36.77,72.4364618131,138.01,79.5464,34.38145,86.6586052107,12.1764,3.55145,12.68375,67.37,30.83,74.0891746479,136.45,81.3664,47.15145,94.04121589,12.1764,3.55145,12.68375,69.19,43.6,81.7815144149,137.64
2019-12-25 11:00:00,73.16672,12.90821,74.2966405766,13.05672,3.80821,13.60075,60.11,9.1,60.7949183732,136.68,75.27672,40.53821,85.4981347397,13.05672,3.80821,13.60075,62.22,36.73,72.2524830023,138.2,80.22672,34.74821,87.4286263198,13.05672,3.80821,13.60075,67.17,30.94,73.9533129751,136.64,82.03672,47.51821,94.8050827222,13.05672,3.80821,13.60075,68.98,43.71,81.6627485455,137.84
2019-12-25 11:30:00,75.0816,12.2563,76.0753806974,13.9416,4.0663,14.5225,61.14,8.19,61.6861062153,136.25,77.2416,41.1563,87.5220303709,13.9416,4.0663,14.5225,63.3,37.09,73.3659191996,137.81,82.2416,33.8763,88.9454016363,13.9416,4.0663,14.5225,68.3,29.81,74.5219840047,136.2,84.1116,47.0363,96.3699889605,13.9416,4.0663,14.5225,70.17,42.97,82.2815276961,137.45
2019-12-25 12:00:00,77.63792,9.803560000000001,78.2544338079,13.17792,3.84356,13.727,64.46,5.96,64.7349457403,135.73,79.89792,40.65356,89.6459121265,13.17792,3.84356,13.727,66.72,36.81,76.2006200762,137.56,85.24792,31.02356,90.7175238827,13.17792,3.84356,13.727,72.07,27.18,77.0249135021,135.67,87.21792,46.91356,99.0345782088,13.17792,3.84356,13.727,74.04,43.07,85.6559776081,137.19
2019-12-25 12:30:00,80.43976,9.20493,80.9647190149,12.35976,3.60493,12.87475,68.08,5.6,68.3099290001,135.64,82.74976,41.65493,92.6426250349,12.35976,3.60493,12.87475,70.39,38.05,80.0159646571,137.36,88.47976,30.38493,93.5516536506,12.35976,3.60493,12.87475,76.12,26.78,80.6933875854,135.58,90.52976,45.07493,101.1305431616,12.35976,3.60493,12.87475,78.17,41.47,88.4890377391,136.97
2019-12-25 13:00:00,81.72952,8.88236,82.2107703321,11.93952,3.48236,12.437,69.79,5.4,69.9986007003,135.59,84.07952,41.62236,93.8178369789,11.93952,3.48236,12.437,72.14,38.14,81.6017107664,137.3,89.99952,30.01236,94.8717837558,11.93952,3.48236,12.437,78.06,26.53,82.4451605614,135.53,92.09952,44.65236,102.3530890486,11.93952,3.48236,12.437,80.16,41.17,90.114341256,136.95
2019-12-25 13:30:00,80.58072,9.75771,81.1693620781,13.74072,4.00771,14.31325,66.84,5.75,67.0868698033,135.83,82.86072,41.96771,92.8826550092,13.74072,4.00771,14.31325,69.12,37.96,78.857694615,137.54,88.47072,30.96771,93.7340245587,13.74072,4.00771,14.31325,74.73,26.96,79.4444113831,135.77,90.50072,45.66771,101.3702128693,13.74072,4.00771,14.31325,76.76,41.66,87.3364368405,137.17
2019-12-25 14:00:00,77.47688,9.63909,78.0741890164,10.79688,3.14909,11.24675,66.68,6.49,66.9950931039,135.96,79.75688,40.46909,89.4366096896,10.79688,3.14909,11.24675,68.96,37.32,78.4108665939,137.67,85.37688,31.02909,90.8406080163,10.79688,3.14909,11.24675,74.58,27.88,79.6207937665,135.91,87.36688,45.77909,98.6341563667,10.79688,3.14909,11.24675,76.57,42.63,87.63721698,137.3
2019-12-25 14:30:00,73.51264,10.33952,74.2362035236,9.15264,2.66952,9.534,64.36,7.67,64.8154186903,136.11,75.76264,39.52952,85.4550207489,9.15264,2.66952,9.534,66.61,36.86,76.1285209366,137.75,81.09264,31.88952,87.1375794247,9.15264,2.66952,9.534,71.94,29.22,77.6477430451,136.06,83.07264,45.94952,94.933776417,9.15264,2.66952,9.534,73.92,43.28,85.6581858318,137.37
2019-12-25 15:00:00,70.2284,9.38495,70.8527025106,4.9884,1.45495,5.19625,65.24,7.93,65.7201833534,136.27,72.4884,37.60495,81.6621111597,4.9884,1.45495,5.19625,67.5,36.15,76.5707026218,137.98,77.9184,31.03495,83.8715993651,4.9884,1.45495,5.19625,72.93,29.58,78.70045298470001,136.22,79.8984,45.81495,92.1019216198,4.9884,1.45495,5.19625,74.91,44.36,87.0592769324,137.61
2019-12-25 15:30:00,67.81376,9.35818,68.4564210155,4.07376,1.18818,4.2435,63.74,8.17,64.2614697933,136.63,70.06376,36.47818,78.9910633012,4.07376,1.18818,4.2435,65.99,35.29,74.8335766885,138.44,75.30376,31.13818,81.4876832647,4.07376,1.18818,4.2435,71.23,29.95,77.270404425,136.58,77.28376,47.08818,90.4990400803,4.07376,1.18818,4.2435,73.21,45.9,86.4089931662,138.07
2019-12-25 16:00:00,66.83632,12.20851,67.9421915128,9.52632,2.77851,9.92325,57.31,9.43,58.0806422141,137.12,68.89632,37.57851,78.4783239077,9.52632,2.77851,9.92325,59.37,34.8,68.8174171268,138.88,73.54632,34.24851,81.1296593285,9.52632,2.77851,9.92325,64.02,31.47,71.3366757005,137.07,75.27632,49.73851,90.2244076166,9.52632,2.77851,9.92325,65.75,46.96,80.7979213842,138.51
2019-12-25 16:30:00,66.67624,11.87057,67.7246735885,10.35624,3.02057,10.78775,56.32,8.85,57.0110945343,136.97,68.73624,37.41057,78.2574049983,10.35624,3.02057,10.78775,58.38,34.39,67.756154702,138.85,73.27624,33.81057,80.7004460475,10.35624,3.02057,10.78775,62.92,30.79,70.0496288356,136.92,74.96624,50.43057,90.3503156069,10.35624,3.02057,10.78775,64.61,47.41,80.1383815659,138.45
2019-12-25 17:00:00,66.35648,11.15939,67.288293359,10.38648,3.02939,10.81925,55.97,8.13,56.5573850173,137.11,68.44648,36.56939,77.6030985809,10.38648,3.02939,10.81925,58.06,33.54,67.0514369719,139.17,72.90648,32.98939,80.022838481,10.38648,3.02939,10.81925,62.52,29.96,69.3278587582,137.06,74.64648,51.68939,90.7958700325,10.38648,3.02939,10.81925,64.26,48.66,80.6048584144,138.79
2019-12-25 17:30:00,65.47848,11.31164,66.4483599692,10.18848,2.97164,10.613,55.29,8.34,55.9154692371,137.24,67.54848,35.71164,76.4075806566,10.18848,2.97164,10.613,57.36,32.74,66.0460233474,139.37,71.93848,33.19164,79.2264467877,10.18848,2.97164,10.613,61.75,30.22,68.7481701575,137.19,73.65848,52.73164,90.5880650693,10.18848,2.97164,10.613,63.47,49.76,80.6504711704,139.03
2019-12-25 18:00:00,64.13672,11.84821,65.2219206445,10.17672,2.96821,10.60075,53.96,8.88,54.6857934019,136.75,66.17672,34.84821,74.7914166878,10.17672,2.96821,10.60075,56.0,31.88,64.4386095443,138.88,70.43672,33.63821,78.0567786702,10.17672,2.96821,10.60075,60.26,30.67,67.6159485625,136.71,72.11672,53.04821,89.5261631467,10.17672,2.96821,10.60075,61.94,50.08,79.6528091156,138.53
2019-12-25 18:30:00,63.92608,11.74469,64.9960110112,10.33608,3.01469,10.76675,53.59,8.73,54.2964179297,136.83,65.97608,35.15469,74.7575772826,10.33608,3.01469,10.76675,55.64,32.14,64.2556550041,138.95,70.18608,33.55469,77.7946209372,10.33608,3.01469,10.76675,59.85,30.54,67.1916222456,136.78,71.85608,53.00469,89.2905000264,10.33608,3.01469,10.76675,61.52,49.99,79.2698587106,138.6
2019-12-25 19:00:00,63.53792,11.89106,64.6410441272,10.11792,2.95106,10.5395,53.42,8.94,54.1629024333,137.04,65.58792,34.99106,74.338075909,10.11792,2.95106,10.5395,55.47,32.04,64.0584303585,139.17,69.76792,33.79106,77.5203095779,10.11792,2.95106,10.5395,59.65,30.84,67.1507862947,137.0,71.44792,53.30106,89.1392633437,10.11792,2.95106,10.5395,61.33,50.35,79.35043415129999,138.81
2019-12-25 19:30:00,63.25304,10.00422,64.0392964284,3.9230400000000003,1.14422,4.0865,59.33,8.86,59.9879029472,137.28,65.41304,33.35422,73.4259476878,3.9230400000000003,1.14422,4.0865,61.49,32.21,69.4154464078,139.42,70.20304,31.97422,77.1415424389,3.9230400000000003,1.14422,4.0865,66.28,30.83,73.0994343343,137.23,72.01304,51.53422,88.5531126559,3.9230400000000003,1.14422,4.0865,68.09,50.39,84.7077340035,139.04
2019-12-25 20:00:00,62.68928,10.03729,63.4877391113,3.17928,0.9272900000000001,3.31175,59.51,9.11,60.203257387,137.44,64.83928,33.01729,72.7617596672,3.17928,0.9272900000000001,3.31175,61.66,32.09,69.5106013497,139.57,69.64928,32.07729,76.6809933312,3.17928,0.9272900000000001,3.31175,66.47,31.15,73.4069710586,137.39,71.48928,51.54729,88.1353519382,3.17928,0.9272900000000001,3.31175,68.31,50.62,85.021412009,139.2
2019-12-25 20:30:00,62.24872,10.73796,63.1680847153,3.55872,1.03796,3.707,58.69,9.7,59.4861841103,137.13,64.38872,32.84796,72.2834402848,3.55872,1.03796,3.707,60.83,31.81,68.6452110493,139.19,69.08872,32.75796,76.4613312374,3.55872,1.03796,3.707,65.53,31.72,72.80342917749999,137.07,70.93872,51.57796,87.7073996479,3.55872,1.03796,3.707,67.38,50.54,84.228000095,138.83
2019-12-25 21:00:00,61.19496,11.08603,62.1910217842,4.61496,1.34603,4.80725,56.58,9.74,57.4122286625,136.73,63.26496,32.28603,71.027057499,4.61496,1.34603,4.80725,58.65,30.94,66.3106786272,138.86,67.80496,32.95603,75.3897374578,4.61496,1.34603,4.80725,63.19,31.61,70.6552772268,136.68,69.55496,52.36603,87.0637327397,4.61496,1.34603,4.80725,64.94,51.02,82.5847685715,138.5
2019-12-25 21:30:00,59.2028,11.09915,60.2342316176,3.3228,0.9691500000000001,3.46125,55.88,10.13,56.7907677356,136.93,61.2728,31.62915,68.9547616163,3.3228,0.9691500000000001,3.46125,57.95,30.66,65.560949505,139.06,65.7128,33.09915,73.5780253511,3.3228,0.9691500000000001,3.46125,62.39,32.13,70.1772683994,136.88,67.4528,52.56915,85.5183942761,3.3228,0.9691500000000001,3.46125,64.13,51.6,82.3117057289,138.69
2019-12-25 22:00:00,58.0652,11.2561,59.1461515084,3.4152,0.9961000000000001,3.5575,54.65,10.26,55.604766882,136.93,60.1152,31.6061,67.9174707145,3.4152,0.9961000000000001,3.5575,56.7,30.61,64.4349447117,139.06,64.4052,33.2761,72.4936453646,3.4152,0.9961000000000001,3.5575,60.99,32.28,69.0056410738,136.88,66.1352,52.7861,84.6181838156,3.4152,0.9961000000000001,3.5575,62.72,51.79,81.3388129985,138.69
2019-12-25 22:30:00,55.73744,11.99467,57.0134574128,3.54744,1.03467,3.69525,52.19,10.96,53.3283948755,136.84,57.72744,30.80467,65.4322934243,3.54744,1.03467,3.69525,54.18,29.77,61.8201043351,138.97,61.77744,34.02467,70.5275142165,3.54744,1.03467,3.69525,58.23,32.99,66.9258769087,136.8,63.44744,53.50467,82.9959478189,3.54744,1.03467,3.69525,59.9,52.47,79.6310925456,138.63
2019-12-25 23:00:00,53.08376,12.78068,54.6006534485,4.01376,1.17068,4.181,49.07,11.61,50.4247657407,136.98,55.01376,30.34068,62.8257164878,4.01376,1.17068,4.181,51.0,29.17,58.7527778067,139.11,58.73376,34.92068,68.3308748327,4.01376,1.17068,4.181,54.72,33.75,64.2910639203,136.93,60.32376,54.43068,81.2505688952,4.01376,1.17068,4.181,56.31,53.26,77.5077009077,138.79
2019-12-25 23:30:00,50.32008,13.63669,52.1351106776,6.16008,1.7966900000000001,6.41675,44.16,11.84,45.7197025362,137.18,52.15008,30.96669,60.6511890532,6.16008,1.7966900000000001,6.41675,45.99,29.17,54.4607106087,139.31,55.36008,35.87669,65.9687451977,6.16008,1.7966900000000001,6.41675,49.2,34.08,59.8505338322,137.13,56.82008,55.48669,79.418475548,6.16008,1.7966900000000001,6.41675,50.66,53.69,73.8176923237,138.95
2019-12-26 00:00:00,47.59512,13.65566,49.5153763779,4.78512,1.39566,4.9845,42.81,12.26,44.5309297006,137.41,49.38512,30.38566,57.9842945206,4.78512,1.39566,4.9845,44.6,28.99,53.1937975708,139.52,52.44512,35.96566,63.5926042166,4.78512,1.39566,4.9845,47.66,34.57,58.877504193,137.35,53.87512,55.42566,77.2950990778,4.78512,1.39566,4.9845,49.09,54.03,73.0004726012,139.16
2019-12-26 00:30:00,43.06,13.63,45.1657004817,0.0,0.0,0.0,43.06,13.63,45.1657004817,137.41,44.87,30.08,54.0196566076,0.0,0.0,0.0,44.87,30.08,54.0196566076,139.23,47.95,36.12,60.0321322293,0.0,0.0,0.0,47.95,36.12,60.0321322293,137.35,49.4,52.4,72.0147207174,0.0,0.0,0.0,49.4,52.4,72.0147207174,138.87
2019-12-26 01:00:00,41.63,13.85,43.8734475509,0.0,0.0,0.0,41.63,13.85,43.8734475509,137.36,43.42,29.86,52.6964514934,0.0,0.0,0.0,43.42,29.86,52.6964514934,139.18,46.34,36.36,58.9019965706,0.0,0.0,0.0,46.34,36.36,58.9019965706,137.3,47.77,52.65,71.091457996,0.0,0.0,0.0,47.77,52.65,71.091457996,138.81
2019-12-26 01:30:00,42.39,13.69,44.545798904,0.0,0.0,0.0,42.39,13.69,44.545798904,137.07,44.18,29.84,53.313206619,0.0,0.0,0.0,44.18,29.84,53.313206619,138.88,47.19,36.1,59.4146959935,0.0,0.0,0.0,47.19,36.1,59.4146959935,137.0,48.63,52.32,71.4301007979,0.0,0.0,0.0,48.63,52.32,71.4301007979,138.52
2019-12-26 02:00:00,41.81,14.08,44.1171451932,0.0,0.0,0.0,41.81,14.08,44.1171451932,137.42,43.58,29.57,52.6649912181,0.0,0.0,0.0,43.58,29.57,52.6649912181,139.24,46.53,36.58,59.1873069163,0.0,0.0,0.0,46.53,36.58,59.1873069163,137.36,47.95,52.86,71.3679346766,0.0,0.0,0.0,47.95,52.86,71.3679346766,138.91
2019-12-26 02:30:00,40.49,14.14,42.8879901604,0.0,0.0,0.0,40.49,14.14,42.8879901604,137.58,42.25,29.69,51.6387315878,0.0,0.0,0.0,42.25,29.69,51.6387315878,139.4,45.05,36.73,58.1256862325,0.0,0.0,0.0,45.05,36.73,58.1256862325,137.52,46.45,53.07,70.5267849827,0.0,0.0,0.0,46.45,53.07,70.5267849827,139.04
2019-12-26 03:00:00,39.65,14.51,42.2215892643,0.0,0.0,0.0,39.65,14.51,42.2215892643,137.98,41.39,30.19,51.23053972,0.0,0.0,0.0,41.39,30.19,51.23053972,139.73,44.1,37.24,57.7202529447,0.0,0.0,0.0,44.1,37.24,57.7202529447,137.91,45.5,52.84,69.7303061803,0.0,0.0,0.0,45.5,52.84,69.7303061803,139.38
2019-12-26 03:30:00,38.66,15.05,41.4861193654,0.0,0.0,0.0,38.66,15.05,41.4861193654,137.98,40.4,30.28,50.4880025353,0.0,0.0,0.0,40.4,30.28,50.4880025353,139.66,43.0,37.86,57.2920552957,0.0,0.0,0.0,43.0,37.86,57.2920552957,137.91,44.36,52.7,68.8846833483,0.0,0.0,0.0,44.36,52.7,68.8846833483,139.29
2019-12-26 04:00:00,38.78,9.64,39.9602052047,0.0,0.0,0.0,38.78,9.64,39.9602052047,137.98,39.69,24.5,46.6427497045,0.0,0.0,0.0,39.69,24.5,46.6427497045,138.81,43.15,31.22,53.2598432217,0.0,0.0,0.0,43.15,31.22,53.2598432217,137.91,43.52,59.51,73.7253721591,0.0,0.0,0.0,43.52,59.51,73.7253721591,138.45
2019-12-26 04:30:00,38.86,10.99,40.3841515944,0.0,0.0,0.0,38.86,10.99,40.3841515944,137.79,39.74,16.99,43.2195291506,0.0,0.0,0.0,39.74,16.99,43.2195291506,138.69,43.24,32.96,54.3696533003,0.0,0.0,0.0,43.24,32.96,54.3696533003,137.73,44.07,48.12,65.2510482674,0.0,0.0,0.0,44.07,48.12,65.2510482674,138.34
2019-12-26 05:00:00,38.66,12.41,40.6030011206,0.0,0.0,0.0,38.66,12.41,40.6030011206,137.65,39.79,16.95,43.2498161846,0.0,0.0,0.0,39.79,16.95,43.2498161846,138.93,43.0,34.8,55.3176282933,0.0,0.0,0.0,43.0,34.8,55.3176282933,137.61,44.21,44.88,62.997924569,0.0,0.0,0.0,44.21,44.88,62.997924569,138.58
2019-12-26 05:30:00,38.58,12.88,40.6732196906,0.0,0.0,0.0,38.58,12.88,40.6732196906,137.21,39.65,17.91,43.5073625953,0.0,0.0,0.0,39.65,17.91,43.5073625953,138.3,42.92,35.26,55.5463230106,0.0,0.0,0.0,42.92,35.26,55.5463230106,137.16,44.06,43.36,61.8172564904,0.0,0.0,0.0,44.06,43.36,61.8172564904,137.92
2019-12-26 06:00:00,39.64,12.87,41.6769300693,0.0,0.0,0.0,39.64,12.87,41.6769300693,137.37,40.72,18.01,44.5250322852,0.0,0.0,0.0,40.72,18.01,44.5250322852,138.46,44.1,35.26,56.463064033,0.0,0.0,0.0,44.1,35.26,56.463064033,137.32,45.27,43.29,62.6370257915,0.0,0.0,0.0,45.27,43.29,62.6370257915,138.1
2019-12-26 06:30:00,41.84,12.32,43.6161438002,0.0,0.0,0.0,41.84,12.32,43.6161438002,137.66,42.96,18.64,46.8295974785,0.0,0.0,0.0,42.96,18.64,46.8295974785,138.75,46.59,34.71,58.0982977375,0.0,0.0,0.0,46.59,34.71,58.0982977375,137.62,47.8,42.76,64.1346832845,0.0,0.0,0.0,47.8,42.76,64.1346832845,138.41
2019-12-26 07:00:00,42.95,11.31,44.4141711619,0.0,0.0,0.0,42.95,11.31,44.4141711619,138.07,44.12,18.95,48.0174645311,0.0,0.0,0.0,44.12,18.95,48.0174645311,139.26,47.84,33.7,58.5179938139,0.0,0.0,0.0,47.84,33.7,58.5179938139,138.02,49.11,42.87,65.1891785498,0.0,0.0,0.0,49.11,42.87,65.1891785498,138.92
2019-12-26 07:30:00,46.55,10.29,47.6737516879,0.0,0.0,0.0,46.55,10.29,47.6737516879,137.66,47.78,19.06,51.441345239,0.0,0.0,0.0,47.78,19.06,51.441345239,138.95,51.88,32.46,61.1979248014,0.0,0.0,0.0,51.88,32.46,61.1979248014,137.62,53.26,42.48,68.1261917327,0.0,0.0,0.0,53.26,42.48,68.1261917327,138.59
2019-12-26 08:00:00,48.58,10.26,49.6516263581,0.0,0.0,0.0,48.58,10.26,49.6516263581,137.3,49.81,19.87,53.6269801499,0.0,0.0,0.0,49.81,19.87,53.6269801499,138.48,54.16,32.34,63.0807514223,0.0,0.0,0.0,54.16,32.34,63.0807514223,137.26,55.56,41.21,69.174978858,0.0,0.0,0.0,55.56,41.21,69.174978858,138.12
2019-12-26 08:30:00,51.94,9.26,52.7589916507,0.0,0.0,0.0,51.94,9.26,52.7589916507,137.07,53.19,20.52,57.010933162,0.0,0.0,0.0,53.19,20.52,57.010933162,138.28,57.96,31.19,65.8192806099,0.0,0.0,0.0,57.96,31.19,65.8192806099,137.03,59.38,40.29,71.758403689,0.0,0.0,0.0,59.38,40.29,71.758403689,137.92
2019-12-26 09:00:00,54.77,7.57,55.2906664818,0.0,0.0,0.0,54.77,7.57,55.2906664818,136.92,56.05,20.42,59.653825527,0.0,0.0,0.0,56.05,20.42,59.653825527,138.33,61.12,29.26,67.7628364223,0.0,0.0,0.0,61.12,29.26,67.7628364223,136.88,62.63,40.47,74.5676726202,0.0,0.0,0.0,62.63,40.47,74.5676726202,137.96
2019-12-26 09:30:00,58.11,6.71,58.4961212389,0.0,0.0,0.0,58.11,6.71,58.4961212389,137.14,59.45,21.54,63.2319072937,0.0,0.0,0.0,59.45,21.54,63.2319072937,138.54,64.89,28.39,70.8286961619,0.0,0.0,0.0,64.89,28.39,70.8286961619,137.1,66.46,39.45,77.2867006671,0.0,0.0,0.0,66.46,39.45,77.2867006671,138.16
2019-12-26 10:00:00,59.25,5.96,59.5490058691,0.0,0.0,0.0,59.25,5.96,59.5490058691,136.93,60.59,22.06,64.4809405949,0.0,0.0,0.0,60.59,22.06,64.4809405949,138.34,66.18,27.49,71.6623506452,0.0,0.0,0.0,66.18,27.49,71.6623506452,136.89,67.78,38.67,78.0352311459,0.0,0.0,0.0,67.78,38.67,78.0352311459,137.95
2019-12-26 10:30:00,61.88,5.37,62.1125695814,0.0,0.0,0.0,61.88,5.37,62.1125695814,136.75,63.28,22.51,67.1644139407,0.0,0.0,0.0,63.28,22.51,67.1644139407,138.16,69.14,26.78,74.1451819069,0.0,0.0,0.0,69.14,26.78,74.1451819069,136.71,70.78,38.01,80.3403292251,0.0,0.0,0.0,70.78,38.01,80.3403292251,137.78
2019-12-26 11:00:00,64.82,5.19,65.0274442063,0.0,0.0,0.0,64.82,5.19,65.0274442063,136.56,66.31,24.21,70.5913606612,0.0,0.0,0.0,66.31,24.21,70.5913606612,137.79,72.46,26.56,77.1743817598,0.0,0.0,0.0,72.46,26.56,77.1743817598,136.52,74.25,35.74,82.4039446871,0.0,0.0,0.0,74.25,35.74,82.4039446871,137.4
2019-12-26 11:30:00,67.6,2.98,67.6656515523,0.0,0.0,0.0,67.6,2.98,67.6656515523,136.23,69.18,23.7,73.1270292026,0.0,0.0,0.0,69.18,23.7,73.1270292026,137.76,75.59,23.97,79.2994892796,0.0,0.0,0.0,75.59,23.97,79.2994892796,136.19,77.49,36.29,85.5667236722,0.0,0.0,0.0,77.49,36.29,85.5667236722,137.4
2019-12-26 12:00:00,69.14,2.96,69.2033322897,0.0,0.0,0.0,69.14,2.96,69.2033322897,136.09,70.73,24.03,74.7005609082,0.0,0.0,0.0,70.73,24.03,74.7005609082,137.57,77.32,23.92,80.9354607079,0.0,0.0,0.0,77.32,23.92,80.9354607079,136.05,79.24,35.73,86.9230147889,0.0,0.0,0.0,79.24,35.73,86.9230147889,137.21
2019-12-26 12:30:00,70.2,2.95,70.2619562779,0.0,0.0,0.0,70.2,2.95,70.2619562779,135.99,71.77,24.56,75.8559588958,0.0,0.0,0.0,71.77,24.56,75.8559588958,137.39,78.52,23.88,82.0709741626,0.0,0.0,0.0,78.52,23.88,82.0709741626,135.95,80.44,34.97,87.7125675146,0.0,0.0,0.0,80.44,34.97,87.7125675146,137.04
2019-12-26 13:00:00,68.53,2.56,68.5777988856,0.0,0.0,0.0,68.53,2.56,68.5777988856,136.05,70.06,25.02,74.3935749914,0.0,0.0,0.0,70.06,25.02,74.3935749914,137.45,76.66,23.47,80.1722925954,0.0,0.0,0.0,76.66,23.47,80.1722925954,136.0,78.49,34.58,85.7697878043,0.0,0.0,0.0,78.49,34.58,85.7697878043,137.08
2019-12-26 13:30:00,70.25,2.81,70.306177538,0.0,0.0,0.0,70.25,2.81,70.306177538,136.26,71.79,24.85,75.9692477256,0.0,0.0,0.0,71.79,24.85,75.9692477256,137.67,78.57,23.82,82.1013842758,0.0,0.0,0.0,78.57,23.82,82.1013842758,136.22,80.46,34.98,87.734896136,0.0,0.0,0.0,80.46,34.98,87.734896136,137.3
2019-12-26 14:00:00,70.2,3.75,70.3000889046,0.0,0.0,0.0,70.2,3.75,70.3000889046,136.7,71.74,25.03,75.9811062041,0.0,0.0,0.0,71.74,25.03,75.9811062041,138.0,78.52,24.98,82.3977596783,0.0,0.0,0.0,78.52,24.98,82.3977596783,136.66,80.39,34.98,87.6707049133,0.0,0.0,0.0,80.39,34.98,87.6707049133,137.64
2019-12-26 14:30:00,69.19,5.12,69.3791791534,0.0,0.0,0.0,69.19,5.12,69.3791791534,136.86,70.67,25.21,75.0319465295,0.0,0.0,0.0,70.67,25.21,75.0319465295,138.0,77.37,26.6,81.8148941208,0.0,0.0,0.0,77.37,26.6,81.8148941208,136.83,79.17,34.81,86.4848252585,0.0,0.0,0.0,79.17,34.81,86.4848252585,137.64
2019-12-26 15:00:00,69.08,5.21,69.2761899934,0.0,0.0,0.0,69.08,5.21,69.2761899934,136.86,70.57,24.58,74.7281827693,0.0,0.0,0.0,70.57,24.58,74.7281827693,138.06,77.26,26.69,81.7402208218,0.0,0.0,0.0,77.26,26.69,81.7402208218,136.83,79.06,35.56,86.6890835111,0.0,0.0,0.0,79.06,35.56,86.6890835111,137.72
2019-12-26 15:30:00,68.86,4.59,69.0128082315,0.0,0.0,0.0,68.86,4.59,69.0128082315,136.86,70.36,23.84,74.2891324488,0.0,0.0,0.0,70.36,23.84,74.2891324488,138.21,77.02,26.0,81.2901002583,0.0,0.0,0.0,77.02,26.0,81.2901002583,136.83,78.81,36.56,86.8772104755,0.0,0.0,0.0,78.81,36.56,86.8772104755,137.83
2019-12-26 16:00:00,68.22,4.82,68.3900636058,0.0,0.0,0.0,68.22,4.82,68.3900636058,136.4,69.7,23.38,73.5167627144,0.0,0.0,0.0,69.7,23.38,73.5167627144,137.75,76.3,26.12,80.6470359034,0.0,0.0,0.0,76.3,26.12,80.6470359034,136.36,78.1,36.66,86.2761009782,0.0,0.0,0.0,78.1,36.66,86.2761009782,137.38
2019-12-26 16:30:00,57.31,6.8100000000000005,57.7131891339,0.0,0.0,0.0,57.31,6.8100000000000005,57.7131891339,136.5,58.66,22.26,62.7415587948,0.0,0.0,0.0,58.66,22.26,62.7415587948,137.75,64.02,28.31,70.000117857,0.0,0.0,0.0,64.02,28.31,70.000117857,136.46,65.57,37.9,75.7352949423,0.0,0.0,0.0,65.57,37.9,75.7352949423,137.41
2019-12-26 17:00:00,57.61,6.72,58.0006077554,0.0,0.0,0.0,57.61,6.72,58.0006077554,136.19,58.98,22.17,63.0091207683,0.0,0.0,0.0,58.98,22.17,63.0091207683,137.45,64.38,28.14,70.2612553261,0.0,0.0,0.0,64.38,28.14,70.2612553261,136.15,65.93,37.75,75.9725437247,0.0,0.0,0.0,65.93,37.75,75.9725437247,137.1
2019-12-26 17:30:00,58.17,5.96,58.4745286428,0.0,0.0,0.0,58.17,5.96,58.4745286428,136.19,59.59,21.4,63.3160966895,0.0,0.0,0.0,59.59,21.4,63.3160966895,137.6,65.01,27.26,70.494025988,0.0,0.0,0.0,65.01,27.26,70.494025988,136.15,66.62,38.75,77.0700129752,0.0,0.0,0.0,66.62,38.75,77.0700129752,137.24
2019-12-26 18:00:00,57.62,6.28,57.9612180686,0.0,0.0,0.0,57.62,6.28,57.9612180686,136.37,59.04,21.16,62.7173596383,0.0,0.0,0.0,59.04,21.16,62.7173596383,137.81,64.38,27.68,70.0782905043,0.0,0.0,0.0,64.38,27.68,70.0782905043,136.34,65.98,39.21,76.7514462404,0.0,0.0,0.0,65.98,39.21,76.7514462404,137.45
2019-12-26 18:30:00,61.67,4.75,61.8526587949,0.0,0.0,0.0,61.67,4.75,61.8526587949,136.22,63.13,21.78,66.7814742275,0.0,0.0,0.0,63.13,21.78,66.7814742275,137.75,68.95,25.94,73.6680806048,0.0,0.0,0.0,68.95,25.94,73.6680806048,136.18,70.63,38.47,80.4272205164,0.0,0.0,0.0,70.63,38.47,80.4272205164,137.38
2019-12-26 19:00:00,60.11,5.21,60.3353644225,0.0,0.0,0.0,60.11,5.21,60.3353644225,136.46,61.55,21.68,65.2566080945,0.0,0.0,0.0,61.55,21.68,65.2566080945,137.96,67.19,26.52,72.234385856,0.0,0.0,0.0,67.19,26.52,72.234385856,136.41,68.84,38.81,79.0263354838,0.0,0.0,0.0,68.84,38.81,79.0263354838,137.59
2019-12-26 19:30:00,64.22,6.06,64.5052866051,0.0,0.0,0.0,64.22,6.06,64.5052866051,136.46,65.65,22.18,69.295561907,0.0,0.0,0.0,65.65,22.18,69.295561907,137.81,71.82,27.53,76.9156245505,0.0,0.0,0.0,71.82,27.53,76.9156245505,136.41,73.45,38.11,82.7482604047,0.0,0.0,0.0,73.45,38.11,82.7482604047,137.47
2019-12-26 20:00:00,64.55,6.66,64.8926659955,0.0,0.0,0.0,64.55,6.66,64.8926659955,136.9,65.99,21.69,69.4632003294,0.0,0.0,0.0,65.99,21.69,69.4632003294,138.25,72.17,28.32,77.5276163699,0.0,0.0,0.0,72.17,28.32,77.5276163699,136.85,73.86,39.09,83.5663072057,0.0,0.0,0.0,73.86,39.09,83.5663072057,137.91
2019-12-26 20:30:00,63.31,7.24,63.7226309877,0.0,0.0,0.0,63.31,7.24,63.7226309877,136.38,64.71,20.66,67.9280479625,0.0,0.0,0.0,64.71,20.66,67.9280479625,137.75,70.77,28.8,76.4057124828,0.0,0.0,0.0,70.77,28.8,76.4057124828,136.33,72.42,39.73,82.6022354419,0.0,0.0,0.0,72.42,39.73,82.6022354419,137.42
2019-12-26 21:00:00,61.33,8.01,61.8508609479,0.0,0.0,0.0,61.33,8.01,61.8508609479,135.77,62.73,20.05,65.8563239181,0.0,0.0,0.0,62.73,20.05,65.8563239181,137.09,68.54,29.48,74.6110045503,0.0,0.0,0.0,68.54,29.48,74.6110045503,135.72,70.18,39.85,80.7047390182,0.0,0.0,0.0,70.18,39.85,80.7047390182,136.74
2019-12-26 21:30:00,60.31,8.31,60.8798176738,0.0,0.0,0.0,60.31,8.31,60.8798176738,135.69,61.74,19.83,64.8464069938,0.0,0.0,0.0,61.74,19.83,64.8464069938,136.98,67.39,29.75,73.6646088702,0.0,0.0,0.0,67.39,29.75,73.6646088702,135.64,69.05,39.93,79.7640733664,0.0,0.0,0.0,69.05,39.93,79.7640733664,136.64
2019-12-26 22:00:00,56.86,8.52,57.494782372,0.0,0.0,0.0,56.86,8.52,57.494782372,136.09,58.25,19.87,61.5457504626,0.0,0.0,0.0,58.25,19.87,61.5457504626,137.4,63.51,30.16,70.3075081339,0.0,0.0,0.0,63.51,30.16,70.3075081339,136.04,65.1,40.43,76.6328578353,0.0,0.0,0.0,65.1,40.43,76.6328578353,137.01
2019-12-26 22:30:00,54.41,9.08,55.1624374008,0.0,0.0,0.0,54.41,9.08,55.1624374008,136.82,55.71,18.91,58.8318978106,0.0,0.0,0.0,55.71,18.91,58.8318978106,138.2,60.75,30.93,68.170575764,0.0,0.0,0.0,60.75,30.93,68.170575764,136.76,62.23,42.08,75.1218962753,0.0,0.0,0.0,62.23,42.08,75.1218962753,137.85
2019-12-26 23:00:00,50.91,9.25,51.7435078053,0.0,0.0,0.0,50.91,9.25,51.7435078053,136.45,52.15,17.37,54.9667117445,0.0,0.0,0.0,52.15,17.37,54.9667117445,137.96,56.81,31.0,64.7176645129,0.0,0.0,0.0,56.81,31.0,64.7176645129,136.4,58.19,43.63,72.7300006875,0.0,0.0,0.0,58.19,43.63,72.7300006875,137.64
2019-12-26 23:30:00,47.77,9.83,48.7709114124,0.0,0.0,0.0,47.77,9.83,48.7709114124,136.61,48.97,16.86,51.7911237569,0.0,0.0,0.0,48.97,16.86,51.7911237569,138.13,53.27,31.68,61.9783454119,0.0,0.0,0.0,53.27,31.68,61.9783454119,136.55,54.59,44.35,70.3348462712,0.0,0.0,0.0,54.59,44.35,70.3348462712,137.78
2019-12-27 00:00:00,45.25,10.16,46.3765899997,0.0,0.0,0.0,45.25,10.16,46.3765899997,136.82,46.42,16.62,49.3055858904,0.0,0.0,0.0,46.42,16.62,49.3055858904,138.34,50.44,32.1,59.7879887603,0.0,0.0,0.0,50.44,32.1,59.7879887603,136.76,51.7,44.83,68.4296638893,0.0,0.0,0.0,51.7,44.83,68.4296638893,137.99
2019-12-27 00:30:00,47.22,10.9375,48.470169241,3.42,0.9975,3.5625,43.8,9.94,44.913735093,136.72,48.37,17.8675,51.564565898,3.42,0.9975,3.5625,44.95,16.87,48.0114507175,138.24,52.25,32.8675,61.7279114846,3.42,0.9975,3.5625,48.83,31.87,58.3100831761,136.66,53.46,45.5975,70.2645259448,3.42,0.9975,3.5625,50.04,44.6,67.0310495218,137.83
2019-12-27 01:00:00,47.18736,11.05173,48.4642928326,3.29736,0.9617300000000001,3.43475,43.89,10.09,45.034877595,136.99,48.33736,17.77173,51.500822896,3.29736,0.9617300000000001,3.43475,45.04,16.81,48.0747095675,138.52,52.20736,33.05173,61.7901715013,3.29736,0.9617300000000001,3.43475,48.91,32.09,58.497488835,136.93,53.42736,45.82173,70.38546538,3.29736,0.9617300000000001,3.43475,50.13,44.86,67.2713646361,138.12
2019-12-27 01:30:00,47.41152,10.51961,48.5645387424,3.22152,0.9396100000000001,3.35575,44.19,9.58,45.2165069416,137.26,48.57152,17.72961,51.7062049068,3.22152,0.9396100000000001,3.35575,45.35,16.79,48.3583146935,138.86,52.47152,32.53961,61.7420977135,3.22152,0.9396100000000001,3.35575,49.25,31.6,58.5160020849,137.21,53.92152,46.31961,71.0847141773,3.22152,0.9396100000000001,3.35575,50.7,45.38,68.0428864761,138.46
2019-12-27 02:00:00,46.19248,11.55989,47.6169745507,2.9824800000000002,0.86989,3.10675,43.21,10.69,44.512697065,137.97,47.40248,18.05989,50.72627265,2.9824800000000002,0.86989,3.10675,44.42,17.19,47.6301637621,139.42,51.12248,33.89989,61.3409366032,2.9824800000000002,0.86989,3.10675,48.14,33.03,58.3818507757,137.91,52.41248,46.03989,69.7620206915,2.9824800000000002,0.86989,3.10675,49.43,45.17,66.9600910991,139.05
2019-12-27 02:30:00,44.96232,12.76026,46.737933791,3.05232,0.89026,3.1795,41.91,11.87,43.5585238501,137.53,46.15232,18.40026,49.6850702873,3.05232,0.89026,3.1795,43.1,17.51,46.5210715698,138.79,49.72232,35.12026,60.8748040543,3.05232,0.89026,3.1795,46.67,34.23,57.8772995224,137.47,50.99232,45.19026,68.1349858579,3.05232,0.89026,3.1795,47.94,44.3,65.2742950939,138.43
2019-12-27 03:00:00,44.33032,12.88926,46.1661163046,2.98032,0.86926,3.1045,41.35,12.02,43.0616174801,137.46,45.52032,18.17926,49.016171077,2.98032,0.86926,3.1045,42.54,17.31,45.9269822653,138.72,49.03032,35.22926,60.3744402827,2.98032,0.86926,3.1045,46.05,34.36,57.4561754731,137.4,50.28032,45.28926,67.6699907688,2.98032,0.86926,3.1045,47.3,44.42,64.8877985449,138.36
2019-12-27 03:30:00,43.75768,12.89849,45.6191363713,2.9776800000000003,0.8684900000000001,3.10175,40.78,12.03,42.5173999675,137.72,44.93768,18.29849,48.5204062232,2.9776800000000003,0.8684900000000001,3.10175,41.96,17.43,45.4361805173,138.98,48.37768,35.32849,59.9041077712,2.9776800000000003,0.8684900000000001,3.10175,45.4,34.46,56.9969437777,137.66,49.62768,45.41849,67.2736639114,2.9776800000000003,0.8684900000000001,3.10175,46.65,44.55,64.5052323459,138.62
2019-12-27 04:00:00,43.18512,12.87566,45.0637016883,3.10512,0.90566,3.2345,40.08,11.97,41.8292636799,137.81,44.36512,18.44566,48.0469171274,3.10512,0.90566,3.2345,41.26,17.54,44.8334607185,139.07,47.72512,35.33566,59.3826232719,3.10512,0.90566,3.2345,44.62,34.43,56.3592876108,137.75,48.95512,45.46566,66.8111518644,3.10512,0.90566,3.2345,45.85,44.56,63.9360313126,138.69
2019-12-27 04:30:00,43.27864,12.75002,45.1176649468,2.94864,0.8600200000000001,3.0715,40.33,11.89,42.0461769963,137.74,44.44864,18.44002,48.1218862416,2.94864,0.8600200000000001,3.0715,41.5,17.58,45.0700166408,139.0,47.83864,35.17002,59.3756329133,2.94864,0.8600200000000001,3.0715,44.89,34.31,56.5003380521,137.67,49.07864,45.27002,66.7689120403,2.94864,0.8600200000000001,3.0715,46.13,44.41,64.032999305,138.65
2019-12-27 05:00:00,43.43816,12.97363,45.3341904037,2.85816,0.8336300000000001,2.97725,40.58,12.14,42.3570065042,137.71,44.60816,18.08363,48.1342457359,2.85816,0.8336300000000001,2.97725,41.75,17.25,45.173277499,138.97,48.02816,35.36363,59.6430254075,2.85816,0.8336300000000001,2.97725,45.17,34.53,56.856396298,137.67,49.27816,45.45363,67.0400591674,2.85816,0.8336300000000001,2.97725,46.42,44.62,64.3875826538,138.62
2019-12-27 05:30:00,44.10336,12.63473,45.8774755786,3.03336,0.8847300000000001,3.15975,41.07,11.75,42.7177644546,137.44,45.28336,18.48473,48.9108161459,3.03336,0.8847300000000001,3.15975,42.25,17.6,45.7692309308,138.7,48.76336,34.96473,60.003313429,3.03336,0.8847300000000001,3.15975,45.73,34.08,57.0322654293,137.38,50.03336,45.01473,67.3027713386,3.03336,0.8847300000000001,3.15975,47.0,44.13,64.4705894187,138.34
2019-12-27 06:00:00,46.11168,12.76174,47.8450524114,2.85168,0.83174,2.9705,43.26,11.93,44.8748537602,137.63,47.26168,19.76174,51.2268754098,2.85168,0.83174,2.9705,44.41,18.93,48.276215676,138.72,51.04168,35.15174,61.9749781948,2.85168,0.83174,2.9705,48.19,34.32,59.1619683581,137.58,52.29168,43.38174,67.9440590681,2.85168,0.83174,2.9705,49.44,42.55,65.2289513943,138.37
2019-12-27 06:30:00,50.3908,11.6369,51.7170200829,2.8008,0.8169000000000001,2.9175,47.59,10.82,48.804513111,137.5,51.5908,20.9069,55.666049907,2.8008,0.8169000000000001,2.9175,48.79,20.09,52.7643080121,138.58,55.8508,33.8369,65.3012072036,2.8008,0.8169000000000001,2.9175,53.05,33.02,62.4869818442,137.45,57.2008,41.8269,70.8619861721,2.8008,0.8169000000000001,2.9175,54.4,41.01,68.1262071453,138.24
2019-12-27 07:00:00,53.2636,10.7848,54.3444845039,2.7936,0.8148000000000001,2.91,50.47,9.97,51.4453282621,137.26,54.4836,21.4948,58.5703772909,2.7936,0.8148000000000001,2.91,51.69,20.68,55.6733194627,138.36,59.0936,32.8348,67.6030890714,2.7936,0.8148000000000001,2.91,56.3,32.02,64.7685911534,137.22,60.4936,40.9448,73.0476028902,2.7936,0.8148000000000001,2.91,57.7,40.13,70.2830484541,138.01
2019-12-27 07:30:00,56.7152,7.7136,57.2373438937,2.9952,0.8736,3.12,53.72,6.84,54.1537071677,135.98,58.0552,20.523600000000002,61.5761675001,2.9952,0.8736,3.12,55.06,19.65,58.4613214014,137.49,62.9552,29.0136,69.3191617953,2.9952,0.8736,3.12,59.96,28.14,66.2348941269,135.94,64.4952,41.4636,76.6737304949,2.9952,0.8736,3.12,61.5,40.59,73.6871637397,137.14
2019-12-27 08:00:00,60.39456,7.85258,60.9029218531,2.61456,0.76258,2.7235,57.78,7.09,58.2133704573,135.75,61.77456,22.58258,65.7728605327,2.61456,0.76258,2.7235,59.16,21.82,63.0556738129,136.96,67.15456,29.12258,73.1974015567,2.61456,0.76258,2.7235,64.54,28.36,70.496107694,135.71,68.79456,38.34258,78.7581419705,2.61456,0.76258,2.7235,66.18,37.58,76.10551097,136.64
2019-12-27 08:30:00,64.87688,4.29784,65.0190817161,2.90688,0.84784,3.028,61.97,3.45,62.0659600747,137.24,64.46688,14.96784,66.1816806314,2.90688,0.84784,3.028,61.56,14.12,63.1585940312,137.31,71.80688,13.02784,72.9791246207,2.90688,0.84784,3.028,68.9,12.18,69.9682956774,137.19,71.75688,47.52784,86.0694219941,2.90688,0.84784,3.028,68.85,46.68,83.182599743,136.95
2019-12-27 09:00:00,69.81272,1.86871,69.8377258426,3.25272,0.94871,3.38825,66.56,0.92,66.5663578694,138.34,67.84272,10.45871,68.6441495822,3.25272,0.94871,3.38825,64.59,9.51,65.2863553892,137.23,77.00272,2.2587099999999998,77.0358400893,3.25272,0.94871,3.38825,73.75,1.31,73.7616336587,138.28,75.54272,52.81871,92.1765624823,3.25272,0.94871,3.38825,72.29,51.87,88.9738219928,136.85
2019-12-27 09:30:00,74.12936,4.69898,74.2781423236,3.45936,1.00898,3.6035,70.67,3.69,70.766270214,138.46,71.18936,13.69898,72.4954276506,3.45936,1.00898,3.6035,67.73,12.69,68.9085553469,136.64,81.78936,6.73898,82.0665172933,3.45936,1.00898,3.6035,78.33,5.73,78.53930099,138.41,79.02936,36.73898,87.1515484283,3.45936,1.00898,3.6035,75.57,35.73,83.5910150674,136.26
2019-12-27 10:00:00,76.96256,5.11158,77.1321197158,3.74256,1.09158,3.8985000000000003,73.22,4.02,73.3302720573,138.39,73.38256,12.72158,74.4771019163,3.74256,1.09158,3.8985000000000003,69.64,11.63,70.6044368294,135.82,84.89256,7.84158,85.2539566252,3.74256,1.09158,3.8985000000000003,81.15,6.75,81.4302462234,138.34,81.22256,32.93158,87.644698723,3.74256,1.09158,3.8985000000000003,77.48,31.84,83.7671534672,135.45
2019-12-27 10:30:00,78.40608,4.91344,78.5598833604,3.88608,1.13344,4.048,74.52,3.7800000000000002,74.6158079766,138.73,74.78608,11.81344,75.7133748185,3.88608,1.13344,4.048,70.9,10.68,71.6998772663,136.01,86.48608,7.59344,86.8187903901,3.88608,1.13344,4.048,82.6,6.46,82.8522274897,138.68,82.77608,31.96344,88.7329753632,3.88608,1.13344,4.048,78.89,30.83,84.7001829986,135.66
2019-12-27 11:00:00,79.39392,5.40156,79.5774552458,4.15392,1.21156,4.327,75.24,4.19,75.3565770189,138.44,75.77392,11.44156,76.6328666265,4.15392,1.21156,4.327,71.62,10.23,72.3469232241,135.73,87.56392,8.13156,87.9406751953,4.15392,1.21156,4.327,83.41,6.92,83.696562056,138.39,83.83392,31.45156,89.5395262943,4.15392,1.21156,4.327,79.68,30.24,85.2253483419,135.39
2019-12-27 11:30:00,79.804,6.477,80.0664095923,9.144,2.667,9.525,70.66,3.81,70.7626433932,138.71,76.274,14.107,77.5675868195,9.144,2.667,9.525,67.13,11.44,68.0978009924,136.07,87.454,9.187,87.9352209584,9.144,2.667,9.525,78.31,6.52,78.5809550718,138.65,83.814,34.357,90.5825040778,9.144,2.667,9.525,74.67,31.69,81.1163670291,135.71
2019-12-27 12:00:00,80.30608,6.75844,80.5899683348,10.48608,3.05844,10.923,69.82,3.7,69.9179690781,138.62,76.81608,14.75844,78.2209799082,10.48608,3.05844,10.923,66.33,11.7,67.3539820649,136.01,87.86608,9.46844,88.3747665943,10.48608,3.05844,10.923,77.38,6.41,77.6450416962,138.57,84.26608,35.02844,91.2565824881,10.48608,3.05844,10.923,73.78,31.97,80.4087638258,135.63
2019-12-27 12:30:00,80.71288,6.73209,80.9931480661,11.97288,3.49209,12.47175,68.74,3.24,68.816314926,138.79,77.24288,15.67209,78.8167299224,11.97288,3.49209,12.47175,65.27,12.18,66.3967265759,136.17,88.14288,9.39209,88.6418560797,11.97288,3.49209,12.47175,76.17,5.9,76.3981603182,138.73,84.58288,36.00209,91.9261337894,11.97288,3.49209,12.47175,72.61,32.51,79.5557175821,135.8
2019-12-27 13:00:00,80.72344,6.98642,81.0252049047,11.95344,3.48642,12.4515,68.77,3.5,68.8590073992,138.89,77.27344,15.26642,78.7670496404,11.95344,3.48642,12.4515,65.32,11.78,66.3737207033,136.25,88.18344,9.68642,88.7138423396,11.95344,3.48642,12.4515,76.23,6.2,76.4817161157,138.83,84.61344,35.56642,91.7845545844,11.95344,3.48642,12.4515,72.66,32.08,79.4267083543,135.87
2019-12-27 13:30:00,80.822,6.0335,81.0468926378,10.332,3.0135,10.7625,70.49,3.02,70.5546632052,138.92,77.282,14.5135,78.633003289,10.332,3.0135,10.7625,66.95,11.5,67.9304975692,136.21,88.442,8.6535,88.8643372014,10.332,3.0135,10.7625,78.11,5.64,78.3133558213,138.87,84.812,34.7635,91.6601127877,10.332,3.0135,10.7625,74.48,31.75,80.965010344,135.87
2019-12-27 14:00:00,80.58344,5.84267,80.7949725847,6.52344,1.90267,6.79525,74.06,3.94,74.164730162,138.48,76.98344,12.47267,77.987290831,6.52344,1.90267,6.79525,70.46,10.57,71.2484140174,135.77,88.63344,8.552669999999999,89.0451281675,6.52344,1.90267,6.79525,82.11,6.65,82.3788480133,138.43,84.93344,32.54267,90.9544644367,6.52344,1.90267,6.79525,78.41,30.64,84.1839515585,135.42
2019-12-27 14:30:00,79.44832,5.24451,79.6212310628,5.87832,1.7145100000000002,6.12325,73.57,3.5300000000000002,73.6546386862,138.6,75.86832,12.70451,76.9246810456,5.87832,1.7145100000000002,6.12325,69.99,10.99,70.8475842919,135.9,87.41832,7.91451,87.7758630841,5.87832,1.7145100000000002,6.12325,81.54,6.2,81.7753728209,138.55,83.72832,32.83451,89.9362919903,5.87832,1.7145100000000002,6.12325,77.85,31.12,83.83959029,135.55
2019-12-27 15:00:00,78.0616,4.2588,78.1776871748,10.7616,3.1388,11.21,67.3,1.12,67.3093188199,139.32,74.5716,15.2388,76.11270953,10.7616,3.1388,11.21,63.81,12.1,64.9471023218,136.46,85.3316,6.6988,85.5941346121,10.7616,3.1388,11.21,74.57,3.56,74.654929509,139.27,81.7316,35.6388,89.1637734957,10.7616,3.1388,11.21,70.97,32.5,78.0576126973,136.09
2019-12-27 15:30:00,79.04464,4.47552,79.1712409401,13.18464,3.84552,13.734,65.86,0.63,65.8630131409,139.45,75.59464,16.01552,77.2725467265,13.18464,3.84552,13.734,62.41,12.17,63.5855093555,136.55,86.17464,6.89552,86.4500825633,13.18464,3.84552,13.734,72.99,3.05,73.0536966895,139.39,82.61464,36.42552,90.2884114912,13.18464,3.84552,13.734,69.43,32.58,76.6940760424,136.19
2019-12-27 16:00:00,81.00216,4.91938,81.1514030948,13.71216,3.99938,14.2835,67.29,0.92,67.2962889021,139.21,77.52216,15.86938,79.1297827158,13.71216,3.99938,14.2835,63.81,11.87,64.9046454424,136.31,88.29216,7.33938,88.5966817451,13.71216,3.99938,14.2835,74.58,3.34,74.6547520256,139.16,84.69216,36.18938,92.100125897,13.71216,3.99938,14.2835,70.98,32.19,77.9381581769,135.96
2019-12-27 16:30:00,84.38992,6.41206,84.6331679134,17.86992,5.21206,18.6145,66.52,1.2,66.5308229319,139.11,80.92992,16.79206,82.6536462006,17.86992,5.21206,18.6145,63.06,11.58,64.1144289532,136.22,91.58992,8.86206,92.0176589196,17.86992,5.21206,18.6145,73.72,3.65,73.8103034813,139.06,88.01992,37.06206,95.5044638132,17.86992,5.21206,18.6145,70.15,31.85,77.0418392823,135.85
2019-12-27 17:00:00,86.3108,7.0994,86.6022844791,17.8608,5.2094,18.605,68.45,1.8900000000000001,68.4760877971,138.51,82.8308,16.6494,84.4875372407,17.8608,5.2094,18.605,64.97,11.44,65.969496739,135.7,93.7408,9.6094,94.2320441941,17.8608,5.2094,18.605,75.88,4.4,76.0074627915,138.47,90.1408,36.7894,97.3592511115,17.8608,5.2094,18.605,72.28,31.58,78.8777205553,135.34
2019-12-27 17:30:00,87.03256,7.94158,87.3941370634,17.66256,5.15158,18.3985,69.37,2.79,69.4260829948,138.51,83.56256,17.70158,85.4169032935,17.66256,5.15158,18.3985,65.9,12.55,67.084368522,135.92,94.55256,10.54158,95.1383808536,17.66256,5.15158,18.3985,76.89,5.39,77.0786883646,138.47,90.97256,38.00158,98.5907031898,17.66256,5.15158,18.3985,73.31,32.85,80.3335459195,135.54
2019-12-27 18:00:00,85.62192,7.44556,85.9450379498,17.88192,5.21556,18.627,67.74,2.23,67.7766958475,138.74,82.19192,18.34556,84.2144363218,17.88192,5.21556,18.627,64.31,13.13,65.6366741997,136.14,92.94192,10.00556,93.4789373292,17.88192,5.21556,18.627,75.06,4.79,75.212683106,138.7,89.42192,38.79556,97.4749980877,17.88192,5.21556,18.627,71.54,33.58,79.0290326399,135.76
2019-12-27 18:30:00,84.76456,7.31258,85.0794009044,13.65456,3.98258,14.2235,71.11,3.33,71.1879273473,138.8,81.25456,16.10258,82.8347548041,13.65456,3.98258,14.2235,67.6,12.12,68.6779032877,136.2,92.50456,9.98258,93.0416332845,13.65456,3.98258,14.2235,78.85,6.0,79.0779520473,138.76,88.86456,36.46258,96.0543063285,13.65456,3.98258,14.2235,75.21,32.48,81.9237114638,135.84
2019-12-27 19:00:00,82.27272,7.50371,82.614200474,15.85272,4.62371,16.51325,66.42,2.88,66.4824097036,139.34,78.85272,17.77371,80.8310349962,15.85272,4.62371,16.51325,63.0,13.15,64.3577695387,136.61,89.47272,9.91371,90.0202714402,15.85272,4.62371,16.51325,73.62,5.29,73.8098130332,139.29,85.88272,44.26371,96.6184124148,15.85272,4.62371,16.51325,70.03,39.64,80.4706809962,136.24
2019-12-27 19:30:00,78.3828,11.4279,79.2114905443,11.7528,3.4279,12.2425,66.63,8.0,67.1085456555,139.79,77.0628,28.0079,81.9946193738,11.7528,3.4279,12.2425,65.31,24.58,69.78232226,138.39,85.5428,9.9179,86.1158253299,11.7528,3.4279,12.2425,73.79,6.49,74.0748553829,139.73,84.2428,61.0379,104.0311231711,11.7528,3.4279,12.2425,72.49,57.61,92.5943421598,138.02
2019-12-27 20:00:00,75.62288,10.37459,76.3312000244,8.55288,2.49459,8.90925,67.07,7.88,67.5313208815,139.71,74.33288,27.21459,79.1581389243,8.55288,2.49459,8.90925,65.78,24.72,70.2715219701,138.3,82.85288,8.85459,83.3246871483,8.55288,2.49459,8.90925,74.3,6.36,74.5717077718,139.65,81.55288,59.94459,101.2137644126,8.55288,2.49459,8.90925,73.0,57.45,92.8951155874,137.93
2019-12-27 20:30:00,73.73792,10.94231,74.5453888182,8.88792,2.59231,9.25825,64.85,8.35,65.3853576881,139.93,72.45792,26.55231,77.1697825386,8.88792,2.59231,9.25825,63.57,23.96,67.935458341,138.58,80.70792,9.45231,81.2595503006,8.88792,2.59231,9.25825,71.82,6.86,72.1468779643,139.87,79.38792,61.29231,100.2955089077,8.88792,2.59231,9.25825,70.5,58.7,91.7384325133,138.19
2019-12-27 21:00:00,70.956,11.19175,71.8332040498,9.366,2.73175,9.75625,61.59,8.46,62.1683174937,139.58,70.096,26.68175,75.0024332876,9.366,2.73175,9.75625,60.73,23.95,65.281968414,138.77,77.646,12.41175,78.6317547436,9.366,2.73175,9.75625,68.28,9.68,68.9627493651,139.53,76.656,61.65175,98.3721536516,9.366,2.73175,9.75625,67.29,58.92,89.4399826699,138.39
2019-12-27 21:30:00,66.04272,12.58121,67.2304076298,9.91272,2.89121,10.32575,56.13,9.69,56.9602756314,136.44,68.11272,35.90121,76.9950615641,9.91272,2.89121,10.32575,58.2,33.01,66.9096413083,138.33,72.56272,34.42121,80.3129381337,9.91272,2.89121,10.32575,62.65,31.53,70.1367478573,136.41,74.37272,51.16121,90.2705427527,9.91272,2.89121,10.32575,64.46,48.27,80.5300223519,137.96
2019-12-27 22:00:00,63.88048,9.73639,64.6182096259,3.93048,1.14639,4.09425,59.95,8.59,60.5622869449,136.6,66.03048,34.56639,74.5309305367,3.93048,1.14639,4.09425,62.1,33.42,70.5216732643,138.58,70.89048,31.47639,77.564317067,3.93048,1.14639,4.09425,66.96,30.33,73.5088464064,136.56,72.79048,49.16639,87.8395576279,3.93048,1.14639,4.09425,68.86,48.02,83.9501042286,138.19
2019-12-27 22:30:00,60.66648,11.35314,61.7196531378,3.57648,1.04314,3.7255000000000003,57.09,10.31,58.0134829156,136.92,62.68648,34.30314,71.4583808146,3.57648,1.04314,3.7255000000000003,59.11,33.26,67.8249194618,138.74,67.29648,33.37314,75.1171265016,3.57648,1.04314,3.7255000000000003,63.72,32.33,71.4525527885,136.88,69.05648,49.35314,84.8795019887,3.57648,1.04314,3.7255000000000003,65.48,48.31,81.3725168592,138.38
2019-12-27 23:00:00,56.65696,12.25703,57.9676280424,3.9669600000000003,1.15703,4.13225,52.69,11.1,53.8465049934,136.76,58.60696,33.54703,67.5290973008,3.9669600000000003,1.15703,4.13225,54.64,32.39,63.518829491700004,138.58,62.75696,34.32703,71.5316784164,3.9669600000000003,1.15703,4.13225,58.79,33.17,67.50194812,136.72,64.39696,50.30703,81.717597399,3.9669600000000003,1.15703,4.13225,60.43,49.15,77.8942064598,138.22
2019-12-27 23:30:00,53.48152,13.93461,55.2670456725,5.74152,1.67461,5.9807500000000005,47.74,12.26,49.2890981861,137.17,55.33152,33.70461,64.7887169248,5.74152,1.67461,5.9807500000000005,49.59,32.03,59.0346423721,138.93,58.95152,36.25461,69.2075028921,5.74152,1.67461,5.9807500000000005,53.21,34.58,63.459282221,137.13,60.49152,51.70461,79.5775765349,5.74152,1.67461,5.9807500000000005,54.75,50.03,74.1657832157,138.55
2019-12-28 00:00:00,50.63392,13.82656,52.4877853981,3.55392,1.03656,3.702,47.08,12.79,48.786376172,137.26,52.47392,32.70656,61.8322840206,3.55392,1.03656,3.702,48.92,31.67,58.2765415927,139.0,56.02392,36.18656,66.6944280791,3.55392,1.03656,3.702,52.47,35.15,63.1555492415,137.23,57.54392,51.31656,77.101829156,3.55392,1.03656,3.702,53.99,50.28,73.7766799199,138.65
2019-12-28 00:30:00,49.04568,14.26499,51.0780644344,3.68568,1.0749900000000001,3.83925,45.36,13.19,47.2388156075,137.14,50.84568,32.28499,60.2295920123,3.68568,1.0749900000000001,3.83925,47.16,31.21,56.5520088061,138.87,54.22568,36.62499,65.435573383,3.68568,1.0749900000000001,3.83925,50.54,35.55,61.7907282689,137.1,55.68568,51.73499,76.0092372502,3.68568,1.0749900000000001,3.83925,52.0,50.66,72.5977658058,138.53
2019-12-28 01:00:00,48.59352,14.28561,50.6498651436,3.6535200000000003,1.06561,3.80575,44.94,13.22,46.8441244982,137.06,50.37352,32.22561,59.7995105086,3.6535200000000003,1.06561,3.80575,46.72,31.16,56.1578489617,138.8,53.70352,36.65561,65.0207797928,3.6535200000000003,1.06561,3.80575,50.05,35.59,61.4137655579,137.03,55.18352,51.76561,75.663064029,3.6535200000000003,1.06561,3.80575,51.53,50.7,72.289908701,138.42
2019-12-28 01:30:00,48.30784,13.82812,50.2480279036,3.62784,1.05812,3.779,44.68,12.77,46.4690789666,136.81,50.08784,31.79812,59.3288475482,3.62784,1.05812,3.779,46.46,30.74,55.7088790051,138.62,53.39784,36.05812,64.4322693578,3.62784,1.05812,3.779,49.77,35.0,60.844497697,136.77,54.83784,52.04812,75.6055255348,3.62784,1.05812,3.779,51.21,50.99,72.2664804733,138.25
2019-12-28 02:00:00,47.4028,14.0754,49.4483804892,3.4128,0.9954000000000001,3.555,43.99,13.08,45.8934254551,137.16,49.1728,31.5554,58.4269418077,3.4128,0.9954000000000001,3.555,45.76,30.56,55.0262773591,138.98,52.4128,36.4254,63.8271992884,3.4128,0.9954000000000001,3.555,49.0,35.43,60.467221699,137.13,53.8428,52.5154,75.2124613944,3.4128,0.9954000000000001,3.555,50.43,51.52,72.0936564477,138.63
2019-12-28 02:30:00,46.3084,14.01245,48.3819869948,3.6084,1.05245,3.75875,42.7,12.96,44.6234422697,137.01,48.0384,31.72245,57.5673666982,3.6084,1.05245,3.75875,44.43,30.67,53.9877189739,138.83,51.1384,36.31245,62.7194545541,3.6084,1.05245,3.75875,47.53,35.26,59.1808119241,136.98,52.5384,52.39245,74.1973873635,3.6084,1.05245,3.75875,48.93,51.34,70.9220734327,138.46
2019-12-28 03:00:00,45.39384,14.23112,47.5723184888,3.60384,1.05112,3.754,41.79,13.18,43.8191339485,137.17,47.12384,31.60112,56.7387617207,3.60384,1.05112,3.754,43.52,30.55,53.1722944775,138.99,50.12384,36.60112,62.0648154883,3.60384,1.05112,3.754,46.52,35.55,58.5483808487,137.13,51.51384,52.73112,73.7173434681,3.60384,1.05112,3.754,47.91,51.68,70.4712033387,138.62
2019-12-28 03:30:00,44.93232,14.17276,47.114546656,3.71232,1.08276,3.867,41.22,13.09,43.2485433281,137.17,46.64232,31.52276,56.2955629957,3.71232,1.08276,3.867,42.93,30.44,52.6267850054,138.99,49.59232,36.54276,61.6017167894,3.71232,1.08276,3.867,45.88,35.46,57.9860845376,137.13,50.96232,52.87276,73.4349154681,3.71232,1.08276,3.867,47.25,51.79,70.1053963686,138.62
2019-12-28 04:00:00,44.28848,13.50164,46.3007963582,3.46848,1.01164,3.613,40.82,12.49,42.6880838174,137.24,46.05848,30.74164,55.3753736764,3.46848,1.01164,3.613,42.59,29.73,51.9401675007,139.26,48.90848,35.78164,60.6000427145,3.46848,1.01164,3.613,45.44,34.77,57.2166627828,137.21,50.30848,53.85164,73.6949271701,3.46848,1.01164,3.613,46.84,52.84,70.6119763213,138.9
2019-12-28 04:30:00,43.81992,14.72831,46.2288708954,3.55992,1.03831,3.70825,40.26,13.69,42.5239191515,137.06,45.47992,31.72831,55.4536633475,3.55992,1.03831,3.70825,41.92,30.69,51.9534647545,138.81,48.34992,37.12831,60.9608576667,3.55992,1.03831,3.70825,44.79,36.09,57.5207110526,137.03,49.66992,52.29831,72.1263764629,3.55992,1.03831,3.70825,46.11,51.26,68.9472240195,138.44
2019-12-28 05:00:00,43.65968,15.11199,46.2010811504,3.70968,1.08199,3.86425,39.95,14.03,42.3419815313,137.28,45.31968,32.22199,55.6069243428,3.70968,1.08199,3.86425,41.61,31.14,51.9720280536,138.96,48.14968,37.62199,61.1048755474,3.70968,1.08199,3.86425,44.44,36.54,57.5333398996,137.24,49.46968,52.04199,71.8026320023,3.70968,1.08199,3.86425,45.76,50.96,68.4901394363,138.57
2019-12-28 05:30:00,44.59736,15.41423,47.1860467242,5.15736,1.5042300000000002,5.37225,39.44,13.91,41.8210676573,137.2,46.27736,32.13423,56.3400637758,5.15736,1.5042300000000002,5.37225,41.12,30.63,51.2742752265,138.96,49.03736,37.86423,61.9545203295,5.15736,1.5042300000000002,5.37225,43.88,36.36,56.986875682,137.17,50.35736,52.93423,73.0609089176,5.15736,1.5042300000000002,5.37225,45.2,51.43,68.4695910606,138.57
