Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-28 06:00:00,45.3704,14.76095,47.7112024693,4.2204,1.23095,4.39625,41.15,13.53,43.3172413711,136.81,47.0504,32.33095,57.0879187575,4.2204,1.23095,4.39625,42.83,31.1,52.9303211779,138.53,50.0204,37.06095,62.2539511281,4.2204,1.23095,4.39625,45.8,35.83,58.1500550301,136.78,51.3704,51.64095,72.84027535,4.2204,1.23095,4.39625,47.15,50.41,69.0238408088,138.14
2019-12-28 06:30:00,47.92608,13.14094,49.6950042585,4.66608,1.36094,4.8605,43.26,11.78,44.8352093783,136.66,49.70608,31.97094,59.1002148342,4.66608,1.36094,4.8605,45.04,30.61,54.4570812659,138.64,52.84608,35.17094,63.479943225,4.66608,1.36094,4.8605,48.18,33.81,58.8593960214,136.62,54.29608,52.37094,75.4372564443,4.66608,1.36094,4.8605,49.63,51.01,71.1699163973,138.25
2019-12-28 07:00:00,50.14048,13.98389,52.0539807715,6.87048,2.00389,7.15675,43.27,11.98,44.8978095234,136.87,51.89048,33.76389,61.9081754097,6.87048,2.00389,7.15675,45.02,31.76,55.0953537061,138.73,55.05048,36.15389,65.8609072999,6.87048,2.00389,7.15675,48.18,34.15,59.0553545413,136.83,56.48048,51.98389,76.7617706972,6.87048,2.00389,7.15675,49.61,49.98,70.4212503439,138.29
2019-12-28 07:30:00,53.37424,11.38957,54.5759269309,5.00424,1.45957,5.21275,48.37,9.93,49.3787585911,136.51,55.28424,33.22957,64.5023372814,5.00424,1.45957,5.21275,50.28,31.77,59.4761405944,138.57,58.93424,33.19957,67.6421177416,5.00424,1.45957,5.21275,53.93,31.74,62.5769326509,136.47,60.55424,51.16957,79.2788803904,5.00424,1.45957,5.21275,55.55,49.71,74.5445276328,138.15
2019-12-28 08:00:00,56.54992,10.45081,57.5075028293,4.6999200000000005,1.37081,4.89575,51.85,9.08,52.6390434943,136.16,58.54992,33.810810000000004,67.6111233812,4.6999200000000005,1.37081,4.89575,53.85,32.44,62.8663351882,138.23,62.55992,32.06081,70.2967931577,4.6999200000000005,1.37081,4.89575,57.86,30.69,65.4954632017,136.13,64.25992,49.93081,81.3782717048,4.6999200000000005,1.37081,4.89575,59.56,48.56,76.8470376788,137.81
2019-12-28 08:30:00,59.98992,9.48331,60.7348637124,4.63992,1.35331,4.83325,55.35,8.13,55.9438951093,136.41,62.04992,34.873310000000004,71.1782292725,4.63992,1.35331,4.83325,57.41,33.52,66.4793088111,138.48,66.42992,31.07331,73.3381542279,4.63992,1.35331,4.83325,61.79,29.72,68.5658989586,136.36,68.21992,48.99331,83.9898917106,4.63992,1.35331,4.83325,63.58,47.64,79.4480081563,138.07
2019-12-28 09:00:00,62.86984,9.48412,63.5811710635,5.97984,1.7441200000000001,6.229,56.89,7.74,57.4141071515,135.78,64.95984,35.79412,74.1687254805,5.97984,1.7441200000000001,6.229,58.98,34.05,68.1031783399,137.79,69.51984,30.84412,76.0550319979,5.97984,1.7441200000000001,6.229,63.54,29.1,69.8866339152,135.74,71.33984,47.91412,85.9368120575,5.97984,1.7441200000000001,6.229,65.36,46.17,80.0224874645,137.37
2019-12-28 09:30:00,68.1432,7.5026,68.5549758442,5.8032,1.6926,6.045,62.34,5.8100000000000005,62.6101565243,139.09,67.0632,24.9326,71.5479373357,5.8032,1.6926,6.045,61.26,23.24,65.5201129425,138.35,74.8732,6.7326,75.1752883666,5.8032,1.6926,6.045,69.07,5.04,69.2536388936,139.03,73.6932,60.6626,95.4496661335,5.8032,1.6926,6.045,67.89,58.97,89.9250410064,137.9
2019-12-28 10:00:00,70.80112,7.67991,71.2164279564,6.65112,1.93991,6.92825,64.15,5.74,64.4062892892,138.99,69.56112,26.26991,74.3562881474,6.65112,1.93991,6.92825,62.91,24.33,67.4508487715,137.92,77.70112,5.94991,77.9285921743,6.65112,1.93991,6.92825,71.05,4.01,71.163070479,138.94,76.42112,59.23991,96.6930944735,6.65112,1.93991,6.92825,69.77,57.3,90.2836801421,137.47
2019-12-28 10:30:00,72.72832,6.82326,73.0476926881,6.86832,2.00326,7.1545,65.86,4.82,66.0361416196,138.74,71.49832,26.43326,76.2281247116,6.86832,2.00326,7.1545,64.63,24.43,69.0931385884,137.74,79.82832,5.00326,79.9849566147,6.86832,2.00326,7.1545,72.96,3.0,73.0216515836,138.68,78.56832,58.93326,98.2146121606,6.86832,2.00326,7.1545,71.7,56.93,91.552798428,137.3
2019-12-28 11:00:00,73.55352,6.42436,73.8335472925,8.00352,2.33436,8.337,65.55,4.09,65.6774740684,138.64,72.37352,26.57436,77.0981388011,8.00352,2.33436,8.337,64.37,24.24,68.782806718,137.74,80.61352,4.53436,80.7409439343,8.00352,2.33436,8.337,72.61,2.2,72.643321097,138.58,79.39352,59.49436,99.2114403171,8.00352,2.33436,8.337,71.39,57.16,91.4538009052,137.3
2019-12-28 11:30:00,74.49816,6.20613,74.7562164168,8.07816,2.35613,8.41475,66.42,3.85,66.5314880339,138.87,73.29816,26.89613,78.0770265082,8.07816,2.35613,8.41475,65.22,24.54,69.6840010332,137.97,81.64816,4.27613,81.7600594371,8.07816,2.35613,8.41475,73.57,1.92,73.5950494259,138.8,80.43816,59.37613,99.9791098078,8.07816,2.35613,8.41475,72.36,57.02,92.1262720401,137.55
2019-12-28 12:00:00,74.95656,6.32233,75.222720927,9.19656,2.6823300000000003,9.57975,65.76,3.64,65.8606650437,138.64,73.76656,27.35233,78.6743626009,9.19656,2.6823300000000003,9.57975,64.57,24.67,69.1223104359,137.75,82.02656,4.38233,82.1435412048,9.19656,2.6823300000000003,9.57975,72.83,1.7000000000000002,72.8498380232,138.58,80.81656,59.36233,100.2756330983,9.19656,2.6823300000000003,9.57975,71.62,56.68,91.3348060709,137.31
2019-12-28 12:30:00,75.14392,6.4790600000000005,75.4227215861,9.01392,2.62906,9.3895,66.13,3.85,66.2419761179,138.58,73.96392,27.04906,78.754765625,9.01392,2.62906,9.3895,64.95,24.42,69.3890402009,137.69,82.27392,4.56906,82.4006930884,9.01392,2.62906,9.3895,73.26,1.94,73.2856820941,138.52,81.05392,59.42906,100.5064730246,9.01392,2.62906,9.3895,72.04,56.8,91.7387682499,137.25
2019-12-28 13:00:00,74.46544,6.78992,74.7743590277,8.60544,2.50992,8.964,65.86,4.28,65.9989242337,138.78,73.26544,26.58992,77.9413147439,8.60544,2.50992,8.964,64.66,24.08,68.9982753408,137.88,81.55544,4.90992,81.7031034172,8.60544,2.50992,8.964,72.95,2.4,72.9894684184,138.71,80.33544,59.94992,100.2385945033,8.60544,2.50992,8.964,71.73,57.44,91.8942136372,137.45
2019-12-28 13:30:00,75.21744,6.03342,75.4590315141,7.41744,2.16342,7.7265,67.8,3.87,67.9103592981,138.83,73.99744,26.69342,78.6648574514,7.41744,2.16342,7.7265,66.58,24.53,70.9550371714,137.94,82.51744,4.11342,82.6199015265,7.41744,2.16342,7.7265,75.1,1.9500000000000002,75.1253119794,138.76,81.29744,59.23342,100.587632418,7.41744,2.16342,7.7265,73.88,57.07,93.3554460115,137.49
2019-12-28 14:00:00,74.29632,6.55726,74.5851246848,7.87632,2.29726,8.2045,66.42,4.26,66.5564722623,138.87,73.09632,26.43726,77.7303075631,7.87632,2.29726,8.2045,65.22,24.14,69.5441442538,137.97,81.44632,4.67726,81.5805111693,7.87632,2.29726,8.2045,73.57,2.38,73.6084866031,138.8,80.22632,59.80726,100.0658321779,7.87632,2.29726,8.2045,72.35,57.51,92.4225221469,137.53
2019-12-28 14:30:00,73.20032,7.32426,73.5658319646,8.62032,2.51426,8.9795,64.58,4.8100000000000005,64.7588797,139.17,72.03032,26.22426,76.6555856533,8.62032,2.51426,8.9795,63.41,23.71,67.6978005551,138.27,80.15032,5.48426,80.3377302632,8.62032,2.51426,8.9795,71.53,2.9699999999999998,71.5916321926,139.1,78.92032,60.80426,99.6271797405,8.62032,2.51426,8.9795,70.3,58.29,91.3225826398,137.82
2019-12-28 15:00:00,73.15624,6.91307,73.4821474085,6.93624,2.02307,7.22525,66.22,4.89,66.4003049692,139.19,71.94624,25.64307,76.3795030696,6.93624,2.02307,7.22525,65.01,23.62,69.1679441649,138.27,80.28624,5.08307,80.4469883461,6.93624,2.02307,7.22525,73.35,3.06,73.4138004738,139.1,79.06624,60.37307,99.4805402527,6.93624,2.02307,7.22525,72.13,58.35,92.7763946271,137.85
2019-12-28 15:30:00,73.95712,6.85416,74.27405407,5.15712,1.5041600000000002,5.372,68.8,5.35,69.0076988459,139.41,72.65712,26.40416,77.3061236384,5.15712,1.5041600000000002,5.372,67.5,24.9,71.9462299221,138.32,81.38712,5.09416,81.5463902819,5.15712,1.5041600000000002,5.372,76.23,3.59,76.3144874844,139.34,80.07712,58.56416,99.2073887571,5.15712,1.5041600000000002,5.372,74.92,57.06,94.1745719396,137.88
2019-12-28 16:00:00,76.18176,6.62468,76.4692548793,5.50176,1.60468,5.731,70.68,5.02,70.858046826,139.19,74.84176,26.71468,79.4667425242,5.50176,1.60468,5.731,69.34,25.11,73.7465097479,138.1,83.79176,4.84468,83.9316982326,5.50176,1.60468,5.731,78.29,3.24,78.3570143637,139.11,82.49176,58.11468,100.9069199778,5.50176,1.60468,5.731,76.99,56.51,95.5030900024,137.66
2019-12-28 16:30:00,80.07384,5.62487,80.2711592969,7.35384,2.14487,7.66025,72.72,3.48,72.803219709,138.29,78.69384,27.57487,83.3852139738,7.35384,2.14487,7.66025,71.34,25.43,75.7369163618,137.31,87.91384,3.71487,87.9922924049,7.35384,2.14487,7.66025,80.56,1.57,80.5752970829,138.22,86.63384,57.33487,103.8879663439,7.35384,2.14487,7.66025,79.28,55.19,96.5984187241,136.86
2019-12-28 17:00:00,83.3736,6.0198,83.590640439,8.6736,2.5298,9.035,74.7,3.49,74.7814823335,138.0,81.9536,28.9998,86.9331982214,8.6736,2.5298,9.035,73.28,26.47,77.914179069,136.9,91.4436,4.1198,91.5363574379,8.6736,2.5298,9.035,82.77,1.5899999999999999,82.785270429,137.94,90.1436,56.1998,106.2275206385,8.6736,2.5298,9.035,81.47,53.67,97.5593655166,136.45
2019-12-28 17:30:00,83.88184,5.4926200000000005,84.0614772428,7.7918400000000005,2.27262,8.1165,76.09,3.22,76.1581019984,137.68,82.41184,28.43262,87.1786972388,7.7918400000000005,2.27262,8.1165,74.62,26.16,79.0726880788,136.64,92.09184,3.58262,92.1615004253,7.7918400000000005,2.27262,8.1165,84.3,1.31,84.3101779147,137.62,90.76184,56.07262,106.6857549716,7.7918400000000005,2.27262,8.1165,82.97,53.8,98.8861006411,136.18
2019-12-28 18:00:00,82.34992,7.97706,82.7353782263,11.02992,3.21706,11.4895,71.32,4.76,71.4786681465,138.26,80.96992,27.61706,85.5501604198,11.02992,3.21706,11.4895,69.94,24.4,74.074041337,137.26,90.02992,6.17706,90.2415789171,11.02992,3.21706,11.4895,79.0,2.96,79.0554337158,138.19,88.70992,59.55706,106.8479915686,11.02992,3.21706,11.4895,77.68,56.34,95.960293872,136.83
2019-12-28 18:30:00,79.83576,8.94668,80.3354943832,12.84576,3.74668,13.381,66.99,5.2,67.1915180659,138.67,78.61576,26.88668,83.0862881696,12.84576,3.74668,13.381,65.77,23.14,69.7219656923,137.78,87.03576,7.16668,87.33032017,12.84576,3.74668,13.381,74.19,3.42,74.2687855024,138.6,85.79576,62.19668,105.9685775926,12.84576,3.74668,13.381,72.95,58.45,93.4778315966,137.32
2019-12-28 19:00:00,77.52896,11.87678,78.4333955777,15.34896,4.47678,15.9885,62.18,7.4,62.6187863185,139.36,76.34896,27.18678,81.0449548081,15.34896,4.47678,15.9885,61.0,22.71,65.0902765396,138.3,84.18896,10.30678,84.8175141103,15.34896,4.47678,15.9885,68.84,5.83,69.0864277554,139.28,82.91896,64.12678,104.8226971636,15.34896,4.47678,15.9885,67.57,59.65,90.1322772374,137.83
2019-12-28 19:30:00,75.1664,10.70395,75.9247142541,11.3964,3.32395,11.87125,63.77,7.38,64.1956174517,139.53,73.9264,26.73395,78.6118101786,11.3964,3.32395,11.87125,62.53,23.41,66.7684730992,138.4,82.0164,9.11395,82.5212333497,11.3964,3.32395,11.87125,70.62,5.79,70.8569580211,139.46,80.6964,62.34395,101.97390389,11.3964,3.32395,11.87125,69.3,59.02,91.0266466481,137.93
2019-12-28 20:00:00,73.20448,11.67714,74.1299635144,11.54448,3.36714,12.0255,61.66,8.31,62.2174549463,139.53,71.99448,25.76714,76.4666636793,11.54448,3.36714,12.0255,60.45,22.4,64.4667549982,138.4,79.81448,10.19714,80.4632393199,11.54448,3.36714,12.0255,68.27,6.83,68.6107994415,139.46,78.51448,63.27714,100.8390798066,11.54448,3.36714,12.0255,66.97,59.91,89.85649114,137.93
2019-12-28 20:30:00,72.2732,9.02885,72.8349886426,7.3332,2.13885,7.63875,64.94,6.89,65.3044845321,139.53,71.0132,25.09885,75.3181707529,7.3332,2.13885,7.63875,63.68,22.96,67.6927174813,138.49,79.2732,7.39885,79.6177318162,7.3332,2.13885,7.63875,71.94,5.26,72.1320400377,139.46,77.9332,61.55885,99.313018661,7.3332,2.13885,7.63875,70.6,59.42,92.2772799773,138.05
2019-12-28 21:00:00,69.6384,10.8037,70.4714600973,8.3784,2.4437,8.7275,61.26,8.36,61.8278028075,139.88,68.3984,24.3637,72.6080642921,8.3784,2.4437,8.7275,60.02,21.92,63.8974709985,138.82,76.1984,9.3037,76.7642820344,8.3784,2.4437,8.7275,67.82,6.86,68.166061937,139.8,74.8484,63.4837,98.1451127069,8.3784,2.4437,8.7275,66.47,61.04,90.2449029032,138.36
2019-12-28 21:30:00,65.56096,13.06528,66.850138501,9.96096,2.9052800000000003,10.376,55.6,10.16,56.5206652473,138.99,65.44096,26.94528,70.7712325737,9.96096,2.9052800000000003,10.376,55.48,24.04,60.4644689053,138.99,71.65096,19.37528,74.2243999235,9.96096,2.9052800000000003,10.376,61.69,16.47,63.8507400114,138.92,71.32096,61.68528,94.2960927292,9.96096,2.9052800000000003,10.376,61.36,58.78,84.9713951869,138.54
2019-12-28 22:00:00,62.5188,10.0259,63.3176043786,5.3688,1.5659,5.5925,57.15,8.46,57.7727799227,135.67,64.6188,33.3159,72.7017091013,5.3688,1.5659,5.5925,59.25,31.75,67.2207185323,137.85,69.1888,31.4259,75.9912971086,5.3688,1.5659,5.5925,63.82,29.86,70.4600028385,135.61,70.9988,50.4359,87.0896641987,5.3688,1.5659,5.5925,65.63,48.87,81.8264859321,137.39
2019-12-28 22:30:00,60.73888,10.18134,61.5862909084,6.27888,1.83134,6.5405,54.46,8.35,55.0964073239,139.29,60.00888,22.68134,64.1522319413,6.27888,1.83134,6.5405,53.73,20.85,57.633630807,138.86,66.62888,11.20134,67.5638784252,6.27888,1.83134,6.5405,60.35,9.37,61.0730660766,139.22,65.64888,64.27134,91.8726324356,6.27888,1.83134,6.5405,59.37,62.44,86.1600284355,138.38
2019-12-28 23:00:00,56.21528,13.35654,57.7802290256,5.64528,1.64654,5.8805,50.57,11.71,51.9080822223,138.04,57.06528,29.99654,64.4688963257,5.64528,1.64654,5.8805,51.42,28.35,58.7174497062,138.78,61.88528,27.23654,67.6137337517,5.64528,1.64654,5.8805,56.24,25.59,61.7882326985,137.98,62.43528,55.49654,83.5346044502,5.64528,1.64654,5.8805,56.79,53.85,78.2619102757,138.31
2019-12-28 23:30:00,52.978,14.2265,54.8549157893,5.748,1.6764999999999999,5.9875,47.23,12.55,48.8689615196,137.1,54.828,33.6265,64.3183573037,5.748,1.6764999999999999,5.9875,49.08,31.95,58.5632043181,138.88,58.388,36.5065,68.8613323009,5.748,1.6764999999999999,5.9875,52.64,34.83,63.1197156204,137.04,59.908,51.4965,78.9991011104,5.748,1.6764999999999999,5.9875,54.16,49.82,73.5889801533,138.44
2019-12-29 00:00:00,50.34328,15.07429,52.551689413,7.28328,2.1242900000000002,7.58675,43.06,12.95,44.9651654061,137.68,52.15328,33.84429,62.1723457846,7.28328,2.1242900000000002,7.58675,44.87,31.72,54.9497525017,139.49,55.23328,37.56429,66.7966399062,7.28328,2.1242900000000002,7.58675,47.95,35.44,59.6254651973,137.62,56.68328,52.91429,77.5429965746,7.28328,2.1242900000000002,7.58675,49.4,50.79,70.8518461298,139.03
2019-12-29 00:30:00,49.27984,7.18162,49.800384499,6.7598400000000005,1.9716200000000002,7.0415,42.52,5.21,42.838002988,137.4,49.54984,19.13162,53.115021678,6.7598400000000005,1.9716200000000002,7.0415,42.79,17.16,46.1025997098,137.56,54.13984,28.54162,61.2025027875,6.7598400000000005,1.9716200000000002,7.0415,47.38,26.57,54.3215362448,137.34,54.12984,55.92162,77.8284469963,6.7598400000000005,1.9716200000000002,7.0415,47.37,53.95,71.7949817188,137.12
2019-12-29 01:00:00,49.45728,2.08754,49.5013168335,6.91728,2.01754,7.2055,42.54,0.07,42.5400575928,136.27,48.81728,9.88754,49.8085361545,6.91728,2.01754,7.2055,41.9,7.87,42.6326975454,135.52,54.34728,22.62754,58.869622131,6.91728,2.01754,7.2055,47.43,20.61,51.7143790449,136.21,53.45728,57.54754,78.545529122,6.91728,2.01754,7.2055,46.54,55.53,72.4537956218,135.09
2019-12-29 01:30:00,49.51816,3.49363,49.6412491821,7.41816,2.16363,7.72725,42.1,1.33,42.1210030745,136.21,48.92816,8.98363,49.7460596325,7.41816,2.16363,7.72725,41.51,6.82,42.066524696,135.74,54.36816,21.14363,58.3348087454,7.41816,2.16363,7.72725,46.95,18.98,50.6413161361,136.16,53.51816,59.11363,79.7409223772,7.41816,2.16363,7.72725,46.1,56.95,73.2701337518,135.32
2019-12-29 02:00:00,48.3836,2.9373,48.4726776674,7.0536,2.0573,7.3475,41.33,0.88,41.3393674359,136.73,47.7536,9.1973,48.63123112,7.0536,2.0573,7.3475,40.7,7.14,41.3215391775,136.18,53.1236,21.7073,57.387487749900004,7.0536,2.0573,7.3475,46.07,19.65,50.0856007252,136.68,52.2336,59.0673,78.8498249729,7.0536,2.0573,7.3475,45.18,57.01,72.7418208461,135.76
2019-12-29 02:30:00,47.49096,2.34403,47.548772417,6.87096,2.00403,7.15725,40.62,0.34,40.6214229194,136.73,46.86096,9.47403,47.8090662591,6.87096,2.00403,7.15725,39.99,7.47,40.6817035042,136.11,52.16096,22.25403,56.7098545172,6.87096,2.00403,7.15725,45.29,20.25,49.6109524198,136.7,51.24096,58.56403,77.8163324217,6.87096,2.00403,7.15725,44.37,56.56,71.8869285754,135.69
2019-12-29 03:00:00,45.9924,1.8507,46.0296203357,6.2424,1.8207,6.5025,39.75,0.03,39.7500113208,136.94,45.3524,8.9907,46.2349745566,6.2424,1.8207,6.5025,39.11,7.17,39.761803279,136.3,50.5324,22.5007,55.315503706,6.2424,1.8207,6.5025,44.29,20.68,48.8801237723,136.89,49.6124,58.9307,77.0338733042,6.2424,1.8207,6.5025,43.37,57.11,71.7112892089,135.86
2019-12-29 03:30:00,13.4392,1.64185,13.5391199146,5.6292,1.64185,5.86375,7.8100000000000005,0.0,7.8100000000000005,135.75,51.7292,9.57185,52.6073231125,5.6292,1.64185,5.86375,46.1,7.93,46.7770766509,134.79,65.7792,24.56185,70.21529483,5.6292,1.64185,5.86375,60.15,22.92,64.3688503859,135.69,56.9792,56.49185,80.2368889543,5.6292,1.64185,5.86375,51.35,54.85,75.135510912,134.35
2019-12-29 04:00:00,5.58648,1.62939,5.81925,5.58648,1.62939,5.81925,0.0,0.0,0.0,135.82,52.93648,9.63939,53.8069582337,5.58648,1.62939,5.81925,47.35,8.01,48.0227300348,134.75,68.97648,25.749390000000002,73.6259864352,5.58648,1.62939,5.81925,63.39,24.12,67.823790074,135.76,58.33648,56.21939,81.0170643183,5.58648,1.62939,5.81925,52.75,54.59,75.911992465,134.32
2019-12-29 04:30:00,5.34,1.5575,5.5625,5.34,1.5575,5.5625,0.0,0.0,0.0,135.39,52.56,10.0275,53.5079840421,5.34,1.5575,5.5625,47.22,8.47,47.9736312989,134.16,68.64,26.5775,73.6057953306,5.34,1.5575,5.5625,63.3,25.02,68.065339197,135.34,57.96,55.0775,79.9555664494,5.34,1.5575,5.5625,52.62,53.52,75.0550118247,133.72
2019-12-29 05:00:00,5.06472,1.47721,5.27575,5.06472,1.47721,5.27575,0.0,0.0,0.0,137.6,51.60472,20.66721,55.5893937317,5.06472,1.47721,5.27575,46.54,19.19,50.3411134164,136.35,68.35472,23.72721,72.3557063449,5.06472,1.47721,5.27575,63.29,22.25,67.087156744,137.55,58.02472,37.10721,68.8753451176,5.06472,1.47721,5.27575,52.96,35.63,63.8299185336,135.9
2019-12-29 05:30:00,4.39896,1.2830300000000001,4.58225,4.39896,1.2830300000000001,4.58225,0.0,0.0,0.0,139.11,51.57896,28.45303,58.9064005933,4.39896,1.2830300000000001,4.58225,47.18,27.17,54.444111711,138.0,69.23896,20.39303,72.1797011248,4.39896,1.2830300000000001,4.58225,64.84,19.11,67.5974681479,139.05,58.78896,26.68303,64.561024681,4.39896,1.2830300000000001,4.58225,54.39,25.4,60.0285940199,137.58
2019-12-29 06:00:00,5.12928,1.49604,5.343,5.12928,1.49604,5.343,0.0,0.0,0.0,139.16,52.45928,15.63604,54.7399470679,5.12928,1.49604,5.343,47.33,14.14,49.397049507,138.11,69.70928,19.70604,72.4410914509,5.12928,1.49604,5.343,64.58,18.21,67.0982898441,139.11,58.93928,40.61604,71.5786380996,5.12928,1.49604,5.343,53.81,39.12,66.5273665494,137.67
2019-12-29 06:30:00,5.03952,1.4698600000000002,5.2495,5.03952,1.4698600000000002,5.2495,0.0,0.0,0.0,139.13,55.33952,6.91986,55.7704844541,5.03952,1.4698600000000002,5.2495,50.3,5.45,50.5943919817,138.11,73.36952,17.94986,75.5333299878,5.03952,1.4698600000000002,5.2495,68.33,16.48,70.289254513,139.07,61.77952,48.55986,78.5796989982,5.03952,1.4698600000000002,5.2495,56.74,47.09,73.7353083672,137.7
2019-12-29 07:00:00,5.04168,1.47049,5.25175,5.04168,1.47049,5.25175,0.0,0.0,0.0,138.69,57.72168,6.23049,58.0569664008,5.04168,1.47049,5.25175,52.68,4.76,52.894612202,137.7,76.55168,16.98049,78.4123507584,5.04168,1.47049,5.25175,71.51,15.51,73.1726738612,138.64,64.47168,47.55049,80.1102154613,5.04168,1.47049,5.25175,59.43,46.08,75.2016708591,137.27
2019-12-29 07:30:00,5.83584,1.70212,6.079,5.83584,1.70212,6.079,0.0,0.0,0.0,138.49,60.90584,5.86212,61.1873009455,5.83584,1.70212,6.079,55.07,4.16,55.2269001484,137.58,80.42584,15.71212,81.9462412475,5.83584,1.70212,6.079,74.59,14.01,75.8943225808,138.44,67.99584,47.09212,82.7109546759,5.83584,1.70212,6.079,62.16,45.39,76.968290224,137.15
2019-12-29 08:00:00,6.26208,1.82644,6.523,6.26208,1.82644,6.523,0.0,0.0,0.0,138.17,64.53208,4.27644,64.6736212702,6.26208,1.82644,6.523,58.27,2.45,58.3214831773,137.04,85.14208,16.23644,86.6763853111,6.26208,1.82644,6.523,78.88,14.41,80.1854257331,138.12,72.07208,44.89644,84.9121607321,6.26208,1.82644,6.523,65.81,43.07,78.6510076223,136.61
2019-12-29 08:30:00,6.1104,1.7822,6.365,6.1104,1.7822,6.365,0.0,0.0,0.0,138.65,68.4304,2.7721999999999998,68.4865296025,6.1104,1.7822,6.365,62.32,0.99,62.3278629507,137.38,90.5204,16.1922,91.9572191674,6.1104,1.7822,6.365,84.41,14.41,85.6311637198,138.6,76.5104,43.3922,87.9586512459,6.1104,1.7822,6.365,70.4,41.61,81.7774547171,136.93
2019-12-29 09:00:00,6.468,1.8865,6.7375,6.468,1.8865,6.7375,0.0,0.0,0.0,137.73,72.498,2.4565,72.5396057078,6.468,1.8865,6.7375,66.03,0.5700000000000001,66.0324601995,136.57,95.808,14.6465,96.9210649253,6.468,1.8865,6.7375,89.34,12.76,90.2466243136,137.68,81.098,42.5665,91.5903517094,6.468,1.8865,6.7375,74.63,40.68,84.9970546549,136.16
2019-12-29 09:30:00,7.62528,2.22404,7.943,7.62528,2.22404,7.943,0.0,0.0,0.0,137.2,77.37528,2.89404,77.4293834574,7.62528,2.22404,7.943,69.75,0.67,69.7532178469,136.29,101.86528,11.47404,102.5094574339,7.62528,2.22404,7.943,94.24,9.25,94.6928724878,137.15,86.48528,41.69404,96.0109193175,7.62528,2.22404,7.943,78.86,39.47,88.186056154,135.85
2019-12-29 10:00:00,7.78392,2.27031,8.10825,7.78392,2.27031,8.10825,0.0,0.0,0.0,137.08,81.85392,4.08031,81.9555559377,7.78392,2.27031,8.10825,74.07,1.81,74.0921115909,136.22,107.73392,9.55031,108.1563957409,7.78392,2.27031,8.10825,99.95,7.28,100.2147738609,137.03,91.52392,40.18031,99.9554162808,7.78392,2.27031,8.10825,83.74,37.91,91.9214648491,135.77
2019-12-29 10:30:00,9.01008,2.62794,9.3855,9.01008,2.62794,9.3855,0.0,0.0,0.0,137.98,85.13008,5.59794,85.3139346945,9.01008,2.62794,9.3855,76.12,2.9699999999999998,76.1779187166,137.05,111.75008,9.47794,112.151289456,9.01008,2.62794,9.3855,102.74,6.85,102.9681023424,137.93,95.08008,39.64794,103.0154394207,9.01008,2.62794,9.3855,86.07,37.02,93.6937847458,136.59
2019-12-29 11:00:00,9.21936,2.68898,9.6035,9.21936,2.68898,9.6035,0.0,0.0,0.0,137.92,86.57936,5.84898,86.7767027782,9.21936,2.68898,9.6035,77.36,3.16,77.4245129142,137.05,113.57936,8.70898,113.9127620184,9.21936,2.68898,9.6035,104.36,6.02,104.5334874574,137.86,96.68936,39.48898,104.4423854508,9.21936,2.68898,9.6035,87.47,36.8,94.8959477533,136.59
2019-12-29 11:30:00,10.5384,3.0737,10.9775,10.5384,3.0737,10.9775,0.0,0.0,0.0,137.98,87.3184,6.2937,87.5449235436,10.5384,3.0737,10.9775,76.78,3.22,76.8474905251,137.11,114.1084,8.9837,114.4614949066,10.5384,3.0737,10.9775,103.57,5.91,103.7384836982,137.92,97.3584,39.8137,105.184546195,10.5384,3.0737,10.9775,86.82,36.74,94.2737503232,136.66
2019-12-29 12:00:00,11.33592,3.30631,11.80825,11.33592,3.30631,11.80825,0.0,0.0,0.0,137.65,88.16592,7.24631,88.4632039781,11.33592,3.30631,11.80825,76.83,3.94,76.9309593077,136.72,115.03592,9.06631,115.3926378382,11.33592,3.30631,11.80825,103.7,5.76,103.8598459464,137.6,98.23592,39.02631,105.7040626015,11.33592,3.30631,11.80825,86.9,35.72,93.9549274919,136.28
2019-12-29 12:30:00,10.21008,2.9779400000000003,10.6355,10.21008,2.9779400000000003,10.6355,0.0,0.0,0.0,137.22,90.73008,8.32794,91.1114811725,10.21008,2.9779400000000003,10.6355,80.52,5.35,80.6975396155,136.19,118.89008,8.14794,119.1689558931,10.21008,2.9779400000000003,10.6355,108.68,5.17,108.8029011562,137.17,101.29008,36.82794,107.7774441664,10.21008,2.9779400000000003,10.6355,91.08,33.85,97.1668096626,135.76
2019-12-29 13:00:00,9.06072,2.64271,9.43825,9.06072,2.64271,9.43825,0.0,0.0,0.0,137.32,90.21072,7.68271,90.53727429,9.06072,2.64271,9.43825,81.15,5.04,81.3063595299,136.29,118.59072,8.25271,118.8775255987,9.06072,2.64271,9.43825,109.53,5.61,109.6735747571,137.27,100.86072,36.87271,107.3893923144,9.06072,2.64271,9.43825,91.8,34.23,97.9741440381,135.86
2019-12-29 13:30:00,9.31944,2.71817,9.70775,9.31944,2.71817,9.70775,0.0,0.0,0.0,137.43,89.22944,7.58817,89.5515119172,9.31944,2.71817,9.70775,79.91,4.87,80.0582600361,136.39,117.19944,8.57817,117.512951358,9.31944,2.71817,9.70775,107.88,5.86,108.0390392405,137.38,99.69944,37.28817,106.4442857004,9.31944,2.71817,9.70775,90.38,34.57,96.7658477977,135.94
2019-12-29 14:00:00,11.26056,3.28433,11.72975,11.26056,3.28433,11.72975,0.0,0.0,0.0,137.92,86.92056,7.22433,87.2202653898,11.26056,3.28433,11.72975,75.66,3.94,75.7625184375,136.9,113.41056,9.92433,113.843960953,11.26056,3.28433,11.72975,102.15,6.64,102.3655806412,137.87,96.78056,39.14433,104.3971041986,11.26056,3.28433,11.72975,85.52,35.86,92.734082192,136.44
2019-12-29 14:30:00,9.76968,2.8494900000000003,10.17675,9.76968,2.8494900000000003,10.17675,0.0,0.0,0.0,138.22,86.05968,5.85949,86.2589250151,9.76968,2.8494900000000003,10.17675,76.29,3.01,76.3493562514,137.29,112.73968,9.55949,113.1442411065,9.76968,2.8494900000000003,10.17675,102.97,6.71,103.1883956654,138.17,96.01968,39.90949,103.9833945366,9.76968,2.8494900000000003,10.17675,86.25,37.06,93.8749492676,136.87
2019-12-29 15:00:00,9.71784,2.83437,10.12275,9.71784,2.83437,10.12275,0.0,0.0,0.0,138.22,84.78784,5.53437,84.9682709202,9.71784,2.83437,10.12275,75.07,2.7,75.1185389901,137.29,111.00784,9.71437,111.4320848139,9.71784,2.83437,10.12275,101.29,6.88,101.5233889308,138.17,94.57784,40.37437,102.8350989301,9.71784,2.83437,10.12275,84.86,37.54,92.7926247069,136.84
2019-12-29 15:30:00,8.2428,2.40415,8.58625,8.2428,2.40415,8.58625,0.0,0.0,0.0,138.18,86.2828,4.9441500000000005,86.4243379787,8.2428,2.40415,8.58625,78.04,2.54,78.0813242716,137.22,113.5628,10.02415,114.0043557372,8.2428,2.40415,8.58625,105.32,7.62,105.5952972438,138.13,96.5128,40.05415,104.4942845139,8.2428,2.40415,8.58625,88.27,37.65,95.9641360092,136.77
2019-12-29 16:00:00,5.70144,1.6629200000000002,5.939,5.70144,1.6629200000000002,5.939,0.0,0.0,0.0,137.4,88.96144,5.45292,89.1284025628,5.70144,1.6629200000000002,5.939,83.26,3.79,83.3462158709,136.44,118.06144,8.11292,118.3398626237,5.70144,1.6629200000000002,5.939,112.36,6.45,112.5449781199,137.35,99.89144,37.46292,106.6853793179,5.70144,1.6629200000000002,5.939,94.19,35.8,100.7640615497,135.99
2019-12-29 16:30:00,8.95656,2.61233,9.32975,8.95656,2.61233,9.32975,0.0,0.0,0.0,137.23,93.77656,14.11233,94.8324894931,8.95656,2.61233,9.32975,84.82,11.5,85.5960419646,136.99,121.92656,15.56233,122.9157115607,8.95656,2.61233,9.32975,112.97,12.95,113.7098210358,137.18,104.64656,37.53233,111.1736403787,8.95656,2.61233,9.32975,95.69,34.92,101.862566726,136.55
2019-12-29 17:00:00,13.38936,3.90523,13.94725,13.38936,3.90523,13.94725,0.0,0.0,0.0,138.19,96.66936,26.39523,100.2081500157,13.38936,3.90523,13.94725,83.28,22.49,86.2633091181,139.59,121.47936,30.93523,125.3563854024,13.38936,3.90523,13.94725,108.09,27.03,111.418441023,138.12,106.87936,39.70523,114.0162395598,13.38936,3.90523,13.94725,93.49,35.8,100.110039956,139.09
2019-12-29 17:30:00,13.778880000000001,4.01884,14.353,13.778880000000001,4.01884,14.353,0.0,0.0,0.0,138.12,97.91888,26.31884,101.3942227121,13.778880000000001,4.01884,14.353,84.14,22.3,87.0449860704,139.51,122.99888,31.15884,126.8841904707,13.778880000000001,4.01884,14.353,109.22,27.14,112.5414945698,138.06,108.24888,39.86884,115.3574636692,13.778880000000001,4.01884,14.353,94.47,35.85,101.0435717896,139.05
2019-12-29 18:00:00,13.7772,4.01835,14.35125,13.7772,4.01835,14.35125,0.0,0.0,0.0,138.26,96.4372,25.37835,99.7205805868,13.7772,4.01835,14.35125,82.66,21.36,85.3752024888,139.71,121.0672,31.60835,125.1253559658,13.7772,4.01835,14.35125,107.29,27.59,110.7806490322,138.19,106.5672,41.06835,114.2067313584,13.7772,4.01835,14.35125,92.79,37.05,99.9133954983,139.26
2019-12-29 18:30:00,10.76328,3.13929,11.21175,10.76328,3.13929,11.21175,0.0,0.0,0.0,138.23,96.33328,25.67929,99.6971753384,10.76328,3.13929,11.21175,85.57,22.54,88.48884958,139.53,121.93328,31.04929,125.8244140899,10.76328,3.13929,11.21175,111.17,27.91,114.6199677194,138.17,106.87328,38.74929,113.6811569851,10.76328,3.13929,11.21175,96.11,35.61,102.4948984096,139.06
2019-12-29 19:00:00,7.21776,2.10518,7.5185,7.21776,2.10518,7.5185,0.0,0.0,0.0,138.54,95.13776,25.03518,98.3765907899,7.21776,2.10518,7.5185,87.92,22.93,90.8609448553,139.88,121.42776,29.46518,124.9515815468,7.21776,2.10518,7.5185,114.21,27.36,117.4414479645,138.47,105.98776,37.56518,112.4479791648,7.21776,2.10518,7.5185,98.77,35.46,104.9424818651,139.42
2019-12-29 19:30:00,10.36704,3.02372,10.799,10.36704,3.02372,10.799,0.0,0.0,0.0,138.88,90.81704,23.14372,93.7196165688,10.36704,3.02372,10.799,80.45,20.12,82.9277812316,140.28,114.77704,32.86372,119.3892499491,10.36704,3.02372,10.799,104.41,29.84,108.5903941424,138.81,100.60704,41.94372,109.000239197,10.36704,3.02372,10.799,90.24,38.92,98.2752461203,139.82
2019-12-29 20:00:00,12.33336,3.59723,12.84725,12.33336,3.59723,12.84725,0.0,0.0,0.0,138.36,86.72336,19.46723,88.8814615854,12.33336,3.59723,12.84725,74.39,15.87,76.0639796487,138.89,110.16336,25.997230000000002,113.1893186399,12.33336,3.59723,12.84725,97.83,22.4,100.3616904003,138.29,95.70336,48.49723,107.2898617436,12.33336,3.59723,12.84725,83.37,44.9,94.6919579479,138.43
2019-12-29 20:30:00,13.30608,3.88094,13.8605,13.30608,3.88094,13.8605,0.0,0.0,0.0,137.95,84.65608,14.95094,85.9661706013,13.30608,3.88094,13.8605,71.35,11.07,72.2036522622,137.51,108.57608,18.48094,110.1376878795,13.30608,3.88094,13.8605,95.27,14.6,96.3822229459,137.89,93.20608,54.17094,107.8047498464,13.30608,3.88094,13.8605,79.9,50.29,94.4091844049,137.06
2019-12-29 21:00:00,13.390320000000001,3.90551,13.94825,13.390320000000001,3.90551,13.94825,0.0,0.0,0.0,138.19,81.62032,14.40551,82.8818155886,13.390320000000001,3.90551,13.94825,68.23,10.5,69.0332014324,137.65,104.53032,20.06551,106.4387734374,13.390320000000001,3.90551,13.94825,91.14,16.16,92.5615751811,138.13,89.76032000000001,54.93551,105.2369958972,13.390320000000001,3.90551,13.94825,76.37,51.03,91.8500832879,137.2
2019-12-29 21:30:00,13.00032,3.79176,13.542,13.00032,3.79176,13.542,0.0,0.0,0.0,137.64,78.02032,13.21176,79.1310364851,13.00032,3.79176,13.542,65.02,9.42,65.698834084,137.06,99.84032,21.40176,102.1083974451,13.00032,3.79176,13.542,86.84,17.61,88.6075487755,137.59,85.74032,55.54176,102.1581596232,13.00032,3.79176,13.542,72.74,51.75,89.2702083564,136.62
2019-12-29 22:00:00,12.26352,3.57686,12.7745,12.26352,3.57686,12.7745,0.0,0.0,0.0,137.94,74.85352,12.41686,75.8763986273,12.26352,3.57686,12.7745,62.59,8.84,63.211183346,137.34,95.89352,22.02686,98.3908010916,12.26352,3.57686,12.7745,83.63,18.45,85.6409913534,137.89,82.25352,56.19686,99.6179131796,12.26352,3.57686,12.7745,69.99,52.62,87.564059408,136.9
2019-12-29 22:30:00,10.9416,3.1913,11.3975,10.9416,3.1913,11.3975,0.0,0.0,0.0,138.04,72.1116,11.8413,73.0773510758,10.9416,3.1913,11.3975,61.17,8.65,61.778567481,137.42,92.6716,21.8913,95.2221322081,10.9416,3.1913,11.3975,81.73,18.7,83.8420115455,137.98,79.3316,56.0513,97.1352201328,10.9416,3.1913,11.3975,68.39,52.86,86.4370967814,136.98
2019-12-29 23:00:00,8.76216,2.55563,9.12725,8.76216,2.55563,9.12725,0.0,0.0,0.0,138.73,68.00216,10.75563,68.8474933557,8.76216,2.55563,9.12725,59.24,8.2,59.8048292364,138.36,87.85216,19.41563,89.972044019,8.76216,2.55563,9.12725,79.09,16.86,80.8670989958,138.67,74.94216,56.79563,94.0322866497,8.76216,2.55563,9.12725,66.18,54.24,85.567341901,137.93
2019-12-29 23:30:00,8.75088,2.55234,9.1155,8.75088,2.55234,9.1155,0.0,0.0,0.0,139.1,63.49088,9.98234,64.270825069,8.75088,2.55234,9.1155,54.74,7.43,55.2419451142,138.65,81.88088,21.04234,84.5414607293,8.75088,2.55234,9.1155,73.13,18.49,75.4312733553,139.03,69.83088,57.93234,90.7331682432,8.75088,2.55234,9.1155,61.08,55.38,82.4482310301,138.21
2019-12-30 00:00:00,8.31432,2.42501,8.66075,8.31432,2.42501,8.66075,0.0,0.0,0.0,139.88,60.03432,10.54501,60.9533987056,8.31432,2.42501,8.66075,51.72,8.12,52.3535366523,139.02,77.60432,24.46501,81.3693258972,8.31432,2.42501,8.66075,69.29,22.04,72.7108361938,139.82,65.98432,57.28501,87.3813644696,8.31432,2.42501,8.66075,57.67,54.86,79.5955306534,138.59
2019-12-30 00:30:00,7.99896,2.33303,8.33225,7.99896,2.33303,8.33225,0.0,0.0,0.0,140.09,58.41896,10.84303,59.4167163941,7.99896,2.33303,8.33225,50.42,8.51,51.1331252712,139.24,75.42896,26.80303,80.0495498042,7.99896,2.33303,8.33225,67.43,24.47,71.7327386902,140.02,64.20896,56.89303,85.7881542339,7.99896,2.33303,8.33225,56.21,54.56,78.3349072892,138.82
2019-12-30 01:00:00,7.59144,2.21417,7.90775,7.59144,2.21417,7.90775,0.0,0.0,0.0,135.51,59.40144,21.79417,63.273350789,7.59144,2.21417,7.90775,51.81,19.58,55.3863927332,137.52,73.24144,49.23417,88.2514137499,7.59144,2.21417,7.90775,65.65,47.02,80.7514885312,135.45,65.41144,42.88417,78.21578178,7.59144,2.21417,7.90775,57.82,40.67,70.6908855511,137.13
2019-12-30 01:30:00,7.1616,2.0888,7.46,7.1616,2.0888,7.46,0.0,0.0,0.0,135.83,59.6716,21.8488,63.5458095235,7.1616,2.0888,7.46,52.51,19.76,56.1048812493,137.85,73.7016,49.0688,88.5419277857,7.1616,2.0888,7.46,66.54,46.98,81.4536187041,135.77,65.7716,42.8388,78.4924592047,7.1616,2.0888,7.46,58.61,40.75,71.3841340915,137.47
2019-12-30 02:00:00,6.69024,1.95132,6.969,6.69024,1.95132,6.969,0.0,0.0,0.0,136.27,58.66024,21.72132,62.5526937821,6.69024,1.95132,6.969,51.97,19.77,55.6033614092,138.27,72.54024,49.36132,87.7418163215,6.69024,1.95132,6.969,65.85,47.41,81.1414234531,136.21,64.69024,43.08132,77.7227591134,6.69024,1.95132,6.969,58.0,41.13,71.1032833278,137.91
2019-12-30 02:30:00,5.4228,1.58165,5.64875,5.4228,1.58165,5.64875,0.0,0.0,0.0,136.43,57.9428,21.28165,61.7274387818,5.4228,1.58165,5.64875,52.52,19.7,56.0931404006,138.42,71.9728,49.20165,87.1830620164,5.4228,1.58165,5.64875,66.55,47.62,81.8325540357,136.37,64.0628,42.88165,77.0900658358,5.4228,1.58165,5.64875,58.64,41.3,71.7240517539,138.07
2019-12-30 03:00:00,5.58624,1.62932,5.819,5.58624,1.62932,5.819,0.0,0.0,0.0,136.65,56.92624,21.85932,60.9789034946,5.58624,1.62932,5.819,51.34,20.23,55.1819581023,138.54,70.66624,49.95932,86.5427705276,5.58624,1.62932,5.819,65.08,48.33,81.0629095209,136.59,62.85624,42.51932,75.8867543133,5.58624,1.62932,5.819,57.27,40.89,70.3693470198,138.18
2019-12-30 03:30:00,5.4492,1.58935,5.67625,5.4492,1.58935,5.67625,0.0,0.0,0.0,137.01,55.9292,21.79935,60.0273860256,5.4492,1.58935,5.67625,50.48,20.21,54.3753114934,138.8,69.4392,51.21935,86.28571325,5.4492,1.58935,5.67625,63.99,49.63,80.9805964414,136.95,61.7492,42.72935,75.091684307,5.4492,1.58935,5.67625,56.3,41.14,69.7294026936,138.46
2019-12-30 04:00:00,6.04536,1.76323,6.29725,6.04536,1.76323,6.29725,0.0,0.0,0.0,137.08,55.06536,21.56323,59.1368477344,6.04536,1.76323,6.29725,49.02,19.8,52.8677633346,139.06,68.10536,50.15323,84.5794687862,6.04536,1.76323,6.29725,62.06,48.39,78.6958429652,137.02,60.70536,43.68323,74.7888047502,6.04536,1.76323,6.29725,54.66,41.92,68.8839749143,138.71
2019-12-30 04:30:00,6.49656,1.8948300000000002,6.76725,6.49656,1.8948300000000002,6.76725,0.0,0.0,0.0,136.98,55.31656,21.63483,59.3968659052,6.49656,1.8948300000000002,6.76725,48.82,19.74,52.6598518798,138.95,68.28656,50.20483,84.7559982064,6.49656,1.8948300000000002,6.76725,61.79,48.31,78.4337950121,136.92,60.90656,43.74483,74.9881270786,6.49656,1.8948300000000002,6.76725,54.41,41.85,68.6430666564,138.61
2019-12-30 05:00:00,7.17024,2.09132,7.469,7.17024,2.09132,7.469,0.0,0.0,0.0,136.94,55.70024,22.06132,59.9100874328,7.17024,2.09132,7.469,48.53,19.97,52.4782030942,138.93,68.60024,50.06132,84.9242526502,7.17024,2.09132,7.469,61.43,47.97,77.9407839324,136.89,61.28024,43.64132,75.2318591143,7.17024,2.09132,7.469,54.11,41.55,68.2223907526,138.58
2019-12-30 05:30:00,7.02024,2.04757,7.31275,7.02024,2.04757,7.31275,0.0,0.0,0.0,136.96,57.19024,22.12757,61.3217164254,7.02024,2.04757,7.31275,50.17,20.08,54.0392015115,138.96,70.57024,49.78757,86.3652760093,7.02024,2.04757,7.31275,63.55,47.74,79.484024181,136.91,62.98024,43.40757,76.4900500965,7.02024,2.04757,7.31275,55.96,41.36,69.5857111769,138.61
2019-12-30 06:00:00,7.74072,2.25771,8.06325,7.74072,2.25771,8.06325,0.0,0.0,0.0,136.8,58.57072,23.11771,62.9679105336,7.74072,2.25771,8.06325,50.83,20.86,54.9438668097,138.7,72.20072,49.83771,87.7310737798,7.74072,2.25771,8.06325,64.46,47.58,80.1183374765,136.74,64.46072,42.50771,77.2145700782,7.74072,2.25771,8.06325,56.72,40.25,69.5501322788,138.36
2019-12-30 06:30:00,7.75248,2.26114,8.0755,7.75248,2.26114,8.0755,0.0,0.0,0.0,136.53,63.78248,24.89114,68.4673177907,7.75248,2.26114,8.0755,56.03,22.63,60.4274589901,138.36,79.00248,48.44114,92.6711168091,7.75248,2.26114,8.0755,71.25,46.18,84.9067423707,136.47,70.37248,40.19114,81.0408148765,7.75248,2.26114,8.0755,62.62,37.93,73.2116746155,138.02
2019-12-30 07:00:00,7.45536,2.17448,7.766,7.45536,2.17448,7.766,0.0,0.0,0.0,136.01,67.96536,25.37448,72.5476008921,7.45536,2.17448,7.766,60.51,23.2,64.805093164,137.98,84.45536,45.95448,96.1484376618,7.45536,2.17448,7.766,77.0,43.78,88.5758906249,135.95,75.14536,39.13448,84.7250414836,7.45536,2.17448,7.766,67.69,36.96,77.1231333648,137.63
2019-12-30 07:30:00,7.35,2.14375,7.65625,7.35,2.14375,7.65625,0.0,0.0,0.0,139.09,72.07,13.59375,73.3408135969,7.35,2.14375,7.65625,64.72,11.45,65.7250401293,138.4,93.97,15.52375,95.2436229575,7.35,2.14375,7.65625,86.62,13.38,87.6472977336,139.02,79.76,52.81375,95.6605968467,7.35,2.14375,7.65625,72.41,50.67,88.377921451,138.04
2019-12-30 08:00:00,6.828720000000001,1.99171,7.11325,6.828720000000001,1.99171,7.11325,0.0,0.0,0.0,140.11,76.31872,11.13171,77.12627302,6.828720000000001,1.99171,7.11325,69.49,9.14,70.0885133242,138.61,101.08872,6.47171,101.2956679309,6.828720000000001,1.99171,7.11325,94.26,4.48,94.3664029197,140.03,84.62872,55.44171,101.1721476325,6.828720000000001,1.99171,7.11325,77.8,53.45,94.3914323443,138.25
2019-12-30 08:30:00,6.61512,1.92941,6.89075,6.61512,1.92941,6.89075,0.0,0.0,0.0,139.94,80.23512,12.26941,81.1678070614,6.61512,1.92941,6.89075,73.62,10.34,74.3425853734,138.47,106.43512,4.82941,106.5446290076,6.61512,1.92941,6.89075,99.82,2.9,99.8621169413,139.85,89.10512,53.92941,104.1542302221,6.61512,1.92941,6.89075,82.49,52.0,97.5120510501,138.12
2019-12-30 09:00:00,7.49928,2.18729,7.81175,7.49928,2.18729,7.81175,0.0,0.0,0.0,139.34,84.02928,13.75729,85.1480059982,7.49928,2.18729,7.81175,76.53,11.57,77.39964987,137.96,111.19928,2.81729,111.2349630083,7.49928,2.18729,7.81175,103.7,0.63,103.7019136757,139.25,93.27928,52.36729,106.973628242,7.49928,2.18729,7.81175,85.78,50.18,99.379277518,137.61
2019-12-30 09:30:00,9.5916,2.79755,9.99125,9.5916,2.79755,9.99125,0.0,0.0,0.0,139.26,86.5416,15.29755,87.8832382571,9.5916,2.79755,9.99125,76.95,12.5,77.9586589161,137.76,113.7716,3.61755,113.8290983649,9.5916,2.79755,9.99125,104.18,0.8200000000000001,104.183227057,139.18,95.8416,51.63755,108.8671156069,9.5916,2.79755,9.99125,86.25,48.84,99.1181522225,137.42
2019-12-30 10:00:00,17.26368,5.03524,17.983,17.26368,5.03524,17.983,0.0,0.0,0.0,139.6,84.84368,16.46524,86.4265825091,17.26368,5.03524,17.983,67.58,11.43,68.5397789608,138.07,108.87368,7.11524,109.1059340137,17.26368,5.03524,17.983,91.61,2.08,91.6336101002,139.52,92.86368,55.32524,108.0950750229,17.26368,5.03524,17.983,75.6,50.29,90.7989212491,137.73
2019-12-30 10:30:00,21.15048,6.16889,22.03175,21.15048,6.16889,22.03175,0.0,0.0,0.0,139.86,83.86048,17.28889,85.6240960435,21.15048,6.16889,22.03175,62.71,11.12,63.6882917026,138.32,106.23048,8.66889,106.5836034991,21.15048,6.16889,22.03175,85.08,2.5,85.1167222113,139.79,91.26048,57.00889,107.6033863262,21.15048,6.16889,22.03175,70.11,50.84,86.603219917,137.98
2019-12-30 11:00:00,23.46048,6.84264,24.438,23.46048,6.84264,24.438,0.0,0.0,0.0,139.96,82.15048,17.99264,84.0977791526,23.46048,6.84264,24.438,58.69,11.15,59.7397572811,138.4,103.12048,9.28264,103.5374367116,23.46048,6.84264,24.438,79.66,2.44,79.6973600567,139.88,89.01048,57.79264,106.1265979291,23.46048,6.84264,24.438,65.55,50.95,83.022316277,138.06
2019-12-30 11:30:00,19.6536,5.7323,20.4725,19.6536,5.7323,20.4725,0.0,0.0,0.0,139.41,83.6036,18.9223,85.7182324261,19.6536,5.7323,20.4725,63.95,13.19,65.2960841092,137.92,106.3336,6.1923,106.5137506064,19.6536,5.7323,20.4725,86.68,0.46,86.6812205729,139.33,91.1636,54.0323,105.9730692594,19.6536,5.7323,20.4725,71.51,48.3,86.2935113436,137.58
2019-12-30 12:00:00,19.69728,5.74504,20.518,19.69728,5.74504,20.518,0.0,0.0,0.0,139.58,84.06728,18.99504,86.1865367166,19.69728,5.74504,20.518,64.37,13.25,65.7195511245,138.08,106.94728,6.09504,107.1208206279,19.69728,5.74504,20.518,87.25,0.35000000000000003,87.2507020029,139.51,91.68728,54.01504,106.4151392425,19.69728,5.74504,20.518,71.99,48.27,86.6749848572,137.75
2019-12-30 12:30:00,20.06736,5.8529800000000005,20.9035,20.06736,5.8529800000000005,20.9035,0.0,0.0,0.0,139.44,83.71736,19.15298,85.8803412211,20.06736,5.8529800000000005,20.9035,63.65,13.3,65.0247068429,137.95,106.33736,6.26298,106.5216365357,20.06736,5.8529800000000005,20.9035,86.27,0.41000000000000003,86.2709742613,139.37,91.24736,54.05298,106.0556710122,20.06736,5.8529800000000005,20.9035,71.18,48.2,85.9641343817,137.59
2019-12-30 13:00:00,19.30704,5.63122,20.1115,19.30704,5.63122,20.1115,0.0,0.0,0.0,138.91,83.16704,18.23122,85.1418459105,19.30704,5.63122,20.1115,63.86,12.6,65.0911637628,137.34,105.89704,6.60122,106.102588028,19.30704,5.63122,20.1115,86.59,0.97,86.595432905,138.84,90.72704,53.94122,105.5511771713,19.30704,5.63122,20.1115,71.42,48.31,86.2245469689,137.02
2019-12-30 13:30:00,18.37656,5.35983,19.14225,18.37656,5.35983,19.14225,0.0,0.0,0.0,138.09,83.71656,18.01983,85.6339692614,18.37656,5.35983,19.14225,65.34,12.66,66.5551741039,136.67,106.81656,6.09983,106.9905856431,18.37656,5.35983,19.14225,88.44,0.74,88.44309583,138.02,91.49656,53.06983,105.7734718541,18.37656,5.35983,19.14225,73.12,47.71,87.3085247842,136.33
2019-12-30 14:00:00,14.42928,4.20854,15.0305,14.42928,4.20854,15.0305,0.0,0.0,0.0,138.09,84.45928,16.85854,86.1253757556,14.42928,4.20854,15.0305,70.03,12.65,71.163357144,136.7,109.22928,4.73854,109.3320143903,14.42928,4.20854,15.0305,94.8,0.53,94.8014815285,138.02,92.86928,51.94854,106.4112492918,14.42928,4.20854,15.0305,78.44,47.74,91.8256020944,136.37
2019-12-30 14:30:00,10.40376,3.03443,10.837250000000001,10.40376,3.03443,10.837250000000001,0.0,0.0,0.0,138.16,84.74376,15.40443,86.1324638134,10.40376,3.03443,10.837250000000001,74.34,12.37,75.3621423528,136.77,111.00376,3.40443,111.055953815,10.40376,3.03443,10.837250000000001,100.6,0.37,100.6006804152,138.1,93.70376,51.24443,106.8006846615,10.40376,3.03443,10.837250000000001,83.3,48.21,96.2449692192,136.42
2019-12-30 15:00:00,7.55808,2.20444,7.873,7.55808,2.20444,7.873,0.0,0.0,0.0,138.27,85.86808,14.72444,87.1213882821,7.55808,2.20444,7.873,78.31,12.52,79.3045175258,136.88,113.51808,2.47444,113.5450454234,7.55808,2.20444,7.873,105.96,0.27,105.9603439972,138.21,95.36808,50.38444,107.8594570587,7.55808,2.20444,7.873,87.81,48.18,100.1594154336,136.53
2019-12-30 15:30:00,5.47128,1.59579,5.69925,5.47128,1.59579,5.69925,0.0,0.0,0.0,137.7,88.48128,14.50579,89.6624495202,5.47128,1.59579,5.69925,83.01,12.91,84.0079055804,136.29,117.70128,1.9657900000000001,117.7176946935,5.47128,1.59579,5.69925,112.23,0.37,112.2306099066,137.65,98.61128,48.79579,110.0236959248,5.47128,1.59579,5.69925,93.14,47.2,104.4169507312,135.94
2019-12-30 16:00:00,5.06496,1.47728,5.276,5.06496,1.47728,5.276,0.0,0.0,0.0,137.4,92.10496,15.34728,93.3748502542,5.06496,1.47728,5.276,87.04,13.87,88.1381784473,135.98,122.66496,2.68728,122.6943922337,5.06496,1.47728,5.276,117.6,1.21,117.6062247502,137.35,102.76496,47.30728,113.1309672229,5.06496,1.47728,5.276,97.7,45.83,107.9151467589,135.62
2019-12-30 16:30:00,8.91624,2.6005700000000003,9.28775,8.91624,2.6005700000000003,9.28775,0.0,0.0,0.0,137.25,96.91624,17.22057,98.4342704898,8.91624,2.6005700000000003,9.28775,88.0,14.62,89.2061903682,135.84,127.80624,4.68057,127.8919181124,8.91624,2.6005700000000003,9.28775,118.89,2.08,118.9081935781,137.2,107.70624,47.53057,117.7276060211,8.91624,2.6005700000000003,9.28775,98.79,44.93,108.52727307,135.47
2019-12-30 17:00:00,20.00016,5.83338,20.8335,20.00016,5.83338,20.8335,0.0,0.0,0.0,137.62,100.00016,19.23338,101.8329755347,20.00016,5.83338,20.8335,80.0,13.4,81.1144869922,136.0,128.18016,6.95338,128.3686212088,20.00016,5.83338,20.8335,108.18,1.12,108.1857975891,137.56,109.71016,52.32338,121.5485717804,20.00016,5.83338,20.8335,89.71,46.49,101.0406066886,135.62
2019-12-30 17:30:00,20.18136,5.88623,21.02225,20.18136,5.88623,21.02225,0.0,0.0,0.0,137.86,101.51136,18.90623,103.256969459,20.18136,5.88623,21.02225,81.33,13.02,82.365583225,136.25,130.18136,7.55623,130.4004720209,20.18136,5.88623,21.02225,110.0,1.67,110.0126760878,137.8,111.41136,52.91623,123.3394443577,20.18136,5.88623,21.02225,91.23,47.03,102.6388513186,135.86
2019-12-30 18:00:00,18.4356,5.37705,19.20375,18.4356,5.37705,19.20375,0.0,0.0,0.0,137.72,100.9756,18.57705,102.67024195,18.4356,5.37705,19.20375,82.54,13.2,83.5888246119,136.14,130.0656,6.89705,130.2483381931,18.4356,5.37705,19.20375,111.63,1.52,111.640347993,137.67,111.0256,52.09705,122.6408841866,18.4356,5.37705,19.20375,92.59,46.72,103.7095294561,135.73
2019-12-30 18:30:00,14.02176,4.08968,14.606,14.02176,4.08968,14.606,0.0,0.0,0.0,137.63,101.00176,18.36968,102.658660942,14.02176,4.08968,14.606,86.98,14.28,88.1444201297,136.18,131.59176,5.25968,131.6968319042,14.02176,4.08968,14.606,117.57,1.17,117.575821494,137.57,111.65176,49.66968,122.2014428,14.02176,4.08968,14.606,97.63,45.58,107.7457808919,135.75
2019-12-30 19:00:00,13.68552,3.99161,14.25575,13.68552,3.99161,14.25575,0.0,0.0,0.0,138.18,98.14552,17.49161,99.6920233342,13.68552,3.99161,14.25575,84.46,13.5,85.5321085909,136.69,127.85552,4.89161,127.9490595622,13.68552,3.99161,14.25575,114.17,0.9,114.1735472866,138.12,108.43552,50.84161,119.7628126969,13.68552,3.99161,14.25575,94.75,46.85,105.6999763482,136.25
2019-12-30 19:30:00,8.05392,2.34906,8.3895,8.05392,2.34906,8.3895,0.0,0.0,0.0,138.01,96.75392,14.43906,97.8253928643,8.05392,2.34906,8.3895,88.7,12.09,89.5201547139,136.84,127.83392,3.28906,127.8762253832,8.05392,2.34906,8.3895,119.78,0.9400000000000001,119.783688372,137.96,107.63392,50.97906,119.0962858071,8.05392,2.34906,8.3895,99.58,48.63,110.8199138242,136.41
2019-12-30 20:00:00,5.51496,1.60853,5.74475,5.51496,1.60853,5.74475,0.0,0.0,0.0,137.61,93.91496,13.648530000000001,94.9015388862,5.51496,1.60853,5.74475,88.4,12.04,89.2161510042,136.29,124.96496,2.61853,124.9923914771,5.51496,1.60853,5.74475,119.45,1.01,119.4542699111,137.56,104.73496,49.71853,115.9368106839,5.51496,1.60853,5.74475,99.22,48.11,110.2686741554,135.86
2019-12-30 20:30:00,5.31816,1.5511300000000001,5.53975,5.31816,1.5511300000000001,5.53975,0.0,0.0,0.0,137.61,91.22816,12.18113,92.0378025871,5.31816,1.5511300000000001,5.53975,85.91,10.63,86.5651488764,136.19,121.44816,4.50113,121.5315421554,5.31816,1.5511300000000001,5.53975,116.13,2.95,116.1674627424,137.56,101.74816,51.16113,113.8865632384,5.31816,1.5511300000000001,5.53975,96.43,49.61,108.4430587912,135.75
2019-12-30 21:00:00,3.8865600000000002,1.13358,4.0485,3.8865600000000002,1.13358,4.0485,0.0,0.0,0.0,137.68,87.51656,11.23358,88.2345827544,3.8865600000000002,1.13358,4.0485,83.63,10.1,84.2376809985,136.28,116.93656,4.61358,117.027536012,3.8865600000000002,1.13358,4.0485,113.05,3.48,113.103549458,137.64,97.66656,51.50358,110.4145628758,3.8865600000000002,1.13358,4.0485,93.78,50.37,106.4510464956,135.84
2019-12-30 21:30:00,5.69088,1.65984,5.928,5.69088,1.65984,5.928,0.0,0.0,0.0,139.01,83.72088,10.49984,84.3767289482,5.69088,1.65984,5.928,78.03,8.84,78.5291442714,137.43,111.35088,8.25984,111.6568109593,5.69088,1.65984,5.928,105.66,6.6,105.8659321973,138.96,93.15088,54.36984,107.8571552861,5.69088,1.65984,5.928,87.46,52.71,102.1155996898,136.99
2019-12-30 22:00:00,3.5251200000000003,1.02816,3.672,3.5251200000000003,1.02816,3.672,0.0,0.0,0.0,139.58,79.52512,9.88816,80.1375094397,3.5251200000000003,1.02816,3.672,76.0,8.86,76.5147018553,137.83,106.52512,9.19816,106.9215008237,3.5251200000000003,1.02816,3.672,103.0,8.17,103.3235157164,139.52,88.65512,54.09816,103.8573118158,3.5251200000000003,1.02816,3.672,85.13,53.07,100.3172059021,137.39
