Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-30 22:30:00,3.57096,1.04153,3.7197500000000003,3.57096,1.04153,3.7197500000000003,0.0,0.0,0.0,138.35,74.41096,14.33153,75.778517538,3.57096,1.04153,3.7197500000000003,70.84,13.29,72.0758607302,137.92,97.64096,23.58153,100.4482236123,3.57096,1.04153,3.7197500000000003,94.07,22.54,96.7327064648,138.29,82.87096,49.22153,96.3864877815,3.57096,1.04153,3.7197500000000003,79.3,48.18,92.7890209023,137.47
2019-12-30 23:00:00,3.15288,0.9195900000000001,3.28425,3.15288,0.9195900000000001,3.28425,0.0,0.0,0.0,136.61,70.06288,19.11959,72.6248296085,3.15288,0.9195900000000001,3.28425,66.91,18.2,69.3410996452,137.54,89.87288,38.39959,97.7326100729,3.15288,0.9195900000000001,3.28425,86.72,37.48,94.4727939674,136.56,78.04288,43.13959,89.1723911537,3.15288,0.9195900000000001,3.28425,74.89,42.22,85.9711608622,137.12
2019-12-30 23:30:00,3.29472,0.96096,3.432,3.29472,0.96096,3.432,0.0,0.0,0.0,136.05,65.58472,18.30096,68.0902389069,3.29472,0.96096,3.432,62.29,17.34,64.6584851354,136.99,83.85472,38.67096,92.3420663273,3.29472,0.96096,3.432,80.56,37.71,88.9491860559,135.99,72.95472,43.74096,85.0626989461,3.29472,0.96096,3.432,69.66,42.78,81.7474403269,136.55
2019-12-31 00:00:00,3.1720800000000002,0.9251900000000001,3.30425,3.1720800000000002,0.9251900000000001,3.30425,0.0,0.0,0.0,136.74,61.91208,18.14519,64.5163046839,3.1720800000000002,0.9251900000000001,3.30425,58.74,17.22,61.2120576357,137.53,79.17208,40.73519,89.0369246766,3.1720800000000002,0.9251900000000001,3.30425,76.0,39.81,85.7953151402,136.69,68.80208,44.24519,81.8007521387,3.1720800000000002,0.9251900000000001,3.30425,65.63,43.32,78.6378998957,137.09
2019-12-31 00:30:00,3.65808,1.06694,3.8105,3.65808,1.06694,3.8105,0.0,0.0,0.0,136.56,60.04808,17.89694,62.6583783149,3.65808,1.06694,3.8105,56.39,16.83,58.8479481376,137.26,76.63808,41.87694,87.3331174862,3.65808,1.06694,3.8105,72.98,40.81,83.6154082691,136.5,66.63808,44.53694,80.1509371789,3.65808,1.06694,3.8105,62.98,43.47,76.5252984313,136.84
2019-12-31 01:00:00,4.15416,1.21163,4.32725,4.15416,1.21163,4.32725,0.0,0.0,0.0,136.33,59.63416,18.15163,62.3355012057,4.15416,1.21163,4.32725,55.48,16.94,58.0085683326,137.03,75.93416,41.77163,86.6652509819,4.15416,1.21163,4.32725,71.78,40.56,82.4468434811,136.27,66.10416,44.46163,79.6655290045,4.15416,1.21163,4.32725,61.95,43.25,75.5537226085,136.61
2019-12-31 01:30:00,4.27392,1.2465600000000001,4.452,4.27392,1.2465600000000001,4.452,0.0,0.0,0.0,136.59,59.57392,18.52656,62.3881829323,4.27392,1.2465600000000001,4.452,55.3,17.28,57.936934679,137.3,75.81392,41.67656,86.5140804679,4.27392,1.2465600000000001,4.452,71.54,40.43,82.1739405164,136.53,66.02392,44.42656,79.5793770119,4.27392,1.2465600000000001,4.452,61.75,43.18,75.34968414,136.85
2019-12-31 02:00:00,3.98376,1.16193,4.14975,3.98376,1.16193,4.14975,0.0,0.0,0.0,137.08,58.25376,18.13193,61.0103879652,3.98376,1.16193,4.14975,54.27,16.97,56.8613559458,137.82,74.15376,41.95193,85.1982661377,3.98376,1.16193,4.14975,70.17,40.79,81.1643579412,137.02,64.55376,45.09193,78.7430637025,3.98376,1.16193,4.14975,60.57,43.93,74.8235911996,137.39
2019-12-31 02:30:00,4.07592,1.18881,4.24575,4.07592,1.18881,4.24575,0.0,0.0,0.0,137.28,57.02592,17.27881,59.5861798311,4.07592,1.18881,4.24575,52.95,16.09,55.3406776251,138.3,72.51592,40.31881,82.9708689436,4.07592,1.18881,4.24575,68.44,39.13,78.8364795003,137.21,63.14592,46.57881,78.4665072095,4.07592,1.18881,4.24575,59.07,45.39,74.4950803745,137.86
2019-12-31 03:00:00,3.84528,1.12154,4.0055,3.84528,1.12154,4.0055,0.0,0.0,0.0,137.81,56.52528,17.68154,59.2262115608,3.84528,1.12154,4.0055,52.68,16.56,55.2215175452,138.62,71.97528,42.23154,83.4502480634,3.84528,1.12154,4.0055,68.13,41.11,79.5721622177,137.75,62.60528,46.14154,77.7718637905,3.84528,1.12154,4.0055,58.76,45.02,74.0239015454,138.2
2019-12-31 03:30:00,3.82776,1.11643,3.98725,3.82776,1.11643,3.98725,0.0,0.0,0.0,137.87,55.49776,17.94643,58.3273153399,3.82776,1.11643,3.98725,51.67,16.83,54.3418604761,138.68,70.63776,42.05643,82.2097101452,3.82776,1.11643,3.98725,66.81,40.94,78.3559806269,137.8,61.45776,46.03643,76.7880794874,3.82776,1.11643,3.98725,57.63,44.92,73.0686204879,138.23
2019-12-31 04:00:00,3.52368,1.02774,3.6705,3.52368,1.02774,3.6705,0.0,0.0,0.0,138.07,55.01368,17.32774,57.678033606,3.52368,1.02774,3.6705,51.49,16.3,54.0084261944,138.94,70.06368,42.02774,81.7022042827,3.52368,1.02774,3.6705,66.54,41.0,78.1573515416,138.01,60.93368,46.68774,76.7636530179,3.52368,1.02774,3.6705,57.41,45.66,73.3535527429,138.51
2019-12-31 04:30:00,3.46848,1.01164,3.613,3.46848,1.01164,3.613,0.0,0.0,0.0,137.95,55.03848,17.00164,57.6046008874,3.46848,1.01164,3.613,51.57,15.99,53.992082752900004,138.94,70.05848,40.87164,81.1090720955,3.46848,1.01164,3.613,66.59,39.86,77.6082965926,137.89,60.98848,47.03164,77.0166855545,3.46848,1.01164,3.613,57.52,46.02,73.6640400738,138.51
2019-12-31 05:00:00,3.29136,0.95998,3.4285,3.29136,0.95998,3.4285,0.0,0.0,0.0,137.85,55.49136,17.11998,58.0722373415,3.29136,0.95998,3.4285,52.2,16.16,54.6441726079,138.87,70.72136,40.55998,81.5268221989,3.29136,0.95998,3.4285,67.43,39.6,78.1982410288,137.79,61.51136,46.73998,77.2545994712,3.29136,0.95998,3.4285,58.22,45.78,74.0633296578,138.43
2019-12-31 05:30:00,3.3792,0.9856,3.52,3.3792,0.9856,3.52,0.0,0.0,0.0,137.67,56.8492,18.0556,59.6476003876,3.3792,0.9856,3.52,53.47,17.07,56.1286540013,138.52,72.5292,41.0456,83.3380233267,3.3792,0.9856,3.52,69.15,40.06,79.9157437555,137.61,63.0492,45.4156,77.7031424332,3.3792,0.9856,3.52,59.67,44.43,74.3944473734,138.1
2019-12-31 06:00:00,3.0156,0.87955,3.14125,3.0156,0.87955,3.14125,0.0,0.0,0.0,137.61,58.7956,18.19955,61.5479179141,3.0156,0.87955,3.14125,55.78,17.32,58.4071125806,138.44,75.2356,40.84955,85.6100533966,3.0156,0.87955,3.14125,72.22,39.97,82.5428936978,137.55,65.3056,44.86955,79.2344490014,3.0156,0.87955,3.14125,62.29,43.99,76.2572239201,138.03
2019-12-31 06:30:00,3.18528,0.9290400000000001,3.318,3.18528,0.9290400000000001,3.318,0.0,0.0,0.0,136.53,63.21528,18.38904,65.8356166342,3.18528,0.9290400000000001,3.318,60.03,17.46,62.517617517,137.67,80.91528,37.02904,88.9855737791,3.18528,0.9290400000000001,3.318,77.73,36.1,85.7039258144,136.48,70.29528,44.10904,82.9881545764,3.18528,0.9290400000000001,3.318,67.11,43.18,79.8014066292,137.25
2019-12-31 07:00:00,3.13752,0.9151100000000001,3.26825,3.13752,0.9151100000000001,3.26825,0.0,0.0,0.0,136.56,67.38752,20.31511,70.3831055443,3.13752,0.9151100000000001,3.26825,64.25,19.4,67.1149945988,137.53,86.40752,36.65511,93.8608363571,3.13752,0.9151100000000001,3.26825,83.27,35.74,90.6158954047,136.5,75.04752,41.73511,85.8717046812,3.13752,0.9151100000000001,3.26825,71.91,40.82,82.6880916457,137.11
2019-12-31 07:30:00,2.9844,0.8704500000000001,3.10875,2.9844,0.8704500000000001,3.10875,0.0,0.0,0.0,136.4,71.8044,21.65045,74.9974255862,2.9844,0.8704500000000001,3.10875,68.82,20.78,71.8888085866,137.32,92.2344,35.57045,98.8556597093,2.9844,0.8704500000000001,3.10875,89.25,34.7,95.7583025121,136.34,80.0744,40.00045,89.5094717645,2.9844,0.8704500000000001,3.10875,77.09,39.13,86.4524435745,136.9
2019-12-31 08:00:00,3.00192,0.8755600000000001,3.127,3.00192,0.8755600000000001,3.127,0.0,0.0,0.0,135.8,75.91192,22.22556,79.0986416786,3.00192,0.8755600000000001,3.127,72.91,21.35,75.9716433941,136.78,97.54192,33.95556,103.2831361462,3.00192,0.8755600000000001,3.127,94.54,33.08,100.1603614211,135.75,84.71192,38.83556,93.189645941,3.00192,0.8755600000000001,3.127,81.71,37.96,90.0970904081,136.37
2019-12-31 08:30:00,3.12888,0.9125900000000001,3.25925,3.12888,0.9125900000000001,3.25925,0.0,0.0,0.0,135.65,80.18888,22.66259,83.3297633572,3.12888,0.9125900000000001,3.25925,77.06,21.75,80.0706319446,137.18,102.90888,28.42259,106.7617965621,3.12888,0.9125900000000001,3.25925,99.78,27.51,103.502891264,135.61,89.53888,38.80259,97.5851014365,3.12888,0.9125900000000001,3.25925,86.41,37.89,94.3522135405,136.73
2019-12-31 09:00:00,3.73152,1.08836,3.887,3.73152,1.08836,3.887,0.0,0.0,0.0,135.2,83.76152,23.57836,87.0168448807,3.73152,1.08836,3.887,80.03,22.49,83.1300246602,136.79,107.36152,26.97836,110.6992677708,3.73152,1.08836,3.887,103.63,25.89,106.8151159715,135.16,93.50152,37.84836,100.8713665864,3.73152,1.08836,3.887,89.77,36.76,97.0048993608,136.35
2019-12-31 09:30:00,5.47824,1.59782,5.7065,5.47824,1.59782,5.7065,0.0,0.0,0.0,136.85,86.51824,20.04782,88.8105902438,5.47824,1.59782,5.7065,81.04,18.45,83.1136817859,136.97,112.68824,21.98782,114.8133427031,5.47824,1.59782,5.7065,107.21,20.39,109.1317378218,136.8,96.36824,43.13782,105.5827125767,5.47824,1.59782,5.7065,90.89,41.54,99.9327959181,136.53
2019-12-31 10:00:00,10.18968,2.97199,10.61425,10.18968,2.97199,10.61425,0.0,0.0,0.0,136.54,87.59968,22.91199,90.546469958,10.18968,2.97199,10.61425,77.41,19.94,79.9369232583,136.78,112.18968,24.09199,114.7473236318,10.18968,2.97199,10.61425,102.0,21.12,104.163594408,136.49,96.96968,42.73199,105.9676451029,10.18968,2.97199,10.61425,86.78,39.76,95.4548374887,136.35
2019-12-31 10:30:00,9.04104,2.63697,9.41775,9.04104,2.63697,9.41775,0.0,0.0,0.0,136.54,89.02104,24.65697,92.3726784946,9.04104,2.63697,9.41775,79.98,22.02,82.9558967163,136.29,114.66104,21.84697,116.7237944554,9.04104,2.63697,9.41775,105.62,19.21,107.3527293551,136.49,98.76104,39.55697,106.3884246404,9.04104,2.63697,9.41775,89.72,36.92,97.0194042447,135.89
2019-12-31 11:00:00,7.8804,2.29845,8.20875,7.8804,2.29845,8.20875,0.0,0.0,0.0,135.87,90.8904,24.51845,94.1393605383,7.8804,2.29845,8.20875,83.01,22.22,85.9324647616,136.03,117.1004,19.63845,118.7357250307,7.8804,2.29845,8.20875,109.22,17.34,110.5879016891,135.83,101.0504,38.78845,108.2392128277,7.8804,2.29845,8.20875,93.17,36.49,100.0608265007,135.66
2019-12-31 11:30:00,6.25752,1.82511,6.51825,6.25752,1.82511,6.51825,0.0,0.0,0.0,135.44,92.22752,23.44511,95.1608565969,6.25752,1.82511,6.51825,85.97,21.62,88.6468572483,135.95,119.23752,16.36511,120.3553197871,6.25752,1.82511,6.51825,112.98,14.54,113.9117728771,135.4,102.75752,38.96511,109.8971688164,6.25752,1.82511,6.51825,96.5,37.14,103.4003365565,135.59
2019-12-31 12:00:00,6.77616,1.97638,7.0585,6.77616,1.97638,7.0585,0.0,0.0,0.0,135.4,92.88616,23.76638,95.8784623252,6.77616,1.97638,7.0585,86.11,21.79,88.8241870213,135.95,119.91616,15.70638,120.9403811878,6.77616,1.97638,7.0585,113.14,13.73,113.9700508906,135.35,103.43616,38.90638,110.5112917319,6.77616,1.97638,7.0585,96.66,36.93,103.4745403469,135.62
2019-12-31 12:30:00,7.46664,2.17777,7.77775,7.46664,2.17777,7.77775,0.0,0.0,0.0,135.45,93.93664,23.81777,96.909124969,7.46664,2.17777,7.77775,86.47,21.64,89.136695586,136.02,121.07664,16.08777,122.1407757355,7.46664,2.17777,7.77775,113.61,13.91,114.4583775877,135.4,104.52664,39.23777,111.6486500781,7.46664,2.17777,7.77775,97.06,37.06,103.8945965871,135.67
2019-12-31 13:00:00,8.37888,2.44384,8.728,8.37888,2.44384,8.728,0.0,0.0,0.0,135.68,93.62888,23.50384,96.533919763,8.37888,2.44384,8.728,85.25,21.06,87.8127900707,136.24,120.37888,17.19384,121.600587515,8.37888,2.44384,8.728,112.0,14.75,112.9670859144,135.63,104.05888,40.29384,111.5878310964,8.37888,2.44384,8.728,95.68,37.85,102.8945328966,135.9
2019-12-31 13:30:00,7.6332,2.22635,7.95125,7.6332,2.22635,7.95125,0.0,0.0,0.0,135.6,92.4432,23.19635,95.3090545518,7.6332,2.22635,7.95125,84.81,20.97,87.3640486699,136.15,119.0432,17.11635,120.2674224533,7.6332,2.22635,7.95125,111.41,14.89,112.4006236638,135.54,102.8132,40.23635,110.4061499898,7.6332,2.22635,7.95125,95.18,38.01,102.4889872133,135.77
2019-12-31 14:00:00,6.58992,1.92206,6.8645,6.58992,1.92206,6.8645,0.0,0.0,0.0,135.73,91.71992,22.43206,94.4232018132,6.58992,1.92206,6.8645,85.13,20.51,87.5658437977,136.27,118.45992,17.46206,119.740035852,6.58992,1.92206,6.8645,111.87,15.54,112.9441831171,135.68,102.13992,40.51206,109.8808002476,6.58992,1.92206,6.8645,95.55,38.59,103.0484866459,135.91
2019-12-31 14:30:00,6.20712,1.81041,6.46575,6.20712,1.81041,6.46575,0.0,0.0,0.0,135.81,90.78712,21.88041,93.38658094,6.20712,1.81041,6.46575,84.58,20.07,86.9285988614,136.34,117.33712,17.95041,118.7022196467,6.20712,1.81041,6.46575,111.13,16.14,112.2959326957,135.76,101.11712,40.93041,109.0869855659,6.20712,1.81041,6.46575,94.91,39.12,102.6561371765,136.0
2019-12-31 15:00:00,5.21544,1.5211700000000001,5.43275,5.21544,1.5211700000000001,5.43275,0.0,0.0,0.0,135.88,91.12544,21.41117,93.6070724676,5.21544,1.5211700000000001,5.43275,85.91,19.89,88.1824256868,136.41,118.10544,17.94117,119.4603722519,5.21544,1.5211700000000001,5.43275,112.89,16.42,114.077905398,135.83,101.65544,40.87117,109.5640498465,5.21544,1.5211700000000001,5.43275,96.44,39.35,104.1589943308,136.08
2019-12-31 15:30:00,6.899760000000001,2.01243,7.18725,6.899760000000001,2.01243,7.18725,0.0,0.0,0.0,136.07,90.91976,21.07243,93.3297919454,6.899760000000001,2.01243,7.18725,84.02,19.06,86.1547677149,136.59,117.30976,19.47243,118.9149079021,6.899760000000001,2.01243,7.18725,110.41,17.46,111.7820186792,136.02,101.16976,42.42243,109.7040696855,6.899760000000001,2.01243,7.18725,94.27,40.41,102.566081138,136.27
2019-12-31 16:00:00,15.88152,4.63211,16.54325,15.88152,4.63211,16.54325,0.0,0.0,0.0,136.22,89.90152,20.90211,92.2994122449,15.88152,4.63211,16.54325,74.02,16.27,75.7870259345,137.09,113.00152,21.65211,115.0571918211,15.88152,4.63211,16.54325,97.12,17.02,98.6000750507,136.17,98.82152,48.76211,110.1972603415,15.88152,4.63211,16.54325,82.94,44.13,93.9494571565,136.74
2019-12-31 16:30:00,13.64016,3.97838,14.2085,13.64016,3.97838,14.2085,0.0,0.0,0.0,135.4,95.82016,23.26838,98.6048709256,13.64016,3.97838,14.2085,82.18,19.29,84.4136037615,136.03,121.61016,19.77838,123.2080165032,13.64016,3.97838,14.2085,107.97,15.8,109.1199381415,135.35,105.86016,43.73838,114.5400338757,13.64016,3.97838,14.2085,92.22,39.76,100.426022524,135.69
2019-12-31 17:00:00,16.8972,4.92835,17.60125,16.8972,4.92835,17.60125,0.0,0.0,0.0,135.2,98.5072,24.36835,101.4765240514,16.8972,4.92835,17.60125,81.61,19.44,83.893418693,135.59,124.1272,22.73835,126.1926873498,16.8972,4.92835,17.60125,107.23,17.81,108.6989834359,135.14,108.4572,44.17835,117.1097384531,16.8972,4.92835,17.60125,91.56,39.25,99.6182518417,135.26
2019-12-31 17:30:00,18.28872,5.33421,19.05075,18.28872,5.33421,19.05075,0.0,0.0,0.0,135.47,99.17872,24.25421,102.1013477069,18.28872,5.33421,19.05075,80.89,18.92,83.073211687,135.86,124.58872,23.80421,126.8423807919,18.28872,5.33421,19.05075,106.3,18.47,107.8926823283,135.41,109.03872,45.31421,118.0797192034,18.28872,5.33421,19.05075,90.75,39.98,99.1663395513,135.54
2019-12-31 18:00:00,18.2124,5.31195,18.97125,18.2124,5.31195,18.97125,0.0,0.0,0.0,135.75,97.3024,23.62195,100.1286850386,18.2124,5.31195,18.97125,79.09,18.31,81.1817972208,136.13,122.1224,24.72195,124.5995802303,18.2124,5.31195,18.97125,103.91,19.41,105.7073138435,135.7,106.9124,46.23195,116.480275045,18.2124,5.31195,18.97125,88.7,40.92,97.6838594651,135.81
2019-12-31 18:30:00,13.86864,4.04502,14.4465,13.86864,4.04502,14.4465,0.0,0.0,0.0,135.71,96.74864,23.33502,99.5229747357,13.86864,4.04502,14.4465,82.88,19.29,85.0952319463,136.13,122.81864,22.22502,124.813340014,13.86864,4.04502,14.4465,108.95,18.18,110.4563936583,135.66,106.89864,43.84502,115.5409235408,13.86864,4.04502,14.4465,93.03,39.8,101.1860706817,135.76
2019-12-31 19:00:00,13.4208,3.9144,13.98,13.4208,3.9144,13.98,0.0,0.0,0.0,136.11,92.8108,22.0244,95.3882529036,13.4208,3.9144,13.98,79.39,18.11,81.4293816752,136.57,117.7208,22.9044,119.9283047992,13.4208,3.9144,13.98,104.3,18.99,106.014669268,136.05,102.4508,45.4344,112.0734184542,13.4208,3.9144,13.98,89.03,41.52,98.2356925969,136.25
2019-12-31 19:30:00,5.232,1.526,5.45,5.232,1.526,5.45,0.0,0.0,0.0,135.9,90.322,19.046,92.3082542355,5.232,1.526,5.45,85.09,17.52,86.8749589928,136.39,117.052,21.036,118.9272214424,5.232,1.526,5.45,111.82,19.51,113.5092617367,135.84,100.752,43.596,109.7796735284,5.232,1.526,5.45,95.52,42.07,104.3741122118,136.05
2019-12-31 20:00:00,3.22512,0.94066,3.3595,3.22512,0.94066,3.3595,0.0,0.0,0.0,136.24,87.30512,18.27066,89.1964180618,3.22512,0.94066,3.3595,84.08,17.33,85.8473954177,136.6,113.74512,22.02066,115.8570748407,3.22512,0.94066,3.3595,110.52,21.08,112.512385096,136.18,97.55512,43.37066,106.7614892508,3.22512,0.94066,3.3595,94.33,42.43,103.4333302181,136.26
2019-12-31 20:30:00,3.696,1.078,3.85,3.696,1.078,3.85,0.0,0.0,0.0,136.03,84.276,17.608,86.0957945547,3.696,1.078,3.85,80.58,16.53,82.2579923169,136.37,109.606,23.058,112.005118633,3.696,1.078,3.85,105.91,21.98,108.166762455,135.98,94.066,44.268,103.9618592562,3.696,1.078,3.85,90.37,43.19,100.160436301,136.03
2019-12-31 21:00:00,3.9842400000000002,1.16207,4.15025,3.9842400000000002,1.16207,4.15025,0.0,0.0,0.0,136.3,80.78424,16.96207,82.5457767003,3.9842400000000002,1.16207,4.15025,76.8,15.8,78.4084179154,136.62,104.90424,24.18207,107.6553392984,3.9842400000000002,1.16207,4.15025,100.92,23.02,103.51215774,136.24,90.07424,45.41207,100.874302046,3.9842400000000002,1.16207,4.15025,86.09,44.25,96.7964389841,136.27
2019-12-31 21:30:00,3.72864,1.08752,3.884,3.72864,1.08752,3.884,0.0,0.0,0.0,136.91,77.67864,15.73752,79.2568019037,3.72864,1.08752,3.884,73.95,14.65,75.387167343,137.2,100.97864,25.82752,104.2292978274,3.72864,1.08752,3.884,97.25,24.74,100.347546557,136.85,86.59864,47.07752,98.567831158,3.72864,1.08752,3.884,82.87,45.99,94.7761415125,136.85
2019-12-31 22:00:00,3.60768,1.05224,3.758,3.60768,1.05224,3.758,0.0,0.0,0.0,137.53,74.37768,15.27224,75.9294448603,3.60768,1.05224,3.758,70.77,14.22,72.1844948725,137.64,96.72768,28.25224,100.7692073165,3.60768,1.05224,3.758,93.12,27.2,97.0112075999,137.47,82.86768000000001,47.87224,95.7016392294,3.60768,1.05224,3.758,79.26,46.82,92.0557439816,137.29
2019-12-31 22:30:00,3.48216,1.01563,3.62725,3.48216,1.01563,3.62725,0.0,0.0,0.0,137.89,70.62216,15.34563,72.2701725691,3.48216,1.01563,3.62725,67.14,14.33,68.6522286601,137.73,91.91216,30.91563,96.972270955,3.48216,1.01563,3.62725,88.43,29.9,93.348138171,137.83,78.63216,47.83563,92.0394702492,3.48216,1.01563,3.62725,75.15,46.82,88.54171276860001,137.38
2019-12-31 23:00:00,3.50496,1.02228,3.651,3.50496,1.02228,3.651,0.0,0.0,0.0,138.23,67.62496,13.69228,68.9972010055,3.50496,1.02228,3.651,64.12,12.67,65.3597988063,138.4,87.93496,29.65228,92.7998647596,3.50496,1.02228,3.651,84.43,28.63,89.1521272881,138.16,75.21496,50.38228,90.5299085706,3.50496,1.02228,3.651,71.71,49.36,87.0559228312,138.05
2019-12-31 23:30:00,3.39912,0.9914100000000001,3.54075,3.39912,0.9914100000000001,3.54075,0.0,0.0,0.0,138.62,65.66912,13.61141,67.0649223049,3.39912,0.9914100000000001,3.54075,62.27,12.62,63.5359528141,138.78,85.39912,29.98141,90.5090859658,3.39912,0.9914100000000001,3.54075,82.0,28.99,86.9736747528,138.55,73.00912,50.79141,88.9387369652,3.39912,0.9914100000000001,3.54075,69.61,49.8,85.5896728584,138.41
2020-01-01 00:00:00,3.2496,0.9478000000000001,3.385,3.2496,0.9478000000000001,3.385,0.0,0.0,0.0,138.08,63.1896,12.7978,64.4725463511,3.2496,0.9478000000000001,3.385,59.94,11.85,61.1001317511,138.12,82.2096,31.5778,88.0657469451,3.2496,0.9478000000000001,3.385,78.96,30.63,84.6928479861,138.02,70.2296,50.9878,86.7868219547,3.2496,0.9478000000000001,3.385,66.98,50.04,83.6081455362,137.75
2020-01-01 00:30:00,3.2342400000000002,0.94332,3.3689999999999998,3.2342400000000002,0.94332,3.3689999999999998,0.0,0.0,0.0,138.08,62.21424,12.13332,63.3863480018,3.2342400000000002,0.94332,3.3689999999999998,58.98,11.19,60.0321288978,138.15,80.91424,31.99332,87.0096934795,3.2342400000000002,0.94332,3.3689999999999998,77.68,31.05,83.6557523426,138.02,69.14424,51.66332,86.3135247722,3.2342400000000002,0.94332,3.3689999999999998,65.91,50.72,83.166378423,137.81
2020-01-01 01:00:00,3.14064,0.9160200000000001,3.2715,3.14064,0.9160200000000001,3.2715,0.0,0.0,0.0,137.67,62.64064,12.20602,63.8187801815,3.14064,0.9160200000000001,3.2715,59.5,11.29,60.5616553605,137.74,81.51064,31.61602,87.4274393646,3.14064,0.9160200000000001,3.2715,78.37,30.7,84.1685624209,137.61,69.64064,51.19602,86.4340858889,3.14064,0.9160200000000001,3.2715,66.5,50.28,83.3686295917,137.39
2020-01-01 01:30:00,3.1536,0.9198000000000001,3.285,3.1536,0.9198000000000001,3.285,0.0,0.0,0.0,137.82,62.0636,12.2398,63.2590163455,3.1536,0.9198000000000001,3.285,58.91,11.32,59.9877529167,137.89,80.7436,31.6898,86.7396816054,3.1536,0.9198000000000001,3.285,77.59,30.77,83.4685629444,137.76,68.9836,51.3398,85.9913491754,3.1536,0.9198000000000001,3.285,65.83,50.42,82.9202345631,137.53
2020-01-01 02:00:00,3.18168,0.9279900000000001,3.31425,3.18168,0.9279900000000001,3.31425,0.0,0.0,0.0,138.24,60.06168,12.23799,61.2957894448,3.18168,0.9279900000000001,3.31425,56.88,11.31,57.9935384332,138.3,78.07168,31.96799,84.3631412565,3.18168,0.9279900000000001,3.31425,74.89,31.04,81.0678339417,138.18,66.70168,51.74799,84.4213751597,3.18168,0.9279900000000001,3.31425,63.52,50.82,81.3477891525,137.94
2020-01-01 02:30:00,3.24552,0.9466100000000001,3.38075,3.24552,0.9466100000000001,3.38075,0.0,0.0,0.0,138.85,58.45552,12.24661,59.7245952264,3.24552,0.9466100000000001,3.38075,55.21,11.3,56.3545393025,138.9,75.94552,32.25661,82.511883367,3.24552,0.9466100000000001,3.38075,72.7,31.31,79.1555816099,138.78,64.86552,52.24661,83.29011911,3.24552,0.9466100000000001,3.38075,61.62,51.3,80.1792641523,138.57
2020-01-01 03:00:00,3.32592,0.97006,3.4645,3.32592,0.97006,3.4645,0.0,0.0,0.0,139.43,56.47592,12.03006,57.7429812484,3.32592,0.97006,3.4645,53.15,11.06,54.2885448322,139.44,73.33592,33.25006,80.5215725893,3.32592,0.97006,3.4645,70.01,32.28,77.0934400582,139.36,62.60592,53.00006,82.0274806333,3.32592,0.97006,3.4645,59.28,52.03,78.8748331219,139.11
2020-01-01 03:30:00,3.36648,0.98189,3.5067500000000003,3.36648,0.98189,3.5067500000000003,0.0,0.0,0.0,139.67,54.52648,12.89189,56.029794297,3.36648,0.98189,3.5067500000000003,51.16,11.91,52.5280277566,139.36,70.81648,35.70189,79.3069907963,3.36648,0.98189,3.5067500000000003,67.45,34.72,75.8615904131,139.6,60.39648,52.09189,79.7577569905,3.36648,0.98189,3.5067500000000003,57.03,51.11,76.5810224533,139.01
2020-01-01 04:00:00,3.35376,0.97818,3.4935,3.35376,0.97818,3.4935,0.0,0.0,0.0,139.99,53.63376,12.79818,55.1395830874,3.35376,0.97818,3.4935,50.28,11.82,51.6506611768,139.65,69.62376,36.22818,78.4853424701,3.35376,0.97818,3.4935,66.27,35.25,75.0618105297,139.92,59.38376,52.31818,79.1430534554,3.35376,0.97818,3.4935,56.03,51.34,75.9944504553,139.3
2020-01-01 04:30:00,3.4864800000000002,1.01689,3.6317500000000003,3.4864800000000002,1.01689,3.6317500000000003,0.0,0.0,0.0,139.64,52.91648,12.96689,54.4820529336,3.4864800000000002,1.01689,3.6317500000000003,49.43,11.95,50.8539811618,139.2,68.67648,36.93689,77.9794379825,3.4864800000000002,1.01689,3.6317500000000003,65.19,35.92,74.4310587054,139.57,58.57648,51.78689,78.186226313,3.4864800000000002,1.01689,3.6317500000000003,55.09,50.77,74.9166269929,138.85
2020-01-01 05:00:00,3.55056,1.03558,3.6985,3.55056,1.03558,3.6985,0.0,0.0,0.0,139.45,52.36056,12.75558,53.8918645498,3.55056,1.03558,3.6985,48.81,11.72,50.197355508,139.0,67.92056,37.11558,77.400056521,3.55056,1.03558,3.6985,64.37,36.08,73.7920273471,139.38,57.94056,51.89558,77.7834154345,3.55056,1.03558,3.6985,54.39,50.86,74.4648353251,138.65
2020-01-01 05:30:00,3.41568,0.9962400000000001,3.558,3.41568,0.9962400000000001,3.558,0.0,0.0,0.0,139.21,52.74568,12.86624,54.2922360048,3.41568,0.9962400000000001,3.558,49.33,11.87,50.7380113919,138.76,68.47568,36.73624,77.7075934565,3.41568,0.9962400000000001,3.558,65.06,35.74,74.2303926973,139.14,58.41568,51.50624,77.8799359835,3.41568,0.9962400000000001,3.558,55.0,50.51,74.6743603923,138.41
2020-01-01 06:00:00,3.40872,0.99421,3.55075,3.40872,0.99421,3.55075,0.0,0.0,0.0,139.06,53.45872,13.36421,55.1038733027,3.40872,0.99421,3.55075,50.05,12.37,51.5559831639,138.57,69.49872,36.54421,78.5210249943,3.40872,0.99421,3.55075,66.09,35.55,75.0445907444,138.99,59.20872,50.75421,77.9850136678,3.40872,0.99421,3.55075,55.8,49.76,74.7642802413,138.21
2020-01-01 06:30:00,3.4039200000000003,0.9928100000000001,3.54575,3.4039200000000003,0.9928100000000001,3.54575,0.0,0.0,0.0,139.06,55.47392,14.10281,57.2384927305,3.4039200000000003,0.9928100000000001,3.54575,52.07,13.11,53.6950370146,138.53,72.18392,35.96281,80.6464010955,3.4039200000000003,0.9928100000000001,3.54575,68.78,34.97,77.1595055713,138.99,61.49392,49.87281,79.1757499129,3.4039200000000003,0.9928100000000001,3.54575,58.09,48.88,75.919052286,138.18
2020-01-01 07:00:00,3.21312,0.9371600000000001,3.347,3.21312,0.9371600000000001,3.347,0.0,0.0,0.0,138.64,57.03312,13.78716,58.6759112226,3.21312,0.9371600000000001,3.347,53.82,12.85,55.3327651577,138.34,74.24312,33.83716,81.5904054666,3.21312,0.9371600000000001,3.347,71.03,32.9,78.2794411068,138.57,63.27312,49.99716,80.6424436795,3.21312,0.9371600000000001,3.347,60.06,49.06,77.5505460974,138.0
2020-01-01 07:30:00,3.12768,0.91224,3.258,3.12768,0.91224,3.258,0.0,0.0,0.0,138.68,59.28768,14.35224,61.000129449,3.12768,0.91224,3.258,56.16,13.44,57.7458154328,138.42,77.24768,32.98224,83.994239212,3.12768,0.91224,3.258,74.12,32.07,80.7605058181,138.6,65.84768,49.44224,82.3435003968,3.12768,0.91224,3.258,62.72,48.53,79.3029589612,138.07
2020-01-01 08:00:00,3.0924,0.90195,3.22125,3.0924,0.90195,3.22125,0.0,0.0,0.0,138.71,61.1724,14.661950000000001,62.9049703884,3.0924,0.90195,3.22125,58.08,13.76,59.6877206802,138.45,79.7824,32.52195,86.1563032027,3.0924,0.90195,3.22125,76.69,31.62,82.9528812037,138.63,67.9924,48.99195,83.8044009737,3.0924,0.90195,3.22125,64.9,48.09,80.7753557714,138.1
2020-01-01 08:30:00,3.32208,0.9689400000000001,3.4605,3.32208,0.9689400000000001,3.4605,0.0,0.0,0.0,138.52,62.81208,14.93894,64.5641488928,3.32208,0.9689400000000001,3.4605,59.49,13.97,61.1082727624,138.29,81.84208,32.05894,87.8971085568,3.32208,0.9689400000000001,3.4605,78.52,31.09,84.4510420303,138.45,69.81208,48.67894,85.1079650412,3.32208,0.9689400000000001,3.4605,66.49,47.71,81.8362034799,137.92
2020-01-01 09:00:00,4.77408,1.3924400000000001,4.973,4.77408,1.3924400000000001,4.973,0.0,0.0,0.0,138.08,65.93408,15.51244,67.7343243873,4.77408,1.3924400000000001,4.973,61.16,14.12,62.7687820497,138.07,85.37408,29.98244,90.4858013403,4.77408,1.3924400000000001,4.973,80.6,28.59,85.5204542785,138.01,73.16408,48.83244,87.9635708609,4.77408,1.3924400000000001,4.973,68.39,47.44,83.233080563,137.68
2020-01-01 09:30:00,5.38272,1.56996,5.607,5.38272,1.56996,5.607,0.0,0.0,0.0,138.17,68.99272,16.04996,70.834995793,5.38272,1.56996,5.607,63.61,14.48,65.2372784534,138.17,89.23272,29.82996,94.0866878586,5.38272,1.56996,5.607,83.85,28.26,88.484179942,138.1,76.54272,48.67996,90.7112258246,5.38272,1.56996,5.607,71.16,47.11,85.3410669022,137.8
2020-01-01 10:00:00,5.48664,1.60027,5.71525,5.48664,1.60027,5.71525,0.0,0.0,0.0,138.01,72.51664,17.02027,74.4872651382,5.48664,1.60027,5.71525,67.03,15.42,68.78079165,138.03,93.85664,28.56027,98.1058504604,5.48664,1.60027,5.71525,88.37,26.96,92.3910087617,137.94,80.51664,47.51027,93.4887965072,5.48664,1.60027,5.71525,75.03,45.91,87.961519996,137.65
2020-01-01 10:30:00,8.05056,2.34808,8.386,8.05056,2.34808,8.386,0.0,0.0,0.0,137.67,75.12056,17.91808,77.2279491221,8.05056,2.34808,8.386,67.07,15.57,68.8535387616,137.71,96.42056,28.69808,100.6007166297,8.05056,2.34808,8.386,88.37,26.35,92.2148545517,137.61,83.10056,47.65808,95.7966370057,8.05056,2.34808,8.386,75.05,45.31,87.6669755381,137.37
2020-01-01 11:00:00,10.84968,3.16449,11.30175,10.84968,3.16449,11.30175,0.0,0.0,0.0,137.33,77.21968,19.76449,79.7089332777,10.84968,3.16449,11.30175,66.37,16.6,68.4144494972,137.51,98.20968,26.81449,101.8045093287,10.84968,3.16449,11.30175,87.36,23.65,90.5046523666,137.27,85.13968,47.23449,97.3645836845,10.84968,3.16449,11.30175,74.29,44.07,86.3780585566,137.16
2020-01-01 11:30:00,12.51432,3.65001,13.03575,12.51432,3.65001,13.03575,0.0,0.0,0.0,136.86,79.41432,20.35001,81.9802240059,12.51432,3.65001,13.03575,66.9,16.7,68.9528824633,137.08,100.52432,26.59001,103.9815730948,12.51432,3.65001,13.03575,88.01,22.94,90.9505563479,136.8,87.40432,47.26001,99.363090229,12.51432,3.65001,13.03575,74.89,43.61,86.6622420665,136.73
2020-01-01 12:00:00,10.31448,3.00839,10.744250000000001,10.31448,3.00839,10.744250000000001,0.0,0.0,0.0,136.41,82.89448,20.44839,85.3793386485,10.31448,3.00839,10.744250000000001,72.58,17.44,74.645897409,136.63,105.86448,25.04839,108.7874531702,10.31448,3.00839,10.744250000000001,95.55,22.04,98.0589827604,136.34,91.66448,45.44839,102.312917304,10.31448,3.00839,10.744250000000001,81.35,42.44,91.7549786115,136.27
2020-01-01 12:30:00,7.44864,2.17252,7.759,7.44864,2.17252,7.759,0.0,0.0,0.0,136.31,86.45864,20.51252,88.8586512806,7.44864,2.17252,7.759,79.01,18.34,81.1106386364,136.43,111.51864,24.29252,114.1338407108,7.44864,2.17252,7.759,104.07,22.12,106.3948274119,136.25,96.07864,43.30252,105.3860204325,7.44864,2.17252,7.759,88.63,41.13,97.7085144703,136.08
2020-01-01 13:00:00,8.0988,2.36215,8.43625,8.0988,2.36215,8.43625,0.0,0.0,0.0,136.31,87.2688,21.79215,89.9485478208,8.0988,2.36215,8.43625,79.17,19.43,81.5194075052,136.21,112.4688,25.55215,115.334918143,8.0988,2.36215,8.43625,104.37,23.19,106.9152608377,136.25,96.9088,42.16215,105.6833118806,8.0988,2.36215,8.43625,88.81,39.8,97.320378647,135.87
2020-01-01 13:30:00,8.27496,2.41353,8.61975,8.27496,2.41353,8.61975,0.0,0.0,0.0,136.43,87.99496,21.77353,90.648770505,8.27496,2.41353,8.61975,79.72,19.36,82.0371135523,136.32,113.36496,25.79353,116.2622911595,8.27496,2.41353,8.61975,105.09,23.38,107.6593354057,136.37,97.70496,42.38353,106.5017503324,8.27496,2.41353,8.61975,89.43,39.97,97.9557338802,135.98
2020-01-01 14:00:00,8.96688,2.6153399999999998,9.3405,8.96688,2.6153399999999998,9.3405,0.0,0.0,0.0,136.63,87.38688,21.38534,89.9655465334,8.96688,2.6153399999999998,9.3405,78.42,18.77,80.6350376697,136.5,112.33688,26.75534,115.4791012549,8.96688,2.6153399999999998,9.3405,103.37,24.14,106.1512906186,136.57,96.90688,43.25534,106.1224190727,8.96688,2.6153399999999998,9.3405,87.94,40.64,96.8764842467,136.18
2020-01-01 14:30:00,6.97632,2.03476,7.267,6.97632,2.03476,7.267,0.0,0.0,0.0,136.36,86.10632,20.63476,88.544292104,6.97632,2.03476,7.267,79.13,18.6,81.2866342027,136.24,111.29632,26.31476,114.3649309859,6.97632,2.03476,7.267,104.32,24.28,107.1082667211,136.3,95.73632,42.74476,104.8453979658,6.97632,2.03476,7.267,88.76,40.71,97.6506103412,135.9
2020-01-01 15:00:00,6.49416,1.89413,6.76475,6.49416,1.89413,6.76475,0.0,0.0,0.0,136.29,85.50416,20.41413,87.9073266626,6.49416,1.89413,6.76475,79.01,18.52,81.1515280201,136.16,110.66416,26.25413,113.735815162,6.49416,1.89413,6.76475,104.17,24.36,106.9803650209,136.23,95.10416,42.65413,104.231358311,6.49416,1.89413,6.76475,88.61,40.76,97.5351716049,135.83
2020-01-01 15:30:00,12.28848,3.58414,12.8005,12.28848,3.58414,12.8005,0.0,0.0,0.0,136.45,84.58848,21.35414,87.2422503369,12.28848,3.58414,12.8005,72.3,17.77,74.4517488042,136.31,107.53848,28.90414,111.3551704675,12.28848,3.58414,12.8005,95.25,25.32,98.5579266219,136.39,93.29848,45.30414,103.7163028239,12.28848,3.58414,12.8005,81.01,41.72,91.1217784067,135.96
2020-01-01 16:00:00,14.50224,4.22982,15.1065,14.50224,4.22982,15.1065,0.0,0.0,0.0,136.79,85.49224,20.44982,87.9040285667,14.50224,4.22982,15.1065,70.99,16.22,72.8194239197,137.02,107.71224,33.35982,112.7599407425,14.50224,4.22982,15.1065,93.21,29.13,97.6558293191,136.73,94.15224,39.79982,102.2187359003,14.50224,4.22982,15.1065,79.65,35.57,87.2315734124,136.68
2020-01-01 16:30:00,18.56016,5.41338,19.3335,18.56016,5.41338,19.3335,0.0,0.0,0.0,137.35,88.51016,14.23338,89.6472951597,18.56016,5.41338,19.3335,69.95,8.82,70.5038644331,138.14,110.50016,35.01338,115.9147192511,18.56016,5.41338,19.3335,91.94,29.6,96.5873884107,137.29,96.91016,19.61338,98.8749907016,18.56016,5.41338,19.3335,78.35,14.2,79.6263932374,137.82
2020-01-01 17:00:00,15.56712,4.54041,16.21575,15.56712,4.54041,16.21575,0.0,0.0,0.0,137.35,93.49712,12.14041,94.2820290578,15.56712,4.54041,16.21575,77.93,7.6,78.2997120046,139.23,116.78712,38.59041,122.9977688491,15.56712,4.54041,16.21575,101.22,34.05,106.793683802,137.29,103.16712,9.36041,103.5908872655,15.56712,4.54041,16.21575,87.6,4.82,87.7325048087,138.9
2020-01-01 17:30:00,13.89192,4.05181,14.47075,13.89192,4.05181,14.47075,0.0,0.0,0.0,137.13,95.80192,10.52181,96.3779869128,13.89192,4.05181,14.47075,81.91,6.47,82.1651325077,139.09,120.29192,36.21181,125.6242062692,13.89192,4.05181,14.47075,106.4,32.16,111.1540624539,137.07,105.94192,7.60181,106.2143019022,13.89192,4.05181,14.47075,92.05,3.55,92.1184292094,138.74
2020-01-01 18:00:00,13.9968,4.0824,14.58,13.9968,4.0824,14.58,0.0,0.0,0.0,137.46,95.0368,10.9524,95.6658163609,13.9968,4.0824,14.58,81.04,6.87,81.3306737953,139.41,119.2268,36.8024,124.7775880677,13.9968,4.0824,14.58,105.23,32.72,110.1995975492,137.4,105.0568,8.0624,105.3657132088,13.9968,4.0824,14.58,91.06,3.98,91.1469363171,139.07
2020-01-01 18:30:00,14.37408,4.19244,14.973,14.37408,4.19244,14.973,0.0,0.0,0.0,137.75,92.88408,11.59244,93.6046846189,14.37408,4.19244,14.973,78.51,7.4,78.8579742322,139.69,116.31408,37.68244,122.2658230684,14.37408,4.19244,14.973,101.94,33.49,107.3002502327,137.69,102.60408,8.76244,102.9775586592,14.37408,4.19244,14.973,88.23,4.57,88.3482755915,139.33
2020-01-01 19:00:00,14.47464,4.22177,15.07775,14.47464,4.22177,15.07775,0.0,0.0,0.0,138.12,89.75464,12.00177,90.5535084061,14.47464,4.22177,15.07775,75.28,7.78,75.6809540109,139.89,112.19464,39.80177,119.0454456914,14.47464,4.22177,15.07775,97.72,35.58,103.9958403014,138.05,99.07464,9.19177,99.5001152103,14.47464,4.22177,15.07775,84.6,4.97,84.7458606659,139.53
2020-01-01 19:30:00,8.70888,2.54009,9.07175,8.70888,2.54009,9.07175,0.0,0.0,0.0,138.06,88.01888,10.77009,88.6753521282,8.70888,2.54009,9.07175,79.31,8.23,79.7358702216,139.76,111.72888,39.56009,118.5257075358,8.70888,2.54009,9.07175,103.02,37.02,109.4696341457,138.01,97.85888,8.01009,98.1861595983,8.70888,2.54009,9.07175,89.15,5.47,89.3176544699,139.39
2020-01-01 20:00:00,8.2452,2.40485,8.58875,8.2452,2.40485,8.58875,0.0,0.0,0.0,137.95,85.2752,13.10485,86.2762819584,8.2452,2.40485,8.58875,77.03,10.7,77.7696013877,139.41,108.7652,36.75485,114.8076118102,8.2452,2.40485,8.58875,100.52,34.35,106.2270817636,137.9,94.7952,11.26485,95.4621746482,8.2452,2.40485,8.58875,86.55,8.86,87.0023108888,139.04
2020-01-01 20:30:00,8.19672,2.39071,8.53825,8.19672,2.39071,8.53825,0.0,0.0,0.0,136.88,82.65672,20.97071,85.2754597705,8.19672,2.39071,8.53825,74.46,18.58,76.7431299857,136.99,107.75672,22.32071,110.0441947586,8.19672,2.39071,8.53825,99.56,19.93,101.5352081792,136.83,91.86672,19.53071,93.9198747692,8.19672,2.39071,8.53825,83.67,17.14,85.4075435778,136.65
2020-01-01 21:00:00,5.37096,1.5665300000000002,5.59475,5.37096,1.5665300000000002,5.59475,0.0,0.0,0.0,136.98,80.23096,20.04653,82.6974625219,5.37096,1.5665300000000002,5.59475,74.86,18.48,77.1072629523,137.1,105.47096,21.35653,107.611452815,5.37096,1.5665300000000002,5.59475,100.1,19.79,102.0375131998,136.93,89.51096,18.59653,91.4223325461,5.37096,1.5665300000000002,5.59475,84.14,17.03,85.8461443514,136.75
2020-01-01 21:30:00,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82,0.0,0.0,0.0,137.22,76.9972,21.6896,79.9937969845,6.5472,1.9096000000000002,6.82,70.45,19.78,73.1741135922,137.3,100.7572,23.3396,103.4250950205,6.5472,1.9096000000000002,6.82,94.21,21.43,96.6166083031,137.17,85.7072,20.3696,88.0945216004,6.5472,1.9096000000000002,6.82,79.16,18.46,81.283929531,136.98
2020-01-01 22:00:00,6.7896,1.9803000000000002,7.0725,6.7896,1.9803000000000002,7.0725,0.0,0.0,0.0,137.69,72.6196,22.0103,75.8818793273,6.7896,1.9803000000000002,7.0725,65.83,20.03,68.8098088938,137.5,94.9496,26.3603,98.5408136573,6.7896,1.9803000000000002,7.0725,88.16,24.38,91.4689564825,137.65,80.78960000000001,20.7203,83.4043781839,6.7896,1.9803000000000002,7.0725,74.0,18.74,76.3360177112,137.14
2020-01-01 22:30:00,7.05288,2.05709,7.34675,7.05288,2.05709,7.34675,0.0,0.0,0.0,137.6,68.99288,22.51709,72.5743538226,7.05288,2.05709,7.34675,61.94,20.46,65.2317039483,137.29,90.05288,28.08709,94.3313618102,7.05288,2.05709,7.34675,83.0,26.03,86.9859810544,137.55,76.69288,21.27709,79.5896500907,7.05288,2.05709,7.34675,69.64,19.22,72.2436017928,136.92
2020-01-01 23:00:00,7.03248,2.05114,7.3255,7.03248,2.05114,7.3255,0.0,0.0,0.0,138.05,64.48248,24.00114,68.8043962858,7.03248,2.05114,7.3255,57.45,21.95,61.5004471528,137.86,84.03248,28.20114,88.638377649,7.03248,2.05114,7.3255,77.0,26.15,81.3192627856,138.0,71.61248,22.90114,75.1851681188,7.03248,2.05114,7.3255,64.58,20.85,67.862352597,137.53
2020-01-01 23:30:00,6.3252,1.84485,6.58875,6.3252,1.84485,6.58875,0.0,0.0,0.0,138.83,60.0452,24.67485,64.917441921,6.3252,1.84485,6.58875,53.72,22.83,58.3699177659,138.64,78.4252,28.91485,83.5857676017,6.3252,1.84485,6.58875,72.1,27.07,77.0142512786,138.78,66.7552,23.63485,70.8156964349,6.3252,1.84485,6.58875,60.43,21.79,64.2385320505,138.28
2020-01-02 00:00:00,6.4128,1.8704,6.68,6.4128,1.8704,6.68,0.0,0.0,0.0,138.55,56.6328,15.1804,58.6320610247,6.4128,1.8704,6.68,50.22,13.31,51.9538689608,137.47,74.4228,24.3704,78.3113628792,6.4128,1.8704,6.68,68.01,22.5,71.6352573807,138.5,62.6528,41.8604,75.3502915456,6.4128,1.8704,6.68,56.24,39.99,69.0082437104,137.13
2020-01-02 00:30:00,6.65208,1.94019,6.92925,6.65208,1.94019,6.92925,0.0,0.0,0.0,137.88,55.92208,16.09019,58.190834723,6.65208,1.94019,6.92925,49.27,14.15,51.2616367277,137.3,72.04208,29.10019,77.6973767174,6.65208,1.94019,6.92925,65.39,27.16,70.806198175,137.84,61.26208,62.34019,87.403327941,6.65208,1.94019,6.92925,54.61,60.4,81.4273424594,136.97
2020-01-02 01:00:00,6.65352,1.94061,6.93075,6.65352,1.94061,6.93075,0.0,0.0,0.0,138.21,56.60352,24.35061,61.6190772713,6.65352,1.94061,6.93075,49.95,22.41,54.746786207,138.65,71.48352,38.15061,81.0269256171,6.65352,1.94061,6.93075,64.83,36.21,74.2569390697,138.16,61.82352,62.23061,87.7199888632,6.65352,1.94061,6.93075,55.17,60.29,81.7227814015,138.31
2020-01-02 01:30:00,6.79848,1.98289,7.08175,6.79848,1.98289,7.08175,0.0,0.0,0.0,138.32,56.87848,24.01289,61.7396175341,6.79848,1.98289,7.08175,50.08,22.03,54.711308703,138.91,71.75848,37.12289,80.7922546651,6.79848,1.98289,7.08175,64.96,35.14,73.855407385,138.27,62.08848,62.97289,88.4339540203,6.79848,1.98289,7.08175,55.29,60.99,82.32110422,138.59
2020-01-02 02:00:00,7.40184,2.15887,7.71025,7.40184,2.15887,7.71025,0.0,0.0,0.0,139.72,55.54184,25.96887,61.3129529517,7.40184,2.15887,7.71025,48.14,23.81,53.7063841643,139.88,69.95184,40.72887,80.9450478464,7.40184,2.15887,7.71025,62.55,38.57,73.4856952066,139.65,60.48184,62.38887,86.8931761973,7.40184,2.15887,7.71025,53.08,60.23,80.2816249213,139.53
2020-01-02 02:30:00,7.87944,2.29817,8.20775,7.87944,2.29817,8.20775,0.0,0.0,0.0,139.72,54.41944,26.47817,60.5191617297,7.87944,2.29817,8.20775,46.54,24.18,52.4465823481,139.6,68.39944,42.97817,80.7812260916,7.87944,2.29817,8.20775,60.52,40.68,72.9214152359,139.65,59.17944,61.73817,85.5208030462,7.87944,2.29817,8.20775,51.3,59.44,78.5162632835,139.26
2020-01-02 03:00:00,7.5552,2.2036,7.87,7.5552,2.2036,7.87,0.0,0.0,0.0,139.81,53.6452,26.4236,59.7997836116,7.5552,2.2036,7.87,46.09,24.22,52.0662702716,139.7,67.4652,42.9236,79.9624202235,7.5552,2.2036,7.87,59.91,40.72,72.4384324789,139.74,58.3452,61.7336,84.9423318022,7.5552,2.2036,7.87,50.79,59.53,78.2524440513,139.34
2020-01-02 03:30:00,7.55184,2.20262,7.8665,7.55184,2.20262,7.8665,0.0,0.0,0.0,139.62,52.85184,27.57262,59.6117971969,7.55184,2.20262,7.8665,45.3,25.37,51.9203900216,139.7,66.19184,44.91262,79.9906439395,7.55184,2.20262,7.8665,58.64,42.71,72.5451149286,139.54,57.45184,60.53262,83.4560483335,7.55184,2.20262,7.8665,49.9,58.33,76.7619625856,139.34
2020-01-02 04:00:00,7.56216,2.20563,7.87725,7.56216,2.20563,7.87725,0.0,0.0,0.0,136.26,53.69216,39.03563,66.3824408632,7.56216,2.20563,7.87725,46.13,36.83,59.0290250639,139.06,63.91216,68.13563,93.419635363,7.56216,2.20563,7.87725,56.35,65.93,86.7299682924,136.19,58.42216,46.85563,74.8905791256,7.56216,2.20563,7.87725,50.86,44.65,67.6783724686,138.7
2020-01-02 04:30:00,7.60584,2.21837,7.92275,7.60584,2.21837,7.92275,0.0,0.0,0.0,135.73,53.72584,38.33837,66.0022461585,7.60584,2.21837,7.92275,46.12,36.12,58.5807886598,138.69,63.85584,66.54837,92.2293546099,7.60584,2.21837,7.92275,56.25,64.33,85.4541479391,135.66,58.46584,47.23837,75.1646063461,7.60584,2.21837,7.92275,50.86,45.02,67.9230446903,138.33
2020-01-02 05:00:00,7.81704,2.27997,8.14275,7.81704,2.27997,8.14275,0.0,0.0,0.0,135.93,54.37704,38.71997,66.7540152797,7.81704,2.27997,8.14275,46.56,36.44,59.1245059176,138.95,64.59704,66.13997,92.4514640682,7.81704,2.27997,8.14275,56.78,63.86,85.4521386508,135.86,59.16704,47.30997,75.7560022953,7.81704,2.27997,8.14275,51.35,45.03,68.2973161991,138.6
2020-01-02 05:30:00,7.872,2.296,8.2,7.872,2.296,8.2,0.0,0.0,0.0,135.93,57.202,39.366,69.4388274671,7.872,2.296,8.2,49.33,37.07,61.7060272583,138.95,68.192,65.206,94.3502586112,7.872,2.296,8.2,60.32,62.91,87.1560124145,135.86,62.352,46.496,77.7794954985,7.872,2.296,8.2,54.48,44.2,70.1549028935,138.6
2020-01-02 06:00:00,8.118,2.36775,8.45625,8.118,2.36775,8.45625,0.0,0.0,0.0,135.42,61.128,40.52775,73.3425586141,8.118,2.36775,8.45625,53.01,38.16,65.3165040399,138.46,73.198,63.36775,96.8164187732,8.118,2.36775,8.45625,65.08,61.0,89.1986905733,135.36,66.768,44.68775,80.3427708264,8.118,2.36775,8.45625,58.65,42.32,72.3243036607,138.13
2020-01-02 06:30:00,8.0388,2.34465,8.37375,8.0388,2.34465,8.37375,0.0,0.0,0.0,138.07,69.6188,34.39465,77.6515889217,8.0388,2.34465,8.37375,61.58,32.05,69.4211704021,139.29,87.1788,37.67465,94.9711662667,8.0388,2.34465,8.37375,79.14,35.33,86.6680362071,138.0,76.3088,52.69465,92.7348860789,8.0388,2.34465,8.37375,68.27,50.35,84.8287415915,138.93
2020-01-02 07:00:00,8.41584,2.4546200000000002,8.7665,8.41584,2.4546200000000002,8.7665,0.0,0.0,0.0,138.37,75.92584,33.50462,82.9897146703,8.41584,2.4546200000000002,8.7665,67.51,31.05,74.3081597135,138.98,96.38584,28.00462,100.3717534661,8.41584,2.4546200000000002,8.7665,87.97,25.55,91.6052585827,138.3,83.39584,53.49462,99.0784562771,8.41584,2.4546200000000002,8.7665,74.98,51.04,90.7032634474,138.61
2020-01-02 07:30:00,8.15952,2.37986,8.4995,8.15952,2.37986,8.4995,0.0,0.0,0.0,136.76,82.84952,5.97986,83.0650449338,8.15952,2.37986,8.4995,74.69,3.6,74.776708272,136.38,108.15952,12.11986,108.8364496529,8.15952,2.37986,8.4995,100.0,9.74,100.4732183221,136.71,91.32952,23.94986,94.4175673138,8.15952,2.37986,8.4995,83.17,21.57,85.9215560846,136.04
2020-01-02 08:00:00,8.57856,2.5020800000000003,8.936,8.57856,2.5020800000000003,8.936,0.0,0.0,0.0,137.04,89.56856,3.88208,89.6526490718,8.57856,2.5020800000000003,8.936,80.99,1.38,81.0017561538,137.42,115.24856,22.07208,117.343117811,8.57856,2.5020800000000003,8.936,106.67,19.57,108.4503287224,136.98,99.22856,13.78208,100.1811002575,8.57856,2.5020800000000003,8.936,90.65,11.28,91.3491154856,137.12
2020-01-02 08:30:00,8.82048,2.57264,9.188,8.82048,2.57264,9.188,0.0,0.0,0.0,137.44,94.73048,3.75264,94.8047791411,8.82048,2.57264,9.188,85.91,1.18,85.9181034474,139.3,120.31048,27.53264,123.4206541192,8.82048,2.57264,9.188,111.49,24.96,114.2498214441,137.39,105.38048,7.61264,105.6550891003,8.82048,2.57264,9.188,96.56,5.04,96.6914432615,138.97
2020-01-02 09:00:00,9.4584,2.7587,9.8525,9.4584,2.7587,9.8525,0.0,0.0,0.0,136.71,98.9184,6.5587,99.1355960503,9.4584,2.7587,9.8525,89.46,3.8,89.5406700891,138.44,125.58840000000001,25.9787,128.2471795723,9.4584,2.7587,9.8525,116.13,23.22,118.428650672,136.65,109.9984,10.6887,110.5164979098,9.4584,2.7587,9.8525,100.54,7.93,100.8522508425,138.13
2020-01-02 09:30:00,12.16104,3.54697,12.66775,12.16104,3.54697,12.66775,0.0,0.0,0.0,136.23,101.67104,7.67697,101.9604641175,12.16104,3.54697,12.66775,89.51,4.13,89.6052286421,138.19,128.14104,23.86697,130.3447674027,12.16104,3.54697,12.66775,115.98,20.32,117.7466041973,136.18,112.74104,11.82697,113.3596900122,12.16104,3.54697,12.66775,100.58,8.28,100.9202397936,137.88
2020-01-02 10:00:00,12.27072,3.57896,12.782,12.27072,3.57896,12.782,0.0,0.0,0.0,136.23,104.04072,9.23896,104.4501306845,12.27072,3.57896,12.782,91.77,5.66,91.9443772071,137.87,132.24072,20.10896,133.7608997368,12.27072,3.57896,12.782,119.97,16.53,121.1034343031,136.18,115.41072,12.16896,116.0504971054,12.27072,3.57896,12.782,103.14,8.59,103.4970902973,137.54
2020-01-02 10:30:00,14.01432,4.08751,14.59825,14.01432,4.08751,14.59825,0.0,0.0,0.0,135.08,104.29432,9.29751,104.7079217465,14.01432,4.08751,14.59825,90.28,5.21,90.4302078954,137.32,130.81432,19.98751,132.3324860836,14.01432,4.08751,14.59825,116.8,15.9,117.8772666802,135.03,115.47432,13.53751,116.2651399021,14.01432,4.08751,14.59825,101.46,9.45,101.8991368953,136.99
2020-01-02 11:00:00,15.41952,4.4973600000000005,16.062,15.41952,4.4973600000000005,16.062,0.0,0.0,0.0,135.11,105.01952,10.32736,105.5260818262,15.41952,4.4973600000000005,16.062,89.6,5.83,89.7894698726,137.37,131.31952,19.59736,132.7737656768,15.41952,4.4973600000000005,16.062,115.9,15.1,116.8795106081,135.07,116.10952,14.64736,117.0297645456,15.41952,4.4973600000000005,16.062,100.69,10.15,101.2002895253,137.03
2020-01-02 11:30:00,13.8528,4.0404,14.43,13.8528,4.0404,14.43,0.0,0.0,0.0,136.02,107.3228,11.0204,107.8871290563,13.8528,4.0404,14.43,93.47,6.98,93.7302581881,137.64,136.0428,18.8404,137.3411959464,13.8528,4.0404,14.43,122.19,14.8,123.0830455424,135.98,118.8928,14.1204,119.7283741976,13.8528,4.0404,14.43,105.04,10.08,105.5225473536,137.32
2020-01-02 12:00:00,13.3308,3.88815,13.88625,13.3308,3.88815,13.88625,0.0,0.0,0.0,136.99,108.5508,12.01815,109.2140655322,13.3308,3.88815,13.88625,95.22,8.13,95.5664444248,137.87,138.8908,19.89815,140.3089116844,13.3308,3.88815,13.88625,125.56,16.01,126.5765922278,136.94,120.3208,14.08815,121.1427706595,13.3308,3.88815,13.88625,106.99,10.2,107.4751138636,137.53
2020-01-02 12:30:00,14.50632,4.23101,15.11075,14.50632,4.23101,15.11075,0.0,0.0,0.0,135.35,109.36632,11.70101,109.9904795215,14.50632,4.23101,15.11075,94.86,7.47,95.1536678221,137.52,137.25632,18.66101,138.5190624938,14.50632,4.23101,15.11075,122.75,14.43,123.5952563815,135.31,121.10632,16.23101,122.1891420281,14.50632,4.23101,15.11075,106.6,12.0,107.2732958382,137.19
2020-01-02 13:00:00,16.10328,4.69679,16.77425,16.10328,4.69679,16.77425,0.0,0.0,0.0,135.71,107.96328,11.05679,108.5279799566,16.10328,4.69679,16.77425,91.86,6.36,92.0799066029,137.92,134.95328,19.91679,136.4150516133,16.10328,4.69679,16.77425,118.85,15.22,119.8205779489,135.66,119.34328,15.46679,120.3413481479,16.10328,4.69679,16.77425,103.24,10.77,103.800243256,137.6
2020-01-02 13:30:00,14.47488,4.22184,15.078,14.47488,4.22184,15.078,0.0,0.0,0.0,135.3,109.55488,11.17184,110.1230300201,14.47488,4.22184,15.078,95.08,6.95,95.3336713863,137.45,137.54488,19.32184,138.8953833473,14.47488,4.22184,15.078,123.07,15.1,123.992882457,135.25,121.33488,15.64184,122.3389564415,14.47488,4.22184,15.078,106.86,11.42,107.4684884047,137.14
2020-01-02 14:00:00,16.54584,4.82587,17.23525,16.54584,4.82587,17.23525,0.0,0.0,0.0,135.46,108.82584,10.93587,109.3739306433,16.54584,4.82587,17.23525,92.28,6.11,92.4820550161,137.62,135.96584000000001,20.78587,137.5454907969,16.54584,4.82587,17.23525,119.42,15.96,120.4817745553,135.41,120.26584,15.32587,121.238420322,16.54584,4.82587,17.23525,103.72,10.5,104.2501242205,137.28
2020-01-02 14:30:00,15.42984,4.50037,16.07275,15.42984,4.50037,16.07275,0.0,0.0,0.0,135.4,108.74984,10.39037,109.2450799293,15.42984,4.50037,16.07275,93.32,5.89,93.5056923401,137.59,136.19984,20.56037,137.7429679895,15.42984,4.50037,16.07275,120.77,16.06,121.8331502507,135.35,120.29984,14.73037,121.198330452,15.42984,4.50037,16.07275,104.87,10.23,105.3677835014,137.24
2020-01-02 15:00:00,10.74888,3.13509,11.19675,10.74888,3.13509,11.19675,0.0,0.0,0.0,137.02,109.41888,10.12509,109.8863446838,10.74888,3.13509,11.19675,98.67,6.99,98.9172836263,137.88,141.00888,19.86509,142.4012852455,10.74888,3.13509,11.19675,130.26,16.73,131.3299680195,136.97,121.66888,12.05509,122.264637387,10.74888,3.13509,11.19675,110.92,8.92,111.2780876903,137.51
