Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-02 15:30:00,8.8704,2.5872,9.24,8.8704,2.5872,9.24,0.0,0.0,0.0,138.83,111.1204,11.3572,111.6992806065,8.8704,2.5872,9.24,102.25,8.77,102.6254130321,138.1,147.0004,21.3872,148.5480727711,8.8704,2.5872,9.24,138.13,18.8,139.4035039014,138.76,123.7704,9.7572,124.1543993099,8.8704,2.5872,9.24,114.9,7.17,115.123494127,137.69
2020-01-02 16:00:00,12.96384,3.78112,13.504,12.96384,3.78112,13.504,0.0,0.0,0.0,139.02,112.18384,12.58112,112.887105276,12.96384,3.78112,13.504,99.22,8.8,99.6094794686,138.4,146.59384,21.26112,148.1276110305,12.96384,3.78112,13.504,133.63,17.48,134.7684210043,138.95,124.43384,11.73112,124.9855980247,12.96384,3.78112,13.504,111.47,7.95,111.7531359739,138.01
2020-01-02 16:30:00,18.25512,5.32441,19.01575,18.25512,5.32441,19.01575,0.0,0.0,0.0,135.47,115.39512,12.44441,116.0641937036,18.25512,5.32441,19.01575,97.14,7.12,97.4005852138,137.52,144.17512,22.13441,145.8643113755,18.25512,5.32441,19.01575,125.92,16.81,127.0370910404,135.42,127.44512,16.91441,128.5626535097,18.25512,5.32441,19.01575,109.19,11.59,109.8033888366,137.12
2020-01-02 17:00:00,18.19368,5.30649,18.95175,18.19368,5.30649,18.95175,0.0,0.0,0.0,138.92,117.33368,11.34649,117.8810217875,18.19368,5.30649,18.95175,99.14,6.04,99.3238199024,138.67,151.08368,14.03649,151.7343119201,18.19368,5.30649,18.95175,132.89,8.73,133.1764431121,138.85,129.62368,9.28649,129.9559052651,18.19368,5.30649,18.95175,111.43,3.98,111.501055152,138.26
2020-01-02 17:30:00,18.26304,5.32672,19.024,18.26304,5.32672,19.024,0.0,0.0,0.0,137.26,118.17304,11.45672,118.7270980695,18.26304,5.32672,19.024,99.91,6.13,100.0978771004,138.28,149.40304,21.14672,150.8921871006,18.26304,5.32672,19.024,131.14,15.82,132.09077182,137.2,130.55304,13.73672,131.2737358713,18.26304,5.32672,19.024,112.29,8.41,112.6044945817,137.88
2020-01-02 18:00:00,18.59112,5.42241,19.36575,18.59112,5.42241,19.36575,0.0,0.0,0.0,135.93,116.90112,9.94241,117.3231578754,18.59112,5.42241,19.36575,98.31,4.52,98.4138531915,138.08,146.02112,24.47241,148.0576453185,18.59112,5.42241,19.36575,127.43,19.05,128.8460608633,135.89,129.08112,14.12241,129.8513688979,18.59112,5.42241,19.36575,110.49,8.7,110.8319904179,137.67
2020-01-02 18:30:00,18.28944,5.33442,19.0515,18.28944,5.33442,19.0515,0.0,0.0,0.0,135.98,113.91944,8.33442,114.2239089099,18.28944,5.33442,19.0515,95.63,3.0,95.6770447913,138.08,142.23944,26.26442,144.6439699727,18.28944,5.33442,19.0515,123.95,20.93,125.7046832859,135.92,125.75944,12.34442,126.3638455186,18.28944,5.33442,19.0515,107.47,7.01,107.6983797464,137.67
2020-01-02 19:00:00,18.71328,5.4580400000000004,19.493,18.71328,5.4580400000000004,19.493,0.0,0.0,0.0,136.21,110.00328,7.83804,110.2821675603,18.71328,5.4580400000000004,19.493,91.29,2.38,91.3210189387,138.29,136.97328,27.27804,139.6630620465,18.71328,5.4580400000000004,19.493,118.26,21.82,120.2561432942,136.16,121.30328,11.77804,121.8737377986,18.71328,5.4580400000000004,19.493,102.59,6.32,102.784485697,137.88
2020-01-02 19:30:00,11.69544,3.4111700000000003,12.18275,11.69544,3.4111700000000003,12.18275,0.0,0.0,0.0,136.61,108.64544,6.38117,108.8326741533,11.69544,3.4111700000000003,12.18275,96.95,2.9699999999999998,96.995481338,138.55,137.39544,26.33117,139.8958092523,11.69544,3.4111700000000003,12.18275,125.7,22.92,127.7725181719,136.56,120.65544,10.41117,121.1037888027,11.69544,3.4111700000000003,12.18275,108.96,7.0,109.1846216278,138.12
2020-01-02 20:00:00,8.9904,2.6222,9.365,8.9904,2.6222,9.365,0.0,0.0,0.0,137.2,105.8804,5.7722,106.0376225544,8.9904,2.6222,9.365,96.89,3.15,96.9411914513,138.94,134.7504,27.6422,137.5563939663,8.9904,2.6222,9.365,125.76,25.02,128.2247168061,137.14,117.8604,9.8422,118.2706336713,8.9904,2.6222,9.365,108.87,7.22,109.1091439798,138.5
2020-01-02 20:30:00,9.2244,2.6904500000000002,9.60875,9.2244,2.6904500000000002,9.60875,0.0,0.0,0.0,137.8,101.6944,4.99045,101.8167745637,9.2244,2.6904500000000002,9.60875,92.47,2.3,92.4985994489,139.76,129.6544,25.29045,132.0979572157,9.2244,2.6904500000000002,9.60875,120.43,22.6,122.5322198444,137.73,113.1144,6.80045,113.3186375119,9.2244,2.6904500000000002,9.60875,103.89,4.11,103.9712662229,139.35
2020-01-02 21:00:00,8.14248,2.37489,8.48175,8.14248,2.37489,8.48175,0.0,0.0,0.0,136.07,97.69248,10.82489,98.2903804655,8.14248,2.37489,8.48175,89.55,8.45,89.947790412,136.39,127.56248,10.00489,127.9542266893,8.14248,2.37489,8.48175,119.42,7.63,119.6635002831,136.03,108.78248,8.20489,109.0914670121,8.14248,2.37489,8.48175,100.64,5.83,100.8087223409,136.01
2020-01-02 21:30:00,8.35512,2.43691,8.70325,8.35512,2.43691,8.70325,0.0,0.0,0.0,136.7,93.21512,12.65691,94.0704840392,8.35512,2.43691,8.70325,84.86,10.22,85.4732004783,137.05,121.56512,11.51691,122.1094493336,8.35512,2.43691,8.70325,113.21,9.08,113.5735466559,136.66,103.72512,10.20691,104.2261077214,8.35512,2.43691,8.70325,95.37,7.77,95.6859958406,136.65
2020-01-02 22:00:00,8.8152,2.5711,9.1825,8.8152,2.5711,9.1825,0.0,0.0,0.0,137.55,88.4652,22.5711,91.2992122981,8.8152,2.5711,9.1825,79.65,20.0,82.12260651,138.64,113.2552,21.0211,115.1895263132,8.8152,2.5711,9.1825,104.44,18.45,106.0571360164,137.5,98.1752,33.0211,103.5797419395,8.8152,2.5711,9.1825,89.36,30.45,94.4055723991,138.22
2020-01-02 22:30:00,8.8056,2.5683,9.1725,8.8056,2.5683,9.1725,0.0,0.0,0.0,137.76,82.9556,25.0283,86.6489894474,8.8056,2.5683,9.1725,74.15,22.46,77.4769262426,139.45,104.8356,27.7383,108.4431478437,8.8056,2.5683,9.1725,96.03,25.17,99.2738122568,137.7,91.9156,39.9383,100.2174901414,8.8056,2.5683,9.1725,83.11,37.37,91.1251282578,138.99
2020-01-02 23:00:00,9.19272,2.68121,9.57575,9.19272,2.68121,9.57575,0.0,0.0,0.0,138.01,77.85272,24.47121,81.6081253936,9.19272,2.68121,9.57575,68.66,21.79,72.0347117715,139.52,98.06272,30.27121,102.6286666028,9.19272,2.68121,9.57575,88.87,27.59,93.0542046336,137.95,86.07272,40.89121,95.2922042114,9.19272,2.68121,9.57575,76.88,38.21,85.8518403996,139.05
2020-01-02 23:30:00,8.96232,2.61401,9.33575,8.96232,2.61401,9.33575,0.0,0.0,0.0,138.27,73.22232,23.86401,77.0129802011,8.96232,2.61401,9.33575,64.26,21.25,67.6824209082,139.62,92.12232,32.33401,97.6320134221,8.96232,2.61401,9.33575,83.16,29.72,88.3111770955,138.21,80.88232,41.45401,90.8866581719,8.96232,2.61401,9.33575,71.92,38.84,81.7375800963,139.16
2020-01-03 00:00:00,7.80696,2.27703,8.13225,7.80696,2.27703,8.13225,0.0,0.0,0.0,138.68,69.23696,22.92703,72.9342535073,7.80696,2.27703,8.13225,61.43,20.65,64.8079269843,139.87,87.31696,34.38703,93.844122543,7.80696,2.27703,8.13225,79.51,32.11,85.7490069913,138.61,76.51696,41.91703,87.24610347550001,7.80696,2.27703,8.13225,68.71,39.64,79.3246096744,139.43
2020-01-03 00:30:00,6.98256,2.03658,7.2735,6.98256,2.03658,7.2735,0.0,0.0,0.0,138.47,67.22256,23.29658,71.1449450956,6.98256,2.03658,7.2735,60.24,21.26,63.8814934077,138.93,85.80256,29.18658,90.6307660491,6.98256,2.03658,7.2735,78.82,27.15,83.364950069,138.42,74.14256,47.56658,88.0891522053,6.98256,2.03658,7.2735,67.16,45.53,81.138440335,138.47
2020-01-03 01:00:00,7.8588000000000005,2.29215,8.18625,7.8588000000000005,2.29215,8.18625,0.0,0.0,0.0,138.04,66.6288,22.95215,70.4712578223,7.8588000000000005,2.29215,8.18625,58.77,20.66,62.2956539415,138.57,84.6588,28.49215,89.3247727624,7.8588000000000005,2.29215,8.18625,76.8,26.2,81.146041185,137.98,73.3588,48.45215,87.9154387867,7.8588000000000005,2.29215,8.18625,65.5,46.16,80.1311150553,138.12
2020-01-03 01:30:00,7.84344,2.28767,8.17025,7.84344,2.28767,8.17025,0.0,0.0,0.0,138.62,66.48344,22.75767,70.2706150397,7.84344,2.28767,8.17025,58.64,20.47,62.1101481241,139.04,84.61344,29.61767,89.6473123125,7.84344,2.28767,8.17025,76.77,27.33,81.4896422866,138.56,73.18344,49.45767,88.3282345123,7.84344,2.28767,8.17025,65.34,47.17,80.5873718395,138.58
2020-01-03 02:00:00,6.69936,1.95398,6.9785,6.69936,1.95398,6.9785,0.0,0.0,0.0,136.87,64.83936,21.79398,68.4040946834,6.69936,1.95398,6.9785,58.14,19.84,61.4319558536,136.01,84.73936,10.77398,85.4215299456,6.69936,1.95398,6.9785,78.04,8.82,78.5368321235,136.82,70.90936,66.65398,97.3184997082,6.69936,1.95398,6.9785,64.21,64.7,91.1537936676,135.56
2020-01-03 02:30:00,6.34608,1.85094,6.6105,6.34608,1.85094,6.6105,0.0,0.0,0.0,138.06,63.85608,22.39094,67.6679624863,6.34608,1.85094,6.6105,57.51,20.54,61.0679269339,137.09,83.54608,11.32094,84.3096149075,6.34608,1.85094,6.6105,77.2,9.47,77.7786660981,138.01,69.83608,67.24094,96.9454593153,6.34608,1.85094,6.6105,63.49,65.39,91.1418246471,136.65
2020-01-03 03:00:00,5.50152,1.60461,5.7307500000000005,5.50152,1.60461,5.7307500000000005,0.0,0.0,0.0,137.71,63.22152,21.84461,66.8890691904,5.50152,1.60461,5.7307500000000005,57.72,20.24,61.1658074417,136.69,82.98152,11.74461,83.80852298880001,5.50152,1.60461,5.7307500000000005,77.48,10.14,78.1407064212,137.65,69.24152,66.78461,96.2006872364,5.50152,1.60461,5.7307500000000005,63.74,65.18,91.165892745,136.24
2020-01-03 03:30:00,4.3752,1.2761,4.5575,4.3752,1.2761,4.5575,0.0,0.0,0.0,138.16,62.8752,21.7361,66.5263017028,4.3752,1.2761,4.5575,58.5,20.46,61.9746851545,137.14,82.9152,11.3961,83.6946921032,4.3752,1.2761,4.5575,78.54,10.12,79.1893048334,138.1,68.9752,66.8361,96.0450023596,4.3752,1.2761,4.5575,64.6,65.56,92.0395219457,136.69
2020-01-03 04:00:00,3.86856,1.12833,4.02975,3.86856,1.12833,4.02975,0.0,0.0,0.0,137.46,61.47856,8.97833,62.1306989278,3.86856,1.12833,4.02975,57.61,7.85,58.142364933,136.13,82.19856,7.75833,82.5638840563,3.86856,1.12833,4.02975,78.33,6.63,78.610087139,137.4,68.09856,59.09833,90.166659486,3.86856,1.12833,4.02975,64.23,57.97,86.5217533341,135.71
2020-01-03 04:30:00,4.27056,1.24558,4.4485,4.27056,1.24558,4.4485,0.0,0.0,0.0,137.66,61.60056,20.78558,65.0128397184,4.27056,1.24558,4.4485,57.33,19.54,60.5684777752,137.46,80.14056,22.06558,83.1227957774,4.27056,1.24558,4.4485,75.87,20.82,78.6748326976,137.6,67.94056,56.54558,88.3929992174,4.27056,1.24558,4.4485,63.67,55.3,84.3324308911,137.01
2020-01-03 05:00:00,4.33992,1.26581,4.52075,4.33992,1.26581,4.52075,0.0,0.0,0.0,138.11,62.639920000000004,28.58581,68.8542526716,4.33992,1.26581,4.52075,58.3,27.32,64.3837898853,138.91,79.99992,29.50581,85.2676962499,4.33992,1.26581,4.52075,75.66,28.24,80.7584868605,138.04,68.85992,56.48581,89.0636587715,4.33992,1.26581,4.52075,64.52,55.22,84.923958928,138.44
2020-01-03 05:30:00,3.9664800000000002,1.15689,4.13175,3.9664800000000002,1.15689,4.13175,0.0,0.0,0.0,137.98,65.10648,29.58689,71.5138993334,3.9664800000000002,1.15689,4.13175,61.14,28.43,67.4267343121,138.63,83.46648,29.39689,88.4919794403,3.9664800000000002,1.15689,4.13175,79.5,28.24,84.3667446332,137.91,71.71648,54.66689,90.1760631535,3.9664800000000002,1.15689,4.13175,67.75,53.51,86.3329751601,138.18
2020-01-03 06:00:00,4.35648,1.27064,4.538,4.35648,1.27064,4.538,0.0,0.0,0.0,137.15,67.72648,29.42064,73.8407079544,4.35648,1.27064,4.538,63.37,28.15,69.3410369118,137.96,86.73648,27.59064,91.0190110823,4.35648,1.27064,4.538,82.38,26.32,86.4824074596,137.08,74.61648,54.17064,92.2067097645,4.35648,1.27064,4.538,70.26,52.9,87.9481529084,137.52
2020-01-03 06:30:00,6.1152,1.7836,6.37,6.1152,1.7836,6.37,0.0,0.0,0.0,136.49,75.3352,33.2936,82.3641679373,6.1152,1.7836,6.37,69.22,31.51,76.0545100569,137.17,96.1352,25.2736,99.4018688758,6.1152,1.7836,6.37,90.02,23.49,93.0342974392,136.43,83.0052,49.9536,96.8773729,6.1152,1.7836,6.37,76.89,48.17,90.7326898091,136.75
2020-01-03 07:00:00,7.4148,2.16265,7.72375,7.4148,2.16265,7.72375,0.0,0.0,0.0,137.41,81.9048,36.962650000000004,89.8589659303,7.4148,2.16265,7.72375,74.49,34.8,82.2180035029,138.16,104.3148,22.32265,106.6765119511,7.4148,2.16265,7.72375,96.9,20.16,98.974924097,137.34,90.2348,47.97265,102.1943945579,7.4148,2.16265,7.72375,82.82,45.81,94.645171562,137.73
2020-01-03 07:30:00,6.88584,2.00837,7.17275,6.88584,2.00837,7.17275,0.0,0.0,0.0,136.49,89.31584,38.80837,97.3827954875,6.88584,2.00837,7.17275,82.43,36.8,90.2715065788,137.34,114.21584,18.58837,115.718562064,6.88584,2.00837,7.17275,107.33,16.58,108.6030630323,136.42,98.69584,44.59837,108.3045864216,6.88584,2.00837,7.17275,91.81,42.59,101.2076291591,136.92
2020-01-03 08:00:00,6.65688,1.9415900000000001,6.9342500000000005,6.65688,1.9415900000000001,6.9342500000000005,0.0,0.0,0.0,135.86,95.39688,40.02159,103.4518843708,6.65688,1.9415900000000001,6.9342500000000005,88.74,38.08,96.5653871737,137.11,122.07688,13.04159,122.7715264231,6.65688,1.9415900000000001,6.9342500000000005,115.42,11.1,115.9525178683,135.8,105.57688,42.72159,113.8929841679,6.65688,1.9415900000000001,6.9342500000000005,98.92,40.78,106.9961438557,136.67
2020-01-03 08:30:00,8.19576,2.3904300000000003,8.53725,8.19576,2.3904300000000003,8.53725,0.0,0.0,0.0,136.68,99.27576,34.31043,105.0375272479,8.19576,2.3904300000000003,8.53725,91.08,31.92,96.5114127966,136.74,128.49576,11.40043,129.000504426,8.19576,2.3904300000000003,8.53725,120.3,9.01,120.6369350572,136.62,109.77576,39.97043,116.8261646977,8.19576,2.3904300000000003,8.53725,101.58,37.58,108.3085998432,136.32
2020-01-03 09:00:00,8.55912,2.49641,8.91575,8.55912,2.49641,8.91575,0.0,0.0,0.0,137.78,103.51912,17.59641,105.0040087352,8.55912,2.49641,8.91575,94.96,15.1,96.1530633937,138.96,132.32912,18.79641,133.6574016988,8.55912,2.49641,8.91575,123.77,16.3,124.838707539,137.7,114.50912,3.62641,114.566528326,8.55912,2.49641,8.91575,105.95,1.13,105.9560257843,138.54
2020-01-03 09:30:00,9.80928,2.86104,10.218,9.80928,2.86104,10.218,0.0,0.0,0.0,137.37,106.18928,17.56104,107.6315628094,9.80928,2.86104,10.218,96.38,14.7,97.4945865164,138.67,135.34928,18.34104,136.5863146322,9.80928,2.86104,10.218,125.54,15.48,126.4907980843,137.29,117.32928,4.3810400000000005,117.4110448672,9.80928,2.86104,10.218,107.52,1.52,107.5307435109,138.27
2020-01-03 10:00:00,9.0648,2.6439,9.4425,9.0648,2.6439,9.4425,0.0,0.0,0.0,136.89,108.5548,18.3839,110.1004649502,9.0648,2.6439,9.4425,99.49,15.74,100.7273929971,138.37,138.5548,15.2539,139.3919440579,9.0648,2.6439,9.4425,129.49,12.61,130.1025449405,136.82,120.0648,3.4339,120.1138954004,9.0648,2.6439,9.4425,111.0,0.79,111.0028112257,137.94
2020-01-03 10:30:00,10.4364,3.04395,10.87125,10.4364,3.04395,10.87125,0.0,0.0,0.0,137.38,108.3564,18.74395,109.9656541042,10.4364,3.04395,10.87125,97.92,15.7,99.1706428335,138.85,137.9264,15.76395,138.8243276107,10.4364,3.04395,10.87125,127.49,12.72,128.1229819353,137.31,119.6964,3.42395,119.7453615242,10.4364,3.04395,10.87125,109.26,0.38,109.2606608071,138.43
2020-01-03 11:00:00,11.95224,3.4860700000000002,12.45025,11.95224,3.4860700000000002,12.45025,0.0,0.0,0.0,137.65,107.33224,19.20607,109.0370710734,11.95224,3.4860700000000002,12.45025,95.38,15.72,96.6667616091,138.97,136.15224,17.71607,137.3000058021,11.95224,3.4860700000000002,12.45025,124.2,14.23,125.0125309719,137.58,118.34224,3.90607,118.4066854154,11.95224,3.4860700000000002,12.45025,106.39,0.42,106.3908290221,138.56
2020-01-03 11:30:00,17.6244,5.14045,18.35875,17.6244,5.14045,18.35875,0.0,0.0,0.0,137.77,103.8544,20.66045,105.8895206976,17.6244,5.14045,18.35875,86.23,15.52,87.6155425709,139.07,129.8044,19.45045,131.2535800067,17.6244,5.14045,18.35875,112.18,14.31,113.0890290877,137.69,113.7944,5.82045,113.9431573617,17.6244,5.14045,18.35875,96.17,0.68,96.1724040461,138.64
2020-01-03 12:00:00,18.36672,5.35696,19.132,18.36672,5.35696,19.132,0.0,0.0,0.0,137.55,102.79672,20.58696,104.8379156832,18.36672,5.35696,19.132,84.43,15.23,85.7926442068,138.86,128.15672,19.87696,129.6890065503,18.36672,5.35696,19.132,109.79,14.52,110.7459908981,137.49,112.52672,6.27696,112.7016545611,18.36672,5.35696,19.132,94.16,0.92,94.1644943702,138.43
2020-01-03 12:30:00,18.30144,5.33792,19.064,18.30144,5.33792,19.064,0.0,0.0,0.0,137.87,102.48144,19.98792,104.4124632905,18.30144,5.33792,19.064,84.18,14.65,85.4452742988,139.16,127.77144,20.74792,129.4450349144,18.30144,5.33792,19.064,109.47,15.41,110.5493057418,137.8,112.18144,6.98792,112.3988723538,18.30144,5.33792,19.064,93.88,1.65,93.8944987739,138.74
2020-01-03 13:00:00,17.77656,5.18483,18.51725,17.77656,5.18483,18.51725,0.0,0.0,0.0,137.94,101.94656,19.65483,103.8239540673,17.77656,5.18483,18.51725,84.17,14.47,85.4047410862,139.22,127.25656,20.89483,128.9605597994,17.77656,5.18483,18.51725,109.48,15.71,110.6014217811,137.86,111.64656,7.05483,111.869231633,17.77656,5.18483,18.51725,93.87,1.87,93.8886244441,138.81
2020-01-03 13:30:00,17.01432,4.96251,17.72325,17.01432,4.96251,17.72325,0.0,0.0,0.0,138.29,102.18432,19.33251,103.9970249419,17.01432,4.96251,17.72325,85.17,14.37,86.373756431,139.64,127.77432,20.27251,129.372529979,17.01432,4.96251,17.72325,110.76,15.31,111.8131195343,138.21,111.98432,7.08251,112.2080651012,17.01432,4.96251,17.72325,94.97,2.12,94.9936592621,139.22
2020-01-03 14:00:00,16.4928,4.8104,17.18,16.4928,4.8104,17.18,0.0,0.0,0.0,137.3,100.6728,12.2504,101.4154079023,16.4928,4.8104,17.18,84.18,7.44,84.5081416196,137.58,128.0828,10.2504,128.4923124393,16.4928,4.8104,17.18,111.59,5.44,111.7225210063,137.23,110.3428,14.6804,111.3150827876,16.4928,4.8104,17.18,93.85,9.87,94.3675759994,137.17
2020-01-03 14:30:00,10.97448,3.2008900000000002,11.43175,10.97448,3.2008900000000002,11.43175,0.0,0.0,0.0,136.06,101.76448,8.60089,102.1272965395,10.97448,3.2008900000000002,11.43175,90.79,5.4,90.950448597,135.73,132.21448,4.62089,132.2952053026,10.97448,3.2008900000000002,11.43175,121.24,1.42,121.2483154522,136.0,112.16448,15.44089,113.2223107769,10.97448,3.2008900000000002,11.43175,101.19,12.24,101.9275904748,135.32
2020-01-03 15:00:00,9.04584,2.63837,9.42275,9.04584,2.63837,9.42275,0.0,0.0,0.0,136.0,102.23584,7.51837,102.5119157365,9.04584,2.63837,9.42275,93.19,4.88,93.3176858907,135.73,133.48584,3.92837,133.543631714,9.04584,2.63837,9.42275,124.44,1.29,124.4466861752,135.95,112.90584,15.47837,113.9618736419,9.04584,2.63837,9.42275,103.86,12.84,104.6506817942,135.32
2020-01-03 15:30:00,6.26112,1.8261600000000002,6.522,6.26112,1.8261600000000002,6.522,0.0,0.0,0.0,135.66,103.12112,6.18616,103.306504953,6.26112,1.8261600000000002,6.522,96.86,4.36,96.9580796014,135.5,135.56112,3.58616,135.6085461879,6.26112,1.8261600000000002,6.522,129.3,1.76,129.3119777901,135.6,114.25112,15.16616,115.2533332724,6.26112,1.8261600000000002,6.522,107.99,13.34,108.8108252887,135.09
2020-01-03 16:00:00,5.4456,1.5883,5.6725,5.4456,1.5883,5.6725,0.0,0.0,0.0,136.29,105.7956,6.0383,105.9677783397,5.4456,1.5883,5.6725,100.35,4.45,100.4486187063,136.33,139.1956,4.7083,139.2752065095,5.4456,1.5883,5.6725,133.75,3.12,133.7863853312,136.22,117.5856,11.5783,118.154265087,5.4456,1.5883,5.6725,112.14,9.99,112.5841005649,135.92
2020-01-03 16:30:00,14.05608,4.09969,14.64175,14.05608,4.09969,14.64175,0.0,0.0,0.0,135.8,108.45608,8.18969,108.7648486932,14.05608,4.09969,14.64175,94.4,4.09,94.4885606833,135.98,139.68608,8.38969,139.9377999115,14.05608,4.09969,14.64175,125.63,4.29,125.7032258934,135.74,120.13608,5.07969,120.2434238046,14.05608,4.09969,14.64175,106.08,0.98,106.0845266757,135.57
2020-01-03 17:00:00,16.5096,4.8153,17.1975,16.5096,4.8153,17.1975,0.0,0.0,0.0,135.84,114.0596,8.6453,114.3867718062,16.5096,4.8153,17.1975,97.55,3.83,97.6251576183,136.19,146.2696,7.3153,146.4524137672,16.5096,4.8153,17.1975,129.76,2.5,129.7840806879,135.79,126.1196,5.6953,126.2481284861,16.5096,4.8153,17.1975,109.61,0.88,109.6135324675,135.78
2020-01-03 17:30:00,18.42216,5.37313,19.18975,18.42216,5.37313,19.18975,0.0,0.0,0.0,136.28,114.06216,10.78313,114.5707302781,18.42216,5.37313,19.18975,95.64,5.41,95.7928896109,136.59,145.67216,9.87313,146.0063590912,18.42216,5.37313,19.18975,127.25,4.5,127.3295429192,136.22,125.88216,7.82313,126.1250156363,18.42216,5.37313,19.18975,107.46,2.45,107.4879253684,136.18
2020-01-03 18:00:00,18.65952,5.44236,19.437,18.65952,5.44236,19.437,0.0,0.0,0.0,136.62,112.08952,11.65236,112.6935578789,18.65952,5.44236,19.437,93.43,6.21,93.6361522063,136.68,143.14952,13.30236,143.7662611943,18.65952,5.44236,19.437,124.49,7.86,124.7378839808,136.57,123.63952,8.77236,123.9503336252,18.65952,5.44236,19.437,104.98,3.33,105.0328010671,136.26
2020-01-03 18:30:00,21.11376,6.15818,21.9935,21.11376,6.15818,21.9935,0.0,0.0,0.0,136.7,109.68376,13.24818,110.4809552866,21.11376,6.15818,21.9935,88.57,7.09,88.8533229542,136.58,139.24376,16.64818,140.235468396,21.11376,6.15818,21.9935,118.13,10.49,118.5948439014,136.64,120.64376,10.47818,121.0979317868,21.11376,6.15818,21.9935,99.53,4.32,99.6237085236,136.15
2020-01-03 19:00:00,16.08576,4.69168,16.756,16.08576,4.69168,16.756,0.0,0.0,0.0,135.51,108.91576,11.30168,109.5005513557,16.08576,4.69168,16.756,92.83,6.61,93.0650363993,135.71,139.63576,11.641680000000001,140.1202133313,16.08576,4.69168,16.756,123.55,6.95,123.7453231439,135.46,120.38576,8.52168,120.6869928402,16.08576,4.69168,16.756,104.3,3.83,104.3702970198,135.3
2020-01-03 19:30:00,7.21968,2.10574,7.5205,7.21968,2.10574,7.5205,0.0,0.0,0.0,137.63,107.46968,15.13574,108.5302849192,7.21968,2.10574,7.5205,100.25,13.03,101.0932411193,136.28,143.60968,16.45574,144.5494087454,7.21968,2.10574,7.5205,136.39,14.35,137.1428255506,137.57,119.89968,13.12574,120.6159952687,7.21968,2.10574,7.5205,112.68,11.02,113.2175905061,135.85
2020-01-03 20:00:00,5.49984,1.60412,5.729,5.49984,1.60412,5.729,0.0,0.0,0.0,138.91,103.23984,15.99412,104.4714144529,5.49984,1.60412,5.729,97.74,14.39,98.7936217577,137.14,138.97984,18.31412,140.1813215725,5.49984,1.60412,5.729,133.48,16.71,134.521873686,138.84,115.31984,14.18412,116.1888753616,5.49984,1.60412,5.729,109.82,12.58,110.5381780201,136.73
2020-01-03 20:30:00,6.27864,1.83127,6.54025,6.27864,1.83127,6.54025,0.0,0.0,0.0,135.95,101.34864,6.28127,101.5431001234,6.27864,1.83127,6.54025,95.07,4.45,95.1740899615,137.14,131.22864,18.58127,132.537615608,6.27864,1.83127,6.54025,124.95,16.75,126.0677000663,135.9,113.09864,3.17127,113.1430922472,6.27864,1.83127,6.54025,106.82,1.34,106.8284044625,136.69
2020-01-03 21:00:00,5.05632,1.47476,5.267,5.05632,1.47476,5.267,0.0,0.0,0.0,136.13,98.00632,7.54476,98.2962978113,5.05632,1.47476,5.267,92.95,6.07,93.147986559,137.44,127.13632,18.54476,128.4817184918,5.05632,1.47476,5.267,122.08,17.07,123.2676409282,136.07,109.47632,4.63476,109.5743840549,5.05632,1.47476,5.267,104.42,3.16,104.4678036526,136.99
2020-01-03 21:30:00,6.31776,1.84268,6.5809999999999995,6.31776,1.84268,6.5809999999999995,0.0,0.0,0.0,136.83,93.70776,28.63268,97.9845633159,6.31776,1.84268,6.5809999999999995,87.39,26.79,91.4041366679,138.99,118.52776,32.46268,122.8928618082,6.31776,1.84268,6.5809999999999995,112.21,30.62,116.3128045402,136.76,104.47776,29.53268,108.571550245,6.31776,1.84268,6.5809999999999995,98.16,27.69,101.9907922315,138.54
2020-01-03 22:00:00,7.07088,2.06234,7.3655,7.07088,2.06234,7.3655,0.0,0.0,0.0,137.64,88.25088,28.77234,92.8227632095,7.07088,2.06234,7.3655,81.18,26.71,85.4611987981,139.7,111.35088,34.14234,116.4676687216,7.07088,2.06234,7.3655,104.28,32.08,109.1029092188,137.57,98.08088,36.67234,104.7125567573,7.07088,2.06234,7.3655,91.01,34.61,97.3687434447,139.26
2020-01-03 22:30:00,7.4652,2.17735,7.77625,7.4652,2.17735,7.77625,0.0,0.0,0.0,136.38,82.6652,30.09735,87.9737788666,7.4652,2.17735,7.77625,75.2,27.92,80.2157490771,135.92,106.7052,19.64735,108.4989311886,7.4652,2.17735,7.77625,99.24,17.47,100.7659590338,136.32,91.0052,55.34735,106.5142036494,7.4652,2.17735,7.77625,83.54,53.17,99.0251508456,135.47
2020-01-03 23:00:00,6.88632,2.00851,7.17325,6.88632,2.00851,7.17325,0.0,0.0,0.0,137.0,78.47632,28.42851,83.4668376157,6.88632,2.00851,7.17325,71.59,26.42,76.3095308595,136.63,101.47632,20.58851,103.5438567215,6.88632,2.00851,7.17325,94.59,18.58,96.3975336821,136.95,86.36632,57.59851,103.8110282415,6.88632,2.00851,7.17325,79.48,55.59,96.9913320869,136.22
2020-01-03 23:30:00,6.68976,1.95118,6.9685,6.68976,1.95118,6.9685,0.0,0.0,0.0,137.14,74.02976,28.15118,79.2016054197,6.68976,1.95118,6.9685,67.34,26.2,72.2572875217,136.63,95.67976,21.99118,98.1744797361,6.68976,1.95118,6.9685,88.99,20.04,91.2185381378,137.08,81.35976,57.81118,99.8075301781,6.68976,1.95118,6.9685,74.67,55.86,93.2520696821,136.22
2020-01-04 00:00:00,6.04584,1.76337,6.29775,6.04584,1.76337,6.29775,0.0,0.0,0.0,136.29,70.42584,26.56337,75.2689282869,6.04584,1.76337,6.29775,64.38,24.8,68.9914806335,135.84,91.01584,22.01337,93.6401174159,6.04584,1.76337,6.29775,84.97,20.25,87.3496617051,136.23,77.38584,58.18337,96.818762526,6.04584,1.76337,6.29775,71.34,56.42,90.9539004111,135.46
2020-01-04 00:30:00,6.18096,1.80278,6.4385,6.18096,1.80278,6.4385,0.0,0.0,0.0,137.81,68.68096,25.67278,73.3223424302,6.18096,1.80278,6.4385,62.5,23.87,66.903115772,139.36,86.22096,41.73278,95.7897639096,6.18096,1.80278,6.4385,80.04,39.93,89.4472274584,137.75,76.04096,39.13278,85.5196004916,6.18096,1.80278,6.4385,69.86,37.33,79.2082603016,138.9
2020-01-04 01:00:00,6.8892,2.00935,7.17625,6.8892,2.00935,7.17625,0.0,0.0,0.0,138.29,68.2792,25.65935,72.9414244107,6.8892,2.00935,7.17625,61.39,23.65,65.7879517845,140.05,85.1692,45.80935,96.7072343523,6.8892,2.00935,7.17625,78.28,43.8,89.7006042343,138.21,75.6092,36.69935,84.0451867454,6.8892,2.00935,7.17625,68.72,34.69,76.9794420609,139.59
2020-01-04 01:30:00,7.50216,2.18813,7.81475,7.50216,2.18813,7.81475,0.0,0.0,0.0,138.0,67.74216,25.20813,72.2803573564,7.50216,2.18813,7.81475,60.24,23.02,64.4885881377,139.45,84.78216,41.56813,94.4241710896,7.50216,2.18813,7.81475,77.28,39.38,86.7351301377,137.93,74.77216,42.05813,85.7890564709,7.50216,2.18813,7.81475,67.27,39.87,78.1976329565,139.0
2020-01-04 02:00:00,7.83432,2.28501,8.16075,7.83432,2.28501,8.16075,0.0,0.0,0.0,137.3,65.88432,25.08501,70.4982364926,7.83432,2.28501,8.16075,58.05,22.8,62.3669984848,137.08,84.43432,22.62501,87.4130738011,7.83432,2.28501,8.16075,76.6,20.34,79.2544989259,137.24,72.04432,62.52501,95.3926670125,7.83432,2.28501,8.16075,64.21,60.24,88.0442031028,136.7
2020-01-04 02:30:00,7.65144,2.23167,7.97025,7.65144,2.23167,7.97025,0.0,0.0,0.0,137.92,64.42144,26.18167,69.5384913243,7.65144,2.23167,7.97025,56.77,23.95,61.6152205222,137.48,82.62144,23.63167,85.9346156951,7.65144,2.23167,7.97025,74.97,21.4,77.9644848633,137.86,70.41144,61.86167,93.7263948846,7.65144,2.23167,7.97025,62.76,59.63,86.5710950606,137.09
2020-01-04 03:00:00,7.12248,2.07739,7.41925,7.12248,2.07739,7.41925,0.0,0.0,0.0,138.19,63.10248,26.19739,68.3244189508,7.12248,2.07739,7.41925,55.98,24.12,60.9551868179,137.67,81.02248,24.23739,84.5700498957,7.12248,2.07739,7.41925,73.9,22.16,77.1509922166,138.13,68.97248,61.81739,92.6206926327,7.12248,2.07739,7.41925,61.85,59.74,85.9900581463,137.31
2020-01-04 03:30:00,6.36624,1.85682,6.6315,6.36624,1.85682,6.6315,0.0,0.0,0.0,138.09,62.12624,25.53682,67.1699253554,6.36624,1.85682,6.6315,55.76,23.68,60.5798646416,137.54,80.01624,24.76682,83.7615307683,6.36624,1.85682,6.6315,73.65,22.91,77.1309963633,138.04,67.98624,61.87682,91.9286118825,6.36624,1.85682,6.6315,61.62,60.02,86.0199093234,137.2
2020-01-04 04:00:00,5.28168,1.5404900000000001,5.50175,5.28168,1.5404900000000001,5.50175,0.0,0.0,0.0,138.3,61.66168,25.31049,66.654209803,5.28168,1.5404900000000001,5.50175,56.38,23.77,61.1859240349,137.75,79.74168,24.49049,83.417741696,5.28168,1.5404900000000001,5.50175,74.46,22.95,77.9165842424,138.24,67.58168,61.72049,91.5243265884,5.28168,1.5404900000000001,5.50175,62.3,60.18,86.6194112194,137.39
2020-01-04 04:30:00,4.92288,1.43584,5.128,4.92288,1.43584,5.128,0.0,0.0,0.0,137.81,61.46288,24.86584,66.3023047624,4.92288,1.43584,5.128,56.54,23.43,61.2024223377,137.27,79.61288,24.41584,83.2727080429,4.92288,1.43584,5.128,74.69,22.98,78.1452269816,137.76,67.41288,61.30584,91.1202634325,4.92288,1.43584,5.128,62.49,59.87,86.5414178298,136.92
2020-01-04 05:00:00,4.40232,1.28401,4.58575,4.40232,1.28401,4.58575,0.0,0.0,0.0,137.93,61.96232,24.87401,66.7685964602,4.40232,1.28401,4.58575,57.56,23.59,62.2064441999,137.38,80.44232,24.11401,83.9788802334,4.40232,1.28401,4.58575,76.04,22.83,79.3932648277,137.87,68.05232,61.05401,91.4259831474,4.40232,1.28401,4.58575,63.65,59.77,87.3142336621,137.05
2020-01-04 05:30:00,4.31664,1.25902,4.4965,4.31664,1.25902,4.4965,0.0,0.0,0.0,138.22,62.91664,25.43902,67.8649197115,4.31664,1.25902,4.4965,58.6,24.18,63.3926841205,137.69,81.72664,23.569020000000002,85.0572888673,4.31664,1.25902,4.4965,77.41,22.31,80.5608105719,138.16,69.11664,60.80902,92.0589313334,4.31664,1.25902,4.4965,64.8,59.55,88.0070593759,137.35
2020-01-04 06:00:00,5.1108,1.49065,5.32375,5.1108,1.49065,5.32375,0.0,0.0,0.0,138.12,62.9708,25.45065,67.9194908554,5.1108,1.49065,5.32375,57.86,23.96,62.6247650694,137.58,81.5608,24.03065,85.0272676032,5.1108,1.49065,5.32375,76.45,22.54,79.7035388173,138.06,69.1108,61.18065,92.300458347,5.1108,1.49065,5.32375,64.0,59.69,87.5151192652,137.23
2020-01-04 06:30:00,5.23176,1.52593,5.44975,5.23176,1.52593,5.44975,0.0,0.0,0.0,138.12,66.32176,26.65593,71.4780697393,5.23176,1.52593,5.44975,61.09,25.13,66.0568315922,137.58,85.95176,22.55593,88.8621124285,5.23176,1.52593,5.44975,80.72,21.03,83.4145029356,138.06,72.85176,59.91593,94.325487557,5.23176,1.52593,5.44975,67.62,58.39,89.3412362798,137.23
2020-01-04 07:00:00,7.32048,2.13514,7.6255,7.32048,2.13514,7.6255,0.0,0.0,0.0,138.01,68.44048,27.93514,73.9220626704,7.32048,2.13514,7.6255,61.12,25.8,66.3422519967,137.51,88.07048,22.26514,90.8413226822,7.32048,2.13514,7.6255,80.75,20.13,83.2212677144,137.95,74.97048,59.76514,95.8772383345,7.32048,2.13514,7.6255,67.65,57.63,88.86922639470001,137.12
2020-01-04 07:30:00,5.8488,1.7059000000000002,6.0925,5.8488,1.7059000000000002,6.0925,0.0,0.0,0.0,138.25,73.8488,28.6959,79.2281511727,5.8488,1.7059000000000002,6.0925,68.0,26.99,73.1605091562,138.04,95.7188,18.1359,97.421761133,5.8488,1.7059000000000002,6.0925,89.87,16.43,91.3595194821,138.19,81.2688,58.6959,100.2488230866,5.8488,1.7059000000000002,6.0925,75.42,56.99,94.5306114441,137.67
2020-01-04 08:00:00,5.8356,1.70205,6.07875,5.8356,1.70205,6.07875,0.0,0.0,0.0,137.3,78.1556,28.92205,83.3353633673,5.8356,1.70205,6.07875,72.32,27.22,77.2729629301,137.1,101.3556,17.24205,102.8117013747,5.8356,1.70205,6.07875,95.52,15.54,96.7758337603,137.24,86.1156,57.11205,103.3328738522,5.8356,1.70205,6.07875,80.28,55.41,97.5456124077,136.73
2020-01-04 08:30:00,6.23616,1.81888,6.496,6.23616,1.81888,6.496,0.0,0.0,0.0,136.8,81.99616,29.89888,87.277220854,6.23616,1.81888,6.496,75.76,28.08,80.7964355649,136.68,106.32616,15.42888,107.4397628367,6.23616,1.81888,6.496,100.09,13.61,101.0110894902,136.74,90.40616,55.80888,106.2445521088,6.23616,1.81888,6.496,84.17,53.99,99.9975449699,136.33
2020-01-04 09:00:00,6.7116,1.9575500000000001,6.99125,6.7116,1.9575500000000001,6.99125,0.0,0.0,0.0,135.93,86.8916,32.16755,92.654743125,6.7116,1.9575500000000001,6.99125,80.18,30.21,85.6824165159,135.64,112.5416,15.00755,113.5378275623,6.7116,1.9575500000000001,6.99125,105.83,13.05,106.6315684964,135.88,95.9216,51.69755,108.9660039763,6.7116,1.9575500000000001,6.99125,89.21,49.74,102.1395697073,135.28
2020-01-04 09:30:00,6.45024,1.88132,6.719,6.45024,1.88132,6.719,0.0,0.0,0.0,137.01,91.56024,31.81132,96.9290339836,6.45024,1.88132,6.719,85.11,29.93,90.2192717772,138.69,116.38024,26.00132,119.2494398486,6.45024,1.88132,6.719,109.93,24.12,112.5450101071,136.95,101.76024,37.05132,108.2956451507,6.45024,1.88132,6.719,95.31,35.17,101.5919534215,138.31
2020-01-04 10:00:00,7.242,2.11225,7.54375,7.242,2.11225,7.54375,0.0,0.0,0.0,136.69,93.502,29.04225,97.9085097888,7.242,2.11225,7.54375,86.26,26.93,90.3659919439,136.5,121.352,9.40225,121.7156941773,7.242,2.11225,7.54375,114.11,7.29,114.3426263473,136.63,103.602,47.09225,113.8026995025,7.242,2.11225,7.54375,96.36,44.98,106.3411961565,136.14
2020-01-04 10:30:00,9.17424,2.67582,9.5565,9.17424,2.67582,9.5565,0.0,0.0,0.0,139.44,93.65424,22.56582,96.3344844915,9.17424,2.67582,9.5565,84.48,19.89,86.7898755616,138.69,121.87424,9.75582,122.264084667,9.17424,2.67582,9.5565,112.7,7.08,112.9221696568,139.37,103.94424,42.36582,112.2464597814,9.17424,2.67582,9.5565,94.77,39.69,102.7455546484,138.31
2020-01-04 11:00:00,13.00296,3.79253,13.54475,13.00296,3.79253,13.54475,0.0,0.0,0.0,139.82,92.41296,23.13253,95.2642069203,13.00296,3.79253,13.54475,79.41,19.34,81.7311672497,139.02,119.05296,11.97253,119.6534527682,13.00296,3.79253,13.54475,106.05,8.18,106.3650078738,139.75,102.03296,44.29253,111.2319789456,13.00296,3.79253,13.54475,89.03,40.5,97.8089510219,138.68
2020-01-04 11:30:00,15.30912,4.46516,15.947,15.30912,4.46516,15.947,0.0,0.0,0.0,139.92,91.54912,23.21516,94.4467311589,15.30912,4.46516,15.947,76.24,18.75,78.5117831921,139.3,117.05912,11.35516,117.6085763616,15.30912,4.46516,15.947,101.75,6.89,101.9830113303,139.85,100.73912,45.86516,110.6886769286,15.30912,4.46516,15.947,85.43,41.4,94.9328441584,138.97
2020-01-04 12:00:00,13.86336,4.04348,14.441,13.86336,4.04348,14.441,0.0,0.0,0.0,139.59,91.53336,21.21348,93.9593940306,13.86336,4.04348,14.441,77.67,17.17,79.5451934437,139.35,117.46336,9.05348,117.8117415311,13.86336,4.04348,14.441,103.6,5.01,103.7210687373,139.52,100.93336,47.29348,111.4639691174,13.86336,4.04348,14.441,87.07,43.25,97.2200977165,138.97
2020-01-04 12:30:00,13.24728,3.86379,13.79925,13.24728,3.86379,13.79925,0.0,0.0,0.0,139.45,91.26728,21.23379,93.7048036995,13.24728,3.86379,13.79925,78.02,17.37,79.9302026771,139.23,117.29728,8.63379,117.6146003911,13.24728,3.86379,13.79925,104.05,4.77,104.1592789914,139.38,100.70728,46.92379,111.1026476416,13.24728,3.86379,13.79925,87.46,43.06,97.4854614802,138.83
2020-01-04 13:00:00,9.3384,2.7237,9.7275,9.3384,2.7237,9.7275,0.0,0.0,0.0,139.35,93.2984,20.2837,95.4778504589,9.3384,2.7237,9.7275,83.96,17.56,85.7766588298,139.17,121.3284,7.3537,121.5510491532,9.3384,2.7237,9.7275,111.99,4.63,112.0856681293,139.28,103.5284,45.4837,113.07916064529999,9.3384,2.7237,9.7275,94.19,42.76,103.4416439351,138.74
2020-01-04 13:30:00,8.17704,2.38497,8.51775,8.17704,2.38497,8.51775,0.0,0.0,0.0,139.42,93.89704,19.76497,95.9547193204,8.17704,2.38497,8.51775,85.72,17.38,87.4641800968,139.25,122.53704,7.31497,122.7551830191,8.17704,2.38497,8.51775,114.36,4.93,114.4662155398,139.35,104.37704,45.43497,113.8371774864,8.17704,2.38497,8.51775,96.2,43.05,105.3932754022,138.79
2020-01-04 14:00:00,8.0364,2.34395,8.37125,8.0364,2.34395,8.37125,0.0,0.0,0.0,139.42,93.1064,19.57395,95.1416903337,8.0364,2.34395,8.37125,85.07,17.23,86.7973375168,139.25,121.5164,7.45395,121.7448021049,8.0364,2.34395,8.37125,113.48,5.11,113.5949932876,139.35,103.4764,45.54395,113.0558124935,8.0364,2.34395,8.37125,95.44,43.2,104.7617945627,138.79
2020-01-04 14:30:00,11.04792,3.2223100000000002,11.50825,11.04792,3.2223100000000002,11.50825,0.0,0.0,0.0,139.72,91.61792,19.43231,93.6560619344,11.04792,3.2223100000000002,11.50825,80.57,16.21,82.1844815035,139.53,118.53792,9.69231,118.9335081088,11.04792,3.2223100000000002,11.50825,107.49,6.47,107.6845439234,139.65,101.39792,47.79231,112.0965792318,11.04792,3.2223100000000002,11.50825,90.35,44.57,100.7452599381,139.07
2020-01-04 15:00:00,21.88496,3.79228,22.2110977171,9.26496,2.70228,9.651,12.62,1.09,12.6669846451,139.61,88.46496,18.79228,90.4389237851,9.26496,2.70228,9.651,79.2,16.09,80.8178699299,139.41,112.24496,9.05228,112.6093904548,9.26496,2.70228,9.651,102.98,6.35,103.1755925595,139.54,98.00496,47.31228,108.827496633,9.26496,2.70228,9.651,88.74,44.61,99.3218993979,138.95
2020-01-04 15:30:00,78.08648,8.70939,78.5706804919,9.90648,2.88939,10.31925,68.18,5.82,68.4279533524,139.81,77.10648,19.75939,79.598007206,9.90648,2.88939,10.31925,67.2,16.87,69.2851852852,139.6,85.41648,6.98939,85.7019639691,9.90648,2.88939,10.31925,75.51,4.1,75.6212278398,139.73,85.09648,46.74939,97.0923085201,9.90648,2.88939,10.31925,75.19,43.86,87.047318741,139.14
2020-01-04 16:00:00,79.25128,7.83954,79.638079893,9.70128,2.82954,10.1055,69.55,5.01,69.730212964,139.32,78.25128,20.45954,80.8817383508,9.70128,2.82954,10.1055,68.55,17.63,70.7807841155,139.09,86.77128,6.03954,86.981211053,9.70128,2.82954,10.1055,77.07,3.21,77.1368200019,139.24,86.47128,45.37954,97.6554397637,9.70128,2.82954,10.1055,76.77,42.55,87.7732043394,138.64
2020-01-04 16:30:00,82.84496,10.91853,83.561364845,13.91496,4.05853,14.49475,68.93,6.86,69.2705168163,139.06,81.79496,22.63853,84.8700095556,13.91496,4.05853,14.49475,67.88,18.58,70.376919512,138.51,90.28496,9.33853,90.7666356365,13.91496,4.05853,14.49475,76.37,5.28,76.5523043415,138.99,89.88496,44.98853,100.5150429824,13.91496,4.05853,14.49475,75.97,40.93,86.29429761,138.06
2020-01-04 17:00:00,86.11368,12.23524,86.9785432219,17.02368,4.96524,17.733,69.09,7.27,69.4714401751,138.9,85.03368,23.19524,88.140489521,17.02368,4.96524,17.733,68.01,18.23,70.4108869423,138.34,93.54368,10.70524,94.1542470173,17.02368,4.96524,17.733,76.52,5.74,76.7349855021,138.83,93.18368,46.10524,103.9658182952,17.02368,4.96524,17.733,76.16,41.14,86.5612222649,137.9
2020-01-04 17:30:00,87.60848,12.78414,88.5363202502,18.28848,5.33414,19.0505,69.32,7.45,69.7191860251,138.73,86.52848,23.53414,89.6718104905,18.28848,5.33414,19.0505,68.24,18.2,70.6253325656,138.15,95.06848,11.28414,95.7358224754,18.28848,5.33414,19.0505,76.78,5.95,77.0101999738,138.66,94.68848,46.41414,105.4522671006,18.28848,5.33414,19.0505,76.4,41.08,86.7440280365,137.7
2020-01-04 18:00:00,87.72792,13.22981,88.7198727465,18.06792,5.26981,18.82075,69.66,7.96,70.1133168521,139.0,86.64792,23.02981,89.6561999471,18.06792,5.26981,18.82075,68.58,17.76,70.8423178616,138.42,95.21792,11.77981,95.9438180018,18.06792,5.26981,18.82075,77.15,6.51,77.4241732277,138.93,94.85792000000001,46.97981,105.8542749933,18.06792,5.26981,18.82075,76.79,41.71,87.3866591649,137.97
2020-01-04 18:30:00,85.70632,12.57976,86.6246134167,15.73632,4.58976,16.392,69.97,7.99,70.4247186718,138.83,84.62632,22.50976,87.568849096,15.73632,4.58976,16.392,68.89,17.92,71.1825716029,138.23,93.23632,11.13976,93.8994441943,15.73632,4.58976,16.392,77.5,6.55,77.7762978034,138.76,92.87632,45.97976,103.6346908443,15.73632,4.58976,16.392,77.14,41.39,87.5426279021,137.8
2020-01-04 19:00:00,83.78928,8.68479,84.2381684289,8.51928,2.4847900000000003,8.87425,75.27,6.2,75.5249157563,138.7,82.67928,22.02479,85.5625777771,8.51928,2.4847900000000003,8.87425,74.16,19.54,76.6910503253,138.1,91.91928,7.06479,92.1903752756,8.51928,2.4847900000000003,8.87425,83.4,4.58,83.5256631222,138.63,91.64928,41.96479,100.7999708545,8.51928,2.4847900000000003,8.87425,83.13,39.48,92.0286221781,137.7
2020-01-04 19:30:00,81.56248,11.15364,82.3215757199,11.29248,3.29364,11.763,70.27,7.86,70.7082208799,139.46,80.48248,21.86364,83.3993305788,11.29248,3.29364,11.763,69.19,18.57,71.6386836842,138.81,89.12248,9.67364,89.6459466579,11.29248,3.29364,11.763,77.83,6.38,78.0910577467,139.38,88.76248,44.45364,99.2718689509,11.29248,3.29364,11.763,77.47,41.16,87.7254039603,138.39
2020-01-04 20:00:00,78.72464,9.21927,79.2626260129,6.61464,1.92927,6.89025,72.11,7.29,72.4775565261,139.82,77.64464,19.52927,80.0629908726,6.61464,1.92927,6.89025,71.03,17.6,73.1780083085,139.36,86.49464,7.65927,86.8330994821,6.61464,1.92927,6.89025,79.88,5.73,80.0852502025,139.74,86.16464,44.59927,97.0228842638,6.61464,1.92927,6.89025,79.55,42.67,90.2714318043,138.94
2020-01-04 20:30:00,75.8744,9.44795,76.4603710072,6.6444,1.93795,6.921250000000001,69.23,7.51,69.6361472225,139.73,75.1544,19.51795,77.6474997122,6.6444,1.93795,6.921250000000001,68.51,17.58,70.7296012996,139.6,83.3844,9.57795,83.9326830833,6.6444,1.93795,6.921250000000001,76.74,7.64,77.1193698107,139.64,83.3444,44.93795,94.6874245165,6.6444,1.93795,6.921250000000001,76.7,43.0,87.9311662609,139.19
2020-01-04 21:00:00,71.76184,12.35512,72.8176535629,5.57184,1.62512,5.804,66.19,10.73,67.0540751931,136.32,74.27184,30.73512,80.3800585867,5.57184,1.62512,5.804,68.7,29.11,74.6128815956,138.57,79.52184,34.30512,86.605798277,5.57184,1.62512,5.804,73.95,32.68,80.849149037,136.26,82.53184,30.63512,88.0341705885,5.57184,1.62512,5.804,76.96,29.01,82.246104467,138.13
2020-01-04 21:30:00,69.22464,12.61052,70.3638827652,4.18464,1.22052,4.359,65.04,11.39,66.0297940327,136.41,71.68464,30.27052,77.8138290601,4.18464,1.22052,4.359,67.5,29.05,73.4857299072,138.59,76.84464,34.68052,84.3079899191,4.18464,1.22052,4.359,72.66,33.46,79.9940447783,136.34,79.77464,30.36052,85.3566304501,4.18464,1.22052,4.359,75.59,29.14,81.0122688239,138.15
2020-01-04 22:00:00,66.61448,13.09089,67.8885877498,4.01448,1.17089,4.18175,62.6,11.92,63.724770694,136.67,69.05448,29.02089,74.9048280451,4.01448,1.17089,4.18175,65.04,27.85,70.7518487391,138.95,73.92448,35.24089,81.8947438561,4.01448,1.17089,4.18175,69.91,34.07,77.7700006429,136.61,76.82448,31.85089,83.1653769369,4.01448,1.17089,4.18175,72.81,30.68,79.0098633083,138.5
2020-01-04 22:30:00,63.20672,14.17196,64.7760287715,4.08672,1.19196,4.257,59.12,12.98,60.5281323023,136.5,65.52672,28.55196,71.477027455,4.08672,1.19196,4.257,61.44,27.36,67.2565476366,138.69,70.05672,36.39196,78.9450363848,4.08672,1.19196,4.257,65.97,35.2,74.7735307445,136.44,72.80672,32.20196,79.6102047793,4.08672,1.19196,4.257,68.72,31.01,75.3926952695,138.24
2020-01-04 23:00:00,59.452,14.636,61.2270593774,4.032,1.176,4.2,55.42,13.46,57.0311143149,136.76,61.702,28.366,67.909990134,4.032,1.176,4.2,57.67,27.19,63.7583327887,138.95,65.852,36.996,75.5327076173,4.032,1.176,4.2,61.82,35.82,71.4477767324,136.7,68.492,32.726,75.9087948791,4.032,1.176,4.2,64.46,31.55,71.7669429473,138.49
2020-01-04 23:30:00,56.35144,15.01167,58.3166788,4.05144,1.18167,4.22025,52.3,13.83,54.0976792478,137.1,58.57144,27.02167,64.5041412102,4.05144,1.18167,4.22025,54.52,25.84,60.3335395945,139.42,62.36144,37.47167,72.7535239797,4.05144,1.18167,4.22025,58.31,36.29,68.6805663925,137.04,64.95144,34.60167,73.593241027,4.05144,1.18167,4.22025,60.9,33.42,69.4673045396,138.98
2020-01-05 00:00:00,53.74736,15.73673,56.0037800337,3.89736,1.13673,4.05975,49.85,14.6,51.944032381,137.66,55.93736,26.54673,61.9170179956,3.89736,1.13673,4.05975,52.04,25.41,57.9122586332,139.97,59.44736,38.41673,70.7801791101,3.89736,1.13673,4.05975,55.55,37.28,66.899931988,137.6,61.97736,35.40673,71.3780756385,3.89736,1.13673,4.05975,58.08,34.27,67.436780024,139.55
2020-01-05 00:30:00,52.17272,16.53496,54.7302257843,4.06272,1.18496,4.232,48.11,15.35,50.4994514822,137.58,54.32272,27.23496,60.7675978989,4.06272,1.18496,4.232,50.26,26.05,56.6098056877,139.74,57.66272,39.29496,69.7788159773,4.06272,1.18496,4.232,53.6,38.11,65.7672570509,137.52,60.14272,34.62496,69.3976557529,4.06272,1.18496,4.232,56.08,33.44,65.293184943,139.28
2020-01-05 01:00:00,51.72328,16.66554,54.3418615567,4.13328,1.20554,4.3055,47.59,15.46,50.038182421,137.46,53.85328,27.13554,60.3035098303,4.13328,1.20554,4.3055,49.72,25.93,56.075335933,139.61,57.13328,39.41554,69.4103484867,4.13328,1.20554,4.3055,53.0,38.21,65.3376162712,137.39,59.60328,34.74554,68.991329431,4.13328,1.20554,4.3055,55.47,33.54,64.8216977562,139.16
2020-01-05 01:30:00,51.73832,16.75701,54.3842913033,4.37832,1.27701,4.5607500000000005,47.36,15.48,49.8256961818,137.23,53.86832,27.03701,60.272678797,4.37832,1.27701,4.5607500000000005,49.49,25.76,55.7928104687,139.38,57.12832,39.45701,69.4298248893,4.37832,1.27701,4.5607500000000005,52.75,38.18,65.1173932218,137.16,59.58832,34.79701,69.0043461339,4.37832,1.27701,4.5607500000000005,55.21,33.52,64.5889657759,138.91
2020-01-05 02:00:00,50.76648,16.80314,53.4750503081,4.29648,1.2531400000000001,4.4755,46.47,15.55,49.0026876814,137.54,52.87648,27.14314,59.4362867805,4.29648,1.2531400000000001,4.4755,48.58,25.89,55.0482379373,139.69,56.04648,39.60314,68.6266465613,4.29648,1.2531400000000001,4.4755,51.75,38.35,64.4110627144,137.47,58.47648,34.93314,68.1162461051,4.29648,1.2531400000000001,4.4755,54.18,33.68,63.7951001253,139.23
2020-01-05 02:30:00,49.76232,16.81401,52.5261784643,4.16232,1.21401,4.33575,45.6,15.6,48.1946055073,137.3,51.86232,26.92401,58.4346006255,4.16232,1.21401,4.33575,47.7,25.71,54.1875825259,139.45,54.93232,39.55401,67.6910591412,4.16232,1.21401,4.33575,50.77,38.34,63.6203465882,137.23,57.34232,34.88401,67.1195635911,4.16232,1.21401,4.33575,53.18,33.67,62.9426826565,138.98
2020-01-05 03:00:00,49.07224,16.79982,51.8682821255,4.18224,1.21982,4.3565000000000005,44.89,15.58,47.5168233366,137.39,51.14224,27.03982,57.8505019671,4.18224,1.21982,4.3565000000000005,46.96,25.82,53.590241649,139.55,54.15224,39.55982,67.0629887155,4.18224,1.21982,4.3565000000000005,49.97,38.34,62.9837796579,137.33,56.53224,34.87982,66.4266211895,4.18224,1.21982,4.3565000000000005,52.35,33.66,62.2375939445,139.1
2020-01-05 03:30:00,48.42856,17.48958,51.4899100043,4.55856,1.32958,4.7485,43.87,16.16,46.7517111986,137.47,50.47856,26.45958,56.9929328378,4.55856,1.32958,4.7485,45.92,25.13,52.346569133,139.61,53.37856,40.27958,66.8708847904,4.55856,1.32958,4.7485,48.82,38.95,62.4539422295,137.4,55.72856,35.63958,66.1502234482,4.55856,1.32958,4.7485,51.17,34.31,61.6079946111,139.19
2020-01-05 04:00:00,47.71424,17.82582,50.9353370211,4.85424,1.41582,5.0565,42.86,16.41,45.8940922124,137.76,49.74424,26.63582,56.4265568704,4.85424,1.41582,5.0565,44.89,25.22,51.4894212436,139.89,52.55424,40.71582,66.4810209026,4.85424,1.41582,5.0565,47.7,39.3,61.8043687776,137.7,54.87424,35.86582,65.5556195902,4.85424,1.41582,5.0565,50.02,34.45,60.7355159688,139.45
2020-01-05 04:30:00,47.0716,17.5713,50.2442644513,4.7016,1.3713,4.8975,42.37,16.2,45.361403197,137.14,49.0916,26.4813,55.7785302805,4.7016,1.3713,4.8975,44.39,25.11,50.9998450978,139.26,51.8416,40.2813,65.651615519,4.7016,1.3713,4.8975,47.14,38.91,61.1241989723,137.08,54.1416,35.4713,64.7265476775,4.7016,1.3713,4.8975,49.44,34.1,60.0593339956,138.82
2020-01-05 05:00:00,47.01184,17.43762,50.1416363061,5.03184,1.4676200000000001,5.2415,41.98,15.97,44.9150453634,137.41,49.03184,26.86762,55.9105565904,5.03184,1.4676200000000001,5.2415,44.0,25.4,50.8051178524,139.54,51.73184,40.22762,65.53201264,5.03184,1.4676200000000001,5.2415,46.7,38.76,60.6896004271,137.35,54.03184,35.56762,64.6876752268,5.03184,1.4676200000000001,5.2415,49.0,34.1,59.6976548953,139.11
2020-01-05 05:30:00,47.53632,17.21726,50.5582412773,4.7563200000000005,1.38726,4.9545,42.78,15.83,45.6148802476,137.35,49.55632,26.91726,56.3947492046,4.7563200000000005,1.38726,4.9545,44.8,25.53,51.5637556817,139.46,52.35632,39.97726,65.8738609848,4.7563200000000005,1.38726,4.9545,47.6,38.59,61.2776313185,137.29,54.67632,35.32726,65.096200103,4.7563200000000005,1.38726,4.9545,49.92,33.94,60.3649732875,139.05
2020-01-05 06:00:00,47.89744,17.05342,50.8427368682,4.53744,1.32342,4.7265,43.36,15.73,46.1250745257,137.35,49.93744,26.91342,56.7281243287,4.53744,1.32342,4.7265,45.4,25.59,52.1153345955,139.42,52.79744,39.78342,66.1081702776,4.53744,1.32342,4.7265,48.26,38.46,61.7106084883,137.27,55.12744,35.12342,65.3658111971,4.53744,1.32342,4.7265,50.59,33.8,60.8423216191,139.05
2020-01-05 06:30:00,49.83032,16.56926,52.5128666924,4.90032,1.42926,5.1045,44.93,15.14,47.412282164,137.11,51.90032,27.48926,58.730763927,4.90032,1.42926,5.1045,47.0,26.06,53.7412653368,139.2,54.92032,39.18926,67.4688050009,4.90032,1.42926,5.1045,50.02,37.76,62.6723064838,137.06,57.31032,34.52926,66.908464148,4.90032,1.42926,5.1045,52.41,33.1,61.9872414292,138.81
2020-01-05 07:00:00,51.59928,16.34854,54.127261677,5.30928,1.54854,5.5305,46.29,14.8,48.5983960641,137.51,53.70928,28.12854,60.629213426,5.30928,1.54854,5.5305,48.4,26.58,55.2182614721,139.59,56.86928,38.99854,68.9565162247,5.30928,1.54854,5.5305,51.56,37.45,63.725474498,137.45,59.29928,34.31854,68.5139897849,5.30928,1.54854,5.5305,53.99,32.77,63.1568919438,139.23
2020-01-05 07:30:00,54.27648,15.72314,56.5079942367,5.49648,1.60314,5.7255,48.78,14.12,50.7825048614,137.24,56.44648,28.74314,63.3432964208,5.49648,1.60314,5.7255,50.95,27.14,57.7276545513,139.33,59.86648,38.25314,71.0443393062,5.49648,1.60314,5.7255,54.37,36.65,65.5691955113,137.19,62.38648,33.55314,70.8370389743,5.49648,1.60314,5.7255,56.89,31.95,65.2477938324,138.97
2020-01-05 08:00:00,57.41008,13.94294,59.0789544715,4.81008,1.40294,5.0105,52.6,12.54,54.0741305987,136.9,59.65008,28.33294,66.0370163851,4.81008,1.40294,5.0105,54.84,26.93,61.0954212687,139.16,63.48008,36.16294,73.058050797,4.81008,1.40294,5.0105,58.67,34.76,68.194035663,136.85,66.10008,33.36294,74.0425981544,4.81008,1.40294,5.0105,61.29,31.96,69.1223965152,138.82
