Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-05 08:30:00,60.17504,12.95522,61.5538233114,5.19504,1.51522,5.4115,54.98,11.44,56.1575818568,136.75,62.47504,29.23522,68.9770158201,5.19504,1.51522,5.4115,57.28,27.72,63.6348709435,139.04,66.54504,35.05522,75.2137673425,5.19504,1.51522,5.4115,61.35,33.54,69.9196260001,136.69,69.25504,32.61522,76.5507226684,5.19504,1.51522,5.4115,64.06,31.1,71.2102071335,138.68
2020-01-05 09:00:00,63.96192,12.66431,65.2036192083,7.11192,2.07431,7.40825,56.85,10.59,57.827939614,135.88,66.29192,29.35431,72.5003046398,7.11192,2.07431,7.40825,59.18,27.28,65.164950702,138.26,70.56192,34.37431,78.4893479528,7.11192,2.07431,7.40825,63.45,32.3,71.198261917,135.83,73.31192,32.90431,80.3575213074,7.11192,2.07431,7.40825,66.2,30.83,73.0269053158,137.88
2020-01-05 09:30:00,68.54928,9.85479,69.2540300233,6.8392800000000005,1.99479,7.12425,61.71,7.86,62.2085500554,136.72,70.01928,25.93479,74.6680179465,6.8392800000000005,1.99479,7.12425,63.18,23.94,67.5635700655,138.53,75.58928,24.62479,79.4991794515,6.8392800000000005,1.99479,7.12425,68.75,22.63,72.3787220114,136.66,77.54928,36.86479,85.8656134332,6.8392800000000005,1.99479,7.12425,70.71,34.87,78.8404781822,138.15
2020-01-05 10:00:00,73.2592,8.2781,73.7254184407,8.1192,2.3681,8.4575,65.14,5.91,65.4075507874,139.38,71.5892,25.0981,75.861242939,8.1192,2.3681,8.4575,63.47,22.73,67.4173108333,139.32,80.2692,6.6081,80.5407440632,8.1192,2.3681,8.4575,72.15,4.24,72.2744775145,139.31,79.9592,12.2281,80.8888131589,8.1192,2.3681,8.4575,71.84,9.86,72.5134828842,138.94
2020-01-05 10:30:00,76.16904,7.81222,76.5686191324,9.29904,2.7122200000000003,9.6865,66.87,5.1,67.0641998387,139.38,74.37904,27.31222,79.2350866261,9.29904,2.7122200000000003,9.6865,65.08,24.6,69.5741791184,139.38,83.36904,5.99222,83.5841105178,9.29904,2.7122200000000003,9.6865,74.07,3.2800000000000002,74.1425876268,139.31,83.10904,4.11222,83.2107137516,9.29904,2.7122200000000003,9.6865,73.81,1.4,73.8232761397,139.0
2020-01-05 11:00:00,78.10208,8.745190000000001,78.5901599977,11.33208,3.30519,11.80425,66.77,5.44,66.9912419649,139.34,76.30208,27.42519,81.0811227035,11.33208,3.30519,11.80425,64.97,24.12,69.3027798865,139.27,85.29208,6.94519,85.5743803651,11.33208,3.30519,11.80425,73.96,3.64,74.049518567,139.27,85.04208,4.2251900000000004,85.1469764658,11.33208,3.30519,11.80425,73.71,0.92,73.7157411955,138.89
2020-01-05 11:30:00,79.47448,8.59839,79.9382591871,12.23448,3.56839,12.744250000000001,67.24,5.03,67.4278762827,139.12,77.64448,27.02839,82.2143487505,12.23448,3.56839,12.744250000000001,65.41,23.46,69.4898532161,139.03,86.69448,6.76839,86.9582886542,12.23448,3.56839,12.744250000000001,74.46,3.2,74.5287300308,139.05,86.45448,3.83839,86.5396461159,12.23448,3.56839,12.744250000000001,74.22,0.27,74.2204911059,138.66
2020-01-05 12:00:00,81.82536,8.62198,82.2783572894,10.87536,3.17198,11.3285,70.95,5.45,71.1590120786,138.9,79.89536,24.67198,83.6180312292,10.87536,3.17198,11.3285,69.02,21.5,72.2911502191,138.56,89.47536,6.88198,89.7396328043,10.87536,3.17198,11.3285,78.6,3.71,78.6875091739,138.84,89.12536,4.9619800000000005,89.2633801771,10.87536,3.17198,11.3285,78.25,1.79,78.2704708048,138.18
2020-01-05 12:30:00,83.13512,8.69441,83.5885215963,12.97512,3.7844100000000003,13.51575,70.16,4.91,70.3315981619,139.05,81.20512,25.03441,84.9764273094,12.97512,3.7844100000000003,13.51575,68.23,21.25,71.4625454347,138.73,90.68512,6.87441,90.945305004,12.97512,3.7844100000000003,13.51575,77.71,3.09,77.7714099139,138.98,90.35512,5.95441,90.5511055077,12.97512,3.7844100000000003,13.51575,77.38,2.17,77.4104211331,138.34
2020-01-05 13:00:00,83.7884,7.5812,84.130675547,9.8784,2.8812,10.29,73.91,4.7,74.0592877362,138.93,81.8084,23.4612,85.1060645078,9.8784,2.8812,10.29,71.93,20.58,74.8161834097,138.57,91.7684,5.7612,91.9490655961,9.8784,2.8812,10.29,81.89,2.88,81.9406278961,138.86,91.4184,5.6812000000000005,91.5947590859,9.8784,2.8812,10.29,81.54,2.8,81.588060401,138.18
2020-01-05 13:30:00,82.93112,9.29741,83.4506590577,13.43112,3.9174100000000003,13.99075,69.5,5.38,69.7079220749,139.13,81.01112,25.78741,85.0164224027,13.43112,3.9174100000000003,13.99075,67.58,21.87,71.0306504264,138.83,90.41112,7.53741,90.7247660188,13.43112,3.9174100000000003,13.99075,76.98,3.62,77.0650686109,139.06,90.06112,5.42741,90.2245095025,13.43112,3.9174100000000003,13.99075,76.63,1.51,76.6448758887,138.44
2020-01-05 14:00:00,81.51424,9.08082,82.0184894682,12.17424,3.55082,12.6815,69.34,5.53,69.5601646059,139.08,79.59424,25.21082,83.4914875077,12.17424,3.55082,12.6815,67.42,21.66,70.8139251842,138.74,88.97424,7.33082,89.2757318953,12.17424,3.55082,12.6815,76.8,3.7800000000000002,76.8929671687,139.01,88.62424,5.24082,88.7790634657,12.17424,3.55082,12.6815,76.45,1.69,76.4686772476,138.35
2020-01-05 14:30:00,81.40664,9.26527,81.9322052935,12.32664,3.59527,12.84025,69.08,5.67,69.3123026598,139.78,79.54664,26.93527,83.9831929928,12.32664,3.59527,12.84025,67.22,23.34,71.1567565309,139.59,88.85664,7.48527,89.1713616531,12.32664,3.59527,12.84025,76.53,3.89,76.6288000689,139.7,88.58664,4.15527,88.6840405894,12.32664,3.59527,12.84025,76.26,0.56,76.2620560961,139.22
2020-01-05 15:00:00,80.80248,7.56489,81.1558274855,8.62248,2.5148900000000003,8.98175,72.18,5.05,72.3564433897,139.61,78.90248,25.31489,82.8640151445,8.62248,2.5148900000000003,8.98175,70.28,22.8,73.8858470886,139.43,88.58248,5.75489,88.7692205771,8.62248,2.5148900000000003,8.98175,79.96,3.24,80.0256158989,139.54,88.31248,3.20489,88.370614141,8.62248,2.5148900000000003,8.98175,79.69,0.6900000000000001,79.6929871444,139.05
2020-01-05 15:30:00,82.78664,7.62652,83.137185241,9.17664,2.67652,9.559,73.61,4.95,73.7762468549,139.69,80.86664,25.37652,84.7548301408,9.17664,2.67652,9.559,71.69,22.7,75.1980458523,139.53,90.74664,5.80652,90.9322184146,9.17664,2.67652,9.559,81.57,3.13,81.6300300135,139.62,90.46664,3.52652,90.5353483243,9.17664,2.67652,9.559,81.29,0.85,81.2944438446,139.14
2020-01-05 16:00:00,84.29968,7.04199,84.5932956638,8.74968,2.55199,9.11425,75.55,4.49,75.6833046319,139.55,82.31968,24.76199,85.9632820689,8.74968,2.55199,9.11425,73.57,22.21,76.8493916697,139.41,92.44968,5.17199,92.5942374701,8.74968,2.55199,9.11425,83.7,2.62,83.7409959339,139.48,92.15968,3.85199,92.2401455152,8.74968,2.55199,9.11425,83.41,1.3,83.4201300646,139.0
2020-01-05 16:30:00,87.50712,7.87916,87.8611245831,9.83712,2.86916,10.247,77.67,5.01,77.8314139663,138.29,85.48712,22.26916,88.3400428628,9.83712,2.86916,10.247,75.65,19.4,78.0979033009,137.83,95.88712,6.14916,96.0840879157,9.83712,2.86916,10.247,86.05,3.2800000000000002,86.1124898026,138.22,95.57712,6.75916,95.8158239092,9.83712,2.86916,10.247,85.74,3.89,85.8281987461,137.44
2020-01-05 17:00:00,91.55904,8.05347,91.9125463947,12.62904,3.68347,13.15525,78.93,4.37,79.050881083,138.07,89.53904,23.18347,92.4916913315,12.62904,3.68347,13.15525,76.91,19.5,79.343544791,137.71,100.08904,6.25347,100.2842052128,12.62904,3.68347,13.15525,87.46,2.5700000000000003,87.4977513997,138.0,99.78904,7.43347,100.0655234352,12.62904,3.68347,13.15525,87.16,3.75,87.2406333081,137.27
2020-01-05 17:30:00,92.33144,6.38167,92.5517181065,10.05144,2.93167,10.47025,82.28,3.45,82.3522974786,138.15,90.23144,21.91167,92.8538316208,10.05144,2.93167,10.47025,80.18,18.98,82.3958299916,137.83,101.22144,4.49167,101.3210492201,10.05144,2.93167,10.47025,91.17,1.56,91.1833455188,138.09,100.91144,7.29167,101.1745381717,10.05144,2.93167,10.47025,90.86,4.36,90.9645491387,137.4
2020-01-05 18:00:00,89.78712,7.09791,90.0672373522,10.34712,3.01791,10.77825,79.44,4.08,79.544704412,138.34,87.79712,23.59791,90.9131213668,10.34712,3.01791,10.77825,77.45,20.58,80.1376247464,138.12,98.38712,5.27791,98.5285832429,10.34712,3.01791,10.77825,88.04,2.26,88.0690024924,138.27,98.10712,5.63791,98.2689830204,10.34712,3.01791,10.77825,87.76,2.62,87.7991002232,137.72
2020-01-05 18:30:00,88.24184,8.01887,88.6054434144,10.521840000000001,3.06887,10.96025,77.72,4.95,77.8774736365,138.08,86.23184,23.51887,89.3815835386,10.521840000000001,3.06887,10.96025,75.71,20.45,78.4232529292,137.77,96.61184,6.27887,96.8156590468,10.521840000000001,3.06887,10.96025,86.09,3.21,86.1498241438,138.02,96.33184,5.70887,96.5008528173,10.521840000000001,3.06887,10.96025,85.81,2.64,85.8506010462,137.36
2020-01-05 19:00:00,85.89352,7.88436,86.2546225463,9.20352,2.68436,9.587,76.69,5.2,76.8660920042,138.6,83.91352,24.62436,87.4519178989,9.20352,2.68436,9.587,74.71,21.94,77.864932415,138.41,94.16352,6.14436,94.3637730202,9.20352,2.68436,9.587,84.96,3.46,85.030425143,138.53,93.89352,3.8543600000000002,93.9725980752,9.20352,2.68436,9.587,84.69,1.17,84.6980814423,137.98
2020-01-05 19:30:00,83.592,7.40725,83.9195437104,5.922,1.7272500000000002,6.16875,77.67,5.68,77.8774120012,138.91,81.582,23.99725,85.0381722026,5.922,1.7272500000000002,6.16875,75.66,22.27,78.8694395821,138.7,91.982,5.70725,92.1588901114,5.922,1.7272500000000002,6.16875,86.06,3.98,86.1519819853,138.83,91.672,2.64725,91.7102148976,5.922,1.7272500000000002,6.16875,85.75,0.92,85.754935135,138.27
2020-01-05 20:00:00,80.86096,9.179030000000001,81.3802767497,6.03096,1.75903,6.28225,74.83,7.42,75.1969766679,139.3,78.84096,24.00903,82.4155961895,6.03096,1.75903,6.28225,72.81,22.25,76.1338203429,138.88,88.91096,7.64903,89.2393773402,6.03096,1.75903,6.28225,82.88,5.89,83.0890275548,139.22,88.56096,2.76903,88.6042389689,6.03096,1.75903,6.28225,82.53,1.01,82.5361799455,138.46
2020-01-05 20:30:00,78.3468,10.53115,79.0514148549,6.5868,1.92115,6.86125,71.76,8.61,72.2746822892,138.81,77.3868,21.28115,80.2596047808,6.5868,1.92115,6.86125,70.8,19.36,73.3992479526,139.16,86.2568,15.38115,87.6174373145,6.5868,1.92115,6.86125,79.67,13.46,80.799012989,138.74,86.8768,6.49115,87.1189612344,6.5868,1.92115,6.86125,80.29,4.57,80.4199539915,138.75
2020-01-05 21:00:00,73.62224,12.25482,74.6352117693,6.94224,2.02482,7.2315,66.68,10.23,67.4601756594,136.31,75.34224,13.42482,76.5289417165,6.94224,2.02482,7.2315,68.4,11.4,69.3434928454,138.77,81.45224,34.12482,88.3117814397,6.94224,2.02482,7.2315,74.51,32.1,81.1304511266,136.24,84.51224,15.20482,85.869117039,6.94224,2.02482,7.2315,77.57,13.18,78.6817469303,138.34
2020-01-05 21:30:00,70.58504,12.89772,71.7537389479,6.81504,1.98772,7.099,63.77,10.91,64.6965300461,136.87,72.24504,13.99772,73.5885994554,6.81504,1.98772,7.099,65.43,12.01,66.523116283,139.34,78.02504,35.01772,85.5227898341,6.81504,1.98772,7.099,71.21,33.03,78.4974203398,136.8,81.06504,14.72772,82.3920290234,6.81504,1.98772,7.099,74.25,12.74,75.3350522665,138.88
2020-01-05 22:00:00,67.6108,6.75315,67.9472244581,6.2508,1.82315,6.51125,61.36,4.93,61.5577330642,136.14,68.4708,12.12315,69.5357549651,6.2508,1.82315,6.51125,62.22,10.3,63.0667773079,137.41,74.8008,27.91315,79.8392361159,6.2508,1.82315,6.51125,68.55,26.09,73.3470558373,136.08,76.6208,27.23315,81.316612396,6.2508,1.82315,6.51125,70.37,25.41,74.8171437573,136.97
2020-01-05 22:30:00,63.22928,5.10604,63.4351124678,6.56928,1.9160400000000002,6.843,56.66,3.19,56.7497286337,136.05,63.84928,10.61604,64.7258129482,6.56928,1.9160400000000002,6.843,57.28,8.7,57.936934679,137.08,69.83928,26.04604,74.5380522324,6.56928,1.9160400000000002,6.843,63.27,24.13,67.7152109943,135.99,71.23928,32.50604,78.3050295409,6.56928,1.9160400000000002,6.843,64.67,30.59,71.5398979591,136.62
2020-01-05 23:00:00,59.23576,5.95293,59.5341300294,5.49576,1.6029300000000002,5.72475,53.74,4.35,53.9157685654,136.6,59.83576,9.81293,60.6350704623,5.49576,1.6029300000000002,5.72475,54.34,8.21,54.9567075069,137.56,65.48576,27.14293,70.8881048679,5.49576,1.6029300000000002,5.72475,59.99,25.54,65.2003964712,136.54,66.81576,32.95293,74.4999421474,5.49576,1.6029300000000002,5.72475,61.32,31.35,68.869186869,137.11
2020-01-05 23:30:00,55.50936,6.15898,55.8499962601,5.13936,1.49898,5.3535,50.37,4.66,50.5851015616,136.09,56.08936,8.94898,56.7987724185,5.13936,1.49898,5.3535,50.95,7.45,51.491795463,137.08,61.33936,27.24898,67.1194755362,5.13936,1.49898,5.3535,56.2,25.75,61.818302306,136.03,62.60936,33.44898,70.9842674305,5.13936,1.49898,5.3535,57.47,31.95,65.7541131793,136.63
2020-01-06 00:00:00,53.01088,6.64734,53.4260285577,5.51088,1.6073400000000002,5.7405,47.5,5.04,47.7666368923,136.54,53.57088,8.77734,54.2851810483,5.51088,1.6073400000000002,5.7405,48.06,7.17,48.5918974727,137.53,58.48088,27.87734,64.7854876577,5.51088,1.6073400000000002,5.7405,52.97,26.27,59.1264221816,136.48,59.69088,34.09734,68.7432160307,5.51088,1.6073400000000002,5.7405,54.18,32.49,63.1749356945,137.1
2020-01-06 00:30:00,51.7888,9.3759,52.6306688752,8.0088,2.3359,8.3425,43.78,7.04,44.3424176156,136.51,52.2888,9.5759,53.1584091772,8.0088,2.3359,8.3425,44.28,7.24,44.867984131200004,137.26,56.7888,30.8359,64.6205890893,8.0088,2.3359,8.3425,48.78,28.5,56.495472385,136.44,57.8888,34.5859,67.4336536475,8.0088,2.3359,8.3425,49.88,32.25,59.3976169556,136.82
2020-01-06 01:00:00,52.14512,9.14691,52.9412835353,7.39512,2.15691,7.70325,44.75,6.99,45.292632955,136.33,52.63512,9.42691,53.4726330899,7.39512,2.15691,7.70325,45.24,7.27,45.8204157554,137.09,57.24512,30.55691,64.8901264644,7.39512,2.15691,7.70325,49.85,28.4,57.372314752,136.26,58.36512,34.29691,67.6961244693,7.39512,2.15691,7.70325,50.97,32.14,60.2571199113,136.64
2020-01-06 01:30:00,53.03192,9.48806,53.8739994937,10.62192,3.09806,11.0645,42.41,6.39,42.8886954803,136.65,53.57192,9.55806,54.4178934125,10.62192,3.09806,11.0645,42.95,6.46,43.4330991296,137.57,57.86192,30.89806,65.5949075603,10.62192,3.09806,11.0645,47.24,27.8,54.8129327805,136.58,58.97192,36.44806,69.3263905468,10.62192,3.09806,11.0645,48.35,33.35,58.7362324294,137.13
2020-01-06 02:00:00,52.35024,9.47632,53.2010175542,9.45024,2.75632,9.844,42.9,6.72,43.4231320842,136.84,52.80024,9.31632,53.6158480526,9.45024,2.75632,9.844,43.35,6.5600000000000005,43.8435411435,137.72,57.25024,30.96632,65.0884241198,9.45024,2.75632,9.844,47.8,28.21,55.5035503369,136.78,58.29024,36.01632,68.5195401736,9.45024,2.75632,9.844,48.84,33.26,59.0895354526,137.3
2020-01-06 02:30:00,51.68928,8.35729,52.3605382236,8.21928,2.39729,8.56175,43.47,5.96,43.8766737572,136.77,52.14928,9.30729,52.9733239628,8.21928,2.39729,8.56175,43.93,6.91,44.4701360466,137.72,56.64928,29.74729,63.9847027567,8.21928,2.39729,8.56175,48.43,27.35,55.6191280047,136.71,57.69928,35.27729,67.6290921295,8.21928,2.39729,8.56175,49.48,32.88,59.4084573104,137.27
2020-01-06 03:00:00,50.9584,8.2262,51.6181062903,7.1184,2.0762,7.415,43.84,6.15,44.2692681214,136.93,51.4384,9.0862,52.2347396375,7.1184,2.0762,7.415,44.32,7.01,44.8709538566,137.82,55.9784,29.6762,63.3581732139,7.1184,2.0762,7.415,48.86,27.6,56.1164824272,136.86,57.0484,34.9062,66.8802118792,7.1184,2.0762,7.415,49.93,32.83,59.7562866986,137.39
2020-01-06 03:30:00,50.53664,8.03527,51.1714524561,7.76664,2.26527,8.09025,42.77,5.77,43.1574535857,136.93,51.02664,8.35527,51.7061749355,7.76664,2.26527,8.09025,43.26,6.09,43.6865620071,137.98,55.41664,29.44527,62.7537083706,7.76664,2.26527,8.09025,47.65,27.18,54.8568582768,136.86,56.46664,36.23527,67.0930415532,7.76664,2.26527,8.09025,48.7,33.97,59.377191749,137.56
2020-01-06 04:00:00,50.44792,7.72356,51.0357326919,7.89792,2.30356,8.227,42.55,5.42,42.8938095767,137.44,50.93792,8.84356,51.6999056808,7.89792,2.30356,8.227,43.04,6.54,43.5340464464,138.49,55.30792,29.25356,62.5678574621,7.89792,2.30356,8.227,47.41,26.95,54.534490004,137.38,56.36792,36.08356,66.9280636759,7.89792,2.30356,8.227,48.47,33.78,59.0798552808,138.06
2020-01-06 04:30:00,50.33448,8.42714,51.0350523214,8.42448,2.45714,8.775500000000001,41.91,5.97,42.3330721777,136.65,50.84448,9.57714,51.7386002618,8.42448,2.45714,8.775500000000001,42.42,7.12,43.0133793139,137.55,55.11448,29.80714,62.6583713533,8.42448,2.45714,8.775500000000001,46.69,27.35,54.1107992918,136.59,56.17448,35.03714,66.2055389122,8.42448,2.45714,8.775500000000001,47.75,32.58,57.805872539,137.12
2020-01-06 05:00:00,51.29816,8.31363,51.9674673537,8.85816,2.5836300000000003,9.22725,42.44,5.73,42.8250685931,136.73,51.81816,10.42363,52.8561611183,8.85816,2.5836300000000003,9.22725,42.96,7.84,43.6695225529,137.58,56.14816,29.68363,63.5116820858,8.85816,2.5836300000000003,9.22725,47.29,27.1,54.5046245744,136.67,57.25816,34.37363,66.783555805,8.85816,2.5836300000000003,9.22725,48.4,31.79,57.9065117236,137.17
2020-01-06 05:30:00,53.88344,7.57017,54.4126141631,8.50344,2.48017,8.85775,45.38,5.09,45.6645650368,136.29,54.43344,10.75017,55.4848226569,8.50344,2.48017,8.85775,45.93,8.27,46.6685954363,137.14,59.10344,28.73017,65.716354799,8.50344,2.48017,8.85775,50.6,26.25,57.0037060199,136.23,60.27344,33.52017,68.9673065029,8.50344,2.48017,8.85775,51.77,31.04,60.3623599605,136.73
2020-01-06 06:00:00,57.17008,6.42419,57.5298901821,8.38008,2.44419,8.72925,48.79,3.98,48.9520632864,135.76,57.74008,11.20419,58.8170954057,8.38008,2.44419,8.72925,49.36,8.76,50.1312996041,136.66,62.82008,27.03419,68.3901299908,8.38008,2.44419,8.72925,54.44,24.59,59.7359330721,135.7,64.06008,32.67419,71.9117274286,8.38008,2.44419,8.72925,55.68,30.23,63.3570461748,136.24
2020-01-06 06:30:00,67.77872,6.47421,68.087225527,8.20872,2.39421,8.55075,59.57,4.08,59.7095578614,139.09,65.68872,14.45421,67.2601822921,8.20872,2.39421,8.55075,57.48,12.06,58.7315417812,138.21,74.21872,6.84421,74.5336273702,8.20872,2.39421,8.55075,66.01,4.45,66.1598261787,139.0,73.27872,25.28421,77.5181403296,8.20872,2.39421,8.55075,65.07,22.89,68.9786706164,137.78
2020-01-06 07:00:00,75.33256,6.74158,75.6336135395,8.30256,2.42158,8.6485,67.03,4.32,67.1690650523,139.19,73.52256,22.57158,76.9093170731,8.30256,2.42158,8.6485,65.22,20.15,68.2617821332,138.87,82.56256,4.84158,82.7043965618,8.30256,2.42158,8.6485,74.26,2.42,74.2994212629,139.1,82.29256,5.84158,82.4996332613,8.30256,2.42158,8.6485,73.99,3.42,74.0689982381,138.47
2020-01-06 07:30:00,84.11328,3.70929,84.1950277906,7.64328,2.22929,7.96175,76.47,1.48,76.4843206154,138.03,82.15328,18.92929,84.3058683287,7.64328,2.22929,7.96175,74.51,16.7,76.3585627157,137.73,92.40328,4.35929,92.5060514997,7.64328,2.22929,7.96175,84.76,2.13,84.7867589898,137.96,92.11328,9.05929,92.5576959937,7.64328,2.22929,7.96175,84.47,6.83,84.7456771759,137.34
2020-01-06 08:00:00,89.6592,3.65935,89.7338452707,10.2492,2.98935,10.67625,79.41,0.67,79.4128264199,137.17,87.6092,15.45935,88.9627080695,10.2492,2.98935,10.67625,77.36,12.47,78.3586019528,136.52,98.2392,5.09935,98.3714581932,10.2492,2.98935,10.67625,87.99,2.11,88.0152952617,137.1,97.9192,14.18935,98.9419394497,10.2492,2.98935,10.67625,87.67,11.2,88.3825146734,136.13
2020-01-06 08:30:00,92.53896,3.6080300000000003,92.6092705854,7.87896,2.29803,8.20725,84.66,1.31,84.6701346403,137.12,90.37896,11.67803,91.1303066787,7.87896,2.29803,8.20725,82.5,9.38,83.0315265426,136.28,101.71896,5.94803,101.8927175237,7.87896,2.29803,8.20725,93.84,3.65,93.9109583595,137.06,101.35896,16.83803,102.7480317406,7.87896,2.29803,8.20725,93.48,14.54,94.6040273984,135.9
2020-01-06 09:00:00,93.64016,6.36963,93.8565487921,8.81016,2.56963,9.17725,84.83,3.8,84.9150687452,136.76,91.52016,12.30963,92.3442834027,8.81016,2.56963,9.17725,82.71,9.74,83.2815207594,136.24,102.83016,8.97963,103.2214878819,8.81016,2.56963,9.17725,94.02,6.41,94.23825391,136.69,102.52016,16.69963,103.8713668369,8.81016,2.56963,9.17725,93.71,14.13,94.7693041021,135.86
2020-01-06 09:30:00,95.54472,8.16971,95.893366201,10.04472,2.92971,10.46325,85.5,5.24,85.6604202651,136.33,93.41472,12.70971,94.2753766418,10.04472,2.92971,10.46325,83.37,9.78,83.9416779675,135.99,104.82472,10.92971,105.3929811883,10.04472,2.92971,10.46325,94.78,8.0,95.1170247642,136.27,104.49472,16.91971,105.8556710543,10.04472,2.92971,10.46325,94.45,13.99,95.4804828224,135.61
2020-01-06 10:00:00,97.3292,9.33685,97.776019251,11.5092,3.35685,11.98875,85.82,5.98,86.0280930859,136.13,95.1692,13.35685,96.1019358315,11.5092,3.35685,11.98875,83.66,10.0,84.2555375035,135.9,106.6492,12.15685,107.3398381896,11.5092,3.35685,11.98875,95.14,8.8,95.5461124275,136.07,106.2792,17.02685,107.6344831992,11.5092,3.35685,11.98875,94.77,13.67,95.7508318502,135.53
2020-01-06 10:30:00,97.20312,9.47216,97.6635466937,10.53312,3.0721600000000002,10.972,86.67,6.4,86.9059773548,136.19,95.03312,12.58216,95.8624256276,10.53312,3.0721600000000002,10.972,84.5,9.51,85.0334645889,135.94,106.61312,12.34216,107.3251427653,10.53312,3.0721600000000002,10.972,96.08,9.27,96.5261586307,136.14,106.25312,17.35216,107.6606844043,10.53312,3.0721600000000002,10.972,95.72,14.28,96.7793201051,135.58
2020-01-06 11:00:00,98.60912,9.98141,99.1130016333,10.11912,2.95141,10.54075,88.49,7.03,88.7688064581,135.77,96.40912,11.38141,97.0786017244,10.11912,2.95141,10.54075,86.29,8.43,86.7008016111,135.47,108.22912,12.89141,108.994178137,10.11912,2.95141,10.54075,98.11,9.94,98.6122492391,135.71,107.85912,18.29141,109.3991108143,10.11912,2.95141,10.54075,97.74,15.34,98.9364604178,135.12
2020-01-06 11:30:00,99.4592,10.8956,100.054218122,10.5792,3.0856,11.02,88.88,7.8100000000000005,89.2224775491,136.26,97.2292,11.3556,97.8900760241,10.5792,3.0856,11.02,86.65,8.27,87.0437556635,136.02,109.0992,13.9156,109.9830867179,10.5792,3.0856,11.02,98.52,10.83,99.1134667944,136.21,108.7392,18.7856,110.349954164,10.5792,3.0856,11.02,98.16,15.7,99.4076234501,135.66
2020-01-06 12:00:00,100.0988,11.3734,100.7428607346,12.3888,3.6134,12.905,87.71,7.76,88.0526075707,136.69,97.8988,11.9134,98.6210126748,12.3888,3.6134,12.905,85.51,8.3,85.9118740338,136.41,109.5988,14.4134,110.5424943676,12.3888,3.6134,12.905,97.21,10.8,97.8080983355,136.63,109.2388,19.4534,110.9574251549,12.3888,3.6134,12.905,96.85,15.84,98.1367826047,136.05
2020-01-06 12:30:00,99.88168,9.78049,100.3593941007,12.72168,3.71049,13.25175,87.16,6.07,87.3711079248,138.03,97.68168,12.98049,98.540365984,12.72168,3.71049,13.25175,84.96,9.27,85.4642293594,137.6,109.33168,12.66049,110.0622744571,12.72168,3.71049,13.25175,96.61,8.95,97.0236806146,137.96,108.99168,18.90049,110.6183295456,12.72168,3.71049,13.25175,96.27,15.19,97.4610127179,137.27
2020-01-06 13:00:00,99.8488,9.17715,100.2696511591,9.4188,2.74715,9.81125,90.43,6.43,90.6583134632,137.65,97.5988,12.06715,98.3419639348,9.4188,2.74715,9.81125,88.18,9.32,88.671161039,137.28,109.6488,12.06715,110.3108129358,9.4188,2.74715,9.81125,100.23,9.32,100.6623827455,137.59,109.3088,17.72715,110.736920693,9.4188,2.74715,9.81125,99.89,14.98,101.0069923322,136.95
2020-01-06 13:30:00,99.7848,8.2289,100.1235292339,9.1848,2.6789,9.5675,90.6,5.55,90.7698325436,137.34,97.4848,10.9389,98.0966144383,9.1848,2.6789,9.5675,88.3,8.26,88.6854982508,136.76,109.6048,11.0089,110.1562892542,9.1848,2.6789,9.5675,100.42,8.33,100.7649011313,137.28,109.2148,18.6689,110.798918615,9.1848,2.6789,9.5675,100.03,15.99,101.2999555775,136.44
2020-01-06 14:00:00,98.65192,8.33556,99.0034488298,10.20192,2.97556,10.627,88.45,5.36,88.6122570528,137.66,96.39192,11.21556,97.0422126056,10.20192,2.97556,10.627,86.19,8.24,86.5829873589,137.05,108.23192,11.12556,108.8022361544,10.20192,2.97556,10.627,98.03,8.15,98.368203196,137.6,107.84192,19.13556,109.5264779211,10.20192,2.97556,10.627,97.64,16.16,98.9682534958,136.73
2020-01-06 14:30:00,97.71112,8.47491,98.0779642487,12.77112,3.72491,13.30325,84.94,4.75,85.0727106656,137.76,95.55112,13.25491,96.4661037482,12.77112,3.72491,13.30325,82.78,9.53,83.3267622076,137.23,106.89112,11.20491,107.4767953698,12.77112,3.72491,13.30325,94.12,7.48,94.4167612238,137.71,106.55112,18.51491,108.1477834519,12.77112,3.72491,13.30325,93.78,14.79,94.9390989003,136.9
2020-01-06 15:00:00,97.39808,8.27444,97.7489250325,10.67808,3.11444,11.123,86.72,5.16,86.8733791216,137.48,95.18808,12.83444,96.0494321909,10.67808,3.11444,11.123,84.51,9.72,85.0671411298,137.02,106.78808,11.04444,107.3576903859,10.67808,3.11444,11.123,96.11,7.93,96.4365957508,137.42,106.41808,17.57444,107.8594858703,10.67808,3.11444,11.123,95.74,14.46,96.8258188708,136.7
2020-01-06 15:30:00,97.52096,7.79403,97.8319198573,12.15096,3.5440300000000002,12.65725,85.37,4.25,85.4757240391,137.57,95.34096,14.59403,96.4514611883,12.15096,3.5440300000000002,12.65725,83.19,11.05,83.9206684911,137.16,106.75096,10.47403,107.2635668126,12.15096,3.5440300000000002,12.65725,94.6,6.93,94.8534917649,137.52,106.40096,16.58403,107.6856273602,12.15096,3.5440300000000002,12.65725,94.25,13.04,95.1478013409,136.83
2020-01-06 16:00:00,100.48776,7.78268,100.78868993,15.67776,4.57268,16.331,84.81,3.21,84.870726402,137.83,98.31776,15.97268,99.606769036,15.67776,4.57268,16.331,82.64,11.4,83.4225964592,137.34,109.64776,10.35268,110.1354132702,15.67776,4.57268,16.331,93.97,5.78,94.1475931716,137.78,109.31776,17.23268,110.667691362,15.67776,4.57268,16.331,93.64,12.66,94.4919319307,137.03
2020-01-06 16:30:00,102.57696,9.36203,103.0033025129,21.84696,6.37203,22.75725,80.73,2.99,80.7853513949,138.31,100.47696,19.08203,102.2728867284,21.84696,6.37203,22.75725,78.63,12.71,79.6506183278,137.92,111.30696,11.96203,111.9478874573,21.84696,6.37203,22.75725,89.46,5.59,89.6344782994,138.25,110.97696,17.81203,112.3973045209,21.84696,6.37203,22.75725,89.13,11.44,89.8611734844,137.61
2020-01-06 17:00:00,105.10904,9.31847,105.5212972478,21.62904,6.30847,22.53025,83.48,3.01,83.5342474677,137.77,103.02904,18.92847,104.7533773196,21.62904,6.30847,22.53025,81.4,12.62,82.3724735576,137.39,114.13904,11.88847,114.7565081861,21.62904,6.30847,22.53025,92.51,5.58,92.6781338828,137.72,113.87904,17.66847,115.2415315043,21.62904,6.30847,22.53025,92.25,11.36,92.9468240447,137.06
2020-01-06 17:30:00,105.74984,8.31662,106.076363193,20.55984,5.99662,21.4165,85.19,2.32,85.2215847072,138.23,103.60984,19.54662,105.4375137143,20.55984,5.99662,21.4165,83.05,13.55,84.1481134667,137.86,114.96984,10.80662,115.4766086506,20.55984,5.99662,21.4165,94.41,4.8100000000000005,94.532450513,138.17,114.66984,16.45662,115.8446914945,20.55984,5.99662,21.4165,94.11,10.46,94.6895120908,137.52
2020-01-06 18:00:00,103.52192,7.33306,103.7813166685,19.86192,5.7930600000000005,20.6895,83.66,1.54,83.6741728373,138.66,101.37192,21.04306,103.5329731953,19.86192,5.7930600000000005,20.6895,81.51,15.25,82.9243185079,138.38,112.56192,9.773060000000001,112.9853908072,19.86192,5.7930600000000005,20.6895,92.7,3.98,92.7853997135,138.59,112.22192,14.53306,113.1590436574,19.86192,5.7930600000000005,20.6895,92.36,8.74,92.7726101821,138.05
2020-01-06 18:30:00,101.0096,5.99655,101.187439458,19.8396,5.78655,20.66625,81.17,0.21,81.1702716516,138.25,98.8896,22.06655,101.3216937139,19.8396,5.78655,20.66625,79.05,16.28,80.7089889665,137.96,109.7696,8.24655,110.0789292783,19.8396,5.78655,20.66625,89.93,2.46,89.9636398775,138.19,109.4196,13.20655,110.2137097963,19.8396,5.78655,20.66625,89.58,7.42,89.8867776706,137.62
2020-01-06 19:00:00,98.73488,6.29934,98.9356266117,19.33488,5.63934,20.1405,79.4,0.66,79.4027430257,138.66,96.62488,22.81934,99.28287724,19.33488,5.63934,20.1405,77.29,17.18,79.1763632658,138.36,107.29488,7.19934,107.536141695,19.33488,5.63934,20.1405,87.96,1.56,87.9738324731,138.59,106.94488,12.17934,107.6361634445,19.33488,5.63934,20.1405,87.61,6.54,87.8537631522,138.04
2020-01-06 19:30:00,96.96008,3.74294,97.0322972698,9.85008,2.87294,10.2605,87.11,0.87,87.1143443986,138.18,94.73008,18.362940000000002,96.4934485976,9.85008,2.87294,10.2605,84.88,15.49,86.2818318072,137.86,106.38008,5.9229400000000005,106.5448386317,9.85008,2.87294,10.2605,96.53,3.05,96.5781724822,138.11,106.04008,11.18294,106.628123464,9.85008,2.87294,10.2605,96.19,8.31,96.5482894722,137.49
2020-01-06 20:00:00,94.20168,2.8567400000000003,94.2449864887,8.01168,2.33674,8.3455,86.19,0.52,86.1915686132,138.04,91.98168,18.47674,93.8190778928,8.01168,2.33674,8.3455,83.97,16.14,85.5070786543,137.76,103.50168,4.91674,103.6183965088,8.01168,2.33674,8.3455,95.49,2.58,95.5248475529,137.97,103.16168,9.85674,103.6314988015,8.01168,2.33674,8.3455,95.15,7.52,95.4467018812,137.4
2020-01-06 20:30:00,91.07416,1.71163,91.0902426002,5.35416,1.56163,5.57725,85.72,0.15,85.7201312412,137.72,88.90416,18.98163,90.9079311323,5.35416,1.56163,5.57725,83.55,17.42,85.3466982372,137.56,100.33416,3.66163,100.4009521726,5.35416,1.56163,5.57725,94.98,2.1,95.0032125773,137.65,100.03416,7.59163,100.3218122492,5.35416,1.56163,5.57725,94.68,6.03,94.8718256386,137.16
2020-01-06 21:00:00,89.1524,2.1007,89.1771459862,5.5224,1.6107,5.7525,83.63,0.49,83.6314354773,137.88,87.0224,19.4907,89.1783913751,5.5224,1.6107,5.7525,81.5,17.88,83.4382670002,137.74,98.1824,3.3007,98.2378658677,5.5224,1.6107,5.7525,92.66,1.69,92.6754104388,137.8,97.8824,7.1807,98.1454363801,5.5224,1.6107,5.7525,92.36,5.57,92.5278039294,137.32
2020-01-06 21:30:00,83.2668,8.5549,83.705115114,6.2568,1.8249,6.5175,77.01,6.73,77.30351221,138.49,82.4768,23.1649,85.6681687107,6.2568,1.8249,6.5175,76.22,21.34,79.1510202082,138.64,91.5368,8.0149,91.8870196287,6.2568,1.8249,6.5175,85.28,6.19,85.5043536903,138.42,91.9068,33.8949,97.9577670849,6.2568,1.8249,6.5175,85.65,32.07,91.4571342214,138.22
2020-01-06 22:00:00,79.94936,7.16148,80.2694646812,6.75936,1.9714800000000001,7.041,73.19,5.19,73.3737841467,138.6,77.50936,23.81148,81.0844465197,6.75936,1.9714800000000001,7.041,70.75,21.84,74.0442307003,136.81,87.87936,10.03148,88.4500565574,6.75936,1.9714800000000001,7.041,81.12,8.06,81.5194332659,138.53,85.30936,62.75148,105.9029515443,6.75936,1.9714800000000001,7.041,78.55,60.78,99.3192373108,136.38
2020-01-06 22:30:00,74.0352,5.7061,74.2547669598,6.5352,1.9061,6.8075,67.5,3.8,67.6068783483,138.83,71.7352,21.5661,74.9068460706,6.5352,1.9061,6.8075,65.2,19.66,68.0996005862,137.12,81.3252,8.4561,81.7636458473,6.5352,1.9061,6.8075,74.79,6.55,75.076271884,138.75,78.8052,65.7361,102.6230694837,6.5352,1.9061,6.8075,72.27,63.83,96.422102238,136.7
2020-01-06 23:00:00,69.2452,3.8511,69.3522075658,4.7352,1.3811,4.9325,64.51,2.47,64.5572691492,139.42,67.0052,21.5011,70.3704066227,4.7352,1.3811,4.9325,62.27,20.12,65.4397990523,137.51,76.2252,6.4911,76.5010816541,4.7352,1.3811,4.9325,71.49,5.11,71.6723949649,139.34,73.6952,65.3311,98.4841872092,4.7352,1.3811,4.9325,68.96,63.95,94.0483072681,137.07
2020-01-06 23:30:00,66.2156,3.0608,66.2863046187,4.6656,1.3608,4.86,61.55,1.7000000000000002,61.5734723724,139.36,64.0456,21.4508,67.5423992763,4.6656,1.3608,4.86,59.38,20.09,62.6864618558,137.38,72.8556,5.6208,73.072100312,4.6656,1.3608,4.86,68.19,4.26,68.3229368514,139.28,70.3556,65.1608,95.8949441212,4.6656,1.3608,4.86,65.69,63.8,91.5730096699,136.95
2020-01-07 00:00:00,62.10432,2.05001,62.1381453188,4.83432,1.41001,5.03575,57.27,0.64,57.2735759317,139.49,60.03432,20.51001,63.4411545297,4.83432,1.41001,5.03575,55.2,19.1,58.4110434764,137.5,68.28432,4.52001,68.4337551817,4.83432,1.41001,5.03575,63.45,3.11,63.526172559,139.41,65.82432,66.38001,93.4834040408,4.83432,1.41001,5.03575,60.99,64.97,89.1116210154,137.1
2020-01-07 00:30:00,61.21912,2.55516,61.2724203553,7.38912,2.15516,7.697,53.83,0.4,53.8314861396,139.11,59.24912,20.26516,62.6189662211,7.38912,2.15516,7.697,51.86,18.11,54.9311541841,137.12,67.01912,4.24516,67.1534349754,7.38912,2.15516,7.697,59.63,2.09,59.6666154562,139.03,64.60912,67.84516,93.6872676654,7.38912,2.15516,7.697,57.22,65.69,87.1166143741,136.7
2020-01-07 01:00:00,60.81456,1.8213300000000001,60.8418273145,3.60456,1.05133,3.75475,57.21,0.77,57.2151815518,138.7,58.71456,19.67133,61.9222155608,3.60456,1.05133,3.75475,55.11,18.62,58.1705810526,136.58,66.98456,2.72133,67.0398158959,3.60456,1.05133,3.75475,63.38,1.67,63.4019976026,138.62,64.50456,65.34133,91.816815818,3.60456,1.05133,3.75475,60.9,64.29,88.5551472248,136.2
2020-01-07 01:30:00,60.65816,6.51488,61.007016285,4.26816,1.24488,4.446,56.39,5.27,56.635721943,138.44,59.35816,20.01488,62.6417319365,4.26816,1.24488,4.446,55.09,18.77,58.1998367695,137.29,66.71816,6.85488,67.0693838767,4.26816,1.24488,4.446,62.45,5.61,62.701472072,138.37,65.38816,56.49488,86.4134418618,4.26816,1.24488,4.446,61.12,55.25,82.3906359971,136.91
2020-01-07 02:00:00,60.11096,6.43778,60.4547146503,3.90096,1.13778,4.0635,56.21,5.3,56.4593136692,139.15,58.90096,19.21778,61.956808803,3.90096,1.13778,4.0635,55.0,18.08,57.8954782345,138.23,66.15096,7.11778,66.5327911713,3.90096,1.13778,4.0635,62.25,5.98,62.5365724996,139.07,64.92096,57.38778,86.6492258514,3.90096,1.13778,4.0635,61.02,56.25,82.9909808353,137.86
2020-01-07 02:30:00,58.55264,2.04952,58.588498728,4.11264,1.19952,4.284,54.44,0.85,54.4466353414,138.37,56.56264,18.55952,59.5297238898,4.11264,1.19952,4.284,52.45,17.36,55.2482768962,136.37,64.42264,2.63952,64.4766904424,4.11264,1.19952,4.284,60.31,1.44,60.3271887295,138.3,62.02264,66.64952,91.043760845,4.11264,1.19952,4.284,57.91,65.45,87.3914789897,136.0
2020-01-07 03:00:00,60.20072,1.49896,60.2193786883,4.59072,1.3389600000000002,4.782,55.61,0.16,55.610230174,138.75,58.20072,19.758960000000002,61.4633249084,4.59072,1.3389600000000002,4.782,53.61,18.42,56.6862284863,136.74,66.20072,3.87896,66.314264372,4.59072,1.3389600000000002,4.782,61.61,2.54,61.6623361543,138.68,63.79072,66.04896,91.824403484,4.59072,1.3389600000000002,4.782,59.2,64.71,87.7041851909,136.38
2020-01-07 03:30:00,59.16872,1.91921,59.1998377824,4.96872,1.44921,5.17575,54.2,0.47000000000000003,54.2020377846,139.12,57.18872,19.54921,60.4377473675,4.96872,1.44921,5.17575,52.22,18.1,55.2678785553,137.08,65.01872,3.37921,65.1064744143,4.96872,1.44921,5.17575,60.05,1.9300000000000002,60.0810069822,139.05,62.59872,66.86921,91.597439875,4.96872,1.44921,5.17575,57.63,65.42,87.1836756509,136.73
2020-01-07 04:00:00,58.44328,1.88179,58.4735676247,4.94328,1.4417900000000001,5.14925,53.5,0.44,53.5018093152,139.49,56.48328,19.48179,59.7486490321,4.94328,1.4417900000000001,5.14925,51.54,18.04,54.6059813574,137.47,64.21328,3.38179,64.3022692598,4.94328,1.4417900000000001,5.14925,59.27,1.94,59.3017411212,139.42,61.78328,67.55179,91.5446231068,4.94328,1.4417900000000001,5.14925,56.84,66.11,87.1855360711,137.1
2020-01-07 04:30:00,59.65936,1.8527300000000002,59.6881214654,5.04936,1.47273,5.25975,54.61,0.38,54.6113220862,139.24,57.66936,19.50273,60.8778412911,5.04936,1.47273,5.25975,52.62,18.03,55.623244242,137.22,65.54936000000001,3.50273,65.642880146,5.04936,1.47273,5.25975,60.5,2.03,60.5340474444,139.18,63.12936,67.11273,92.1381279496,5.04936,1.47273,5.25975,58.08,65.64,87.6464260538,136.86
2020-01-07 05:00:00,60.51896,1.57178,60.539367455,4.90896,1.43178,5.1135,55.61,0.14,55.610176227,138.78,58.51896,19.70178,61.7464882779,4.90896,1.43178,5.1135,53.61,18.27,56.6376641467,136.77,66.51896,3.81178,66.6280849661,4.90896,1.43178,5.1135,61.61,2.38,61.6559526729,138.72,64.10896,66.24178,92.1842295073,4.90896,1.43178,5.1135,59.2,64.81,87.7779932557,136.41
2020-01-07 05:30:00,62.03168,1.9979900000000002,62.0638484761,5.10168,1.48799,5.31425,56.93,0.51,56.9322843385,138.72,59.98168,20.24799,63.3070535933,5.10168,1.48799,5.31425,54.88,18.76,57.9978620296,136.71,68.18168,4.45799,68.327265147,5.10168,1.48799,5.31425,63.08,2.9699999999999998,63.1498796515,138.65,65.74168,65.63799,92.8994845005,5.10168,1.48799,5.31425,60.64,64.15,88.2747534689,136.36
2020-01-07 06:00:00,66.6984,3.15995,66.7732120432,5.3484,1.5599500000000002,5.57125,61.35,1.6,61.3708603492,138.44,64.58840000000001,22.21995,68.303642601,5.3484,1.5599500000000002,5.57125,59.24,20.66,62.7392476844,136.3,73.33840000000001,5.57995,73.5503688404,5.3484,1.5599500000000002,5.57125,67.99,4.02,68.1087402614,138.38,70.9484,61.35995,93.8014868036,5.3484,1.5599500000000002,5.57125,65.6,59.8,88.765984476,135.96
2020-01-07 06:30:00,72.19144,11.79792,73.1491279893,6.30144,1.83792,6.564,65.89,9.96,66.6385301459,137.57,71.92144,6.95792,72.2572223546,6.30144,1.83792,6.564,65.62,5.12,65.819440897,137.54,80.21144,12.02792,81.1082361194,6.30144,1.83792,6.564,73.91,10.19,74.6091428714,137.51,79.96144,10.36792,80.6307984085,6.30144,1.83792,6.564,73.66,8.53,74.1522521573,137.22
2020-01-07 07:00:00,79.25008,8.67669,79.7236484951,6.88008,2.00669,7.16675,72.37,6.67,72.6767211698,135.63,80.52008000000001,3.17669,80.5827192552,6.88008,2.00669,7.16675,73.64,1.17,73.6492939545,137.29,88.60008,7.36669,88.9058057585,6.88008,2.00669,7.16675,81.72,5.36,81.895592067,135.58,89.68008,4.32669,89.7843917124,6.88008,2.00669,7.16675,82.8,2.32,82.8324960387,136.96
2020-01-07 07:30:00,88.38304,13.06922,89.344089178,8.84304,2.5792200000000003,9.211500000000001,79.54,10.49,80.2287460951,136.77,87.54304,8.51922,87.956585665,8.84304,2.5792200000000003,9.211500000000001,78.7,5.94,78.9238468398,137.16,97.32304,5.06922,97.4549696334,8.84304,2.5792200000000003,9.211500000000001,88.48,2.49,88.5150297972,136.71,97.28304,9.61922,97.7574511996,8.84304,2.5792200000000003,9.211500000000001,88.44,7.04,88.7197565371,136.85
2020-01-07 08:00:00,93.66176,21.48468,96.0943118036,12.22176,3.56468,12.731,81.44,17.92,83.3882485726,138.36,89.89176,13.50468,90.9005219886,12.22176,3.56468,12.731,77.67,9.94,78.3034641635,137.16,101.06176,3.89468,101.1367780118,12.22176,3.56468,12.731,88.84,0.33,88.8406128975,138.29,99.51176,11.04468,100.1228012722,12.22176,3.56468,12.731,87.29,7.48,87.6098995548,136.85
2020-01-07 08:30:00,97.49392,23.21281,100.2192545625,12.28392,3.5828100000000003,12.79575,85.21,19.63,87.4418721209,137.97,93.55392,10.33281,94.1228075966,12.28392,3.5828100000000003,12.79575,81.27,6.75,81.5498338441,136.61,105.25392,5.84281,105.4159670262,12.28392,3.5828100000000003,12.79575,92.97,2.26,92.9974650192,137.91,103.62392,7.53281,103.8973532996,12.28392,3.5828100000000003,12.79575,91.34,3.95,91.4253690176,136.3
2020-01-07 09:00:00,98.06728,23.28254,100.793194589,11.59728,3.38254,12.0805,86.47,19.9,88.7303268336,137.37,94.33728,10.30254,94.8981808479,11.59728,3.38254,12.0805,82.74,6.92,83.0288744956,136.24,105.94728,7.25254,106.1952234135,11.59728,3.38254,12.0805,94.35,3.87,94.4293354843,137.31,104.53728,6.98254,104.77021893,11.59728,3.38254,12.0805,92.94,3.6,93.0096962687,135.94
2020-01-07 09:30:00,101.10984,16.31412,102.4175290475,10.29984,3.00412,10.729,90.81,13.31,91.7802386138,137.81,92.62984,19.21412,94.6016366973,10.29984,3.00412,10.729,82.33,16.21,83.9106250722,139.37,109.40984,8.41412,109.7329052937,10.29984,3.00412,10.729,99.11,5.41,99.2575448014,137.74,102.16984,5.48412,102.3169183361,10.29984,3.00412,10.729,91.87,2.48,91.9034672904,139.05
2020-01-07 10:00:00,104.07456,26.81258,107.4729197773,10.77456,3.14258,11.2235,93.3,23.67,96.2556954159,136.38,93.14456,11.59258,93.8631821784,10.77456,3.14258,11.2235,82.37,8.45,82.8022910311,136.07,112.68456,10.22258,113.1472987051,10.77456,3.14258,11.2235,101.91,7.08,102.1556386109,136.33,102.59456,11.51258,103.2384775161,10.77456,3.14258,11.2235,91.82,8.37,92.2007011904,135.77
2020-01-07 10:30:00,101.07584,23.57087,103.7878188626,14.02584,4.09087,14.61025,87.05,19.48,89.2029870576,137.71,92.71584,11.69087,93.4500049666,14.02584,4.09087,14.61025,78.69,7.6,79.0561578879,136.97,109.01584,6.3508700000000005,109.2006727116,14.02584,4.09087,14.61025,94.99,2.26,95.0168811317,137.65,101.73584,13.61087,102.6422764881,14.02584,4.09087,14.61025,87.71,9.52,88.2251353073,136.65
2020-01-07 11:00:00,100.4656,22.29705,102.91013177560001,14.5956,4.25705,15.20375,85.87,18.04,87.7445069506,138.31,92.8056,12.68705,93.6687815073,14.5956,4.25705,15.20375,78.21,8.43,78.6630090958,137.3,108.2956,4.66705,108.3961177121,14.5956,4.25705,15.20375,93.7,0.41000000000000003,93.7008970074,138.25,101.7756,12.89705,102.5895055747,14.5956,4.25705,15.20375,87.18,8.64,87.6070887543,136.98
2020-01-07 11:30:00,101.4556,23.0483,104.040679084,15.5256,4.5283,16.1725,85.93,18.52,87.9031017655,138.12,93.5956,13.3583,94.5440665417,15.5256,4.5283,16.1725,78.07,8.83,78.5677656549,137.12,109.2756,5.5483,109.4163625252,15.5256,4.5283,16.1725,93.75,1.02,93.7555486358,138.06,102.5356,12.6683,103.3152219775,15.5256,4.5283,16.1725,87.01,8.14,87.3899290536,136.82
2020-01-07 12:00:00,102.58008,23.57669,105.2546109402,14.32008,4.17669,14.91675,88.26,19.4,90.3669607766,137.86,93.47008,13.27669,94.4082959944,14.32008,4.17669,14.91675,79.15,9.1,79.6714032762,136.96,110.66008,6.22669,110.8351251813,14.32008,4.17669,14.91675,96.34,2.05,96.361808306,137.81,102.55008,11.95669,103.2447642438,14.32008,4.17669,14.91675,88.23,7.78,88.5723506519,136.65
2020-01-07 12:30:00,105.42896,26.11428,108.6150138176,12.52896,3.65428,13.051,92.9,22.46,95.5764699076,137.3,94.29896,12.444280000000001,95.1165283313,12.52896,3.65428,13.051,81.77,8.79,82.2410907029,136.8,113.99896,9.21428,114.3707385523,12.52896,3.65428,13.051,101.47,5.5600000000000005,101.622214599,137.24,103.67896,11.75428,104.343135112,12.52896,3.65428,13.051,91.15,8.1,91.5091935272,136.51
2020-01-07 13:00:00,104.66592,25.23381,107.6647573562,12.35592,3.60381,12.87075,92.31,21.63,94.8103000734,137.86,93.50592,13.12381,94.4224097551,12.35592,3.60381,12.87075,81.15,9.52,81.706504637,137.16,113.14592,8.06381,113.432906356,12.35592,3.60381,12.87075,100.79,4.46,100.888630182,137.8,102.81592,10.99381,103.4020176968,12.35592,3.60381,12.87075,90.46,7.39,90.7613557633,136.87
2020-01-07 13:30:00,104.3328,25.8879,107.4965884214,10.3128,3.0079,10.7425,94.02,22.88,96.7639126948,136.93,93.2628,11.767900000000001,94.0023049412,10.3128,3.0079,10.7425,82.95,8.76,83.4112708212,136.5,112.9728,9.1079,113.3393461347,10.3128,3.0079,10.7425,102.66,6.1,102.8410696172,136.88,102.8028,11.0779,103.3979475437,10.3128,3.0079,10.7425,92.49,8.07,92.8413970166,136.2
2020-01-07 14:00:00,105.4504,26.8547,108.8161834115,10.1304,2.9547,10.5525,95.32,23.9,98.2706080168,136.78,94.4704,11.3547,95.1503320449,10.1304,2.9547,10.5525,84.34,8.4,84.757274614,136.5,114.2404,10.2247,114.6970508873,10.1304,2.9547,10.5525,104.11,7.27,104.3635233211,136.73,104.1504,11.3947,104.7718712644,10.1304,2.9547,10.5525,94.02,8.44,94.3980614208,136.2
2020-01-07 14:30:00,101.94912,25.97891,105.2070664621,10.41912,3.03891,10.85325,91.53,22.94,94.3609267653,137.33,93.85912,10.73891,94.4714697417,10.41912,3.03891,10.85325,83.44,7.7,83.7945320412,136.98,110.32912,9.10891,110.7045028956,10.41912,3.03891,10.85325,99.91,6.07,100.0942206124,137.28,103.44912,12.40891,104.190697647,10.41912,3.03891,10.85325,93.03,9.37,93.50068342,136.67
2020-01-07 15:00:00,100.19368,23.54149,102.922180619,9.91368,2.89149,10.32675,90.28,20.65,92.6115592137,138.11,97.09368,11.86149,97.815528629,9.91368,2.89149,10.32675,87.18,8.97,87.640249315,137.27,108.46368,6.24149,108.6431133416,9.91368,2.89149,10.32675,98.55,3.35,98.6069216637,138.05,107.13368,10.88149,107.6848745877,9.91368,2.89149,10.32675,97.22,7.99,97.5477754744,136.96
2020-01-07 15:30:00,100.27224,21.94607,102.6457602781,9.55224,2.78607,9.95025,90.72,19.16,92.721216558,138.82,97.04224,13.23607,97.9407468486,9.55224,2.78607,9.95025,87.49,10.45,88.1118754766,137.63,108.53224,4.2860700000000005,108.6168380844,9.55224,2.78607,9.95025,98.98,1.5,98.99136528,138.76,107.11224,9.25607,107.5114263214,9.55224,2.78607,9.95025,97.56,6.47,97.774303884,137.31
2020-01-07 16:00:00,101.96088,22.97984,104.5183911893,11.21088,3.26984,11.678,90.75,19.71,92.8657450301,139.2,98.75088,13.38984,99.654523811,11.21088,3.26984,11.678,87.54,10.12,88.1230162897,138.1,110.23088,5.24984,110.3558232519,11.21088,3.26984,11.678,99.02,1.98,99.0397940224,139.14,108.81088,10.25984,109.2935127224,11.21088,3.26984,11.678,97.6,6.99,97.8499877363,137.78
2020-01-07 16:30:00,106.57856,24.46333,109.3500981543,19.82856,5.78333,20.65475,86.75,18.68,88.7384071302,139.83,103.57856,13.793330000000001,104.4929377717,19.82856,5.78333,20.65475,83.75,8.01,84.132173394,138.84,114.47856,6.4833300000000005,114.6620001027,19.82856,5.78333,20.65475,94.65,0.7000000000000001,94.6525884485,139.77,113.19856,15.32333,114.2309871636,19.82856,5.78333,20.65475,93.37,9.54,93.8561052889,138.51
2020-01-07 17:00:00,107.33288,23.98084,109.9792153827,20.88288,6.09084,21.753,86.45,17.89,88.2816776007,139.5,104.36288,12.53084,105.1124762956,20.88288,6.09084,21.753,83.48,6.44,83.7280359258,138.62,115.20288,6.49084,115.3855907997,20.88288,6.09084,21.753,94.32,0.4,94.3208481726,139.44,113.96288,17.32084,115.2716336147,20.88288,6.09084,21.753,93.08,11.23,93.7549961335,138.27
2020-01-07 17:30:00,105.96496,22.26103,108.2780042505,20.09496,5.86103,20.93225,85.87,16.4,87.4220618608,139.93,102.94496,11.06103,103.5374868058,20.09496,5.86103,20.93225,82.85,5.2,83.0130260863,139.01,113.76496,7.65103,114.0219469394,20.09496,5.86103,20.93225,93.67,1.79,93.6871015669,139.87,112.45496,18.55103,113.9748162651,20.09496,5.86103,20.93225,92.36,12.69,93.2277088638,138.66
2020-01-07 18:00:00,103.78712,20.96666,105.8837433672,19.49712,5.68666,20.3095,84.29,15.28,85.6637758916,140.12,100.78712,9.76666,101.2592277546,19.49712,5.68666,20.3095,81.29,4.08,81.3923245767,139.2,111.41712,8.75666,111.7606984742,19.49712,5.68666,20.3095,91.92,3.07,91.9712525738,140.05,110.12712,19.68666,111.8729061992,19.49712,5.68666,20.3095,90.63,14.0,91.7049447958,138.83
2020-01-07 18:30:00,101.43688,13.95659,102.3925145143,18.05688,5.26659,18.80925,83.38,8.69,83.8316199295,138.27,100.51688,15.74659,101.7428044707,18.05688,5.26659,18.80925,82.46,10.48,83.1232939675,138.44,109.89688,15.39659,110.9701726473,18.05688,5.26659,18.80925,91.84,10.13,92.3969831759,138.21,110.00688,11.93659,110.6525906979,18.05688,5.26659,18.80925,91.95,6.67,92.1916015698,138.07
2020-01-07 19:00:00,99.78056,11.73683,100.4684693442,18.40056,5.36683,19.16725,81.38,6.37,81.628924408,136.25,100.48056,18.57683,102.1833721834,18.40056,5.36683,19.16725,82.08,13.21,83.1362165365,137.8,108.68056,18.23683,110.2000276332,18.40056,5.36683,19.16725,90.28,12.87,91.1927371012,136.2,109.91056,8.82683,110.2644282049,18.40056,5.36683,19.16725,91.51,3.46,91.5753880691,137.38
2020-01-07 19:30:00,98.2236,9.8648,98.7177282761,10.4736,3.0548,10.91,87.75,6.8100000000000005,88.0138545912,138.3,95.4236,5.8347999999999995,95.6018217818,10.4736,3.0548,10.91,84.95,2.7800000000000002,84.9954757619,137.37,107.0136,13.4448,107.8548711556,10.4736,3.0548,10.91,96.54,10.39,97.0974958482,138.24,105.1936,18.0448,106.7300720884,10.4736,3.0548,10.91,94.72,14.99,95.898793006,136.99
2020-01-07 20:00:00,94.24272,8.92621,94.664499671,9.55272,2.78621,9.95075,84.69,6.14,84.912282386,139.57,90.94272,3.52621,91.0110568995,9.55272,2.78621,9.95075,81.39,0.74,81.3933639801,138.28,102.53272,11.86621,103.2170800321,9.55272,2.78621,9.95075,92.98,9.08,93.4223035469,139.51,100.27272,21.88621,102.6334475907,9.55272,2.78621,9.95075,90.72,19.1,92.7088366878,137.85
2020-01-07 20:30:00,89.47664,5.85402,89.6679354945,11.87664,3.46402,12.3715,77.6,2.39,77.6367960441,137.48,89.23664,12.18402,90.0645782861,11.87664,3.46402,12.3715,77.36,8.72,77.84990687210001,137.97,97.71664,19.48402,99.6401965486,11.87664,3.46402,12.3715,85.84,16.02,87.3220819724,137.42,98.10664,12.33402,98.8789202077,11.87664,3.46402,12.3715,86.23,8.87,86.6850033166,137.55
2020-01-07 21:00:00,86.16616,4.68138,86.2932352381,10.25616,2.99138,10.6835,75.91,1.69,75.9288100789,136.15,86.85616,13.43138,87.8885345119,10.25616,2.99138,10.6835,76.6,10.44,77.3081729185,137.48,94.41616,20.99138,96.7215038316,10.25616,2.99138,10.6835,84.16,18.0,86.0633812954,136.1,95.63616,9.45138,96.1020482792,10.25616,2.99138,10.6835,85.38,6.46,85.6240386807,137.05
2020-01-07 21:30:00,84.29968,3.94824,84.3920887714,10.51968,3.06824,10.958,73.78,0.88,73.7852478481,136.7,84.94968,12.46824,85.8597993289,10.51968,3.06824,10.958,74.43,9.4,75.021229662,138.07,92.30968,22.10824,94.920236502,10.51968,3.06824,10.958,81.79,19.04,83.976935524,136.64,93.47968,10.80824,94.1024368696,10.51968,3.06824,10.958,82.96,7.74,83.3202808445,137.63
2020-01-07 22:00:00,78.79024,3.16382,78.8537359689,7.11024,2.07382,7.4065,71.68,1.09,71.6882870489,137.86,79.47024,9.51382,80.0376899757,7.11024,2.07382,7.4065,72.36,7.44,72.7414819756,139.4,86.55024,22.08382,89.323228501,7.11024,2.07382,7.4065,79.44,20.01,81.9213873174,137.78,87.75024,12.35382,88.6155826514,7.11024,2.07382,7.4065,80.64,10.28,81.29260729,138.96
2020-01-07 22:30:00,74.14344,8.42267,74.6203126834,10.36344,3.02267,10.79525,63.78,5.4,64.008190101,136.7,73.96344,26.91267,78.7075743697,10.36344,3.02267,10.79525,63.6,23.89,67.9388850365,136.83,81.02344,17.75267,82.9454948841,10.36344,3.02267,10.79525,70.66,14.73,72.1790031796,136.64,80.89344,46.04267,93.078870297,10.36344,3.02267,10.79525,70.53,43.02,82.6147765233,136.38
