Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-07 23:00:00,68.25112,7.45491,68.6570540029,7.4911200000000004,2.18491,7.80325,60.76,5.27,60.9881176952,137.3,67.81112,30.96491,74.5464529469,7.4911200000000004,2.18491,7.80325,60.32,28.78,66.834054194,136.95,74.79112,16.48491,76.5863165883,7.4911200000000004,2.18491,7.80325,67.3,14.3,68.8024708859,137.23,74.27112,55.30491,92.6003905832,7.4911200000000004,2.18491,7.80325,66.78,53.12,85.330550215,136.51
2020-01-07 23:30:00,64.61168,7.14924,65.0060060687,6.991680000000001,2.03924,7.283,57.62,5.11,57.8461450747,137.27,64.21168,30.12924,70.9289147767,6.991680000000001,2.03924,7.283,57.22,28.09,63.7430506016,136.98,70.80168,16.48924,72.6964436998,6.991680000000001,2.03924,7.283,63.81,14.45,65.4256723313,137.21,70.29168,55.92924,89.8276135952,6.991680000000001,2.03924,7.283,63.3,53.89,83.1325574008,136.55
2020-01-08 00:00:00,61.90216,6.6281300000000005,62.2559998712,7.26216,2.11813,7.56475,54.64,4.51,54.8258123515,138.09,61.54216,29.898130000000002,68.4202867208,7.26216,2.11813,7.56475,54.28,27.78,60.9757886378,137.79,67.75216,17.42813,69.9578079986,7.26216,2.11813,7.56475,60.49,15.31,62.3974053948,138.01,67.20216,57.29813,88.3131134666,7.26216,2.11813,7.56475,59.94,55.18,81.471688334,137.39
2020-01-08 00:30:00,59.28464,6.23927,59.612054402300004,7.33464,2.13927,7.64025,51.95,4.1,52.1115390293,137.79,58.94464,28.76927,65.5907118506,7.33464,2.13927,7.64025,51.61,26.63,58.0753734383,137.58,64.83464,17.84927,67.2467618809,7.33464,2.13927,7.64025,57.5,15.71,59.607500367,137.72,64.28464,58.52927,86.937853589,7.33464,2.13927,7.64025,56.95,56.39,80.1444608192,137.13
2020-01-08 01:00:00,59.59624,6.20932,59.9188407515,7.02624,2.04932,7.319,52.57,4.16,52.7343389074,137.53,59.25624,28.57932,65.7881411092,7.02624,2.04932,7.319,52.23,26.53,58.5816848512,137.32,65.22624,17.62932,67.5666730585,7.02624,2.04932,7.319,58.2,15.58,60.2492854729,137.45,64.67624,58.30932,87.0803813692,7.02624,2.04932,7.319,57.65,56.26,80.5525300658,136.85
2020-01-08 01:30:00,60.12088,5.47359,60.3695320461,6.08088,1.77359,6.33425,54.04,3.7,54.1665173331,137.66,59.74088,28.33359,66.119324448,6.08088,1.77359,6.33425,53.66,26.56,59.8734431948,137.4,65.90088,17.89359,68.2869427333,6.08088,1.77359,6.33425,59.82,16.12,61.9539086741,137.58,65.34088,57.93359,87.3254341499,6.08088,1.77359,6.33425,59.26,56.16,81.6436966336,136.95
2020-01-08 02:00:00,59.10776,5.46768,59.3601113274,5.71776,1.66768,5.956,53.39,3.8,53.5250604857,137.59,58.74776,28.06768,65.1083248563,5.71776,1.66768,5.956,53.03,26.4,59.2380021608,137.36,64.81776,17.66768,67.1825046273,5.71776,1.66768,5.956,59.1,16.0,61.2275264893,137.51,64.25776,58.08768,86.6212346252,5.71776,1.66768,5.956,58.54,56.42,81.3028166794,136.9
2020-01-08 02:30:00,57.54296,5.28128,57.784809111,5.11296,1.4912800000000002,5.326,52.43,3.79,52.566805115,137.31,57.22296,26.70128,63.1460648402,5.11296,1.4912800000000002,5.326,52.11,25.21,57.8877897315,137.22,63.15296,17.41128,65.5091522461,5.11296,1.4912800000000002,5.326,58.04,15.92,60.1837851917,137.23,62.62296,59.05128,86.0737404137,5.11296,1.4912800000000002,5.326,57.51,57.56,81.3667849924,136.76
2020-01-08 03:00:00,58.49248,4.99114,58.7050397756,5.11248,1.4911400000000001,5.3255,53.38,3.5,53.4946202903,137.42,58.12248,28.08114,64.5505468997,5.11248,1.4911400000000001,5.3255,53.01,26.59,59.3050436304,137.14,64.19248,17.81114,66.6176492879,5.11248,1.4911400000000001,5.3255,59.08,16.32,61.2926488251,137.34,63.62248,57.50114,85.7566385923,5.11248,1.4911400000000001,5.3255,58.51,56.01,80.9971616787,136.67
2020-01-08 03:30:00,56.66016,4.973380000000001,56.8780119189,4.40016,1.28338,4.5835,52.26,3.69,52.390110708,137.66,56.35016,26.52338,62.2802554479,4.40016,1.28338,4.5835,51.95,25.24,57.7569052149,137.55,62.25016,17.41338,64.6398346459,4.40016,1.28338,4.5835,57.85,16.13,60.0566349374,137.58,61.71016,59.23338,85.5379281573,4.40016,1.28338,4.5835,57.31,57.95,81.5023840142,137.13
2020-01-08 04:00:00,57.17072,5.29646,57.4155354747,4.17072,1.21646,4.3445,53.0,4.08,53.1568095356,137.88,56.85072,26.84646,62.8707943249,4.17072,1.21646,4.3445,52.68,25.63,58.5839508739,137.78,62.84072,16.97646,65.0934427131,4.17072,1.21646,4.3445,58.67,15.76,60.7498683126,137.79,62.31072,59.00646,85.8160133579,4.17072,1.21646,4.3445,58.14,57.79,81.9752627321,137.39
2020-01-08 04:30:00,57.01272,5.63871,57.2908831514,4.21272,1.22871,4.38825,52.8,4.41,52.9838475387,137.92,56.70272,27.23871,62.9058485187,4.21272,1.22871,4.38825,52.49,26.01,58.5808859612,137.82,62.66272,16.64871,64.8366873187,4.21272,1.22871,4.38825,58.45,15.42,60.449804797,137.84,62.12272,58.75871,85.5091710933,4.21272,1.22871,4.38825,57.91,57.53,81.628849067,137.44
2020-01-08 05:00:00,56.96856,5.42708,57.2264801102,4.13856,1.20708,4.311,52.83,4.22,52.9982763871,137.43,56.64856,26.83708,62.6840347537,4.13856,1.20708,4.311,52.51,25.63,58.4311304015,137.33,62.60856,16.69708,64.796792095,4.13856,1.20708,4.311,58.47,15.49,60.487031668,137.35,62.09856,58.48708,85.3051562392,4.13856,1.20708,4.311,57.96,57.28,81.488404083,136.96
2020-01-08 05:30:00,59.16256,5.69533,59.4360605152,3.89256,1.13533,4.05475,55.27,4.5600000000000005,55.4577902553,137.54,58.83256,27.10533,64.7762999141,3.89256,1.13533,4.05475,54.94,25.97,60.7687789905,137.44,65.09256,16.25533,67.0915577458,3.89256,1.13533,4.05475,61.2,15.12,63.0401015228,137.45,64.57256,58.02533,86.8133309265,3.89256,1.13533,4.05475,60.68,56.89,83.1777283893,137.07
2020-01-08 06:00:00,62.73384,6.24487,63.0438980589,5.19384,1.5148700000000002,5.4102500000000004,57.54,4.73,57.734084387,136.57,62.36384,29.19487,68.8591967268,5.19384,1.5148700000000002,5.4102500000000004,57.17,27.68,63.5184327577,136.28,68.92384,16.23487,70.8100750195,5.19384,1.5148700000000002,5.4102500000000004,63.73,14.72,65.4078840814,136.5,68.41384,55.24487,87.9343457635,5.19384,1.5148700000000002,5.4102500000000004,63.22,53.73,82.9679534519,135.9
2020-01-08 06:30:00,70.70672,7.48946,71.1022662385,4.14672,1.20946,4.3195,66.56,6.28,66.8556055989,136.57,70.69672,22.07946,74.0643556149,4.14672,1.20946,4.3195,66.55,20.87,69.7456765685,136.94,77.93672,16.10946,79.5842134211,4.14672,1.20946,4.3195,73.79,14.9,75.2793072497,136.5,78.19672,33.61946,85.1175370265,4.14672,1.20946,4.3195,74.05,32.41,80.8319899545,136.57
2020-01-08 07:00:00,78.68464,7.19927,79.0133030601,3.01464,0.8792700000000001,3.14025,75.67,6.32,75.9334662715,136.68,78.26464,8.19927,78.6929596779,3.01464,0.8792700000000001,3.14025,75.25,7.32,75.6051909594,137.04,86.92464,10.45927,87.5516382946,3.01464,0.8792700000000001,3.14025,83.91,9.58,84.4551034574,136.61,86.90464,10.64927,87.5546880816,3.01464,0.8792700000000001,3.14025,83.89,9.77,84.4570008939,136.7
2020-01-08 07:30:00,88.07512,3.70441,88.1529886984,5.29512,1.54441,5.51575,82.78,2.16,82.8081759248,138.05,87.75512,12.89441,88.6973894512,5.29512,1.54441,5.51575,82.46,11.35,83.237456112,138.83,96.99512,2.73441,97.0336555112,5.29512,1.54441,5.51575,91.7,1.19,91.707721049,137.96,97.28512,6.77441,97.5207014139,5.29512,1.54441,5.51575,91.99,5.23,92.1385532771,138.49
2020-01-08 08:00:00,91.76024,2.33632,91.7899778625,7.05024,2.05632,7.344,84.71,0.28,84.710462754,138.24,91.45024,15.07632,92.6846363795,7.05024,2.05632,7.344,84.4,13.02,85.398362982,139.06,100.91024,4.14632,100.9953885403,7.05024,2.05632,7.344,93.86,2.09,93.8832663471,138.15,101.19024,5.51632,101.3404877509,7.05024,2.05632,7.344,94.14,3.46,94.2035625653,138.71
2020-01-08 08:30:00,92.56152,3.16461,92.6156020396,8.38152,2.44461,8.73075,84.18,0.72,84.1830790599,138.39,92.22152,16.43461,93.6744637399,8.38152,2.44461,8.73075,83.84,13.99,84.9992099963,139.17,101.67152,5.24461,101.8066987637,8.38152,2.44461,8.73075,93.29,2.8,93.3320100501,138.3,101.92152,4.81461,102.0351738792,8.38152,2.44461,8.73075,93.54,2.37,93.5700192369,138.82
2020-01-08 09:00:00,92.52664,4.24652,92.6240359831,6.77664,1.97652,7.059,85.75,2.27,85.780040802,137.92,92.20664,17.30652,93.816736751,6.77664,1.97652,7.059,85.43,15.33,86.794549368,138.74,101.80664,6.71652,102.0279549388,6.77664,1.97652,7.059,95.03,4.74,95.1481397611,137.82,102.08664,2.76652,102.1241190875,6.77664,1.97652,7.059,95.31,0.79,95.3132739969,138.39
2020-01-08 09:30:00,94.23336,4.48348,94.3399582881,10.74336,3.13348,11.191,83.49,1.35,83.5009137675,138.15,93.92336,17.69348,95.5753984465,10.74336,3.13348,11.191,83.18,14.56,84.4446919587,138.97,103.25336,6.90348,103.4838846749,10.74336,3.13348,11.191,92.51,3.77,92.5867863142,138.07,103.52336,4.8434800000000005,103.6366024347,10.74336,3.13348,11.191,92.78,1.71,92.7957569073,138.63
2020-01-08 10:00:00,89.3976,7.63305,89.7228752218,9.0276,2.63305,9.40375,80.37,5.0,80.525380471,138.21,88.6276,15.69305,90.0062403396,9.0276,2.63305,9.40375,79.6,13.06,80.6642647025,138.55,110.3176,10.47305,110.8136166997,9.0276,2.63305,9.40375,101.29,7.84,101.5929608782,136.81,109.8776,9.72305,110.3069566395,9.0276,2.63305,9.40375,100.85,7.09,101.0989149299,136.97
2020-01-08 10:30:00,88.8492,8.50685,89.2555143258,7.6692,2.23685,7.9887500000000005,81.18,6.27,81.4217741148,139.11,87.9492,14.26685,89.0988484188,7.6692,2.23685,7.9887500000000005,80.28,12.03,81.1763469245,139.35,109.0392,9.31685,109.4365150695,7.6692,2.23685,7.9887500000000005,101.37,7.08,101.6169439611,137.61,108.5592,9.30685,108.9574107694,7.6692,2.23685,7.9887500000000005,100.89,7.07,101.1374164194,137.64
2020-01-08 11:00:00,88.23704,8.04247,88.602802166,6.79704,1.9824700000000002,7.08025,81.44,6.06,81.6651529111,137.99,87.33704,13.92247,88.4397745749,6.79704,1.9824700000000002,7.08025,80.54,11.94,81.4202382703,138.24,111.05704,11.44247,111.6449562375,6.79704,1.9824700000000002,7.08025,104.26,9.46,104.6882954298,136.28,110.51704,11.41247,111.1047280806,6.79704,1.9824700000000002,7.08025,103.72,9.43,104.1477954639,136.28
2020-01-08 11:30:00,93.85,9.675,94.3473800643,13.08,3.815,13.625,80.77,5.86,80.9822974483,137.82,92.96,15.915,94.3125061962,13.08,3.815,13.625,79.88,12.1,80.7912396241,138.07,104.0,11.015,104.5816916339,13.08,3.815,13.625,90.92,7.2,91.2046402328,136.48,103.52,11.005,104.1033161095,13.08,3.815,13.625,90.44,7.19,90.7253531269,136.48
2020-01-08 12:00:00,90.14664,8.01527,90.5022721066,7.76664,2.26527,8.09025,82.38,5.75,82.5804268577,137.97,89.22664,14.49527,90.3963834346,7.76664,2.26527,8.09025,81.46,12.23,82.3729597623,138.22,111.04664,11.78527,111.6702683988,7.76664,2.26527,8.09025,103.28,9.52,103.7178326037,136.3,110.51664,11.765270000000001,111.14112333,7.76664,2.26527,8.09025,102.75,9.5,103.1882381863,136.31
2020-01-08 12:30:00,92.35208,8.23019,92.7180818814,9.05208,2.64019,9.42925,83.3,5.59,83.4873529344,138.35,91.42208,15.13019,92.6656320378,9.05208,2.64019,9.42925,82.37,12.49,83.3115658237,138.6,108.30208,9.72019,108.7374021483,9.05208,2.64019,9.42925,99.25,7.08,99.5022055032,136.99,107.80208,9.73019,108.2403115746,9.05208,2.64019,9.42925,98.75,7.09,99.0041948606,136.99
2020-01-08 13:00:00,87.80512,8.65691,88.2308403505,7.15512,2.08691,7.45325,80.65,6.57,80.9171638158,138.26,86.90512,13.55691,87.956180516,7.15512,2.08691,7.45325,79.75,11.47,80.5706112674,138.51,113.45512,10.50691,113.9405959786,7.15512,2.08691,7.45325,106.3,8.42,106.6329517551,136.57,112.90512,10.48691,113.3910993137,7.15512,2.08691,7.45325,105.75,8.4,106.0830924323,136.57
2020-01-08 13:30:00,87.92328,8.97679,88.3803480682,6.02328,1.75679,6.27425,81.9,7.22,82.2176282801,137.44,87.01328,12.38679,87.8905197553,6.02328,1.75679,6.27425,80.99,10.63,81.6846191152,137.7,110.70328,10.31679,111.1829679342,6.02328,1.75679,6.27425,104.68,8.56,105.0294054063,135.67,110.15328,10.30679,110.63442057,6.02328,1.75679,6.27425,104.13,8.55,104.480425918,135.68
2020-01-08 14:00:00,87.05664,8.85277,87.5056004194,5.66664,1.65277,5.90275,81.39,7.2,81.7078460125,137.2,86.15664,12.25277,87.023542727,5.66664,1.65277,5.90275,80.49,10.6,81.1849745951,137.46,112.02664,11.76277,112.6424912178,5.66664,1.65277,5.90275,106.36,10.11,106.8394201594,137.68,111.46664,11.02277,112.0103267175,5.66664,1.65277,5.90275,105.8,9.37,106.2141087615,137.64
2020-01-08 14:30:00,87.5012,9.4566,88.010722557,6.3312,1.8466,6.595,81.17,7.61,81.525952923,138.24,86.6012,12.3466,87.4768905083,6.3312,1.8466,6.595,80.27,10.5,80.9538319044,138.49,106.9812,8.7366,107.3373436088,6.3312,1.8466,6.595,100.65,6.89,100.8855519884,138.88,106.4812,8.7366,106.839010352,6.3312,1.8466,6.595,100.15,6.89,100.386725218,138.87
2020-01-08 15:00:00,85.25784,10.07062,85.850548447,6.44784,1.88062,6.7165,78.81,8.19,79.2344129782,139.28,84.38784,12.06062,85.2453288729,6.44784,1.88062,6.7165,77.94,10.18,78.6020101524,139.53,110.04784,9.63062,110.468438616,6.44784,1.88062,6.7165,103.6,7.75,103.8894725177,135.73,109.44784,9.01062,109.8181267071,6.44784,1.88062,6.7165,103.0,7.13,103.2464861388,135.72
2020-01-08 15:30:00,82.50552,10.66786,83.1923317827,6.09552,1.77786,6.3495,76.41,8.89,76.9254197259,139.21,81.66552,11.28786,82.4419367813,6.09552,1.77786,6.3495,75.57,9.51,76.1660357377,139.46,115.13552,9.98786,115.5679251049,6.09552,1.77786,6.3495,109.04,8.21,109.3486428814,138.31,114.53552,9.16786,114.9018494135,6.09552,1.77786,6.3495,108.44,7.39,108.6915162283,138.29
2020-01-08 16:00:00,90.45616,11.54888,91.1904244491,11.75616,3.42888,12.246,78.7,8.12,79.117788139,139.36,89.57616,13.73888,90.623646274,11.75616,3.42888,12.246,77.82,10.31,78.4999904459,139.61,111.46616,7.80888,111.7393548934,11.75616,3.42888,12.246,99.71,4.38,99.8061546198,136.41,110.89616,7.74888,111.1665572193,11.75616,3.42888,12.246,99.14,4.32,99.2340768083,136.4
2020-01-08 16:30:00,94.07536,9.33198,94.5370784923,16.63536,4.85198,17.3285,77.44,4.48,77.5694785338,136.66,93.30536,8.88198,93.7271560085,16.63536,4.85198,17.3285,76.67,4.03,76.7758412523,136.92,115.31536,7.67198,115.5702882624,16.63536,4.85198,17.3285,98.68,2.8200000000000003,98.720285656,135.93,114.74536,7.68198,115.0022193623,16.63536,4.85198,17.3285,98.11,2.83,98.1508074343,135.92
2020-01-08 17:00:00,98.98536,9.39448,99.4301651854,16.57536,4.83448,17.266,82.41,4.5600000000000005,82.536063027,135.62,98.23536,8.08448,98.5674630454,16.57536,4.83448,17.266,81.66,3.25,81.7246480568,135.88,117.82536,7.27448,118.0497078285,16.57536,4.83448,17.266,101.25,2.44,101.2793962265,135.9,117.26536,7.30448,117.4926384247,16.57536,4.83448,17.266,100.69,2.47,100.7202909051,135.89
2020-01-08 17:30:00,100.44776,8.32518,100.7921679053,18.49776,5.39518,19.2685,81.95,2.93,82.0023621611,135.83,99.70776,7.02518,99.9549426404,18.49776,5.39518,19.2685,81.21,1.63,81.2263565599,136.08,116.37776,6.72518,116.5719137213,18.49776,5.39518,19.2685,97.88,1.33,97.8890356475,136.05,115.82776,6.74518,116.0239951038,18.49776,5.39518,19.2685,97.33,1.35,97.3393620279,136.06
2020-01-08 18:00:00,97.3628,6.91165,97.6078159246,16.9428,4.94165,17.64875,80.42,1.97,80.4441253293,136.61,96.6128,5.61165,96.7756360845,16.9428,4.94165,17.64875,79.67,0.67,79.6728171963,136.86,115.8628,6.20165,116.0286554544,16.9428,4.94165,17.64875,98.92,1.26,98.9280243409,136.74,115.2928,6.23165,115.4610895218,16.9428,4.94165,17.64875,98.35,1.29,98.3584597277,136.74
2020-01-08 18:30:00,95.63784,6.43187,95.8538752037,16.97784,4.95187,17.68525,78.66,1.48,78.6739219818,136.9,94.90784,5.09187,95.0443329903,16.97784,4.95187,17.68525,77.93,0.14,77.9301257538,137.15,112.91784,6.35187,113.0963520312,16.97784,4.95187,17.68525,95.94,1.4,95.9502141738,137.23,112.37784,6.30187,112.5543979086,16.97784,4.95187,17.68525,95.4,1.35,95.4095514087,137.22
2020-01-08 19:00:00,92.92032,5.39301,93.0766910981,16.81032,4.90301,17.51075,76.11,0.49,76.111577306,137.46,92.20032,5.67301,92.3746829524,16.81032,4.90301,17.51075,75.39,0.77,75.3939321166,137.72,113.33032,6.35301,113.5082471337,16.81032,4.90301,17.51075,96.52,1.45,96.5308909106,137.66,112.77032,6.3030100000000004,112.9463279968,16.81032,4.90301,17.51075,95.96,1.4,95.9702120452,137.61
2020-01-08 19:30:00,91.42792,4.30231,91.5290906044,12.96792,3.78231,13.50825,78.46,0.52,78.4617231521,136.67,90.68792,5.60231,90.8607985396,12.96792,3.78231,13.50825,77.72,1.82,77.7413069095,136.93,107.07792,5.60231,107.2243760945,12.96792,3.78231,13.50825,94.11,1.82,94.1275969097,136.82,106.56792,5.55231,106.7124628123,12.96792,3.78231,13.50825,93.6,1.77,93.616734081,136.79
2020-01-08 20:00:00,87.77992,5.31331,87.9405800434,11.83992,3.45331,12.33325,75.94,1.8599999999999999,75.9627750941,137.28,87.06992,6.58331,87.3184455849,11.83992,3.45331,12.33325,75.23,3.13,75.2950848329,137.54,104.72992,5.6833100000000005,104.8840128702,11.83992,3.45331,12.33325,92.89,2.23,92.9167638266,137.33,104.20992,5.64331,104.362610039,11.83992,3.45331,12.33325,92.37,2.19,92.3959577038,137.26
2020-01-08 20:30:00,83.08952,5.00486,83.2401162748,7.55952,2.20486,7.8745,75.53,2.8,75.5818820882,137.6,82.35952,6.26486,82.5974515675,7.55952,2.20486,7.8745,74.8,4.06,74.9101034574,137.86,106.20952,2.9448600000000003,106.2503380656,7.55952,2.20486,7.8745,98.65,0.74,98.6527754298,137.33,105.65952,2.89486,105.6991692543,7.55952,2.20486,7.8745,98.1,0.6900000000000001,98.1024265755,137.22
2020-01-08 21:00:00,80.20064,5.30602,80.3759696965,5.30064,1.54602,5.5215,74.9,3.76,74.994317118,137.47,79.49064,6.55602,79.7605368954,5.30064,1.54602,5.5215,74.19,5.01,74.3589685243,137.73,102.77064,4.66602,102.8765094113,5.30064,1.54602,5.5215,97.47,3.12,97.51992258,136.97,102.22064,4.92602,102.3392637996,5.30064,1.54602,5.5215,96.92,3.38,96.9789193588,136.83
2020-01-08 21:30:00,75.59352,6.11936,75.8407992627,3.56352,1.03936,3.7119999999999997,72.03,5.08,72.2089142696,136.89,74.89352,7.34936,75.2532552811,3.56352,1.03936,3.7119999999999997,71.33,6.31,71.6085539583,137.14,99.12352,30.92936,103.8368794177,3.56352,1.03936,3.7119999999999997,95.56,29.89,100.1255496864,137.69,98.53352,36.56936,105.100773805,3.56352,1.03936,3.7119999999999997,94.97,35.53,101.3986281958,137.57
2020-01-08 22:00:00,71.49096,7.13153,71.8457798473,3.09096,0.90153,3.21975,68.4,6.23,68.6831340287,137.7,70.81096,8.33153,71.2994140808,3.09096,0.90153,3.21975,67.72,7.43,68.1263774173,137.96,96.44096,30.19153,101.0563567989,3.09096,0.90153,3.21975,93.35,29.29,97.8372454641,138.46,95.84096,37.52153,102.9240245388,3.09096,0.90153,3.21975,92.75,36.62,99.7175355692,138.33
2020-01-08 22:30:00,66.50968,8.38324,67.0359325034,2.95968,0.8632400000000001,3.083,63.55,7.52,63.993381689,136.38,65.86968,9.56324,66.5602757101,2.95968,0.8632400000000001,3.083,62.91,8.7,63.5087245975,136.65,86.99968,26.79324,91.0319835541,2.95968,0.8632400000000001,3.083,84.04,25.93,87.9493405319,137.31,86.35968,39.74324,95.0658690351,2.95968,0.8632400000000001,3.083,83.4,38.88,92.0174679069,137.17
2020-01-08 23:00:00,62.44616,9.24513,63.1268193992,3.20616,0.9351300000000001,3.33975,59.24,8.31,59.8200108659,136.93,61.83616,10.40513,62.7054815296,3.20616,0.9351300000000001,3.33975,58.63,9.47,59.3898796092,137.19,84.57616,27.42513,88.9115549063,3.20616,0.9351300000000001,3.33975,81.37,26.49,85.5733428119,137.73,83.94616,39.57513,92.8070508812,3.20616,0.9351300000000001,3.33975,80.74,38.64,89.5097603616,137.61
2020-01-08 23:30:00,58.62816,10.11363,59.494089259,3.3381600000000002,0.9736300000000001,3.47725,55.29,9.14,56.0403756233,137.96,58.02816,11.26363,59.111223247,3.3381600000000002,0.9736300000000001,3.47725,54.69,10.29,55.6496199448,138.23,79.50816,26.69363,83.8695259863,3.3381600000000002,0.9736300000000001,3.47725,76.17,25.72,80.3951945081,138.83,78.81816,41.35363,89.0080055948,3.3381600000000002,0.9736300000000001,3.47725,75.48,40.38,85.6024228629,138.7
2020-01-09 00:00:00,55.84392,10.79656,56.8780195576,3.31392,0.9665600000000001,3.452,52.53,9.83,53.4418356721,138.07,55.27392,11.91656,56.5438823782,3.31392,0.9665600000000001,3.452,51.96,10.95,53.1012626969,138.34,74.89392,26.69656,79.5097828497,3.31392,0.9665600000000001,3.452,71.58,25.73,76.0639816207,138.6,74.09392,44.35656,86.35631648,3.31392,0.9665600000000001,3.452,70.78,43.39,83.0210846713,138.46
2020-01-09 00:30:00,54.886,11.453,56.0682102889,3.576,1.043,3.725,51.31,10.41,52.3553645771,138.3,54.326,12.583,55.7642014647,3.576,1.043,3.725,50.75,11.54,52.0455002858,138.57,74.586,36.923,83.2248720335,3.576,1.043,3.725,71.01,35.88,79.5600056561,135.72,73.146,53.443,90.5896879617,3.576,1.043,3.725,69.57,52.4,87.0961818911,135.62
2020-01-09 01:00:00,55.68056,12.45433,57.0564203019,5.02056,1.46433,5.22975,50.66,10.99,51.8383612781,139.27,55.11056,13.58433,56.7600902489,5.02056,1.46433,5.22975,50.09,12.12,51.5354489648,139.54,75.31056,37.30433,84.0434023839,5.02056,1.46433,5.22975,70.29,35.84,78.899871356,136.66,73.86056,54.98433,92.0796333022,5.02056,1.46433,5.22975,68.84,53.52,87.1971100439,136.58
2020-01-09 01:30:00,54.96728,12.98629,56.4804886537,5.02728,1.46629,5.23675,49.94,11.52,51.2514780275,138.88,54.40728,14.10629,56.2062232725,5.02728,1.46629,5.23675,49.38,12.64,50.9720904025,139.15,72.00728,35.84629,80.4363405418,5.02728,1.46629,5.23675,66.98,34.38,75.2881451492,136.38,70.56728,56.17629,90.1970984276,5.02728,1.46629,5.23675,65.54,54.71,85.3737412792,136.26
2020-01-09 02:00:00,53.71472,13.30846,55.3388313235,4.55472,1.32846,4.7445,49.16,11.98,50.598675872,139.17,53.15472,14.43846,55.0807896226,4.55472,1.32846,4.7445,48.6,13.11,50.337184069,139.44,70.96472,35.84846,79.5053681776,4.55472,1.32846,4.7445,66.41,34.52,74.8459651551,136.61,69.52472,56.22846,89.4165890931,4.55472,1.32846,4.7445,64.97,54.9,85.0594550888,136.49
2020-01-09 02:30:00,52.43936,13.04023,54.0364143487,3.66936,1.07023,3.82225,48.77,11.97,50.2174650893,138.73,51.87936,14.15023,53.7745014209,3.66936,1.07023,3.82225,48.21,13.08,49.9528827997,138.99,73.30936,36.09023,81.7114861269,3.66936,1.07023,3.82225,69.64,35.02,77.9495349569,136.06,71.87936,54.76023,90.3621889048,3.66936,1.07023,3.82225,68.21,53.69,86.8056461297,135.95
2020-01-09 03:00:00,52.00088,12.77359,53.5467657498,3.44088,1.00359,3.58425,48.56,11.77,49.9660534763,138.95,51.46088,13.90359,53.3060220356,3.44088,1.00359,3.58425,48.02,12.9,49.7225341269,139.22,70.66088,35.95359,79.2819058566,3.44088,1.00359,3.58425,67.22,34.95,75.7629916252,136.36,69.20088,55.24359,88.5472530848,3.44088,1.00359,3.58425,65.76,54.24,85.2429187675,136.22
2020-01-09 03:30:00,51.73208,12.58519,53.2409157365,3.41208,0.9951900000000001,3.55425,48.32,11.59,49.6905473908,138.6,51.18208,13.70519,52.9852578182,3.41208,0.9951900000000001,3.55425,47.77,12.71,49.4319431137,138.87,68.64208,35.40519,77.2351126474,3.41208,0.9951900000000001,3.55425,65.23,34.41,73.7495830497,136.08,67.21208,55.50519,87.1681697345,3.41208,0.9951900000000001,3.55425,63.8,54.51,83.9153150504,135.95
2020-01-09 04:00:00,51.43456,12.17133,52.8550398388,3.12456,0.9113300000000001,3.25475,48.31,11.26,49.6048757684,138.36,50.89456,13.28133,52.5989540216,3.12456,0.9113300000000001,3.25475,47.77,12.37,49.3456158134,138.63,68.29456,34.87133,76.682179035,3.12456,0.9113300000000001,3.25475,65.17,33.96,73.4874853291,135.91,66.85456,55.61133,86.9606360209,3.12456,0.9113300000000001,3.25475,63.73,54.7,83.9857303356,135.79
2020-01-09 04:30:00,51.66784,12.00437,53.0440438632,3.23784,0.94437,3.37275,48.43,11.06,49.6768406805,138.76,51.12784,13.12437,52.7854630648,3.23784,0.94437,3.37275,47.89,12.18,49.4146182824,139.03,68.21784,35.22437,76.7751908898,3.23784,0.94437,3.37275,64.98,34.28,73.4678079161,136.32,66.76784,55.89437,87.0753986839,3.23784,0.94437,3.37275,63.53,54.95,83.99740115029999,136.2
2020-01-09 05:00:00,53.05768,11.99849,54.3974371571,4.89768,1.42849,5.10175,48.16,10.57,49.3062927018,138.14,52.50768,13.11849,54.1216337416,4.89768,1.42849,5.10175,47.61,11.69,49.0241593503,138.41,69.16768,35.51849,77.7542994854,4.89768,1.42849,5.10175,64.27,34.09,72.7513642484,135.77,67.72768,55.89849,87.8161706206,4.89768,1.42849,5.10175,62.83,54.47,83.154012531,135.62
2020-01-09 05:30:00,56.05152,12.20336,57.3645787015,6.97152,2.03336,7.2620000000000005,49.08,10.17,50.1226026858,138.65,55.50152,13.33336,57.0806202769,6.97152,2.03336,7.2620000000000005,48.53,11.3,49.8282138953,138.92,70.97152,37.55336,80.2945296916,6.97152,2.03336,7.2620000000000005,64.0,35.52,73.1961091862,136.19,69.52152,55.47336,88.9411907543,6.97152,2.03336,7.2620000000000005,62.55,53.44,82.2698978971,136.07
2020-01-09 06:00:00,58.40144,12.59542,59.7442281652,9.48144,2.76542,9.8765,48.92,9.83,49.897848651,138.58,57.86144,13.71542,59.4647709543,9.48144,2.76542,9.8765,48.38,10.95,49.6036984508,138.84,73.85144,39.19542,83.6081104861,9.48144,2.76542,9.8765,64.37,36.43,73.9637870853,136.04,72.42144,54.91542,90.8876687205,9.48144,2.76542,9.8765,62.94,52.15,81.7377886904,135.95
2020-01-09 06:30:00,64.87584,10.26337,65.6826566109,10.36584,3.02337,10.79775,54.51,7.24,54.9887052039,137.07,64.29584,11.41337,65.3009958275,10.36584,3.02337,10.79775,53.93,8.39,54.5787229605,137.34,83.13584,41.52337,92.9287799805,10.36584,3.02337,10.79775,72.77,38.5,82.3269269437,137.24,81.85584,50.77337,96.3240034636,10.36584,3.02337,10.79775,71.49,47.75,85.9702425261,137.17
2020-01-09 07:00:00,74.44912,6.98766,74.7763255386,9.24912,2.69766,9.6345,65.2,4.29,65.3409833106,137.5,73.79912,8.18766,74.2519217869,9.24912,2.69766,9.6345,64.55,5.49,64.7830425343,137.77,94.54912,14.41766,95.6420671705,9.24912,2.69766,9.6345,85.3,11.72,86.1013844256,136.3,93.35912,12.40766,94.1800154696,9.24912,2.69766,9.6345,84.11,9.71,84.6686258304,136.23
2020-01-09 07:30:00,86.0792,4.84185,86.2152665371,12.5892,3.67185,13.11375,73.49,1.17,73.499312922,136.63,85.3792,6.04185,85.5927084749,12.5892,3.67185,13.11375,72.79,2.37,72.8285726896,136.9,97.9892,16.88185,99.4327922572,12.5892,3.67185,13.11375,85.4,13.21,86.41564731,135.26,96.7492,12.37185,97.5370205259,12.5892,3.67185,13.11375,84.16,8.7,84.6084842081,135.19
2020-01-09 08:00:00,90.21576,7.08168,90.4932789991,11.04576,3.22168,11.506,79.17,3.86,79.2640429199,136.29,88.98576,6.27168,89.2064989381,11.04576,3.22168,11.506,77.94,3.05,77.9996544864,136.56,106.99576,11.75168,107.6391872916,11.04576,3.22168,11.506,95.95,8.53,96.3284142919,136.57,106.34576,10.20168,106.8339596982,11.04576,3.22168,11.506,95.3,6.98,95.5552740564,136.49
2020-01-09 08:30:00,92.75752,14.83761,93.93674567,10.99752,3.20761,11.45575,81.76,11.63,82.5830158083,139.47,89.99752,12.62761,90.8790962789,10.99752,3.20761,11.45575,79.0,9.42,79.5596405221,139.72,108.11752,10.23761,108.6011362255,10.99752,3.20761,11.45575,97.12,7.03,97.3740997391,137.88,107.61752,10.22761,108.1024265096,10.99752,3.20761,11.45575,96.62,7.02,96.874686064,137.81
2020-01-09 09:00:00,90.7156,14.7758,91.9110676089,9.3456,2.7258,9.735,81.37,12.05,82.2573972358,138.54,87.9756,11.5058,88.7247971483,9.3456,2.7258,9.735,78.63,8.78,79.1186785784,138.79,110.6856,12.4058,111.378660079,9.3456,2.7258,9.735,101.34,9.68,101.8012671827,136.7,110.1556,12.3558,110.8463892285,9.3456,2.7258,9.735,100.81,9.63,101.2689142827,136.63
2020-01-09 09:30:00,93.21496,15.31728,94.4650614481,11.06496,3.22728,11.526,82.15,12.09,83.0348758053,138.46,90.43496,11.91728,91.2167942476,11.06496,3.22728,11.526,79.37,8.69,79.8443047437,138.72,109.13496,12.89728,109.8944007928,11.06496,3.22728,11.526,98.07,9.67,98.545592494,136.66,108.63496,12.87728,109.3955157874,11.06496,3.22728,11.526,97.57,9.65,98.0460473451,136.59
2020-01-09 10:00:00,95.42808,16.89194,96.9115890358,12.89808,3.76194,13.4355,82.53,13.13,83.567923272,138.95,92.65808,11.58194,93.3791257372,12.89808,3.76194,13.4355,79.76,7.82,80.1424357004,139.2,109.23808,13.19194,110.0317472507,12.89808,3.76194,13.4355,96.34,9.43,96.8004158049,137.31,108.74808,13.15194,109.5404876265,12.89808,3.76194,13.4355,95.85,9.39,96.3088500606,137.22
2020-01-09 10:30:00,95.55376,17.48193,97.1397906456,15.74376,4.59193,16.39975,79.81,12.89,80.8442218096,139.08,92.84376,12.71193,93.7099617717,15.74376,4.59193,16.39975,77.1,8.12,77.5264109836,139.32,103.29376,11.95193,103.9829288184,15.74376,4.59193,16.39975,87.55,7.36,87.8588191362,137.66,102.84376,11.94193,103.5347703096,15.74376,4.59193,16.39975,87.1,7.35,87.4095675541,137.59
2020-01-09 11:00:00,94.69512,17.07191,96.2217016211,16.39512,4.78191,17.07825,78.3,12.29,79.2586531553,138.28,92.03512,13.23191,92.9814323167,16.39512,4.78191,17.07825,75.64,8.45,76.1105255533,138.53,103.64512,14.15191,104.6068231831,16.39512,4.78191,17.07825,87.25,9.37,87.7516917216,136.59,103.19512,14.13191,104.1582626202,16.39512,4.78191,17.07825,86.8,9.35,87.3021334218,136.52
2020-01-09 11:30:00,96.30104,18.10447,97.9880714121,18.46104,5.38447,19.23025,77.84,12.72,78.8724540001,138.48,93.65104,13.49447,94.6182752626,18.46104,5.38447,19.23025,75.19,8.11,75.6261079258,138.72,99.07104,13.82447,100.030929904,18.46104,5.38447,19.23025,80.61,8.44,81.0506366415,136.99,98.65104,13.80447,99.6122034947,18.46104,5.38447,19.23025,80.19,8.42,80.6308408737,136.92
2020-01-09 12:00:00,97.67536,18.60948,99.4323322516,18.13536,5.28948,18.891,79.54,13.32,80.6475914085,139.13,94.98536,13.02948,95.874845311,18.13536,5.28948,18.891,76.85,7.74,77.2387862411,139.38,100.83536,13.99948,101.8025307475,18.13536,5.28948,18.891,82.7,8.71,83.1574055632,137.66,100.42536,13.97948,101.3936822105,18.13536,5.28948,18.891,82.29,8.69,82.7475691486,137.54
2020-01-09 12:30:00,98.05296,18.34878,99.7550033444,18.37296,5.35878,19.1385,79.68,12.99,80.73191748,138.71,95.34296,13.32878,96.2701220413,18.37296,5.35878,19.1385,76.97,7.97,77.3815339729,138.96,100.28296,12.47878,101.0563803857,18.37296,5.35878,19.1385,81.91,7.12,82.2188694887,137.38,99.87296,12.47878,100.6495309947,18.37296,5.35878,19.1385,81.5,7.12,81.8104174296,137.24
2020-01-09 13:00:00,93.19936,16.18898,94.5949458367,11.13936,3.24898,11.6035,82.06,12.94,83.0739863014,138.51,90.42936,11.20898,91.121404635,11.13936,3.24898,11.6035,79.29,7.96,79.6885543852,138.76,108.84936,12.38898,109.5521336983,11.13936,3.24898,11.6035,97.71,9.14,98.1365563896,136.85,108.35936,12.36898,109.0630210743,11.13936,3.24898,11.6035,97.22,9.12,97.6468268814,136.72
2020-01-09 13:30:00,94.35232,15.93151,95.6878952651,10.70232,3.12151,11.14825,83.65,12.81,84.6251652879,138.19,91.54232,11.14151,92.2178377325,10.70232,3.12151,11.14825,80.84,8.02,81.2368512438,138.45,107.75232,10.44151,108.2570440963,10.70232,3.12151,11.14825,97.05,7.32,97.3256641385,136.72,107.25232,10.43151,107.7584175193,10.70232,3.12151,11.14825,96.55,7.31,96.8263321623,136.6
2020-01-09 14:00:00,95.7308,16.3219,97.1122571473,11.0808,3.2319,11.5425,84.65,13.09,85.656118287,138.52,92.8808,11.0619,93.5372045779,11.0808,3.2319,11.5425,81.8,7.83,82.1738942731,138.77,107.0908,9.5619,107.5168329902,11.0808,3.2319,11.5425,96.01,6.33,96.2184441778,137.2,106.6008,9.5619,107.0287834755,11.0808,3.2319,11.5425,95.52,6.33,95.7295111238,137.07
2020-01-09 14:30:00,95.15088,16.34984,96.5453636007,12.17088,3.54984,12.678,82.98,12.8,83.9614220937,138.64,92.35088,11.72984,93.0928256269,12.17088,3.54984,12.678,80.18,8.18,80.5961835325,138.89,106.19088,9.32984,106.5999479812,12.17088,3.54984,12.678,94.02,5.78,94.1974989052,137.33,105.71088,9.33984,106.1226778855,12.17088,3.54984,12.678,93.54,5.79,93.719025283,137.19
2020-01-09 15:00:00,95.26744,16.13467,96.6240792979,12.42744,3.62467,12.94525,82.84,12.51,83.7792677218,138.38,92.47744,11.98467,93.2507867203,12.42744,3.62467,12.94525,80.05,8.36,80.4853533259,138.63,108.57744,9.38467,108.9822577669,12.42744,3.62467,12.94525,96.15,5.76,96.3223759051,137.04,108.09744,9.39467,108.50491398529999,12.42744,3.62467,12.94525,95.67,5.77,95.8438406993,136.96
2020-01-09 15:30:00,93.07976,15.09868,94.2964042761,12.26976,3.5786800000000003,12.781,80.81,11.52,81.6269961471,138.38,90.33976,12.89868,91.2559487518,12.26976,3.5786800000000003,12.781,78.07,9.32,78.6243429225,138.63,108.62976,8.66868,108.9750924322,12.26976,3.5786800000000003,12.781,96.36,5.09,96.4943402485,136.97,108.12976,8.67868,108.477483766,12.26976,3.5786800000000003,12.781,95.86,5.1,95.9955707312,136.9
2020-01-09 16:00:00,98.86032,16.97926,100.3078169469,15.46032,4.50926,16.1045,83.4,12.47,84.3271065554,138.11,96.05032,12.82926,96.9033223592,15.46032,4.50926,16.1045,80.59,8.32,81.0183343448,138.36,112.48032,8.57926,112.8070303193,15.46032,4.50926,16.1045,97.02,4.07,97.1053309556,136.93,111.97032,8.58926,112.299278485,15.46032,4.50926,16.1045,96.51,4.08,96.5962033415,136.84
2020-01-09 16:30:00,97.7696,18.1603,99.4418985149,17.3496,5.0603,18.0725,80.42,13.1,81.4799754541,138.18,95.0396,12.8003,95.8977228523,17.3496,5.0603,18.0725,77.69,7.74,78.0746034252,138.42,119.2396,9.0603,119.583323437,17.3496,5.0603,18.0725,101.89,4.0,101.9684858179,137.01,118.6996,9.0603,119.0448826126,17.3496,5.0603,18.0725,101.35,4.0,101.4289036715,136.89
2020-01-09 17:00:00,102.96072,19.31771,104.7572612403,20.22072,5.89771,21.06325,82.74,13.42,83.8212622191,137.62,100.71072,13.05771,101.5536947302,20.22072,5.89771,21.06325,80.49,7.16,80.8078319224,137.86,116.88072,7.10771,117.09663637,20.22072,5.89771,21.06325,96.66,1.21,96.6675731567,138.63,116.38072,7.12771,116.5987831736,20.22072,5.89771,21.06325,96.16,1.23,96.1678662548,138.54
2020-01-09 17:30:00,101.81336,19.23723,103.6148217803,19.29336,5.62723,20.09725,82.52,13.61,83.6348163147,135.57,100.39336,13.04723,101.2376261217,19.29336,5.62723,20.09725,81.1,7.42,81.4387278879,135.82,116.13336,6.51723,116.3160848368,19.29336,5.62723,20.09725,96.84,0.89,96.8440896493,137.39,115.57336,6.56723,115.7597946247,19.29336,5.62723,20.09725,96.28,0.9400000000000001,96.2845885903,137.31
2020-01-09 18:00:00,98.21352,17.16936,99.702971037,17.72352,5.16936,18.462,80.49,12.0,81.3796049388,136.27,96.80352,14.36936,97.8641915677,17.72352,5.16936,18.462,79.08,9.2,79.6133556635,136.52,117.10352,6.00936,117.2576087254,17.72352,5.16936,18.462,99.38,0.84,99.3835499467,135.31,116.51352,6.01936,116.668903473,17.72352,5.16936,18.462,98.79,0.85,98.793656679,135.24
2020-01-09 18:30:00,95.41608,16.11594,96.7675144077,17.74608,5.17594,18.485500000000002,77.67,10.94,78.4366782825,135.97,94.03608,15.32594,95.2768008418,17.74608,5.17594,18.485500000000002,76.29,10.15,76.9622413915,136.23,113.83608,5.85594,113.9866007171,17.74608,5.17594,18.485500000000002,96.09,0.68,96.0924060475,135.07,113.25608,5.82594,113.4058253964,17.74608,5.17594,18.485500000000002,95.51,0.65,95.5122117847,134.99
2020-01-09 19:00:00,92.39432,8.34001,92.7699635392,17.31432,5.05001,18.03575,75.08,3.29,75.1520492069,137.22,91.02432,8.83001,91.4516041853,17.31432,5.05001,18.03575,73.71,3.7800000000000002,73.8068594373,137.47,114.33432,41.01001,121.4666935833,17.31432,5.05001,18.03575,97.02,35.96,103.4698120226,136.97,113.23432,43.40001,121.2665332805,17.31432,5.05001,18.03575,95.92,38.35,103.3023179798,136.9
2020-01-09 19:30:00,91.61504,5.7327200000000005,91.7942243978,14.13504,4.12272,14.724,77.48,1.6099999999999999,77.4967257373,138.25,90.18504,6.95272,90.4526492437,14.13504,4.12272,14.724,76.05,2.83,76.1026372736,138.5,109.01504,46.17272,118.3900292187,14.13504,4.12272,14.724,94.88,42.05,103.7806190962,138.21,107.77504,49.11272,118.4378255153,14.13504,4.12272,14.724,93.64,44.99,103.8871969975,138.12
2020-01-09 20:00:00,88.53464,5.81552,88.7254346442,11.74464,3.42552,12.234,76.79,2.39,76.8271839911,138.44,87.10464,7.00552,87.385900579,11.74464,3.42552,12.234,75.36,3.58,75.4449865796,138.68,107.50464,45.36552,116.6845235085,11.74464,3.42552,12.234,95.76,41.94,104.5415764182,138.31,106.26464,48.55552,116.8324109004,11.74464,3.42552,12.234,94.52,45.13,104.7413352025,138.23
2020-01-09 20:30:00,85.73648,6.73689,86.0007540064,10.44648,3.04689,10.88175,75.29,3.69,75.3803701238,138.48,84.33648,7.90689,84.7063207102,10.44648,3.04689,10.88175,73.89,4.86,74.0496569877,138.71,106.98648,44.31689,115.8019587143,10.44648,3.04689,10.88175,96.54,41.27,104.991354406,138.24,105.74648,48.66689,116.4078357099,10.44648,3.04689,10.88175,95.3,45.62,105.6563978186,138.16
2020-01-09 21:00:00,82.96296,7.5275300000000005,83.3037600584,10.24296,2.98753,10.66975,72.72,4.54,72.8615810973,138.29,81.60296,8.66753,82.0619836286,10.24296,2.98753,10.66975,71.36,5.68,71.5856968954,138.51,103.93296,43.73753,112.760949379,10.24296,2.98753,10.66975,93.69,40.75,102.1683835636,137.99,102.68296,48.97753,113.765498809,10.24296,2.98753,10.66975,92.44,45.99,103.2484077359,137.91
2020-01-09 21:30:00,78.45416,7.00413,78.7661923566,5.29416,1.54413,5.51475,73.16,5.46,73.3634595695,139.09,77.07416,8.15413,77.5042964987,5.29416,1.54413,5.51475,71.78,6.61,72.083704816,139.29,100.11416,42.67413,108.8298047585,5.29416,1.54413,5.51475,94.82,41.13,103.35622526,138.25,98.85416,47.21413,109.5505318151,5.29416,1.54413,5.51475,93.56,45.67,104.1115867711,138.17
2020-01-09 22:00:00,74.13536,8.68323,74.6421468445,5.80536,1.69323,6.04725,68.33,6.99,68.6865998576,138.7,72.84536,9.78323,73.499374574,5.80536,1.69323,6.04725,67.04,8.09,67.5263629999,138.91,93.93536,40.67323,102.3629009796,5.80536,1.69323,6.04725,88.13,38.98,96.3656437741,137.47,92.65536,49.01323,104.8203818528,5.80536,1.69323,6.04725,86.85,47.32,98.9045241635,137.37
2020-01-09 22:30:00,67.10432,10.63751,67.9422282654,6.57432,1.91751,6.84825,60.53,8.72,61.1548796091,138.46,65.94432,11.66751,66.9685308922,6.57432,1.91751,6.84825,59.37,9.75,60.1652673891,138.66,92.84432,40.12751,101.1448704338,6.57432,1.91751,6.84825,86.27,38.21,94.3531504508,137.93,91.59432,50.07751,104.3900209027,6.57432,1.91751,6.84825,85.02,48.16,97.7127729624,137.83
2020-01-09 23:00:00,63.7252,10.0861,64.5184510683,5.3352,1.5561,5.5575,58.39,8.53,59.0097703775,136.78,63.3352,11.6361,64.3952357108,5.3352,1.5561,5.5575,58.0,10.08,58.86940122,136.97,82.9652,38.7661,91.5752964519,5.3352,1.5561,5.5575,77.63,37.21,86.0871709374,136.77,81.5852,51.8961,96.6920371812,5.3352,1.5561,5.5575,76.25,50.34,91.3683648754,136.66
2020-01-09 23:30:00,59.62616,10.45013,60.5349830541,4.76616,1.39013,4.96475,54.86,9.06,55.6030862453,136.25,59.55616,11.72013,60.6984154749,4.76616,1.39013,4.96475,54.79,10.33,55.7552957126,136.44,78.15616,38.34013,87.0537242992,4.76616,1.39013,4.96475,73.39,36.95,82.1668704528,135.97,76.69616,53.25013,93.3695737581,4.76616,1.39013,4.96475,71.93,51.86,88.6757266674,135.87
2020-01-10 00:00:00,57.36976,11.53243,58.5174017209,5.69976,1.66243,5.93725,51.67,9.87,52.6042374719,136.81,57.28976,12.80243,58.7028007404,5.69976,1.66243,5.93725,51.59,11.14,52.7790460315,137.0,75.86976,38.00243,84.8552011863,5.69976,1.66243,5.93725,70.17,36.34,79.0216710783,136.53,74.41976,54.74243,92.3852494761,5.69976,1.66243,5.93725,68.72,53.08,86.8327403691,136.44
2020-01-10 00:30:00,56.25424,12.28957,57.5810129189,6.68424,1.94957,6.96275,49.57,10.34,50.6369479728,136.69,56.17424,13.54957,57.7852583862,6.68424,1.94957,6.96275,49.49,11.6,50.83129056,136.89,73.11424,37.55957,82.1974050038,6.68424,1.94957,6.96275,66.43,35.61,75.3725215181,136.43,71.66424,55.63957,90.7277523394,6.68424,1.94957,6.96275,64.98,53.69,84.2912599265,136.36
2020-01-10 01:00:00,54.83128,12.41579,56.2194015244,7.63128,2.22579,7.94925,47.2,10.19,48.2874321123,136.59,54.74128,13.67579,56.4237092733,7.63128,2.22579,7.94925,47.11,11.45,48.4814871884,136.78,72.99128,37.17579,81.9131632777,7.63128,2.22579,7.94925,65.36,34.95,74.1176908707,136.43,71.54128,56.71579,91.2953206871,7.63128,2.22579,7.94925,63.91,54.49,83.9860000238,136.31
2020-01-10 01:30:00,56.635040000000004,11.88397,57.8684413023,5.9450400000000005,1.73397,6.19275,50.69,10.15,51.6962145616,136.63,56.76504,13.19397,58.2782172905,5.9450400000000005,1.73397,6.19275,50.82,11.46,52.0961035011,136.83,72.52504,36.32397,81.1129596523,5.9450400000000005,1.73397,6.19275,66.58,34.59,75.0290910247,136.52,71.06504,56.64397,90.8778259399,5.9450400000000005,1.73397,6.19275,65.12,54.91,85.1805288784,136.41
2020-01-10 02:00:00,56.0192,11.92185,57.273739847,5.6292,1.64185,5.86375,50.39,10.28,51.4279155712,136.37,55.9492,13.18185,57.4810764518,5.6292,1.64185,5.86375,50.32,11.54,51.6262917514,136.57,73.3192,36.69185,81.9877853406,5.6292,1.64185,5.86375,67.69,35.05,76.2262330172,136.16,71.8792,55.60185,90.8745570337,5.6292,1.64185,5.86375,66.25,53.96,85.4443918581,136.06
2020-01-10 02:30:00,54.56544,12.06992,55.8844362162,5.00544,1.45992,5.214,49.56,10.61,50.6829922163,136.62,54.47544,13.31992,56.0802445786,5.00544,1.45992,5.214,49.47,11.86,50.871804568,136.81,71.88544,35.94992,80.3735854121,5.00544,1.45992,5.214,66.88,34.49,75.2495481714,136.45,70.43544,56.32992,90.189861377,5.00544,1.45992,5.214,65.43,54.87,85.3920476391,136.34
2020-01-10 03:00:00,54.40344,11.43142,55.591470992,4.39344,1.28142,4.5765,50.01,10.15,51.0296247292,136.88,54.32344,12.69142,55.7862731776,4.39344,1.28142,4.5765,49.93,11.41,51.2171162796,137.07,71.90344,36.50142,80.6378220555,4.39344,1.28142,4.5765,67.51,35.22,76.1449177556,136.71,70.43344,55.84142,89.8840011228,4.39344,1.28142,4.5765,66.04,54.56,85.66256592,136.59
2020-01-10 03:30:00,55.93472,12.03971,57.2157978041,6.20472,1.80971,6.46325,49.73,10.23,50.7713088269,136.25,55.85472,13.29971,57.4163045864,6.20472,1.80971,6.46325,49.65,11.49,50.9621683212,136.44,66.74472,34.63971,75.1981858608,6.20472,1.80971,6.46325,60.54,32.83,68.8687193144,136.32,65.30472,58.29971,87.5417765433,6.20472,1.80971,6.46325,59.1,56.49,81.7553062498,136.21
2020-01-10 04:00:00,53.12352,11.63811,54.3833980325,4.07352,1.18811,4.24325,49.05,10.45,50.1508225257,136.32,53.03352,12.88811,54.5770796485,4.07352,1.18811,4.24325,48.96,11.7,50.3385697055,136.52,71.25352,35.60811,79.6555183911,4.07352,1.18811,4.24325,67.18,34.42,75.4843612942,136.16,69.82352,55.85811,89.417293618,4.07352,1.18811,4.24325,65.75,54.67,85.5094813456,136.05
2020-01-10 04:30:00,53.6756,11.56455,54.9072750377,4.5756,1.3345500000000001,4.76625,49.1,10.23,50.1543906353,136.38,53.5956,12.81455,55.1062703425,4.5756,1.3345500000000001,4.76625,49.02,11.48,50.3463087028,136.58,71.1356,36.06455,79.7554095599,4.5756,1.3345500000000001,4.76625,66.56,34.73,75.0760048218,136.23,69.6856,55.78455,89.2636480661,4.5756,1.3345500000000001,4.76625,65.11,54.45,84.8770557925,136.11
2020-01-10 05:00:00,54.41856,11.82208,55.6878913948,4.73856,1.38208,4.936,49.68,10.44,50.7651061262,135.79,54.33856,13.06208,55.8864655959,4.73856,1.38208,4.936,49.6,11.68,50.9566717908,135.99,70.13856,35.50208,78.6118011701,4.73856,1.38208,4.936,65.4,34.12,73.7654011038,135.63,68.70856,55.53208,88.3440893688,4.73856,1.38208,4.936,63.97,54.15,83.8115946633,135.54
2020-01-10 05:30:00,56.23128,11.45204,57.385591141,5.08128,1.48204,5.293,51.15,9.97,52.1126030822,136.4,56.16128,12.71204,57.5819879146,5.08128,1.48204,5.293,51.08,11.23,52.2998977054,136.6,72.87128,36.91204,81.686731761,5.08128,1.48204,5.293,67.79,35.43,76.490319649,136.19,71.42128,54.98204,90.1333676249,5.08128,1.48204,5.293,66.34,53.5,85.2246771774,136.1
2020-01-10 06:00:00,58.81952,10.20736,59.6986275487,4.61952,1.3473600000000001,4.812,54.2,8.86,54.9193918393,137.08,58.35952,11.81736,59.5439633548,4.61952,1.3473600000000001,4.812,53.74,10.47,54.7504200897,137.28,75.98952,33.50736,83.049083824,4.61952,1.3473600000000001,4.812,71.37,32.16,78.2811758982,136.39,74.82952,49.04736,89.4712277014,4.61952,1.3473600000000001,4.812,70.21,47.7,84.8807051102,136.31
2020-01-10 06:30:00,67.15984,7.83537,67.6153616559,4.98984,1.45537,5.19775,62.17,6.38,62.4965063024,138.4,65.99984,8.90537,66.597931611,4.98984,1.45537,5.19775,61.01,7.45,61.4631808484,138.59,87.69984,30.09537,92.7199721282,4.98984,1.45537,5.19775,82.71,28.64,87.5282451555,136.95,87.09984,37.21537,94.7172945785,4.98984,1.45537,5.19775,82.11,35.76,89.5590849663,136.87
2020-01-10 07:00:00,73.61264,4.94827,73.7787648566,4.6226400000000005,1.34827,4.81525,68.99,3.6,69.0838628046,138.92,72.34264,6.08827,72.59837872680001,4.6226400000000005,1.34827,4.81525,67.72,4.74,67.8856833213,139.11,98.62264,23.30827,101.3395311365,4.6226400000000005,1.34827,4.81525,94.0,21.96,96.5310395676,136.49,97.71264,21.11827,99.9687018199,4.6226400000000005,1.34827,4.81525,93.09,19.77,95.1661757139,136.39
2020-01-10 07:30:00,84.8412,3.7716000000000003,84.924991516,9.5712,2.7916,9.97,75.27,0.98,75.2763794294,138.67,83.4712,4.6815999999999995,83.6023839851,9.5712,2.7916,9.97,73.9,1.8900000000000001,73.9241645201,138.86,103.1812,14.8316,104.2417209758,9.5712,2.7916,9.97,93.61,12.04,94.3811088089,137.14,101.9612,11.8716,102.6499936288,9.5712,2.7916,9.97,92.39,9.08,92.8351145849,137.06
2020-01-10 08:00:00,94.5004,6.67595,94.7359166766,17.3004,5.04595,18.02125,77.2,1.63,77.2172059842,138.84,93.0904,5.67595,93.2632777708,17.3004,5.04595,18.02125,75.79,0.63,75.7926183741,139.03,105.7104,17.77595,107.1945570753,17.3004,5.04595,18.02125,88.41,12.73,89.3217834573,135.57,104.4404,14.37595,105.42516346,17.3004,5.04595,18.02125,87.14,9.33,87.6380539492,135.5
2020-01-10 08:30:00,95.098,7.45525,95.3897811957,15.858,4.62525,16.51875,79.24,2.83,79.2905196098,138.38,93.658,6.17525,93.8613588042,15.858,4.62525,16.51875,77.8,1.55,77.8154386995,138.56,109.728,20.25525,111.5818494943,15.858,4.62525,16.51875,93.87,15.63,95.1623549519,134.9,108.388,10.85525,108.9302299482,15.858,4.62525,16.51875,92.53,6.23,92.7394942837,134.84
2020-01-10 09:00:00,97.5404,8.7747,97.9342891548,18.0504,5.2647,18.8025,79.49,3.51,79.5674569155,138.28,96.1004,7.4847,96.3914291535,18.0504,5.2647,18.8025,78.05,2.22,78.0815656861,138.47,105.9604,19.7347,107.7824881521,18.0504,5.2647,18.8025,87.91,14.47,89.0929234002,135.06,104.7004,12.6947,105.4671947491,18.0504,5.2647,18.8025,86.65,7.43,86.9679676663,135.01
2020-01-10 09:30:00,100.2432,10.19135,100.7599263649,20.2332,5.90135,21.07625,80.01,4.29,80.1249287051,138.54,98.7732,8.89135,99.1725826177,20.2332,5.90135,21.07625,78.54,2.99,78.5968937045,138.73,103.4132,20.02135,105.3334913029,20.2332,5.90135,21.07625,83.18,14.12,84.3699401446,135.48,102.1932,13.811350000000001,103.1222745825,20.2332,5.90135,21.07625,81.96,7.91,82.3408143025,135.43
2020-01-10 10:00:00,99.44192,10.35306,99.9794044024,20.341920000000002,5.93306,21.1895,79.1,4.42,79.2233955344,138.15,98.00192,9.05306,98.4191760738,20.341920000000002,5.93306,21.1895,77.66,3.12,77.722647922,138.36,104.15192,20.51306,106.1527581848,20.341920000000002,5.93306,21.1895,83.81,14.58,85.0687516072,135.74,102.95192,13.01306,103.7710824953,20.341920000000002,5.93306,21.1895,82.61,7.08,82.9128367625,135.67
2020-01-10 10:30:00,99.5444,9.66045,100.0120586008,23.8644,6.96045,24.85875,75.68,2.7,75.7281480032,138.53,98.1444,8.39045,98.5024004914,23.8644,6.96045,24.85875,74.28,1.43,74.2937635337,138.74,100.1544,20.95045,102.3221637504,23.8644,6.96045,24.85875,76.29,13.99,77.5621312239,135.83,99.0444,14.37045,100.0814818264,23.8644,6.96045,24.85875,75.18,7.41,75.5442949534,135.79
2020-01-10 11:00:00,95.3764,8.1302,95.7222953601,21.8064,6.3602,22.715,73.57,1.77,73.5912888867,139.2,94.0064,6.8602,94.2563821977,21.8064,6.3602,22.715,72.2,0.5,72.2017312812,139.42,99.5664,22.0202,101.9723355474,21.8064,6.3602,22.715,77.76,15.66,79.321202714,135.7,98.4064,12.770199999999999,99.2315351539,21.8064,6.3602,22.715,76.6,6.41,76.8677312011,135.67
2020-01-10 11:30:00,99.51888,8.93384,99.9190721214,25.17888,7.34384,26.228,74.34,1.5899999999999999,74.3570016878,139.29,98.15888,7.65384,98.4568280497,25.17888,7.34384,26.228,72.98,0.31,72.9806583966,139.51,94.66888,21.80384,97.1473328466,25.17888,7.34384,26.228,69.49,14.46,70.9785298523,135.96,93.59888,15.04384,94.8001448269,25.17888,7.34384,26.228,68.42,7.7,68.8519164584,135.91
2020-01-10 12:00:00,94.79848,6.95789,95.053479913,18.19848,5.30789,18.95675,76.6,1.65,76.6177688268,139.07,93.38848,5.74789,93.5651988517,18.19848,5.30789,18.95675,75.19,0.44,75.1912873942,139.29,99.56848,22.63789,102.1095307656,18.19848,5.30789,18.95675,81.37,17.33,83.1949866278,135.38,98.37848,9.92789,98.8781488852,18.19848,5.30789,18.95675,80.18,4.62,80.3129927222,135.33
2020-01-10 12:30:00,91.87664,5.77402,92.0578963732,14.75664,4.30402,15.3715,77.12,1.47,77.1340087121,139.16,90.47664,4.49402,90.5881813563,14.75664,4.30402,15.3715,75.72,0.19,75.7202383779,139.38,104.97664,22.74402,107.4122217974,14.75664,4.30402,15.3715,90.22,18.44,92.0851888199,135.26,103.69664,7.81402,103.9906344622,14.75664,4.30402,15.3715,88.94,3.51,89.0092337907,135.21
2020-01-10 13:00:00,90.16144,4.05917,90.2527679573,10.11144,2.94917,10.53275,80.05,1.11,80.0576954452,138.48,88.70144,3.11917,88.7562655792,10.11144,2.94917,10.53275,78.59,0.17,78.5901838654,138.7,108.56144,21.31917,110.6349549842,10.11144,2.94917,10.53275,98.45,18.37,100.1491857181,135.33,107.26144,6.26917,107.4444926619,10.11144,2.94917,10.53275,97.15,3.32,97.2067122168,135.29
