Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-10 13:30:00,92.24936,4.92898,92.3809464351,12.09936,3.52898,12.6035,80.15,1.4,80.1622261417,138.52,90.79936000000001,3.59898,90.8706577144,12.09936,3.52898,12.6035,78.7,0.07,78.7000311309,138.73,106.80936,21.07898,108.8694758941,12.09936,3.52898,12.6035,94.71,17.55,96.3223058279,139.21,105.63936,7.87898,105.9327744707,12.09936,3.52898,12.6035,93.54,4.35,93.6410919415,139.17
2020-01-10 14:00:00,90.6912,4.29535,90.792861994,9.2412,2.69535,9.62625,81.45,1.6,81.4657136469,138.72,89.1912,3.13535,89.2462916712,9.2412,2.69535,9.62625,79.95,0.44,79.9512107476,138.93,106.0612,11.38535,106.670541107,9.2412,2.69535,9.62625,96.82,8.69,97.2091996675,136.54,105.4312,9.41535,105.8507758548,9.2412,2.69535,9.62625,96.19,6.72,96.4244497003,136.51
2020-01-10 14:30:00,86.87616,2.87888,86.9238467073,7.67616,2.23888,7.996,79.2,0.64,79.2025858164,138.18,85.41616,2.83888,85.463323296,7.67616,2.23888,7.996,77.74,0.6000000000000001,77.7423153759,138.39,105.65616,8.23888,105.9768997924,7.67616,2.23888,7.996,97.98,6.0,98.163539056,135.42,105.11616,8.23888,105.4385424634,7.67616,2.23888,7.996,97.44,6.0,97.6245542884,135.4
2020-01-10 15:00:00,86.40928,2.30854,86.440112373,7.46928,2.17854,7.7805,78.94,0.13,78.9401070433,138.25,84.94928,3.49854,85.0212911843,7.46928,2.17854,7.7805,77.48,1.32,77.4912433763,138.46,106.69928,8.14854,107.0099764351,7.46928,2.17854,7.7805,99.23,5.97,99.4094251065,135.4,106.16928,8.15854,106.4822886242,7.46928,2.17854,7.7805,98.7,5.98,98.8809910954,135.36
2020-01-10 15:30:00,84.26456,3.00508,84.3181272195,6.6345600000000005,1.9350800000000001,6.911,77.63,1.07,77.637373732,139.55,82.83456,4.24508,82.9432639495,6.6345600000000005,1.9350800000000001,6.911,76.2,2.31,76.2350057388,139.76,105.74456,7.08508,105.9816509034,6.6345600000000005,1.9350800000000001,6.911,99.11,5.15,99.243713151,136.65,105.18456,7.09508,105.4235828579,6.6345600000000005,1.9350800000000001,6.911,98.55,5.16,98.6849943,136.61
2020-01-10 16:00:00,84.98032,2.46051,85.0159331935,6.07032,1.77051,6.32325,78.91,0.6900000000000001,78.9130166703,138.97,83.50032,3.70051,83.5822781118,6.07032,1.77051,6.32325,77.43,1.9300000000000002,77.4540496036,139.19,109.18032,6.22051,109.3573821009,6.07032,1.77051,6.32325,103.11,4.45,103.2059814158,136.16,108.61032,6.22051,108.7883098277,6.07032,1.77051,6.32325,102.54,4.45,102.6365144576,136.12
2020-01-10 16:30:00,89.6716,5.19755,89.822104031,16.7916,4.89755,17.49125,72.88,0.30000000000000004,72.8806174507,139.41,88.3316,5.92755,88.5302626652,16.7916,4.89755,17.49125,71.54,1.03,71.5474143488,139.62,112.2216,5.68755,112.3656341217,16.7916,4.89755,17.49125,95.43,0.79,95.4332698801,137.12,111.6716,5.68755,111.8163425961,16.7916,4.89755,17.49125,94.88,0.79,94.8832888342,137.09
2020-01-10 17:00:00,96.16112,6.64741,96.3906066967,18.95112,5.52741,19.74075,77.21,1.12,77.2181228728,138.74,94.75112,5.58741,94.9157199402,18.95112,5.52741,19.74075,75.8,0.06,75.8000237467,138.95,114.41112,5.89741,114.563012462,18.95112,5.52741,19.74075,95.46,0.37,95.4607170516,136.61,113.88112,5.9074100000000005,114.0342360231,18.95112,5.52741,19.74075,94.93,0.38,94.9307605574,136.58
2020-01-10 17:30:00,98.15952,6.53236,98.3766389637,19.85952,5.79236,20.687,78.3,0.74,78.3034967291,139.1,96.71952,6.28236,96.923338759,19.85952,5.79236,20.687,76.86,0.49,76.8615619149,139.3,114.52952,6.51236,114.7145229873,19.85952,5.79236,20.687,94.67,0.72,94.6727378922,137.02,113.99952,6.48236,114.1836746273,19.85952,5.79236,20.687,94.14,0.6900000000000001,94.1425286467,136.99
2020-01-10 18:00:00,96.73024,6.04007,96.9186348236,19.92024,5.81007,20.75025,76.81,0.23,76.8103443554,139.57,95.31024,7.29007,95.5886341019,19.92024,5.81007,20.75025,75.39,1.48,75.4045257262,139.77,112.08024,8.49007,112.4013411266,19.92024,5.81007,20.75025,92.16,2.68,92.1989587794,137.59,111.55024,8.45007,111.8698338564,19.92024,5.81007,20.75025,91.63,2.64,91.6680233233,137.55
2020-01-10 18:30:00,94.89976,6.63493,95.131418281,20.03976,5.84493,20.87475,74.86,0.79,74.8641683317,139.53,93.48976,7.84493,93.8183252439,20.03976,5.84493,20.87475,73.45,2.0,73.4772243624,139.74,109.34976,10.46493,109.8493731068,20.03976,5.84493,20.87475,89.31,4.62,89.4294163013,137.71,108.84976,10.39493,109.3449807799,20.03976,5.84493,20.87475,88.81,4.55,88.9264786214,137.62
2020-01-10 19:00:00,91.90224,6.76732,92.1510625929,18.64224,5.43732,19.419,73.26,1.33,73.27207176,139.61,90.52224,7.97732,90.873062945,18.64224,5.43732,19.419,71.88,2.54,71.924863573,139.81,108.68224,9.61732,109.106929823,18.64224,5.43732,19.419,90.04,4.18,90.1369735458,137.67,108.20224,9.55732,108.6235108372,18.64224,5.43732,19.419,89.56,4.12,89.6547154365,137.62
2020-01-10 19:30:00,88.60864,4.01627,88.6996139076,6.6386400000000005,1.93627,6.91525,81.97,2.08,81.996385896,139.47,87.13864,5.23627,87.2958252413,6.6386400000000005,1.93627,6.91525,80.5,3.3,80.5676113584,139.67,109.88864,2.49627,109.9169894282,6.6386400000000005,1.93627,6.91525,103.25,0.56,103.2515186329,136.98,109.31864,2.49627,109.347137207,6.6386400000000005,1.93627,6.91525,102.68,0.56,102.6815270631,136.87
2020-01-10 20:00:00,86.19704,5.3112200000000005,86.360516225,6.82704,1.9912200000000002,7.1115,79.37,3.32,79.4394064681,139.6,84.71704,6.51122,84.9668926833,6.82704,1.9912200000000002,7.1115,77.89,4.52,78.0210388293,139.8,105.76704,2.97122,105.8087656985,6.82704,1.9912200000000002,7.1115,98.94,0.98,98.9448533275,137.08,105.21704,2.92122,105.2575842049,6.82704,1.9912200000000002,7.1115,98.39,0.93,98.3943951656,136.98
2020-01-10 20:30:00,84.76872,7.78296,85.1252627414,11.59872,3.38296,12.082,73.17,4.4,73.3021752747,137.69,84.17872,9.22296,84.6824650798,11.59872,3.38296,12.082,72.58,5.84,72.8145727173,137.9,98.38872,8.52296,98.7571823737,11.59872,3.38296,12.082,86.79,5.14,86.9420709438,138.29,97.87872,8.452960000000001,98.2430473957,11.59872,3.38296,12.082,86.28,5.07,86.4288337304,138.23
2020-01-10 21:00:00,84.89224,8.87982,85.3553959363,12.58224,3.66982,13.1065,72.31,5.21,72.4974496103,137.32,84.28224,10.28982,84.908046586,12.58224,3.66982,13.1065,71.7,6.62,72.0049609402,137.53,89.60224,11.59982,90.3499708746,12.58224,3.66982,13.1065,77.02,7.93,77.4271612549,137.96,89.16224,11.50982,89.9020633704,12.58224,3.66982,13.1065,76.58,7.84,76.9802701996,137.92
2020-01-10 21:30:00,77.33064,9.36477,77.8956147672,8.21064,2.39477,8.55275,69.12,6.97,69.4705354809,139.39,76.00064,10.46477,76.7177208444,8.21064,2.39477,8.55275,67.79,8.07,68.2686531287,139.6,91.42064,9.04477,91.8669760162,8.21064,2.39477,8.55275,83.21,6.65,83.4753053304,137.1,90.97064,8.96477,91.4112927551,8.21064,2.39477,8.55275,82.76,6.57,83.0203740054,137.04
2020-01-10 22:00:00,73.09136,10.36623,73.8227988569,8.42136,2.45623,8.77225,64.67,7.91,65.1519531557,139.23,72.09136,11.85623,73.0598000029,8.42136,2.45623,8.77225,63.67,9.4,64.3601499377,139.44,87.06136,10.44623,87.6858262564,8.42136,2.45623,8.77225,78.64,7.99,79.0448587828,138.1,86.63136,10.36623,87.2493625184,8.42136,2.45623,8.77225,78.21,7.91,78.6089829472,138.04
2020-01-10 22:30:00,70.134,12.70325,71.2751746161,13.314,3.8832500000000003,13.86875,56.82,8.82,57.5004765198,136.93,70.044,13.97325,71.4241811403,13.314,3.8832500000000003,13.86875,56.73,10.09,57.6203175972,137.15,78.414,16.21325,80.0726224846,13.314,3.8832500000000003,13.86875,65.1,12.33,66.2573686468,139.57,78.054,16.10325,79.6978141266,13.314,3.8832500000000003,13.86875,64.74,12.22,65.8831996794,139.5
2020-01-10 23:00:00,65.60728,13.43004,66.9677621203,12.85728,3.7500400000000003,13.393,52.75,9.68,53.63082043,137.23,65.51728,14.70004,67.1461477272,12.85728,3.7500400000000003,13.393,52.66,10.95,53.7864118528,137.45,73.68728,19.28004,76.1678093173,12.85728,3.7500400000000003,13.393,60.83,15.53,62.7811261447,137.56,73.15728,27.98004,78.3254125773,12.85728,3.7500400000000003,13.393,60.3,24.23,64.9860208045,137.48
2020-01-10 23:30:00,62.04816,12.96738,63.3886985467,9.24816,2.69738,9.6335,52.8,10.27,53.789524073,137.05,61.96816,14.23738,63.5826693608,9.24816,2.69738,9.6335,52.72,11.54,53.9682313959,137.27,69.83816,23.58738,73.7138595344,9.24816,2.69738,9.6335,60.59,20.89,64.0900943984,136.13,69.02816,48.83738,84.5575340124,9.24816,2.69738,9.6335,59.78,46.14,75.5152170096,136.05
2020-01-11 00:00:00,58.99896,13.33928,60.4881283559,8.56896,2.49928,8.926,50.43,10.84,51.5818815089,137.25,58.91896,14.58928,60.6983602612,8.56896,2.49928,8.926,50.35,12.09,51.7811799788,137.47,67.04896,22.55928,70.7423787499,8.56896,2.49928,8.926,58.48,20.06,61.8248655478,136.35,66.25896,49.51928,82.7188543925,8.56896,2.49928,8.926,57.69,47.02,74.4245691959,136.28
2020-01-11 00:30:00,58.18496,13.34978,59.6967854767,8.84496,2.57978,9.2135,49.34,10.77,50.5017672958,136.88,58.09496,14.59978,59.9014019323,8.84496,2.57978,9.2135,49.25,12.02,50.695590538,137.1,64.61496,22.54978,68.4367272292,8.84496,2.57978,9.2135,55.77,19.97,59.2376046106,136.0,63.79496,49.35978,80.6609248834,8.84496,2.57978,9.2135,54.95,46.78,72.1655797455,135.96
2020-01-11 01:00:00,58.57632,8.95976,59.25759499,9.25632,2.69976,9.642,49.32,6.26,49.7156916878,137.49,57.82632,19.80976,61.1253619703,9.25632,2.69976,9.642,48.57,17.11,51.4956017539,137.7,64.01632,22.52976,67.8651553597,9.25632,2.69976,9.642,54.76,19.83,58.2399047046,137.83,63.22632,49.65976,80.3968861586,9.25632,2.69976,9.642,53.97,46.96,71.5402159628,137.77
2020-01-11 01:30:00,57.80128,4.24704,57.9570989474,8.80128,2.56704,9.168,49.0,1.6800000000000002,49.0287915413,138.31,56.75128,25.04704,62.03274937,8.80128,2.56704,9.168,47.95,22.48,52.9580296084,138.53,64.60128,22.06704,68.2662407929,8.80128,2.56704,9.168,55.8,19.5,59.1091363496,137.53,63.77128,50.79704,81.5298437727,8.80128,2.56704,9.168,54.97,48.23,73.1288848541,137.47
2020-01-11 02:00:00,55.63864,4.13877,55.7923621848,8.25864,2.40877,8.60275,47.38,1.73,47.4115734816,136.24,55.00864,25.50877,60.6353677449,8.25864,2.40877,8.60275,46.75,23.1,52.145685344,136.46,63.92864,22.18877,67.6698790184,8.25864,2.40877,8.60275,55.67,19.78,59.0795844603,136.4,63.09864,49.79877,80.3825594477,8.25864,2.40877,8.60275,54.84,47.39,72.47922254,136.33
2020-01-11 02:30:00,55.6192,3.8106,55.7495836845,8.5392,2.4906,8.895,47.08,1.32,47.0985010377,136.92,54.9992,25.4006,60.5813707422,8.5392,2.4906,8.895,46.46,22.91,51.8015414829,137.14,62.7692,22.4106,66.6498871792,8.5392,2.4906,8.895,54.23,19.92,57.7728249266,137.15,61.919200000000004,50.4906,79.895481831,8.5392,2.4906,8.895,53.38,48.0,71.7873554326,137.07
2020-01-11 03:00:00,55.11664,3.53902,55.2301427433,8.39664,2.44902,8.7465,46.72,1.09,46.7327133815,137.09,54.49664,25.18902,60.0364097848,8.39664,2.44902,8.7465,46.1,22.74,51.4034784815,137.31,61.37664,22.59902,65.404951209,8.39664,2.44902,8.7465,52.98,20.15,56.6824743638,137.33,60.50664,50.43902,78.7727632031,8.39664,2.44902,8.7465,52.11,47.99,70.8413170403,137.25
2020-01-11 03:30:00,54.18408,3.89244,54.3237113478,8.61408,2.51244,8.973,45.57,1.38,45.5908905375,137.24,53.57408,25.59244,59.3730160342,8.61408,2.51244,8.973,44.96,23.08,50.5379857137,137.45,60.46408,22.68244,64.57861917540001,8.61408,2.51244,8.973,51.85,20.17,55.6349835985,137.45,59.59408,50.59244,78.1732010103,8.61408,2.51244,8.973,50.98,48.08,70.0760073064,137.37
2020-01-11 04:00:00,53.61568,4.01499,53.7658003434,8.96568,2.61499,9.33925,44.65,1.4,44.6719430963,136.98,52.98568,25.65499,58.8698632321,8.96568,2.61499,9.33925,44.02,23.04,49.6850279259,137.2,59.04568,22.29499,63.1146488999,8.96568,2.61499,9.33925,50.08,19.68,53.8080737436,137.24,58.17568,51.08499,77.421482463,8.96568,2.61499,9.33925,49.21,48.47,69.0721723996,137.14
2020-01-11 04:30:00,53.23496,4.25603,53.4048196099,9.17496,2.67603,9.55725,44.06,1.58,44.0883204488,137.04,52.61496,25.89603,58.6424623081,9.17496,2.67603,9.55725,43.44,23.22,49.2564919579,137.26,58.64496,22.01603,62.6413354772,9.17496,2.67603,9.55725,49.47,19.34,53.1160663077,137.31,57.77496,51.46603,77.3737568363,9.17496,2.67603,9.55725,48.6,48.79,68.8652604729,137.21
2020-01-11 05:00:00,52.93776,4.10143,53.0964044156,8.98776,2.62143,9.36225,43.95,1.48,43.9749121659,136.94,52.32776,25.69143,58.2944597888,8.98776,2.62143,9.36225,43.34,23.07,49.0976628772,137.15,58.64776,22.34143,62.7590570951,8.98776,2.62143,9.36225,49.66,19.72,53.4321438836,137.17,57.77776,50.91143,77.008072663,8.98776,2.62143,9.36225,48.79,48.29,68.6468367807,137.08
2020-01-11 05:30:00,52.83808,4.18194,53.0033142384,8.81808,2.57194,9.1855,44.02,1.6099999999999999,44.0494324595,137.39,52.21808,25.95194,58.3115003121,8.81808,2.57194,9.1855,43.4,23.38,49.2969005111,137.61,59.66808,23.12194,63.9914359915,8.81808,2.57194,9.1855,50.85,20.55,54.8454647168,137.55,58.79808,50.48194,77.4960674993,8.81808,2.57194,9.1855,49.98,47.91,69.2341570325,137.44
2020-01-11 06:00:00,52.96336,4.26223,53.1345848489,8.61336,2.51223,8.97225,44.35,1.75,44.3845130648,136.82,52.36336,25.85223,58.3974251698,8.61336,2.51223,8.97225,43.75,23.34,49.5864709371,137.04,60.98336,23.04223,65.1913687559,8.61336,2.51223,8.97225,52.37,20.53,56.2503137769,136.93,60.12336,49.77223,78.0518628661,8.61336,2.51223,8.97225,51.51,47.26,69.9055627257,136.82
2020-01-11 06:30:00,55.5128,3.70165,55.636078012,9.2628,2.70165,9.64875,46.25,1.0,46.2608095476,136.3,54.9028,25.12165,60.3772701152,9.2628,2.70165,9.64875,45.64,22.42,50.8494444414,136.52,64.7728,24.41165,69.2202591411,9.2628,2.70165,9.64875,55.51,21.71,59.6043974888,136.35,63.9328,48.24165,80.0915707835,9.2628,2.70165,9.64875,54.67,45.54,71.1526563102,136.25
2020-01-11 07:00:00,58.15832,3.81826,58.2835250706,9.86832,2.87826,10.2795,48.29,0.9400000000000001,48.2991480256,135.77,57.55832,24.39826,62.5158803205,9.86832,2.87826,10.2795,47.69,21.52,52.320612572900004,135.99,68.57832,25.33826,73.109598507,9.86832,2.87826,10.2795,58.71,22.46,62.8594917256,135.63,67.77832,46.88826,82.416076028,9.86832,2.87826,10.2795,57.91,44.01,72.735467277,135.57
2020-01-11 07:30:00,61.4628,13.2779,62.8806680328,9.5928,2.7979000000000003,9.9925,51.87,10.48,52.9181188252,139.2,60.8928,14.4079,62.5741214421,9.5928,2.7979000000000003,9.9925,51.3,11.61,52.5973582987,139.4,75.0028,27.0279,79.7240703066,9.5928,2.7979000000000003,9.9925,65.41,24.23,69.7535733852,135.59,74.2128,44.9679,86.7735657574,9.5928,2.7979000000000003,9.9925,64.62,42.17,77.1625122712,135.54
2020-01-11 08:00:00,63.68312,12.64341,64.9260778837,10.74312,3.13341,11.19075,52.94,9.51,53.7873935044,138.36,63.12312,13.76341,64.6061895902,10.74312,3.13341,11.19075,52.38,10.63,53.4477436381,138.57,81.17312,28.42341,86.005614041,10.74312,3.13341,11.19075,70.43,25.29,74.8329406077,137.25,80.43312,44.34341,91.8467462862,10.74312,3.13341,11.19075,69.69,41.21,80.9627086997,137.2
2020-01-11 08:30:00,69.21616,10.47263,70.0039483477,9.50616,2.77263,9.90225,59.71,7.7,60.2044358831,137.22,68.62616,11.60263,69.6000780119,9.50616,2.77263,9.90225,59.12,8.83,59.7757751936,137.44,84.04616,28.73263,88.8218500002,9.50616,2.77263,9.90225,74.54,25.96,78.9311928201,138.22,83.38616,42.16263,93.4394940486,9.50616,2.77263,9.90225,73.88,39.39,83.7247066283,138.16
2020-01-11 09:00:00,73.21504,9.09272,73.777500901,9.57504,2.79272,9.974,63.64,6.3,63.9510719222,136.4,72.58504,10.26272,73.3069672923,9.57504,2.79272,9.974,63.01,7.47,63.4512490027,136.62,87.83504,29.88272,92.7791528653,9.57504,2.79272,9.974,78.26,27.09,82.816035283,137.42,87.20504,40.36272,96.0930183062,9.57504,2.79272,9.974,77.63,37.57,86.2433869929,137.36
2020-01-11 09:30:00,75.94416,8.686630000000001,76.4393418265,10.03416,2.9266300000000003,10.45225,65.91,5.76,66.1612099345,137.41,75.29416,9.88663,75.9404765778,10.03416,2.9266300000000003,10.45225,65.26,6.96,65.6300937071,137.63,91.87416,31.41663,97.0971982925,10.03416,2.9266300000000003,10.45225,81.84,28.49,86.6571733903,138.39,91.24416,40.00663,99.6294493514,10.03416,2.9266300000000003,10.45225,81.21,37.08,89.2748032762,138.34
2020-01-11 10:00:00,76.466,9.008,76.9947609906,11.376,3.318,11.85,65.09,5.69,65.3382292383,137.12,75.816,10.198,76.4987912323,11.376,3.318,11.85,64.44,6.88,64.806234268,137.34,95.246,32.148,100.5250934842,11.376,3.318,11.85,83.87,28.83,88.6867848104,138.0,94.626,39.608,102.581058388,11.376,3.318,11.85,83.25,36.29,90.8158939834,137.96
2020-01-11 10:30:00,82.57472,10.23096,83.2061111073,14.81472,4.32096,15.432,67.76,5.91,68.0172456073,137.12,81.91472,11.43096,82.7084530094,14.81472,4.32096,15.432,67.1,7.11,67.4756407898,137.34,87.86472,30.54096,93.0212839,14.81472,4.32096,15.432,73.05,26.22,77.6130845927,138.35,87.17472,43.60096,97.4703827837,14.81472,4.32096,15.432,72.36,39.28,82.3340026963,138.3
2020-01-11 11:00:00,83.55952,10.72111,84.2444988249,16.28952,4.75111,16.96825,67.27,5.97,67.5343897581,137.31,82.88952,11.92111,83.7423751124,16.28952,4.75111,16.96825,66.6,7.17,66.9848408224,137.52,85.78952,30.27111,90.973522755,16.28952,4.75111,16.96825,69.5,25.52,74.0372906041,138.64,85.06952,44.92111,96.201503921,16.28952,4.75111,16.96825,68.78,40.17,79.6512228406,138.57
2020-01-11 11:30:00,86.0184,11.78245,86.8216059893,20.4084,5.95245,21.25875,65.61,5.83,65.8685129633,137.82,85.3684,12.98245,86.349914456,20.4084,5.95245,21.25875,64.96,7.03,65.3392875688,138.03,82.6184,30.14245,87.9452517795,20.4084,5.95245,21.25875,62.21,24.19,66.7475857241,139.36,81.8584,48.27245,95.0317161771,20.4084,5.95245,21.25875,61.45,42.32,74.6129003591,139.29
2020-01-11 12:00:00,86.3536,12.1248,87.200659447,20.7936,6.0648,21.66,65.56,6.06,65.8394805569,137.94,85.6936,13.3248,86.7233727204,20.7936,6.0648,21.66,64.9,7.26,65.3048053362,138.14,82.5936,29.8748,87.8305552527,20.7936,6.0648,21.66,61.8,23.81,66.2280612731,139.49,81.8436,48.8548,95.3161389482,20.7936,6.0648,21.66,61.05,42.79,74.5525760789,139.43
2020-01-11 12:30:00,83.56824,11.81907,84.3998883433,19.12824,5.57907,19.92525,64.44,6.24,64.7414179641,138.46,82.90824,13.02907,83.9257584116,19.12824,5.57907,19.92525,63.78,7.45,64.2136348449,138.65,85.40824,40.65907,94.5924279906,19.12824,5.57907,19.92525,66.28,35.08,74.9909647891,136.68,84.02824,57.71907,101.9423178036,19.12824,5.57907,19.92525,64.9,52.14,83.2501627626,136.57
2020-01-11 13:00:00,82.2608,12.1569,83.1542508489,17.9208,5.2269,18.6675,64.34,6.93,64.712135647,138.69,81.6008,13.3669,82.6883581664,17.9208,5.2269,18.6675,63.68,8.14,64.1981463907,138.88,87.0308,41.6169,96.4693034817,17.9208,5.2269,18.6675,69.11,36.39,78.1052123741,136.5,85.6008,57.9569,103.3755252381,17.9208,5.2269,18.6675,67.68,52.73,85.7964760349,136.39
2020-01-11 13:30:00,81.20424,12.73832,82.1972833517,17.51424,5.10832,18.244,63.69,7.63,64.1454051355,138.85,80.55424,13.938320000000001,81.751222293,17.51424,5.10832,18.244,63.04,8.83,63.6554043267,139.04,86.53424,41.52832,95.9832071479,17.51424,5.10832,18.244,69.02,36.42,78.0395848272,136.59,85.08424,57.97832,102.9602519733,17.51424,5.10832,18.244,67.57,52.87,85.795931139,136.49
2020-01-11 14:00:00,81.51832,12.63701,82.4920027479,16.37832,4.77701,17.06075,65.14,7.86,65.6124927129,138.87,80.85832,13.85701,82.0370930699,16.37832,4.77701,17.06075,64.48,9.08,65.1161792491,139.07,83.11832,40.41701,92.4239677625,16.37832,4.77701,17.06075,66.74,35.64,75.6600105736,136.7,81.66832,58.59701,100.5152927298,16.37832,4.77701,17.06075,65.29,53.82,84.6130988677,136.6
2020-01-11 14:30:00,80.0464,13.35645,81.1530708573,16.3764,4.7764500000000005,17.05875,63.67,8.58,64.2455080142,139.03,79.3864,14.54645,80.708114292,16.3764,4.7764500000000005,17.05875,63.01,9.77,63.762943784,139.22,81.7964,39.44645,90.8111968348,16.3764,4.7764500000000005,17.05875,65.42,34.67,74.0390795459,136.87,80.3364,59.59645,100.0283660646,16.3764,4.7764500000000005,17.05875,63.96,54.82,84.2384354081,136.79
2020-01-11 15:00:00,72.8852,12.00235,73.8668314236,11.9052,3.47235,12.40125,60.98,8.53,61.5737062389,137.94,72.2552,13.17235,73.4460668216,11.9052,3.47235,12.40125,60.35,9.7,61.1245654381,138.14,89.9952,40.61235,98.7344873667,11.9052,3.47235,12.40125,78.09,37.14,86.4721209408,135.39,88.5952,53.98235,103.7458605177,11.9052,3.47235,12.40125,76.69,50.51,91.8292774664,135.32
2020-01-11 15:30:00,75.51472,10.25596,76.207989425,9.17472,2.67596,9.557,66.34,7.58,66.7716406867,137.79,74.87472,11.44596,75.744529145,9.17472,2.67596,9.557,65.7,8.77,66.2827496412,137.99,90.83472,35.33596,97.4657705382,9.17472,2.67596,9.557,81.66,32.66,87.9490261458,137.42,89.79472,48.52596,102.067921179,9.17472,2.67596,9.557,80.62,45.85,92.7459265952,137.33
2020-01-11 16:00:00,76.73024,9.26882,77.2880375909,7.95024,2.31882,8.2815,68.78,6.95,69.1302459131,138.33,76.05024,10.48882,76.7701396967,7.95024,2.31882,8.2815,68.1,8.17,68.5883291822,138.53,94.07024,29.91882,98.713453206,7.95024,2.31882,8.2815,86.12,27.6,90.4345863041,137.0,93.41024,40.73882,101.9074305036,7.95024,2.31882,8.2815,85.46,38.42,93.6990288103,136.89
2020-01-11 16:30:00,78.56872,9.36921,79.1253806213,9.04872,2.6392100000000003,9.42575,69.52,6.73,69.8449948099,137.77,77.87872,10.57921,78.5939864943,9.04872,2.6392100000000003,9.42575,68.83,7.94,69.2864524997,137.97,97.26872,29.80921,101.7339318579,9.04872,2.6392100000000003,9.42575,88.22,27.17,92.3091398508,136.49,96.62872,41.00921,104.9707808567,9.04872,2.6392100000000003,9.42575,87.58,38.37,95.6164907325,136.39
2020-01-11 17:00:00,82.34288,9.71959,82.9145362193,13.71288,3.99959,14.28425,68.63,5.72,68.8679555381,137.47,81.67288,10.92959,82.400942137,13.71288,3.99959,14.28425,67.96,6.93,68.312418344,137.67,98.74288,30.21959,103.2636430234,13.71288,3.99959,14.28425,85.03,26.22,88.9808367009,136.41,98.06288,43.26959,107.1848209993,13.71288,3.99959,14.28425,84.35,39.27,93.0432985228,136.35
2020-01-11 17:30:00,83.92248,9.17114,84.4221088238,13.51248,3.94114,14.0755,70.41,5.23,70.603972976,137.18,83.22248,10.39114,83.8686888407,13.51248,3.94114,14.0755,69.71,6.45,70.0077609983,137.38,101.79248,31.19114,106.4640605982,13.51248,3.94114,14.0755,88.28,27.25,92.3900476242,136.07,101.14248,41.95114,109.4974858517,13.51248,3.94114,14.0755,87.63,38.01,95.5184641836,136.0
2020-01-11 18:00:00,82.242,9.65225,82.8064761602,12.762,3.72225,13.29375,69.48,5.93,69.7325985462,137.12,81.542,10.87225,82.2636224832,12.762,3.72225,13.29375,68.78,7.15,69.1506391872,137.33,102.742,30.89225,107.2858316557,12.762,3.72225,13.29375,89.98,27.17,93.9926023685,135.88,102.102,41.55225,110.233424532,12.762,3.72225,13.29375,89.34,37.83,97.0192996264,135.81
2020-01-11 18:30:00,80.09632,10.23351,80.7474160854,12.52632,3.65351,13.04825,67.57,6.58,67.8896258643,137.06,79.43632,11.43351,80.2549318488,12.52632,3.65351,13.04825,66.91,7.78,67.360793493,137.28,101.25632,30.62351,105.7858294133,12.52632,3.65351,13.04825,88.73,26.97,92.738308158,135.78,100.62632,41.61351,108.8914160587,12.52632,3.65351,13.04825,88.1,37.96,95.9300349213,135.71
2020-01-11 19:00:00,80.97896,10.08428,81.6044402334,10.60896,3.09428,11.051,70.37,6.99,70.7163135351,138.13,80.28896,11.31428,81.0822423827,10.60896,3.09428,11.051,69.68,8.22,70.1631726763,138.34,96.71896,29.57428,101.139484184,10.60896,3.09428,11.051,86.11,26.48,90.0895249183,136.91,96.03896,42.58428,105.0566644292,10.60896,3.09428,11.051,85.43,39.49,94.1155938195,136.84
2020-01-11 19:30:00,78.3468,10.7149,79.0761035475,9.6168,2.8049,10.0175,68.73,7.91,69.1836758202,138.75,77.6368,11.9449,78.5503236801,9.6168,2.8049,10.0175,68.02,9.14,68.6313339518,138.95,93.7768,29.4249,98.2848562,9.6168,2.8049,10.0175,84.16,26.62,88.2696437061,137.45,93.0768,42.8249,102.4561504169,9.6168,2.8049,10.0175,83.46,40.02,92.5590190095,137.38
2020-01-11 20:00:00,74.11184,11.96512,75.0714920912,10.37184,3.02512,10.804,63.74,8.94,64.3638967124,138.97,73.45184,13.15512,74.6205734473,10.37184,3.02512,10.804,63.08,10.13,63.8882093974,139.17,91.75184,28.68512,96.1313489596,10.37184,3.02512,10.804,81.38,25.66,85.3295962723,137.65,91.05184,44.16512,101.1978032963,10.37184,3.02512,10.804,80.68,41.14,90.5635798762,137.55
2020-01-11 20:30:00,73.7856,11.51955,74.6794134924,9.0156,2.62955,9.39125,64.77,8.89,65.3772513953,137.93,73.1256,12.68955,74.2184482091,9.0156,2.62955,9.39125,64.11,10.06,64.89449668500001,138.14,87.5956,26.50955,91.5190984471,9.0156,2.62955,9.39125,78.58,23.88,82.1283799913,136.8,86.8856,44.72955,97.7232834618,9.0156,2.62955,9.39125,77.87,42.1,88.5220136463,136.67
2020-01-11 21:00:00,72.24536,11.84073,73.2092543908,8.74536,2.55073,9.10975,63.5,9.29,64.1759620107,138.26,71.58536,13.02073,72.75990088,8.74536,2.55073,9.10975,62.84,10.47,63.7062516555,138.46,85.35536,26.01073,89.2305752299,8.74536,2.55073,9.10975,76.61,23.46,80.1215557762,137.15,84.64536,45.35073,96.0287752763,8.74536,2.55073,9.10975,75.9,42.8,87.1358135327,137.04
2020-01-11 21:30:00,69.55496,12.49603,70.6685448157,8.45496,2.46603,8.80725,61.1,10.03,61.9177753153,139.05,68.91496,13.65603,70.2549561751,8.45496,2.46603,8.80725,60.46,11.19,61.4868091545,139.25,82.56496,25.51603,86.4178245894,8.45496,2.46603,8.80725,74.11,23.05,77.6118199761,137.92,81.83496,46.37603,94.0621966401,8.45496,2.46603,8.80725,73.38,43.91,85.5143993723,137.81
2020-01-11 22:00:00,66.68784,12.940620000000001,67.9317867412,8.36784,2.44062,8.7165,58.32,10.5,59.2576779835,139.57,66.04784,14.12062,67.5404255084,8.36784,2.44062,8.7165,57.68,11.68,58.8506992312,139.78,78.55784,24.88062,82.4037588769,8.36784,2.44062,8.7165,70.19,22.44,73.689820871,138.48,77.77784,47.60062,91.1877810863,8.36784,2.44062,8.7165,69.41,45.16,82.8080533523,138.38
2020-01-11 22:30:00,63.14256,13.14158,64.4956123178,7.34256,2.14158,7.6485,55.8,11.0,56.8738955937,139.28,62.52256,14.29158,64.135167949,7.34256,2.14158,7.6485,55.18,12.15,56.5018132452,139.52,74.64256,23.63158,78.2940823859,7.34256,2.14158,7.6485,67.3,21.49,70.6477890666,138.23,73.87256000000001,47.99158,88.0928309901,7.34256,2.14158,7.6485,66.53,45.85,80.7989071708,138.1
2020-01-11 23:00:00,62.17432,13.94251,63.7184404436,8.61432,2.51251,8.97325,53.56,11.43,54.7660341818,139.63,61.58432,15.09251,63.4067214731,8.61432,2.51251,8.97325,52.97,12.58,54.4433402723,139.9,68.86432,22.06251,72.3121629919,8.61432,2.51251,8.97325,60.25,19.55,63.3424423274,138.78,68.04432,50.91251,84.9830168843,8.61432,2.51251,8.97325,59.43,48.4,76.6451883682,138.65
2020-01-11 23:30:00,58.5968,14.74865,60.4243961249,8.3268,2.42865,8.67375,50.27,12.32,51.7576593366,139.79,58.0068,15.87865,60.1408378065,8.3268,2.42865,8.67375,49.68,13.45,51.4684845318,140.07,65.0768,21.00865,68.3838670526,8.3268,2.42865,8.67375,56.75,18.58,59.7141432158,138.95,64.2468,52.01865,82.6655385155,8.3268,2.42865,8.67375,55.92,49.59,74.7409827337,138.8
2020-01-12 00:00:00,56.044,15.17825,58.0629762332,8.874,2.58825,9.24375,47.17,12.59,48.8212760997,137.8,55.754,16.77825,58.2238627116,8.874,2.58825,9.24375,46.88,14.19,48.980511430600004,138.08,61.004,20.95825,64.50376934,8.874,2.58825,9.24375,52.13,18.37,55.2719983355,139.27,60.124,53.50825,80.4861987801,8.874,2.58825,9.24375,51.25,50.92,72.245476675,139.14
2020-01-12 00:30:00,56.54328,16.01554,58.7676784861,11.09328,3.23554,11.5555,45.45,12.78,47.2126137806,136.3,56.46328,17.31554,59.0586988838,11.09328,3.23554,11.5555,45.37,14.08,47.5045608337,136.58,57.51328,20.88554,61.188096534,11.09328,3.23554,11.5555,46.42,17.65,49.6622482375,135.52,56.57328,54.04554,78.2397367317,11.09328,3.23554,11.5555,45.48,50.81,68.1915427308,135.42
2020-01-12 01:00:00,54.93912,16.35266,57.3211688249,11.769120000000001,3.4326600000000003,12.2595,43.17,12.92,45.0619051972,135.96,54.84912,17.62266,57.6106249771,11.769120000000001,3.4326600000000003,12.2595,43.08,14.19,45.3568352071,136.24,58.76912,20.63266,62.28576181,11.769120000000001,3.4326600000000003,12.2595,47.0,17.2,50.048376597,135.19,57.83912,54.39266,79.3972623221,11.769120000000001,3.4326600000000003,12.2595,46.07,50.96,68.6976455201,135.08
2020-01-12 01:30:00,52.95392,15.77031,55.2523331712,9.70392,2.83031,10.10825,43.25,12.94,45.1442809224,136.1,52.86392,17.05031,55.5455408549,9.70392,2.83031,10.10825,43.16,14.22,45.4422050521,136.38,60.69392,20.94031,64.2047389829,9.70392,2.83031,10.10825,50.99,18.11,54.1105553474,135.19,59.78392,52.90031,79.8283150809,9.70392,2.83031,10.10825,50.08,50.07,70.8167444889,135.08
2020-01-12 02:00:00,50.56848,14.79664,52.6888197325,5.74848,1.67664,5.9879999999999995,44.82,13.12,46.7008222626,136.26,50.49848,16.09664,53.0018707368,5.74848,1.67664,5.9879999999999995,44.75,14.42,47.0159430406,136.54,60.13848,20.44664,63.5193030818,5.74848,1.67664,5.9879999999999995,54.39,18.77,57.5376833041,135.26,59.22848,51.17664,78.2755474257,5.74848,1.67664,5.9879999999999995,53.48,49.5,72.8722196725,135.15
2020-01-12 02:30:00,48.18568,14.55374,50.3355848784,4.19568,1.22374,4.3705,43.99,13.33,45.9653021311,136.26,48.08568,15.83374,50.6254870935,4.19568,1.22374,4.3705,43.89,14.61,46.2578015042,136.54,60.86568,20.28374,64.1565359901,4.19568,1.22374,4.3705,56.67,19.06,59.7894012347,135.18,59.96568,50.27374,78.2517201821,4.19568,1.22374,4.3705,55.77,49.05,74.2710939734,135.08
2020-01-12 03:00:00,46.25928,14.61229,48.5122665432,4.97928,1.45229,5.18675,41.28,13.16,43.3269431186,135.66,46.16928,15.88229,48.8246817845,4.97928,1.45229,5.18675,41.19,14.43,43.6444841876,135.94,61.27928,22.50229,65.2801900469,4.97928,1.45229,5.18675,56.3,21.05,60.1065096308,137.9,60.25928,53.87229,80.8294776425,4.97928,1.45229,5.18675,55.28,52.42,76.1822472759,137.79
2020-01-12 03:30:00,46.76936,14.44773,48.9500759648,3.72936,1.08773,3.88475,43.04,13.36,45.0658540361,135.93,46.68936,15.73773,49.2704016907,3.72936,1.08773,3.88475,42.96,14.65,45.3892509301,136.22,59.29936,31.28773,67.0472679903,3.72936,1.08773,3.88475,55.57,30.2,63.2460662808,135.99,57.75936,62.16773,84.8585312209,3.72936,1.08773,3.88475,54.03,61.08,81.5475769107,135.86
2020-01-12 04:00:00,46.30072,14.33271,48.4683736932,3.5407200000000003,1.03271,3.68825,42.76,13.3,44.7806610045,136.37,46.21072,15.60271,48.7737142553,3.5407200000000003,1.03271,3.68825,42.67,14.57,45.0889543015,136.65,58.80072,31.11271,66.5246224797,3.5407200000000003,1.03271,3.68825,55.26,30.08,62.916404856,136.48,57.25072,62.74271,84.9369919332,3.5407200000000003,1.03271,3.68825,53.71,61.71,81.8100739518,136.36
2020-01-12 04:30:00,45.94472,14.31346,48.1226810667,3.47472,1.01346,3.6195,42.47,13.3,44.5038301722,135.99,45.85472,15.59346,48.4335765874,3.47472,1.01346,3.6195,42.38,14.58,44.8178625104,136.27,57.70472,30.27346,65.1637713047,3.47472,1.01346,3.6195,54.23,29.26,61.6201306393,136.15,56.16472,63.14346,84.5078239777,3.47472,1.01346,3.6195,52.69,62.13,81.4639368064,136.03
2020-01-12 05:00:00,45.71264,14.31327,47.9010976269,3.7826400000000002,1.10327,3.94025,41.93,13.21,43.9616764921,136.41,45.61264,15.60327,48.2076234891,3.7826400000000002,1.10327,3.94025,41.83,14.5,44.2718748191,136.69,57.60264,30.59327,65.2227897614,3.7826400000000002,1.10327,3.94025,53.82,29.49,61.3698012055,136.6,56.04264,63.55327,84.7336746864,3.7826400000000002,1.10327,3.94025,52.26,62.45,81.4316283762,136.48
2020-01-12 05:30:00,44.69768,14.78349,47.0790205289,5.01768,1.46349,5.22675,39.68,13.32,41.8560007645,135.95,44.59768,16.05349,47.3990253335,5.01768,1.46349,5.22675,39.58,14.59,42.1834623994,136.23,59.20768,31.04349,66.8524318358,5.01768,1.46349,5.22675,54.19,29.58,61.737610093,136.07,57.66768,63.14349,85.5141020298,5.01768,1.46349,5.22675,52.65,61.68,81.0952828468,135.95
2020-01-12 06:00:00,44.2104,14.4497,46.5118619091,4.2504,1.2397,4.4275,39.96,13.21,42.0868827546,136.26,44.1204,15.7197,46.8371504711,4.2504,1.2397,4.4275,39.87,14.48,42.4180067896,136.55,61.0504,32.0197,68.9377438581,4.2504,1.2397,4.4275,56.8,30.78,64.6037800752,136.28,59.4904,62.0697,85.975318262,4.2504,1.2397,4.4275,55.24,60.83,82.1690117989,136.15
2020-01-12 06:30:00,47.7844,10.1017,48.8404875718,2.9544,0.8617,3.0775,44.83,9.24,45.7723333467,136.44,47.4144,18.1517,50.7701638785,2.9544,0.8617,3.0775,44.46,17.29,47.7036235521,136.72,62.7444,32.0117,70.4386872979,2.9544,0.8617,3.0775,59.79,31.15,67.4178507519,135.3,61.2144,59.9917,85.7100159623,2.9544,0.8617,3.0775,58.26,59.13,83.0095446319,135.2
2020-01-12 07:00:00,49.77024,3.70632,49.9080514306,3.93024,1.14632,4.094,45.84,2.56,45.9114277713,139.26,48.73024,25.43632,54.9694703049,3.93024,1.14632,4.094,44.8,24.29,50.9612019089,139.53,63.92024,32.87632,71.8794094188,3.93024,1.14632,4.094,59.99,31.73,67.8645194487,135.8,62.38024,60.34632,86.7926994626,3.93024,1.14632,4.094,58.45,59.2,83.1928031743,135.7
2020-01-12 07:30:00,52.68176,3.54718,52.8010447117,4.24176,1.23718,4.4185,48.44,2.31,48.4950482008,138.62,51.63176,25.07718,57.3995086865,4.24176,1.23718,4.4185,47.39,23.84,53.0486352322,138.9,68.13176,27.92718,73.6333083832,4.24176,1.23718,4.4185,63.89,26.69,69.2407986667,136.81,66.96176,53.48718,85.7015503165,4.24176,1.23718,4.4185,62.72,52.25,81.6324745429,136.73
2020-01-12 08:00:00,56.23376,2.43818,56.2865924128,3.83376,1.11818,3.9935,52.4,1.32,52.4166233174,138.68,55.13376,24.01818,60.1382113323,3.83376,1.11818,3.9935,51.3,22.9,56.1791776373,138.96,71.77376,23.03818,75.3805701905,3.83376,1.11818,3.9935,67.94,21.92,71.3885845216,138.63,70.99376,46.88818,85.0800527894,3.83376,1.11818,3.9935,67.16,45.77,81.2733566429,138.52
2020-01-12 08:30:00,59.7264,2.4602,59.7770477776,4.7664,1.3902,4.965,54.96,1.07,54.9704147701,138.81,58.5964,24.0502,63.3399574755,4.7664,1.3902,4.965,53.83,22.66,58.4050040664,139.09,76.4264,24.3402,80.2087274117,4.7664,1.3902,4.965,71.66,22.95,75.2453194558,138.68,75.6464,46.0602,88.5659068547,4.7664,1.3902,4.965,70.88,44.67,83.7817599481,138.59
2020-01-12 09:00:00,66.73792,3.17231,66.8132735066,9.36792,2.73231,9.75825,57.37,0.44,57.3716872682,137.77,65.57792,23.61231,69.6993886276,9.36792,2.73231,9.75825,56.21,20.88,59.9628093071,138.05,74.87792,23.93231,78.609531009,9.36792,2.73231,9.75825,65.51,21.2,68.8549206666,138.02,74.06792,48.62231,88.6012742734,9.36792,2.73231,9.75825,64.7,45.89,79.3220152291,137.91
2020-01-12 09:30:00,71.71152,4.80086,71.8720415562,14.95152,4.36086,15.5745,56.76,0.44,56.7617054007,138.67,70.56152,25.49086,75.0247429069,14.95152,4.36086,15.5745,55.61,21.13,59.4890662223,138.94,75.23152,25.12086,79.3148107774,14.95152,4.36086,15.5745,60.28,20.76,63.754654732,139.0,74.40152,51.57086,90.5270113251,14.95152,4.36086,15.5745,59.45,47.21,75.9149958836,138.92
2020-01-12 10:00:00,71.05832,5.10826,71.2416953858,11.30832,3.29826,11.7795,59.75,1.81,59.7774087762,137.27,69.88832,22.68826,73.4788024824,11.30832,3.29826,11.7795,58.58,19.39,61.7056601942,137.54,86.54832,27.79826,90.9029974965,11.30832,3.29826,11.7795,75.24,24.5,79.1284247284,137.27,85.81832,45.12826,96.9605275267,11.30832,3.29826,11.7795,74.51,41.83,85.4487507223,137.17
2020-01-12 10:30:00,76.58048,6.26264,76.8361280701,11.46048,3.3426400000000003,11.938,65.12,2.92,65.1854339558,136.41,75.35048,21.40264,78.3311421799,11.46048,3.3426400000000003,11.938,63.89,18.06,66.3934913979,136.68,87.41048,28.86264,92.0523981306,11.46048,3.3426400000000003,11.938,75.95,25.52,80.1228612819,136.43,86.70048,43.38264,96.9485775326,11.46048,3.3426400000000003,11.938,75.24,40.04,85.2306236044,136.33
2020-01-12 11:00:00,79.9828,7.0754,80.2951404569,12.5328,3.6554,13.055,67.45,3.42,67.5366485695,136.96,78.7128,21.3854,81.5661707879,12.5328,3.6554,13.055,66.18,17.73,68.5138329099,137.23,86.5128,28.9554,91.2298183326,12.5328,3.6554,13.055,73.98,25.3,78.1865103455,137.09,85.7628,44.5354,96.6367410305,12.5328,3.6554,13.055,73.23,40.88,83.867796561,136.99
2020-01-12 11:30:00,83.63944,8.24192,84.0445427663,15.46944,4.51192,16.114,68.17,3.73,68.2719693579,136.88,82.34944,21.91192,85.2148021555,15.46944,4.51192,16.114,66.88,17.4,69.1063991248,137.14,83.29944,28.19192,87.9407815385,15.46944,4.51192,16.114,67.83,23.68,71.8446330633,137.25,82.54944,47.15192,95.0668901564,15.46944,4.51192,16.114,67.08,42.64,79.4851935897,137.16
2020-01-12 12:00:00,79.11592,6.78256,79.406120152,9.50592,2.77256,9.902,69.61,4.01,69.7254056998,135.95,77.83592,19.67256,80.2834980503,9.50592,2.77256,9.902,68.33,16.9,70.3889117688,136.22,92.37592,30.40256,97.250327765,9.50592,2.77256,9.902,82.87,27.63,87.3547583134,135.83,91.70592,40.19256,100.1270075574,9.50592,2.77256,9.902,82.2,37.42,90.316645199,135.75
2020-01-12 12:30:00,80.78128,7.15454,81.0974885003,9.82128,2.86454,10.2305,70.96,4.29,71.0895611184,136.5,79.47128,19.62454,81.8584565885,9.82128,2.86454,10.2305,69.65,16.76,71.6381190429,136.76,93.90128,30.96454,98.874936779,9.82128,2.86454,10.2305,84.08,28.1,88.6513192231,136.37,93.22128,40.25454,101.5412971921,9.82128,2.86454,10.2305,83.4,37.39,91.3978779841,136.29
2020-01-12 13:00:00,82.1372,7.85085,82.5115474922,11.3172,3.30085,11.78875,70.82,4.55,70.9660122876,136.54,80.8172,19.86085,83.2218311416,11.3172,3.30085,11.78875,69.5,16.56,71.445668868,136.8,90.9772,31.04085,96.1269228081,11.3172,3.30085,11.78875,79.66,27.74,84.3517824352,136.54,90.2772,41.34085,99.292692171,11.3172,3.30085,11.78875,78.96,38.04,87.6454402693,136.46
2020-01-12 13:30:00,80.70584,7.11087,81.0184983955,9.70584,2.83087,10.11025,71.0,4.28,71.1288858341,136.12,79.39584,19.51087,81.7580176953,9.70584,2.83087,10.11025,69.69,16.68,71.658345641,136.39,92.31584,30.63087,97.2649192251,9.70584,2.83087,10.11025,82.61,27.8,87.1622171586,136.06,91.61584,40.27087,100.0759966698,9.70584,2.83087,10.11025,81.91,37.44,90.0610998156,135.99
2020-01-12 14:00:00,79.7024,6.9007000000000005,80.000576412,9.6024,2.8007,10.0025,70.1,4.1,70.2197977781,136.54,78.3924,19.7607,80.8446265515,9.6024,2.8007,10.0025,68.79,16.96,70.8498814396,136.81,91.4824,30.2507,96.3542129865,9.6024,2.8007,10.0025,81.88,27.45,86.3587685183,136.49,90.7824,40.9507,99.5911842497,9.6024,2.8007,10.0025,81.18,38.15,89.6973516889,136.42
2020-01-12 14:30:00,77.8356,6.13205,78.0767741685,8.2356,2.40205,8.57875,69.6,3.73,69.6998773313,136.59,76.5456,19.77205,79.0579713916,8.2356,2.40205,8.57875,68.31,17.37,70.4838492138,136.86,91.2756,29.53205,95.9342333714,8.2356,2.40205,8.57875,83.04,27.13,87.3594785928,136.52,90.5856,40.97205,99.4206206406,8.2356,2.40205,8.57875,82.35,38.57,90.9349624732,136.42
2020-01-12 15:00:00,79.65144,6.62042,79.9261024638,9.36144,2.73042,9.7515,70.29,3.89,70.3975581963,136.26,78.34144,19.85042,80.8172035859,9.36144,2.73042,9.7515,68.98,17.12,71.0727430173,136.53,90.28144,27.96042,94.5120283088,9.36144,2.73042,9.7515,80.92,25.23,84.7620156674,136.43,89.59144,43.15042,99.4413639662,9.36144,2.73042,9.7515,80.23,40.42,89.8366812611,136.36
2020-01-12 15:30:00,76.3956,5.44205,76.5891872758,4.8756,1.42205,5.07875,71.52,4.02,71.6328890943,135.85,75.0856,17.27205,77.046551114,4.8756,1.42205,5.07875,70.21,15.85,71.9768476665,136.11,95.8956,28.36205,100.0018598805,4.8756,1.42205,5.07875,91.02,26.94,94.9231478618,135.35,95.2456,39.08205,102.9520808511,4.8756,1.42205,5.07875,90.37,37.66,97.9030770712,135.28
2020-01-12 16:00:00,77.07232,7.41401,77.4280960276,3.68232,1.07401,3.83575,73.39,6.34,73.6633402718,138.84,75.70232,8.54401,76.1829466499,3.68232,1.07401,3.83575,72.02,7.47,72.4063622895,139.1,97.62232,28.53401,101.7069667666,3.68232,1.07401,3.83575,93.94,27.46,97.8712174237,135.25,97.00232,38.14401,104.2325073298,3.68232,1.07401,3.83575,93.32,37.07,100.4131828995,135.18
2020-01-12 16:30:00,82.5172,7.18835,82.8297088704,5.8572,1.70835,6.10125,76.66,5.48,76.8556178818,137.79,81.0872,8.32835,81.5137744039,5.8572,1.70835,6.10125,75.23,6.62,75.5207077562,138.06,96.5172,27.23835,100.2870759698,5.8572,1.70835,6.10125,90.66,25.53,94.18607381140001,136.39,95.8572,40.67835,104.1313158976,5.8572,1.70835,6.10125,90.0,38.97,98.0747719855,136.3
2020-01-12 17:00:00,87.95728,7.43629,88.2710683858,11.02728,3.21629,11.48675,76.93,4.22,77.045657243,137.56,86.53728,8.58629,86.9622056169,11.02728,3.21629,11.48675,75.51,5.37,75.7007067338,137.83,98.19728,27.44629,101.9607994975,11.02728,3.21629,11.48675,87.17,24.23,90.4748683337,136.86,97.56728,43.32629,106.75458553039999,11.02728,3.21629,11.48675,86.54,40.11,95.3833512726,136.74
2020-01-12 17:30:00,91.23696,7.53328,91.5474367615,12.936960000000001,3.77328,13.476,78.3,3.76,78.3902264316,138.16,89.78696,8.72328,90.2097212056,12.936960000000001,3.77328,13.476,76.85,4.95,77.0092526908,138.42,99.99696,27.86328,103.8063311248,12.936960000000001,3.77328,13.476,87.06,24.09,90.3314546545,137.55,99.34696,44.61328,108.9043764667,12.936960000000001,3.77328,13.476,86.41,40.84,95.5750684018,137.43
2020-01-12 18:00:00,89.46296,8.36253,89.8529527615,12.76296,3.72253,13.29475,76.7,4.64,76.8402212386,137.95,88.02296,9.52253,88.5365464922,12.76296,3.72253,13.29475,75.26,5.8,75.4831610361,138.21,98.70296,27.07253,102.3484059151,12.76296,3.72253,13.29475,85.94,23.35,89.0556348582,137.31,98.05296,45.03253,107.8995445911,12.76296,3.72253,13.29475,85.29,41.31,94.7676115558,137.21
2020-01-12 18:30:00,86.7552,8.45985,87.1667011482,11.9652,3.48985,12.46375,74.79,4.97,74.9549531385,138.02,85.3552,9.61985,85.895585923,11.9652,3.48985,12.46375,73.39,6.13,73.6455633423,138.29,97.3052,27.29985,101.0622766271,11.9652,3.48985,12.46375,85.34,23.81,88.5992759564,137.31,96.6552,44.78985,106.5286738398,11.9652,3.48985,12.46375,84.69,41.3,94.2235963016,137.17
2020-01-12 19:00:00,86.03496,8.15603,86.4206871505,10.37496,3.02603,10.80725,75.66,5.13,75.8337161163,139.09,84.62496,9.31603,85.1361983528,10.37496,3.02603,10.80725,74.25,6.29,74.5159486285,139.34,94.95496,27.04603,98.7316168578,10.37496,3.02603,10.80725,84.58,24.02,87.9246086144,138.33,94.26496,44.62603,104.2946079017,10.37496,3.02603,10.80725,83.89,41.6,93.6380910741,138.25
2020-01-12 19:30:00,79.31776,7.71768,79.6923436473,4.51776,1.31768,4.7059999999999995,74.8,6.4,75.0732975165,138.85,77.90776,8.85768,78.4096777394,4.51776,1.31768,4.7059999999999995,73.39,7.54,73.7763085279,139.11,98.49776,28.13768,102.4379703079,4.51776,1.31768,4.7059999999999995,93.98,26.82,97.7320459215,137.56,97.89776,39.46768,105.5541054512,4.51776,1.31768,4.7059999999999995,93.38,38.15,100.8724288396,137.48
2020-01-12 20:00:00,76.5168,8.4549,76.9825046114,4.5768,1.3349,4.7675,71.94,7.12,72.29147944260001,139.31,75.1568,9.5749,75.764261339,4.5768,1.3349,4.7675,70.58,8.24,71.0593695441,139.56,96.2668,27.0849,100.0044428526,4.5768,1.3349,4.7675,91.69,25.75,95.2371702646,138.08,95.6468,40.9649,104.0501484009,4.5768,1.3349,4.7675,91.07,39.63,99.3190908134,138.0
2020-01-12 20:30:00,73.20752,10.22261,73.9178107073,5.83752,1.70261,6.08075,67.37,8.52,67.9066071896,139.33,71.89752,11.29261,72.778955906,5.83752,1.70261,6.08075,66.06,9.59,66.7524658721,139.59,94.75752,26.45261,98.3805274044,5.83752,1.70261,6.08075,88.92,24.75,92.3002107257,138.03,94.12752,42.27261,103.1841246392,5.83752,1.70261,6.08075,88.29,40.57,97.1650605928,137.94
2020-01-12 21:00:00,72.5404,9.45595,73.1541155545,4.1004,1.19595,4.27125,68.44,8.26,68.9366462776,139.09,71.5704,10.94595,72.4025964836,4.1004,1.19595,4.27125,67.47,9.75,68.1708398071,139.35,90.1604,26.38595,93.9420889994,4.1004,1.19595,4.27125,86.06,25.19,89.670840857,139.11,89.5004,42.43595,99.0511557356,4.1004,1.19595,4.27125,85.4,41.24,94.8361618793,139.01
2020-01-12 21:30:00,69.60992,10.38206,70.3798844291,5.38992,1.57206,5.6145,64.22,8.81,64.8214817788,136.39,69.54992,11.68206,70.5241937058,5.38992,1.57206,5.6145,64.16,10.11,64.9516566378,136.66,85.36992,26.03206,89.2507220623,5.38992,1.57206,5.6145,79.98,24.46,83.6366666002,137.32,84.59992,44.76206,95.7120080212,5.38992,1.57206,5.6145,79.21,43.19,90.2197328748,137.24
2020-01-12 22:00:00,64.92672,10.94321,65.8424848792,4.53672,1.32321,4.72575,60.39,9.62,61.1514227144,136.19,64.85672,12.22321,65.9984923454,4.53672,1.32321,4.72575,60.32,10.9,61.2969199879,136.45,81.33672,31.26321,87.1381106053,4.53672,1.32321,4.72575,76.8,29.94,82.4296281685,137.41,80.15672,51.99321,95.5426273831,4.53672,1.32321,4.72575,75.62,50.67,91.0265527195,137.29
2020-01-12 22:30:00,61.7804,11.2947,62.804363481,3.6504,1.0647,3.8025,58.13,10.23,59.0232987895,137.05,61.7004,12.5947,62.9727387704,3.6504,1.0647,3.8025,58.05,11.53,59.1839792511,137.29,78.3804,35.2847,85.9563677586,3.6504,1.0647,3.8025,74.73,34.22,82.1923433174,136.95,76.8904,56.6147,95.4848567483,3.6504,1.0647,3.8025,73.24,55.55,91.9233381683,136.82
2020-01-12 23:00:00,58.0508,12.1694,59.3126434835,3.9408000000000003,1.1494,4.105,54.11,11.02,55.2207614942,138.07,57.9508,13.4594,59.4932825536,3.9408000000000003,1.1494,4.105,54.01,12.31,55.3950918403,138.27,73.6608,34.4794,81.331067133,3.9408000000000003,1.1494,4.105,69.72,33.33,77.2772107416,138.05,72.1708,58.9994,93.2177749842,3.9408000000000003,1.1494,4.105,68.23,57.85,89.4536494504,137.94
2020-01-12 23:30:00,54.44408,12.91744,55.9555010986,4.17408,1.21744,4.348,50.27,11.7,51.6135922021,137.73,54.35408,14.19744,56.1776941072,4.17408,1.21744,4.348,50.18,12.98,51.8315811065,137.93,69.14408,33.44744,76.8090817651,4.17408,1.21744,4.348,64.97,32.23,72.5249874181,137.73,67.65408,59.66744,90.2068619164,4.17408,1.21744,4.348,63.48,58.45,86.2908622045,137.62
2020-01-13 00:00:00,52.62248,13.60489,54.3527224089,4.78248,1.39489,4.98175,47.84,12.21,49.3735728908,138.06,52.51248,14.86489,54.5758693056,4.78248,1.39489,4.98175,47.73,13.47,49.5942920103,138.26,65.49248,32.67489,73.1909377796,4.78248,1.39489,4.98175,60.71,31.28,68.2945275992,138.12,64.00248,61.12489,88.501805765,4.78248,1.39489,4.98175,59.22,59.73,84.1111247101,138.03
2020-01-13 00:30:00,51.39272,13.54121,53.146740608100004,4.63272,1.35121,4.82575,46.76,12.19,48.3228072446,137.35,51.30272,14.80121,53.3951767191,4.63272,1.35121,4.82575,46.67,13.45,48.5694492454,137.55,63.93272,32.32121,71.6383507799,4.63272,1.35121,4.82575,59.3,30.97,66.9001562031,137.41,62.47272,60.60121,87.0364716522,4.63272,1.35121,4.82575,57.84,59.25,82.8011358618,137.32
2020-01-13 01:00:00,51.88856,13.66083,53.6566951569,5.00856,1.46083,5.21725,46.88,12.2,48.4414533225,137.16,51.79856,14.91083,53.9019820541,5.00856,1.46083,5.21725,46.79,13.45,48.6847676383,137.36,64.02856,32.27083,71.7012061584,5.00856,1.46083,5.21725,59.02,30.81,66.5778979842,137.23,62.56856,60.61083,87.1119820333,5.00856,1.46083,5.21725,57.56,59.15,82.5340905323,137.13
2020-01-13 01:30:00,52.31616,13.591380000000001,54.0528094316,4.97616,1.4513800000000001,5.1835,47.34,12.14,48.8718241935,137.76,52.01616,14.79138,54.0783304425,4.97616,1.4513800000000001,5.1835,47.04,13.34,48.8949608856,137.96,65.06616,33.17138,73.0338663104,4.97616,1.4513800000000001,5.1835,60.09,31.72,67.9482634068,137.79,63.61616,60.58138,87.84713664,4.97616,1.4513800000000001,5.1835,58.64,59.13,83.2766864134,137.68
2020-01-13 02:00:00,51.20488,13.49059,52.952202545,4.42488,1.29059,4.60925,46.78,12.2,48.3446832651,137.82,51.09488,14.75059,53.1814504086,4.42488,1.29059,4.60925,46.67,13.46,48.5722194263,138.02,64.24488,32.75059,72.1110653892,4.42488,1.29059,4.60925,59.82,31.46,67.5881942354,137.88,62.77488,60.71059,87.3296129452,4.42488,1.29059,4.60925,58.35,59.42,83.2794026155,137.78
2020-01-13 02:30:00,50.67,13.455,52.4260042822,4.44,1.295,4.625,46.23,12.16,47.8024947048,137.19,50.57,14.695,52.6618260697,4.44,1.295,4.625,46.13,13.4,48.0368285797,137.4,63.32,32.305,71.0847059852,4.44,1.295,4.625,58.88,31.01,66.546784295,137.26,61.86,60.335,86.4116417215,4.44,1.295,4.625,57.42,59.04,82.357622598,137.14
2020-01-13 03:00:00,50.6864,13.7827,52.5268880122,4.9464,1.4427,5.1525,45.74,12.34,47.3753437982,138.05,50.5964,15.0327,52.7823622269,4.9464,1.4427,5.1525,45.65,13.59,47.6299338652,138.26,62.0764,33.0527,70.3275224521,4.9464,1.4427,5.1525,57.13,31.61,65.2918754517,138.09,60.6064,60.9927,85.9839820795,4.9464,1.4427,5.1525,55.66,59.55,81.51219602,137.99
2020-01-13 03:30:00,50.51368,13.59524,52.3112073824,4.78368,1.39524,4.983,45.73,12.2,47.3294084053,137.96,50.41368,14.84524,52.5539749382,4.78368,1.39524,4.983,45.63,13.45,47.5709932627,138.18,61.05368,32.83524,69.3231911225,4.78368,1.39524,4.983,56.27,31.44,64.4576333726,138.05,59.57368,61.19524,85.4042197283,4.78368,1.39524,4.983,54.79,59.8,81.1047723627,137.94
2020-01-13 04:00:00,49.91704,14.33872,51.93563106,5.20704,1.51872,5.424,44.71,12.82,46.5116813285,138.05,49.81704,15.58872,52.199096406,5.20704,1.51872,5.424,44.61,14.07,46.7762439706,138.26,60.39704,32.71872,68.6900071277,5.20704,1.51872,5.424,55.19,31.2,63.398549668,138.08,58.93704,61.47872,85.1657659908,5.20704,1.51872,5.424,53.73,59.96,80.5115799125,137.98
