Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-13 04:30:00,50.62144,14.11667,52.5529310273,5.37144,1.56667,5.59525,45.25,12.55,46.9581196387,137.86,50.53144,15.35667,52.8133860111,5.37144,1.56667,5.59525,45.16,13.79,47.2185313198,138.07,60.33144,32.24667,68.4085548639,5.37144,1.56667,5.59525,54.96,30.68,62.9433396,137.96,58.87144,61.73667,85.3068746958,5.37144,1.56667,5.59525,53.5,60.17,80.515084922,137.89
2020-01-13 05:00:00,51.11512,13.94066,52.9820487887,4.90512,1.43066,5.1095,46.21,12.51,47.8734185117,138.25,51.00512,15.18066,53.2163011139,4.90512,1.43066,5.1095,46.1,13.75,48.1068862015,138.47,61.92512,32.97066,70.1554339153,4.90512,1.43066,5.1095,57.02,31.54,65.161737239,138.29,60.46512,61.23066,86.0536138733,4.90512,1.43066,5.1095,55.56,59.8,81.6269171291,138.21
2020-01-13 05:30:00,52.91704,13.04497,54.5012326894,4.81704,1.40497,5.01775,48.1,11.64,49.4883784337,137.71,52.82704,14.29497,54.7269798405,4.81704,1.40497,5.01775,48.01,12.89,49.7102826385,137.93,65.56704,33.99497,73.8559051103,4.81704,1.40497,5.01775,60.75,32.59,68.9396156067,137.71,64.10704,59.63497,87.5559376882,4.81704,1.40497,5.01775,59.29,58.23,83.102569154,137.63
2020-01-13 06:00:00,56.08176,11.96218,57.3433305193,4.84176,1.41218,5.0435,51.24,10.55,52.3148172127,137.85,56.00176,13.22218,57.541490831,4.84176,1.41218,5.0435,51.16,11.81,52.5054444796,138.07,70.30176,35.22218,78.6316693391,4.84176,1.41218,5.0435,65.46,33.81,73.675828465,137.84,68.84176,58.462180000000004,90.3161912962,4.84176,1.41218,5.0435,64.0,57.05,85.7362379627,137.75
2020-01-13 06:30:00,64.38664,9.04652,65.0190659315,5.09664,1.48652,5.309,59.29,7.5600000000000005,59.7700401539,136.53,64.33664,10.31652,65.1585284625,5.09664,1.48652,5.309,59.24,8.83,59.894461346599996,136.75,81.76664,38.27652,90.2821986894,5.09664,1.48652,5.309,76.67,36.79,85.0399494355,136.47,80.36664,51.23652,95.3099040321,5.09664,1.48652,5.309,75.27,49.75,90.2254697965,136.39
2020-01-13 07:00:00,71.894,6.462,72.1838256121,5.664,1.6520000000000001,5.9,66.23,4.8100000000000005,66.4044350928,135.8,71.764,7.902,72.1977374992,5.664,1.6520000000000001,5.9,66.1,6.25,66.3948228403,136.03,92.184,10.202,92.746809433,5.664,1.6520000000000001,5.9,86.52,8.55,86.9414337356,136.76,91.024,14.032,92.0992160662,5.664,1.6520000000000001,5.9,85.36,12.38,86.2530811044,136.67
2020-01-13 07:30:00,83.06944,6.24442,83.303809295,10.60944,3.09442,11.0515,72.46,3.15,72.5284364922,139.45,81.71944,7.41442,82.0551064703,10.60944,3.09442,11.0515,71.11,4.32,71.2411011987,139.67,98.59944,13.61442,99.534928544,10.60944,3.09442,11.0515,87.99,10.52,88.6166491129,135.84,97.31944,14.61442,98.4106430924,10.60944,3.09442,11.0515,86.71,11.52,87.4719069187,135.82
2020-01-13 08:00:00,88.8628,4.1754,88.9608407615,12.7728,3.7254,13.305,76.09,0.45,76.0913306494,138.84,87.4628,5.3854,87.6284423974,12.7728,3.7254,13.305,74.69,1.6600000000000001,74.7084446365,139.06,102.8328,15.9054,104.0555933384,12.7728,3.7254,13.305,90.06,12.18,90.8798987675,135.36,101.5328,13.4354,102.4178668446,12.7728,3.7254,13.305,88.76,9.71,89.289538581,135.29
2020-01-13 08:30:00,91.35904,4.7334700000000005,91.4815824522,11.909040000000001,3.47347,12.40525,79.45,1.26,79.4599905613,138.02,89.90904,4.26347,90.0100697154,11.909040000000001,3.47347,12.40525,78.0,0.79,78.0040005384,138.23,105.36904,17.14347,106.7545462927,11.909040000000001,3.47347,12.40525,93.46,13.67,94.4544361055,136.57,104.14904,11.26347,104.756328159,11.909040000000001,3.47347,12.40525,92.24,7.79,92.5683623059,136.52
2020-01-13 09:00:00,93.02904,7.84472,93.3592090541,13.79904,4.02472,14.374,79.23,3.8200000000000003,79.3220354,136.9,91.59904,6.57472,91.8346942718,13.79904,4.02472,14.374,77.8,2.55,77.8417786282,137.13,105.82904,18.04472,107.3564046864,13.79904,4.02472,14.374,92.03,14.02,93.0917896487,138.24,104.67904,11.62472,105.3225309722,13.79904,4.02472,14.374,90.88,7.6,91.197228028,138.18
2020-01-13 09:30:00,94.8616,8.8263,95.2713321322,14.9016,4.3463,15.5225,79.96,4.48,80.085404413,137.18,93.4016,7.5363,93.7051476721,14.9016,4.3463,15.5225,78.5,3.19,78.564789187,137.4,107.8816,19.4463,109.6202454032,14.9016,4.3463,15.5225,92.98,15.1,94.1981443554,138.46,106.7516,10.9063,107.3072759986,14.9016,4.3463,15.5225,91.85,6.5600000000000005,92.0839622301,138.42
2020-01-13 10:00:00,94.53792,8.26981,94.8989361129,11.82792,3.4498100000000003,12.32075,82.71,4.82,82.8503258895,137.45,93.04792,6.95981,93.3078473204,11.82792,3.4498100000000003,12.32075,81.22,3.51,81.295808625,137.67,111.76792,22.08981,113.9299242823,11.82792,3.4498100000000003,12.32075,99.94,18.64,101.6634309868,138.37,110.54792,6.48981,110.7382510705,11.82792,3.4498100000000003,12.32075,98.72,3.04,98.76679604,138.32
2020-01-13 10:30:00,96.80136,8.847480000000001,97.2048414442,13.91136,4.05748,14.491,82.89,4.79,83.0282855417,137.53,95.30136,7.52748,95.5981808038,13.91136,4.05748,14.491,81.39,3.47,81.4639368064,137.74,107.91136,19.91748,109.7340768704,13.91136,4.05748,14.491,94.0,15.86,95.3285875276,138.78,106.76136,9.96748,107.2256436054,13.91136,4.05748,14.491,92.85,5.91,93.0378987295,138.73
2020-01-13 11:00:00,93.09792,7.82731,93.4263854067,9.96792,2.90731,10.38325,83.13,4.92,83.2754663752,136.8,91.60792000000001,6.52731,91.8401697655,9.96792,2.90731,10.38325,81.64,3.62,81.7202178166,137.01,115.16792,22.81731,117.4064710004,9.96792,2.90731,10.38325,105.2,19.91,107.0674931994,137.52,113.93792,4.65731,114.0330660395,9.96792,2.90731,10.38325,103.97,1.75,103.9847267631,137.48
2020-01-13 11:30:00,97.33816,8.64363,97.7211836388,10.77816,3.14363,11.22725,86.56,5.5,86.7345582798,137.52,95.77816,7.30363,96.0562280342,10.77816,3.14363,11.22725,85.0,4.16,85.1017367625,137.74,114.38816,24.62363,117.0084368862,10.77816,3.14363,11.22725,103.61,21.48,105.8131489939,138.21,113.15816,3.40363,113.2093365044,10.77816,3.14363,11.22725,102.38,0.26,102.3803301421,138.13
2020-01-13 12:00:00,97.6812,8.3916,98.0409903255,10.5312,3.0716,10.97,87.15,5.32,87.3122265207,137.26,96.1112,7.0616,96.3702701044,10.5312,3.0716,10.97,85.58,3.99,85.6729624794,137.48,115.1212,24.2816,117.6540980502,10.5312,3.0716,10.97,104.59,21.21,106.7189402121,137.96,113.8812,3.4116,113.9322901025,10.5312,3.0716,10.97,103.35,0.34,103.3505592631,137.88
2020-01-13 12:30:00,100.82664,9.42027,101.2657534439,16.28664,4.75027,16.96525,84.54,4.67,84.6688874381,136.94,99.30664,8.11027,99.6372682663,16.28664,4.75027,16.96525,83.02,3.36,83.0879654342,137.16,110.58664,22.06027,112.7655109462,16.28664,4.75027,16.96525,94.3,17.31,95.8755761391,138.03,109.41664,9.02027,109.7878243694,16.28664,4.75027,16.96525,93.13,4.27,93.2278381172,137.95
2020-01-13 13:00:00,98.01952,8.68736,98.4037424329,15.65952,4.56736,16.312,82.36,4.12,82.462985636,137.25,96.52952,7.38736,96.8117829564,15.65952,4.56736,16.312,80.87,2.8200000000000003,80.9191528626,137.47,110.99952,21.44736,113.0525660531,15.65952,4.56736,16.312,95.34,16.88,96.8227762461,138.29,109.84952,9.31736,110.2439578462,15.65952,4.56736,16.312,94.19,4.75,94.3096951538,138.24
2020-01-13 13:30:00,96.92784,8.33437,97.2854968141,15.23784,4.44437,15.87275,81.69,3.89,81.7825666019,137.47,95.44784,7.03437,95.7067005071,15.23784,4.44437,15.87275,80.21,2.59,80.2518049641,137.68,112.63784,22.74437,114.9112238494,15.23784,4.44437,15.87275,97.4,18.3,99.1042380527,138.29,111.46784,7.77437,111.7386244016,15.23784,4.44437,15.87275,96.23,3.33,96.2875994093,138.24
2020-01-13 14:00:00,96.85232,8.10026,97.190463017,11.69232,3.41026,12.1795,85.16,4.69,85.2890479487,136.85,95.32232,6.79026,95.5638651429,11.69232,3.41026,12.1795,83.63,3.38,83.6982753705,137.06,112.95232,22.31026,115.1345920853,11.69232,3.41026,12.1795,101.26,18.9,103.008725844,137.69,111.76232,5.97026,111.9216698243,11.69232,3.41026,12.1795,100.07,2.56,100.1027397227,137.66
2020-01-13 14:30:00,95.32432,7.60501,95.6272040821,10.23432,2.98501,10.66075,85.09,4.62,85.2153301936,137.08,93.78432,6.28501,93.9946808525,10.23432,2.98501,10.66075,83.55,3.3,83.6151451592,137.3,113.48432,22.11501,115.619049266,10.23432,2.98501,10.66075,103.25,19.13,105.0072349888,137.87,112.26432,5.39501,112.3938774043,10.23432,2.98501,10.66075,102.03,2.41,102.0584587381,137.83
2020-01-13 15:00:00,94.2304,7.3647,94.5177607133,9.6504,2.8147,10.0525,84.58,4.55,84.7022957186,137.69,92.7004,6.0447,92.8972688417,9.6504,2.8147,10.0525,83.05,3.23,83.1127872231,137.9,114.9704,22.3847,117.1292775964,9.6504,2.8147,10.0525,105.32,19.57,107.1227674213,138.43,113.7204,4.9447,113.827849994,9.6504,2.8147,10.0525,104.07,2.13,104.0917950657,138.4
2020-01-13 15:30:00,98.0568,8.79115,98.4500906275,18.1068,5.28115,18.86125,79.95,3.51,80.0270116898,138.13,96.5968,7.49115,96.8868365598,18.1068,5.28115,18.86125,78.49,2.21,78.5211067166,138.35,112.1868,16.20115,113.3505860398,18.1068,5.28115,18.86125,94.08,10.92,94.7116296977,137.68,111.3068,10.02115,111.7570005573,18.1068,5.28115,18.86125,93.2,4.74,93.3204564927,137.64
2020-01-13 16:00:00,104.35984,10.69412,104.906341121,21.57984,6.29412,22.479,82.78,4.4,82.8968539813,137.6,102.85984,9.38412,103.2870194797,21.57984,6.29412,22.479,81.28,3.09,81.3387146444,137.82,111.44984,9.94412,111.8925929568,21.57984,6.29412,22.479,89.87,3.65,89.9440904118,135.61,110.95984,9.95412,111.4054334303,21.57984,6.29412,22.479,89.38,3.66,89.4549048404,135.58
2020-01-13 16:30:00,105.63688,11.38534,106.2486535588,23.84688,6.95534,24.8405,81.79,4.43,81.9098834085,138.09,104.15688,10.06534,104.6420886673,23.84688,6.95534,24.8405,80.31,3.11,80.3701947242,138.3,115.59688,9.97534,116.0264886733,23.84688,6.95534,24.8405,91.75,3.02,91.7996889973,136.12,115.07688,10.00534,115.5110173925,23.84688,6.95534,24.8405,91.23,3.05,91.2809695391,136.07
2020-01-13 17:00:00,107.92744,11.89842,108.5813276003,23.85744,6.95842,24.8515,84.07,4.94,84.2150135071,137.27,106.40744,10.57842,106.931970229,23.85744,6.95842,24.8515,82.55,3.62,82.6293343795,137.48,118.11744,8.95842,118.4566710703,23.85744,6.95842,24.8515,94.26,2.0,94.2812155204,135.49,117.60744,8.97842,117.949658622,23.85744,6.95842,24.8515,93.75,2.02,93.7717596081,135.46
2020-01-13 17:30:00,108.02656,10.68733,108.5539344656,23.95656,6.98733,24.95475,84.07,3.7,84.1513808562,138.03,106.50656,9.37733,106.9185748173,23.95656,6.98733,24.95475,82.55,2.39,82.5845905723,138.26,118.03656,7.89733,118.3004535822,23.95656,6.98733,24.95475,94.08,0.91,94.0844009387,136.22,117.50656,7.92733,117.7736566638,23.95656,6.98733,24.95475,93.55,0.9400000000000001,93.554722489,136.18
2020-01-13 18:00:00,105.184,8.867,105.5570819273,23.064,6.727,24.025,82.12,2.14,82.1478788527,138.63,103.684,7.5969999999999995,103.9619462351,23.064,6.727,24.025,80.62,0.87,80.6246941079,138.84,117.254,7.5969999999999995,117.4998507446,23.064,6.727,24.025,94.19,0.87,94.1940178568,136.59,116.734,7.647,116.9842013479,23.064,6.727,24.025,93.67,0.92,93.6745178797,136.55
2020-01-13 18:30:00,98.81712,6.21791,99.0125527893,18.50712,5.39791,19.27825,80.31,0.8200000000000001,80.3141861691,139.14,97.34712,5.89791,97.5256228622,18.50712,5.39791,19.27825,78.84,0.5,78.8415854737,139.35,121.18712,8.48791,121.4840017042,18.50712,5.39791,19.27825,102.68,3.09,102.726483927,136.65,120.63712,8.50791,120.9367572513,18.50712,5.39791,19.27825,102.13,3.11,102.1773409323,136.62
2020-01-13 19:00:00,96.0736,6.0498,96.2638909301,18.0336,5.2598,18.785,78.04,0.79,78.043998488,138.88,94.8436,6.4298,95.0613001647,18.0336,5.2598,18.785,76.81,1.17,76.8189104323,139.09,119.2636,7.3398,119.4892419802,18.0336,5.2598,18.785,101.23,2.08,101.2513669044,137.18,118.7036,7.3798,118.9327797581,18.0336,5.2598,18.785,100.67,2.12,100.6923199653,137.13
2020-01-13 19:30:00,93.87232,4.89526,93.999872514,11.33232,3.30526,11.8045,82.54,1.5899999999999999,82.5553129726,138.83,92.44232,5.77526,92.6225466884,11.33232,3.30526,11.8045,81.11,2.47,81.1476000877,139.04,114.83232,6.02526,114.990284262,11.33232,3.30526,11.8045,103.5,2.7199999999999998,103.5357348938,136.61,114.29232,6.05526,114.4526128345,11.33232,3.30526,11.8045,102.96,2.75,102.9967188798,136.52
2020-01-13 20:00:00,88.72304,4.95047,88.8610430957,8.57304,2.50047,8.930250000000001,80.15,2.45,80.1874366718,139.1,87.48304,6.36047,87.7139547978,8.57304,2.50047,8.930250000000001,78.91,3.86,79.0043524118,139.31,112.35304,4.65047,112.4492439657,8.57304,2.50047,8.930250000000001,103.78,2.15,103.8022682796,137.11,111.77304,4.69047,111.8714127008,8.57304,2.50047,8.930250000000001,103.2,2.19,103.2232343031,137.07
2020-01-13 20:30:00,87.41864,8.97627,87.8782796973,9.51864,2.7762700000000002,9.91525,77.9,6.2,78.1463370863,138.77,85.54864,16.44627,87.1151513961,9.51864,2.7762700000000002,9.91525,76.03,13.67,77.2491410955,138.98,108.42864,3.3162700000000003,108.4793418996,9.51864,2.7762700000000002,9.91525,98.91,0.54,98.9114740564,137.53,107.87864,3.3162700000000003,107.9296002724,9.51864,2.7762700000000002,9.91525,98.36,0.54,98.3614822987,137.46
2020-01-13 21:00:00,85.43864,8.77252,85.8878240043,10.08864,2.94252,10.509,75.35,5.83,75.5752036054,139.38,83.43864,18.45252,85.454678862,10.08864,2.94252,10.509,73.35,15.51,74.97187872800001,139.58,106.31864,3.13252,106.3647775018,10.08864,2.94252,10.509,96.23,0.19,96.2301875713,137.78,105.79864,3.11252,105.8444141493,10.08864,2.94252,10.509,95.71,0.17,95.7101509768,137.71
2020-01-13 21:30:00,86.02816,9.15738,86.5141717954,12.84816,3.74738,13.3835,73.18,5.41,73.3797008716,138.86,84.83816,16.38738,86.406363281,12.84816,3.74738,13.3835,71.99,12.64,73.0912422935,139.07,95.27816,7.97738,95.6115388677,12.84816,3.74738,13.3835,82.43,4.23,82.5384625493,138.24,94.78816,8.30738,95.1514994031,12.84816,3.74738,13.3835,81.94,4.5600000000000005,82.0667849986,138.19
2020-01-13 22:00:00,77.67824,8.90407,78.1869006424,9.88824,2.88407,10.30025,67.79,6.02,68.0567740934,136.98,77.65824,10.20407,78.3257638613,9.88824,2.88407,10.30025,67.77,7.32,68.1641790092,137.2,91.73824,6.96407,92.0021899156,9.88824,2.88407,10.30025,81.85,4.08,81.9516253652,138.24,91.26824,7.04407,91.5396665652,9.88824,2.88407,10.30025,81.38,4.16,81.4862565099,138.16
2020-01-13 22:30:00,73.27664,10.31527,73.9991267845,10.16664,2.9652700000000003,10.59025,63.11,7.35,63.5365611282,136.82,73.22664,11.60527,74.1405631046,10.16664,2.9652700000000003,10.59025,63.06,8.64,63.6491413925,137.04,85.61664,9.27527,86.1175921543,10.16664,2.9652700000000003,10.59025,75.45,6.31,75.7133977576,138.99,85.19664,9.19527,85.6914258118,10.16664,2.9652700000000003,10.59025,75.03,6.23,75.2882049195,138.94
2020-01-13 23:00:00,66.3508,10.63065,67.1970191308,7.9908,2.33065,8.32375,58.36,8.3,58.9472611747,136.79,66.3008,11.88065,67.3568550711,7.9908,2.33065,8.32375,58.31,9.55,59.0868733307,137.01,82.6708,20.68065,85.218251901,7.9908,2.33065,8.32375,74.68,18.35,76.9013972565,138.91,82.0408,28.75065,86.9326908594,7.9908,2.33065,8.32375,74.05,26.42,78.6220001018,138.85
2020-01-13 23:30:00,62.94448,11.32839,63.9557658266,8.87448,2.58839,9.24425,54.07,8.74,54.7718221351,135.6,62.87448,12.55839,64.1164050354,8.87448,2.58839,9.24425,54.0,9.97,54.9126661163,135.83,74.75448,26.27839,79.2387913907,8.87448,2.58839,9.24425,65.88,23.69,70.0099314383,139.01,74.06448,44.94839,86.6366259804,8.87448,2.58839,9.24425,65.19,42.36,77.7438467018,138.91
2020-01-14 00:00:00,59.48416,11.98663,60.6798532436,8.11416,2.36663,8.45225,51.37,9.62,52.2630012533,138.44,58.79416,13.90663,60.4164514686,8.11416,2.36663,8.45225,50.68,11.54,51.9772450213,138.66,74.19416,26.24663,78.6998028235,8.11416,2.36663,8.45225,66.08,23.88,70.2625134762,138.89,73.50416,44.46663,85.9077570471,8.11416,2.36663,8.45225,65.39,42.1,77.7705734838,138.8
2020-01-14 00:30:00,57.33504,11.88522,58.5539517561,7.59504,2.21522,7.9115,49.74,9.67,50.671259112,135.78,57.26504,13.09522,58.7432514681,7.59504,2.21522,7.9115,49.67,10.88,50.8476479299,136.01,71.27504,25.33522,75.6439336593,7.59504,2.21522,7.9115,63.68,23.12,67.7471534457,139.13,70.57504,45.28522,83.8545611249,7.59504,2.21522,7.9115,62.98,43.07,76.2987896365,139.05
2020-01-14 01:00:00,56.0508,12.33815,57.3927009825,8.2908,2.41815,8.63625,47.76,9.92,48.7793398889,135.99,55.9708,13.57815,57.5942411189,8.2908,2.41815,8.63625,47.68,11.16,48.968643028,136.22,75.4008,27.54815,80.2756576371,8.2908,2.41815,8.63625,67.11,25.13,71.660791232,139.09,74.7008,43.53815,86.4625932185,8.2908,2.41815,8.63625,66.41,41.12,78.1098105234,138.99
2020-01-14 01:30:00,58.34384,9.50362,59.1127943769,7.38384,2.15362,7.6915,50.96,7.35,51.4873197982,136.73,57.89384,15.75362,59.9989437661,7.38384,2.15362,7.6915,50.51,13.6,52.3088912136,136.96,71.72384,25.95362,76.2751572627,7.38384,2.15362,7.6915,64.34,23.8,68.6008425604,139.15,71.02384,44.60362,83.8681630027,7.38384,2.15362,7.6915,63.64,42.45,76.498706525,139.06
2020-01-14 02:00:00,57.52872,2.46671,57.5815793728,6.46872,1.88671,6.73825,51.06,0.58,51.0632940575,139.13,56.02872,23.54671,60.7755297522,6.46872,1.88671,6.73825,49.56,21.66,54.0864973908,139.34,73.00872,25.89671,77.465558701,6.46872,1.88671,6.73825,66.54,24.01,70.7393221624,138.9,72.29872,43.87671,84.5710978648,6.46872,1.88671,6.73825,65.83,41.99,78.0816815905,138.81
2020-01-14 02:30:00,57.42664,2.41902,57.4775664016,6.71664,1.9590200000000002,6.9965,50.71,0.46,50.7120863306,139.81,55.92664,23.70902,60.7446021557,6.71664,1.9590200000000002,6.9965,49.21,21.75,53.8022917727,140.02,70.94664,25.819020000000002,75.4986590679,6.71664,1.9590200000000002,6.9965,64.23,23.86,68.5185558809,139.66,70.22664,44.84902,83.3259597043,6.71664,1.9590200000000002,6.9965,63.51,42.89,76.6359719714,139.59
2020-01-14 03:00:00,57.13384,2.53987,57.190266766,6.9938400000000005,2.03987,7.28525,50.14,0.5,50.1424929576,136.87,56.37384,23.33987,61.0144193446,6.9938400000000005,2.03987,7.28525,49.38,21.3,53.778010376,137.09,70.46384,27.01987,75.4667219532,6.9938400000000005,2.03987,7.28525,63.47,24.98,68.2088066162,136.47,69.66384,44.52987,82.6798640889,6.9938400000000005,2.03987,7.28525,62.67,42.49,75.7161079296,136.41
2020-01-14 03:30:00,56.42208,2.08894,56.4607366393,6.44208,1.87894,6.7105,49.98,0.21,49.9804411745,135.92,55.81208,23.24894,60.4607433385,6.44208,1.87894,6.7105,49.37,21.37,53.7965965466,136.14,68.26208,25.36894,72.8237233506,6.44208,1.87894,6.7105,61.82,23.49,66.1323861659,135.87,67.46208,45.12894,81.1649768278,6.44208,1.87894,6.7105,61.02,43.25,74.7930671921,135.82
2020-01-14 04:00:00,55.69152,7.8746100000000006,56.245487664,6.22152,1.81461,6.4807500000000005,49.47,6.06,49.8397883222,137.09,55.15152,17.36461,57.8205831756,6.22152,1.81461,6.4807500000000005,48.93,15.55,51.3414783581,137.31,69.97152,31.68461,76.8109895911,6.22152,1.81461,6.4807500000000005,63.75,29.87,70.4008480063,136.91,68.86152,50.67461,85.4975147906,6.22152,1.81461,6.4807500000000005,62.64,48.86,79.4422381356,136.84
2020-01-14 04:30:00,55.8212,12.14535,57.1271905143,6.3612,1.85535,6.62625,49.46,10.29,50.5190627387,136.67,55.7412,13.37535,57.3234800502,6.3612,1.85535,6.62625,49.38,11.52,50.7059641462,136.9,69.5512,37.01535,78.7877246598,6.3612,1.85535,6.62625,63.19,35.16,72.3132194001,136.49,68.1412,55.83535,88.0954564496,6.3612,1.85535,6.62625,61.78,53.98,82.040287664,136.4
2020-01-14 05:00:00,56.08576,12.18043,57.3931646606,6.03576,1.76043,6.28725,50.05,10.42,51.123173806,138.89,55.30576,14.13043,57.0823627854,6.03576,1.76043,6.28725,49.27,12.37,50.799112197,139.11,71.56576,36.32043,80.254792005,6.03576,1.76043,6.28725,65.53,34.56,74.0849141189,136.16,70.22576,53.87043,88.508082094,6.03576,1.76043,6.28725,64.19,52.11,82.6789465342,136.1
2020-01-14 05:30:00,57.42648,11.62814,58.5919298628,6.33648,1.8481400000000001,6.6005,51.09,9.78,52.0176556565,136.07,57.34648,12.86814,58.7725088409,6.33648,1.8481400000000001,6.6005,51.01,11.02,52.1867847256,136.29,72.88648,37.97814,82.1874569788,6.33648,1.8481400000000001,6.6005,66.55,36.13,75.7250249257,135.78,71.46648,53.94814,89.5425014898,6.33648,1.8481400000000001,6.6005,65.13,52.1,83.4045975951,135.72
2020-01-14 06:00:00,59.75592,11.13881,60.7852207635,7.91592,2.3088100000000003,8.24575,51.84,8.83,52.5866380367,135.91,59.69592,12.37881,60.9658740745,7.91592,2.3088100000000003,8.24575,51.78,10.07,52.7501023696,136.14,76.60592,39.01881,85.970544449,7.91592,2.3088100000000003,8.24575,68.69,36.71,77.8841460119,135.66,75.19592,53.64881,92.3721884501,7.91592,2.3088100000000003,8.24575,67.28,51.34,84.6309281528,135.61
2020-01-14 06:30:00,68.8124,8.67695,69.3573057079,8.7324,2.54695,9.09625,60.08,6.13,60.3919141939,137.39,68.0724,10.09695,68.8171493239,8.7324,2.54695,9.09625,59.34,7.55,59.8183759392,137.61,89.2524,42.48695,98.8490355343,8.7324,2.54695,9.09625,80.52,39.94,89.8814441362,136.9,87.9924,48.98695,100.7094023816,8.7324,2.54695,9.09625,79.26,46.44,91.8630567747,136.85
2020-01-14 07:00:00,77.65232,5.32651,77.8347898447,6.98232,2.03651,7.27325,70.67,3.29,70.7465405515,138.79,76.33232,6.45651,76.6048927808,6.98232,2.03651,7.27325,69.35,4.42,69.49071089,139.0,94.94232,17.79651,96.5958585818,6.98232,2.03651,7.27325,87.96,15.76,89.3607251537,138.05,94.17232,18.66651,96.0045022369,6.98232,2.03651,7.27325,87.19,16.63,88.7617766834,138.01
2020-01-14 07:30:00,88.32104,3.68197,88.3977545516,8.92104,2.60197,9.29275,79.4,1.08,79.4073447485,137.92,86.87104,4.07197,86.9664218556,8.92104,2.60197,9.29275,77.95,1.47,77.9638595761,138.13,99.15104,3.61197,99.2168083561,8.92104,2.60197,9.29275,90.23,1.01,90.2356525992,138.01,98.67104,3.62197,98.7374944049,8.92104,2.60197,9.29275,89.75,1.02,89.7557959131,137.97
2020-01-14 08:00:00,91.18984,4.62662,91.3071329736,6.39984,1.8666200000000002,6.6665,84.79,2.76,84.8349084988,138.75,89.66984,3.35662,89.7326423519,6.39984,1.8666200000000002,6.6665,83.27,1.49,83.2833296645,138.96,112.02984,8.10662,112.3227596627,6.39984,1.8666200000000002,6.6665,105.63,6.24,105.814150755,138.42,111.49984,8.09662,111.7934236682,6.39984,1.8666200000000002,6.6665,105.1,6.23,105.2844855617,138.38
2020-01-14 08:30:00,93.912,6.396,94.1295520015,8.832,2.576,9.2,85.08,3.8200000000000003,85.1657137585,138.92,92.382,5.096,92.52244668189999,8.832,2.576,9.2,83.55,2.52,83.5879949514,139.13,114.052,10.886,114.570343894,8.832,2.576,9.2,105.22,8.31,105.5476409021,138.52,113.502,10.866,114.0209364985,8.832,2.576,9.2,104.67,8.29,104.9977761669,138.47
2020-01-14 09:00:00,93.9432,7.49385,94.2416182695,7.4532,2.17385,7.76375,86.49,5.32,86.6534621351,137.85,92.3832,6.17385,92.5892653933,7.4532,2.17385,7.76375,84.93,4.0,85.0241430418,138.07,111.5732,10.41385,112.0581421855,7.4532,2.17385,7.76375,104.12,8.24,104.4455456207,137.66,111.0332,10.39385,111.5186245434,7.4532,2.17385,7.76375,103.58,8.22,103.9056533592,137.62
2020-01-14 09:30:00,98.97024,8.97132,99.3760181744,11.25024,3.28132,11.719,87.72,5.69,87.9043485841,138.23,97.39024,7.6313200000000005,97.6887705532,11.25024,3.28132,11.719,86.14,4.35,86.2497657968,138.45,109.91024,10.77132,110.4367791607,11.25024,3.28132,11.719,98.66,7.49,98.9439017828,138.22,109.42024,10.76132,109.9481465501,11.25024,3.28132,11.719,98.17,7.48,98.4545544909,138.18
2020-01-14 10:00:00,97.7308,8.70065,98.1173306764,10.3908,3.03065,10.82375,87.34,5.67,87.523851035,137.55,96.1708,7.38065,96.4535990363,10.3908,3.03065,10.82375,85.78,4.35,85.89022587,137.78,114.2808,13.10065,115.0292496675,10.3908,3.03065,10.82375,103.89,10.07,104.3768987851,137.23,113.7308,13.07065,114.479416316,10.3908,3.03065,10.82375,103.34,10.04,103.8265727066,137.14
2020-01-14 10:30:00,99.228,8.34025,99.5778878771,12.138,3.54025,12.64375,87.09,4.8,87.2221766525,138.21,97.668,7.03025,97.9206956627,12.138,3.54025,12.64375,85.53,3.49,85.6011740574,138.41,113.018,12.08025,113.6617823372,12.138,3.54025,12.64375,100.88,8.54,101.2408316837,137.96,112.508,12.07025,113.1536168183,12.138,3.54025,12.64375,100.37,8.53,100.7318112614,137.87
2020-01-14 11:00:00,95.5992,7.6256,95.9028509274,8.4192,2.4556,8.77,87.18,5.17,87.3331626589,137.07,94.0292,6.3156,94.2410592895,8.4192,2.4556,8.77,85.61,3.86,85.696976026,137.29,119.1292,15.0256,120.0730400548,8.4192,2.4556,8.77,110.71,12.57,111.421313042,136.35,118.5592,14.9856,119.5025192705,8.4192,2.4556,8.77,110.14,12.53,110.8504420379,136.3
2020-01-14 11:30:00,97.79032,9.42176,98.2431486018,10.36032,3.02176,10.792,87.43,6.4,87.6639315796,136.75,96.23032,8.08176,96.5690909764,10.36032,3.02176,10.792,85.87,5.06,86.0189543066,136.97,116.84032,14.51176,117.738063327,10.36032,3.02176,10.792,106.48,11.49,107.0981349044,136.35,116.29032,14.47176,117.1873302162,10.36032,3.02176,10.792,105.93,11.45,106.5470196674,136.27
2020-01-14 12:00:00,103.15272,11.29996,103.7698064921,16.66272,4.85996,17.357,86.49,6.44,86.7294281083,137.3,101.60272,9.95996,102.08973266,16.66272,4.85996,17.357,84.94,5.1,85.0929703325,137.52,113.85272,12.64996,114.5533209444,16.66272,4.85996,17.357,97.19,7.79,97.5016933186,137.35,113.33272,12.63996,114.0354068323,16.66272,4.85996,17.357,96.67,7.78,96.9825618346,137.3
2020-01-14 12:30:00,110.18808,12.18944,110.8602517659,22.07808,6.43944,22.998,88.11,5.75,88.2974212534,138.23,108.60808,10.83944,109.1476454203,22.07808,6.43944,22.998,86.53,4.4,86.6417964957,138.45,101.72808,7.9694400000000005,102.0397679064,22.07808,6.43944,22.998,79.65,1.53,79.6646935599,138.99,101.30808,7.98944,101.6226265396,22.07808,6.43944,22.998,79.23,1.55,79.2451601046,138.93
2020-01-14 13:00:00,107.22048,11.21389,107.8052997786,21.99048,6.41389,22.90675,85.23,4.8,85.3650566684,138.88,105.68048,9.883890000000001,106.1416748246,21.99048,6.41389,22.90675,83.69,3.47,83.7619066163,139.1,105.34048,10.24389,105.8373941902,21.99048,6.41389,22.90675,83.35,3.83,83.4379493995,136.5,104.85048,9.86389,105.3134344809,21.99048,6.41389,22.90675,82.86,3.45,82.9317918533,136.46
2020-01-14 13:30:00,102.72384,9.91987,103.2017011738,17.79384,5.18987,18.53525,84.93,4.73,85.0616117882,138.88,101.17384,8.57987,101.53698867680001,17.79384,5.18987,18.53525,83.38,3.39,83.4488855528,139.1,114.92384,12.78987,115.6333419692,17.79384,5.18987,18.53525,97.13,7.6,97.4268797612,138.74,114.42384,12.78987,115.1364231465,17.79384,5.18987,18.53525,96.63,7.6,96.9284112116,138.68
2020-01-14 14:00:00,102.44728,10.37879,102.9716682455,17.92728,5.22879,18.67425,84.52,5.15,84.6767553701,138.39,101.23728,8.97879,101.6346669777,17.92728,5.22879,18.67425,83.31,3.75,83.3943559241,138.62,113.48728,12.688790000000001,114.1944311841,17.92728,5.22879,18.67425,95.56,7.46,95.8507443894,137.26,112.96728,12.48879,113.6555155998,17.92728,5.22879,18.67425,95.04,7.26,95.3168883252,137.21
2020-01-14 14:30:00,101.126,9.77175,101.5970224665,18.006,5.25175,18.75625,83.12,4.52,83.2428062958,138.36,99.666,8.15175,99.9988129133,18.006,5.25175,18.75625,81.66,2.9,81.7114777739,138.59,115.006,13.10175,115.7498850499,18.006,5.25175,18.75625,97.0,7.85,97.3171233648,137.26,114.476,12.60175,115.1675244115,18.006,5.25175,18.75625,96.47,7.35,96.7495912136,137.21
2020-01-14 15:00:00,101.43024,9.37632,101.8626966225,20.01024,5.83632,20.844,81.42,3.54,81.4969201872,139.12,99.96024,8.08632,100.2867795475,20.01024,5.83632,20.844,79.95,2.25,79.9816541464,139.34,106.65024,10.85632,107.2013683495,20.01024,5.83632,20.844,86.64,5.02,86.7853098168,137.96,106.13024,10.406320000000001,106.6392016962,20.01024,5.83632,20.844,86.12,4.57,86.241169403,137.9
2020-01-14 15:30:00,95.89776,10.69643,96.4924556002,22.78776,6.6464300000000005,23.73725,73.11,4.05,73.2220909289,135.27,95.72776,9.25643,96.174245674,22.78776,6.6464300000000005,23.73725,72.94,2.61,72.9866816618,135.5,108.18776,10.48643,108.6947865721,22.78776,6.6464300000000005,23.73725,85.4,3.84,85.4862889591,135.01,107.67776,10.49643,108.1881464919,22.78776,6.6464300000000005,23.73725,84.89,3.85,84.9772593109,134.96
2020-01-14 16:00:00,98.0724,8.74445,98.4614698629,22.4724,6.55445,23.40875,75.6,2.19,75.6317135863,139.53,96.6824,7.47445,96.9708918829,22.4724,6.55445,23.40875,74.21,0.92,74.2157025164,139.73,113.1124,11.33445,113.6788669479,22.4724,6.55445,23.40875,90.64,4.78,90.7659517661,134.83,112.5824,11.35445,113.1535254624,22.4724,6.55445,23.40875,90.11,4.8,90.2377531857,134.78
2020-01-14 16:30:00,100.39584,8.56087,100.7601765801,21.94584,6.40087,22.86025,78.45,2.16,78.4797305041,138.75,98.95584,7.29087,99.2240649009,21.94584,6.40087,22.86025,77.01,0.89,77.0151426669,138.96,117.32584,10.08087,117.7581278369,21.94584,6.40087,22.86025,95.38,3.68,95.450965422,138.37,116.78584,9.75087,117.1922006375,21.94584,6.40087,22.86025,94.84,3.35,94.899146993,138.31
2020-01-14 17:00:00,108.10792,10.22856,108.5907261528,26.49792,7.72856,27.602,81.61,2.5,81.6482828968,138.67,106.62792,8.93856,107.0019213771,26.49792,7.72856,27.602,80.13,1.21,80.1391352586,138.87,112.71792,8.97856,113.0749487234,26.49792,7.72856,27.602,86.22,1.25,86.2290606466,138.93,112.22792,9.16856,112.6018140174,26.49792,7.72856,27.602,85.73,1.44,85.7420929299,138.87
2020-01-14 17:30:00,105.88504,9.08772,106.2743071048,23.85504,6.95772,24.849,82.03,2.13,82.0576492473,138.64,104.37504,7.80772,104.6666588107,23.85504,6.95772,24.849,80.52,0.85,80.524486338,138.83,116.19504,19.43772,117.8096442546,23.85504,6.95772,24.849,92.34,12.48,93.17953638,135.45,114.89504,16.45772,116.0677679815,23.85504,6.95772,24.849,91.04,9.5,91.5343192469,135.41
2020-01-14 18:00:00,103.56864,7.88252,103.8681727624,23.28864,6.79252,24.259,80.28,1.09,80.287399385,139.42,102.08864,7.23252,102.3445150587,23.28864,6.79252,24.259,78.8,0.44,78.8012284168,139.61,115.28864,17.98252,116.6826531178,23.28864,6.79252,24.259,92.0,11.19,92.6780238244,136.22,113.97864,17.78252,115.3574808749,23.28864,6.79252,24.259,90.69,10.99,91.3534684618,136.17
2020-01-14 18:30:00,101.08344,12.00267,101.7935456174,23.08344,6.73267,24.04525,78.0,5.27,78.1778286984,138.26,99.67344,12.06267,100.4007104007,23.08344,6.73267,24.04525,76.59,5.33,76.7752368932,138.45,112.46344,16.32267,113.6417832162,23.08344,6.73267,24.04525,89.38,9.59,89.8930058458,136.76,111.18344,19.47267,112.8757821996,23.08344,6.73267,24.04525,88.1,12.74,89.0163895022,136.7
2020-01-14 19:00:00,94.92088,15.77859,96.2233722251,18.68088,5.44859,19.45925,76.24,10.33,76.9366395159,135.96,93.56088,16.10859,94.9374791016,18.68088,5.44859,19.45925,74.88,10.66,75.6349786805,136.14,118.38088,18.80859,119.8657407576,18.68088,5.44859,19.45925,99.7,13.36,100.5911507042,135.75,117.00088,14.11859,117.8496521181,18.68088,5.44859,19.45925,98.32,8.67,98.7015263307,135.69
2020-01-14 19:30:00,93.03384,13.86862,94.0618626535,13.26384,3.86862,13.8165,79.77,10.0,80.3943586329,135.45,91.62384,14.71862,92.7985227848,13.26384,3.86862,13.8165,78.36,10.85,79.1075982444,135.63,117.77384,14.25862,118.6338300513,13.26384,3.86862,13.8165,104.51,10.39,105.0251979289,136.25,116.63384,9.88862,117.0522850638,13.26384,3.86862,13.8165,103.37,6.02,103.5451461924,136.17
2020-01-14 20:00:00,89.69808,12.65694,90.5866639514,11.57808,3.3769400000000003,12.0605,78.12,9.28,78.6692621041,135.76,88.30808,15.00694,89.5741326581,11.57808,3.3769400000000003,12.0605,76.73,11.63,77.6063773153,135.95,110.80808,4.10694,110.8841627531,11.57808,3.3769400000000003,12.0605,99.23,0.73,99.2326851395,139.04,110.29808,4.11694,110.3748868477,11.57808,3.3769400000000003,12.0605,98.72,0.74,98.7227734619,138.97
2020-01-14 20:30:00,88.28928,9.77604,88.8288687365,8.48928,2.4760400000000002,8.843,79.8,7.3,80.1332016083,136.12,86.86928,16.18604,88.3643576257,8.48928,2.4760400000000002,8.843,78.38,13.71,79.5700226216,136.3,105.35928,9.54604,105.7908538665,8.48928,2.4760400000000002,8.843,96.87,7.07,97.1276572352,137.19,104.33928,9.27604,104.7508008036,8.48928,2.4760400000000002,8.843,95.85,6.8,96.0909074783,137.11
2020-01-14 21:00:00,88.03248,9.59989,88.5543642231,11.38248,3.31989,11.85675,76.65,6.28,76.9068325963,136.58,86.65248,18.15989,88.5349303663,11.38248,3.31989,11.85675,75.27,14.84,76.7189578918,136.75,98.67248,12.11989,99.4140334307,11.38248,3.31989,11.85675,87.29,8.8,87.7324575058,136.48,97.41248,16.72989,98.8386588292,11.38248,3.31989,11.85675,86.03,13.41,87.0688750358,136.4
2020-01-14 21:30:00,85.59336,8.88848,86.0536364879,13.02336,3.79848,13.566,72.57,5.09,72.7482852032,137.69,84.25336,20.13848,86.6267109384,13.02336,3.79848,13.566,71.23,16.34,73.080151204,137.86,91.52336,9.87848,92.0549281288,13.02336,3.79848,13.566,78.5,6.08,78.7351027179,137.77,90.32336,20.30848,92.5783112916,13.02336,3.79848,13.566,77.3,16.51,79.043469686,137.68
2020-01-14 22:00:00,80.19288,6.95709,80.4940935968,12.57288,3.66709,13.09675,67.62,3.29,67.6999889217,138.93,78.91288,22.13709,81.9590957952,12.57288,3.66709,13.09675,66.34,18.47,68.8631723057,139.1,86.15288,7.8070900000000005,86.5058922072,12.57288,3.66709,13.09675,73.58,4.14,73.6963771158,138.99,85.03288,22.46709,87.9509000191,12.57288,3.66709,13.09675,72.46,18.8,74.8591450659,138.9
2020-01-14 22:30:00,74.05992,5.36206,74.2537772632,11.14992,3.25206,11.6145,62.91,2.11,62.9453747308,138.08,72.81992,22.57206,76.2380393337,11.14992,3.25206,11.6145,61.67,19.32,64.6254694374,138.26,83.60992,6.62206,83.8717497197,11.14992,3.25206,11.6145,72.46,3.37,72.5383243534,138.08,82.49992,22.50206,85.5136217468,11.14992,3.25206,11.6145,71.35,19.25,73.901184023,138.0
2020-01-14 23:00:00,66.18968,3.9569900000000002,66.3078540473,7.66968,2.23699,7.98925,58.52,1.72,58.5452713718,138.49,65.01968,22.04699,68.6558705091,7.66968,2.23699,7.98925,57.35,19.81,60.6750245159,138.67,78.92968,5.77699,79.1408112061,7.66968,2.23699,7.98925,71.26,3.54,71.3478745304,138.41,77.84968,21.39699,80.7366326841,7.66968,2.23699,7.98925,70.18,19.16,72.7484570283,138.31
2020-01-14 23:30:00,59.9644,3.46795,60.0645980971,7.3644,2.14795,7.67125,52.6,1.32,52.6165601308,137.35,58.8544,22.00795,62.8346263024,7.3644,2.14795,7.67125,51.49,19.86,55.1873146656,137.53,76.1244,25.34795,80.2336764991,7.3644,2.14795,7.67125,68.76,23.2,72.568433909,138.79,75.2844,43.31795,86.8572718635,7.3644,2.14795,7.67125,67.92,41.17,79.4235185572,138.67
2020-01-15 00:00:00,58.24568,2.06499,58.2822736547,5.84568,1.70499,6.08925,52.4,0.36,52.4012366266,137.31,57.14568,22.68499,61.4836361479,5.84568,1.70499,6.08925,51.3,20.98,55.4242762695,137.49,73.07568,25.49499,77.3954102164,5.84568,1.70499,6.08925,67.23,23.79,71.3150545117,139.47,72.38568,44.47499,84.9571150909,5.84568,1.70499,6.08925,66.54,42.77,79.1002180781,139.34
2020-01-15 00:30:00,56.68536,1.52698,56.7059230262,4.99536,1.4569800000000002,5.2035,51.69,0.07,51.6900473979,137.82,55.59536,22.776980000000002,60.0802369457,4.99536,1.4569800000000002,5.2035,50.6,21.32,54.908126903,138.0,72.26536,25.97698,76.7924849569,4.99536,1.4569800000000002,5.2035,67.27,24.52,71.5994643835,139.67,71.53536,44.45698,84.2242886646,4.99536,1.4569800000000002,5.2035,66.54,43.0,79.224816819,139.55
2020-01-15 01:00:00,57.29472,1.71346,57.3203357025,4.67472,1.36346,4.8695,52.62,0.35000000000000003,52.6211639932,137.63,56.19472,22.36346,60.481161522,4.67472,1.36346,4.8695,51.52,21.0,55.6355138378,137.8,70.47472,25.58346,74.9746596168,4.67472,1.36346,4.8695,65.8,24.22,70.1159639455,139.01,69.71472,45.36346,83.1744292908,4.67472,1.36346,4.8695,65.04,44.0,78.525165393,138.9
2020-01-15 01:30:00,57.59704,1.64497,57.6205253626,4.81704,1.40497,5.01775,52.78,0.24,52.7805456584,137.57,56.49704,22.75497,60.9073410063,4.81704,1.40497,5.01775,51.68,21.35,55.9164099348,137.74,72.15704,37.13497,81.1519834537,4.81704,1.40497,5.01775,67.34,35.73,76.2319388446,136.16,70.73704,54.36497,89.2147902035,4.81704,1.40497,5.01775,65.92,52.96,84.5589025473,136.05
2020-01-15 02:00:00,57.51384,1.8698700000000001,57.5442282541,5.79384,1.68987,6.03525,51.72,0.18,51.7203132241,138.14,56.41384,23.25987,61.0208398497,5.79384,1.68987,6.03525,50.62,21.57,55.0240792744,138.31,72.67384,38.01987,82.0182756169,5.79384,1.68987,6.03525,66.88,36.33,76.1104677426,136.69,71.23384,54.75987,89.8493368009,5.79384,1.68987,6.03525,65.44,53.07,84.2544865274,136.58
2020-01-15 02:30:00,56.78352,1.78061,56.811431205,5.45352,1.59061,5.68075,51.33,0.19,51.330351645,138.27,55.69352,23.20061,60.3327147936,5.45352,1.59061,5.68075,50.24,21.61,54.6904900325,138.45,71.21352,37.47061,80.4699449768,5.45352,1.59061,5.68075,65.76,35.88,74.9116279359,136.89,69.78352,55.33061,89.0573751385,5.45352,1.59061,5.68075,64.33,53.74,83.8232455826,136.78
2020-01-15 03:00:00,55.90936,2.33648,55.9581600341,5.19936,1.51648,5.416,50.71,0.8200000000000001,50.7166294227,138.41,54.82936,23.74648,59.7507659399,5.19936,1.51648,5.416,49.63,22.23,54.3811529852,138.58,68.90936,36.56648,78.0103028785,5.19936,1.51648,5.416,63.71,35.05,72.7149681978,137.03,67.46936,56.10648,87.7499381014,5.19936,1.51648,5.416,62.27,54.59,82.8107541325,136.94
2020-01-15 03:30:00,55.27984,2.03412,55.3172518714,5.01984,1.46412,5.229,50.26,0.5700000000000001,50.2632320887,138.28,54.19984,23.41412,59.0410337935,5.01984,1.46412,5.229,49.18,21.95,53.8560572266,138.46,67.86984,36.01412,76.8331440265,5.01984,1.46412,5.229,62.85,34.55,71.7204643041,136.99,66.42984,56.53412,87.2297561994,5.01984,1.46412,5.229,61.41,55.07,82.4857139146,136.89
2020-01-15 04:00:00,55.04472,1.91971,55.078185213,5.24472,1.5297100000000001,5.46325,49.8,0.39,49.801527085000004,138.13,53.97472,23.29971,58.7890030972,5.24472,1.5297100000000001,5.46325,48.73,21.77,53.3717696915,138.3,69.38472,36.72971,78.5067574554,5.24472,1.5297100000000001,5.46325,64.14,35.2,73.1640594828,136.77,67.95472,55.75971,87.9032947594,5.24472,1.5297100000000001,5.46325,62.71,54.23,82.9061939785,136.65
2020-01-15 04:30:00,55.23296,1.63003,55.2570074123,5.14296,1.5000300000000002,5.35725,50.09,0.13,50.0901686961,137.91,54.16296,22.89003,58.8011879928,5.14296,1.5000300000000002,5.35725,49.02,21.39,53.4835722442,138.09,69.70296,36.49003,78.6767114346,5.14296,1.5000300000000002,5.35725,64.56,34.99,73.4322388328,136.6,68.26296,55.66003,88.0787752388,5.14296,1.5000300000000002,5.35725,63.12,54.16,83.1711488438,136.49
2020-01-15 05:00:00,55.682,1.68225,55.7074060522,5.322,1.55225,5.54375,50.36,0.13,50.3601677916,137.68,54.612,22.80225,59.1811891488,5.322,1.55225,5.54375,49.29,21.25,53.6755679989,137.85,68.442,36.23225,77.4408374442,5.322,1.55225,5.54375,63.12,34.68,72.0196973057,136.42,67.022,55.83225,87.2306633247,5.322,1.55225,5.54375,61.7,54.28,82.1779070067,136.31
2020-01-15 05:30:00,57.80096,1.79153,57.8287174046,5.49096,1.60153,5.71975,52.31,0.19,52.3103450572,136.81,56.70096,22.42153,60.9731405822,5.49096,1.60153,5.71975,51.21,20.82,55.280525504,136.99,74.37096,37.67153,83.3677627375,5.49096,1.60153,5.71975,68.88,36.07,77.7528089525,138.29,73.06096,52.88153,90.1906873866,5.49096,1.60153,5.71975,67.57,51.28,84.8253694363,138.19
2020-01-15 06:00:00,60.48184,2.43012,60.5306406128,5.69184,1.66012,5.929,54.79,0.77,54.7954103917,137.01,59.37184,22.03012,63.3272577347,5.69184,1.66012,5.929,53.68,20.37,57.4149745276,137.19,74.42184,24.42012,78.3259377844,5.69184,1.66012,5.929,68.73,22.76,72.4004868768,137.32,73.60184,34.51012,81.290708164,5.69184,1.66012,5.929,67.91,32.85,75.4379917548,137.22
2020-01-15 06:30:00,68.58208,5.44769,68.798103342,6.23208,1.81769,6.49175,62.35,3.63,62.4555794145,136.71,67.38208,19.22769,70.0717401515,6.23208,1.81769,6.49175,61.15,17.41,63.5801116702,136.89,84.72208,5.54769,84.9035199733,6.23208,1.81769,6.49175,78.49,3.73,78.5785785058,137.55,84.31208,5.47769,84.4898332444,6.23208,1.81769,6.49175,78.08,3.66,78.1657341806,137.45
2020-01-15 07:00:00,77.09624,7.23557,77.4350288653,6.39624,1.86557,6.66275,70.7,5.37,70.9036451813,138.84,74.77624,16.99557,76.6833454419,6.39624,1.86557,6.66275,68.38,15.13,70.0338582401,139.01,93.56624,2.39557,93.5969017829,6.39624,1.86557,6.66275,87.17,0.53,87.1716112046,135.54,93.07624,2.40557,93.1073209773,6.39624,1.86557,6.66275,86.68,0.54,86.6816820326,135.47
2020-01-15 07:30:00,85.36664,10.03902,85.9549018233,6.23664,1.81902,6.4965,79.13,8.22,79.5557999143,138.99,82.67664,14.36902,83.9160028686,6.23664,1.81902,6.4965,76.44,12.55,77.4633855444,139.16,106.76664,6.24902,106.9493602966,6.23664,1.81902,6.4965,100.53,4.43,100.6275598432,138.36,106.25664,6.01902,106.4269803473,6.23664,1.81902,6.4965,100.02,4.2,100.1081435249,138.3
2020-01-15 08:00:00,92.34712,14.45166,93.4710706532,10.49712,3.06166,10.9345,81.85,11.39,82.6386991669,138.35,89.58712,12.38166,90.4386951158,10.49712,3.06166,10.9345,79.09,9.32,79.6372431718,138.52,105.94712,7.14166,106.1875489116,10.49712,3.06166,10.9345,95.45,4.08,95.5371597861,137.71,105.40712,6.82166,105.6276289228,10.49712,3.06166,10.9345,94.91,3.76,94.98444978,137.63
2020-01-15 08:30:00,96.88272,17.52621,98.455215563,15.55272,4.5362100000000005,16.20075,81.33,12.99,82.3608462803,138.11,94.14272,12.21621,94.9320152307,15.55272,4.5362100000000005,16.20075,78.59,7.68,78.9643622149,138.28,107.79272,9.59621,108.2190266606,15.55272,4.5362100000000005,16.20075,92.24,5.06,92.3786836884,138.84,107.23272,8.90621,107.601936856,15.55272,4.5362100000000005,16.20075,91.68,4.37,91.7840906694,138.76
2020-01-15 09:00:00,97.72464,18.50802,99.4618121062,15.52464,4.52802,16.1715,82.2,13.98,83.3803358113,137.71,94.96464,11.12802,95.6144114632,15.52464,4.52802,16.1715,79.44,6.6,79.7136976937,137.88,104.82464,19.67802,106.6556591197,15.52464,4.52802,16.1715,89.3,15.15,90.5760039966,135.6,103.61464,10.75802,104.171630575,15.52464,4.52802,16.1715,88.09,6.23,88.3100277432,135.54
2020-01-15 09:30:00,99.52688,19.16909,101.3560745785,15.83688,4.61909,16.49675,83.69,14.55,84.9453859842,137.65,96.73688,10.64909,97.3212570303,15.83688,4.61909,16.49675,80.9,6.03,81.1244161766,137.83,107.58688,21.25909,109.6671585105,15.83688,4.61909,16.49675,91.75,16.64,93.2467270203,135.45,106.36688,9.32909,106.7752081766,15.83688,4.61909,16.49675,90.53,4.71,90.6524406732,135.39
2020-01-15 10:00:00,99.8568,19.35115,101.7145393371,15.9468,4.65115,16.61125,83.91,14.7,85.1878987885,137.53,97.0568,10.48115,97.6210885596,15.9468,4.65115,16.61125,81.11,5.83,81.3192535627,137.7,111.0368,22.90115,113.37386659,15.9468,4.65115,16.61125,95.09,18.25,96.8254646258,135.14,109.7668,7.65115,110.0331335488,15.9468,4.65115,16.61125,93.82,3.0,93.8679519325,135.06
2020-01-15 10:30:00,99.25608,18.75344,101.0121820812,16.60608,4.84344,17.298,82.65,13.91,83.8123535047,137.39,96.47608,11.44344,97.1523871616,16.60608,4.84344,17.298,79.87,6.6,80.1422291929,137.56,109.07608,21.84344,111.2417507018,16.60608,4.84344,17.298,92.47,17.0,94.0196835774,135.33,107.87608,9.02344,108.2528110748,16.60608,4.84344,17.298,91.27,4.18,91.3656680597,135.24
2020-01-15 11:00:00,100.60376,19.60693,102.4965766753,18.02376,5.25693,18.77475,82.58,14.35,83.8175333686,137.39,97.83376,11.41693,98.4976694464,18.02376,5.25693,18.77475,79.81,6.16,80.0473715996,137.56,107.12376,21.32693,109.2260861688,18.02376,5.25693,18.77475,89.1,16.07,90.5375883266,138.94,106.04376,10.18693,106.5319321976,18.02376,5.25693,18.77475,88.02,4.93,88.1579565326,138.86
2020-01-15 11:30:00,98.7844,18.7717,100.5521476859,15.4344,4.5017,16.0775,83.35,14.27,84.5627305614,136.77,96.0144,10.5517,96.5924602661,15.4344,4.5017,16.0775,80.58,6.05,80.8067998376,136.96,105.5344,21.7617,107.7547269044,15.4344,4.5017,16.0775,90.1,17.26,91.738310427,138.54,104.4944,8.3917,104.8308173213,15.4344,4.5017,16.0775,89.06,3.89,89.1449140445,138.46
2020-01-15 12:00:00,100.87936,20.18273,102.878510216,21.84936,6.37273,22.75975,79.03,13.81,80.2275326805,138.07,98.20936,13.21273,99.0941704928,21.84936,6.37273,22.75975,76.36,6.84,76.665736806,138.24,100.65936,25.83273,103.9213004868,21.84936,6.37273,22.75975,78.81,19.46,81.1770146039,136.69,99.60936,8.02273,99.9319208074,21.84936,6.37273,22.75975,77.76,1.65,77.777503817,136.62
2020-01-15 12:30:00,102.16368,20.04274,104.1111374342,24.28368,7.08274,25.2955,77.88,12.96,78.9509721283,138.83,99.51368,14.99274,100.6367465683,24.28368,7.08274,25.2955,75.23,7.91,75.6447023922,139.0,98.32368,26.22274,101.7603957434,24.28368,7.08274,25.2955,74.04,19.14,76.4739249679,136.26,97.27368,9.56274,97.7425946916,24.28368,7.08274,25.2955,72.99,2.48,73.0321196461,136.2
2020-01-15 13:00:00,97.82864000000001,17.97252,99.465844788,20.16864,5.88252,21.009,77.66,12.09,78.5954432521,139.2,95.17864,14.71252,96.3090429659,20.16864,5.88252,21.009,75.01,8.83,75.5279352293,139.37,97.11864,24.92252,100.265458851,20.16864,5.88252,21.009,76.95,19.04,79.2705752471,136.52,96.05864,8.50252,96.4342012203,20.16864,5.88252,21.009,75.89,2.62,75.935212517,136.45
2020-01-15 13:30:00,98.32304,16.95797,99.774710931,19.67304,5.73797,20.49275,78.65,11.22,79.4462768165,139.27,95.66304,15.43797,96.9007127929,19.67304,5.73797,20.49275,75.99,9.7,76.6065930583,139.44,98.17304,24.16797,101.1040877352,19.67304,5.73797,20.49275,78.5,18.43,80.6344523141,136.55,97.09304,8.96797,97.5063223712,19.67304,5.73797,20.49275,77.42,3.23,77.4873492901,136.45
2020-01-15 14:00:00,96.80856,16.52208,98.2083317077,15.77856,4.60208,16.436,81.03,11.92,81.9020591927,139.19,94.05856,13.60208,95.03698906,15.77856,4.60208,16.436,78.28,9.0,78.7956750082,139.36,103.08856,23.50208,105.7336226902,15.77856,4.60208,16.436,87.31,18.9,89.3322231896,136.44,101.92856,7.35208,102.1933678083,15.77856,4.60208,16.436,86.15,2.75,86.1938802932,136.37
2020-01-15 14:30:00,93.11288,15.10834,94.3306437986,13.02288,3.79834,13.5655,80.09,11.31,80.8846351293,139.22,90.39288,13.40834,91.3819256541,13.02288,3.79834,13.5655,77.37,9.61,77.96453681,139.39,102.74288,22.08834,105.0904094323,13.02288,3.79834,13.5655,89.72,18.29,91.5652909131,136.44,101.53288,7.14834,101.7842054832,13.02288,3.79834,13.5655,88.51,3.35,88.5733741031,136.37
2020-01-15 15:00:00,92.26432,15.16501,93.5023115937,11.67432,3.40501,12.16075,80.59,11.76,81.443512326,139.95,89.53432,12.80501,90.4453577524,11.67432,3.40501,12.16075,77.86,9.4,78.4253759953,140.12,106.02432,22.35501,108.3554470415,11.67432,3.40501,12.16075,94.35,18.95,96.2342194856,137.1,104.79432,6.31501,104.9844219661,11.67432,3.40501,12.16075,93.12,2.91,93.1654576546,137.04
2020-01-15 15:30:00,91.05056,14.24433,92.1580458423,9.58056,2.79433,9.97975,81.47,11.45,82.2706715665,139.73,88.29056,12.43433,89.161850293,9.58056,2.79433,9.97975,78.71,9.64,79.2981317561,139.91,108.78056,21.50433,110.8857359748,9.58056,2.79433,9.97975,99.2,18.71,100.9490173305,136.86,107.47056,5.88433,107.6315316544,9.58056,2.79433,9.97975,97.89,3.09,97.9387573946,136.79
2020-01-15 16:00:00,92.8144,14.20545,93.8951950691,8.3844,2.44545,8.73375,84.43,11.76,85.2450731714,139.03,89.9644,11.62545,90.7124266849,8.3844,2.44545,8.73375,81.58,9.18,82.0948768194,139.2,113.0344,21.09545,114.9860582595,8.3844,2.44545,8.73375,104.65,18.65,106.2988475949,136.17,111.6944,5.39545,111.8246389311,8.3844,2.44545,8.73375,103.31,2.95,103.3521097995,136.11
2020-01-15 16:30:00,94.4908,15.46065,95.7472870794,11.8308,3.45065,12.32375,82.66,12.01,83.527933651,138.96,91.7108,12.33065,92.5360241531,11.8308,3.45065,12.32375,79.88,8.88,80.3720647987,139.14,120.7508,22.02065,122.7422695206,11.8308,3.45065,12.32375,108.92,18.57,110.4916797773,136.07,119.3608,6.43065,119.5339024548,11.8308,3.45065,12.32375,107.53,2.98,107.5712847371,136.01
2020-01-15 17:00:00,102.31096,19.27528,104.1108493636,21.00096,6.12528,21.876,81.31,13.15,82.3664895452,137.85,99.56096,13.62528,100.4889695997,21.00096,6.12528,21.876,78.56,7.5,78.9171945776,138.03,117.19096,19.51528,118.8047442622,21.00096,6.12528,21.876,96.19,13.39,97.1174968788,135.77,115.91096,14.19528,116.7769524452,21.00096,6.12528,21.876,94.91,8.07,95.2524697843,135.7
2020-01-15 17:30:00,102.22168,18.92674,103.9590945952,19.29168,5.62674,20.0955,82.93,13.3,83.9897309199,137.69,99.43168,12.93674,100.2697273829,19.29168,5.62674,20.0955,80.14,7.31,80.4727015826,137.87,118.85168,18.07674,120.2185109201,19.29168,5.62674,20.0955,99.56,12.45,100.3354179739,135.71,117.55168,14.59674,118.4544734886,19.29168,5.62674,20.0955,98.26,8.97,98.6685790918,135.64
2020-01-15 18:00:00,100.91904,17.22472,102.3784333422,19.31904,5.63472,20.124,81.6,11.59,82.4189790036,138.37,98.16904,14.75472,99.2716584771,19.31904,5.63472,20.124,78.85,9.12,79.375669446,138.54,117.33904,17.10472,118.5791792618,19.31904,5.63472,20.124,98.02,11.47,98.6888104093,136.28,116.04904,15.70472,117.1068653632,19.31904,5.63472,20.124,96.73,10.07,97.2527521461,136.22
2020-01-15 18:30:00,97.31832,15.96451,98.6190700989,17.87832,5.21451,18.62325,79.44,10.75,80.1640574073,138.77,94.60832,15.30451,95.8382086621,17.87832,5.21451,18.62325,76.73,10.09,77.3905743615,138.95,116.01832,16.32451,117.1611719059,17.87832,5.21451,18.62325,98.14,11.11,98.7668552704,136.59,114.72832,15.784510000000001,115.8090590842,17.87832,5.21451,18.62325,96.85,10.57,97.4250860918,136.53
