Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-15 19:00:00,96.78464,15.77177,98.0612832308,18.79464,5.48177,19.57775,77.99,10.29,78.6659023974,138.57,94.12464,15.92177,95.4617756752,18.79464,5.48177,19.57775,75.33,10.44,76.05,138.74,113.61464,15.85177,114.7151473628,18.79464,5.48177,19.57775,94.82,10.37,95.3853725683,136.45,112.37464,16.73177,113.6134316112,18.79464,5.48177,19.57775,93.58,11.25,94.2538004539,136.38
2020-01-15 19:30:00,93.43048,12.93514,94.3216435387,12.12048,3.53514,12.6255,81.31,9.4,81.8515491607,138.33,90.68048,14.81514,91.8827395448,12.12048,3.53514,12.6255,78.56,11.28,79.3656852802,138.51,114.02048,16.19514,115.1648923025,12.12048,3.53514,12.6255,101.9,12.66,102.6834241735,135.83,112.71048,12.31514,113.3812814139,12.12048,3.53514,12.6255,100.59,8.78,100.9724541645,135.76
2020-01-15 20:00:00,92.77256,12.14158,93.5636994451,14.78256,4.31158,15.3985,77.99,7.83,78.3820706539,138.2,90.10256,17.04158,91.6999823743,14.78256,4.31158,15.3985,75.32,12.73,76.388188223,138.37,108.01256,14.44158,108.9737232118,14.78256,4.31158,15.3985,93.23,10.13,93.7787278651,135.83,106.76256,15.60158,107.8964944577,14.78256,4.31158,15.3985,91.98,11.29,92.6702999887,135.76
2020-01-15 20:30:00,90.1444,9.8342,90.679238754,10.3344,3.0142,10.765,79.81,6.82,80.1008645397,139.17,87.4344,16.9742,89.0668163179,10.3344,3.0142,10.765,77.1,13.96,78.3536316963,139.35,106.2244,13.3342,107.0580405434,10.3344,3.0142,10.765,95.89,10.32,96.4437374846,136.65,104.9644,14.3142,105.9359315294,10.3344,3.0142,10.765,94.63,11.3,95.3022922075,136.59
2020-01-15 21:00:00,85.99568,8.20124,86.3858629418,8.09568,2.36124,8.433,77.9,5.84,78.1185995778,139.2,83.32568,17.28124,85.0988260988,8.09568,2.36124,8.433,75.23,14.92,76.6952364883,139.38,104.06568,21.14124,106.1914204755,8.09568,2.36124,8.433,95.97,18.78,97.7902311072,136.25,102.81568,21.37124,105.0133036953,8.09568,2.36124,8.433,94.72,19.01,96.6087910079,136.18
2020-01-15 21:30:00,82.22728,6.64754,82.495547542,8.83728,2.57754,9.2055,73.39,4.07,73.5027686553,138.7,79.68728,19.04754,81.9321144232,8.83728,2.57754,9.2055,70.85,16.47,72.7391462694,138.89,100.20728,43.19754,109.1216130153,8.83728,2.57754,9.2055,91.37,40.62,99.992306204,134.85,98.95728,46.67754,109.413600642,8.83728,2.57754,9.2055,90.12,44.1,100.3315722991,134.74
2020-01-15 22:00:00,76.16488,5.50309,76.3634267497,8.44488,2.4630900000000002,8.79675,67.72,3.04,67.7881995631,139.79,73.79488,20.18309,76.5051726105,8.44488,2.4630900000000002,8.79675,65.35,17.72,67.7098286809,139.98,93.16488,40.98309,101.7806884009,8.44488,2.4630900000000002,8.79675,84.72,38.52,93.065937915,136.11,91.88488,50.10309,104.657301705,8.44488,2.4630900000000002,8.79675,83.44,47.64,96.0822730789,136.02
2020-01-15 22:30:00,69.19808,10.44069,69.9812995261,9.32808,2.7206900000000003,9.71675,59.87,7.72,60.3656798189,136.61,68.57808,11.68069,69.5657356416,9.32808,2.7206900000000003,9.71675,59.25,8.96,59.9236522585,136.81,88.11808,39.38069,96.5175360635,9.32808,2.7206900000000003,9.71675,78.79,36.66,86.9012065509,136.37,86.82808,52.54069,101.4871399842,9.32808,2.7206900000000003,9.71675,77.5,49.82,92.1318750488,136.26
2020-01-15 23:00:00,65.60176,11.03718,66.5237570906,8.32176,2.42718,8.6685,57.28,8.61,57.9234883273,136.98,65.00176,12.17718,66.1325374974,8.32176,2.42718,8.6685,56.68,9.75,57.5124760378,137.2,82.94176,38.85718,91.5926634041,8.32176,2.42718,8.6685,74.62,36.43,83.037878706,136.71,81.64176,52.89718,97.2804637522,8.32176,2.42718,8.6685,73.32,50.47,89.0114784733,136.63
2020-01-15 23:30:00,61.55096,10.97028,62.5209382543,6.72096,1.96028,7.001,54.83,9.01,55.565357913,137.65,60.97096,12.10028,62.1600735151,6.72096,1.96028,7.001,54.25,10.14,55.1895107788,137.86,76.89096,37.72028,85.6448437035,6.72096,1.96028,7.001,70.17,35.76,78.7566282925,137.46,75.57096,54.10028,92.9398208057,6.72096,1.96028,7.001,68.85,52.14,86.3649355931,137.36
2020-01-16 00:00:00,58.14,11.19875,59.20871221,5.79,1.6887500000000002,6.03125,52.35,9.51,53.20679092,138.13,57.58,12.31875,58.8830026541,5.79,1.6887500000000002,6.03125,51.79,10.63,52.8696604869,138.34,74.01,37.14875,82.810082276,5.79,1.6887500000000002,6.03125,68.22,35.46,76.885499283,137.94,72.67,54.76875,90.9974992874,5.79,1.6887500000000002,6.03125,66.88,53.08,85.3839610231,137.86
2020-01-16 00:30:00,59.808,13.2815,61.2649582245,9.228,2.6915,9.6125,50.58,10.59,51.6767307402,138.18,59.248,14.3915,60.9708190551,9.228,2.6915,9.6125,50.02,11.7,51.3701313995,138.39,69.938,36.6115,78.9412805587,9.228,2.6915,9.6125,60.71,33.92,69.5432994616,138.07,68.608,57.4715,89.4987763953,9.228,2.6915,9.6125,59.38,54.78,80.7888160577,137.99
2020-01-16 01:00:00,60.61072,14.31271,62.2777090656,11.70072,3.41271,12.18825,48.91,10.9,50.1098603071,138.55,60.07072,15.40271,62.0139893626,11.70072,3.41271,12.18825,48.37,11.99,49.8338940883,138.75,69.27072,37.37271,78.7092885374,11.70072,3.41271,12.18825,57.57,33.96,66.8400067325,138.43,67.92072,58.69271,89.7666887685,11.70072,3.41271,12.18825,56.22,55.28,78.8452078442,138.34
2020-01-16 01:30:00,58.97376,13.39568,60.4760168265,7.97376,2.32568,8.306,51.0,11.07,52.1875933532,138.17,58.41376,14.50568,60.1878900577,7.97376,2.32568,8.306,50.44,12.18,51.8897485058,138.38,73.01376,36.86568,81.7929551441,7.97376,2.32568,8.306,65.04,34.54,73.6424687256,137.93,71.40376,56.37568,90.9764488074,7.97376,2.32568,8.306,63.43,54.05,83.3352710441,137.85
2020-01-16 02:00:00,56.9008,12.7719,58.3165711462,6.2808,1.8319,6.5425,50.62,10.94,51.7886860231,138.94,56.3308,13.8819,58.0160854957,6.2808,1.8319,6.5425,50.05,12.05,51.4801418024,139.14,71.5808,36.5419,80.3686592165,6.2808,1.8319,6.5425,65.3,34.71,73.9518363531,138.72,70.2408,56.5219,90.158167485,6.2808,1.8319,6.5425,63.96,54.69,84.1538929581,138.64
2020-01-16 02:30:00,55.27408,12.67994,56.7098298203,6.51408,1.89994,6.7855,48.76,10.78,49.9374208385,138.43,54.72408,13.76994,56.4299227312,6.51408,1.89994,6.7855,48.21,11.87,49.6497834839,138.64,73.81408,36.76994,82.4654284767,6.51408,1.89994,6.7855,67.3,34.87,75.797143086,138.16,72.48408,55.66994,91.3952081515,6.51408,1.89994,6.7855,65.97,53.77,85.1073075593,138.08
2020-01-16 03:00:00,55.86976,12.23993,57.1948071844,5.27976,1.53993,5.49975,50.59,10.7,51.7091684327,138.85,55.31976,13.34993,56.9077892512,5.27976,1.53993,5.49975,50.04,11.81,51.414761499,139.05,69.82976,35.77993,78.4627221836,5.27976,1.53993,5.49975,64.55,34.24,73.0690091626,138.7,68.47976,56.61993,88.8554669273,5.27976,1.53993,5.49975,63.2,55.08,83.8334444002,138.62
2020-01-16 03:30:00,55.23456,12.46133,56.622798975,5.28456,1.54133,5.50475,49.95,10.92,51.1297261874,138.01,54.68456,13.56133,56.3410221221,5.28456,1.54133,5.50475,49.4,12.02,50.8413257105,138.22,68.88456,35.09133,77.3077230784,5.28456,1.54133,5.50475,63.6,33.55,71.906623478,137.85,67.55456,56.31133,87.9464863605,5.28456,1.54133,5.50475,62.27,54.77,82.9295230904,137.76
2020-01-16 04:00:00,55.01224,12.40107,56.3926687342,5.35224,1.56107,5.5752500000000005,49.66,10.84,50.8293340503,138.22,54.46224,13.50107,56.1107340619,5.35224,1.56107,5.5752500000000005,49.11,11.94,50.5406341472,138.44,67.90224,35.16107,76.46577692380001,5.35224,1.56107,5.5752500000000005,62.55,33.6,71.0032569676,138.1,66.56224,56.69107,87.432312171,5.35224,1.56107,5.5752500000000005,61.21,55.13,82.3770659832,138.0
2020-01-16 04:30:00,54.9368,12.29615,56.296068238,5.2668,1.5361500000000001,5.48625,49.67,10.76,50.8221064105,138.4,54.3868,13.40615,56.0147201373,5.2668,1.5361500000000001,5.48625,49.12,11.87,50.533862904,138.61,69.4668,35.47615,78.0012405098,5.2668,1.5361500000000001,5.48625,64.2,33.94,72.619305973,138.24,68.1268,56.42615,88.4599982029,5.2668,1.5361500000000001,5.48625,62.86,54.89,83.4523319027,138.15
2020-01-16 05:00:00,56.1724,12.08445,57.4575708986,6.1524,1.79445,6.40875,50.02,10.29,51.0674504944,137.82,55.6124,13.18445,57.1539041148,6.1524,1.79445,6.40875,49.46,11.39,50.754543639,138.03,71.0624,35.97445,79.6493926315,6.1524,1.79445,6.40875,64.91,34.18,73.359256403,137.66,69.7124,55.68445,89.2220638943,6.1524,1.79445,6.40875,63.56,53.89,83.3307008251,137.57
2020-01-16 05:30:00,57.89688,11.84909,59.0969512544,5.99688,1.74909,6.2467500000000005,51.9,10.1,52.8736229135,138.42,57.33688,12.95909,58.7831253147,5.99688,1.74909,6.2467500000000005,51.34,11.21,52.5495927672,138.63,73.00688,37.29909,81.9830875374,5.99688,1.74909,6.2467500000000005,67.01,35.55,75.8560650179,138.17,71.66688,54.93909,90.3019673039,5.99688,1.74909,6.2467500000000005,65.67,53.19,84.50872736,138.08
2020-01-16 06:00:00,59.92984,10.55787,60.8527266551,4.92984,1.43787,5.13525,55.0,9.12,55.7510035784,138.09,59.34984,11.68787,60.4897496537,4.92984,1.43787,5.13525,54.42,10.25,55.376880555,138.31,77.85984,37.93787,86.6108345703,4.92984,1.43787,5.13525,72.93,36.5,81.5538772837,137.81,76.50984,53.26787,93.2267214438,4.92984,1.43787,5.13525,71.58,51.83,88.3744606773,137.72
2020-01-16 06:30:00,68.17184,7.11012,68.5416192937,5.2118400000000005,1.52012,5.429,62.96,5.59,63.2076712116,136.33,67.52184,8.28012,68.0276360327,5.2118400000000005,1.52012,5.429,62.31,6.76,62.6756228529,136.56,88.81184,41.52012,98.0380706104,5.2118400000000005,1.52012,5.429,83.6,40.0,92.6766421489,135.97,87.49184,47.59012,99.5973974971,5.2118400000000005,1.52012,5.429,82.28,46.07,94.2997523857,135.91
2020-01-16 07:00:00,78.72376,6.14568,78.9632811578,9.89376,2.88568,10.306,68.83,3.26,68.9071585541,136.57,78.06376,7.35568,78.4095444037,9.89376,2.88568,10.306,68.17,4.47,68.3163948112,136.8,91.41376,14.40568,92.541877729,9.89376,2.88568,10.306,81.52,11.52,82.3299508077,139.59,90.32376,20.89568,92.7092825083,9.89376,2.88568,10.306,80.43,18.01,82.42175077,139.51
2020-01-16 07:30:00,85.65528,3.85779,85.7421106316,10.41528,3.03779,10.84925,75.24,0.8200000000000001,75.2444682352,136.06,84.96528,4.05779,85.0621212125,10.41528,3.03779,10.84925,74.55,1.02,74.5569775407,136.28,102.77528,14.30779,103.7664253685,10.41528,3.03779,10.84925,92.36,11.27,93.04505629,139.48,101.62528,13.71779,102.546941922,10.41528,3.03779,10.84925,91.21,10.68,91.8331448879,139.43
2020-01-16 08:00:00,90.9676,5.3343,91.1238662824,10.6776,3.1143,11.1225,80.29,2.22,80.3206853805,138.6,88.8776,4.0243,88.9686617425,10.6776,3.1143,11.1225,78.2,0.91,78.2052945778,138.81,108.0576,17.6543,109.4902700072,10.6776,3.1143,11.1225,97.38,14.54,98.4595145225,137.61,106.8376,10.0043,107.304980277,10.6776,3.1143,11.1225,96.16,6.89,96.4065231195,137.56
2020-01-16 08:30:00,91.24408,5.69119,91.4213967223,8.88408,2.59119,9.25425,82.36,3.1,82.4183207788,138.3,89.04408,4.42119,89.1537722369,8.88408,2.59119,9.25425,80.16,1.83,80.1808861263,138.51,113.44408,21.53119,115.4692661701,8.88408,2.59119,9.25425,104.56,18.94,106.2615509015,136.66,112.25408,4.79119,112.3562814366,8.88408,2.59119,9.25425,103.37,2.2,103.3934083972,136.61
2020-01-16 09:00:00,92.67928,6.56604,92.91158067,9.44928,2.75604,9.843,83.23,3.81,83.317159097,138.48,90.45928,5.27604,90.6130119585,9.44928,2.75604,9.843,81.01,2.52,81.0491856838,138.69,113.98928,22.34604,116.1589491111,9.44928,2.75604,9.843,104.54,19.59,106.3596713985,136.87,112.73928,4.36604,112.8237898681,9.44928,2.75604,9.843,103.29,1.6099999999999999,103.3025469192,136.82
2020-01-16 09:30:00,97.62472,7.38971,97.904002824,11.48472,3.34971,11.96325,86.14,4.04,86.2346867565,138.54,95.34472,6.08971,95.5389983188,11.48472,3.34971,11.96325,83.86,2.74,83.9047507594,138.74,109.20472,21.15971,111.2358044766,11.48472,3.34971,11.96325,97.72,17.81,99.3297261649,137.23,108.00472,6.83971,108.2210754667,11.48472,3.34971,11.96325,96.52,3.49,96.5830756396,137.2
2020-01-16 10:00:00,96.34584,8.18212,96.6926469438,13.51584,3.94212,14.079,82.83,4.24,82.9384500699,138.64,94.14584,6.89212,94.3977780851,13.51584,3.94212,14.079,80.63,2.95,80.683947598,138.84,110.99584,22.63212,113.2796952371,13.51584,3.94212,14.079,97.48,18.69,99.255561557,137.23,109.86584,6.54212,110.0604476322,13.51584,3.94212,14.079,96.35,2.6,96.385074052,137.2
2020-01-16 10:30:00,92.66264,7.47327,92.9635122845,15.54264,4.53327,16.19025,77.12,2.94,77.1760195916,139.2,90.58264,6.22327,90.7961659921,15.54264,4.53327,16.19025,75.04,1.69,75.0590281046,139.4,110.19264,22.48327,112.4629509664,15.54264,4.53327,16.19025,94.65,17.95,96.3370385677,137.7,109.03264,8.02327,109.3274414173,15.54264,4.53327,16.19025,93.49,3.49,93.5551185131,137.64
2020-01-16 11:00:00,92.64192,8.58181,93.0385554712,13.89192,4.05181,14.47075,78.75,4.53,78.8801838233,137.77,90.53192,7.29181,90.825101332,13.89192,4.05181,14.47075,76.64,3.24,76.7084558572,137.98,112.48192,22.57181,114.7243170978,13.89192,4.05181,14.47075,98.59,18.52,100.3143982686,136.36,111.30192,6.59181,111.4969477374,13.89192,4.05181,14.47075,97.41,2.54,97.4431100694,136.25
2020-01-16 11:30:00,95.53072,9.10021,95.9631819281,11.28072,3.29021,11.75075,84.25,5.8100000000000005,84.4500953226,137.87,93.30072,7.7702100000000005,93.6237177,11.28072,3.29021,11.75075,82.02,4.48,82.1422595258,138.08,113.91072,23.22021,116.2533022471,11.28072,3.29021,11.75075,102.63,19.93,104.547222823,136.46,112.67072,4.61021,112.7649998074,11.28072,3.29021,11.75075,101.39,1.32,101.3985921993,136.4
2020-01-16 12:00:00,92.68768,7.82099,93.0170624583,9.39768,2.74099,9.789250000000001,83.29,5.08,83.444775151,138.31,90.47768,6.49099,90.7102173372,9.39768,2.74099,9.789250000000001,81.08,3.75,81.1666735797,138.52,116.22768,23.21099,118.5226714809,9.39768,2.74099,9.789250000000001,106.83,20.47,108.7734793045,136.71,114.97768,3.49099,115.0306650827,9.39768,2.74099,9.789250000000001,105.58,0.75,105.5826638232,136.67
2020-01-16 12:30:00,93.66648,8.26814,94.0306950663,13.05648,3.80814,13.6005,80.61,4.46,80.7332874346,138.81,91.50648,6.97814,91.7721652782,13.05648,3.80814,13.6005,78.45,3.17,78.51402040400001,139.02,114.04648,22.45814,116.2366880664,13.05648,3.80814,13.6005,100.99,18.65,102.6976270417,137.36,112.84648,6.53814,113.0357258704,13.05648,3.80814,13.6005,99.79,2.73,99.8273359356,137.32
2020-01-16 13:00:00,94.9404,8.0722,95.282946874,11.3904,3.3222,11.865,83.55,4.75,83.6849150086,138.9,92.7104,6.7522,92.9559598573,11.3904,3.3222,11.865,81.32,3.43,81.3923049188,139.1,113.7604,22.1422,115.8952355751,11.3904,3.3222,11.865,102.37,18.82,104.0855864181,137.47,112.5704,5.8922,112.7245003404,11.3904,3.3222,11.865,101.18,2.5700000000000003,101.2126340928,137.43
2020-01-16 13:30:00,95.94712,8.16666,96.2940505527,9.89712,2.88666,10.3095,86.05,5.28,86.2118373543,138.53,93.66712,6.81666,93.9148349445,9.89712,2.88666,10.3095,83.77,3.93,83.8621356752,138.73,115.42712,23.05666,117.7073897504,9.89712,2.88666,10.3095,105.53,20.17,107.440261541,137.01,114.17712,3.98666,114.246698812,9.89712,2.88666,10.3095,104.28,1.1,104.2858015264,136.95
2020-01-16 14:00:00,95.0576,7.8593,95.3819475281,9.8376,2.8693,10.2475,85.22,4.99,85.3659680435,138.4,92.7976,6.5393,93.0277217299,9.8376,2.8693,10.2475,82.96,3.67,83.0411373959,138.61,118.2676,23.3593,120.5524039837,9.8376,2.8693,10.2475,108.43,20.49,110.3490144949,136.78,116.9876,3.6693,117.0451293999,9.8376,2.8693,10.2475,107.15,0.8,107.152986426,136.74
2020-01-16 14:30:00,94.1628,8.11915,94.5121870478,11.9628,3.48915,12.46125,82.2,4.63,82.3302915093,139.35,91.9628,6.79915,92.2138006188,11.9628,3.48915,12.46125,80.0,3.31,80.0684463444,139.55,116.0628,22.29915,118.1855559473,11.9628,3.48915,12.46125,104.1,18.81,105.7857556574,137.89,114.8528,6.16915,115.0183640971,11.9628,3.48915,12.46125,102.89,2.68,102.9248973767,137.84
2020-01-16 15:00:00,93.55608,7.02969,93.8198094565,11.89608,3.46969,12.39175,81.66,3.56,81.7375629683,139.62,91.37608,5.73969,91.556168757,11.89608,3.46969,12.39175,79.48,2.27,79.5124097233,139.82,113.79608,21.92969,115.8898577394,11.89608,3.46969,12.39175,101.9,18.46,103.5585901797,138.09,112.59608,6.55969,112.7869973191,11.89608,3.46969,12.39175,100.7,3.09,100.747397485,138.01
2020-01-16 15:30:00,94.56424,8.38832,94.9355539258,15.35424,4.47832,15.994,79.21,3.91,79.3064448831,139.55,92.61424,7.05832,92.8828150521,15.35424,4.47832,15.994,77.26,2.58,77.3030659159,139.76,113.75424,21.32832,115.7364434912,15.35424,4.47832,15.994,98.4,16.85,99.8322718363,138.9,112.56424,9.438320000000001,112.9592404861,15.35424,4.47832,15.994,97.21,4.96,97.3364561714,138.85
2020-01-16 16:00:00,93.71824,10.03157,94.2535988987,17.62824,5.14157,18.36275,76.09,4.89,76.2469684643,136.78,92.39824,8.46157,92.7848744245,17.62824,5.14157,18.36275,74.77,3.32,74.8436724112,136.99,120.61824,22.54157,122.706488006,17.62824,5.14157,18.36275,102.99,17.4,104.4495098122,138.01,119.39824,9.28157,119.7584538008,17.62824,5.14157,18.36275,101.77,4.14,101.8541727177,137.96
2020-01-16 16:30:00,98.11664,9.41527,98.5673493306,19.04664,5.55527,19.84025,79.07,3.86,79.1641617148,138.92,95.99664,8.12527,96.339892588,19.04664,5.55527,19.84025,76.95,2.5700000000000003,76.9929048679,139.12,121.08664,21.56527,122.9920129791,19.04664,5.55527,19.84025,102.04,16.01,103.2883425174,137.69,119.86664,10.99527,120.369877242,19.04664,5.55527,19.84025,100.82,5.44,100.9666578629,137.64
2020-01-16 17:00:00,101.07424,10.02957,101.5706368296,19.64424,5.72957,20.46275,81.43,4.3,81.5434540598,138.48,98.89424,8.72957,99.2787796942,19.64424,5.72957,20.46275,79.25,3.0,79.3067620068,138.68,124.34424,21.71957,126.2268978553,19.64424,5.72957,20.46275,104.7,15.99,105.9139749986,137.28,123.11424,11.06957,123.6108873472,19.64424,5.72957,20.46275,103.47,5.34,103.6077048293,137.22
2020-01-16 17:30:00,101.40664,9.60777,101.8607671307,19.46664,5.67777,20.27775,81.94,3.93,82.0341910425,138.64,99.22664,8.31777,99.574652314,19.46664,5.67777,20.27775,79.76,2.64,79.8036791132,138.84,124.14664,20.60777,125.8454147264,19.46664,5.67777,20.27775,104.68,14.93,105.7393365782,137.52,122.91664,12.14777,123.515459376,19.46664,5.67777,20.27775,103.45,6.47,103.6521268475,137.46
2020-01-16 18:00:00,99.16928,8.33729,99.5191263038,19.49928,5.68729,20.31175,79.67,2.65,79.7140602403,139.03,97.02928,7.07729,97.2870454432,19.49928,5.68729,20.31175,77.53,1.3900000000000001,77.5424593368,139.23,122.34928,20.09729,123.9889002365,19.49928,5.68729,20.31175,102.85,14.41,103.8545646565,137.83,121.14928,12.74729,121.8180669969,19.49928,5.68729,20.31175,101.65,7.06,101.8948776926,137.77
2020-01-16 18:30:00,97.05496,7.35353,97.3331375435,19.55496,5.70353,20.36975,77.5,1.65,77.5175625262,139.37,94.97496,6.11353,95.1715202992,19.55496,5.70353,20.36975,75.42,0.41000000000000003,75.4211144176,139.56,119.87496,19.09353,121.3860326515,19.55496,5.70353,20.36975,100.32,13.39,101.2096561599,138.17,118.68496,13.88353,119.4942347373,19.55496,5.70353,20.36975,99.13,8.18,99.4669256587,138.11
2020-01-16 19:00:00,96.12896,6.10428,96.3225787913,18.04896,5.26428,18.801,78.08,0.84,78.0845183119,139.85,94.02896,5.66428,94.1994128782,18.04896,5.26428,18.801,75.98,0.4,75.9810529014,140.03,115.67896,17.73428,117.0304510536,18.04896,5.26428,18.801,97.63,12.47,98.4231568281,138.68,114.50896,14.50428,115.4238972596,18.04896,5.26428,18.801,96.46,9.24,96.9015438474,138.61
2020-01-16 19:30:00,92.87992,4.30831,92.9797885256,13.39992,3.90831,13.95825,79.48,0.4,79.4810065362,137.06,91.75992,5.26831,91.9110331172,13.39992,3.90831,13.95825,78.36,1.3599999999999999,78.3718010511,137.25,113.99992,17.25831,115.2988769419,13.39992,3.90831,13.95825,100.6,13.35,101.4819318894,139.02,112.78992,12.37831,113.4671256887,13.39992,3.90831,13.95825,99.39,8.47,99.7502531325,138.94
2020-01-16 20:00:00,90.12128,4.12704,90.2157279414,12.64128,3.68704,13.168,77.48,0.44,77.4812493446,135.82,89.39128,5.03704,89.5330816626,12.64128,3.68704,13.168,76.75,1.35,76.761872046,136.02,109.87128,15.80704,111.0025255677,12.64128,3.68704,13.168,97.23,12.12,97.9824846592,139.07,108.72128,13.41704,109.5460345572,12.64128,3.68704,13.168,96.08,9.73,96.5714207206,138.98
2020-01-16 20:30:00,86.50816,5.20613,86.6646729421,10.47816,3.05613,10.91475,76.03,2.15,76.0603931097,136.69,85.78816,6.45613,86.0307503789,10.47816,3.05613,10.91475,75.31,3.4,75.3867103673,136.89,107.08816,14.03613,108.004106207,10.47816,3.05613,10.91475,96.61,10.98,97.2319520528,139.83,105.90816,14.14613,106.8487311509,10.47816,3.05613,10.91475,95.43,11.09,96.072228037,139.69
2020-01-16 21:00:00,83.13472,6.27596,83.3712740901,9.41472,2.74596,9.807,73.72,3.5300000000000002,73.804466667,136.69,82.43472,7.49596,82.7748299775,9.41472,2.74596,9.807,73.02,4.75,73.1743322484,136.89,102.03472,12.35596,102.7801237254,9.41472,2.74596,9.807,92.62,9.61,93.117219138,139.83,100.91472,15.18596,102.0509387208,9.41472,2.74596,9.807,91.5,12.44,92.341776028,139.69
2020-01-16 21:30:00,78.54016,7.10713,78.8610678958,9.83016,2.86713,10.23975,68.71,4.24,68.8406979918,137.13,77.87016,8.31713,78.3130670442,9.83016,2.86713,10.23975,68.04,5.45,68.2579233496,137.32,100.67016,11.75713,101.3543843169,9.83016,2.86713,10.23975,90.84,8.89,91.2739705502,140.26,99.57016,16.11713,100.8661421978,9.83016,2.86713,10.23975,89.74,13.25,90.7128993032,140.18
2020-01-16 22:00:00,73.69744,7.88467,74.118018616,8.34744,2.43467,8.69525,65.35,5.45,65.576863298,136.71,73.04744,9.06467,73.6077219642,8.34744,2.43467,8.69525,64.7,6.63,65.038810721,136.9,93.65744,9.43467,94.1314456776,8.34744,2.43467,8.69525,85.31,7.0,85.5967061282,139.89,92.58744,17.48467,94.2239233463,8.34744,2.43467,8.69525,84.24,15.05,85.5738283589,139.8
2020-01-16 22:30:00,69.73864,9.31502,70.3579953285,6.66864,1.94502,6.9465,63.07,7.37,63.4991480258,137.61,69.10864,10.48502,69.8994976166,6.66864,1.94502,6.9465,62.44,8.54,63.0213075079,137.8,89.22864,12.91502,90.1584601568,6.66864,1.94502,6.9465,82.56,10.97,83.2856200073,140.18,88.14864,23.41502,91.205514611,6.66864,1.94502,6.9465,81.48,21.47,84.2612087499,140.09
2020-01-16 23:00:00,64.81,9.96625,65.5718097894,6.33,1.84625,6.59375,58.48,8.12,59.0410433512,137.92,64.2,11.12625,65.1569907152,6.33,1.84625,6.59375,57.87,9.28,58.609344818,138.11,82.02,39.36625,90.977920613,6.33,1.84625,6.59375,75.69,37.52,84.4791483148,137.66,80.73,52.68625,96.4011091174,6.33,1.84625,6.59375,74.4,50.84,90.1114066032,137.56
2020-01-16 23:30:00,60.91928,11.17354,61.9355041301,6.14928,1.7935400000000001,6.4055,54.77,9.38,55.5674122126,138.0,60.33928,12.30354,61.5808883295,6.14928,1.7935400000000001,6.4055,54.19,10.51,55.1997844199,138.19,76.88928,37.54354,85.5656401522,6.14928,1.7935400000000001,6.4055,70.74,35.75,79.260394271,137.79,75.60928,54.48354,93.1945242654,6.14928,1.7935400000000001,6.4055,69.46,52.69,87.1832994329,137.69
2020-01-17 00:00:00,57.09192,11.53181,58.2449136935,5.01192,1.46181,5.22075,52.08,10.07,53.0446161264,137.85,56.52192,12.65181,57.9205985532,5.01192,1.46181,5.22075,51.51,11.19,52.7114427805,138.05,75.19192,36.91181,83.7633962466,5.01192,1.46181,5.22075,70.18,35.45,78.6252815575,137.56,73.85192,54.17181,91.5897979382,5.01192,1.46181,5.22075,68.84,52.71,86.7023050443,137.47
2020-01-17 00:30:00,54.77904,11.57597,55.9888051736,3.6890400000000003,1.07597,3.84275,51.09,10.5,52.1578191645,138.97,54.20904,12.69597,55.6759164447,3.6890400000000003,1.07597,3.84275,50.52,11.62,51.839124221,139.21,71.65904,36.27597,80.3178934806,3.6890400000000003,1.07597,3.84275,67.97,35.2,76.5438495243,138.75,70.31904,55.45597,89.5551896607,3.6890400000000003,1.07597,3.84275,66.63,54.38,86.0043097757,138.65
2020-01-17 01:00:00,59.18048,12.21014,60.4269536867,7.68048,2.2401400000000002,8.0005,51.5,9.97,52.4561807607,139.13,58.61048,13.35014,60.1116844203,7.68048,2.2401400000000002,8.0005,50.93,11.11,52.1276989709,139.38,70.02048,37.10014,79.2419586296,7.68048,2.2401400000000002,8.0005,62.34,34.86,71.4247520122,139.06,68.68048,57.62014,89.6498124184,7.68048,2.2401400000000002,8.0005,61.0,55.38,82.3889822731,138.95
2020-01-17 01:30:00,57.52904,11.70722,58.7081718626,5.33904,1.55722,5.5615,52.19,10.15,53.167834261,139.28,56.96904,12.84722,58.3996796245,5.33904,1.55722,5.5615,51.63,11.29,52.8499858089,139.53,71.28904,36.03722,79.8799627532,5.33904,1.55722,5.5615,65.95,34.48,74.4195733662,139.21,69.87904,57.32722,90.3852332201,5.33904,1.55722,5.5615,64.54,55.77,85.2977402983,139.11
2020-01-17 02:00:00,55.55904,11.21722,56.6800930685,4.13904,1.20722,4.3115,51.42,10.01,52.3852698762,139.82,54.99904,12.37722,56.3745507818,4.13904,1.20722,4.3115,50.86,11.17,52.0721470654,140.08,72.39904,36.55722,81.1051868073,4.13904,1.20722,4.3115,68.26,35.35,76.870346038,139.71,71.05904,56.87722,91.0187086299,4.13904,1.20722,4.3115,66.92,55.67,87.0484652363,139.6
2020-01-17 02:30:00,58.71448,11.86214,59.9007556467,7.58448,2.21214,7.9005,51.13,9.65,52.0326762717,137.47,58.43448,13.47214,59.9673828764,7.58448,2.21214,7.9005,50.85,11.26,52.081763603,137.73,68.39448,35.63214,77.1197399856,7.58448,2.21214,7.9005,60.81,33.42,69.3884176214,140.24,66.97448,60.35214,90.155209355,7.58448,2.21214,7.9005,59.39,58.14,83.1109601677,140.14
2020-01-17 03:00:00,53.93824,10.31532,54.9157496626,3.13824,0.91532,3.269,50.8,9.4,51.6623654124,135.59,53.88824,11.61532,55.125838488,3.13824,0.91532,3.269,50.75,10.7,51.8657160367,135.85,71.21824,36.01532,79.8068980941,3.13824,0.91532,3.269,68.08,35.1,76.5956682848,140.16,69.81824,57.45532,90.4195799205,3.13824,0.91532,3.269,66.68,56.54,87.4242186125,140.04
2020-01-17 03:30:00,53.19408,10.79619,54.2786133349,3.24408,0.9461900000000001,3.37925,49.95,9.85,50.911933768,135.83,53.14408,12.09619,54.503312299,3.24408,0.9461900000000001,3.37925,49.9,11.15,51.1305437092,136.09,69.89408,35.85619,78.5547502088,3.24408,0.9461900000000001,3.37925,66.65,34.91,75.2391560293,140.4,68.52408,58.07619,89.8242360656,3.24408,0.9461900000000001,3.37925,65.28,57.13,86.7485752044,140.27
2020-01-17 04:00:00,52.59064,11.46227,53.8252640417,3.71064,1.08227,3.86525,48.88,10.38,49.9699789874,135.94,52.53064,12.762270000000001,54.0587058147,3.71064,1.08227,3.86525,48.82,11.68,50.197756922,136.2,67.67064,35.30227,76.3253941042,3.71064,1.08227,3.86525,63.96,34.22,72.5388861232,140.53,66.26064,58.94227,88.6829386408,3.71064,1.08227,3.86525,62.55,57.86,85.2072890075,140.41
2020-01-17 04:30:00,52.21032,11.02676,53.3620366047,3.28032,0.95676,3.417,48.93,10.07,49.9554781781,135.79,52.15032,12.32676,53.5873575407,3.28032,0.95676,3.417,48.87,11.37,50.1752309412,136.05,68.64032,35.69676,77.3676431346,3.28032,0.95676,3.417,65.36,34.74,74.018897587,140.33,67.23032,58.11676,88.8677316026,3.28032,0.95676,3.417,63.95,57.16,85.7721872171,140.2
2020-01-17 05:00:00,53.46824,1.37032,53.4857968586,3.25824,0.95032,3.394,50.21,0.42,50.2117565915,138.54,52.42824,22.26032,56.9582495869,3.25824,0.95032,3.394,49.17,21.31,53.5892246632,138.8,69.20824,35.19032,77.6410916049,3.25824,0.95032,3.394,65.95,34.24,74.3086811887,139.76,67.80824,57.82032,89.1131124852,3.25824,0.95032,3.394,64.55,56.87,86.0284801679,139.64
2020-01-17 05:30:00,55.58048,1.56389,55.6024775434,3.75048,1.09389,3.90675,51.83,0.47000000000000003,51.8321309614,138.93,54.49048,22.28389,58.8709110186,3.75048,1.09389,3.90675,50.74,21.19,54.986941177,139.18,72.09048,36.43389,80.7741644783,3.75048,1.09389,3.90675,68.34,35.34,76.9368000374,139.99,70.69048,57.11389,90.8798129045,3.75048,1.09389,3.90675,66.94,56.02,87.2880518742,139.88
2020-01-17 06:00:00,57.96984,1.55037,57.9905681707,3.42984,1.00037,3.57275,54.54,0.55,54.5427731235,138.31,56.83984,21.90037,60.913000397,3.42984,1.00037,3.57275,53.41,20.9,57.3536232508,138.56,76.48984,37.35037,85.1219464202,3.42984,1.00037,3.57275,73.06,36.35,81.6032235883,139.23,75.08984,54.92037,93.0308073283,3.42984,1.00037,3.57275,71.66,53.92,89.6801092774,139.11
2020-01-17 06:30:00,65.43176,4.87718,65.6132768687,3.04176,0.8871800000000001,3.1685,62.39,3.99,62.5174551625,136.46,64.23176,17.92718,66.6866011688,3.04176,0.8871800000000001,3.1685,61.19,17.04,63.5183257021,136.72,88.18176,26.24718,92.0050936343,3.04176,0.8871800000000001,3.1685,85.14,25.36,88.8366433405,138.81,86.89176,33.75718,93.2186953215,3.04176,0.8871800000000001,3.1685,83.85,32.87,90.0625304996,138.71
2020-01-17 07:00:00,72.90976,7.45618,73.2900247199,2.96976,0.8661800000000001,3.0935,69.94,6.59,70.2497807826,135.79,71.62976,15.15618,73.2156561799,2.96976,0.8661800000000001,3.0935,68.66,14.29,70.1313032818,136.05,98.18976,11.84618,98.9017742482,2.96976,0.8661800000000001,3.0935,95.22,10.98,95.8509718261,139.92,96.99976,12.00618,97.7399703205,2.96976,0.8661800000000001,3.0935,94.03,11.14,94.6875942244,139.83
2020-01-17 07:30:00,81.0436,4.50105,81.1684948244,3.6036,1.05105,3.75375,77.44,3.45,77.5168117249,136.83,79.6336,6.21105,79.8754492386,3.6036,1.05105,3.75375,76.03,5.16,76.2048981365,137.11,105.3236,15.10105,106.4006693027,3.6036,1.05105,3.75375,101.72,14.05,102.6857385424,138.82,104.0736,8.87105,104.4509920731,3.6036,1.05105,3.75375,100.47,7.82,100.7738721098,138.7
2020-01-17 08:00:00,86.98872,3.30671,87.0515464438,5.7487200000000005,1.67671,5.98825,81.24,1.63,81.2563505211,137.58,85.50872,2.21671,85.5374479352,5.7487200000000005,1.67671,5.98825,79.76,0.54,79.761827963,137.84,110.03872,18.09671,111.5168633529,5.7487200000000005,1.67671,5.98825,104.29,16.42,105.5747152494,138.31,108.79872,6.97671,109.0221810278,5.7487200000000005,1.67671,5.98825,103.05,5.3,103.1862030506,138.22
2020-01-17 08:30:00,88.38384,5.64987,88.564237727,8.91384,2.59987,9.28525,79.47,3.05,79.5285068387,137.34,86.93384,4.35987,87.0430985407,8.91384,2.59987,9.28525,78.02,1.76,78.0398487953,137.6,111.83384,19.63987,113.5452872768,8.91384,2.59987,9.28525,102.92,17.04,104.3210812827,138.17,110.61384,7.22987,110.8498652221,8.91384,2.59987,9.28525,101.7,4.63,101.8053382687,138.08
2020-01-17 09:00:00,92.0656,7.2408,92.3498992311,13.3056,3.8808,13.86,78.76,3.36,78.8316383186,137.92,90.6456,5.9608,90.8413778848,13.3056,3.8808,13.86,77.34,2.08,77.3679649467,138.18,105.6156,17.8908,107.1201927183,13.3056,3.8808,13.86,92.31,14.01,93.3671044855,139.21,104.4956,11.8108,105.1609500528,13.3056,3.8808,13.86,91.19,7.93,91.5341520964,139.12
2020-01-17 09:30:00,93.24256,8.00033,93.5851498661,14.81256,4.32033,15.42975,78.43,3.68,78.5162868455,137.32,91.80256,6.71033,92.0474798746,14.81256,4.32033,15.42975,76.99,2.39,77.0270874433,137.58,106.17256,18.33033,107.7432758684,14.81256,4.32033,15.42975,91.36,14.01,92.4279703337,138.63,105.04256,12.09033,105.7360652326,14.81256,4.32033,15.42975,90.23,7.77,90.5639321143,138.56
2020-01-17 10:00:00,91.36744,7.43592,91.6695260073,10.71744,3.12592,11.164,80.65,4.31,80.7650828019,137.13,89.90744,6.14592,90.1172575038,10.71744,3.12592,11.164,79.19,3.02,79.2475646314,137.39,111.91744,20.77592,113.8294875153,10.71744,3.12592,11.164,101.2,17.65,102.727613133,138.06,110.64744,7.11592,110.8760221869,10.71744,3.12592,11.164,99.93,3.99,100.0096245368,137.99
2020-01-17 10:30:00,91.82664,7.15777,92.1051870693,9.14664,2.66777,9.52775,82.68,4.49,82.8018266707,137.4,90.33664,5.83777,90.5250688211,9.14664,2.66777,9.52775,81.19,3.17,81.2518615171,137.65,111.27664,20.95777,113.2330284549,9.14664,2.66777,9.52775,102.13,18.29,103.7548119366,138.28,110.04664,6.07777,110.2143469039,9.14664,2.66777,9.52775,100.9,3.41,100.9576054589,138.21
2020-01-17 11:00:00,91.9036,6.1623,92.109964902,7.1736,2.0923,7.4725,84.73,4.07,84.82769477,137.15,90.3736,4.8423,90.5032344519,7.1736,2.0923,7.4725,83.2,2.75,83.2454353103,137.41,114.4036,21.5923,116.4234130759,7.1736,2.0923,7.4725,107.23,19.5,108.9886365636,137.81,113.1336,4.1623,113.2101417288,7.1736,2.0923,7.4725,105.96,2.07,105.9802174936,137.74
2020-01-17 11:30:00,94.4016,6.2088,94.605556285,9.0816,2.6488,9.46,85.32,3.56,85.3942386815,137.12,92.8516,4.9088,92.9812666078,9.0816,2.6488,9.46,83.77,2.26,83.8004803089,137.38,114.2216,22.2888,116.3759619165,9.0816,2.6488,9.46,105.14,19.64,106.9586331251,137.72,112.9816,4.4988,113.0711330977,9.0816,2.6488,9.46,103.9,1.85,103.9164688584,137.64
2020-01-17 12:00:00,92.22056,6.80808,92.4715179934,13.09056,3.81808,13.636,79.13,2.99,79.1864698039,137.97,90.78056,5.51808,90.9481131239,13.09056,3.81808,13.636,77.69,1.7000000000000002,77.7085973365,138.22,114.15056,22.91808,116.4284704838,13.09056,3.81808,13.636,101.06,19.1,102.8490816682,138.57,112.96056,6.4680800000000005,113.1455884001,13.09056,3.81808,13.636,99.87,2.65,99.9051520193,138.49
2020-01-17 12:30:00,93.42168,5.45674,93.5809078042,10.65168,3.10674,11.0955,82.77,2.35,82.8033537968,137.93,91.92168,4.16674,92.0160691197,10.65168,3.10674,11.0955,81.27,1.06,81.276912466,138.18,114.66168,22.58674,116.8651431533,10.65168,3.10674,11.0955,104.01,19.48,105.81847901,138.42,113.40168,5.3467400000000005,113.5276559057,10.65168,3.10674,11.0955,102.75,2.24,102.7744136446,138.35
2020-01-17 13:00:00,93.90744,4.74342,94.0271626747,9.33744,2.72342,9.7265,84.57,2.02,84.5941209541,137.49,92.35744,3.43342,92.4212372577,9.33744,2.72342,9.7265,83.02,0.71,83.0230359599,137.74,112.93744,20.95342,114.8647516145,9.33744,2.72342,9.7265,103.6,18.23,105.191695965,138.09,111.70744,6.09342,111.873508565,9.33744,2.72342,9.7265,102.37,3.37,102.425454844,138.03
2020-01-17 13:30:00,93.69576,4.8804300000000005,93.8227799575,8.67576,2.53043,9.03725,85.02,2.35,85.0524714515,137.81,92.15576,3.58043,92.2252870972,8.67576,2.53043,9.03725,83.48,1.05,83.4866031169,138.07,114.78576,21.41043,116.7654795372,8.67576,2.53043,9.03725,106.11,18.88,107.7765582119,138.36,113.51576,5.36043,113.6422543694,8.67576,2.53043,9.03725,104.84,2.83,104.8781888669,138.29
2020-01-17 14:00:00,90.11984,3.12912,90.1741479228,6.33984,1.84912,6.604,83.78,1.28,83.7897774194,138.44,88.58984,2.26912,88.6188955968,6.33984,1.84912,6.604,82.25,0.42,82.2510723334,138.69,114.73984,20.93912,116.6348045379,6.33984,1.84912,6.604,108.4,19.09,110.0681066431,138.83,113.44984,4.55912,113.5414099402,6.33984,1.84912,6.604,107.11,2.71,107.1442774953,138.74
2020-01-17 14:30:00,87.65504,2.10022,87.6801970883,5.31504,1.55022,5.5365,82.34,0.55,82.3418368753,138.67,86.13504,2.26022,86.164689463,5.31504,1.55022,5.5365,80.82,0.71,80.8231185986,138.92,112.62504,20.09022,114.4028696085,5.31504,1.55022,5.5365,107.31,18.54,108.899805785,139.04,111.37504,4.91022,111.4832265206,5.31504,1.55022,5.5365,106.06,3.36,106.1132093568,138.95
2020-01-17 15:00:00,88.74112,2.30991,88.7711781101,5.45112,1.5899100000000002,5.67825,83.29,0.72,83.2931119601,139.16,87.22112,2.13991,87.2473666586,5.45112,1.5899100000000002,5.67825,81.77,0.55,81.7718496795,139.41,110.70112,18.61991,112.2561313143,5.45112,1.5899100000000002,5.67825,105.25,17.03,106.6188698121,139.76,109.45112,6.64991,109.6529478503,5.45112,1.5899100000000002,5.67825,104.0,5.06,104.1230214698,139.65
2020-01-17 15:30:00,87.49928,1.7510400000000002,87.5167991965,5.48928,1.60104,5.718,82.01,0.15,82.0101371783,138.79,85.98928,2.87104,86.0371962909,5.48928,1.60104,5.718,80.5,1.27,80.5100173891,139.04,109.86928,17.34104,111.2293592358,5.48928,1.60104,5.718,104.38,15.74,105.5600871542,139.41,108.61928,7.83104,108.9012083275,5.48928,1.60104,5.718,103.13,6.23,103.3180032715,139.27
2020-01-17 16:00:00,88.21816,2.17613,88.244995867,6.63816,1.9361300000000001,6.91475,81.58,0.24,81.5803530269,138.89,86.72816,3.26613,86.7896384493,6.63816,1.9361300000000001,6.91475,80.09,1.33,80.1010424402,139.14,113.63816,18.29613,115.1016063362,6.63816,1.9361300000000001,6.91475,107.0,16.36,108.2434737063,139.41,112.35816,7.60613,112.6153157087,6.63816,1.9361300000000001,6.91475,105.72,5.67,105.8719382084,139.29
2020-01-17 16:30:00,88.36736,4.66923,88.4906323978,15.59736,4.54923,16.24725,72.77,0.12,72.7700989418,139.01,87.00736,5.81923,87.2017438585,15.59736,4.54923,16.24725,71.41,1.27,71.4212923434,139.26,117.32736,18.44923,118.769034231,15.59736,4.54923,16.24725,101.73,13.9,102.6752302164,139.79,116.11736,12.74923,116.8151709281,15.59736,4.54923,16.24725,100.52,8.2,100.8539062208,139.66
2020-01-17 17:00:00,93.01424,5.67832,93.1874034449,15.83424,4.61832,16.494,77.18,1.06,77.1872787446,138.75,91.58424,4.83832,91.7119531839,15.83424,4.61832,16.494,75.75,0.22,75.7503194713,138.96,120.47424,18.65832,121.9105221414,15.83424,4.61832,16.494,104.64,14.04,105.5777021913,139.61,119.20424,12.64832,119.8733950166,15.83424,4.61832,16.494,103.37,8.03,103.6814245658,139.5
2020-01-17 17:30:00,96.64824,6.9415700000000005,96.8972016581,17.38824,5.07157,18.11275,79.26,1.87,79.282056608,137.7,95.19824,5.85157,95.3779102862,17.38824,5.07157,18.11275,77.81,0.78,77.813909425,137.89,118.61824,16.91157,119.8177284902,17.38824,5.07157,18.11275,101.23,11.84,101.9200593603,138.91,117.43824,15.02157,118.3950496413,17.38824,5.07157,18.11275,100.05,9.95,100.5435477791,138.79
2020-01-17 18:00:00,95.5568,6.3824,95.7697084469,17.3568,5.0624,18.08,78.2,1.32,78.2111398715,138.04,94.1068,5.4224,94.2628889224,17.3568,5.0624,18.08,76.75,0.36,76.750844295,138.22,116.6868,15.9224,117.7681286087,17.3568,5.0624,18.08,99.33,10.86,99.9219120113,139.3,115.4668,16.1524,116.5910885445,17.3568,5.0624,18.08,98.11,11.09,98.7347973108,139.17
2020-01-17 18:30:00,96.0796,6.0878,96.2722745395,19.8096,5.7778,20.635,76.27,0.31,76.2706299961,138.42,94.6696,6.7078,94.9069425543,19.8096,5.7778,20.635,74.86,0.93,74.8657765605,138.6,113.6696,14.9378,114.6469181138,19.8096,5.7778,20.635,93.86,9.16,94.3059128581,139.78,112.5696,18.6578,114.1053388102,19.8096,5.7778,20.635,92.76,12.88,93.6499439402,139.66
2020-01-17 19:00:00,92.50232,5.73651,92.6800234806,18.26232,5.32651,19.02325,74.24,0.41000000000000003,74.2411321304,137.7,91.12232,6.92651,91.3851943313,18.26232,5.32651,19.02325,72.86,1.6,72.877565821,137.89,113.60232,29.82651,117.4525768477,18.26232,5.32651,19.02325,95.34,24.5,98.4376228888,137.29,112.38232,32.48651,116.9835850902,18.26232,5.32651,19.02325,94.12,27.16,97.9604001625,137.19
2020-01-17 19:30:00,93.06488,4.95559,93.1967261317,12.94488,3.7755900000000002,13.48425,80.12,1.18,80.1286889946,136.77,91.58488,6.16559,91.7921823723,12.94488,3.7755900000000002,13.48425,78.64,2.39,78.6763096491,136.97,109.78488,45.52559,118.8499020675,12.94488,3.7755900000000002,13.48425,96.84,41.75,105.456380082,134.45,108.51488,46.53559,118.0721826599,12.94488,3.7755900000000002,13.48425,95.57,42.76,104.6997731612,134.32
2020-01-17 20:00:00,89.79696,4.38953,89.9041823213,8.70696,2.53953,9.06975,81.09,1.85,81.1111003501,137.1,88.31696,5.60953,88.4949278234,8.70696,2.53953,9.06975,79.61,3.07,79.6691722061,137.3,106.48696,43.81953,115.1504401184,8.70696,2.53953,9.06975,97.78,41.28,106.1365478994,134.76,105.21696,46.04953,114.8528096516,8.70696,2.53953,9.06975,96.51,43.51,105.8645370273,134.65
2020-01-17 20:30:00,84.84352,6.22686,85.0717148731,7.46352,2.17686,7.7745,77.38,4.05,77.4859142038,137.9,83.41352,7.39686,83.7408434197,7.46352,2.17686,7.7745,75.95,5.22,76.1291724636,138.1,102.44352,42.92686,111.0738047401,7.46352,2.17686,7.7745,94.98,40.75,103.352614384,135.4,101.16352,47.06686,111.5766422198,7.46352,2.17686,7.7745,93.7,44.89,103.8980370363,135.29
2020-01-17 21:00:00,83.28304,8.81297,83.7480339582,9.71304,2.83297,10.11775,73.57,5.98,73.812636452,139.19,81.90304,9.94297,82.5043672399,9.71304,2.83297,10.11775,72.19,7.11,72.5392872863,139.37,97.90304,42.44297,106.7071269581,9.71304,2.83297,10.11775,88.19,39.61,96.6769269267,136.66,96.60304,50.38297,108.952241846,9.71304,2.83297,10.11775,86.89,47.55,99.0498591619,136.59
2020-01-17 21:30:00,77.358,9.51525,77.9410042697,8.178,2.38525,8.51875,69.18,7.13,69.546454259,138.42,76.348,11.11525,77.1528734822,8.178,2.38525,8.51875,68.17,8.73,68.7267182397,138.62,94.898,40.82525,103.3069767323,8.178,2.38525,8.51875,86.72,38.44,94.8577461254,137.11,93.578,51.57525,106.8496537035,8.178,2.38525,8.51875,85.4,49.19,98.5536204307,137.03
2020-01-17 22:00:00,71.5136,10.8948,72.3387285761,8.0736,2.3548,8.41,63.44,8.54,64.012226957,139.78,70.2936,12.4348,71.3849735729,8.0736,2.3548,8.41,62.22,10.08,63.0312208354,139.98,92.6136,39.9648,100.8685488346,8.0736,2.3548,8.41,84.54,37.61,92.5285020953,137.26,91.3036,52.5848,105.3636966132,8.0736,2.3548,8.41,83.23,50.23,97.2125804616,137.15
2020-01-17 22:30:00,66.57136,10.14623,67.3401214393,5.30136,1.54623,5.52225,61.27,8.6,61.870614188,135.58,66.51136,11.51623,67.5009967516,5.30136,1.54623,5.52225,61.21,9.97,62.0166509899,135.81,87.42136,37.46623,95.1115796034,5.30136,1.54623,5.52225,82.12,35.92,89.6322531235,137.63,86.08136,53.83623,101.5299965531,5.30136,1.54623,5.52225,80.78,52.29,96.2270881821,137.55
2020-01-17 23:00:00,62.3584,10.7537,63.2788441286,4.5384,1.3237,4.7275,57.82,9.43,58.5839338044,135.98,62.2984,12.0237,63.4480890512,4.5384,1.3237,4.7275,57.76,10.7,58.7427238047,136.2,81.0584,35.7937,88.6095546217,4.5384,1.3237,4.7275,76.52,34.47,83.9255104244,138.14,79.7184,55.6837,97.2404120942,4.5384,1.3237,4.7275,75.18,54.36,92.7741451052,138.05
2020-01-17 23:30:00,58.59304,12.06047,59.821394777,4.25304,1.24047,4.43025,54.34,10.82,55.4067504913,136.74,58.52304,13.33047,60.022059622,4.25304,1.24047,4.43025,54.27,12.09,55.6003687038,136.97,77.97304,35.81047,85.8031743496,4.25304,1.24047,4.43025,73.72,34.57,81.423112812,138.79,76.63304,56.26047,95.0676774948,4.25304,1.24047,4.43025,72.38,55.02,90.9179014276,138.7
2020-01-18 00:00:00,56.0488,12.6834,57.4659605071,4.7088,1.3734,4.905,51.34,11.31,52.5710157787,137.37,55.9688,13.9534,57.6819204344,4.7088,1.3734,4.905,51.26,12.58,52.7810951004,137.59,71.6488,34.5134,79.5281416921,4.7088,1.3734,4.905,66.94,33.14,74.6941979005,139.58,70.2788,58.8534,91.6669647201,4.7088,1.3734,4.905,65.57,57.48,87.1973353951,139.49
2020-01-18 00:30:00,55.07112,13.10241,56.6083156953,5.15112,1.50241,5.36575,49.92,11.6,51.2500380488,137.81,54.97112,14.38241,56.8214550277,5.15112,1.50241,5.36575,49.82,12.88,51.4580100665,138.03,70.17112,34.78241,78.3185937531,5.15112,1.50241,5.36575,65.02,33.28,73.0421713806,140.03,68.78112,59.51241,90.9536662948,5.15112,1.50241,5.36575,63.63,58.01,86.1042217316,139.93
2020-01-18 01:00:00,55.69264,13.34577,57.2693611547,6.12264,1.78577,6.37775,49.57,11.56,50.900083497,136.91,55.60264,14.60577,57.4889736581,6.12264,1.78577,6.37775,49.48,12.82,51.1138220054,137.14,69.48264,34.13577,77.4150376533,6.12264,1.78577,6.37775,63.36,32.35,71.14079069,139.16,68.11264,59.58577,90.4974900992,6.12264,1.78577,6.37775,61.99,57.8,84.7561213129,139.07
2020-01-18 01:30:00,55.586240000000004,13.63307,57.2336498483,5.97624,1.74307,6.22525,49.61,11.89,51.0149409487,136.99,55.50624,14.88307,57.4669335493,5.97624,1.74307,6.22525,49.53,13.14,51.2433459095,137.22,70.03624,34.14307,77.9154935963,5.97624,1.74307,6.22525,64.06,32.4,71.7874891607,139.2,68.65624,59.46307,90.8269562672,5.97624,1.74307,6.22525,62.68,57.72,85.2078681813,139.1
2020-01-18 02:00:00,53.87672,14.05696,55.6803294028,5.40672,1.5769600000000001,5.632,48.47,12.48,50.050887105,137.15,53.77672,15.32696,55.9182556666,5.40672,1.5769600000000001,5.632,48.37,13.75,50.2863738999,137.37,67.92672,33.19696,75.6047448458,5.40672,1.5769600000000001,5.632,62.52,31.62,70.0612217992,139.37,66.55672,60.18696,89.7344255634,5.40672,1.5769600000000001,5.632,61.15,58.61,84.7021522749,139.28
2020-01-18 02:30:00,55.18848,13.54914,56.8273483408,6.40848,1.86914,6.6754999999999995,48.78,11.68,50.1588556488,137.39,55.10848,14.79914,57.0610121944,6.40848,1.86914,6.6754999999999995,48.7,12.93,50.3872493792,137.61,64.18848,32.53914,71.964967843,6.40848,1.86914,6.6754999999999995,57.78,30.67,65.4154209648,139.87,62.79848,62.31914,88.4721668134,6.40848,1.86914,6.6754999999999995,56.39,60.45,82.6682200123,139.78
2020-01-18 03:00:00,56.42568,13.82374,58.0943469801,8.03568,2.34374,8.3705,48.39,11.48,49.7331127118,137.54,56.33568,15.10374,58.3252244149,8.03568,2.34374,8.3705,48.3,12.76,49.9570575595,137.77,61.37568,32.35374,69.3811111719,8.03568,2.34374,8.3705,53.34,30.01,61.202579194,140.17,59.97568,63.90374,87.6400032944,8.03568,2.34374,8.3705,51.94,61.56,80.544380313,140.08
2020-01-18 03:30:00,51.86024,12.91757,53.4448136638,4.14024,1.20757,4.31275,47.72,11.71,49.13575582,137.22,51.77024,14.16757,53.6738091564,4.14024,1.20757,4.31275,47.63,12.96,49.3617108699,137.45,65.21024,32.42757,72.828035103,4.14024,1.20757,4.31275,61.07,31.22,68.5874135684,139.61,63.83024,60.79757,88.1512566919,4.14024,1.20757,4.31275,59.69,59.59,84.3437265006,139.53
2020-01-18 04:00:00,51.83912,12.85391,53.4089633363,4.5391200000000005,1.3239100000000001,4.72825,47.3,11.53,48.6850172024,137.4,51.73912,14.11391,53.6296465946,4.5391200000000005,1.3239100000000001,4.72825,47.2,12.79,48.9021891126,137.63,64.05912,32.44391,71.8065327896,4.5391200000000005,1.3239100000000001,4.72825,59.52,31.12,67.1646097286,139.84,62.65912,61.26391,87.6323683787,4.5391200000000005,1.3239100000000001,4.72825,58.12,59.94,83.4909456169,139.78
2020-01-18 04:30:00,51.3668,12.7299,52.9206811771,4.2168,1.2299,4.3925,47.15,11.5,48.5321800458,137.47,51.2668,13.9899,53.1413406328,4.2168,1.2299,4.3925,47.05,12.76,48.7495651263,137.7,63.4068,32.2599,71.1415731781,4.2168,1.2299,4.3925,59.19,31.03,66.8305094998,139.93,62.0168,61.3699,87.2487713853,4.2168,1.2299,4.3925,57.8,60.14,83.4125865802,139.86
2020-01-18 05:00:00,51.32576,12.52043,52.8308130447,4.11576,1.20043,4.28725,47.21,11.32,48.5481874018,137.51,51.22576,13.78043,53.0469484378,4.11576,1.20043,4.28725,47.11,12.58,48.7607270249,137.74,63.30576,32.18043,71.0154865094,4.11576,1.20043,4.28725,59.19,30.98,66.8073087319,140.0,61.92576,61.56043,87.3183044577,4.11576,1.20043,4.28725,57.81,60.36,83.5782609295,139.92
2020-01-18 05:30:00,51.17528,12.66279,52.7186450287,3.81528,1.11279,3.97425,47.36,11.55,48.7480471404,137.37,51.08528,13.92279,52.9485591311,3.81528,1.11279,3.97425,47.27,12.81,48.9749834099,137.59,65.23528,32.30279,72.7949998177,3.81528,1.11279,3.97425,61.42,31.19,68.8856479972,139.77,63.83528,60.83279,88.1791999956,3.81528,1.11279,3.97425,60.02,59.72,84.6692317197,139.69
2020-01-18 06:00:00,52.09504,13.06022,53.7071926193,4.35504,1.2702200000000001,4.5365,47.74,11.79,49.1742991816,137.75,51.99504,14.32022,53.9310011538,4.35504,1.2702200000000001,4.5365,47.64,13.05,49.395061494,137.98,67.11504,33.46022,74.9934324901,4.35504,1.2702200000000001,4.5365,62.76,32.19,70.533777015,140.04,65.71504,60.32022,89.2019922594,4.35504,1.2702200000000001,4.5365,61.36,59.05,85.158394184,139.97
2020-01-18 06:30:00,58.28016,12.35463,59.5752795383,7.25016,2.11463,7.55225,51.03,10.24,52.0472717825,137.04,58.20016,13.63463,59.7759295976,7.25016,2.11463,7.55225,50.95,11.52,52.2361263878,137.27,68.24016,34.63463,76.5263159447,7.25016,2.11463,7.55225,60.99,32.52,69.1182356546,139.47,66.86016,60.30463,90.0384884073,7.25016,2.11463,7.55225,59.61,58.19,83.3032304296,139.38
2020-01-18 07:00:00,59.04976,11.29493,60.1202927451,5.15976,1.5049299999999999,5.37475,53.89,9.79,54.7720384868,136.74,58.97976,12.56493,60.3033129734,5.15976,1.5049299999999999,5.37475,53.82,11.06,54.9446630711,136.97,74.59976,35.53493,82.6308383242,5.15976,1.5049299999999999,5.37475,69.44,34.03,77.3301655242,139.0,73.19976,57.46493,93.0613939502,5.15976,1.5049299999999999,5.37475,68.04,55.96,88.0963290949,138.92
2020-01-18 07:30:00,65.06224,11.84732,66.1320955739,10.482240000000001,3.05732,10.919,54.58,8.79,55.2832750477,136.55,64.99224,13.10732,66.3007775052,10.482240000000001,3.05732,10.919,54.51,10.05,55.4287163842,136.78,77.37224,20.72732,80.1004701422,10.482240000000001,3.05732,10.919,66.89,17.67,69.1845430714,137.83,76.56224,30.34732,82.3573701924,10.482240000000001,3.05732,10.919,66.08,27.29,71.4934297681,137.73
2020-01-18 08:00:00,69.06344,10.82642,69.9068674355,10.75344,3.13642,11.2015,58.31,7.69,58.8148977726,137.0,69.00344,12.11642,70.0591347752,10.75344,3.13642,11.2015,58.25,8.98,58.9381277273,137.23,82.36344,12.01642,83.235392702,10.75344,3.13642,11.2015,71.61,8.88,72.1584818299,137.13,81.90344,11.94642,82.7701059239,10.75344,3.13642,11.2015,71.15,8.81,71.6933651045,137.06
2020-01-18 08:30:00,70.81304,8.68422,71.3435512927,6.32304,1.84422,6.5865,64.49,6.84,64.8517208715,136.13,70.75304,9.97422,71.4526258009,6.32304,1.84422,6.5865,64.43,8.13,64.9409100645,136.36,89.27304,7.02422,89.5489549769,6.32304,1.84422,6.5865,82.95,5.18,83.1115810221,135.92,88.76304,6.96422,89.0358221743,6.32304,1.84422,6.5865,82.44,5.12,82.5988377642,135.87
2020-01-18 09:00:00,76.68096,6.82778,76.9843374087,7.98096,2.32778,8.3135,68.7,4.5,68.8472221662,135.61,76.65096,8.10778,77.0785687818,7.98096,2.32778,8.3135,68.67,5.78,68.9128239154,135.84,93.54096,6.00778,93.7336898786,7.98096,2.32778,8.3135,85.56,3.68,85.6391032181,135.54,93.05096,5.96778,93.2421340117,7.98096,2.32778,8.3135,85.07,3.64,85.14783908,135.5
