Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-18 09:30:00,82.31136,7.85748,82.6855487797,13.67136,3.98748,14.241,68.64,3.87,68.749010902,135.54,82.29136,9.13748,82.7971102841,13.67136,3.98748,14.241,68.62,5.15,68.8129849665,135.77,90.53136,8.72748,90.9510640433,13.67136,3.98748,14.241,76.86,4.74,77.0060205439,135.72,90.11136,8.66748,90.5272467857,13.67136,3.98748,14.241,76.44,4.68,76.5831313019,135.68
2020-01-18 10:00:00,82.3516,8.9588,82.8374680926,17.0016,4.9588,17.71,65.35,4.0,65.4723033045,135.61,82.3116,10.2288,82.9447276444,17.0016,4.9588,17.71,65.31,5.27,65.5222786539,135.84,90.5216,9.0988,90.9777347926,17.0016,4.9588,17.71,73.52,4.14,73.6364719416,135.72,90.1116,9.0388,90.5637916609,17.0016,4.9588,17.71,73.11,4.08,73.2237563909,135.68
2020-01-18 10:30:00,83.39824,8.64157,83.8447563486,16.66824,4.86157,17.36275,66.73,3.7800000000000002,66.836975545,135.51,83.36824,9.90157,83.9541811297,16.66824,4.86157,17.36275,66.7,5.04,66.8901457615,135.74,87.28824,8.73157,87.7238687984,16.66824,4.86157,17.36275,70.62,3.87,70.7259591663,135.64,86.87824,8.68157,87.3109285437,16.66824,4.86157,17.36275,70.21,3.8200000000000003,70.3138428761,135.59
2020-01-18 11:00:00,84.24072,9.40146,84.7637089576,18.69072,5.45146,19.4695,65.55,3.95,65.6689043612,135.58,84.21072,10.67146,84.8841882888,18.69072,5.45146,19.4695,65.52,5.22,65.7276106366,135.82,83.31072,9.62146,83.8644654156,18.69072,5.45146,19.4695,64.62,4.17,64.754407572,135.75,82.95072,9.55146,83.4988163787,18.69072,5.45146,19.4695,64.26,4.1,64.3906639195,135.72
2020-01-18 11:30:00,86.00832,9.78701,86.563367968,18.77832,5.47701,19.56075,67.23,4.31,67.3680116969,135.82,85.96832,11.06701,86.6777408218,18.77832,5.47701,19.56075,67.19,5.59,67.4221343477,136.06,81.44832,9.17701,81.9636891761,18.77832,5.47701,19.56075,62.67,3.7,62.7791279009,135.93,81.09832,9.12701,81.6102923556,18.77832,5.47701,19.56075,62.32,3.65,62.4267963298,135.91
2020-01-18 12:00:00,85.41224,10.99982,86.1176333967,19.78224,5.76982,20.6065,65.63,5.23,65.8380573832,135.9,85.37224,12.27982,86.2508744411,19.78224,5.76982,20.6065,65.59,6.51,65.91227655,136.13,79.61224,9.95982,80.2328285196,19.78224,5.76982,20.6065,59.83,4.19,59.9765370791,135.93,79.28224,9.89982,79.8979349886,19.78224,5.76982,20.6065,59.5,4.13,59.6431630617,135.93
2020-01-18 12:30:00,83.53792,11.46481,84.3209697896,19.38792,5.65481,20.19575,64.15,5.8100000000000005,64.4125655443,136.39,83.49792,12.75481,84.4664893461,19.38792,5.65481,20.19575,64.11,7.1,64.501954234,136.63,79.27792,10.14481,79.9243753148,19.38792,5.65481,20.19575,59.89,4.49,60.0580735622,136.4,78.92792,10.07481,79.568325055,19.38792,5.65481,20.19575,59.54,4.42,59.7038357227,136.37
2020-01-18 13:00:00,81.72704,11.91247,82.5906532766,19.03704,5.55247,19.83025,62.69,6.36,63.0117901666,136.71,81.66704,13.19247,82.7257317107,19.03704,5.55247,19.83025,62.63,7.64,63.094266776,136.93,77.77704,10.52247,78.4856058527,19.03704,5.55247,19.83025,58.74,4.97,58.9498812552,136.68,77.43704,10.45247,78.1392941679,19.03704,5.55247,19.83025,58.4,4.9,58.605204547,136.65
2020-01-18 13:30:00,79.90104,11.93697,80.7877926785,17.20104,5.01697,17.91775,62.7,6.92,63.0807133758,136.65,79.85104,13.22697,80.9391211001,17.20104,5.01697,17.91775,62.65,8.21,63.1856518523,136.87,78.62104,10.64697,79.3386784668,17.20104,5.01697,17.91775,61.42,5.63,61.6774942747,136.61,78.26104,10.57697,78.9725438128,17.20104,5.01697,17.91775,61.06,5.5600000000000005,61.3126186034,136.56
2020-01-18 14:00:00,79.21384,11.78112,80.0851249359,16.08384,4.69112,16.754,63.13,7.09,63.5268840728,136.86,79.15384,13.08112,80.2274646689,16.08384,4.69112,16.754,63.07,8.39,63.6256001936,137.08,78.73384,11.30112,79.5407623449,16.08384,4.69112,16.754,62.65,6.61,62.9977348799,136.9,78.36384,11.22112,79.163154015,16.08384,4.69112,16.754,62.28,6.53,62.6213965031,136.85
2020-01-18 14:30:00,76.18832,10.82576,76.9536041001,12.32832,3.5957600000000003,12.842,63.86,7.23,64.2679741395,136.39,76.14832,12.11576,77.1061494253,12.32832,3.5957600000000003,12.842,63.82,8.52,64.3862003849,136.61,81.41832,10.22576,82.0579612177,12.32832,3.5957600000000003,12.842,69.09,6.63,69.4073843334,136.38,80.96832,10.14576,81.6015029862,12.32832,3.5957600000000003,12.842,68.64,6.55,68.9518099835,136.32
2020-01-18 15:00:00,74.06872,9.83921,74.7193772449,8.32872,2.42921,8.67575,65.74,7.41,66.1562975082,136.65,74.00872,11.13921,74.84231848,8.32872,2.42921,8.67575,65.68,8.71,66.2550111312,136.87,86.56872,9.00921,87.0362519141,8.32872,2.42921,8.67575,78.24,6.58,78.5162021496,136.57,86.07872,8.93921,86.5416403373,8.32872,2.42921,8.67575,77.75,6.51,78.0220648278,136.52
2020-01-18 15:30:00,73.49152,8.56711,73.989180869,5.44152,1.58711,5.6682500000000005,68.05,6.98,68.4070383806,136.71,73.44152,9.88711,74.1040606449,5.44152,1.58711,5.6682500000000005,68.0,8.3,68.5046713736,136.93,90.84152,7.55711,91.1553161777,5.44152,1.58711,5.6682500000000005,85.4,5.97,85.6084160582,136.57,90.32152,7.48711,90.6313069047,5.44152,1.58711,5.6682500000000005,84.88,5.9,85.0848071044,136.52
2020-01-18 16:00:00,74.09368,8.25024,74.551592042,5.14368,1.50024,5.358,68.95,6.75,69.2796146063,136.47,74.06368,9.57024,74.6794361843,5.14368,1.50024,5.358,68.92,8.07,69.3908589081,136.69,92.91368,7.53024,93.2183267689,5.14368,1.50024,5.358,87.77,6.03,87.9768935573,136.35,92.40368,7.45024,92.7035390565,5.14368,1.50024,5.358,87.26,5.95,87.462621159,136.31
2020-01-18 16:30:00,75.5864,7.2452,75.9328439346,5.6064,1.6352,5.84,69.98,5.61,70.2045048412,136.08,75.5364,8.5552,76.0193341986,5.6064,1.6352,5.84,69.93,6.92,70.2715539888,136.3,97.7164,7.0452,97.9700447688,5.6064,1.6352,5.84,92.11,5.41,92.2687390182,135.99,97.1664,6.9752,97.4164395983,5.6064,1.6352,5.84,91.56,5.34,91.7155886423,135.95
2020-01-18 17:00:00,84.33456,7.60133,84.6764325427,7.44456,2.17133,7.75475,76.89,5.43,77.081495834,137.35,83.02456,13.59133,84.1296726153,7.44456,2.17133,7.75475,75.58,11.42,76.4379015934,137.56,102.58456,6.7013300000000005,102.8032089682,7.44456,2.17133,7.75475,95.14,4.53,95.2477847511,135.27,102.03456,6.63133,102.2498213786,7.44456,2.17133,7.75475,94.59,4.46,94.6950880458,135.21
2020-01-18 17:30:00,86.94672,8.71571,87.3824680331,9.99672,2.91571,10.41325,76.95,5.8,77.1682739213,138.49,84.89672,18.30571,86.8478674773,9.99672,2.91571,10.41325,74.9,15.39,76.4647768584,138.7,106.76672,7.46571,107.0274232399,9.99672,2.91571,10.41325,96.77,4.55,96.8769084973,135.11,106.17672,7.41571,106.4353729958,9.99672,2.91571,10.41325,96.18,4.5,96.2852138181,135.07
2020-01-18 18:00:00,87.75712,8.83916,88.2011499936,11.03712,3.21916,11.497,76.72,5.62,76.9255666212,138.94,85.72712,18.90916,87.787786368,11.03712,3.21916,11.497,74.69,15.69,76.3201952304,139.14,105.95712,8.45916,106.2942550969,11.03712,3.21916,11.497,94.92,5.24,95.0645254551,135.6,105.40712,8.37916,105.7396390622,11.03712,3.21916,11.497,94.37,5.16,94.5109649723,135.58
2020-01-18 18:30:00,84.96456,8.24883,85.3640419167,9.90456,2.88883,10.31725,75.06,5.36,75.2511342107,138.69,82.96456,18.75883,85.0588732524,9.90456,2.88883,10.31725,73.06,15.87,74.763764619,138.89,104.84456,8.27883,105.1709122703,9.90456,2.88883,10.31725,94.94,5.39,95.0928793338,135.33,104.29456,8.19883,104.6163278794,9.90456,2.88883,10.31725,94.39,5.31,94.5392415878,135.3
2020-01-18 19:00:00,81.79696,6.96203,82.0927069048,8.88696,2.5920300000000003,9.25725,72.91,4.37,73.0408447377,138.56,79.83696,19.37203,82.1536105619,8.88696,2.5920300000000003,9.25725,70.95,16.78,72.9072760429,138.76,102.88696,8.39203,103.2286428544,8.88696,2.5920300000000003,9.25725,94.0,5.8,94.1787661843,135.13,102.33696,8.32203,102.6747757015,8.88696,2.5920300000000003,9.25725,93.45,5.73,93.6255061402,135.08
2020-01-18 19:30:00,77.9872,6.09335,78.2248827296,7.8972,2.30335,8.22625,70.09,3.79,70.1923941749,139.03,76.0772,19.79335,78.6099043637,7.8972,2.30335,8.22625,68.18,17.49,70.3875876842,139.23,100.4272,16.22335,101.7291481585,7.8972,2.30335,8.22625,92.53,13.92,93.5711884075,137.84,100.4472,7.38335,100.7181902392,7.8972,2.30335,8.22625,92.55,5.08,92.6893138393,137.79
2020-01-18 20:00:00,74.5376,4.99305,74.7046475265,7.3476,2.14305,7.6537500000000005,67.19,2.85,67.2504170991,139.54,72.6776,20.65305,75.5551587654,7.3476,2.14305,7.6537500000000005,65.33,18.51,67.9016126465,139.75,97.6176,21.66305,99.9924175378,7.3476,2.14305,7.6537500000000005,90.27,19.52,92.3563928486,139.53,97.8876,5.32305,98.0322247787,7.3476,2.14305,7.6537500000000005,90.54,3.18,90.5958277185,139.46
2020-01-18 20:30:00,74.16848,4.62914,74.3128007994,5.44848,1.58914,5.6754999999999995,68.72,3.04,68.7872081131,139.54,72.36848,19.92914,75.0624241458,5.44848,1.58914,5.6754999999999995,66.92,18.34,69.3876213744,139.75,93.90848,21.30914,96.2958050148,5.44848,1.58914,5.6754999999999995,88.46,19.72,90.631396326,139.8,94.16848,4.71914,94.2866528616,5.44848,1.58914,5.6754999999999995,88.72,3.13,88.7751952969,139.68
2020-01-18 21:00:00,71.69968,3.03074,71.7637059874,3.97968,1.16074,4.1455,67.72,1.87,67.7458138928,135.29,70.98968,20.44074,73.8739366641,3.97968,1.16074,4.1455,67.01,19.28,69.7284626247,135.5,91.24968,18.79074,93.1643494576,3.97968,1.16074,4.1455,87.27,17.63,89.0329702975,138.43,91.45968,13.40074,92.4362098869,3.97968,1.16074,4.1455,87.48,12.24,88.332145904,138.34
2020-01-18 21:30:00,67.64136,2.90123,67.7035502626,5.90136,1.72123,6.14725,61.74,1.18,61.7512752905,138.19,66.14136,22.95123,70.0102739686,5.90136,1.72123,6.14725,60.24,21.23,63.8715155605,138.4,89.07136,13.98123,90.1619762681,5.90136,1.72123,6.14725,83.17,12.26,84.0687605475,135.44,89.15136,32.60123,94.9252610603,5.90136,1.72123,6.14725,83.25,30.88,88.7926624221,135.4
2020-01-18 22:00:00,65.7424,2.59945,65.793770967,4.8324,1.40945,5.03375,60.91,1.19,60.9216234189,138.71,64.0124,23.64945,68.241364575,4.8324,1.40945,5.03375,59.18,22.24,63.2209617137,138.92,83.2724,12.61945,84.2231744834,4.8324,1.40945,5.03375,78.44,11.21,79.2369717998,135.2,83.2924,33.26945,89.6910263129,4.8324,1.40945,5.03375,78.46,31.86,84.6819414043,135.14
2020-01-18 22:30:00,62.81848,3.35914,62.908228802400004,4.72848,1.37914,4.9254999999999995,58.09,1.98,58.1237343948,138.53,61.40848,24.10914,65.9716003099,4.72848,1.37914,4.9254999999999995,56.68,22.73,61.067792657,138.74,79.40848,11.94914,80.3024821699,4.72848,1.37914,4.9254999999999995,74.68,10.57,75.424315045,136.18,79.38848,34.48914,86.5565221959,4.72848,1.37914,4.9254999999999995,74.66,33.11,81.6724414965,136.11
2020-01-18 23:00:00,59.16456,3.64508,59.2767388459,6.87456,2.00508,7.161,52.29,1.6400000000000001,52.3157117891,135.5,58.51456,24.90508,63.5941565067,6.87456,2.00508,7.161,51.64,22.9,56.4898185517,135.72,75.51456,10.71508,76.2709755503,6.87456,2.00508,7.161,68.64,8.71,69.1904162439,136.76,75.44456,37.28508,84.1549690999,6.87456,2.00508,7.161,68.57,35.28,77.1137037108,136.69
2020-01-18 23:30:00,56.43512,4.13816,56.586633913,7.12512,2.07816,7.422,49.31,2.06,49.353011053,135.93,55.79512,25.53816,61.3619836055,7.12512,2.07816,7.422,48.67,23.46,54.0290708786,136.15,70.89512,10.18816,71.6234364157,7.12512,2.07816,7.422,63.77,8.11,64.2836293313,137.22,70.77512,38.30816,80.4775293706,7.12512,2.07816,7.422,63.65,36.23,73.2388926732,137.14
2020-01-19 00:00:00,54.8708,4.04065,55.01937427,5.5908,1.6306500000000002,5.82375,49.28,2.41,49.3388943938,136.47,54.2308,25.60065,59.9697669585,5.5908,1.6306500000000002,5.82375,48.64,23.97,54.2255520949,136.69,66.4408,9.07065,67.0571144329,5.5908,1.6306500000000002,5.82375,60.85,7.44,61.303149185,137.81,66.2808,38.89065,76.8480780896,5.5908,1.6306500000000002,5.82375,60.69,37.26,71.2150524819,137.73
2020-01-19 00:30:00,53.69344,4.11392,53.8508109205,5.29344,1.54392,5.514,48.4,2.5700000000000003,48.46818441,136.61,53.05344,25.67392,58.9391013165,5.29344,1.54392,5.514,47.76,24.13,53.5095739097,136.84,65.36344,8.41392,65.9027566829,5.29344,1.54392,5.514,60.07,6.87,60.4615729203,138.0,65.18344,39.43392,76.1834292796,5.29344,1.54392,5.514,59.89,37.89,70.8693459826,137.94
2020-01-19 01:00:00,53.2884,4.4412,53.4731505711,6.7584,1.9712,7.04,46.53,2.47,46.5955126595,136.51,52.6684,25.9812,58.7280436589,6.7584,1.9712,7.04,45.91,24.01,51.809344717,136.74,66.5084,8.7212,67.0777653176,6.7584,1.9712,7.04,59.75,6.75,60.130067354,137.91,66.3284,39.9312,77.4206521543,6.7584,1.9712,7.04,59.57,37.96,70.6367220361,137.86
2020-01-19 01:30:00,52.98848,4.31914,53.16421713,6.64848,1.93914,6.9254999999999995,46.34,2.38,46.4010775737,136.51,52.35848,25.88914,58.40939991,6.64848,1.93914,6.9254999999999995,45.71,23.95,51.6043273379,136.74,66.21848,9.22914,66.8585381133,6.64848,1.93914,6.9254999999999995,59.57,7.29,60.0144066037,137.85,66.03848,39.43914,76.9189612817,6.64848,1.93914,6.9254999999999995,59.39,37.5,70.2383235848,137.77
2020-01-19 02:00:00,53.96832,4.82826,54.1838689856,6.74832,1.9682600000000001,7.0295,47.22,2.86,47.3065323185,137.21,53.31832,26.62826,59.5978814913,6.74832,1.9682600000000001,7.0295,46.57,24.66,52.6961146575,137.45,62.15832,8.14826,62.6901179314,6.74832,1.9682600000000001,7.0295,55.41,6.18,55.7535693925,138.66,61.96832,41.09826,74.35818488,6.74832,1.9682600000000001,7.0295,55.22,39.13,67.6786916245,138.58
2020-01-19 02:30:00,50.73,4.54625,50.9333023577,4.41,1.28625,4.59375,46.32,3.26,46.4345776335,137.45,50.1,26.38625,56.6237069527,4.41,1.28625,4.59375,45.69,25.1,52.130471895,137.69,63.22,7.64625,63.6807155979,4.41,1.28625,4.59375,58.81,6.36,59.1529010278,138.83,62.99,40.27625,74.7657435866,4.41,1.28625,4.59375,58.58,38.99,70.3692866242,138.74
2020-01-19 03:00:00,49.45464,4.37927,49.6481562927,3.73464,1.08927,3.89025,45.72,3.29,45.8382209515,137.1,48.81464,26.07927,55.3443529374,3.73464,1.08927,3.89025,45.08,24.99,51.5432488305,137.34,62.27464,7.59927,62.7365897357,3.73464,1.08927,3.89025,58.54,6.51,58.9008633213,138.44,62.07464,39.64927,73.6568092077,3.73464,1.08927,3.89025,58.34,38.56,69.9316037282,138.32
2020-01-19 03:30:00,48.70464,4.54427,48.9161767451,3.61464,1.05427,3.76525,45.09,3.49,45.2248626311,136.61,48.07464,26.16427,54.7333539605,3.61464,1.05427,3.76525,44.46,25.11,51.0607843653,136.86,61.30464,7.24427,61.7311779684,3.61464,1.05427,3.76525,57.69,6.19,58.0211358041,137.96,61.11464,39.74427,72.9013458049,3.61464,1.05427,3.76525,57.5,38.69,69.3048778947,137.85
2020-01-19 04:00:00,48.5552,4.3936,48.7535759509,3.7152000000000003,1.0836000000000001,3.87,44.84,3.31,44.9620028468,136.66,47.9252,26.0236,54.53487464,3.7152000000000003,1.0836000000000001,3.87,44.21,24.94,50.7595084689,136.9,60.7452,7.3036,61.1826927815,3.7152000000000003,1.0836000000000001,3.87,57.03,6.22,57.3681906635,138.04,60.5352,39.8036,72.4488579068,3.7152000000000003,1.0836000000000001,3.87,56.82,38.72,68.7586416387,137.92
2020-01-19 04:30:00,48.99392,3.80656,49.1415719732,3.79392,1.10656,3.952,45.2,2.7,45.2805697844,136.81,48.37392,25.49656,54.6819047583,3.79392,1.10656,3.952,44.58,24.39,50.815829226700004,137.05,60.46392,7.57656,60.9367695501,3.79392,1.10656,3.952,56.67,6.47,57.0381433779,138.24,60.25392,39.70656,72.1605555854,3.79392,1.10656,3.952,56.46,38.6,68.3936517522,138.12
2020-01-19 05:00:00,52.16376,4.70068,52.3751300695,7.37376,2.15068,7.681,44.79,2.55,44.8625300223,137.06,51.54376,26.45068,57.934425581,7.37376,2.15068,7.681,44.17,24.3,50.4130826274,137.3,56.55376,7.08068,56.9952962919,7.37376,2.15068,7.681,49.18,4.93,49.4264837916,138.7,56.26376,42.60068,70.5721519142,7.37376,2.15068,7.681,48.89,40.45,63.4541929269,138.58
2020-01-19 05:30:00,48.77512,3.77816,48.9212308104,3.5251200000000003,1.02816,3.672,45.25,2.75,45.3334865193,136.73,48.14512,25.41816,54.4429558125,3.5251200000000003,1.02816,3.672,44.62,24.39,50.8509242787,136.98,61.16512,7.48816,61.6217854723,3.5251200000000003,1.02816,3.672,57.64,6.46,58.0008724072,138.15,60.95512,39.51816,72.6444190836,3.5251200000000003,1.02816,3.672,57.43,38.49,69.1352659646,138.04
2020-01-19 06:00:00,48.98064,3.87602,49.1337625859,3.38064,0.9860200000000001,3.5215,45.6,2.89,45.6914882664,136.53,48.35064,25.43602,54.6330989589,3.38064,0.9860200000000001,3.5215,44.97,24.45,51.1869456014,136.77,62.38064,7.83602,62.8708792387,3.38064,0.9860200000000001,3.5215,59.0,6.85,59.3963172259,137.87,62.17064,38.93602,73.3566774837,3.38064,0.9860200000000001,3.5215,58.79,37.95,69.974756877,137.78
2020-01-19 06:30:00,50.7868,3.33615,50.896256749,3.1068,0.9061500000000001,3.23625,47.68,2.43,47.7418820324,136.17,50.1568,24.81615,55.9602170034,3.1068,0.9061500000000001,3.23625,47.05,23.91,52.7767998272,136.42,66.2468,9.07615,66.8656489467,3.1068,0.9061500000000001,3.23625,63.14,8.17,63.6663843798,137.41,66.0968,37.22615,75.8589033276,3.1068,0.9061500000000001,3.23625,62.99,36.32,72.7109517198,137.33
2020-01-19 07:00:00,55.32592,3.00631,55.4075385093,5.33592,1.55631,5.55825,49.99,1.45,50.0110247845,136.23,54.69592,24.52631,59.9431693095,5.33592,1.55631,5.55825,49.36,22.97,54.4429104659,136.47,66.85592,9.93631,67.590267757,5.33592,1.55631,5.55825,61.52,8.38,62.0881212471,137.59,66.67592,37.80631,76.6485184701,5.33592,1.55631,5.55825,61.34,36.25,71.250670874,137.51
2020-01-19 07:30:00,56.20448,1.93714,56.2378527635,3.38448,0.9871400000000001,3.5255,52.82,0.9500000000000001,52.8285424747,136.16,55.54448,23.41714,60.2789490971,3.38448,0.9871400000000001,3.5255,52.16,22.43,56.7782572822,136.4,73.22448,11.30714,74.0923470154,3.38448,0.9871400000000001,3.5255,69.84,10.32,70.5983569214,137.34,73.11448,35.08714,81.0976854112,3.38448,0.9871400000000001,3.5255,69.73,34.1,77.6214074853,137.28
2020-01-19 08:00:00,58.83968,1.17449,58.8514007417,3.40968,0.9944900000000001,3.55175,55.43,0.18,55.4302922597,135.35,58.19968,22.43449,62.3739456317,3.40968,0.9944900000000001,3.55175,54.79,21.44,58.835513935,135.58,77.98968,11.96449,78.9020862048,3.40968,0.9944900000000001,3.55175,74.58,10.97,75.3824734272,136.51,77.91968,33.82449,84.9445269282,3.40968,0.9944900000000001,3.55175,74.51,32.83,81.4220424701,136.47
2020-01-19 08:30:00,62.52408,2.62869,62.5793144015,7.02408,2.04869,7.31675,55.5,0.58,55.5030305479,135.47,61.88408,22.70869,65.9190712841,7.02408,2.04869,7.31675,54.86,20.66,58.6212862363,135.7,81.59408,13.35869,82.6803996698,7.02408,2.04869,7.31675,74.57,11.31,75.42281485070001,136.7,81.56408,34.66869,88.6262783409,7.02408,2.04869,7.31675,74.54,32.62,81.3650785042,136.62
2020-01-19 09:00:00,71.46096,6.12403,71.7228871948,14.31096,4.17403,14.90725,57.15,1.9500000000000002,57.1832580394,135.24,70.82096,23.41403,74.591052923,14.31096,4.17403,14.90725,56.51,19.24,59.6955417096,135.47,80.53096,14.07403,81.7515372269,14.31096,4.17403,14.90725,66.22,9.9,66.9559437242,136.84,80.41096,38.31403,89.0723716029,14.31096,4.17403,14.90725,66.1,34.14,74.3958977364,136.77
2020-01-19 09:30:00,72.64648,5.69189,72.8691201275,9.60648,2.80189,10.00675,63.04,2.89,63.1062096786,136.69,71.55648,20.90189,74.5467560365,9.60648,2.80189,10.00675,61.95,18.1,64.5400069724,136.91,86.31648,15.94189,87.7762984886,9.60648,2.80189,10.00675,76.71,13.14,77.8272683576,136.22,86.29648,33.24189,92.4775957255,9.60648,2.80189,10.00675,76.69,30.44,82.5103005691,136.16
2020-01-19 10:00:00,77.2576,6.42555,77.5243474694,12.3276,3.5955500000000002,12.84125,64.93,2.83,64.9916440783,138.93,75.4676,21.90555,78.5825156798,12.3276,3.5955500000000002,12.84125,63.14,18.31,65.741278509,139.15,86.6076,18.58555,88.5793375825,12.3276,3.5955500000000002,12.84125,74.28,14.99,75.7774273778,135.54,86.5776,31.77555,92.2245433687,12.3276,3.5955500000000002,12.84125,74.25,28.18,79.4177240923,135.51
2020-01-19 10:30:00,80.2228,7.6379,80.5855766018,15.1128,4.4079,15.7425,65.11,3.23,65.190068262,138.71,78.4328,22.2579,81.5298609606,15.1128,4.4079,15.7425,63.32,17.85,65.7878780628,138.93,85.6328,20.0779,87.95509368,15.1128,4.4079,15.7425,70.52,15.67,72.2400117663,135.33,85.5928,31.7479,91.2910541414,15.1128,4.4079,15.7425,70.48,27.34,75.5969972949,135.32
2020-01-19 11:00:00,81.67232,8.12026,82.0750051882,16.25232,4.74026,16.9295,65.42,3.38,65.5072576132,138.64,79.89232,22.47026,82.9921404679,16.25232,4.74026,16.9295,63.64,17.73,66.0636246356,138.87,83.90232,21.36026,86.5786348278,16.25232,4.74026,16.9295,67.65,16.62,69.6616601869,135.21,83.82232,31.14026,89.4197803791,16.25232,4.74026,16.9295,67.57,26.4,72.5442271997,135.21
2020-01-19 11:30:00,83.62928,7.53979,83.9684756713,17.03928,4.96979,17.74925,66.59,2.5700000000000003,66.6395753288,138.92,81.80928,23.52979,85.1258439698,17.03928,4.96979,17.74925,64.77,18.56,67.3767504411,139.14,83.25928,21.80979,86.0684300192,17.03928,4.96979,17.74925,66.22,16.84,68.3276957024,135.38,83.16928,31.14979,88.8112523995,17.03928,4.96979,17.74925,66.13,26.18,71.123619846,135.39
2020-01-19 12:00:00,85.00072,8.53771,85.4284197007,19.74072,5.75771,20.56325,65.26,2.7800000000000002,65.319185543,138.45,83.20072,24.02771,86.6007543637,19.74072,5.75771,20.56325,63.46,18.27,66.0375991387,138.68,79.52072,22.35771,82.6039472771,19.74072,5.75771,20.56325,59.78,16.6,62.0419890074,135.01,79.38072,32.02771,85.5983230885,19.74072,5.75771,20.56325,59.64,26.27,65.1693371149,134.99
2020-01-19 12:30:00,85.98576,8.37543,86.3927007939,19.59576,5.71543,20.41225,66.39,2.66,66.443266777,138.4,84.17576,24.07543,87.5510416915,19.59576,5.71543,20.41225,64.58,18.36,67.1391540012,138.62,80.89576,21.96543,83.8248417897,19.59576,5.71543,20.41225,61.3,16.25,63.4172886522,134.97,80.76576,32.32543,86.9944907052,19.59576,5.71543,20.41225,61.17,26.61,66.7072784634,134.91
2020-01-19 13:00:00,85.12336,8.17848,85.5153433765,19.98336,5.82848,20.816,65.14,2.35,65.1823756855,138.87,83.32336,24.57848,86.872803574,19.98336,5.82848,20.816,63.34,18.75,66.0569307492,139.07,80.06336,20.98848,82.7687012536,19.98336,5.82848,20.816,60.08,15.16,61.9631503395,135.5,79.89336,33.76848,86.7367235581,19.98336,5.82848,20.816,59.91,27.94,66.1048538309,135.47
2020-01-19 13:30:00,82.1744,7.7642,82.5403829468,18.4944,5.3942,19.265,63.68,2.37,63.7240872826,139.14,80.4144,24.2142,83.9809693264,18.4944,5.3942,19.265,61.92,18.82,64.7169127817,139.33,82.3344,21.1242,85.001089693,18.4944,5.3942,19.265,63.84,15.73,65.7493612136,135.69,82.2044,32.8742,88.5340409391,18.4944,5.3942,19.265,63.71,27.48,69.38382016,135.66
2020-01-19 14:00:00,80.8388,6.42965,81.0940934012,15.5988,4.54965,16.24875,65.24,1.88,65.2670820552,139.27,79.0388,23.86965,82.5644723629,15.5988,4.54965,16.24875,63.44,19.32,66.316634414,139.46,82.0888,19.65965,84.4101470415,15.5988,4.54965,16.24875,66.49,15.11,68.1852784698,135.81,81.9788,32.69965,88.2597912957,15.5988,4.54965,16.24875,66.38,28.15,72.1021976087,135.76
2020-01-19 14:30:00,78.7212,5.2216000000000005,78.8941850582,12.4512,3.6316,12.97,66.27,1.5899999999999999,66.2890714975,138.61,76.9112,23.0716,80.2971444822,12.4512,3.6316,12.97,64.46,19.44,67.3275961252,138.8,83.4212,18.4916,85.4460992673,12.4512,3.6316,12.97,70.97,14.86,72.5090373678,135.14,83.3612,31.6716,89.1749960022,12.4512,3.6316,12.97,70.91,28.04,76.2526701172,135.06
2020-01-19 15:00:00,80.41776,5.45268,80.6024059356,13.27776,3.87268,13.831,67.14,1.58,67.1585884307,138.61,78.56776,23.33268,81.9591780547,13.27776,3.87268,13.831,65.29,19.46,68.1283766136,138.8,83.39776,26.77268,87.5897412224,13.27776,3.87268,13.831,70.12,22.9,73.764655493,136.36,82.66776,44.23268,93.7576051497,13.27776,3.87268,13.831,69.39,40.36,80.2739166853,136.28
2020-01-19 15:30:00,76.10712,4.13666,76.219457297,7.2571200000000005,2.11666,7.5595,68.85,2.02,68.8796261604,138.48,74.23712,21.06666,77.1683494021,7.2571200000000005,2.11666,7.5595,66.98,18.95,69.6090719662,138.67,92.46712,28.25666,96.6881953263,7.2571200000000005,2.11666,7.5595,85.21,26.14,89.1293649702,136.03,91.77712,41.00666,100.5215694259,7.2571200000000005,2.11666,7.5595,84.52,38.89,93.0379626819,135.99
2020-01-19 16:00:00,75.7412,5.04285,75.908890873,6.1812,1.80285,6.43875,69.56,3.24,69.6354162765,137.93,73.8612,19.41285,76.3697296745,6.1812,1.80285,6.43875,67.68,17.61,69.9335005559,138.13,97.6912,28.31285,101.7112974677,6.1812,1.80285,6.43875,91.51,26.51,95.2725574339,135.54,97.0212,39.92285,104.9139990733,6.1812,1.80285,6.43875,90.84,38.12,98.5141614185,135.48
2020-01-19 16:30:00,77.65744,5.83717,77.8765082741,6.12744,1.7871700000000001,6.38275,71.53,4.05,71.6445629479,138.46,75.71744,18.77717,78.0109789284,6.12744,1.7871700000000001,6.38275,69.59,16.99,71.6339877432,138.65,103.03744,29.29717,107.1216047852,6.12744,1.7871700000000001,6.38275,96.91,27.51,100.7390103187,136.02,102.39744,39.38717,109.7113707834,6.12744,1.7871700000000001,6.38275,96.27,37.6,103.3521789804,135.97
2020-01-19 17:00:00,85.76024,8.50132,86.1805732552,9.09024,2.65132,9.469,76.67,5.85,76.8928566253,137.72,83.74024,17.72132,85.5948186387,9.09024,2.65132,9.469,74.65,15.07,76.1559413309,137.93,105.29024,29.73132,109.4074313207,9.09024,2.65132,9.469,96.2,27.08,99.9388132809,135.58,104.69024,40.37132,112.2046782884,9.09024,2.65132,9.469,95.6,37.72,102.7723620435,135.53
2020-01-19 17:30:00,95.13968,11.14449,95.7901788696,15.40968,4.49449,16.05175,79.73,6.65,80.0068459571,137.43,93.04968,18.68449,94.9070762096,15.40968,4.49449,16.05175,77.64,14.19,78.9260774396,137.63,100.67968,28.01449,104.5045913578,15.40968,4.49449,16.05175,85.27,23.52,88.4543006303,135.88,100.00968,46.00449,110.0833738303,15.40968,4.49449,16.05175,84.6,41.51,94.2350258662,135.81
2020-01-19 18:00:00,93.30304,10.02047,93.8395816927,13.37304,3.9004700000000003,13.930250000000001,79.93,6.12,80.1639526221,137.82,91.22304,18.72047,93.124105493,13.37304,3.9004700000000003,13.930250000000001,77.85,14.82,79.2480592822,138.02,100.68304,27.52047,104.3764859183,13.37304,3.9004700000000003,13.930250000000001,87.31,23.62,90.4485516744,136.15,99.99304,45.55047,109.8792672239,13.37304,3.9004700000000003,13.930250000000001,86.62,41.65,96.1131983653,136.09
2020-01-19 18:30:00,86.2308,8.14815,86.6149133641,7.5708,2.20815,7.88625,78.66,5.94,78.8839603468,137.65,84.1708,17.16815,85.9038354619,7.5708,2.20815,7.88625,76.6,14.96,78.0471754774,137.86,105.6508,28.79815,109.5053650926,7.5708,2.20815,7.88625,98.08,26.59,101.6204433173,135.56,105.0008,40.41815,112.5113098762,7.5708,2.20815,7.88625,97.43,38.21,104.654713224,135.49
2020-01-19 19:00:00,83.25544,7.82367,83.6222344946,7.07544,2.06367,7.37025,76.18,5.76,76.3974476013,137.68,81.23544,17.23367,83.0433386471,7.07544,2.06367,7.37025,74.16,15.17,75.6956702857,137.89,104.91544,28.813670000000002,108.8001706307,7.07544,2.06367,7.37025,97.84,26.75,101.4309030819,135.56,104.29544,40.15367,111.7580244066,7.07544,2.06367,7.37025,97.22,38.09,104.4154035571,135.46
2020-01-19 19:30:00,79.9848,6.7864,80.2721835756,6.3648,1.8564,6.63,73.62,4.93,73.7848853086,137.89,78.0148,17.8764,80.0367084281,6.3648,1.8564,6.63,71.65,16.02,73.4190908416,138.1,103.9048,28.6064,107.7707454925,6.3648,1.8564,6.63,97.54,26.75,101.1415547636,135.64,103.2648,39.9764,110.7327028298,6.3648,1.8564,6.63,96.9,38.12,104.128499461,135.57
2020-01-19 20:00:00,76.65264,5.45702,76.8466413466,6.09264,1.77702,6.3465,70.56,3.68,70.6558985507,138.64,74.74264,19.21702,77.173545285,6.09264,1.77702,6.3465,68.65,17.44,70.8306155557,138.85,101.68264,28.24702,105.5331863266,6.09264,1.77702,6.3465,95.59,26.47,99.1872421232,136.27,101.06264,40.73702,108.9640399501,6.09264,1.77702,6.3465,94.97,38.96,102.6507793443,136.2
2020-01-19 20:30:00,75.70424,4.74957,75.8530841111,5.48424,1.59957,5.71275,70.22,3.15,70.2906174393,138.49,73.80424,19.53957,76.346975302,5.48424,1.59957,5.71275,68.32,17.94,70.6361522168,138.7,97.38424,27.07957,101.0791438021,5.48424,1.59957,5.71275,91.9,25.48,95.366872655,136.18,96.72424,41.56957,105.2787146272,5.48424,1.59957,5.71275,91.24,39.97,99.6109356446,136.11
2020-01-19 21:00:00,73.38712,2.43791,73.4276023513,5.06712,1.47791,5.27825,68.32,0.96,68.3267443978,139.04,71.50712,21.67791,74.720813651,5.06712,1.47791,5.27825,66.44,20.2,69.4428801246,139.24,93.15712,26.12791,96.7518304099,5.06712,1.47791,5.27825,88.09,24.65,91.4738793318,136.59,92.50712,42.58791,101.8395666176,5.06712,1.47791,5.27825,87.44,41.11,96.6218696776,136.53
2020-01-19 21:30:00,69.57912,2.17266,69.613033201,6.00912,1.75266,6.2595,63.57,0.42,63.5713874318,139.71,67.80912000000001,22.66266,71.4959643158,6.00912,1.75266,6.2595,61.8,20.91,65.2416132541,139.91,89.54912,25.13266,93.0091150987,6.00912,1.75266,6.2595,83.54,23.38,86.749962536,137.36,88.85912,44.80266,99.514931293,6.00912,1.75266,6.2595,82.85,43.05,93.3671516113,137.28
2020-01-19 22:00:00,66.0228,2.4979,66.0700357518,6.4728,1.8879000000000001,6.7425,59.55,0.61,59.5531241834,139.77,64.3228,23.8079,68.5874529506,6.4728,1.8879000000000001,6.7425,57.85,21.92,61.8636314809,139.98,83.9028,24.1279,87.3031236913,6.4728,1.8879000000000001,6.7425,77.43,22.24,80.5606758909,137.45,83.1828,46.1479,95.12626814,6.4728,1.8879000000000001,6.7425,76.71,44.26,88.5628121731,137.36
2020-01-19 22:30:00,62.76152,2.94961,62.830793341,5.62152,1.63961,5.8557500000000005,57.14,1.31,57.1550146531,139.73,61.18152,23.75961,65.6330515584,5.62152,1.63961,5.8557500000000005,55.56,22.12,59.8014046658,139.95,78.14152,23.08961,81.4814533367,5.62152,1.63961,5.8557500000000005,72.52,21.45,75.6257423104,137.68,77.41152,46.97961,90.5517928285,5.62152,1.63961,5.8557500000000005,71.79,45.34,84.9088905828,137.56
2020-01-19 23:00:00,58.5092,2.54185,58.564387524,4.4292,1.29185,4.61375,54.08,1.25,54.0944442619,135.55,57.8692,23.79185,62.5691332453,4.4292,1.29185,4.61375,53.44,22.5,57.9834769568,135.78,74.0092,22.05185,77.2246448555,4.4292,1.29185,4.61375,69.58,20.76,72.6109771316,137.88,73.2392,47.44185,87.2623031329,4.4292,1.29185,4.61375,68.81,46.15,82.8531146065,137.81
2020-01-19 23:30:00,54.17328,2.98429,54.2554168057,3.68328,1.07429,3.8367500000000003,50.49,1.9100000000000001,50.5261140402,136.04,53.53328,24.33429,58.8045043969,3.68328,1.07429,3.8367500000000003,49.85,23.26,55.0095455353,136.26,71.08328,21.64429,74.3055044069,3.68328,1.07429,3.8367500000000003,67.4,20.57,70.4690350438,138.33,70.31328,47.76429,85.0022631673,3.68328,1.07429,3.8367500000000003,66.63,46.69,81.3603896254,138.25
2020-01-20 00:00:00,51.59552,3.25786,51.698272078,3.45552,1.00786,3.5995,48.14,2.25,48.1925523292,135.95,50.97552,24.61786,56.608680167,3.45552,1.00786,3.5995,47.52,23.61,53.062062719,136.17,67.37552,21.14786,70.6165184489,3.45552,1.00786,3.5995,63.92,20.14,67.0178036047,138.25,66.58552,48.17786,82.1872110967,3.45552,1.00786,3.5995,63.13,47.17,78.8061279343,138.16
2020-01-20 00:30:00,50.74728,3.33629,50.8568309902,3.10728,0.90629,3.23675,47.64,2.43,47.7019339231,136.09,50.11728,24.71629,55.880557853,3.10728,0.90629,3.23675,47.01,23.81,52.6958840897,136.32,66.53728,21.02629,69.7804736367,3.10728,0.90629,3.23675,63.43,20.12,66.5445662695,138.38,65.73728,48.17629,81.5005822063,3.10728,0.90629,3.23675,62.63,47.27,78.4663609453,138.29
2020-01-20 01:00:00,51.19928,2.9222900000000003,51.2826096388,3.05928,0.89229,3.18675,48.14,2.03,48.1827821945,135.87,50.56928,24.26229,56.0884194443,3.05928,0.89229,3.18675,47.51,23.37,52.9467373877,136.09,66.79928,20.80229,69.9634124222,3.05928,0.89229,3.18675,63.74,19.91,66.7772094356,138.21,66.00928,48.27229,81.7767633742,3.05928,0.89229,3.18675,62.95,47.38,78.7881139513,138.12
2020-01-20 01:30:00,51.52752,3.19761,51.6266406719,2.83752,0.8276100000000001,2.95575,48.69,2.37,48.747646097,135.82,50.88752,24.48761,56.4728495408,2.83752,0.8276100000000001,2.95575,48.05,23.66,53.5592951783,136.04,67.40752,20.66761,70.5047789562,2.83752,0.8276100000000001,2.95575,64.57,19.84,67.5493190195,138.13,66.62752,48.11761,82.1859526529,2.83752,0.8276100000000001,2.95575,63.79,47.29,79.4072301494,138.05
2020-01-20 02:00:00,50.89464,3.40427,51.0083663232,2.89464,0.8442700000000001,3.01525,48.0,2.56,48.0682181904,136.1,50.27464,24.78427,56.0517570337,2.89464,0.8442700000000001,3.01525,47.38,23.94,53.0847247332,136.32,66.54464,20.63427,69.6703825966,2.89464,0.8442700000000001,3.01525,63.65,19.79,66.6555819118,138.4,65.74464,48.43427,81.6592689115,2.89464,0.8442700000000001,3.01525,62.85,47.59,78.8348311345,138.32
2020-01-20 02:30:00,50.29544,3.6386700000000003,50.4268896935,2.87544,0.83867,2.99525,47.42,2.8,47.5025936134,136.0,49.66544,24.96867,55.5885816689,2.87544,0.83867,2.99525,46.79,24.13,52.6456171015,136.23,65.85544,20.46867,68.9630729388,2.87544,0.83867,2.99525,62.98,19.63,65.9683052685,138.29,65.06544,48.43867,81.1160664342,2.87544,0.83867,2.99525,62.19,47.6,78.3157461817,138.21
2020-01-20 03:00:00,50.81152,3.31836,50.9197611719,3.01152,0.87836,3.137,47.8,2.44,47.8622356352,136.15,50.19152,24.69836,55.9392319093,3.01152,0.87836,3.137,47.18,23.82,52.8521030802,136.37,65.42152,20.57836,68.5816606638,3.01152,0.87836,3.137,62.41,19.7,65.445382572,138.48,64.62152,48.59836,80.856301188,3.01152,0.87836,3.137,61.61,47.72,77.9293943259,138.41
2020-01-20 03:30:00,50.18136,3.29373,50.289338321,2.96136,0.8637300000000001,3.08475,47.22,2.43,47.2824840718,135.92,49.55136,24.61373,55.3278680446,2.96136,0.8637300000000001,3.08475,46.59,23.75,52.2942692845,136.16,64.33136,20.32373,67.4653828312,2.96136,0.8637300000000001,3.08475,61.37,19.46,64.381429776,138.28,63.54136,48.69373,80.0536305983,2.96136,0.8637300000000001,3.08475,60.58,47.83,77.1857843129,138.2
2020-01-20 04:00:00,49.85744,2.9446700000000003,49.9443230484,3.06744,0.8946700000000001,3.19525,46.79,2.05,46.834886569700004,136.35,49.22744,24.41467,54.949221652,3.06744,0.8946700000000001,3.19525,46.16,23.52,51.8067177111,136.58,64.43744,20.44467,67.6030192015,3.06744,0.8946700000000001,3.19525,61.37,19.55,64.4086904074,138.75,63.62744,49.11467,80.3784917137,3.06744,0.8946700000000001,3.19525,60.56,48.22,77.412415025,138.67
2020-01-20 04:30:00,50.77808,2.73944,50.8519216943,3.59808,1.04944,3.748,47.18,1.69,47.2102584191,136.51,50.16808,24.24944,55.7213746349,3.59808,1.04944,3.748,46.57,23.2,52.0288852466,136.74,65.03808,20.84944,68.2982503319,3.59808,1.04944,3.748,61.44,19.8,64.5516351458,138.94,64.21808,49.17944,80.8862109237,3.59808,1.04944,3.748,60.62,48.13,77.4033674978,138.86
2020-01-20 05:00:00,51.77128,2.82704,51.848409696,3.76128,1.09704,3.918,48.01,1.73,48.0411594365,135.94,51.14128,24.17704,56.5681870242,3.76128,1.09704,3.918,47.38,23.08,52.7024743252,136.17,65.93128,21.01704,69.2000697456,3.76128,1.09704,3.918,62.17,19.92,65.2833462684,138.32,65.13128,48.54704,81.2336058981,3.76128,1.09704,3.918,61.37,47.45,77.5743475641,138.25
2020-01-20 05:30:00,55.46136,11.96998,56.7383721502,5.45136,1.5899800000000002,5.6785,50.01,10.38,51.0758700366,138.79,54.89136,15.46998,57.0296561786,5.45136,1.5899800000000002,5.6785,49.44,13.88,51.3514167283,139.0,69.24136,22.64998,72.8518189797,5.45136,1.5899800000000002,5.6785,63.79,21.06,67.1765412923,138.07,68.43136,47.60998,83.3640283759,5.45136,1.5899800000000002,5.6785,62.98,46.02,78.0020563831,137.97
2020-01-20 06:00:00,57.47448,12.759640000000001,58.8737994714,5.00448,1.45964,5.213,52.47,11.3,53.6729997298,139.25,56.88448,13.87964,58.5532959909,5.00448,1.45964,5.213,51.88,12.42,53.3459539234,139.47,74.04448,23.81964,77.7814905244,5.00448,1.45964,5.213,69.04,22.36,72.5705945959,138.01,73.28448,46.05964,86.5569491479,5.00448,1.45964,5.213,68.28,44.6,81.5556153799,137.94
2020-01-20 06:30:00,66.02336,9.63848,66.7231920879,8.22336,2.39848,8.566,57.8,7.24,58.251674654,138.52,65.42336,10.79848,66.3085454825,8.22336,2.39848,8.566,57.2,8.4,57.8134932347,138.74,83.65336,16.04848,85.1788609316,8.22336,2.39848,8.566,75.43,13.65,76.6551198551,137.39,82.90336,27.38848,87.3103426634,8.22336,2.39848,8.566,74.68,24.99,78.7502539678,137.31
2020-01-20 07:00:00,72.43792,5.65106,72.6580121738,4.83792,1.41106,5.0395,67.6,4.24,67.7328398932,137.99,71.76792,6.85106,72.0941839835,4.83792,1.41106,5.0395,66.93,5.44,67.1507148138,138.21,96.82792,2.49106,96.8599580397,4.83792,1.41106,5.0395,91.99,1.08,91.9963396011,135.3,96.23792,2.50106,96.2704136641,4.83792,1.41106,5.0395,91.4,1.09,91.4064992219,135.23
2020-01-20 07:30:00,84.25112,3.07741,84.3073049834,7.43112,2.16741,7.74075,76.82,0.91,76.8253896834,136.88,83.53112,3.56741,83.6072629773,7.43112,2.16741,7.74075,76.1,1.4,76.112876703,137.11,105.54112,3.56741,105.6013940484,7.43112,2.16741,7.74075,98.11,1.4,98.1199882797,138.84,104.97112,3.43741,105.0273860551,7.43112,2.16741,7.74075,97.54,1.27,97.5482675397,138.77
2020-01-20 08:00:00,85.42152,3.32461,85.4861925153,5.50152,1.60461,5.7307500000000005,79.92,1.72,79.9385063658,136.35,84.69152,2.05461,84.7164386773,5.50152,1.60461,5.7307500000000005,79.19,0.45,79.1912785602,136.59,116.11152,7.77461,116.3715155756,5.50152,1.60461,5.7307500000000005,110.61,6.17,110.7819525013,138.11,115.53152,7.7546100000000004,115.7914767578,5.50152,1.60461,5.7307500000000005,110.03,6.15,110.2017395507,138.07
2020-01-20 08:30:00,93.71408,6.97619,93.9733793005,8.76408,2.55619,9.12925,84.95,4.42,85.0649099218,135.39,92.94408,5.67619,93.1172440527,8.76408,2.55619,9.12925,84.18,3.12,84.2377991165,135.63,114.39408,8.99619,114.7472743622,8.76408,2.55619,9.12925,105.63,6.44,105.8261333509,137.53,113.86408,8.98619,114.2181260788,8.76408,2.55619,9.12925,105.1,6.43,105.2965094388,137.42
2020-01-20 09:00:00,93.5212,7.5741,93.8274045269,7.3512,2.1441,7.6575,86.17,5.43,86.3409161406,135.23,92.7412,6.2641,92.9525100589,7.3512,2.1441,7.6575,85.39,4.12,85.4893355922,135.47,118.8512,11.7741,119.4329819282,7.3512,2.1441,7.6575,111.5,9.63,111.9150879015,137.11,118.2412,11.7241,118.8210246474,7.3512,2.1441,7.6575,110.89,9.58,111.3030480265,137.03
2020-01-20 09:30:00,97.7568,8.9374,98.1645000242,11.9568,3.4874,12.455,85.8,5.45,85.9729172472,135.7,96.9968,7.6174,97.2954469284,11.9568,3.4874,12.455,85.04,4.13,85.140228447,135.93,110.5568,10.7874,111.0818348111,11.9568,3.4874,12.455,98.6,7.3,98.8698639627,137.94,110.1168,10.7974,110.6448981607,11.9568,3.4874,12.455,98.16,7.31,98.4318124389,137.86
2020-01-20 10:00:00,97.97664,9.32027,98.4189484732,13.40664,3.91027,13.96525,84.57,5.41,84.7428640064,135.61,97.20664,8.02027,97.536944749,13.40664,3.91027,13.96525,83.8,4.11,83.9007276488,135.84,111.78664,12.70027,112.5057764764,13.40664,3.91027,13.96525,98.38,8.79,98.7719013688,137.68,111.25664,12.67027,111.9757816939,13.40664,3.91027,13.96525,97.85,8.76,98.2413360048,137.62
2020-01-20 10:30:00,96.60208,8.68894,96.9920591525,13.64208,3.97894,14.2105,82.96,4.71,83.0935960228,135.84,95.84208,7.38894,96.1264829953,13.64208,3.97894,14.2105,82.2,3.41,82.2707001307,136.08,111.29208,13.24894,112.0779259348,13.64208,3.97894,14.2105,97.65,9.27,98.0890177339,137.78,110.80208,13.23894,111.5901898226,13.64208,3.97894,14.2105,97.16,9.26,97.6002725406,137.71
2020-01-20 11:00:00,96.82656,8.58983,97.2068305258,14.53656,4.23983,15.14225,82.29,4.35,82.4048942721,135.93,96.08656,7.28983,96.3626931653,14.53656,4.23983,15.14225,81.55,3.05,81.6070156298,136.16,106.04656,13.22983,106.868616954,14.53656,4.23983,15.14225,91.51,8.99,91.9505312655,137.9,105.59656,13.20983,106.4196085901,14.53656,4.23983,15.14225,91.06,8.97,91.5007349697,137.8
2020-01-20 11:30:00,98.118,8.7565,98.5079601669,16.068,4.6865,16.7375,82.05,4.07,82.1508819186,135.98,97.368,7.4565,97.6530942482,16.068,4.6865,16.7375,81.3,2.77,81.34717512,136.22,106.418,15.3065,107.5131604328,16.068,4.6865,16.7375,90.35,10.62,90.97201163,137.77,105.958,15.2865,107.0550085061,16.068,4.6865,16.7375,89.89,10.6,90.5128283726,137.68
2020-01-20 12:00:00,100.02776,9.58393,100.485842211,17.807760000000002,5.19393,18.54975,82.22,4.39,82.3371149604,136.18,99.28776,8.28393,99.632739509,17.807760000000002,5.19393,18.54975,81.48,3.09,81.5385706276,136.42,103.38776,15.32393,104.5172318255,17.807760000000002,5.19393,18.54975,85.58,10.13,86.1774523875,138.12,102.96776,15.30393,104.0988466452,17.807760000000002,5.19393,18.54975,85.16,10.11,85.758018284,138.04
2020-01-20 12:30:00,99.70704,8.86622,100.1004679442,18.70704,5.45622,19.4865,81.0,3.41,81.0717466199,136.37,98.95704,7.56622,99.245873721,18.70704,5.45622,19.4865,80.25,2.11,80.2777341484,136.6,100.33704,14.43622,101.3702423981,18.70704,5.45622,19.4865,81.63,8.98,82.1224530808,138.31,99.92704,14.42622,100.9630088035,18.70704,5.45622,19.4865,81.22,8.97,81.7138256356,138.24
2020-01-20 13:00:00,98.37328,8.62429,98.7505979524,18.80328,5.48429,19.58675,79.57,3.14,79.6319314095,136.14,97.63328,7.33429,97.908371314,18.80328,5.48429,19.58675,78.83,1.85,78.8517051179,136.36,100.44328,13.89429,101.3997228387,18.80328,5.48429,19.58675,81.64,8.41,82.0720275124,138.1,100.02328,13.89429,100.983700846,18.80328,5.48429,19.58675,81.22,8.41,81.6542497363,138.04
2020-01-20 13:30:00,97.52704,8.48122,97.8951205314,17.86704,5.21122,18.6115,79.66,3.27,79.7270876177,135.9,96.78704,7.20122,97.0545654848,17.86704,5.21122,18.6115,78.92,1.99,78.9450853442,136.12,101.42704,14.33122,102.4345074174,17.86704,5.21122,18.6115,83.56,9.12,84.0562192821,137.78,100.97704,14.31122,101.9861442798,17.86704,5.21122,18.6115,83.11,9.1,83.6067108551,137.67
2020-01-20 14:00:00,95.47688,7.74659,95.7906272616,15.41688,4.49659,16.05925,80.06,3.25,80.1259389961,135.86,94.75688,6.45659,94.9765963897,15.41688,4.49659,16.05925,79.34,1.96,79.3642060377,136.08,100.96688,12.70659,101.7632953788,15.41688,4.49659,16.05925,85.55,8.21,85.9430427667,137.8,100.52688,12.71659,101.3280082887,15.41688,4.49659,16.05925,85.11,8.22,85.5060261034,137.67
2020-01-20 14:30:00,92.93992,6.39081,93.1593859043,13.099920000000001,3.82081,13.64575,79.84,2.5700000000000003,79.8813526425,135.64,92.18992,5.10081,92.3309244634,13.099920000000001,3.82081,13.64575,79.09,1.28,79.1003571421,135.85,102.32992,11.46081,102.9697173593,13.099920000000001,3.82081,13.64575,89.23,7.64,89.5564765944,137.52,101.85992,11.46081,102.5026510304,13.099920000000001,3.82081,13.64575,88.76,7.64,89.088198994,137.41
2020-01-20 15:00:00,90.40648,5.61689,90.5807986235,10.20648,2.97689,10.63175,80.2,2.64,80.2434396072,135.75,89.65648,4.33689,89.7613113811,10.20648,2.97689,10.63175,79.45,1.3599999999999999,79.4616391726,135.96,104.13648,10.69689,104.6844301817,10.20648,2.97689,10.63175,93.93,7.72,94.2467150621,137.61,103.62648,10.70689,104.1781399847,10.20648,2.97689,10.63175,93.42,7.73,93.7392623184,137.49
2020-01-20 15:30:00,88.28256,4.83033,88.4146056263,7.61256,2.22033,7.92975,80.67,2.61,80.7122109721,135.75,87.54256,3.54033,87.6141184277,7.61256,2.22033,7.92975,79.93,1.32,79.940898794,135.96,111.41256,10.36033,111.893230195,7.61256,2.22033,7.92975,103.8,8.14,104.1186803604,137.47,110.84256,10.35033,111.3247611202,7.61256,2.22033,7.92975,103.23,8.13,103.5496489613,137.39
2020-01-20 16:00:00,93.76608,6.94094,94.0226270993,10.18608,2.97094,10.6105,83.58,3.9699999999999998,83.6742331904,135.6,92.99608,5.63094,93.1664015654,10.18608,2.97094,10.6105,82.81,2.66,82.852710879,135.81,113.33608,9.40094,113.7253037044,10.18608,2.97094,10.6105,103.15,6.43,103.3502172228,137.68,112.81608,9.41094,113.2079224182,10.18608,2.97094,10.6105,102.63,6.44,102.8318554729,137.57
2020-01-20 16:30:00,96.07192,8.65931,96.4613780855,18.51192,5.39931,19.28325,77.56,3.26,77.6284818865,136.61,95.35192,7.35931,95.6354959801,18.51192,5.39931,19.28325,76.84,1.96,76.8649933325,136.82,113.76192,8.29931,114.0642493885,18.51192,5.39931,19.28325,95.25,2.9,95.2941367556,139.02,113.27192,8.33931,113.5784836655,18.51192,5.39931,19.28325,94.76,2.94,94.8055968812,138.94
2020-01-20 17:00:00,100.39464,9.04552,100.8013153327,18.70464,5.45552,19.484,81.69,3.59,81.7688461457,136.38,99.64464,7.73552,99.9444473215,18.70464,5.45552,19.484,80.94,2.2800000000000002,80.9721063083,136.58,117.73464,8.18552,118.0188467729,18.70464,5.45552,19.484,99.03,2.73,99.0676223597,138.83,117.20464,8.21552,117.4922227486,18.70464,5.45552,19.484,98.5,2.76,98.5386604334,138.75
2020-01-20 17:30:00,109.18632,10.52976,109.6928818146,23.41632,6.82976,24.392,85.77,3.7,85.8497693649,136.91,108.40632,9.18976,108.7951373215,23.41632,6.82976,24.392,84.99,2.36,85.022759894,137.11,114.07632,16.05976,115.2012268858,23.41632,6.82976,24.392,90.66,9.23,91.1286371016,136.93,112.92632,16.95976,114.1927633784,23.41632,6.82976,24.392,89.51,10.13,90.0813909751,136.85
2020-01-20 18:00:00,108.53888,9.95384,108.9943457359,25.89888,7.55384,26.978,82.64,2.4,82.6748426064,137.1,107.77888,8.62384,108.123344336,25.89888,7.55384,26.978,81.88,1.07,81.8869910303,137.3,111.93888,17.11384,113.239553051,25.89888,7.55384,26.978,86.04,9.56,86.5694819206,136.56,110.70888,20.25384,112.5463200003,25.89888,7.55384,26.978,84.81,12.7,85.7556184748,136.5
2020-01-20 18:30:00,104.8284,8.64995,105.1846713241,24.3084,7.08995,25.32125,80.52,1.56,80.5351103557,137.6,104.0784,7.3999500000000005,104.3411357354,24.3084,7.08995,25.32125,79.77,0.31,79.7706023545,137.81,111.2484,15.05995,112.2631221576,24.3084,7.08995,25.32125,86.94,7.97,87.3045502823,137.12,109.9884,21.56995,112.0834995776,24.3084,7.08995,25.32125,85.68,14.48,86.8949526728,137.07
2020-01-20 19:00:00,101.08096,7.66528,101.3711842291,22.44096,6.54528,23.376,78.64,1.12,78.6479751805,137.85,100.34096,6.75528,100.568096639,22.44096,6.54528,23.376,77.9,0.21,77.9002830547,138.05,110.89096,14.48528,111.8330378126,22.44096,6.54528,23.376,88.45,7.94,88.8056647968,137.27,109.59096,21.11528,111.6066017904,22.44096,6.54528,23.376,87.15,14.57,88.3595348562,137.23
2020-01-20 19:30:00,95.23528,4.37404,95.335674239,14.10528,4.11404,14.693,81.13,0.26,81.1304166142,137.31,94.47528,5.66404,94.6449147086,14.10528,4.11404,14.693,80.37,1.55,80.3849451079,137.52,112.44528,14.74404,113.4077938671,14.10528,4.11404,14.693,98.34,10.63,98.9128530576,136.24,111.04528,15.69404,112.148816765,14.10528,4.11404,14.693,96.94,11.58,97.6291964527,136.2
2020-01-20 20:00:00,88.11488,3.85934,88.1993570422,9.01488,2.62934,9.3905,79.1,1.23,79.1095626331,136.47,87.36488,5.12934,87.5153265791,9.01488,2.62934,9.3905,78.35,2.5,78.389874984,136.68,116.27488,14.84934,117.219241669,9.01488,2.62934,9.3905,107.26,12.22,107.9538605146,136.6,114.89488,11.37934,115.4570172361,9.01488,2.62934,9.3905,105.88,8.75,106.2409379665,136.53
2020-01-20 20:30:00,85.01136,3.36248,85.0778326052,5.87136,1.7124800000000002,6.116,79.14,1.65,79.1571986619,136.57,84.25136,4.64248,84.3791697186,5.87136,1.7124800000000002,6.116,78.38,2.93,78.4347454895,136.78,111.55136,3.01248,111.5920290773,5.87136,1.7124800000000002,6.116,105.68,1.3,105.687995534,138.4,110.99136,2.87248,111.0285239747,5.87136,1.7124800000000002,6.116,105.12,1.16,105.1264001096,138.32
2020-01-20 21:00:00,80.53752,3.84886,80.6294353884,3.76752,1.09886,3.9245,76.77,2.75,76.8192384758,136.69,79.80752,5.09886,79.9702358497,3.76752,1.09886,3.9245,76.04,4.0,76.145135104,136.91,109.72752,1.58886,109.7390227834,3.76752,1.09886,3.9245,105.96,0.49,105.9611329687,138.51,109.17752,1.64886,109.1899702933,3.76752,1.09886,3.9245,105.41,0.55,105.4114348636,138.46
2020-01-20 21:30:00,77.41368,5.39774,77.6016330257,3.04368,0.8877400000000001,3.1705,74.37,4.51,74.5066238666,136.86,76.70368,6.62774,76.9894893024,3.04368,0.8877400000000001,3.1705,73.66,5.74,73.8833079931,137.07,106.40368,1.5877400000000002,106.4155253516,3.04368,0.8877400000000001,3.1705,103.36,0.7000000000000001,103.3623703289,138.56,105.89368,1.57774,105.9054329459,3.04368,0.8877400000000001,3.1705,102.85,0.6900000000000001,102.8523145097,138.51
2020-01-20 22:00:00,72.53728,7.27254,72.9009384566,2.95728,0.8625400000000001,3.0805,69.58,6.41,69.8746341672,137.6,71.83728,8.48254,72.3363551933,2.95728,0.8625400000000001,3.0805,68.88,7.62,69.3002077919,137.8,97.75728,4.14254,97.8450122932,2.95728,0.8625400000000001,3.0805,94.8,3.2800000000000002,94.8567256445,138.24,97.25728,4.35254,97.3546255575,2.95728,0.8625400000000001,3.0805,94.3,3.49,94.364559555,138.18
2020-01-20 22:30:00,67.42768,9.04974,68.0322704623,2.94768,0.8597400000000001,3.0705,64.48,8.19,64.9980499707,137.6,66.77768,10.22974,67.5566882451,2.94768,0.8597400000000001,3.0705,63.83,9.37,64.5140744334,137.8,92.95768,10.06974,93.5014969648,2.94768,0.8597400000000001,3.0705,90.01,9.21,90.4799657383,135.75,92.60768,12.669740000000001,93.4703413209,2.94768,0.8597400000000001,3.0705,89.66,11.81,90.434460799,135.7
2020-01-20 23:00:00,63.94448,9.69964,64.6759579643,3.80448,1.10964,3.963,60.14,8.59,60.7503720153,137.6,63.32448,10.86964,64.2505940906,3.80448,1.10964,3.963,59.52,9.76,60.3149069468,137.8,83.42448,15.71964,84.8925847468,3.80448,1.10964,3.963,79.62,14.61,80.9493452722,137.4,83.46448,29.63964,88.5710318389,3.80448,1.10964,3.963,79.66,28.53,84.6148716243,137.32
