Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-20 23:30:00,58.59464,10.65927,59.5562916379,2.77464,0.80927,2.89025,55.82,9.85,56.6824037952,138.06,57.98464,11.79927,59.17297735,2.77464,0.80927,2.89025,55.21,10.99,56.2931985234,138.27,80.84464,15.26927,82.2739717229,2.77464,0.80927,2.89025,78.07,14.46,79.3978368723,137.74,80.82464,29.72927,86.118824457,2.77464,0.80927,2.89025,78.05,28.92,83.2356227826,137.66
2020-01-21 00:00:00,56.10008,10.90669,57.1504581151,2.80008,0.81669,2.91675,53.3,10.09,54.2466413707,137.91,55.53008,12.02669,56.8175242083,2.80008,0.81669,2.91675,52.73,11.21,53.9084130725,138.13,76.64008,14.55669,78.0102498789,2.80008,0.81669,2.91675,73.84,13.74,75.107477657,137.65,76.60008,30.41669,82.4181247455,2.80008,0.81669,2.91675,73.8,29.6,79.5147785006,137.55
2020-01-21 00:30:00,54.97912,11.31641,56.131673512,2.55912,0.74641,2.66575,52.42,10.57,53.4750530622,138.34,54.38912,12.43641,55.7928370677,2.55912,0.74641,2.66575,51.83,11.69,53.1319583678,138.56,73.27912,13.13641,74.4472611697,2.55912,0.74641,2.66575,70.72,12.39,71.7971482721,138.19,73.19912,31.97641,79.8786702773,2.55912,0.74641,2.66575,70.64,31.23,77.2355002573,138.1
2020-01-21 01:00:00,55.632,11.13975,56.7363503767,2.742,0.7997500000000001,2.85625,52.89,10.34,53.8912581037,137.89,55.062,12.24975,56.4081573805,2.742,0.7997500000000001,2.85625,52.32,11.45,53.5582383952,138.11,75.342,13.55975,76.5524903845,2.742,0.7997500000000001,2.85625,72.6,12.76,73.7128048578,137.7,75.262,31.43975,81.5648608413,2.742,0.7997500000000001,2.85625,72.52,30.64,78.7271236614,137.62
2020-01-21 01:30:00,56.29384,11.13987,57.3854783509,2.67384,0.7798700000000001,2.78525,53.62,10.36,54.6116654205,138.24,55.72384,12.26987,57.0587070846,2.67384,0.7798700000000001,2.78525,53.05,11.49,54.2800386883,138.46,77.01384,14.09987,78.2939198505,2.67384,0.7798700000000001,2.78525,74.34,13.32,75.52389026,137.99,76.95384,30.96987,82.9519519877,2.67384,0.7798700000000001,2.78525,74.28,30.19,80.1807614082,137.92
2020-01-21 02:00:00,55.52904,11.41347,56.6898719417,2.78904,0.81347,2.90525,52.74,10.6,53.7946800344,138.55,54.93904,12.53347,56.3505633189,2.78904,0.81347,2.90525,52.15,11.72,53.4507333907,138.77,74.53904,13.60347,75.7701978364,2.78904,0.81347,2.90525,71.75,12.79,72.8810441747,138.36,74.44904,31.83347,80.96931128,2.78904,0.81347,2.90525,71.66,31.02,78.0858245778,138.28
2020-01-21 02:30:00,55.0976,11.5468,56.2945300718,2.6976,0.7868,2.81,52.4,10.76,53.4933416417,139.07,54.5176,12.6768,55.9720463088,2.6976,0.7868,2.81,51.82,11.89,53.1665731452,139.29,75.5876,13.6968,76.8185368515,2.6976,0.7868,2.81,72.89,12.91,74.0244567694,138.86,75.5276,31.9968,82.0256884884,2.6976,0.7868,2.81,72.83,31.21,79.2355538884,138.78
2020-01-21 03:00:00,54.92104,11.57072,56.1266620778,2.71104,0.7907200000000001,2.824,52.21,10.78,53.3112792943,139.47,54.35104,12.71072,55.8175416155,2.71104,0.7907200000000001,2.824,51.64,11.92,52.9978867503,139.69,72.29104,12.40072,73.3469312296,2.71104,0.7907200000000001,2.824,69.58,11.61,70.5419626889,139.42,72.16104,33.70072,79.6426658419,2.71104,0.7907200000000001,2.824,69.45,32.91,76.8529153644,139.31
2020-01-21 03:30:00,54.56072,11.69771,55.800614568,2.70072,0.78771,2.81325,51.86,10.91,52.9951667608,139.71,53.98072,12.84771,55.488573454,2.70072,0.78771,2.81325,51.28,12.06,52.6790470681,139.94,74.01072,13.13771,75.1677197936,2.70072,0.78771,2.81325,71.31,12.35,72.3715316958,139.57,73.93072,33.05771,80.9849587897,2.70072,0.78771,2.81325,71.23,32.27,78.1988861813,139.46
2020-01-21 04:00:00,54.02296,11.73628,55.2830939384,2.59296,0.7562800000000001,2.701,51.43,10.98,52.5890226188,139.77,53.45296,12.88628,54.9843172641,2.59296,0.7562800000000001,2.701,50.86,12.13,52.2864848694,140.01,70.93296,12.19628,71.9738428889,2.59296,0.7562800000000001,2.701,68.34,11.44,69.2909027218,139.74,70.79296,34.02628,78.5457250027,2.59296,0.7562800000000001,2.701,68.2,33.27,75.8823622458,139.64
2020-01-21 04:30:00,57.82256,6.63158,58.2016004784,5.90256,1.72158,6.1485,51.92,4.91,52.1516490631,138.2,57.22256,18.85158,60.2478500982,5.90256,1.72158,6.1485,51.32,17.13,54.1034130162,138.43,68.58256,11.52158,69.5436146735,5.90256,1.72158,6.1485,62.68,9.8,63.4414880027,140.43,68.39256,37.05158,77.7840719161,5.90256,1.72158,6.1485,62.49,35.33,71.7858551527,140.34
2020-01-21 05:00:00,55.22,0.8437500000000001,55.2264457852,2.55,0.74375,2.65625,52.67,0.1,52.6700949306,136.56,54.58,22.17375,58.9122363271,2.55,0.74375,2.65625,52.03,21.43,56.2704700531,136.79,74.99,13.26375,76.1539701136,2.55,0.74375,2.65625,72.44,12.52,73.5139714612,139.94,74.89,33.02375,81.8479087336,2.55,0.74375,2.65625,72.34,32.28,79.2153646713,139.85
2020-01-21 05:30:00,56.855760000000004,1.4066800000000002,56.8731588168,2.52576,0.7366800000000001,2.6310000000000002,54.33,0.67,54.334131078,136.11,56.21576,21.50668,60.1892760963,2.52576,0.7366800000000001,2.6310000000000002,53.69,20.77,57.5674300278,136.34,76.27576,13.52668,77.4658804597,2.52576,0.7366800000000001,2.6310000000000002,73.75,12.79,74.8508289867,139.5,76.19576,32.47668,82.8283078772,2.52576,0.7366800000000001,2.6310000000000002,73.67,31.74,80.216560011,139.42
2020-01-21 06:00:00,59.44336,2.3022299999999998,59.4879257586,2.8533600000000003,0.83223,2.97225,56.59,1.47,56.609089376200004,135.61,58.80336,20.64223,62.3212388088,2.8533600000000003,0.83223,2.97225,55.95,19.81,59.3535053725,135.85,81.97336,14.98223,83.3312604337,2.8533600000000003,0.83223,2.97225,79.12,14.15,80.375350077,138.91,81.90336,30.83223,87.5144947198,2.8533600000000003,0.83223,2.97225,79.05,30.0,84.5511827238,138.84
2020-01-21 06:30:00,65.59248,5.35989,65.8111073707,5.62248,1.63989,5.85675,59.97,3.7199999999999998,60.0852669129,137.74,64.16248,18.81989,66.8656271889,5.62248,1.63989,5.85675,58.54,17.18,61.0088845989,137.97,91.78248,19.24989,93.7794321798,5.62248,1.63989,5.85675,86.16,17.61,87.9412172988,137.43,91.81248,27.19989,95.7568039346,5.62248,1.63989,5.85675,86.19,25.56,89.9001095661,137.35
2020-01-21 07:00:00,75.61672,8.29821,76.0706818213,8.25672,2.40821,8.60075,67.36,5.89,67.6170222651,137.9,73.78672,17.47821,75.8285426021,8.25672,2.40821,8.60075,65.53,15.07,67.2405071367,138.13,100.71672,23.87821,103.5085822546,8.25672,2.40821,8.60075,92.46,21.47,94.9200321323,136.32,100.77672,23.50821,103.4822846257,8.25672,2.40821,8.60075,92.52,21.1,94.8955236036,136.24
2020-01-21 07:30:00,87.25496,12.58728,88.1581967964,11.54496,3.36728,12.026,75.71,9.22,76.2693418091,137.41,85.28496,15.05728,86.6039611288,11.54496,3.36728,12.026,73.74,11.69,74.6608578842,137.65,106.62496,22.04728,108.880506292,11.54496,3.36728,12.026,95.08,18.68,96.8976201978,136.55,105.68496,19.69728,107.5048538886,11.54496,3.36728,12.026,94.14,16.33,95.5458450169,136.51
2020-01-21 08:00:00,92.90032,14.90926,94.0890827347,12.34032,3.59926,12.8545,80.56,11.31,81.3500442532,137.69,90.81032,13.31926,91.7818985718,12.34032,3.59926,12.8545,78.47,9.72,79.0697116474,137.91,108.30032,16.57926,109.5619969435,12.34032,3.59926,12.8545,95.96,12.98,96.8338886961,137.72,106.98032,12.70926,107.7326048931,12.34032,3.59926,12.8545,94.64,9.11,95.0774510596,137.69
2020-01-21 08:30:00,94.91064,16.84852,96.3945133885,11.96064,3.4885200000000003,12.459,82.95,13.36,84.0189984468,136.93,92.79064,11.01852,93.4425526974,11.96064,3.4885200000000003,12.459,80.83,7.53,81.1799839862,137.16,111.47064,18.94852,113.0696687543,11.96064,3.4885200000000003,12.459,99.51,15.46,100.7037819548,136.93,110.12064,9.89852,110.5646238731,11.96064,3.4885200000000003,12.459,98.16,6.41,98.3690688174,136.88
2020-01-21 09:00:00,95.67752,17.65261,97.2923556769,12.55752,3.66261,13.08075,83.12,13.99,84.2891125828,136.3,93.54752,10.38261,94.1219267151,12.55752,3.66261,13.08075,80.99,6.72,81.2683117826,136.53,112.92752,21.14261,114.8896632903,12.55752,3.66261,13.08075,100.37,17.48,101.8807503899,136.16,111.60752,7.8426100000000005,111.8827290164,12.55752,3.66261,13.08075,99.05,4.18,99.1381606648,136.11
2020-01-21 09:30:00,97.51224,18.74732,99.2980309825,13.84224,4.03732,14.419,83.67,14.71,84.9532400795,135.68,95.38224,9.88732,95.8933303426,13.84224,4.03732,14.419,81.54,5.85,81.7495816503,135.92,117.00224,24.42732,119.5249686358,13.84224,4.03732,14.419,103.16,20.39,105.155778253,135.32,115.69224,5.07732,115.8035991435,13.84224,4.03732,14.419,101.85,1.04,101.8553096309,135.26
2020-01-21 10:00:00,99.1896,19.36405,101.062075877,17.0196,4.96405,17.72875,82.17,14.4,83.4222326481,135.83,97.0896,11.12405,97.7247917192,17.0196,4.96405,17.72875,80.07,6.16,80.3066030909,136.06,111.1196,23.87405,113.6553376114,17.0196,4.96405,17.72875,94.1,18.91,95.9812382708,135.66,109.8796,7.52405,110.1369049164,17.0196,4.96405,17.72875,92.86,2.56,92.8952808274,135.6
2020-01-21 10:30:00,95.07296,17.79003,96.7230732068,14.02296,4.09003,14.60725,81.05,13.7,82.1997110701,136.02,93.00296,11.03003,93.6547496423,14.02296,4.09003,14.60725,78.98,6.94,79.2843237973,136.25,115.17296,25.11003,117.8784302651,14.02296,4.09003,14.60725,101.15,21.02,103.3110008663,135.48,113.83296,4.76003,113.9324390504,14.02296,4.09003,14.60725,99.81,0.67,99.8122487473,135.41
2020-01-21 11:00:00,96.07816,18.76988,97.8944391894,16.38816,4.77988,17.071,79.69,13.99,80.9086905097,136.21,94.02816,11.47988,94.7263559829,16.38816,4.77988,17.071,77.64,6.7,77.9285544586,136.44,109.07816,24.90988,111.8863133301,16.38816,4.77988,17.071,92.69,20.13,94.8506879258,135.88,107.88816,6.21988,108.0673029894,16.38816,4.77988,17.071,91.5,1.44,91.511330446,135.8
2020-01-21 11:30:00,98.75336,19.31098,100.6237549481,18.00336,5.25098,18.7535,80.75,14.06,81.964907735,135.99,96.68336,11.82098,97.403324733,18.00336,5.25098,18.7535,78.68,6.57,78.9538301794,136.22,104.43336,26.21098,107.67238342979999,18.00336,5.25098,18.7535,86.43,20.96,88.9351814526,135.63,103.25336,5.900980000000001,103.4218444829,18.00336,5.25098,18.7535,85.25,0.65,85.2524779699,135.57
2020-01-21 12:00:00,99.01312,19.44841,100.9050969162,18.78312,5.47841,19.56575,80.23,13.97,81.4371770139,136.27,96.95312,12.18841,97.7162464284,18.78312,5.47841,19.56575,78.17,6.71,78.457459811,136.49,105.02312,27.238410000000002,108.4978650198,18.78312,5.47841,19.56575,86.24,21.76,88.9428760497,135.82,103.88312,5.98841,104.0555797411,18.78312,5.47841,19.56575,85.1,0.51,85.1015281884,135.77
2020-01-21 12:30:00,98.22656,19.05858,100.0584157433,18.88656,5.50858,19.6735,79.34,13.55,80.488745176,136.61,96.18656,12.76858,97.0303610209,18.88656,5.50858,19.6735,77.3,7.26,77.6401803192,136.83,101.47656,26.25858,104.8189164848,18.88656,5.50858,19.6735,82.59,20.75,85.1567413656,136.24,100.33656,6.43858,100.5429290654,18.88656,5.50858,19.6735,81.45,0.93,81.4553092192,136.17
2020-01-21 13:00:00,96.53176,18.45468,98.2799872945,18.46176,5.38468,19.231,78.07,13.07,79.1564893107,136.89,94.50176,13.18468,95.417076196,18.46176,5.38468,19.231,76.04,7.8,76.4390057497,137.1,102.32176,25.25468,105.3923215011,18.46176,5.38468,19.231,83.86,19.87,86.1818803462,136.52,101.17176,7.28468,101.433680719,18.46176,5.38468,19.231,82.71,1.9,82.7318203595,136.49
2020-01-21 13:30:00,97.41128,19.11579,99.2691840329,19.15128,5.58579,19.94925,78.26,13.53,79.4209575616,136.99,95.38128,13.00579,96.2639036605,19.15128,5.58579,19.94925,76.23,7.42,76.5902689641,137.2,102.12128,24.84579,105.1002812059,19.15128,5.58579,19.94925,82.97,19.26,85.1761028693,136.73,101.01128,8.17579,101.3416115392,19.15128,5.58579,19.94925,81.86,2.59,81.9009627538,136.67
2020-01-21 14:00:00,94.37584,17.84962,96.048988073,14.77584,4.30962,15.3915,79.6,13.54,80.743368768,137.05,92.32584,11.69962,93.0641812936,14.77584,4.30962,15.3915,77.55,7.39,77.901313211,137.25,103.36584,22.96962,105.887205657,14.77584,4.30962,15.3915,88.59,18.66,90.533881503,136.82,102.13584,7.49962,102.4108105263,14.77584,4.30962,15.3915,87.36,3.19,87.4182229286,136.76
2020-01-21 14:30:00,91.24264,16.46202,92.715788605,12.45264,3.63202,12.9715,78.79,12.83,79.827770857,137.3,89.19264,11.79202,89.9687655014,12.45264,3.63202,12.9715,76.74,8.16,77.1726194968,137.51,106.00264,22.76202,108.4189524089,12.45264,3.63202,12.9715,93.55,19.13,95.4859120499,136.9,104.74264,6.38202,104.9368896692,12.45264,3.63202,12.9715,92.29,2.75,92.3309623041,136.84
2020-01-21 15:00:00,88.60384,15.78737,89.9993417435,10.65384,3.10737,11.09775,77.95,12.68,78.9745838862,137.69,86.58384,11.52737,87.347819711,10.65384,3.10737,11.09775,75.93,8.42,76.3954272192,137.88,107.19384,21.88737,109.4055588143,10.65384,3.10737,11.09775,96.54,18.78,98.3496822567,137.26,105.90384,6.32737,106.0926903131,10.65384,3.10737,11.09775,95.25,3.22,95.3044117552,137.2
2020-01-21 15:30:00,86.8676,15.99805,88.3284638922,15.8676,4.62805,16.52875,71.0,11.37,71.9046375417,138.2,84.9676,14.43805,86.1855575927,15.8676,4.62805,16.52875,69.1,9.81,69.7928800094,138.4,113.9476,22.03805,116.0591710877,15.8676,4.62805,16.52875,98.08,17.41,99.6132245237,137.7,112.6376,9.30805,113.0215409936,15.8676,4.62805,16.52875,96.77,4.68,96.8831012097,137.61
2020-01-21 16:00:00,91.70208,17.37519,93.3336418654,18.05208,5.2651900000000005,18.80425,73.65,12.11,74.6389616755,138.07,89.75208,14.33519,90.8896778334,18.05208,5.2651900000000005,18.80425,71.7,9.07,72.2713975235,138.26,111.02208,19.26519,112.6811865098,18.05208,5.2651900000000005,18.80425,92.97,14.0,94.0181945157,138.05,109.79208,13.44519,110.6122686001,18.05208,5.2651900000000005,18.80425,91.74,8.18,92.1039629983,137.96
2020-01-21 16:30:00,95.05552,17.37786,96.6309572583,18.33552,5.34786,19.0995,76.72,12.03,77.6574484515,137.69,93.04552,14.41786,94.1559529666,18.33552,5.34786,19.0995,74.71,9.07,75.2585476873,137.89,112.18552,17.80786,113.5900998127,18.33552,5.34786,19.0995,93.85,12.46,94.6735131914,137.85,110.93552,15.00786,111.9460828232,18.33552,5.34786,19.0995,92.6,9.66,93.1025005035,137.73
2020-01-21 17:00:00,104.28056,19.53433,106.0944166413,22.06056,6.43433,22.97975,82.22,13.1,83.2570621629,137.69,102.16056,14.50433,103.1850551595,22.06056,6.43433,22.97975,80.1,8.07,80.5054960857,137.89,112.17056,16.50433,113.3782494108,22.06056,6.43433,22.97975,90.11,10.07,90.6709269832,138.32,110.96056,18.64433,112.5160295987,22.06056,6.43433,22.97975,88.9,12.21,89.7345758334,138.19
2020-01-21 17:30:00,108.18304,20.95297,110.1934530517,24.83304,7.24297,25.86775,83.35,13.71,84.4700337398,138.28,106.05304,14.84297,107.0866987616,24.83304,7.24297,25.86775,81.22,7.6,81.5748024821,138.47,113.45304,15.83297,114.5524998604,24.83304,7.24297,25.86775,88.62,8.59,89.0353441056,139.12,112.24304,21.12297,114.2133087257,24.83304,7.24297,25.86775,87.41,13.88,88.5051552171,139.05
2020-01-21 18:00:00,105.8148,19.1639,107.5361658339,24.6648,7.1939,25.6925,81.15,11.97,82.0280647096,138.93,103.7048,16.7039,105.0414480967,24.6648,7.1939,25.6925,79.04,9.51,79.6100602939,139.12,112.2648,14.5439,113.2029608546,24.6648,7.1939,25.6925,87.6,7.35,87.9078068206,139.68,111.0548,22.4939,113.3099472255,24.6648,7.1939,25.6925,86.39,15.3,87.7343837956,139.58
2020-01-21 18:30:00,103.66368,18.41774,105.2870917912,23.92368,6.97774,24.9205,79.74,11.44,80.5564472901,138.75,101.57368,16.93774,102.9762084418,23.92368,6.97774,24.9205,77.65,9.96,78.2861679992,138.93,111.10368,13.06774,111.8695380264,23.92368,6.97774,24.9205,87.18,6.09,87.392451047,139.56,109.89368,23.48774,112.3756861347,23.92368,6.97774,24.9205,85.97,16.51,87.5409675523,139.44
2020-01-21 19:00:00,99.22736,17.26798,100.7186780386,21.86736,6.37798,22.7785,77.36,10.89,78.1227348472,138.79,97.19736,16.89798,98.6553015253,21.86736,6.37798,22.7785,75.33,10.52,76.0610235272,138.98,110.79736,12.48798,111.4988996692,21.86736,6.37798,22.7785,88.93,6.11,89.1396488663,139.49,109.55736,22.89798,111.9246738581,21.86736,6.37798,22.7785,87.69,16.52,89.2325417098,139.36
2020-01-21 19:30:00,93.91464,13.79552,94.922473516,12.94464,3.77552,13.484,80.97,10.02,81.587629577,138.16,91.80464,14.95552,93.0148348598,12.94464,3.77552,13.484,78.86,11.18,79.6485530314,138.36,114.02464,13.72552,114.8477619564,12.94464,3.77552,13.484,101.08,9.95,101.5685428664,138.29,112.66464,16.07552,113.8057267874,12.94464,3.77552,13.484,99.72,12.3,100.4757104976,138.18
2020-01-21 20:00:00,91.3308,12.6019,92.1961111558,12.0408,3.5119,12.5425,79.29,9.09,79.8093490764,138.39,89.2608,15.6819,90.6278787363,12.0408,3.5119,12.5425,77.22,12.17,78.1731238982,138.6,112.1608,13.4819,112.9681666854,12.0408,3.5119,12.5425,100.12,9.97,100.6151842417,138.43,110.8408,15.8519,111.9685923742,12.0408,3.5119,12.5425,98.8,12.34,99.5676433386,138.33
2020-01-21 20:30:00,87.09304,11.13797,87.8023461655,11.03304,3.21797,11.492750000000001,76.06,7.92,76.4712364226,138.54,85.09304,16.57797,86.692874827,11.03304,3.21797,11.492750000000001,74.06,13.36,75.2553865182,138.76,108.11304,17.70797,109.5536472216,11.03304,3.21797,11.492750000000001,97.08,14.49,98.1554201254,137.97,106.81304,21.66797,108.9886527945,11.03304,3.21797,11.492750000000001,95.78,18.45,97.5408165846,137.83
2020-01-21 21:00:00,81.27936,9.15273,81.7930732303,7.20936,2.10273,7.50975,74.07,7.05,74.4047538804,138.16,79.30936,16.16273,80.9395356094,7.20936,2.10273,7.50975,72.1,14.06,73.4581077894,138.37,108.97936,45.26273,118.0051508751,7.20936,2.10273,7.50975,101.77,43.16,110.5437402117,136.63,107.65936,46.06273,117.0995853565,7.20936,2.10273,7.50975,100.45,43.96,109.6480008938,136.57
2020-01-21 21:30:00,77.94472,7.16346,78.2732044511,5.87472,1.71346,6.1195,72.07,5.45,72.2757732577,138.59,76.02472,17.46346,78.0046824636,5.87472,1.71346,6.1195,70.15,15.75,71.8963490033,138.8,105.20472,43.76346,113.9441685276,5.87472,1.71346,6.1195,99.33,42.05,107.8640412742,137.05,103.90472,47.47346,114.236247499,5.87472,1.71346,6.1195,98.03,45.76,108.1843727162,136.96
2020-01-21 22:00:00,73.22512,5.13316,73.4048195325,4.12512,1.20316,4.297,69.1,3.93,69.211667369,138.79,71.34512,18.46316,73.6954165807,4.12512,1.20316,4.297,67.22,17.26,69.4005475483,139.0,99.23512,41.77316,107.6689645989,4.12512,1.20316,4.297,95.11,40.57,103.4013394497,137.25,97.95512,48.58316,109.3413415402,4.12512,1.20316,4.297,93.83,47.38,105.1139063112,137.13
2020-01-21 22:30:00,68.18032,3.70176,68.2807371255,4.12032,1.20176,4.292,64.06,2.5,64.1087638315,139.04,66.40032,19.89176,69.3158323329,4.12032,1.20176,4.292,62.28,18.69,65.0239532788,139.25,91.20032,39.71176,99.4712131745,4.12032,1.20176,4.292,87.08,38.51,95.2152640074,137.58,89.86032,51.02176,103.3348784487,4.12032,1.20176,4.292,85.74,49.82,99.1634005064,137.48
2020-01-21 23:00:00,65.98,3.60375,66.0783430033,5.19,1.51375,5.40625,60.79,2.09,60.8259171735,138.83,64.27,20.55375,67.4765851171,5.19,1.51375,5.40625,59.08,19.04,62.0722804479,139.04,84.5,38.42375,92.825829186,5.19,1.51375,5.40625,79.31,36.91,87.478135554,137.53,83.19,52.88375,98.5761995314,5.19,1.51375,5.40625,78.0,51.37,93.3963430762,137.43
2020-01-21 23:30:00,59.85544,2.28867,59.8991795266,3.11544,0.9086700000000001,3.24525,56.74,1.38,56.7567793308,139.3,58.23544,20.75867,61.8246621678,3.11544,0.9086700000000001,3.24525,55.12,19.85,58.5852959368,139.51,80.31544,37.64867,88.7017037895,3.11544,0.9086700000000001,3.24525,77.2,36.74,85.4965940842,137.96,78.97544,52.93867,95.0769315058,3.11544,0.9086700000000001,3.24525,75.86,52.03,91.9883715477,137.86
2020-01-22 00:00:00,56.63528,1.3327900000000001,56.6509600083,3.09528,0.9027900000000001,3.22425,53.54,0.43,53.5417267185,139.66,55.07528,21.78279,59.2264840022,3.09528,0.9027900000000001,3.22425,51.98,20.88,56.0169153024,139.88,78.23528,37.23279,86.6431745025,3.09528,0.9027900000000001,3.22425,75.14,36.33,83.4618984927,138.25,76.90528,53.61279,93.7483511506,3.09528,0.9027900000000001,3.22425,73.81,52.71,90.6987331775,138.17
2020-01-22 00:30:00,55.2024,1.4032,55.2202312201,3.0624,0.8932,3.19,52.14,0.51,52.1424941866,138.24,54.0224,21.9332,58.3051023839,3.0624,0.8932,3.19,50.96,21.04,55.1325965287,138.45,73.9224,35.8232,82.1451330269,3.0624,0.8932,3.19,70.86,34.93,79.0015474532,138.62,72.5624,55.5232,91.3680886962,3.0624,0.8932,3.19,69.5,54.63,88.4007177573,138.54
2020-01-22 01:00:00,56.3804,1.25345,56.3943316395,3.2004,0.9334500000000001,3.33375,53.18,0.32,53.1809627592,139.09,54.9104,21.89345,59.1140861476,3.2004,0.9334500000000001,3.33375,51.71,20.96,55.796466734,139.3,76.4204,36.37345,84.6351310099,3.2004,0.9334500000000001,3.33375,73.22,35.44,81.3459402798,138.08,75.0704,54.37345,92.6932415069,3.2004,0.9334500000000001,3.33375,71.87,53.44,89.5607642888,137.99
2020-01-22 01:30:00,56.12776,1.44893,56.1464588444,2.80776,0.81893,2.92475,53.32,0.63,53.3237217381,137.71,55.02776,21.96893,59.2510612222,2.80776,0.81893,2.92475,52.22,21.15,56.3404907682,137.93,73.73776,35.49893,81.8378352656,2.80776,0.81893,2.92475,70.93,34.68,78.9542101474,138.54,72.36776,55.61893,91.2718908633,2.80776,0.81893,2.92475,69.56,54.8,88.5529988199,138.46
2020-01-22 02:00:00,55.17656,1.20108,55.18963097,2.74656,0.80108,2.8609999999999998,52.43,0.4,52.4315258218,135.46,54.54656,21.64108,58.6827364001,2.74656,0.80108,2.8609999999999998,51.8,20.84,55.8349854482,135.68,75.29656,36.47108,83.6642792606,2.74656,0.80108,2.8609999999999998,72.55,35.67,80.8446126838,138.69,73.92656,54.90108,92.0829238165,2.74656,0.80108,2.8609999999999998,71.18,54.1,89.4058297875,138.6
2020-01-22 02:30:00,54.8296,1.26905,54.8442843336,2.7396000000000003,0.79905,2.8537500000000002,52.09,0.47000000000000003,52.0921203254,135.8,54.1896,21.67905,58.3651776067,2.7396000000000003,0.79905,2.8537500000000002,51.45,20.88,55.525461727,136.04,71.3696,34.98905,79.4849257662,2.7396000000000003,0.79905,2.8537500000000002,68.63,34.19,76.6748524615,139.27,70.0096,57.07905,90.329187094,2.7396000000000003,0.79905,2.8537500000000002,67.27,56.28,87.7079888038,139.14
2020-01-22 03:00:00,54.52456,1.10758,54.5358082057,2.73456,0.7975800000000001,2.8485,51.79,0.31,51.790927777,136.04,53.904560000000004,22.08758,58.2542940825,2.73456,0.7975800000000001,2.8485,51.17,21.29,55.4223150004,136.28,73.03456,35.52758,81.2173374043,2.73456,0.7975800000000001,2.8485,70.3,34.73,78.4108595795,139.41,71.63456,56.69758,91.3571330781,2.73456,0.7975800000000001,2.8485,68.9,55.9,88.7244047599,139.3
2020-01-22 03:30:00,54.21552,0.89661,54.2229335094,3.00552,0.8766100000000001,3.13075,51.21,0.02,51.2100039055,136.18,53.57552,22.39661,58.0684465331,3.00552,0.8766100000000001,3.13075,50.57,21.52,54.9584870607,136.42,70.93552,35.69661,79.4109310055,3.00552,0.8766100000000001,3.13075,67.93,34.82,76.3342472289,139.55,69.55552,56.94661,89.8937525803,3.00552,0.8766100000000001,3.13075,66.55,56.07,87.0215341166,139.44
2020-01-22 04:00:00,53.65432,0.9462600000000001,53.6626635814,3.00432,0.87626,3.1295,50.65,0.07,50.6500483712,136.66,53.03432,22.60626,57.6513841035,3.00432,0.87626,3.1295,50.03,21.73,54.5453371059,136.89,70.59432,35.58626,79.0565615054,3.00432,0.87626,3.1295,67.59,34.71,75.9815253861,140.05,69.20432,57.56626,90.0172883231,3.00432,0.87626,3.1295,66.2,56.69,87.1561592775,139.94
2020-01-22 04:30:00,53.78344,0.9139200000000001,53.7912043739,2.89344,0.8439200000000001,3.014,50.89,0.07,50.890048143,135.98,53.15344,22.33392,57.6549405203,2.89344,0.8439200000000001,3.014,50.26,21.49,54.6615742547,136.22,72.08344,35.49392,80.3482462733,2.89344,0.8439200000000001,3.014,69.19,34.65,77.3813840662,139.34,70.68344,56.76392,90.6547919528,2.89344,0.8439200000000001,3.014,67.79,55.92,87.8779295387,139.23
2020-01-22 05:00:00,54.36848,0.9178900000000001,54.3762277063,2.83848,0.82789,2.95675,51.53,0.09,51.5300785949,136.07,53.73848,22.32789,58.1924299593,2.83848,0.82789,2.95675,50.9,21.5,55.254502079,136.32,73.37848,35.89789,81.6887987031,2.83848,0.82789,2.95675,70.54,35.07,78.7768779529,139.38,72.00848,56.27789,91.3915865644,2.83848,0.82789,2.95675,69.17,55.45,88.6520806298,139.28
2020-01-22 05:30:00,55.89824,1.24157,55.9120267131,2.9882400000000002,0.8715700000000001,3.11275,52.91,0.37,52.9112936905,135.56,55.26824,21.75157,59.3945212133,2.9882400000000002,0.8715700000000001,3.11275,52.28,20.88,56.2954065622,135.79,74.31824,35.82157,82.5008222623,2.9882400000000002,0.8715700000000001,3.11275,71.33,34.95,79.4321811359,138.88,72.91824,55.86157,91.8563265516,2.9882400000000002,0.8715700000000001,3.11275,69.93,54.99,88.9612556116,138.77
2020-01-22 06:00:00,59.47176,2.47093,59.5230689108,4.39176,1.2809300000000001,4.57475,55.08,1.19,55.0928534385,138.48,58.17176,21.32093,61.9559175347,4.39176,1.2809300000000001,4.57475,53.78,20.04,57.3924211024,138.7,80.61176,37.80093,89.0346346045,4.39176,1.2809300000000001,4.57475,76.22,36.52,84.5174467196,138.47,79.22176,54.15093,95.9604630948,4.39176,1.2809300000000001,4.57475,74.83,52.87,91.6229545474,138.37
2020-01-22 06:30:00,66.36504,5.9689700000000006,66.6329283242,6.78504,1.9789700000000001,7.06775,59.58,3.99,59.713453258,139.14,64.68504,19.24897,67.48834896380001,6.78504,1.9789700000000001,7.06775,57.9,17.27,60.4207158183,139.36,90.60504,42.55897,100.1026433261,6.78504,1.9789700000000001,7.06775,83.82,40.58,93.1264130094,137.64,89.25504,49.85897,102.2368771768,6.78504,1.9789700000000001,7.06775,82.47,47.88,95.3613931316,137.55
2020-01-22 07:00:00,77.76712,9.75541,78.3766098869,10.64712,3.10541,11.09075,67.12,6.65,67.448624152,138.26,75.94712,17.56541,77.9519638288,10.64712,3.10541,11.09075,65.3,14.46,66.8818480606,138.48,97.61712,32.98541,103.0395040262,10.64712,3.10541,11.09075,86.97,29.88,91.9597482598,136.98,96.47712,35.41541,102.7720095598,10.64712,3.10541,11.09075,85.83,32.31,91.7100049068,136.85
2020-01-22 07:30:00,84.95432,12.408760000000001,85.8557733143,9.90432,2.88876,10.317,75.05,9.52,75.6513906019,137.31,82.98432,14.25876,84.2004133161,9.90432,2.88876,10.317,73.08,11.37,73.9592002391,137.54,103.58432,3.7687600000000003,103.6528576635,9.90432,2.88876,10.317,93.68,0.88,93.6841331283,136.1,103.05432,3.7687600000000003,103.1232099122,9.90432,2.88876,10.317,93.15,0.88,93.1541566437,136.0
2020-01-22 08:00:00,91.81704,15.39872,93.0993523715,12.16704,3.5487200000000003,12.674,79.65,11.85,80.5266725998,137.19,89.76704,12.61872,90.649619772,12.16704,3.5487200000000003,12.674,77.6,9.07,78.128259292,137.41,106.15704,5.69872,106.3098892446,12.16704,3.5487200000000003,12.674,93.99,2.15,94.014587166,136.14,105.63704,5.69872,105.7906405577,12.16704,3.5487200000000003,12.674,93.47,2.15,93.4947239153,136.09
2020-01-22 08:30:00,98.85016,18.44838,100.5569334091,17.72016,5.16838,18.4585,81.13,13.28,82.2097031986,137.14,96.76016,12.84838,97.6094740886,17.72016,5.16838,18.4585,79.04,7.68,79.41224087,137.36,102.17016,5.69838,102.3289457048,17.72016,5.16838,18.4585,84.45,0.53,84.4516630979,136.53,101.71016,5.69838,101.8696627159,17.72016,5.16838,18.4585,83.99,0.53,83.9916722062,136.47
2020-01-22 09:00:00,97.46552,18.67661,99.2388197731,16.20552,4.72661,16.88075,81.26,13.95,82.4487119366,136.48,95.37552,11.58661,96.0767367606,16.20552,4.72661,16.88075,79.17,6.86,79.4666502377,136.71,104.01552,8.12661,104.3324982494,16.20552,4.72661,16.88075,87.81,3.4,87.8757992851,135.64,103.48552,8.11661,103.8033342796,16.20552,4.72661,16.88075,87.28,3.39,87.3458098594,135.58
2020-01-22 09:30:00,97.56856,18.54708,99.3157493905,14.93856,4.35708,15.561,82.63,14.19,83.8395670313,135.66,95.45856,10.73708,96.0605099102,14.93856,4.35708,15.561,80.52,6.38,80.7723640857,135.9,111.06856,12.76708,111.7999255465,14.93856,4.35708,15.561,96.13,8.41,96.4971761245,134.3,110.56856,12.73708,111.2997738875,14.93856,4.35708,15.561,95.63,8.38,95.9964650391,134.21
2020-01-22 10:00:00,99.45312,19.35591,101.319170593,20.04312,5.84591,20.87825,79.41,13.51,80.5510285471,136.13,97.41312,12.97591,98.2735477556,20.04312,5.84591,20.87825,77.37,7.13,77.6978365207,136.36,102.59312,11.55591,103.2418874646,20.04312,5.84591,20.87825,82.55,5.71,82.7472452714,135.06,102.16312,11.56591,102.8157252674,20.04312,5.84591,20.87825,82.12,5.72,82.3189698672,135.01
2020-01-22 10:30:00,97.8564,18.9927,99.6824842901,19.3464,5.6427,20.1525,78.51,13.35,79.6369424325,137.04,95.8264,13.2227,96.7343720311,19.3464,5.6427,20.1525,76.48,7.58,76.8547122823,137.28,99.1764,9.6927,99.6489174565,19.3464,5.6427,20.1525,79.83,4.05,79.9326679149,136.12,98.7464,9.7127,99.2229210125,19.3464,5.6427,20.1525,79.4,4.07,79.5042445408,136.0
2020-01-22 11:00:00,98.93232,19.11276,100.7616074475,19.79232,5.77276,20.617,79.14,13.34,80.25643401,137.15,96.88232,13.39276,97.8036295288,19.79232,5.77276,20.617,77.09,7.62,77.4656859519,137.38,99.43232,8.94276,99.8336577363,19.79232,5.77276,20.617,79.64,3.17,79.7030645584,136.31,98.98232,8.96276,99.3872765468,19.79232,5.77276,20.617,79.19,3.19,79.254225124,136.25
2020-01-22 11:30:00,100.45056,19.81683,102.3866287928,19.84056,5.78683,20.66725,80.61,14.03,81.8218369386,136.55,98.39056,12.57683,99.1911233426,19.84056,5.78683,20.66725,78.55,6.79,78.8429235886,136.77,99.79056,8.33683,100.1381975051,19.84056,5.78683,20.66725,79.95,2.55,79.9906557043,135.89,99.33056,8.34683,99.6806386464,19.84056,5.78683,20.66725,79.49,2.56,79.531212112,135.84
2020-01-22 12:00:00,103.17936,20.68273,105.2319136492,20.64936,6.02273,21.50975,82.53,14.66,83.8219332872,136.17,101.06936,12.09273,101.7902237431,20.64936,6.02273,21.50975,80.42,6.07,80.6487526252,136.39,96.81936,7.83273,97.1356789757,20.64936,6.02273,21.50975,76.17,1.81,76.1915021508,135.71,96.40936,7.86273,96.7294537288,20.64936,6.02273,21.50975,75.76,1.8399999999999999,75.7823409509,135.67
2020-01-22 12:30:00,102.64248,20.43614,104.65712837,18.91248,5.51614,19.7005,83.73,14.92,85.0489229797,137.11,100.50248,11.60614,101.1704056128,18.91248,5.51614,19.7005,81.59,6.09,81.8169676779,137.32,99.79248,7.54614,100.0773865239,18.91248,5.51614,19.7005,80.88,2.03,80.9054713848,136.6,99.32248,7.56614,99.6102480062,18.91248,5.51614,19.7005,80.41,2.05,80.4361274553,136.55
2020-01-22 13:00:00,99.77416,19.25788,101.615692419,18.40416,5.36788,19.171,81.37,13.89,82.5470108484,137.6,97.67416,12.58788,98.4819590311,18.40416,5.36788,19.171,79.27,7.22,79.5981237216,137.81,104.13416,8.46788,104.477884122,18.40416,5.36788,19.171,85.73,3.1,85.7860297484,136.78,103.61416,8.47788,103.960418438,18.40416,5.36788,19.171,85.21,3.11,85.2667356007,136.73
2020-01-22 13:30:00,94.48432,17.37501,96.0686093288,12.39432,3.61501,12.91075,82.09,13.76,83.2352431365,136.89,92.36432,10.79501,92.9930096833,12.39432,3.61501,12.91075,79.97,7.18,80.2916764055,137.11,109.97432,11.80501,110.6060998343,12.39432,3.61501,12.91075,97.58,8.19,97.9230948245,135.44,109.46432,11.79501,110.0979546311,12.39432,3.61501,12.91075,97.07,8.18,97.4140508346,135.39
2020-01-22 14:00:00,96.46984,17.44287,98.0340948011,14.64984,4.27287,15.26025,81.82,13.17,82.8731639314,136.76,94.36984,11.96287,95.1250595809,14.64984,4.27287,15.26025,79.72,7.69,80.090039955,136.97,102.39984,10.08287,102.8950508988,14.64984,4.27287,15.26025,87.75,5.8100000000000005,87.9421321097,135.58,101.94984,10.09287,102.4482108231,14.64984,4.27287,15.26025,87.3,5.82,87.4937849221,135.55
2020-01-22 14:30:00,94.5948,16.80765,96.0763929671,15.2148,4.43765,15.84875,79.38,12.37,80.3380439144,136.5,92.5448,12.84765,93.4323397843,15.2148,4.43765,15.84875,77.33,8.41,77.7859691718,136.71,100.3248,9.04765,100.7319485842,15.2148,4.43765,15.84875,85.11,4.61,85.2347593415,135.35,99.8248,9.06765,100.2357868805,15.2148,4.43765,15.84875,84.61,4.63,84.7365859591,135.3
2020-01-22 15:00:00,88.40632,15.47101,89.7498165255,13.30632,3.88101,13.86075,75.1,11.59,75.9890656608,136.73,86.44632,13.07101,87.4289285303,13.30632,3.88101,13.86075,73.14,9.19,73.7150981821,136.93,109.07632,9.60101,109.4980501094,13.30632,3.88101,13.86075,95.77,5.72,95.9406655178,135.25,108.51632,9.60101,108.9402180068,13.30632,3.88101,13.86075,95.21,5.72,95.3816675258,135.21
2020-01-22 15:30:00,85.81416,16.07788,87.3073208946,12.16416,3.54788,12.671,73.65,12.53,74.7082552333,137.12,83.87416,11.967880000000001,84.723697201,12.16416,3.54788,12.671,71.71,8.42,72.2026349935,137.31,114.30416,10.99788,114.8320267077,12.16416,3.54788,12.671,102.14,7.45,102.4113377512,135.49,113.75416,10.99788,114.28456712,12.16416,3.54788,12.671,101.59,7.45,101.8628028281,135.45
2020-01-22 16:00:00,91.23312,17.05466,92.813488312,15.51312,4.52466,16.1595,75.72,12.53,76.7497185663,137.57,89.25312,13.06466,90.2042392055,15.51312,4.52466,16.1595,73.74,8.54,74.232871425,137.77,110.39312,8.98466,110.7581376633,15.51312,4.52466,16.1595,94.88,4.46,94.9847671998,136.32,109.87312,9.01466,110.2423085455,15.51312,4.52466,16.1595,94.36,4.49,94.4667650552,136.28
2020-01-22 16:30:00,94.00824,17.46532,95.6168739847,17.29824,5.04532,18.019,76.71,12.42,77.7089473613,137.57,92.00824,13.72532,93.0263437796,17.29824,5.04532,18.019,74.71,8.68,75.2125421722,137.77,114.76824,8.61532,115.0911493183,17.29824,5.04532,18.019,97.47,3.5700000000000003,97.5353566662,136.39,114.20824,8.64532,114.5349887231,17.29824,5.04532,18.019,96.91,3.6,96.9768431122,136.34
2020-01-22 17:00:00,99.65384,18.73612,101.3998521666,20.04384,5.84612,20.879,79.61,12.89,80.6467866688,137.78,97.58384,14.12612,98.6009791807,20.04384,5.84612,20.879,77.54,8.28,77.9808309779,137.95,111.77384,6.93612,111.9888435024,20.04384,5.84612,20.879,91.73,1.09,91.7364758425,136.98,111.29384,6.92612,111.5091474284,20.04384,5.84612,20.879,91.25,1.08,91.2563910091,136.94
2020-01-22 17:30:00,105.63528,19.60404,107.4389629743,23.70528,6.91404,24.693,81.93,12.69,82.9069418083,137.87,103.50528,15.41404,104.6467181377,23.70528,6.91404,24.693,79.8,8.5,80.251417433,138.04,111.32528,8.42404,111.6435507183,23.70528,6.91404,24.693,87.62,1.51,87.6330103329,137.31,110.83528,8.36404,111.1504226614,23.70528,6.91404,24.693,87.13,1.45,87.1420644695,137.26
2020-01-22 18:00:00,103.39984,18.51162,105.043833646,22.35984,6.52162,23.2915,81.04,11.99,81.9221685504,138.14,101.29984,15.75162,102.5171747399,22.35984,6.52162,23.2915,78.94,9.23,79.4777736226,138.31,111.12984,9.21162,111.5109648485,22.35984,6.52162,23.2915,88.77,2.69,88.8107482234,137.6,110.63984,9.16162,111.018509611,22.35984,6.52162,23.2915,88.28,2.64,88.3194655781,137.52
2020-01-22 18:30:00,101.7816,17.67255,103.3044680644,22.4316,6.54255,23.36625,79.35,11.13,80.1267708073,138.42,99.7216,16.71255,101.1123475846,22.4316,6.54255,23.36625,77.29,10.17,77.9562248958,138.59,109.4816,10.23255,109.95874598259999,22.4316,6.54255,23.36625,87.05,3.69,87.1281733999,137.9,109.0216,10.15255,109.493303622,22.4316,6.54255,23.36625,86.59,3.61,86.6652190905,137.79
2020-01-22 19:00:00,98.08352,16.09686,99.3956025056,21.86352,6.37686,22.7745,76.22,9.72,76.8372748085,138.79,96.08352,18.00686,97.7562776636,21.86352,6.37686,22.7745,74.22,11.63,75.1256633914,138.96,109.64352,10.19686,110.1166537443,21.86352,6.37686,22.7745,87.78,3.8200000000000003,87.8630798459,138.09,109.11352,10.13686,109.5833754611,21.86352,6.37686,22.7745,87.25,3.76,87.3309801846,137.98
2020-01-22 19:30:00,89.53128,11.72954,90.2963576621,10.18128,2.9695400000000003,10.6055,79.35,8.76,79.8320743812,138.06,87.45128,15.36954,88.7916050843,10.18128,2.9695400000000003,10.6055,77.27,12.4,78.2586282783,138.24,113.96128,5.53954,114.0958362196,10.18128,2.9695400000000003,10.6055,103.78,2.5700000000000003,103.8118167648,136.63,113.32128,5.53954,113.4565952435,10.18128,2.9695400000000003,10.6055,103.14,2.5700000000000003,103.1720141317,136.5
2020-01-22 20:00:00,86.66352,10.29436,87.2727881221,9.20352,2.68436,9.587,77.46,7.61,77.8329216977,136.89,84.63352,15.81436,86.098354745,9.20352,2.68436,9.587,75.43,13.13,76.5642331641,137.07,110.61352,4.82436,110.7186761852,9.20352,2.68436,9.587,101.41,2.14,101.4325771141,135.5,110.12352,4.80436,110.2282701134,9.20352,2.68436,9.587,100.92,2.12,100.9422646863,135.43
2020-01-22 20:30:00,86.7444,9.3267,87.2443594982,9.5544,2.7867,9.9525,77.19,6.54,77.4665585914,136.15,84.7244,16.7767,86.3694484077,9.5544,2.7867,9.9525,75.17,13.99,76.4607677178,136.35,105.0944,13.6167,105.972861763,9.5544,2.7867,9.9525,95.54,10.83,96.1518616564,134.22,104.7644,14.3867,105.74760822,9.5544,2.7867,9.9525,95.21,11.6,95.914045374,134.14
2020-01-22 21:00:00,81.028,7.3877500000000005,81.3640930267,4.038,1.17775,4.20625,76.99,6.21,77.240042724,136.76,78.998,15.64775,80.5328261274,4.038,1.17775,4.20625,74.96,14.47,76.3438438907,136.96,107.138,2.15775,107.1597262457,4.038,1.17775,4.20625,103.1,0.98,103.1046575088,137.38,106.618,2.14775,106.6396303166,4.038,1.17775,4.20625,102.58,0.97,102.5845860741,137.25
2020-01-22 21:30:00,79.83184,7.04012,80.1416618707,6.89184,2.01012,7.179,72.94,5.03,73.1132306768,138.2,77.89184,18.05012,79.9558976599,6.89184,2.01012,7.179,71.0,16.04,72.7892959164,138.37,97.33184,6.09012,97.5221853703,6.89184,2.01012,7.179,90.44,4.08,90.5319832987,139.21,96.90184,6.03012,97.0892833561,6.89184,2.01012,7.179,90.01,4.02,90.0997253048,139.09
2020-01-22 22:00:00,75.36896,5.32053,75.5565230206,7.57896,2.21053,7.89475,67.79,3.11,67.8613011959,137.88,73.51896,20.03053,76.1988163396,7.57896,2.21053,7.89475,65.94,17.82,68.3054609823,138.07,88.59896,9.04053,89.0590079428,7.57896,2.21053,7.89475,81.02,6.83,81.3073754342,139.0,88.16896,8.98053,88.6251399241,7.57896,2.21053,7.89475,80.59,6.77,80.87385857,138.88
2020-01-22 22:30:00,69.85816,4.03988,69.9748751267,6.54816,1.90988,6.821,63.31,2.13,63.3458206988,138.57,68.10816,20.84988,71.2280770104,6.54816,1.90988,6.821,61.56,18.94,64.4077417707,138.76,87.67816,8.47988,88.0872755045,6.54816,1.90988,6.821,81.13,6.57,81.3955883325,139.52,87.28816,8.39988,87.6913955882,6.54816,1.90988,6.821,80.74,6.49,81.0004179002,139.4
2020-01-22 23:00:00,62.87408,2.37869,62.9190599259,3.90408,1.13869,4.06675,58.97,1.24,58.9830356967,139.15,61.19408,21.09869,64.7292062887,3.90408,1.13869,4.06675,57.29,19.96,60.6675011847,139.33,82.55408,24.56869,86.1324367063,3.90408,1.13869,4.06675,78.65,23.43,82.0657504688,137.06,81.93408,36.41869,89.6633394803,3.90408,1.13869,4.06675,78.03,35.28,85.6350354703,136.98
2020-01-22 23:30:00,60.28456,2.11758,60.3217400234,3.69456,1.07758,3.8485,56.59,1.04,56.599555652,139.34,58.66456,21.27758,62.4040544408,3.69456,1.07758,3.8485,54.97,20.2,58.5639897889,139.53,79.57456,26.72758,83.9432792536,3.69456,1.07758,3.8485,75.88,25.65,80.0980455442,136.84,78.86456,41.45758,89.0974172659,3.69456,1.07758,3.8485,75.17,40.38,85.329205434,136.75
2020-01-23 00:00:00,57.51464,1.46427,57.5332764664,3.85464,1.12427,4.01525,53.66,0.34,53.6610771416,139.52,55.95464,21.98427,60.1184652579,3.85464,1.12427,4.01525,52.1,20.86,56.1208481761,139.71,75.50464,25.79427,79.7890658321,3.85464,1.12427,4.01525,71.65,24.67,75.7781723189,137.06,74.80464,42.61427,86.0912897636,3.85464,1.12427,4.01525,70.95,41.49,82.1907695547,136.98
2020-01-23 00:30:00,56.57728,1.32629,56.5928233733,3.82728,1.11629,3.9867500000000002,52.75,0.21,52.7504180078,139.67,55.02728,22.17629,59.3278128904,3.82728,1.11629,3.9867500000000002,51.2,21.06,55.362113399,139.86,72.80728,24.88629,76.943014309,3.82728,1.11629,3.9867500000000002,68.98,23.77,72.9606284238,137.31,72.04728,43.78629,84.309250663,3.82728,1.11629,3.9867500000000002,68.22,42.67,80.4655037889,137.23
2020-01-23 01:00:00,55.66736,10.57923,56.6637015801,3.8373600000000003,1.11923,3.99725,51.83,9.46,52.6862458332,136.37,55.55736,12.28923,56.9003112835,3.8373600000000003,1.11923,3.99725,51.72,11.17,52.9124493858,136.58,74.58736,25.42923,78.8030456909,3.8373600000000003,1.11923,3.99725,70.75,24.31,74.810016709,137.27,73.85736,43.21923,85.5734273473,3.8373600000000003,1.11923,3.99725,70.02,42.1,81.7019608088,137.17
2020-01-23 01:30:00,56.03008,10.84419,57.0698372309,3.82008,1.11419,3.97925,52.21,9.73,53.1089163889,135.96,55.95008,12.07419,57.2380775023,3.82008,1.11419,3.97925,52.13,10.96,53.2696771156,136.18,71.25008,24.10419,75.2169254594,3.82008,1.11419,3.97925,67.43,22.99,71.241455628,137.07,70.79008,44.51419,83.6226556488,3.82008,1.11419,3.97925,66.97,43.4,79.8031384095,136.98
2020-01-23 02:00:00,54.22248,7.16114,54.693320099,2.7124800000000002,0.7911400000000001,2.8255,51.51,6.37,51.9023795216,136.61,53.61248,15.71114,55.8671453705,2.7124800000000002,0.7911400000000001,2.8255,50.9,14.92,53.0416477874,136.83,71.87248,23.92114,75.7487578793,2.7124800000000002,0.7911400000000001,2.8255,69.16,23.13,72.9253213911,136.39,71.14248,43.27114,83.2685055555,2.7124800000000002,0.7911400000000001,2.8255,68.43,42.48,80.5432511139,136.29
2020-01-23 02:30:00,54.08872,1.36671,54.1059842112,2.62872,0.7667100000000001,2.73825,51.46,0.6000000000000001,51.4634977435,138.58,52.57872,22.32671,57.1227080614,2.62872,0.7667100000000001,2.73825,49.95,21.56,54.4043757431,138.79,72.73872,24.22671,76.6671694056,2.62872,0.7667100000000001,2.73825,70.11,23.46,73.9309387199,136.14,71.99872,42.65671,83.686382343,2.62872,0.7667100000000001,2.73825,69.37,41.89,81.0368373026,136.05
2020-01-23 03:00:00,53.92912,1.39141,53.9470667021,2.67912,0.78141,2.79075,51.25,0.61,51.2536301153,139.13,52.40912,22.50141,57.0353338832,2.67912,0.78141,2.79075,49.73,21.72,54.2662998554,139.34,69.69912,23.62141,73.593059042,2.67912,0.78141,2.79075,67.02,22.84,70.8049857002,136.78,68.94912,43.85141,81.7124672725,2.67912,0.78141,2.79075,66.27,43.07,79.0363068469,136.67
2020-01-23 03:30:00,53.60064,0.9697700000000001,53.6094120679,2.8106400000000002,0.8197700000000001,2.92775,50.79,0.15,50.7902214998,139.82,52.09064,22.38977,56.6986470408,2.8106400000000002,0.8197700000000001,2.92775,49.28,21.57,53.7938964939,140.03,68.65064,23.78977,72.6557879942,2.8106400000000002,0.8197700000000001,2.92775,65.84,22.97,69.7318184189,137.53,67.89064,44.51977,81.1858911416,2.8106400000000002,0.8197700000000001,2.92775,65.08,43.7,78.3906652606,137.43
2020-01-23 04:00:00,53.12904,1.64222,53.1544144719,2.81904,0.8222200000000001,2.9365,50.31,0.8200000000000001,50.3166821243,139.64,51.74904,22.52222,56.4376960431,2.81904,0.8222200000000001,2.9365,48.93,21.7,53.5260207749,139.85,69.18904,24.17222,73.2899684531,2.81904,0.8222200000000001,2.9365,66.37,23.35,70.3576534572,137.8,68.40904,44.37222,81.5395036866,2.81904,0.8222200000000001,2.9365,65.59,43.55,78.7315095753,137.7
2020-01-23 04:30:00,52.8968,1.8061500000000001,52.9276263218,2.8668,0.8361500000000001,2.98625,50.03,0.97,50.0394024745,138.54,51.6268,22.63615,56.3712849336,2.8668,0.8361500000000001,2.98625,48.76,21.8,53.4113995323,138.75,69.5468,23.97615,73.5636673845,2.8668,0.8361500000000001,2.98625,66.68,23.14,70.5810314461,137.26,68.7868,44.06615,81.6911833068,2.8668,0.8361500000000001,2.98625,65.92,43.23,78.8307002379,137.16
2020-01-23 05:00:00,53.37816,2.18488,53.4228571456,3.06816,0.8948800000000001,3.196,50.31,1.29,50.3265357441,139.44,51.91816,22.77488,56.6938312059,3.06816,0.8948800000000001,3.196,48.85,21.88,53.5262262821,139.65,71.65816,15.83488,73.3868879242,3.06816,0.8948800000000001,3.196,68.59,14.94,70.1982314592,137.64,71.09816,24.34488,75.1506589299,3.06816,0.8948800000000001,3.196,68.03,23.45,71.9582059254,137.55
2020-01-23 05:30:00,54.24088,11.12109,55.3692306788,3.02088,0.88109,3.14675,51.22,10.24,52.23357158,136.72,54.17088,12.37109,55.5655298523,3.02088,0.88109,3.14675,51.15,11.49,52.4246373378,136.94,74.04088,9.31109,74.6240464473,3.02088,0.88109,3.14675,71.02,8.43,71.518566121,138.75,73.65088,9.24109,74.2283629697,3.02088,0.88109,3.14675,70.63,8.36,71.1230377585,138.66
2020-01-23 06:00:00,56.43696,10.43828,57.3941472922,2.97696,0.86828,3.101,53.46,9.57,54.3098195541,136.16,56.36696,11.67828,57.564020042,2.97696,0.86828,3.101,53.39,10.81,54.4733714763,136.39,77.56696,8.13828,77.9927232824,2.97696,0.86828,3.101,74.59,7.27,74.9434520155,138.12,77.15696,8.06828,77.5776618531,2.97696,0.86828,3.101,74.18,7.2,74.5286012213,138.06
2020-01-23 06:30:00,64.04592,5.98881,64.3253116111,3.59592,1.04881,3.74575,60.45,4.94,60.6515135838,137.11,62.83592,15.35881,64.6857471694,3.59592,1.04881,3.74575,59.24,14.31,60.9438569505,137.32,87.76592,4.28881,87.8706470026,3.59592,1.04881,3.74575,84.17,3.24,84.2323364273,136.65,87.29592,4.24881,87.3992564903,3.59592,1.04881,3.74575,83.7,3.2,83.7611485117,136.55
2020-01-23 07:00:00,71.48856,6.62458,71.7948415351,3.71856,1.08458,3.8735,67.77,5.54,67.996062386,138.75,69.63856,16.72458,71.6187169324,3.71856,1.08458,3.8735,65.92,15.64,67.7499520295,138.95,96.72856,1.80458,96.7453917696,3.71856,1.08458,3.8735,93.01,0.72,93.0127867554,137.03,96.22856,1.80458,96.2454792115,3.71856,1.08458,3.8735,92.51,0.72,92.5128018168,136.95
2020-01-23 07:30:00,79.4588,9.81215,80.062345613,4.9788,1.45215,5.18625,74.48,8.36,74.9477151086,136.5,77.5088,13.70215,78.7106282027,4.9788,1.45215,5.18625,72.53,12.25,73.557211747,136.71,108.0888,5.97215,108.253661652,4.9788,1.45215,5.18625,103.11,4.52,103.2090233458,134.7,107.5288,5.97215,107.69451891840001,4.9788,1.45215,5.18625,102.55,4.52,102.6495635646,134.64
2020-01-23 08:00:00,85.02408,13.00119,86.0123544688,7.20408,2.10119,7.50425,77.82,10.9,78.5796564004,135.68,83.00408,11.63119,83.8150456509,7.20408,2.10119,7.50425,75.8,9.53,76.3967335689,135.89,114.53408,16.24119,115.6798674535,7.20408,2.10119,7.50425,107.33,14.14,108.2574177597,136.04,113.50408,6.81119,113.7082604117,7.20408,2.10119,7.50425,106.3,4.71,106.404295496,135.97
2020-01-23 08:30:00,88.69832,14.91826,89.9441296153,6.98832,2.03826,7.2795,81.71,12.88,82.7189125896,136.56,86.59832,9.91826,87.1644475015,6.98832,2.03826,7.2795,79.61,7.88,79.9990406192,136.78,115.07832,22.22826,117.2054404738,6.98832,2.03826,7.2795,108.09,20.19,109.9594661682,135.9,113.68832,3.40826,113.7393966076,6.98832,2.03826,7.2795,106.7,1.37,106.7087948578,135.81
2020-01-23 09:00:00,90.53752,16.37011,92.0055597731,8.29752,2.42011,8.64325,82.24,13.95,83.4147474971,136.63,88.43752,9.26011,88.9210019116,8.29752,2.42011,8.64325,80.14,6.84,80.4313695022,136.84,117.25752,23.31011,119.5520272717,8.29752,2.42011,8.64325,108.96,20.89,110.9444622322,136.02,115.85752,3.15011,115.9003370727,8.29752,2.42011,8.64325,107.56,0.73,107.5624771935,135.93
2020-01-23 09:30:00,92.89048,17.29639,94.4870699179,10.17048,2.96639,10.59425,82.72,14.33,83.9520535782,135.93,90.79048,9.26639,91.2621347672,10.17048,2.96639,10.59425,80.62,6.3,80.8657801545,136.15,114.62048,22.53639,116.8149960821,10.17048,2.96639,10.59425,104.45,19.57,106.2675274955,135.56,113.26048,4.86639,113.3649773143,10.17048,2.96639,10.59425,103.09,1.9,103.1075074861,135.48
2020-01-23 10:00:00,95.29816,18.63988,97.1039876926,12.54816,3.6598800000000002,13.071,82.75,14.98,84.0949635828,136.29,93.18816,9.41988,93.663051965,12.54816,3.6598800000000002,13.071,80.64,5.76,80.8454525623,136.51,110.32816,21.35988,112.3768097189,12.54816,3.6598800000000002,13.071,97.78,17.7,99.3691018375,136.27,109.02816,7.62988,109.2948065637,12.54816,3.6598800000000002,13.071,96.48,3.9699999999999998,96.5616450771,136.19
2020-01-23 10:30:00,91.79616,17.29013,93.4102970029,10.52616,3.07013,10.96475,81.27,14.22,82.504674413,136.41,89.71616,9.61013,90.2293963393,10.52616,3.07013,10.96475,79.19,6.54,79.4595979099,136.63,116.00616,23.21013,118.3052800705,10.52616,3.07013,10.96475,105.48,20.14,107.3855204392,135.95,114.65616,4.50013,114.7444386276,10.52616,3.07013,10.96475,104.13,1.43,104.1398185134,135.91
2020-01-23 11:00:00,92.25064,17.49227,93.8944092594,13.79064,4.02227,14.36525,78.46,13.47,79.6078670735,136.08,90.23064,11.16227,90.9184506377,13.79064,4.02227,14.36525,76.44,7.14,76.7727373486,136.3,109.82064,22.04227,112.0108683868,13.79064,4.02227,14.36525,96.03,18.02,97.7060965345,135.82,108.53064,7.51227,108.7903213497,13.79064,4.02227,14.36525,94.74,3.49,94.8042599254,135.79
2020-01-23 11:30:00,97.20336,19.10223,99.0625478486,18.93336,5.52223,19.72225,78.27,13.58,79.439343527,136.24,95.17336,12.60223,96.0040866561,18.93336,5.52223,19.72225,76.24,7.08,76.568035106,136.46,101.77336,20.90223,103.8976420554,18.93336,5.52223,19.72225,82.84,15.38,84.2556229578,136.38,100.63336,11.78223,101.3207485595,18.93336,5.52223,19.72225,81.7,6.26,81.9394752241,136.33
2020-01-23 12:00:00,95.03352,18.68811,96.8535770065,17.03352,4.96811,17.74325,78.0,13.72,79.1974646059,136.73,93.02352,12.06811,93.8030625948,17.03352,4.96811,17.74325,75.99,7.1,76.3209676301,136.94,107.96352,23.66811,110.527377069,17.03352,4.96811,17.74325,90.93,18.7,92.8329408131,136.47,106.75352,7.9981100000000005,107.0527150331,17.03352,4.96811,17.74325,89.72,3.03,89.7711495972,136.41
