Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-23 12:30:00,92.19048,17.19764,93.7808265276,11.82048,3.44764,12.313,80.37,13.75,81.5377176526,135.87,90.12048,10.29764,90.706903293,11.82048,3.44764,12.313,78.3,6.85,78.5990616992,136.09,109.82048,23.22764,112.2499937078,11.82048,3.44764,12.313,98.0,19.78,99.9762391771,135.45,108.55048,5.09764,108.670109238,11.82048,3.44764,12.313,96.73,1.65,96.744071653,135.41
2020-01-23 13:00:00,90.75464,16.33052,92.2122039917,11.14464,3.25052,11.609,79.61,13.08,80.6773729121,136.03,88.71464,10.79052,89.3684657595,11.14464,3.25052,11.609,77.57,7.54,77.9355919975,136.23,112.05464,23.22052,114.4352869293,11.14464,3.25052,11.609,100.91,19.97,102.8670452575,135.45,110.74464,4.7205200000000005,110.845201059,11.14464,3.25052,11.609,99.6,1.47,99.6108473009,135.41
2020-01-23 13:30:00,88.76704,16.20122,90.2334024619,11.38704,3.32122,11.8615,77.38,12.88,78.4446225053,136.69,86.75704,11.22122,87.4797106068,11.38704,3.32122,11.8615,75.37,7.9,75.7828931884,136.88,114.66704,23.76122,117.1030556316,11.38704,3.32122,11.8615,103.28,20.44,105.2831990395,136.0,113.30704,4.49122,113.3960156736,11.38704,3.32122,11.8615,101.92,1.17,101.92671534,135.96
2020-01-23 14:00:00,86.77848,15.25664,88.109418652,10.30848,3.00664,10.738,76.47,12.25,77.4449701401,136.13,84.78848,11.36664,85.5469861865,10.30848,3.00664,10.738,74.48,8.36,74.9477151086,136.32,114.38848,23.03664,116.6850939032,10.30848,3.00664,10.738,104.08,20.03,105.9898452683,135.4,113.04848,4.37664,113.1331684697,10.30848,3.00664,10.738,102.74,1.37,102.7491338163,135.35
2020-01-23 14:30:00,88.79224,15.35232,90.1096865692,12.28224,3.58232,12.794,76.51,11.77,77.4100316497,137.28,86.79224,12.72232,87.719726119,12.28224,3.58232,12.794,74.51,9.14,75.0685000516,137.46,111.77224,21.81232,113.8806872933,12.28224,3.58232,12.794,99.49,18.23,101.1463939051,136.73,110.47224,7.14232,110.7028840889,12.28224,3.58232,12.794,98.19,3.56,98.254514909,136.67
2020-01-23 15:00:00,86.83232,14.85651,88.0940842847,9.86232,2.87651,10.27325,76.97,11.98,77.8967348481,137.2,84.83232,11.83651,85.6541037287,9.86232,2.87651,10.27325,74.97,8.96,75.5035264077,137.38,110.33232,21.48651,112.4050307974,9.86232,2.87651,10.27325,100.47,18.61,102.1790242662,136.62,109.02232,6.06651,109.190973994,9.86232,2.87651,10.27325,99.16,3.19,99.2112982477,136.57
2020-01-23 15:30:00,85.25592,13.99881,86.397561172,6.47592,1.88881,6.74575,78.78,12.11,79.705335455,136.84,83.22592,10.62881,83.9018793703,6.47592,1.88881,6.74575,76.75,8.74,77.2460361443,137.02,113.01592,20.87881,114.9283380218,6.47592,1.88881,6.74575,106.54,18.99,108.2191836044,136.18,111.64592,4.56881,111.7393640463,6.47592,1.88881,6.74575,105.17,2.68,105.2041410782,136.13
2020-01-23 16:00:00,90.53224,15.21482,91.8018367303,10.78224,3.14482,11.2315,79.75,12.07,80.6582134689,136.97,88.45224,11.95482,89.2564646524,10.78224,3.14482,11.2315,77.67,8.81,78.1680561355,137.15,112.92224,20.04482,114.6875193535,10.78224,3.14482,11.2315,102.14,16.9,103.5286897435,136.58,111.57224,8.02482,111.8604598357,10.78224,3.14482,11.2315,100.79,4.88,100.9080695485,136.54
2020-01-23 16:30:00,93.27704,17.32372,94.8721111065,17.80704,5.19372,18.549,75.47,12.13,76.4385884223,137.74,91.31704,14.15372,92.4074108727,17.80704,5.19372,18.549,73.51,8.96,74.0540458044,137.91,114.52704,18.99372,116.0913618259,17.80704,5.19372,18.549,96.72,13.8,97.6995312169,137.7,113.22704,13.48372,114.0270726284,17.80704,5.19372,18.549,95.42,8.29,95.7794367283,137.59
2020-01-23 17:00:00,96.51784,17.72937,98.1326856805,17.99784,5.24937,18.74775,78.52,12.48,79.5056023183,137.47,94.47784,13.81937,95.4831777763,17.99784,5.24937,18.74775,76.48,8.57,76.9586596817,137.64,117.01784,18.59937,118.486756402,17.99784,5.24937,18.74775,99.02,13.35,99.9158791184,137.52,115.70784,13.95937,116.5468500143,17.99784,5.24937,18.74775,97.71,8.71,98.0974423724,137.39
2020-01-23 17:30:00,100.9068,18.4049,102.5715488342,19.2168,5.6049,20.0175,81.69,12.8,82.6867347281,137.69,98.7868,13.9149,99.7619982571,19.2168,5.6049,20.0175,79.57,8.31,80.0027562025,137.86,117.9468,18.1649,119.3373840096,19.2168,5.6049,20.0175,98.73,12.56,99.5257077342,137.9,116.6368,15.1849,117.6211048335,19.2168,5.6049,20.0175,97.42,9.58,97.8899014199,137.79
2020-01-23 18:00:00,102.61736,17.79548,104.1489398976,22.88736,6.67548,23.841,79.73,11.12,80.5017223418,138.3,100.54736,16.79548,101.9404716067,22.88736,6.67548,23.841,77.66,10.12,78.3166010498,138.47,112.32736,15.54548,113.3979618556,22.88736,6.67548,23.841,89.44,8.87,89.8787544417,138.75,111.10736,20.17548,112.9242907412,22.88736,6.67548,23.841,88.22,13.5,89.2469517687,138.67
2020-01-23 18:30:00,99.23448,16.79714,100.6460428087,21.62448,6.30714,22.5255,77.61,10.49,78.3157212825,138.65,97.20448,17.16714,98.7087717878,21.62448,6.30714,22.5255,75.58,10.86,76.3562440145,138.82,111.68448,13.75714,112.5285829194,21.62448,6.30714,22.5255,90.06,7.45,90.3676164342,139.16,110.45448,21.34714,112.4984112699,21.62448,6.30714,22.5255,88.83,15.04,90.0942312249,139.04
2020-01-23 19:00:00,92.83648,14.33064,93.9360381409,17.55648,5.12064,18.288,75.28,9.21,75.8412981165,138.36,90.84648,17.15064,92.4512162213,17.55648,5.12064,18.288,73.29,12.03,74.270754675,138.54,115.94648,15.92064,117.0344094803,17.55648,5.12064,18.288,98.39,10.8,98.9809683727,138.28,114.63648,16.60064,115.8322226118,17.55648,5.12064,18.288,97.08,11.48,97.7564156462,138.14
2020-01-23 19:30:00,91.04104,12.15322,91.8486348328,12.73104,3.71322,13.2615,78.31,8.44,78.7635048738,137.62,88.99104,16.27322,90.4666949184,12.73104,3.71322,13.2615,76.26,12.56,77.2873935387,137.79,109.36104,13.41322,110.1805406624,12.73104,3.71322,13.2615,96.63,9.7,97.115636743,137.61,108.07104,16.03322,109.2538961788,12.73104,3.71322,13.2615,95.34,12.32,96.132710354,137.53
2020-01-23 20:00:00,88.01336,10.65723,88.6562354816,11.61336,3.38723,12.09725,76.4,7.27,76.745116457,138.14,86.00336,17.18723,87.7039269723,11.61336,3.38723,12.09725,74.39,13.8,75.6591838444,138.31,106.73336,12.49723,107.4625092512,11.61336,3.38723,12.09725,95.12,9.11,95.5552536494,138.06,105.46336,16.39723,106.7304523281,11.61336,3.38723,12.09725,93.85,13.01,94.7474675123,137.99
2020-01-23 20:30:00,80.83456,8.40258,81.270101766,5.73456,1.67258,5.9735,75.1,6.73,75.4009476068,136.77,78.84456,15.67258,80.3871532364,5.73456,1.67258,5.9735,73.11,14.0,74.4383778706,136.95,111.85456,13.99258,112.7263717497,5.73456,1.67258,5.9735,106.12,12.32,106.8327515325,136.18,110.49456,10.96258,111.0370476456,5.73456,1.67258,5.9735,104.76,9.29,105.1711067737,136.08
2020-01-23 21:00:00,77.3064,6.5277,77.5815077725,4.5864,1.3377,4.7775,72.72,5.19,72.9049689665,137.88,75.3664,17.1077,77.2836829366,4.5864,1.3377,4.7775,70.78,15.77,72.5155245447,138.06,111.8064,13.7177,112.6447796138,4.5864,1.3377,4.7775,107.22,12.38,107.9323528883,137.08,110.4064,10.8077,110.9341225244,4.5864,1.3377,4.7775,105.82,9.47,106.242897645,136.98
2020-01-23 21:30:00,73.55552,4.63411,73.7013534337,4.02552,1.17411,4.19325,69.53,3.46,69.6160362273,138.31,71.68552,18.77411,74.1031779613,4.02552,1.17411,4.19325,67.66,17.6,69.911627073,138.49,103.27552,11.20411,103.8814955233,4.02552,1.17411,4.19325,99.25,10.03,99.7555181431,137.62,101.96552,13.16411,102.811774914,4.02552,1.17411,4.19325,97.94,11.99,98.6711898175,137.5
2020-01-23 22:00:00,71.23648,3.33814,71.3146496973,3.45648,1.00814,3.6005000000000003,67.78,2.33,67.820036125,139.43,69.37648,19.99814,72.2012574728,3.45648,1.00814,3.6005000000000003,65.92,18.99,68.6007762347,139.6,97.40648,19.63814,99.3663871168,3.45648,1.00814,3.6005000000000003,93.95,18.63,95.7793265794,138.65,96.39648,25.24814,99.6481305888,3.45648,1.00814,3.6005000000000003,92.94,24.24,96.0490562161,138.54
2020-01-23 22:30:00,67.03248,2.31614,67.0724822819,4.03248,1.17614,4.2005,63.0,1.1400000000000001,63.0103134415,139.19,65.27248,21.23614,68.6401506951,4.03248,1.17614,4.2005,61.24,20.06,64.4417659597,139.36,86.96248,27.98614,91.3547861902,4.03248,1.17614,4.2005,82.93,26.81,87.1559579145,138.82,86.32248,40.41614,95.3154495654,4.03248,1.17614,4.2005,82.29,39.24,91.1669989634,138.7
2020-01-23 23:00:00,62.92904,1.99472,62.9606463055,3.47904,1.01472,3.624,59.45,0.98,59.4580768273,139.64,61.24904,21.32472,64.8551353711,3.47904,1.01472,3.624,57.77,20.31,61.2361739497,139.81,84.97904,27.62472,89.3563785882,3.47904,1.01472,3.624,81.5,26.61,85.7341361419,139.29,84.31904,40.79472,93.6691501317,3.47904,1.01472,3.624,80.84,39.78,90.0974694428,139.18
2020-01-23 23:30:00,58.064,1.24325,58.0773085341,2.9939999999999998,0.8732500000000001,3.11875,55.07,0.37,55.0712429495,139.64,56.464,21.84325,60.541810896,2.9939999999999998,0.8732500000000001,3.11875,53.47,20.97,57.4350224166,139.81,76.934,27.04325,81.5486218557,2.9939999999999998,0.8732500000000001,3.11875,73.94,26.17,78.434638394,138.97,76.134,44.39325,88.1314166547,2.9939999999999998,0.8732500000000001,3.11875,73.14,43.52,85.108460214,138.86
2020-01-24 00:00:00,54.68656,1.37858,54.7039333819,2.80656,0.8185800000000001,2.9235,51.88,0.56,51.8830222713,137.42,53.76656,21.84858,58.0362250861,2.80656,0.8185800000000001,2.9235,50.96,21.03,55.1287810495,137.6,76.29656,37.86858,85.177429047,2.80656,0.8185800000000001,2.9235,73.49,37.05,82.301170101,136.64,74.83656,53.20858,91.8240910559,2.80656,0.8185800000000001,2.9235,72.03,52.39,89.0675754694,136.52
2020-01-24 00:30:00,52.94576,10.04168,53.8895986179,2.16576,0.63168,2.2560000000000002,50.78,9.41,51.6445205225,138.31,52.36576,14.13168,54.2390744759,2.16576,0.63168,2.2560000000000002,50.2,13.5,51.983555092,138.49,73.19576,36.83168,81.9401728922,2.16576,0.63168,2.2560000000000002,71.03,36.2,79.7226498556,136.15,71.74576,53.24168,89.3427700891,2.16576,0.63168,2.2560000000000002,69.58,52.61,87.2306626136,136.02
2020-01-24 01:00:00,53.1708,11.43565,54.3866533587,2.1108000000000002,0.61565,2.19875,51.06,10.82,52.1938310531,139.22,52.6008,12.57565,54.0831871617,2.1108000000000002,0.61565,2.19875,50.49,11.96,51.8872016975,139.39,72.0708,36.66565,80.8614253063,2.1108000000000002,0.61565,2.19875,69.96,36.05,78.7019955274,136.61,70.6208,53.94565,88.8674886928,2.1108000000000002,0.61565,2.19875,68.51,53.33,86.8199804193,136.49
2020-01-24 01:30:00,54.01216,11.44563,55.2115556198,2.28216,0.66563,2.37725,51.73,10.78,52.8412840495,139.6,53.44216,12.58563,54.9041214114,2.28216,0.66563,2.37725,51.16,11.92,52.5302960205,139.77,75.13216,37.57563,84.0045798523,2.28216,0.66563,2.37725,72.85,36.91,81.6668268026,136.9,73.66216,53.52563,91.055515389,2.28216,0.66563,2.37725,71.38,52.86,88.821641507,136.78
2020-01-24 02:00:00,52.6312,11.8941,53.9584361175,2.3112,0.6741,2.4075,50.32,11.22,51.5557057948,140.06,52.0612,13.0441,53.6704489477,2.3112,0.6741,2.4075,49.75,12.37,51.2647968883,140.24,70.5812,36.7941,79.5959269577,2.3112,0.6741,2.4075,68.27,36.12,77.2363081717,137.45,69.1012,55.1241,88.3948089101,2.3112,0.6741,2.4075,66.79,54.45,86.1725397096,137.32
2020-01-24 02:30:00,52.16696,1.37703,52.1851312853,2.28696,0.66703,2.38225,49.88,0.71,49.8850528716,136.12,51.54696,22.13703,56.0993509986,2.28696,0.66703,2.38225,49.26,21.47,53.7355422416,136.3,71.24696,35.98703,79.8197697157,2.28696,0.66703,2.38225,68.96,35.32,77.4789261671,136.94,69.76696,55.19703,88.9614569826,2.28696,0.66703,2.38225,67.48,54.53,86.7586958178,136.82
2020-01-24 03:00:00,52.13584,1.00962,52.1456148209,2.29584,0.6696200000000001,2.3915,49.84,0.34,49.8411596976,135.82,51.50584,22.35962,56.149836693,2.29584,0.6696200000000001,2.3915,49.21,21.69,53.7780643013,136.0,70.08584,35.39962,78.51852052,2.29584,0.6696200000000001,2.3915,67.79,34.73,76.1686090197,136.8,68.62584,55.60962,88.3285670225,2.29584,0.6696200000000001,2.3915,66.33,54.94,86.1282328856,136.68
2020-01-24 03:30:00,51.7316,0.8913000000000001,51.7392776742,2.3016,0.6713,2.3975,49.43,0.22,49.4304895788,135.38,51.1116,22.1213,55.6933350433,2.3016,0.6713,2.3975,48.81,21.45,53.3152754846,135.56,67.7816,34.4613,76.0389801105,2.3016,0.6713,2.3975,65.48,33.79,73.6844250843,136.46,66.3216,56.1313,86.8865781709,2.3016,0.6713,2.3975,64.02,55.46,84.7016646826,136.34
2020-01-24 04:00:00,51.13864,0.8450200000000001,51.145621121,2.10864,0.61502,2.1965,49.03,0.23,49.0305394627,135.95,50.51864,22.19502,55.1792705665,2.10864,0.61502,2.1965,48.41,21.58,53.0021178822,136.14,67.83864,34.76502,76.2278669034,2.10864,0.61502,2.1965,65.73,34.15,74.0719609569,137.02,66.37864,56.34502,87.068278535,2.10864,0.61502,2.1965,64.27,55.73,85.0674191451,136.89
2020-01-24 04:30:00,51.28736,0.66798,51.2917097887,2.18736,0.6379800000000001,2.2785,49.1,0.03,49.100009165,135.72,50.66736,21.92798,55.2088550529,2.18736,0.6379800000000001,2.2785,48.48,21.29,52.9487912988,135.9,67.24736,34.81798,75.7264759397,2.18736,0.6379800000000001,2.2785,65.06,34.18,73.4920131715,136.81,65.77736,56.16798,86.4956823538,2.18736,0.6379800000000001,2.2785,63.59,55.53,84.4231544068,136.68
2020-01-24 05:00:00,51.99824,1.14157,52.0107695113,2.26824,0.6615700000000001,2.36275,49.73,0.48,49.7323164552,137.39,50.97824,21.961570000000002,55.5075806567,2.26824,0.6615700000000001,2.36275,48.71,21.3,53.1634658389,137.57,68.29824,34.64157,76.5812507025,2.26824,0.6615700000000001,2.36275,66.03,33.98,74.2603615666,136.34,66.84824,55.73157,87.0327242235,2.26824,0.6615700000000001,2.36275,64.58,55.07,84.8721467856,136.22
2020-01-24 05:30:00,53.89224,1.36857,53.9096143194,2.05224,0.59857,2.13775,51.84,0.77,51.8457182417,137.43,53.03224,21.54857,57.2429851463,2.05224,0.59857,2.13775,50.98,20.95,55.11681141,137.61,71.27224,11.84857,72.2504034983,2.05224,0.59857,2.13775,69.22,11.25,70.1282460924,137.61,70.73224,14.61857,72.2270888536,2.05224,0.59857,2.13775,68.68,14.02,70.0963822176,137.49
2020-01-24 06:00:00,55.7552,1.6236000000000002,55.7788347315,2.0352,0.5936,2.12,53.72,1.03,53.7298734411,137.01,55.1052,21.2436,59.0582221879,2.0352,0.5936,2.12,53.07,20.65,56.9460042496,137.19,76.5352,8.0836,76.9609084406,2.0352,0.5936,2.12,74.5,7.49,74.8755641047,137.92,76.0952,8.0136,76.5159934131,2.0352,0.5936,2.12,74.06,7.42,74.4307732057,137.82
2020-01-24 06:30:00,61.18504,4.63772,61.3605538322,4.41504,1.28772,4.599,56.77,3.35,56.868755921,135.94,60.55504,19.33772,63.567761359,4.41504,1.28772,4.599,56.14,18.05,58.9703493291,136.13,87.59504,4.91772,87.7329755713,4.41504,1.28772,4.599,83.18,3.63,83.259169465,136.7,87.11504,4.86772,87.2509306094,4.41504,1.28772,4.599,82.7,3.58,82.7774510359,136.59
2020-01-24 07:00:00,68.93184,7.24512,69.3115454279,5.33184,1.55512,5.554,63.6,5.69,63.8540217997,135.89,68.03184,16.76512,70.067114272,5.33184,1.55512,5.554,62.7,15.21,64.5184787483,136.08,94.15184,2.83512,94.1945161928,5.33184,1.55512,5.554,88.82,1.28,88.8292226691,135.82,93.62184,2.67512,93.6600512065,5.33184,1.55512,5.554,88.29,1.12,88.2971035765,135.71
2020-01-24 07:30:00,80.56096,11.44903,81.370440358,6.75096,1.96903,7.03225,73.81,9.48,74.4163053369,136.86,78.62096,13.24903,79.7294935846,6.75096,1.96903,7.03225,71.87,11.28,72.7498130582,137.05,105.60096,4.59903,105.7010587925,6.75096,1.96903,7.03225,98.85,2.63,98.8849806593,137.66,105.08096,4.61903,105.1824300568,6.75096,1.96903,7.03225,98.33,2.65,98.3657023561,137.57
2020-01-24 08:00:00,85.00808,13.49069,86.0719023954,6.68808,1.95069,6.96675,78.32,11.54,79.165611221,136.94,82.97808,11.25069,83.7373261214,6.68808,1.95069,6.96675,76.29,9.3,76.8547597745,137.12,110.57808,7.79069,110.8521836824,6.68808,1.95069,6.96675,103.89,5.84,104.0540133777,137.61,110.04808,7.78069,110.3227947822,6.68808,1.95069,6.96675,103.36,5.83,103.5242894204,137.47
2020-01-24 08:30:00,85.08784,14.14312,86.2552511978,5.42784,1.58312,5.654,79.66,12.56,80.644089678,136.35,83.02784,9.75312,83.598717483,5.42784,1.58312,5.654,77.6,8.17,78.028897852,136.56,112.45784,9.84312,112.887788484,5.42784,1.58312,5.654,107.03,8.26,107.3482580203,136.88,111.90784,9.82312,112.3381428545,5.42784,1.58312,5.654,106.48,8.24,106.7983520472,136.75
2020-01-24 09:00:00,88.11888,13.16634,89.0970791971,5.43888,1.58634,5.6655,82.68,11.58,83.4869977901,136.75,85.79888,7.95634,86.1669957434,5.43888,1.58634,5.6655,80.36,6.37,80.6120741577,136.98,115.66888,12.06634,116.2965449248,5.43888,1.58634,5.6655,110.23,10.48,110.7270667001,135.84,115.09888,12.04634,115.7275528327,5.43888,1.58634,5.6655,109.66,10.46,110.1577378126,135.77
2020-01-24 09:30:00,89.7192,7.05185,89.9959078907,6.5892,1.92185,6.86375,83.13,5.13,83.2881372105,137.43,88.2192,5.71185,88.40391665,6.5892,1.92185,6.86375,81.63,3.79,81.7179356078,137.66,116.5592,12.45185,117.222419669,6.5892,1.92185,6.86375,109.97,10.53,110.4729912694,136.87,115.9892,12.43185,116.6535272123,6.5892,1.92185,6.86375,109.4,10.51,109.9036855615,136.8
2020-01-24 10:00:00,88.84992,6.69831,89.1020518331,5.95992,1.73831,6.20825,82.89,4.96,83.03826648,136.94,87.33992,5.35831,87.5041319691,5.95992,1.73831,6.20825,81.38,3.62,81.4604738508,137.18,114.29992,12.11831,114.9405287497,5.95992,1.73831,6.20825,108.34,10.38,108.8361153294,136.38,113.72992,12.08831,114.3705466537,5.95992,1.73831,6.20825,107.77,10.35,108.2658551899,136.3
2020-01-24 10:30:00,88.4532,5.7238500000000005,88.6382031015,6.2532,1.8238500000000002,6.51375,82.2,3.9,82.2924662408,137.36,86.9632,4.41385,87.0751412635,6.2532,1.8238500000000002,6.51375,80.71,2.59,80.7515461152,137.6,113.3932,11.48385,113.9732276329,6.2532,1.8238500000000002,6.51375,107.14,9.66,107.5746029507,136.76,112.8332,11.46385,113.414068259,6.2532,1.8238500000000002,6.51375,106.58,9.64,107.0150737046,136.69
2020-01-24 11:00:00,87.84456,5.80508,88.0361611805,6.87456,2.00508,7.161,80.97,3.8,81.059119783,137.43,86.38456,4.49508,86.5014332286,6.87456,2.00508,7.161,79.51,2.49,79.5489798803,137.68,113.30456,11.91508,113.929330939,6.87456,2.00508,7.161,106.43,9.91,106.8903784257,136.81,112.76456,11.89508,113.3902064563,6.87456,2.00508,7.161,105.89,9.89,106.3508542514,136.74
2020-01-24 11:30:00,89.08352,5.76186,89.2696620709,6.14352,1.7918600000000002,6.3995,82.94,3.9699999999999998,83.034959505,136.75,87.57352,4.44186,87.6860965345,6.14352,1.7918600000000002,6.3995,81.43,2.65,81.4731084469,136.99,115.88352,13.02186,116.6128596916,6.14352,1.7918600000000002,6.3995,109.74,11.23,110.313102123,135.98,115.31352,13.00186,116.044199589,6.14352,1.7918600000000002,6.3995,109.17,11.21,109.7440340064,135.91
2020-01-24 12:00:00,89.94304,5.82297,90.1313343076,6.11304,1.7829700000000002,6.36775,83.83,4.04,83.9272929386,137.47,88.42304,4.50297,88.5376233116,6.11304,1.7829700000000002,6.36775,82.31,2.7199999999999998,82.3549300285,137.72,112.62304,11.52297,113.210988762,6.11304,1.7829700000000002,6.36775,106.51,9.74,106.954418796,136.9,112.05304,11.49297,112.6408990228,6.11304,1.7829700000000002,6.36775,105.94,9.71,106.3840575462,136.82
2020-01-24 12:30:00,94.1812,6.9466,94.4370355581,11.1312,3.2466,11.595,83.05,3.7,83.1323793717,138.05,92.6812,5.6266,92.8518360669,11.1312,3.2466,11.595,81.55,2.38,81.5847222217,138.3,106.9812,8.0566,107.284136558,11.1312,3.2466,11.595,95.85,4.8100000000000005,95.9706132105,138.05,106.4912,8.0666,106.7962813632,11.1312,3.2466,11.595,95.36,4.82,95.4817364735,137.93
2020-01-24 13:00:00,90.17496,5.33228,90.332478218,10.70496,3.12228,11.151,79.47,2.21,79.5007232672,138.45,88.71496,4.03228,88.8065504893,10.70496,3.12228,11.151,78.01,0.91,78.0153074723,138.7,109.01496,9.03228,109.3884984164,10.70496,3.12228,11.151,98.31,5.91,98.4874824534,138.11,108.49496,9.03228,108.8702825724,10.70496,3.12228,11.151,97.79,5.91,97.968424505,137.99
2020-01-24 13:30:00,89.51328,4.44929,89.6237885712,8.36328,2.43929,8.71175,81.15,2.01,81.1748889744,138.79,88.03328,3.14929,88.0895931144,8.36328,2.43929,8.71175,79.67,0.71,79.6731636123,139.04,108.84328,8.93929,109.2097546324,8.36328,2.43929,8.71175,100.48,6.5,100.6900213527,138.35,108.32328,8.93929,108.691507928,8.36328,2.43929,8.71175,99.96,6.5,100.1711116041,138.22
2020-01-24 14:00:00,88.46648,3.66064,88.5421841203,7.4764800000000005,2.18064,7.788,80.99,1.48,81.0035215284,138.53,86.97648,2.39064,87.009328424,7.4764800000000005,2.18064,7.788,79.5,0.21,79.500277358,138.77,110.04648,8.73064,110.3922634753,7.4764800000000005,2.18064,7.788,102.57,6.55,102.7789248825,138.0,109.52648,8.74064,109.8746950339,7.4764800000000005,2.18064,7.788,102.05,6.5600000000000005,102.2606282985,137.88
2020-01-24 14:30:00,91.16096,4.52903,91.2733955809,11.55096,3.36903,12.03225,79.61,1.16,79.6184507511,138.69,89.72096,3.52903,89.7903375429,11.55096,3.36903,12.03225,78.17,0.16,78.1701637455,138.95,102.66096,6.07903,102.8407862371,11.55096,3.36903,12.03225,91.11,2.71,91.1502945689,138.63,102.19096,6.09903,102.3728014302,11.55096,3.36903,12.03225,90.64,2.73,90.6811033237,138.5
2020-01-24 15:00:00,89.70496,3.75978,89.7837167545,11.24496,3.27978,11.7135,78.46,0.48,78.4614682503,139.41,88.25496,4.11978,88.3510642372,11.24496,3.27978,11.7135,77.01,0.84,77.014581087,139.67,102.73496,5.10978,102.8619553472,11.24496,3.27978,11.7135,91.49,1.83,91.50830017,139.2,102.24496,5.16978,102.3755755571,11.24496,3.27978,11.7135,91.0,1.8900000000000001,91.019624807,139.11
2020-01-24 15:30:00,90.02208,4.58894,90.1389663678,12.44208,3.62894,12.9605,77.58,0.96,77.5859394478,139.26,88.58208,5.8189400000000004,88.7729967944,12.44208,3.62894,12.9605,76.14,2.19,76.1714887606,139.51,101.80208,10.588940000000001,102.3513025938,12.44208,3.62894,12.9605,89.36,6.96,89.6306376191,136.33,100.86208,11.04894,101.4654535152,12.44208,3.62894,12.9605,88.42,7.42,88.7307883432,136.24
2020-01-24 16:00:00,91.8044,11.4967,92.5214676183,15.0744,4.3967,15.7025,76.73,7.1,77.0577893532,137.47,90.4144,13.3767,91.3985767408,15.0744,4.3967,15.7025,75.34,8.98,75.8732891076,137.72,97.3144,13.5967,98.2596697443,15.0744,4.3967,15.7025,82.24,9.2,82.7529914867,136.77,96.0944,17.5467,97.6832656715,15.0744,4.3967,15.7025,81.02,13.15,82.0802223438,136.69
2020-01-24 16:30:00,87.62808,14.14194,88.7618998864,16.01808,4.67194,16.6855,71.61,9.47,72.233461775,135.84,86.32808,16.22194,87.8389932425,16.01808,4.67194,16.6855,70.31,11.55,71.2523585575,136.1,101.95808,14.27194,102.952116776,16.01808,4.67194,16.6855,85.94,9.6,86.4745257287,136.01,100.71808,17.23194,102.1815609347,16.01808,4.67194,16.6855,84.7,12.56,85.6261852473,135.92
2020-01-24 17:00:00,89.99016,14.66338,91.1769905725,14.72016,4.29338,15.3335,75.27,10.37,75.9809831471,135.81,88.63016,14.94338,89.8810873735,14.72016,4.29338,15.3335,73.91,10.65,74.6733593727,136.07,107.12016,15.08338,108.1768784475,14.72016,4.29338,15.3335,92.4,10.79,93.0278673302,135.93,105.80016,15.64338,106.9504053001,14.72016,4.29338,15.3335,91.08,11.35,91.7844698192,135.84
2020-01-24 17:30:00,92.90616,14.32888,94.0046348219,15.59616,4.5488800000000005,16.246,77.31,9.78,77.9261477298,135.9,91.52616,15.81888,92.8831251025,15.59616,4.5488800000000005,16.246,75.93,11.27,76.7618251477,136.16,106.89616,14.48888,107.8736143197,15.59616,4.5488800000000005,16.246,91.3,9.94,91.8394991276,136.07,105.57616,16.76888,106.8995832396,15.59616,4.5488800000000005,16.246,89.98,12.22,90.8059953968,135.98
2020-01-24 18:00:00,90.81616,14.05013,91.89657812,16.04616,4.68013,16.71475,74.77,9.37,75.3548259901,136.11,89.47616,16.42013,90.970346144,16.04616,4.68013,16.71475,73.43,11.74,74.3625745923,136.37,106.66616,13.79013,107.5538812622,16.04616,4.68013,16.71475,90.62,9.11,91.0767615805,136.32,105.35616,17.81013,106.8509297131,16.04616,4.68013,16.71475,89.31,13.13,90.2700005539,136.24
2020-01-24 18:30:00,87.38856,12.82583,88.3247549335,14.96856,4.36583,15.59225,72.42,8.46,72.9124680696,136.73,86.05856,17.14583,87.7499586078,14.96856,4.36583,15.59225,71.09,12.78,72.2296095795,136.98,108.18856,12.53583,108.9124030984,14.96856,4.36583,15.59225,93.22,8.17,93.5773332597,136.89,106.85856,18.58583,108.4628273745,14.96856,4.36583,15.59225,91.89,14.22,92.9837647119,136.81
2020-01-24 19:00:00,87.71456,11.54133,88.4705958732,12.24456,3.57133,12.75475,75.47,7.97,75.8896685986,136.27,86.34456,16.75133,87.9544774208,12.24456,3.57133,12.75475,74.1,13.18,75.2630214647,136.53,104.51456,11.08133,105.100376434,12.24456,3.57133,12.75475,92.27,7.51,92.5751208479,136.47,103.18456,18.34133,104.8019933425,12.24456,3.57133,12.75475,90.94,14.77,92.131625949,136.37
2020-01-24 19:30:00,87.19672,10.53321,87.8306124974,12.93672,3.77321,13.47575,74.26,6.76,74.5670517052,136.31,85.84672,18.15321,87.7450760331,12.93672,3.77321,13.47575,72.91,14.38,74.3145510651,136.57,98.81672,9.22321,99.2462178335,12.93672,3.77321,13.47575,85.88,5.45,86.0527564927,136.62,97.56672,20.62321,99.7225232446,12.93672,3.77321,13.47575,84.63,16.85,86.2911316417,136.52
2020-01-24 20:00:00,84.16504,9.26897,84.673890681,9.18504,2.67897,9.56775,74.98,6.59,75.2690407804,136.03,82.79504,17.12897,84.548330923,9.18504,2.67897,9.56775,73.61,14.45,75.0148958541,136.29,99.18504,9.39897,99.6293771779,9.18504,2.67897,9.56775,90.0,6.72,90.2505313004,136.17,97.89504,18.12897,99.5595219447,9.18504,2.67897,9.56775,88.71,15.45,90.04535857,136.06
2020-01-24 20:30:00,80.18752,7.64136,80.5507836486,6.34752,1.8513600000000001,6.612,73.84,5.79,74.0666571407,136.23,78.84752,17.12136,80.6850195414,6.34752,1.8513600000000001,6.612,72.5,15.27,74.0906397597,136.49,102.78752,9.82136,103.2556699654,6.34752,1.8513600000000001,6.612,96.44,7.97,96.7687682054,136.08,101.43752,15.98136,102.6887254337,6.34752,1.8513600000000001,6.612,95.09,14.13,96.1340990492,135.98
2020-01-24 21:00:00,74.25488,5.78934,74.4802232908,4.45488,1.29934,4.6405,69.8,4.49,69.9442642395,136.23,72.95488,17.83934,75.1043045867,4.45488,1.29934,4.6405,68.5,16.54,70.4685859089,136.49,98.98488,12.76934,99.80512267739999,4.45488,1.29934,4.6405,94.53,11.47,95.2233259239,135.81,97.99488,18.81934,99.785590464,4.45488,1.29934,4.6405,93.54,17.52,95.1666012843,135.71
2020-01-24 21:30:00,69.23536,4.68698,69.3938243351,5.71536,1.6669800000000001,5.9535,63.52,3.02,63.5917510374,136.15,68.01536,19.57698,70.7767429446,5.71536,1.6669800000000001,5.9535,62.3,17.91,64.8232836256,136.41,98.10536,40.90698,106.292251239,5.71536,1.6669800000000001,5.9535,92.39,39.24,100.377735081,139.11,96.85536,50.29698,109.1363686305,5.71536,1.6669800000000001,5.9535,91.14,48.63,103.302354765,138.97
2020-01-24 22:00:00,67.79024,2.82257,67.8489759736,3.54024,1.03257,3.6877500000000003,64.25,1.79,64.2749297938,136.32,66.55024,20.19257,69.5462028242,3.54024,1.03257,3.6877500000000003,63.01,19.16,65.858679762,136.58,88.18024,37.47257,95.8120463661,3.54024,1.03257,3.6877500000000003,84.64,36.44,92.1509804614,139.49,86.91024,52.81257,101.6983646224,3.54024,1.03257,3.6877500000000003,83.37,51.78,98.1413536691,139.36
2020-01-24 22:30:00,63.54624,1.5968200000000001,63.5662996583,3.00624,0.87682,3.1315,60.54,0.72,60.5442813154,136.16,62.35624,21.06682,65.8187782616,3.00624,0.87682,3.1315,59.35,20.19,62.6901794542,136.42,84.89624,30.29682,90.140273287,3.00624,0.87682,3.1315,81.89,29.42,87.0144154724,137.54,83.94624,47.27682,96.3434944324,3.00624,0.87682,3.1315,80.94,46.4,93.2965358414,137.42
2020-01-24 23:00:00,59.59928,1.5210400000000002,59.6186861579,4.76928,1.39104,4.968,54.83,0.13,54.8301541125,136.8,58.45928,22.59104,62.6725019957,4.76928,1.39104,4.968,53.69,21.2,57.7239646941,137.06,80.33928,24.84104,84.0920756029,4.76928,1.39104,4.968,75.57,23.45,79.1247584514,136.64,79.61928,43.71104,90.8288762762,4.76928,1.39104,4.968,74.85,42.32,85.985492381,136.51
2020-01-24 23:30:00,55.98448,1.39589,56.0018795199,2.21448,0.6458900000000001,2.30675,53.77,0.75,53.7752303575,138.06,54.86448,22.81589,59.4194917696,2.21448,0.6458900000000001,2.30675,52.65,22.17,57.1273262108,138.32,74.60448,23.53589,78.2289368083,2.21448,0.6458900000000001,2.30675,72.39,22.89,75.9227515307,137.94,73.85448,44.79589,86.3779831726,2.21448,0.6458900000000001,2.30675,71.64,44.15,84.1517207192,137.82
2020-01-25 00:00:00,53.2568,1.8036500000000002,53.2873333876,2.2068,0.64365,2.29875,51.05,1.16,51.0631775353,137.6,52.1568,23.08365,57.0367134709,2.2068,0.64365,2.29875,49.95,22.44,54.7590732208,137.86,71.9868,23.04365,75.5851121555,2.2068,0.64365,2.29875,69.78,22.4,73.2871639511,137.47,71.2368,44.87365,84.192197611,2.2068,0.64365,2.29875,69.03,44.23,81.9843509458,137.35
2020-01-25 00:30:00,52.66688,1.9790900000000002,52.7040515156,2.15688,0.62909,2.24675,50.51,1.35,50.5280377612,138.37,51.58688,23.43909,56.6621313415,2.15688,0.62909,2.24675,49.43,22.81,54.4391495158,138.62,70.03688,22.37909,73.525425734,2.15688,0.62909,2.24675,67.88,21.75,71.2794283086,138.32,69.25688,46.16909,83.2352106909,2.15688,0.62909,2.24675,67.1,45.54,81.0943993134,138.21
2020-01-25 01:00:00,52.3612,2.40035,52.4161897276,2.1612,0.6303500000000001,2.25125,50.2,1.77,50.2311944911,138.24,51.2712,23.80035,56.5260347943,2.1612,0.6303500000000001,2.25125,49.11,23.17,54.3013904058,138.49,68.1612,21.75035,71.5473752877,2.1612,0.6303500000000001,2.25125,66.0,21.12,69.2968570716,138.21,67.3812,46.69035,81.976916852,2.1612,0.6303500000000001,2.25125,65.22,46.06,79.8446742119,138.09
2020-01-25 01:30:00,52.34408,2.34369,52.3965227268,2.34408,0.68369,2.44175,50.0,1.6600000000000001,50.0275484109,137.75,51.27408,23.61369,56.4503112061,2.34408,0.68369,2.44175,48.93,22.93,54.0363747859,138.01,67.09408,21.16369,70.3528062373,2.34408,0.68369,2.44175,64.75,20.48,67.9116551116,137.81,66.31408,47.04369,81.3060020851,2.34408,0.68369,2.44175,63.97,46.36,79.0025980585,137.7
2020-01-25 02:00:00,51.2724,2.5282,51.3346938921,2.2224,0.6482,2.315,49.05,1.88,49.08601532,137.96,50.2024,23.8582,55.5832229454,2.2224,0.6482,2.315,47.98,23.21,53.2990103098,138.22,65.8724,20.8482,69.0928398968,2.2224,0.6482,2.315,63.65,20.2,66.778458353,138.03,65.0724,47.4882,80.5577208032,2.2224,0.6482,2.315,62.85,46.84,78.3843613229,137.91
2020-01-25 02:30:00,50.43176,2.69468,50.5037000328,2.38176,0.6946800000000001,2.481,48.05,2.0,48.0916052966,138.55,49.37176,24.22468,54.9945979765,2.38176,0.6946800000000001,2.481,46.99,23.53,52.5520789313,138.8,64.13176,20.90468,67.4528597363,2.38176,0.6946800000000001,2.481,61.75,20.21,64.9731221352,138.62,63.32176,48.17468,79.5640941795,2.38176,0.6946800000000001,2.481,60.94,47.48,77.2530517197,138.5
2020-01-25 03:00:00,50.03872,2.33671,50.0932501727,2.38872,0.69671,2.48825,47.65,1.6400000000000001,47.6782141025,138.65,48.97872,23.88671,54.4930264113,2.38872,0.69671,2.48825,46.59,23.19,52.0423308471,138.9,62.98872,20.18671,66.1444034508,2.38872,0.69671,2.48825,60.6,19.49,63.65705067,138.84,62.17872,49.10671,79.2316993877,2.38872,0.69671,2.48825,59.79,48.41,76.9309573579,138.71
2020-01-25 03:30:00,49.6284,2.6774500000000003,49.7005716774,2.5284,0.73745,2.63375,47.1,1.94,47.1399363597,138.59,48.5884,24.17745,54.2713709341,2.5284,0.73745,2.63375,46.06,23.44,51.6813041631,138.84,62.6884,20.20745,65.8648353073,2.5284,0.73745,2.63375,60.16,19.47,63.232163493,138.75,61.8784,48.97745,78.9159489271,2.5284,0.73745,2.63375,59.35,48.24,76.4821554351,138.61
2020-01-25 04:00:00,48.82984,2.8528700000000002,48.9131080761,2.64984,0.7728700000000001,2.76025,46.18,2.08,46.2268190556,139.12,47.78984,24.52287,53.7144297211,2.64984,0.7728700000000001,2.76025,45.14,23.75,51.0066868165,139.38,62.03984,20.54287,65.3525152925,2.64984,0.7728700000000001,2.76025,59.39,19.77,62.5941291177,139.25,61.20984,49.21287,78.5401240543,2.64984,0.7728700000000001,2.76025,58.56,48.44,75.9980736598,139.11
2020-01-25 04:30:00,48.2484,2.9587,48.3390319333,2.7384,0.7987000000000001,2.8525,45.51,2.16,45.5612302292,139.08,47.2184,24.6187,53.2508937789,2.7384,0.7987000000000001,2.8525,44.48,23.82,50.4565436787,139.33,61.3084,20.5887,64.6731356766,2.7384,0.7987000000000001,2.8525,58.57,19.79,61.8230458648,139.19,60.4784,49.2287,77.9814193911,2.7384,0.7987000000000001,2.8525,57.74,48.43,75.3616115804,139.05
2020-01-25 05:00:00,47.44608,3.38469,47.5666546413,2.65608,0.7746900000000001,2.76675,44.79,2.61,44.8659804306,138.97,46.42608,25.02469,52.7410278034,2.65608,0.7746900000000001,2.76675,43.77,24.25,50.0387389929,139.23,61.04608,20.26469,64.3217035235,2.65608,0.7746900000000001,2.76675,58.39,19.49,61.5569021313,139.05,60.22608,49.39469,77.891052839,2.65608,0.7746900000000001,2.76675,57.57,48.62,75.3538937282,138.92
2020-01-25 05:30:00,47.75992,3.75956,47.9076637898,2.56992,0.7495600000000001,2.677,45.19,3.01,45.2901335834,138.97,46.72992,25.35956,53.1675907541,2.56992,0.7495600000000001,2.677,44.16,24.61,50.5545022723,139.23,62.67992,20.45956,65.9345582119,2.56992,0.7495600000000001,2.677,60.11,19.71,63.2589614205,138.98,61.85992,48.99956,78.9151860075,2.56992,0.7495600000000001,2.677,59.29,48.25,76.4419165118,138.84
2020-01-25 06:00:00,48.43768,3.7484900000000003,48.5825073567,2.9776800000000003,0.8684900000000001,3.10175,45.46,2.88,45.5511361,138.84,47.39768,25.34849,53.7502187406,2.9776800000000003,0.8684900000000001,3.10175,44.42,24.48,50.7188998303,139.09,63.12768,20.96849,66.5190315253,2.9776800000000003,0.8684900000000001,3.10175,60.15,20.1,63.4194962137,138.83,62.30768,48.69849,79.0809074003,2.9776800000000003,0.8684900000000001,3.10175,59.33,47.83,76.2086464911,138.67
2020-01-25 06:30:00,52.0552,2.0986,52.0974852464,2.8752,0.8386,2.995,49.18,1.26,49.1961380598,138.13,50.9952,23.5286,56.1614230678,2.8752,0.8386,2.995,48.12,22.69,53.2012264896,138.36,67.3452,16.4186,69.3177205987,2.8752,0.8386,2.995,64.47,15.58,66.3258418718,137.78,66.5152,38.4986,76.8531979361,2.8752,0.8386,2.995,63.64,37.66,73.9481250607,137.64
2020-01-25 07:00:00,55.10848,1.28539,55.1234686441,2.89848,0.8453900000000001,3.01925,52.21,0.44,52.211854018,138.88,53.99848,22.79539,58.6128454143,2.89848,0.8453900000000001,3.01925,51.1,21.95,55.6148586261,139.1,71.82848,1.9453900000000002,71.8548194721,2.89848,0.8453900000000001,3.01925,68.93,1.1,68.9387764614,136.52,70.65848,22.52539,74.1620791952,2.89848,0.8453900000000001,3.01925,67.76,21.68,71.1437980431,136.39
2020-01-25 07:30:00,58.68736,1.69673,58.7118822425,2.93736,0.8567300000000001,3.05975,55.75,0.84,55.756327892,138.68,57.53736,21.62673,61.4675788222,2.93736,0.8567300000000001,3.05975,54.6,20.77,58.417060008199996,138.88,77.72736,3.9567300000000003,77.8280039887,2.93736,0.8567300000000001,3.05975,74.79,3.1,74.854218986,136.22,76.50736,20.43673,79.1898735146,2.93736,0.8567300000000001,3.05975,73.57,19.58,76.1309483719,136.1
2020-01-25 08:00:00,61.90952,3.76111,62.0236617354,5.00952,1.4611100000000001,5.21825,56.9,2.3,56.9464660888,137.62,60.76952,20.48111,64.128078311,5.00952,1.4611100000000001,5.21825,55.76,19.02,58.9146671042,137.81,82.31952,5.66111,82.513947545,5.00952,1.4611100000000001,5.21825,77.31,4.2,77.4240020924,135.37,81.08952,19.36111,83.3688361096,5.00952,1.4611100000000001,5.21825,76.08,17.9,78.1573822489,135.27
2020-01-25 08:30:00,65.68912,4.86391,65.8689464533,5.73912,1.67391,5.97825,59.95,3.19,60.034811568,137.72,64.50912,19.81391,67.4834616233,5.73912,1.67391,5.97825,58.77,18.14,61.5058737032,137.9,87.18912,6.84391,87.4573138763,5.73912,1.67391,5.97825,81.45,5.17,81.6139167054,136.03,85.92912,18.83391,87.9689139973,5.73912,1.67391,5.97825,80.19,17.16,82.0054979864,135.92
2020-01-25 09:00:00,68.79264,5.86827,69.0424790326,6.30264,1.83827,6.56525,62.49,4.03,62.6198131585,136.4,67.57264,18.79827,70.1386956791,6.30264,1.83827,6.56525,61.27,16.96,63.5740080536,136.59,91.76264,7.67827,92.083320585,6.30264,1.83827,6.56525,85.46,5.84,85.6593088928,138.31,90.60264,17.81827,92.338123875,6.30264,1.83827,6.56525,84.3,15.98,85.8012260985,138.17
2020-01-25 09:30:00,71.8752,6.6161,72.1790631295,6.5352,1.9061,6.8075,65.34,4.71,65.5095390001,135.98,70.6352,18.0761,72.9114316843,6.5352,1.9061,6.8075,64.1,16.17,66.1080849821,136.17,95.8452,9.8361,96.348592238,6.5352,1.9061,6.8075,89.31,7.93,89.6613684928,137.96,94.6252,16.0561,95.9777412854,6.5352,1.9061,6.8075,88.09,14.15,89.2192277483,137.87
2020-01-25 10:00:00,74.26272,7.73496,74.6644573274,6.46272,1.88496,6.732,67.8,5.85,68.0519103332,136.23,72.99272,17.00496,74.9473537732,6.46272,1.88496,6.732,66.53,15.12,68.2264999835,136.42,97.76272,9.94496,98.2672460752,6.46272,1.88496,6.732,91.3,8.06,91.6550795101,138.32,96.54272,16.00496,97.8603879494,6.46272,1.88496,6.732,90.08,14.12,91.1799363895,138.22
2020-01-25 10:30:00,75.53288,8.38459,75.9968243452,7.83288,2.28459,8.15925,67.7,6.1,67.9742598341,135.91,74.27288,17.06459,76.2080109658,7.83288,2.28459,8.15925,66.44,14.78,68.0641021391,136.1,96.46288,10.25459,97.0064113034,7.83288,2.28459,8.15925,88.63,7.97,88.9876272299,138.06,95.25288,16.41459,96.6568668702,7.83288,2.28459,8.15925,87.42,14.13,88.5545780861,137.96
2020-01-25 11:00:00,76.09464,7.88052,76.5016132653,7.7846400000000004,2.27052,8.109,68.31,5.61,68.539975197,136.42,74.81464,17.70052,76.8800283988,7.7846400000000004,2.27052,8.109,67.03,15.43,68.7830342454,136.61,97.31464,10.84052,97.916576902,7.7846400000000004,2.27052,8.109,89.53,8.57,89.9392339305,138.46,96.10464,15.94052,97.4176678401,7.7846400000000004,2.27052,8.109,88.32,13.67,89.37164707,138.37
2020-01-25 11:30:00,76.44608,7.9221900000000005,76.855476329,7.5160800000000005,2.19219,7.82925,68.93,5.73,69.1677511562,136.48,75.16608,17.53219,77.1836593377,7.5160800000000005,2.19219,7.82925,67.65,15.34,69.3674138195,136.66,97.32608,10.72219,97.9149182023,7.5160800000000005,2.19219,7.82925,89.81,8.53,90.2141729442,138.54,96.11608,15.93219,97.4275911268,7.5160800000000005,2.19219,7.82925,88.6,13.74,89.6590631225,138.46
2020-01-25 12:00:00,76.9296,7.73155,77.3171405418,7.7196,2.25155,8.04125,69.21,5.48,69.4266123327,136.6,75.6396,17.84155,77.7153137712,7.7196,2.25155,8.04125,67.92,15.59,69.6862576122,136.78,97.1296,9.75155,97.6178873136,7.7196,2.25155,8.04125,89.41,7.5,89.7240107218,138.74,95.8996,17.05155,97.4037403674,7.7196,2.25155,8.04125,88.18,14.8,89.413379312,138.64
2020-01-25 12:30:00,77.8336,7.2448,78.1700480747,9.2736,2.7048,9.66,68.56,4.54,68.7101535437,136.93,76.5536,19.3248,78.9550604331,9.2736,2.7048,9.66,67.28,16.62,69.3024011128,137.12,95.0036,8.5348,95.3861982889,9.2736,2.7048,9.66,85.73,5.83,85.9280035844,139.16,93.8236,19.2748,95.7830143188,9.2736,2.7048,9.66,84.55,16.57,86.1583855466,139.07
2020-01-25 13:00:00,78.464,7.76825,78.8476062038,10.314,3.00825,10.74375,68.15,4.76,68.3160310615,136.93,77.184,19.43825,79.5940664815,10.314,3.00825,10.74375,66.87,16.43,68.8588541874,137.12,93.164,8.09825,93.5153064961,10.314,3.00825,10.74375,82.85,5.09,83.0062082016,139.28,92.014,20.37825,94.2435635418,10.314,3.00825,10.74375,81.7,17.37,83.5260851471,139.17
2020-01-25 13:30:00,79.57896,7.58303,79.9394346907,8.95896,2.61303,9.33225,70.62,4.97,70.7946699971,137.15,78.25896,18.92303,80.5142588904,8.95896,2.61303,9.33225,69.3,16.31,71.1934414114,137.33,90.30896,7.06303,90.5847373958,8.95896,2.61303,9.33225,81.35,4.45,81.4716208259,138.74,89.15896,20.59303,91.506245868,8.95896,2.61303,9.33225,80.2,17.98,82.1907561712,138.6
2020-01-25 14:00:00,76.22632,6.12476,76.4719853659,6.49632,1.8947600000000002,6.767,69.73,4.23,69.8581834863,137.49,74.92632,18.98476,77.2940783049,6.49632,1.8947600000000002,6.767,68.43,17.09,70.5317871601,137.68,91.96632,7.41476,92.2647423461,6.49632,1.8947600000000002,6.767,85.47,5.52,85.6480665281,135.18,90.63632,18.72476,92.5503059973,6.49632,1.8947600000000002,6.767,84.14,16.83,85.8066926294,135.09
2020-01-25 14:30:00,72.80376,5.63693,73.0216574036,5.78376,1.68693,6.02475,67.02,3.95,67.1363009109,137.45,71.53376,19.02693,74.0209624698,5.78376,1.68693,6.02475,65.75,17.34,67.9980742374,137.64,92.62376,6.24693,92.8341804023,5.78376,1.68693,6.02475,86.84,4.5600000000000005,86.9596412136,139.07,91.43376,19.26693,93.4416773146,5.78376,1.68693,6.02475,85.65,17.58,87.435569993,138.94
2020-01-25 15:00:00,71.96392,5.52281,72.1755305631,5.80392,1.6928100000000001,6.04575,66.16,3.83,66.2707665566,137.62,70.70392,19.23281,73.2730870365,5.80392,1.6928100000000001,6.04575,64.9,17.54,67.2284285106,137.8,91.53392,5.64281,91.7076867839,5.80392,1.6928100000000001,6.04575,85.73,3.95,85.8209496568,139.96,90.34392,20.37281,92.6125006047,5.80392,1.6928100000000001,6.04575,84.54,18.68,86.5791776353,139.83
2020-01-25 15:30:00,72.63584,4.96462,72.8053068413,4.81584,1.40462,5.0165,67.82,3.56,67.9133712902,137.4,71.34584,19.15462,73.8723788208,4.81584,1.40462,5.0165,66.53,17.75,68.8571230883,137.59,90.59584,5.32462,90.7521779543,4.81584,1.40462,5.0165,85.78,3.92,85.8695219505,139.73,89.42584,20.05462,91.6469783629,4.81584,1.40462,5.0165,84.61,18.65,86.6410676296,139.61
2020-01-25 16:00:00,72.95096,4.9802800000000005,73.1207614416,4.32096,1.26028,4.501,68.63,3.7199999999999998,68.7307449399,136.93,71.67096,18.71028,74.0729443522,4.32096,1.26028,4.501,67.35,17.45,69.5738815936,137.12,92.11096,5.4402800000000004,92.271477709,4.32096,1.26028,4.501,87.79,4.18,87.8894561367,139.24,90.91096,19.49028,92.9767372121,4.32096,1.26028,4.501,86.59,18.23,88.488196953,139.12
2020-01-25 16:30:00,73.59792,6.47356,73.8820736539,5.97792,1.74356,6.227,67.62,4.73,67.785229217,137.3,72.31792,18.31356,74.6007240783,5.97792,1.74356,6.227,66.34,16.57,68.378070315,137.49,95.98792,6.32356,96.1959884663,5.97792,1.74356,6.227,90.01,4.58,90.1264472838,139.66,94.76792,19.71356,96.7966069085,5.97792,1.74356,6.227,88.79,17.97,90.5902036646,139.52
2020-01-25 17:00:00,77.88952,7.41111,78.241305442,6.20952,1.8111100000000002,6.46825,71.68,5.6,71.8984172288,136.12,76.57952,17.19111,78.4853944786,6.20952,1.8111100000000002,6.46825,70.37,15.38,72.0311134164,136.31,100.85952,7.61111,101.1462889584,6.20952,1.8111100000000002,6.46825,94.65,5.8,94.8275408307,138.42,99.60952,18.22111,101.2623588717,6.20952,1.8111100000000002,6.46825,93.4,16.41,94.830628491,138.3
2020-01-25 17:30:00,82.87152,8.26586,83.2827309149,7.63152,2.22586,7.9495000000000005,75.24,6.04,75.4820455473,136.44,81.50152,17.24586,83.3061669353,7.63152,2.22586,7.9495000000000005,73.87,15.02,75.3815448237,136.64,104.50152,8.62586,104.8569174783,7.63152,2.22586,7.9495000000000005,96.87,6.4,97.081187158,138.76,103.22152,18.10586,104.7974444223,7.63152,2.22586,7.9495000000000005,95.59,15.88,96.9000644995,138.64
2020-01-25 18:00:00,81.88024,7.6000700000000005,82.2322003017,7.68024,2.2400700000000002,8.00025,74.2,5.36,74.3933437883,136.44,80.53024,17.91007,82.497819134,7.68024,2.2400700000000002,8.00025,72.85,15.67,74.5162492346,136.64,103.98024,8.02007,104.289078207,7.68024,2.2400700000000002,8.00025,96.3,5.78,96.4733040794,138.73,102.70024,18.70007,104.3888495677,7.68024,2.2400700000000002,8.00025,95.02,16.46,96.4351180846,138.61
2020-01-25 18:30:00,80.12368,7.20149,80.44666279570001,7.51368,2.19149,7.8267500000000005,72.61,5.01,72.7826366656,136.64,78.78368,18.28149,80.8769504307,7.51368,2.19149,7.8267500000000005,71.27,16.09,73.0636777065,136.83,102.66368,7.62149,102.9461912892,7.51368,2.19149,7.8267500000000005,95.15,5.43,95.3048130999,138.92,101.40368,19.08149,103.1833784006,7.51368,2.19149,7.8267500000000005,93.89,16.89,95.3970869576,138.79
2020-01-25 19:00:00,78.62696,6.40328,78.8872666126,6.69696,1.9532800000000001,6.976,71.93,4.45,72.0675197298,136.4,77.30696,18.53328,79.4974750039,6.69696,1.9532800000000001,6.976,70.61,16.58,72.5304660126,136.59,98.25696,25.98328,101.6344480381,6.69696,1.9532800000000001,6.976,91.56,24.03,94.6608393159,137.09,97.46696,38.56328,104.8185806811,6.69696,1.9532800000000001,6.976,90.77,36.61,97.8748435503,136.97
2020-01-25 19:30:00,76.51272,4.84121,76.6657266062,4.63272,1.35121,4.82575,71.88,3.49,71.9646753623,136.59,75.19272,18.90121,77.5319345848,4.63272,1.35121,4.82575,70.56,17.55,72.709807454,136.78,95.35272,27.57121,99.2588174031,4.63272,1.35121,4.82575,90.72,26.22,94.433081068,136.54,94.72272,40.75121,103.1167047605,4.63272,1.35121,4.82575,90.09,39.4,98.3288772437,136.42
2020-01-25 20:00:00,73.83608,4.08844,73.9491856034,4.24608,1.23844,4.423,69.59,2.85,69.6483352278,136.94,72.53608,19.51844,75.1162592373,4.24608,1.23844,4.423,68.29,18.28,70.6942890197,137.13,92.21608,26.78844,96.0282558844,4.24608,1.23844,4.423,87.97,25.55,91.6052585827,136.91,91.54608,41.66844,100.5830187228,4.24608,1.23844,4.423,87.3,40.43,96.2074576111,136.8
2020-01-25 20:30:00,71.77624,3.16807,71.8461223453,3.21624,0.9380700000000001,3.35025,68.56,2.23,68.5962571865,137.42,70.49624,20.00807,73.2805753202,3.21624,0.9380700000000001,3.35025,67.28,19.07,69.9304175592,137.62,91.12624,26.41807,94.8783749811,3.21624,0.9380700000000001,3.35025,87.91,25.48,91.5281295559,137.34,90.46624,41.89807,99.6974866758,3.21624,0.9380700000000001,3.35025,87.25,40.96,96.3861198514,137.21
2020-01-25 21:00:00,69.80816,2.90238,69.868469371,3.36816,0.98238,3.5085,66.44,1.92,66.4677365344,137.45,68.52816,20.34238,71.48371239,3.36816,0.98238,3.5085,65.16,19.36,67.975254321,137.64,88.07816,25.61238,91.7265298496,3.36816,0.98238,3.5085,84.71,24.63,88.2180310367,137.44,87.39816,42.89238,97.3560200165,3.36816,0.98238,3.5085,84.03,41.91,93.9014856113,137.32
2020-01-25 21:30:00,66.9112,2.3791,66.9534823758,3.6311999999999998,1.0591,3.7825,63.28,1.32,63.2937658857,138.07,65.6912,21.1991,69.0270642448,3.6311999999999998,1.0591,3.7825,62.06,20.14,65.2461738342,138.27,84.1112,24.5191,87.612100935,3.6311999999999998,1.0591,3.7825,80.48,23.46,83.8296009772,138.14,83.4012,44.8291,94.6858403789,3.6311999999999998,1.0591,3.7825,79.77,43.77,90.9893719068,138.01
2020-01-25 22:00:00,64.25136,1.82498,64.2772729186,4.61136,1.34498,4.8035,59.64,0.48,59.6419315583,138.49,63.04136,23.33498,67.2215319838,4.61136,1.34498,4.8035,58.43,21.99,62.4309618699,138.68,80.00136,24.10498,83.5539805315,4.61136,1.34498,4.8035,75.39,22.76,78.750680632,138.44,79.25136,45.97498,91.6213776793,4.61136,1.34498,4.8035,74.64,44.63,86.9653177997,138.33
2020-01-25 22:30:00,61.98768,3.63099,62.0939333604,7.71768,2.25099,8.03925,54.27,1.38,54.28754277,138.14,60.85768,25.04099,65.8081180035,7.71768,2.25099,8.03925,53.14,22.79,57.8207895138,138.34,74.18768,22.97099,77.6625923168,7.71768,2.25099,8.03925,66.47,20.72,69.6245596036,138.23,73.40768,48.76099,88.1267361745,7.71768,2.25099,8.03925,65.69,46.51,80.4882364076,138.13
2020-01-25 23:00:00,57.16328,3.48429,57.2693710212,6.08328,1.7742900000000001,6.33675,51.08,1.71,51.1086147337,139.03,56.07328,25.14429,61.4528115676,6.08328,1.7742900000000001,6.33675,49.99,23.37,55.1829412047,139.23,71.42328,22.12429,74.7714459802,6.08328,1.7742900000000001,6.33675,65.34,20.35,68.4356493357,139.14,70.63328,49.56429,86.2883484994,6.08328,1.7742900000000001,6.33675,64.55,47.79,80.3155439501,139.04
2020-01-25 23:30:00,55.21432,3.18126,55.3058907193,5.28432,1.54126,5.5045,49.93,1.6400000000000001,49.9569264467,139.25,54.13432,24.93126,59.5994322712,5.28432,1.54126,5.5045,48.85,23.39,54.1610062683,139.44,66.81432,21.11126,70.0702408719,5.28432,1.54126,5.5045,61.53,19.57,64.567219237,139.48,65.98432,50.50126,83.092164176,5.28432,1.54126,5.5045,60.7,48.96,77.9844317797,139.35
2020-01-26 00:00:00,52.9744,4.34795,53.152532626,6.1644,1.7979500000000002,6.42125,46.81,2.55,46.8794048597,139.42,51.9244,26.04795,58.0916432421,6.1644,1.7979500000000002,6.42125,45.76,24.25,51.7884166586,139.62,63.0044,20.16795,66.1536138587,6.1644,1.7979500000000002,6.42125,56.84,18.37,59.7347679329,139.66,62.1744,51.90795,80.9943904759,6.1644,1.7979500000000002,6.42125,56.01,50.11,75.1540564441,139.57
2020-01-26 00:30:00,51.04792,4.42981,51.2397633968,6.78792,1.97981,7.07075,44.26,2.45,44.3277576694,139.49,50.02792,26.15981,56.4546582557,6.78792,1.97981,7.07075,43.24,24.18,49.5415986823,139.69,62.29792,19.97981,65.4234181617,6.78792,1.97981,7.07075,55.51,18.0,58.3554633261,139.79,61.46792,52.61981,80.9144584951,6.78792,1.97981,7.07075,54.68,50.64,74.5272567589,139.68
2020-01-26 01:00:00,50.90072,4.14521,51.0692281365,6.12072,1.7852100000000002,6.37575,44.78,2.36,44.8421453546,139.18,49.88072,25.80521,56.160440622,6.12072,1.7852100000000002,6.37575,43.76,24.02,49.918914251,139.37,62.74072,19.85521,65.80750193,6.12072,1.7852100000000002,6.37575,56.62,18.07,59.43357048,139.47,61.91072,52.085210000000004,80.9061576869,6.12072,1.7852100000000002,6.37575,55.79,50.3,75.1173355491,139.37
2020-01-26 01:30:00,50.3576,4.3643,50.5463647778,5.8776,1.7143000000000002,6.1225,44.48,2.65,44.5588700485,139.28,49.3376,26.0443,55.7898228734,5.8776,1.7143000000000002,6.1225,43.46,24.33,49.8068318607,139.48,62.5676,19.8143,65.6301078336,5.8776,1.7143000000000002,6.1225,56.69,18.1,59.5093782525,139.54,61.7376,52.0743,80.7667256626,5.8776,1.7143000000000002,6.1225,55.86,50.36,75.2095020592,139.43
