Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-26 02:00:00,49.14648,3.88064,49.2994509422,3.63648,1.06064,3.7880000000000003,45.51,2.8200000000000003,45.5972861035,139.55,48.10648,25.62064,54.5036752155,3.63648,1.06064,3.7880000000000003,44.47,24.56,50.8013238016,139.75,61.57648,19.35064,64.5454115921,3.63648,1.06064,3.7880000000000003,57.94,18.29,60.7582726878,139.7,60.72648,52.01064,79.955062669,3.63648,1.06064,3.7880000000000003,57.09,50.95,76.5190865079,139.6
2020-01-26 02:30:00,48.6168,3.6099,48.7506371266,3.4968,1.0199,3.6425,45.12,2.59,45.1942750799,139.72,47.5968,25.4499,53.9736304157,3.4968,1.0199,3.6425,44.1,24.43,50.4146298211,139.91,60.5668,19.9899,63.7803524939,3.4968,1.0199,3.6425,57.07,18.97,60.1402178247,139.83,59.7068,51.6999,78.9796279192,3.4968,1.0199,3.6425,56.21,50.68,75.6837267846,139.7
2020-01-26 03:00:00,47.76144,3.84417,47.9158929152,3.75144,1.09417,3.90775,44.01,2.75,44.0958342704,139.31,46.75144,25.57417,53.289166941,3.75144,1.09417,3.90775,43.0,24.48,49.48,139.51,59.38144,19.21417,62.4126569316,3.75144,1.09417,3.90775,55.63,18.12,58.5066773967,139.56,58.55144,51.55417,78.0134832607,3.75144,1.09417,3.90775,54.8,50.46,74.4932990275,139.44
2020-01-26 03:30:00,46.10512,4.14441,46.2910166713,4.33512,1.26441,4.51575,41.77,2.88,41.8691688477,139.5,45.11512,25.89441,52.0182133667,4.33512,1.26441,4.51575,40.78,24.63,47.6407944938,139.69,59.26512,19.11441,62.2713025258,4.33512,1.26441,4.51575,54.93,17.85,57.7574878263,139.77,58.41512,52.12441,78.2897206692,4.33512,1.26441,4.51575,54.08,50.86,74.2387095793,139.64
2020-01-26 04:00:00,45.24664,4.64527,45.4844694886,4.64664,1.35527,4.84025,40.6,3.29,40.7330836053,139.36,44.26664,26.36527,51.5234206848,4.64664,1.35527,4.84025,39.62,25.01,46.8534363734,139.55,58.53664,30.52527,66.0176516627,4.64664,1.35527,4.84025,53.89,29.17,61.2782261493,136.14,57.03664,62.80527,84.8391433376,4.64664,1.35527,4.84025,52.39,61.45,80.7515609756,136.03
2020-01-26 04:30:00,46.00952,4.61111,46.2400072022,4.2895199999999996,1.25111,4.46825,41.72,3.36,41.8550833233,138.84,45.02952,26.18111,52.0875051453,4.2895199999999996,1.25111,4.46825,40.74,24.93,47.7624591075,139.04,56.87952,20.55111,60.4783260157,4.2895199999999996,1.25111,4.46825,52.59,19.3,56.019622455,138.59,55.95952,52.90111,77.0064628318,4.2895199999999996,1.25111,4.46825,51.67,51.65,73.058274001,138.46
2020-01-26 05:00:00,46.10416,4.72788,46.3459428494,4.48416,1.30788,4.671,41.62,3.42,41.7602777769,139.77,45.11416,26.56788,52.355894417,4.48416,1.30788,4.671,40.63,25.26,47.8420787592,139.97,56.27416,19.31788,59.4975761809,4.48416,1.30788,4.671,51.79,18.01,54.8321456812,139.97,55.42416,52.21788,76.1481746557,4.48416,1.30788,4.671,50.94,50.91,72.018828788,139.85
2020-01-26 05:30:00,46.21144,5.36167,46.5214433575,4.77144,1.39167,4.97025,41.44,3.9699999999999998,41.629730962400004,139.84,45.22144,27.20167,52.7722416282,4.77144,1.39167,4.97025,40.45,25.81,47.9828990371,140.02,56.56144,31.24167,64.6160849887,4.77144,1.39167,4.97025,51.79,29.85,59.7764719601,136.5,55.06144,62.50167,83.2959838627,4.77144,1.39167,4.97025,50.29,61.11,79.142379292,136.38
2020-01-26 06:00:00,46.792,5.80975,47.1512932915,5.382,1.56975,5.60625,41.41,4.24,41.6265023753,139.22,45.802,27.45975,53.4028189711,5.382,1.56975,5.60625,40.42,25.89,48.0007135364,139.41,57.142,31.65975,65.3264719242,5.382,1.56975,5.60625,51.76,30.09,59.8707416022,135.76,55.632,62.16975,83.4265979114,5.382,1.56975,5.60625,50.25,60.6,78.7237098973,135.64
2020-01-26 06:30:00,49.45536,4.47823,49.6577000742,5.20536,1.51823,5.42225,44.25,2.96,44.3488906287,138.56,48.45536,25.96823,54.9751842385,5.20536,1.51823,5.42225,43.25,24.45,49.6826428444,138.75,59.93536,21.27823,63.6003966203,5.20536,1.51823,5.42225,54.73,19.76,58.1878896335,137.76,59.07536,45.31823,74.4556252372,5.20536,1.51823,5.42225,53.87,43.8,69.4292222339,137.66
2020-01-26 07:00:00,51.58048,3.29889,51.6858645305,4.83048,1.40889,5.03175,46.75,1.8900000000000001,46.7881886805,139.32,50.53048,25.01889,56.385053568000004,4.83048,1.40889,5.03175,45.7,23.61,51.4385273895,139.5,62.82048,15.09889,64.6095131282,4.83048,1.40889,5.03175,57.99,13.69,59.5840263829,136.01,62.46048,14.98889,64.2337791607,4.83048,1.40889,5.03175,57.63,13.58,59.2083887638,135.91
2020-01-26 07:30:00,54.20208,3.22144,54.2977269506,5.18208,1.51144,5.398,49.02,1.71,49.0498165134,138.46,53.13208,24.69144,58.5891212974,5.18208,1.51144,5.398,47.95,23.18,53.2589419722,138.64,66.85208,14.20144,68.3438475534,5.18208,1.51144,5.398,61.67,12.69,62.9620917696,137.3,66.47208,14.62144,68.061177827,5.18208,1.51144,5.398,61.29,13.11,62.6764405499,137.17
2020-01-26 08:00:00,57.0,2.0625,57.037302761,5.22,1.5225,5.4375,51.78,0.54,51.7828156824,138.66,55.9,23.6525,60.6980292617,5.22,1.5225,5.4375,50.68,22.13,55.3009882371,138.85,69.97,14.1125,71.3790134161,5.22,1.5225,5.4375,64.75,12.59,65.9626454897,139.94,69.62,14.0125,71.0161570085,5.22,1.5225,5.4375,64.4,12.49,65.6000007622,139.81
2020-01-26 08:30:00,60.7468,1.6099,60.7681288855,4.9368,1.4399,5.1425,55.81,0.17,55.8102589136,138.33,59.6068,22.7799,63.8113974949,4.9368,1.4399,5.1425,54.67,21.34,58.687345314,138.52,74.8968,12.8999,75.9995925663,4.9368,1.4399,5.1425,69.96,11.46,70.8924057992,139.58,74.5068,12.799900000000001,75.5982849425,4.9368,1.4399,5.1425,69.57,11.36,70.4913789055,139.45
2020-01-26 09:00:00,65.5828,3.0929,65.6556904331,5.3928,1.5729000000000002,5.6175,60.19,1.52,60.2091894979,137.44,64.4028,21.3029,67.8346091332,5.3928,1.5729000000000002,5.6175,59.01,19.73,62.2210012777,137.63,79.1328,12.0329,80.0424307368,5.3928,1.5729000000000002,5.6175,73.74,10.46,74.4781793548,138.74,78.7228,11.9629,79.6265672766,5.3928,1.5729000000000002,5.6175,73.33,10.39,74.0624128691,138.62
2020-01-26 09:30:00,69.70464,4.42552,69.8449859675,7.42464,2.16552,7.734,62.28,2.26,62.3209916481,137.34,68.48464,21.17552,71.6836701293,7.42464,2.16552,7.734,61.06,19.01,63.9507912383,137.53,81.58464,11.51552,82.393329128,7.42464,2.16552,7.734,74.16,9.35,74.7470942579,138.62,81.16464,11.42552,81.9648784151,7.42464,2.16552,7.734,73.74,9.26,74.3191442362,138.47
2020-01-26 10:00:00,76.46136,7.14373,76.7943516892,14.00136,4.08373,14.58475,62.46,3.06,62.5349118493,137.03,75.26136,22.20373,78.4683244052,14.00136,4.08373,14.58475,61.26,18.12,63.8836598826,137.22,78.09136,12.99373,79.1650019009,14.00136,4.08373,14.58475,64.09,8.91,64.7063845382,138.45,77.72136,12.92373,78.7885308745,14.00136,4.08373,14.58475,63.72,8.84,64.3302728115,138.3
2020-01-26 10:30:00,79.57872,8.14046,79.9939983114,15.73872,4.59046,16.3945,63.84,3.55,63.9386276049,137.6,78.34872,22.40046,81.488051479,15.73872,4.59046,16.3945,62.61,17.81,65.0938414906,137.78,78.76872,13.13046,79.8556211562,15.73872,4.59046,16.3945,63.03,8.54,63.6059156054,139.03,78.43872,13.05046,79.5169623505,15.73872,4.59046,16.3945,62.7,8.46,63.2681720931,138.9
2020-01-26 11:00:00,79.02712,7.76291,79.4074836975,13.10712,3.8229100000000003,13.65325,65.92,3.94,66.0376407816,136.87,77.78712,21.08291,80.5935799674,13.10712,3.8229100000000003,13.65325,64.68,17.26,66.9433342462,137.06,83.65712,10.17291,84.273375538,13.10712,3.8229100000000003,13.65325,70.55,6.35,70.8351960539,138.1,83.26712,10.10291,83.8777805117,13.10712,3.8229100000000003,13.65325,70.16,6.28,70.4404997143,137.96
2020-01-26 11:30:00,84.2532,9.4001,84.7759611579,15.2232,4.4401,15.8575,69.03,4.96,69.207965582,137.51,82.9532,20.9001,85.5455876726,15.2232,4.4401,15.8575,67.73,16.46,69.7013952515,137.69,84.1332,12.8701,85.1118958563,15.2232,4.4401,15.8575,68.91,8.43,69.42372073,139.1,83.7632,12.7901,84.7340565077,15.2232,4.4401,15.8575,68.54,8.35,69.0467530011,138.97
2020-01-26 12:00:00,81.97984,8.31287,82.4002304248,11.28984,3.29287,11.76025,70.69,5.02,70.8680217023,137.41,80.67984,19.64287,83.0366119508,11.28984,3.29287,11.76025,69.39,16.35,71.2902139147,137.6,92.65984,9.69287,93.1654317741,11.28984,3.29287,11.76025,81.37,6.4,81.6213017539,138.72,92.22984,9.62287,92.7304858904,11.28984,3.29287,11.76025,80.94,6.33,81.1871449184,138.6
2020-01-26 12:30:00,81.84928,9.09729,82.3532957559,14.21928,4.14729,14.81175,67.63,4.95,67.8109091518,136.79,80.55928,20.38729,83.0989722419,14.21928,4.14729,14.81175,66.34,16.24,68.2988521133,136.99,95.62928,10.30729,96.1831555963,14.21928,4.14729,14.81175,81.41,6.16,81.6427198224,138.05,95.18928,10.23729,95.7381905692,14.21928,4.14729,14.81175,80.97,6.09,81.1987007285,137.92
2020-01-26 13:00:00,79.51832,8.32951,79.9533861226,10.79832,3.14951,11.24825,68.72,5.18,68.9149533846,136.97,78.23832,19.19951,80.5596418851,10.79832,3.14951,11.24825,67.44,16.05,69.3235609299,137.17,99.78832,7.36951,100.0600743857,10.79832,3.14951,11.24825,88.99,4.22,89.0900022449,138.03,99.29832,7.30951,99.5669889635,10.79832,3.14951,11.24825,88.5,4.16,88.5977178036,137.92
2020-01-26 13:30:00,79.46976,8.07243,79.8787010445,10.01976,2.9224300000000003,10.43725,69.45,5.15,69.6406849478,136.6,78.17976,18.88243,80.4277379787,10.01976,2.9224300000000003,10.43725,68.16,15.96,70.0036227634,136.81,100.11976,7.22243,100.3799274634,10.01976,2.9224300000000003,10.43725,90.1,4.3,90.2025498531,137.66,99.62976,7.16243,99.886883429,10.01976,2.9224300000000003,10.43725,89.61,4.24,89.7102541519,137.56
2020-01-26 14:00:00,80.16384,7.93487,80.5555920186,9.03384,2.6348700000000003,9.41025,71.13,5.3,71.3271820557,136.0,78.86384,18.28487,80.9558010921,9.03384,2.6348700000000003,9.41025,69.83,15.65,71.5622204798,136.21,97.62384,7.51487,97.9126519274,9.03384,2.6348700000000003,9.41025,88.59,4.88,88.7243061399,137.18,97.12384,7.44487,97.4087592861,9.03384,2.6348700000000003,9.41025,88.09,4.8100000000000005,88.2212230702,137.07
2020-01-26 14:30:00,78.68776,7.18768,79.0153549483,7.63776,2.22768,7.956,71.05,4.96,71.222918362,136.78,77.36776,18.41768,79.5297505591,7.63776,2.22768,7.956,69.73,16.19,71.5848377801,136.98,97.82776,7.17768,98.0907218691,7.63776,2.22768,7.956,90.19,4.95,90.3257360889,137.89,97.32776,7.12768,97.5884044792,7.63776,2.22768,7.956,89.69,4.9,89.8237502,137.8
2020-01-26 15:00:00,77.22216,6.70313,77.512540578,6.90216,2.01313,7.18975,70.32,4.69,70.4762264881,136.56,75.91216,18.44313,78.12045238,6.90216,2.01313,7.18975,69.01,16.43,70.9388821451,136.76,97.26216,7.21313,97.5292623383,6.90216,2.01313,7.18975,90.36,5.2,90.5095000539,137.67,96.76216,7.14313,97.0254601332,6.90216,2.01313,7.18975,89.86,5.13,90.0063136674,137.56
2020-01-26 15:30:00,77.84032,6.65926,78.1246514325,8.26032,2.40926,8.6045,69.58,4.25,69.709675799,136.67,76.55032,19.27926,78.9407458683,8.26032,2.40926,8.6045,68.29,16.87,70.3428816583,136.88,96.48032,8.45926,96.8504580632,8.26032,2.40926,8.6045,88.22,6.05,88.4272067861,137.85,96.01032,8.39926,96.3770154915,8.26032,2.40926,8.6045,87.75,5.99,87.9542074036,137.76
2020-01-26 16:00:00,77.28128,7.29454,77.6247805295,9.82128,2.86454,10.2305,67.46,4.43,67.6052993485,137.47,76.00128,19.81454,78.5417758715,9.82128,2.86454,10.2305,66.18,16.95,68.3161393816,137.66,96.72128,9.59454,97.1959937582,9.82128,2.86454,10.2305,86.9,6.73,87.160213974,138.69,96.23128,9.52454,96.7014793716,9.82128,2.86454,10.2305,86.41,6.66,86.6662777555,138.56
2020-01-26 16:30:00,77.51096,6.85778,77.813739575,8.46096,2.46778,8.8135,69.05,4.39,69.1894110396,136.92,76.23096,19.25778,78.6258313346,8.46096,2.46778,8.8135,67.77,16.79,69.8188871295,137.11,99.62096,9.34778,100.0585661613,8.46096,2.46778,8.8135,91.16,6.88,91.4192539895,138.13,99.13096,9.26778,99.5632410915,8.46096,2.46778,8.8135,90.67,6.8,90.924633076,138.05
2020-01-26 17:00:00,82.09344,8.16267,82.4982549668,9.16344,2.67267,9.54525,72.93,5.49,73.1363452737,136.06,80.75344,18.18267,82.7751627009,9.16344,2.67267,9.54525,71.59,15.51,73.2508580155,136.25,99.65344,9.89267,100.1432624971,9.16344,2.67267,9.54525,90.49,7.22,90.7775770772,137.47,99.14344,9.81267,99.6278584913,9.16344,2.67267,9.54525,89.98,7.14,90.262838422,137.38
2020-01-26 17:30:00,86.43808,8.86944,86.8919365649,10.79808,3.1494400000000002,11.248,75.64,5.72,75.855968783,135.92,85.08808,18.34944,87.0441457331,10.79808,3.1494400000000002,11.248,74.29,15.2,75.8290452267,136.12,100.43808,10.80944,101.0180771308,10.79808,3.1494400000000002,11.248,89.64,7.66,89.9666893911,137.43,99.92808,10.73944,100.5035160778,10.79808,3.1494400000000002,11.248,89.13,7.59,89.4525852058,137.35
2020-01-26 18:00:00,86.4408,8.8119,86.8887880353,11.5608,3.3719,12.0425,74.88,5.44,75.0773467832,136.13,85.0908,18.9519,87.175792272,11.5608,3.3719,12.0425,73.53,15.58,75.1624726842,136.33,98.8308,11.6419,99.5141239435,11.5608,3.3719,12.0425,87.27,8.27,87.6609707909,137.69,98.3408,11.5619,99.018132058,11.5608,3.3719,12.0425,86.78,8.19,87.1656153538,137.59
2020-01-26 18:30:00,84.62272,8.56246,85.0548085734,11.56272,3.3724600000000002,12.0445,73.06,5.19,73.2441103434,136.74,83.29272,19.37246,85.5159015122,11.56272,3.3724600000000002,12.0445,71.73,16.0,73.4928084917,136.94,96.69272,12.34246,97.4772712987,11.56272,3.3724600000000002,12.0445,85.13,8.97,85.6012721868,138.31,96.21272,12.25246,96.9897430961,11.56272,3.3724600000000002,12.0445,84.65,8.88,85.1144928905,138.22
2020-01-26 19:00:00,80.88232,7.27026,81.2084131667,10.49232,3.06026,10.9295,70.39,4.21,70.5157868849,136.69,79.58232,20.01026,82.0594672287,10.49232,3.06026,10.9295,69.09,16.95,71.1388121914,136.89,95.05232,12.30026,95.8448743202,10.49232,3.06026,10.9295,84.56,9.24,85.0633364029,138.16,94.59232,12.21026,95.3771327533,10.49232,3.06026,10.9295,84.1,9.15,84.5962912899,138.05
2020-01-26 19:30:00,76.99328,6.29304,77.2500324764,8.03328,2.3430400000000002,8.368,68.96,3.95,69.0730345359,136.33,75.70328,19.45304,78.1626980599,8.03328,2.3430400000000002,8.368,67.67,17.11,69.7995773626,136.52,98.00328,9.80304,98.4923473372,8.03328,2.3430400000000002,8.368,89.97,7.46,90.2787488837,137.55,97.50328,9.72304,97.9868721697,8.03328,2.3430400000000002,8.368,89.47,7.38,89.7738564394,137.44
2020-01-26 20:00:00,72.0004,4.5197,72.1421186842,5.6904,1.6597,5.9275,66.31,2.86,66.3716483146,137.34,70.7404,20.0797,73.5350157697,5.6904,1.6597,5.9275,65.05,18.42,67.6076837349,137.53,97.2004,9.2197,97.6366766551,5.6904,1.6597,5.9275,91.51,7.5600000000000005,91.8217496022,138.41,96.6904,9.1397,97.1214063338,5.6904,1.6597,5.9275,91.0,7.48,91.3069022583,138.31
2020-01-26 20:30:00,71.02632,3.88101,71.1322737677,5.38632,1.57101,5.61075,65.64,2.31,65.6806341321,136.85,69.77632,20.41101,72.7003725022,5.38632,1.57101,5.61075,64.39,18.84,67.0896243841,137.05,94.44632,9.85101,94.9586739564,5.38632,1.57101,5.61075,89.06,8.28,89.4440719109,137.96,93.94632,9.76101,94.4520426341,5.38632,1.57101,5.61075,88.56,8.19,88.9378979963,137.85
2020-01-26 21:00:00,69.5912,2.3441,69.6306679722,3.5112,1.0241,3.6575,66.08,1.32,66.0931827044,136.95,68.3412,20.8841,71.4609351342,3.5112,1.0241,3.6575,64.83,19.86,67.8037498963,137.14,88.8512,20.8441,91.26342228,3.5112,1.0241,3.6575,85.34,19.82,87.6113462972,138.41,88.2212,33.5441,94.3831911637,3.5112,1.0241,3.6575,84.71,32.52,90.7377236876,138.28
2020-01-26 21:30:00,67.23328,1.39429,67.2477359036,2.48328,0.7242900000000001,2.58675,64.75,0.67,64.7534663165,137.4,65.97328,21.56429,69.4081571371,2.48328,0.7242900000000001,2.58675,63.49,20.84,66.822793267,137.59,86.39328,24.24429,89.7306214553,2.48328,0.7242900000000001,2.58675,83.91,23.52,87.1440101212,139.58,85.75328,44.01429,96.3892253053,2.48328,0.7242900000000001,2.58675,83.27,43.29,93.8505034616,139.46
2020-01-26 22:00:00,63.70944,1.77567,63.7341803828,2.8994400000000002,0.84567,3.02025,60.81,0.93,60.817111079,138.0,62.50944,23.185670000000002,66.6708735691,2.8994400000000002,0.84567,3.02025,59.61,22.34,63.6586812619,138.19,82.13944,32.62567,88.3816833199,2.8994400000000002,0.84567,3.02025,79.24,31.78,85.3753243039,137.45,80.86944,53.26567,96.8354166948,2.8994400000000002,0.84567,3.02025,77.97,52.42,93.9530590242,137.34
2020-01-26 22:30:00,60.7516,2.7688,60.8146623439,4.0416,1.1788,4.21,56.71,1.5899999999999999,56.7322853409,138.36,59.5816,24.2988,64.345930252,4.0416,1.1788,4.21,55.54,23.12,60.1600033245,138.55,76.7616,34.6988,84.239835921,4.0416,1.1788,4.21,72.72,33.52,80.0736461016,137.07,75.3216,57.7788,94.9301488253,4.0416,1.1788,4.21,71.28,56.6,91.0186706121,136.96
2020-01-26 23:00:00,56.23656,2.92108,56.3123733206,3.22656,0.94108,3.3609999999999998,53.01,1.98,53.0469650404,138.67,55.11656,24.51108,60.3210430033,3.22656,0.94108,3.3609999999999998,51.89,23.57,56.9922538596,138.87,72.87656,34.30108,80.5453728441,3.22656,0.94108,3.3609999999999998,69.65,33.36,77.2270166457,137.37,71.41656,58.04108,92.0276698053,3.22656,0.94108,3.3609999999999998,68.19,57.1,88.9397891835,137.25
2020-01-26 23:30:00,53.57576,3.05293,53.6626726987,4.05576,1.18293,4.22475,49.52,1.87,49.555295378,139.5,52.49576,24.89293,58.0987330495,4.05576,1.18293,4.22475,48.44,23.71,53.9314166326,139.7,67.92576,33.55293,75.7608604964,4.05576,1.18293,4.22475,63.87,32.37,71.6044258409,138.36,66.46576,60.52293,89.8928379136,4.05576,1.18293,4.22475,62.41,59.34,86.1176155034,138.28
2020-01-27 00:00:00,50.04168,3.97924,50.1996423115,3.87168,1.12924,4.033,46.17,2.85,46.2578793288,139.25,49.00168,25.69924,55.3318676659,3.87168,1.12924,4.033,45.13,24.57,51.3848401768,139.46,64.72168,32.44924,72.4006149048,3.87168,1.12924,4.033,60.85,31.32,68.4373063468,138.12,63.26168,61.13924,87.9775359066,3.87168,1.12924,4.033,59.39,60.01,84.4296879066,138.03
2020-01-27 00:30:00,49.53784,3.86437,49.6883381425,3.71784,1.08437,3.87275,45.82,2.7800000000000002,45.9042568832,138.8,48.48784,25.47437,54.7723849651,3.71784,1.08437,3.87275,44.77,24.39,50.9825950693,139.0,63.66784,32.23437,71.3627946451,3.71784,1.08437,3.87275,59.95,31.15,67.559788336,137.66,62.19784,60.81437,86.9882687445,3.71784,1.08437,3.87275,58.48,59.73,83.5917657428,137.56
2020-01-27 01:00:00,50.15168,3.82924,50.2976548738,4.11168,1.19924,4.283,46.04,2.63,46.1150571939,138.73,49.12168,25.46924,55.3319223613,4.11168,1.19924,4.283,45.01,24.27,51.1364155959,138.95,63.62168,32.33924,71.3690732026,4.11168,1.19924,4.283,59.51,31.14,67.1650184248,137.64,62.16168,60.97924,87.0777937904,4.11168,1.19924,4.283,58.05,59.78,83.3273718534,137.56
2020-01-27 01:30:00,50.64576,4.64918,50.8587050627,5.10576,1.4891800000000002,5.3185,45.54,3.16,45.6495038308,137.59,49.605760000000004,25.86918,55.9459194138,5.10576,1.4891800000000002,5.3185,44.5,24.38,50.7408553337,137.81,63.77576,31.98918,71.3488276053,5.10576,1.4891800000000002,5.3185,58.67,30.5,66.124268616,136.45,62.35576,60.17918,86.6589551671,5.10576,1.4891800000000002,5.3185,57.25,58.69,81.9882833093,136.38
2020-01-27 02:00:00,49.94328,5.13929,50.207006671,5.72328,1.6692900000000002,5.96175,44.22,3.47,44.355938723,138.64,48.91328,26.69929,55.7257664538,5.72328,1.6692900000000002,5.96175,43.19,25.03,49.9187039095,138.85,62.16328,32.88929,70.3276530041,5.72328,1.6692900000000002,5.96175,56.44,31.22,64.4993178258,137.44,60.73328,61.02929,86.0993933629,5.72328,1.6692900000000002,5.96175,55.01,59.36,80.9302767819,137.34
2020-01-27 02:30:00,48.69112,5.12491,48.9600844501,5.33112,1.55491,5.55325,43.36,3.5700000000000003,43.5067178721,138.64,47.68112,26.68491,54.6404028734,5.33112,1.55491,5.55325,42.35,25.13,49.2446890537,138.85,61.51112,32.59491,69.6135478306,5.33112,1.55491,5.55325,56.18,31.04,64.1846866472,137.44,60.07112,61.16491,85.7303077876,5.33112,1.55491,5.55325,54.74,59.61,80.9309563764,137.34
2020-01-27 03:00:00,48.44712,5.62291,48.7723338909,5.42712,1.58291,5.65325,43.02,4.04,43.2092814104,138.3,47.44712,27.05291,54.6176632214,5.42712,1.58291,5.65325,42.02,25.47,49.1365576735,138.52,61.28712,32.16291,69.213899309,5.42712,1.58291,5.65325,55.86,30.58,63.6826192929,137.09,59.84712,61.05291,85.4934827444,5.42712,1.58291,5.65325,54.42,59.47,80.6115208888,137.02
2020-01-27 03:30:00,48.6252,5.5961,48.9461582788,5.5752,1.6261,5.8075,43.05,3.9699999999999998,43.2326658905,138.52,47.6152,27.1061,54.7900349357,5.5752,1.6261,5.8075,42.04,25.48,49.1588445755,138.74,60.2552,32.4761,68.4498809221,5.5752,1.6261,5.8075,54.68,30.85,62.7823613764,137.3,58.8352,61.1461,84.8553257271,5.5752,1.6261,5.8075,53.26,59.52,79.8702572927,137.21
2020-01-27 04:00:00,48.00464,5.42052,48.3097039796,5.38464,1.5705200000000001,5.609,42.62,3.85,42.7935380636,138.83,47.00464,27.03052,54.222552439,5.38464,1.5705200000000001,5.609,41.62,25.46,48.7897120303,139.04,59.89464,32.37052,68.0824387474,5.38464,1.5705200000000001,5.609,54.51,30.8,62.6097444492,137.63,58.44464,61.60052,84.9140742692,5.38464,1.5705200000000001,5.609,53.06,60.03,80.1184404491,137.55
2020-01-27 04:30:00,48.378,5.569,48.6974808897,5.688,1.659,5.925,42.69,3.91,42.8686855408,137.8,47.378,26.859,54.4617367057,5.688,1.659,5.925,41.69,25.2,48.7144342059,138.03,60.488,32.459,68.6468121984,5.688,1.659,5.925,54.8,30.8,62.8623893914,136.57,59.088,60.299,84.4237001381,5.688,1.659,5.925,53.4,58.64,79.3108416296,136.48
2020-01-27 05:00:00,48.2056,5.2358,48.4891067457,5.0256,1.4658,5.235,43.18,3.77,43.3442649032,137.92,47.2056,26.5758,54.1723344245,5.0256,1.4658,5.235,42.18,25.11,49.0883336446,138.14,61.8656,32.7958,70.0208323358,5.0256,1.4658,5.235,56.84,31.33,64.9026540289,136.64,60.4356,59.7158,84.9613942741,5.0256,1.4658,5.235,55.41,58.25,80.3948418743,136.54
2020-01-27 05:30:00,50.91296,4.90128,51.1483337128,5.83296,1.7012800000000001,6.076,45.08,3.2,45.1934331513,137.55,49.89296,26.11128,56.312577643,5.83296,1.7012800000000001,6.076,44.06,24.41,50.3699483819,137.77,66.08296,33.56128,74.1169151921,5.83296,1.7012800000000001,6.076,60.25,31.86,68.155132602,136.24,64.67296,58.811280000000004,87.4148637841,5.83296,1.7012800000000001,6.076,58.84,57.11,81.9981566866,136.16
2020-01-27 06:00:00,54.36736,3.65423,54.4900287233,5.87736,1.7142300000000001,6.12225,48.49,1.94,48.5287924845,138.1,53.28736,25.09423,58.9004508901,5.87736,1.7142300000000001,6.12225,47.41,23.38,52.8614462534,138.31,72.67736,15.10423,74.2302931455,5.87736,1.7142300000000001,6.12225,66.8,13.39,68.1287905367,137.19,72.10736,19.63423,74.7326859805,5.87736,1.7142300000000001,6.12225,66.23,17.92,68.6115099674,137.09
2020-01-27 06:30:00,63.5468,3.04115,63.6195283192,6.1068,1.78115,6.36125,57.44,1.26,57.4538179758,136.9,62.3768,21.90115,66.109950458,6.1068,1.78115,6.36125,56.27,20.12,59.7589097959,137.12,81.9368,6.8511500000000005,82.2227307413,6.1068,1.78115,6.36125,75.83,5.07,75.9993013126,135.61,81.4868,6.92115,81.780198652,6.1068,1.78115,6.36125,75.38,5.14,75.5550395407,135.52
2020-01-27 07:00:00,71.29904,6.53097,71.5975325976,6.9290400000000005,2.02097,7.21775,64.37,4.51,64.5278002105,135.51,70.07904,18.33097,72.4368435843,6.9290400000000005,2.02097,7.21775,63.15,16.31,65.2222247397,135.73,89.04904,4.74097,89.1751552926,6.9290400000000005,2.02097,7.21775,82.12,2.7199999999999998,82.1650339256,138.61,88.63904,4.68097,88.7625534348,6.9290400000000005,2.02097,7.21775,81.71,2.66,81.7532855609,138.54
2020-01-27 07:30:00,79.95776,8.74018,80.4340358968,6.85776,2.00018,7.1435,73.1,6.74,73.4100647051,138.29,77.65776,15.72018,79.2328956144,6.85776,2.00018,7.1435,70.8,13.72,72.1171158602,138.5,100.09776,3.61018,100.1628421953,6.85776,2.00018,7.1435,93.24,1.6099999999999999,93.2538991142,137.49,99.61776,3.63018,99.683881918,6.85776,2.00018,7.1435,92.76,1.63,92.7743202616,137.42
2020-01-27 08:00:00,84.22784,11.43312,85.0002662584,7.58784,2.21312,7.904,76.64,9.22,77.1926032726,138.5,81.61784,13.67312,82.7552174597,7.58784,2.21312,7.904,74.03,11.46,74.9117647636,138.7,108.21784,7.20312,108.4572995791,7.58784,2.21312,7.904,100.63,4.99,100.7536450954,136.78,107.70784,7.21312,107.9490986419,7.58784,2.21312,7.904,100.12,5.0,100.2447724323,136.69
2020-01-27 08:30:00,89.58808,14.67444,90.7819545251,11.15808,3.2544399999999998,11.623,78.43,11.42,79.2570583608,138.25,86.94808,12.53444,87.84691686,11.15808,3.2544399999999998,11.623,75.79,9.28,76.3560246477,138.46,109.54808,9.36444,109.9475991925,11.15808,3.2544399999999998,11.623,98.39,6.11,98.5795323584,136.71,109.03808,9.37444,109.4403171386,11.15808,3.2544399999999998,11.623,97.88,6.12,98.0711415249,136.61
2020-01-27 09:00:00,87.75176,14.82968,88.9960155962,10.42176,3.03968,10.856,77.33,11.79,78.2236089681,138.38,85.13176,11.97968,85.9705140941,10.42176,3.03968,10.856,74.71,8.94,75.2429910357,138.58,113.89176,12.07968,114.5305708743,10.42176,3.03968,10.856,103.47,9.04,103.8641540667,136.5,113.37176,12.07968,114.0134844411,10.42176,3.03968,10.856,102.95,9.04,103.346137325,136.41
2020-01-27 09:30:00,91.29512,16.10066,92.7039922994,14.26512,4.16066,14.8595,77.03,11.94,77.9498845413,138.46,88.68512,12.97066,89.6286144613,14.26512,4.16066,14.8595,74.42,8.81,74.9396590598,138.66,111.09512,12.35066,111.7795352032,14.26512,4.16066,14.8595,96.83,8.19,97.175742858,136.75,110.60512,12.34066,111.2914392909,14.26512,4.16066,14.8595,96.34,8.18,96.6866485095,136.68
2020-01-27 10:00:00,90.28776,15.82143,91.6635001135,11.62776,3.39143,12.11225,78.66,12.43,79.6360502536,138.82,87.63776,11.86143,88.4368164254,11.62776,3.39143,12.11225,76.01,8.47,76.4804615572,139.03,110.74776,14.03143,111.6330926422,11.62776,3.39143,12.11225,99.12,10.64,99.6894377555,136.89,110.21776,14.02143,111.1060534744,11.62776,3.39143,12.11225,98.59,10.63,99.1614088242,136.83
2020-01-27 10:30:00,92.94904,17.18722,94.5247299295,15.89904,4.63722,16.5615,77.05,12.55,78.065389258,139.1,90.33904,13.05722,91.2777801124,15.89904,4.63722,16.5615,74.44,8.42,74.9146848088,139.3,105.36904,14.72722,106.3932591824,15.89904,4.63722,16.5615,89.47,10.09,90.0371534423,137.31,104.89904,14.71722,105.9264138799,15.89904,4.63722,16.5615,89.0,10.08,89.5690035671,137.26
2020-01-27 11:00:00,96.02216,17.02313,97.5194450664,19.38216,5.65313,20.18975,76.64,11.37,77.478813233,139.26,93.41216,15.22313,94.6444679993,19.38216,5.65313,20.18975,74.03,9.57,74.646003242,139.46,96.62216,13.08313,97.5038978383,19.38216,5.65313,20.18975,77.24,7.43,77.5965366495,137.7,96.22216,13.10313,97.1102264999,19.38216,5.65313,20.18975,76.84,7.45,77.2003115279,137.62
2020-01-27 11:30:00,96.082,17.6735,97.6939267624,20.172,5.8835,21.0125,75.91,11.79,76.8201288726,138.71,93.512,14.9135,94.6937517804,20.172,5.8835,21.0125,73.34,9.03,73.893819092,138.92,97.052,15.2335,98.240267845,20.172,5.8835,21.0125,76.88,9.35,77.4464776475,137.02,96.672,15.2335,97.8648818844,20.172,5.8835,21.0125,76.5,9.35,77.0692707893,136.91
2020-01-27 12:00:00,100.77504,19.48522,102.6415241774,23.91504,6.97522,24.9115,76.86,12.51,77.8714305763,138.21,98.18504,15.16522,99.3493129189,23.91504,6.97522,24.9115,74.27,8.19,74.7202047642,138.42,93.22504,14.32522,94.3192451785,23.91504,6.97522,24.9115,69.31,7.35,69.6986269592,136.88,92.86504,14.32522,93.9634374757,23.91504,6.97522,24.9115,68.95,7.35,69.3406446466,136.78
2020-01-27 12:30:00,98.03376,19.22068,99.9002134102,19.13376,5.58068,19.931,78.9,13.64,80.0703415754,138.44,95.38376,12.76068,96.233552495,19.13376,5.58068,19.931,76.25,7.18,76.5873024724,138.65,97.51376,11.22068,98.1572057925,19.13376,5.58068,19.931,78.38,5.64,78.5826571197,137.36,97.12376,11.24068,97.7720698533,19.13376,5.58068,19.931,77.99,5.66,78.1951130187,137.25
2020-01-27 13:00:00,97.07976,18.46493,98.820207658,18.35976,5.35493,19.12475,78.72,13.11,79.8042010172,138.39,94.42976,13.00493,95.3210773017,18.35976,5.35493,19.12475,76.07,7.65,76.4536944823,138.59,98.71976,9.84493,99.2094434072,18.35976,5.35493,19.12475,80.36,4.49,80.4853384164,137.36,98.30976,9.86493,98.8034703599,18.35976,5.35493,19.12475,79.95,4.51,80.0771040935,137.28
2020-01-27 13:30:00,98.1308,19.3844,100.027040704,20.1408,5.8744,20.98,77.99,13.51,79.151501565,138.8,95.5008,13.2744,96.4189426202,20.1408,5.8744,20.98,75.36,7.4,75.7224510961,139.01,98.6208,8.8144,99.0139174056,20.1408,5.8744,20.98,78.48,2.94,78.5350495002,137.96,98.2208,8.8444,98.6181979353,20.1408,5.8744,20.98,78.08,2.9699999999999998,78.1364658786,137.86
2020-01-27 14:00:00,95.40008,18.10794,97.1034126849,17.65008,5.14794,18.3855,77.75,12.96,78.8227384706,139.06,92.77008000000001,13.13794,93.6957480927,17.65008,5.14794,18.3855,75.12,7.99,75.5437257487,139.26,101.76008,9.03794,102.1606491808,17.65008,5.14794,18.3855,84.11,3.89,84.1999061757,137.99,101.34008,9.06794,101.7449721129,17.65008,5.14794,18.3855,83.69,3.92,83.7817551738,137.89
2020-01-27 14:30:00,92.17824,16.71032,93.6806422053,15.73824,4.59032,16.394,76.44,12.12,77.3948835518,138.47,89.58824,13.24032,90.5613538989,15.73824,4.59032,16.394,73.85,8.65,74.3548586173,138.67,108.49824,10.38032,108.9936655334,15.73824,4.59032,16.394,92.76,5.79,92.9405277583,137.04,108.02824,10.40032,108.5277259211,15.73824,4.59032,16.394,92.29,5.8100000000000005,92.4726997551,136.95
2020-01-27 15:00:00,90.17,16.3775,91.6452475923,13.74,4.0075,14.3125,76.43,12.37,77.4245555363,139.2,87.58,12.6075,88.482797516,13.74,4.0075,14.3125,73.84,8.6,74.3391256338,139.4,110.0,9.6575,110.4231284933,13.74,4.0075,14.3125,96.26,5.65,96.4256713744,137.79,109.49,9.6775,109.9168508749,13.74,4.0075,14.3125,95.75,5.67,95.9177324586,137.68
2020-01-27 15:30:00,87.13512,16.39691,88.6644674882,15.55512,4.53691,16.20325,71.58,11.86,72.5558819118,139.47,84.68512,13.72691,85.7904284146,15.55512,4.53691,16.20325,69.13,9.19,69.7381746248,139.67,109.71512,8.66691,110.0569074868,15.55512,4.53691,16.20325,94.16,4.13,94.2505305025,138.13,109.22512,8.68691,109.5700198246,15.55512,4.53691,16.20325,93.67,4.15,93.7618867131,138.01
2020-01-27 16:00:00,89.67272,16.66496,91.2081005394,16.06272,4.68496,16.732,73.61,11.98,74.5784989122,139.21,87.16272,13.69496,88.232033226,16.06272,4.68496,16.732,71.1,9.01,71.6686130743,139.41,113.54272,8.54496,113.8638028805,16.06272,4.68496,16.732,97.48,3.86,97.5563939473,137.9,113.02272,8.56496,113.3467854683,16.06272,4.68496,16.732,96.96,3.88,97.0376009596,137.79
2020-01-27 16:30:00,93.19904,16.71722,94.6864641934,16.37904,4.77722,17.0615,76.82,11.94,77.7423694005,139.42,90.59904,13.88722,91.6571924524,16.37904,4.77722,17.0615,74.22,9.11,74.7770051553,139.61,112.74904,7.25722,112.9823581939,16.37904,4.77722,17.0615,96.37,2.48,96.4019050642,138.28,112.23904,7.28722,112.4753558583,16.37904,4.77722,17.0615,95.86,2.51,95.8928553126,138.17
2020-01-27 17:00:00,94.82504,16.88397,96.316440206,16.02504,4.67397,16.69275,78.8,12.21,79.7403542756,139.33,92.16504,13.50397,93.1490837527,16.02504,4.67397,16.69275,76.14,8.83,76.6503000646,139.52,115.61504,6.66397,115.806934034,16.02504,4.67397,16.69275,99.59,1.99,99.6098800321,138.23,115.10504,6.69397,115.2995206745,16.02504,4.67397,16.69275,99.08,2.02,99.100589302,138.17
2020-01-27 17:30:00,99.27112,17.65616,100.8290397257,18.02112,5.25616,18.772,81.25,12.4,82.1907689464,139.3,96.55112,13.89616,97.5459995899,18.02112,5.25616,18.772,78.53,8.64,79.0038638296,139.48,117.35112,6.75616,117.5454425454,18.02112,5.25616,18.772,99.33,1.5,99.3413252378,138.36,116.80112,6.76616,116.996933953,18.02112,5.25616,18.772,98.78,1.51,98.7915406298,138.31
2020-01-27 18:00:00,101.57448,17.67714,103.1011942989,21.62448,6.30714,22.5255,79.95,11.37,80.7544388873,139.93,98.87448,16.10714,100.1778556082,21.62448,6.30714,22.5255,77.25,9.8,77.8691370185,140.11,112.54448,8.59714,112.8723650618,21.62448,6.30714,22.5255,90.92,2.29,90.948834517,139.26,112.05448,8.54714,112.3799808251,21.62448,6.30714,22.5255,90.43,2.24,90.4577387513,139.19
2020-01-27 18:30:00,97.20736,15.57673,98.4474751107,19.73736,5.75673,20.55975,77.47,9.82,78.0899052375,140.05,94.57736,17.09673,96.1102242286,19.73736,5.75673,20.55975,74.84,11.34,75.6942613413,140.24,111.30736,9.50673,111.7126058485,19.73736,5.75673,20.55975,91.57,3.75,91.6467533522,139.33,110.82736,9.43673,111.2283938465,19.73736,5.75673,20.55975,91.09,3.68,91.1643049664,139.21
2020-01-27 19:00:00,94.2064,14.7152,95.3487436309,19.5264,5.6952,20.34,74.68,9.02,75.2227545361,139.69,91.6664,17.7052,93.3606073031,19.5264,5.6952,20.34,72.14,12.01,73.1328906854,139.86,111.0664,9.1552,111.4430926348,19.5264,5.6952,20.34,91.54,3.46,91.605366655,138.81,110.5864,9.0952,110.9597878873,19.5264,5.6952,20.34,91.06,3.4,91.1234525246,138.71
2020-01-27 19:30:00,89.45136,11.51873,90.1899492552,11.96136,3.48873,12.45975,77.49,8.03,77.9049484949,139.42,86.82136,16.40873,88.3583327845,11.96136,3.48873,12.45975,74.86,12.92,75.9667427234,139.61,114.02136,4.60873,114.114464151,11.96136,3.48873,12.45975,102.06,1.12,102.0661452197,137.94,113.50136,4.61873,113.5952965077,11.96136,3.48873,12.45975,101.54,1.13,101.5462874752,137.88
2020-01-27 20:00:00,88.06152,10.56711,88.6932642226,12.88152,3.75711,13.41825,75.18,6.8100000000000005,75.4878036507,136.92,86.42152,17.61711,88.1988757517,12.88152,3.75711,13.41825,73.54,13.86,74.8346924895,137.12,107.75152,5.30711,107.8821369776,12.88152,3.75711,13.41825,94.87,1.55,94.882661219,138.95,107.23152,5.26711,107.3607997794,12.88152,3.75711,13.41825,94.35,1.51,94.3620824272,138.9
2020-01-27 20:30:00,83.57648,7.03314,83.871884845,7.41648,2.16314,7.7255,76.16,4.87,76.3155455985,137.21,82.20648,10.24314,82.8421829206,7.41648,2.16314,7.7255,74.79,8.08,75.2251985707,137.41,108.55648,3.36314,108.6085634775,7.41648,2.16314,7.7255,101.14,1.2,101.1471185946,137.88,108.04648,3.36314,108.0988092027,7.41648,2.16314,7.7255,100.63,1.2,100.6371546696,137.83
2020-01-27 21:00:00,77.84792,6.38356,78.1092087183,6.21792,1.81356,6.477,71.63,4.57,71.7756351417,138.41,76.53792,7.52356,76.9068082357,6.21792,1.81356,6.477,70.32,5.71,70.5514457683,138.6,106.87792,2.64356,106.9106084212,6.21792,1.81356,6.477,100.66,0.8300000000000001,100.6634218572,137.88,106.33792,2.61356,106.3700330253,6.21792,1.81356,6.477,100.12,0.8,100.1231961136,137.83
2020-01-27 21:30:00,75.56696,8.79453,76.0769952191,7.62696,2.22453,7.94475,67.94,6.57,68.2569300511,138.68,74.30696,9.88453,74.9615117094,7.62696,2.22453,7.94475,66.68,7.66,67.1185369328,138.87,98.28696,33.23453,103.7538456654,7.62696,2.22453,7.94475,90.66,31.01,95.816781933,136.32,97.45696,39.89453,105.3063748135,7.62696,2.22453,7.94475,89.83,37.67,97.4087152158,136.23
2020-01-27 22:00:00,69.45912,9.60766,70.1204426815,6.12912,1.78766,6.3845,63.33,7.82,63.8109810299,138.33,68.26912,10.66766,69.0975521668,6.12912,1.78766,6.3845,62.14,8.88,62.7712832432,138.53,95.89912,40.78766,104.2126404284,6.12912,1.78766,6.3845,89.77,39.0,97.8757012746,137.78,94.66912,49.11766,106.6526455624,6.12912,1.78766,6.3845,88.54,47.33,100.3965163738,137.64
2020-01-27 22:30:00,64.95152,11.28211,65.9240923818,6.52152,1.90211,6.7932500000000005,58.43,9.38,59.1781150426,139.73,63.84152,12.30211,65.016010231,6.52152,1.90211,6.7932500000000005,57.32,10.4,58.2558357592,139.93,88.38152,38.61211,96.4478517965,6.52152,1.90211,6.7932500000000005,81.86,36.71,89.7144564716,139.37,87.10152,53.26211,102.0956764411,6.52152,1.90211,6.7932500000000005,80.58,51.36,95.5561928919,139.29
2020-01-27 23:00:00,60.7172,8.5396,61.3147873192,5.5872,1.6296,5.82,55.13,6.91,55.5613624743,138.72,59.6272,16.0896,61.759843005,5.5872,1.6296,5.82,54.04,14.46,55.941158372,138.93,82.8572,34.3796,89.7065911068,5.5872,1.6296,5.82,77.27,32.75,83.9238666888,138.42,81.7672,49.8596,95.7698006054,5.5872,1.6296,5.82,76.18,48.23,90.1638802404,138.32
2020-01-27 23:30:00,57.60912,1.85891,57.639103511100004,5.37912,1.56891,5.60325,52.23,0.29,52.2308050867,137.34,56.53912,23.05891,61.0605062275,5.37912,1.56891,5.60325,51.16,21.49,55.4902306717,137.55,77.23912,26.24891,81.5774903669,5.37912,1.56891,5.60325,71.86,24.68,75.9800105291,137.09,76.50912,43.18891,87.8574264941,5.37912,1.56891,5.60325,71.13,41.62,82.4117788911,136.98
2020-01-28 00:00:00,54.39432,2.73376,54.4629735876,6.18432,1.80376,6.442,48.21,0.93,48.2189692963,137.15,53.36432,23.84376,58.4489139335,6.18432,1.80376,6.442,47.18,22.04,52.0741202518,137.37,75.90432,25.66376,80.1254913994,6.18432,1.80376,6.442,69.72,23.86,73.6897414841,136.88,75.18432,43.96376,87.0947424774,6.18432,1.80376,6.442,69.0,42.16,80.8607791207,136.8
2020-01-28 00:30:00,54.53088,2.9173400000000003,54.6088614261,5.51088,1.6073400000000002,5.7405,49.02,1.31,49.0375009559,136.98,53.48088,23.95734,58.6016950732,5.51088,1.6073400000000002,5.7405,47.97,22.35,52.9211054306,137.2,72.04088,24.17734,75.9896845674,5.51088,1.6073400000000002,5.7405,66.53,22.57,70.2541514788,136.82,71.29088,44.91734,84.2612425962,5.51088,1.6073400000000002,5.7405,65.78,43.31,78.7576313763,136.74
2020-01-28 01:00:00,53.73912,2.60766,53.8023504045,4.68912,1.36766,4.8845,49.05,1.24,49.0656712988,137.1,52.69912,23.71766,57.7903507919,4.68912,1.36766,4.8845,48.01,22.35,52.957365871,137.31,72.97912,24.70766,77.0481694698,4.68912,1.36766,4.8845,68.29,23.34,72.1684120651,136.87,72.23912,44.05766,84.6142296724,4.68912,1.36766,4.8845,67.55,42.69,79.9089394248,136.78
2020-01-28 01:30:00,53.62472,2.68096,53.6916952759,4.49472,1.3109600000000001,4.682,49.13,1.37,49.1490976519,136.67,52.57472,23.69096,57.665958492,4.49472,1.3109600000000001,4.682,48.08,22.38,53.0334875338,136.89,72.99472,24.65096,77.0447855263,4.49472,1.3109600000000001,4.682,68.5,23.34,72.3671582971,136.42,72.25472,43.65096,84.416531978,4.49472,1.3109600000000001,4.682,67.76,42.34,79.9005206491,136.32
2020-01-28 02:00:00,53.3828,2.8516500000000002,53.4589117319,4.4628,1.30165,4.64875,48.92,1.55,48.9445492369,137.57,52.3428,24.08165,57.6167907694,4.4628,1.30165,4.64875,47.88,22.78,53.0228516774,137.78,72.5228,24.58165,76.5755446377,4.4628,1.30165,4.64875,68.06,23.28,71.931370069,137.32,71.7828,44.46165,84.4370102299,4.4628,1.30165,4.64875,67.32,43.16,79.9672933142,137.24
2020-01-28 02:30:00,53.664,3.28825,53.7646490183,5.994,1.74825,6.24375,47.67,1.54,47.6948686967,138.03,52.634,24.69825,58.140704408,5.994,1.74825,6.24375,46.64,22.95,51.9806896838,138.24,69.804,24.58825,74.0079756112,5.994,1.74825,6.24375,63.81,22.84,67.7744915141,137.86,69.024,45.95825,82.9245037312,5.994,1.74825,6.24375,63.03,44.21,76.9889927197,137.76
2020-01-28 03:00:00,52.748,2.86525,52.8257622904,4.818,1.40525,5.01875,47.93,1.46,47.9522314392,137.8,51.708,24.19525,57.0887676042,4.818,1.40525,5.01875,46.89,22.79,52.1349805793,138.01,68.948,23.93525,72.9844017346,4.818,1.40525,5.01875,64.13,22.53,67.9724782541,137.66,68.168,45.76525,82.1056291101,4.818,1.40525,5.01875,63.35,44.36,77.3371327371,137.57
2020-01-28 03:30:00,52.21176,2.89968,52.2922176466,4.18176,1.21968,4.356,48.03,1.6800000000000002,48.0593726551,138.47,51.17176,24.41968,56.6998218057,4.18176,1.21968,4.356,46.99,23.2,52.4051533725,138.67,70.99176,24.24968,75.0191773349,4.18176,1.21968,4.356,66.81,23.03,70.6679347371,138.24,70.23176,45.51968,83.6931381895,4.18176,1.21968,4.356,66.05,44.3,79.5304501433,138.16
2020-01-28 04:00:00,51.92744,3.62842,52.0540532202,4.65744,1.35842,4.8515,47.27,2.27,47.324473584,138.18,50.89744,24.99842,56.7051179441,4.65744,1.35842,4.8515,46.24,23.64,51.9325254537,138.39,69.37744,23.50842,73.2521330191,4.65744,1.35842,4.8515,64.72,22.15,68.4054157213,137.98,68.60744,46.17842,82.7008300868,4.65744,1.35842,4.8515,63.95,44.82,78.0924765903,137.92
2020-01-28 04:30:00,52.00832,3.23951,52.109114119,4.79832,1.39951,4.9982500000000005,47.21,1.8399999999999999,47.2458432034,137.82,50.97832,24.52951,56.572837748,4.79832,1.39951,4.9982500000000005,46.18,23.13,51.6487105357,138.03,68.03832,23.08951,71.8494151713,4.79832,1.39951,4.9982500000000005,63.24,21.69,66.8562166145,137.72,67.26832,46.49951,81.7754933086,4.79832,1.39951,4.9982500000000005,62.47,45.1,77.0487566415,137.66
2020-01-28 05:00:00,52.862,2.85975,52.9392974459,5.142,1.4997500000000001,5.35625,47.72,1.3599999999999999,47.7393757814,136.71,51.822,23.84975,57.0467374971,5.142,1.4997500000000001,5.35625,46.68,22.35,51.7546606597,136.92,68.002,22.87975,71.7478568604,5.142,1.4997500000000001,5.35625,62.86,21.38,66.3964155659,136.67,67.242,46.00975,81.4762766642,5.142,1.4997500000000001,5.35625,62.1,44.51,76.4038618134,136.6
2020-01-28 05:30:00,54.93688,2.28784,54.9844977789,4.82688,1.40784,5.028,50.11,0.88,50.1177264049,137.31,53.88688,23.46784,58.7752954089,4.82688,1.40784,5.028,49.06,22.06,53.7915160597,137.52,71.98688,24.57784,76.0669515046,4.82688,1.40784,5.028,67.16,23.17,71.044454393,137.14,71.23688,44.53784,84.0137623488,4.82688,1.40784,5.028,66.41,43.13,79.1863940333,137.05
2020-01-28 06:00:00,59.28048,2.15389,59.3195966875,6.15048,1.7938900000000002,6.40675,53.13,0.36,53.1312196359,137.73,58.18048,23.03389,62.5741827079,6.15048,1.7938900000000002,6.40675,52.03,21.24,56.1983852081,137.95,75.93048,26.89389,80.5525860067,6.15048,1.7938900000000002,6.40675,69.78,25.1,74.1569848362,137.51,75.20048,43.43389,86.8424722861,6.15048,1.7938900000000002,6.40675,69.05,41.64,80.6336908494,137.4
2020-01-28 06:30:00,67.92688,4.59284,68.081974162,7.58688,2.21284,7.9030000000000005,60.34,2.38,60.3869191133,135.7,66.75688,20.62284,69.869754236,7.58688,2.21284,7.9030000000000005,59.17,18.41,61.9678707073,135.93,88.25688,36.79284,95.6189831707,7.58688,2.21284,7.9030000000000005,80.67,34.58,87.769159162,136.97,87.29688,43.87284,97.701439843,7.58688,2.21284,7.9030000000000005,79.71,41.66,89.9402006891,136.91
2020-01-28 07:00:00,74.40744,6.55592,74.695697429,7.59744,2.21592,7.914,66.81,4.34,66.950815529,137.44,72.55744,18.35592,74.8433156561,7.59744,2.21592,7.914,64.96,16.14,66.9350521028,137.66,96.86744,44.83592,106.7406232622,7.59744,2.21592,7.914,89.27,42.62,98.9221779987,137.69,95.65744,45.61592,105.9771578445,7.59744,2.21592,7.914,88.06,43.4,98.1739456271,137.64
2020-01-28 07:30:00,85.80128,10.12954,86.3971482761,9.46128,2.7595400000000003,9.8555,76.34,7.37,76.694931384,138.95,83.20128,16.149540000000002,84.7541186955,9.46128,2.7595400000000003,9.8555,73.74,13.39,74.945845115,139.17,106.69128,49.09954,117.4469840236,9.46128,2.7595400000000003,9.8555,97.23,46.34,107.7082564152,137.12,105.51128,41.77954,113.4819816969,9.46128,2.7595400000000003,9.8555,96.05,39.02,103.6733471052,137.02
2020-01-28 08:00:00,86.33496,12.80103,87.2788157989,9.05496,2.64103,9.43225,77.28,10.16,77.9450062544,138.08,83.72496,13.06103,84.7375916088,9.05496,2.64103,9.43225,74.67,10.42,75.3935361951,138.29,113.76496,37.60103,119.8177932565,9.05496,2.64103,9.43225,104.71,34.96,110.3919639285,135.98,112.52496,23.75103,115.0042523086,9.05496,2.64103,9.43225,103.47,21.11,105.6014819972,135.95
2020-01-28 08:30:00,90.17096,14.20903,91.2836160593,9.63096,2.80903,10.03225,80.54,11.4,81.3428030006,138.08,87.47096,12.02903,88.2942036946,9.63096,2.80903,10.03225,77.84,9.22,78.3841438047,138.29,115.57096,21.34903,117.5262858992,9.63096,2.80903,10.03225,105.94,18.54,107.5500590423,138.03,114.36096,5.58903,114.4974516243,9.63096,2.80903,10.03225,104.73,2.7800000000000002,104.7668902851,137.95
2020-01-28 09:00:00,91.68152,14.72836,92.8570174936,10.93152,3.18836,11.387,80.75,11.54,81.5704241745,138.65,88.98152,12.42836,89.8452838707,10.93152,3.18836,11.387,78.05,9.24,78.5950386475,138.87,112.60152,23.05836,114.9382019705,10.93152,3.18836,11.387,101.67,19.87,103.5934640795,135.67,111.26152,4.78836,111.3645106136,10.93152,3.18836,11.387,100.33,1.6,100.3427570879,135.65
2020-01-28 09:30:00,92.82592,17.22381,94.4103334109,14.27592,4.16381,14.87075,78.55,13.06,79.6282996177,137.76,90.19592,11.69381,90.9508063569,14.27592,4.16381,14.87075,75.92,7.53,76.2925114281,137.98,113.27592,22.79381,115.5464920548,14.27592,4.16381,14.87075,99.0,18.63,100.7376637609,137.97,112.16592,6.7138100000000005,112.3666714563,14.27592,4.16381,14.87075,97.89,2.55,97.923207668,137.9
2020-01-28 10:00:00,94.4192,16.66685,95.878929998,12.2292,3.56685,12.73875,82.19,13.1,83.2274359812,138.45,91.6592,11.23685,92.3454153846,12.2292,3.56685,12.73875,79.43,7.67,79.7994598979,138.66,113.2192,14.04685,114.0872527654,12.2292,3.56685,12.73875,100.99,10.48,101.5323125906,136.64,112.6792,13.98685,113.5439742371,12.2292,3.56685,12.73875,100.45,10.42,100.9890038569,136.6
2020-01-28 10:30:00,94.29936,16.38773,95.7127316033,11.40936,3.32773,11.88475,82.89,13.06,83.9125479294,138.84,91.54936000000001,11.14773,92.2255778001,11.40936,3.32773,11.88475,80.14,7.82,80.5206308967,139.05,114.86936,13.64773,115.6772682983,11.40936,3.32773,11.88475,103.46,10.32,103.9734292981,137.02,114.31936,13.60773,115.1263930928,11.40936,3.32773,11.88475,102.91,10.28,103.4221760552,136.97
2020-01-28 11:00:00,91.36568,15.93499,92.7448725707,11.60568,3.38499,12.08925,79.76,12.55,80.7413159417,138.21,88.69568,11.52499,89.4413162088,11.60568,3.38499,12.08925,77.09,8.14,77.5185635832,138.42,116.58568,14.48499,117.4820655094,11.60568,3.38499,12.08925,104.98,11.1,105.5651950218,136.22,116.03568,14.43499,116.930098646,11.60568,3.38499,12.08925,104.43,11.05,105.0129868159,136.19
2020-01-28 11:30:00,94.6484,17.15245,96.1900523108,17.2884,5.04245,18.00875,77.36,12.11,78.3021181067,137.62,92.0384,13.442450000000001,93.0148726633,17.2884,5.04245,18.00875,74.75,8.4,75.2204925536,137.83,107.0784,14.57245,108.065443346,17.2884,5.04245,18.00875,89.79,9.53,90.2943242956,135.88,106.5984,14.54245,107.5857877908,17.2884,5.04245,18.00875,89.31,9.5,89.8138413609,135.86
2020-01-28 12:00:00,100.014,18.5695,101.723284091,23.244,6.7795000000000005,24.2125,76.77,11.79,77.6700521437,138.48,97.424,15.7195,98.6840334413,23.244,6.7795000000000005,24.2125,74.18,8.94,74.7167718789,138.69,98.174,17.2395,99.6761487832,23.244,6.7795000000000005,24.2125,74.93,10.46,75.6565694438,136.72,97.784,17.2095,99.2868447794,23.244,6.7795000000000005,24.2125,74.54,10.43,75.2661710199,136.69
2020-01-28 12:30:00,101.34472,18.57971,103.0337706559,24.204720000000002,7.05971,25.21325,77.14,11.52,77.9954485852,139.0,98.73472,16.43971,100.0940008111,24.204720000000002,7.05971,25.21325,74.53,9.38,75.117942597,139.21,93.45472,17.00971,94.9900780322,24.204720000000002,7.05971,25.21325,69.25,9.95,69.9611678004,137.31,93.09472,16.97971,94.6305312442,24.204720000000002,7.05971,25.21325,68.89,9.92,69.6005639345,137.28
2020-01-28 13:00:00,98.06704,17.00872,99.5311051401,19.36704,5.64872,20.174,78.7,11.36,79.51565632,139.08,95.42704,15.21872,96.6329622934,19.36704,5.64872,20.174,76.06,9.57,76.6596927988,139.28,100.12704,15.12872,101.2635290122,19.36704,5.64872,20.174,80.76,9.48,81.3145005519,137.31,99.70704,15.11872,100.8467625658,19.36704,5.64872,20.174,80.34,9.47,80.896208193,137.28
2020-01-28 13:30:00,97.30024,17.44757,98.852184614,19.26024,5.61757,20.06275,78.04,11.83,78.9315557936,138.7,94.67024,14.61757,95.7921066391,19.26024,5.61757,20.06275,75.41,9.0,75.9451650864,138.91,99.83024,14.67757,100.9034582141,19.26024,5.61757,20.06275,80.57,9.06,81.0777928905,137.04,99.41024,14.65757,100.4850246313,19.26024,5.61757,20.06275,80.15,9.04,80.6581930122,137.01
2020-01-28 14:00:00,94.77648,16.74064,96.2435981705,15.87648,4.63064,16.538,78.9,12.11,79.8239444027,138.38,92.10648,13.27064,93.0575818727,15.87648,4.63064,16.538,76.23,8.64,76.7180715347,138.59,104.21648,13.18064,105.0466752182,15.87648,4.63064,16.538,88.34,8.55,88.7527920688,136.76,103.76648,13.16064,104.5977285451,15.87648,4.63064,16.538,87.89,8.53,88.3029614452,136.68
2020-01-28 14:30:00,92.0676,15.50305,93.3637377629,10.7076,3.12305,11.15375,81.36,12.38,82.2965005331,138.65,89.3376,11.55305,90.0815171834,10.7076,3.12305,11.15375,78.63,8.43,79.0806031843,138.86,110.8476,11.65305,111.4584406856,10.7076,3.12305,11.15375,100.14,8.53,100.5026392688,136.96,110.3476,11.63305,110.9590946163,10.7076,3.12305,11.15375,99.64,8.51,100.0027484622,136.88
2020-01-28 15:00:00,94.11784,16.09187,95.4835906654,11.457840000000001,3.34187,11.93525,82.66,12.75,83.6375400164,138.24,91.34784,11.35187,92.0504906297,11.457840000000001,3.34187,11.93525,79.89,8.01,80.2905486343,138.45,108.33784,11.44187,108.940368849,11.457840000000001,3.34187,11.93525,96.88,8.1,97.2180250777,136.7,107.82784,11.43187,108.4321480501,11.457840000000001,3.34187,11.93525,96.37,8.09,96.7089706284,136.6
2020-01-28 15:30:00,92.744,15.46575,94.0246720763,10.374,3.02575,10.80625,82.37,12.44,83.3040845337,138.41,89.994,11.37575,90.7101302174,10.374,3.02575,10.80625,79.62,8.35,80.0566480687,138.62,113.994,11.43575,114.5661748251,10.374,3.02575,10.80625,103.62,8.41,103.9607257574,136.72,113.454,11.42575,114.0278820248,10.374,3.02575,10.80625,103.08,8.4,103.4216921153,136.63
2020-01-28 16:00:00,96.3084,15.58495,97.5612555119,13.3884,3.90495,13.94625,82.92,11.68,83.738574146,138.49,93.5284,13.00495,94.4282284651,13.3884,3.90495,13.94625,80.14,9.1,80.6550035646,138.7,111.3984,9.39495,111.7938665941,13.3884,3.90495,13.94625,98.01,5.49,98.1636399081,137.07,110.8684,9.38495,111.2649064398,13.3884,3.90495,13.94625,97.48,5.48,97.6339121412,136.98
