Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-28 16:30:00,93.21784,16.78562,94.7170667464,18.08784,5.27562,18.8415,75.13,11.51,76.0065589275,138.74,90.65784,14.56562,91.8204837683,18.08784,5.27562,18.8415,72.57,9.29,73.1622101908,138.95,112.45784,7.26562,112.6923023611,18.08784,5.27562,18.8415,94.37,1.99,94.3909794419,137.61,111.96784,7.28562,112.2046231358,18.08784,5.27562,18.8415,93.88,2.01,93.9015148973,137.54
2020-01-28 17:00:00,98.124,17.84075,99.7327014402,18.414,5.37075,19.18125,79.71,12.47,80.6795203258,138.88,95.434,13.81075,96.428134751,18.414,5.37075,19.18125,77.02,8.44,77.4810557491,139.08,113.654,6.07075,113.8160169816,18.414,5.37075,19.18125,95.24,0.7000000000000001,95.2425724138,138.0,113.154,6.09075,113.3178050951,18.414,5.37075,19.18125,94.74,0.72,94.7427358693,137.91
2020-01-28 17:30:00,101.19248,17.93739,102.7699760074,19.36248,5.64739,20.16925,81.83,12.29,82.7477673415,138.66,98.44248,14.22739,99.465272808,19.36248,5.64739,20.16925,79.08,8.58,79.5440934325,138.86,115.01248,5.97739,115.1677027077,19.36248,5.64739,20.16925,95.65,0.33,95.6505692612,137.83,114.49248,5.98739,114.6489285408,19.36248,5.64739,20.16925,95.13,0.34,95.1306075877,137.73
2020-01-28 18:00:00,101.3952,17.5386,102.9008701275,20.6352,6.0186,21.495,80.76,11.52,81.5774968971,139.29,98.6652,15.5086,99.8766157066,20.6352,6.0186,21.495,78.03,9.49,78.6049680364,139.49,113.4652,7.6186,113.720687111,20.6352,6.0186,21.495,92.83,1.6,92.843787622,138.57,112.9852,7.5886,113.2397556912,20.6352,6.0186,21.495,92.35,1.57,92.3633444609,138.51
2020-01-28 18:30:00,97.74872,15.59671,98.9851990171,18.94872,5.52671,19.73825,78.8,10.07,79.4408264056,139.81,95.06872,16.54671,96.4979540418,18.94872,5.52671,19.73825,76.12,11.02,76.9135540721,140.01,114.03872,6.75671,114.2387096796,18.94872,5.52671,19.73825,95.09,1.23,95.0979547624,138.84,113.53872,6.71671,113.7372196445,18.94872,5.52671,19.73825,94.59,1.19,94.5974851674,138.78
2020-01-28 19:00:00,94.10104,14.03572,95.1420367924,18.91104,5.51572,19.699,75.19,8.52,75.6711735075,139.98,91.52104,18.10572,93.2947900978,18.91104,5.51572,19.699,72.61,12.59,73.6934203304,140.18,111.98104000000001,7.17572,112.2107137354,18.91104,5.51572,19.699,93.07,1.6600000000000001,93.0848027339,138.87,111.49104,7.13572,111.7191590561,18.91104,5.51572,19.699,92.58,1.62,92.5941726028,138.83
2020-01-28 19:30:00,92.47824,11.80157,93.2282249534,14.50824,4.23157,15.11275,77.97,7.57,78.3366185127,139.35,89.80824,17.56157,91.509172834,14.50824,4.23157,15.11275,75.3,13.33,76.4707715405,139.55,111.73824,5.71157,111.8841200089,14.50824,4.23157,15.11275,97.23,1.48,97.2412633608,137.98,111.23824,5.6915700000000005,111.3837510922,14.50824,4.23157,15.11275,96.73,1.46,96.7410176709,137.94
2020-01-28 20:00:00,91.30376,11.48193,92.02288469,15.02376,4.38193,15.649750000000001,76.28,7.1,76.6097147887,139.64,88.70376,18.26193,90.5640940189,15.02376,4.38193,15.649750000000001,73.68,13.88,74.9759748186,139.84,111.02376,5.09193,111.1404653385,15.02376,4.38193,15.649750000000001,96.0,0.71,96.0026254849,138.21,110.52376,5.07193,110.6400741073,15.02376,4.38193,15.649750000000001,95.5,0.6900000000000001,95.5024926376,138.18
2020-01-28 20:30:00,85.6752,9.03985,86.1507909602,8.6052,2.50985,8.963750000000001,77.07,6.53,77.346142761,139.47,83.0452,16.85985,84.7393638462,8.6052,2.50985,8.963750000000001,74.44,14.35,75.810527633,139.67,111.8252,3.7098500000000003,111.8867210265,8.6052,2.50985,8.963750000000001,103.22,1.2,103.22697515670001,137.8,111.2852,3.69985,111.3466866551,8.6052,2.50985,8.963750000000001,102.68,1.19,102.6868954638,137.76
2020-01-28 21:00:00,81.85784,6.60812,82.1241329902,6.50784,1.89812,6.779,75.35,4.71,75.4970635191,139.53,79.26784,18.03812,81.2943062668,6.50784,1.89812,6.779,72.76,16.14,74.5286334237,139.73,107.36784,2.29812,107.3924318646,6.50784,1.89812,6.779,100.86,0.4,100.8607931755,137.77,106.84784,2.29812,106.8725515191,6.50784,1.89812,6.779,100.34,0.4,100.340797286,137.72
2020-01-28 21:30:00,76.2252,5.06235,76.3931181623,7.3452,2.14235,7.65125,68.88,2.92,68.941865365,140.25,73.8052,20.19235,76.5175701755,7.3452,2.14235,7.65125,66.46,18.05,68.8675112081,140.46,104.9152,2.91235,104.9556143022,7.3452,2.14235,7.65125,97.57,0.77,97.5730382841,138.34,104.4152,2.89235,104.4552520439,7.3452,2.14235,7.65125,97.07,0.75,97.0728973504,138.29
2020-01-28 22:00:00,71.62624,3.74182,71.7239114483,7.44624,2.17182,7.7565,64.18,1.57,64.1992001508,139.96,69.34624,21.43182,72.5825317184,7.44624,2.17182,7.7565,61.9,19.26,64.8271362934,140.17,95.72624,5.95182,95.9110900045,7.44624,2.17182,7.7565,88.28,3.7800000000000002,88.3608895383,138.28,95.26624,5.89182,95.4482583741,7.44624,2.17182,7.7565,87.82,3.7199999999999998,87.8987531197,138.23
2020-01-28 22:30:00,67.16128,5.40329,67.378283401,7.93128,2.31329,8.26175,59.23,3.09,59.3105471228,139.25,65.46128,19.65329,68.3478674654,7.93128,2.31329,8.26175,57.53,17.34,60.0864086129,139.46,90.68128,7.64329,91.0028264641,7.93128,2.31329,8.26175,82.75,5.33,82.9214773144,138.65,90.26128,7.57329,90.5784377689,7.93128,2.31329,8.26175,82.33,5.26,82.4978575479,138.58
2020-01-28 23:00:00,61.50984,12.18162,62.7044837524,7.71984,2.25162,8.0415,53.79,9.93,54.6988939559,137.17,60.93984,13.30162,62.3746518535,7.71984,2.25162,8.0415,53.22,11.05,54.3550448441,137.39,84.77984000000001,28.05162,89.3001380461,7.71984,2.25162,8.0415,77.06,25.8,81.264282437,136.91,84.10984,41.92162,93.978121966,7.71984,2.25162,8.0415,76.39,39.67,86.0763672561,136.86
2020-01-28 23:30:00,59.27328,12.63804,60.6056249617,8.39328,2.44804,8.743,50.88,10.19,51.8903700122,136.76,58.71328,13.72804,60.2968351624,8.39328,2.44804,8.743,50.32,11.28,51.568796767,136.98,79.87328,27.67804,84.5329211385,8.39328,2.44804,8.743,71.48,25.23,75.8020006332,138.94,79.23328,42.74804,90.0294817457,8.39328,2.44804,8.743,70.84,40.3,81.5008932466,138.85
2020-01-29 00:00:00,56.36624,12.75182,57.7906733396,6.00624,1.75182,6.2565,50.36,11.0,51.5473529873,137.71,55.82624,13.84182,57.516650228,6.00624,1.75182,6.2565,49.82,12.09,51.2659779971,137.92,75.30624,36.37182,83.6297738431,6.00624,1.75182,6.2565,69.3,34.62,77.4663436597,137.58,74.05624,53.27182,91.2261666905,6.00624,1.75182,6.2565,68.05,51.52,85.352872828,137.51
2020-01-29 00:30:00,54.17032,13.03676,55.7169694097,4.48032,1.3067600000000001,4.667,49.69,11.73,51.0557440451,137.97,53.61032,14.13676,55.4428930865,4.48032,1.3067600000000001,4.667,49.13,12.83,50.7776112081,138.18,73.85032,36.37676,82.3233771914,4.48032,1.3067600000000001,4.667,69.37,35.07,77.7309577967,137.55,72.54032,54.38676,90.6643132054,4.48032,1.3067600000000001,4.667,68.06,53.08,86.3113549888,137.47
2020-01-29 01:00:00,55.95552,12.67786,57.3737601404,5.85552,1.7078600000000002,6.0995,50.1,10.97,51.2869466824,136.78,55.41552,13.75786,57.097798282,5.85552,1.7078600000000002,6.0995,49.56,12.05,51.0038831855,137.0,74.35552,35.76786,82.5111093335,5.85552,1.7078600000000002,6.0995,68.5,34.06,76.5005464033,136.5,73.06552,54.59786,91.2112741357,5.85552,1.7078600000000002,6.0995,67.21,52.89,85.525061824,136.39
2020-01-29 01:30:00,57.5256,13.1783,59.0157796377,7.6056,2.2183,7.9225,49.92,10.96,51.1089815981,136.49,56.9656,14.2683,58.7253264635,7.6056,2.2183,7.9225,49.36,12.05,50.8095670125,136.7,70.3856,34.6683,78.4603320937,7.6056,2.2183,7.9225,62.78,32.45,70.6705801589,136.39,69.1056,56.4383,89.2236832811,7.6056,2.2183,7.9225,61.5,54.22,81.9881601208,136.3
2020-01-29 02:00:00,55.01408,13.50244,56.6468435502,8.37408,2.44244,8.723,46.64,11.06,47.9334246638,137.43,54.47408,14.58244,56.3921355173,8.37408,2.44244,8.723,46.1,12.14,47.6716855167,137.65,71.31408,35.52244,79.6714613259,8.37408,2.44244,8.723,62.94,33.08,71.1036567273,137.31,70.00408,57.29244,90.4599076818,8.37408,2.44244,8.723,61.63,54.85,82.5032084225,137.21
2020-01-29 02:30:00,56.62936,13.66398,58.2545171077,7.89936,2.30398,8.2285,48.73,11.36,50.0366115959,138.06,56.07936,14.77398,57.9928021659,7.89936,2.30398,8.2285,48.18,12.47,49.7675928693,138.27,71.36936,35.75398,79.8243862028,7.89936,2.30398,8.2285,63.47,33.45,71.7449886752,137.89,70.04936,57.39398,90.5592721738,7.89936,2.30398,8.2285,62.15,55.09,83.0513732578,137.8
2020-01-29 03:00:00,56.31024,13.58007,57.9246185146,7.68024,2.2400700000000002,8.00025,48.63,11.34,49.934682336,138.06,55.76024,14.68007,57.6602880678,7.68024,2.2400700000000002,8.00025,48.08,12.44,49.6632661028,138.27,69.94024,35.40007,78.3887882753,7.68024,2.2400700000000002,8.00025,62.26,33.16,70.5400113411,137.92,68.61024,57.74007,89.6731883924,7.68024,2.2400700000000002,8.00025,60.93,55.5,82.4179282681,137.85
2020-01-29 03:30:00,55.47504,13.94647,57.2012595007,7.56504,2.20647,7.88025,47.91,11.74,49.3274335436,138.01,54.93504,15.04647,56.958360925,7.56504,2.20647,7.88025,47.37,12.84,49.0793490177,138.23,70.55504,35.13647,78.8199542848,7.56504,2.20647,7.88025,62.99,32.93,71.0783018931,137.84,69.24504,57.73647,90.1575040286,7.56504,2.20647,7.88025,61.68,55.53,82.9939955659,137.77
2020-01-29 04:00:00,53.94112,13.45866,55.5947835309,6.20112,1.8086600000000002,6.4595,47.74,11.65,49.1409208298,138.01,53.40112,14.53866,55.3448484671,6.20112,1.8086600000000002,6.4595,47.2,12.73,48.8865308649,138.23,70.76112,35.34866,79.0990762743,6.20112,1.8086600000000002,6.4595,64.56,33.54,72.7524927408,137.78,69.43112,56.78866,89.6974488436,6.20112,1.8086600000000002,6.4595,63.23,54.98,83.7904129361,137.71
2020-01-29 04:30:00,54.62232,13.33651,56.2268649416,6.50232,1.8965100000000001,6.77325,48.12,11.44,49.4611766945,138.16,54.07232,14.44651,55.968897089,6.50232,1.8965100000000001,6.77325,47.57,12.55,49.1976361221,138.37,70.55232,35.66651,79.0552325464,6.50232,1.8965100000000001,6.77325,64.05,33.77,72.4072883072,137.95,69.23232,57.00651,89.6819731884,6.50232,1.8965100000000001,6.77325,62.73,55.11,83.4994910164,137.85
2020-01-29 05:00:00,56.74208,14.21144,58.4946892427,8.30208,2.42144,8.648,48.44,11.79,49.8541643195,138.03,56.19208,15.31144,58.2407936896,8.30208,2.42144,8.648,47.89,12.89,49.5943968609,138.24,69.57208,36.04144,78.3534282134,8.30208,2.42144,8.648,61.27,33.62,69.8878909397,137.8,68.24208,57.36144,89.1477216849,8.30208,2.42144,8.648,59.94,54.94,81.3093303379,137.72
2020-01-29 05:30:00,58.97624,13.93932,60.6011677,9.18624,2.67932,9.569,49.79,11.26,51.0473476294,137.73,58.41624,15.03932,60.3211259991,9.18624,2.67932,9.569,49.23,12.36,50.7578811615,137.95,71.62624,35.86932,80.1057199818,9.18624,2.67932,9.569,62.44,33.19,70.7130094113,137.59,70.33624,57.58932,90.9049857566,9.18624,2.67932,9.569,61.15,54.91,82.1853429755,137.53
2020-01-29 06:00:00,61.90664,12.73527,63.2029997553,9.44664,2.7552700000000003,9.84025,52.46,9.98,53.4008614163,137.12,61.32664,13.85527,62.8722934245,9.44664,2.7552700000000003,9.84025,51.88,11.1,53.0541647753,137.34,77.82664,37.82527,86.5317106283,9.44664,2.7552700000000003,9.84025,68.38,35.07,76.8487429956,136.87,76.53664,55.04527,94.2753361801,9.44664,2.7552700000000003,9.84025,67.09,52.29,85.0606383705,136.79
2020-01-29 06:30:00,68.62048,10.43514,69.4093828113,10.92048,3.18514,11.3755,57.7,7.25,58.1536972169,136.48,67.86048,11.82514,68.8830797936,10.92048,3.18514,11.3755,56.94,8.64,57.5917806636,136.7,88.78048,42.33514,98.3577028394,10.92048,3.18514,11.3755,77.86,39.15,87.1487355043,137.06,87.60048,49.31514,100.5277430834,10.92048,3.18514,11.3755,76.68,46.13,89.4863078912,136.99
2020-01-29 07:00:00,77.26776,7.86018,77.6665253829,8.05776,2.35018,8.3935,69.21,5.51,69.4289867419,139.24,74.96776,15.69018,76.5920804512,8.05776,2.35018,8.3935,66.91,13.34,68.2268546835,139.45,97.68776,24.26018,100.6551279739,8.05776,2.35018,8.3935,89.63,21.91,92.2690901657,136.99,96.38776,22.39018,98.9541330024,8.05776,2.35018,8.3935,88.33,20.04,90.5747784982,136.88
2020-01-29 07:30:00,87.99656,11.34858,88.7253336982,10.24656,2.9885800000000002,10.6735,77.75,8.36,78.1981591855,138.69,85.36656,15.35858,86.7371635797,10.24656,2.9885800000000002,10.6735,75.12,12.37,76.1316708079,138.9,106.29656,8.33858,106.6231240597,10.24656,2.9885800000000002,10.6735,96.05,5.35,96.1988825299,137.93,105.65656,7.03858,105.8907469019,10.24656,2.9885800000000002,10.6735,95.41,4.05,95.4959192845,137.87
2020-01-29 08:00:00,91.4008,14.3769,92.5245994006,13.6008,3.9669,14.1675,77.8,10.41,78.4933634137,138.66,88.7608,14.3569,89.9144048206,13.6008,3.9669,14.1675,75.16,10.39,75.874750082,138.87,106.5408,7.1569,106.7809125371,13.6008,3.9669,14.1675,92.94,3.19,92.9947294205,138.84,106.0408,6.7969,106.2584072638,13.6008,3.9669,14.1675,92.44,2.83,92.483309305,138.74
2020-01-29 08:30:00,92.84664,15.65777,94.1576567288,13.46664,3.92777,14.02775,79.38,11.73,80.2419921238,138.66,90.15664,13.03777,91.0944739414,13.46664,3.92777,14.02775,76.69,9.11,77.229192667,138.87,108.27664,9.50777,108.6932769773,13.46664,3.92777,14.02775,94.81,5.58,94.9740622486,136.81,107.76664,9.06777,108.147460209,13.46664,3.92777,14.02775,94.3,5.14,94.4399788225,136.75
2020-01-29 09:00:00,93.256,17.0105,94.7947184512,14.676,4.2805,15.2875,78.58,12.73,79.6044552773,137.71,90.616,12.1305,91.4243320252,14.676,4.2805,15.2875,75.94,7.85,76.3446533819,137.92,109.356,9.1305,109.7365060782,14.676,4.2805,15.2875,94.68,4.85,94.8041396775,138.73,108.906,9.1105,109.2864037575,14.676,4.2805,15.2875,94.23,4.83,94.3537058096,138.69
2020-01-29 09:30:00,95.55256,18.07033,97.2462263991,16.01256,4.67033,16.67975,79.54,13.4,80.6608430405,138.02,92.88256,11.93033,93.64562310150001,16.01256,4.67033,16.67975,76.87,7.26,77.2120748329,138.24,111.24256,11.48033,111.8333811179,16.01256,4.67033,16.67975,95.23,6.8100000000000005,95.473184717,138.91,110.76256,11.46033,111.3538677436,16.01256,4.67033,16.67975,94.75,6.79,94.992981846,138.87
2020-01-29 10:00:00,93.73128,17.58329,95.3662672944,15.13128,4.41329,15.76175,78.6,13.17,79.6957269871,139.06,91.08128,12.14329,91.8872083506,15.13128,4.41329,15.76175,75.95,7.73,76.3423565264,139.27,113.18128,13.61329,113.9970342029,15.13128,4.41329,15.76175,98.05,9.2,98.4806706923,137.25,112.63128,12.76329,113.3521363101,15.13128,4.41329,15.76175,97.5,8.35,97.8568980706,137.21
2020-01-29 10:30:00,94.33072,17.73646,95.9836795974,19.53072,5.69646,20.3445,74.8,12.04,75.7627982588,138.82,91.79072,14.47646,92.925261217,19.53072,5.69646,20.3445,72.26,8.78,72.7914555425,139.03,106.38072,12.49646,107.1121799808,19.53072,5.69646,20.3445,86.85,6.8,87.1157993707,139.59,105.95072,12.48646,106.6839573312,19.53072,5.69646,20.3445,86.42,6.79,86.6863339864,139.52
2020-01-29 11:00:00,94.19224,16.70857,95.6627115843,19.09224,5.56857,19.88775,75.1,11.14,75.9217333838,138.2,91.65224,15.06857,92.8826942916,19.09224,5.56857,19.88775,72.56,9.5,73.1792566237,138.42,104.49224,13.46857,105.3566827404,19.09224,5.56857,19.88775,85.4,7.9,85.764619745,138.79,104.08224,13.45857,104.9487769813,19.09224,5.56857,19.88775,84.99,7.89,85.3554462234,138.7
2020-01-29 11:30:00,95.52024,17.76132,97.157504794,20.85024,6.08132,21.719,74.67,11.68,75.5779815819,138.97,92.96024,15.29132,94.209504235,20.85024,6.08132,21.719,72.11,9.21,72.6957784194,139.19,103.09024,15.51132,104.2506529063,20.85024,6.08132,21.719,82.24,9.43,82.7788771366,139.47,102.69024,15.49132,103.8521371306,20.85024,6.08132,21.719,81.84,9.41,82.3792067211,139.39
2020-01-29 12:00:00,98.06352,17.69811,99.647764914,19.19352,5.59811,19.99325,78.87,12.1,79.7927747356,138.62,95.40352,14.29811,96.4689980147,19.19352,5.59811,19.99325,76.21,8.7,76.7049809334,138.83,100.90352,14.73811,101.974174352,19.19352,5.59811,19.99325,81.71,9.14,82.2196065425,139.24,100.50352,14.728110000000001,101.5769400827,19.19352,5.59811,19.99325,81.31,9.13,81.8209814167,139.16
2020-01-29 12:30:00,98.45984,18.09037,100.1079496322,19.74984,5.76037,20.57275,78.71,12.33,79.6699002133,138.79,95.78984,14.29037,96.8499257716,19.74984,5.76037,20.57275,76.04,8.53,76.5169425683,139.01,98.13984,14.04037,99.1390951389,19.74984,5.76037,20.57275,78.39,8.28,78.8260775378,139.53,97.76984,14.03037,98.7714174038,19.74984,5.76037,20.57275,78.02,8.27,78.4570793492,139.44
2020-01-29 13:00:00,96.94208,16.43644,98.3255990808,15.14208,4.41644,15.773,81.8,12.02,82.678415563,138.34,94.19208,13.15644,95.1064658591,15.14208,4.41644,15.773,79.05,8.74,79.5316924251,138.55,103.80208,13.61644,104.69135232,15.14208,4.41644,15.773,88.66,9.2,89.136051068,138.89,103.38208,13.59644,104.2723244481,15.14208,4.41644,15.773,88.24,9.18,88.7162330129,138.79
2020-01-29 13:30:00,96.21416,16.19038,97.566864196,12.58416,3.67038,13.1085,83.63,12.52,84.5619731321,138.54,93.41416,11.97038,94.1779978862,12.58416,3.67038,13.1085,80.83,8.3,81.2550238447,138.74,105.62416,12.70038,106.3849746339,12.58416,3.67038,13.1085,93.04,9.03,93.4771763587,139.13,105.17416,12.69038,105.9370080579,12.58416,3.67038,13.1085,92.59,9.02,93.0283209566,139.03
2020-01-29 14:00:00,94.14928,16.01229,95.5012060425,11.93928,3.48229,12.43675,82.21,12.53,83.1593951397,138.6,91.38928,11.79229,92.1469402767,11.93928,3.48229,12.43675,79.45,8.31,79.8834062869,138.8,105.17928,12.04229,105.8664143615,11.93928,3.48229,12.43675,93.24,8.56,93.6321056049,139.23,104.71928,12.02229,105.4071300272,11.93928,3.48229,12.43675,92.78,8.54,93.1722061561,139.13
2020-01-29 14:30:00,90.8828,14.6804,92.0608357555,8.5728,2.5004,8.93,82.31,12.18,83.2063008431,138.26,88.1328,11.0804,88.8266046858,8.5728,2.5004,8.93,79.56,8.58,80.0213096619,138.46,108.9728,11.330400000000001,109.5602533038,8.5728,2.5004,8.93,100.4,8.83,100.7875433771,138.75,108.4828,11.3204,109.0718540779,8.5728,2.5004,8.93,99.91,8.82,100.2985568191,138.64
2020-01-29 15:00:00,89.09144,14.21917,90.2190084005,8.19144,2.38917,8.53275,80.9,11.83,81.7603748768,138.58,86.37144,11.36917,87.1164948455,8.19144,2.38917,8.53275,78.18,8.98,78.6940455181,138.78,108.62144,10.29917,109.1086162059,8.19144,2.38917,8.53275,100.43,7.91,100.7410194509,139.11,108.13144,10.27917,108.6189194034,8.19144,2.38917,8.53275,99.94,7.89,100.2509635864,139.01
2020-01-29 15:30:00,86.32984,14.47162,87.5343878704,10.59984,3.09162,11.0415,75.73,11.38,76.5802670405,138.37,83.75984,12.44162,84.6788326859,10.59984,3.09162,11.0415,73.16,9.35,73.755054742,138.57,111.83984,10.36162,112.3188006535,10.59984,3.09162,11.0415,101.24,7.27,101.5006921159,138.87,111.33984,10.35162,111.8200161324,10.59984,3.09162,11.0415,100.74,7.26,101.0012633584,138.78
2020-01-29 16:00:00,90.5372,16.3496,92.001597834,16.3872,4.7796,17.07,74.15,11.57,75.0472344594,138.25,88.0072,13.8796,89.0949524272,16.3872,4.7796,17.07,71.62,9.1,72.1958059724,138.45,109.8572,8.4696,110.1832043281,16.3872,4.7796,17.07,93.47,3.69,93.542808382,139.2,109.3872,8.4796,109.7153733075,16.3872,4.7796,17.07,93.0,3.7,93.0735730484,139.11
2020-01-29 16:30:00,94.03376,17.21818,95.5971429607,19.43376,5.66818,20.2435,74.6,11.55,75.4888236761,139.12,91.47376,15.03818,92.7016484549,19.43376,5.66818,20.2435,72.04,9.37,72.6468065368,139.32,105.41376,6.51818,105.615091099,19.43376,5.66818,20.2435,85.98,0.85,85.9842014558,136.22,104.92376,6.63818,105.133538161,19.43376,5.66818,20.2435,85.49,0.97,85.4955028057,136.12
2020-01-29 17:00:00,95.34944,17.25317,96.8978203231,17.83944,5.20317,18.58275,77.51,12.05,78.4410772491,138.84,92.71944,14.08317,93.7828887973,17.83944,5.20317,18.58275,74.88,8.88,75.4047001188,139.04,111.58944,6.87317,111.8009104854,17.83944,5.20317,18.58275,93.75,1.67,93.7648729536,135.58,111.06944,6.89317,111.283135715,17.83944,5.20317,18.58275,93.23,1.69,93.2453162363,135.51
2020-01-29 17:30:00,100.73984,17.95787,102.3279065464,20.28984,5.91787,21.13525,80.45,12.04,81.3459531876,138.84,98.01984,14.75787,99.1245870638,20.28984,5.91787,21.13525,77.73,8.84,78.2310584103,139.04,113.36984,7.09787,113.5918147586,20.28984,5.91787,21.13525,93.08,1.18,93.087479287,135.74,112.84984,7.09787,113.072835582,20.28984,5.91787,21.13525,92.56,1.18,92.567521302,135.69
2020-01-29 18:00:00,102.3592,17.97435,103.9253726602,23.5692,6.87435,24.55125,78.79,11.1,79.5680469787,139.0,99.6892,16.68435,101.0757346328,23.5692,6.87435,24.55125,76.12,9.81,76.7495309432,139.19,108.8992,9.18435,109.2858089853,23.5692,6.87435,24.55125,85.33,2.31,85.3612617058,136.13,108.4292,9.13435,108.8132701584,23.5692,6.87435,24.55125,84.86,2.26,84.8900889386,136.08
2020-01-29 18:30:00,99.9856,16.5883,101.3523157321,23.2056,6.7683,24.1725,76.78,9.82,77.405431334,139.43,97.5056,17.6183,99.0845423174,23.2056,6.7683,24.1725,74.3,10.85,75.0880316695,139.61,106.6056,10.7283,107.1440636351,23.2056,6.7683,24.1725,83.4,3.96,83.4939614583,137.0,106.1456,10.6683,106.6803685045,23.2056,6.7683,24.1725,82.94,3.9,83.0316421613,136.95
2020-01-29 19:00:00,92.52824,15.00532,93.7370515101,18.25824,5.32532,19.019,74.27,9.68,74.8981661992,135.43,91.19824,16.21532,92.6285894408,18.25824,5.32532,19.019,72.94,10.89,73.7484623569,135.62,109.09824,7.49532,109.3554104423,18.25824,5.32532,19.019,90.84,2.17,90.8659149516,136.76,108.58824,7.46532,108.8445536947,18.25824,5.32532,19.019,90.33,2.14,90.355345719,136.7
2020-01-29 19:30:00,89.39936,11.59023,90.1475401764,11.34936,3.31023,11.82225,78.05,8.28,78.4879665936,139.31,86.75936,15.77023,88.1809883244,11.34936,3.31023,11.82225,75.41,12.46,76.4324518775,139.49,114.61936,6.71023,114.8156124987,11.34936,3.31023,11.82225,103.27,3.4,103.325954629,137.86,114.04936,6.49023,114.2338811468,11.34936,3.31023,11.82225,102.7,3.18,102.7492209216,137.8
2020-01-29 20:00:00,86.61992,10.19706,87.2180633438,10.30992,3.00706,10.7395,76.31,7.19,76.6479758376,139.69,83.99992,16.76706,85.6569954006,10.30992,3.00706,10.7395,73.69,13.76,74.9636825403,139.86,111.64992,5.1970600000000005,111.77081045,10.30992,3.00706,10.7395,101.34,2.19,101.3636606482,135.71,111.10992,5.23706,111.2332734385,10.30992,3.00706,10.7395,100.8,2.23,100.8246641452,135.65
2020-01-29 20:30:00,84.14384,9.09112,84.633529247,7.20384,2.10112,7.504,76.94,6.99,77.2568683031,139.56,81.52384,16.02112,83.0831678164,7.20384,2.10112,7.504,74.32,13.92,75.6123587782,139.74,111.86384,3.92112,111.9325416561,7.20384,2.10112,7.504,104.66,1.82,104.6758233787,135.59,111.29384,3.95112,111.3639536439,7.20384,2.10112,7.504,104.09,1.85,104.1064388018,135.53
2020-01-29 21:00:00,81.36328,7.01054,81.6647476176,5.45328,1.59054,5.6805,75.91,5.42,76.1032489451,139.31,78.75328,16.98054,80.5631295907,5.45328,1.59054,5.6805,73.3,15.39,74.8982115941,139.49,104.97328,3.27054,105.0242159973,5.45328,1.59054,5.6805,99.52,1.6800000000000002,99.5341790542,138.25,104.42328,3.2805400000000002,104.4747976722,5.45328,1.59054,5.6805,98.97,1.69,98.9844280683,138.14
2020-01-29 21:30:00,78.15264,6.31952,78.4077258438,6.99264,2.03952,7.284,71.16,4.28,71.2885965635,139.28,76.06264,17.35952,78.0184474237,6.99264,2.03952,7.284,69.07,15.32,70.7486204813,139.46,100.22264,3.10952,100.2708665725,6.99264,2.03952,7.284,93.23,1.07,93.2361399887,136.03,99.69264,3.05952,99.7395765622,6.99264,2.03952,7.284,92.7,1.02,92.7056114806,135.97
2020-01-29 22:00:00,72.44656,9.46358,73.0620517249,7.00656,2.04358,7.2985,65.44,7.42,65.8593197657,137.89,71.79656,10.64358,72.5812084706,7.00656,2.04358,7.2985,64.79,8.6,65.358274916,138.08,91.54656,7.07358,91.8194324849,7.00656,2.04358,7.2985,84.54,5.03,84.6895064338,137.6,91.08656,6.99358,91.3546472482,7.00656,2.04358,7.2985,84.08,4.95,84.2255834055,137.48
2020-01-29 22:30:00,68.52168,11.31799,69.4501081904,8.46168,2.46799,8.81425,60.06,8.85,60.7085339965,137.85,67.91168,12.47799,69.0485084188,8.46168,2.46799,8.81425,59.45,10.01,60.2868360424,138.04,83.48168,9.92799,84.0699463605,8.46168,2.46799,8.81425,75.02,7.46,75.3899993368,137.69,83.08168,9.83799,83.6621276257,8.46168,2.46799,8.81425,74.62,7.37,74.9830734233,137.56
2020-01-29 23:00:00,63.7108,11.50815,64.7418222872,7.5708,2.20815,7.88625,56.14,9.3,56.9050929179,137.26,63.1208,12.62815,64.371620805,7.5708,2.20815,7.88625,55.55,10.42,56.518836683,137.45,78.8808,10.62815,79.5935812805,7.5708,2.20815,7.88625,71.31,8.42,71.805379325,137.16,78.4908,10.53815,79.1950648088,7.5708,2.20815,7.88625,70.92,8.33,71.407529715,137.03
2020-01-29 23:30:00,59.654560000000004,10.08383,60.500827732,7.3845600000000005,2.15383,7.69225,52.27,7.93,52.8681170461,138.15,58.92456,15.94383,61.0435048655,7.3845600000000005,2.15383,7.69225,51.54,13.79,53.352935252,138.34,74.97456,14.90383,76.441538419,7.3845600000000005,2.15383,7.69225,67.59,12.75,68.7820514379,137.16,74.52456,19.08383,76.9292051867,7.3845600000000005,2.15383,7.69225,67.14,16.93,69.2416384844,137.03
2020-01-30 00:00:00,56.4456,3.1333,56.5324979835,6.5256,1.9033,6.7975,49.92,1.23,49.935150946,139.42,54.9656,24.3133,60.1028596678,6.5256,1.9033,6.7975,48.44,22.41,53.3726680989,139.6,72.5756,26.5033,77.2634624273,6.5256,1.9033,6.7975,66.05,24.6,70.4823559481,134.54,71.8156,42.8433,83.6243311378,6.5256,1.9033,6.7975,65.29,40.94,77.0640493356,134.42
2020-01-30 00:30:00,54.19856,7.12458,54.6648291523,6.11856,1.78458,6.3735,48.08,5.34,48.3756343628,138.91,53.20856,21.60458,57.4274214487,6.11856,1.78458,6.3735,47.09,19.82,51.0911000077,139.1,68.88856,25.61458,73.4965333023,6.11856,1.78458,6.3735,62.77,23.83,67.1412079129,135.21,68.10856,44.20458,81.1961873381,6.11856,1.78458,6.3735,61.99,42.42,75.1146889763,135.09
2020-01-30 01:00:00,54.4364,12.85145,55.9328294659,5.9364,1.7314500000000002,6.18375,48.5,11.12,49.7584605871,136.0,54.3564,14.08145,56.1507386867,5.9364,1.7314500000000002,6.18375,48.42,12.35,49.9701801077,136.19,70.4164,25.29145,74.820631059,5.9364,1.7314500000000002,6.18375,64.48,23.56,68.6494282569,134.61,69.6564,43.80145,82.2835407786,5.9364,1.7314500000000002,6.18375,63.72,42.07,76.3552440897,134.51
2020-01-30 01:30:00,54.7444,12.60545,56.1769232075,5.7444,1.67545,5.983750000000001,49.0,10.93,50.2042318933,135.94,54.6744,13.84545,56.400234938,5.7444,1.67545,5.983750000000001,48.93,12.17,50.4207675467,136.14,68.9044,24.79545,73.2299848427,5.7444,1.67545,5.983750000000001,63.16,23.12,67.2586053974,134.65,68.1144,44.30545,81.2560421573,5.7444,1.67545,5.983750000000001,62.37,42.63,75.5468980171,134.51
2020-01-30 02:00:00,53.43944,12.98567,54.9945576658,5.29944,1.54567,5.52025,48.14,11.44,49.4806345958,136.47,53.35944,14.22567,55.2231792281,5.29944,1.54567,5.52025,48.06,12.68,49.7045873134,136.66,69.13944,24.80567,73.454635168,5.29944,1.54567,5.52025,63.84,23.26,67.9453692315,135.1,68.36944,44.38567,81.5136063934,5.29944,1.54567,5.52025,63.07,42.84,76.2436259631,134.98
2020-01-30 02:30:00,52.64016,12.86338,54.1890486155,5.12016,1.4933800000000002,5.3335,47.52,11.37,48.8613067774,136.17,52.55016,14.10338,54.4097844459,5.12016,1.4933800000000002,5.3335,47.43,12.61,49.0776629435,136.37,70.29016,25.33338,74.716040681,5.12016,1.4933800000000002,5.3335,65.17,23.84,69.3936200237,134.73,69.50016,43.52338,82.0033953361,5.12016,1.4933800000000002,5.3335,64.38,42.03,76.8850134942,134.57
2020-01-30 03:00:00,52.25032,12.26801,53.671221427,4.21032,1.22801,4.38575,48.04,11.04,49.2922225103,136.6,52.16032,13.51801,53.8835371599,4.21032,1.22801,4.38575,47.95,12.29,49.4999656566,136.8,67.80032,24.62801,72.1347507701,4.21032,1.22801,4.38575,63.59,23.4,67.7587492506,135.27,67.00032,44.18801,80.2597228245,4.21032,1.22801,4.38575,62.79,42.96,76.0798639589,135.14
2020-01-30 03:30:00,52.85264,11.58327,54.1070577546,4.98264,1.45327,5.19025,47.87,10.13,48.930090946199996,136.39,52.62264,15.06327,54.7361338027,4.98264,1.45327,5.19025,47.64,13.61,49.5459554353,136.58,68.29264,24.55327,72.5723621351,4.98264,1.45327,5.19025,63.31,23.1,67.3926264513,134.65,67.51264,44.06327,80.6196522125,4.98264,1.45327,5.19025,62.53,42.61,75.6677804617,134.52
2020-01-30 04:00:00,53.20512,3.51316,53.3209816808,5.32512,1.55316,5.547,47.88,1.96,47.9201001668,139.42,51.76512,24.67316,57.3445069122,5.32512,1.55316,5.547,46.44,23.12,51.8768541837,139.6,64.82512,23.06316,68.8055632358,5.32512,1.55316,5.547,59.5,21.51,63.2687134372,134.8,64.01512,45.87316,78.754570642,5.32512,1.55316,5.547,58.69,44.32,73.5443981551,134.69
2020-01-30 04:30:00,53.5964,3.0402,53.6825568411,5.0064,1.4602,5.215,48.59,1.58,48.6156816264,139.72,52.1364,24.2702,57.5086672859,5.0064,1.4602,5.215,47.13,22.81,52.3596504954,139.89,65.4964,23.1602,69.4706648665,5.0064,1.4602,5.215,60.49,21.7,64.2645322087,135.12,64.6964,45.8302,79.2844966245,5.0064,1.4602,5.215,59.69,44.37,74.3746798312,135.01
2020-01-30 05:00:00,53.37808,3.09194,53.467555746,4.97808,1.45194,5.1855,48.4,1.6400000000000001,48.4277771532,139.41,51.91808,24.24194,57.2988541408,4.97808,1.45194,5.1855,46.94,22.79,52.1799549636,139.59,67.58808,23.38194,71.5182751208,4.97808,1.45194,5.1855,62.61,21.93,66.3395583344,134.76,66.78808,45.23194,80.6633499568,4.97808,1.45194,5.1855,61.81,43.78,75.7440723753,134.65
2020-01-30 05:30:00,55.48336,2.76473,55.5522003962,5.67336,1.65473,5.90975,49.81,1.11,49.8223664633,139.41,54.00336,23.94473,59.0737927178,5.67336,1.65473,5.90975,48.33,22.29,53.2224858495,139.59,70.44336,16.55473,72.3624630141,5.67336,1.65473,5.90975,64.77,14.9,66.4617401217,136.87,69.92336,24.67473,74.1492992163,5.67336,1.65473,5.90975,64.25,23.02,68.2494168473,136.76
2020-01-30 06:00:00,59.59912,2.18141,59.6390279462,6.9991200000000005,2.04141,7.29075,52.6,0.14,52.6001863115,139.41,58.05912,23.39141,62.5940849998,6.9991200000000005,2.04141,7.29075,51.06,21.35,55.3438894549,139.59,73.92912,11.53141,74.8230459188,6.9991200000000005,2.04141,7.29075,66.93,9.49,67.599445264,138.19,73.56912,11.45141,74.4550213791,6.9991200000000005,2.04141,7.29075,66.57,9.41,67.2317856374,138.08
2020-01-30 06:30:00,66.0888,3.59965,66.1867582343,6.2388,1.8196500000000002,6.49875,59.85,1.78,59.8764636564,138.08,64.4188,20.90965,67.7273597342,6.2388,1.8196500000000002,6.49875,58.18,19.09,61.2318585379,138.26,83.6088,6.29965,83.8457931417,6.2388,1.8196500000000002,6.49875,77.37,4.48,77.4995954828,136.54,83.2088,6.23965,83.4424210433,6.2388,1.8196500000000002,6.49875,76.97,4.42,77.0968047328,136.44
2020-01-30 07:00:00,74.4904,6.9147,74.810646089,7.0104,2.0447,7.3025,67.48,4.87,67.6555045802,138.13,72.6704,18.1747,74.9086560836,7.0104,2.0447,7.3025,65.66,16.13,67.6122215284,138.31,92.1104,2.6247,92.1477880269,7.0104,2.0447,7.3025,85.1,0.58,85.1019764753,136.54,91.6304,2.5947,91.6671297263,7.0104,2.0447,7.3025,84.62,0.55,84.6217873836,136.44
2020-01-30 07:30:00,86.89496,12.90478,87.8479790334,12.56496,3.66478,13.0885,74.33,9.24,74.9021127873,136.97,84.94496,15.22478,86.2985524528,12.56496,3.66478,13.0885,72.38,11.56,73.2973260085,137.15,97.43496,4.36478,97.5326752153,12.56496,3.66478,13.0885,84.87,0.7000000000000001,84.8728867189,135.82,96.98496,4.37478,97.0835782522,12.56496,3.66478,13.0885,84.42,0.71,84.4229856141,135.73
2020-01-30 08:00:00,92.35952,15.00736,93.5708383461,13.73952,4.00736,14.312,78.62,11.0,79.3857946991,137.2,90.33952,13.86736,91.3976616068,13.73952,4.00736,14.312,76.6,9.86,77.2319856018,137.38,102.03952,5.80736,102.2046431039,13.73952,4.00736,14.312,88.3,1.8,88.3183446403,136.11,101.54952,5.83736,101.7171557998,13.73952,4.00736,14.312,87.81,1.83,87.8290669426,136.04
2020-01-30 08:30:00,94.08504,16.88397,95.5879866655,15.06504,4.39397,15.69275,79.02,12.49,80.0010031187,136.12,92.06504,12.46397,92.9049091187,15.06504,4.39397,15.69275,77.0,8.07,77.4217340286,136.3,104.85504,7.63397,105.1325682715,15.06504,4.39397,15.69275,89.79,3.24,89.8484373821,135.08,104.37504,7.64397,104.6545711011,15.06504,4.39397,15.69275,89.31,3.25,89.3691143517,135.0
2020-01-30 09:00:00,90.68344,13.11142,91.6263915291,10.63344,3.10142,11.0765,80.05,10.01,80.67343181,0.0,88.66344,9.29142,89.1489544428,10.63344,3.10142,11.0765,78.03,6.19,78.2751365377,137.39,112.27344,11.11142,112.8219348524,10.63344,3.10142,11.0765,101.64,8.01,101.9551357216,133.67,111.72344,11.10142,112.2736325744,10.63344,3.10142,11.0765,101.09,8.0,101.4060555391,133.59
2020-01-30 09:30:00,91.88808,11.66944,92.6261036425,9.59808,2.79944,9.998,82.29,8.87,82.7666659954,0.0,89.80808,10.28944,90.3955961803,9.59808,2.79944,9.998,80.21,7.49,80.5589486029,137.27,112.83808,9.25944,113.2173552385,9.59808,2.79944,9.998,103.24,6.46,103.441912202,133.97,112.50808,15.02944,113.5074981312,9.59808,2.79944,9.998,102.91,12.23,103.6341690756,133.87
2020-01-30 10:00:00,97.65848,13.62164,98.6038933927,13.06848,3.81164,13.613,84.59,9.81,85.1569386486,0.0,95.51848,12.19164,96.2933855849,13.06848,3.81164,13.613,82.45,8.38,82.8747663647,138.02,109.02848,8.42164,109.3532508497,13.06848,3.81164,13.613,95.96,4.61,96.0706703422,137.28,109.22848,20.53164,111.1413923082,13.06848,3.81164,13.613,96.16,16.72,97.6027868455,137.22
2020-01-30 10:30:00,96.26376,12.85443,97.1182159019,12.56376,3.6644300000000003,13.08725,83.7,9.19,84.2030052908,0.0,94.13376,11.44443,94.8268935997,12.56376,3.6644300000000003,13.08725,81.57,7.78,81.94018123,138.69,110.24376,8.11443,110.5419856578,12.56376,3.6644300000000003,13.08725,97.68,4.45,97.7813116091,137.81,110.46376,20.71443,112.3891893536,12.56376,3.6644300000000003,13.08725,97.9,17.05,99.3736006191,137.69
2020-01-30 11:00:00,90.16488,11.12434,90.8485361789,7.69488,2.2443400000000002,8.0155,82.47,8.88,82.9467015619,0.0,88.07488,9.74434,88.6122827211,7.69488,2.2443400000000002,8.0155,80.38,7.5,80.7291421978,137.39,115.83488,2.77434,115.8680990914,7.69488,2.2443400000000002,8.0155,108.14,0.53,108.1412987716,136.0,116.01488,22.63434,118.2022238735,7.69488,2.2443400000000002,8.0155,108.32,20.39,110.2223865646,135.91
2020-01-30 11:30:00,92.05944,11.67567,92.796884447,9.85944,2.87567,10.27025,82.2,8.8,82.6697042453,0.0,89.97944,10.28567,90.5654163026,9.85944,2.87567,10.27025,80.12,7.41,80.4619319927,138.01,114.84944,3.05567,114.890082198,9.85944,2.87567,10.27025,104.99,0.18,104.9901543003,136.56,115.00944,24.07567,117.5023794443,9.85944,2.87567,10.27025,105.15,21.2,107.2658496447,136.49
2020-01-30 12:00:00,92.81736,10.65548,93.426985242,9.20736,2.68548,9.591,83.61,7.97,83.9890052328,0.0,90.67736,9.28548,91.1515428032,9.20736,2.68548,9.591,81.47,6.6,81.7369004795,137.88,111.19736,3.17548,111.2426920935,9.20736,2.68548,9.591,101.99,0.49,101.9911770694,136.41,111.37736,23.38548,113.805962038,9.20736,2.68548,9.591,102.17,20.7,104.2458579513,136.35
2020-01-30 12:30:00,93.79736,10.66173,94.4013624349,8.57736,2.5017300000000002,8.93475,85.22,8.16,85.609777479,0.0,91.64736,9.26173,92.1141587247,8.57736,2.5017300000000002,8.93475,83.07,6.76,83.3446009049,138.5,113.66736,2.81173,113.7021308286,8.57736,2.5017300000000002,8.93475,105.09,0.31,105.0904572261,136.97,113.85736,23.72173,116.30227384,8.57736,2.5017300000000002,8.93475,105.28,21.22,107.3972383258,136.9
2020-01-30 13:00:00,93.72824,9.39407,94.1978318469,9.16824,2.67407,9.55025,84.56,6.72,84.8265996018,0.0,91.55824,8.04407,91.910926304,9.16824,2.67407,9.55025,82.39,5.37,82.5648169622,138.85,112.10824,3.25407,112.1554566103,9.16824,2.67407,9.55025,102.94,0.58,102.9416339486,137.2,112.29824,23.50407,114.7315824595,9.16824,2.67407,9.55025,103.13,20.83,105.2125743436,137.13
2020-01-30 13:30:00,92.49936,5.47773,92.6614112042,7.32936,2.13773,7.63475,85.17,3.34,85.2354650366,138.86,90.24936,4.21773,90.3478623254,7.32936,2.13773,7.63475,82.92,2.08,82.946083693,139.1,115.18936,2.42773,115.2149405683,7.32936,2.13773,7.63475,107.86,0.29,107.8603898565,136.97,115.36936,23.39773,117.7180657162,7.32936,2.13773,7.63475,108.04,21.26,110.1118939988,136.9
2020-01-30 14:00:00,91.8648,4.91265,91.9960630085,7.8948,2.30265,8.22375,83.97,2.61,84.0105529085,138.86,89.6448,3.68265,89.7204105991,7.8948,2.30265,8.22375,81.75,1.38,81.7616468768,139.1,112.1748,3.2426500000000003,112.2216580436,7.8948,2.30265,8.22375,104.28,0.9400000000000001,104.2842365844,137.0,112.3548,22.61265,114.6077354416,7.8948,2.30265,8.22375,104.46,20.31,106.4161063937,136.94
2020-01-30 14:30:00,91.32872,4.65296,91.4471712717,8.23872,2.40296,8.582,83.09,2.25,83.1204583722,139.17,89.11872,3.40296,89.1836666167,8.23872,2.40296,8.582,80.88,1.0,80.8861817618,139.43,108.86872,5.27296,108.9963407716,8.23872,2.40296,8.582,100.63,2.87,100.6709183429,137.51,109.06872,20.93296,111.0593287248,8.23872,2.40296,8.582,100.83,18.53,102.5185339341,137.41
2020-01-30 15:00:00,90.89448,4.14339,90.9888684135,8.51448,2.48339,8.869250000000001,82.38,1.6600000000000001,82.3967232358,139.71,88.70448,2.89339,88.7516561973,8.51448,2.48339,8.869250000000001,80.19,0.41000000000000003,80.1910481288,139.98,111.19448,4.39339,111.2812394708,8.51448,2.48339,8.869250000000001,102.68,1.9100000000000001,102.6977628773,137.85,111.38448,22.06339,113.5486484427,8.51448,2.48339,8.869250000000001,102.87,19.58,104.7168243407,137.74
2020-01-30 15:30:00,90.85704,3.6737200000000003,90.9312813953,9.16704,2.6737200000000003,9.549,81.69,1.0,81.6961204709,139.9,88.68704,2.90372,88.7345629042,9.16704,2.6737200000000003,9.549,79.52,0.23,79.52033262,140.17,109.09704,5.75372,109.248658713,9.16704,2.6737200000000003,9.549,99.93,3.08,99.9774539584,138.11,109.30704,21.13372,111.3313213548,9.16704,2.6737200000000003,9.549,100.14,18.46,101.8272615757,138.01
2020-01-30 16:00:00,92.49768,4.98974,92.6321667168,14.22768,4.14974,14.8205,78.27,0.84,78.2745073443,139.72,90.41768,4.6897400000000005,90.5392208816,14.22768,4.14974,14.8205,76.19,0.54,76.1919136129,139.99,113.29768,7.55974,113.5496101369,14.22768,4.14974,14.8205,99.07,3.41,99.1286689107,137.96,113.48768,22.27974,115.6539680523,14.22768,4.14974,14.8205,99.26,18.13,100.9021530989,137.84
2020-01-30 16:30:00,91.79392,5.56156,91.9622460502,16.15392,4.71156,16.827,75.64,0.85,75.6447757614,136.02,91.09392,5.34156,91.2503946523,16.15392,4.71156,16.827,74.94,0.63,74.9426480717,136.3,110.98392,11.47156,111.5752086595,16.15392,4.71156,16.827,94.83,6.76,95.0706395266,139.06,111.18392,19.83156,112.9387216087,16.15392,4.71156,16.827,95.03,15.12,96.2253360607,138.99
2020-01-30 17:00:00,91.69752,5.97636,91.8920674106,16.06752,4.6863600000000005,16.737,75.63,1.29,75.6410007866,137.23,90.47752,5.32636,90.6341642881,16.06752,4.6863600000000005,16.737,74.41,0.64,74.4127522673,137.5,115.05752,11.78636,115.6596350963,16.06752,4.6863600000000005,16.737,98.99,7.1,99.2442950501,138.59,115.24752,19.35636,116.8617111744,16.06752,4.6863600000000005,16.737,99.18,14.67,100.2590709113,138.5
2020-01-30 17:30:00,93.67504,5.26022,93.8226147229,16.35504,4.77022,17.0365,77.32,0.49,77.3215526228,139.65,91.61504,5.46022,91.7776092337,16.35504,4.77022,17.0365,75.26,0.6900000000000001,75.2631629683,139.91,119.57504,11.97022,120.1726938945,16.35504,4.77022,17.0365,103.22,7.2,103.4708094102,138.14,119.77504,19.21022,121.3057820528,16.35504,4.77022,17.0365,103.42,14.44,104.4232253859,138.05
2020-01-30 18:00:00,92.69752,5.21261,92.843963278,16.39752,4.78261,17.08075,76.3,0.43,76.3012116549,139.98,90.66752,6.42261,90.8947143797,16.39752,4.78261,17.08075,74.27,1.6400000000000001,74.2881047006,140.25,119.51752,12.84261,120.2055332277,16.39752,4.78261,17.08075,103.12,8.06,103.4345106819,138.59,119.71752,18.48261,121.1358389056,16.39752,4.78261,17.08075,103.32,13.7,104.2243368892,138.52
2020-01-30 18:30:00,91.09808,14.08069,92.1798568591,15.80808,4.61069,16.46675,75.29,9.47,75.883232667,137.37,89.13808,16.01069,90.56455984749999,15.80808,4.61069,16.46675,73.33,11.4,74.2108408523,137.63,118.73808,14.05069,119.5665234569,15.80808,4.61069,16.46675,102.93,9.44,103.361978019,139.33,118.92808,17.13069,120.1555190258,15.80808,4.61069,16.46675,103.12,12.52,103.8772583389,139.23
2020-01-30 19:00:00,88.52504,13.34272,89.524917671,15.81504,4.61272,16.474,72.71,8.73,73.2322128575,137.31,86.61504,16.71272,88.2126984283,15.81504,4.61272,16.474,70.8,12.1,71.8265271331,137.57,114.27504,15.69272,115.3475020449,15.81504,4.61272,16.474,98.46,11.08,99.0814715272,139.37,114.46504,15.54272,115.515460122,15.81504,4.61272,16.474,98.65,10.93,99.253651822,139.25
2020-01-30 19:30:00,87.1076,11.10805,87.8129987676,11.3076,3.29805,11.77875,75.8,7.8100000000000005,76.2012867345,137.63,85.1276,16.42805,86.6982647379,11.3076,3.29805,11.77875,73.82,13.13,74.9785922781,137.88,112.1176,12.88805,112.8559172687,11.3076,3.29805,11.77875,100.81,9.59,101.2651183775,139.44,112.3076,15.74805,113.4063406365,11.3076,3.29805,11.77875,101.0,12.45,101.7644461489,139.31
2020-01-30 20:00:00,84.18568,9.51374,84.7215436937,8.27568,2.41374,8.6205,75.91,7.1,76.2413149152,137.44,82.21568,16.19374,83.7953176081,8.27568,2.41374,8.6205,73.94,13.78,75.2131105593,137.7,108.91568,16.15374,110.1070781823,8.27568,2.41374,8.6205,100.64,13.74,101.5736048391,138.11,109.10568,17.17374,110.4490233268,8.27568,2.41374,8.6205,100.83,14.76,101.9045950878,137.99
2020-01-30 20:30:00,82.59176,7.21968,82.9067102182,6.34176,1.8496800000000002,6.606,76.25,5.37,76.4388605357,136.55,80.60176,17.02968,82.381149033,6.34176,1.8496800000000002,6.606,74.26,15.18,75.795646313,136.81,104.56176,23.63968,107.2007281916,6.34176,1.8496800000000002,6.606,98.22,21.79,100.6080140943,134.85,104.72176,21.60968,106.9281314117,6.34176,1.8496800000000002,6.606,98.38,19.76,100.3448155113,134.74
2020-01-30 21:00:00,80.1028,6.4879,80.3651131664,5.9928,1.7479,6.2425,74.11,4.74,74.2614280768,136.77,78.1628,17.6179,80.1237399542,5.9928,1.7479,6.2425,72.17,15.87,73.8942880066,137.04,102.7828,23.1479,105.3571509213,5.9928,1.7479,6.2425,96.79,21.4,99.1275143439,135.04,102.9328,22.0279,105.2634299947,5.9928,1.7479,6.2425,96.94,20.28,99.0385884391,134.91
2020-01-30 21:30:00,75.79696,5.19328,75.9746622395,5.97696,1.74328,6.226,69.82,3.45,69.9051850724,138.09,73.92696,19.26328,76.3954800443,5.97696,1.74328,6.226,67.95,17.52,70.1723086409,138.34,95.86696,21.29328,98.2032473638,5.97696,1.74328,6.226,89.89,19.55,91.9913832921,136.43,95.95696,24.76328,99.1007477711,5.97696,1.74328,6.226,89.98,23.02,92.877988781,136.32
2020-01-30 22:00:00,70.26192,3.61306,70.3547553805,5.46192,1.59306,5.6895,64.8,2.02,64.8314769229,137.65,68.50192,20.34306,71.4587512755,5.46192,1.59306,5.6895,63.04,18.75,65.7693249167,137.92,89.68192,18.56306,91.5829349358,5.46192,1.59306,5.6895,84.22,16.97,85.9126841625,136.12,89.69192,26.983060000000002,93.6628316903,5.46192,1.59306,5.6895,84.23,25.39,87.9735471605,136.01
2020-01-30 22:30:00,65.31568,2.09124,65.3491494864,5.21568,1.5212400000000001,5.433,60.1,0.5700000000000001,60.1027029342,138.19,63.63568,21.84124,67.2795625268,5.21568,1.5212400000000001,5.433,58.42,20.32,61.8530419624,138.44,84.79568,17.16124,86.5148282377,5.21568,1.5212400000000001,5.433,79.58,15.64,81.1023180926,136.64,84.78568,28.56124,89.4670663619,5.21568,1.5212400000000001,5.433,79.57,27.04,84.0389582277,136.53
2020-01-30 23:00:00,61.09184,1.37637,61.1073425127,4.34184,1.26637,4.52275,56.75,0.11,56.7501066078,138.86,59.48184,22.45637,63.5796967857,4.34184,1.26637,4.52275,55.14,21.19,59.0714457246,139.11,82.04184,16.44637,83.6740497213,4.34184,1.26637,4.52275,77.7,15.18,79.1689484583,137.28,82.00184,29.12637,87.0209583535,4.34184,1.26637,4.52275,77.66,27.86,82.5060918963,137.16
2020-01-30 23:30:00,57.46656,1.9885800000000002,57.5009562412,4.72656,1.37858,4.9235,52.74,0.61,52.743527565,138.45,55.95656,22.91858,60.4681562167,4.72656,1.37858,4.9235,51.23,21.54,55.574135171,138.7,73.71656,14.79858,75.1872940612,4.72656,1.37858,4.9235,68.99,13.42,70.2831167493,137.05,73.60656,30.97858,79.8598653508,4.72656,1.37858,4.9235,68.88,29.6,74.9707569656,136.89
2020-01-31 00:00:00,56.56928,2.9622900000000003,56.6467880975,6.41928,1.87229,6.68675,50.15,1.09,50.161844065,139.24,55.08928,24.08229,60.1230859368,6.41928,1.87229,6.68675,48.67,22.21,53.4981588468,139.5,69.71928,13.63229,71.0395476785,6.41928,1.87229,6.68675,63.3,11.76,64.3831313311,137.98,69.54928,33.63229,77.2543414907,6.41928,1.87229,6.68675,63.13,31.76,70.6689075903,137.85
2020-01-31 00:30:00,56.53528,3.7027900000000002,56.6564077441,7.89528,2.30279,8.22425,48.64,1.4,48.6601438551,139.28,55.08528,24.84279,60.4280753265,7.89528,2.30279,8.22425,47.19,22.54,52.2967274311,139.53,66.49528,12.72279,67.7014892573,7.89528,2.30279,8.22425,58.6,10.42,59.5192103442,138.14,66.28528,35.53279,75.2084936019,7.89528,2.30279,8.22425,58.39,33.23,67.1835173238,138.03
2020-01-31 01:00:00,56.262,3.46975,56.3688904367,7.302,2.12975,7.60625,48.96,1.34,48.9783339855,139.18,54.812,24.59975,60.0791398412,7.302,2.12975,7.60625,47.51,22.47,52.5556942681,139.44,66.282,12.57975,67.4652031351,7.302,2.12975,7.60625,58.98,10.45,59.8986051591,138.04,66.092,35.33975,74.946983889,7.302,2.12975,7.60625,58.79,33.21,67.5216128362,137.91
2020-01-31 01:30:00,57.46112,4.28991,57.6210346962,8.33112,2.42991,8.67825,49.13,1.8599999999999999,49.1651960232,138.94,55.99112,25.30991,61.4458872754,8.33112,2.42991,8.67825,47.66,22.88,52.867475824,139.19,68.16112,13.03991,69.3972444155,8.33112,2.42991,8.67825,59.83,10.61,60.7634841002,137.72,67.99112,35.18991,76.5579660431,8.33112,2.42991,8.67825,59.66,32.76,68.0627151971,137.6
2020-01-31 02:00:00,56.74056,4.51433,56.9198587881,9.10056,2.65433,9.47975,47.64,1.8599999999999999,47.6762959971,139.22,55.31056,25.61433,60.9536869177,9.10056,2.65433,9.47975,46.21,22.96,51.5996676346,139.47,65.08056,12.40433,66.2521448156,9.10056,2.65433,9.47975,55.98,9.75,56.8227322469,138.11,64.86056,36.54433,74.447164477,9.10056,2.65433,9.47975,55.76,33.89,65.2511279596,137.99
2020-01-31 02:30:00,55.58544,4.37617,55.7574390002,8.69544,2.5361700000000003,9.05775,46.89,1.8399999999999999,46.9260876272,139.99,54.15544,25.71617,59.9510890732,8.69544,2.5361700000000003,9.05775,45.46,23.18,51.0286586145,140.24,63.56544,11.88617,64.6671956997,8.69544,2.5361700000000003,9.05775,54.87,9.35,55.6609324392,138.93,63.32544,37.35617,73.5227501408,8.69544,2.5361700000000003,9.05775,54.63,34.82,64.7832486064,138.8
2020-01-31 03:00:00,52.554,3.8995,52.6984726178,5.724,1.6695,5.9625,46.83,2.23,46.8830651728,139.09,51.344,24.6795,56.9673946767,5.724,1.6695,5.9625,45.62,23.01,51.0944664323,139.35,65.974,12.0595,67.0671321606,5.724,1.6695,5.9625,60.25,10.39,61.1393048701,138.97,65.774,35.3995,74.6950043594,5.724,1.6695,5.9625,60.05,33.73,68.8746353892,138.86
2020-01-31 03:30:00,51.752,2.84225,51.8299902476,5.562,1.6222500000000002,5.79375,46.19,1.22,46.2061089035,135.5,51.152,24.02225,56.5119067017,5.562,1.6222500000000002,5.79375,45.59,22.4,50.7957488379,135.76,65.362,11.62225,66.3872558483,5.562,1.6222500000000002,5.79375,59.8,10.0,60.6303554336,138.93,65.172,35.74225,74.3296577354,5.562,1.6222500000000002,5.79375,59.61,34.12,68.684252198,138.81
2020-01-31 04:00:00,51.7144,10.77295,52.8245740074,5.8044,1.6929500000000002,6.04625,45.91,9.08,46.7993002084,137.93,51.1644,17.75295,54.1568376206,5.8044,1.6929500000000002,6.04625,45.36,16.06,48.1191562686,138.18,64.9744,11.75295,66.0288155964,5.8044,1.6929500000000002,6.04625,59.17,10.06,60.0191011262,138.84,64.7744,35.64295,73.933367163,5.8044,1.6929500000000002,6.04625,58.97,33.95,68.0445692175,138.73
2020-01-31 04:30:00,51.66104,13.64572,53.4328431604,5.47104,1.59572,5.699,46.19,12.05,47.7359256745,138.9,51.15104,14.74572,53.2340600687,5.47104,1.59572,5.699,45.68,13.15,47.5350912485,139.15,65.47104,12.09572,66.5790021028,5.47104,1.59572,5.699,60.0,10.5,60.9118215127,138.79,65.28104,35.09572,74.1169599066,5.47104,1.59572,5.699,59.81,33.5,68.5527979006,138.68
2020-01-31 05:00:00,52.6912,13.65285,54.4312673981,5.9412,1.73285,6.18875,46.75,11.92,48.2457137993,139.5,52.1612,14.77285,54.2128018328,5.9412,1.73285,6.18875,46.22,13.04,48.0242647003,139.75,67.5312,13.40285,68.848379513,5.9412,1.73285,6.18875,61.59,11.67,62.6858596495,139.29,67.3512,34.38285,75.6198685238,5.9412,1.73285,6.18875,61.41,32.65,69.5500582315,139.18
2020-01-31 05:30:00,54.00696,13.37703,55.638985074,5.88696,1.71703,6.13225,48.12,11.66,49.5125236683,139.0,53.47696,14.49703,55.4071216511,5.88696,1.71703,6.13225,47.59,12.78,49.2761250506,139.25,70.65696,14.25703,72.0809884842,5.88696,1.71703,6.13225,64.77,12.54,65.9727557405,138.71,70.49696,33.14703,77.9008791161,5.88696,1.71703,6.13225,64.61,31.43,71.8491266474,138.58
2020-01-31 06:00:00,55.95736,12.61173,57.3609786507,5.45736,1.59173,5.68475,50.5,11.02,51.6883971506,137.26,55.39736,13.72173,57.071475968,5.45736,1.59173,5.68475,49.94,12.13,51.3920275918,137.52,75.78736,15.73173,77.4029150909,5.45736,1.59173,5.68475,70.33,14.14,71.7373577712,136.81,75.69736,30.14173,81.4776914153,5.45736,1.59173,5.68475,70.24,28.55,75.8205783412,136.7
