Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-31 06:30:00,64.64704,9.94497,65.4075088125,6.977040000000001,2.03497,7.26775,57.67,7.91,58.2099390139,137.43,64.06704,11.08497,65.0189370435,6.977040000000001,2.03497,7.26775,57.09,9.05,57.8028597908,137.68,81.51704,18.03497,83.4882503905,6.977040000000001,2.03497,7.26775,74.54,16.0,76.2378619847,139.05,81.78704,8.64497,82.2426617897,6.977040000000001,2.03497,7.26775,74.81,6.61,75.1014527156,138.95
2020-01-31 07:00:00,70.66672,7.82696,71.0988510343,7.08672,2.06696,7.382,63.58,5.76,63.8403790716,137.34,70.03672,9.01696,70.6147839762,7.08672,2.06696,7.382,62.95,6.95,63.3324956085,137.59,90.80672,14.49696,91.956632422,7.08672,2.06696,7.382,83.72,12.43,84.6377179513,137.95,91.07672,11.766960000000001,91.8337098978,7.08672,2.06696,7.382,83.99,9.7,84.548270828,137.85
2020-01-31 07:30:00,78.30112,5.65116,78.5047833103,8.78112,2.56116,9.147,69.52,3.09,69.588637722,137.48,77.13112,6.85116,77.4347988039,8.78112,2.56116,9.147,68.35,4.29,68.484498976,137.74,101.20112,10.37116,101.731153778,8.78112,2.56116,9.147,92.42,7.8100000000000005,92.7494070062,136.19,101.45112,16.35116,102.760353165,8.78112,2.56116,9.147,92.67,13.79,93.6904103951,136.08
2020-01-31 08:00:00,83.60176,4.30718,83.7126398739,10.96176,3.19718,11.4185,72.64,1.11,72.6484803695,139.34,81.65176,5.45718,81.8339216013,10.96176,3.19718,11.4185,70.69,2.26,70.7261175239,139.6,106.09176,8.16718,106.4056594785,10.96176,3.19718,11.4185,95.13,4.97,95.2597386098,135.26,106.34176,19.52718,108.1197515658,10.96176,3.19718,11.4185,95.38,16.33,96.7678319484,135.15
2020-01-31 08:30:00,85.7064,3.2152,85.7666864931,10.1664,2.9652000000000003,10.59,75.54,0.25,75.540413687,139.66,83.6864,3.9152,83.7779346606,10.1664,2.9652000000000003,10.59,73.52,0.9500000000000001,73.5261375295,139.91,110.2464,6.4952,110.4375675936,10.1664,2.9652000000000003,10.59,100.08,3.5300000000000002,100.1422353455,135.54,110.4764,20.7652,112.4109802822,10.1664,2.9652000000000003,10.59,100.31,17.8,101.8770636601,135.43
2020-01-31 09:00:00,87.1504,4.51595,87.2673250682,11.5404,3.36595,12.02125,75.61,1.15,75.6187450306,139.37,85.1404,3.50595,85.2125542251,11.5404,3.36595,12.02125,73.6,0.14,73.6001331521,139.62,107.8804,6.62595,108.083689415,11.5404,3.36595,12.02125,96.34,3.26,96.3951409564,135.37,108.1004,21.42595,110.2033021899,11.5404,3.36595,12.02125,96.56,18.06,98.2343992703,135.24
2020-01-31 09:30:00,88.8632,5.65885,89.0431968067,9.4932,2.76885,9.88875,79.37,2.89,79.42259754,138.22,86.7732,4.41885,86.8856402034,9.4932,2.76885,9.88875,77.28,1.65,77.2976125116,138.47,112.2932,9.85885,112.7251510958,9.4932,2.76885,9.88875,102.8,7.09,103.044204592,136.8,111.9432,14.28885,112.8514566169,9.4932,2.76885,9.88875,102.45,11.52,103.0956492777,136.68
2020-01-31 10:00:00,88.97448,5.83464,89.1655825709,9.92448,2.89464,10.338,79.05,2.94,79.1046528341,139.42,86.87448,4.58464,86.9953688377,9.92448,2.89464,10.338,76.95,1.69,76.9685559173,139.67,109.93448,10.75464,110.4592783536,9.92448,2.89464,10.338,100.01,7.86,100.3183916338,138.94,109.43448,10.72464,109.9587346053,9.92448,2.89464,10.338,99.51,7.83,99.8175786122,138.86
2020-01-31 10:30:00,89.44184,5.77887,89.6283330262,11.00184,3.20887,11.46025,78.44,2.5700000000000003,78.4820903137,139.2,87.38184,4.53887,87.4996417288,11.00184,3.20887,11.46025,76.38,1.33,76.3915787244,139.45,110.78184,10.98887,111.3255197053,11.00184,3.20887,11.46025,99.78,7.78,100.0828496797,138.68,110.28184,10.96887,110.8259912785,11.00184,3.20887,11.46025,99.28,7.76,99.5828097615,138.6
2020-01-31 11:00:00,90.07856,6.29708,90.2983952692,12.77856,3.72708,13.311,77.3,2.5700000000000003,77.3427107102,139.27,88.02856,5.06708,88.1742744535,12.77856,3.72708,13.311,75.25,1.34,75.2619299513,139.52,107.85856,10.53708,108.3720398452,12.77856,3.72708,13.311,95.08,6.8100000000000005,95.3235673902,138.89,107.37856,10.51708,107.8923728509,12.77856,3.72708,13.311,94.6,6.79,94.843366136,138.79
2020-01-31 11:30:00,88.39512,6.38941,88.6257400531,12.85512,3.74941,13.39075,75.54,2.64,75.586117773,139.27,86.38512,5.14941,86.5384618581,12.85512,3.74941,13.39075,73.53,1.4,73.5433266857,139.52,108.85512,11.62941,109.4745647498,12.85512,3.74941,13.39075,96.0,7.88,96.3228654059,138.77,108.37512,11.60941,108.9951606062,12.85512,3.74941,13.39075,95.52,7.86,95.8428401082,138.67
2020-01-31 12:00:00,90.19688,6.75784,90.4496852576,14.18688,4.13784,14.778,76.01,2.62,76.0551411806,139.68,88.18688,5.51784,88.3593365887,14.18688,4.13784,14.778,74.0,1.38,74.012866449,139.94,109.22688,10.83784,109.7632456262,14.18688,4.13784,14.778,95.04,6.7,95.2758710272,139.34,108.75688,10.81784,109.2935707606,14.18688,4.13784,14.778,94.57,6.68,94.8056290523,139.24
2020-01-31 12:30:00,89.93064,6.39352,90.1576236865,14.96064,4.36352,15.584,74.97,2.03,74.9974786243,138.22,88.39064,5.27352,88.5478133711,14.96064,4.36352,15.584,73.43,0.91,73.435638487,138.49,106.48064,9.95352,106.9448421159,14.96064,4.36352,15.584,91.52,5.59,91.6905584016,139.52,106.02064,9.95352,106.4868473869,14.96064,4.36352,15.584,91.06,5.59,91.231418382,139.38
2020-01-31 13:00:00,88.76424,5.00832,88.9054192499,15.83424,4.61832,16.494,72.93,0.39,72.9310427733,138.46,87.26424,5.87832,87.4620044865,15.83424,4.61832,16.494,71.43,1.26,71.4411121134,138.73,102.52424,9.24832,102.9405226837,15.83424,4.61832,16.494,86.69,4.63,86.8135530894,139.69,102.09424,9.26832,102.5140751156,15.83424,4.61832,16.494,86.26,4.65,86.3852423739,139.56
2020-01-31 13:30:00,87.31672,4.8632100000000005,87.4520463057,15.09672,4.40321,15.72575,72.22,0.46,72.2214649533,136.15,86.64672,5.15321,86.7998252306,15.09672,4.40321,15.72575,71.55,0.75,71.5539307096,136.41,101.57672,8.72321,101.9505980299,15.09672,4.40321,15.72575,86.48,4.32,86.5878328635,140.31,101.13672,8.72321,101.5122185998,15.09672,4.40321,15.72575,86.04,4.32,86.148383618,140.17
2020-01-31 14:00:00,89.15808,4.72569,89.2832312098,15.448080000000001,4.50569,16.09175,73.71,0.22,73.7103283129,137.25,88.49808,5.7956900000000005,88.6876552078,15.448080000000001,4.50569,16.09175,73.05,1.29,73.0613892559,137.51,96.24808,7.5456900000000005,96.5434116927,15.448080000000001,4.50569,16.09175,80.8,3.04,80.857167895,138.37,95.79808,7.61569,96.1003166793,15.448080000000001,4.50569,16.09175,80.35,3.11,80.4101647803,138.26
2020-01-31 14:30:00,85.5896,4.93405,85.7317005405,14.1396,4.12405,14.72875,71.45,0.81,71.4545911751,136.51,84.9396,6.17405,85.1636926252,14.1396,4.12405,14.72875,70.8,2.05,70.8296724544,136.77,100.2396,8.75405,100.6211250164,14.1396,4.12405,14.72875,86.1,4.63,86.2243985192,135.99,99.7496,8.75405,100.1329920234,14.1396,4.12405,14.72875,85.61,4.63,85.7351094943,135.89
2020-01-31 15:00:00,85.1076,5.12055,85.261501336,14.8476,4.33055,15.46625,70.26,0.79,70.2644412203,137.42,84.4476,6.36055,84.6867979207,14.8476,4.33055,15.46625,69.6,2.03,69.6295978733,137.68,98.6576,7.85055,98.9694557581,14.8476,4.33055,15.46625,83.81,3.52,83.8838870106,137.03,98.1876,7.88055,98.5033393447,14.8476,4.33055,15.46625,83.34,3.55,83.4155746848,136.93
2020-01-31 15:30:00,83.13904,5.14972,83.2983768641,14.87904,4.33972,15.499,68.26,0.81,68.2648057201,137.42,82.49904,6.38972,82.7461184745,14.87904,4.33972,15.499,67.62,2.05,67.6510672495,137.68,101.12904,5.48972,101.2779332184,14.87904,4.33972,15.499,86.25,1.15,86.257666326,137.24,100.66904,5.51972,100.8202505621,14.87904,4.33972,15.499,85.79,1.18,85.7981147812,137.1
2020-01-31 16:00:00,84.11912,4.87516,84.2602725761,14.10912,4.11516,14.697,70.01,0.76,70.0141250035,137.61,83.46912,6.12516,83.6935575693,14.10912,4.11516,14.697,69.36,2.01,69.3891180229,137.86,102.31912,4.6951600000000004,102.4267877315,14.10912,4.11516,14.697,88.21,0.58,88.2119067927,137.49,101.81912,4.7351600000000005,101.9291662764,14.10912,4.11516,14.697,87.71,0.62,87.7121912849,137.34
2020-01-31 16:30:00,84.87424,5.24707,85.0362767245,16.58424,4.83707,17.27525,68.29,0.41000000000000003,68.2912307694,137.09,84.23424,6.50707,84.4852007654,16.58424,4.83707,17.27525,67.65,1.67,67.6706095731,137.34,105.33424,5.26707,105.4658434886,16.58424,4.83707,17.27525,88.75,0.43,88.751041684,137.08,104.84424,5.23707,104.9749568391,16.58424,4.83707,17.27525,88.26,0.4,88.2609064082,136.94
2020-01-31 17:00:00,86.98616,4.7851300000000005,87.1176761666,16.16616,4.71513,16.83975,70.82,0.07,70.8200345947,136.95,86.32616,5.97513,86.5326994775,16.16616,4.71513,16.83975,70.16,1.26,70.171313227,137.22,109.91616,5.07513,110.0332639417,16.16616,4.71513,16.83975,93.75,0.36,93.7506911975,136.92,109.38616,5.09513,109.5047594822,16.16616,4.71513,16.83975,93.22,0.38,93.2207745087,136.77
2020-01-31 17:30:00,89.65616,5.43888,89.8209799635,17.27616,5.03888,17.996,72.38,0.4,72.3811052693,136.24,89.00616,6.28888,89.2280590935,17.27616,5.03888,17.996,71.73,1.25,71.7408907109,136.51,111.71616,6.58888,111.9102932924,17.27616,5.03888,17.996,94.44,1.55,94.4527188598,136.25,111.19616,6.57888,111.3906084946,17.27616,5.03888,17.996,93.92,1.54,93.9326247903,136.12
2020-01-31 18:00:00,89.32904,6.60097,89.572597329,19.16904,5.59097,19.96775,70.16,1.01,70.1672694353,136.59,88.66904,7.84097,89.0150519017,19.16904,5.59097,19.96775,69.5,2.25,69.5364113253,136.85,107.22904,8.12097,107.5361203181,19.16904,5.59097,19.96775,88.06,2.5300000000000002,88.0963364732,136.75,106.72904,8.07097,107.033772876,19.16904,5.59097,19.96775,87.56,2.48,87.595114019,136.67
2020-01-31 18:30:00,86.32608,6.87719,86.5995833158,18.19608,5.30719,18.954250000000002,68.13,1.57,68.1480872806,136.01,85.69608,8.07719,86.0758916635,18.19608,5.30719,18.954250000000002,67.5,2.77,67.5568123878,136.28,108.61608,7.02719,108.8431634686,18.19608,5.30719,18.954250000000002,90.42,1.72,90.4363577329,136.01,108.09608,6.97719,108.321021467,18.19608,5.30719,18.954250000000002,89.9,1.67,89.9155097856,135.96
2020-01-31 19:00:00,85.20112,7.27991,85.5115661116,18.41112,5.36991,19.17825,66.79,1.9100000000000001,66.8173046448,136.63,84.57112,8.49991,84.9971929423,18.41112,5.36991,19.17825,66.16,3.13,66.2339980675,136.9,106.72112,7.66991,106.9963783194,18.41112,5.36991,19.17825,88.31,2.3,88.3399462305,136.66,106.24112,7.61991,106.5140300959,18.41112,5.36991,19.17825,87.83,2.25,87.8588151525,136.64
2020-01-31 19:30:00,85.58216,6.64813,85.839989182,13.02216,3.79813,13.56475,72.56,2.85,72.61594935,137.58,84.89216,7.8781300000000005,85.25692794,13.02216,3.79813,13.56475,71.87,4.08,71.9857159442,137.84,100.37216,6.63813,100.5914274328,13.02216,3.79813,13.56475,87.35,2.84,87.396156094,137.6,99.89216,6.57813,100.1085182378,13.02216,3.79813,13.56475,86.87,2.7800000000000002,86.9144711771,137.55
2020-01-31 20:00:00,81.64,6.455,81.8947899747,10.2,2.975,10.625,71.44,3.48,71.5247090172,137.67,80.97,7.705,81.3357727264,10.2,2.975,10.625,70.77,4.73,70.9278915519,137.92,98.63,5.755,98.7977576922,10.2,2.975,10.625,88.43,2.7800000000000002,88.4736870487,137.6,98.14,5.695,98.3050996897,10.2,2.975,10.625,87.94,2.7199999999999998,87.9820549885,137.55
2020-01-31 20:30:00,79.98072,7.56021,80.3372413452,10.56072,3.08021,11.00075,69.42,4.48,69.5644075659,137.47,79.32072,8.77021,79.8040926567,10.56072,3.08021,11.00075,68.76,5.69,68.9950266324,137.72,97.24072,6.13021,97.433757501,10.56072,3.08021,11.00075,86.68,3.05,86.7336434148,137.29,96.75072,6.06021,96.9403319871,10.56072,3.08021,11.00075,86.19,2.98,86.2415010305,137.23
2020-01-31 21:00:00,76.79096,8.18153,77.2255720009,8.13096,2.37153,8.46975,68.66,5.8100000000000005,68.9053822281,137.47,76.13096,9.39153,76.7080432957,8.13096,2.37153,8.46975,68.0,7.02,68.3613955387,137.72,90.38096,7.17153,90.6650361113,8.13096,2.37153,8.46975,82.25,4.8,82.3899417405,137.33,89.93096,7.11153,90.211703373,8.13096,2.37153,8.46975,81.8,4.74,81.937217429,137.27
2020-01-31 21:30:00,73.33528,9.56154,73.9559756872,7.92528,2.31154,8.2555,65.41,7.25,65.810566021,137.89,72.70528,10.77154,73.4988694733,7.92528,2.31154,8.2555,64.78,8.46,65.3300849533,138.14,89.04528,7.51154,89.3615416354,7.92528,2.31154,8.2555,81.12,5.2,81.2864958034,137.64,88.58528,7.43154,88.8964544819,7.92528,2.31154,8.2555,80.66,5.12,80.8223360217,137.58
2020-01-31 22:00:00,69.03888,10.87384,69.8899660037,7.17888,2.09384,7.478,61.86,8.78,62.4799807939,138.47,68.41888,12.05384,69.4725715603,7.17888,2.09384,7.478,61.24,9.96,62.0446548866,138.72,83.33888,11.07384,84.0713914004,7.17888,2.09384,7.478,76.16,8.98,76.6875870008,137.83,82.86888,13.25384,83.9220802125,7.17888,2.09384,7.478,75.69,11.16,76.5083113132,137.8
2020-01-31 22:30:00,65.07976,11.28868,66.0515666567,6.98976,2.03868,7.281,58.09,9.25,58.821854782,137.75,64.48976,12.43868,65.6783823263,6.98976,2.03868,7.281,57.5,10.4,58.4329530317,138.01,77.12976,25.94868,81.3777234346,6.98976,2.03868,7.281,70.14,23.91,74.1033582235,134.28,76.37976,43.43868,87.8680070208,6.98976,2.03868,7.281,69.39,41.4,80.8018075293,134.24
2020-01-31 23:00:00,61.51048,12.52764,62.773249986,7.26048,2.11764,7.563,54.25,10.41,55.2397556113,138.63,60.94048,13.66764,62.4543552188,7.26048,2.11764,7.563,53.68,11.55,54.9085139118,138.88,75.44048,26.12764,79.8368310656,7.26048,2.11764,7.563,68.18,24.01,72.2841095954,135.04,74.67048,44.09764,86.7195620203,7.26048,2.11764,7.563,67.41,41.98,79.4130247504,134.97
2020-01-31 23:30:00,59.37312,13.73341,60.9407411242,8.82312,2.57341,9.19075,50.55,11.16,51.7672492991,138.54,58.82312,14.85341,60.6694588336,8.82312,2.57341,9.19075,50.0,12.28,51.4859048673,138.79,67.64312,24.08341,71.8025230794,8.82312,2.57341,9.19075,58.82,21.51,62.6296455363,135.16,66.81312,47.13341,81.7652208605,8.82312,2.57341,9.19075,57.99,44.56,73.1329864015,135.1
2020-02-01 00:00:00,57.01112,14.25491,58.7662340359,9.17112,2.67491,9.55325,47.84,11.58,49.2215603166,138.57,56.48112,15.36491,58.5337285312,9.17112,2.67491,9.55325,47.31,12.69,48.9823662148,138.82,63.38112,23.29491,67.5264333751,9.17112,2.67491,9.55325,54.21,20.62,57.9992112015,135.24,62.55112,48.20491,78.9706018805,9.17112,2.67491,9.55325,53.38,45.53,70.1598553305,135.19
2020-02-01 00:30:00,55.37816,14.21738,57.1740719124,8.52816,2.48738,8.8835,46.85,11.73,48.2961219975,138.62,54.84816,15.31738,56.9468417513,8.52816,2.48738,8.8835,46.32,12.83,48.0640333305,138.87,62.37816,23.09738,66.5170941026,8.52816,2.48738,8.8835,53.85,20.61,57.6592976024,135.27,61.53816,48.03738,78.0675029282,8.52816,2.48738,8.8835,53.01,45.55,69.8917920789,135.23
2020-02-01 01:00:00,54.9676,14.67555,56.8929592969,8.7276,2.54555,9.09125,46.24,12.13,47.804544763,138.34,54.4476,15.77555,56.6869396207,8.7276,2.54555,9.09125,45.72,13.23,47.5957067392,138.59,63.9276,23.62555,68.1535373591,8.7276,2.54555,9.09125,55.2,21.08,59.0881240183,134.88,63.0876,47.33555,78.8714115986,8.7276,2.54555,9.09125,54.36,44.79,70.43545769,134.83
2020-02-01 01:30:00,55.10384,14.23737,56.9134069202,8.49384,2.47737,8.84775,46.61,11.76,48.0706740123,139.12,54.57384,15.34737,56.6907909476,8.49384,2.47737,8.84775,46.08,12.87,47.8435293431,139.37,60.17384,22.45737,64.2279105036,8.49384,2.47737,8.84775,51.68,19.98,55.4077864564,135.86,59.32384,49.26737,77.1141474638,8.49384,2.47737,8.84775,50.83,46.79,69.0868511368,135.82
2020-02-01 02:00:00,52.89392,13.88281,54.6854568095,7.00392,2.04281,7.29575,45.89,11.84,47.3928021961,139.48,52.37392,14.99281,54.4776270396,7.00392,2.04281,7.29575,45.37,12.95,47.1819817303,139.72,60.09392,21.82281,63.9336707632,7.00392,2.04281,7.29575,53.09,19.78,56.6550659694,136.23,59.24392,49.36281,77.1137411105,7.00392,2.04281,7.29575,52.24,47.32,70.4854594934,136.19
2020-02-01 02:30:00,52.74304,14.58672,54.7229446284,7.70304,2.24672,8.024,45.04,12.34,46.6998629548,139.53,52.23304,15.69672,54.5406040157,7.70304,2.24672,8.024,44.53,13.45,46.516915203,139.78,58.95304,21.82672,62.8638738164,7.70304,2.24672,8.024,51.25,19.58,54.8629100577,136.25,58.08304,49.80672,76.5137170238,7.70304,2.24672,8.024,50.38,47.56,69.2827395532,136.22
2020-02-01 03:00:00,51.93712,14.67416,53.9703196729,8.03712,2.34416,8.372,43.9,12.33,45.5986721298,140.23,51.42712,15.79416,53.7978081487,8.03712,2.34416,8.372,43.39,13.45,45.4268048623,140.48,57.53712,21.81416,61.5335498277,8.03712,2.34416,8.372,49.5,19.47,53.1914551408,136.97,56.65712,50.73416,76.052509739,8.03712,2.34416,8.372,48.62,48.39,68.5966216369,136.91
2020-02-01 03:30:00,50.87256,15.63908,53.2221587706,8.12256,2.36908,8.461,42.75,13.27,44.7622095076,140.65,50.37256,16.74908,53.0841452959,8.12256,2.36908,8.461,42.25,14.38,44.6301120321,140.91,57.01256,22.09908,61.1457384827,8.12256,2.36908,8.461,48.89,19.73,52.7210109918,137.28,56.11256,50.76908,75.6711231171,8.12256,2.36908,8.461,47.99,48.4,68.1586392176,137.23
2020-02-01 04:00:00,50.31696,15.83703,52.7504311154,8.28696,2.41703,8.63225,42.03,13.42,44.1204861714,140.6,49.82696,16.93703,52.6268840809,8.28696,2.41703,8.63225,41.54,14.52,44.0045679447,140.85,56.20696,22.02703,60.3689688753,8.28696,2.41703,8.63225,47.92,19.61,51.777200581,137.23,55.31696,50.91703,75.1831763606,8.28696,2.41703,8.63225,47.03,48.5,67.5579077533,137.18
2020-02-01 04:30:00,49.92432,15.29751,52.215433922,8.01432,2.33751,8.34825,41.91,12.96,43.8680943283,140.4,49.42432,16.40751,52.0765762302,8.01432,2.33751,8.34825,41.41,14.07,43.7350317252,140.65,55.57432,22.26751,59.8694166087,8.01432,2.33751,8.34825,47.56,19.93,51.567029195,137.04,54.68432,50.44751,74.3997723052,8.01432,2.33751,8.34825,46.67,48.11,67.0273153274,136.99
2020-02-01 05:00:00,49.1756,15.4408,51.5427777676,7.5456,2.2008,7.86,41.63,13.24,43.6847170072,140.35,48.6656,16.5408,51.3997926844,7.5456,2.2008,7.86,41.12,14.34,43.548708362,140.6,55.9056,21.8308,60.0168304728,7.5456,2.2008,7.86,48.36,19.63,52.1922072727,136.98,55.0156,50.5308,74.6999196251,7.5456,2.2008,7.86,47.47,48.33,67.7435591034,136.92
2020-02-01 05:30:00,48.03344,15.48517,50.4678298341,6.22344,1.8151700000000002,6.48275,41.81,13.67,43.9880097299,140.02,47.53344,16.58517,50.3437760022,6.22344,1.8151700000000002,6.48275,41.31,14.77,43.8710496797,140.26,57.70344,21.18517,61.469491748,6.22344,1.8151700000000002,6.48275,51.48,19.37,55.0035207964,136.6,56.84344,50.02517,75.7211615373,6.22344,1.8151700000000002,6.48275,50.62,48.21,69.9041379319,136.53
2020-02-01 06:00:00,48.18536,14.48323,50.3149368435,5.56536,1.62323,5.79725,42.62,12.86,44.5179065096,139.28,47.68536,15.57323,50.163921806,5.56536,1.62323,5.79725,42.12,13.95,44.37,139.52,59.08536,20.46323,62.5285818515,5.56536,1.62323,5.79725,53.52,18.84,56.7391928036,135.99,58.22536,49.79323,76.6130426296,5.56536,1.62323,5.79725,52.66,48.17,71.3682317281,135.91
2020-02-01 06:30:00,52.08472,13.81596,53.8859796997,7.25472,2.11596,7.557,44.83,11.7,46.3316187932,139.03,51.56472,14.91596,53.6787314623,7.25472,2.11596,7.557,44.31,12.8,46.1217530022,139.27,61.96472,21.64596,65.6366826477,7.25472,2.11596,7.557,54.71,19.53,58.0913504749,135.79,61.12472,49.31596,78.5384956935,7.25472,2.11596,7.557,53.87,47.2,71.622740104,135.7
2020-02-01 07:00:00,54.14584,13.17462,55.7256009519,8.89584,2.59462,9.2665,45.25,10.58,46.4704088641,138.46,53.61584,14.28462,55.4861123836,8.89584,2.59462,9.2665,44.72,11.69,46.2226621907,138.71,66.96584,24.20462,71.2059502868,8.89584,2.59462,9.2665,58.07,21.61,61.9606084541,135.11,66.13584,47.09462,81.1902245683,8.89584,2.59462,9.2665,57.24,44.5,72.5028799428,135.0
2020-02-01 07:30:00,60.45096,11.49528,61.5342183439,7.08096,2.06528,7.376,53.37,9.43,54.1966954712,138.84,59.88096,12.63528,61.1995071157,7.08096,2.06528,7.376,52.8,10.57,53.8476081177,139.08,72.38096,25.58528,76.7698503529,7.08096,2.06528,7.376,65.3,23.52,69.4066308071,135.41,71.58096,44.95528,84.5269840607,7.08096,2.06528,7.376,64.5,42.89,77.4583894746,135.28
2020-02-01 08:00:00,64.9024,10.7657,65.7892226907,8.0424,2.3457,8.3775,56.86,8.42,57.4800487126,137.96,64.3124,11.9357,65.4105933947,8.0424,2.3457,8.3775,56.27,9.59,57.0813542236,138.21,75.5224,26.6457,80.0851186567,8.0424,2.3457,8.3775,67.48,24.3,71.7219659519,134.55,74.7424,43.6057,86.5325570537,8.0424,2.3457,8.3775,66.7,41.26,78.4300809639,134.43
2020-02-01 08:30:00,72.63344,11.00267,73.4620674455,12.28344,3.5826700000000002,12.79525,60.35,7.42,60.8044315819,137.34,72.01344,12.16267,73.0333217248,12.28344,3.5826700000000002,12.79525,59.73,8.58,60.3430965397,137.59,75.91344,27.44267,80.721437731,12.28344,3.5826700000000002,12.79525,63.63,23.86,67.9564308951,134.13,75.12344,44.81267,87.4740340327,12.28344,3.5826700000000002,12.79525,62.84,41.23,75.1583561555,134.02
2020-02-01 09:00:00,77.94056,10.53308,78.649072896,17.05056,4.97308,17.761,60.89,5.5600000000000005,61.1433209762,136.94,77.34056,11.71308,78.2224933392,17.05056,4.97308,17.761,60.29,6.74,60.6655726092,137.19,76.35056,28.18308,81.386079956,17.05056,4.97308,17.761,59.3,23.21,63.6804059346,137.34,75.67056,44.83308,87.9547537828,17.05056,4.97308,17.761,58.62,39.86,70.888109017,137.2
2020-02-01 09:30:00,78.15424,9.70332,78.7542992414,15.47424,4.51332,16.119,62.68,5.19,62.8945029394,136.84,77.52424,10.89332,78.2858365747,15.47424,4.51332,16.119,62.05,6.38,62.3771344324,137.1,80.61424,31.43332,86.5257724438,15.47424,4.51332,16.119,65.14,26.92,70.4833739261,135.82,79.89424,42.43332,90.4636735458,15.47424,4.51332,16.119,64.42,37.92,74.7520086687,135.72
2020-02-01 10:00:00,80.17608,10.60344,80.8742032047,17.32608,5.05344,18.048,62.85,5.55,63.0945718743,136.9,79.56608,11.79344,80.4353548733,17.32608,5.05344,18.048,62.24,6.74,62.6038752794,137.15,78.19608,33.23344,84.9652191288,17.32608,5.05344,18.048,60.87,28.18,67.0765927876,135.72,77.44608,41.57344,87.8990683728,17.32608,5.05344,18.048,60.12,36.52,70.3429086689,135.62
2020-02-01 10:30:00,82.29696,11.47328,83.0928744189,20.61696,6.01328,21.476,61.68,5.46,61.921191849,136.77,81.66696,12.65328,82.6413809807,20.61696,6.01328,21.476,61.05,6.64,61.410032568,137.03,74.25696,33.96328,81.6553764109,20.61696,6.01328,21.476,53.64,27.95,60.4851394972,135.66,73.48696,42.66328,84.973459094,20.61696,6.01328,21.476,52.87,36.65,64.3308588471,135.55
2020-02-01 11:00:00,81.93472,11.79971,82.7800187096,21.80472,6.35971,22.71325,60.13,5.44,60.3755786722,137.41,81.30472,12.98971,82.3358370344,21.80472,6.35971,22.71325,59.5,6.63,59.8682461744,137.67,72.10472,34.76971,80.0501304169,21.80472,6.35971,22.71325,50.3,28.41,57.7686601887,136.31,71.33472,43.35971,83.4787801107,21.80472,6.35971,22.71325,49.53,37.0,61.8241126099,136.2
2020-02-01 11:30:00,84.4532,13.4126,85.5116414823,25.2432,7.3626000000000005,26.295,59.21,6.05,59.5182879458,138.35,83.8332,14.6126,85.0972003123,25.2432,7.3626000000000005,26.295,58.59,7.25,59.0368579787,138.62,68.0732,35.1526,76.6137444914,25.2432,7.3626000000000005,26.295,42.83,27.79,51.055783218,137.32,67.2532,45.9226,81.4363438583,25.2432,7.3626000000000005,26.295,42.01,38.56,57.0237994174,137.19
2020-02-01 12:00:00,81.52472,13.22846,82.590993002,22.31472,6.50846,23.2445,59.21,6.72,59.5901208255,138.06,80.90472,14.42846,82.181227639,22.31472,6.50846,23.2445,58.59,7.92,59.1228762832,138.32,69.30472,34.37846,77.3629286303,22.31472,6.50846,23.2445,46.99,27.87,54.6332957088,136.91,68.51472,44.61846,81.7623007837,22.31472,6.50846,23.2445,46.2,38.11,59.89,136.77
2020-02-01 12:30:00,81.68608,13.14719,82.7373209058,22.27608,6.49719,23.20425,59.41,6.65,59.7810220722,138.26,81.05608,14.33719,82.3142947614,22.27608,6.49719,23.20425,58.78,7.84,59.3005396265,138.53,70.74608,32.71719,77.944995714,22.27608,6.49719,23.20425,48.47,26.22,55.1074341627,137.28,69.94608,46.67719,84.0905117933,22.27608,6.49719,23.20425,47.67,40.18,62.3446974489,137.13
2020-02-01 13:00:00,78.75968,13.39699,79.8909665404,21.34968,6.22699,22.23925,57.41,7.17,57.8560022815,138.3,78.13968,14.57699,79.4877237563,21.34968,6.22699,22.23925,56.79,8.35,57.4005801364,138.56,70.71968,33.55699,78.2773576276,21.34968,6.22699,22.23925,49.37,27.33,56.4298307635,137.14,69.90968,45.09699,83.1931599638,21.34968,6.22699,22.23925,48.56,38.87,62.2008882573,137.01
2020-02-01 13:30:00,78.23576,14.13043,79.5015924039,22.83576,6.66043,23.78725,55.4,7.47,55.9013497154,138.49,77.64576,15.30043,79.1389108098,22.83576,6.66043,23.78725,54.81,8.64,55.4868065399,138.75,67.72576,33.72043,75.6561033028,22.83576,6.66043,23.78725,44.89,27.06,52.4152239335,137.35,66.91576,46.03043,81.2189597469,22.83576,6.66043,23.78725,44.08,39.37,59.1019737403,137.21
2020-02-01 14:00:00,77.6884,14.04245,78.9473108887,22.0884,6.44245,23.00875,55.6,7.6,56.1170205909,138.4,77.0684,15.21245,78.5554384722,22.0884,6.44245,23.00875,54.98,8.77,55.6750689268,138.66,66.2184,32.57245,73.7959416063,22.0884,6.44245,23.00875,44.13,26.13,51.2858050536,137.35,65.4084,46.74245,80.3935036092,22.0884,6.44245,23.00875,43.32,40.3,59.1668184036,137.18
2020-02-01 14:30:00,74.07264,12.67577,75.1493921576,16.20264,4.72577,16.87775,57.87,7.95,58.4135206951,138.25,73.47264,13.85577,74.7677148966,16.20264,4.72577,16.87775,57.27,9.13,57.993187531,138.52,71.99264,30.19577,78.0687180634,16.20264,4.72577,16.87775,55.79,25.47,61.3289898824,137.15,71.22264,45.45577,84.4919610073,16.20264,4.72577,16.87775,55.02,40.73,68.4553379949,137.01
2020-02-01 15:00:00,70.98328,11.20929,71.8628848702,11.72328,3.41929,12.21175,59.26,7.79,59.7698226532,137.57,70.37328,12.38929,71.4555319388,11.72328,3.41929,12.21175,58.65,8.97,59.3319762017,137.83,78.11328,27.96929,82.9696673216,11.72328,3.41929,12.21175,66.39,24.55,70.7837170541,136.49,77.38328,44.44929,89.240749689,11.72328,3.41929,12.21175,65.66,41.03,77.4254254105,136.37
2020-02-01 15:30:00,70.66584,10.58212,71.4537767133,9.67584,2.82212,10.079,60.99,7.76,61.481685891,137.85,70.05584,11.77212,71.0380428179,9.67584,2.82212,10.079,60.38,8.95,61.0397157595,138.11,80.87584,27.51212,85.4272687296,9.67584,2.82212,10.079,71.2,24.69,75.3593796418,136.74,80.13584,43.92212,91.3832888323,9.67584,2.82212,10.079,70.46,41.1,81.570960519,136.62
2020-02-01 16:00:00,71.10544,9.68117,71.7614705128,8.81544,2.57117,9.18275,62.29,7.11,62.6944670605,137.39,70.48544,10.87117,71.3188585801,8.81544,2.57117,9.18275,61.67,8.3,62.2260307267,137.65,82.81544,27.50117,87.2623140523,8.81544,2.57117,9.18275,74.0,24.93,78.0865218844,136.32,82.09544,43.08117,92.7127201487,8.81544,2.57117,9.18275,73.28,40.51,83.7318248935,136.2
2020-02-01 16:30:00,72.99912,9.09141,73.5630699235,8.19912,2.39141,8.54075,64.8,6.7,65.1454526425,136.94,72.35912,10.29141,73.0873133106,8.19912,2.39141,8.54075,64.16,7.9,64.6445326381,137.2,86.29912,27.43141,90.5539638413,8.19912,2.39141,8.54075,78.1,25.04,82.0159228443,135.87,85.60912,42.37141,95.5209810071,8.19912,2.39141,8.54075,77.41,39.98,87.1246721658,135.74
2020-02-01 17:00:00,74.68616,9.08763,75.2370089422,11.06616,3.22763,11.52725,63.62,5.86,63.88931053,136.53,74.05616,10.28763,74.7673067922,11.06616,3.22763,11.52725,62.99,7.06,63.3844121216,136.79,90.68616,28.75763,95.136643302,11.06616,3.22763,11.52725,79.62,25.53,83.6129493559,135.48,90.00616,42.47763,99.5261668526,11.06616,3.22763,11.52725,78.94,39.25,88.1594356833,135.37
2020-02-01 17:30:00,83.16488,8.82059,83.6313342795,14.98488,4.37059,15.60925,68.18,4.45,68.3250678741,136.06,82.52488,10.03059,83.1322353529,14.98488,4.37059,15.60925,67.54,5.66,67.7767452745,136.31,90.79488,27.67059,94.917710598,14.98488,4.37059,15.60925,75.81,23.3,79.3098108685,135.45,90.06488,45.85059,101.0641341563,14.98488,4.37059,15.60925,75.08,41.48,85.7764349924,135.34
2020-02-01 18:00:00,86.03776,9.37393,86.5469046787,16.60776,4.84393,17.29975,69.43,4.53,69.5776242768,136.17,85.37776,10.58393,86.0312819669,16.60776,4.84393,17.29975,68.77,5.74,69.0091334535,136.43,90.67776,27.09393,94.6389835188,16.60776,4.84393,17.29975,74.07,22.25,77.3396883883,135.69,89.93776,47.52393,101.721800006,16.60776,4.84393,17.29975,73.33,42.68,84.8461625532,135.58
2020-02-01 18:30:00,82.462,9.091,82.9616039201,14.232,4.151,14.825,68.23,4.94,68.4085996056,136.39,81.812,10.291,82.4567039421,14.232,4.151,14.825,67.58,6.14,67.8583524704,136.65,91.202,27.031,95.1234974389,14.232,4.151,14.825,76.97,22.88,80.2986631271,135.75,90.482,46.321,101.6495320452,14.232,4.151,14.825,76.25,42.17,87.1342148642,135.65
2020-02-01 19:00:00,79.96288,9.96959,80.5819762891,13.71288,3.99959,14.28425,66.25,5.97,66.5184440588,136.2,79.34288,11.14959,80.1224435715,13.71288,3.99959,14.28425,65.63,7.15,66.0183262436,136.45,88.98288,25.90959,92.6782595168,13.71288,3.99959,14.28425,75.27,21.91,78.3940112509,135.54,88.25288,46.83959,99.9125518624,13.71288,3.99959,14.28425,74.54,42.84,85.9737006299,135.44
2020-02-01 19:30:00,77.63208,10.55269,78.346021669,13.79208,4.02269,14.36675,63.84,6.53,64.1730979461,136.6,77.01208,11.74269,77.9021901769,13.79208,4.02269,14.36675,63.22,7.72,63.6896129679,136.85,85.58208,25.61269,89.3325377797,13.79208,4.02269,14.36675,71.79,21.59,74.9662070536,135.93,84.83208,47.61269,97.2802654507,13.79208,4.02269,14.36675,71.04,43.59,83.347283699,135.82
2020-02-01 20:00:00,75.8156,11.5533,76.6908335086,14.6856,4.2833,15.2975,61.13,7.27,61.5607813466,136.86,75.2156,12.7233,76.284132336,14.6856,4.2833,15.2975,60.53,8.44,61.1155831192,137.11,81.5956,24.5533,85.2097792524,14.6856,4.2833,15.2975,66.91,20.27,69.9129530202,136.28,80.8156,49.4933,94.7668082624,14.6856,4.2833,15.2975,66.13,45.21,80.106934781,136.15
2020-02-01 20:30:00,75.03264,11.38202,75.8910234787,11.25264,3.28202,11.7215,63.78,8.1,64.2922888067,137.42,74.42264,12.55202,75.4737209276,11.25264,3.28202,11.7215,63.17,9.27,63.8465488496,137.68,77.41264,22.90202,80.7292967382,11.25264,3.28202,11.7215,66.16,19.62,69.0078980987,136.87,76.63264,49.75202,91.3664326077,11.25264,3.28202,11.7215,65.38,46.47,80.212251558,136.74
2020-02-01 21:00:00,71.31832,11.35826,72.2171228854,8.90832,2.59826,9.2795,62.41,8.76,63.0217875024,137.52,70.70832,12.52826,71.809635954,8.90832,2.59826,9.2795,61.8,9.93,62.5926904678,137.78,76.30832,22.37826,79.5219857766,8.90832,2.59826,9.2795,67.4,19.78,70.2424971082,136.87,75.52832,48.918260000000004,89.9862394116,8.90832,2.59826,9.2795,66.62,46.32,81.140414098,136.71
2020-02-01 21:30:00,67.88136,11.58248,68.8624199284,7.31136,2.13248,7.616,60.57,9.45,61.3027519774,137.31,67.28136,12.74248,68.4773845879,7.31136,2.13248,7.616,59.97,10.61,60.9013382447,137.57,73.96136,21.25248,76.9542115755,7.31136,2.13248,7.616,66.65,19.12,69.3382787499,136.63,73.18136,48.93248,88.0335109512,7.31136,2.13248,7.616,65.87,46.8,80.802827302,136.49
2020-02-01 22:00:00,63.72472,11.47721,64.7500292545,5.06472,1.47721,5.27575,58.66,10.0,59.5062652164,136.98,63.15472,12.61721,64.4027378802,5.06472,1.47721,5.27575,58.09,11.14,59.1485223822,137.24,72.51472,20.00721,75.2241521631,5.06472,1.47721,5.27575,67.45,18.53,69.9490057113,136.25,71.72472,48.45721,86.5594400401,5.06472,1.47721,5.27575,66.66,46.98,81.5516768681,136.12
2020-02-01 22:30:00,61.01632,12.12601,62.209576633,5.26632,1.53601,5.48575,55.75,10.59,56.7468994748,137.29,60.45632,13.25601,61.8925555222,5.26632,1.53601,5.48575,55.19,11.72,56.4206921262,137.55,71.25632,20.52601,74.1537607034,5.26632,1.53601,5.48575,65.99,18.99,68.6680435137,136.45,70.48632,48.26601,85.4279171493,5.26632,1.53601,5.48575,65.22,46.73,80.2330436915,136.31
2020-02-01 23:00:00,57.7244,12.9367,59.156272383,5.2344,1.5267,5.4525,52.49,11.41,53.7158095908,137.9,57.1944,14.0667,58.8988237595,5.2344,1.5267,5.4525,51.96,12.54,53.4517838804,138.16,66.9444,20.2167,69.9304486633,5.2344,1.5267,5.4525,61.71,18.69,64.4782149257,137.04,66.1244,49.1467,82.3883146827,5.2344,1.5267,5.4525,60.89,47.62,77.2997833115,136.9
2020-02-01 23:30:00,53.06592,13.27006,54.6999667079,3.32592,0.97006,3.4645,49.74,12.3,51.2382435296,138.53,52.53592,14.38006,54.4684221898,3.32592,0.97006,3.4645,49.21,13.41,51.0044331407,138.78,66.01592,20.20006,69.0372661499,3.32592,0.97006,3.4645,62.69,19.23,65.5730813673,137.5,65.20592,48.41006,81.2117350649,3.32592,0.97006,3.4645,61.88,47.44,77.972354075,137.36
2020-02-02 00:00:00,50.41568,13.75749,52.2590597022,3.62568,1.05749,3.77675,46.79,12.7,48.4829258606,139.32,49.90568,14.87749,52.0760655672,3.62568,1.05749,3.77675,46.28,13.82,48.2993871597,139.57,62.14568,19.44749,65.117512314,3.62568,1.05749,3.77675,58.52,18.39,61.3415234568,138.37,61.30568,50.19749,79.2349317067,3.62568,1.05749,3.77675,57.68,49.14,75.7741512655,138.24
2020-02-02 00:30:00,50.34464,14.06677,52.2729068922,4.27464,1.24677,4.45275,46.07,12.82,47.8204694665,139.32,49.83464,15.16677,52.0914796887,4.27464,1.24677,4.45275,45.56,13.92,47.6390596045,139.57,60.13464,19.19677,63.1244081664,4.27464,1.24677,4.45275,55.86,17.95,58.6731804149,138.43,59.29464,50.88677,78.1365323889,4.27464,1.24677,4.45275,55.02,49.64,74.1035086889,138.3
2020-02-02 01:00:00,51.47312,14.14091,53.3802156062,5.28312,1.54091,5.50325,46.19,12.6,47.8777202883,139.52,50.96312,15.25091,53.1961451231,5.28312,1.54091,5.50325,45.68,13.71,47.6930445663,139.77,59.02312,18.74091,61.9269763686,5.28312,1.54091,5.50325,53.74,17.2,56.425416259,138.74,58.15312,52.23091,78.1655507571,5.28312,1.54091,5.50325,52.87,50.69,73.2442011357,138.59
2020-02-02 01:30:00,51.31648,13.93939,53.1760069313,4.86648,1.41939,5.06925,46.45,12.52,48.1077218334,139.73,50.80648,15.05939,52.9913543624,4.86648,1.41939,5.06925,45.94,13.64,47.9221577144,139.98,58.98648,18.85939,61.9280341523,4.86648,1.41939,5.06925,54.12,17.44,56.8606014741,138.94,58.12648,52.06939,78.0378693466,4.86648,1.41939,5.06925,53.26,50.65,73.4986401235,138.78
2020-02-02 02:00:00,50.01808,14.77444,52.1545051189,4.67808,1.36444,4.873,45.34,13.41,47.2815365656,140.44,49.50808,15.88444,51.9938979054,4.67808,1.36444,4.873,44.83,14.52,47.1228108245,140.69,58.63808,19.39444,61.762194982,4.67808,1.36444,4.873,53.96,18.03,56.8925522367,139.51,57.75808,51.89444,77.6468203354,4.67808,1.36444,4.873,53.08,50.53,73.2855190334,139.37
2020-02-02 02:30:00,48.31072,14.767710000000001,50.5174318979,3.66072,1.06771,3.81325,44.65,13.7,46.7045233355,140.79,47.81072,15.88771,50.3813881901,3.66072,1.06771,3.81325,44.15,14.82,46.5709662773,141.05,58.04072,19.69771,61.2921280212,3.66072,1.06771,3.81325,54.38,18.63,57.4827043553,139.78,57.17072,51.29771,76.8111077681,3.66072,1.06771,3.81325,53.51,50.23,73.3919137235,139.64
2020-02-02 03:00:00,46.77608,14.67344,49.0235810769,2.68608,0.78344,2.798,44.09,13.89,46.2261852201,140.89,46.27608,15.78344,48.8936862836,2.68608,0.78344,2.798,43.59,15.0,46.0986778552,141.15,57.62608,22.39344,61.8241963247,2.68608,0.78344,2.798,54.94,21.61,59.0372399423,138.88,56.55608,54.59344,78.6068309754,2.68608,0.78344,2.798,53.87,53.81,76.1412700183,138.74
2020-02-02 03:30:00,46.12536,14.43698,48.3319276116,2.59536,0.7569800000000001,2.7035,43.53,13.68,45.6289743474,140.58,45.61536,15.55698,48.1952351862,2.59536,0.7569800000000001,2.7035,43.02,14.8,45.4946194621,140.84,56.63536,30.90698,64.519806378,2.59536,0.7569800000000001,2.7035,54.04,30.15,61.8816943853,136.07,55.08536,61.98698,82.926368399,2.59536,0.7569800000000001,2.7035,52.49,61.23,80.6493211379,135.93
2020-02-02 04:00:00,45.23624,14.86807,47.6169813708,2.73624,0.7980700000000001,2.85025,42.5,14.07,44.7684587628,140.49,44.74624,15.95807,47.5066941837,2.73624,0.7980700000000001,2.85025,42.01,15.16,44.6616804431,140.75,55.75624,30.78807,63.6919426086,2.73624,0.7980700000000001,2.85025,53.02,29.99,60.9140418951,135.96,54.21624,62.04807,82.3975950527,2.73624,0.7980700000000001,2.85025,51.48,61.25,80.0109548749,135.82
2020-02-02 04:30:00,44.94512,14.79441,47.3174215175,2.65512,0.77441,2.76575,42.29,14.02,44.5533893211,140.75,44.44512,15.90441,47.2050733424,2.65512,0.77441,2.76575,41.79,15.13,44.444583472,141.01,55.83512,30.75441,63.7447594698,2.65512,0.77441,2.76575,53.18,29.98,61.0484463357,136.23,54.27512,62.24441,82.5842311054,2.65512,0.77441,2.76575,51.62,61.47,80.2694543397,136.1
2020-02-02 05:00:00,44.21792,14.77481,46.6210195048,2.10792,0.6148100000000001,2.19575,42.11,14.16,44.426992921,140.51,43.72792,15.86481,46.5169128798,2.10792,0.6148100000000001,2.19575,41.62,15.25,44.3259167982,140.78,56.11792,30.46481,63.8539395297,2.10792,0.6148100000000001,2.19575,54.01,29.85,61.7098257978,135.98,54.57792,61.90481,82.5285093326,2.10792,0.6148100000000001,2.19575,52.47,61.29,80.6818752881,135.84
2020-02-02 05:30:00,44.24576,14.72418,46.6314138178,2.10576,0.6141800000000001,2.1935000000000002,42.14,14.11,44.4395285754,140.58,43.74576,15.82418,46.5198472767,2.10576,0.6141800000000001,2.1935000000000002,41.64,15.21,44.3309564526,140.85,57.10576,31.11418,65.031992298,2.10576,0.6141800000000001,2.1935000000000002,55.0,30.5,62.8907783383,135.98,55.56576,61.33418,82.7613153632,2.10576,0.6141800000000001,2.1935000000000002,53.46,60.72,80.9004944361,135.84
2020-02-02 06:00:00,45.62008,15.09794,48.0535065469,2.77008,0.8079400000000001,2.8855,42.85,14.29,45.1699745406,140.4,45.13008,16.19794,47.9489038566,2.77008,0.8079400000000001,2.8855,42.36,15.39,45.0690769819,140.67,57.24008,30.76794,64.9853282692,2.77008,0.8079400000000001,2.8855,54.47,29.96,62.1657663027,135.83,55.71008,61.77794,83.1873000178,2.77008,0.8079400000000001,2.8855,52.94,60.97,80.7464209733,135.71
2020-02-02 06:30:00,48.47176,14.11968,50.4864029299,2.98176,0.8696800000000001,3.106,45.49,13.25,47.380403122,140.07,47.95176,15.22968,50.3121698995,2.98176,0.8696800000000001,3.106,44.97,14.36,47.2071022199,140.34,59.67176,31.08968,67.2851182952,2.98176,0.8696800000000001,3.106,56.69,30.22,64.2417660093,135.59,58.13176,61.22968,84.4297058718,2.98176,0.8696800000000001,3.106,55.15,60.36,81.7609448331,135.47
2020-02-02 07:00:00,50.38,13.68625,52.2059176633,2.9699999999999998,0.8662500000000001,3.09375,47.41,12.82,49.112732565,139.61,49.84,14.79625,51.9899472404,2.9699999999999998,0.8662500000000001,3.09375,46.87,13.93,48.8962350289,139.88,62.58,31.97625,70.2761479028,2.9699999999999998,0.8662500000000001,3.09375,59.61,31.11,67.2397516355,135.06,61.04,59.60625,85.3158053297,2.9699999999999998,0.8662500000000001,3.09375,58.07,58.74,82.5985018024,134.97
2020-02-02 07:30:00,52.46808,12.10819,53.8470768377,1.94808,0.5681900000000001,2.02925,50.52,11.54,51.8212504674,139.46,51.92808,13.24819,53.5914175103,1.94808,0.5681900000000001,2.02925,49.98,12.68,51.5633862348,139.73,67.20808,32.40819,74.6137842249,1.94808,0.5681900000000001,2.02925,65.26,31.84,72.6130373969,136.66,65.75808,58.32819,87.8993904072,1.94808,0.5681900000000001,2.02925,63.81,57.76,86.0693540118,136.55
2020-02-02 08:00:00,54.82704,10.78122,55.8769990233,2.02704,0.5912200000000001,2.1115,52.8,10.19,53.774307062,139.05,54.26704,11.91122,55.5588768088,2.02704,0.5912200000000001,2.1115,52.24,11.32,53.452408739,139.31,70.47704,32.59122,77.6479284221,2.02704,0.5912200000000001,2.1115,68.45,32.0,75.5605882719,139.24,69.07704,59.01122,90.8513155714,2.02704,0.5912200000000001,2.1115,67.05,58.42,88.9303036091,139.09
2020-02-02 08:30:00,57.42016,10.32463,58.3410040971,4.13016,1.20463,4.30225,53.29,9.12,54.0647620914,138.11,56.86016,11.47463,58.0064214451,4.13016,1.20463,4.30225,52.73,10.27,53.7208134711,138.38,75.01016,33.59463,82.1895569283,4.13016,1.20463,4.30225,70.88,32.39,77.9300102656,138.32,73.64016,58.02463,93.7535644734,4.13016,1.20463,4.30225,69.51,56.82,89.7783520677,138.18
2020-02-02 09:00:00,62.9908,8.9244,63.6198538194,4.5408,1.3244,4.73,58.45,7.6,58.9420266024,137.56,62.4108,10.0844,63.2202742797,4.5408,1.3244,4.73,57.87,8.76,58.5292619123,137.83,79.9908,35.0144,87.3185907582,4.5408,1.3244,4.73,75.45,33.69,82.6300102868,137.78,78.6208,56.2144,96.6503438173,4.5408,1.3244,4.73,74.08,54.89,92.199558025,137.64
2020-02-02 09:30:00,66.12616,8.34763,66.6509712079,6.02616,1.75763,6.27725,60.1,6.59,60.4602191528,137.26,65.54616,9.51763,66.2335592548,6.02616,1.75763,6.27725,59.52,7.76,60.0237286413,137.53,84.72616,36.46763,92.2410441515,6.02616,1.75763,6.27725,78.7,34.71,86.0143830996,137.44,83.35616,55.22763,99.9917022826,6.02616,1.75763,6.27725,77.33,53.47,94.0157954814,137.32
2020-02-02 10:00:00,70.40296,8.89628,70.9628112084,9.31296,2.7162800000000002,9.701,61.09,6.18,61.4017955764,137.77,69.81296,10.07628,70.5363792847,9.31296,2.7162800000000002,9.701,60.5,7.36,60.9460384274,138.04,86.10296,37.74628,94.0133042425,9.31296,2.7162800000000002,9.701,76.79,35.03,84.4026362148,138.02,84.72296,56.49628,101.8322621029,9.31296,2.7162800000000002,9.701,75.41,53.78,92.6226565156,137.9
2020-02-02 10:30:00,73.1856,8.8133,73.7143561611,10.3656,3.0233,10.7975,62.82,5.79,63.0862623715,137.94,72.5756,10.0033,73.2617480425,10.3656,3.0233,10.7975,62.21,6.98,62.6003554303,138.21,88.1356,38.6533,96.2390855539,10.3656,3.0233,10.7975,77.77,35.63,85.5433796386,138.18,86.7756,56.3433,103.4629025799,10.3656,3.0233,10.7975,76.41,53.32,93.1746236912,138.09
2020-02-02 11:00:00,76.03736,7.18423,76.3759993484,8.51736,2.48423,8.87225,67.52,4.7,67.6833834852,137.27,75.39736,8.39423,75.8631991961,8.51736,2.48423,8.87225,66.88,5.91,67.1406173639,137.54,89.50736,38.39423,97.3944782391,8.51736,2.48423,8.87225,80.99,35.91,88.5940641352,137.58,88.14736,54.69423,103.7372443738,8.51736,2.48423,8.87225,79.63,52.21,95.2198561226,137.48
2020-02-02 11:30:00,77.49032,6.82301,77.7901225038,8.65032,2.52301,9.01075,68.84,4.3,68.9741661784,136.84,76.85032,8.03301,77.2690166481,8.65032,2.52301,9.01075,68.2,5.51,68.4222193443,137.12,90.91032,38.68301,98.7980847242,8.65032,2.52301,9.01075,82.26,36.16,89.8568483756,137.15,89.55032,54.13301,104.6405398675,8.65032,2.52301,9.01075,80.9,51.61,95.9604194447,137.04
2020-02-02 12:00:00,77.2492,7.18935,77.5830242647,10.2492,2.98935,10.67625,67.0,4.2,67.1315127194,136.98,76.6192,8.39935,77.078212804,10.2492,2.98935,10.67625,66.37,5.41,66.5901268958,137.25,91.9692,39.87935,100.2431858286,10.2492,2.98935,10.67625,81.72,36.89,89.6606407517,137.22,90.6092,53.87935,105.4182691997,10.2492,2.98935,10.67625,80.36,50.89,95.1184614047,137.11
2020-02-02 12:30:00,79.76688,7.61659,80.1296923004,12.77688,3.72659,13.30925,66.99,3.89,67.1028479276,136.58,79.12688,8.82659,79.6176602869,12.77688,3.72659,13.30925,66.35,5.1,66.5457173678,136.85,89.48688,40.82659,98.3601145951,12.77688,3.72659,13.30925,76.71,37.1,85.2105281054,136.85,88.12688,53.80659,103.2545209953,12.77688,3.72659,13.30925,75.35,50.08,90.4744654585,136.76
2020-02-02 13:00:00,82.89568,10.49874,83.5578679973,17.51568,5.10874,18.2455,65.38,5.39,65.6018025667,137.0,82.27568,11.69874,83.1032372236,17.51568,5.10874,18.2455,64.76,6.59,65.0944367823,137.26,80.72568,42.23874,91.1084330249,17.51568,5.10874,18.2455,63.21,37.13,73.3085329276,137.19,79.36568,55.56874,96.8854789277,17.51568,5.10874,18.2455,61.85,50.46,79.822516247,137.07
2020-02-02 13:30:00,82.14248,11.13114,82.8932403652,17.59248,5.13114,18.3255,64.55,6.0,64.8282538713,137.21,81.52248,12.33114,82.449813578,17.59248,5.13114,18.3255,63.93,7.2,64.3341658841,137.47,79.01248,41.85114,89.411911483,17.59248,5.13114,18.3255,61.42,36.72,71.5595891548,137.36,77.66248,56.20114,95.8646386164,17.59248,5.13114,18.3255,60.07,51.07,78.845100038,137.24
2020-02-02 14:00:00,81.05264,11.14202,81.8148828799,18.21264,5.31202,18.9715,62.84,5.83,63.1098605608,137.45,80.44264,12.34202,81.3839283142,18.21264,5.31202,18.9715,62.23,7.03,62.6258237471,137.72,76.36264,41.74202,87.0267144126,18.21264,5.31202,18.9715,58.15,36.43,68.6190017415,137.69,74.99264,57.12202,94.2699380664,18.21264,5.31202,18.9715,56.78,51.81,76.8651058674,137.56
2020-02-02 14:30:00,79.41408,12.14244,80.3370086038,18.21408,5.3124400000000005,18.973,61.2,6.83,61.5799391036,137.61,78.81408,13.33244,79.93380488,18.21408,5.3124400000000005,18.973,60.6,8.02,61.1283927484,137.87,74.40408,41.06244,84.9828870973,18.21408,5.3124400000000005,18.973,56.19,35.75,66.5986381242,137.8,73.05408,57.92244,93.2304009441,18.21408,5.3124400000000005,18.973,54.84,52.61,75.9949847029,137.69
2020-02-02 15:00:00,76.05336,9.80098,76.6822846311,11.28336,3.2909800000000002,11.7535,64.77,6.51,65.0963363024,137.0,75.41336,11.00098,76.2115242431,11.28336,3.2909800000000002,11.7535,64.13,7.71,64.5918028855,137.26,82.10336,38.63098,90.7376125928,11.28336,3.2909800000000002,11.7535,70.82,35.34,79.1478868954,137.18,80.76336,55.58098,98.0406326798,11.28336,3.2909800000000002,11.7535,69.48,52.29,86.9581192299,137.06
2020-02-02 15:30:00,76.51432,9.33126,77.0812141721,10.32432,3.01126,10.7545,66.19,6.32,66.4910407499,136.81,75.87432,10.54126,76.6030717259,10.32432,3.01126,10.7545,65.55,7.53,65.9810836528,137.07,84.68432,38.09126,92.8567614245,10.32432,3.01126,10.7545,74.36,35.08,82.2193164652,137.0,83.34432,55.34126,100.0446437079,10.32432,3.01126,10.7545,73.02,52.33,89.8351228641,136.89
2020-02-02 16:00:00,76.3424,9.31945,76.9091294065,10.3524,3.01945,10.78375,65.99,6.3,66.2900452557,136.59,75.7024,10.51945,76.4297860396,10.3524,3.01945,10.78375,65.35,7.5,65.7789670031,136.86,87.0324,38.12945,95.0183856265,10.3524,3.01945,10.78375,76.68,35.11,84.3358435068,136.76,85.6924,55.08945,101.8726406797,10.3524,3.01945,10.78375,75.34,52.07,91.5827521971,136.61
2020-02-02 16:30:00,78.97888,8.07009,79.3901117184,8.70888,2.54009,9.07175,70.27,5.53,70.4872598418,135.93,78.30888,9.27009,78.8556608967,8.70888,2.54009,9.07175,69.6,6.73,69.9246229879,136.19,89.75888,37.92009,97.4401855728,8.70888,2.54009,9.07175,81.05,35.38,88.43555224,136.11,88.43888,53.52009,103.3723151006,8.70888,2.54009,9.07175,79.73,50.98,94.6352645688,135.99
2020-02-02 17:00:00,82.2784,6.81745,82.5603581089,9.7284,2.83745,10.13375,72.55,3.98,72.6590868371,136.07,81.58840000000001,8.04745,81.9843184156,9.7284,2.83745,10.13375,71.86,5.21,72.0486203893,136.33,93.9884,20.96745,96.2987709894,9.7284,2.83745,10.13375,84.26,18.13,86.1884243968,136.81,93.1584,26.77745,96.9304870465,9.7284,2.83745,10.13375,83.43,23.94,86.7968230985,136.68
2020-02-02 17:30:00,85.184,6.25575,85.4133962799,10.134,2.95575,10.55625,75.05,3.3,75.1225165979,136.07,84.494,7.48575,84.8249520428,10.134,2.95575,10.55625,74.36,4.53,74.4978556738,136.33,100.154,7.66575,100.4469384255,10.134,2.95575,10.55625,90.02,4.71,90.1431334046,136.22,99.624,7.6057500000000005,99.9139069853,10.134,2.95575,10.55625,89.49,4.65,89.6107281524,136.08
2020-02-02 18:00:00,89.9828,8.39915,90.373945452,16.0428,4.67915,16.71125,73.94,3.7199999999999998,74.0335194355,136.58,89.2928,9.63915,89.8115657617,16.0428,4.67915,16.71125,73.25,4.96,73.4177369578,136.84,91.9628,13.95915,93.0162053223,16.0428,4.67915,16.71125,75.92,9.28,76.4850625939,137.25,91.5128,13.87915,92.5592964999,16.0428,4.67915,16.71125,75.47,9.2,76.0286847183,137.13
2020-02-02 18:30:00,87.528,8.1365,87.905366254,14.868,4.3365,15.4875,72.66,3.8,72.759299062,137.06,86.848,9.3765,87.3526980479,14.868,4.3365,15.4875,71.98,5.04,72.156233272,137.31,90.938,13.5465,91.9414351979,14.868,4.3365,15.4875,76.07,9.21,76.6255114175,137.7,90.508,13.4565,91.5028713006,14.868,4.3365,15.4875,75.64,9.12,76.187820549,137.57
2020-02-02 19:00:00,81.76856,7.3895800000000005,82.1017861989,10.07856,2.9395800000000003,10.4985,71.69,4.45,71.8279792282,137.1,81.09856,8.61958,81.5553406801,10.07856,2.9395800000000003,10.4985,71.02,5.68,71.2467739621,137.35,96.41856,9.36958,96.8727399316,10.07856,2.9395800000000003,10.4985,86.34,6.43,86.5790996719,137.29,95.92856,9.28958,96.3773050062,10.07856,2.9395800000000003,10.4985,85.85,6.35,86.0845224184,137.16
2020-02-02 19:30:00,80.2808,7.5944,80.6392073374,7.4208,2.1644,7.73,72.86,5.43,73.0620592373,137.55,79.5808,8.8244,80.0685566499,7.4208,2.1644,7.73,72.16,6.66,72.4666902791,137.8,93.4908,19.6044,95.5241445081,7.4208,2.1644,7.73,86.07,17.44,87.8191237715,138.17,92.7408,25.1344,96.0863884637,7.4208,2.1644,7.73,85.32,22.97,88.3579272052,138.03
2020-02-02 20:00:00,78.24528,8.79654,78.7381925005,8.04528,2.34654,8.3805,70.2,6.45,70.4956913577,137.32,77.57528,10.01654,78.2192760172,8.04528,2.34654,8.3805,69.53,7.67,69.9517676689,137.57,90.18528,37.79654,97.7852911467,8.04528,2.34654,8.3805,82.14,35.45,89.4633002968,139.72,88.88528,55.30654,104.6871833963,8.04528,2.34654,8.3805,80.84,52.96,96.6429883644,139.59
2020-02-02 20:30:00,76.65224,9.46232,77.2340688867,8.44224,2.46232,8.794,68.21,7.0,68.5682441076,137.32,76.01224,10.67232,76.7577946791,8.44224,2.46232,8.794,67.57,8.21,68.066944988,137.57,86.91224,37.08232,94.4925177906,8.44224,2.46232,8.794,78.47,34.62,85.7676238449,139.75,85.61224,56.32232,102.4776042265,8.44224,2.46232,8.794,77.17,53.86,94.106899322,139.62
