Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-02 21:00:00,73.61608,10.50969,74.3624960478,8.77608,2.55969,9.14175,64.84,7.95,65.325554724,137.62,72.97608,11.69969,73.907990084,8.77608,2.55969,9.14175,64.2,9.14,64.8473561527,137.87,82.73608,36.18969,90.3047761531,8.77608,2.55969,9.14175,73.96,33.63,81.2468984023,139.99,81.44608,57.37969,99.6287748186,8.77608,2.55969,9.14175,72.67,54.82,91.0283543738,139.85
2020-02-02 21:30:00,70.42936,12.53398,71.5359728015,8.85936,2.58398,9.2285,61.57,9.95,62.3688014956,138.04,69.79936000000001,13.71398,71.1338449955,8.85936,2.58398,9.2285,60.94,11.13,61.9480467812,138.28,79.35936,36.61398,87.3984642374,8.85936,2.58398,9.2285,70.5,34.03,78.283401178,135.71,77.92936,56.57398,96.2995345942,8.85936,2.58398,9.2285,69.07,53.99,87.6674683107,135.59
2020-02-02 22:00:00,66.5348,12.9089,67.7755067133,8.2248,2.3989000000000003,8.5675,58.31,10.51,59.2496092814,138.39,65.9148,14.0689,67.3995163651,8.2248,2.3989000000000003,8.5675,57.69,11.67,58.8585168009,138.64,76.1448,36.3789,84.3887132989,8.2248,2.3989000000000003,8.5675,67.92,33.98,75.9458148946,136.03,74.7048,57.0689,94.0088638919,8.2248,2.3989000000000003,8.5675,66.48,54.67,86.0720587647,135.93
2020-02-02 22:30:00,62.04464,13.08927,63.4103015437,7.5746400000000005,2.20927,7.89025,54.47,10.88,55.5459746516,138.23,61.46464,14.23927,63.0924621525,7.5746400000000005,2.20927,7.89025,53.89,12.03,55.2164196594,138.49,71.33464,34.49927,79.2390717668,7.5746400000000005,2.20927,7.89025,63.76,32.29,71.4701455155,136.03,69.90464,58.51927,91.1655837192,7.5746400000000005,2.20927,7.89025,62.33,56.31,83.9990773759,135.93
2020-02-02 23:00:00,58.0888,13.3159,59.5954853848,6.3288,1.8458999999999999,6.5925,51.76,11.47,53.0156439176,139.64,57.5188,14.4559,59.3075492518,6.3288,1.8458999999999999,6.5925,51.19,12.61,52.7202826244,139.89,67.9188,34.4359,76.1498168235,6.3288,1.8458999999999999,6.5925,61.59,32.59,69.6809600967,137.39,66.4488,59.6359,89.2854052477,6.3288,1.8458999999999999,6.5925,60.12,57.79,83.3912375493,137.26
2020-02-02 23:30:00,53.63184,13.63387,55.3376605303,5.84184,1.7038700000000002,6.08525,47.79,11.93,49.2565630145,139.75,53.09184,14.78387,55.1117617824,5.84184,1.7038700000000002,6.08525,47.25,13.08,49.0270221409,140.0,64.68184,33.36387,72.7797241487,5.84184,1.7038700000000002,6.08525,58.84,31.66,66.8169230061,137.53,63.21184,60.60387,87.5703475793,5.84184,1.7038700000000002,6.08525,57.37,58.9,82.2224233406,137.39
2020-02-03 00:00:00,51.42496,14.76103,53.5015375262,6.89496,2.01103,7.18225,44.53,12.75,46.3193631217,140.4,50.89496,15.89103,53.3181187577,6.89496,2.01103,7.18225,44.0,13.88,46.137342793,140.66,60.77496,33.27103,69.2860534326,6.89496,2.01103,7.18225,53.88,31.26,62.2915885172,138.18,59.29496,62.03103,85.8122425081,6.89496,2.01103,7.18225,52.4,60.02,79.6753437395,138.06
2020-02-03 00:30:00,50.94832,14.62451,53.0057317991,7.31832,2.13451,7.6232500000000005,43.63,12.49,45.3825627306,139.39,50.43832,15.73451,52.8355839313,7.31832,2.13451,7.6232500000000005,43.12,13.6,45.2138739769,139.64,58.66832,32.60451,67.1194893005,7.31832,2.13451,7.6232500000000005,51.35,30.47,59.7096591851,137.25,57.22832,61.86451,84.2751339813,7.31832,2.13451,7.6232500000000005,49.91,59.73,77.8375295086,137.13
2020-02-03 01:00:00,51.71264,14.75452,53.7763237513,8.07264,2.35452,8.409,43.64,12.4,45.3674949716,138.85,51.19264,15.86452,53.5944902485,8.07264,2.35452,8.409,43.12,13.51,45.186884159,139.11,58.34264,32.84452,66.9524169556,8.07264,2.35452,8.409,50.27,30.49,58.7938177022,136.71,56.90264,61.47452,83.7676969255,8.07264,2.35452,8.409,48.83,59.12,76.6781800775,136.58
2020-02-03 01:30:00,51.99424,14.80207,54.0601726733,7.82424,2.28207,8.15025,44.17,12.52,45.9101219776,138.98,51.46424,15.91207,53.8680050722,7.82424,2.28207,8.15025,43.64,13.63,45.7189949583,139.23,58.97424,32.56207,67.3665301634,7.82424,2.28207,8.15025,51.15,30.28,59.4407343494,136.84,57.55424,61.62207,84.3194524002,7.82424,2.28207,8.15025,49.73,59.34,77.4229197331,136.72
2020-02-03 02:00:00,51.37472,14.76096,53.4532299791,7.85472,2.29096,8.182,43.52,12.47,45.2713076904,139.31,50.85472,15.87096,53.2737263348,7.85472,2.29096,8.182,43.0,13.58,45.0934185885,139.56,58.30472,32.96096,66.9766023205,7.85472,2.29096,8.182,50.45,30.67,59.0410992445,137.15,56.85472,61.68096,83.8868286014,7.85472,2.29096,8.182,49.0,59.39,76.9946238383,137.04
2020-02-03 02:30:00,51.28128,14.63204,53.3279127006,7.96128,2.32204,8.293,43.32,12.31,45.0350807704,139.22,50.76128,15.73204,53.1432463235,7.96128,2.32204,8.293,42.8,13.41,44.851623159,139.48,57.12128,32.68204,65.8100020316,7.96128,2.32204,8.293,49.16,30.36,57.7791934869,137.13,55.69128,62.08204,83.4008294839,7.96128,2.32204,8.293,47.73,59.76,76.4814389247,137.04
2020-02-03 03:00:00,50.49824,14.93782,52.6612828314,7.87824,2.29782,8.2065,42.62,12.64,44.4548535033,139.58,49.97824,16.05782,52.4945526379,7.87824,2.29782,8.2065,42.1,13.76,44.2916199749,139.82,56.67824,32.73782,65.4537069069,7.87824,2.29782,8.2065,48.8,30.44,57.5155074741,137.44,55.22824,62.30782,83.2611729839,7.87824,2.29782,8.2065,47.35,60.01,76.4409746144,137.31
2020-02-03 03:30:00,50.28488,14.94559,52.458934578,7.90488,2.30559,8.23425,42.38,12.64,44.2248120403,139.58,49.77488,16.05559,52.3002930132,7.90488,2.30559,8.23425,41.87,13.75,44.0699375992,139.82,56.48488,32.85559,65.3454777537,7.90488,2.30559,8.23425,48.58,30.55,57.3874454912,137.44,55.05488,62.17559,83.0472383867,7.90488,2.30559,8.23425,47.15,59.87,76.2072135693,137.31
2020-02-03 04:00:00,49.47896,15.25928,51.7785004495,7.84896,2.28928,8.176,41.63,12.97,43.6036443431,139.69,48.96896,16.36928,51.6324739984,7.84896,2.28928,8.176,41.12,14.08,43.4637872257,139.93,55.94896,32.76928,64.8391227331,7.84896,2.28928,8.176,48.1,30.48,56.9441867094,137.51,54.49896,62.33928,82.802913427,7.84896,2.28928,8.176,46.65,60.05,76.0409429189,137.39
2020-02-03 04:30:00,50.25648,14.87564,52.411815914,8.07648,2.35564,8.413,42.18,12.52,43.9988954407,139.28,49.74648,15.97564,52.24876406,8.07648,2.35564,8.413,41.67,13.62,43.8394035087,139.52,55.71648,32.78564,64.6469205284,8.07648,2.35564,8.413,47.64,30.43,56.5292357988,137.15,54.28648,62.09564,82.4796363826,8.07648,2.35564,8.413,46.21,59.74,75.526364271,137.03
2020-02-03 05:00:00,50.86848,14.64789,52.935460128,7.87848,2.29789,8.20675,42.99,12.35,44.7287670297,139.22,50.34848,15.76789,52.7597933408,7.87848,2.29789,8.20675,42.47,13.47,44.5549301425,139.44,56.84848,32.68789,65.5762749092,7.87848,2.29789,8.20675,48.97,30.39,57.6334364757,137.09,55.42848,61.92789,83.1106488662,7.87848,2.29789,8.20675,47.55,59.63,76.2675514226,136.96
2020-02-03 05:30:00,54.91304,14.85547,56.8869664419,10.61304,3.09547,11.05525,44.3,11.76,45.8343495645,138.94,54.39304,15.96547,56.6877326479,10.61304,3.09547,11.05525,43.78,12.87,45.6325026708,139.13,59.24304,33.68547,68.1501920581,10.61304,3.09547,11.05525,48.63,30.59,57.4510661346,136.86,57.83304,62.25547,84.9729607614,10.61304,3.09547,11.05525,47.22,59.16,75.6943458919,136.73
2020-02-03 06:00:00,56.23896,12.95678,57.7122064199,7.90896,2.30678,8.2385,48.33,10.65,49.489507979,138.99,55.678960000000004,14.08678,57.4333000745,7.90896,2.30678,8.2385,47.77,11.78,49.2010294608,139.16,68.69896,36.21678,77.6608154648,7.90896,2.30678,8.2385,60.79,33.91,69.6082768067,136.64,67.28896,57.85678,88.7423863205,7.90896,2.30678,8.2385,59.38,55.55,81.3128950413,136.49
2020-02-03 06:30:00,64.5024,9.69445,65.2268500432,7.3524,2.14445,7.65875,57.15,7.55,57.6465523687,137.97,63.9024,10.87445,64.8210643893,7.3524,2.14445,7.65875,56.55,8.73,57.2198864032,138.14,81.5624,40.14445,90.9065561968,7.3524,2.14445,7.65875,74.21,38.0,83.3734016339,137.42,80.2424,51.83445,95.5282835843,7.3524,2.14445,7.65875,72.89,49.69,88.2159180647,137.31
2020-02-03 07:00:00,71.82824,5.91282,72.0711974498,6.55824,1.91282,6.8315,65.27,4.0,65.3924529285,137.4,71.17824,7.13282,71.5347396071,6.55824,1.91282,6.8315,64.62,5.22,64.8304928255,137.58,89.27824,37.98282,97.0221559885,6.55824,1.91282,6.8315,82.72,36.07,90.2421370536,138.59,88.03824,43.12282,98.032185057,6.55824,1.91282,6.8315,81.48,41.21,91.308567506,138.46
2020-02-03 07:30:00,80.62288,3.67584,80.706632808,7.80288,2.27584,8.128,72.82,1.4,72.8334565979,137.53,79.95288,4.95584,80.1063254082,7.80288,2.27584,8.128,72.15,2.68,72.1997569248,137.7,98.55288,13.63584,99.4917398019,7.80288,2.27584,8.128,90.75,11.36,91.4582533181,140.77,97.41288,13.27584,98.3133618467,7.80288,2.27584,8.128,89.61,11.0,90.2826234665,140.69
2020-02-03 08:00:00,83.10192,3.06806,83.158535941,8.94192,2.60806,9.3145,74.16,0.46,74.1614266314,137.56,82.42192,3.41806,82.4927635047,8.94192,2.60806,9.3145,73.48,0.81,73.4844643445,137.73,104.68192,16.49806,105.974007939,8.94192,2.60806,9.3145,95.74,13.89,96.7423366474,140.72,103.50192,11.04806,104.0898989982,8.94192,2.60806,9.3145,94.56,8.44,94.9359110137,140.65
2020-02-03 08:30:00,85.75032,4.29301,85.8577155238,7.45032,2.17301,7.76075,78.3,2.12,78.3286946144,136.87,85.06032,3.05301,85.1150921316,7.45032,2.17301,7.76075,77.61,0.88,77.6149888875,137.05,109.02032,19.46301,110.7440243587,7.45032,2.17301,7.76075,101.57,17.29,103.0311069532,139.85,107.78032,6.98301,108.0062952238,7.45032,2.17301,7.76075,100.33,4.8100000000000005,100.4452338342,139.76
2020-02-03 09:00:00,86.98944,6.09692,87.2028388586,10.30944,3.00692,10.739,76.68,3.09,76.7422341348,136.37,86.30944,4.79692,86.4426392158,10.30944,3.00692,10.739,76.0,1.79,76.0210766827,136.54,103.70944,20.03692,105.6272981203,10.30944,3.00692,10.739,93.4,17.03,94.9398804507,139.53,102.53944,7.99692,102.850802063,10.30944,3.00692,10.739,92.23,4.99,92.3648905158,139.42
2020-02-03 09:30:00,91.67264,7.91702,92.0138692277,13.05264,3.80702,13.5965,78.62,4.11,78.7273554744,136.23,90.97264,6.62702,91.2136975605,13.05264,3.80702,13.5965,77.92,2.8200000000000003,77.9710125624,136.41,105.69264,22.94702,108.154980824,13.05264,3.80702,13.5965,92.64,19.14,94.5965601912,139.31,104.54264,6.62702,104.7524747786,13.05264,3.80702,13.5965,91.49,2.8200000000000003,91.5334501699,139.19
2020-02-03 10:00:00,92.68672,8.83321,93.1066789401,14.85672,4.33321,15.47575,77.83,4.5,77.9599826834,136.23,91.99672,7.53321,92.3046355481,14.85672,4.33321,15.47575,77.14,3.2,77.2063442989,136.41,104.20672,23.67321,106.861879849,14.85672,4.33321,15.47575,89.35,19.34,91.4191342116,139.37,103.06672,6.96321,103.3016701949,14.85672,4.33321,15.47575,88.21,2.63,88.2491982966,139.24
2020-02-03 10:30:00,94.63472,8.37221,95.004337426,16.22472,4.73221,16.90075,78.41,3.64,78.4944437524,136.54,93.94472,7.08221,94.2112950466,16.22472,4.73221,16.90075,77.72,2.35,77.7555200613,136.72,99.99472,22.95221,102.59506797,16.22472,4.73221,16.90075,83.77,18.22,85.7285325898,139.74,98.92472,8.55221,99.2937083755,16.22472,4.73221,16.90075,82.7,3.8200000000000003,82.7881779,139.61
2020-02-03 11:00:00,95.19824,9.15907,95.6378244334,19.12824,5.57907,19.92525,76.07,3.58,76.1541942377,136.29,94.52824,7.86907,94.8552076597,19.12824,5.57907,19.92525,75.4,2.29,75.4347671833,136.47,97.46824,24.75907,100.5637576663,19.12824,5.57907,19.92525,78.34,19.18,80.6537537874,139.39,96.44824,8.34907,96.8089353777,19.12824,5.57907,19.92525,77.32,2.77,77.3696019119,139.26
2020-02-03 11:30:00,97.12616,10.36388,97.677535621,24.59616,7.17388,25.621,72.53,3.19,72.6001170798,136.61,96.46616,9.09388,96.8938526358,24.59616,7.17388,25.621,71.87,1.92,71.8956417316,136.8,89.79616,26.34388,93.5807157709,24.59616,7.17388,25.621,65.2,19.17,67.9597594169,139.75,88.87616,10.05388,89.4430115739,24.59616,7.17388,25.621,64.28,2.88,64.3444853892,139.62
2020-02-03 12:00:00,97.16664,10.63277,97.74667118,25.82664,7.53277,26.90275,71.34,3.1,71.4073217534,136.66,96.51664,9.36277,96.9697027889,25.82664,7.53277,26.90275,70.69,1.83,70.7136832586,136.85,90.75664,27.70277,94.8905220228,25.82664,7.53277,26.90275,64.93,20.17,67.9906890684,139.7,89.85664,9.44277,90.3514341744,25.82664,7.53277,26.90275,64.03,1.9100000000000001,64.0584810935,139.54
2020-02-03 12:30:00,94.9596,8.7428,95.3612194972,21.8496,6.3728,22.76,73.11,2.37,73.148403947,136.89,94.2896,7.4628,94.584470459,21.8496,6.3728,22.76,72.44,1.09,72.4482001157,137.08,93.5196,25.3628,96.8978183862,21.8496,6.3728,22.76,71.67,18.99,74.143165565,139.94,92.5596,9.5428,93.0502261362,21.8496,6.3728,22.76,70.71,3.17,70.7810214676,139.79
2020-02-03 13:00:00,92.96376,6.81818,93.2134553155,18.71376,5.4581800000000005,19.4935,74.25,1.3599999999999999,74.2624541744,136.84,92.29376,5.58818,92.4627811103,18.71376,5.4581800000000005,19.4935,73.58,0.13,73.5801148409,137.03,98.25376,23.98818,101.1396763582,18.71376,5.4581800000000005,19.4935,79.54,18.53,81.6698995959,139.77,97.23376,9.00818,97.6501479295,18.71376,5.4581800000000005,19.4935,78.52,3.55,78.6002092873,139.64
2020-02-03 13:30:00,91.28832,7.06326,91.5611654046,17.42832,5.08326,18.1545,73.86,1.98,73.8865346325,136.87,90.60832,5.79326,90.7933340871,17.42832,5.08326,18.1545,73.18,0.71,73.183444166,137.05,100.68832,23.19326,103.3250458207,17.42832,5.08326,18.1545,83.26,18.11,85.2068054794,139.87,99.62832,9.10326,100.043348048,17.42832,5.08326,18.1545,82.2,4.02,82.2982405644,139.72
2020-02-03 14:00:00,89.9164,6.6427,90.16143550460001,14.3064,4.1727,14.9025,75.61,2.47,75.6503337732,137.08,89.2264,5.3427,89.3862120254,14.3064,4.1727,14.9025,74.92,1.17,74.9291351879,137.26,102.0864,21.7727,104.3823909012,14.3064,4.1727,14.9025,87.78,17.6,89.5270260871,140.17,100.9764,8.7727,101.3567640676,14.3064,4.1727,14.9025,86.67,4.6,86.7919863812,140.02
2020-02-03 14:30:00,88.72864,6.18877,88.9442096506,13.538640000000001,3.94877,14.10275,75.19,2.24,75.2233587392,137.08,88.04864,4.89877,88.184811353,13.538640000000001,3.94877,14.10275,74.51,0.9500000000000001,74.516055988,137.26,104.39864,22.06877,106.7057010809,13.538640000000001,3.94877,14.10275,90.86,18.12,92.6491985934,140.09,103.25864,8.02877,103.5703040565,13.538640000000001,3.94877,14.10275,89.72,4.08,89.8127207026,139.93
2020-02-03 15:00:00,88.37808,5.62819,88.5571089589,12.02808,3.50819,12.52925,76.35,2.12,76.3794272039,136.73,87.69808,4.33819,87.8053137809,12.02808,3.50819,12.52925,75.67,0.8300000000000001,75.6745518652,136.91,104.88808,21.13819,106.9968803403,12.02808,3.50819,12.52925,92.86,17.63,94.5187626876,139.74,103.73808,7.96819,104.0436509065,12.02808,3.50819,12.52925,91.71,4.46,91.8183843247,139.59
2020-02-03 15:30:00,89.83584,5.11212,89.9811753613,10.63584,3.10212,11.079,79.2,2.01,79.2255015762,136.56,89.11584,3.81212,89.197338513,10.63584,3.10212,11.079,78.48,0.71,78.4832115806,136.74,102.83584,19.45212,104.6594236607,10.63584,3.10212,11.079,92.2,16.35,93.6384669887,139.71,101.68584,8.82212,102.0678198934,10.63584,3.10212,11.079,91.05,5.72,91.2294957785,139.59
2020-02-03 16:00:00,91.23136,5.69373,91.4088595748,12.08136,3.52373,12.58475,79.15,2.17,79.1797410958,136.21,90.52136,4.39373,90.6279288054,12.08136,3.52373,12.58475,78.44,0.87,78.4448245584,136.39,105.54136,18.57373,107.1632498423,12.08136,3.52373,12.58475,93.46,15.05,94.6640063593,139.49,104.39136,10.46373,104.9144684405,12.08136,3.52373,12.58475,92.31,6.94,92.5705120435,139.35
2020-02-03 16:30:00,90.8668,7.1224,91.1455096206,17.5968,5.1324,18.33,73.27,1.99,73.297019039,135.76,90.1868,5.8624,90.3771355377,17.5968,5.1324,18.33,72.59,0.73,72.593670523,135.94,111.7168,18.7524,113.2797241699,17.5968,5.1324,18.33,94.12,13.62,95.1003617238,139.09,110.5568,13.3724,111.3625929475,17.5968,5.1324,18.33,92.96,8.24,93.3244833899,138.94
2020-02-03 17:00:00,95.07544,7.98742,95.4103672011,19.22544,5.60742,20.0265,75.85,2.38,75.8873302996,136.09,94.38544,6.70742,94.6234683736,19.22544,5.60742,20.0265,75.16,1.1,75.1680490634,136.28,110.47544,16.37742,111.6827772266,19.22544,5.60742,20.0265,91.25,10.77,91.8833793458,139.82,109.31544,16.88742,110.6121619744,19.22544,5.60742,20.0265,90.09,11.28,90.7934276256,139.68
2020-02-03 17:30:00,99.70896,8.79053,100.0957048128,20.05896,5.85053,20.89475,79.65,2.94,79.7042414179,135.74,98.99896,7.50053,99.2826874705,20.05896,5.85053,20.89475,78.94,1.65,78.9572422264,135.93,113.02896,16.09053,114.1685199797,20.05896,5.85053,20.89475,92.97,10.24,93.5322324121,139.59,111.86896,17.61053,113.2466113328,20.05896,5.85053,20.89475,91.81,11.76,92.5601085782,139.44
2020-02-03 18:00:00,102.90328,9.27179,103.3201390077,23.66328,6.90179,24.64925,79.24,2.37,79.2754344044,136.07,102.19328,7.98179,102.5045142848,23.66328,6.90179,24.64925,78.53,1.08,78.5374261101,136.27,111.16328,14.44179,112.097458128,23.66328,6.90179,24.64925,87.5,7.54,87.8242654396,140.18,110.04328,21.50179,112.124263415,23.66328,6.90179,24.64925,86.38,14.6,87.6051619484,140.03
2020-02-03 18:30:00,100.56392,8.38031,100.9124947738,22.42392,6.54031,23.35825,78.14,1.8399999999999999,78.1616606784,136.17,99.86392,7.08031,100.1146008705,22.42392,6.54031,23.35825,77.44,0.54,77.441882725,136.39,110.41392,13.64031,111.2532776446,22.42392,6.54031,23.35825,87.99,7.1,88.2759882414,140.26,109.30392,21.61031,111.4197129132,22.42392,6.54031,23.35825,86.88,15.07,88.1773173781,140.1
2020-02-03 19:00:00,94.7676,6.32305,94.9783078974,18.8676,5.50305,19.65375,75.9,0.8200000000000001,75.9044293833,136.58,94.0876,6.00305,94.2789111258,18.8676,5.50305,19.65375,75.22,0.5,75.2216617737,136.8,110.8476,13.07305,111.615836968,18.8676,5.50305,19.65375,91.98,7.57,92.2909816829,140.44,109.6976,20.11305,111.5262221456,18.8676,5.50305,19.65375,90.83,14.61,91.997505401,140.33
2020-02-03 19:30:00,89.86456,3.24883,89.9232675138,10.38456,3.02883,10.81725,79.48,0.22,79.4803044785,136.38,89.13456,4.15883,89.2315283594,10.38456,3.02883,10.81725,78.75,1.13,78.7581068843,136.6,112.16456,14.89883,113.1497399704,10.38456,3.02883,10.81725,101.78,11.87,102.4698262905,139.67,110.92456,13.16883,111.7035187215,10.38456,3.02883,10.81725,100.54,10.14,101.050043048,139.57
2020-02-03 20:00:00,86.11816,3.83613,86.2035577871,9.03816,2.63613,9.41475,77.08,1.2,77.0893403786,136.68,85.41816,5.10613,85.5706411181,9.03816,2.63613,9.41475,76.38,2.47,76.419927375,136.89,110.14816,13.74613,111.0025821383,9.03816,2.63613,9.41475,101.11,11.11,101.7185538631,139.89,108.93816,13.55613,109.7783738482,9.03816,2.63613,9.41475,99.9,10.92,100.4950565948,139.79
2020-02-03 20:30:00,85.586,4.24425,85.6911725562,6.186,1.8042500000000001,6.44375,79.4,2.44,79.4374823367,136.98,84.846,5.5142500000000005,85.0250002591,6.186,1.8042500000000001,6.44375,78.66,3.71,78.7474424982,137.17,108.306,13.19425,109.1067269652,6.186,1.8042500000000001,6.44375,102.12,11.39,102.7532310927,140.01,107.066,12.50425,107.7937132864,6.186,1.8042500000000001,6.44375,100.88,10.7,101.4458693097,139.92
2020-02-03 21:00:00,82.1532,5.1476,82.3143125829,5.9232,1.7276,6.17,76.23,3.42,76.306679262,136.56,81.4332,6.3876,81.6833367095,5.9232,1.7276,6.17,75.51,4.66,75.6536562236,136.76,104.9032,12.3276,105.6250495479,5.9232,1.7276,6.17,98.98,10.6,99.5459712897,139.56,103.7032,13.0676,104.5232790339,5.9232,1.7276,6.17,97.78,11.34,98.4353798184,139.46
2020-02-03 21:30:00,78.27424,6.68957,78.5595760831,6.44424,1.8795700000000002,6.71275,71.83,4.8100000000000005,71.9908674764,136.94,77.59424,7.91957,77.9973439943,6.44424,1.8795700000000002,6.71275,71.15,6.04,71.4059108198,137.13,98.18424,10.53957,98.748303885,6.44424,1.8795700000000002,6.71275,91.74,8.66,92.1478333983,140.01,97.04424,15.27957,98.2397565987,6.44424,1.8795700000000002,6.71275,90.6,13.4,91.5855883859,139.9
2020-02-03 22:00:00,73.61728,8.41254,74.0963881971,6.07728,1.7725400000000002,6.3305,67.54,6.64,67.8656113212,137.5,72.96728,9.61254,73.5977233062,6.07728,1.7725400000000002,6.3305,66.89,7.84,67.3478856387,137.69,94.96728,8.70254,95.3651848058,6.07728,1.7725400000000002,6.3305,88.89,6.93,89.1597274558,140.55,93.83728,17.03254,95.3705538238,6.07728,1.7725400000000002,6.3305,87.76,15.26,89.0768499668,140.46
2020-02-03 22:30:00,69.13632,9.15101,69.7393126376,5.86632,1.71101,6.11075,63.27,7.44,63.7059377138,137.84,68.49632,10.33101,69.2710301725,5.86632,1.71101,6.11075,62.63,8.62,63.2204183789,138.03,86.64632,6.49101,86.8891131291,5.86632,1.71101,6.11075,80.78,4.78,80.921300039,141.09,85.60632,19.27101,87.7485831815,5.86632,1.71101,6.11075,79.74,17.56,81.6506044068,140.97
2020-02-03 23:00:00,63.28608,10.61344,64.1698763471,5.56608,1.62344,5.798,57.72,8.99,58.415909648,137.56,62.69608,11.77344,63.7919457048,5.56608,1.62344,5.798,57.13,10.15,58.0246447641,137.76,82.03608,33.99344,88.8001823467,5.56608,1.62344,5.798,76.47,32.37,83.0390137225,137.69,80.79608,48.00344,93.9805128481,5.56608,1.62344,5.798,75.23,46.38,88.3779231483,137.6
2020-02-03 23:30:00,59.22176,11.99218,60.4237473072,6.5217600000000004,1.90218,6.7935,52.7,10.09,53.6572278449,137.51,58.66176,13.12218,60.1115104972,6.5217600000000004,1.90218,6.7935,52.14,11.22,53.3335541662,137.71,76.17176,38.02218,85.1341482218,6.5217600000000004,1.90218,6.7935,69.65,36.12,78.4587592306,137.15,74.88176,53.29218,91.9093816204,6.5217600000000004,1.90218,6.7935,68.36,51.39,85.5220538809,137.04
2020-02-04 00:00:00,56.95576,12.09918,58.2267013822,6.78576,1.97918,7.0685,50.17,10.12,51.1804972621,137.77,56.39576,13.21918,57.9243339698,6.78576,1.97918,7.0685,49.61,11.24,50.8673736299,137.96,73.04576,37.63918,82.172933044,6.78576,1.97918,7.0685,66.26,35.66,75.246416526,137.48,71.75576,54.26918,89.9668438429,6.78576,1.97918,7.0685,64.97,52.29,83.3987110212,137.37
2020-02-04 00:30:00,55.9952,12.21735,57.3125297301,6.9852,2.03735,7.27625,49.01,10.18,50.0560935352,137.71,55.4552,13.33735,57.0365156024,6.9852,2.03735,7.27625,48.47,11.3,49.7697789828,137.9,69.7852,35.99735,78.5225021638,6.9852,2.03735,7.27625,62.8,33.96,71.3941286101,137.6,68.4752,56.11735,88.5325363133,6.9852,2.03735,7.27625,61.49,54.08,81.888134061,137.49
2020-02-04 01:00:00,56.38696,11.79453,57.607292906,6.66696,1.94453,6.94475,49.72,9.85,50.6862989377,137.12,55.83696,12.90453,57.3087514832,6.66696,1.94453,6.94475,49.17,10.96,50.376686076,137.32,71.39696,35.55453,79.7599554962,6.66696,1.94453,6.94475,64.73,33.61,72.935622298,137.05,70.10696,55.67453,89.5245169278,6.66696,1.94453,6.94475,63.44,53.73,83.13571134,136.96
2020-02-04 01:30:00,57.67864,12.00377,58.914480448,7.41864,2.16377,7.72775,50.26,9.84,51.21418944,137.78,57.12864,13.12377,58.616677211,7.41864,2.16377,7.72775,49.71,10.96,50.903886885,137.98,71.36864,36.40377,80.1168973792,7.41864,2.16377,7.72775,63.95,34.24,72.5395071668,137.69,70.06864,56.02377,89.7121904563,7.41864,2.16377,7.72775,62.65,53.86,82.6191388239,137.59
2020-02-04 02:00:00,56.38208,12.80644,57.8181965353,7.22208,2.10644,7.523,49.16,10.7,50.3109888593,138.44,55.84208,13.91644,57.5500234665,7.22208,2.10644,7.523,48.62,11.81,50.0337935799,138.65,69.35208,36.62644,78.4296315649,7.22208,2.10644,7.523,62.13,34.52,71.0757856094,138.27,68.02208,56.50644,88.4306571784,7.22208,2.10644,7.523,60.8,54.4,81.5843122175,138.18
2020-02-04 02:30:00,55.18784,13.05562,56.7110826686,6.56784,1.91562,6.8415,48.62,11.14,49.8798957497,138.28,54.65784,14.15562,56.4611463845,6.56784,1.91562,6.8415,48.09,12.24,49.6232375002,138.5,70.15784,36.53562,79.1010369227,6.56784,1.91562,6.8415,63.59,34.62,72.403263048,138.03,68.84784,55.97562,88.731590243,6.56784,1.91562,6.8415,62.28,54.06,82.4698854128,137.95
2020-02-04 03:00:00,55.12024,13.03632,56.6408553678,6.33024,1.84632,6.594,48.79,11.19,50.0567697719,138.69,54.57024,14.14632,56.3740140774,6.33024,1.84632,6.594,48.24,12.3,49.7834068742,138.91,67.97024,35.94632,76.8901258108,6.33024,1.84632,6.594,61.64,34.1,70.4435916177,138.52,66.65024,56.97632,87.6844087213,6.33024,1.84632,6.594,60.32,55.13,81.7179252062,138.44
2020-02-04 03:30:00,54.02864,13.03502,55.5788240848,5.70864,1.6650200000000002,5.9465,48.32,11.37,49.6396948016,138.96,53.48864,14.14502,55.3273548966,5.70864,1.6650200000000002,5.9465,47.78,12.48,49.382980874,139.18,70.11864,36.47502,79.0382866682,5.70864,1.6650200000000002,5.9465,64.41,34.81,73.2146447099,138.7,68.79864,56.32502,88.9143449835,5.70864,1.6650200000000002,5.9465,63.09,54.66,83.4749285714,138.61
2020-02-04 04:00:00,54.15904,13.05847,55.7110873387,6.26904,1.82847,6.53025,47.89,11.23,49.1890739901,138.9,53.62904,14.16847,55.4690857457,6.26904,1.82847,6.53025,47.36,12.34,48.9412423218,139.12,68.36904,35.87847,77.2113349196,6.26904,1.82847,6.53025,62.1,34.05,70.8224011172,138.74,67.03904,57.24847,88.1567932803,6.26904,1.82847,6.53025,60.77,55.42,82.2457859103,138.68
2020-02-04 04:30:00,54.99128,13.14204,56.539845166,7.00128,2.04204,7.293,47.99,11.1,49.256980216,138.16,54.45128,14.24204,56.2830133966,7.00128,2.04204,7.293,47.45,12.2,48.9932903569,138.38,69.17128,36.66204,78.286468523,7.00128,2.04204,7.293,62.17,34.62,71.1593514585,137.92,67.85128,55.99204,87.9710449011,7.00128,2.04204,7.293,60.85,53.95,81.3223524008,137.84
2020-02-04 05:00:00,56.014,12.89325,57.478727296,7.7940000000000005,2.27325,8.11875,48.22,10.62,49.3756296162,137.68,55.474,13.99325,57.2116746964,7.7940000000000005,2.27325,8.11875,47.68,11.72,49.0992953106,137.9,67.184,36.49325,76.4555240095,7.7940000000000005,2.27325,8.11875,59.39,34.22,68.5432746519,137.54,65.884,56.24325,86.6256580152,7.7940000000000005,2.27325,8.11875,58.09,53.97,79.2919226656,137.44
2020-02-04 05:30:00,57.82432,12.47626,59.1549579245,7.80432,2.27626,8.1295,50.02,10.2,51.0493917691,137.75,57.27432,13.58626,58.8636916295,7.80432,2.27626,8.1295,49.47,11.31,50.746398887,137.96,71.76432,37.83626,81.1276783586,7.80432,2.27626,8.1295,63.96,35.56,73.1805657262,137.49,70.45432,54.82626,89.2733442426,7.80432,2.27626,8.1295,62.65,52.55,81.7711746277,137.4
2020-02-04 06:00:00,60.8128,10.8329,61.7701251921,7.5528,2.2029,7.8675,53.26,8.63,53.9546522554,137.47,60.2428,11.9729,61.4210492116,7.5528,2.2029,7.8675,52.69,9.77,53.5881423451,137.69,74.1928,30.5729,80.2450857452,7.5528,2.2029,7.8675,66.64,28.37,72.4275258448,138.14,72.9828,46.7829,86.6898427052,7.5528,2.2029,7.8675,65.43,44.58,79.1736149232,138.03
2020-02-04 06:30:00,67.77704,8.64372,68.3259910034,8.68704,2.53372,9.049,59.09,6.11,59.4050519737,137.36,67.17704,9.80372,67.8886413843,8.68704,2.53372,9.049,58.49,7.27,58.9400797421,137.58,86.07704,9.45372,86.5946282225,8.68704,2.53372,9.049,77.39,6.92,77.6987676865,140.54,85.08704,17.85372,86.9399775351,8.68704,2.53372,9.049,76.4,15.32,77.9208726851,140.47
2020-02-04 07:00:00,76.62648,6.25314,76.8812018445,10.05648,2.93314,10.4755,66.57,3.32,66.652736628,136.45,75.98648,7.44314,76.3501504638,10.05648,2.93314,10.4755,65.93,4.51,66.0840752375,136.67,94.86648,13.22314,95.7836126853,10.05648,2.93314,10.4755,84.81,10.29,85.4319624028,139.56,93.79648,14.633140000000001,94.9310720821,10.05648,2.93314,10.4755,83.74,11.7,84.5534008778,139.51
2020-02-04 07:30:00,84.70072,4.00771,84.7954816483,10.86072,3.16771,11.31325,73.84,0.84,73.8447777436,135.91,84.02072,5.19771,84.1813374719,10.86072,3.16771,11.31325,73.16,2.03,73.1881581952,136.13,101.52072,16.60771,102.8701736207,10.86072,3.16771,11.31325,90.66,13.44,91.6508003238,138.98,100.41072,11.56771,101.0748465523,10.86072,3.16771,11.31325,89.55,8.4,89.9431070177,138.88
2020-02-04 08:00:00,88.29592,4.63006,88.417232168,10.28592,3.00006,10.7145,78.01,1.63,78.0270273687,136.95,87.00592,3.79006,87.0884301722,10.28592,3.00006,10.7145,76.72,0.79,76.7240672801,137.16,110.60592,19.96006,112.3924976778,10.28592,3.00006,10.7145,100.32,16.96,101.7435206782,138.03,109.38592,7.58006,109.6482412255,10.28592,3.00006,10.7145,99.1,4.58,99.2057780575,137.95
2020-02-04 08:30:00,90.06632,7.50226,90.378237997,16.87632,4.92226,17.5795,73.19,2.58,73.2354593076,139.38,88.11632,6.27226,88.3392726699,16.87632,4.92226,17.5795,71.24,1.35,71.2527901208,139.59,112.00632,21.68226,114.0856525539,16.87632,4.92226,17.5795,95.13,16.76,96.5951059837,137.94,110.85632,9.68226,111.2783439967,16.87632,4.92226,17.5795,93.98,4.76,94.1004675865,137.89
2020-02-04 09:00:00,91.64624,7.8943200000000004,91.9856162365,17.70624,5.16432,18.444,73.94,2.73,73.9903811316,139.38,89.68624,6.66432,89.9335021357,17.70624,5.16432,18.444,71.98,1.5,71.995627645,139.59,109.18624,22.10432,111.4012386287,17.70624,5.16432,18.444,91.48,16.94,93.0352298863,138.0,108.05624,9.72432,108.492918674,17.70624,5.16432,18.444,90.35,4.5600000000000005,90.4649993091,137.96
2020-02-04 09:30:00,95.49968,8.22199,95.8529603072,18.10968,5.28199,18.86425,77.39,2.94,77.4458242903,138.91,93.42968,6.98199,93.6901984695,18.10968,5.28199,18.86425,75.32,1.7000000000000002,75.3391823688,139.12,105.68968,22.98199,108.1595133257,18.10968,5.28199,18.86425,87.58,17.7,89.3506933381,137.52,104.59968,8.99199,104.9854701388,18.10968,5.28199,18.86425,86.49,3.71,86.5695339019,137.47
2020-02-04 10:00:00,98.18056,8.61058,98.557417021,18.79056,5.48058,19.5735,79.39,3.13,79.4516771377,139.15,96.08056,7.35058,96.3613254177,18.79056,5.48058,19.5735,77.29,1.87,77.3126186337,139.36,101.33056,24.53058,104.2575260835,18.79056,5.48058,19.5735,82.54,19.05,84.7098229251,137.69,100.28056,7.85058,100.5873864868,18.79056,5.48058,19.5735,81.49,2.37,81.5244564533,137.65
2020-02-04 10:30:00,96.6656,8.67955,97.0544837272,18.6156,5.42955,19.39125,78.05,3.25,78.1176356529,139.12,94.5956,7.41955,94.8861278668,18.6156,5.42955,19.39125,75.98,1.99,76.0060556798,139.33,99.8056,23.58955,102.5554711391,18.6156,5.42955,19.39125,81.19,18.16,83.1961639741,137.77,98.7756,8.76955,99.1641273978,18.6156,5.42955,19.39125,80.16,3.34,80.2295531584,137.72
2020-02-04 11:00:00,96.3892,9.5206,96.858245395,22.2192,6.4806,23.145,74.17,3.04,74.2322739784,139.48,94.4192,8.2806,94.7816103735,22.2192,6.4806,23.145,72.2,1.8,72.2224341877,139.69,96.2792,24.8406,99.4320861744,22.2192,6.4806,23.145,74.06,18.36,76.3018558097,138.12,95.3092,9.7406,95.8056516757,22.2192,6.4806,23.145,73.09,3.26,73.1626660258,138.06
2020-02-04 11:30:00,94.49864,8.85877,94.9129641712,23.13864,6.74877,24.10275,71.36,2.11,71.3911878316,139.87,92.58864,7.64877,92.9040361855,23.13864,6.74877,24.10275,69.45,0.9,69.4558312887,140.08,95.91864,25.36877,99.2167324133,23.13864,6.74877,24.10275,72.78,18.62,75.1241159682,138.37,94.94864,9.81877,95.4549762043,23.13864,6.74877,24.10275,71.81,3.07,71.8755939106,138.32
2020-02-04 12:00:00,92.8868,8.48865,93.27386983,20.0868,5.85865,20.92375,72.8,2.63,72.8474906912,139.71,90.9368,7.25865,91.2260357248,20.0868,5.85865,20.92375,70.85,1.4,70.8638306896,139.93,101.9068,24.40865,104.7892078463,20.0868,5.85865,20.92375,81.82,18.55,83.8964534411,138.22,100.8568,8.95865,101.2538963006,20.0868,5.85865,20.92375,80.77,3.1,80.8294680175,138.17
2020-02-04 12:30:00,93.84512,8.14191,94.1976498978,19.03512,5.55191,19.82825,74.81,2.59,74.85482082,139.78,91.85512,6.91191,92.1148064649,19.03512,5.55191,19.82825,72.82,1.3599999999999999,72.8326987005,140.0,103.52512,22.69191,105.9828913102,19.03512,5.55191,19.82825,84.49,17.14,86.2110184373,138.41,102.44512,10.06191,102.9380621765,19.03512,5.55191,19.82825,83.41,4.51,83.5318394386,138.36
2020-02-04 13:00:00,92.28648,7.36064,92.5795518028,14.67648,4.28064,15.288,77.61,3.08,77.671091791,139.99,90.21648,6.09064,90.4218400565,14.67648,4.28064,15.288,75.54,1.81,75.5616814265,140.2,104.38648,22.95064,106.8796944382,14.67648,4.28064,15.288,89.71,18.67,91.6321613845,138.5,103.25648,7.36064,103.5184992318,14.67648,4.28064,15.288,88.58,3.08,88.6335309011,138.44
2020-02-04 13:30:00,91.51944,6.93567,91.7818686684,13.69944,3.99567,14.27025,77.82,2.94,77.8755160497,139.86,89.44944,5.68567,89.6299568206,13.69944,3.99567,14.27025,75.75,1.69,75.7688497999,140.06,105.66944,22.79567,108.1002919546,13.69944,3.99567,14.27025,91.97,18.8,93.8718323034,138.31,104.52944,6.87567,104.7553276195,13.69944,3.99567,14.27025,90.83,2.88,90.875647453,138.26
2020-02-04 14:00:00,89.89736,6.71798,90.148025992,13.94736,4.06798,14.5285,75.95,2.65,75.9962170111,140.08,87.87736,5.46798,88.0473123147,13.94736,4.06798,14.5285,73.93,1.4,73.9432545943,140.29,103.68736,22.55798,106.1128224365,13.94736,4.06798,14.5285,89.74,18.49,91.6250386085,138.55,102.56736,7.31798,102.8280903676,13.94736,4.06798,14.5285,88.62,3.25,88.6795743111,138.49
2020-02-04 14:30:00,87.72312,6.05216,87.9316463123,13.17312,3.84216,13.722,74.55,2.21,74.5827500163,139.81,85.72312,4.82216,85.8586427193,13.17312,3.84216,13.722,72.55,0.98,72.5566185816,140.01,101.72312,21.25216,103.9194276697,13.17312,3.84216,13.722,88.55,17.41,90.245280209,138.33,100.60312,8.11216,100.9296531927,13.17312,3.84216,13.722,87.43,4.27,87.5342093127,138.26
2020-02-04 15:00:00,89.06192,5.30306,89.2196617313,10.26192,2.99306,10.6895,78.8,2.31,78.8338512316,139.28,86.97192,4.05306,87.0663090056,10.26192,2.99306,10.6895,76.71,1.06,76.717323337,139.48,106.73192,21.78306,108.9321093611,10.26192,2.99306,10.6895,96.47,18.79,98.2828825381,137.62,105.54192,5.69306,105.6953537742,10.26192,2.99306,10.6895,95.28,2.7,95.3182479906,137.55
2020-02-04 15:30:00,88.402,3.731,88.4806982624,8.472,2.471,8.825,79.93,1.26,79.9399305729,139.35,86.282,2.691,86.3239538309,8.472,2.471,8.825,77.81,0.22,77.8103110134,139.53,107.212,20.631,109.1789865542,8.472,2.471,8.825,98.74,18.16,100.3960815968,137.62,106.002,5.771,106.1589772228,8.472,2.471,8.825,97.53,3.3,97.5858130058,137.55
2020-02-04 16:00:00,89.04688,3.55534,89.11782807189999,7.52688,2.19534,7.8405000000000005,81.52,1.3599999999999999,81.5313436661,138.78,86.89688,2.41534,86.9304412795,7.52688,2.19534,7.8405000000000005,79.37,0.22,79.3703049005,138.95,109.12688,20.61534,111.0570492218,7.52688,2.19534,7.8405000000000005,101.6,18.42,103.2562656694,137.02,107.89688,5.08534,108.0166533302,7.52688,2.19534,7.8405000000000005,100.37,2.89,100.4115979357,136.94
2020-02-04 16:30:00,87.25984,3.43787,87.327536476,6.60984,1.92787,6.88525,80.65,1.51,80.6641345333,138.33,85.12984,2.23787,85.159249178,6.60984,1.92787,6.88525,78.52,0.31,78.5206119436,138.51,113.18984,20.23787,114.9848305707,6.60984,1.92787,6.88525,106.58,18.31,108.1413542545,136.55,111.90984,4.78787,112.012213566,6.60984,1.92787,6.88525,105.3,2.86,105.3388323459,136.45
2020-02-04 17:00:00,88.90648,3.56189,88.9778019866,6.00648,1.75189,6.25675,82.9,1.81,82.9197569943,138.21,86.72648,2.31189,86.7572888498,6.00648,1.75189,6.25675,80.72,0.56,80.721942494,138.38,116.77648,19.54189,118.4003029809,6.00648,1.75189,6.25675,110.77,17.79,112.1894692028,136.48,115.44648,5.11189,115.5596000502,6.00648,1.75189,6.25675,109.44,3.36,109.4915667985,136.36
2020-02-04 17:30:00,95.2628,6.73915,95.500875423,13.6428,3.97915,14.21125,81.62,2.76,81.6666517007,137.76,93.1128,5.47915,93.273868841,13.6428,3.97915,14.21125,79.47,1.5,79.4841550248,137.94,119.3928,18.77915,120.860651854,13.6428,3.97915,14.21125,105.75,14.8,106.7806279247,136.48,118.0928,10.30915,118.5419250121,13.6428,3.97915,14.21125,104.45,6.33,104.6416332059,136.36
2020-02-04 18:00:00,100.65864,7.29627,100.9227296627,21.03864,6.13627,21.91525,79.62,1.16,79.6284496898,138.59,98.56864,6.33627,98.7720866893,21.03864,6.13627,21.91525,77.53,0.2,77.5302579642,138.77,110.93864,14.44627,111.8752723436,21.03864,6.13627,21.91525,89.9,8.31,90.2832548151,137.94,109.78864,19.29627,111.4714829405,21.03864,6.13627,21.91525,88.75,13.16,89.7203884298,137.83
2020-02-04 18:30:00,94.70768,4.97974,94.8385072713,16.62768,4.84974,17.3205,78.08,0.13,78.0801082223,138.37,92.64768,5.91974,92.8366087869,16.62768,4.84974,17.3205,76.02,1.07,76.0275298823,138.6,116.35768,16.16974,117.4758280952,16.62768,4.84974,17.3205,99.73,11.32,100.3703905542,137.18,115.13768,14.82974,116.0887873322,16.62768,4.84974,17.3205,98.51,9.98,99.0142439248,137.1
2020-02-04 19:00:00,91.54344,4.71142,91.6645999579,14.71344,4.2914200000000005,15.3265,76.83,0.42,76.8311479805,138.62,89.51344,5.89142,89.7071054613,14.71344,4.2914200000000005,15.3265,74.8,1.6,74.8171103425,138.86,117.97344,16.76142,119.1582046938,14.71344,4.2914200000000005,15.3265,103.26,12.47,104.0102326697,137.2,116.71344,13.15142,117.4520622409,14.71344,4.2914200000000005,15.3265,102.0,8.86,102.3840788404,137.1
2020-02-04 19:30:00,91.44088,2.63484,91.4788331637,7.97088,2.32484,8.303,83.47,0.31,83.4705756539,138.62,89.23088,3.46484,89.2981246264,7.97088,2.32484,8.303,81.26,1.1400000000000001,81.2679961609,138.86,110.33088,13.69484,111.1775684399,7.97088,2.32484,8.303,102.36,11.37,102.9895455859,137.46,109.06088,12.33484,109.7562017573,7.97088,2.32484,8.303,101.09,10.01,101.5843895488,137.38
2020-02-04 20:00:00,90.0988,3.5109,90.1671790634,8.8488,2.5809,9.2175,81.25,0.93,81.2553222872,139.15,87.9688,4.7209,88.0953839327,8.8488,2.5809,9.2175,79.12,2.14,79.1489355582,139.4,106.8588,12.2609,107.5599033388,8.8488,2.5809,9.2175,98.01,9.68,98.4868646064,138.08,105.6188,14.4609,106.6041675651,8.8488,2.5809,9.2175,96.77,11.88,97.4964989115,137.99
2020-02-04 20:30:00,83.85392,5.04781,84.0057157886,8.32392,2.42781,8.67075,75.53,2.62,75.575427885,138.39,82.32392,6.38781,82.5713747055,8.32392,2.42781,8.67075,74.0,3.96,74.1058810082,138.64,107.17392,12.43781,107.8932261347,8.32392,2.42781,8.67075,98.85,10.01,99.3555363329,138.79,105.93392,14.177810000000001,106.878462297,8.32392,2.42781,8.67075,97.61,11.75,98.3146713365,138.7
2020-02-04 21:00:00,79.92864,5.31127,80.1049129658,8.67864,2.53127,9.04025,71.25,2.7800000000000002,71.3042137605,136.07,79.26864,6.54127,79.5380757918,8.67864,2.53127,9.04025,70.59,4.01,70.703806121,136.33,102.43864,10.87127,103.0138800185,8.67864,2.53127,9.04025,93.76,8.34,94.1301928182,139.39,101.25864,16.14127,102.5370799851,8.67864,2.53127,9.04025,92.58,13.61,93.5750420785,139.26
2020-02-04 21:30:00,76.48504,6.98397,76.8032367857,7.62504,2.22397,7.94275,68.86,4.76,69.0243232491,136.17,75.84504,8.17397,76.2842308617,7.62504,2.22397,7.94275,68.22,5.95,68.4789814469,136.43,98.79504,40.08397,106.6169994868,7.62504,2.22397,7.94275,91.17,37.86,98.7185316949,136.13,97.49504,45.22397,107.4732072991,7.62504,2.22397,7.94275,89.87,43.0,99.6273903101,136.03
2020-02-04 22:00:00,69.8596,6.94655,70.2041186047,3.2796,0.9565500000000001,3.41625,66.58,5.99,66.8489079941,136.19,69.2296,8.13655,69.7061041951,3.2796,0.9565500000000001,3.41625,65.95,7.18,66.3396932462,136.43,94.5596,40.60655,102.9097170099,3.2796,0.9565500000000001,3.41625,91.28,39.65,99.5196508233,135.78,93.2396,47.41655,104.6037868438,3.2796,0.9565500000000001,3.41625,89.96,46.46,101.248867648,135.67
2020-02-04 22:30:00,64.76704,7.98872,65.2578663274,3.04704,0.8887200000000001,3.174,61.72,7.1,62.1270343731,136.78,64.15704,9.15872,64.8074681931,3.04704,0.8887200000000001,3.174,61.11,8.27,61.6670495484,137.02,89.40704,39.02872,97.5543939882,3.04704,0.8887200000000001,3.174,86.36,38.14,94.407145916,136.44,88.05704,49.68872,101.1089075641,3.04704,0.8887200000000001,3.174,85.01,48.8,98.0211206832,136.32
2020-02-04 23:00:00,62.36776,8.94643,63.0061592002,2.86776,0.8364300000000001,2.98725,59.5,8.11,60.0501631971,136.16,61.76776,10.08643,62.5858789629,2.86776,0.8364300000000001,2.98725,58.9,9.25,59.621912918,136.37,84.56776,37.28643,92.4228537406,2.86776,0.8364300000000001,2.98725,81.7,36.45,89.4622406382,135.87,83.23776,50.53643,97.377900198,2.86776,0.8364300000000001,2.98725,80.37,49.7,94.4956448732,135.77
2020-02-04 23:30:00,58.35112,10.26116,59.2464733955,3.26112,0.9511600000000001,3.3970000000000002,55.09,9.31,55.8711392402,136.6,57.79112,11.38116,58.9011405136,3.26112,0.9511600000000001,3.3970000000000002,54.53,10.43,55.5185176315,136.81,77.05112,36.14116,85.106160408,3.26112,0.9511600000000001,3.3970000000000002,73.79,35.19,81.7514538097,136.37,75.70112,52.60116,92.1821110769,3.26112,0.9511600000000001,3.3970000000000002,72.44,51.65,88.967837447,136.26
2020-02-05 00:00:00,56.372,11.08225,57.451010862,4.602,1.34225,4.79375,51.77,9.74,52.6782735101,137.13,55.822,12.20225,57.140096159,4.602,1.34225,4.79375,51.22,10.86,52.3586478053,137.33,74.052,35.17225,81.9803993285,4.602,1.34225,4.79375,69.45,33.83,77.2513520917,137.04,72.702,55.17225,91.2664120806,4.602,1.34225,4.79375,68.1,53.83,86.8059842407,136.9
2020-02-05 00:30:00,56.0864,11.1652,57.1869386836,5.1264,1.4952,5.34,50.96,9.67,51.8693599344,137.48,55.5364,12.2952,56.8811363107,5.1264,1.4952,5.34,50.41,10.8,51.5539338945,137.68,70.8164,34.0852,78.5923874685,5.1264,1.4952,5.34,65.69,32.59,73.3299679531,137.58,69.4464,57.2752,90.0180593437,5.1264,1.4952,5.34,64.32,55.78,85.1379515845,137.47
2020-02-05 01:00:00,54.41496,10.61103,55.4398938443,2.09496,0.6110300000000001,2.18225,52.32,10.0,53.2670855219,137.55,53.85496,11.74103,55.1199464991,2.09496,0.6110300000000001,2.18225,51.76,11.13,52.9431251439,137.76,74.36496,35.17103,82.262680646,2.09496,0.6110300000000001,2.18225,72.27,34.56,80.1083422622,137.37,73.01496,54.16103,90.9098540009,2.09496,0.6110300000000001,2.18225,70.92,53.55,88.8664666789,137.26
2020-02-05 01:30:00,54.9232,10.5376,55.9249399821,2.0832,0.6076,2.17,52.84,9.93,53.7649560588,137.73,54.5932,11.717600000000001,55.8365439117,2.0832,0.6076,2.17,52.51,11.11,53.6724528972,137.94,74.6432,35.2376,82.5426905304,2.0832,0.6076,2.17,72.56,34.63,80.4001896764,137.55,73.2732,54.3076,91.2045901038,2.0832,0.6076,2.17,71.19,53.7,89.1723393211,137.46
2020-02-05 02:00:00,54.04808,10.83944,55.1242996436,2.15808,0.62944,2.248,51.89,10.21,52.8849335823,137.38,53.48808,11.96944,54.810967844,2.15808,0.62944,2.248,51.33,11.34,52.5677134751,137.58,71.57808,34.05944,79.2683227374,2.15808,0.62944,2.248,69.42,33.43,77.0499922128,137.28,70.22808,55.19944,89.3250323079,2.15808,0.62944,2.248,68.07,54.57,87.2433940193,137.18
2020-02-05 02:30:00,53.36664,10.96152,54.4807597744,2.09664,0.6115200000000001,2.184,51.27,10.35,52.3042579529,137.46,52.81664,12.08152,54.1808138219,2.09664,0.6115200000000001,2.184,50.72,11.47,52.0007624944,137.66,72.33664,34.07152,79.9591018059,2.09664,0.6115200000000001,2.184,70.24,33.46,77.8025012451,137.33,70.96664,55.17152,89.8897136051,2.09664,0.6115200000000001,2.184,68.87,54.56,87.8627936046,137.25
2020-02-05 03:00:00,53.1004,11.3197,54.2935363395,2.3304,0.6797000000000001,2.4275,50.77,10.64,51.8729457425,137.76,52.5504,12.4297,54.0003887231,2.3304,0.6797000000000001,2.4275,50.22,11.75,51.5762629511,137.98,71.8604,34.5697,79.7432206915,2.3304,0.6797000000000001,2.4275,69.53,33.89,77.3495507421,137.59,70.4904,55.1897,89.5254124718,2.3304,0.6797000000000001,2.4275,68.16,54.51,87.2761462256,137.5
2020-02-05 03:30:00,52.27928,11.67729,53.5675481898,2.45928,0.7172900000000001,2.56175,49.82,10.96,51.0113124709,137.81,51.74928,12.78729,53.3057479646,2.45928,0.7172900000000001,2.56175,49.29,12.07,50.7463200636,138.04,69.68928,34.04729,77.56167676929999,2.45928,0.7172900000000001,2.56175,67.23,33.33,75.0384021685,137.68,68.31928,55.83729,88.2344999094,2.45928,0.7172900000000001,2.56175,65.86,55.12,85.8822100321,137.59
2020-02-05 04:00:00,51.7708,12.2669,53.204253291,2.3208,0.6769000000000001,2.4175,49.45,11.59,50.7900639889,138.28,51.2208,13.3869,52.9412829864,2.3208,0.6769000000000001,2.4175,48.9,12.71,50.5247869862,138.51,71.9508,34.9269,79.9800347853,2.3208,0.6769000000000001,2.4175,69.63,34.25,77.5976765116,137.98,70.5808,55.1269,89.5579389683,2.3208,0.6769000000000001,2.4175,68.26,54.45,87.316837437,137.91
2020-02-05 04:30:00,51.92576,12.11543,53.32042944,2.31576,0.6754300000000001,2.4122500000000002,49.61,11.44,50.9119406426,138.14,51.38576,13.20543,53.0554399875,2.31576,0.6754300000000001,2.4122500000000002,49.07,12.53,50.6445041441,138.38,69.15576,33.66543,76.9147600806,2.31576,0.6754300000000001,2.4122500000000002,66.84,32.99,74.5380822131,138.02,67.79576,56.41543,88.1984456556,2.31576,0.6754300000000001,2.4122500000000002,65.48,55.74,85.9917321607,137.94
2020-02-05 05:00:00,52.346,11.913,53.6844789953,2.136,0.623,2.225,50.21,11.29,51.4636590227,137.94,51.806,13.013,53.4153517727,2.136,0.623,2.225,49.67,12.39,51.1920013283,138.17,70.296,34.153,78.1534069955,2.136,0.623,2.225,68.16,33.53,75.9608221388,137.77,68.936,55.623,88.5781588486,2.136,0.623,2.225,66.8,55.0,86.5288391232,137.68
2020-02-05 05:30:00,53.92712,11.93291,55.2315907119,2.06712,0.6029100000000001,2.15325,51.86,11.33,53.0832223965,137.77,53.37712,13.04291,54.9475608263,2.06712,0.6029100000000001,2.15325,51.31,12.44,52.7964932548,138.0,75.71712,36.31291,83.9744585798,2.06712,0.6029100000000001,2.15325,73.65,35.71,81.8506359169,137.31,74.35712,52.87291,91.2388399015,2.06712,0.6029100000000001,2.15325,72.29,52.27,89.2076061779,137.23
2020-02-05 06:00:00,56.2468,10.96115,57.3048804166,2.0268,0.5911500000000001,2.11125,54.22,10.37,55.2027653293,137.85,55.6968,12.08115,56.9919969431,2.0268,0.5911500000000001,2.11125,53.67,11.49,54.8861457929,138.07,78.1068,36.81115,86.3465863284,2.0268,0.5911500000000001,2.11125,76.08,36.22,84.2618229093,137.44,76.7468,52.47115,92.9693115633,2.0268,0.5911500000000001,2.11125,74.72,51.88,90.9648987247,137.37
2020-02-05 06:30:00,63.9836,6.76105,64.3398233294,2.6436,0.77105,2.75375,61.34,5.99,61.631775084,136.64,63.4136,7.90105,63.903922071,2.6436,0.77105,2.75375,60.77,7.13,61.186843357,136.88,92.1736,16.62105,93.6601934659,2.6436,0.77105,2.75375,89.53,15.85,90.9221832118,138.81,90.9736,21.53105,93.4868012666,2.6436,0.77105,2.75375,88.33,20.76,90.7367979378,138.74
2020-02-05 07:00:00,72.01688,3.20034,72.0879544796,2.6068800000000003,0.76034,2.7155,69.41,2.44,69.4528739506,135.9,71.39688,4.41034,71.5329684317,2.6068800000000003,0.76034,2.7155,68.79,3.65,68.8867665085,136.14,99.37688,12.03034,100.1024143518,2.6068800000000003,0.76034,2.7155,96.77,11.27,97.4240514452,138.93,98.16688,11.36034,98.8220302051,2.6068800000000003,0.76034,2.7155,95.56,10.6,96.1461054853,138.87
2020-02-05 07:30:00,81.09296,1.65128,81.1097706026,2.71296,0.7912800000000001,2.826,78.38,0.86,78.3847178983,137.54,79.63296,2.44128,79.6703719484,2.71296,0.7912800000000001,2.826,76.92,1.65,76.9376949226,137.78,108.16296,16.41128,109.4008959159,2.71296,0.7912800000000001,2.826,105.45,15.62,106.6005952141,137.93,106.88296,6.76128,107.0966014662,2.71296,0.7912800000000001,2.826,104.17,5.97,104.3409306073,137.85
2020-02-05 08:00:00,85.38384,2.08862,85.4093816079,3.18384,0.9286200000000001,3.3165,82.2,1.16,82.2081845074,139.07,83.23384,1.3586200000000002,83.2449275899,3.18384,0.9286200000000001,3.3165,80.05,0.43,80.0511548949,139.29,116.12384,20.65862,117.9471271233,3.18384,0.9286200000000001,3.3165,112.94,19.73,114.6504099426,137.05,114.77384,2.53862,114.801911743,3.18384,0.9286200000000001,3.3165,111.59,1.6099999999999999,111.6016137876,136.99
2020-02-05 08:30:00,88.59384,4.57987,88.7121395028,5.79384,1.68987,6.03525,82.8,2.89,82.8504200351,138.58,86.42384,3.31987,86.4875809418,5.79384,1.68987,6.03525,80.63,1.63,80.6464741945,138.81,114.36384,21.43987,116.3561598076,5.79384,1.68987,6.03525,108.57,19.75,110.3517439826,136.81,113.04384,3.19987,113.0891194146,5.79384,1.68987,6.03525,107.25,1.51,107.2606293101,136.76
2020-02-05 09:00:00,90.69616,6.28888,90.9139343027,7.91616,2.3088800000000003,8.246,82.78,3.98,82.8756224713,139.07,88.51616,4.98888,88.6566382444,7.91616,2.3088800000000003,8.246,80.6,2.68,80.6445435228,139.31,113.21616,22.82888,115.494833855,7.91616,2.3088800000000003,8.246,105.3,20.52,107.2807550309,137.4,111.92616,3.29888,111.97476457490001,7.91616,2.3088800000000003,8.246,104.01,0.99,104.0147114595,137.35
2020-02-05 09:30:00,92.05928,6.66979,92.300580349,9.11928,2.65979,9.49925,82.94,4.01,83.0368815648,138.53,89.88928,5.37979,90.0501238165,9.11928,2.65979,9.49925,80.77,2.7199999999999998,80.8157862054,138.76,113.97928,24.619790000000002,116.6079342453,9.11928,2.65979,9.49925,104.86,21.96,107.1347805337,136.7,112.68928,3.53979,112.7448621453,9.11928,2.65979,9.49925,103.57,0.88,103.5737384669,136.65
2020-02-05 10:00:00,92.99848,6.8566400000000005,93.2509023785,12.22848,3.56664,12.738,80.77,3.29,80.8369779247,138.38,90.86848,5.59664,91.0406669396,12.22848,3.56664,12.738,78.64,2.03,78.6661966794,138.61,108.75848,24.59664,111.5051643252,12.22848,3.56664,12.738,96.53,21.03,98.7942397106,136.62,107.55848,4.01664,107.6334521271,12.22848,3.56664,12.738,95.33,0.45,95.3310620942,136.56
2020-02-05 10:30:00,93.54808,7.10444,93.8174628702,15.71808,4.58444,16.373,77.83,2.52,77.8707859213,138.99,91.48808,5.87444,91.6764845934,15.71808,4.58444,16.373,75.77,1.29,75.7809804634,139.21,102.85808,24.11444,105.6470105483,15.71808,4.58444,16.373,87.14,19.53,89.3017385049,137.38,101.73808,6.44444,101.9419821712,15.71808,4.58444,16.373,86.02,1.8599999999999999,86.0401069269,137.28
