Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-05 11:00:00,94.08344,7.76267,94.4031393957,16.36344,4.77267,17.04525,77.72,2.99,77.7774935312,139.71,92.03344,6.49267,92.2621744918,16.36344,4.77267,17.04525,75.67,1.72,75.6895455132,139.93,104.21344,24.22267,106.9914894679,16.36344,4.77267,17.04525,87.85,19.45,89.9773582631,138.16,103.07344,6.94267,103.3069925037,16.36344,4.77267,17.04525,86.71,2.17,86.737148904,138.1
2020-02-05 11:30:00,97.06536,8.598230000000001,97.4454394575,19.36536,5.64823,20.17225,77.7,2.95,77.7559804774,139.46,95.02536,7.34823,95.3090527036,19.36536,5.64823,20.17225,75.66,1.7000000000000002,75.6790961891,139.69,96.08536,25.52823,99.4187453817,19.36536,5.64823,20.17225,76.72,19.88,79.2538503797,137.97,95.05536,7.33823,95.3381932085,19.36536,5.64823,20.17225,75.69,1.69,75.7088647385,137.91
2020-02-05 12:00:00,96.85592,8.37256,97.2171229774,19.82592,5.78256,20.652,77.03,2.59,77.073529827,139.02,94.80592,7.13256,95.0738443485,19.82592,5.78256,20.652,74.98,1.35,74.9921522561,139.25,96.28592,25.50256,99.6060186776,19.82592,5.78256,20.652,76.46,19.72,78.9620795066,137.5,95.29592,7.44256,95.5861081329,19.82592,5.78256,20.652,75.47,1.6600000000000001,75.4882540532,137.45
2020-02-05 12:30:00,95.64128,8.50579,96.0187632891,21.07128,6.14579,21.94925,74.57,2.36,74.6073354302,139.39,93.67128,7.27579,93.9534236575,21.07128,6.14579,21.94925,72.6,1.13,72.6087935446,139.6,97.93128,26.91579,101.5627655874,21.07128,6.14579,21.94925,76.86,20.77,79.6169108921,137.7,96.90128,6.83579,97.1420922698,21.07128,6.14579,21.94925,75.83,0.6900000000000001,75.8331391939,137.64
2020-02-05 13:00:00,93.5196,7.0928,93.7881836694,15.6096,4.5528,16.26,77.91,2.54,77.9513931883,138.24,91.9096,5.7928,92.0919708987,15.6096,4.5528,16.26,76.3,1.24,76.3100753505,138.45,98.9296,23.5328,101.6900114662,15.6096,4.5528,16.26,83.32,18.98,85.4544486847,138.3,97.8596,7.2328,98.126523978,15.6096,4.5528,16.26,82.25,2.68,82.2936504233,138.25
2020-02-05 13:30:00,91.29472,5.21596,91.443600862,8.45472,2.46596,8.807,82.84,2.75,82.8856326513,139.66,89.11472,3.94596,89.2020398926,8.45472,2.46596,8.807,80.66,1.48,80.673576839,139.86,107.61472,22.20596,109.8819030605,8.45472,2.46596,8.807,99.16,19.74,101.1057525564,137.98,106.39472,4.32596,106.4826294463,8.45472,2.46596,8.807,97.94,1.8599999999999999,97.9576602416,137.92
2020-02-05 14:00:00,90.74392,4.90031,90.8761357842,7.30392,2.13031,7.60825,83.44,2.77,83.4859658865,139.46,88.53392,3.63031,88.6083186911,7.30392,2.13031,7.60825,81.23,1.5,81.2438483825,139.67,112.22392,23.08031,114.5727233239,7.30392,2.13031,7.60825,104.92,20.95,106.9911627192,137.61,110.95392,2.70031,110.9867741556,7.30392,2.13031,7.60825,103.65,0.5700000000000001,103.6515672819,137.55
2020-02-05 14:30:00,88.07624,3.80807,88.1585245434,6.33624,1.84807,6.60025,81.74,1.96,81.7634955221,139.57,85.90624,2.56807,85.9446162041,6.33624,1.84807,6.60025,79.57,0.72,79.5732574424,139.77,111.87624,22.23807,114.0650026689,6.33624,1.84807,6.60025,105.54,20.39,107.4915982763,137.66,110.58624,2.95807,110.625795615,6.33624,1.84807,6.60025,104.25,1.11,104.255909185,137.59
2020-02-05 15:00:00,88.62696,4.30078,88.7312501177,5.55696,1.6207799999999999,5.7885,83.07,2.68,83.1132197668,140.01,86.43696,3.01078,86.4893799853,5.55696,1.6207799999999999,5.7885,80.88,1.3900000000000001,80.8919433566,140.21,111.37696,21.61078,113.4541891296,5.55696,1.6207799999999999,5.7885,105.82,19.99,107.6915618793,138.25,110.09696,3.31078,110.1467288005,5.55696,1.6207799999999999,5.7885,104.54,1.69,104.553659429,138.2
2020-02-05 15:30:00,86.96992,4.54456,87.0885756595,5.56992,1.62456,5.802,81.4,2.92,81.4523566264,136.81,85.96992,3.33456,86.0345653514,5.56992,1.62456,5.802,80.4,1.71,80.4181826455,137.02,115.38992,23.15456,117.6901324938,5.56992,1.62456,5.802,109.82,21.53,111.9105593767,138.56,114.07992,1.92456,114.0961527765,5.56992,1.62456,5.802,108.51,0.30000000000000004,108.5104147075,138.52
2020-02-05 16:00:00,90.9564,6.4827,91.1871268341,9.5064,2.7727,9.9025,81.45,3.71,81.5344503876,135.88,90.2364,5.1827,90.3851108549,9.5064,2.7727,9.9025,80.73,2.41,80.7659643662,136.1,107.7764,19.6927,109.5607358055,9.5064,2.7727,9.9025,98.27,16.92,99.7159932007,139.14,106.5164,7.7827,106.8003459182,9.5064,2.7727,9.9025,97.01,5.01,97.1392824762,139.1
2020-02-05 16:30:00,93.44376,6.99943,93.7055404086,11.48376,3.34943,11.962250000000001,81.96,3.65,82.0412341448,135.93,92.71376,5.70943,92.8893905904,11.48376,3.34943,11.962250000000001,81.23,2.36,81.264275669,136.15,109.25376,18.31943,110.7789943521,11.48376,3.34943,11.962250000000001,97.77,14.97,98.9094222003,139.41,108.03376,10.40943,108.5340938722,11.48376,3.34943,11.962250000000001,96.55,7.06,96.8077791296,139.29
2020-02-05 17:00:00,98.26984,8.30537,98.6201836566,14.82984,4.32537,15.44775,83.44,3.98,83.5348669718,136.17,97.52984000000001,6.98537,97.7796762342,14.82984,4.32537,15.44775,82.7,2.66,82.7427676598,136.39,109.88984,16.04537,111.0550801794,14.82984,4.32537,15.44775,95.06,11.72,95.7797577779,140.06,108.67984,14.80537,109.6836660732,14.82984,4.32537,15.44775,93.85,10.48,94.4333251559,139.96
2020-02-05 17:30:00,98.98992,7.98581,99.3115170711,16.57992,4.83581,17.27075,82.41,3.15,82.4701800653,136.56,98.26992,6.6658100000000005,98.4957369624,16.57992,4.83581,17.27075,81.69,1.83,81.7104950419,136.77,113.45992,15.43581,114.5050989116,16.57992,4.83581,17.27075,96.88,10.6,97.4581674361,140.41,112.23992,16.51581,113.448541734,16.57992,4.83581,17.27075,95.66,11.68,96.3704207732,140.36
2020-02-05 18:00:00,100.21704,7.68872,100.5115491951,18.40704,5.36872,19.174,81.81,2.32,81.842889123,136.42,99.46704,6.37872,99.6713605566,18.40704,5.36872,19.174,81.06,1.01,81.0662920085,136.63,111.82704,14.89872,112.8151529397,18.40704,5.36872,19.174,93.42,9.53,93.9048310791,140.32,110.63704,18.07872,112.1043921388,18.40704,5.36872,19.174,92.23,12.71,93.1016487502,140.26
2020-02-05 18:30:00,97.92584,6.70962,98.1554335748,16.93584,4.93962,17.6415,80.99,1.77,81.0093389678,136.82,97.19584,5.42962,97.3473784272,16.93584,4.93962,17.6415,80.26,0.49,80.2614957498,137.03,112.63584,14.13962,113.5198718562,16.93584,4.93962,17.6415,95.7,9.2,96.1411982451,140.67,111.41584,18.08962,112.8748145276,16.93584,4.93962,17.6415,94.48,13.15,95.39073802,140.63
2020-02-05 19:00:00,96.45256,6.03283,96.6410439118,18.35256,5.35283,19.11725,78.1,0.68,78.1029602512,136.88,95.74256,5.96283,95.9280623017,18.35256,5.35283,19.11725,77.39,0.61,77.39240402,137.09,110.06256,13.08283,110.8373924024,18.35256,5.35283,19.11725,91.71,7.73,92.0351943552,140.78,108.88256,20.00283,110.7046750601,18.35256,5.35283,19.11725,90.53,14.65,91.7077063283,140.73
2020-02-05 19:30:00,93.0588,5.0334,93.1948248188,16.7088,4.8734,17.405,76.35,0.16,76.3501676488,135.98,92.3588,6.1734,92.5648896991,16.7088,4.8734,17.405,75.65,1.3,75.6611690367,136.19,110.7588,13.8234,111.6180906708,16.7088,4.8734,17.405,94.05,8.95,94.4748908441,139.59,109.5688,17.9634,111.0315526011,16.7088,4.8734,17.405,92.86,13.09,93.7780768623,139.53
2020-02-05 20:00:00,86.43392,3.18156,86.4924554548,7.03392,2.05156,7.327,79.4,1.13,79.4080405249,137.17,84.82392,4.14156,84.9249664316,7.03392,2.05156,7.327,77.79,2.09,77.818071166,137.38,117.05392,15.85156,118.1223608882,7.03392,2.05156,7.327,110.02,13.8,110.8821013509,137.21,115.75392,9.58156,116.1498010648,7.03392,2.05156,7.327,108.72,7.53,108.980453752,137.13
2020-02-05 20:30:00,83.36304,3.40922,83.4327227115,5.72304,1.6692200000000001,5.9615,77.64,1.74,77.659495234,139.41,81.28304,4.55922,81.4108044344,5.72304,1.6692200000000001,5.9615,75.56,2.89,75.615247801,139.61,113.54304,14.43922,114.4574724806,5.72304,1.6692200000000001,5.9615,107.82,12.77,108.5735939352,137.81,112.22304,10.40922,112.70475840820001,5.72304,1.6692200000000001,5.9615,106.5,8.74,106.8580254356,137.74
2020-02-05 21:00:00,81.01088,5.14359,81.1740056697,4.64088,1.35359,4.83425,76.37,3.79,76.4639849864,138.97,78.99088,7.65359,79.3607999145,4.64088,1.35359,4.83425,74.35,6.3,74.616435857,139.18,108.61088,13.01359,109.3877359628,4.64088,1.35359,4.83425,103.97,11.66,104.6217783255,138.31,107.33088,11.333590000000001,107.9276056617,4.64088,1.35359,4.83425,102.69,9.98,103.1738169305,138.26
2020-02-05 21:30:00,77.13696,7.74828,77.5251342534,4.41696,1.28828,4.601,72.72,6.46,73.0063695851,137.0,75.21696,15.54828,76.8071616622,4.41696,1.28828,4.601,70.8,14.26,72.2217944945,137.22,103.33696,10.55828,103.8749468284,4.41696,1.28828,4.601,98.92,9.27,99.3534060815,139.0,102.10696,13.81828,103.0377413504,4.41696,1.28828,4.601,97.69,12.53,98.4902888614,138.93
2020-02-05 22:00:00,73.25536,5.34198,73.4498775972,2.95536,0.8619800000000001,3.0785,70.3,4.48,70.4426035862,136.35,71.38536,16.86198,73.3498193035,2.95536,0.8619800000000001,3.0785,68.43,16.0,70.2756351803,136.57,97.11536,20.00198,99.1537813291,2.95536,0.8619800000000001,3.0785,94.16,19.14,96.0856139076,137.07,95.89536,26.26198,99.4264133068,2.95536,0.8619800000000001,3.0785,92.94,25.4,96.3483450818,136.99
2020-02-05 22:30:00,67.78592,3.33256,67.8677899036,2.78592,0.8125600000000001,2.902,65.0,2.52,65.0488308888,137.21,66.00592,18.99256,68.684050626,2.78592,0.8125600000000001,2.902,63.22,18.18,65.7820705056,137.42,91.07592,16.19256,92.5041739772,2.78592,0.8125600000000001,2.902,88.29,15.38,89.6195765444,138.13,90.14592,25.42256,93.6621238794,2.78592,0.8125600000000001,2.902,87.36,24.61,90.7602429481,138.03
2020-02-05 23:00:00,62.61952,1.8536100000000002,62.6469484896,2.78952,0.81361,2.9057500000000003,59.83,1.04,59.839038261,136.87,60.94952,20.29361,64.2391982754,2.78952,0.81361,2.9057500000000003,58.16,19.48,61.3356014073,137.1,84.53952,8.37361,84.9532093935,2.78952,0.81361,2.9057500000000003,81.75,7.5600000000000005,82.0988191145,136.9,83.54952,18.47361,85.5674970924,2.78952,0.81361,2.9057500000000003,80.76,17.66,82.6683325101,136.81
2020-02-05 23:30:00,58.90224,1.06232,58.911818855,2.68224,0.78232,2.794,56.22,0.28,56.2206972564,138.22,57.29224,21.36232,61.1453144566,2.68224,0.78232,2.794,54.61,20.58,58.3591338181,138.44,81.81224,5.17232,81.9755787293,2.68224,0.78232,2.794,79.13,4.39,79.2516813702,137.84,80.67224,18.37232,82.7378537841,2.68224,0.78232,2.794,77.99,17.59,79.9490350161,137.77
2020-02-06 00:00:00,56.42328,1.34054,56.4392024523,3.05328,0.8905400000000001,3.1805,53.37,0.45,53.3718970995,139.39,54.87328,22.52054,59.3148512588,3.05328,0.8905400000000001,3.1805,51.82,21.63,56.1530880718,139.61,75.37328,2.8605400000000003,75.4275415684,3.05328,0.8905400000000001,3.1805,72.32,1.97,72.3468264681,138.83,74.31328,21.35054,77.3195262702,3.05328,0.8905400000000001,3.1805,71.26,20.46,74.1390531367,138.79
2020-02-06 00:30:00,56.62688,2.59784,56.6864385122,5.06688,1.47784,5.2780000000000005,51.56,1.12,51.5721630339,139.11,55.10688,23.68784,59.9823472965,5.06688,1.47784,5.2780000000000005,50.04,22.21,54.7474720878,139.33,71.14688,14.06784,72.5243590527,5.06688,1.47784,5.2780000000000005,66.08,12.59,67.2686739872,136.2,70.29688,33.16784,77.7287395241,5.06688,1.47784,5.2780000000000005,65.23,31.69,72.5204040254,136.13
2020-02-06 01:00:00,55.49432,1.34376,55.5105867669,2.82432,0.82376,2.942,52.67,0.52,52.6725668636,138.78,53.96432,22.35376,58.4109443444,2.82432,0.82376,2.942,51.14,21.53,55.4873003488,139.0,75.61432,24.08376,79.3571224579,2.82432,0.82376,2.942,72.79,23.26,76.4160434726,138.62,74.93432,43.38376,86.5869675275,2.82432,0.82376,2.942,72.11,42.56,83.7329427406,138.56
2020-02-06 01:30:00,55.21528,1.52279,55.2362746287,2.37528,0.69279,2.47425,52.84,0.8300000000000001,52.8465183338,138.31,53.68528,22.40279,58.1721091973,2.37528,0.69279,2.47425,51.31,21.71,55.7139138815,138.54,74.73528,23.53279,78.3527554197,2.37528,0.69279,2.47425,72.36,22.84,75.8790827567,138.15,74.04528,43.24279,85.7475502697,2.37528,0.69279,2.47425,71.67,42.55,83.3492135536,138.09
2020-02-06 02:00:00,54.83528,1.45654,54.8546209672,2.28528,0.66654,2.3805,52.55,0.79,52.5559378187,138.42,53.31528,22.34654,57.809055791,2.28528,0.66654,2.3805,51.03,21.68,55.4444163104,138.64,75.34528,24.05654,79.0925302102,2.28528,0.66654,2.3805,73.06,23.39,76.712813141,138.21,74.66528,42.70654,86.0160019778,2.28528,0.66654,2.3805,72.38,42.04,83.7032018503,138.14
2020-02-06 02:30:00,54.43232,1.55526,54.4545341937,2.4523200000000003,0.71526,2.5545,51.98,0.84,51.9867867828,138.46,52.92232,22.495260000000002,57.5048578526,2.4523200000000003,0.71526,2.5545,50.47,21.78,54.9689848915,138.68,73.14232,23.65526,76.8724287417,2.4523200000000003,0.71526,2.5545,70.69,22.94,74.3190399561,138.31,72.44232,43.38526,84.4403369975,2.4523200000000003,0.71526,2.5545,69.99,42.67,81.9715133446,138.21
2020-02-06 03:00:00,54.24264,1.8332700000000002,54.2736112034,2.58264,0.7532700000000001,2.69025,51.66,1.08,51.6712879654,138.42,52.73264,22.74327,57.4281085503,2.58264,0.7532700000000001,2.69025,50.15,21.99,54.7593151893,138.65,71.05264,23.09327,74.7112894432,2.58264,0.7532700000000001,2.69025,68.47,22.34,72.0223333418,138.31,70.34264,44.00327,82.9721325076,2.58264,0.7532700000000001,2.69025,67.76,43.25,80.3864422648,138.21
2020-02-06 03:30:00,54.25216,1.6143800000000001,54.2761742153,2.55216,0.74438,2.6585,51.7,0.87,51.7073195979,139.03,52.72216,22.70438,57.4030924798,2.55216,0.74438,2.6585,50.17,21.96,54.7655959522,139.26,72.72216,23.85438,76.5345934872,2.55216,0.74438,2.6585,70.17,23.11,73.877608245,138.88,72.01216,43.74438,84.2574742646,2.55216,0.74438,2.6585,69.46,43.0,81.6926655215,138.77
2020-02-06 04:00:00,53.51248,1.8861400000000001,53.5457098174,2.59248,0.75614,2.7005,50.92,1.13,50.9325367521,138.63,52.02248,22.84614,56.8179948454,2.59248,0.75614,2.7005,49.43,22.09,54.1414166789,138.87,70.66248,22.82614,74.2577857672,2.59248,0.75614,2.7005,68.07,22.07,71.5584362602,138.56,69.94248,44.49614,82.8966644893,2.59248,0.75614,2.7005,67.35,43.74,80.3069741679,138.44
2020-02-06 04:30:00,53.80632,1.46101,53.8261518424,2.26632,0.6610100000000001,2.36075,51.54,0.8,51.546208396,138.82,52.31632,22.49101,56.9459644678,2.26632,0.6610100000000001,2.36075,50.05,21.83,54.6035841314,139.05,70.11632,22.48101,73.63215426,2.26632,0.6610100000000001,2.36075,67.85,21.82,71.2722589792,138.83,69.40632,44.88101,82.6531446139,2.26632,0.6610100000000001,2.36075,67.14,44.22,80.3939549966,138.71
2020-02-06 05:00:00,54.34144,1.41042,54.3597404873,2.16144,0.6304200000000001,2.2515,52.18,0.78,52.1858294942,138.68,52.81144,22.40042,57.3657302843,2.16144,0.6304200000000001,2.2515,50.65,21.77,55.1303491736,138.91,73.47144,23.49042,77.1352858778,2.16144,0.6304200000000001,2.2515,71.31,22.86,74.8845491407,138.54,72.76144,43.59042,84.8195252678,2.16144,0.6304200000000001,2.2515,70.6,42.96,82.6433397195,138.43
2020-02-06 05:30:00,55.47824,1.49407,55.4983545582,2.44824,0.7140700000000001,2.55025,53.03,0.78,53.0357360654,138.3,53.94824,22.32407,58.3847300282,2.44824,0.7140700000000001,2.55025,51.5,21.61,55.8501754697,138.54,74.32824,18.44407,76.5824456365,2.44824,0.7140700000000001,2.55025,71.88,17.73,74.0343656689,137.83,73.55824,35.58407,81.7131611778,2.44824,0.7140700000000001,2.55025,71.11,34.87,79.199425503,137.73
2020-02-06 06:00:00,58.70384,1.88612,58.7341321499,4.44384,1.2961200000000002,4.629,54.26,0.59,54.2632076088,139.46,57.16384,21.95612,61.2354130304,4.44384,1.2961200000000002,4.629,52.72,20.66,56.6236169809,139.69,80.17384,4.99612,80.3293584899,4.44384,1.2961200000000002,4.629,75.73,3.7,75.8203330249,136.95,79.03384,19.92612,81.5070433975,4.44384,1.2961200000000002,4.629,74.59,18.63,76.8813696548,136.88
2020-02-06 06:30:00,66.14296,4.31753,66.2837251734,4.7229600000000005,1.3775300000000001,4.9197500000000005,61.42,2.94,61.4903244421,137.54,64.49296,19.18753,67.2867237801,4.7229600000000005,1.3775300000000001,4.9197500000000005,59.77,17.81,62.3670505956,137.77,92.26296,9.67753,92.769113259,4.7229600000000005,1.3775300000000001,4.9197500000000005,87.54,8.3,87.9325969138,137.71,91.12296,14.37753,92.2502423198,4.7229600000000005,1.3775300000000001,4.9197500000000005,86.4,13.0,87.3725357306,137.64
2020-02-06 07:00:00,74.9164,8.19895,75.3637165356,5.9964,1.7489500000000002,6.24625,68.92,6.45,69.2211593373,136.85,73.1164,15.96895,74.8399312738,5.9964,1.7489500000000002,6.24625,67.12,14.22,68.6097864739,137.09,98.0164,12.19895,98.7726128543,5.9964,1.7489500000000002,6.24625,92.02,10.45,92.6114620336,138.79,96.8464,13.09895,97.7282338123,5.9964,1.7489500000000002,6.24625,90.85,11.35,91.5562395471,138.69
2020-02-06 07:30:00,85.33488,12.57809,86.2568843204,10.24488,2.98809,10.67175,75.09,9.59,75.6999088507,136.51,83.39488,14.04809,84.5698222941,10.24488,2.98809,10.67175,73.15,11.06,73.9813902275,136.75,106.13488,15.04809,107.196351455,10.24488,2.98809,10.67175,95.89,12.06,96.6454122036,138.65,104.92488,12.68809,105.6892523905,10.24488,2.98809,10.67175,94.68,9.7,95.175587206,138.55
2020-02-06 08:00:00,91.29112,15.13491,92.537203824,11.81112,3.44491,12.30325,79.48,11.69,80.3350888467,136.51,89.28112,12.48491,90.1498273219,11.81112,3.44491,12.30325,77.47,9.04,77.9956569304,136.75,108.26112,17.75491,109.7073695463,11.81112,3.44491,12.30325,96.45,14.31,97.5057875205,138.67,107.05112,10.93491,107.6081528043,11.81112,3.44491,12.30325,95.24,7.49,95.534065652,138.55
2020-02-06 08:30:00,91.03296,15.46003,92.3364084961,8.02296,2.34003,8.35725,83.01,13.12,84.0404337209,136.58,88.56296,9.54003,89.0753055362,8.02296,2.34003,8.35725,80.54,7.2,80.8611872285,136.81,114.76296,21.23003,116.7101159359,8.02296,2.34003,8.35725,106.74,18.89,108.3986148435,137.0,113.47296,4.77003,113.5731739336,8.02296,2.34003,8.35725,105.45,2.43,105.4779948615,136.94
2020-02-06 09:00:00,92.97672,16.57321,94.4422667647,10.05672,2.93321,10.47575,82.92,13.64,84.0343739192,137.81,90.00672,9.15321,90.4709395246,10.05672,2.93321,10.47575,79.95,6.22,80.191588711,138.05,116.32672,23.93321,118.7632280079,10.05672,2.93321,10.47575,106.27,21.0,108.3250335795,136.24,115.03672,3.56321,115.0918911734,10.05672,2.93321,10.47575,104.98,0.63,104.981890343,136.21
2020-02-06 09:30:00,99.58,15.13125,100.7230416864,17.97,5.24125,18.71875,81.61,9.89,82.2070812035,138.43,97.02,10.78125,97.6171898364,17.97,5.24125,18.71875,79.05,5.54,79.2438899853,138.67,108.27,23.53125,110.7976201304,17.97,5.24125,18.71875,90.3,18.29,92.1336751682,137.46,107.09,8.51125,107.4276941787,17.97,5.24125,18.71875,89.12,3.27,89.1799714061,137.41
2020-02-06 10:00:00,98.99064,10.92477,99.5916533007,19.97064,5.82477,20.80275,79.02,5.1,79.184407556,137.56,97.57064,9.62477,98.0442042528,19.97064,5.82477,20.80275,77.6,3.8,77.6929855264,137.81,102.68064,23.24477,105.2788353049,19.97064,5.82477,20.80275,82.71,17.42,84.5245556037,138.79,101.60064,10.20477,102.1118376055,19.97064,5.82477,20.80275,81.63,4.38,81.7474238126,138.75
2020-02-06 10:30:00,97.3064,10.2102,97.8406033557,18.2064,5.3102,18.965,79.1,4.9,79.251624589,137.8,95.9164,8.9202,96.3302951153,18.2064,5.3102,18.965,77.71,3.61,77.793805666,138.03,103.0964,24.810200000000002,106.0396799175,18.2064,5.3102,18.965,84.89,19.5,87.10087313,138.76,101.9964,7.6402,102.2821502952,18.2064,5.3102,18.965,83.79,2.33,83.8223896104,138.72
2020-02-06 11:00:00,96.55928,10.38729,97.1163752807,20.69928,6.03729,21.56175,75.86,4.35,75.9846175222,137.14,95.19928,9.12729,95.6358214021,20.69928,6.03729,21.56175,74.5,3.09,74.564053672,137.37,101.44928,25.807290000000002,104.6803354487,20.69928,6.03729,21.56175,80.75,19.77,83.1349228664,138.01,100.38928,7.85729,100.6962985668,20.69928,6.03729,21.56175,79.69,1.82,79.7107803249,137.99
2020-02-06 11:30:00,95.80664,11.05902,96.4428026939,23.75664,6.92902,24.7465,72.05,4.13,72.1682714217,137.29,94.51664,9.81902,95.0253039493,23.75664,6.92902,24.7465,70.76,2.89,70.8189925091,137.52,98.22664,26.31902,101.6915120325,23.75664,6.92902,24.7465,74.47,19.39,76.9529271698,138.21,97.20664,9.18902,97.6399966645,23.75664,6.92902,24.7465,73.45,2.26,73.4847610053,138.19
2020-02-06 12:00:00,95.96608,10.51344,96.5402554958,24.76608,7.22344,25.798000000000002,71.2,3.29,71.2759714069,137.99,94.68608,9.27344,95.1391109649,24.76608,7.22344,25.798000000000002,69.92,2.05,69.9500457469,138.21,98.98608,27.94344,102.8546541135,24.76608,7.22344,25.798000000000002,74.22,20.72,77.0579444314,138.68,97.98608,8.27344,98.3347430118,24.76608,7.22344,25.798000000000002,73.22,1.05,73.2275282937,138.65
2020-02-06 12:30:00,98.14048,9.30764,98.5808600946,22.86048,6.6676400000000005,23.813,75.28,2.64,75.3262769557,138.54,96.81048,8.04764,97.1443953473,22.86048,6.6676400000000005,23.813,73.95,1.38,73.9628751469,138.75,92.45048,26.57764,96.1949177462,22.86048,6.6676400000000005,23.813,69.59,19.91,72.3821538779,139.31,91.48048,8.77764,91.9006266845,22.86048,6.6676400000000005,23.813,68.62,2.11,68.6524325862,139.27
2020-02-06 13:00:00,96.49576,7.91043,96.8194536277,22.11576,6.45043,23.03725,74.38,1.46,74.3943277408,138.86,95.16576,6.78043,95.4070024021,22.11576,6.45043,23.03725,73.05,0.33,73.0507453761,139.07,90.99576,25.20043,94.4208134373,22.11576,6.45043,23.03725,68.88,18.75,71.3863915603,139.61,90.03576,9.76043,90.5632600593,22.11576,6.45043,23.03725,67.92,3.31,68.0006066149,139.54
2020-02-06 13:30:00,95.36016,7.41963,95.6483717821,21.05016,6.13963,21.92725,74.31,1.28,74.3210232707,139.21,94.02016,6.40963,94.2383883731,21.05016,6.13963,21.92725,72.97,0.27,72.9704995186,139.41,91.65016,24.85963,94.961850402,21.05016,6.13963,21.92725,70.6,18.72,73.039704271,136.52,90.60016,9.16963,91.0630062449,21.05016,6.13963,21.92725,69.55,3.03,69.6159708688,136.46
2020-02-06 14:00:00,93.28504,6.89272,93.5393407973,19.41504,5.66272,20.224,73.87,1.23,73.8802395773,139.15,91.95504,5.77272,92.1360606798,19.41504,5.66272,20.224,72.54,0.11,72.5400834022,139.35,93.30504,25.13272,96.6306581991,19.41504,5.66272,20.224,73.89,19.47,76.412126001,135.23,92.16504,8.16272,92.5258050276,19.41504,5.66272,20.224,72.75,2.5,72.7929426524,135.18
2020-02-06 14:30:00,91.54224,6.27732,91.757214706,17.20224,5.01732,17.919,74.34,1.26,74.3506771993,139.23,90.21224,5.05732,90.3538860891,17.20224,5.01732,17.919,73.01,0.04,73.0100109574,139.44,92.01224,23.12732,94.8742601563,17.20224,5.01732,17.919,74.81,18.11,76.9708269411,135.46,90.86224,8.93732,91.3007247868,17.20224,5.01732,17.919,73.66,3.92,73.764232525,135.41
2020-02-06 15:00:00,89.58344,5.21142,89.7348963372,13.99344,4.08142,14.5765,75.59,1.13,75.5984457512,139.06,88.22344,4.28142,88.3272660205,13.99344,4.08142,14.5765,74.23,0.2,74.2302694324,139.26,93.85344,21.33142,96.2470658205,13.99344,4.08142,14.5765,79.86,17.25,81.7017876181,135.34,92.66344,8.82142,93.0823858926,13.99344,4.08142,14.5765,78.67,4.74,78.8126671291,135.28
2020-02-06 15:30:00,87.94384,4.10237,88.0394708842,10.53384,3.07237,10.97275,77.41,1.03,77.4168521706,139.12,86.55384,3.27237,86.6156777042,10.53384,3.07237,10.97275,76.02,0.2,76.0202630882,139.32,101.23384,21.07237,103.4037481843,10.53384,3.07237,10.97275,90.7,18.0,92.4688596231,135.23,99.91384,7.0223700000000004,100.1603170121,10.53384,3.07237,10.97275,89.38,3.95,89.4672392555,135.17
2020-02-06 16:00:00,91.02904,6.03847,91.2291030498,14.42904,4.20847,15.03025,76.6,1.83,76.6218565424,139.03,89.61904,4.76847,89.7458112486,14.42904,4.20847,15.03025,75.19,0.56,75.1920853548,139.23,101.60904,19.06847,103.3828010738,14.42904,4.20847,15.03025,87.18,14.86,88.4373902826,135.57,100.30904,11.39847,100.9545869392,14.42904,4.20847,15.03025,85.88,7.19,86.1804531202,135.5
2020-02-06 16:30:00,90.88432,6.41501,91.1104383436,19.35432,5.64501,20.16075,71.53,0.77,71.5341442949,139.3,89.61432,6.08501,89.8206752132,19.35432,5.64501,20.16075,70.26,0.44,70.2613777263,139.5,103.61432,16.89501,104.9827065376,19.35432,5.64501,20.16075,84.26,11.25,85.0077061213,136.08,102.35432,16.53501,103.6813067933,19.35432,5.64501,20.16075,83.0,10.89,83.7113618334,136.01
2020-02-06 17:00:00,93.61336,6.73223,93.8551228824,17.97336,5.24223,18.72225,75.64,1.49,75.6546740129,139.66,92.24336,5.56223,92.4109077256,17.97336,5.24223,18.72225,74.27,0.32,74.2706893734,139.85,108.13336,16.30223,109.355321077,17.97336,5.24223,18.72225,90.16,11.06,90.8358365404,136.5,106.80336,16.47223,108.0661467272,17.97336,5.24223,18.72225,88.83,11.23,89.5370414968,136.43
2020-02-06 17:30:00,99.24064,7.92352,99.5564503023,21.20064,6.18352,22.084,78.04,1.74,78.0593953346,139.54,97.85064,6.62352,98.0745571777,21.20064,6.18352,22.084,76.65,0.44,76.6512628728,139.73,110.00064,15.14352,111.0381330823,21.20064,6.18352,22.084,88.8,8.96,89.2508913121,136.65,108.68064,19.52352,110.420330302,21.20064,6.18352,22.084,87.48,13.34,88.4912764062,136.57
2020-02-06 18:00:00,102.84344,8.51517,103.1953548914,24.22344,7.06517,25.23275,78.62,1.45,78.6333701427,139.1,101.42344,7.21517,101.6797563902,24.22344,7.06517,25.23275,77.2,0.15,77.2001457253,139.29,108.97344,14.22517,109.8979803589,24.22344,7.06517,25.23275,84.75,7.16,85.0519141466,136.4,107.70344,22.14517,109.9565347861,24.22344,7.06517,25.23275,83.48,15.08,84.8311075019,136.33
2020-02-06 18:30:00,98.43392,6.45281,98.6451993939,19.48392,5.68281,20.29575,78.95,0.77,78.9537548189,139.25,97.01392,6.16281,97.2094691934,19.48392,5.68281,20.29575,77.53,0.48,77.5314858622,139.44,111.55392,14.302810000000001,112.4670949267,19.48392,5.68281,20.29575,92.07,8.62,92.4726408188,136.26,110.21392,19.23281,111.8794402125,19.48392,5.68281,20.29575,90.73,13.55,91.7362273042,136.2
2020-02-06 19:00:00,95.62632,5.10476,95.7624751737,17.05632,4.97476,17.767,78.57,0.13,78.5701075473,139.46,94.19632,6.26476,94.4044168426,17.05632,4.97476,17.767,77.14,1.29,77.1507854788,139.66,112.69632,14.66476,113.6464505711,17.05632,4.97476,17.767,95.64,9.69,96.1296296674,136.23,111.30632,17.46476,112.6681619349,17.05632,4.97476,17.767,94.25,12.49,95.0739848749,136.2
2020-02-06 19:30:00,94.36024,5.69257,94.531794895,16.98024,4.95257,17.68775,77.38,0.74,77.3835383011,139.6,92.96024,6.95257,93.2198715428,16.98024,4.95257,17.68775,75.98,2.0,76.0063181584,139.8,110.92024,14.21257,111.8270843207,16.98024,4.95257,17.68775,93.94,9.26,94.3952922555,136.35,109.55024,17.92257,111.006637637,16.98024,4.95257,17.68775,92.57,12.97,93.4741985791,136.29
2020-02-06 20:00:00,86.86232,5.01651,87.0070572331,11.06232,3.22651,11.52325,75.8,1.79,75.8211322785,138.75,85.48232,6.20651,85.7073380695,11.06232,3.22651,11.52325,74.42,2.98,74.479640171,138.96,114.71232,14.95651,115.6832466313,11.06232,3.22651,11.52325,103.65,11.73,104.3116263894,135.05,113.25232,13.30651,114.0313605714,11.06232,3.22651,11.52325,102.19,10.08,102.685941102,135.0
2020-02-06 20:30:00,85.4748,4.05765,85.5710579493,6.5748,1.91765,6.84875,78.9,2.14,78.9290162108,139.02,84.0548,5.25765,84.2190731756,6.5748,1.91765,6.84875,77.48,3.34,77.5519567774,139.24,108.6248,12.71765,109.3667490445,6.5748,1.91765,6.84875,102.05,10.8,102.6198932956,135.96,107.2548,12.11765,107.9371556257,6.5748,1.91765,6.84875,100.68,10.2,101.1953674829,135.91
2020-02-06 21:00:00,82.26864,4.83127,82.4103773639,4.11864,1.20127,4.29025,78.15,3.63,78.2342597588,139.02,80.82864000000001,6.01127,81.0518624787,4.11864,1.20127,4.29025,76.71,4.8100000000000005,76.8606544339,139.27,104.98864,11.451270000000001,105.6112972824,4.11864,1.20127,4.29025,100.87,10.25,101.3894442237,136.47,103.61864,12.37127,104.3545441122,4.11864,1.20127,4.29025,99.5,11.17,100.1250163546,136.41
2020-02-06 21:30:00,76.50264,6.76952,76.8015646195,5.31264,1.54952,5.534,71.19,5.22,71.3811214538,138.7,75.15264,7.89952,75.5666706637,5.31264,1.54952,5.534,69.84,6.35,70.1280835329,138.92,102.62264,9.99952,103.1086642373,5.31264,1.54952,5.534,97.31,8.45,97.6761925957,138.62,101.43264,14.21952,102.4244853851,5.31264,1.54952,5.534,96.12,12.67,96.9514481583,138.52
2020-02-06 22:00:00,73.45896,7.8705300000000005,73.879388511,3.97896,1.16053,4.14475,69.48,6.71,69.8032556547,139.17,72.14896,8.97053,72.7044898033,3.97896,1.16053,4.14475,68.17,7.8100000000000005,68.6159238078,139.39,96.48896,5.43053,96.6416579843,3.97896,1.16053,4.14475,92.51,4.27,92.608493131,137.3,95.79896,7.06053,96.058793564,3.97896,1.16053,4.14475,91.82,5.9,92.0093603934,137.22
2020-02-06 22:30:00,68.23104,8.59197,68.7698827101,4.12104,1.20197,4.29275,64.11,7.39,64.534519445,138.66,67.31104,10.06197,68.0589402368,4.12104,1.20197,4.29275,63.19,8.86,63.8081162549,138.88,89.34104,10.58197,89.9655462795,4.12104,1.20197,4.29275,85.22,9.38,85.7346651011,137.49,88.75104,12.43197,89.6175260714,4.12104,1.20197,4.29275,84.63,11.23,85.3718325913,137.37
2020-02-06 23:00:00,62.69672,6.34946,63.0174129987,5.34672,1.55946,5.5695,57.35,4.79,57.5496880965,137.27,61.60672,16.66946,63.8220874451,5.34672,1.55946,5.5695,56.26,15.11,58.2537526688,137.5,82.85672,31.34946,88.589077721,5.34672,1.55946,5.5695,77.51,29.79,83.0376071428,137.49,81.91672,47.35946,94.6217071662,5.34672,1.55946,5.5695,76.57,45.8,89.2222220077,137.41
2020-02-06 23:30:00,60.7216,10.2463,61.580024117,4.1016,1.1963,4.2725,56.62,9.05,57.3387033338,139.44,59.6116,11.2663,60.666896824,4.1016,1.1963,4.2725,55.51,10.07,56.4159995037,139.67,79.0816,35.2763,86.5928218749,4.1016,1.1963,4.2725,74.98,34.08,82.3616828386,139.2,77.8216,54.0463,94.7481080035,4.1016,1.1963,4.2725,73.72,52.85,90.7070057934,139.1
2020-02-07 00:00:00,56.85608,11.64219,58.0358029234,3.43608,1.00219,3.57925,53.42,10.64,54.4693124612,139.96,55.78608,12.652190000000001,57.2028376356,3.43608,1.00219,3.57925,52.35,11.65,53.6306349021,140.19,73.24608,24.00219,77.07848831,3.43608,1.00219,3.57925,69.81,23.0,73.5012659755,136.47,72.52608,43.59219,84.618622709,3.43608,1.00219,3.57925,69.09,42.59,81.1624063221,136.37
2020-02-07 00:30:00,55.67024,11.33257,56.8119948995,3.54024,1.03257,3.6877500000000003,52.13,10.3,53.1378104555,138.04,54.99024,12.77257,56.4540967483,3.54024,1.03257,3.6877500000000003,51.45,11.74,52.7724369344,138.27,73.61024,24.52257,77.5875239472,3.54024,1.03257,3.6877500000000003,70.07,23.49,73.9025371689,136.26,72.89024,42.99257,84.6247491131,3.54024,1.03257,3.6877500000000003,69.35,41.96,81.0559319236,136.16
2020-02-07 01:00:00,57.42328,11.46679,58.5569838607,4.58328,1.3367900000000001,4.77425,52.84,10.13,53.8022536703,139.43,56.41328,12.92679,57.875383887,4.58328,1.3367900000000001,4.77425,51.83,11.59,53.1100461307,139.66,71.79328,23.70679,75.6061303418,4.58328,1.3367900000000001,4.77425,67.21,22.37,70.8350266464,136.32,71.05328,44.42679,83.7992140086,4.58328,1.3367900000000001,4.77425,66.47,43.09,79.2149543963,136.21
2020-02-07 01:30:00,57.630160000000004,2.24088,57.673710517,4.70016,1.37088,4.896,52.93,0.87,52.9371495266,136.78,56.53016,21.77088,60.5774727568,4.70016,1.37088,4.896,51.83,20.4,55.7001696586,137.02,70.42016,23.41088,74.2096236131,4.70016,1.37088,4.896,65.72,22.04,69.3172417224,136.76,69.68016,45.23088,83.0732038819,4.70016,1.37088,4.896,64.98,43.86,78.3970662716,136.65
2020-02-07 02:00:00,56.66896,1.46553,56.6879070496,4.33896,1.26553,4.51975,52.33,0.2,52.3303821886,136.45,55.56896,22.32553,59.8860468328,4.33896,1.26553,4.51975,51.23,21.06,55.3898591802,136.69,72.27896,23.50553,76.0049866737,4.33896,1.26553,4.51975,67.94,22.24,71.4874898147,136.47,71.54896,44.55553,84.287893144,4.33896,1.26553,4.51975,67.21,43.29,79.945032366,136.38
2020-02-07 02:30:00,55.89552,1.69786,55.9213008133,4.17552,1.21786,4.3495,51.72,0.48,51.7222273302,136.59,54.80552,22.62786,59.2930440326,4.17552,1.21786,4.3495,50.63,21.41,54.9707649574,136.82,70.38552,23.16786,74.1004127023,4.17552,1.21786,4.3495,66.21,21.95,69.7536135265,136.61,69.62552,44.95786,82.8789612088,4.17552,1.21786,4.3495,65.45,43.74,78.7203283784,136.53
2020-02-07 03:00:00,55.56208,1.50644,55.5824981033,3.86208,1.12644,4.023,51.7,0.38,51.7013964995,136.32,54.48208,22.38644,58.9020350837,3.86208,1.12644,4.023,50.62,21.26,54.9032968045,136.57,69.08208,22.35644,72.6095323398,3.86208,1.12644,4.023,65.22,21.23,68.5883466778,136.43,68.33208,45.39644,82.0372471613,3.86208,1.12644,4.023,64.47,44.27,78.2062260949,136.35
2020-02-07 03:30:00,55.77424,1.2258200000000001,55.7877090608,3.65424,1.06582,3.8064999999999998,52.12,0.16,52.1202455865,136.35,54.69424,22.06582,58.9776254308,3.65424,1.06582,3.8064999999999998,51.04,21.0,55.1913181578,136.6,69.20424,22.64582,72.8152456389,3.65424,1.06582,3.8064999999999998,65.55,21.58,69.0108607395,136.46,68.46424,45.03582,81.9486256251,3.65424,1.06582,3.8064999999999998,64.81,43.97,78.3179225976,136.37
2020-02-07 04:00:00,54.97512,1.6556600000000001,55.0000457186,3.82512,1.11566,3.9845,51.15,0.54,51.1528503605,136.71,53.89512,22.62566,58.4517275215,3.82512,1.11566,3.9845,50.07,21.51,54.4948162672,136.96,68.72512,22.28566,72.2481332676,3.82512,1.11566,3.9845,64.9,21.17,68.2655030011,136.82,67.97512,45.78566,81.9569618803,3.82512,1.11566,3.9845,64.15,44.67,78.1705276943,136.74
2020-02-07 04:30:00,55.36792,1.30481,55.3832925553,3.78792,1.10481,3.9457500000000003,51.58,0.2,51.5803877457,137.06,54.27792,22.40481,58.7202529853,3.78792,1.10481,3.9457500000000003,50.49,21.3,54.7989972536,137.31,71.36792,23.50481,75.1389120114,3.78792,1.10481,3.9457500000000003,67.58,22.4,71.1956206518,137.08,70.62792,44.84481,83.6621782376,3.78792,1.10481,3.9457500000000003,66.84,43.74,79.8797421128,136.99
2020-02-07 05:00:00,55.94616,1.23513,55.9597923947,3.9261600000000003,1.14513,4.08975,52.02,0.09,52.0200778546,137.23,54.85616,22.40513,59.2552794295,3.9261600000000003,1.14513,4.08975,50.93,21.26,55.1892426112,137.47,71.58616,23.68513,75.4026769197,3.9261600000000003,1.14513,4.08975,67.66,22.54,71.3156869139,137.25,70.83616,44.90513,83.870330057,3.9261600000000003,1.14513,4.08975,66.91,43.76,79.9492695401,137.16
2020-02-07 05:30:00,57.38152,1.65961,57.4055149168,3.94152,1.14961,4.1057500000000005,53.44,0.51,53.442433515,136.85,56.26152,21.69961,60.301175004,3.94152,1.14961,4.1057500000000005,52.32,20.55,56.2110745316,137.1,72.08152,23.62961,75.8558105504,3.94152,1.14961,4.1057500000000005,68.14,22.48,71.7524215619,136.95,71.33152,44.70961,84.1851232218,3.94152,1.14961,4.1057500000000005,67.39,43.56,80.2426675778,136.85
2020-02-07 06:00:00,59.65912,1.96391,59.6914360831,3.81912,1.11391,3.97825,55.84,0.85,55.8464690021,136.56,58.53912,21.19391,62.2576131205,3.81912,1.11391,3.97825,54.72,20.08,58.2879472962,136.8,76.89912,24.84391,80.8127126191,3.81912,1.11391,3.97825,73.08,23.73,76.836184835,136.53,76.19912,42.93391,87.4621433345,3.81912,1.11391,3.97825,72.38,41.82,83.5929231454,136.45
2020-02-07 06:30:00,66.008,5.33775,66.2234674346,4.758,1.38775,4.95625,61.25,3.95,61.3772351935,135.72,64.848,18.20775,67.3556624499,4.758,1.38775,4.95625,60.09,16.82,62.3996834928,135.97,88.988,30.07775,93.9336744148,4.758,1.38775,4.95625,84.23,28.69,88.9820712279,135.47,88.338,37.29775,95.8891255517,4.758,1.38775,4.95625,83.58,35.91,90.9678212337,135.39
2020-02-07 07:00:00,74.65272,7.93496,75.0732455246,5.02272,1.46496,5.232,69.63,6.47,69.9299492349,138.44,72.44272,15.41496,74.0646249758,5.02272,1.46496,5.232,67.42,13.95,68.8480856669,138.68,99.24272,33.82496,104.848678542,5.02272,1.46496,5.232,94.22,32.36,99.6221762461,138.39,98.70272,33.71496,104.3020875304,5.02272,1.46496,5.232,93.68,32.25,99.0757533406,138.33
2020-02-07 07:30:00,85.87792,12.02231,86.7153566634,10.32792,3.01231,10.75825,75.55,9.01,76.0853639013,138.54,83.32792,14.66231,84.6080704547,10.32792,3.01231,10.75825,73.0,11.65,73.9237614032,138.78,104.10792,15.45231,105.2484341502,10.32792,3.01231,10.75825,93.78,12.44,94.6014904745,139.03,103.60792000000001,15.21231,104.7187445602,10.32792,3.01231,10.75825,93.28,12.2,94.0744301072,138.96
2020-02-07 08:00:00,90.11712,14.29291,91.2435345291,9.98712,2.91291,10.40325,80.13,11.38,80.9340552549,138.17,87.42712,12.18291,88.2718789171,9.98712,2.91291,10.40325,77.44,9.27,77.9928618529,138.41,112.24712,7.87291,112.5228806073,9.98712,2.91291,10.40325,102.26,4.96,102.3802187925,138.98,111.71712,7.85291,111.9927814485,9.98712,2.91291,10.40325,101.73,4.94,101.8498723612,138.9
2020-02-07 08:30:00,92.90968,16.73074,94.404058698,10.21968,2.98074,10.6455,82.69,13.75,83.8254054568,137.48,90.15968,9.76074,90.6864926163,10.21968,2.98074,10.6455,79.94,6.78,80.2270029354,137.72,113.66968,8.97074,114.0231131282,10.21968,2.98074,10.6455,103.45,5.99,103.6232724826,138.47,113.12968,8.94074,113.4824274002,10.21968,2.98074,10.6455,102.91,5.96,103.0824412788,138.4
2020-02-07 09:00:00,96.27512,18.88691,98.1102140471,12.67512,3.69691,13.20325,83.6,15.19,84.9687948602,137.02,93.48512,8.96691,93.9141796342,12.67512,3.69691,13.20325,80.81,5.27,80.9816584172,137.26,113.15512,9.37691,113.5429769883,12.67512,3.69691,13.20325,100.48,5.68,100.6404133537,138.26,112.61512,9.34691,113.0023450162,12.67512,3.69691,13.20325,99.94,5.65,100.0995809182,138.18
2020-02-07 09:30:00,96.08712,18.86666,97.9218335687,10.85712,3.16666,11.3095,85.23,15.7,86.6639654066,136.76,93.26712,7.84666,93.596611831,10.85712,3.16666,11.3095,82.41,4.68,82.5427798175,136.99,116.62712,11.21666,117.1652618358,10.85712,3.16666,11.3095,105.77,8.05,106.0758945284,137.75,116.07712,11.19666,116.6158779183,10.85712,3.16666,11.3095,105.22,8.03,105.5259650513,137.71
2020-02-07 10:00:00,96.5324,18.4782,98.285035102,11.1024,3.2382,11.565,85.43,15.24,86.7786984231,135.97,93.6924,8.1282,94.0443164311,11.1024,3.2382,11.565,82.59,4.89,82.7346372446,136.2,114.0624,13.2782,114.8326682134,11.1024,3.2382,11.565,102.96,10.04,103.4483600643,136.73,113.5224,13.2282,114.2905095666,11.1024,3.2382,11.565,102.42,9.99,102.9060566731,136.66
2020-02-07 10:30:00,96.27008,17.48044,97.8442337892,12.55008,3.66044,13.073,83.72,13.82,84.8529952329,136.19,93.49008,9.99044,94.022358776,12.55008,3.66044,13.073,80.94,6.33,81.1871449184,136.42,110.74008,13.48044,111.5575527743,12.55008,3.66044,13.073,98.19,9.82,98.6798282325,136.84,110.22008,13.46044,111.038954787,12.55008,3.66044,13.073,97.67,9.8,98.1604243063,136.74
2020-02-07 11:00:00,97.97496,18.79103,99.7606916348,17.21496,5.02103,17.93225,80.76,13.77,81.9255180026,137.22,95.24496,11.70103,95.961015566,17.21496,5.02103,17.93225,78.03,6.68,78.315409084,137.45,101.70496,13.02103,102.535096971,17.21496,5.02103,17.93225,84.49,8.0,84.8678979356,138.14,101.26496,12.99103,102.0948528784,17.21496,5.02103,17.93225,84.05,7.97,84.4270300319,138.09
2020-02-07 11:30:00,99.1868,19.5974,101.1042995179,21.3168,6.2174,22.205,77.87,13.38,79.011146682,138.13,96.5568,13.5274,97.4997752664,21.3168,6.2174,22.205,75.24,7.31,75.5942702855,138.36,98.1668,15.5274,99.3872264076,21.3168,6.2174,22.205,76.85,9.31,77.4118763498,138.91,97.7768,15.5074,98.9988993525,21.3168,6.2174,22.205,76.46,9.29,77.0223065092,138.88
2020-02-07 12:00:00,97.38712,18.83041,99.1909042335,23.96712,6.99041,24.96575,73.42,11.84,74.368555183,138.13,94.86712,15.78041,96.1706389542,23.96712,6.99041,24.96575,70.9,8.79,71.4428029965,138.33,95.99712,15.88041,97.3017701281,23.96712,6.99041,24.96575,72.03,8.89,72.5765320197,138.77,95.63712,15.86041,96.9433408093,23.96712,6.99041,24.96575,71.67,8.87,72.2167972151,138.73
2020-02-07 12:30:00,98.246,18.11425,99.9019647908,22.026,6.42425,22.94375,76.22,11.69,77.1112475583,138.24,95.666,15.37425,96.8935040086,22.026,6.42425,22.94375,73.64,8.95,74.1818852551,138.45,94.836,14.35425,95.9161685487,22.026,6.42425,22.94375,72.81,7.93,73.2405693588,138.99,94.456,14.34425,95.5389629631,22.026,6.42425,22.94375,72.43,7.92,72.8617272647,138.95
2020-02-07 13:00:00,96.51656,16.91858,97.9881865505,19.84656,5.78858,20.6735,76.67,11.13,77.4736458417,138.47,93.92656,15.34858,95.1723572339,19.84656,5.78858,20.6735,74.08,9.56,74.694310359,138.68,96.38656,13.13858,97.2779072197,19.84656,5.78858,20.6735,76.54,7.35,76.8920938719,139.18,96.01656,13.12858,96.9099551494,19.84656,5.78858,20.6735,76.17,7.34,76.5228364608,139.13
2020-02-07 13:30:00,94.05456,15.05508,95.2518540009,13.35456,3.89508,13.911,80.7,11.16,81.4680035351,139.28,91.33456,13.70508,92.3570845588,13.35456,3.89508,13.911,77.98,9.81,78.5946340408,139.48,103.26456,10.99508,103.8482601501,13.35456,3.89508,13.911,89.91,7.1,90.1899002106,139.94,102.81456,10.98508,103.3997375751,13.35456,3.89508,13.911,89.46,7.09,89.7405131476,139.83
2020-02-07 14:00:00,91.6256,14.44205,92.7567969669,11.3556,3.31205,11.82875,80.27,11.13,81.0379528369,139.02,88.8956,13.09205,89.8544905531,11.3556,3.31205,11.82875,77.54,9.78,78.1543344927,139.22,101.7656,8.93205,102.1568346248,11.3556,3.31205,11.82875,90.41,5.62,90.5845047456,139.06,101.2556,8.30205,101.5953766938,11.3556,3.31205,11.82875,89.9,4.99,90.0383812604,138.96
2020-02-07 14:30:00,90.4272,13.9121,91.4911199311,12.4872,3.6421,13.0075,77.94,10.27,78.6137169965,138.73,87.7672,14.2721,88.9200440522,12.4872,3.6421,13.0075,75.28,10.63,76.0268064567,138.94,100.3172,8.9421,100.7149530519,12.4872,3.6421,13.0075,87.83,5.3,87.9897658822,137.23,99.8072,8.4121,100.1610732683,12.4872,3.6421,13.0075,87.32,4.77,87.4501875355,137.16
2020-02-07 15:00:00,88.73056,13.14683,89.699227516,11.92056,3.47683,12.41725,76.81,9.67,77.4163096511,138.73,86.12056,14.61683,87.3521755537,11.92056,3.47683,12.41725,74.2,11.14,75.0315906802,138.96,97.66056,6.72683,97.8919568778,11.92056,3.47683,12.41725,85.74,3.25,85.8015739949,140.04,97.22056,6.76683,97.4557708654,11.92056,3.47683,12.41725,85.3,3.29,85.3634236661,139.95
2020-02-07 15:30:00,86.90496,12.51728,87.8017902505,10.34496,3.01728,10.776,76.56,9.5,77.1471554887,139.83,84.25496,14.617280000000001,85.5135261769,10.34496,3.01728,10.776,73.91,11.6,74.8147585708,140.03,101.33496,14.71728,102.3981076427,10.34496,3.01728,10.776,90.99,11.7,91.7391415918,138.02,100.29496,9.89728,100.7821172272,10.34496,3.01728,10.776,89.95,6.88,90.2127313632,137.94
2020-02-07 16:00:00,84.84288,13.04709,85.8402052896,12.33288,3.59709,12.84675,72.51,9.45,73.1232015163,139.56,82.33288,15.15709,83.7164291305,12.33288,3.59709,12.84675,70.0,11.56,70.9481049782,139.77,103.90288,17.34709,105.3410176701,12.33288,3.59709,12.84675,91.57,13.75,92.5965841703,136.99,102.66288,11.67709,103.3248341918,12.33288,3.59709,12.84675,90.33,8.08,90.6906571814,136.91
2020-02-07 16:30:00,86.8364,13.88645,87.9397171849,14.6964,4.28645,15.30875,72.14,9.6,72.7759548203,139.7,84.3564,15.73645,85.8116430303,14.6964,4.28645,15.30875,69.66,11.45,70.5947455552,139.9,106.1664,15.93645,107.3558332256,14.6964,4.28645,15.30875,91.47,11.65,92.2089117168,137.36,104.9264,14.55645,105.9312968559,14.6964,4.28645,15.30875,90.23,10.27,90.8125861321,137.24
2020-02-07 17:00:00,88.44752,13.58886,89.4853111424,13.12752,3.82886,13.6745,75.32,9.76,75.9497202101,139.32,85.86752,15.01886,87.1710797607,13.12752,3.82886,13.6745,72.74,11.19,73.5956771828,139.52,108.85752,15.09886,109.8996598441,13.12752,3.82886,13.6745,95.73,11.27,96.3911085111,137.03,107.57752,14.35886,108.5315607086,13.12752,3.82886,13.6745,94.45,10.53,95.0351692796,136.92
2020-02-07 17:30:00,92.78536,14.57448,93.923045615,14.89536,4.34448,15.516,77.89,10.23,78.5589269275,139.29,90.15536,15.10448,91.4118933881,14.89536,4.34448,15.516,75.26,10.76,76.0252931596,139.49,112.72536,15.56448,113.7948145778,14.89536,4.34448,15.516,97.83,11.22,98.4713019108,137.06,111.41536,14.97448,112.4171583665,14.89536,4.34448,15.516,96.52,10.63,97.1035905618,136.92
2020-02-07 18:00:00,96.14632,15.11976,97.3279096251,16.93632,4.93976,17.642,79.21,10.18,79.8614832069,139.74,93.45632,15.84976,94.7908151669,16.93632,4.93976,17.642,76.52,10.91,77.2938451625,139.94,112.91632,14.26976,113.8144163663,16.93632,4.93976,17.642,95.98,9.33,96.4324079343,137.71,111.64632,17.58976,113.0234507808,16.93632,4.93976,17.642,94.71,12.65,95.5510680212,137.61
2020-02-07 18:30:00,90.91896,13.29553,91.8859532544,13.93896,4.06553,14.51975,76.98,9.23,77.5313697802,139.93,88.26896,15.95553,89.6994327578,13.93896,4.06553,14.51975,74.33,11.89,75.2749692793,140.13,115.42896,14.48553,116.3343259148,13.93896,4.06553,14.51975,101.49,10.42,102.0235095456,137.61,114.09896,15.62553,115.1639260396,13.93896,4.06553,14.51975,100.16,11.56,100.8248937515,137.51
2020-02-07 19:00:00,87.98192,12.04681,88.8028371059,14.01192,4.08681,14.59575,73.97,7.96,74.3970597537,139.93,85.43192,17.19681,87.1455290251,14.01192,4.08681,14.59575,71.42,13.11,72.6132804658,140.13,114.67192,14.16681,115.5437049002,14.01192,4.08681,14.59575,100.66,10.08,101.1634420134,137.49,113.33192,15.94681,114.4483500976,14.01192,4.08681,14.59575,99.32,11.86,100.0256067215,137.4
2020-02-07 19:30:00,85.85392,11.03656,86.5603906877,10.75392,3.1365600000000002,11.202,75.1,7.9,75.5143694935,139.51,83.26392,16.17656,84.8207608266,10.75392,3.1365600000000002,11.202,72.51,13.04,73.6732088347,139.7,109.75392,12.61656,110.4766968261,10.75392,3.1365600000000002,11.202,99.0,9.48,99.4528551626,137.14,108.44392,15.46656,109.5413084786,10.75392,3.1365600000000002,11.202,97.69,12.33,98.465044559,137.05
2020-02-07 20:00:00,83.10712,9.99041,83.7054459797,9.32712,2.72041,9.71575,73.78,7.27,74.137313817,139.32,80.54712,16.34041,82.1878795155,9.32712,2.72041,9.71575,71.22,13.62,72.5106392194,139.51,106.76712,11.82041,107.4194582264,9.32712,2.72041,9.71575,97.44,9.1,97.8640056405,136.94,105.46712,15.40041,106.5855807756,9.32712,2.72041,9.71575,96.14,12.68,96.9725837544,136.84
2020-02-07 20:30:00,79.62512,7.33066,79.9618553502,7.06512,2.06066,7.3595,72.56,5.27,72.751127139,139.64,77.10512,17.71066,79.1130015095,7.06512,2.06066,7.3595,70.04,15.65,71.7671519569,139.83,103.22512,10.78066,103.7865503283,7.06512,2.06066,7.3595,96.16,8.72,96.5545648843,137.07,101.93512,15.14066,103.0534243713,7.06512,2.06066,7.3595,94.87,13.08,95.7674438418,136.98
2020-02-07 21:00:00,77.54024,6.16257,77.7847420016,7.14024,2.08257,7.43775,70.4,4.08,70.5181281657,139.09,75.36024,18.84257,77.6801661756,7.14024,2.08257,7.43775,68.22,16.76,70.2486014096,139.29,98.55024,9.87257,99.0435128742,7.14024,2.08257,7.43775,91.41,7.79,91.7413331056,137.58,97.31024,16.27257,98.6614379748,7.14024,2.08257,7.43775,90.17,14.19,91.279707493,137.48
2020-02-07 21:30:00,75.3588,6.1634,75.6104241292,6.8688,2.0034,7.155,68.49,4.16,68.6162203856,136.7,74.0888,18.9934,76.4846359016,6.8688,2.0034,7.155,67.22,16.99,69.333891424,136.91,93.7588,7.6934000000000005,94.0739123296,6.8688,2.0034,7.155,86.89,5.69,87.0761057926,138.9,92.5588,18.6634,94.4216816044,6.8688,2.0034,7.155,85.69,16.66,87.2945112822,138.81
2020-02-07 22:00:00,70.70328,4.60429,70.8530400841,5.12328,1.4942900000000001,5.33675,65.58,3.11,65.6537013427,137.08,69.45328,19.62429,72.1725076519,5.12328,1.4942900000000001,5.33675,64.33,18.13,66.8359618768,137.29,89.47328,13.63429,90.5061417682,5.12328,1.4942900000000001,5.33675,84.35,12.14,85.2191416291,139.37,88.28328,27.95429,92.6033468994,5.12328,1.4942900000000001,5.33675,83.16,26.46,87.2680766375,139.26
2020-02-07 22:30:00,65.392,2.991,65.4603677426,4.632,1.351,4.825,60.76,1.6400000000000001,60.7821289525,136.49,64.172,20.721,67.4344528042,4.632,1.351,4.825,59.54,19.37,62.6115684199,136.7,83.862,32.851,90.0667710368,4.632,1.351,4.825,79.23,31.5,85.2622008864,138.7,82.782,50.811,97.1319578975,4.632,1.351,4.825,78.15,49.46,92.4862914166,138.61
2020-02-07 23:00:00,61.9124,2.23195,61.9526179799,5.2524,1.5319500000000001,5.47125,56.66,0.7000000000000001,56.6643238731,137.67,60.7524,22.121950000000002,64.6547351519,5.2524,1.5319500000000001,5.47125,55.5,20.59,59.1962676188,137.89,79.3224,25.21195,83.232719315,5.2524,1.5319500000000001,5.47125,74.07,23.68,77.7631487274,137.65,78.6024,44.52195,90.3357145185,5.2524,1.5319500000000001,5.47125,73.35,42.99,85.0197776991,137.58
2020-02-07 23:30:00,58.1896,2.4878,58.2427566054,6.1296,1.7878,6.385,52.06,0.7000000000000001,52.0647058956,137.95,57.0796,23.8478,61.8611210778,6.1296,1.7878,6.385,50.95,22.06,55.5206817321,138.16,74.0796,24.2978,77.9626206653,6.1296,1.7878,6.385,67.95,22.51,71.581440332,137.9,73.3096,46.2478,86.6784659359,6.1296,1.7878,6.385,67.18,44.46,80.5595680227,137.83
2020-02-08 00:00:00,55.50328,3.49679,55.6133224242,6.74328,1.96679,7.02425,48.76,1.53,48.7839984011,138.08,54.43328,24.87679,59.8484473672,6.74328,1.96679,7.02425,47.69,22.91,52.9075060837,138.29,70.18328,23.31679,73.9551586264,6.74328,1.96679,7.02425,63.44,21.35,66.9362091846,138.08,69.41328,47.70679,84.2267252864,6.74328,1.96679,7.02425,62.67,45.74,77.5865742252,138.0
2020-02-08 00:30:00,54.77128,3.58079,54.888206109,6.79128,1.98079,7.07425,47.98,1.6,48.0066703699,137.23,53.71128,24.71079,59.1229628965,6.79128,1.98079,7.07425,46.92,22.73,52.1357775429,137.45,68.26128,23.07079,72.0545883235,6.79128,1.98079,7.07425,61.47,21.09,64.9872987591,137.23,67.50128,47.24079,82.3900178508,6.79128,1.98079,7.07425,60.71,45.26,75.7243137968,137.16
