Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-08 01:00:00,54.9104,3.4847,55.0208611551,6.7704,1.9747,7.0525,48.14,1.51,48.1636761471,137.44,53.8504,24.6747,59.2343346401,6.7704,1.9747,7.0525,47.08,22.7,52.2667810373,137.66,67.5104,22.7347,71.2356700835,6.7704,1.9747,7.0525,60.74,20.76,64.1897593079,137.51,66.7204,47.7847,82.0669807551,6.7704,1.9747,7.0525,59.95,45.81,75.4490463823,137.43
2020-02-08 01:30:00,55.39528,3.45029,55.5026264907,7.23528,2.11029,7.53675,48.16,1.34,48.1786384199,138.18,54.33528,24.89029,59.7649495019,7.23528,2.11029,7.53675,47.1,22.78,52.319579509,138.39,66.02528,23.19029,69.9794766297,7.23528,2.11029,7.53675,58.79,21.08,62.45502782,138.26,65.23528,48.35029,81.1997062788,7.23528,2.11029,7.53675,58.0,46.24,74.1763951672,138.17
2020-02-08 02:00:00,53.73864,4.18752,53.9015468498,7.32864,2.13752,7.634,46.41,2.05,46.4552537395,137.84,52.69864,25.47752,58.534183886,7.32864,2.13752,7.634,45.37,23.34,51.0214905702,138.05,64.02864,22.40752,67.836300701,7.32864,2.13752,7.634,56.7,20.27,60.2143081003,137.92,63.23864,48.85752,79.9135961498,7.32864,2.13752,7.634,55.91,46.72,72.860733595,137.84
2020-02-08 02:30:00,53.3468,4.13365,53.5067110984,7.2468,2.11365,7.54875,46.1,2.02,46.1442347428,137.54,52.3168,25.31365,58.1190884182,7.2468,2.11365,7.54875,45.07,23.2,50.6906786303,137.75,61.9068,21.45365,65.5187834484,7.2468,2.11365,7.54875,54.66,19.34,57.9806105521,137.72,61.1068,49.47365,78.6236799607,7.2468,2.11365,7.54875,53.86,47.36,71.7207724443,137.63
2020-02-08 03:00:00,52.90664,3.80527,53.0433090584,6.56664,1.91527,6.84025,46.34,1.8900000000000001,46.378526281,138.15,51.86664,25.17527,57.6536431153,6.56664,1.91527,6.84025,45.3,23.26,50.9226629312,138.35,61.66664,21.48527,65.3023071251,6.56664,1.91527,6.84025,55.1,19.57,58.4721720137,138.33,60.84664,49.64527,78.5300352264,6.56664,1.91527,6.84025,54.28,47.73,72.2805042871,138.25
2020-02-08 03:30:00,51.77744,3.77592,51.9149387441,6.15744,1.7959200000000002,6.414,45.62,1.98,45.6629477804,138.05,50.73744,25.14592,56.6268938791,6.15744,1.7959200000000002,6.414,44.58,23.35,50.3249331843,138.25,60.66744,21.03592,64.2109664029,6.15744,1.7959200000000002,6.414,54.51,19.24,57.8058621595,138.25,59.85744,49.87592,77.9135451587,6.15744,1.7959200000000002,6.414,53.7,48.08,72.0789594819,138.16
2020-02-08 04:00:00,51.10288,3.83584,51.2466390391,6.12288,1.78584,6.378,44.98,2.05,45.0266909732,138.5,50.08288,25.31584,56.1176142045,6.12288,1.78584,6.378,43.96,23.53,49.8612324356,138.69,60.05288,20.80584,63.5549476784,6.12288,1.78584,6.378,53.93,19.02,57.1857088791,138.71,59.23288,50.49584,77.8354927421,6.12288,1.78584,6.378,53.11,48.71,72.0648055572,138.62
2020-02-08 04:30:00,50.75536,4.08073,50.9191410578,6.10536,1.7807300000000001,6.35975,44.65,2.3,44.7091992771,138.14,49.72536,25.46073,55.864659663,6.10536,1.7807300000000001,6.35975,43.62,23.68,49.6331220054,138.33,58.86536,20.47073,62.3232010945,6.10536,1.7807300000000001,6.35975,52.76,18.69,55.9726156259,138.34,58.03536,50.50073,76.9313118364,6.10536,1.7807300000000001,6.35975,51.93,48.72,71.2064835531,138.25
2020-02-08 05:00:00,49.91008,3.71919,50.0484611138,5.38008,1.56919,5.60425,44.53,2.15,44.5818729979,138.26,48.90008,25.16919,54.9973267465,5.38008,1.56919,5.60425,43.52,23.6,49.507074242,138.44,59.37008,20.54919,62.8257559355,5.38008,1.56919,5.60425,53.99,18.98,57.2290179891,138.45,58.56008,50.19919,77.1313272689,5.38008,1.56919,5.60425,53.18,48.63,72.0623986556,138.33
2020-02-08 05:30:00,50.04424,3.63707,50.1762317772,5.54424,1.61707,5.77525,44.5,2.02,44.5458235977,138.82,49.01424,25.24707,55.1344743909,5.54424,1.61707,5.77525,43.47,23.63,49.4774473877,139.0,60.06424,20.82707,63.5726338259,5.54424,1.61707,5.77525,54.52,19.21,57.8053154995,139.02,59.23424,50.54707,77.8697725306,5.54424,1.61707,5.77525,53.69,48.93,72.641317444,138.88
2020-02-08 06:00:00,50.51032,3.50426,50.6317317959,5.02032,1.4642600000000001,5.2295,45.49,2.04,45.5357189468,138.53,49.48032,25.03426,55.4528289725,5.02032,1.4642600000000001,5.2295,44.46,23.57,50.3213324545,138.71,61.65032,20.82426,65.0723578845,5.02032,1.4642600000000001,5.2295,56.63,19.36,59.8478612818,138.69,60.83032,49.92426,78.6940885191,5.02032,1.4642600000000001,5.2295,55.81,48.46,73.9129738273,138.54
2020-02-08 06:30:00,55.78272,2.89246,55.8576599532,6.52272,1.90246,6.7945,49.26,0.99,49.2699472295,137.73,54.73272,24.20246,59.8450474864,6.52272,1.90246,6.7945,48.21,22.3,53.1177380919,137.91,64.33272,21.81246,67.9299806702,6.52272,1.90246,6.7945,57.81,19.91,61.1424909535,137.93,63.53272,49.07246,80.277723193,6.52272,1.90246,6.7945,57.01,47.17,73.9942497766,137.8
2020-02-08 07:00:00,56.632,1.581,56.6540641525,4.632,1.351,4.825,52.0,0.23,52.0005086514,137.26,55.552,22.651,59.992437065,4.632,1.351,4.825,50.92,21.3,55.1954382173,137.45,70.532,23.511,74.3473613856,4.632,1.351,4.825,65.9,22.16,69.5260785605,137.28,69.772,45.631,83.3685800827,4.632,1.351,4.825,65.14,44.28,78.7650810956,137.18
2020-02-08 07:30:00,60.45032,2.58426,60.5055335308,4.78032,1.39426,4.9795,55.67,1.19,55.6827172469,136.46,59.32032,21.17426,62.9861068129,4.78032,1.39426,4.9795,54.54,19.78,58.016032267,136.65,75.38032,24.39426,79.2292405886,4.78032,1.39426,4.9795,70.6,23.0,74.25200334,136.51,74.64032,44.16426,86.7274998547,4.78032,1.39426,4.9795,69.86,42.77,81.9127126886,136.4
2020-02-08 08:00:00,63.59768,4.56099,63.7610189,6.99768,2.04099,7.28925,56.6,2.52,56.6560711663,136.06,62.47768,20.38099,65.7179218445,6.99768,2.04099,7.28925,55.48,18.34,58.4327476677,136.25,80.22768,25.83099,84.2835730292,6.99768,2.04099,7.28925,73.23,23.79,76.9973830724,136.17,79.50768,43.64099,90.6973383687,6.99768,2.04099,7.28925,72.51,41.6,83.5958138904,136.06
2020-02-08 08:30:00,69.22424,6.88957,69.5662387826,11.24424,3.27957,11.71275,57.98,3.61,58.0922757344,135.97,68.09424,20.52957,71.1216476578,11.24424,3.27957,11.71275,56.85,17.25,59.4094689422,136.17,83.76424,27.99957,88.3200080557,11.24424,3.27957,11.71275,72.52,24.72,76.6174183851,136.12,83.03424,43.87957,93.9153963723,11.24424,3.27957,11.71275,71.79,40.6,82.4752332522,136.03
2020-02-08 09:00:00,71.00928,7.98604,71.4569428467,10.88928,3.17604,11.343,60.12,4.8100000000000005,60.3121090661,135.56,69.84928,19.10604,72.4152102876,10.88928,3.17604,11.343,58.96,15.93,61.0741066247,135.75,88.63928,30.41604,93.7126322766,10.88928,3.17604,11.343,77.75,27.24,82.383736866,135.54,87.92928,40.72604,96.9028823895,10.88928,3.17604,11.343,77.04,37.55,85.7039328152,135.45
2020-02-08 09:30:00,75.42136,9.57373,76.0265601639,13.04136,3.80373,13.58475,62.38,5.77,62.6462872004,135.81,74.24136,18.88373,76.6053183099,13.04136,3.80373,13.58475,61.2,15.08,63.0305195917,136.0,89.10136,20.38373,91.4032209638,13.04136,3.80373,13.58475,76.06,16.58,77.8461302828,136.53,88.32136,27.54373,92.5165914556,13.04136,3.80373,13.58475,75.28,23.74,78.9345678394,136.43
2020-02-08 10:00:00,77.07256,10.10283,77.7318897169,13.79256,4.02283,14.36725,63.28,6.08,63.5714149599,136.68,75.63256,18.51283,77.8653260878,13.79256,4.02283,14.36725,61.84,14.49,63.5149250177,136.86,89.81256,10.02283,90.3700893823,13.79256,4.02283,14.36725,76.02,6.0,76.2564121894,136.36,88.69256,19.43283,90.7965036836,13.79256,4.02283,14.36725,74.9,15.41,76.4688047507,136.27
2020-02-08 10:30:00,77.17944,10.03192,77.8286925086,15.22944,4.44192,15.864,61.95,5.59,62.201692903,136.95,75.86944,19.57192,78.3532512306,15.22944,4.44192,15.864,60.64,15.13,62.4990119922,137.13,89.37944,10.64192,90.0107480027,15.22944,4.44192,15.864,74.15,6.2,74.4087528453,136.39,88.24944,20.40192,90.5770500734,15.22944,4.44192,15.864,73.02,15.96,74.7438425558,136.3
2020-02-08 11:00:00,76.66856,9.62333,77.270153182,15.74856,4.59333,16.40475,60.92,5.03,61.1273040466,137.19,75.47856,20.76333,78.2823664203,15.74856,4.59333,16.40475,59.73,16.17,61.8800597931,137.37,87.35856,10.28333,87.9617239552,15.74856,4.59333,16.40475,71.61,5.69,71.8357028225,137.27,86.22856,21.30333,88.8211485445,15.74856,4.59333,16.40475,70.48,16.71,72.4337939086,137.17
2020-02-08 11:30:00,80.52328,10.76054,81.2390783001,20.09328,5.86054,20.9305,60.43,4.9,60.6283341351,136.8,79.35328,22.10054,82.3733993171,20.09328,5.86054,20.9305,59.26,16.24,61.444977012,136.99,78.65328,10.86054,79.3995578316,20.09328,5.86054,20.9305,58.56,5.0,58.7730686624,137.04,77.67328,23.23054,81.0727846731,20.09328,5.86054,20.9305,57.58,17.37,60.1429405666,136.91
2020-02-08 12:00:00,84.64648,11.58939,85.4361781505,26.22648,7.64939,27.31925,58.42,3.94,58.552711295,137.33,83.48648,24.96939,87.1404772753,26.22648,7.64939,27.31925,57.26,17.32,59.8221530873,137.51,67.54648,12.97939,68.7822035498,26.22648,7.64939,27.31925,41.32,5.33,41.6623487096,137.5,66.74648,24.82939,71.2151051404,26.22648,7.64939,27.31925,40.52,17.18,44.0116211926,137.37
2020-02-08 12:30:00,83.10608,10.49969,83.766723841,27.97608,8.15969,29.14175,55.13,2.34,55.1796384548,138.18,81.98608,27.28969,86.4085903951,27.97608,8.15969,29.14175,54.01,19.13,57.2977922786,138.36,65.81608,13.10969,67.1090184585,27.97608,8.15969,29.14175,37.84,4.95,38.1623911725,138.19,65.05608,25.89969,70.0220500061,27.97608,8.15969,29.14175,37.08,17.74,41.1051578272,138.08
2020-02-08 13:00:00,81.8652,10.32485,82.5137170328,26.9652,7.864850000000001,28.08875,54.9,2.46,54.9550871167,137.76,80.7552,26.73485,85.0655895857,26.9652,7.864850000000001,28.08875,53.79,18.87,57.0038682898,137.94,64.5452,12.01485,65.653937152,26.9652,7.864850000000001,28.08875,37.58,4.15,37.8084501137,137.87,63.8152,26.30485,69.0240891614,26.9652,7.864850000000001,28.08875,36.85,18.44,41.2062628735,137.78
2020-02-08 13:30:00,81.5624,9.95445,82.1676102157,25.1124,7.32445,26.15875,56.45,2.63,56.5112325118,137.76,80.4224,26.05445,84.5375466084,25.1124,7.32445,26.15875,55.31,18.73,58.3952823437,137.94,65.3024,11.19445,66.2549557132,25.1124,7.32445,26.15875,40.19,3.87,40.3758962749,137.95,64.5224,26.06445,69.5880424754,25.1124,7.32445,26.15875,39.41,18.74,43.6386949851,137.85
2020-02-08 14:00:00,79.79416,9.11538,80.3131254693,23.50416,6.85538,24.4835,56.29,2.26,56.3353503584,138.08,78.66416,26.04538,82.8638153107,23.50416,6.85538,24.4835,55.16,19.19,58.4027542159,138.26,66.60416,10.84538,67.4813781472,23.50416,6.85538,24.4835,43.1,3.99,43.2842939182,138.16,65.78416,27.79538,71.415256467,23.50416,6.85538,24.4835,42.28,20.94,47.1813734433,138.06
2020-02-08 14:30:00,78.10976,8.46868,78.5675069491,21.14976,6.16868,22.031,56.96,2.3,57.0064171826,137.62,76.96976,25.19868,80.9896130883,21.14976,6.16868,22.031,55.82,19.03,58.9746835515,137.8,67.49976,31.69868,74.5722730899,21.14976,6.16868,22.031,46.35,25.53,52.9160032504,135.47,66.65976,47.13868,81.6429957522,21.14976,6.16868,22.031,45.51,40.97,61.2348021961,135.38
2020-02-08 15:00:00,75.18552,7.07786,75.5179350873,16.41552,4.78786,17.0995,58.77,2.29,58.8145985279,137.62,74.03552,23.82786,77.7754790011,16.41552,4.78786,17.0995,57.62,19.04,60.684314283,137.8,72.20552,29.82786,78.1238654359,16.41552,4.78786,17.0995,55.79,25.04,61.1516614656,135.47,71.38552,46.19786,85.0301989545,16.41552,4.78786,17.0995,54.97,41.41,68.8221548631,135.38
2020-02-08 15:30:00,73.2188,5.8859,73.4549963736,14.2488,4.1559,14.8425,58.97,1.73,58.9953710049,137.31,72.0388,23.6659,75.826535779,14.2488,4.1559,14.8425,57.79,19.51,60.9944604042,137.5,76.5788,28.9959,81.8845212861,14.2488,4.1559,14.8425,62.33,24.84,67.0973509164,135.09,75.7888,45.4259,88.3598019251,14.2488,4.1559,14.8425,61.54,41.27,74.0971288243,135.0
2020-02-08 16:00:00,69.9776,5.19305,70.1700240136,11.1876,3.26305,11.65375,58.79,1.9300000000000002,58.8216711765,137.06,68.8276,22.49305,72.4097771027,11.1876,3.26305,11.65375,57.64,19.23,60.7631672973,137.25,83.5476,28.35305,88.2275292075,11.1876,3.26305,11.65375,72.36,25.09,76.5864067573,138.15,82.8276,45.05305,94.2877968566,11.1876,3.26305,11.65375,71.64,41.79,82.937890617,138.05
2020-02-08 16:30:00,71.64456,4.94008,71.8146737652,7.23456,2.11008,7.536,64.41,2.83,64.4721412705,136.53,70.42456,20.30008,73.2919634012,7.23456,2.11008,7.536,63.19,18.19,65.756005049,136.71,88.69456,26.83008,92.6637910211,7.23456,2.11008,7.536,81.46,24.72,85.1281974436,138.85,88.05456,43.45008,98.1912164544,7.23456,2.11008,7.536,80.82,41.34,90.7792266986,138.71
2020-02-08 17:00:00,73.48848,6.28539,73.7567815198,8.89848,2.59539,9.26925,64.59,3.69,64.6953182232,136.09,72.27848,19.79539,74.9402170824,8.89848,2.59539,9.26925,63.38,17.2,65.6724021184,136.28,92.67848,27.845390000000002,96.7712064581,8.89848,2.59539,9.26925,83.78,25.25,87.5022908272,138.4,92.01848,42.98539,101.5634994226,8.89848,2.59539,9.26925,83.12,40.39,92.4136705255,138.27
2020-02-08 17:30:00,77.64192,7.47931,78.001332164,10.83192,3.15931,11.28325,66.81,4.32,66.9495220297,136.09,76.41192,19.73931,78.9203514777,10.83192,3.15931,11.28325,65.58,16.58,67.6434239228,136.25,98.36192,29.28931,102.6300686269,10.83192,3.15931,11.28325,87.53,26.13,91.3470185611,138.35,97.73192,42.62931,106.6245105872,10.83192,3.15931,11.28325,86.9,39.47,95.4436530106,138.22
2020-02-08 18:00:00,78.7496,7.4528,79.1014774072,11.0496,3.2228,11.51,67.7,4.23,67.8320197252,135.87,77.4896,19.8328,79.9873619017,11.0496,3.2228,11.51,66.44,16.61,68.4847844415,136.05,102.0296,30.1228,106.3833744342,11.0496,3.2228,11.51,90.98,26.9,94.8734441243,138.04,101.4196,41.6328,109.6322274698,11.0496,3.2228,11.51,90.37,38.41,98.1940171294,137.93
2020-02-08 18:30:00,78.60192,7.47181,78.956252269,11.97192,3.49181,12.47075,66.63,3.98,66.7487625353,135.82,77.35192,20.36181,79.98701666,11.97192,3.49181,12.47075,65.38,16.87,67.5214136404,136.0,98.92192,29.73181,103.2934014464,11.97192,3.49181,12.47075,86.95,26.24,90.8231253591,138.04,98.27192,42.64181,107.1246667232,11.97192,3.49181,12.47075,86.3,39.15,94.7650383844,137.93
2020-02-08 19:00:00,77.01648,7.13439,77.3462197671,12.42648,3.62439,12.94425,64.59,3.51,64.685301267,136.18,75.77648,21.04439,78.644397586,12.42648,3.62439,12.94425,63.35,17.42,65.7014375794,136.36,97.04648,29.31439,101.3772792171,12.42648,3.62439,12.94425,84.62,25.69,88.4337068091,138.41,96.38648,43.65439,105.8114327143,12.42648,3.62439,12.94425,83.96,40.03,93.0144209249,138.3
2020-02-08 19:30:00,73.8712,6.4841,74.1552273427,11.6712,3.4041,12.1575,62.2,3.08,62.2762105462,136.8,72.6912,21.4241,75.7826010259,11.6712,3.4041,12.1575,61.02,18.02,63.625158546,136.98,94.3112,28.5041,98.5245459886,11.6712,3.4041,12.1575,82.64,25.1,86.367699981,139.09,93.6312,44.6441,103.7299246999,11.6712,3.4041,12.1575,81.96,41.24,91.7506359651,138.95
2020-02-08 20:00:00,72.74,5.55,72.9514228785,10.32,3.01,10.75,62.42,2.54,62.4716575737,136.86,71.53,21.55,74.7057119637,10.32,3.01,10.75,61.21,18.54,63.9562014194,137.04,90.46,26.84,94.3578147267,10.32,3.01,10.75,80.14,23.83,83.6079451966,139.23,89.78,45.53,100.6649358019,10.32,3.01,10.75,79.46,42.52,90.1212627519,139.12
2020-02-08 20:30:00,72.026,4.0505,72.1398033422,9.396,2.7405,9.7875,62.63,1.31,62.6436988052,137.41,70.826,22.6605,74.3627631026,9.396,2.7405,9.7875,61.43,19.92,64.5790314266,137.59,86.676,26.5505,90.6512990875,9.396,2.7405,9.7875,77.28,23.81,80.8647914732,139.51,85.966,46.3105,97.6463802004,9.396,2.7405,9.7875,76.57,43.57,88.0982962378,139.38
2020-02-08 21:00:00,69.49024,3.26132,69.5667281349,9.57024,2.79132,9.969,59.92,0.47000000000000003,59.9218432627,138.52,68.29024,23.87132,72.3422200226,9.57024,2.79132,9.969,58.72,21.08,62.3891400806,138.69,83.86024,26.35132,87.9029687701,9.57024,2.79132,9.969,74.29,23.56,77.9363695588,136.19,83.06024,46.34132,95.1132031224,9.57024,2.79132,9.969,73.49,43.55,85.424718905,136.09
2020-02-08 21:30:00,65.69584,3.51337,65.7897192733,10.36584,3.02337,10.79775,55.33,0.49,55.3321696665,138.9,64.54584,24.63337,69.0866729468,10.36584,3.02337,10.79775,54.18,21.61,58.3306480334,139.08,80.28584,25.67337,84.2907944657,10.36584,3.02337,10.79775,69.92,22.65,73.4971353183,136.64,79.47584,47.99337,92.8427310438,10.36584,3.02337,10.79775,69.11,44.97,82.4529744764,136.51
2020-02-08 22:00:00,63.49992,4.10206,63.6322774718,9.94992,2.90206,10.3645,53.55,1.2,53.5634436906,138.24,62.389920000000004,25.59206,67.4348252215,9.94992,2.90206,10.3645,52.44,22.69,57.1383382678,138.42,75.52992,24.31206,79.3463614582,9.94992,2.90206,10.3645,65.58,21.41,68.9864080816,135.99,74.69992,48.56206,89.0974282426,9.94992,2.90206,10.3645,64.75,45.66,79.2300328158,135.89
2020-02-08 22:30:00,58.99352,5.51686,59.2509168389,11.06352,3.22686,11.5245,47.93,2.29,47.9846746368,137.67,57.93352,26.75686,63.8139663134,11.06352,3.22686,11.5245,46.87,23.53,52.4448071786,137.86,72.91352,23.04686,76.4692039624,11.06352,3.22686,11.5245,61.85,19.82,64.9480938904,135.46,72.09352,49.85686,87.6537626976,11.06352,3.22686,11.5245,61.03,46.63,76.8050636352,135.36
2020-02-08 23:00:00,55.01792,6.25106,55.3718996626,11.31792,3.30106,11.7895,43.7,2.95,43.7994577592,138.29,54.00792,27.64106,60.6702861428,11.31792,3.30106,11.7895,42.69,24.34,49.1413441005,138.48,69.97792,30.41106,76.3003398279,11.31792,3.30106,11.7895,58.66,27.11,64.6215730233,138.03,68.72792,59.50106,90.90601261,11.31792,3.30106,11.7895,57.41,56.2,80.3389575486,137.92
2020-02-08 23:30:00,54.93248,5.27239,55.1849205423,10.60248,3.09239,11.04425,44.33,2.18,44.3835701583,139.0,53.92248,26.92239,60.2698011666,10.60248,3.09239,11.04425,43.32,23.83,49.4417970952,139.2,65.42248,33.36239,73.4380688462,10.60248,3.09239,11.04425,54.82,30.27,62.6219234773,138.07,63.97248,64.18239,90.6192991777,10.60248,3.09239,11.04425,53.37,61.09,81.1193256875,137.96
2020-02-09 00:00:00,54.2896,5.2278,54.5407238768,9.2496,2.6978,9.635,45.04,2.5300000000000002,45.111001984,138.85,53.2596,26.8178,59.6303562709,9.2496,2.6978,9.635,44.01,24.12,50.1861983019,139.05,60.4496,31.7678,68.2887051935,9.2496,2.6978,9.635,51.2,29.07,58.8770320244,138.01,59.0096,64.8478,87.6776485599,9.2496,2.6978,9.635,49.76,62.15,79.6158282002,137.9
2020-02-09 00:30:00,53.35976,5.43993,53.6363386676,9.35976,2.72993,9.74975,44.0,2.71,44.0833766855,139.0,52.34976,27.06993,58.934527081,9.35976,2.72993,9.74975,42.99,24.34,49.4021831501,139.21,59.45976,31.85993,67.4575288523,9.35976,2.72993,9.74975,50.1,29.13,57.9531440044,138.14,58.00976,64.97993,87.1063921768,9.35976,2.72993,9.74975,48.65,62.25,79.0056010673,138.03
2020-02-09 01:00:00,51.95528,5.40279,52.2354406477,10.05528,2.9327900000000002,10.47425,41.9,2.47,41.972739963,138.95,50.96528,27.03279,57.6908268329,10.05528,2.9327900000000002,10.47425,40.91,24.1,47.4809235378,139.17,61.52528,32.28279,69.4804908536,10.05528,2.9327900000000002,10.47425,51.47,29.35,59.250176371,138.09,60.08528,64.93279,88.467553882,10.05528,2.9327900000000002,10.47425,50.03,62.0,79.668067003,138.0
2020-02-09 01:30:00,52.5668,5.3274,52.8360639431,7.8768,2.2974,8.205,44.69,3.03,44.7925998352,138.65,51.5568,26.8174,58.1143404763,7.8768,2.2974,8.205,43.68,24.52,50.0916440137,138.87,61.0868,31.2274,68.6057406126,7.8768,2.2974,8.205,53.21,28.93,60.5660713601,137.76,59.6468,64.1574,87.6008717137,7.8768,2.2974,8.205,51.77,61.86,80.6646917802,137.68
2020-02-09 02:00:00,51.612,5.3185,51.8853060726,7.812,2.2785,8.1375,43.8,3.04,43.9053709698,138.91,50.602,26.8885,57.3023021898,7.812,2.2785,8.1375,42.79,24.61,49.3622953275,139.12,60.282,31.2985,67.9228652683,7.812,2.2785,8.1375,52.47,29.02,59.9604978298,138.0,58.842,64.3685,87.2105770893,7.812,2.2785,8.1375,51.03,62.09,80.3693287268,137.92
2020-02-09 02:30:00,51.44208,5.63769,51.7500835097,8.39208,2.44769,8.74175,43.05,3.19,43.1680275204,140.02,50.43208,27.58769,57.4845660387,8.39208,2.44769,8.74175,42.04,25.14,48.9834788475,140.23,58.34208,32.35769,66.7144542124,8.39208,2.44769,8.74175,49.95,29.91,58.2203624173,139.06,56.88208,65.15769,86.4933268597,8.39208,2.44769,8.74175,48.49,62.71,79.2705758778,138.95
2020-02-09 03:00:00,50.23128,5.87954,50.5742076661,8.26128,2.40954,8.6055,41.97,3.47,42.1132022055,139.72,49.23128,27.73954,56.5084153897,8.26128,2.40954,8.6055,40.97,25.33,48.1679333167,139.93,57.42128,32.08954,65.7794950897,8.26128,2.40954,8.6055,49.16,29.68,57.4248030036,138.74,55.96128,64.96954,85.7479211821,8.26128,2.40954,8.6055,47.7,62.56,78.6704747666,138.62
2020-02-09 03:30:00,49.72288,5.75209,50.0544836639,8.13288,2.37209,8.47175,41.59,3.38,41.7271194788,139.67,48.74288,27.58209,56.0057143465,8.13288,2.37209,8.47175,40.61,25.21,47.7987050034,139.87,56.24288,31.69209,64.5573397784,8.13288,2.37209,8.47175,48.11,29.32,56.3403452244,138.74,54.80288,65.24209,85.204964432,8.13288,2.37209,8.47175,46.67,62.87,78.2989514617,138.62
2020-02-09 04:00:00,48.724,12.712,50.3549711548,8.064,2.352,8.4,40.66,10.36,41.9590895993,138.02,48.354,20.492,52.5169627835,8.064,2.352,8.4,40.29,18.14,44.1853335395,138.23,55.044,29.102,62.2637000186,8.064,2.352,8.4,46.98,26.75,54.0618432908,136.4,53.674,61.672,81.7577755324,8.064,2.352,8.4,45.61,59.32,74.8273646469,136.3
2020-02-09 04:30:00,48.25192,15.45181,50.6656315066,7.6519200000000005,2.23181,7.97075,40.6,13.22,42.6981076864,136.41,48.15192,16.72181,50.9727998972,7.6519200000000005,2.23181,7.97075,40.5,14.49,43.0140686288,136.63,53.89192,19.56181,57.332394436,7.6519200000000005,2.23181,7.97075,46.24,17.33,49.3808313012,135.58,52.99192,53.26181,75.1329753821,7.6519200000000005,2.23181,7.97075,45.34,51.03,68.2625556217,135.47
2020-02-09 05:00:00,47.28544,15.35617,49.7164438899,7.01544,2.04617,7.30775,40.27,13.31,42.4126042586,136.44,47.19544,16.62617,50.0383761294,7.01544,2.04617,7.30775,40.18,14.58,42.743523486,136.67,53.99544,29.04617,61.3122135668,7.01544,2.04617,7.30775,46.98,27.0,54.1859797365,138.49,52.62544,63.69617,82.6234773407,7.01544,2.04617,7.30775,45.61,61.65,76.6876430724,138.41
2020-02-09 05:30:00,46.48576,14.29668,48.6345652988,6.12576,1.78668,6.381,40.36,12.51,42.2543453387,136.19,46.35576,16.07668,49.0644079247,6.12576,1.78668,6.381,40.23,14.29,42.6925871786,136.4,55.83576,31.20668,63.9647478804,6.12576,1.78668,6.381,49.71,29.42,57.7634876025,138.42,54.38576,64.37668,84.2743603868,6.12576,1.78668,6.381,48.26,62.59,79.0350283102,138.28
2020-02-09 06:00:00,46.4024,9.49445,47.3637763123,6.1524,1.79445,6.40875,40.25,7.7,40.9799036114,137.92,45.8424,22.85445,51.2235446115,6.1524,1.79445,6.40875,39.69,21.06,44.9312775247,138.14,57.4524,31.30445,65.4274166964,6.1524,1.79445,6.40875,51.3,29.51,59.1821772158,137.81,56.0124,63.37445,84.5796066825,6.1524,1.79445,6.40875,49.86,61.58,79.2345631653,137.69
2020-02-09 06:30:00,49.38824,3.88657,49.5409293076,6.46824,1.88657,6.73775,42.92,2.0,42.9665730539,136.49,48.79824,25.38657,55.006782886,6.46824,1.88657,6.73775,42.33,23.5,48.415688573,136.72,61.36824,32.49657,69.4412553347,6.46824,1.88657,6.73775,54.9,30.61,62.8568381324,137.81,59.92824,62.24657,86.4061885878,6.46824,1.88657,6.73775,53.46,60.36,80.630646779,137.69
2020-02-09 07:00:00,51.4332,8.4476,52.1223177535,6.1632,1.7976,6.42,45.27,6.65,45.7558236731,137.01,50.8732,18.9376,54.2836547406,6.1632,1.7976,6.42,44.71,17.14,47.8828121563,137.23,64.4232,33.4076,72.5700794818,6.1632,1.7976,6.42,58.26,31.61,66.2828763709,136.39,63.0232,59.5176,86.684880158,6.1632,1.7976,6.42,56.86,57.72,81.0225771005,136.29
2020-02-09 07:30:00,54.25136,12.76873,55.7337467578,5.96136,1.73873,6.20975,48.29,11.03,49.5336754138,138.91,53.70136,14.05873,55.5111155992,5.96136,1.73873,6.20975,47.74,12.32,49.3040566282,139.12,68.71136,34.75873,77.0027292001,5.96136,1.73873,6.20975,62.75,33.02,70.9075658869,136.62,67.29136,58.35873,89.072265593,5.96136,1.73873,6.20975,61.33,56.62,83.4697148671,136.5
2020-02-09 08:00:00,55.85904,10.82097,56.897502067,4.76904,1.39097,4.9677500000000006,51.09,9.43,51.9529883645,136.86,55.62904,12.73097,57.067220788,4.76904,1.39097,4.9677500000000006,50.86,11.34,52.1088783222,137.06,72.38904,35.42097,80.5904350892,4.76904,1.39097,4.9677500000000006,67.62,34.03,75.7001010567,137.54,70.94904,58.24097,91.7920305008,4.76904,1.39097,4.9677500000000006,66.18,56.85,87.2451425582,137.43
2020-02-09 08:30:00,62.3656,11.88955,63.4888136805,7.3356,2.13955,7.64125,55.03,9.75,55.887059325,138.54,61.7956,13.02955,63.1542979738,7.3356,2.13955,7.64125,54.46,10.89,55.5381283444,138.75,75.0156,35.33955,82.9230006546,7.3356,2.13955,7.64125,67.68,33.2,75.38449708,136.37,73.5656,58.28955,93.8593050398,7.3356,2.13955,7.64125,66.23,56.15,86.8287705775,136.25
2020-02-09 09:00:00,67.85456,11.16633,68.7672032183,9.96456,2.90633,10.37975,57.89,8.26,58.4763174285,137.36,67.24456,12.29633,68.3595683212,9.96456,2.90633,10.37975,57.28,9.39,58.0445561616,137.59,77.91456,30.28633,83.5939019598,9.96456,2.90633,10.37975,67.95,27.38,73.2589032132,137.05,76.84456,52.95633,93.324483865,9.96456,2.90633,10.37975,66.88,50.05,83.5340463524,136.93
2020-02-09 09:30:00,71.69824,10.94407,72.5286859612,12.04824,3.5140700000000002,12.55025,59.65,7.43,60.1109590674,137.36,71.08824,12.08407,72.1079927197,12.04824,3.5140700000000002,12.55025,59.04,8.57,59.658750406,137.59,80.70824,24.81407,84.4367104633,12.04824,3.5140700000000002,12.55025,68.66,21.3,71.8880073448,138.93,80.00824,48.46407,93.5418866009,12.04824,3.5140700000000002,12.55025,67.96,44.95,81.480452257,138.81
2020-02-09 10:00:00,77.17816,10.16738,77.84499982049999,16.44816,4.79738,17.1335,60.73,5.37,60.9669566241,136.24,76.56816,11.32738,77.4015029793,16.44816,4.79738,17.1335,60.12,6.53,60.4735917571,136.47,82.78816,26.15738,86.8221628655,16.44816,4.79738,17.1335,66.34,21.36,69.6939394783,138.02,82.06816,48.98738,95.5769129291,16.44816,4.79738,17.1335,65.62,44.19,79.1122019666,137.92
2020-02-09 10:30:00,79.22544,11.40367,80.0419517045,18.59544,5.42367,19.37025,60.63,5.98,60.9241930599,137.49,78.60544,12.59367,79.6078873081,18.59544,5.42367,19.37025,60.01,7.17,60.4368182485,137.72,82.92544,25.68367,86.8117474992,18.59544,5.42367,19.37025,64.33,20.26,67.44491456,139.38,82.18544,51.84367,97.1710485024,18.59544,5.42367,19.37025,63.59,46.42,78.7305817329,139.28
2020-02-09 11:00:00,80.67664,12.16527,81.5886881612,19.04664,5.55527,19.84025,61.63,6.61,61.9834574705,137.89,80.05664,13.33527,81.1596884793,19.04664,5.55527,19.84025,61.01,7.78,61.504052712000004,138.1,81.85664,27.11527,86.2307797672,19.04664,5.55527,19.84025,62.81,21.56,66.4073015564,139.36,81.02664,52.97527,96.8075184129,19.04664,5.55527,19.84025,61.98,47.42,78.0395848272,139.26
2020-02-09 11:30:00,83.24336,11.93098,84.0940263506,20.64336,6.02098,21.5035,62.6,5.91,62.8783595524,138.06,82.61336,13.12098,83.648833624,20.64336,6.02098,21.5035,61.97,7.1,62.3754030047,138.27,82.50336,39.28098,91.377238966,20.64336,6.02098,21.5035,61.86,33.26,70.2345157312,136.36,81.05336,62.08098,102.0964996709,20.64336,6.02098,21.5035,60.41,56.06,82.4141474505,136.27
2020-02-09 12:00:00,84.34728,12.34754,85.2462631876,21.55728,6.28754,22.4555,62.79,6.06,63.0817540974,137.55,83.71728,13.54754,84.8063606733,21.55728,6.28754,22.4555,62.16,7.26,62.5825311089,137.76,83.14728,39.53754,92.0689265749,21.55728,6.28754,22.4555,61.59,33.25,69.9920752657,135.82,81.70728,61.72754,102.4029726104,21.55728,6.28754,22.4555,60.15,55.44,81.8022988675,135.71
2020-02-09 12:30:00,85.89576,11.85918,86.7105630027,21.18576,6.17918,22.0685,64.71,5.68,64.9588061775,137.31,85.25576,13.03918,86.2471148981,21.18576,6.17918,22.0685,64.07,6.86,64.4362048851,137.52,85.10576,39.68918,93.9053853315,21.18576,6.17918,22.0685,63.92,33.51,72.1712304177,135.6,83.68576,60.93918,103.5224134468,21.18576,6.17918,22.0685,62.5,54.76,83.0957736591,135.54
2020-02-09 13:00:00,85.62416,10.94788,86.3212190148,18.88416,5.50788,19.671,66.74,5.44,66.9613410857,137.74,84.95416,12.16788,85.8211314596,18.88416,5.50788,19.671,66.07,6.66,66.40482286700001,137.94,89.79416,40.41788,98.4712962939,18.88416,5.50788,19.671,70.91,34.91,79.0375619563,135.87,88.36416,59.15788,106.3385139007,18.88416,5.50788,19.671,69.48,53.65,87.7826457792,135.82
2020-02-09 13:30:00,83.80168,9.05049,84.2889846899,13.20168,3.85049,13.75175,70.6,5.2,70.7912423962,137.9,83.12168,10.28049,83.7550127495,13.20168,3.85049,13.75175,69.92,6.43,70.215036139,138.09,93.16168,41.12049,101.8331641375,13.20168,3.85049,13.75175,79.96,37.27,88.2193544524,135.77,91.69168,55.03049,106.9379212948,13.20168,3.85049,13.75175,78.49,51.18,93.7020410664,135.71
2020-02-09 14:00:00,82.55152,9.38586,83.0833787364,12.43152,3.6258600000000003,12.9495,70.12,5.76,70.3561795438,137.79,81.85152,10.61586,82.5370693074,12.43152,3.6258600000000003,12.9495,69.42,6.99,69.771029088,137.98,93.12152,40.97586,101.7380881964,12.43152,3.6258600000000003,12.9495,80.69,37.35,88.915120199,135.57,91.68152,54.37586,106.5937862178,12.43152,3.6258600000000003,12.9495,79.25,50.75,94.1069869882,135.51
2020-02-09 14:30:00,77.0232,10.32385,77.7120017569,11.7732,3.43385,12.26375,65.25,6.89,65.612762478,138.27,76.3532,11.52385,77.2179400726,11.7732,3.43385,12.26375,64.58,8.09,65.0847485975,138.46,91.0932,33.00385,96.8876937545,11.7732,3.43385,12.26375,79.32,29.57,84.6525091182,138.08,90.1532,48.10385,102.1840489267,11.7732,3.43385,12.26375,78.38,44.67,90.2154825958,137.97
2020-02-09 15:00:00,75.36016,11.810880000000001,76.280079979,14.30016,4.17088,14.896,61.06,7.64,61.5361129744,138.75,74.71016,13.01088,75.8346293299,14.30016,4.17088,14.896,60.41,8.84,61.0533676385,138.94,86.98016,30.39088,92.136604131,14.30016,4.17088,14.896,72.68,26.22,77.2649390086,135.24,86.20016,44.23088,96.8856972396,14.30016,4.17088,14.896,71.9,40.06,82.3068259624,135.15
2020-02-09 15:30:00,72.94712,11.69416,73.8785198444,11.39712,3.32416,11.872,61.55,8.37,62.1164986135,138.41,72.32712,12.88416,73.4657325996,11.39712,3.32416,11.872,60.93,9.56,61.6754286568,138.61,86.13712,28.91416,90.8605089706,11.39712,3.32416,11.872,74.74,25.59,78.9994664539,138.86,85.40712,44.90416,96.4922780952,11.39712,3.32416,11.872,74.01,41.58,84.8903793136,138.76
2020-02-09 16:00:00,73.15016,10.16213,73.8526559723,8.03016,2.34213,8.36475,65.12,7.82,65.5878555832,138.22,72.50016,11.35213,73.3835407674,8.03016,2.34213,8.36475,64.47,9.01,65.0965513679,138.42,90.56016,28.11213,94.8231745533,8.03016,2.34213,8.36475,82.53,25.77,86.4597814015,139.25,89.89016,43.04213,99.663763825,8.03016,2.34213,8.36475,81.86,40.7,91.4196346525,139.13
2020-02-09 16:30:00,75.7192,9.80935,76.3519521431,8.8092,2.56935,9.17625,66.91,7.24,67.3005624048,137.46,75.0492,11.00935,75.8524106938,8.8092,2.56935,9.17625,66.24,8.44,66.7755284517,137.66,91.3392,27.81935,95.4817558022,8.8092,2.56935,9.17625,82.53,25.25,86.3062187794,138.59,90.6792,43.18935,100.4392217516,8.8092,2.56935,9.17625,81.87,40.62,91.3930046557,138.47
2020-02-09 17:00:00,78.42488,8.54434,78.8889570792,8.65488,2.52434,9.0155,69.77,6.02,70.0292317536,136.34,77.74488,9.74434,78.3531654003,8.65488,2.52434,9.0155,69.09,7.22,69.4662256064,136.54,95.39488,28.32434,99.5110615291,8.65488,2.52434,9.0155,86.74,25.8,90.4956772448,137.47,94.77488,41.52434,103.4724537809,8.65488,2.52434,9.0155,86.12,39.0,94.5391686022,137.35
2020-02-09 17:30:00,82.1292,8.8181,82.6012371593,10.9992,3.2081,11.4575,71.13,5.61,71.3508864696,136.44,81.4492,10.0181,82.0629910998,10.9992,3.2081,11.4575,70.45,6.8100000000000005,70.7783766415,136.64,100.4292,30.4081,104.9317719199,10.9992,3.2081,11.4575,89.43,27.2,93.4749426317,137.47,99.8092,40.8381,107.8407474763,10.9992,3.2081,11.4575,88.81,37.63,96.4532684775,137.35
2020-02-09 18:00:00,83.39272,8.70996,83.8463425094,11.14272,3.24996,11.607,72.25,5.46,72.4560149332,136.16,82.68272,9.91996,83.2756734767,11.14272,3.24996,11.607,71.54,6.67,71.8502644393,136.36,102.08272,30.16996,106.4476782697,11.14272,3.24996,11.607,90.94,26.92,94.8407612791,137.21,101.48272,40.90996,109.4183133018,11.14272,3.24996,11.607,90.34,37.66,97.8753860784,137.08
2020-02-09 18:30:00,83.49752,7.79136,83.8602476553,9.22752,2.69136,9.612,74.27,5.1,74.4448984149,136.04,82.78752,9.00136,83.2754342504,9.22752,2.69136,9.612,73.56,6.31,73.830140864,136.24,99.30752,29.09136,103.4808714459,9.22752,2.69136,9.612,90.08,26.4,93.8688787618,137.21,98.69752,40.93136,106.8483817641,9.22752,2.69136,9.612,89.47,38.24,97.2994270281,137.08
2020-02-09 19:00:00,81.56336,8.65473,82.0212536228,9.51336,2.77473,9.90975,72.05,5.88,72.2895352039,137.19,80.84336,9.88473,81.445421868,9.51336,2.77473,9.90975,71.33,7.11,71.6834778732,137.39,95.47336,28.22473,99.5580125016,9.51336,2.77473,9.90975,85.96,25.45,89.6483357347,138.42,94.81336,43.01473,104.1145534086,9.51336,2.77473,9.90975,85.3,40.24,94.3151504266,138.32
2020-02-09 19:30:00,76.46288,10.60209,77.1944060814,9.81288,2.8620900000000002,10.22175,66.65,7.74,67.0979142746,137.92,75.78288,11.81209,76.6979163424,9.81288,2.8620900000000002,10.22175,65.97,8.95,66.5743449085,138.12,93.61288,27.82209,97.6598177034,9.81288,2.8620900000000002,10.22175,83.8,24.96,87.4382159013,138.99,92.94288,44.18209,102.9098441329,9.81288,2.8620900000000002,10.22175,83.13,41.32,92.8328567911,138.87
2020-02-09 20:00:00,73.29128,10.94204,74.1035759151,9.16128,2.67204,9.543,64.13,8.27,64.6610377275,137.78,72.63128,12.13204,73.6375531166,9.16128,2.67204,9.543,63.47,9.46,64.1711188932,137.98,92.44128,27.08204,96.3266688856,9.16128,2.67204,9.543,83.28,24.41,86.7836764605,138.84,91.78128,44.37204,101.9445010395,9.16128,2.67204,9.543,82.62,41.7,92.5470388505,138.71
2020-02-09 20:30:00,73.20152,11.06586,74.0332073319,8.35152,2.43586,8.6995,64.85,8.63,65.4217043496,137.93,72.53152,12.25586,73.5596866351,8.35152,2.43586,8.6995,64.18,9.82,64.9269189166,138.13,88.43152,26.06586,92.1930734223,8.35152,2.43586,8.6995,80.08,23.63,83.4936123305,139.06,87.74152,45.13586,98.6702599057,8.35152,2.43586,8.6995,79.39,42.7,90.1446731649,138.93
2020-02-09 21:00:00,69.73464,12.29802,70.8107429127,8.32464,2.42802,8.6715,61.41,9.87,62.1981109038,138.31,69.08464,13.48802,70.3890202194,8.32464,2.42802,8.6715,60.76,11.06,61.7584099536,138.51,84.24464,25.41802,87.9956539236,8.32464,2.42802,8.6715,75.92,22.99,79.3245642913,139.41,83.54464,46.14802,95.4428971828,8.32464,2.42802,8.6715,75.22,43.72,87.0027976562,139.27
2020-02-09 21:30:00,69.04848,14.00789,70.4550464663,10.51848,3.0678900000000002,10.95675,58.53,10.94,59.5436352602,138.13,68.41848,15.16789,70.0796210932,10.51848,3.0678900000000002,10.95675,57.9,12.1,59.1508241701,138.33,78.64848,24.44789,82.3606868097,10.51848,3.0678900000000002,10.95675,68.13,21.38,71.4058912135,139.29,77.91848,48.26789,91.6573986679,10.51848,3.0678900000000002,10.95675,67.4,45.2,81.1529420292,139.14
2020-02-09 22:00:00,63.01152,13.90961,64.5285123264,8.02152,2.33961,8.35575,54.99,11.57,56.193994341,138.83,62.38152,15.03961,64.168870229,8.02152,2.33961,8.35575,54.36,12.7,55.8238264543,139.02,76.64152,24.11961,80.3472350144,8.02152,2.33961,8.35575,68.62,21.78,71.9935608232,138.03,75.85152,47.96961,89.7470699793,8.02152,2.33961,8.35575,67.83,45.63,81.7496532103,137.91
2020-02-09 22:30:00,59.08952,15.35986,61.0532281952,8.39952,2.44986,8.7495,50.69,12.91,52.3081657105,137.72,58.49952,16.46986,60.7737618438,8.39952,2.44986,8.7495,50.1,14.02,52.0247095138,137.91,71.58952,22.88986,75.159863389,8.39952,2.44986,8.7495,63.19,20.44,66.413625861,138.41,70.83952,48.52986,85.8684162277,8.39952,2.44986,8.7495,62.44,46.08,77.602319553,138.29
2020-02-09 23:00:00,55.12144,15.92542,57.3758847413,8.04144,2.34542,8.3765,47.08,13.58,48.9994163231,139.06,54.55144,17.01542,57.143539651,8.04144,2.34542,8.3765,46.51,14.67,48.7687297354,139.25,67.18144,22.59542,70.8794673051,8.04144,2.34542,8.3765,59.14,20.25,62.5108158641,138.16,66.37144,49.68542,82.9084374973,8.04144,2.34542,8.3765,58.33,47.34,75.1229958135,138.03
2020-02-09 23:30:00,55.00856,17.26583,57.6545796868,10.64856,3.10583,11.09225,44.36,14.16,46.5651715341,139.01,54.45856,18.35583,57.4688720288,10.64856,3.10583,11.09225,43.81,15.25,46.3883455191,139.2,60.48856,22.11583,64.4047810916,10.64856,3.10583,11.09225,49.84,19.01,53.3423443429,135.77,59.59856,51.69583,78.8951658434,10.64856,3.10583,11.09225,48.95,48.59,68.9716651967,135.64
2020-02-10 00:00:00,49.21672,16.21196,51.8180776814,7.20672,2.10196,7.507,42.01,14.11,44.3162746629,139.01,48.69672,17.29196,51.6757430464,7.20672,2.10196,7.507,41.49,15.19,44.1832117438,139.2,60.78672,32.30196,68.8363417694,7.20672,2.10196,7.507,53.58,30.2,61.5049298837,138.95,59.42672,61.94196,85.8390439054,7.20672,2.10196,7.507,52.22,59.84,79.4213699202,138.81
2020-02-10 00:30:00,48.69064,16.21727,51.3203494714,6.95064,2.02727,7.24025,41.74,14.19,44.0860941795,139.51,48.17064,17.30727,51.1854681806,6.95064,2.02727,7.24025,41.22,15.28,43.9609690521,139.71,59.860640000000004,32.56727,68.1463373665,6.95064,2.02727,7.24025,52.91,30.54,61.091404469,139.44,58.49064,62.14727,85.3430614406,6.95064,2.02727,7.24025,51.54,60.12,79.1882945895,139.29
2020-02-10 01:00:00,49.25896,16.60428,51.9821820877,7.4889600000000005,2.18428,7.801,41.77,14.42,44.1890178664,138.76,48.73896,17.67428,51.8446370939,7.4889600000000005,2.18428,7.801,41.25,15.49,44.0624851773,138.96,60.30896,32.16428,68.3499200014,7.4889600000000005,2.18428,7.801,52.82,29.98,60.7351035234,138.66,58.95896,61.89428,85.4813480298,7.4889600000000005,2.18428,7.801,51.47,59.71,78.8317512174,138.53
2020-02-10 01:30:00,50.80712,16.98416,53.5707488617,8.03712,2.34416,8.372,42.77,14.64,45.2062219169,139.65,50.27712,18.09416,53.4339538271,8.03712,2.34416,8.372,42.24,15.75,45.0808174283,139.85,60.52712,31.90416,68.4208132135,8.03712,2.34416,8.372,52.49,29.56,60.2411296375,139.31,59.19712,61.86416,85.6240229655,8.03712,2.34416,8.372,51.16,59.52,78.4855145871,139.19
2020-02-10 02:00:00,48.68376,13.18193,50.436809636,6.86376,2.00193,7.14975,41.82,11.18,43.2886220617,139.11,48.11376,22.15193,52.9683103758,6.86376,2.00193,7.14975,41.25,20.15,45.9084414896,139.31,61.03376,22.25193,64.9635917146,6.86376,2.00193,7.14975,54.17,20.25,57.8312320464,136.78,60.18376,49.50193,77.9264142731,6.86376,2.00193,7.14975,53.32,47.5,71.4091898848,136.68
2020-02-10 02:30:00,48.39568,6.53874,48.8354068627,6.95568,2.02874,7.2455,41.44,4.51,41.6846938336,136.83,47.75568,28.16874,55.444412572,6.95568,2.02874,7.2455,40.8,26.14,48.4555425106,137.05,59.91568,22.22874,63.9062249851,6.95568,2.02874,7.2455,52.96,20.2,56.6815807825,136.64,59.05568,49.52874,77.0757382465,6.95568,2.02874,7.2455,52.1,47.5,70.5029077415,136.52
2020-02-10 03:00:00,50.71192,7.15431,51.2140896791,9.27192,2.70431,9.65825,41.44,4.45,41.6782449247,137.18,50.08192,28.87431,57.8093806303,9.27192,2.70431,9.65825,40.81,26.17,48.4801505773,137.38,56.86192,21.83431,60.9098927865,9.27192,2.70431,9.65825,47.59,19.13,51.2909836131,137.13,55.98192,51.70431,76.2057152677,9.27192,2.70431,9.65825,46.71,49.0,67.6965589967,137.03
2020-02-10 03:30:00,49.64784,6.57062,50.0807454402,8.12784,2.37062,8.4665,41.52,4.2,41.7318870889,136.13,49.02784,27.96062,56.44045859,8.12784,2.37062,8.4665,40.9,25.59,48.2458091444,136.34,56.82784,20.82062,60.5219102165,8.12784,2.37062,8.4665,48.7,18.45,52.0777543679,136.15,55.98784,51.10062,75.8017914844,8.12784,2.37062,8.4665,47.86,48.73,68.302214459,136.05
2020-02-10 04:00:00,48.13848,6.15039,48.5297903752,6.85848,2.00039,7.14425,41.28,4.15,41.4880814211,135.74,47.51848,27.46039,54.8824103011,6.85848,2.00039,7.14425,40.66,25.46,47.9734009635,135.95,57.54848,21.00039,61.2604597637,6.85848,2.00039,7.14425,50.69,19.0,54.1338720211,135.69,56.69848,49.82039,75.4770752882,6.85848,2.00039,7.14425,49.84,47.82,69.0708187298,135.55
2020-02-10 04:30:00,48.60752,10.50386,49.7294889924,7.00752,2.04386,7.2995,41.6,8.46,42.4515205853,136.76,48.02752,22.99386,53.2481011403,7.00752,2.04386,7.2995,41.02,20.95,46.0602095089,136.97,58.69752,21.50386,62.5125175389,7.00752,2.04386,7.2995,51.69,19.46,55.2317635062,136.1,57.87752,49.58386,76.2126399874,7.00752,2.04386,7.2995,50.87,47.54,69.6262055551,135.98
2020-02-10 05:00:00,51.87408,17.11244,54.6237656941,10.29408,3.00244,10.723,41.58,14.11,43.9088658473,138.01,51.35408,18.17244,54.4745730428,10.29408,3.00244,10.723,41.06,15.17,43.7727369489,138.21,56.39408,20.27244,59.9271564702,10.29408,3.00244,10.723,46.1,17.27,49.2286796492,139.25,55.59408,52.34244,76.3572704868,10.29408,3.00244,10.723,45.3,49.34,66.981531783,139.14
2020-02-10 05:30:00,51.46528,15.86404,53.8548308938,7.38528,2.15404,7.693,44.08,13.71,46.1628692782,138.38,50.94528,16.92404,53.6828155391,7.38528,2.15404,7.693,43.56,14.77,45.9959400382,138.57,63.90528,26.33404,69.1184958936,7.38528,2.15404,7.693,56.52,24.18,61.475058357,138.01,62.91528,53.38404,82.5117457348,7.38528,2.15404,7.693,55.53,51.23,75.5519278377,137.92
2020-02-10 06:00:00,54.1184,14.45495,56.01559424,6.4284,1.8749500000000001,6.69625,47.69,12.58,49.3213189199,138.44,53.5684,15.54495,55.7783017764,6.4284,1.8749500000000001,6.69625,47.14,13.67,49.0820588403,138.62,71.5684,35.44495,79.8647629375,6.4284,1.8749500000000001,6.69625,65.14,33.57,73.2814062365,136.39,70.2184,56.29495,89.9985838448,6.4284,1.8749500000000001,6.69625,63.79,54.42,83.8492725073,136.3
2020-02-10 06:30:00,62.44776,11.46893,63.4921970352,6.16776,1.79893,6.42475,56.28,9.67,57.1047047099,138.22,61.85776,12.59893,63.1277713005,6.16776,1.79893,6.42475,55.69,10.8,56.7275603212,138.4,81.73776,40.05893,91.0262560065,6.16776,1.79893,6.42475,75.57,38.26,84.703320478,135.65,80.35776,50.94893,95.148111176,6.16776,1.79893,6.42475,74.19,49.15,88.993699777,135.59
2020-02-10 07:00:00,68.71376,9.44068,69.3592621947,7.37376,2.15068,7.681,61.34,7.29,61.7716739291,138.22,68.11376,10.61068,68.9352655134,7.37376,2.15068,7.681,60.74,8.46,61.3263336586,138.4,91.76376,15.64068,93.087155506,7.37376,2.15068,7.681,84.39,13.49,85.4614076645,136.57,90.57376,18.38068,92.419994578,7.37376,2.15068,7.681,83.2,16.23,84.7682304876,136.46
2020-02-10 07:30:00,80.47144,7.85792,80.8541870431,12.06144,3.51792,12.564,68.41,4.34,68.5475287665,137.45,79.80144,9.05792,80.3138577133,12.06144,3.51792,12.564,67.74,5.54,67.9661621691,137.64,95.99144,13.80792,96.9794576599,12.06144,3.51792,12.564,83.93,10.29,84.558435416,135.97,94.75144,15.31792,95.9816339473,12.06144,3.51792,12.564,82.69,11.8,83.5276966042,135.91
2020-02-10 08:00:00,84.41248,4.89489,84.5542827293,11.26248,3.28489,11.73175,73.15,1.6099999999999999,73.1677155582,136.34,83.74248,6.11489,83.9654383438,11.26248,3.28489,11.73175,72.48,2.83,72.535227993,136.54,103.24248,9.80489,103.7070178168,11.26248,3.28489,11.73175,91.98,6.52,92.2107954634,137.08,102.49248,8.89489,102.8777309463,11.26248,3.28489,11.73175,91.23,5.61,91.4023249157,137.02
2020-02-10 08:30:00,89.92688,9.21534,90.3978220858,14.72688,4.29534,15.3405,75.2,4.92,75.3607749429,136.76,88.33688,9.84534,88.8838291696,14.72688,4.29534,15.3405,73.61,5.55,73.8189311762,136.95,101.66688,7.56534,101.9479713297,14.72688,4.29534,15.3405,86.94,3.27,87.0014741254,137.2,101.20688,7.54534,101.4877564786,14.72688,4.29534,15.3405,86.48,3.25,86.5410474861,137.15
2020-02-10 09:00:00,92.46424,15.657070000000001,93.7804858153,18.74424,5.46707,19.52525,73.72,10.19,74.4209278362,139.03,89.93424,16.08707,91.3617061222,18.74424,5.46707,19.52525,71.19,10.62,71.9777778207,139.21,99.91424,9.28707,100.3449302355,18.74424,5.46707,19.52525,81.17,3.8200000000000003,81.2598381736,137.65,99.46424,9.28707,99.8968703612,18.74424,5.46707,19.52525,80.72,3.8200000000000003,80.8103384475,137.6
2020-02-10 09:30:00,93.64504,16.16772,95.0304618878,17.37504,5.06772,18.099,76.27,11.1,77.0734902544,138.78,91.04504,14.75772,92.2333432561,17.37504,5.06772,18.099,73.67,9.69,74.3045422568,138.97,99.31504,9.57772,99.7757981206,17.37504,5.06772,18.099,81.94,4.51,82.0640219585,137.46,98.87504,9.57772,99.337838991,17.37504,5.06772,18.099,81.5,4.51,81.6246905048,137.41
2020-02-10 10:00:00,93.29696,16.77828,94.7936359942,18.81696,5.48828,19.601,74.48,11.29,75.3308336606,138.56,90.73696,14.90828,91.9535356721,18.81696,5.48828,19.601,71.92,9.42,72.5342870648,138.75,102.38696,13.14828,103.2277426131,18.81696,5.48828,19.601,83.57,7.66,83.9203223302,136.91,101.93696,13.12828,102.7788672335,18.81696,5.48828,19.601,83.12,7.64,83.4703779793,136.86
2020-02-10 10:30:00,92.77376,16.92193,94.3044127253,16.94376,4.94193,17.64975,75.83,11.98,76.7704975886,139.06,90.18376,13.89193,91.2474453717,16.94376,4.94193,17.64975,73.24,8.95,73.7848229652,139.25,103.82376,13.02193,104.6372008488,16.94376,4.94193,17.64975,86.88,8.08,87.254918486,137.42,103.36376,13.00193,104.1782945966,16.94376,4.94193,17.64975,86.42,8.06,86.7950459416,137.36
2020-02-10 11:00:00,92.11336,17.27723,93.7196551795,19.05336,5.55723,19.84725,73.06,11.72,73.9940673298,138.79,89.61336,14.69723,90.8105878197,19.05336,5.55723,19.84725,70.56,9.14,71.149512999,138.98,102.92336,14.54723,103.9463319909,19.05336,5.55723,19.84725,83.87,8.99,84.3504416112,137.03,102.47336,14.537230000000001,103.4993747119,19.05336,5.55723,19.84725,83.42,8.98,83.901947534,136.95
2020-02-10 11:30:00,91.97328,16.13804,93.3783731332,14.39328,4.19804,14.993,77.58,11.94,78.4934392163,138.64,89.36328,13.07804,90.3151755941,14.39328,4.19804,14.993,74.97,8.88,75.4940746019,138.84,105.01328,13.29804,105.8519099695,14.39328,4.19804,14.993,90.62,9.1,91.0757618689,136.89,104.53328,13.25804,105.3706897206,14.39328,4.19804,14.993,90.14,9.06,90.5941675827,136.77
2020-02-10 12:00:00,91.94104,15.54072,93.245207997,13.99104,4.08072,14.574,77.95,11.46,78.7879057978,139.24,89.29104,13.61072,90.3224308973,13.99104,4.08072,14.574,75.3,9.53,75.9006646875,139.43,109.13104,14.59072,110.1021026212,13.99104,4.08072,14.574,95.14,10.51,95.718753126,137.22,108.64104,14.56072,109.612454307,13.99104,4.08072,14.574,94.65,10.48,95.2284248531,137.12
2020-02-10 12:30:00,95.44064,16.18977,96.8040516521,16.49064,4.80977,17.17775,78.95,11.38,79.7659507559,138.8,92.78064,14.27977,93.8731004605,16.49064,4.80977,17.17775,76.29,9.47,76.8755162584,138.99,109.70064,13.03977,110.4729198404,16.49064,4.80977,17.17775,93.21,8.23,93.5726295452,137.05,109.19064,13.01977,109.9641317633,16.49064,4.80977,17.17775,92.7,8.21,93.062850268,136.95
2020-02-10 13:00:00,96.70152,16.30711,98.0668435653,17.68152,5.15711,18.41825,79.02,11.15,79.8027750144,138.77,94.02152,14.84711,95.1865688974,17.68152,5.15711,18.41825,76.34,9.69,76.9525288733,138.96,108.85152,12.30711,109.5450517498,17.68152,5.15711,18.41825,91.17,7.15,91.4499393111,137.11,108.36152,12.29711,109.0570398052,17.68152,5.15711,18.41825,90.68,7.14,90.960661827,137.01
2020-02-10 13:30:00,96.44344,15.81017,97.7307453899,14.98344,4.37017,15.60775,81.46,11.44,82.2593775809,138.98,93.70344,13.84017,94.7200346994,14.98344,4.37017,15.60775,78.72,9.47,79.2875734274,139.18,114.46344,13.15017,115.2163446203,14.98344,4.37017,15.60775,99.48,8.78,99.8667051624,137.11,113.94344,13.12017,114.6963224339,14.98344,4.37017,15.60775,98.96,8.75,99.3460824592,137.01
2020-02-10 14:00:00,96.46416,15.34038,97.6763094258,10.66416,3.11038,11.1085,85.8,12.23,86.6672539083,138.54,93.60416,11.69038,94.3313508535,10.66416,3.11038,11.1085,82.94,8.58,83.3826120963,138.74,116.33416,12.55038,117.0091826356,10.66416,3.11038,11.1085,105.67,9.44,106.0908219404,136.7,115.76416,12.530380000000001,116.4403330614,10.66416,3.11038,11.1085,105.1,9.42,105.5213078008,136.63
2020-02-10 14:30:00,92.9444,13.6317,93.938728628,6.3144,1.8417,6.5775,86.63,11.79,87.4286051587,138.38,90.0544,10.7717,90.6963311289,6.3144,1.8417,6.5775,83.74,8.93,84.2147997682,138.59,118.7044,12.1817,119.3278190291,6.3144,1.8417,6.5775,112.39,10.34,112.8646432679,136.34,118.1044,12.1517,118.7278952574,6.3144,1.8417,6.5775,111.79,10.31,112.2644208999,136.31
2020-02-10 15:00:00,91.22688,13.40034,92.2058173146,5.72688,1.67034,5.9655000000000005,85.5,11.73,86.3008858587,138.12,88.36688,10.59034,88.9992178744,5.72688,1.67034,5.9655000000000005,82.64,8.92,83.1200096246,138.32,118.88688,12.40034,119.5318311926,5.72688,1.67034,5.9655000000000005,113.16,10.73,113.6675789308,136.02,118.28688,12.37034,118.9319607669,5.72688,1.67034,5.9655000000000005,112.56,10.7,113.0674294393,135.98
2020-02-10 15:30:00,90.59736,14.08048,91.685012712,8.12736,2.37048,8.466,82.47,11.71,83.2972088368,138.86,87.79736,11.53048,88.5512754962,8.12736,2.37048,8.466,79.67,9.16,80.1948533261,139.06,116.45736,12.11048,117.0853552926,8.12736,2.37048,8.466,108.33,9.74,108.766982582,136.88,115.85736,12.08048,116.4854749022,8.12736,2.37048,8.466,107.73,9.71,108.1667092963,136.85
2020-02-10 16:00:00,96.31776,15.02018,97.4818788219,14.29776,4.17018,14.8935,82.02,10.85,82.7345326934,138.26,93.54776,14.00018,94.5895789242,14.29776,4.17018,14.8935,79.25,9.83,79.8573190134,138.46,108.70776,9.35018,109.1091332119,14.29776,4.17018,14.8935,94.41,5.18,94.5519989212,136.79,108.19776,9.34018,108.6001576032,14.29776,4.17018,14.8935,93.9,5.17,94.0422187105,136.73
