Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-10 16:30:00,94.40184,15.47262,95.6614309168,18.83184,5.4926200000000005,19.6165,75.57,9.98,76.2261457769,138.263,91.82184,16.16262,93.2334735288,18.83184,5.4926200000000005,19.6165,72.99,10.67,73.765771195,138.463,114.64184,10.39262,115.1119369529,18.83184,5.4926200000000005,19.6165,95.81,4.9,95.9352182465,136.793,114.12184,10.39262,114.5940701583,18.83184,5.4926200000000005,19.6165,95.29,4.9,95.4159006665,136.733
2020-02-10 17:00:00,96.70448,15.12589,97.8802789144,19.01448,5.54589,19.80675,77.69,9.58,78.2784293404,138.24,94.06448,16.58589,95.5155387608,19.01448,5.54589,19.80675,75.05,11.04,75.8576568317,138.45,116.30448,9.20589,116.6682496601,19.01448,5.54589,19.80675,97.29,3.66,97.3588193232,136.72,115.77448,9.21589,116.1407028038,19.01448,5.54589,19.80675,96.76,3.67,96.8295745111,136.63
2020-02-10 17:30:00,99.664,15.23075,100.8210724083,18.654,5.44075,19.43125,81.01,9.79,81.5994129881,138.3,96.934,16.30075,98.2950395827,18.654,5.44075,19.43125,78.28,10.86,79.0297285836,138.51,120.424,9.18075,120.7734488477,18.654,5.44075,19.43125,101.77,3.74,101.8386984402,136.77,119.894,9.19075,120.2457530292,18.654,5.44075,19.43125,101.24,3.75,101.3094274981,136.67
2020-02-10 18:00:00,99.05848,14.64414,100.1350752546,18.28848,5.33414,19.0505,80.77,9.31,81.3047907568,138.37,96.31848,16.72414,97.759636089,18.28848,5.33414,19.0505,78.03,11.39,78.8569147253,138.58,121.94848,8.66414,122.2558755081,18.28848,5.33414,19.0505,103.66,3.33,103.7134730881,136.81,121.36848,8.68414,121.6787665332,18.28848,5.33414,19.0505,103.08,3.35,103.134421509,136.67
2020-02-10 18:30:00,96.59624,14.64182,97.6996237201,20.16624,5.88182,21.0065,76.43,8.76,76.9303743654,139.24,93.97624,18.01182,95.6867772696,20.16624,5.88182,21.0065,73.81,12.13,74.8000868983,139.44,121.15624,7.54182,121.3907473404,20.16624,5.88182,21.0065,100.99,1.6600000000000001,101.0036420135,137.76,120.60624,7.55182,120.8424392018,20.16624,5.88182,21.0065,100.44,1.67,100.4538824536,137.67
2020-02-10 19:00:00,95.18472,13.71096,96.1671531532,21.05472,6.14096,21.932,74.13,7.57,74.5155138209,139.57,92.71472,19.24096,94.6901993155,21.05472,6.14096,21.932,71.66,13.1,72.8475504049,139.78,115.54472,7.71096,115.8017323877,21.05472,6.14096,21.932,94.49,1.57,94.5030422791,138.56,115.02472,7.6909600000000005,115.2815556661,21.05472,6.14096,21.932,93.97,1.55,93.9827824657,138.5
2020-02-10 19:30:00,90.63208,11.02519,91.3002121556,13.49208,3.93519,14.05425,77.14,7.09,77.4651386109,138.62,88.26208,17.36519,89.9541249174,13.49208,3.93519,14.05425,74.77,13.43,75.9665571156,138.83,116.70208,6.30519,116.8722845557,13.49208,3.93519,14.05425,103.21,2.37,103.23720744,137.84,116.17208,6.31519,116.3436023005,13.49208,3.93519,14.05425,102.68,2.38,102.7075790777,137.8
2020-02-10 20:00:00,87.96176,9.60343,88.4844454696,12.73176,3.71343,13.26225,75.23,5.89,75.460221309,139.63,85.36176,18.73343,87.393200364,12.73176,3.71343,13.26225,72.63,15.02,74.1668207489,139.83,115.36176,6.17343,115.526823328,12.73176,3.71343,13.26225,102.63,2.46,102.6594783739,137.73,114.81176,6.20343,114.9792275938,12.73176,3.71343,13.26225,102.08,2.49,102.1103643123,137.7
2020-02-10 20:30:00,87.3912,8.08035,87.7639669429,9.6012,2.80035,10.00125,77.79,5.28,77.9689842181,139.31,84.7312,18.36035,86.6976280273,9.6012,2.80035,10.00125,75.13,15.56,76.7243800887,139.51,110.2212,4.5203500000000005,110.3138544951,9.6012,2.80035,10.00125,100.62,1.72,100.6346997809,137.46,109.6912,4.55035,109.7855411362,9.6012,2.80035,10.00125,100.09,1.75,100.1052975621,137.36
2020-02-10 21:00:00,83.39576,6.59668,83.6562548349,9.72576,2.8366800000000003,10.131,73.67,3.76,73.7658898137,139.75,80.80576,19.96668,83.2360448328,9.72576,2.8366800000000003,10.131,71.08,17.13,73.1150005129,139.96,105.54576,3.28668,105.596920975,9.72576,2.8366800000000003,10.131,95.82,0.45,95.8210566629,137.91,105.00576,3.30668,105.0578115411,9.72576,2.8366800000000003,10.131,95.28,0.47000000000000003,95.2811592079,137.81
2020-02-10 21:30:00,78.16952,5.88236,78.3905352463,12.41952,3.62236,12.937,65.75,2.26,65.788829599,139.03,76.10952,22.20236,79.2818000817,12.41952,3.62236,12.937,63.69,18.58,66.3448000977,139.24,101.74952,37.83236,108.5552959712,12.41952,3.62236,12.937,89.33,34.21,95.6565366298,137.88,100.73952,41.53236,108.9650761345,12.41952,3.62236,12.937,88.32,37.91,96.1123847379,137.81
2020-02-10 22:00:00,71.19912,4.41141,71.3356518647,10.11912,2.95141,10.54075,61.08,1.46,61.0974467552,137.55,69.47912,22.06141,72.8975577586,10.11912,2.95141,10.54075,59.36,19.11,62.360257376,137.75,95.53912,41.90141,104.3237825731,10.11912,2.95141,10.54075,85.42,38.95,93.8811956677,137.88,94.32912,50.24141,106.874609514,10.11912,2.95141,10.54075,84.21,47.29,96.5798540069,137.81
2020-02-10 22:30:00,69.00528,3.49779,69.0938723966,8.73528,2.54779,9.09925,60.27,0.9500000000000001,60.2774866762,139.08,67.10528,22.49779,70.7761906206,8.73528,2.54779,9.09925,58.37,19.95,61.6851635322,139.29,88.31528,40.10779,96.9959973409,8.73528,2.54779,9.09925,79.58,37.56,87.9984658957,138.73,87.07528,52.16779,101.5065648151,8.73528,2.54779,9.09925,78.34,49.62,92.7324107311,138.65
2020-02-10 23:00:00,64.29064,2.65977,64.3456351905,7.37064,2.14977,7.67775,56.92,0.51,56.9222847398,136.85,63.14064,22.66977,67.0869502322,7.37064,2.14977,7.67775,55.77,20.52,59.4252749257,137.07,83.05064,36.20977,90.6010830391,7.37064,2.14977,7.67775,75.68,34.06,82.9912405016,138.94,81.95064,50.33977,96.1769194769,7.37064,2.14977,7.67775,74.58,48.19,88.7944395782,138.85
2020-02-10 23:30:00,59.83904,2.91597,59.9100458117,7.28904,2.12597,7.59275,52.55,0.79,52.5559378187,136.57,58.73904,23.86597,63.4023607144,7.28904,2.12597,7.59275,51.45,21.74,55.8545441303,136.79,76.31904,27.09597,80.9863411741,7.28904,2.12597,7.59275,69.03,24.97,73.4073688399,136.2,75.59904,42.46597,86.7097079742,7.28904,2.12597,7.59275,68.31,40.34,79.3320345132,136.09
2020-02-11 00:00:00,56.9392,3.3156,57.0356528848,6.9792000000000005,2.0356,7.27,49.96,1.28,49.9763944278,136.93,55.8592,24.3156,60.9220701224,6.9792000000000005,2.0356,7.27,48.88,22.28,53.7182724964,137.15,74.6492,26.5656,79.2353088213,6.9792000000000005,2.0356,7.27,67.67,24.53,71.9788149388,136.56,73.9392,43.0556,85.5616151554,6.9792000000000005,2.0356,7.27,66.96,41.02,78.5256773291,136.46
2020-02-11 00:30:00,56.22192,3.81431,56.3511601412,7.35192,2.14431,7.65825,48.87,1.67,48.8985255401,137.31,55.16192,24.95431,60.5438271475,7.35192,2.14431,7.65825,47.81,22.81,52.9725608216,137.52,70.34192,25.56431,74.8433006692,7.35192,2.14431,7.65825,62.99,23.42,67.2029500841,137.05,69.60192,44.81431,82.7813363534,7.35192,2.14431,7.65825,62.25,42.67,75.4704670716,136.95
2020-02-11 01:00:00,58.25208,4.22269,58.4049307436,8.99208,2.62269,9.36675,49.26,1.6,49.2859777219,137.31,57.19208,25.39269,62.5757358739,8.99208,2.62269,9.36675,48.2,22.77,53.3077189533,137.52,70.86208,26.30269,75.586148752,8.99208,2.62269,9.36675,61.87,23.68,66.2468059607,137.05,70.11208,45.15269,83.3934600323,8.99208,2.62269,9.36675,61.12,42.53,74.4610992398,136.95
2020-02-11 01:30:00,60.84152,4.52211,61.0093438316,10.84152,3.16211,11.29325,50.0,1.3599999999999999,50.0184925802,137.7,59.76152,25.82211,65.1016177799,10.84152,3.16211,11.29325,48.92,22.66,53.9132822225,137.92,67.97152,25.68211,72.6615324994,10.84152,3.16211,11.29325,57.13,22.52,61.4083650654,137.64,67.19152,47.40211,82.2293158938,10.84152,3.16211,11.29325,56.35,44.24,71.6414691362,137.53
2020-02-11 02:00:00,56.74672,3.79946,56.8737736312,7.02672,2.04946,7.3195,49.72,1.75,49.7507879335,138.21,55.67672,25.21946,61.1221589332,7.02672,2.04946,7.3195,48.65,23.17,53.8857253825,138.43,72.53672,26.59946,77.2599962506,7.02672,2.04946,7.3195,65.51,24.55,69.9590065681,137.85,71.79672,44.40946,84.421378455,7.02672,2.04946,7.3195,64.77,42.36,77.3920054011,137.75
2020-02-11 02:30:00,55.63304,4.03047,55.7788474967,6.89304,2.01047,7.18025,48.74,2.02,48.7818408837,137.93,54.57304,25.36047,60.1778209431,6.89304,2.01047,7.18025,47.68,23.35,53.090534938,138.14,69.83304,25.53047,74.3536036387,6.89304,2.01047,7.18025,62.94,23.52,67.1910261865,137.65,69.10304,45.21047,82.5785488784,6.89304,2.01047,7.18025,62.21,43.2,75.7385245433,137.54
2020-02-11 03:00:00,55.642,4.0585,55.7898161518,7.092,2.0685000000000002,7.3875,48.55,1.99,48.5907666126,138.09,54.582,25.4485,60.2230925497,7.092,2.0685000000000002,7.3875,47.49,23.38,52.9332079134,138.31,70.812,26.1185,75.4752634063,7.092,2.0685000000000002,7.3875,63.72,24.05,68.1075685956,137.76,70.052,44.8685,83.1893322263,7.092,2.0685000000000002,7.3875,62.96,42.8,76.1301622223,137.63
2020-02-11 03:30:00,55.026,4.22175,55.187714657,6.966,2.03175,7.25625,48.06,2.19,48.1098711285,138.16,53.976,25.61175,59.7442073683,6.966,2.03175,7.25625,47.01,23.58,52.5923616127,138.37,69.516,25.50175,74.0460229119,6.966,2.03175,7.25625,62.55,23.47,66.8082584715,137.87,68.756,45.47175,82.4321999225,6.966,2.03175,7.25625,61.79,43.44,75.5316999676,137.76
2020-02-11 04:00:00,54.68128,4.07204,54.832689996,7.00128,2.04204,7.293,47.68,2.03,47.7231945704,138.01,53.63128,25.41204,59.3471648135,7.00128,2.04204,7.293,46.63,23.37,52.1585448417,138.23,69.80128,25.04204,74.1574167363,7.00128,2.04204,7.293,62.8,23.0,66.8792942546,137.78,69.05128,45.83204,82.8773501036,7.00128,2.04204,7.293,62.05,43.79,75.9458135778,137.7
2020-02-11 04:30:00,54.53088,3.90109,54.670242150199996,6.62088,1.9310900000000002,6.89675,47.91,1.97,47.9504848776,137.33,53.47088,25.05109,59.0482185859,6.62088,1.9310900000000002,6.89675,46.85,23.12,52.2442044633,137.55,69.45088,24.481090000000002,73.6393135517,6.62088,1.9310900000000002,6.89675,62.83,22.55,66.7541114839,137.14,68.70088,45.59109,82.4521582505,6.62088,1.9310900000000002,6.89675,62.08,43.66,75.8954675854,137.05
2020-02-11 05:00:00,55.58632,3.20226,55.6784827402,6.55632,1.91226,6.8295,49.03,1.29,49.0469672865,136.14,54.54632,23.98226,59.5856511272,6.55632,1.91226,6.8295,47.99,22.07,52.8216338255,136.36,69.48632,23.94226,73.4954453082,6.55632,1.91226,6.8295,62.93,22.03,66.6746263582,136.05,68.76632,45.04226,82.2046954392,6.55632,1.91226,6.8295,62.21,43.13,75.6986195383,135.95
2020-02-11 05:30:00,58.16664,3.47277,58.2702165807,7.58664,2.21277,7.90275,50.58,1.26,50.5956915162,136.6,57.10664,24.39277,62.0981123736,7.58664,2.21277,7.90275,49.52,22.18,54.2603243632,136.82,71.91664,25.07277,76.1619780754,7.58664,2.21277,7.90275,64.33,22.86,68.2709931083,136.43,71.19664,44.85277,84.1470886244,7.58664,2.21277,7.90275,63.61,42.64,76.5793816899,136.34
2020-02-11 06:00:00,60.79168,6.71049,61.1609273414,7.68168,2.24049,8.00175,53.11,4.47,53.2977766891,137.7,59.71168,20.03049,62.9817851292,7.68168,2.24049,8.00175,52.03,17.79,54.9873167194,137.91,78.94168,28.21049,83.8309047265,7.68168,2.24049,8.00175,71.26,25.97,75.8447658049,136.9,78.23168,42.70049,89.1264697038,7.68168,2.24049,8.00175,70.55,40.46,81.3284335273,136.81
2020-02-11 06:30:00,66.46152,4.96336,66.6465946857,8.89152,2.59336,9.262,57.57,2.37,57.6187625691,137.78,65.18152,21.36336,68.5931753165,8.89152,2.59336,9.262,56.29,18.77,59.3369783525,137.99,88.36152,31.43336,93.7860028874,8.89152,2.59336,9.262,79.47,28.84,84.5412709864,136.57,87.71152,39.50336,96.1968096768,8.89152,2.59336,9.262,78.82,36.91,87.0341341084,136.48
2020-02-11 07:00:00,74.24288,7.09709,74.5813241848,8.49288,2.47709,8.84675,65.75,4.62,65.9121149714,138.83,72.48288,19.03709,74.9411681839,8.49288,2.47709,8.84675,63.99,16.56,66.0980612424,139.03,98.35288,26.94709,101.9776184452,8.49288,2.47709,8.84675,89.86,24.47,93.1321668383,136.8,97.76288,26.99709,101.4220073473,8.49288,2.47709,8.84675,89.27,24.52,92.5762566752,136.74
2020-02-11 07:30:00,84.98376,10.34068,85.6105666761,12.65376,3.69068,13.181,72.33,6.65,72.6350562745,138.83,83.07376,18.23068,85.0506160695,12.65376,3.69068,13.181,70.42,14.54,71.9054100885,139.03,104.07376,5.09068,104.1981887722,12.65376,3.69068,13.181,91.42,1.4,91.4307191266,139.46,103.57376,5.10068,103.699280118,12.65376,3.69068,13.181,90.92,1.4100000000000001,90.9309325807,139.34
2020-02-11 08:00:00,90.2116,12.75005,91.1081585236,15.531600000000001,4.53005,16.17875,74.68,8.22,75.1310242177,138.07,88.2716,17.32005,89.9547636235,15.531600000000001,4.53005,16.17875,72.74,12.79,73.8558846674,138.27,104.1216,6.38005,104.3168856157,15.531600000000001,4.53005,16.17875,88.59,1.85,88.6093144088,138.88,103.6216,6.38005,103.8178261406,15.531600000000001,4.53005,16.17875,88.09,1.85,88.1094240136,138.78
2020-02-11 08:30:00,94.46336,16.02223,95.8125160752,18.93336,5.52223,19.72225,75.53,10.5,76.2563498995,136.68,92.51336,15.70223,93.8364630912,18.93336,5.52223,19.72225,73.58,10.18,74.2808777546,136.89,103.45336,8.81223,103.8279976349,18.93336,5.52223,19.72225,84.52,3.29,84.5840085359,137.65,102.98336,8.82223,103.3605542703,18.93336,5.52223,19.72225,84.05,3.3,84.1147579204,137.56
2020-02-11 09:00:00,94.76216,16.99688,96.2744041664,19.77216,5.7668800000000005,20.596,74.99,11.23,75.8262025951,136.24,92.81216,15.08688,94.0303727101,19.77216,5.7668800000000005,20.596,73.04,9.32,73.6322212078,136.45,105.17216,11.55688,105.8052206387,19.77216,5.7668800000000005,20.596,85.4,5.79,85.5960518949,137.05,104.70216,11.55688,105.3380452828,19.77216,5.7668800000000005,20.596,84.93,5.79,85.1271343345,136.97
2020-02-11 09:30:00,98.75376,18.71693,100.5118330485,22.58376,6.58693,23.52475,76.17,12.13,77.1297983921,136.94,96.79376,15.23693,97.9856928881,22.58376,6.58693,23.52475,74.21,8.65,74.712426008,137.15,102.69376,12.87693,103.4979404102,22.58376,6.58693,23.52475,80.11,6.29,80.3565566709,137.85,102.25376,12.86693,103.0601247902,22.58376,6.58693,23.52475,79.67,6.28,79.9171277011,137.77
2020-02-11 10:00:00,97.88864,18.90877,99.6981816482,23.37864,6.81877,24.35275,74.51,12.09,75.4844897976,136.45,95.94864,15.36877,97.1717068347,23.37864,6.81877,24.35275,72.57,8.55,73.0719330523,136.66,102.96864,14.67877,104.0096491301,23.37864,6.81877,24.35275,79.59,7.86,79.9771698674,137.18,102.55864,14.66877,103.6023525407,23.37864,6.81877,24.35275,79.18,7.85,79.5681776843,137.09
2020-02-11 10:30:00,97.0064,17.94145,98.6515953701,22.9764,6.70145,23.93375,74.03,11.24,74.8784247965,136.25,95.0664,16.04145,96.4103133854,22.9764,6.70145,23.93375,72.09,9.34,72.6925285019,136.47,104.0464,15.70145,105.2244690415,22.9764,6.70145,23.93375,81.07,9.0,81.568038471,136.75,103.5964,15.68145,104.7765334751,22.9764,6.70145,23.93375,80.62,8.98,81.1185848003,136.65
2020-02-11 11:00:00,102.99216,19.28063,104.781332854,27.84216,8.12063,29.00225,75.15,11.16,75.9741278331,136.63,101.06216,17.62063,102.5867768548,27.84216,8.12063,29.00225,73.22,9.5,73.8337212932,136.85,93.00216,16.89063,94.5235163674,27.84216,8.12063,29.00225,65.16,8.77,65.7475360755,137.29,92.64216,16.87063,94.1657473079,27.84216,8.12063,29.00225,64.8,8.75,65.3880914234,137.19
2020-02-11 11:30:00,102.72928,19.23729,104.514966851,27.17928,7.92729,28.31175,75.55,11.31,76.3918752224,136.47,100.75928,17.23729,102.2230730934,27.17928,7.92729,28.31175,73.58,9.31,74.1666535581,136.69,93.95928,16.42729,95.3844964072,27.17928,7.92729,28.31175,66.78,8.5,67.318781926,137.16,93.60928,16.42729,95.0397451536,27.17928,7.92729,28.31175,66.43,8.5,66.9715977113,137.07
2020-02-11 12:00:00,103.06448,20.37714,105.0595777274,31.22448,9.10714,32.5255,71.84,11.27,72.7186255371,136.63,101.21448,18.51714,102.8943897181,31.22448,9.10714,32.5255,69.99,9.41,70.6197436982,136.86,91.51448,18.40714,93.3473237573,31.22448,9.10714,32.5255,60.29,9.3,61.0030663164,137.24,91.21448,18.38714,93.049278767,31.22448,9.10714,32.5255,59.99,9.28,60.7035295514,137.15
2020-02-11 12:30:00,97.7744,17.5942,99.3447994059,18.9744,5.5342,19.765,78.8,12.06,79.717523795,136.25,95.7444,14.1142,96.7791339753,18.9744,5.5342,19.765,76.77,8.58,77.2479727889,136.48,106.9744,15.5542,108.0992848866,18.9744,5.5342,19.765,88.0,10.02,88.568619725,136.72,106.4944,15.5342,107.6214133014,18.9744,5.5342,19.765,87.52,10.0,88.0894454518,136.62
2020-02-11 13:00:00,101.65672,18.16321,103.2666011771,25.17672,7.34321,26.22575,76.48,10.82,77.2415872442,136.85,99.68672,17.26321,101.170453018,25.17672,7.34321,26.22575,74.51,9.92,75.1674563891,137.07,97.63672,16.26321,98.981923056,25.17672,7.34321,26.22575,72.46,8.92,73.0069722698,137.38,97.22672,16.24321,98.5742205298,25.17672,7.34321,26.22575,72.05,8.9,72.5976067099,137.29
2020-02-11 13:30:00,99.30712,17.53666,100.8436340413,21.65712,6.31666,22.5595,77.65,11.22,78.4564267603,136.85,97.31712,15.85666,98.6004843368,21.65712,6.31666,22.5595,75.66,9.54,76.2590794594,137.07,103.58712,16.54666,104.9003497947,21.65712,6.31666,22.5595,81.93,10.23,82.5662025286,137.23,103.19712,16.52666,104.5120857463,21.65712,6.31666,22.5595,81.54,10.21,82.1767345421,137.14
2020-02-11 14:00:00,94.14048,16.14139,95.5142630488,15.57048,4.54139,16.21925,78.57,11.6,79.4216903623,137.43,92.12048,13.90139,93.1634664413,15.57048,4.54139,16.21925,76.55,9.36,77.1201147561,137.64,110.69048,14.85139,111.6823448337,15.57048,4.54139,16.21925,95.12,10.31,95.6771158637,137.74,110.17048,14.83139,111.1643143853,15.57048,4.54139,16.21925,94.6,10.29,95.1579954602,137.64
2020-02-11 14:30:00,96.78384,16.50362,98.1808594292,17.46384,5.09362,18.1915,79.32,11.41,80.13644926,137.34,94.75384,14.613620000000001,95.8741262503,17.46384,5.09362,18.1915,77.29,9.52,77.8740938952,137.56,106.12384,13.82362,107.020380705,17.46384,5.09362,18.1915,88.66,8.73,89.0887675299,137.86,105.64384,13.81362,106.5431228538,17.46384,5.09362,18.1915,88.18,8.72,88.6101055185,137.76
2020-02-11 15:00:00,94.94888,14.97634,96.1227370243,12.39888,3.61634,12.9155,82.55,11.36,83.3279790947,137.06,92.85888,13.12634,93.7820473046,12.39888,3.61634,12.9155,80.46,9.51,81.0200697358,137.28,110.17888,13.09634,110.9544939128,12.39888,3.61634,12.9155,97.78,9.48,98.2384792228,137.44,109.64888,13.08634,110.4270310198,12.39888,3.61634,12.9155,97.25,9.47,97.709996418,137.34
2020-02-11 15:30:00,94.99472,14.49721,96.0945676179,11.54472,3.36721,12.02575,83.45,11.13,84.1889505814,137.59,92.87472,13.23721,93.8133111219,11.54472,3.36721,12.02575,81.33,9.87,81.9267099303,137.8,111.16472,12.04721,111.8156082193,11.54472,3.36721,12.02575,99.62,8.68,99.9974339671,138.02,110.62472,12.02721,111.2766033606,11.54472,3.36721,12.02575,99.08,8.66,99.4577397692,137.93
2020-02-11 16:00:00,98.16984,15.69787,99.4170036169,17.64984,5.14787,18.38525,80.52,10.55,81.2082070976,137.52,96.08984,15.57787,97.3443752097,17.64984,5.14787,18.38525,78.44,10.43,79.130389232,137.74,109.17984,9.90787,109.6284787378,17.64984,5.14787,18.38525,91.53,4.76,91.6536878691,138.35,108.66984,9.91787,109.1214840028,17.64984,5.14787,18.38525,91.02,4.77,91.1449027648,138.29
2020-02-11 16:30:00,98.48216,16.33188,99.8271813816,22.05216,6.43188,22.971,76.43,9.9,77.0685078356,137.25,96.51216,17.39188,98.0666840359,22.05216,6.43188,22.971,74.46,10.96,75.2622960054,137.47,110.22216,8.02188,110.51368745,22.05216,6.43188,22.971,88.17,1.5899999999999999,88.1843353436,138.35,109.73216,8.04188,110.0264457855,22.05216,6.43188,22.971,87.68,1.6099999999999999,87.6947803464,138.26
2020-02-11 17:00:00,99.85952,16.56361,101.2238949599,21.98952,6.41361,22.90575,77.87,10.15,78.5287170403,137.31,97.84952,17.18361,99.3468923362,21.98952,6.41361,22.90575,75.86,10.77,76.6207054261,137.52,112.40952,7.38361,112.6517549054,21.98952,6.41361,22.90575,90.42,0.97,90.4252027921,138.46,111.92952,7.4036100000000005,112.1741097066,21.98952,6.41361,22.90575,89.94,0.99,89.9454484674,138.39
2020-02-11 17:30:00,102.62352,16.53936,103.9477622963,21.08352,6.14936,21.962,81.54,10.39,82.199292576,136.65,100.56352,16.46936,101.9031960912,21.08352,6.14936,21.962,79.48,10.32,80.147194586,136.88,115.11352,6.75936,115.3118009329,21.08352,6.14936,21.962,94.03,0.61,94.031978603,137.87,114.59352,6.79936,114.7950614025,21.08352,6.14936,21.962,93.51,0.65,93.5122590894,137.81
2020-02-11 18:00:00,103.2688,16.3284,104.5517178242,21.1488,6.1684,22.03,82.12,10.16,82.7461177337,135.87,101.1688,16.5384,102.5116811295,21.1488,6.1684,22.03,80.02,10.37,80.6891399136,136.09,117.6188,7.7084,117.8711226043,21.1488,6.1684,22.03,96.47,1.54,96.4822911212,136.95,117.0888,7.7284,117.3435778047,21.1488,6.1684,22.03,95.94,1.56,95.9526820886,136.83
2020-02-11 18:30:00,101.06304,15.22922,102.2040468663,21.32304,6.21922,22.2115,79.74,9.01,80.2474155347,136.06,99.00304,17.71922,100.5762033816,21.32304,6.21922,22.2115,77.68,11.5,78.52663497180001,136.28,118.99304,7.53922,119.2316376079,21.32304,6.21922,22.2115,97.67,1.32,97.6789194248,136.99,118.46304,7.55922,118.7039748831,21.32304,6.21922,22.2115,97.14,1.34,97.149241891,136.87
2020-02-11 19:00:00,98.71992,14.56331,99.7883390129,21.43992,6.25331,22.33325,77.28,8.31,77.7255073962,136.83,96.70992,18.65331,98.4924088464,21.43992,6.25331,22.33325,75.27,12.4,76.2845521715,137.05,116.07992,7.34331,116.3119599567,21.43992,6.25331,22.33325,94.64,1.09,94.6462767361,137.81,115.54992,7.34331,115.7830221309,21.43992,6.25331,22.33325,94.11,1.09,94.1163120824,137.71
2020-02-11 19:30:00,94.31224,11.41107,95.0000585914,12.55224,3.66107,13.07525,81.76,7.75,82.1264884188,136.79,92.22224,16.63107,93.7098396112,12.55224,3.66107,13.07525,79.67,12.97,80.7188317557,137.01,116.95224,7.00107,117.1616038733,12.55224,3.66107,13.07525,104.4,3.34,104.4534135392,137.33,116.40224,7.03107,116.6143962912,12.55224,3.66107,13.07525,103.85,3.37,103.9046649578,137.22
2020-02-11 20:00:00,92.14456,10.53383,92.7447115046,11.94456,3.48383,12.44225,80.2,7.05,80.5092696526,137.58,90.07456,17.35383,91.7310295094,11.94456,3.48383,12.44225,78.13,13.87,79.3515834751,137.79,114.76456,6.5938300000000005,114.9538291057,11.94456,3.48383,12.44225,102.82,3.11,102.8670233846,138.05,114.20456,6.61383,114.3959102069,11.94456,3.48383,12.44225,102.26,3.13,102.3078907025,137.96
2020-02-11 20:30:00,89.32688,9.01534,89.7806652117,9.20688,2.68534,9.5905,80.12,6.33,80.3696665416,136.88,87.26688,17.04534,88.915982594,9.20688,2.68534,9.5905,78.06,14.36,79.3698506991,137.1,109.97688,4.23534,110.0584037657,9.20688,2.68534,9.5905,100.77,1.55,100.7819200055,137.47,109.43688,4.26534,109.519970003,9.20688,2.68534,9.5905,100.23,1.58,100.2424525837,137.39
2020-02-11 21:00:00,85.6844,7.7842,86.037260376,8.894400000000001,2.5942,9.265,76.79,5.19,76.9651882347,136.95,83.6644,18.0942,85.5986676357,8.894400000000001,2.5942,9.265,74.77,15.5,76.359694211,137.17,105.1744,15.9542,106.3775865161,8.894400000000001,2.5942,9.265,96.28,13.36,97.2025102557,137.73,104.6544,16.3542,105.9245169779,8.894400000000001,2.5942,9.265,95.76,13.76,96.7435537904,137.64
2020-02-11 21:30:00,81.61792,6.17731,81.8513532201,8.76792,2.55731,9.13325,72.85,3.62,72.9398855223,135.97,79.68792,19.27731,81.9864578742,8.76792,2.55731,9.13325,70.92,16.72,72.8642902937,136.2,101.11792,33.04731,106.3811940305,8.76792,2.55731,9.13325,92.35,30.49,97.2530852981,137.64,100.63792,35.18731,106.6120899662,8.76792,2.55731,9.13325,91.87,32.63,97.4926345936,137.56
2020-02-11 22:00:00,77.208,4.849,77.3601193445,8.808,2.569,9.175,68.4,2.2800000000000002,68.4379894503,137.53,75.358,21.019,78.2344331161,8.808,2.569,9.175,66.55,18.45,69.0601549376,137.74,94.298,33.639,100.1184055257,8.808,2.569,9.175,85.49,31.07,90.9608981926,138.53,93.578,41.089,102.2015068627,8.808,2.569,9.175,84.77,38.52,93.1114563306,138.44
2020-02-11 22:30:00,71.47968,3.15324,71.5491968886,8.95968,2.6132400000000002,9.333,62.52,0.54,62.5223320103,138.93,69.70968,23.20324,73.4699246781,8.95968,2.6132400000000002,9.333,60.75,20.59,64.1444510461,139.14,87.58968,41.37324,96.8694845171,8.95968,2.6132400000000002,9.333,78.63,38.76,87.6642144777,137.26,86.28968,51.63324,100.5579452226,8.95968,2.6132400000000002,9.333,77.33,49.02,91.5581197928,137.16
2020-02-11 23:00:00,66.18896,2.55428,66.2382274234,8.20896,2.39428,8.551,57.98,0.16,57.9802207654,138.46,64.53896,23.42428,68.6583880629,8.20896,2.39428,8.551,56.33,21.03,60.1276126251,138.67,81.80896,39.40428,90.8042026483,8.20896,2.39428,8.551,73.6,37.01,82.3814305533,136.89,80.51896,52.69428,96.2288421639,8.20896,2.39428,8.551,72.31,50.3,88.0841989235,136.79
2020-02-11 23:30:00,62.15512,3.06566,62.2306774304,7.66512,2.23566,7.9845,54.49,0.8300000000000001,54.4963209767,139.31,60.56512,24.21566,65.2267732595,7.66512,2.23566,7.9845,52.9,21.98,57.2846436665,139.52,77.40512,38.81566,86.5921940099,7.66512,2.23566,7.9845,69.74,36.58,78.7512793547,137.75,76.09512,54.00566,93.3117280938,7.66512,2.23566,7.9845,68.43,51.77,85.806746821,137.64
2020-02-12 00:00:00,58.73928,3.55854,58.84697292,6.98928,2.03854,7.2805,51.75,1.52,51.7723178929,139.21,57.20928,24.67854,62.3051527135,6.98928,2.03854,7.2805,50.22,22.64,55.0873669728,139.42,74.06928,37.32854,82.9438251966,6.98928,2.03854,7.2805,67.08,35.29,75.7965071755,137.7,72.74928,55.05854,91.2354129023,6.98928,2.03854,7.2805,65.76,53.02,84.4718769769,137.6
2020-02-12 00:30:00,57.56504,4.01272,57.7047290263,6.93504,2.02272,7.224,50.63,1.99,50.6690931437,137.96,56.06504,24.73272,61.2780233754,6.93504,2.02272,7.224,49.13,22.71,54.1248648959,138.18,70.53504,35.57272,78.9975333539,6.93504,2.02272,7.224,63.6,33.55,71.906623478,136.56,69.26504,55.34272,88.6592489434,6.93504,2.02272,7.224,62.33,53.32,82.0246993289,136.46
2020-02-12 01:00:00,59.00016,3.29588,59.0921458825,6.98016,2.03588,7.271,52.02,1.26,52.0352572781,137.91,57.48016,24.04588,62.3070873866,6.98016,2.03588,7.271,50.5,22.01,55.088021384,138.13,72.49016,36.37588,81.1050426459,6.98016,2.03588,7.271,65.51,34.34,73.964827452,136.5,71.21016,54.54588,89.700278217,6.98016,2.03588,7.271,64.23,52.51,82.9626000075,136.39
2020-02-12 01:30:00,59.8864,3.61395,59.9953459825,7.3164,2.13395,7.62125,52.57,1.48,52.5908290484,139.03,58.3564,24.67395,63.3582925083,7.3164,2.13395,7.62125,51.04,22.54,55.7954585966,139.24,71.3564,36.44395,80.1242616975,7.3164,2.13395,7.62125,64.04,34.31,72.6518939877,137.66,70.0564,56.11395,89.7589804174,7.3164,2.13395,7.62125,62.74,53.98,82.7656208821,137.56
2020-02-12 02:00:00,58.37272,3.63371,58.4857101228,6.7327200000000005,1.96371,7.01325,51.64,1.67,51.6669962355,139.36,56.84272,24.80371,62.0186975578,6.7327200000000005,1.96371,7.01325,50.11,22.84,55.069753041,139.56,72.79272,37.19371,81.7444319117,6.7327200000000005,1.96371,7.01325,66.06,35.23,74.8670588443,137.85,71.48272,55.26371,90.354064112,6.7327200000000005,1.96371,7.01325,64.75,53.3,83.8656813005,137.74
2020-02-12 02:30:00,55.78976,3.35868,55.8907689355,5.06976,1.47868,5.281,50.72,1.88,50.754830312,138.08,54.70976,24.14868,59.8023125389,5.06976,1.47868,5.281,49.64,22.67,54.5715905944,138.29,71.45976,37.42868,80.6684782663,5.06976,1.47868,5.281,66.39,35.95,75.4985734965,138.66,70.13976,55.08868,89.1871548879,5.06976,1.47868,5.281,65.07,53.61,84.3097681173,138.57
2020-02-12 03:00:00,54.59664,2.25277,54.6430972032,3.98664,1.16277,4.15275,50.61,1.09,50.621736438,135.47,53.96664,23.47277,58.8503964673,3.98664,1.16277,4.15275,49.98,22.31,54.7333216606,135.69,73.96664,36.54277,82.50113861130001,3.98664,1.16277,4.15275,69.98,35.38,78.4152077087,138.55,72.63664,55.19277,91.2267687182,3.98664,1.16277,4.15275,68.65,54.03,87.3616815314,138.43
2020-02-12 03:30:00,54.3084,2.5662000000000003,54.3689956961,4.7184,1.3762,4.915,49.59,1.19,49.6042760254,135.64,53.6884,23.8562,58.7500006213,4.7184,1.3762,4.915,48.97,22.48,53.8833118878,135.86,70.9784,35.4162,79.3236439468,4.7184,1.3762,4.915,66.26,34.04,74.4923432307,138.88,69.6484,57.2262,90.1428732014,4.7184,1.3762,4.915,64.93,55.85,85.6453583097,138.77
2020-02-12 04:00:00,54.40752,3.06386,54.4937195523,5.32752,1.55386,5.5495,49.08,1.51,49.1032229085,135.48,53.78752,24.25386,59.0029408814,5.32752,1.55386,5.5495,48.46,22.7,53.5131908972,135.71,72.50752,35.88386,80.9011240036,5.32752,1.55386,5.5495,67.18,34.33,75.4433648507,138.63,71.17752,56.67386,90.9844259236,5.32752,1.55386,5.5495,65.85,55.12,85.8745416291,138.52
2020-02-12 04:30:00,54.53072,12.63771,55.9759871531,5.34072,1.5577100000000002,5.56325,49.19,11.08,50.4224404407,137.61,53.98072,14.84771,55.9854679713,5.34072,1.5577100000000002,5.56325,48.64,13.29,50.4229481486,137.83,69.74072,34.94771,78.0071180109,5.34072,1.5577100000000002,5.56325,64.4,33.39,72.541381983,137.57,68.44072,56.43771,88.7093414707,5.34072,1.5577100000000002,5.56325,63.1,54.88,83.6266966943,137.47
2020-02-12 05:00:00,55.24936,13.67648,56.916938477,5.91936,1.72648,6.166,49.33,11.95,50.7567867383,137.85,54.68936,14.77648,56.6504232853,5.91936,1.72648,6.166,48.77,13.05,50.4857940415,138.07,72.18936,36.30648,80.8051000074,5.91936,1.72648,6.166,66.27,34.58,74.7495103663,137.49,70.87936,55.34648,89.9283966409,5.91936,1.72648,6.166,64.96,53.62,84.2312649792,137.37
2020-02-12 05:30:00,56.87096,13.40153,58.4286496307,5.73096,1.6715300000000002,5.96975,51.14,11.73,52.4680140657,138.23,56.31096,14.51153,58.1507413458,5.73096,1.6715300000000002,5.96975,50.58,12.84,52.1843079862,138.44,73.93096,36.65153,82.5174011822,5.73096,1.6715300000000002,5.96975,68.2,34.98,76.6475074611,137.85,72.63096,55.18153,91.2154460805,5.73096,1.6715300000000002,5.96975,66.9,53.51,85.6675557023,137.77
2020-02-12 06:00:00,59.64888,11.72384,60.7901086494,5.49888,1.60384,5.728,54.15,10.12,55.0875385183,137.11,59.08888,12.82384,60.4644243502,5.49888,1.60384,5.728,53.59,11.22,54.751954303,137.33,77.56888000000001,36.97384,85.9301808959,5.49888,1.60384,5.728,72.07,35.37,80.2815159299,136.8,76.28888,53.51384,93.1865026879,5.49888,1.60384,5.728,70.79,51.91,87.7830974619,136.7
2020-02-12 06:30:00,69.9716,9.06505,70.5563600114,7.7316,2.2550499999999998,8.05375,62.24,6.8100000000000005,62.6114502308,136.16,69.2916,10.47505,70.0789019824,7.7316,2.2550499999999998,8.05375,61.56,8.22,62.1063764842,136.39,88.5816,41.53505,97.8358841993,7.7316,2.2550499999999998,8.05375,80.85,39.28,89.8868227272,135.87,87.3416,48.23505,99.7756239723,7.7316,2.2550499999999998,8.05375,79.61,45.98,91.9342835943,135.77
2020-02-12 07:00:00,79.92552,7.74286,80.2996925788,11.49552,3.35286,11.9745,68.43,4.39,68.5706715732,138.43,78.55552,9.05286,79.0754323203,11.49552,3.35286,11.9745,67.06,5.7,67.3018097825,138.65,93.81552,36.50286,100.6668295967,11.49552,3.35286,11.9745,82.32,33.15,88.7440414901,137.52,93.07552,40.59286,101.5422705392,11.49552,3.35286,11.9745,81.58,37.24,89.6778344966,137.43
2020-02-12 07:30:00,82.5516,6.8713,82.8370776057,5.9016,1.7213,6.1475,76.65,5.15,76.8228156214,137.96,80.7116,11.1413,81.47693502,5.9016,1.7213,6.1475,74.81,9.42,75.4007460175,138.17,111.9916,21.9713,114.1264933933,5.9016,1.7213,6.1475,106.09,20.25,108.0053267205,136.14,111.4916,18.2013,112.9675360104,5.9016,1.7213,6.1475,105.59,16.48,106.8683231833,136.07
2020-02-12 08:00:00,86.1692,10.4706,86.8030212205,6.8592,2.0006,7.145,79.31,8.47,79.7609992415,138.59,83.4992,14.2306,84.7031662749,6.8592,2.0006,7.145,76.64,12.23,77.6096804529,138.8,115.3992,10.5606,115.8814119391,6.8592,2.0006,7.145,108.54,8.56,108.8770186954,137.94,114.8192,10.0306,115.2565036126,6.8592,2.0006,7.145,107.96,8.03,108.2582213968,137.87
2020-02-12 08:30:00,89.21376,13.32693,90.2036697511,9.86376,2.87693,10.274750000000001,79.35,10.45,80.0351485286,138.21,86.55376,13.05693,87.5330611321,9.86376,2.87693,10.274750000000001,76.69,10.18,77.3627074242,138.43,114.08376,10.24693,114.5430219182,9.86376,2.87693,10.274750000000001,104.22,7.37,104.4802627294,138.62,113.54376,10.21693,114.0025047688,9.86376,2.87693,10.274750000000001,103.68,7.34,103.9394920134,138.57
2020-02-12 09:00:00,92.70144,15.51167,93.990259518,12.21144,3.56167,12.72025,80.49,11.95,81.3722471117,138.08,90.01144,12.25167,90.8414153823,12.21144,3.56167,12.72025,77.8,8.69,78.2838176126,138.29,113.58144,12.86167,114.3073316444,12.21144,3.56167,12.72025,101.37,9.3,101.7957115993,138.48,113.05144,12.83167,113.7773256895,12.21144,3.56167,12.72025,100.84,9.27,101.2651889842,138.43
2020-02-12 09:30:00,97.44184,16.38887,98.8104611995,14.12184,4.11887,14.71025,83.32,12.27,84.2186161131,138.4,94.67184,12.60887,95.5078053965,14.12184,4.11887,14.71025,80.55,8.49,80.9961887992,138.62,107.34184,13.24887,108.1563829409,14.12184,4.11887,14.71025,93.22,9.13,93.6660306621,138.95,106.85184,13.21887,107.6664025379,14.12184,4.11887,14.71025,92.73,9.1,93.1754415069,138.9
2020-02-12 10:00:00,99.03888,17.14884,100.5125985387,17.13888,4.99884,17.853,81.9,12.15,82.7963314405,138.63,96.28888,13.64884,97.2514228431,17.13888,4.99884,17.853,79.15,8.65,79.6212597238,138.85,104.78888,14.55884,105.7954119695,17.13888,4.99884,17.853,87.65,9.56,88.1698139955,139.17,104.32888,14.53884,105.337045101,17.13888,4.99884,17.853,87.19,9.54,87.7103625577,139.12
2020-02-12 10:30:00,98.7776,17.3768,100.2944038319,19.9776,5.8268,20.81,78.8,11.55,79.6419644409,138.75,96.1276,15.1068,97.3074040759,19.9776,5.8268,20.81,76.15,9.28,76.7133684569,138.96,101.4676,14.7568,102.5350525235,19.9776,5.8268,20.81,81.49,8.93,81.9778323695,139.31,101.0476,14.7268,102.1151120256,19.9776,5.8268,20.81,81.07,8.9,81.5570652979,139.23
2020-02-12 11:00:00,98.70504,17.96647,100.3268606389,21.965040000000002,6.40647,22.88025,76.74,11.56,77.6058064838,138.48,96.11504,15.62647,97.3770377392,21.965040000000002,6.40647,22.88025,74.15,9.22,74.7210204695,138.7,96.50504,15.40647,97.7270794778,21.965040000000002,6.40647,22.88025,74.54,9.0,75.0813665299,139.06,96.12504,15.39647,97.3502676086,21.965040000000002,6.40647,22.88025,74.16,8.99,74.7029162751,138.92
2020-02-12 11:30:00,100.05432,18.08251,101.6751892969,22.05432,6.43251,22.97325,78.0,11.65,78.8652173014,138.66,97.43432,15.61251,98.6772374074,22.05432,6.43251,22.97325,75.38,9.18,75.9369264587,138.88,96.89432,16.35251,98.2645095218,22.05432,6.43251,22.97325,74.84,9.92,75.4945825871,139.18,96.51432,16.32251,97.8848215903,22.05432,6.43251,22.97325,74.46,9.89,75.1139381207,139.07
2020-02-12 12:00:00,99.12736,17.96548,100.7422055159,21.68736,6.32548,22.591,77.44,11.64,78.309917635,138.6,96.51736,15.45548,97.7469827841,21.68736,6.32548,22.591,74.83,9.13,75.3849175897,138.82,95.79736,15.59548,97.0585039005,21.68736,6.32548,22.591,74.11,9.27,74.6875156904,139.18,95.41736,15.56548,96.6786261642,21.68736,6.32548,22.591,73.73,9.24,74.3067325348,139.07
2020-02-12 12:30:00,98.39216,17.61938,99.9572893843,19.47216,5.67938,20.2835,78.92,11.94,79.8181057154,138.6,95.75216,14.56938,96.8542357269,19.47216,5.67938,20.2835,76.28,8.89,76.7962922282,138.82,99.82216,15.17938,100.9696845803,19.47216,5.67938,20.2835,80.35,9.5,80.9096564076,139.15,99.41216,15.16938,100.562854203,19.47216,5.67938,20.2835,79.94,9.49,80.5013273182,139.02
2020-02-12 13:00:00,95.73392,15.96781,97.0564495269,17.20392,5.01781,17.92075,78.53,10.95,79.2897433468,138.73,93.07392,14.90781,94.2602640733,17.20392,5.01781,17.92075,75.87,9.89,76.5118879652,138.94,101.09392,14.07781,102.069414593,17.20392,5.01781,17.92075,83.89,9.06,84.3778152123,139.03,100.62392,13.05781,101.4676287205,17.20392,5.01781,17.92075,83.42,8.04,83.8065510566,138.91
2020-02-12 13:30:00,95.9792,15.72935,97.2595459791,19.1292,5.57935,19.92625,76.85,10.15,77.5173851468,138.75,93.3892,16.22935,94.788894276,19.1292,5.57935,19.92625,74.26,10.65,75.0197980536,138.96,98.4292,25.48935,101.6760265552,19.1292,5.57935,19.92625,79.3,19.91,81.7612261405,135.77,97.3092,7.15935,97.5722127302,19.1292,5.57935,19.92625,78.18,1.58,78.1959640902,135.72
2020-02-12 14:00:00,93.4652,15.4711,94.7369967133,16.0152,4.6711,16.6825,77.45,10.8,78.199376596,139.07,90.8352,14.7911,92.0315717471,16.0152,4.6711,16.6825,74.82,10.12,75.5013033,139.27,102.0852,24.3011,104.9377506918,16.0152,4.6711,16.6825,86.07,19.63,88.2801325328,136.12,100.9052,6.6711,101.1254812708,16.0152,4.6711,16.6825,84.89,2.0,84.9135566326,136.06
2020-02-12 14:30:00,92.77384,15.10737,93.9958404221,14.97384,4.36737,15.59775,77.8,10.74,78.5378100026,139.12,90.15384,14.55737,91.3215850063,14.97384,4.36737,15.59775,75.18,10.19,75.8674403153,139.32,102.02384,23.30737,104.6522690851,14.97384,4.36737,15.59775,87.05,18.94,89.08662133,136.23,100.82384,7.06737,101.0712344392,14.97384,4.36737,15.59775,85.85,2.7,85.8924472815,136.18
2020-02-12 15:00:00,92.05712,14.56416,93.202082054,18.11712,5.28416,18.872,73.94,9.28,74.5200778314,139.2,89.51712,16.92416,91.1029196283,18.11712,5.28416,18.872,71.4,11.64,72.342584969,139.4,95.89712,23.52416,98.7402842208,18.11712,5.28416,18.872,77.78,18.24,79.8900869946,136.27,94.80712,8.71416,95.2067570459,18.11712,5.28416,18.872,76.69,3.43,76.766665943,136.21
2020-02-12 15:30:00,88.57976,12.96243,89.5231728278,13.37976,3.90243,13.93725,75.2,9.06,75.7438023867,139.26,86.03976,15.79243,87.4770892643,13.37976,3.90243,13.93725,72.66,11.89,73.6264062684,139.46,100.78976,21.57243,103.0725252284,13.37976,3.90243,13.93725,87.41,17.67,89.1781195137,136.31,99.59976,7.9124300000000005,99.9135563403,13.37976,3.90243,13.93725,86.22,4.01,86.3132000334,136.25
2020-02-12 16:00:00,90.75144,13.89542,91.8090766703,15.00144,4.37542,15.6265,75.75,9.52,76.3458767714,139.26,88.16144,15.84542,89.5740857495,15.00144,4.37542,15.6265,73.16,11.47,74.0536731027,139.46,101.11144,18.75542,102.836224543,15.00144,4.37542,15.6265,86.11,14.38,87.3024426921,136.73,99.90144,11.82542,100.5988979674,15.00144,4.37542,15.6265,84.9,7.45,85.2262430241,136.66
2020-02-12 16:30:00,89.45112,14.91241,90.6856264314,19.79112,5.77241,20.61575,69.66,9.14,70.2570651252,139.5,87.06112,17.61241,88.8247465612,19.79112,5.77241,20.61575,67.27,11.84,68.3040152553,139.69,109.18112,17.65241,110.5989355431,19.79112,5.77241,20.61575,89.39,11.88,90.1759751819,136.98,107.96112,15.73241,109.1013847578,19.79112,5.77241,20.61575,88.17,9.96,88.7307753826,136.94
2020-02-12 17:00:00,92.41168,14.65174,93.5659771789,17.97168,5.24174,18.7205,74.44,9.41,75.0324043331,139.4,89.89168,16.81174,91.4502527883,17.97168,5.24174,18.7205,71.92,11.57,72.8447067397,139.59,113.10168,16.96174,114.3664751693,17.97168,5.24174,18.7205,95.13,11.72,95.8492321305,136.88,111.85168,15.34174,112.8989251723,17.97168,5.24174,18.7205,93.88,10.1,94.4217369042,136.84
2020-02-12 17:30:00,95.47912,14.34766,96.5511144599,17.16912,5.0076600000000004,17.8845,78.31,9.34,78.8650220313,139.51,92.86912,16.70766,94.3600516757,17.16912,5.0076600000000004,17.8845,75.7,11.7,76.5988250563,139.7,112.24912,15.70766,113.3428229905,17.16912,5.0076600000000004,17.8845,95.08,10.7,95.6801776754,137.15,110.98912,16.23766,112.1706127319,17.16912,5.0076600000000004,17.8845,93.82,11.23,94.4897100218,137.1
2020-02-12 18:00:00,101.038,15.49525,102.2192751714,18.978,5.53525,19.76875,82.06,9.96,82.6622356339,139.31,98.298,16.59525,99.6890120653,18.978,5.53525,19.76875,79.32,11.06,80.0873647962,139.5,112.788,15.53525,113.8528740813,18.978,5.53525,19.76875,93.81,10.0,94.3414866323,137.15,111.548,17.43525,112.9023659919,18.978,5.53525,19.76875,92.57,11.9,93.3317464746,137.1
2020-02-12 18:30:00,100.66048,14.95014,101.7646250907,19.20048,5.60014,20.0005,81.46,9.35,81.9948419109,139.57,97.92048,17.29014,99.4352520219,19.20048,5.60014,20.0005,78.72,11.69,79.5832551483,139.75,111.22048,13.87014,112.0820054917,19.20048,5.60014,20.0005,92.02,8.27,92.3908723847,137.53,110.00048,19.30014,111.6807996222,19.20048,5.60014,20.0005,90.8,13.7,91.8277191266,137.47
2020-02-12 19:00:00,96.01688,13.71284,96.9911502448,17.66688,5.15284,18.403,78.35,8.56,78.8162172399,139.16,93.35688,17.49284,94.9816113498,17.66688,5.15284,18.403,75.69,12.34,76.6893193346,139.35,113.18688,14.05284,114.0559166208,17.66688,5.15284,18.403,95.52,8.9,95.9337292093,136.88,111.92688,18.05284,113.37341619,17.66688,5.15284,18.403,94.26,12.9,95.1386230718,136.83
2020-02-12 19:30:00,93.28712,11.33916,93.973737328,13.19712,3.84916,13.747,80.09,7.49,80.4394691678,138.75,90.62712,17.11916,92.2298244528,13.19712,3.84916,13.747,77.43,13.27,78.558881102,138.93,111.43712,14.82916,112.4194631734,13.19712,3.84916,13.747,98.24,10.98,98.8516970011,136.11,110.15712,14.45916,111.1020179592,13.19712,3.84916,13.747,96.96,10.61,97.5387804927,136.07
2020-02-12 20:00:00,89.25472,9.608460000000001,89.7704157607,9.35472,2.72846,9.7445,79.9,6.88,80.1956632244,138.39,86.55472,16.45846,88.1056210457,9.35472,2.72846,9.7445,77.2,13.73,78.4114334775,138.58,115.33472,15.59846,116.3847481067,9.35472,2.72846,9.7445,105.98,12.87,106.7585935651,135.37,113.99472,11.21846,114.5454059867,9.35472,2.72846,9.7445,104.64,8.49,104.983854473,135.42
2020-02-12 20:30:00,84.25504,6.51272,84.5063742401,5.01504,1.46272,5.224,79.24,5.05,79.4007562936,138.34,81.60504,16.95272,83.3473291042,5.01504,1.46272,5.224,76.59,15.49,78.1406949035,138.53,110.30504,13.26272,111.0995121105,5.01504,1.46272,5.224,105.29,11.8,105.9491580901,135.2,108.95504,10.97272,109.5061702627,5.01504,1.46272,5.224,103.94,9.51,104.3741524516,135.28
2020-02-12 21:00:00,82.90528,6.12529,83.131249416,4.23528,1.23529,4.41175,78.67,4.89,78.8218307324,137.83,80.25528,16.73529,81.9815826833,4.23528,1.23529,4.41175,76.02,15.5,77.5840859971,138.04,106.51528,11.69529,107.1554230156,4.23528,1.23529,4.41175,102.28,10.46,102.8134718799,137.83,105.31528,11.62529,105.9549695345,4.23528,1.23529,4.41175,101.08,10.39,101.6125902632,137.8
2020-02-12 21:30:00,79.16816,4.92988,79.321505751,3.6681600000000003,1.06988,3.821,75.5,3.86,75.5986084528,139.4,76.59816000000001,18.00988,78.6869359742,3.6681600000000003,1.06988,3.821,72.93,16.94,74.8715466649,139.59,102.20816,10.73988,102.7708761907,3.6681600000000003,1.06988,3.821,98.54,9.67,99.0133349605,136.73,100.94816,12.56988,101.727739042,3.6681600000000003,1.06988,3.821,97.28,11.5,97.9573805285,136.73
2020-02-12 22:00:00,73.02576,5.66043,73.2448093134,4.35576,1.27043,4.53725,68.67,4.39,68.8101809328,138.23,71.21576,16.61043,73.1272237758,4.35576,1.27043,4.53725,66.86,15.34,68.5971952779,138.43,95.25576,20.26043,97.3865742131,4.35576,1.27043,4.53725,90.9,18.99,92.8624256629,137.41,94.34576,28.07043,98.4330811789,4.35576,1.27043,4.53725,89.99,26.8,93.8959003365,137.39
2020-02-12 22:30:00,68.37408,1.65369,68.394075083,4.26408,1.24369,4.44175,64.11,0.41000000000000003,64.1113110145,139.61,66.10408,21.55369,69.5292092955,4.26408,1.24369,4.44175,61.84,20.31,65.0897972036,139.8,88.49408,27.09369,92.5487451717,4.26408,1.24369,4.44175,84.23,25.85,88.1074083151,139.1,87.96408,39.89369,96.5877107714,4.26408,1.24369,4.44175,83.7,38.65,92.1928006951,139.07
2020-02-12 23:00:00,64.088,1.754,64.1119977851,4.368,1.274,4.55,59.72,0.48,59.7219289709,138.12,62.338,21.794,66.0379033586,4.368,1.274,4.55,57.97,20.52,61.494644482300004,138.32,82.018,30.294,87.4338536266,4.368,1.274,4.55,77.65,29.02,82.8956144799,138.32,81.168,45.314,92.960221708,4.368,1.274,4.55,76.8,44.04,88.5311335068,138.25
2020-02-12 23:30:00,59.9352,1.8336000000000001,59.9632411399,4.4352,1.2936,4.62,55.5,0.54,55.5026269649,136.42,58.8152,22.6736,63.0342755015,4.4352,1.2936,4.62,54.38,21.38,58.4319159364,136.63,77.9352,36.7936,86.1838987282,4.4352,1.2936,4.62,73.5,35.5,81.6241385866,137.17,76.6352,53.4736,93.447203147,4.4352,1.2936,4.62,72.2,52.18,89.0819420534,137.09
2020-02-13 00:00:00,56.82008,2.68044,56.883268628,4.87008,1.4204400000000001,5.073,51.95,1.26,51.9652778305,136.68,55.74008,23.64044,60.5460727199,4.87008,1.4204400000000001,5.073,50.87,22.22,55.5111277133,136.89,72.92008,35.84044,81.2519243255,4.87008,1.4204400000000001,5.073,68.05,34.42,76.2596806969,137.49,71.61008,55.05044,90.3247170037,4.87008,1.4204400000000001,5.073,66.74,53.63,85.6177814475,137.42
2020-02-13 00:30:00,56.23432,3.03501,56.316161371,5.19432,1.5150100000000002,5.41075,51.04,1.52,51.0626282128,136.74,55.164320000000004,24.01501,60.16496411,5.19432,1.5150100000000002,5.41075,49.97,22.5,54.8019242363,136.95,71.13432,35.45501,79.4804958211,5.19432,1.5150100000000002,5.41075,65.94,33.94,74.1620334133,137.6,69.82432,55.69501,89.3161228579,5.19432,1.5150100000000002,5.41075,64.63,54.18,84.335694104,137.53
2020-02-13 01:00:00,56.52096,2.96278,56.5985599168,4.98096,1.45278,5.1885,51.54,1.51,51.5621149683,137.56,55.45096,24.17278,60.4907617562,4.98096,1.45278,5.1885,50.47,22.72,55.3481643779,137.77,72.17096,35.49278,80.4262699586,4.98096,1.45278,5.1885,67.19,34.04,75.3207653971,138.45,70.84096,56.60278,90.6769889082,4.98096,1.45278,5.1885,65.86,55.15,85.9014673914,138.39
2020-02-13 01:30:00,56.56152,2.99711,56.6408705182,4.72152,1.37711,4.9182500000000005,51.84,1.62,51.8653063232,137.45,55.26152,24.17711,60.3188879263,4.72152,1.37711,4.9182500000000005,50.54,22.8,55.44485188,137.67,72.36152,35.29711,80.511338028,4.72152,1.37711,4.9182500000000005,67.64,33.92,75.6685932207,138.34,71.04152,56.51711,90.7804014458,4.72152,1.37711,4.9182500000000005,66.32,55.14,86.2482579534,138.27
2020-02-13 02:00:00,55.44728,3.37629,55.54997924,4.54728,1.32629,4.73675,50.9,2.05,50.9412651983,137.52,54.37728,24.56629,59.6690136047,4.54728,1.32629,4.73675,49.83,23.24,54.9829655439,137.73,72.22728,35.39629,80.4343043854,4.54728,1.32629,4.73675,67.68,34.07,75.7716787461,138.34,70.90728,56.27629,90.5254835566,4.54728,1.32629,4.73675,66.36,54.95,86.1577164275,138.27
2020-02-13 02:30:00,55.02872,3.94546,55.1699798754,5.05872,1.47546,5.2695,49.97,2.47,50.0310083848,137.72,53.95872,25.20546,59.5555092149,5.05872,1.47546,5.2695,48.9,23.73,54.3536834078,137.93,70.34872,35.98546,79.0183253243,5.05872,1.47546,5.2695,65.29,34.51,73.8493344587,138.47,69.00872,56.25546,89.0330287918,5.05872,1.47546,5.2695,63.95,54.78,84.204815183,138.4
2020-02-13 03:00:00,55.24904,4.05722,55.3978109229,5.81904,1.6972200000000002,6.0615,49.43,2.36,49.4863061867,137.4,54.19904,25.23722,59.7867310551,5.81904,1.6972200000000002,6.0615,48.38,23.54,53.8029367228,137.62,69.31904,35.87722,78.0532140366,5.81904,1.6972200000000002,6.0615,63.5,34.18,72.1146476106,138.22,67.99904,56.51722,88.4198258167,5.81904,1.6972200000000002,6.0615,62.18,54.82,82.8950227698,138.13
2020-02-13 03:30:00,53.24056,2.93058,53.3211546035,4.15056,1.21058,4.3235,49.09,1.72,49.1201231676,136.43,52.20056,23.81058,57.3745778568,4.15056,1.21058,4.3235,48.05,22.6,53.0995527288,136.66,69.18056,33.77058,76.9831277323,4.15056,1.21058,4.3235,65.03,32.56,72.7258860379,137.42,67.88056,56.62058,88.3949122147,4.15056,1.21058,4.3235,63.73,55.41,84.4498727056,137.35
2020-02-13 04:00:00,55.00096,3.3652800000000003,55.1038175665,6.12096,1.7852800000000002,6.376,48.88,1.58,48.9055293397,136.88,53.96096,24.35528,59.202743754,6.12096,1.7852800000000002,6.376,47.84,22.57,52.896791018,137.11,69.09096,34.50528,77.228071979,6.12096,1.7852800000000002,6.376,62.97,32.72,70.9635068186,137.93,67.77096,57.54528,88.9064804702,6.12096,1.7852800000000002,6.376,61.65,55.76,83.1258088682,137.86
2020-02-13 04:30:00,55.10208,3.31019,55.2014182622,6.4120800000000004,1.87019,6.67925,48.69,1.44,48.7112892459,136.16,54.06208,24.12019,59.1987504899,6.4120800000000004,1.87019,6.67925,47.65,22.25,52.5888296124,136.39,69.28208,34.95019,77.5984689937,6.4120800000000004,1.87019,6.67925,62.87,33.08,71.0417011339,137.14,67.99208,56.40019,88.3397100672,6.4120800000000004,1.87019,6.67925,61.58,54.53,82.2533725752,137.05
2020-02-13 05:00:00,55.59688,2.85034,55.6698976454,5.96688,1.7403400000000002,6.2155,49.63,1.11,49.6424113032,136.49,54.54688,23.74034,59.4892079377,5.96688,1.7403400000000002,6.2155,48.58,22.0,53.3293202657,136.71,71.84688,36.14034,80.4244884413,5.96688,1.7403400000000002,6.2155,65.88,34.4,74.3204843902,137.34,70.55688,55.13034,89.5412067366,5.96688,1.7403400000000002,6.2155,64.59,53.39,83.799523865,137.27
2020-02-13 05:30:00,57.0624,2.33695,57.1102340134,5.8524,1.70695,6.09625,51.21,0.63,51.2138750731,137.23,55.9924,23.45695,60.7073089592,5.8524,1.70695,6.09625,50.14,21.75,54.6542047788,137.44,73.7524,37.14695,82.579128114,5.8524,1.70695,6.09625,67.9,35.44,76.5924513252,138.06,72.4524,54.95695,90.9374324416,5.8524,1.70695,6.09625,66.6,53.25,85.270877209,137.99
2020-02-13 06:00:00,60.46904,2.77347,60.5326105035,7.3490400000000005,2.14347,7.65525,53.12,0.63,53.1237357497,135.99,59.37904,23.53347,63.8724870469,7.3490400000000005,2.14347,7.65525,52.03,21.39,56.255248644,136.2,75.57904,36.77347,84.0504573644,7.3490400000000005,2.14347,7.65525,68.23,34.63,76.5151605893,136.85,74.30904,54.74347,92.2967005551,7.3490400000000005,2.14347,7.65525,66.96,52.6,85.1492900734,136.78
