Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-13 06:30:00,67.51016,4.21588,67.6416687213,6.74016,1.96588,7.021,60.77,2.25,60.8116386887,135.76,66.33016,20.49588,69.4245721816,6.74016,1.96588,7.021,59.59,18.53,62.4045591283,135.98,85.40016,40.42588,94.4851263522,6.74016,1.96588,7.021,78.66,38.46,87.55893558060001,136.51,84.13016,50.40588,98.0746478974,6.74016,1.96588,7.021,77.39,48.44,91.2997573929,136.45
2020-02-13 07:00:00,74.35512,6.6581600000000005,74.652628653,5.92512,1.72816,6.172,68.43,4.93,68.6073596635,136.15,72.93512,17.34816,74.9699298706,5.92512,1.72816,6.172,67.01,15.62,68.8064277521,136.35,94.73512,14.41816,95.8260209922,5.92512,1.72816,6.172,88.81,12.69,89.7120515873,136.67,94.01512,15.83816,95.3398662722,5.92512,1.72816,6.172,88.09,14.11,89.212892566,136.61
2020-02-13 07:30:00,82.43048,8.33514,82.8508213107,5.16048,1.50514,5.3755,77.27,6.83,77.5712691658,138.94,79.82048,15.40514,81.2934644719,5.16048,1.50514,5.3755,74.66,13.9,75.9429101365,139.09,104.89048,6.01514,105.062813135,5.16048,1.50514,5.3755,99.73,4.51,99.8319237519,135.6,104.36048,5.61514,104.5114327863,5.16048,1.50514,5.3755,99.2,4.11,99.2851051266,135.64
2020-02-13 08:00:00,86.32056,10.38308,86.9427825009,4.57056,1.33308,4.761,81.75,9.05,82.2494072927,138.51,83.60056,12.97308,84.601149147,4.57056,1.33308,4.761,79.03,11.64,79.8826044893,138.69,109.30056,7.24308,109.5402876763,4.57056,1.33308,4.761,104.73,5.91,104.8966205366,138.85,108.78056,7.22308,109.0201041946,4.57056,1.33308,4.761,104.21,5.89,104.3763201114,138.82
2020-02-13 08:30:00,88.86848,12.49164,89.7421183581,5.86848,1.71164,6.113,83.0,10.78,83.6971230091,137.54,86.12848,11.42164,86.8825006972,5.86848,1.71164,6.113,80.26,9.71,80.8452330073,137.73,108.86848,8.98164,109.2383439759,5.86848,1.71164,6.113,103.0,7.27,103.2562487213,137.99,108.36848,8.98164,108.7400446689,5.86848,1.71164,6.113,102.5,7.27,102.7574955903,137.95
2020-02-13 09:00:00,91.22192,14.73556,92.4044123243,7.56192,2.20556,7.877,83.66,12.53,84.593123243,137.21,88.46192,10.12556,89.039531981,7.56192,2.20556,7.877,80.9,7.92,81.2867541485,137.41,107.37192,10.09556,107.8454891787,7.56192,2.20556,7.877,99.81,7.89,100.1213673498,137.87,106.88192,10.07556,107.3557717694,7.56192,2.20556,7.877,99.32,7.87,99.6313168637,137.83
2020-02-13 09:30:00,91.77608,14.92594,92.9818936409,8.62608,2.51594,8.9855,83.15,12.41,84.0709854825,137.54,89.03608,10.63594,89.6690959107,8.62608,2.51594,8.9855,80.41,8.12,80.818948892,137.74,109.36608,11.32594,109.9509725807,8.62608,2.51594,8.9855,100.74,8.81,101.1244960432,138.05,108.87608,11.31594,109.4625565856,8.62608,2.51594,8.9855,100.25,8.8,100.6354932417,138.03
2020-02-13 10:00:00,92.134,15.76825,93.473588056,14.154,4.12825,14.74375,77.98,11.64,78.8439598194,137.77,89.544,13.08825,90.4954707378,14.154,4.12825,14.74375,75.39,8.96,75.9205749451,137.99,103.534,11.67825,104.1905498549,14.154,4.12825,14.74375,89.38,7.55,89.6983104635,138.43,103.074,11.66825,103.7323360099,14.154,4.12825,14.74375,88.92,7.54,89.2391057777,138.37
2020-02-13 10:30:00,93.12336,15.78223,94.4512517729,17.01336,4.96223,17.72225,76.11,10.82,76.8752528451,137.41,90.59336,14.59223,91.761048667,17.01336,4.96223,17.72225,73.58,9.63,74.2075016424,137.64,99.26336,11.42223,99.9183765714,17.01336,4.96223,17.72225,82.25,6.46,82.5032975099,138.17,98.84336,11.42223,99.5011414722,17.01336,4.96223,17.72225,81.83,6.46,82.0845935605,138.1
2020-02-13 11:00:00,91.3032,15.51635,92.6122640235,17.2332,5.02635,17.95125,74.07,10.49,74.8091237751,138.0,88.8232,15.12635,90.1019829003,17.2332,5.02635,17.95125,71.59,10.1,72.2989495083,138.22,100.5832,12.53635,101.3614334624,17.2332,5.02635,17.95125,83.35,7.51,83.687649029,138.55,100.1232,12.51635,100.9024984605,17.2332,5.02635,17.95125,82.89,7.49,83.2277129327,138.5
2020-02-13 11:30:00,90.74768,14.92974,91.9675951727,13.26768,3.86974,13.8205,77.48,11.06,78.2654074288,137.93,88.15768,13.42974,89.1747411516,13.26768,3.86974,13.8205,74.89,9.56,75.4977198331,138.13,104.77768,11.919740000000001,105.4535083715,13.26768,3.86974,13.8205,91.51,8.05,91.8633909672,138.42,104.15768,11.87974,104.8329648796,13.26768,3.86974,13.8205,90.89,8.01,91.2422720015,138.38
2020-02-13 12:00:00,90.56368,14.46399,91.7114340846,8.65368,2.52399,9.01425,81.91,11.94,82.7756709426,138.16,87.85368,11.28399,88.5753776163,8.65368,2.52399,9.01425,79.2,8.76,79.6829818719,138.34,110.74368,11.81399,111.3720477484,8.65368,2.52399,9.01425,102.09,9.29,102.5118149288,138.52,110.16368,11.79399,110.793206431,8.65368,2.52399,9.01425,101.51,9.27,101.9323942621,138.48
2020-02-13 12:30:00,91.54832,13.95826,92.6063060329,7.46832,2.17826,7.7795000000000005,84.08,11.78,84.9012061163,138.24,88.78832,11.10826,89.4804962472,7.46832,2.17826,7.7795000000000005,81.32,8.93,81.8088460987,138.42,113.20832,11.74826,113.8162788456,7.46832,2.17826,7.7795000000000005,105.74,9.57,106.1721832685,138.52,112.60832,11.72826,113.2174271738,7.46832,2.17826,7.7795000000000005,105.14,9.55,105.5728284172,138.48
2020-02-13 13:00:00,87.90032,12.26051,88.7512611829,5.83032,1.70051,6.07325,82.07,10.56,82.7465920748,138.32,85.18032,11.82051,85.9965776759,5.83032,1.70051,6.07325,79.35,10.12,79.9927302947,138.47,116.39032,12.23051,117.0311580929,5.83032,1.70051,6.07325,110.56,10.53,111.0603191964,138.26,115.78032,12.20051,116.4213680712,5.83032,1.70051,6.07325,109.95,10.5,110.4502263465,138.21
2020-02-13 13:30:00,91.55832,14.25451,92.6613026919,12.35832,3.6045100000000003,12.87325,79.2,10.65,79.912843148,138.62,88.90832,13.73451,89.9629153049,12.35832,3.6045100000000003,12.87325,76.55,10.13,77.2173516769,138.82,104.98832,11.97451,105.6689936839,12.35832,3.6045100000000003,12.87325,92.63,8.37,93.0073857282,139.02,104.44832,11.94451,105.1290771859,12.35832,3.6045100000000003,12.87325,92.09,8.34,92.4668789351,138.96
2020-02-13 14:00:00,91.824,15.18575,93.0712306734,17.814,5.19575,18.55625,74.01,9.99,74.6811904029,138.72,89.334,15.995750000000001,90.7547661231,17.814,5.19575,18.55625,71.52,10.8,72.3308398956,138.93,95.484,11.98575,96.2333230179,17.814,5.19575,18.55625,77.67,6.79,77.9662298691,137.91,95.014,11.76575,95.739715213,17.814,5.19575,18.55625,77.2,6.57,77.4790610423,137.81
2020-02-13 14:30:00,84.94416,12.83538,85.9084239051,13.904160000000001,4.05538,14.4835,71.04,8.78,71.5805141082,139.0,82.50416,16.05538,84.0518390296,13.904160000000001,4.05538,14.4835,68.6,12.0,69.6416542021,139.16,100.05416,12.63538,100.8488361909,13.904160000000001,4.05538,14.4835,86.15,8.58,86.5762028504,136.72,99.35416,9.825380000000001,99.8388060899,13.904160000000001,4.05538,14.4835,85.45,5.77,85.6445876866,136.66
2020-02-13 15:00:00,85.33792,12.56356,86.2577743151,10.77792,3.14356,11.227,74.56,9.42,75.1527111953,137.39,83.46792,14.16356,84.6610896516,10.77792,3.14356,11.227,72.69,11.02,73.5205855526,137.56,102.96792,19.56356,104.8099490936,10.77792,3.14356,11.227,92.19,16.42,93.6408698165,136.87,101.68792,8.553560000000001,102.0470306408,10.77792,3.14356,11.227,90.91,5.41,91.0708306759,136.78
2020-02-13 15:30:00,87.92464,13.25427,88.9180408711,13.93464,4.06427,14.51525,73.99,9.19,74.5585420995,137.17,86.10464,15.42427,87.475237265,13.93464,4.06427,14.51525,72.17,11.36,73.0585963457,137.37,98.61464,19.44427,100.51331682,13.93464,4.06427,14.51525,84.68,15.38,86.0653635326,136.97,97.39464,10.56427,97.9659109148,13.93464,4.06427,14.51525,83.46,6.5,83.7127326038,136.89
2020-02-13 16:00:00,89.30608,12.94344,90.2391742205,17.56608,5.12344,18.298,71.74,7.82,72.1649499411,139.69,86.87608,18.15344,88.7524684727,17.56608,5.12344,18.298,69.31,13.03,70.5241589812,139.85,95.83608,17.09344,97.34854863219999,17.56608,5.12344,18.298,78.27,11.97,79.1800088406,137.19,94.67608,15.08344,95.8700698153,17.56608,5.12344,18.298,77.11,9.96,77.750586493,137.09
2020-02-13 16:30:00,85.90224,13.752320000000001,86.9960984321,18.76224,5.47232,19.544,67.14,8.28,67.6486363499,135.65,84.68224,17.71232,86.5147851595,18.76224,5.47232,19.544,65.92,12.24,67.0467299725,135.86,104.03224,15.37232,105.1618523116,18.76224,5.47232,19.544,85.27,9.9,85.8427801274,137.83,102.81224,17.70232,104.3251112015,18.76224,5.47232,19.544,84.05,12.23,84.9351246541,137.74
2020-02-13 17:00:00,90.49872,13.35296,91.4785213173,18.55872,5.41296,19.332,71.94,7.94,72.3768416001,139.31,88.03872,18.24296,89.9089640069,18.55872,5.41296,19.332,69.48,12.83,70.6546481132,139.42,108.56872,15.452960000000001,109.6629423971,18.55872,5.41296,19.332,90.01,10.04,90.5682157272,136.81,107.27872,17.16296,108.6429517309,18.55872,5.41296,19.332,88.72,11.75,89.4946976083,136.73
2020-02-13 17:30:00,94.29,13.75,95.2872845662,18.72,5.46,19.5,75.57,8.29,76.0233450987,138.78,91.73,17.92,93.4640000214,18.72,5.46,19.5,73.01,12.46,74.0655905262,138.89,111.3,15.86,112.424328328,18.72,5.46,19.5,92.58,10.4,93.1623121224,136.31,109.99,16.7,111.2505734817,18.72,5.46,19.5,91.27,11.24,91.9595046746,136.22
2020-02-13 18:00:00,95.41472,13.65096,96.386293121,18.65472,5.4409600000000005,19.432,76.76,8.21,77.1978089067,138.34,92.83472,17.87096,94.5391794379,18.65472,5.4409600000000005,19.432,74.18,12.43,75.2142094288,138.45,111.44472,15.05096,112.4564671898,18.65472,5.4409600000000005,19.432,92.79,9.61,93.2863130368,135.98,110.14472,17.36096,111.5045392619,18.65472,5.4409600000000005,19.432,91.49,11.92,92.2632456615,135.89
2020-02-13 18:30:00,93.65912,13.54016,94.63279924,18.54912,5.41016,19.322,75.11,8.13,75.5487193803,138.97,91.11912,18.10016,92.8994608251,18.54912,5.41016,19.322,72.57,12.69,73.6711680374,139.08,110.98912,15.02016,112.0008480539,18.54912,5.41016,19.322,92.44,9.61,92.9381821428,136.56,109.67912,17.53016,111.0712198258,18.54912,5.41016,19.322,91.13,12.12,91.9324279022,136.45
2020-02-13 19:00:00,90.76136,12.48248,91.61570158,17.63136,5.14248,18.366,73.13,7.34,73.4974319279,138.61,88.29136,18.51248,90.2112862473,17.63136,5.14248,18.366,70.66,13.37,71.9137851875,138.72,108.81136,13.62248,109.6607679455,17.63136,5.14248,18.366,91.18,8.48,91.5734830614,136.24,107.52136,18.30248,109.0679771079,17.63136,5.14248,18.366,89.89,13.16,90.8482124205,136.13
2020-02-13 19:30:00,87.18448,11.36214,87.9217366653,16.70448,4.87214,17.4005,70.48,6.49,70.7781781342,138.31,84.79448,18.93214,86.8822753123,16.70448,4.87214,17.4005,68.09,14.06,69.5264820051,138.4,108.86448,13.60214,109.7109530459,16.70448,4.87214,17.4005,92.16,8.73,92.5725580288,135.75,107.55448,17.60214,108.985326997,16.70448,4.87214,17.4005,90.85,12.73,91.7375353931,135.69
2020-02-13 20:00:00,87.2312,9.99535,87.8019890154,13.0812,3.81535,13.62625,74.15,6.18,74.407089044,138.59,84.7212,18.28535,86.6720009811,13.0812,3.81535,13.62625,71.64,14.47,73.0867327222,138.7,104.8412,12.13535,105.54119545020001,13.0812,3.81535,13.62625,91.76,8.32,92.1364205947,136.1,103.5512,17.06535,104.9479737397,13.0812,3.81535,13.62625,90.47,13.25,91.4351321976,136.02
2020-02-13 20:30:00,79.61248,6.63239,79.8882692819,5.08248,1.48239,5.29425,74.53,5.15,74.7077198153,138.46,77.08248,16.88239,78.9095926682,5.08248,1.48239,5.29425,72.0,15.4,73.6285270802,138.53,109.44248,12.22239,110.1228552384,5.08248,1.48239,5.29425,104.36,10.74,104.9111872014,135.42,108.02248,12.11239,108.6994304349,5.08248,1.48239,5.29425,102.94,10.63,103.487392952,135.34
2020-02-13 21:00:00,77.02008,5.49794,77.2160609423,4.21008,1.22794,4.3855,72.81,4.27,72.9351012887,139.0,74.55008,17.65794,76.6127748685,4.21008,1.22794,4.3855,70.34,16.43,72.2333752499,139.07,104.77008000000001,19.00794,106.4803805696,4.21008,1.22794,4.3855,100.56,17.78,102.1197434388,136.06,103.72008,21.27794,105.8801479308,4.21008,1.22794,4.3855,99.51,20.05,101.509815289,135.97
2020-02-13 21:30:00,72.374,4.1295,72.4917143283,4.044,1.1795,4.2125,68.33,2.95,68.3936502901,138.9,70.024,18.8695,72.5218491646,4.044,1.1795,4.2125,65.98,17.69,68.3102957101,138.97,98.834,30.2095,103.3478274868,4.044,1.1795,4.2125,94.79,29.03,99.1356898397,135.95,98.204,35.8495,104.542872862,4.044,1.1795,4.2125,94.16,34.67,100.3399945186,135.81
2020-02-13 22:00:00,71.1496,3.5753,71.2393735953,4.0296,1.1753,4.1975,67.12,2.4,67.1628945177,138.2,68.8296,19.1953,71.4560940596,4.0296,1.1753,4.1975,64.8,18.02,67.25890573,138.29,93.6596,28.2453,97.8259558821,4.0296,1.1753,4.1975,89.63,27.07,93.628637713,135.46,93.0096,37.3153,100.2158535674,4.0296,1.1753,4.1975,88.98,36.14,96.0392628043,135.34
2020-02-13 22:30:00,66.24808,1.98194,66.2777201618,3.05808,0.8919400000000001,3.1855,63.19,1.09,63.1994003136,139.08,64.04808,20.38194,67.2129454038,3.05808,0.8919400000000001,3.1855,60.99,19.49,64.0284327467,139.18,88.22808,26.61194,92.1541613333,3.05808,0.8919400000000001,3.1855,85.17,25.72,88.9687995873,136.35,87.56808,39.11194,95.9057479271,3.05808,0.8919400000000001,3.1855,84.51,38.22,92.7507870587,136.26
2020-02-13 23:00:00,61.5916,1.5263,61.6105086998,3.1416,0.9163,3.2725,58.45,0.61,58.4531829758,139.26,59.6116,21.0863,63.2311228925,3.1416,0.9163,3.2725,56.47,20.17,59.9640709092,139.36,82.7016,25.4963,86.5425673079,3.1416,0.9163,3.2725,79.56,24.58,83.2704629506,136.95,81.9916,40.8063,91.5848054551,3.1416,0.9163,3.2725,78.85,39.89,88.3659131113,136.85
2020-02-13 23:30:00,57.93192,1.90556,57.9632514081,4.20192,1.22556,4.377,53.73,0.68,53.7343028242,138.38,56.26192,21.80556,60.3397554602,4.20192,1.22556,4.377,52.06,20.58,55.9801750622,138.52,76.97192,24.23556,80.6972046418,4.20192,1.22556,4.377,72.77,23.01,76.3212486795,137.19,76.24192,42.83556,87.4512182065,4.20192,1.22556,4.377,72.04,41.61,83.1934714987,137.06
2020-02-14 00:00:00,54.394,10.582,55.4137704907,2.544,0.742,2.65,51.85,9.84,52.7754497849,137.22,53.724,13.522,55.399572742,2.544,0.742,2.65,51.18,12.78,52.7515004526,137.4,74.544,23.722,78.2274965725,2.544,0.742,2.65,72.0,22.98,75.5783064113,137.74,73.824,42.812,85.339617529,2.544,0.742,2.65,71.28,42.07,82.769096286,137.62
2020-02-14 00:30:00,53.6688,12.4984,55.1049008347,2.9088000000000003,0.8484,3.03,50.76,11.65,52.0797475032,137.95,53.1388,13.5984,54.8511490126,2.9088000000000003,0.8484,3.03,50.23,12.75,51.8229234992,138.13,72.9888,23.6484,76.724257885,2.9088000000000003,0.8484,3.03,70.08,22.8,73.6956335206,138.79,72.2188,44.1584,84.649390807,2.9088000000000003,0.8484,3.03,69.31,43.31,81.729016879,138.71
2020-02-14 01:00:00,53.77168,12.21174,55.1409118881,3.33168,0.97174,3.4705,50.44,11.24,51.6771825857,137.32,53.25168,13.30174,54.8878648687,3.33168,0.97174,3.4705,49.92,12.33,51.4201837803,137.52,72.01168,22.40174,75.4156483195,3.33168,0.97174,3.4705,68.68,21.43,71.9457246819,138.34,71.25168,45.26174,84.4122444356,3.33168,0.97174,3.4705,67.92,44.29,81.0847118759,138.24
2020-02-14 01:30:00,52.68224,12.51857,54.1491736434,4.21224,1.22857,4.3877500000000005,48.47,11.29,49.7675094816,137.57,52.16224,13.59857,53.9056619277,4.21224,1.22857,4.3877500000000005,47.95,12.37,49.5198889336,137.76,73.73224,22.52857,77.0972092988,4.21224,1.22857,4.3877500000000005,69.52,21.3,72.7098370236,138.57,72.97224,45.83857,86.1749517567,4.21224,1.22857,4.3877500000000005,68.76,44.61,81.963343636,138.48
2020-02-14 02:00:00,52.53048,12.11014,53.9083186517,1.92048,0.5601400000000001,2.0005,50.61,11.55,51.9112184407,138.52,51.99048,13.22014,53.6449635311,1.92048,0.5601400000000001,2.0005,50.07,12.66,51.6457210231,138.71,73.29048,23.32014,76.9111395589,1.92048,0.5601400000000001,2.0005,71.37,22.76,74.9112441493,139.38,72.54048,44.42014,85.06039076,1.92048,0.5601400000000001,2.0005,70.62,43.86,83.1317267955,139.29
2020-02-14 02:30:00,52.45496,12.26228,53.8691594458,2.30496,0.6722800000000001,2.401,50.15,11.59,51.4718427881,137.72,51.91496,13.35228,53.6045376158,2.30496,0.6722800000000001,2.401,49.61,12.68,51.2048288738,137.93,71.69496,22.18228,75.0481234635,2.30496,0.6722800000000001,2.401,69.39,21.51,72.647451435,138.69,70.94496,45.10228,84.0678476625,2.30496,0.6722800000000001,2.401,68.64,44.43,81.7647509627,138.61
2020-02-14 03:00:00,52.6752,12.42735,54.1213056297,2.6652,0.7773500000000001,2.77625,50.01,11.65,51.3490272547,137.81,52.1352,13.52735,53.8615658616,2.6652,0.7773500000000001,2.77625,49.47,12.75,51.08662643,138.02,70.6752,21.80735,73.9631287133,2.6652,0.7773500000000001,2.77625,68.01,21.03,71.1872249775,138.83,69.9252,45.78735,83.5823845978,2.6652,0.7773500000000001,2.77625,67.26,45.01,80.9308822391,138.75
2020-02-14 03:30:00,52.58672,12.38446,54.0253456245,2.82672,0.8244600000000001,2.9445,49.76,11.56,51.0851367817,138.44,52.04672,13.48446,53.7651534384,2.82672,0.8244600000000001,2.9445,49.22,12.66,50.8220818149,138.65,70.03672,22.55446,73.5788408053,2.82672,0.8244600000000001,2.9445,67.21,21.73,70.635522225,139.31,69.23672,46.89446,83.6230457174,2.82672,0.8244600000000001,2.9445,66.41,46.07,80.8253240018,139.22
2020-02-14 04:00:00,51.20448,12.39464,52.6832598915,2.2444800000000003,0.65464,2.338,48.96,11.74,50.3478817827,138.18,50.66448,13.48464,52.4282848241,2.2444800000000003,0.65464,2.338,48.42,12.83,50.0909702441,138.33,70.21448,33.01464,77.5889145175,2.2444800000000003,0.65464,2.338,67.97,32.36,75.2800803666,135.64,68.75448,56.45464,88.9623791139,2.2444800000000003,0.65464,2.338,66.51,55.8,86.8171647775,135.58
2020-02-14 04:30:00,51.75712,12.55791,53.2588074807,2.66712,0.7779100000000001,2.77825,49.09,11.78,50.4836260584,138.31,51.21712,13.65791,53.0069041415,2.66712,0.7779100000000001,2.77825,48.55,12.88,50.2294425611,138.48,69.96712,26.73791,74.9020274242,2.66712,0.7779100000000001,2.77825,67.3,25.96,72.1332905114,136.52,68.90712,50.08791,85.1879681344,2.66712,0.7779100000000001,2.77825,66.24,49.31,82.5785305028,136.45
2020-02-14 05:00:00,52.9984,12.81495,54.5257127057,3.3084,0.9649500000000001,3.44625,49.69,11.85,51.0834474169,139.05,52.4484,13.92495,54.2654484462,3.3084,0.9649500000000001,3.44625,49.14,12.96,50.8202833522,139.19,70.1684,23.61495,74.0356010448,3.3084,0.9649500000000001,3.44625,66.86,22.65,70.5923657345,135.61,69.3284,45.30495,82.8188718896,3.3084,0.9649500000000001,3.44625,66.02,44.34,79.5278316063,135.55
2020-02-14 05:30:00,54.63744,12.59467,56.0702734269,3.78744,1.10467,3.94525,50.85,11.49,52.1319729149,137.65,54.08744,13.68467,55.7917678404,3.78744,1.10467,3.94525,50.3,12.58,51.8492661472,137.87,72.10744,23.07467,75.7094663762,3.78744,1.10467,3.94525,68.32,21.97,71.7656136322,138.62,71.36744,45.01467,84.3779118452,3.78744,1.10467,3.94525,67.58,43.91,80.5924593247,138.53
2020-02-14 06:00:00,56.33248,11.38864,57.4721621657,2.77248,0.80864,2.888,53.56,10.58,54.5949631376,138.4,55.75248,12.51864,57.1406630483,2.77248,0.80864,2.888,52.98,11.71,54.258681333,138.61,77.04248,24.93864,80.9782655384,2.77248,0.80864,2.888,74.27,24.13,78.091547558,139.24,76.32248,43.10864,87.6554379146,2.77248,0.80864,2.888,73.55,42.3,84.8462874851,139.14
2020-02-14 06:30:00,64.04,8.53625,64.6064173598,2.9699999999999998,0.8662500000000001,3.09375,61.07,7.67,61.5497668558,137.68,63.42,9.69625,64.1569455637,2.9699999999999998,0.8662500000000001,3.09375,60.45,8.83,61.0915002271,137.88,87.99,28.77625,92.5759831925,2.9699999999999998,0.8662500000000001,3.09375,85.02,27.91,89.4839007867,138.36,87.34,38.52625,95.4596644613,2.9699999999999998,0.8662500000000001,3.09375,84.37,37.66,92.3935739107,138.27
2020-02-14 07:00:00,70.522,6.816,70.8506198985,5.712,1.666,5.95,64.81,5.15,65.0142953511,136.71,69.882,8.006,70.3391069036,5.712,1.666,5.95,64.17,6.34,64.482435593,136.92,96.932,24.266,99.9232274299,5.712,1.666,5.95,91.22,22.6,93.9779144267,137.49,96.322,27.446,100.155931427,5.712,1.666,5.95,90.61,25.78,94.2060534148,137.4
2020-02-14 07:30:00,78.52968,6.35949,78.7867612862,10.72968,3.12949,11.17675,67.8,3.23,67.8768951853,136.62,77.86968,7.55949,78.2357523921,10.72968,3.12949,11.17675,67.14,4.43,67.2859903695,136.85,100.25968,4.37949,100.3552856922,10.72968,3.12949,11.17675,89.53,1.25,89.5387257001,138.63,99.72968,4.37949,99.8257932879,10.72968,3.12949,11.17675,89.0,1.25,89.008777657,138.55
2020-02-14 08:00:00,84.62912,5.7839100000000006,84.8265381049,14.37912,4.19391,14.97825,70.25,1.5899999999999999,70.2679912905,136.12,83.96912,7.00391,84.2607136741,14.37912,4.19391,14.97825,69.59,2.81,69.6467099008,136.39,99.79912,5.28391,99.9389016233,14.37912,4.19391,14.97825,85.42,1.09,85.4269541772,138.4,99.29912,5.27391,99.4390736052,14.37912,4.19391,14.97825,84.92,1.08,84.9268673625,138.31
2020-02-14 08:30:00,87.26272,4.73996,87.3913583977,14.50272,4.22996,15.107,72.76,0.51,72.7617873612,135.55,86.56272,5.68996,86.7495252932,14.50272,4.22996,15.107,72.06,1.46,72.0747889348,135.8,102.61272,6.34996,102.8090088358,14.50272,4.22996,15.107,88.11,2.12,88.1355007928,137.64,102.10272,6.34996,102.2999874066,14.50272,4.22996,15.107,87.6,2.12,87.625649213,137.57
2020-02-14 09:00:00,88.51312,4.90466,88.648903557,11.19312,3.26466,11.6595,77.32,1.6400000000000001,77.3373906982,138.99,86.45312,3.64466,86.529911038,11.19312,3.26466,11.6595,75.26,0.38,75.2609593348,139.11,111.55312,11.11466,112.1054603873,11.19312,3.26466,11.6595,100.36,7.85,100.666539128,135.94,110.96312,11.08466,111.5153966385,11.19312,3.26466,11.6595,99.77,7.82,100.0759976218,135.89
2020-02-14 09:30:00,93.20784,7.33687,93.4961555299,20.93784,6.10687,21.81025,72.27,1.23,72.2804662409,137.0,92.31784,6.73687,92.5633242686,20.93784,6.10687,21.81025,71.38,0.63,71.3827801364,137.28,99.03784,9.89687,99.5311096475,20.93784,6.10687,21.81025,78.1,3.79,78.1919055913,138.46,98.57784,9.88687,99.0724014924,20.93784,6.10687,21.81025,77.64,3.7800000000000002,77.7319625379,138.39
2020-02-14 10:00:00,96.18312,10.99966,96.8100464469,20.67312,6.02966,21.5345,75.51,4.97,75.673383696,137.0,94.92312,8.98966,95.3478510374,20.67312,6.02966,21.5345,74.25,2.96,74.3089772504,137.28,97.61312,10.559660000000001,98.1826237959,20.67312,6.02966,21.5345,76.94,4.53,77.0732411411,138.31,97.17312,10.56966,97.746268282,20.67312,6.02966,21.5345,76.5,4.54,76.6345979307,138.25
2020-02-14 10:30:00,93.83944,15.47192,95.1063657596,12.82944,3.74192,13.364,81.01,11.73,81.854828813,139.02,91.11944,12.881920000000001,92.0255193346,12.82944,3.74192,13.364,78.29,9.14,78.8217209911,139.2,105.53944,10.89192,106.0999873553,12.82944,3.74192,13.364,92.71,7.15,92.9853031398,137.39,105.00944,10.87192,105.57073995,12.82944,3.74192,13.364,92.18,7.13,92.4553367848,137.34
2020-02-14 11:00:00,89.87016,13.99713,90.9536437239,11.99016,3.49713,12.48975,77.88,10.5,78.5846320854,138.95,87.25016,13.84713,88.3421384689,11.99016,3.49713,12.48975,75.26,10.35,75.9683493305,139.11,107.40016,11.89713,108.0570963438,11.99016,3.49713,12.48975,95.41,8.4,95.7790587759,136.98,106.87016,11.87713,107.5281233699,11.99016,3.49713,12.48975,94.88,8.38,95.249350654,136.9
2020-02-14 11:30:00,87.7904,14.1522,88.9237825163,15.7104,4.5822,16.365,72.08,9.57,72.7125250559,139.38,85.3204,15.8722,86.7842001115,15.7104,4.5822,16.365,69.61,11.29,70.5196157108,139.51,111.1304,12.3722,111.8169805396,15.7104,4.5822,16.365,95.42,7.79,95.7374560974,137.27,110.5704,12.3522,111.2582140833,15.7104,4.5822,16.365,94.86,7.77,95.1776890873,137.2
2020-02-14 12:00:00,91.01408,11.81994,91.7783947335,17.31408,5.04994,18.0355,73.7,6.77,74.0102891496,138.87,89.09408,12.87994,90.0202640823,17.31408,5.04994,18.0355,71.78,7.83,72.2057982436,139.06,105.52408,11.40994,106.1391454208,17.31408,5.04994,18.0355,88.21,6.36,88.4389829204,138.24,105.00408,11.40994,105.6221735596,17.31408,5.04994,18.0355,87.69,6.36,87.9203372378,138.18
2020-02-14 12:30:00,93.66728,6.02254,93.8606964104,18.55728,5.41254,19.3305,75.11,0.61,75.1124769928,136.05,92.98728,6.03254,93.1827547385,18.55728,5.41254,19.3305,74.43,0.62,74.4325822473,136.33,99.51728,10.42254,100.0615728372,18.55728,5.41254,19.3305,80.96,5.01,81.1148673179,138.11,99.05728,10.41254,99.6030406677,18.55728,5.41254,19.3305,80.5,5.0,80.655130029,138.06
2020-02-14 13:00:00,91.27104,5.04322,91.4102664401,16.57104,4.83322,17.2615,74.7,0.21,74.7002951801,135.78,90.60104,6.31322,90.8207310907,16.57104,4.83322,17.2615,74.03,1.48,74.0447925245,136.04,100.89104,9.14322,101.3044936034,16.57104,4.83322,17.2615,84.32,4.31,84.4300805401,137.72,100.40104,9.16322,100.8183189398,16.57104,4.83322,17.2615,83.83,4.33,83.9417524239,137.68
2020-02-14 13:30:00,89.80928,6.75354,90.0628507024,18.62928,5.43354,19.4055,71.18,1.32,71.192238341,136.78,89.15928,7.98354,89.5159992462,18.62928,5.43354,19.4055,70.53,2.55,70.5760823509,137.03,101.26928,9.94354,101.7562826535,18.62928,5.43354,19.4055,82.64,4.51,82.7629730012,138.57,100.79928,9.94354,101.2885424727,18.62928,5.43354,19.4055,82.17,4.51,82.2936753341,138.53
2020-02-14 14:00:00,87.95112,6.78866,88.2127281851,17.72112,5.16866,18.4595,70.23,1.62,70.2486818382,135.99,87.29112,7.98866,87.6559086397,17.72112,5.16866,18.4595,69.57,2.8200000000000003,69.6271304881,136.23,100.08112,8.39866,100.4329033248,17.72112,5.16866,18.4595,82.36,3.23,82.4233128429,137.86,99.61112,8.41866,99.9662396204,17.72112,5.16866,18.4595,81.89,3.25,81.9544666263,137.82
2020-02-14 14:30:00,84.6996,6.0203,84.913286665,14.2296,4.1503,14.8225,70.47,1.87,70.4948069009,136.3,84.0496,7.2403,84.3608748428,14.2296,4.1503,14.8225,69.82,3.09,69.888343091,136.53,102.1196,7.4203,102.3888351152,14.2296,4.1503,14.8225,87.89,3.27,87.9508101157,138.05,101.6296,7.4403,101.9015881145,14.2296,4.1503,14.8225,87.4,3.29,87.4619008483,138.0
2020-02-14 15:00:00,84.46864,5.3287700000000005,84.6365579,11.61864,3.38877,12.10275,72.85,1.94,72.8758265819,137.34,83.77864,6.56877,84.0357617896,11.61864,3.38877,12.10275,72.16,3.18,72.2300353039,137.55,101.58864,6.04877,101.768557991,11.61864,3.38877,12.10275,89.97,2.66,90.009313407,139.18,101.06864,6.06877,101.2506788163,11.61864,3.38877,12.10275,89.45,2.68,89.4901385629,139.1
2020-02-14 15:30:00,84.06912,5.44266,84.2451154991,10.56912,3.08266,11.0095,73.5,2.36,73.5378786749,136.9,83.38912,6.66266,83.6548646084,10.56912,3.08266,11.0095,72.82,3.58,72.9079474406,137.12,102.97912,4.71266,103.0868969377,10.56912,3.08266,11.0095,92.41,1.63,92.4243744907,138.75,102.44912,4.73266,102.5583748869,10.56912,3.08266,11.0095,91.88,1.65,91.8948143259,138.66
2020-02-14 16:00:00,82.49728,7.03754,82.7969092216,12.91728,3.7675400000000003,13.4555,69.58,3.27,69.6567965097,136.9,81.84728,8.25754,82.2627753619,12.91728,3.7675400000000003,13.4555,68.93,4.49,69.0760812438,137.1,104.46728,4.82754,104.5787632985,12.91728,3.7675400000000003,13.4555,91.55,1.06,91.5561363318,138.66,103.93728,4.86754,104.0511947046,12.91728,3.7675400000000003,13.4555,91.02,1.1,91.0266466481,138.59
2020-02-14 16:30:00,81.42112,8.59616,81.8736389127,18.02112,5.25616,18.772,63.4,3.34,63.4879169606,137.14,80.81112,9.78616,81.4015113078,18.02112,5.25616,18.772,62.79,4.53,62.9531969006,137.34,106.49112,6.28616,106.6764943481,18.02112,5.25616,18.772,88.47,1.03,88.4759956146,139.09,105.98112,6.24616,106.1650239542,18.02112,5.25616,18.772,87.96,0.99,87.965571106,139.02
2020-02-14 17:00:00,82.2504,8.01845,82.6403281731,16.7604,4.88845,17.45875,65.49,3.13,65.564754251,137.21,81.6204,9.21845,82.1393299009,16.7604,4.88845,17.45875,64.86,4.33,65.0043729298,137.4,108.2204,6.62845,108.4232047376,16.7604,4.88845,17.45875,91.46,1.74,91.4765500005,139.24,107.7104,6.57845,107.9111035648,16.7604,4.88845,17.45875,90.95,1.69,90.9657001292,139.16
2020-02-14 17:30:00,83.99744,7.872170000000001,84.3655201315,16.08744,4.69217,16.75775,67.91,3.18,67.9844136549,137.54,83.35744,9.09217,83.8518357501,16.08744,4.69217,16.75775,67.27,4.4,67.4137441476,137.7,111.36744,6.18217,111.5388986769,16.08744,4.69217,16.75775,95.28,1.49,95.2916496866,137.31,110.73744,6.19217,110.9104304701,16.08744,4.69217,16.75775,94.65,1.5,94.6618851492,137.25
2020-02-14 18:00:00,85.6032,6.8376,85.8758442404,15.5232,4.5276,16.17,70.08,2.31,70.118061154,136.38,84.9532,8.0576,85.3344661201,15.5232,4.5276,16.17,69.43,3.5300000000000002,69.5196792283,136.57,114.7932,5.6176,114.9305711984,15.5232,4.5276,16.17,99.27,1.09,99.2759840042,138.38,114.2232,5.5776,114.3592980041,15.5232,4.5276,16.17,98.7,1.05,98.7055849484,138.3
2020-02-14 18:30:00,84.02416,7.95788,84.4001618352,15.52416,4.52788,16.171,68.5,3.43,68.585821421,137.33,83.38416,9.15788,83.8855464606,15.52416,4.52788,16.171,67.86,4.63,68.0177660615,137.51,114.29416,6.83788,114.498522318,15.52416,4.52788,16.171,98.77,2.31,98.797009064,139.32,113.71416,6.77788,113.9159771138,15.52416,4.52788,16.171,98.19,2.25,98.2157757186,139.23
2020-02-14 19:00:00,81.87656,8.65733,82.3329851285,15.55656,4.53733,16.20475,66.32,4.12,66.4478502286,137.03,81.25656,9.86733,81.8534833979,15.55656,4.53733,16.20475,65.7,5.33,65.9158471083,137.22,111.33656,7.94733,111.6198443233,15.55656,4.53733,16.20475,95.78,3.41,95.8406829066,139.05,110.77656,7.89733,111.0577060206,15.55656,4.53733,16.20475,95.22,3.36,95.2792632213,138.96
2020-02-14 19:30:00,81.2344,7.70545,81.5990300375,9.8244,2.86545,10.23375,71.41,4.84,71.573833906,136.33,80.5544,8.90545,81.0451627123,9.8244,2.86545,10.23375,70.73,6.04,70.9874249427,136.52,108.4444,5.79545,108.5991488551,9.8244,2.86545,10.23375,98.62,2.93,98.6635155465,138.1,107.8144,6.02545,107.9826416377,9.8244,2.86545,10.23375,97.99,3.16,98.040938898,138.01
2020-02-14 20:00:00,80.43624,7.88557,80.8218467963,9.03624,2.63557,9.41275,71.4,5.25,71.5927545217,136.22,79.77624,9.08557,80.2919426267,9.03624,2.63557,9.41275,70.74,6.45,71.0334435319,136.41,105.50624,5.56557,105.6529329851,9.03624,2.63557,9.41275,96.47,2.93,96.5144849232,138.1,104.93624,5.51557,105.0810923895,9.03624,2.63557,9.41275,95.9,2.88,95.9432353009,138.05
2020-02-14 20:30:00,79.04384,6.99862,79.3530675138,5.82384,1.69862,6.0665,73.22,5.3,73.4115685706,136.36,78.38384,8.20862,78.8124851496,5.82384,1.69862,6.0665,72.56,6.51,72.8514495395,136.55,102.17384,5.1786200000000004,102.3049934532,5.82384,1.69862,6.0665,96.35,3.48,96.4128253916,138.31,101.60384,5.12862,101.7331953978,5.82384,1.69862,6.0665,95.78,3.43,95.8413965883,138.23
2020-02-14 21:00:00,75.62864,8.49127,76.1038294336,6.27864,1.83127,6.54025,69.35,6.66,69.6690612826,136.88,74.98864,9.68127,75.6109986567,6.27864,1.83127,6.54025,68.71,7.85,69.156970726,137.06,97.47864,25.02127,100.6387063145,6.27864,1.83127,6.54025,91.2,23.19,94.1021577861,137.63,96.77864,33.53127,102.4229038256,6.27864,1.83127,6.54025,90.5,31.7,95.8912926183,137.53
2020-02-14 21:30:00,67.56104,11.08822,68.4649015821,7.33104,2.13822,7.6365,60.23,8.95,60.8913409279,137.75,66.97104,12.24822,68.0818558197,7.33104,2.13822,7.6365,59.64,10.11,60.490839802400004,137.93,94.03104,28.12822,98.1480170144,7.33104,2.13822,7.6365,86.7,25.99,90.5117125018,138.46,93.35104,42.04822,102.383931719,7.33104,2.13822,7.6365,86.02,39.91,94.8274670125,138.38
2020-02-14 22:00:00,63.91248,12.17489,65.0617633197,7.18248,2.09489,7.48175,56.73,10.08,57.6185673199,138.25,63.33248,13.31489,64.7169940484,7.18248,2.09489,7.48175,56.15,11.22,57.2600288159,138.42,88.75248,26.57489,92.6457094779,7.18248,2.09489,7.48175,81.57,24.48,85.1641667604,139.05,88.05248,44.07489,98.4674319898,7.18248,2.09489,7.48175,80.87,41.98,91.1168332417,138.96
2020-02-14 22:30:00,63.87032,11.60301,64.9156962372,5.53032,1.61301,5.76075,58.34,9.99,59.1891518777,137.6,63.28032,12.75301,64.5525999737,5.53032,1.61301,5.76075,57.75,11.14,58.8146418845,137.79,82.81032,24.02301,86.2244403169,5.53032,1.61301,5.76075,77.28,22.41,80.4636967831,138.67,82.08032,45.24301,93.7235769973,5.53032,1.61301,5.76075,76.55,43.63,88.1106088959,138.56
2020-02-14 23:00:00,59.67792,12.67106,61.0082772831,4.83792,1.41106,5.0395,54.84,11.26,55.9840441555,138.26,59.10792,13.79106,60.6954655856,4.83792,1.41106,5.0395,54.27,12.38,55.6641473482,138.44,78.69792,23.73106,82.1980889136,4.83792,1.41106,5.0395,73.86,22.32,77.1588102552,139.22,77.95792,45.60106,90.3155244897,4.83792,1.41106,5.0395,73.12,44.19,85.4358853176,139.1
2020-02-14 23:30:00,55.534,13.1245,57.0638033805,4.164,1.2145000000000001,4.3375,51.37,11.91,52.732580062,138.92,54.974,14.2445,56.789492481,4.164,1.2145000000000001,4.3375,50.81,13.03,52.4541418765,139.08,72.444,23.1745,76.0604403501,4.164,1.2145000000000001,4.3375,68.28,21.96,71.7244728109,137.17,71.624,46.5445,85.4188963652,4.164,1.2145000000000001,4.3375,67.46,45.33,81.2752145491,137.09
2020-02-15 00:00:00,52.04656,13.20108,53.6946265561,3.22656,0.94108,3.3609999999999998,48.82,12.26,50.3358719007,139.5,51.50656,14.32108,53.4604438384,3.22656,0.94108,3.3609999999999998,48.28,13.38,50.0997285422,139.64,69.50656,22.26108,72.9843652147,3.22656,0.94108,3.3609999999999998,66.28,21.32,69.6245703757,135.84,68.66656,46.57108,82.9696447781,3.22656,0.94108,3.3609999999999998,65.44,45.63,79.7777569251,135.77
2020-02-15 00:30:00,51.66144,13.76042,53.4626368733,4.08144,1.19042,4.2515,47.58,12.57,49.2124100202,139.43,51.12144,14.88042,53.2431077892,4.08144,1.19042,4.2515,47.04,13.69,48.9916084651,139.55,68.79144,21.95042,72.2086085966,4.08144,1.19042,4.2515,64.71,20.76,67.958529266,135.79,67.94144,47.33042,82.8022217495,4.08144,1.19042,4.2515,63.86,46.14,78.7845111681,135.71
2020-02-15 01:00:00,51.52904,13.69972,53.3190799939,3.8390400000000002,1.11972,3.999,47.69,12.58,49.3213189199,138.94,50.99904,14.81972,53.1086262466,3.8390400000000002,1.11972,3.999,47.16,13.7,49.1096283839,139.05,69.11904,21.66972,72.4363061965,3.8390400000000002,1.11972,3.999,65.28,20.55,68.4381538325,135.29,68.27904,47.02972,82.9085150428,3.8390400000000002,1.11972,3.999,64.44,45.91,79.1216891882,135.2
2020-02-15 01:30:00,52.10736,14.03548,53.9645408115,4.40736,1.28548,4.591,47.7,12.75,49.374613922500004,138.7,51.56736,15.13548,53.7426773821,4.40736,1.28548,4.591,47.16,13.85,49.15168461,138.82,69.69736,21.21548,72.8547773492,4.40736,1.28548,4.591,65.29,19.93,68.2641120941,135.09,68.86736,47.45548,83.6345374555,4.40736,1.28548,4.591,64.46,46.17,79.2890944582,135.01
2020-02-15 02:00:00,51.41456,14.30383,53.3671859167,4.74456,1.3838300000000001,4.94225,46.67,12.92,48.4253580266,139.06,50.88456,15.40383,53.1649924768,4.74456,1.3838300000000001,4.94225,46.14,14.02,48.2230235468,139.18,67.96456,21.00383,71.1360829022,4.74456,1.3838300000000001,4.94225,63.22,19.62,66.194507325,135.47,67.11456,48.25383,82.6607299367,4.74456,1.3838300000000001,4.94225,62.37,46.87,78.0180350945,135.39
2020-02-15 02:30:00,51.1084,14.0737,53.0107308217,4.7784,1.3937,4.9775,46.33,12.68,48.0338557686,139.06,50.5684,15.1837,52.7987483209,4.7784,1.3937,4.9775,45.79,13.79,47.8214198869,139.18,65.4584,20.7137,68.6575523759,4.7784,1.3937,4.9775,60.68,19.32,63.6814321447,135.54,64.6184,48.6937,80.9111490355,4.7784,1.3937,4.9775,59.84,47.3,76.2765730746,135.45
2020-02-15 03:00:00,50.19408,14.41369,52.2226016822,4.9840800000000005,1.45369,5.19175,45.21,12.96,47.0309015436,139.41,49.674080000000004,15.52369,52.0432433181,4.9840800000000005,1.45369,5.19175,44.69,14.07,46.8525452884,139.53,65.93408,21.01369,69.2017201583,4.9840800000000005,1.45369,5.19175,60.95,19.56,64.0116872141,135.84,65.06408,48.80369,81.3334781247,4.9840800000000005,1.45369,5.19175,60.08,47.35,76.4959404152,135.75
2020-02-15 03:30:00,48.4588,15.2959,50.8155473674,6.5687999999999995,1.9159000000000002,6.8425,41.89,13.38,43.9749530983,139.24,47.9488,16.3859,50.6713443699,6.5687999999999995,1.9159000000000002,6.8425,41.38,14.47,43.8370311495,139.37,66.3488,20.9159,69.5675077479,6.5687999999999995,1.9159000000000002,6.8425,59.78,19.0,62.726775782,135.67,65.4888,49.6059,82.1555125372,6.5687999999999995,1.9159000000000002,6.8425,58.92,47.69,75.8017315106,135.59
2020-02-15 04:00:00,49.04024,15.19007,51.3389069407,5.28024,1.54007,5.50025,43.76,13.65,45.8395037059,139.24,48.53024,16.28007,51.1881321564,5.28024,1.54007,5.50025,43.25,14.74,45.6927795171,139.37,62.97024,19.87007,66.0308322487,5.28024,1.54007,5.50025,57.69,18.33,60.5320163219,135.75,62.11024,49.89007,79.6661847804,5.28024,1.54007,5.50025,56.83,48.35,74.6148202437,135.67
2020-02-15 04:30:00,48.24928,14.73729,50.4497843114,4.61928,1.34729,4.81175,43.63,13.39,45.6384596585,139.41,47.71928,15.82729,50.2755685444,4.61928,1.34729,4.81175,43.1,14.48,45.4673553223,139.57,63.44928,20.12729,66.5651480526,4.61928,1.34729,4.81175,58.83,18.78,61.7548160065,135.89,62.58928,49.45729,79.7711821716,4.61928,1.34729,4.81175,57.97,48.11,75.3332131267,135.8
2020-02-15 05:00:00,47.69672,14.26696,49.7847692211,3.96672,1.15696,4.132,43.73,13.11,45.6528750464,139.41,47.17672,15.36696,49.6163921461,3.96672,1.15696,4.132,43.21,14.21,45.4865716448,139.57,64.40672,20.45696,67.5774577326,3.96672,1.15696,4.132,60.44,19.3,63.4466988897,135.85,63.55672,48.76696,80.1103803811,3.96672,1.15696,4.132,59.59,47.61,76.2737189339,135.78
2020-02-15 05:30:00,48.28416,14.80913,50.5041625835,4.93416,1.43913,5.13975,43.35,13.37,45.3649578419,139.22,47.77416,15.89913,50.3502998845,4.93416,1.43913,5.13975,42.84,14.46,45.2145684487,139.42,64.15416,20.63913,67.3923581162,4.93416,1.43913,5.13975,59.22,19.2,62.2547058462,135.67,63.28416,48.92913,79.9934039122,4.93416,1.43913,5.13975,58.35,47.49,75.2331216952,135.58
2020-02-15 06:00:00,49.24056,9.61308,50.1701510482,5.53056,1.61308,5.761,43.71,8.0,44.4360675578,138.54,48.68056,20.533079999999998,52.8337420234,5.53056,1.61308,5.761,43.15,18.92,47.1156969597,138.75,64.99056,21.65308,68.5027646347,5.53056,1.61308,5.761,59.46,20.04,62.7462604463,136.66,64.12056,49.28308,80.871924603,5.53056,1.61308,5.761,58.59,47.67,75.5328868772,136.56
2020-02-15 06:30:00,52.29536,2.93823,52.3778376135,5.68536,1.65823,5.92225,46.61,1.28,46.6275723151,137.32,51.66536,24.74823,57.2868598551,5.68536,1.65823,5.92225,45.98,23.09,51.4520019047,137.56,67.48536,23.06823,71.3191212065,5.68536,1.65823,5.92225,61.8,21.41,65.4035786483,137.32,66.60536,48.60823,82.456255096,5.68536,1.65823,5.92225,60.92,46.95,76.9126055988,137.2
2020-02-15 07:00:00,54.70936,2.33273,54.7590695763,5.28936,1.5427300000000002,5.50975,49.42,0.79,49.4263138419,136.98,54.07936,24.04273,59.1830215844,5.28936,1.5427300000000002,5.50975,48.79,22.5,53.7281499775,137.23,71.98936,24.19273,75.9457447002,5.28936,1.5427300000000002,5.50975,66.7,22.65,70.4408439756,136.88,71.13936,46.79273,85.1490934894,5.28936,1.5427300000000002,5.50975,65.85,45.25,79.8985919776,136.76
2020-02-15 07:30:00,59.2908,2.0444,59.3260359033,6.4608,1.8844,6.73,52.83,0.16,52.830242286,136.79,58.6508,23.4344,63.1592229528,6.4608,1.8844,6.73,52.19,21.55,56.4641355198,137.05,76.4008,25.8044,80.6408661908,6.4608,1.8844,6.73,69.94,23.92,73.9173186743,136.66,75.5608,45.6844,88.2977853629,6.4608,1.8844,6.73,69.1,43.8,81.812285141,136.55
2020-02-15 08:00:00,62.79568,2.74999,62.8558658493,7.16568,2.08999,7.46425,55.63,0.66,55.6339150159,136.01,62.15568,22.82999,66.2158364718,7.16568,2.08999,7.46425,54.99,20.74,58.7711468324,136.27,80.07568,27.13999,84.5499472777,7.16568,2.08999,7.46425,72.91,25.05,77.0932591087,135.79,79.26568,43.79999,90.5620624205,7.16568,2.08999,7.46425,72.1,41.71,83.2954626615,135.7
2020-02-15 08:30:00,66.93232,3.68026,67.0334228147,7.85232,2.29026,8.1795,59.08,1.3900000000000001,59.096349295,136.38,66.05232,22.06026,69.6388113673,7.85232,2.29026,8.1795,58.2,19.77,61.4661931471,136.64,84.71232,29.52026,89.7085442433,7.85232,2.29026,8.1795,76.86,27.23,81.5409866264,136.22,83.93232,41.87026,93.7963379512,7.85232,2.29026,8.1795,76.08,39.58,85.759797108,136.14
2020-02-15 09:00:00,72.10032,4.67301,72.2515962908,8.890320000000001,2.59301,9.26075,63.21,2.08,63.244213174,139.11,70.34032,21.74301,73.6241747089,8.890320000000001,2.59301,9.26075,61.45,19.15,64.3647807423,139.36,88.58032,30.44301,93.6656284299,8.890320000000001,2.59301,9.26075,79.69,27.85,84.4163408352,138.74,87.88032,40.83301,96.9034847101,8.890320000000001,2.59301,9.26075,78.99,38.24,87.7594308322,138.62
2020-02-15 09:30:00,75.05304,5.13422,75.2284456057,9.92304,2.8942200000000002,10.336500000000001,65.13,2.24,65.1685084991,138.82,73.26304,21.76422,76.4274446927,9.92304,2.8942200000000002,10.336500000000001,63.34,18.87,66.0910924407,139.07,91.82304,31.77422,97.1651775661,9.92304,2.8942200000000002,10.336500000000001,81.9,28.88,86.8427567503,138.33,91.13304,39.62422,99.3745932834,9.92304,2.8942200000000002,10.336500000000001,81.21,36.73,89.130000561,138.23
2020-02-15 10:00:00,75.7104,5.4097,75.9034223356,11.2104,3.2697,11.6775,64.5,2.14,64.5354910108,138.79,73.9404,22.2397,77.2126091273,11.2104,3.2697,11.6775,62.73,18.97,65.5355918566,139.03,91.8504,31.9397,97.245259094,11.2104,3.2697,11.6775,80.64,28.67,85.5849198165,138.3,91.1604,40.2097,99.6345246501,11.2104,3.2697,11.6775,79.95,36.94,88.0713693546,138.19
2020-02-15 10:30:00,78.68352,6.4043600000000005,78.9437277217,10.16352,2.96436,10.587,68.52,3.44,68.6062970871,138.47,76.82352,20.59436,79.5360351602,10.16352,2.96436,10.587,66.66,17.63,68.9519579127,138.71,94.78352,32.91436,100.3357900143,10.16352,2.96436,10.587,84.62,29.95,89.7638396015,137.97,94.12352,38.39436,101.6531548797,10.16352,2.96436,10.587,83.96,35.43,91.1293942699,137.86
2020-02-15 11:00:00,77.93584,6.72087,78.2250934807,10.66584,3.11087,11.11025,67.27,3.61,67.3667944911,138.15,76.12584,20.46087,78.8276012375,10.66584,3.11087,11.11025,65.46,17.35,67.7202635848,138.39,94.75584,32.59087,100.2039621046,10.66584,3.11087,11.11025,84.09,29.48,89.1077914663,137.72,94.08584,38.72087,101.7420810779,10.66584,3.11087,11.11025,83.42,35.61,90.7026377786,137.63
2020-02-15 11:30:00,75.85392,6.65406,76.1452145171,12.49392,3.64406,13.0145,63.36,3.01,63.4314567072,138.0,74.11392,21.54406,77.1817313815,12.49392,3.64406,13.0145,61.62,17.9,64.1672377464,138.23,95.48392,32.55406,100.8808495258,12.49392,3.64406,13.0145,82.99,28.91,87.881330213,137.52,94.80392,39.68406,102.7745487241,12.49392,3.64406,13.0145,82.31,36.04,89.8544250441,137.43
2020-02-15 12:00:00,77.52288,6.12834,77.7647315603,10.86288,3.16834,11.3155,66.66,2.96,66.7256862085,138.09,75.70288,21.10834,78.5906359425,10.86288,3.16834,11.3155,64.84,17.94,67.276067067,138.33,94.68288,31.27834,99.7155069097,10.86288,3.16834,11.3155,83.82,28.11,88.4079436476,137.73,94.02288,40.05834,102.2006485647,10.86288,3.16834,11.3155,83.16,36.89,90.9750388843,137.65
2020-02-15 12:30:00,76.61272,5.72996,76.82669658,11.14272,3.24996,11.607,65.47,2.48,65.5169542943,138.22,74.82272,21.71996,77.9114631527,11.14272,3.24996,11.607,63.68,18.47,66.304474208,138.45,94.89272,31.24996,99.9058972684,11.14272,3.24996,11.607,83.75,28.0,88.3066390483,137.8,94.23272,40.39996,102.5278610262,11.14272,3.24996,11.607,83.09,37.15,91.0168698649,137.71
2020-02-15 13:00:00,74.68224,5.96857,74.9203630481,13.57224,3.95857,14.13775,61.11,2.01,61.1430470291,138.72,72.97224,23.03857,76.522699366,13.57224,3.95857,14.13775,59.4,19.08,62.3891529034,138.95,93.91224,32.23857,99.2916623764,13.57224,3.95857,14.13775,80.34,28.28,85.172025924,138.22,93.22224,41.26857,101.9484227463,13.57224,3.95857,14.13775,79.65,37.31,87.9554353068,138.13
2020-02-15 13:30:00,73.9544,5.9167000000000005,74.1907043925,13.8744,4.0467,14.4525,60.08,1.87,60.1090949857,139.02,72.2544,23.3567,75.9357212006,13.8744,4.0467,14.4525,58.38,19.31,61.4906537614,139.25,91.8844,31.6767,97.1913385351,13.8744,4.0467,14.4525,78.01,27.63,82.7585463865,138.59,91.1844,42.356700000000004,100.5419556118,13.8744,4.0467,14.4525,77.31,38.31,86.2814707802,138.52
2020-02-15 14:00:00,73.84456,4.91133,74.0077036798,11.52456,3.36133,12.00475,62.32,1.55,62.3392725335,138.89,72.10456,22.90133,75.6540711962,11.52456,3.36133,12.00475,60.58,19.54,63.6533424103,139.13,90.15456,29.67133,94.9117090393,11.52456,3.36133,12.00475,78.63,26.31,82.9149745221,138.59,89.45456,42.85133,99.1884811234,11.52456,3.36133,12.00475,77.93,39.49,87.3644378452,138.52
2020-02-15 14:30:00,72.24832,4.68951,72.4003539139,10.55832,3.07951,10.99825,61.69,1.6099999999999999,61.7110055015,139.46,70.51832,22.75951,74.1001265253,10.55832,3.07951,10.99825,59.96,19.68,63.1070835961,139.69,88.75832,29.29951,93.4692497855,10.55832,3.07951,10.99825,78.2,26.22,82.4786542082,139.2,88.05832,43.27951,98.1192320958,10.55832,3.07951,10.99825,77.5,40.2,87.305727189,139.1
2020-02-15 15:00:00,70.93208,4.27769,71.0609499294,9.35208,2.72769,9.74175,61.58,1.55,61.5995040564,139.69,69.21208,22.53769,72.7891440289,9.35208,2.72769,9.74175,59.86,19.81,63.0528008894,139.93,90.16208,28.94769,94.6951394015,9.35208,2.72769,9.74175,80.81,26.22,84.957309868,139.4,89.46208,43.17769,99.3366834138,9.35208,2.72769,9.74175,80.11,40.45,89.7430476416,139.28
2020-02-15 15:30:00,70.63432,3.94876,70.744610165,8.94432,2.60876,9.317,61.69,1.34,61.704551696,139.6,68.90432,22.58876,72.512463708,8.94432,2.60876,9.317,59.96,19.98,63.2012816326,139.83,90.94432,28.70876,95.3680357405,8.94432,2.60876,9.317,82.0,26.1,86.0535298521,139.26,90.25432,43.03876,99.9908852896,8.94432,2.60876,9.317,81.31,40.43,90.8069435671,139.14
2020-02-15 16:00:00,70.6452,3.49485,70.7315930795,9.4452,2.7548500000000002,9.838750000000001,61.2,0.74,61.2044736927,139.85,68.9252,23.40485,72.7905914151,9.4452,2.7548500000000002,9.838750000000001,59.48,20.65,62.9626309806,140.08,90.7352,28.90485,95.2279731621,9.4452,2.7548500000000002,9.838750000000001,81.29,26.15,85.392544171,139.44,90.0452,43.29485,99.9128724418,9.4452,2.7548500000000002,9.838750000000001,80.6,40.54,90.2211261291,139.32
2020-02-15 16:30:00,71.0304,3.24345,71.1044140125,9.4404,2.75345,9.83375,61.59,0.49,61.5919491492,139.5,69.2904,23.50345,73.168105716,9.4404,2.75345,9.83375,59.85,20.75,63.3449682295,139.74,91.9004,28.68345,96.272653563,9.4404,2.75345,9.83375,82.46,25.93,86.440826581,139.07,91.2004,43.12345,100.8818363238,9.4404,2.75345,9.83375,81.76,40.37,91.1835209893,138.94
2020-02-15 17:00:00,71.95488,4.93934,72.12421116,10.69488,3.1193400000000002,11.1405,61.26,1.82,61.2870296229,138.66,70.23488,22.35934,73.7080623395,10.69488,3.1193400000000002,11.1405,59.54,19.24,62.5714727332,138.89,97.15488,29.03934,101.4019426611,10.69488,3.1193400000000002,11.1405,86.46,25.92,90.2617194607,138.31,96.49488,42.86934,105.5890248949,10.69488,3.1193400000000002,11.1405,85.8,39.75,94.5605758231,138.19
2020-02-15 17:30:00,76.09904,5.68097,76.3107941845,11.00904,3.21097,11.46775,65.09,2.47,65.1368482504,138.22,74.30904,21.68097,77.4073503349,11.00904,3.21097,11.46775,63.3,18.47,65.9396003931,138.45,101.88904,30.22097,106.2764484722,11.00904,3.21097,11.46775,90.88,27.01,94.8088313397,137.8,101.24904,41.36097,109.3713762383,11.00904,3.21097,11.46775,90.24,38.15,97.9728538933,137.67
2020-02-15 18:00:00,78.8916,6.25755,79.1393800997,12.9516,3.77755,13.49125,65.94,2.48,65.9866198558,138.19,77.0816,22.23755,80.2251936025,12.9516,3.77755,13.49125,64.13,18.46,66.7340130668,138.42,101.8616,29.79755,106.1304835594,12.9516,3.77755,13.49125,88.91,26.02,92.6392384468,137.92,101.2116,43.04755,109.9858151561,12.9516,3.77755,13.49125,88.26,39.27,96.6020729591,137.83
2020-02-15 18:30:00,77.8532,5.91885,78.0778684107,13.0932,3.8188500000000003,13.63875,64.76,2.1,64.7940398494,138.67,76.0732,22.78885,79.4132447553,13.0932,3.8188500000000003,13.63875,62.98,18.97,65.7749291144,138.9,100.0332,28.99885,104.1516893937,13.0932,3.8188500000000003,13.63875,86.94,25.18,90.5129603979,138.46,99.3732,44.42885,108.8529080483,13.0932,3.8188500000000003,13.63875,86.28,40.61,95.3593755223,138.36
2020-02-15 19:00:00,74.46096,4.92153,74.6234281018,11.49096,3.35153,11.96975,62.97,1.57,62.9895689777,138.84,72.71096,22.88153,76.2262954581,11.49096,3.35153,11.96975,61.22,19.53,64.2597019912,139.06,98.53096,28.47153,102.5620694948,11.49096,3.35153,11.96975,87.04,25.12,90.5923617089,138.54,97.87096,44.10153,107.3483570422,11.49096,3.35153,11.96975,86.38,40.75,95.5095120917,138.43
2020-02-15 19:30:00,71.00672,4.02571,71.1207468054,10.71672,3.12571,11.16325,60.29,0.9,60.2967171577,139.1,69.31672,23.35571,73.1457234646,10.71672,3.12571,11.16325,58.6,20.23,61.9936520944,139.32,96.32672,28.23571,100.3797405115,10.71672,3.12571,11.16325,85.61,25.11,89.2165018368,138.73,95.65672,44.01571,105.2976296408,10.71672,3.12571,11.16325,84.94,40.89,94.2698026942,138.63
2020-02-15 20:00:00,68.64392,3.08031,68.7129977709,9.94392,2.90031,10.35825,58.7,0.18,58.7002759789,139.56,66.95392,24.11031,71.1627321824,9.94392,2.90031,10.35825,57.01,21.21,60.8276598268,139.78,91.63392,26.70031,95.4446533267,9.94392,2.90031,10.35825,81.69,23.8,85.0864037317,139.28,90.93392,45.64031,101.7448559066,9.94392,2.90031,10.35825,80.99,42.74,91.5755846282,139.16
