Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-15 20:30:00,70.94424,2.56082,70.990442936,7.37424,2.15082,7.6815,63.57,0.41000000000000003,63.5713221508,139.12,69.17424,22.88082,72.8601908003,7.37424,2.15082,7.6815,61.8,20.73,65.1841460786,139.35,88.98424,25.99082,92.7023068356,7.37424,2.15082,7.6815,81.61,23.84,85.0208074532,138.93,88.28424,44.52082,98.8747209647,7.37424,2.15082,7.6815,80.91,42.37,91.3326064448,138.8
2020-02-15 21:00:00,68.38568,2.62874,68.4361856261,7.67568,2.23874,7.9955,60.71,0.39,60.7112526637,139.62,66.68568,23.88874,70.8353853371,7.67568,2.23874,7.9955,59.01,21.65,62.856205739800004,139.85,86.23568,25.50874,89.9293518349,7.67568,2.23874,7.9955,78.56,23.27,81.9339154441,139.41,85.53568,45.56874,96.9167819227,7.67568,2.23874,7.9955,77.86,43.33,89.1048174904,139.28
2020-02-15 21:30:00,62.10128,5.36079,62.3322312056,8.47128,2.47079,8.82425,53.63,2.89,53.7078113499,139.02,60.811280000000004,25.70079,66.0192576591,8.47128,2.47079,8.82425,52.34,23.23,57.2635005916,139.21,83.33128,25.180790000000002,87.0527105348,8.47128,2.47079,8.82425,74.86,22.71,78.228918566,136.43,82.52128,46.74079,94.8391433041,8.47128,2.47079,8.82425,74.05,44.27,86.2741873332,136.34
2020-02-15 22:00:00,61.08824,6.68157,61.4525544136,7.78824,2.27157,8.11275,53.3,4.41,53.4821287908,139.78,59.73824,25.03157,64.7706477887,7.78824,2.27157,8.11275,51.95,22.76,56.7170177284,139.97,78.51824,23.95157,82.0901438552,7.78824,2.27157,8.11275,70.73,21.68,73.9780731028,135.3,77.68824,46.91157,90.7532811206,7.78824,2.27157,8.11275,69.9,44.64,82.9381673296,135.21
2020-02-15 22:30:00,58.11544,14.55992,59.911565134,7.64544,2.22992,7.964,50.47,12.33,51.9543049227,136.86,58.02544,15.81992,60.1433417429,7.64544,2.22992,7.964,50.38,13.59,52.1807675298,137.09,73.83544,22.65992,77.234345821,7.64544,2.22992,7.964,66.19,20.43,69.2712133574,135.58,73.00544,48.45992,87.6250998059,7.64544,2.22992,7.964,65.36,46.23,80.057120233,135.47
2020-02-15 23:00:00,54.72512,14.49816,56.6130320898,5.92512,1.72816,6.172,48.8,12.77,50.4431650474,137.4,54.62512,15.76816,56.8554184296,5.92512,1.72816,6.172,48.7,14.04,50.6834450289,137.63,71.86512,22.21816,75.221287588,5.92512,1.72816,6.172,65.94,20.49,69.0501535118,136.08,71.02512,48.32816,85.9079665689,5.92512,1.72816,6.172,65.1,46.6,80.0597901571,135.98
2020-02-15 23:30:00,52.084,15.64575,54.3832009821,8.214,2.39575,8.55625,43.87,13.25,45.827277903,137.25,51.994,16.88575,54.6672167671,8.214,2.39575,8.55625,43.78,14.49,46.115599313,137.49,67.844,22.12575,71.3607535629,8.214,2.39575,8.55625,59.63,19.73,62.8093130037,135.98,66.974,49.66575,83.3798740648,8.214,2.39575,8.55625,58.76,47.27,75.4134636521,135.87
2020-02-16 00:00:00,50.95096,15.85528,53.3609429152,7.56096,2.20528,7.876,43.39,13.65,45.4864221499,137.72,50.84096,17.10528,53.6413442934,7.56096,2.20528,7.876,43.28,14.9,45.7730095143,137.96,63.49096,21.43528,67.0117394969,7.56096,2.20528,7.876,55.93,19.23,59.1435355724,136.5,62.62096,50.42528,80.3995864069,7.56096,2.20528,7.876,55.06,48.22,73.1899719907,136.39
2020-02-16 00:30:00,50.08376,16.55818,52.7499416175,8.39376,2.44818,8.743500000000001,41.69,14.11,44.0130457933,137.67,49.97376,17.80818,53.0519364722,8.39376,2.44818,8.743500000000001,41.58,15.36,44.3263578472,137.92,61.53376,21.65818,65.2340431113,8.39376,2.44818,8.743500000000001,53.14,19.21,56.5056076863,136.42,60.64376,50.53818,78.9415813412,8.39376,2.44818,8.743500000000001,52.25,48.09,71.0120454571,136.32
2020-02-16 01:00:00,49.4996,16.82655,52.2813846896,9.5196,2.7765500000000003,9.91625,39.98,14.05,42.376914706,136.81,49.3696,18.04655,52.5645828583,9.5196,2.7765500000000003,9.91625,39.85,15.27,42.675466019699996,137.06,61.8396,21.33655,65.4170046247,9.5196,2.7765500000000003,9.91625,52.32,18.56,55.514466583,135.6,60.9596,50.83655,79.3752332158,9.5196,2.7765500000000003,9.91625,51.44,48.06,70.397707349,135.48
2020-02-16 01:30:00,49.933840000000004,16.52237,52.596360022,9.33384,2.72237,9.72275,40.6,13.8,42.8812313256,136.99,49.80384,17.76237,52.8765001372,9.33384,2.72237,9.72275,40.47,15.04,43.1743268622,137.23,61.84384,21.58237,65.5015972383,9.33384,2.72237,9.72275,52.51,18.86,55.7942622498,135.8,60.74384,50.78237,79.1748899637,9.33384,2.72237,9.72275,51.41,48.06,70.3757891608,135.68
2020-02-16 02:00:00,48.84832,16.00076,51.4021661742,7.16832,2.09076,7.467,41.68,13.91,43.9398509328,137.34,48.73832,17.25076,51.7011852572,7.16832,2.09076,7.467,41.57,15.16,44.2480564545,137.57,60.27832,20.93076,63.8088753717,7.16832,2.09076,7.467,53.11,18.84,56.3526192825,136.13,59.40832,50.49076,77.9657959018,7.16832,2.09076,7.467,52.24,48.4,71.2150096539,136.0
2020-02-16 02:30:00,47.9356,16.1933,50.5968844125,6.7656,1.9733,7.0475,41.17,14.22,43.5565988112,138.04,47.8156,17.4433,50.8979402162,6.7656,1.9733,7.0475,41.05,15.47,43.868250478,138.27,59.7356,20.6333,63.1986944189,6.7656,1.9733,7.0475,52.97,18.66,56.1606312286,136.83,58.8456,51.1433,77.9643622064,6.7656,1.9733,7.0475,52.08,49.17,71.6241251255,136.69
2020-02-16 03:00:00,47.39856,16.29583,50.1216277216,6.80856,1.98583,7.09225,40.59,14.31,43.0386361308,137.58,47.26856,17.53583,50.4164863736,6.80856,1.98583,7.09225,40.46,15.55,43.3452892481,137.81,57.88856,20.21583,61.31692394,6.80856,1.98583,7.09225,51.08,18.23,54.2355907131,136.39,57.00856,51.23583,76.6491108172,6.80856,1.98583,7.09225,50.2,49.25,70.3249777817,136.27
2020-02-16 03:30:00,46.12368,16.01274,48.8241917399,6.04368,1.76274,6.2955,40.08,14.25,42.5378525551,137.26,45.98368,17.25274,49.1137034223,6.04368,1.76274,6.2955,39.94,15.49,42.8385772406,137.5,57.67368,19.69274,60.9430666561,6.04368,1.76274,6.2955,51.63,17.93,54.6547509371,136.1,56.80368,51.01274,76.3476109898,6.04368,1.76274,6.2955,50.76,49.25,70.7258092919,135.97
2020-02-16 04:00:00,45.23672,15.79196,47.9139524252,5.76672,1.6819600000000001,6.007,39.47,14.11,41.9162617608,137.41,45.11672,17.03196,48.2245382041,5.76672,1.6819600000000001,6.007,39.35,15.35,42.2379568635,137.64,56.87672,19.56196,60.1467501782,5.76672,1.6819600000000001,6.007,51.11,17.88,54.1472667824,136.28,55.98672,51.22196,75.8828175716,5.76672,1.6819600000000001,6.007,50.22,49.54,70.542611236,136.14
2020-02-16 04:30:00,45.19984,16.21412,48.0200293982,6.45984,1.88412,6.729,38.74,14.33,41.3054052153,137.75,45.05984,17.45412,48.3222048938,6.45984,1.88412,6.729,38.6,15.57,41.6219281149,137.97,56.31984,19.65412,59.6507234709,6.45984,1.88412,6.729,49.86,17.77,52.9319610443,136.62,55.43984,51.77412,75.8560173025,6.45984,1.88412,6.729,48.98,49.89,69.9146086308,136.5
2020-02-16 05:00:00,46.33232,16.61526,49.2214459504,7.97232,2.32526,8.3045,38.36,14.29,40.9352378764,138.08,46.20232,17.85526,49.5324609024,7.97232,2.32526,8.3045,38.23,15.53,41.2639527918,138.31,54.82232,20.45526,58.5141387346,7.97232,2.32526,8.3045,46.85,18.13,50.2356387438,136.97,53.92232,52.21526,75.0603088926,7.97232,2.32526,8.3045,45.95,49.89,67.8263562341,136.86
2020-02-16 05:30:00,46.8484,16.8637,49.7911333497,8.3784,2.4437,8.7275,38.47,14.42,41.0837839056,137.82,46.7284,18.1037,50.1127460857,8.3784,2.4437,8.7275,38.35,15.66,41.4241246136,138.06,55.5584,20.5837,59.2488355687,8.3784,2.4437,8.7275,47.18,18.14,50.5471265256,136.67,54.6484,51.9637,75.4100373972,8.3784,2.4437,8.7275,46.27,49.52,67.7727327175,136.57
2020-02-16 06:00:00,47.1352,16.7786,50.0324744241,8.395199999999999,2.4486,8.745,38.74,14.33,41.3054052153,137.82,46.9952,18.0186,50.3310914744,8.395199999999999,2.4486,8.745,38.6,15.57,41.6219281149,138.06,56.6052,20.9686,60.3641520524,8.395199999999999,2.4486,8.745,48.21,18.52,51.6448884208,136.67,55.7052,51.6086,75.9375855621,8.395199999999999,2.4486,8.745,47.31,49.16,68.2271331656,136.57
2020-02-16 06:30:00,49.72,16.16875,52.2829501517,8.43,2.45875,8.78125,41.29,13.71,43.5066454694,138.34,49.59,17.41875,52.5602601931,8.43,2.45875,8.78125,41.16,14.96,43.7943740679,138.57,60.6,21.81875,64.4082126096,8.43,2.45875,8.78125,52.17,19.36,55.6463700523,137.14,59.7,51.13875,78.6082804262,8.43,2.45875,8.78125,51.27,48.68,70.6990473769,137.02
2020-02-16 07:00:00,51.6512,15.31285,53.8732757178,8.3412,2.43285,8.68875,43.31,12.88,45.1846268105,138.02,51.5412,16.58285,54.1432009726,8.3412,2.43285,8.68875,43.2,14.15,45.4583600672,138.25,62.5912,22.37285,66.4695624671,8.3412,2.43285,8.68875,54.25,19.94,57.7984956552,136.84,61.7112,50.37285,79.659878374,8.3412,2.43285,8.68875,53.37,47.94,71.7398111233,136.7
2020-02-16 07:30:00,54.53048,14.99139,56.553647302,8.850480000000001,2.58139,9.21925,45.68,12.41,47.3357211839,137.4,54.42048,16.24139,56.792353293,8.850480000000001,2.58139,9.21925,45.57,13.66,47.5733171011,137.64,65.53048,22.66139,69.3381742315,8.850480000000001,2.58139,9.21925,56.68,20.08,60.1317619898,136.24,64.66048,49.80139,81.6159060463,8.850480000000001,2.58139,9.21925,55.81,47.22,73.1059812874,136.12
2020-02-16 08:00:00,56.83856,14.17583,58.5796556755,8.96856,2.61583,9.34225,47.87,11.56,49.2460201438,136.9,56.71856,15.43583,58.7814587796,8.96856,2.61583,9.34225,47.75,12.82,49.4410244635,137.13,68.78856,23.54583,72.7067541379,8.96856,2.61583,9.34225,59.82,20.93,63.3758416118,135.71,67.91856,48.48583,83.4494248228,8.96856,2.61583,9.34225,58.95,45.87,74.6937708246,135.59
2020-02-16 08:30:00,60.17152,13.71711,61.7152406287,8.56152,2.49711,8.91825,51.61,11.22,52.8155327532,137.56,60.08152,14.98711,61.9225525286,8.56152,2.49711,8.91825,51.52,12.49,53.0123617659,137.79,74.30152,25.22711,78.4673368559,8.56152,2.49711,8.91825,65.74,22.73,69.5586119758,136.22,73.47152,46.98711,87.2115402757,8.56152,2.49711,8.91825,64.91,44.49,78.6935079914,136.12
2020-02-16 09:00:00,64.31288,13.22459,65.6584824266,9.51288,2.77459,9.90925,54.8,10.45,55.7874761931,136.83,64.24288,14.50459,65.8599329013,9.51288,2.77459,9.90925,54.73,11.73,55.9729023725,137.06,78.23288,26.22459,82.5112879172,9.51288,2.77459,9.90925,68.72,23.45,72.6108869248,135.47,77.41288,45.83459,89.9642352847,9.51288,2.77459,9.90925,67.9,43.06,80.4025720982,135.36
2020-02-16 09:30:00,68.87728,12.64629,70.0286252254,11.26728,3.28629,11.73675,57.61,9.36,58.3654152731,136.68,68.80728,13.92629,70.2024453574,11.26728,3.28629,11.73675,57.54,10.64,58.5154782942,136.92,80.34728,28.07629,85.1114766854,11.26728,3.28629,11.73675,69.08,24.79,73.3933954794,135.34,79.54728,44.94629,91.3670550043,11.26728,3.28629,11.73675,68.28,41.66,79.9857112239,135.23
2020-02-16 10:00:00,72.46696,12.20203,73.4870725214,12.00696,3.50203,12.50725,60.46,8.7,61.0827438807,135.73,72.40696,13.48203,73.6514289703,12.00696,3.50203,12.50725,60.4,9.98,61.2189545811,135.99,83.87696,29.02203,88.7559724422,12.00696,3.50203,12.50725,71.87,25.52,76.2664231494,137.49,83.10696,44.46203,94.2530578399,12.00696,3.50203,12.50725,71.1,40.96,82.0544429023,137.39
2020-02-16 10:30:00,75.21184,11.39512,76.0701625869,11.81184,3.44512,12.304,63.4,7.95,63.8964983391,138.11,74.31184,12.85512,75.415540006,11.81184,3.44512,12.304,62.5,9.41,63.2044151939,138.35,86.72184,29.23512,91.5170463597,11.81184,3.44512,12.304,74.91,25.79,79.225199274,138.15,86.00184,43.17512,96.2310109601,11.81184,3.44512,12.304,74.19,39.73,84.1583566855,138.04
2020-02-16 11:00:00,74.92992,10.88581,75.7165356482,9.85992,2.87581,10.27075,65.07,8.01,65.5611546573,139.21,73.68992,11.87581,74.6407340047,9.85992,2.87581,10.27075,63.83,9.0,64.4613752568,139.43,90.88992,29.67581,95.61187822,9.85992,2.87581,10.27075,81.03,26.8,85.3469442921,137.67,90.17992,41.58581,99.3065836919,9.85992,2.87581,10.27075,80.32,38.71,89.161463088,137.55
2020-02-16 11:30:00,73.66952,21.98861,76.8810584394,11.78952,3.43861,12.28075,61.88,18.55,64.6005951985,138.78,73.55952,3.66861,73.6509448817,11.78952,3.43861,12.28075,61.77,0.23,61.7704281999,138.96,123.26952,12.88861,123.9414814691,11.78952,3.43861,12.28075,111.48,9.45,111.8798145333,139.22,59.47952,7.83861,59.9938088986,11.78952,3.43861,12.28075,47.69,4.4,47.8925474369,139.1
2020-02-16 12:00:00,76.47056,21.47933,79.4298946491,12.58056,3.66933,13.10475,63.89,17.81,66.3259240418,138.61,76.36056,4.54933,76.4959575858,12.58056,3.66933,13.10475,63.78,0.88,63.7860705797,138.77,171.17056,15.81933,171.9000052716,12.58056,3.66933,13.10475,158.59,12.15,159.0547408913,138.83,12.58056,3.66933,13.10475,12.58056,3.66933,13.10475,0.0,0.0,0.0,138.71
2020-02-16 12:30:00,76.98688,20.95659,79.7882093831,11.81688,3.44659,12.30925,65.17,17.51,67.4813233421,138.31,76.86688,4.53659,77.0006356452,11.81688,3.44659,12.30925,65.05,1.09,65.0591315651,138.46,175.79688,14.926590000000001,176.429436622,11.81688,3.44659,12.30925,163.98,11.48,164.3813578238,138.4,11.81688,3.44659,12.30925,11.81688,3.44659,12.30925,0.0,0.0,0.0,138.29
2020-02-16 13:00:00,75.81464,19.69427,78.3308617925,8.89464,2.59427,9.26525,66.92,17.1,69.0702280292,138.24,75.69464,4.03427,75.8020702828,8.89464,2.59427,9.26525,66.8,1.44,66.8155191554,138.36,187.31464,11.96427,187.6963455024,8.89464,2.59427,9.26525,178.42,9.37,178.6658705517,137.87,8.89464,2.59427,9.26525,8.89464,2.59427,9.26525,0.0,0.0,0.0,137.75
2020-02-16 13:30:00,76.92232,15.53776,78.4758899281,11.752320000000001,3.42776,12.242,65.17,12.11,66.2856017548,138.99,76.18232,9.11776,76.7260022939,11.752320000000001,3.42776,12.242,64.43,5.69,64.6807622095,139.19,116.64232,18.02776,118.0272466238,11.752320000000001,3.42776,12.242,104.89,14.6,105.901237481,137.82,79.57232,19.96776,82.0394146103,11.752320000000001,3.42776,12.242,67.82,16.54,69.8077646111,137.7
2020-02-16 14:00:00,75.49192,11.710560000000001,76.3948113474,12.00192,3.50056,12.502,63.49,8.21,64.0186238528,139.46,74.26192,12.78056,75.3536692935,12.00192,3.50056,12.502,62.26,9.28,62.9478037742,139.67,96.67192,19.05056,98.5311318965,12.00192,3.50056,12.502,84.67,15.55,86.0860697209,136.77,96.72192,30.72056,101.4834105418,12.00192,3.50056,12.502,84.72,27.22,88.9854302681,136.63
2020-02-16 14:30:00,74.76104,12.25697,75.7591342048,12.40104,3.6169700000000002,12.91775,62.36,8.64,62.9556923558,139.74,73.55104,13.29697,74.7433267674,12.40104,3.6169700000000002,12.91775,61.15,9.68,61.9114278627,139.94,94.39104,18.22697,96.1347536933,12.40104,3.6169700000000002,12.91775,81.99,14.61,83.2815237613,137.12,94.40104,32.01697,99.6827102414,12.40104,3.6169700000000002,12.91775,82.0,28.4,86.7787992542,136.98
2020-02-16 15:00:00,78.35,14.38375,79.659367083,17.91,5.22375,18.65625,60.44,9.16,61.1301823979,138.96,77.5,15.86375,79.1069438423,17.91,5.22375,18.65625,59.59,10.64,60.5324516272,139.2,83.09,19.18375,85.2758134764,17.91,5.22375,18.65625,65.18,13.96,66.6581877941,138.02,82.98,34.76375,89.9677648609,17.91,5.22375,18.65625,65.07,29.54,71.461293719,137.9
2020-02-16 15:30:00,76.31312,11.25216,77.1382096551,11.73312,3.42216,12.222,64.58,7.83,65.0529422855,135.61,76.26312,12.54216,77.2875750014,11.73312,3.42216,12.222,64.53,9.12,65.1712766485,135.83,90.63312,17.42216,92.2924379351,11.73312,3.42216,12.222,78.9,14.0,80.1324528515,137.88,90.56312,32.85216,96.3376516259,11.73312,3.42216,12.222,78.83,29.43,84.1444816967,137.74
2020-02-16 16:00:00,77.62632,12.32101,78.5980460582,14.26632,4.16101,14.86075,63.36,8.16,63.8832935907,135.36,77.57632,13.60101,78.7595892432,14.26632,4.16101,14.86075,63.31,9.44,64.0099187626,135.57,86.35632,18.00101,88.2125295237,14.26632,4.16101,14.86075,72.09,13.84,73.4064963065,137.67,86.26632,33.64101,92.5937120984,14.26632,4.16101,14.86075,72.0,29.48,77.8014807057,137.53
2020-02-16 16:30:00,75.15872,11.25046,75.9960922828,10.45872,3.05046,10.8945,64.7,8.2,65.2175589853,135.36,75.12872,12.52046,76.1648638642,10.45872,3.05046,10.8945,64.67,9.47,65.3596955317,135.57,89.86872,16.75046,91.4164358562,10.45872,3.05046,10.8945,79.41,13.7,80.5831129952,137.61,89.78872,32.64046,95.5374998011,10.45872,3.05046,10.8945,79.33,29.59,84.6688667693,137.48
2020-02-16 17:00:00,72.37224,11.71482,73.3142423425,8.86224,2.58482,9.2315,63.51,9.13,64.1628942614,138.22,71.47224,13.23482,72.6872860344,8.86224,2.58482,9.2315,62.61,10.65,63.5093268741,138.36,93.69224,16.06482,95.059530179,8.86224,2.58482,9.2315,84.83,13.48,85.8943496395,136.95,93.69224,32.01482,99.0110323946,8.86224,2.58482,9.2315,84.83,29.43,89.7900540149,136.84
2020-02-16 17:30:00,73.30456,11.25008,74.162812897,10.59456,3.09008,11.036,62.71,8.16,63.2386725035,139.21,72.08456,12.32008,73.1298035113,10.59456,3.09008,11.036,61.49,9.23,62.1788790507,139.33,98.88456,17.45008,100.4124568886,10.59456,3.09008,11.036,88.29,14.36,89.4501743989,136.59,98.91456,31.48008,103.8031098609,10.59456,3.09008,11.036,88.32,28.39,92.7707631746,136.47
2020-02-16 18:00:00,79.17848,10.83539,79.916439933,13.21848,3.85539,13.76925,65.96,6.98,66.3282895905,138.27,77.92848,11.90539,78.8326474639,13.21848,3.85539,13.76925,64.71,8.05,65.208792352,138.4,100.91848,17.99539,102.5103588266,13.21848,3.85539,13.76925,87.7,14.14,88.8325931176,135.82,100.91848,31.98539,105.8659755491,13.21848,3.85539,13.76925,87.7,28.13,92.1009603642,135.69
2020-02-16 18:30:00,77.1952,11.06485,77.9841638319,12.0852,3.52485,12.58875,65.11,7.54,65.5451272026,138.35,75.9552,12.13485,76.9184437672,12.0852,3.52485,12.58875,63.87,8.61,64.4477230009,138.46,102.4952,18.76485,104.1987793526,12.0852,3.52485,12.58875,90.41,15.24,91.6854715863,135.66,102.5552,30.46485,106.9844667817,12.0852,3.52485,12.58875,90.47,26.94,94.3958923894,135.53
2020-02-16 19:00:00,76.03736,12.12173,76.997509401,12.41736,3.62173,12.93475,63.62,8.5,64.1853129618,138.91,74.81736,13.17173,75.9679658051,12.41736,3.62173,12.93475,62.4,9.55,63.1265593867,139.02,100.16736,18.14173,101.7969664418,12.41736,3.62173,12.93475,87.75,14.52,88.9432004146,136.21,100.19736,31.55173,105.0477159055,12.41736,3.62173,12.93475,87.78,27.93,92.1163031173,136.09
2020-02-16 19:30:00,74.45896,12.48178,75.4978910715,12.82896,3.7417800000000003,13.3635,61.63,8.74,62.2466424797,139.64,73.26896,13.54178,74.5098671657,12.82896,3.7417800000000003,13.3635,60.44,9.8,61.2293524382,139.76,97.61896,17.88178,99.24323356,12.82896,3.7417800000000003,13.3635,84.79,14.14,85.9609428752,136.98,97.61896,32.58178,102.9127481872,12.82896,3.7417800000000003,13.3635,84.79,28.84,89.5605365102,136.86
2020-02-16 20:00:00,76.91128,11.88204,77.823697328,10.12128,2.95204,10.543,66.79,8.93,67.3843379429,140.06,75.65128,12.95204,76.7520130407,10.12128,2.95204,10.543,65.53,10.0,66.2886181784,140.2,93.28128,16.84204,94.7895116023,10.12128,2.95204,10.543,83.16,13.89,84.3120258326,137.51,93.26128,32.37204,98.7198831087,10.12128,2.95204,10.543,83.14,29.42,88.191813679,137.39
2020-02-16 20:30:00,71.94512,12.07441,72.9512965523,8.17512,2.38441,8.51575,63.77,9.69,64.50200772069999,137.73,71.37512,13.62441,72.6638307748,8.17512,2.38441,8.51575,63.2,11.24,64.1917253234,137.9,92.35512,15.90441,93.7145583549,8.17512,2.38441,8.51575,84.18,13.52,85.2587989594,137.77,92.34512,32.28441,97.8258877642,8.17512,2.38441,8.51575,84.17,29.9,89.3230031963,137.64
2020-02-16 21:00:00,68.26216,13.09063,69.5060219093,9.12216,2.6606300000000003,9.50225,59.14,10.43,60.0526810392,135.86,68.20216,14.37063,69.6997104389,9.12216,2.6606300000000003,9.50225,59.08,11.71,60.2293159516,136.08,87.99216,15.00063,89.2616329778,9.12216,2.6606300000000003,9.50225,78.87,12.34,79.8295214817,137.94,87.95216,33.89063,94.2558075158,9.12216,2.6606300000000003,9.50225,78.83,31.23,84.7908120022,137.81
2020-02-16 21:30:00,64.59088,14.41984,66.1809154122,10.73088,3.12984,11.178,53.86,11.29,55.0305705949,136.79,64.51088,15.69984,66.3938145794,10.73088,3.12984,11.178,53.78,12.57,55.2294604355,137.0,85.56088,14.15984,86.7246519463,10.73088,3.12984,11.178,74.83,11.03,75.6385470511,138.92,85.46088,36.28984,92.8467258313,10.73088,3.12984,11.178,74.73,33.16,81.7567030891,138.81
2020-02-16 22:00:00,62.04272,14.73121,63.7676066123,9.43272,2.75121,9.82575,52.61,11.98,53.9567650995,137.24,61.96272,16.01121,63.9979493067,9.43272,2.75121,9.82575,52.53,13.26,54.1777491227,137.46,80.94272,12.92121,81.9675642487,9.43272,2.75121,9.82575,71.51,10.17,72.2295576617,139.44,80.83272,37.08121,88.9322481312,9.43272,2.75121,9.82575,71.4,34.33,79.2244211086,139.33
2020-02-16 22:30:00,58.8712,15.38535,60.8483950821,9.2412,2.69535,9.62625,49.63,12.69,51.2266825004,137.47,58.7812,16.65535,61.0952547835,9.2412,2.69535,9.62625,49.54,13.96,51.4693423311,137.69,77.1912,12.64535,78.2201139993,9.2412,2.69535,9.62625,67.95,9.95,68.6746314151,139.64,77.0512,37.35535,85.6289063054,9.2412,2.69535,9.62625,67.81,34.66,76.1545251446,139.52
2020-02-16 23:00:00,58.36608,15.49844,60.3887484305,9.28608,2.70844,9.673,49.08,12.79,50.7191334705,137.79,58.27608,16.76844,60.640597624,9.28608,2.70844,9.673,48.99,14.06,50.9676730879,138.0,70.58608,18.58844,72.992635186,9.28608,2.70844,9.673,61.3,15.88,63.3234901123,138.65,69.97608,46.34844,83.9334835605,9.28608,2.70844,9.673,60.69,43.64,74.7510916308,138.55
2020-02-16 23:30:00,55.5052,15.8811,57.7324567661,9.5352,2.7811,9.9325,45.97,13.1,47.8001140166,138.02,55.4252,17.1511,58.018212884,9.5352,2.7811,9.9325,45.89,14.37,48.0873060173,138.2,66.0352,33.7811,74.1741892861,9.5352,2.7811,9.9325,56.5,31.0,64.445713589,135.65,64.5152,62.5211,89.8392952791,9.5352,2.7811,9.9325,54.98,59.74,81.1890879367,135.56
2020-02-17 00:00:00,53.22568,16.68874,55.7807050354,9.59568,2.79874,9.9955,43.63,13.89,45.7876511737,138.54,53.12568,17.94874,56.0757981936,9.59568,2.79874,9.9955,43.53,15.15,46.0910338352,138.72,64.37568,34.04874,72.8254410975,9.59568,2.79874,9.9955,54.78,31.25,63.0667178471,136.07,62.83568,62.85874,88.8793782351,9.59568,2.79874,9.9955,53.24,60.06,80.2602093194,135.98
2020-02-17 00:30:00,52.43104,16.58822,54.9925722098,9.49104,2.76822,9.8865,42.94,13.82,45.1091564984,138.46,52.32104,17.83822,55.2783259465,9.49104,2.76822,9.8865,42.83,15.07,45.4038963086,138.64,63.75104,33.90822,72.207773021,9.49104,2.76822,9.8865,54.26,31.14,62.5607480774,136.01,62.25104,62.84822,88.4595429462,9.49104,2.76822,9.8865,52.76,60.08,79.9576387845,135.92
2020-02-17 01:00:00,53.0788,16.5659,55.6038492575,9.4488,2.7559,9.8425,43.63,13.81,45.7634461115,138.32,52.9788,17.8159,55.8941816493,9.4488,2.7559,9.8425,43.53,15.06,46.0615295013,138.49,63.2288,33.4159,71.5157571606,9.4488,2.7559,9.8425,53.78,30.66,61.9057670981,135.92,61.6988,63.1959,88.3202337987,9.4488,2.7559,9.8425,52.25,60.44,79.8940304403,135.85
2020-02-17 01:30:00,52.89448,16.78089,55.4925606155,9.05448,2.64089,9.43175,43.84,14.14,46.0639251476,138.43,52.78448,18.04089,55.7823900605,9.05448,2.64089,9.43175,43.73,15.4,46.3624082636,138.6,66.20448,33.67089,74.2749083168,9.05448,2.64089,9.43175,57.15,31.03,65.0306343195,135.92,64.67448,62.55089,89.9744530579,9.05448,2.64089,9.43175,55.62,59.91,81.7483486072,135.85
2020-02-17 02:00:00,52.14736,16.65173,54.7414583927,8.33736,2.43173,8.68475,43.81,14.22,46.0600097699,138.59,52.04736,17.91173,55.0432353206,8.33736,2.43173,8.68475,43.71,15.48,46.3701897775,138.76,64.72736,33.18173,72.7369118011,8.33736,2.43173,8.68475,56.39,30.75,64.2292347767,136.12,63.20736,62.85173,89.1375920819,8.33736,2.43173,8.68475,54.87,60.42,81.6167464434,136.07
2020-02-17 02:30:00,50.83368,16.15399,53.3386765421,7.6936800000000005,2.24399,8.01425,43.14,13.91,45.3271188142,138.76,50.72368,17.41399,53.6296444186,7.6936800000000005,2.24399,8.01425,43.03,15.17,45.6257580759,138.93,65.88368,34.47399,74.3580209316,7.6936800000000005,2.24399,8.01425,58.19,32.23,66.5195384831,136.16,64.34368,61.41399,88.9482283335,7.6936800000000005,2.24399,8.01425,56.65,59.17,81.9164904033,136.07
2020-02-17 03:00:00,50.2196,16.08405,52.732389369,7.4196,2.16405,7.72875,42.8,13.92,45.0067372734,138.99,50.1096,17.35405,53.0295678236,7.4196,2.16405,7.72875,42.69,15.19,45.311943238,139.16,64.6596,34.11405,73.1069920019,7.4196,2.16405,7.72875,57.24,31.95,65.5531852773,136.43,63.1396,61.90405,88.4235290777,7.4196,2.16405,7.72875,55.72,59.74,81.692019194,136.36
2020-02-17 03:30:00,49.42232,15.82901,51.8953106915,6.92232,2.01901,7.21075,42.5,13.81,44.6874266433,138.31,49.32232,17.07901,52.1956303991,6.92232,2.01901,7.21075,42.4,15.06,44.9951508498,138.49,64.06232,32.99901,72.0618866306,6.92232,2.01901,7.21075,57.14,30.98,64.9979999692,135.84,62.54232,61.94901,88.0296633582,6.92232,2.01901,7.21075,55.62,59.93,81.7630069163,135.74
2020-02-17 04:00:00,49.9628,16.21165,52.5271261308,8.0628,2.3516500000000002,8.39875,41.9,13.86,44.1328630388,138.61,49.8528,17.45165,52.8191419427,8.0628,2.3516500000000002,8.39875,41.79,15.1,44.4343797076,138.78,62.4428,32.85165,70.5573113119,8.0628,2.3516500000000002,8.39875,54.38,30.5,62.3492935004,136.22,60.9328,63.19165,87.7837726779,8.0628,2.3516500000000002,8.39875,52.87,60.84,80.6023727939,136.12
2020-02-17 04:30:00,50.6156,16.2183,53.1504677143,8.5656,2.4983,8.9225,42.05,13.72,44.2316730409,138.2,50.5056,17.4583,53.4378879658,8.5656,2.4983,8.9225,41.94,14.96,44.5282517061,138.38,62.6356,32.7283,70.6707861018,8.5656,2.4983,8.9225,54.07,30.23,61.9468949989,135.84,61.1156,63.0783,87.8293145496,8.5656,2.4983,8.9225,52.55,60.58,80.1962524062,135.76
2020-02-17 05:00:00,51.41632,16.06976,53.8690555774,8.53632,2.48976,8.892,42.88,13.58,44.9790039908,138.47,51.31632,17.32976,54.1635050564,8.53632,2.48976,8.892,42.78,14.84,45.280834798,138.65,64.67632,33.66976,72.9155614886,8.53632,2.48976,8.892,56.14,31.18,64.2175365457,136.02,63.15632,62.39976,88.7831673461,8.53632,2.48976,8.892,54.62,59.91,81.0712803649,135.93
2020-02-17 05:30:00,52.92768,15.56099,55.1677779139,8.43768,2.46099,8.789250000000001,44.49,13.1,46.3785521551,138.16,52.81768,16.81099,55.4284827987,8.43768,2.46099,8.789250000000001,44.38,14.35,46.6423294873,138.33,68.10768,34.46099,76.3296528668,8.43768,2.46099,8.789250000000001,59.67,32.0,67.7090016172,135.65,66.57768,61.10099,90.3654715761,8.43768,2.46099,8.789250000000001,58.14,58.64,82.5766867827,135.55
2020-02-17 06:00:00,55.05448,14.73089,56.9911825484,7.61448,2.22089,7.93175,47.44,12.51,49.0617335609,137.9,54.95448,15.99089,57.233761322,7.61448,2.22089,7.93175,47.34,13.77,49.3020131435,138.07,72.23448,36.13089,80.766709188,7.61448,2.22089,7.93175,64.62,33.91,72.9769312865,135.22,70.67448,58.43089,91.700878019,7.61448,2.22089,7.93175,63.06,56.21,84.4756041707,135.14
2020-02-17 06:30:00,61.54904,12.04847,62.7172221504,7.94904,2.31847,8.28025,53.6,9.73,54.4759846171,137.02,61.47904,13.30847,62.9030025759,7.94904,2.31847,8.28025,53.53,10.99,54.6465094951,137.22,83.00904,39.66847,92.0004795306,7.94904,2.31847,8.28025,75.06,37.35,83.83928733,137.08,81.56904,53.73847,97.6797391707,7.94904,2.31847,8.28025,73.62,51.42,89.7993363004,137.02
2020-02-17 07:00:00,66.88464,9.56052,67.5644774316,9.70464,2.83052,10.109,57.18,6.73,57.5746932254,136.01,66.68464,11.02052,67.5891490773,9.70464,2.83052,10.109,56.98,8.19,57.5655843365,136.21,91.69464,42.81052,101.1960850399,9.70464,2.83052,10.109,81.99,39.98,91.2182026791,137.29,90.32464,50.84052,103.6498869512,9.70464,2.83052,10.109,80.62,48.01,93.8325343364,137.22
2020-02-17 07:30:00,70.60752,9.18386,71.2022834258,9.40752,2.74386,9.7995,61.2,6.44,61.5379037667,139.79,69.43752,10.24386,70.1890721655,9.40752,2.74386,9.7995,60.03,7.5,60.496701563,139.93,97.15752,45.60386,107.3279820897,9.40752,2.74386,9.7995,87.75,42.86,97.65778054,136.63,95.78752,47.08386,106.733963012,9.40752,2.74386,9.7995,86.38,44.34,97.095519979,136.54
2020-02-17 08:00:00,74.8908,7.1994,75.2360504346,9.7008,2.8294,10.105,65.19,4.37,65.3363069051,138.35,73.6708,8.3094,74.1379315938,9.7008,2.8294,10.105,63.97,5.48,64.2042934701,138.5,101.9308,47.5594,112.480151658,9.7008,2.8294,10.105,92.23,44.73,102.504369663,135.86,100.6608,43.0394,109.475963613,9.7008,2.8294,10.105,90.96,40.21,99.4513232692,135.79
2020-02-17 08:30:00,88.15048,5.06264,88.2957385608,15.54048,4.53264,16.188,72.61,0.53,72.6119342808,137.21,86.81048,6.03264,87.0198378716,15.54048,4.53264,16.188,71.27,1.5,71.2857832951,137.43,102.15048,43.63264,111.0789261633,15.54048,4.53264,16.188,86.61,39.1,95.0268493637,139.22,101.08048,41.18264,109.1479421446,15.54048,4.53264,16.188,85.54,36.65,93.0608086146,139.11
2020-02-17 09:00:00,89.2368,4.4749,89.3489295081,14.4168,4.2049,15.0175,74.82,0.27,74.8204871676,137.66,87.8868,5.1949,88.0401987745,14.4168,4.2049,15.0175,73.47,0.99,73.4766697667,137.85,108.8968,10.8249,109.4335026866,14.4168,4.2049,15.0175,94.48,6.62,94.7116402561,136.96,108.3368,10.7749,108.8713034011,14.4168,4.2049,15.0175,93.92,6.57,94.1495156652,136.87
2020-02-17 09:30:00,88.98528,5.12279,89.1326148728,14.85528,4.33279,15.47425,74.13,0.79,74.1342093773,136.9,87.63528,4.86279,87.7700918722,14.85528,4.33279,15.47425,72.78,0.53,72.7819297628,137.06,115.08528,13.08279,115.8265127976,14.85528,4.33279,15.47425,100.23,8.75,100.6112091171,135.93,114.45528,13.02279,115.1937679706,14.85528,4.33279,15.47425,99.6,8.69,99.9783781625,135.87
2020-02-17 10:00:00,88.94736,6.07298,89.1544386839,12.62736,3.68298,13.1535,76.32,2.39,76.3574128687,136.52,87.57736,4.84298,87.7111648529,12.62736,3.68298,13.1535,74.95,1.16,74.9589761136,136.68,119.26736,14.35298,120.1278951628,12.62736,3.68298,13.1535,106.64,10.67,107.1724708122,135.46,118.64736,14.30298,119.5063649847,12.62736,3.68298,13.1535,106.02,10.62,106.5505739074,135.39
2020-02-17 10:30:00,90.90288,6.12084,91.1087167871,14.40288,4.20084,15.003,76.5,1.92,76.5240903246,137.15,89.53288,4.86084,89.6647331262,14.40288,4.20084,15.003,75.13,0.66,75.1328989192,137.33,111.53288,14.15084,112.4269967303,14.40288,4.20084,15.003,97.13,9.95,97.63830908,136.27,111.04288,14.10084,111.9346009391,14.40288,4.20084,15.003,96.64,9.9,97.1457647044,136.21
2020-02-17 11:00:00,95.46504,7.58647,95.7660085274,19.08504,5.56647,19.88025,76.38,2.02,76.4067065119,137.11,94.08504,6.36647,94.3001945494,19.08504,5.56647,19.88025,75.0,0.8,75.0042665453,137.33,103.28504,14.20647,104.2574854754,19.08504,5.56647,19.88025,84.2,8.64,84.6421266273,136.59,102.82504,14.16647,103.7963280818,19.08504,5.56647,19.88025,83.74,8.6,84.1804466607,136.55
2020-02-17 11:30:00,96.48688,8.55284,96.8652109077,20.30688,5.92284,21.153,76.18,2.63,76.2253848793,136.97,95.12688,7.32284,95.4083187369,20.30688,5.92284,21.153,74.82,1.4,74.8330969558,137.18,101.17688,15.24284,102.3186455041,20.30688,5.92284,21.153,80.87,9.32,81.4052780844,136.48,100.72688,15.22284,101.8706984967,20.30688,5.92284,21.153,80.42,9.3,80.9559534562,136.43
2020-02-17 12:00:00,96.11352,7.81311,96.4305626586,18.83352,5.49311,19.61825,77.28,2.32,77.3148161739,136.86,94.72352,6.57311,94.9513086601,18.83352,5.49311,19.61825,75.89,1.08,75.8976844179,137.06,105.76352,15.14311,106.8421075385,18.83352,5.49311,19.61825,86.93,9.65,87.463977728,136.22,105.20352,15.10311,106.2820989257,18.83352,5.49311,19.61825,86.37,9.61,86.9029861397,136.18
2020-02-17 12:30:00,90.77056,6.12558,90.9770151909,15.07056,4.39558,15.6985,75.7,1.73,75.7197655834,137.08,89.41056,5.19558,89.5613883939,15.07056,4.39558,15.6985,74.34,0.8,74.3443044221,137.26,108.72056,13.28558,109.5292965496,15.07056,4.39558,15.6985,93.65,8.89,94.0710082863,136.34,108.19056,13.25558,108.9995764866,15.07056,4.39558,15.6985,93.12,8.86,93.5405473578,136.3
2020-02-17 13:00:00,88.13264,5.43452,88.3000353397,16.95264,4.94452,17.659,71.18,0.49,71.1816865493,137.62,86.83264,5.61452,87.0139655699,16.95264,4.94452,17.659,69.88,0.67,69.8832118609,137.8,108.18264,12.53452,108.9063716639,16.95264,4.94452,17.659,91.23,7.59,91.5451855643,136.84,107.65264,12.50452,108.3764454086,16.95264,4.94452,17.659,90.7,7.5600000000000005,91.0145241157,136.79
2020-02-17 13:30:00,92.67888,6.18009,92.8847043945,17.10888,4.99009,17.82175,75.57,1.19,75.579368878,137.85,91.29888,5.17009,91.4451492418,17.10888,4.99009,17.82175,74.19,0.18,74.1902183579,138.03,108.21888,14.16009,109.1413493469,17.10888,4.99009,17.82175,91.11,9.17,91.5703063225,137.03,107.70888,14.14009,108.6330749637,17.10888,4.99009,17.82175,90.6,9.15,91.0608724975,136.97
2020-02-17 14:00:00,88.77312,4.75091,88.9001573697,15.36312,4.48091,16.00325,73.41,0.27,73.4104965247,137.63,87.44312,5.40091,87.6097543894,15.36312,4.48091,16.00325,72.08,0.92,72.0858710151,137.81,106.12312,12.08091,106.8085435954,15.36312,4.48091,16.00325,90.76,7.6,91.0776459951,136.85,105.59312,12.06091,106.279690164,15.36312,4.48091,16.00325,90.23,7.58,90.5478287978,136.75
2020-02-17 14:30:00,87.26016,4.39963,87.3710035845,13.37016,3.89963,13.92725,73.89,0.5,73.8916916845,137.74,85.92016,4.59963,86.0431896815,13.37016,3.89963,13.92725,72.55,0.7000000000000001,72.5533769028,137.92,108.60016,12.08963,109.2710112773,13.37016,3.89963,13.92725,95.23,8.19,95.5815306427,136.85,108.02016,12.05963,108.6912583521,13.37016,3.89963,13.92725,94.65,8.16,95.0010952568,136.79
2020-02-17 15:00:00,88.44104,4.94822,88.5793567229,15.01104,4.37822,15.6365,73.43,0.5700000000000001,73.4322122777,138.02,87.09104,5.02822,87.2360719235,15.01104,4.37822,15.6365,72.08,0.65,72.0829307118,138.2,105.66104,12.09822,106.3514094925,15.01104,4.37822,15.6365,90.65,7.72,90.9781341862,137.26,105.20104,12.09822,105.8944084655,15.01104,4.37822,15.6365,90.19,7.72,90.5198017011,137.14
2020-02-17 15:30:00,88.60024,4.34882,88.7069036967,13.71024,3.9988200000000003,14.2815,74.89,0.35000000000000003,74.8908178617,138.17,87.23024,4.85882,87.3654560009,13.71024,3.9988200000000003,14.2815,73.52,0.86,73.5250297518,138.36,104.41024,9.77882,104.8671709233,13.71024,3.9988200000000003,14.2815,90.7,5.78,90.8839831874,137.62,103.88024,9.76882,104.338555226,13.71024,3.9988200000000003,14.2815,90.17,5.77,90.3544232454,137.53
2020-02-17 16:00:00,85.39248,3.68489,85.4719489357,11.74248,3.42489,12.23175,73.65,0.26,73.6504589259,138.26,84.05248,4.7148900000000005,84.1846160641,11.74248,3.42489,12.23175,72.31,1.29,72.3215057918,138.43,109.51248,8.86489,109.8706946845,11.74248,3.42489,12.23175,97.77,5.44,97.9212259931,137.56,108.93248,8.87489,109.2934072644,11.74248,3.42489,12.23175,97.19,5.45,97.3426864228,137.47
2020-02-17 16:30:00,82.60936,6.06023,82.8313512341,18.30936,5.34023,19.07225,64.3,0.72,64.3040309778,138.35,81.40936,7.23023,81.7297994703,18.30936,5.34023,19.07225,63.1,1.8900000000000001,63.1282987257,138.49,117.35936,8.880230000000001,117.6948506285,18.30936,5.34023,19.07225,99.05,3.54,99.1132387726,137.62,116.75936,8.89023,117.0973284796,18.30936,5.34023,19.07225,98.45,3.55,98.513983779,137.53
2020-02-17 17:00:00,85.32648,5.56564,85.5078039585,17.67648,5.15564,18.413,67.65,0.41000000000000003,67.6512424128,137.98,84.06648,6.73564,84.3358874134,17.67648,5.15564,18.413,66.39,1.58,66.4087983629,138.12,118.64648,7.63564,118.8919266166,17.67648,5.15564,18.413,100.97,2.48,101.0004519792,137.44,118.07648,7.66564,118.3250487674,17.67648,5.15564,18.413,100.4,2.51,100.4313700992,137.32
2020-02-17 17:30:00,85.00792,5.75606,85.2025744297,16.71792,4.87606,17.4145,68.29,0.88,68.2956697017,137.89,83.73792,6.92606,84.0238629977,16.71792,4.87606,17.4145,67.02,2.05,67.0513452512,138.02,122.23792,6.90606,122.4328499654,16.71792,4.87606,17.4145,105.52,2.03,105.5395248236,137.28,121.61792,6.91606,121.8144094557,16.71792,4.87606,17.4145,104.9,2.04,104.9198341592,137.15
2020-02-17 18:00:00,92.02352,7.38811,92.319620897,22.07352,6.43811,22.99325,69.95,0.9500000000000001,69.956450739,137.89,90.74352,8.57811,91.1480685103,22.07352,6.43811,22.99325,68.67,2.14,68.7033368913,138.02,116.94352,8.32811,117.239687334,22.07352,6.43811,22.99325,94.87,1.8900000000000001,94.888824421,137.83,116.42352,8.28811,116.7181595835,22.07352,6.43811,22.99325,94.35,1.85,94.3681355119,137.69
2020-02-17 18:30:00,91.1488,8.11465,91.5092961729,22.4388,6.54465,23.37375,68.71,1.57,68.7279346409,137.95,89.8788,9.27465,90.3560613466,22.4388,6.54465,23.37375,67.44,2.73,67.495233165,138.1,116.7588,9.02465,117.1070522431,22.4388,6.54465,23.37375,94.32,2.48,94.3525982684,137.88,116.2188,8.97465,116.5648052204,22.4388,6.54465,23.37375,93.78,2.43,93.8114774428,137.77
2020-02-17 19:00:00,87.90288,8.84584,88.3468459969,22.68288,6.61584,23.628,65.22,2.23,65.2581129056,138.25,86.69288,9.99584,87.2672462038,22.68288,6.61584,23.628,64.01,3.38,64.0991770618,138.4,115.87288,9.47584,116.2596914808,22.68288,6.61584,23.628,93.19,2.86,93.233876354,138.12,115.33288,9.42584,115.7174129887,22.68288,6.61584,23.628,92.65,2.81,92.6926027254,137.99
2020-02-17 19:30:00,85.886,8.338,86.2897864176,17.136,4.998,17.85,68.75,3.34,68.8310838212,138.45,84.606,9.478,85.1352319548,17.136,4.998,17.85,67.47,4.48,67.6185721529,138.59,113.236,7.398,113.4774078837,17.136,4.998,17.85,96.1,2.4,96.1299641111,138.14,112.656,7.358,112.8960340313,17.136,4.998,17.85,95.52,2.36,95.5491496561,138.04
2020-02-17 20:00:00,82.9312,8.6791,83.3841154552,15.6312,4.5591,16.2825,67.3,4.12,67.4259920209,138.8,81.6712,9.8191,82.2593437504,15.6312,4.5591,16.2825,66.04,5.26,66.2491449001,138.95,109.8312,7.8191,110.1091768122,15.6312,4.5591,16.2825,94.2,3.26,94.2563928866,138.5,109.3112,7.7691,109.5869397339,15.6312,4.5591,16.2825,93.68,3.21,93.7349801302,138.39
2020-02-17 20:30:00,77.07104,8.67447,77.5576665228,10.54104,3.07447,10.98025,66.53,5.6,66.7652671679,138.5,75.81104,9.77447,76.4385638906,10.54104,3.07447,10.98025,65.27,6.7,65.612978137,138.64,109.38104,23.94447,111.9711996679,10.54104,3.07447,10.98025,98.84,20.87,101.0193174596,138.71,109.14104,25.89447,112.1708080958,10.54104,3.07447,10.98025,98.6,22.82,101.206286366,138.61
2020-02-17 21:00:00,76.25464,8.63677,76.7421912481,10.03464,2.9267700000000003,10.45275,66.22,5.71,66.4657242494,137.76,75.01464,9.70677,75.6400528699,10.03464,2.9267700000000003,10.45275,64.98,6.78,65.3327544192,137.89,107.66464,33.95677,112.892590258,10.03464,2.9267700000000003,10.45275,97.63,31.03,102.4425585389,135.8,107.08464,35.24677,112.7362183123,10.03464,2.9267700000000003,10.45275,97.05,32.32,102.2901994328,135.73
2020-02-17 21:30:00,70.01536,10.39198,70.7823698688,9.43536,2.75198,9.8285,60.58,7.64,61.0598558793,138.8,68.87536,11.441980000000001,69.819296197,9.43536,2.75198,9.8285,59.44,8.69,60.0718711212,138.92,104.41536,32.49198,109.3539947521,9.43536,2.75198,9.8285,94.98,29.74,99.5272224067,136.75,103.83536,37.21198,110.301919484,9.43536,2.75198,9.8285,94.4,34.46,100.4930425452,136.69
2020-02-17 22:00:00,66.9768,10.94615,67.8653809984,7.1868,2.09615,7.48625,59.79,8.85,60.4414311545,139.56,65.8368,11.97615,66.9172055832,7.1868,2.09615,7.48625,58.65,9.88,59.4763558063,139.69,99.7468,30.72615,104.3720288394,7.1868,2.09615,7.48625,92.56,28.63,96.8866889722,137.56,99.1268,38.35615,106.2888362956,7.1868,2.09615,7.48625,91.94,36.26,98.8319341104,137.48
2020-02-17 22:30:00,65.83008,11.34294,66.8001625795,7.93008,2.31294,8.2605,57.9,9.03,58.5999223549,138.25,65.10008,12.83294,66.3528806085,7.93008,2.31294,8.2605,57.17,10.52,58.129848615,138.43,92.02008,28.862940000000002,96.4404709064,7.93008,2.31294,8.2605,84.09,26.55,88.1818042455,138.39,91.38008,41.34294,100.2973464686,7.93008,2.31294,8.2605,83.45,39.03,92.1262362197,138.31
2020-02-17 23:00:00,61.33712,11.83666,62.4687826826,7.97712,2.32666,8.3095,53.36,9.51,54.2008274845,136.16,61.27712,13.11666,62.6652392084,7.97712,2.32666,8.3095,53.3,10.79,54.3811925209,136.37,86.85712,27.58666,91.1327773342,7.97712,2.32666,8.3095,78.88,25.26,82.8258534517,139.26,86.20712,43.35666,96.4959455368,7.97712,2.32666,8.3095,78.23,41.03,88.3368201828,139.17
2020-02-17 23:30:00,57.1332,12.92635,58.5772401754,9.3132,2.7163500000000003,9.70125,47.82,10.21,48.8978169247,136.66,57.0532,14.17635,58.7880645162,9.3132,2.7163500000000003,9.70125,47.74,11.46,49.0962238874,136.87,79.6032,31.14635,85.4796149299,9.3132,2.7163500000000003,9.70125,70.29,28.43,75.821824035,138.34,78.5432,51.47635,93.9087263015,9.3132,2.7163500000000003,9.70125,69.23,48.76,84.6778040575,138.27
2020-02-18 00:00:00,54.5732,12.4951,55.985370252,6.7032,1.9551,6.9825,47.87,10.54,49.0166145302,136.19,54.4932,13.7451,56.199969931,6.7032,1.9551,6.9825,47.79,11.79,49.2228422584,136.37,76.8832,36.3051,85.0240361795,6.7032,1.9551,6.9825,70.18,34.35,78.1354906557,135.88,75.4232,56.0851,93.9904119591,6.7032,1.9551,6.9825,68.72,54.13,87.4785419403,135.79
2020-02-18 00:30:00,53.15096,12.45528,54.5908284312,5.88096,1.71528,6.126,47.27,10.74,48.4747408451,136.72,53.07096,13.70528,54.8120561118,5.88096,1.71528,6.126,47.19,11.99,48.6893848801,136.9,77.80096,36.92528,86.1189043126,5.88096,1.71528,6.126,71.92,35.21,80.07640414,136.3,76.34096,55.49528,94.3804443516,5.88096,1.71528,6.126,70.46,53.78,88.6391561332,136.21
2020-02-18 01:00:00,52.92856,12.58458,54.4040818087,6.11856,1.78458,6.3735,46.81,10.8,48.0397345954,136.37,52.82856,13.83458,54.6100023389,6.11856,1.78458,6.3735,46.71,12.05,48.2392640906,136.56,75.38856,36.14458,83.6054163452,6.11856,1.78458,6.3735,69.27,34.36,77.3236218759,136.04,73.91856,56.22458,92.871722869,6.11856,1.78458,6.3735,67.8,54.44,86.9514439213,135.95
2020-02-18 01:30:00,55.7376,13.1568,57.2693761097,8.217600000000001,2.3968,8.56,47.52,10.76,48.7229719947,136.5,55.6576,14.4068,57.49195008,8.217600000000001,2.3968,8.56,47.44,12.01,48.9366294303,136.69,77.1476,37.3268,85.7032215497,8.217600000000001,2.3968,8.56,68.93,34.93,77.2751564217,136.13,75.7176,56.3168,94.3649135643,8.217600000000001,2.3968,8.56,67.5,53.92,86.3922241871,136.04
2020-02-18 02:00:00,54.66224,12.91482,56.1671884417,7.42224,2.16482,7.7315000000000005,47.24,10.75,48.447704796,137.12,54.57224,14.17482,56.3831082918,7.42224,2.16482,7.7315000000000005,47.15,12.01,48.655550557,137.32,73.33224,36.29482,81.8225603501,7.42224,2.16482,7.7315000000000005,65.91,34.13,74.2225370086,136.92,71.88224,57.83482,92.2600825485,7.42224,2.16482,7.7315000000000005,64.46,55.67,85.171829263,136.82
2020-02-18 02:30:00,54.3704,12.8197,55.8613023859,7.3704,2.1497,7.6775,47.0,10.67,48.1959427753,137.12,54.2804,14.0797,56.076731148,7.3704,2.1497,7.6775,46.91,11.93,48.4032333631,137.34,72.1104,36.1097,80.6462660155,7.3704,2.1497,7.6775,64.74,33.96,73.1064237944,136.98,70.6604,58.1497,91.5110907937,7.3704,2.1497,7.6775,63.29,56.0,84.5081303781,136.89
2020-02-18 03:00:00,53.03048,13.11014,54.6269858207,6.48048,1.8901400000000002,6.7505,46.55,11.22,47.8830961823,137.56,52.94048,14.37014,54.856133169,6.48048,1.8901400000000002,6.7505,46.46,12.48,48.1069849398,137.75,74.69048,36.54014,83.149561838,6.48048,1.8901400000000002,6.7505,68.21,34.65,76.5063827403,137.23,73.19048,57.41014,93.0202694978,6.48048,1.8901400000000002,6.7505,66.71,55.52,86.7910968936,137.15
2020-02-18 03:30:00,52.22464,13.15052,53.8548902088,6.10464,1.78052,6.359,46.12,11.37,47.5008557818,137.45,52.13464,14.42052,54.0922553144,6.10464,1.78052,6.359,46.03,12.64,47.7339554196,137.63,73.48464,36.20052,81.9174582382,6.10464,1.78052,6.359,67.38,34.42,75.66241339,137.13,72.03464,57.51052,92.1761860276,6.10464,1.78052,6.359,65.93,55.73,86.3284298479,137.03
2020-02-18 04:00:00,51.82992,13.26581,53.5006759038,6.01992,1.75581,6.27075,45.81,11.51,47.2338459158,137.76,51.73992,14.52581,53.7402872877,6.01992,1.75581,6.27075,45.72,12.77,47.4698988834,137.95,71.37992,35.32581,79.6429898444,6.01992,1.75581,6.27075,65.36,33.57,73.4770338269,137.54,69.89992,58.66581,91.2561015985,6.01992,1.75581,6.27075,63.88,56.91,85.5535066493,137.47
2020-02-18 04:30:00,52.5436,13.01605,54.131760165,6.3636,1.8560500000000002,6.62875,46.18,11.16,47.5093464489,137.08,52.4536,14.26605,54.358994983,6.3636,1.8560500000000002,6.62875,46.09,12.41,47.7315011287,137.28,72.1336,35.52605,80.4074404366,6.3636,1.8560500000000002,6.62875,65.77,33.67,73.8874942057,136.88,70.6436,58.08605,91.4576810638,6.3636,1.8560500000000002,6.62875,64.28,56.23,85.4033447823,136.79
2020-02-18 05:00:00,52.5588,12.4959,54.023837093,5.6088000000000005,1.6359,5.8425,46.95,10.86,48.1896472284,137.02,52.4788,13.7559,54.2517210257,5.6088000000000005,1.6359,5.8425,46.87,12.12,48.4116855728,137.21,74.1888,36.3659,82.6223742593,5.6088000000000005,1.6359,5.8425,68.58,34.73,76.8725523188,136.7,72.7088,56.6559,92.1762474949,5.6088000000000005,1.6359,5.8425,67.1,55.02,86.7733276992,136.6
2020-02-18 05:30:00,54.05088,12.34484,55.4426974759,5.81088,1.6948400000000001,6.053,48.24,10.65,49.4016204188,136.98,53.97088,13.60484,55.6592091158,5.81088,1.6948400000000001,6.053,48.16,11.91,49.610822408,137.18,76.62088,36.59484,84.9113747775,5.81088,1.6948400000000001,6.053,70.81,34.9,78.9434360793,136.65,75.14088,56.30484,93.8956168019,5.81088,1.6948400000000001,6.053,69.33,54.61,88.2547505804,136.58
2020-02-18 06:00:00,56.74392,11.73656,57.9449678367,6.43392,1.87656,6.702,50.31,9.86,51.267101537,136.47,56.66392,12.99656,58.1352767397,6.43392,1.87656,6.702,50.23,11.12,51.4461592347,136.66,80.68392,38.30656,89.3156620398,6.43392,1.87656,6.702,74.25,36.43,82.7055463678,136.02,79.21392,54.25656,96.0136418682,6.43392,1.87656,6.702,72.78,52.38,89.669352624,135.94
2020-02-18 06:30:00,62.86872,9.47796,63.57914501,6.43872,1.87796,6.707,56.43,7.6,56.9394845428,136.01,62.80872,10.73796,63.7200054379,6.43872,1.87796,6.707,56.37,8.86,57.0620407977,136.22,89.61872,22.76796,92.4656421434,6.43872,1.87796,6.707,83.18,20.89,85.7630718899,137.45,88.23872,31.80796,93.7966845182,6.43872,1.87796,6.707,81.8,29.93,87.1036445851,137.4
2020-02-18 07:00:00,69.2312,7.43035,69.628795441,6.4812,1.8903500000000002,6.75125,62.75,5.54,62.9940798806,136.94,68.7612,8.86035,69.3297081168,6.4812,1.8903500000000002,6.75125,62.28,6.97,62.6688064351,137.13,100.0412,12.46035,100.814195526,6.4812,1.8903500000000002,6.75125,93.56,10.57,94.1551830756,138.05,98.7112,13.44035,99.6220056692,6.4812,1.8903500000000002,6.75125,92.23,11.55,92.9503921455,138.0
2020-02-18 07:30:00,74.87144,5.67292,75.086047632,6.66144,1.94292,6.939,68.21,3.73,68.3119096498,138.83,73.61144,6.80292,73.9251230598,6.66144,1.94292,6.939,66.95,4.86,67.1261655392,138.98,103.93144,15.19292,105.0360368569,6.66144,1.94292,6.939,97.27,13.25,98.1683014012,136.82,102.57144,10.51292,103.108786195,6.66144,1.94292,6.939,95.91,8.57,96.29212325,136.75
2020-02-18 08:00:00,79.75144,4.59542,79.8837284248,8.04144,2.34542,8.3765,71.71,2.25,71.7452897409,138.21,78.43144,5.76542,78.643059759,8.04144,2.34542,8.3765,70.39,3.42,70.4730338498,138.36,108.22144,18.39542,109.773728882,8.04144,2.34542,8.3765,100.18,16.05,101.4575522078,136.07,106.85144,7.86542,107.140538835,8.04144,2.34542,8.3765,98.81,5.52,98.9640667111,136.05
2020-02-18 08:30:00,86.06312,4.15966,86.1635850894,11.07312,3.22966,11.5345,74.99,0.93,74.9957665472,137.22,84.71312,4.22966,84.8186460859,11.07312,3.22966,11.5345,73.64,1.0,73.6467894752,137.4,111.69312,21.04966,113.6593209616,11.07312,3.22966,11.5345,100.62,17.82,102.1857954904,136.64,110.39312,6.77966,110.6011063826,11.07312,3.22966,11.5345,99.32,3.55,99.3834236681,136.59
2020-02-18 09:00:00,86.94608,5.01594,87.0906452006,12.22608,3.56594,12.7355,74.72,1.45,74.7340678673,136.53,85.60608,3.97594,85.6983607302,12.22608,3.56594,12.7355,73.38,0.41000000000000003,73.3811453985,136.74,114.54608,22.65594,116.7651320414,12.22608,3.56594,12.7355,102.32,19.09,104.0855921826,139.08,113.32608,5.78594,113.4736864205,12.22608,3.56594,12.7355,101.1,2.22,101.1243709498,139.03
2020-02-18 09:30:00,86.84016,5.97463,87.0454455584,16.61016,4.84463,17.30225,70.23,1.13,70.2390902561,137.01,85.56016,4.9246300000000005,85.7017675422,16.61016,4.84463,17.30225,68.95,0.08,68.9500464104,137.22,112.79016,24.10463,115.3371292354,16.61016,4.84463,17.30225,96.18,19.26,98.0894489739,139.56,111.65016,7.05463,111.8728118555,16.61016,4.84463,17.30225,95.04,2.21,95.065691498,139.5
2020-02-18 10:00:00,93.44384,8.26362,93.8085211985,22.74384,6.6336200000000005,23.6915,70.7,1.63,70.7187874613,137.59,92.15384,7.03362,92.4218699067,22.74384,6.6336200000000005,23.6915,69.41,0.4,69.4111525621,137.8,103.44384,25.83362,106.620842035,22.74384,6.6336200000000005,23.6915,80.7,19.2,82.9525768135,137.61,102.41384,8.74362,102.7864072446,22.74384,6.6336200000000005,23.6915,79.67,2.11,79.6979359833,137.55
2020-02-18 10:30:00,97.40264,8.77327,97.7969557065,24.42264,7.12327,25.44025,72.98,1.65,72.9986499875,138.16,96.07264,7.66327,96.3777871901,24.42264,7.12327,25.44025,71.65,0.54,71.6520348629,138.37,97.05264,26.30327,100.5538509639,24.42264,7.12327,25.44025,72.63,19.18,75.1198329338,136.56,95.98264,9.66327,96.4678494031,24.42264,7.12327,25.44025,71.56,2.54,71.6050640667,136.5
2020-02-18 11:00:00,97.2772,8.81335,97.6756304206,24.2172,7.06335,25.22625,73.06,1.75,73.0809557956,137.77,95.9672,7.55335,96.2639941622,24.2172,7.06335,25.22625,71.75,0.49,71.7516731512,137.98,97.4172,27.45335,101.2116459804,24.2172,7.06335,25.22625,73.2,20.39,75.9867889833,136.07,96.3172,8.26335,96.6710192822,24.2172,7.06335,25.22625,72.1,1.2,72.1099854389,136.02
