Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-18 11:30:00,96.8504,8.5122,97.2237498197,21.7104,6.3322,22.615,75.14,2.18,75.1716169841,137.49,95.5004,7.2722,95.7768828737,21.7104,6.3322,22.615,73.79,0.9400000000000001,73.7959870183,137.71,99.4504,26.2322,102.8518856269,21.7104,6.3322,22.615,77.74,19.9,80.2466049126,135.84,98.3504,7.9722,98.6729808661,21.7104,6.3322,22.615,76.64,1.6400000000000001,76.6575449646,135.79
2020-02-18 12:00:00,97.9516,8.43255,98.3139046222,21.4716,6.26255,22.36625,76.48,2.17,76.5107789792,137.45,96.5816,7.17255,96.8475654421,21.4716,6.26255,22.36625,75.11,0.91,75.1155123793,137.66,100.9616,26.60255,104.4075684089,21.4716,6.26255,22.36625,79.49,20.34,82.0510554472,135.75,99.7116,7.43255,99.9882291776,21.4716,6.26255,22.36625,78.24,1.17,78.2487475938,135.72
2020-02-18 12:30:00,92.34112,6.62491,92.5784633452,16.85112,4.91491,17.55325,75.49,1.71,75.5093649821,137.58,90.99112,5.41491,91.1520990936,16.85112,4.91491,17.55325,74.14,0.5,74.1416859803,137.76,109.68112,25.01491,112.4975280029,16.85112,4.91491,17.55325,92.83,20.1,94.9811502352,135.65,108.43112,6.28491,108.6131109865,16.85112,4.91491,17.55325,91.58,1.37,91.5902467515,135.62
2020-02-18 13:00:00,96.3764,7.68895,96.6826273384,21.8364,6.36895,22.74625,74.54,1.32,74.5516867683,137.75,95.0464,6.48895,95.2676473157,21.8364,6.36895,22.74625,73.21,0.12,73.2100983472,137.96,99.3564,25.43895,102.5613689362,21.8364,6.36895,22.74625,77.52,19.07,79.8311674724,136.08,98.2264,8.91895,98.630488826,21.8364,6.36895,22.74625,76.39,2.55,76.4325493491,136.04
2020-02-18 13:30:00,92.30472,6.70721,92.5480848006,22.34472,6.51721,23.27575,69.96,0.19,69.9602580041,138.07,91.02472,7.47721,91.3313107344,22.34472,6.51721,23.27575,68.68,0.96,68.6867090491,138.26,100.67472,25.87721,103.9472426015,22.34472,6.51721,23.27575,78.33,19.36,80.6870404712,136.16,99.56472,8.75721,99.9490980233,22.34472,6.51721,23.27575,77.22,2.24,77.2524821608,136.12
2020-02-18 14:00:00,90.10344,5.89267,90.2959216109,18.52344,5.40267,19.29525,71.58,0.49,71.5816771248,137.88,88.80344,6.12267,89.0142575308,18.52344,5.40267,19.29525,70.28,0.72,70.283688008,138.06,102.91344,23.40267,105.5408029899,18.52344,5.40267,19.29525,84.39,18.0,86.2883080145,136.07,101.64344,9.01267,102.0422320197,18.52344,5.40267,19.29525,83.12,3.61,83.198356354,136.02
2020-02-18 14:30:00,84.92696,4.65703,85.0545499269,15.72696,4.58703,16.38225,69.2,0.07,69.2000354046,137.26,83.65696,5.80703,83.8582646724,15.72696,4.58703,16.38225,67.93,1.22,67.940954512,137.44,110.90696,23.17703,113.3028176881,15.72696,4.58703,16.38225,95.18,18.59,96.9784537926,135.16,109.59696,7.33703,109.842276244,15.72696,4.58703,16.38225,93.87,2.75,93.9102731335,135.07
2020-02-18 15:00:00,84.71192,5.19681,84.8711742835,15.93192,4.64681,16.59575,68.78,0.55,68.7821990053,137.47,83.44192,6.41681,83.6882874951,15.93192,4.64681,16.59575,67.51,1.77,67.533199243,137.66,107.67192,22.71681,110.0422455835,15.93192,4.64681,16.59575,91.74,18.07,93.5026871272,135.41,106.40192,7.99681,106.7020034951,15.93192,4.64681,16.59575,90.47,3.35,90.5320020766,135.3
2020-02-18 15:30:00,85.1924,4.1407,85.2929681407,12.2424,3.5707,12.7525,72.95,0.5700000000000001,72.9522268337,137.23,83.8624,5.2007,84.0235051295,12.2424,3.5707,12.7525,71.62,1.63,71.6385461885,137.43,113.7924,21.9507,115.8902218837,12.2424,3.5707,12.7525,101.55,18.38,103.199936531,136.21,112.4224,6.5807,112.6148375404,12.2424,3.5707,12.7525,100.18,3.01,100.2252089047,136.12
2020-02-18 16:00:00,84.49832,3.89076,84.5878483956,11.72832,3.42076,12.217,72.77,0.47000000000000003,72.77151778,138.15,83.18832,4.26076,83.2973628646,11.72832,3.42076,12.217,71.46,0.84,71.4649368572,138.33,120.17832,23.33076,122.422028084,11.72832,3.42076,12.217,108.45,19.91,110.2624623342,136.28,118.77832,5.08076,118.8869354648,11.72832,3.42076,12.217,107.05,1.6600000000000001,107.0628698476,136.19
2020-02-18 16:30:00,87.5732,7.14635,87.8643026295,22.2732,6.49635,23.20125,65.3,0.65,65.3032349888,139.12,86.3632,8.34635,86.7655684737,22.2732,6.49635,23.20125,64.09,1.85,64.1166951737,139.29,115.6032,19.78635,117.2842678988,22.2732,6.49635,23.20125,93.33,13.29,94.2714856147,137.52,114.3532,15.19635,115.3584994856,22.2732,6.49635,23.20125,92.08,8.7,92.4900881176,137.44
2020-02-18 17:00:00,89.77768,7.49849,90.0902834853,22.41768,6.53849,23.35175,67.36,0.96,67.3668405078,138.5,88.52768,8.69849,88.9539985299,22.41768,6.53849,23.35175,66.11,2.16,66.1452772313,138.68,115.95768,18.19849,117.3770360388,22.41768,6.53849,23.35175,93.54,11.66,94.2639231095,137.04,114.63768,16.72849,115.8518021157,22.41768,6.53849,23.35175,92.22,10.19,92.781272356,136.95
2020-02-18 17:30:00,89.24576,7.08668,89.5266815614,20.76576,6.05668,21.631,68.48,1.03,68.4877456192,138.38,87.98576,8.27668,88.3741896404,20.76576,6.05668,21.631,67.22,2.22,67.256648742,138.56,116.09576,16.49668,117.2619543629,20.76576,6.05668,21.631,95.33,10.44,95.8999608968,137.04,114.74576,17.44668,116.0645341222,20.76576,6.05668,21.631,93.98,11.39,94.6676951235,136.95
2020-02-18 18:00:00,89.40056,6.42933,89.6314476764,19.78056,5.76933,20.60475,69.62,0.66,69.6231283411,137.86,88.11056,7.62933,88.440247963,19.78056,5.76933,20.60475,68.33,1.8599999999999999,68.3553106935,138.05,119.53056,16.10933,120.6112154278,19.78056,5.76933,20.60475,99.75,10.34,100.284485839,136.49,118.17056,17.09933,119.4012911872,19.78056,5.76933,20.60475,98.39,11.33,99.0401989093,136.39
2020-02-18 18:30:00,88.48784,7.35812,88.7932416223,19.94784,5.81812,20.779,68.54,1.54,68.5572986632,138.42,87.21784,8.54812,87.6357345482,19.94784,5.81812,20.779,67.27,2.73,67.3253726317,138.6,118.38784,15.32812,119.3760106663,19.94784,5.81812,20.779,98.44,9.51,98.8982997832,137.06,117.03784,18.13812,118.4349922489,19.94784,5.81812,20.779,97.09,12.32,97.8685368236,136.95
2020-02-18 19:00:00,88.1016,7.9513,88.4596806135,21.0216,6.1313,21.8975,67.08,1.82,67.1046853804,138.79,86.8516,9.1213,87.329253611,21.0216,6.1313,21.8975,65.83,2.99,65.8978679473,138.97,114.8016,14.3913,115.7001161549,21.0216,6.1313,21.8975,93.78,8.26,94.1430613481,137.56,113.5116,19.8213,115.2291945136,21.0216,6.1313,21.8975,92.49,13.69,93.4976801851,137.46
2020-02-18 19:30:00,86.09112,5.82366,86.2878668102,13.04112,3.80366,13.5845,73.05,2.02,73.077923479,138.82,84.75112,7.02366,85.0416612082,13.04112,3.80366,13.5845,71.71,3.22,71.7822575571,139.0,116.27112,15.30366,117.2739329751,13.04112,3.80366,13.5845,103.23,11.5,103.8685847598,137.19,114.82112,14.22366,115.6987558354,13.04112,3.80366,13.5845,101.78,10.42,102.3119973415,137.09
2020-02-18 20:00:00,82.81336,6.76598,83.0892958199,12.12336,3.53598,12.6285,70.69,3.23,70.7637548467,138.89,81.51336,7.93598,81.8987645636,12.12336,3.53598,12.6285,69.39,4.4,69.5293614238,139.06,116.69336,15.54598,117.7243295256,12.12336,3.53598,12.6285,104.57,12.01,105.2574225411,137.04,115.27336,13.35598,116.0445161455,12.12336,3.53598,12.6285,103.15,9.82,103.6163833571,136.96
2020-02-18 20:30:00,77.4268,7.4699,77.7863019062,8.2968,2.4199,8.6425,69.13,5.05,69.3142077788,139.01,76.1368,8.5899,76.6198322646,8.2968,2.4199,8.6425,67.84,6.17,68.120000734,139.19,114.4268,14.8799,115.3902248124,8.2968,2.4199,8.6425,106.13,12.46,106.8589186732,137.27,113.4068,13.9799,114.2652173247,8.2968,2.4199,8.6425,105.11,11.56,105.743773812,137.2
2020-02-18 21:00:00,78.04312,5.87716,78.2641015345,5.8531200000000005,1.70716,6.097,72.19,4.17,72.3103381267,137.18,76.70312,7.00716,77.0225220893,5.8531200000000005,1.70716,6.097,70.85,5.3,71.0479591544,137.39,110.31312,22.78716,112.6420840761,5.8531200000000005,1.70716,6.097,104.46,21.08,106.5657449653,136.48,110.53312,22.16716,112.7339948702,5.8531200000000005,1.70716,6.097,104.68,20.46,106.6607425438,136.39
2020-02-18 21:30:00,74.67536,7.44323,75.045393356,5.80536,1.69323,6.04725,68.87,5.75,69.1096187227,137.94,73.39536,8.54323,73.8909036916,5.80536,1.69323,6.04725,67.59,6.85,67.936224505,138.13,103.62536,20.75323,105.6830723937,5.80536,1.69323,6.04725,97.82,19.06,99.6596006414,137.34,103.78536,24.60323,106.6617076404,5.80536,1.69323,6.04725,97.98,22.91,100.6228030816,137.26
2020-02-18 22:00:00,70.3292,9.04435,70.9083679093,5.5692,1.6243500000000002,5.80125,64.76,7.42,65.1836942801,138.63,69.1092,10.09435,69.8425187587,5.5692,1.6243500000000002,5.80125,63.54,8.47,64.1020475492,138.81,99.5092,18.73435,101.257378766,5.5692,1.6243500000000002,5.80125,93.94,17.11,95.4854737643,138.08,99.6392,26.89435,103.2050204136,5.5692,1.6243500000000002,5.80125,94.07,25.27,97.4050193779,138.0
2020-02-18 22:30:00,66.52896,10.78053,67.3967532286,6.61896,1.93053,6.89475,59.91,8.85,60.5601403565,139.59,65.37896,11.82053,66.438944454,6.61896,1.93053,6.89475,58.76,9.89,59.5864892404,139.78,92.53896,16.99053,94.0857971618,6.61896,1.93053,6.89475,85.92,15.06,87.2298687377,139.18,92.59896,29.94053,97.3190769056,6.61896,1.93053,6.89475,85.98,28.01,90.4274322316,139.1
2020-02-18 23:00:00,62.25248,11.87364,63.3747157232,7.21248,2.10364,7.513,55.04,9.77,55.9003980308,139.7,61.27248,13.27364,62.6937502802,7.21248,2.10364,7.513,54.06,11.17,55.2019247853,139.89,86.85248,23.48364,89.9712989225,7.21248,2.10364,7.513,79.64,21.38,82.4598932815,138.28,86.34248,38.70364,94.620270565,7.21248,2.10364,7.513,79.13,36.6,87.1843844963,138.2
2020-02-18 23:30:00,58.43752,11.88386,59.6336303796,7.48752,2.18386,7.7995,50.95,9.7,51.8651376167,135.58,58.36752,13.13386,59.8269644011,7.48752,2.18386,7.7995,50.88,10.95,52.0449507637,135.79,81.44752,29.48386,86.6198390362,7.48752,2.18386,7.7995,73.96,27.3,78.8376280719,137.8,80.56752,46.53386,93.0404503721,7.48752,2.18386,7.7995,73.08,44.35,85.4845535755,137.72
2020-02-19 00:00:00,56.80456,12.70883,58.2088687123,8.22456,2.3988300000000002,8.56725,48.58,10.31,49.6619824413,136.31,56.72456,13.948830000000001,58.4144294294,8.22456,2.3988300000000002,8.56725,48.5,11.55,49.8563185564,136.54,75.64456,25.42883,79.804290942,8.22456,2.3988300000000002,8.56725,67.42,23.03,71.2449106954,139.66,74.91456,46.03883,87.9304564287,8.22456,2.3988300000000002,8.56725,66.69,43.64,79.69947114,139.56
2020-02-19 00:30:00,55.42,12.64,56.8431702142,7.68,2.24,8.0,47.74,10.4,48.8596725327,136.28,55.34,13.88,57.054097136,7.68,2.24,8.0,47.66,11.64,49.0608316277,136.5,76.8,25.67,80.9764712741,7.68,2.24,8.0,69.12,23.43,72.9831439443,139.54,76.05,45.45,88.5963035346,7.68,2.24,8.0,68.37,43.21,80.8799171612,139.43
2020-02-19 01:00:00,59.72616,13.79638,61.2988930524,11.81616,3.44638,12.3085,47.91,10.35,49.0152078441,136.28,59.63616,15.03638,61.5025552563,11.81616,3.44638,12.3085,47.82,11.59,49.2044764224,136.53,69.40616,24.33638,73.5491294133,11.81616,3.44638,12.3085,57.59,20.89,61.2617352023,139.98,68.64616,49.66638,84.7292427976,11.81616,3.44638,12.3085,56.83,46.22,73.2525583171,139.85
2020-02-19 01:30:00,56.35136,12.82498,57.7923514477,7.97136,2.32498,8.3035,48.38,10.5,49.5063066689,136.16,56.28136,14.07498,58.0146235483,7.97136,2.32498,8.3035,48.31,11.75,49.7183929748,136.39,72.89136,24.61498,76.9353469028,7.97136,2.32498,8.3035,64.92,22.29,68.6400065559,139.58,72.09136,46.76498,85.9309463526,7.97136,2.32498,8.3035,64.12,44.44,78.014665288,139.47
2020-02-19 02:00:00,54.62248,12.59364,56.0554644062,6.4924800000000005,1.89364,6.763,48.13,10.7,49.3050392962,136.54,54.53248,13.84364,56.2622230577,6.4924800000000005,1.89364,6.763,48.04,11.95,49.503980648,136.76,76.49248,25.26364,80.5565081331,6.4924800000000005,1.89364,6.763,70.0,23.37,73.7980819534,139.77,75.76248,45.38364,88.3155034827,6.4924800000000005,1.89364,6.763,69.27,43.49,81.7906657266,139.67
2020-02-19 02:30:00,53.43872,12.42296,54.8637105052,6.31872,1.8429600000000002,6.582,47.12,10.58,48.2931755013,136.63,53.36872,13.67296,55.0923779628,6.31872,1.8429600000000002,6.582,47.05,11.83,48.5144452715,136.85,72.83872,29.87296,78.7265702949,6.31872,1.8429600000000002,6.582,66.52,28.03,72.1844256055,138.33,71.75872,51.29296,88.2059048001,6.31872,1.8429600000000002,6.582,65.44,49.45,82.0225340989,138.21
2020-02-19 03:00:00,53.74192,12.57806,55.1942167138,6.78192,1.9780600000000002,7.0645,46.96,10.6,48.1414748424,137.21,53.66192,13.83806,55.4174481788,6.78192,1.9780600000000002,7.0645,46.88,11.86,48.3569436586,137.41,73.48192,36.79806,82.1808358843,6.78192,1.9780600000000002,7.0645,66.7,34.82,75.2417596817,136.96,72.02192,57.16806,91.9529447307,6.78192,1.9780600000000002,7.0645,65.24,55.19,85.4528741471,136.86
2020-02-19 03:30:00,53.83056,12.80183,55.3318718395,7.24056,2.11183,7.54225,46.59,10.69,47.8006715434,137.47,53.74056,14.06183,55.5498231506,7.24056,2.11183,7.54225,46.5,11.95,48.0109622899,137.68,69.04056,36.04183,77.8820417995,7.24056,2.11183,7.54225,61.8,33.93,70.5016659378,137.39,67.57056,58.76183,89.5473798816,7.24056,2.11183,7.54225,60.33,56.65,82.7582708858,137.28
2020-02-19 04:00:00,52.90088,12.91609,54.4548297735,6.98088,2.03609,7.27175,45.92,10.88,47.191321236,137.2,52.81088,14.17609,54.6804405072,6.98088,2.03609,7.27175,45.83,12.14,47.4106369921,137.41,70.48088,36.24609,79.2548641148,6.98088,2.03609,7.27175,63.5,34.21,72.1288714732,137.02,68.97088,57.96609,90.0946717507,6.98088,2.03609,7.27175,61.99,55.93,83.4920654913,136.9
2020-02-19 04:30:00,52.74928,12.59979,54.2332116748,6.23928,1.81979,6.49925,46.51,10.78,47.7429418867,137.62,52.65928,13.84979,54.4501281281,6.23928,1.81979,6.49925,46.42,12.03,47.9534910095,137.82,73.43928,36.50979,82.0139781547,6.23928,1.81979,6.49925,67.2,34.69,75.625631237,137.38,71.95928,57.64979,92.2043180397,6.23928,1.81979,6.49925,65.72,55.83,86.2328667041,137.28
2020-02-19 05:00:00,52.36224,12.56357,53.8483748034,5.53224,1.6135700000000002,5.7627500000000005,46.83,10.95,48.0931533589,137.16,52.28224,13.81357,54.0763102991,5.53224,1.6135700000000002,5.7627500000000005,46.75,12.2,48.3156548129,137.36,71.93224,35.28357,80.1197694914,5.53224,1.6135700000000002,5.7627500000000005,66.4,33.67,74.4488341077,136.99,70.44224,57.95357,91.2180105679,5.53224,1.6135700000000002,5.7627500000000005,64.91,56.34,85.9505887124,136.89
2020-02-19 05:30:00,53.78696,12.15703,55.1437253408,5.40696,1.5770300000000002,5.63225,48.38,10.58,49.5233359135,136.89,53.70696,13.40703,55.3550901531,5.40696,1.5770300000000002,5.63225,48.3,11.83,49.7276472397,137.08,77.03696,36.79703,85.3739692346,5.40696,1.5770300000000002,5.63225,71.63,35.22,79.8204566512,136.54,75.56696,55.87703,93.9819553173,5.40696,1.5770300000000002,5.63225,70.16,54.3,88.7181807749,136.44
2020-02-19 06:00:00,56.55504,11.57147,57.7266963143,5.76504,1.68147,6.00525,50.79,9.89,51.7439484384,136.37,56.48504,12.81147,57.9197160504,5.76504,1.68147,6.00525,50.72,11.13,51.9268264002,136.57,79.80504,38.01147,88.3952275916,5.76504,1.68147,6.00525,74.04,36.33,82.4729682987,135.95,78.29504,54.11147,95.1743898019,5.76504,1.68147,6.00525,72.53,52.43,89.4958423615,135.87
2020-02-19 06:30:00,62.61048,9.00639,63.2549386741,5.13048,1.49639,5.34425,57.48,7.51,57.9685302556,137.57,61.92048,10.49639,62.8038219097,5.13048,1.49639,5.34425,56.79,9.0,57.4987312904,137.77,89.14048,40.40639,97.8708410481,5.13048,1.49639,5.34425,84.01,38.91,92.5833041104,137.6,87.78048,49.35639,100.7048454786,5.13048,1.49639,5.34425,82.65,47.86,95.5070787952,137.53
2020-02-19 07:00:00,69.506,6.978,69.8553972145,5.376,1.568,5.6,64.13,5.41,64.3577889614,137.96,68.316,8.048,68.7884158852,5.376,1.568,5.6,62.94,6.48,63.2726955329,138.14,98.006,43.538,107.2414727612,5.376,1.568,5.6,92.63,41.97,101.6946301434,137.2,96.696,45.088,106.6913499774,5.376,1.568,5.6,91.32,43.52,101.1599367339,137.14
2020-02-19 07:30:00,74.61488,4.35059,74.7416078952,4.66488,1.36059,4.85925,69.95,2.99,70.0138743393,136.67,73.34488,5.47059,73.5486150594,4.66488,1.36059,4.85925,68.68,4.11,68.8028669461,136.85,107.44488,47.00059,117.275136745,4.66488,1.36059,4.85925,102.78,45.64,112.4577164982,135.64,106.21488,39.28059,113.2455980785,4.66488,1.36059,4.85925,101.55,37.92,108.3989340353,135.62
2020-02-19 08:00:00,79.52248,2.62614,79.5658308362,5.95248,1.73614,6.2005,73.57,0.89,73.5753831115,135.91,78.20248,3.73614,78.2916765707,5.95248,1.73614,6.2005,72.25,2.0,72.27767636,136.11,108.06248,48.78614,118.5646955879,5.95248,1.73614,6.2005,102.11,47.05,112.428442131,135.0,106.80248,37.58614,113.2231763123,5.95248,1.73614,6.2005,100.85,35.85,107.032448351,134.91
2020-02-19 08:30:00,84.96472,3.64471,85.0428571701,7.28472,2.12471,7.58825,77.68,1.52,77.6948698435,136.06,83.57472,2.80471,83.621768824,7.28472,2.12471,7.58825,76.29,0.68,76.2930304812,136.27,112.77472,39.90471,119.6265996811,7.28472,2.12471,7.58825,105.49,37.78,112.0511869638,137.09,111.62472,23.43471,114.0581594971,7.28472,2.12471,7.58825,104.34,21.31,106.4939045204,137.0
2020-02-19 09:00:00,90.67752,5.64011,90.8527571082,10.69752,3.12011,11.14325,79.98,2.52,80.0196900769,136.29,89.26752,4.40011,89.3758977295,10.69752,3.12011,11.14325,78.57,1.28,78.5804256797,136.51,112.31752,20.99011,114.2620235107,10.69752,3.12011,11.14325,101.62,17.87,103.1792677819,138.47,111.09752,6.80011,111.3054376307,10.69752,3.12011,11.14325,100.4,3.68,100.4674195946,138.41
2020-02-19 09:30:00,87.57904,5.47972,87.7503024416,10.79904,3.14972,11.249,76.78,2.33,76.8153454721,136.42,86.21904,4.24972,86.323710408,10.79904,3.14972,11.249,75.42,1.1,75.4280213183,136.63,118.92904,23.48972,121.2265791854,10.79904,3.14972,11.249,108.13,20.34,110.0264172824,138.89,117.60904,4.51972,117.6958544665,10.79904,3.14972,11.249,106.81,1.37,106.818785801,138.85
2020-02-19 10:00:00,85.95016,5.26838,86.1114732881,10.76016,3.13838,11.2085,75.19,2.13,75.2201635202,136.4,84.63016,4.04838,84.7269341016,10.76016,3.13838,11.2085,73.87,0.91,73.8756049045,136.6,121.12016,24.46838,123.5669647529,10.76016,3.13838,11.2085,110.36,21.33,112.4023954371,138.67,119.81016,3.42838,119.8592016854,10.76016,3.13838,11.2085,109.05,0.29,109.0503856023,138.63
2020-02-19 10:30:00,84.54296,4.68503,84.6726732285,9.82296,2.86503,10.23225,74.72,1.82,74.7421621309,136.4,83.21296,3.48503,83.285906047,9.82296,2.86503,10.23225,73.39,0.62,73.3926188387,136.6,119.72296,23.25503,121.9605820397,9.82296,2.86503,10.23225,109.9,20.39,111.7754986569,138.76,118.39296,3.7250300000000003,118.451546322,9.82296,2.86503,10.23225,108.57,0.86,108.573406044,138.72
2020-02-19 11:00:00,84.05408,4.80119,84.1910909186,9.60408,2.80119,10.00425,74.45,2.0,74.4768588221,135.82,82.74408,3.59119,82.821974262,9.60408,2.80119,10.00425,73.14,0.79,73.1442663508,136.02,122.67408,24.05119,125.0095582116,9.60408,2.80119,10.00425,113.07,21.25,115.0494997816,138.01,121.34408,3.19119,121.3860348008,9.60408,2.80119,10.00425,111.74,0.39,111.7406805957,137.96
2020-02-19 11:30:00,85.41912,5.53641,85.5983521878,9.99912,2.91641,10.41575,75.42,2.62,75.4654941016,136.44,84.08912,4.30641,84.1993186995,9.99912,2.91641,10.41575,74.09,1.3900000000000001,74.1030377245,136.65,120.49912,24.01641,122.8691412441,9.99912,2.91641,10.41575,110.5,21.1,112.4964888341,138.83,119.18912,3.16641,119.2311724284,9.99912,2.91641,10.41575,109.19,0.25,109.190286198,138.78
2020-02-19 12:00:00,85.38528,5.14029,85.5398656882,9.63528,2.81029,10.03675,75.75,2.33,75.7858258515,136.32,84.03528,3.92029,84.1266720985,9.63528,2.81029,10.03675,74.4,1.11,74.4082797812,136.52,122.40528,24.47029,124.8272713175,9.63528,2.81029,10.03675,112.77,21.66,114.8313045297,138.57,121.06528,3.30029,121.1102552865,9.63528,2.81029,10.03675,111.43,0.49,111.4310773528,138.53
2020-02-19 12:30:00,86.66088,5.91859,86.8627528344,11.24088,3.27859,11.70925,75.42,2.64,75.4661911057,136.09,85.33088,4.69859,85.4601417596,11.24088,3.27859,11.70925,74.09,1.42,74.1036065249,136.29,125.65088,24.63859,128.0437572159,11.24088,3.27859,11.70925,114.41,21.36,116.386845047,138.36,124.29088,3.56859,124.3420994103,11.24088,3.27859,11.70925,113.05,0.29,113.0503719587,138.32
2020-02-19 13:00:00,87.5356,6.8308,87.801714653,11.1456,3.2508,11.61,76.39,3.58,76.473841933,136.09,85.8056,5.5108,85.9823813813,11.1456,3.2508,11.61,74.66,2.26,74.6941979005,136.29,122.7256,23.8908,125.0293694297,11.1456,3.2508,11.61,111.58,20.64,113.4729306927,137.63,121.4256,3.8008,121.4850707536,11.1456,3.2508,11.61,110.28,0.55,110.2813715004,137.56
2020-02-19 13:30:00,90.94736,14.11923,92.0368129976,11.03736,3.21923,11.49725,79.91,10.9,80.6499727216,138.53,87.95736,12.22923,88.8034416257,11.03736,3.21923,11.49725,76.92,9.01,77.4458940164,138.71,120.24736,23.12923,122.4515776434,11.03736,3.21923,11.49725,109.21,19.91,111.0100544996,138.09,118.94736,4.58923,119.0358579713,11.03736,3.21923,11.49725,107.91,1.37,107.9186962486,138.03
2020-02-19 14:00:00,87.4676,14.20305,88.6132477627,9.5076,2.77305,9.90375,77.96,11.43,78.793441986,136.5,85.4976,11.97305,86.3318801606,9.5076,2.77305,9.90375,75.99,9.2,76.544889444,136.68,124.2776,25.64305,126.8955786269,9.5076,2.77305,9.90375,114.77,22.87,117.0264491472,135.53,122.7876,4.93305,122.8866538566,9.5076,2.77305,9.90375,113.28,2.16,113.3005913489,135.46
2020-02-19 14:30:00,87.80056,14.69683,89.02210483,10.72056,3.12683,11.16725,77.08,11.57,77.943513521,136.29,85.83056,12.14683,86.6858149236,10.72056,3.12683,11.16725,75.11,9.02,75.64966953,136.49,120.01056,22.99683,122.1940616461,10.72056,3.12683,11.16725,109.29,19.87,111.0815961355,138.18,118.70056,4.61683,118.7903113203,10.72056,3.12683,11.16725,107.98,1.49,107.9902796552,138.13
2020-02-19 15:00:00,84.78128,13.17954,85.7995670913,10.42128,3.03954,10.8555,74.36,10.14,75.0481791918,136.98,82.87128,13.60954,83.9813588116,10.42128,3.03954,10.8555,72.45,10.57,73.2169884658,137.16,120.38128,23.52954,122.6592508825,10.42128,3.03954,10.8555,109.96,20.49,111.8527679586,135.72,118.88128,4.05954,118.9505720854,10.42128,3.03954,10.8555,108.46,1.02,108.4647961322,135.67
2020-02-19 15:30:00,89.06232,11.26276,89.771635869,8.03232,2.34276,8.367,81.03,8.92,81.5194903075,137.61,86.99232,9.42276,87.5011551067,8.03232,2.34276,8.367,78.96,7.08,79.2767809639,137.8,122.27232,23.44276,124.4993302576,8.03232,2.34276,8.367,114.24,21.1,116.1722324826,136.45,120.81232,3.60276,120.8660272508,8.03232,2.34276,8.367,112.78,1.26,112.7870382624,136.39
2020-02-19 16:00:00,86.2944,12.7742,87.2347617467,9.3744,2.7342,9.765,76.92,10.04,77.5724693432,137.27,84.3344,13.5242,85.4119137416,9.3744,2.7342,9.765,74.96,10.79,75.7325933796,137.46,120.4944,22.6142,122.5981340519,9.3744,2.7342,9.765,111.12,19.88,112.8843160054,136.11,119.0444,4.4442,119.1273271966,9.3744,2.7342,9.765,109.67,1.71,109.6833305475,136.08
2020-02-19 16:30:00,83.55368,14.49024,84.8008519816,18.10368,5.28024,18.858,65.45,9.21,66.0948303576,137.9,81.81368,17.04024,83.5694203306,18.10368,5.28024,18.858,63.71,11.76,64.7862770963,138.09,120.43368,20.28024,122.1292733656,18.10368,5.28024,18.858,102.33,15.0,103.423541324,137.16,119.03368,12.17024,119.654217293,18.10368,5.28024,18.858,100.93,6.89,101.1649000395,137.09
2020-02-19 17:00:00,87.59728,15.37504,88.9363554369,18.01728,5.25504,18.768,69.58,10.12,70.3120956877,137.31,85.78728,16.00504,87.2675123697,18.01728,5.25504,18.768,67.77,10.75,68.6173112268,137.5,125.54728,20.95504,127.2840650545,18.01728,5.25504,18.768,107.53,15.7,108.6701012238,136.59,124.07728,11.30504,124.5912330046,18.01728,5.25504,18.768,106.06,6.05,106.232415486,136.49
2020-02-19 17:30:00,91.5912,15.69535,92.9262714686,17.8812,5.21535,18.62625,73.71,10.48,74.4512894448,137.34,89.6812,15.625350000000001,91.032242618,17.8812,5.21535,18.62625,71.8,10.41,72.5507277703,137.53,126.3812,20.21535,127.9877653882,17.8812,5.21535,18.62625,108.5,15.0,109.5319588066,136.76,124.9212,11.99535,125.4957952724,17.8812,5.21535,18.62625,107.04,6.78,107.2545103947,136.68
2020-02-19 18:00:00,88.81576,14.08043,89.924956121,18.99576,5.54043,19.78725,69.82,8.54,70.3403440424,137.63,86.98576,17.88043,88.8044605848,18.99576,5.54043,19.78725,67.99,12.34,69.1007648293,137.82,125.45576,18.52043,126.8154329905,18.99576,5.54043,19.78725,106.46,12.98,107.2483659549,137.0,124.01576,14.37043,124.8455765607,18.99576,5.54043,19.78725,105.02,8.83,105.3905560285,136.92
2020-02-19 18:30:00,86.56504,13.05772,87.5443327795,18.09504,5.27772,18.849,68.47,7.78,68.9105891718,137.19,84.76504,18.23772,86.7048236086,18.09504,5.27772,18.849,66.67,12.96,67.9179689037,137.38,125.88504,18.38772,127.2208769919,18.09504,5.27772,18.849,107.79,13.11,108.5843275984,136.4,124.45504,13.79772,125.2175469277,18.09504,5.27772,18.849,106.36,8.52,106.700702903,136.32
2020-02-19 19:00:00,89.28728,13.37004,90.2827577082,20.53728,5.9900400000000005,21.393,68.75,7.38,69.1449701714,137.33,87.48728,19.40004,89.6124194172,20.53728,5.9900400000000005,21.393,66.95,13.41,68.2797964262,137.53,120.70728,17.20004,121.9265714313,20.53728,5.9900400000000005,21.393,100.17,11.21,100.7953024699,136.83,119.34728,16.54004,120.4879502963,20.53728,5.9900400000000005,21.393,98.81,10.55,99.3716186846,136.73
2020-02-19 19:30:00,86.27784,10.71062,86.9401118923,11.96784,3.49062,12.4665,74.31,7.22,74.659925663,137.76,84.34784,17.20062,86.0837931381,11.96784,3.49062,12.4665,72.38,13.71,73.6670109343,137.96,121.47784,17.49062,122.7305479457,11.96784,3.49062,12.4665,109.51,14.0,110.4012685616,136.89,119.96784,11.29062,120.4979698346,11.96784,3.49062,12.4665,108.0,7.8,108.2813003247,136.81
2020-02-19 20:00:00,80.64432,7.97001,81.037197679,9.63432,2.81001,10.03575,71.01,5.16,71.1972309855,138.23,78.76432,18.66001,80.9445123419,9.63432,2.81001,10.03575,69.13,15.85,70.9237576557,138.42,114.42432,14.97001,115.3994203056,9.63432,2.81001,10.03575,104.79,12.16,105.4931737128,137.34,113.01432,12.56001,113.7101155406,9.63432,2.81001,10.03575,103.38,9.75,103.8387543261,137.26
2020-02-19 20:30:00,80.37952,7.8586100000000005,80.7627698049,8.90952,2.59861,9.28075,71.47,5.26,71.6632995333,137.98,78.50952,18.30861,80.616064967,8.90952,2.59861,9.28075,69.6,15.71,71.3509922846,138.17,114.00952,14.37861,114.9126410634,8.90952,2.59861,9.28075,105.1,11.78,105.7581126912,137.14,112.57952,12.69861,113.2934376712,8.90952,2.59861,9.28075,103.67,10.1,104.1608318899,137.06
2020-02-19 21:00:00,77.56296,6.33128,77.8209346539,7.03296,2.05128,7.326,70.53,4.28,70.6597431357,138.74,75.70296,18.90128,78.0268962499,7.03296,2.05128,7.326,68.67,16.85,70.7070816821,138.93,107.45296,12.49128,108.1765718111,7.03296,2.05128,7.326,100.42,10.44,100.9612301827,137.97,106.10296,13.681280000000001,106.9813794228,7.03296,2.05128,7.326,99.07,11.63,99.7502972427,137.9
2020-02-19 21:30:00,75.42112,5.36241,75.611512239,7.55112,2.20241,7.86575,67.87,3.16,67.9435243419,137.7,73.61112,19.87241,76.2463747785,7.55112,2.20241,7.86575,66.06,17.67,68.3823990512,137.89,102.72112,11.47241,103.3597827265,7.55112,2.20241,7.86575,95.17,9.27,95.6204047262,136.97,101.42112,14.73241,102.4855476956,7.55112,2.20241,7.86575,93.87,12.53,94.7025754666,136.88
2020-02-19 22:00:00,70.93408,4.27619,71.0628560245,8.76408,2.55619,9.12925,62.17,1.72,62.193788275,138.38,69.23408,21.78619,72.5809610584,8.76408,2.55619,9.12925,60.47,19.23,63.4540290289,138.58,95.77408,9.39619,96.2338962443,8.76408,2.55619,9.12925,87.01,6.84,87.2784377725,137.78,94.60408,17.84619,96.2726256532,8.76408,2.55619,9.12925,85.84,15.29,87.191110212,137.71
2020-02-19 22:30:00,66.37336,3.20598,66.450742851,9.72336,2.83598,10.1285,56.65,0.37,56.6512082837,138.84,64.76336,23.48598,68.890377086,9.72336,2.83598,10.1285,55.04,20.65,58.7862577479,139.03,89.09336,40.25598,97.7658975402,9.72336,2.83598,10.1285,79.37,37.42,87.7488079691,139.24,87.80336,53.23598,102.681544563,9.72336,2.83598,10.1285,78.08,50.4,92.9335590624,139.14
2020-02-19 23:00:00,64.82648,3.89689,64.9435005282,9.24648,2.69689,9.63175,55.58,1.2,55.5929527908,139.44,63.33648,22.81689,67.321023225,9.24648,2.69689,9.63175,54.09,20.12,57.7108525323,139.63,81.17648,38.74689,89.9496658685,9.24648,2.69689,9.63175,71.93,36.05,80.4582338857,137.57,79.79648,55.03689,96.9357389267,9.24648,2.69689,9.63175,70.55,52.34,87.8451939494,137.49
2020-02-19 23:30:00,59.06952,12.69361,60.4180099628,8.54952,2.49361,8.90575,50.52,10.2,51.539406283,136.09,59.01952,13.93361,60.6419757978,8.54952,2.49361,8.90575,50.47,11.44,51.7503091778,136.3,77.82952,38.59361,86.8729009315,8.54952,2.49361,8.90575,69.28,36.1,78.1212416696,135.71,76.36952,54.76361,93.9752976333,8.54952,2.49361,8.90575,67.82,52.27,85.6253776634,135.63
2020-02-20 00:00:00,57.0432,13.4351,58.6039979716,9.1032,2.6551,9.4825,47.94,10.78,49.1370735799,136.79,56.9732,14.6651,58.830355058,9.1032,2.6551,9.4825,47.87,12.01,49.3535915613,136.99,74.8832,37.9051,83.9302701548,9.1032,2.6551,9.4825,65.78,35.25,74.6295578173,136.46,73.4532,56.5651,92.7091318493,9.1032,2.6551,9.4825,64.35,53.91,83.9476658401,136.39
2020-02-20 00:30:00,55.8156,13.46455,57.4166814616,8.6556,2.52455,9.01625,47.16,10.94,48.4122835652,137.25,55.7456,14.72455,57.6574738613,8.6556,2.52455,9.01625,47.09,12.2,48.6447129707,137.44,69.4056,36.45455,78.396884677,8.6556,2.52455,9.01625,60.75,33.93,69.5830970854,137.12,67.9156,58.69455,89.7640179753,8.6556,2.52455,9.01625,59.26,56.17,81.6505756257,137.02
2020-02-20 01:00:00,55.0852,13.21235,56.647554683,7.5852,2.21235,7.90125,47.5,11.0,48.7570507722,136.9,55.0052,14.45235,56.8721588087,7.5852,2.21235,7.90125,47.42,12.24,48.9742177069,137.09,73.2752,37.19235,82.1737539216,7.5852,2.21235,7.90125,65.69,34.98,74.4229568077,136.57,71.8052,56.58235,91.4196318006,7.5852,2.21235,7.90125,64.22,54.37,84.1445500315,136.48
2020-02-20 01:30:00,55.436,8.908,56.1471509518,7.536,2.198,7.85,47.9,6.71,48.3676968647,137.22,54.766,18.858,57.9218345704,7.536,2.198,7.85,47.23,16.66,50.082217403,137.39,73.266,29.398,78.9439621504,7.536,2.198,7.85,65.73,27.2,71.1355951687,137.53,72.506,50.028,88.0904127587,7.536,2.198,7.85,64.97,47.83,80.677195043,137.44
2020-02-20 02:00:00,55.06536,4.15073,55.2215757785,7.78536,2.27073,8.10975,47.28,1.88,47.3173625639,139.5,53.64536,25.28073,59.3037937982,7.78536,2.27073,8.10975,45.86,23.01,51.3088657056,139.67,71.45536,24.10073,75.4103020765,7.78536,2.27073,8.10975,63.67,21.83,67.3083783789,139.33,70.69536,46.84073,84.8049993365,7.78536,2.27073,8.10975,62.91,44.57,77.0983333153,139.22
2020-02-20 02:30:00,54.5032,4.62385,54.6989835286,8.1732,2.38385,8.51375,46.33,2.24,46.3841190495,139.58,53.2532,25.44385,59.0194274207,8.1732,2.38385,8.51375,45.08,23.06,50.6356593716,139.73,71.0132,33.70385,78.605496494,8.1732,2.38385,8.51375,62.84,31.32,70.2125914634,137.38,69.6932,55.55385,89.1255988819,8.1732,2.38385,8.51375,61.52,53.17,81.3127253264,137.27
2020-02-20 03:00:00,53.22848,13.36414,54.8805185931,7.72848,2.25414,8.0505,45.5,11.11,46.8367601356,138.86,52.69848,16.68414,55.276489775,7.72848,2.25414,8.0505,44.97,14.43,47.2284427014,139.01,68.71848,35.21414,77.215705329,7.72848,2.25414,8.0505,60.99,32.96,69.3263420353,136.67,67.24848,58.69414,89.260070203,7.72848,2.25414,8.0505,59.52,56.44,82.025020573,136.58
2020-02-20 03:30:00,52.36744,14.99592,54.4722533846,7.83744,2.28592,8.164,44.53,12.71,46.3083685742,139.53,51.85744,16.08592,54.2950357362,7.83744,2.28592,8.164,44.02,13.8,46.132422438,139.67,71.02744,36.48592,79.8506079576,7.83744,2.28592,8.164,63.19,34.2,71.8513472386,136.76,69.55744,57.66592,90.3526191585,7.83744,2.28592,8.164,61.72,55.38,82.9234755663,136.65
2020-02-20 04:00:00,51.46064,14.86602,53.564876737,7.46064,2.17602,7.7715,44.0,12.69,45.7934067307,139.13,50.96064,15.95602,53.4002004065,7.46064,2.17602,7.7715,43.5,13.78,45.6304547424,139.28,67.38064,35.00602,75.9313642907,7.46064,2.17602,7.7715,59.92,32.83,68.3243390016,136.53,65.90064,58.67602,88.2370085364,7.46064,2.17602,7.7715,58.44,56.5,81.2864293717,136.43
2020-02-20 04:30:00,52.00184,14.60137,54.0128815123,7.82184,2.28137,8.14775,44.18,12.32,45.8656167515,138.6,51.49184,15.70137,53.8325422627,7.82184,2.28137,8.14775,43.67,13.42,45.6855042656,138.74,70.06184,36.22137,78.8710914649,7.82184,2.28137,8.14775,62.24,33.94,70.8924622227,135.87,68.60184,56.88137,89.116231431,7.82184,2.28137,8.14775,60.78,54.6,81.7029277321,135.76
2020-02-20 05:00:00,53.36896,14.55428,55.3179261885,8.44896,2.46428,8.801,44.92,12.09,46.518539315,139.32,52.85896,15.66428,55.1311102754,8.44896,2.46428,8.801,44.41,13.2,46.3302072087,139.46,69.36896,37.06428,78.6499425518,8.44896,2.46428,8.801,60.92,34.6,70.0600199829,136.6,67.89896,57.40428,88.9129919157,8.44896,2.46428,8.801,59.45,54.94,80.9487868964,136.49
2020-02-20 05:30:00,55.08136,14.19998,56.8822964678,8.57136,2.49998,8.9285,46.51,11.7,47.9590460706,139.86,54.55136,15.31998,56.6617389872,8.57136,2.49998,8.9285,45.98,12.82,47.7337700166,140.01,70.00136,37.43998,79.3847750154,8.57136,2.49998,8.9285,61.43,34.94,70.6714121834,137.22,68.52136,57.90998,89.714784511,8.57136,2.49998,8.9285,59.95,55.41,81.6349839223,137.1
2020-02-20 06:00:00,57.55384,13.69237,59.1601681452,8.85384,2.58237,9.22275,48.7,11.11,49.9511971829,138.98,57.02384,14.81237,58.9162510125,8.85384,2.58237,9.22275,48.17,12.23,49.6983078183,139.12,76.35384,39.19237,85.8251172383,8.85384,2.58237,9.22275,67.5,36.61,76.7889451679,136.12,74.90384,55.00237,92.929252404,8.85384,2.58237,9.22275,66.05,52.42,84.3235370463,135.99
2020-02-20 06:30:00,63.74576,11.31543,64.7422649748,8.55576,2.49543,8.91225,55.19,8.82,55.8903256387,138.12,63.16576,12.47543,64.385942488,8.55576,2.49543,8.91225,54.61,9.98,55.5144350597,138.26,85.68576,41.69543,95.2919637203,8.55576,2.49543,8.91225,77.13,39.2,86.5198064029,136.84,84.30576,50.57543,98.3124371016,8.55576,2.49543,8.91225,75.75,48.08,89.7203928881,136.78
2020-02-20 07:00:00,69.1112,8.72535,69.6598140829,8.5212,2.48535,8.87625,60.59,6.24,60.9104728269,136.42,68.5212,9.875350000000001,69.2291657256,8.5212,2.48535,8.87625,60.0,7.39,60.453387829,136.61,91.7312,44.16535,101.8095830168,8.5212,2.48535,8.87625,83.21,41.68,93.0651734002,138.03,90.4412,47.22535,102.0286447036,8.5212,2.48535,8.87625,81.92,44.74,93.3410627752,137.96
2020-02-20 07:30:00,75.08384,7.88737,75.4969776525,8.73384,2.54737,9.09775,66.35,5.34,66.5645408607,137.19,73.74384,11.10737,74.5756502235,8.73384,2.54737,9.09775,65.01,8.56,65.5711346554,137.34,101.34384,47.82737,112.0626218998,8.73384,2.54737,9.09775,92.61,45.28,103.0868105045,136.89,100.09384,42.21737,108.6327903336,8.73384,2.54737,9.09775,91.36,39.67,99.600996481,136.8
2020-02-20 08:00:00,79.69832,10.39826,80.3737893959,8.90832,2.59826,9.2795,70.79,7.8,71.2184252845,136.45,77.86832,15.31826,79.360722962,8.90832,2.59826,9.2795,68.96,12.72,70.1233199442,136.62,104.26832,49.74826,115.5282300074,8.90832,2.59826,9.2795,95.36,47.15,106.3797541828,136.69,103.00832,40.21826,110.5812932943,8.90832,2.59826,9.2795,94.1,37.62,101.3413755581,136.58
2020-02-20 08:30:00,82.60384,11.93862,83.4621173363,10.14384,2.95862,10.5665,72.46,8.98,73.0143273611,135.83,80.74384,14.38862,82.015852635,10.14384,2.95862,10.5665,70.6,11.43,71.5192624403,136.0,106.78384,52.11862,118.8239834202,10.14384,2.95862,10.5665,96.64,49.16,108.4250672123,135.98,105.51384,37.87862,112.1069145265,10.14384,2.95862,10.5665,95.37,34.92,101.5620170142,135.91
2020-02-20 09:00:00,83.4052,13.5161,84.4932680528,14.6952,4.2861,15.3075,68.71,9.23,69.3271736046,136.52,81.6052,15.6361,83.0896882305,14.6952,4.2861,15.3075,66.91,11.35,67.8658279254,136.69,108.2352,20.0461,110.0759040129,14.6952,4.2861,15.3075,93.54,15.76,94.8583638906,137.27,107.5352,16.6161,108.8113689752,14.6952,4.2861,15.3075,92.84,12.33,93.6551893917,137.18
2020-02-20 09:30:00,87.86544,15.46742,89.2164593999,19.22544,5.60742,20.0265,68.64,9.86,69.344568641,136.49,85.92544,15.86742,87.3782367449,19.22544,5.60742,20.0265,66.7,10.26,67.4844989609,136.65,109.56544,13.94742,110.4496091756,19.22544,5.60742,20.0265,90.34,8.34,90.7241489351,136.03,109.02544,13.91742,109.9101503349,19.22544,5.60742,20.0265,89.8,8.31,90.1836797874,135.94
2020-02-20 10:00:00,87.47928,5.86354,87.6755697481,16.46928,4.80354,17.1555,71.01,1.06,71.0179111211,136.43,86.15928,5.31354,86.3229705087,16.46928,4.80354,17.1555,69.69,0.51,69.6918660964,136.59,110.40928,13.09354,111.1829568767,16.46928,4.80354,17.1555,93.94,8.29,94.305077806,135.48,109.87928,13.06354,110.6531167688,16.46928,4.80354,17.1555,93.41,8.26,93.7744938669,135.38
2020-02-20 10:30:00,89.28152,4.97711,89.4201399991,14.56152,4.24711,15.16825,74.72,0.73,74.7235658946,137.26,87.94152,4.67711,88.0658066327,14.56152,4.24711,15.16825,73.38,0.43,73.3812598693,137.42,110.94152,13.45711,111.7547075942,14.56152,4.24711,15.16825,96.38,9.21,96.8190502949,136.3,110.37152,13.41711,111.1840423256,14.56152,4.24711,15.16825,95.81,9.17,96.2478311444,136.21
2020-02-20 11:00:00,87.93616,5.39638,88.10158428,15.17616,4.42638,15.8085,72.76,0.97,72.7664654906,136.14,86.64616,4.65638,86.7711871386,15.17616,4.42638,15.8085,71.47,0.23,71.4703700844,136.32,108.10616,12.72638,108.8526645418,15.17616,4.42638,15.8085,92.93,8.3,93.2999190782,135.33,107.56616,12.70638,108.3140381938,15.17616,4.42638,15.8085,92.39,8.28,92.760285144,135.25
2020-02-20 11:30:00,87.15608,6.39594,87.390447587,14.62608,4.26594,15.2355,72.53,2.13,72.5612692833,136.02,85.86608,5.19594,86.023145066,14.62608,4.26594,15.2355,71.24,0.93,71.2460700671,136.2,117.79608,15.30594,118.7863134484,14.62608,4.26594,15.2355,103.17,11.04,103.7590020191,137.42,117.19608,14.41594,118.0793821692,14.62608,4.26594,15.2355,102.57,10.15,103.0709823374,137.33
2020-02-20 12:00:00,88.7224,6.73695,88.9778104758,14.2524,4.15695,14.84625,74.47,2.58,74.5146784198,136.69,87.3724,5.50695,87.545775341,14.2524,4.15695,14.84625,73.12,1.35,73.1324613287,136.88,117.8024,14.74695,118.7218513167,14.2524,4.15695,14.84625,103.55,10.59,104.0901080795,135.68,117.1824,14.70695,118.1016902845,14.2524,4.15695,14.84625,102.93,10.55,103.4692582364,135.63
2020-02-20 12:30:00,93.56248,7.13989,93.8345122701,14.26248,4.15989,14.85675,79.3,2.98,79.3559726801,136.24,92.15248,5.88989,92.3405131801,14.26248,4.15989,14.85675,77.89,1.73,77.9092099819,136.47,117.51248,14.65989,118.4233732443,14.26248,4.15989,14.85675,103.25,10.5,103.7825250223,135.38,116.90248,14.62989,117.8143603792,14.26248,4.15989,14.85675,102.64,10.47,103.1726247606,135.32
2020-02-20 13:00:00,91.07784,5.72187,91.25739825,12.89784,3.76187,13.43525,78.18,1.96,78.2045650841,136.36,89.67784,4.47187,89.7892677794,12.89784,3.76187,13.43525,76.78,0.71,76.7832826858,136.6,114.30784,13.19187,115.0665360544,12.89784,3.76187,13.43525,101.41,9.43,101.847498742,135.51,113.71784,13.16187,114.4769931303,12.89784,3.76187,13.43525,100.82,9.4,101.2572585053,135.44
2020-02-20 13:30:00,91.24208,5.07769,91.3832593994,11.75208,3.42769,12.24175,79.49,1.65,79.5071229513,136.11,89.82208,3.80769,89.9027505623,11.75208,3.42769,12.24175,78.07,0.38,78.0709248056,136.35,114.97208,13.14769,115.721393579,11.75208,3.42769,12.24175,103.22,9.72,103.6766453933,135.17,114.38208,13.12769,115.1329512775,11.75208,3.42769,12.24175,102.63,9.7,103.0873750757,135.11
2020-02-20 14:00:00,91.7572,5.33585,91.9122138079,11.9172,3.47585,12.41375,79.84,1.8599999999999999,79.8616628928,137.28,90.3172,4.08585,90.409572425,11.9172,3.47585,12.41375,78.4,0.61,78.4023730508,137.51,111.4572,12.34585,112.1388757036,11.9172,3.47585,12.41375,99.54,8.87,99.934420997,136.5,110.8672,12.32585,111.5502694486,11.9172,3.47585,12.41375,98.95,8.85,99.3449797423,136.43
2020-02-20 14:30:00,97.67488,7.47184,97.9602499793,18.07488,5.27184,18.828,79.6,2.2,79.6303962065,136.98,96.26488,6.22184,96.4657369971,18.07488,5.27184,18.828,78.19,0.9500000000000001,78.1957709854,137.23,100.38488,12.22184,101.1261464983,18.07488,5.27184,18.828,82.31,6.95,82.6028970436,136.67,99.86488,12.22184,100.6099777875,18.07488,5.27184,18.828,81.79,6.95,82.0847525427,136.61
2020-02-20 15:00:00,96.01232,7.24401,96.285207964,19.76232,5.76401,20.58575,76.25,1.48,76.2643619261,137.32,94.64232,6.1940100000000005,94.8447916064,19.76232,5.76401,20.58575,74.88,0.43,74.8812346319,137.57,101.26232,13.26401,102.1273294132,19.76232,5.76401,20.58575,81.5,7.5,81.8443644975,136.86,100.83232,13.25401,101.6996830755,19.76232,5.76401,20.58575,81.07,7.49,81.4152626969,136.8
2020-02-20 15:30:00,93.44816,4.95238,93.579296188,15.84816,4.62238,16.5085,77.6,0.33,77.6007016721,138.29,92.03816,5.52238,92.2036852683,15.84816,4.62238,16.5085,76.19,0.9,76.1953154728,138.52,103.60816,10.19238,104.1082870316,15.84816,4.62238,16.5085,87.76,5.57,87.9365822624,137.82,103.07816,10.20238,103.5818305817,15.84816,4.62238,16.5085,87.23,5.58,87.4082907967,137.74
2020-02-20 16:00:00,92.09624,4.16182,92.1902281581,13.44624,3.9218200000000003,14.0065,78.65,0.24,78.6503661784,137.96,90.67624,5.01182,90.8146400106,13.44624,3.9218200000000003,14.0065,77.23,1.09,77.2376915761,138.16,109.78624,10.36182,110.2741393394,13.44624,3.9218200000000003,14.0065,96.34,6.44,96.5550060846,137.26,109.24624,10.36182,109.7365402582,13.44624,3.9218200000000003,14.0065,95.8,6.44,96.0162152972,137.17
2020-02-20 16:30:00,93.16752,6.42136,93.3885466596,20.74752,6.05136,21.612,72.42,0.37,72.4209451747,137.49,91.84752,7.64136,92.1648377246,20.74752,6.05136,21.612,71.1,1.5899999999999999,71.1177762588,137.68,107.49752,8.43136,107.827661746,20.74752,6.05136,21.612,86.75,2.38,86.7826416975,137.21,106.98752,8.45136,107.3208037689,20.74752,6.05136,21.612,86.24,2.4,86.2733887129,137.1
2020-02-20 17:00:00,90.71536,7.95948,91.0638779198,21.01536,6.12948,21.891,69.7,1.83,69.7240195342,138.36,89.42536,9.11948,89.8891535537,21.01536,6.12948,21.891,68.41,2.99,68.4753108792,138.53,112.16536,8.02948,112.4523922956,21.01536,6.12948,21.891,91.15,1.9,91.1698003727,137.89,111.65536,8.04948,111.9451363169,21.01536,6.12948,21.891,90.64,1.92,90.6603331121,137.79
2020-02-20 17:30:00,90.33152,7.85961,90.6728017371,19.30152,5.62961,20.10575,71.03,2.23,71.0649970098,138.36,89.02152,9.01961,89.4772841992,19.30152,5.62961,20.10575,69.72,3.39,69.8023674384,138.53,111.19152,6.78961,111.3986217323,19.30152,5.62961,20.10575,91.89,1.16,91.8973215061,138.12,110.65152,6.75961,110.8577972254,19.30152,5.62961,20.10575,91.35,1.13,91.3569887858,138.01
2020-02-20 18:00:00,95.90096,7.69153,96.208906878,22.29096,6.50153,23.21975,73.61,1.19,73.6196183093,137.61,94.55096,8.89153,94.9681175062,22.29096,6.50153,23.21975,72.26,2.39,72.2995138296,137.79,111.42096,8.36153,111.7342629244,22.29096,6.50153,23.21975,89.13,1.8599999999999999,89.1494054944,137.68,110.89096,8.31153,111.2020078086,22.29096,6.50153,23.21975,88.6,1.81,88.6184862204,137.55
2020-02-20 18:30:00,99.85512,9.19316,100.2774111204,25.48512,7.43316,26.547,74.37,1.76,74.3908226867,137.57,98.51512,10.36316,99.0586894412,25.48512,7.43316,26.547,73.03,2.93,73.0887528967,137.76,108.49512,11.64316,109.1180747567,25.48512,7.43316,26.547,83.01,4.21,83.1166902613,137.92,108.01512,11.59316,108.6354799658,25.48512,7.43316,26.547,82.53,4.16,82.6347777876,137.8
2020-02-20 19:00:00,93.67672,8.27446,94.0414512768,21.54672,6.28446,22.4445,72.13,1.99,72.1574459082,137.39,92.35672,9.44446,92.8383625117,21.54672,6.28446,22.4445,70.81,3.16,70.8804747445,137.57,113.08672,8.73446,113.4235294454,21.54672,6.28446,22.4445,91.54,2.45,91.5727803444,137.35,112.56672,8.68446,112.9012236296,21.54672,6.28446,22.4445,91.02,2.4,91.0516358996,137.24
2020-02-20 19:30:00,89.2972,5.96335,89.4960975186,13.1772,3.84335,13.72625,76.12,2.12,76.1495160851,137.56,87.8872,7.14335,88.1770229315,13.1772,3.84335,13.72625,74.71,3.3,74.7828462951,137.72,116.3372,6.07335,116.4956208793,13.1772,3.84335,13.72625,103.16,2.23,103.1841000348,136.93,115.7372,6.10335,115.8980170023,13.1772,3.84335,13.72625,102.56,2.26,102.584897524,136.83
2020-02-20 20:00:00,89.44568,4.5662400000000005,89.5621584063,9.17568,2.67624,9.558,80.27,1.8900000000000001,80.2922474464,138.01,87.99568,5.76624,88.1844046439,9.17568,2.67624,9.558,78.82,3.09,78.8805457638,138.18,110.25568,3.4962400000000002,110.3110994705,9.17568,2.67624,9.558,101.08,0.8200000000000001,101.0833260236,137.64,109.66568,3.52624,109.7223575139,9.17568,2.67624,9.558,100.49,0.85,100.4935948208,137.52
2020-02-20 20:30:00,84.89224,4.94482,85.0361314798,5.26224,1.53482,5.4815000000000005,79.63,3.41,79.702979869,138.04,83.45224,6.11482,83.6759665893,5.26224,1.53482,5.4815000000000005,78.19,4.58,78.3240224963,138.2,111.62224,2.71482,111.6552493627,5.26224,1.53482,5.4815000000000005,106.36,1.18,106.3665454925,137.35,111.01224,2.74482,111.0461681763,5.26224,1.53482,5.4815000000000005,105.75,1.21,105.7569222321,137.24
2020-02-20 21:00:00,79.53984,7.31787,79.8757620844,6.60984,1.92787,6.88525,72.93,5.39,73.1289067332,139.08,78.18984,8.45787,78.6459575831,6.60984,1.92787,6.88525,71.58,6.53,71.8772377043,139.23,106.39984,3.05787,106.4437716401,6.60984,1.92787,6.88525,99.79,1.13,99.7963977306,138.34,105.81984,3.06787,105.8643016506,6.60984,1.92787,6.88525,99.21,1.1400000000000001,99.2165495268,138.25
2020-02-20 21:30:00,74.32176,10.57718,75.0706383765,9.28176,2.70718,9.6685,65.04,7.87,65.5144144445,139.88,73.09176,11.65718,74.0155066554,9.28176,2.70718,9.6685,63.81,8.95,64.4346071611,140.03,101.52176,5.74718,101.6843047449,9.28176,2.70718,9.6685,92.24,3.04,92.2900818073,139.13,100.98176,5.68718,101.1417810257,9.28176,2.70718,9.6685,91.7,2.98,91.7484081606,139.07
2020-02-20 22:00:00,75.57704,10.49872,76.3027659839,8.56704,2.49872,8.924,67.01,8.0,67.4858511097,139.97,74.30704,11.57872,75.2037429281,8.56704,2.49872,8.924,65.74,9.08,66.3641017418,140.14,94.70704,7.43872,94.9987262062,8.56704,2.49872,8.924,86.14,4.94,86.2815345251,139.52,94.21704,7.36872,94.5047546994,8.56704,2.49872,8.924,85.65,4.87,85.7883406997,139.41
2020-02-20 22:30:00,70.58512,10.42441,71.3507357304,6.97512,2.03441,7.26575,63.61,8.39,64.1609242452,140.03,69.37512,11.50441,70.322533547,6.97512,2.03441,7.26575,62.4,9.47,63.1145062565,140.21,89.87512,8.39441,90.2662911294,6.97512,2.03441,7.26575,82.9,6.36,83.1436082931,139.69,89.39512,8.31441,89.7809383637,6.97512,2.03441,7.26575,82.42,6.28,82.6589063562,139.6
2020-02-20 23:00:00,66.36744,11.87592,67.4216179574,7.59744,2.21592,7.914,58.77,9.66,59.5586139866,139.98,65.23744,12.90592,66.5017770349,7.59744,2.21592,7.914,57.64,10.69,58.6229110502,140.17,82.38744,19.76592,84.725331886,7.59744,2.21592,7.914,74.79,17.55,76.8215243275,137.66,81.77744,29.70592,87.0056973767,7.59744,2.21592,7.914,74.18,27.49,79.1098761218,137.57
2020-02-20 23:30:00,63.80208,13.14644,65.1424154987,9.14208,2.66644,9.523,54.66,10.48,55.6556016947,139.66,62.71208,14.14644,64.2878428834,9.14208,2.66644,9.523,53.57,11.48,54.7862692652,139.84,78.37208,26.99644,82.8914392214,9.14208,2.66644,9.523,69.23,24.33,73.3807999411,135.91,77.64208,43.52644,89.0103565087,9.14208,2.66644,9.523,68.5,40.86,79.7608274782,135.81
2020-02-21 00:00:00,58.95632,13.00226,60.373060491,7.27632,2.12226,7.5795,51.68,10.88,52.8128469219,138.46,58.40632,14.49226,60.1774361023,7.27632,2.12226,7.5795,51.13,12.37,52.6050738998,138.66,74.34632,25.60226,78.6311071692,7.27632,2.12226,7.5795,67.07,23.48,71.0612081237,137.17,73.59632,44.87226,86.1970883212,7.27632,2.12226,7.5795,66.32,42.75,78.9044035527,137.06
2020-02-21 00:30:00,57.86504,11.64397,59.0249514321,6.90504,2.01397,7.19275,50.96,9.63,51.8619176275,136.02,57.65504,14.60397,59.4758739084,6.90504,2.01397,7.19275,50.75,12.59,52.2883409567,136.23,73.66504,25.03397,77.8025563344,6.90504,2.01397,7.19275,66.76,23.02,70.6174057864,136.71,72.91504,44.79397,85.575129603,6.90504,2.01397,7.19275,66.01,42.78,78.6603362566,136.6
2020-02-21 01:00:00,58.59048,3.18139,58.6767891842,6.93048,2.02139,7.21925,51.66,1.16,51.6730219747,138.6,57.07048,24.12139,61.9587051427,6.93048,2.02139,7.21925,50.14,22.1,54.7944303739,138.78,71.83048,24.36139,75.8491607057,6.93048,2.02139,7.21925,64.9,22.34,68.6373484336,136.15,71.07048,45.05139,84.1465440072,6.93048,2.02139,7.21925,64.14,43.03,77.2367820407,136.05
2020-02-21 01:30:00,59.04248,3.37114,59.1386424383,7.03248,2.05114,7.3255,52.01,1.32,52.0267479283,139.07,57.51248,24.40114,62.4748028332,7.03248,2.05114,7.3255,50.48,22.35,55.2064570499,139.23,74.04248,24.91114,78.1207638253,7.03248,2.05114,7.3255,67.01,22.86,70.8019752549,136.53,73.28248,44.80114,85.8921650691,7.03248,2.05114,7.3255,66.25,42.75,78.845576921,136.44
2020-02-21 02:00:00,58.41424,3.33957,58.5096245293,7.16424,2.08957,7.46275,51.25,1.25,51.265241636,139.37,56.90424,24.46957,61.9423311312,7.16424,2.08957,7.46275,49.74,22.38,54.5429372146,139.54,70.12424,23.87957,74.0786264651,7.16424,2.08957,7.46275,62.96,21.79,66.62406247,137.0,69.35424,46.32957,83.4052735884,7.16424,2.08957,7.46275,62.19,44.24,76.3202050574,136.91
