Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-21 02:30:00,59.62488,3.88809,59.7515151177,9.04488,2.63809,9.42175,50.58,1.25,50.5954434707,139.82,58.12488,25.16809,63.33983288,9.04488,2.63809,9.42175,49.08,22.53,54.0041415079,140.0,68.33488,24.40809,72.5631496151,9.04488,2.63809,9.42175,59.29,21.77,63.1604069018,137.49,67.54488,47.45809,82.5504761989,9.04488,2.63809,9.42175,58.5,44.82,73.695877768,137.39
2020-02-21 03:00:00,57.52592,3.52631,57.6338991746,7.73592,2.25631,8.05825,49.79,1.27,49.8061943939,139.47,56.04592,24.71631,61.2539070481,7.73592,2.25631,8.05825,48.31,22.46,53.2757702901,139.64,70.37592,25.02631,74.6932815457,7.73592,2.25631,8.05825,62.64,22.77,66.6501500373,136.97,69.59592,45.64631,83.2296683717,7.73592,2.25631,8.05825,61.86,43.39,75.5602521171,136.88
2020-02-21 03:30:00,56.71056,3.26058,56.8042163704,7.03056,2.05058,7.3235,49.68,1.21,49.6947331213,139.89,55.22056,24.57058,60.4402485787,7.03056,2.05058,7.3235,48.19,22.52,53.1923537738,140.07,68.13056,23.98058,72.2277053702,7.03056,2.05058,7.3235,61.1,21.93,64.9163685059,137.52,67.33056,46.77058,81.9810433176,7.03056,2.05058,7.3235,60.3,44.72,75.0730870552,137.44
2020-02-21 04:00:00,55.86936,3.95898,56.0094537507,6.81936,1.9889800000000002,7.1035,49.05,1.97,49.0895447117,140.41,54.38936,25.37898,60.0191228447,6.81936,1.9889800000000002,7.1035,47.57,23.39,53.0094048259,140.57,71.39936,25.05898,75.6691554535,6.81936,1.9889800000000002,7.1035,64.58,23.07,68.5769735407,137.78,70.61936,45.70898,84.1213698144,6.81936,1.9889800000000002,7.1035,63.8,43.72,77.342604042,137.69
2020-02-21 04:30:00,55.99016,3.63963,56.1083320315,6.65016,1.9396300000000002,6.92725,49.34,1.7000000000000002,49.3692778963,139.8,54.51016,24.89963,59.9278659503,6.65016,1.9396300000000002,6.92725,47.86,22.96,53.0824000965,139.98,67.77016,23.53963,71.741959598,6.65016,1.9396300000000002,6.92725,61.12,21.6,64.8244891997,137.41,66.99016,46.819630000000004,81.7297943847,6.65016,1.9396300000000002,6.92725,60.34,44.88,75.2005984019,137.33
2020-02-21 05:00:00,56.80168,3.17924,56.8905828569,6.991680000000001,2.03924,7.283,49.81,1.1400000000000001,49.8230438653,139.0,55.32168,24.23924,60.398915833,6.991680000000001,2.03924,7.283,48.33,22.2,53.1848559272,139.18,67.95168,23.08924,71.7672893357,6.991680000000001,2.03924,7.283,60.96,21.05,64.4920467965,136.72,67.17168,46.85924,81.901300157,6.991680000000001,2.03924,7.283,60.18,44.82,75.0364231557,136.62
2020-02-21 05:30:00,57.58168,2.96549,57.6579916626,6.36168,1.85549,6.62675,51.22,1.11,51.2320261165,139.06,56.07168,24.02549,61.002110355,6.36168,1.85549,6.62675,49.71,22.17,54.4297069623,139.23,71.55168,23.76549,75.3952347683,6.36168,1.85549,6.62675,65.19,21.91,68.7734265542,136.65,70.79168,45.73549,84.2804663179,6.36168,1.85549,6.62675,64.43,43.88,77.9530583108,136.56
2020-02-21 06:00:00,59.56992,2.34456,59.6160408816,6.28992,1.8345600000000002,6.552,53.28,0.51,53.2824408225,139.19,58.00992,23.20456,62.4788157954,6.28992,1.8345600000000002,6.552,51.72,21.37,55.961015895,139.36,75.75992,25.43456,79.9154698466,6.28992,1.8345600000000002,6.552,69.47,23.6,73.3692094819,136.65,75.00992,44.03456,86.9800584778,6.28992,1.8345600000000002,6.552,68.72,42.2,80.6429066936,136.58
2020-02-21 06:30:00,65.30088,4.53984,65.4584988829,8.810880000000001,2.56984,9.178,56.49,1.97,56.52433989,138.44,63.71088,21.54984,67.2567605107,8.810880000000001,2.56984,9.178,54.9,18.98,58.0882983053,138.61,84.32088,29.23984,89.246731297,8.810880000000001,2.56984,9.178,75.51,26.67,80.0815147209,135.79,83.60088,40.85984,93.051779465,8.810880000000001,2.56984,9.178,74.79,38.29,84.0218316868,135.73
2020-02-21 07:00:00,70.6464,6.64645,70.9583619495,8.9364,2.60645,9.30875,61.71,4.04,61.842102972,137.96,68.9364,19.44645,71.6267524223,8.9364,2.60645,9.30875,60.0,16.84,62.3184210326,138.16,92.1864,17.73645,93.8771218325,8.9364,2.60645,9.30875,83.25,15.13,84.6137069274,138.0,91.6264,21.02645,94.0080250647,8.9364,2.60645,9.30875,82.69,18.42,84.7167781493,137.94
2020-02-21 07:30:00,76.63168,9.08799,77.1686849821,9.42168,2.74799,9.81425,67.21,6.34,67.5083676295,137.9,74.83168,17.33799,76.8139715733,9.42168,2.74799,9.81425,65.41,14.59,67.0174320606,138.1,100.52168,3.80799,100.5937818052,9.42168,2.74799,9.81425,91.1,1.06,91.1061666409,138.53,100.01168,3.80799,100.0841492159,9.42168,2.74799,9.81425,90.59,1.06,90.5962013552,138.48
2020-02-21 08:00:00,83.35312,11.40716,84.1300535659,8.97312,2.61716,9.347,74.38,8.79,74.8975867435,137.83,81.41312,14.81716,82.7504944916,8.97312,2.61716,9.347,72.44,12.2,73.4601497412,138.04,102.42312,5.56716,102.5743085816,8.97312,2.61716,9.347,93.45,2.95,93.4965507385,138.53,101.88312,5.57716,102.0356548203,8.97312,2.61716,9.347,92.91,2.96,92.9571390481,138.48
2020-02-21 08:30:00,88.74056,12.97558,89.6841829168,9.07056,2.64558,9.4485,79.67,10.33,80.3369018571,137.26,86.71056,13.19558,87.7088624202,9.07056,2.64558,9.4485,77.64,10.55,78.3535072604,137.47,107.96056,8.27558,108.2772724991,9.07056,2.64558,9.4485,98.89,5.63,99.0501337707,137.86,107.39056,8.26558,107.7081807007,9.07056,2.64558,9.4485,98.32,5.62,98.4804894383,137.82
2020-02-21 09:00:00,90.9436,13.97855,92.0116201415,9.1836,2.67855,9.56625,81.76,11.3,82.5371891937,136.68,88.8736,12.10855,89.6946696302,9.1836,2.67855,9.56625,79.69,9.43,80.2460030157,136.89,114.9536,11.99855,115.5780920203,9.1836,2.67855,9.56625,105.77,9.32,106.1798252965,136.93,114.3436,11.96855,114.9682784513,9.1836,2.67855,9.56625,105.16,9.29,105.5695491134,136.85
2020-02-21 09:30:00,90.83144,14.16292,91.9289877862,10.74144,3.13292,11.189,80.09,11.03,80.8459584642,136.64,88.81144,12.81292,89.7309466895,10.74144,3.13292,11.189,78.07,9.68,78.6678288756,136.84,112.88144,11.82292,113.4989027868,10.74144,3.13292,11.189,102.14,8.69,102.5090030192,136.93,112.28144,11.79292,112.8990466328,10.74144,3.13292,11.189,101.54,8.66,101.9086218139,136.85
2020-02-21 10:00:00,90.42216,14.60688,91.5943664337,12.57216,3.66688,13.096,77.85,10.94,78.6149228836,136.93,88.44216,13.49688,89.4660909798,12.57216,3.66688,13.096,75.87,9.83,76.5041554427,137.13,115.00216,12.48688,115.6780833901,12.57216,3.66688,13.096,102.43,8.82,102.8090331634,137.18,114.41216,12.47688,115.0904639421,12.57216,3.66688,13.096,101.84,8.81,102.2203585398,137.08
2020-02-21 10:30:00,90.89888,14.74634,92.0872462866,13.59888,3.96634,14.1655,77.3,10.78,78.0480518655,136.98,88.90888,13.96634,89.9991533063,13.59888,3.96634,14.1655,75.31,10.0,75.971021449,137.18,114.77888,12.52634,115.4603849286,13.59888,3.96634,14.1655,101.18,8.56,101.5414496647,137.25,114.17888,12.49634,114.860677133,13.59888,3.96634,14.1655,100.58,8.53,100.9410585441,137.16
2020-02-21 11:00:00,90.19752,14.62011,91.3747242434,14.77752,4.31011,15.39325,75.42,10.31,76.1214325929,137.08,88.25752,14.83011,89.4948154876,14.77752,4.31011,15.39325,73.48,10.52,74.2292449106,137.28,108.53752,11.18011,109.1118147011,14.77752,4.31011,15.39325,93.76,6.87,94.0113530378,137.55,107.99752,11.18011,108.5746710138,14.77752,4.31011,15.39325,93.22,6.87,93.472805136,137.46
2020-02-21 11:30:00,91.33144,15.11792,92.5742050336,18.30144,5.33792,19.064,73.03,9.78,73.681946907,137.17,89.44144,16.37792,90.928584355,18.30144,5.33792,19.064,71.14,11.04,71.9915356136,137.38,103.27144,11.90792,103.9557063292,18.30144,5.33792,19.064,84.97,6.57,85.2236223121,137.71,102.77144,11.89792,103.4578628235,18.30144,5.33792,19.064,84.47,6.5600000000000005,84.7243441993,137.62
2020-02-21 12:00:00,94.40304,15.17297,95.6146065194,18.83304,5.49297,19.61775,75.57,9.68,76.1874484413,136.4,92.45304,16.49297,93.9126331473,18.83304,5.49297,19.61775,73.62,11.0,74.437251427,136.62,98.68304,12.22297,99.4371327989,18.83304,5.49297,19.61775,79.85,6.73,80.13311051,137.02,98.22304,12.22297,98.9806374119,18.83304,5.49297,19.61775,79.39,6.73,79.6747450576,136.94
2020-02-21 12:30:00,92.32504,14.09272,93.3944204329,15.33504,4.47272,15.974,76.99,9.62,77.5886879642,136.37,90.35504,15.44272,91.6652107094,15.33504,4.47272,15.974,75.02,10.97,75.8178165077,136.59,105.05504,10.94272,105.6234091023,15.33504,4.47272,15.974,89.72,6.47,89.9529838304,136.89,104.54504,10.93272,105.115126196,15.33504,4.47272,15.974,89.21,6.46,89.4435894852,136.8
2020-02-21 13:00:00,88.67832,13.20201,89.6556607586,14.09832,4.11201,14.68575,74.58,9.09,75.1319139913,136.91,86.75832,15.74201,88.1749225577,14.09832,4.11201,14.68575,72.66,11.63,73.5848659712,137.1,111.51832,11.07201,112.0666101078,14.09832,4.11201,14.68575,97.42,6.96,97.6683060158,137.15,110.95832,11.07201,111.5093636546,14.09832,4.11201,14.68575,96.86,6.96,97.1097379257,137.06
2020-02-21 13:30:00,88.98992,13.20331,89.9640664741,13.99992,4.08331,14.58325,74.99,9.12,75.5425343763,136.42,87.04992,15.52331,88.4231967606,13.99992,4.08331,14.58325,73.05,11.44,73.9403550167,136.61,110.81992,10.51331,111.3174934858,13.99992,4.08331,14.58325,96.82,6.43,97.0332793427,136.76,110.25992,10.50331,110.7590604843,13.99992,4.08331,14.58325,96.26,6.42,96.4738513795,136.65
2020-02-21 14:00:00,92.43688,14.15034,93.5136829894,12.20688,3.56034,12.7155,80.23,10.59,80.9258982032,136.85,90.37688,13.72034,91.4124070805,12.20688,3.56034,12.7155,78.17,10.16,78.8274983746,137.05,107.32688,9.32034,107.730812251,12.20688,3.56034,12.7155,95.12,5.76,95.2942390704,137.52,106.77688,9.32034,107.1828850155,12.20688,3.56034,12.7155,94.57,5.76,94.7452505406,137.42
2020-02-21 14:30:00,91.96544,13.93117,93.0146206355,12.41544,3.62117,12.93275,79.55,10.31,80.2153264657,137.48,89.92544,14.22117,91.0429922364,12.41544,3.62117,12.93275,77.51,10.6,78.2314521149,137.7,104.01544,7.63117,104.29499755,12.41544,3.62117,12.93275,91.6,4.01,91.6877314585,138.36,103.48544,7.6511700000000005,103.767898188,12.41544,3.62117,12.93275,91.07,4.03,91.1591235149,138.28
2020-02-21 15:00:00,93.11752,14.32261,94.212577123,12.07752,3.5226100000000002,12.58075,81.04,10.8,81.7564774192,137.53,91.04752,13.70261,92.0728647266,12.07752,3.5226100000000002,12.58075,78.97,10.18,79.6234469236,137.74,104.87752,8.13261,105.1923644889,12.07752,3.5226100000000002,12.58075,92.8,4.61,92.9144342931,138.41,104.33752,8.14261,104.6547666251,12.07752,3.5226100000000002,12.58075,92.26,4.62,92.3756028397,138.32
2020-02-21 15:30:00,90.9612,13.1341,91.9045400851,10.9512,3.1941,11.4075,80.01,9.94,80.6250810852,137.78,88.9012,14.2941,90.0430155884,10.9512,3.1941,11.4075,77.95,11.1,78.736348023,137.98,104.4612,7.0441,104.6984319379,10.9512,3.1941,11.4075,93.51,3.85,93.5892226701,138.59,103.9312,7.0541,104.1703156386,10.9512,3.1941,11.4075,92.98,3.86,93.0600881152,138.52
2020-02-21 16:00:00,88.21632,11.39601,88.9493572673,11.26632,3.28601,11.73575,76.95,8.11,77.3761888439,138.14,86.23632,16.21601,87.7477171638,11.26632,3.28601,11.73575,74.97,12.93,76.0768414171,138.34,103.29632,5.67601,103.4521474647,11.26632,3.28601,11.73575,92.03,2.39,92.0610286712,138.88,102.75632,5.70601,102.9146240826,11.26632,3.28601,11.73575,91.49,2.42,91.5220000874,138.83
2020-02-21 16:30:00,85.86944,11.41192,86.6244344513,14.98944,4.37192,15.614,70.88,7.04,71.2287582371,139.33,83.98944,18.70192,86.0464284163,14.98944,4.37192,15.614,69.0,14.33,70.472327193,139.48,101.59944,5.75192,101.7621284762,14.98944,4.37192,15.614,86.61,1.38,86.6209934138,136.41,101.03944,5.87192,101.2099198695,14.98944,4.37192,15.614,86.05,1.5,86.0630728013,136.37
2020-02-21 17:00:00,86.74136,12.13998,87.5867721123,16.49136,4.80998,17.1785,70.25,7.33,70.6313768803,139.14,84.87136,18.80998,86.9307948649,16.49136,4.80998,17.1785,68.38,14.0,69.7984555703,139.28,106.30136,5.98998,106.4699910691,16.49136,4.80998,17.1785,89.81,1.18,89.8177515862,135.14,105.72136,6.01998,105.8926159817,16.49136,4.80998,17.1785,89.23,1.21,89.2382037022,135.1
2020-02-21 17:30:00,90.60552,13.74536,91.6422128498,19.35552,5.64536,20.162,71.25,8.1,71.7089429569,138.55,88.71552,18.72536,90.6701858165,19.35552,5.64536,20.162,69.36,13.08,70.5825474179,138.71,108.90552,6.73536,109.1135984229,19.35552,5.64536,20.162,89.55,1.09,89.5566334785,136.21,108.31552,6.59536,108.516130812,19.35552,5.64536,20.162,88.96,0.9500000000000001,88.9650723599,136.16
2020-02-21 18:00:00,94.67688,15.08659,95.8713554946,22.616880000000002,6.59659,23.55925,72.06,8.49,72.5584157765,138.18,92.76688,19.19659,94.7322705975,22.616880000000002,6.59659,23.55925,70.15,12.6,71.2725929092,138.36,105.53688,11.29659,106.1397474359,22.616880000000002,6.59659,23.55925,82.92,4.7,83.0530938617,139.44,104.98688,12.19659,105.6929599347,22.616880000000002,6.59659,23.55925,82.37,5.6,82.5601411094,139.35
2020-02-21 18:30:00,93.68224,14.12732,94.7414548221,23.44224,6.83732,24.419,70.24,7.29,70.6172903757,138.44,91.82224,20.65732,94.1172068657,23.44224,6.83732,24.419,68.38,13.82,69.7625744938,138.61,104.91224,13.12732,105.7303392229,23.44224,6.83732,24.419,81.47,6.29,81.7124531513,136.35,103.68224,22.66732,106.1311183744,23.44224,6.83732,24.419,80.24,15.83,81.7865911993,136.27
2020-02-21 19:00:00,89.35832,12.36326,90.2095313758,19.34832,5.64326,20.1545,70.01,6.72,70.3317744693,137.99,87.49832,19.89326,89.7312531744,19.34832,5.64326,20.1545,68.15,14.25,69.6238823968,138.14,110.63832,14.66326,111.6057751474,19.34832,5.64326,20.1545,91.29,9.02,91.7345327562,135.43,109.29832,18.50326,110.8534771013,19.34832,5.64326,20.1545,89.95,12.86,90.8646361353,135.37
2020-02-21 19:30:00,88.01536,11.84573,88.8089236235,19.42536,5.66573,20.23475,68.59,6.18,68.867848086,138.09,86.18536,20.48573,88.5865758,19.42536,5.66573,20.23475,66.76,14.82,68.3851592087,138.25,107.50536,14.22573,108.4424908547,19.42536,5.66573,20.23475,88.08,8.56,88.4949716086,135.56,106.17536,19.04573,107.870046363,19.42536,5.66573,20.23475,86.75,13.38,87.7757762711,135.51
2020-02-21 20:00:00,81.83832,9.90326,82.4353393821,19.10832,5.57326,19.9045,62.73,4.33,62.8792636725,139.28,80.11832,22.50326,83.2186391997,19.10832,5.57326,19.9045,61.01,16.93,63.3154404549,139.43,101.78832,11.753260000000001,102.4646339429,19.10832,5.57326,19.9045,82.68,6.18,82.9106434663,136.77,100.51832,21.64326,102.8219984198,19.10832,5.57326,19.9045,81.41,16.07,82.9809194936,136.71
2020-02-21 20:30:00,77.834,5.957,78.0616256877,11.064,3.227,11.525,66.77,2.73,66.8257869389,139.05,76.014,21.707,79.052653624,11.064,3.227,11.525,64.95,18.48,67.5278675807,139.2,100.394,10.277,100.9186403248,11.064,3.227,11.525,89.33,7.05,89.6077641725,136.24,99.084,18.317,100.7628480393,11.064,3.227,11.525,88.02,15.09,89.3041348427,136.14
2020-02-21 21:00:00,79.54936000000001,5.27773,79.7242441818,8.04936,2.34773,8.38475,71.5,2.93,71.5600090833,137.63,77.64936,20.21773,80.2382683933,8.04936,2.34773,8.38475,69.6,17.87,71.8574762986,137.81,97.75936,7.17773,98.022509025,8.04936,2.34773,8.38475,89.71,4.83,89.8399298753,137.87,97.11936,8.03773,97.4513991196,8.04936,2.34773,8.38475,89.07,5.69,89.2515602105,137.8
2020-02-21 21:30:00,76.28752,4.23011,76.4047088756,7.09752,2.07011,7.39325,69.19,2.16,69.2237076441,137.26,74.42752,20.60011,77.2257746181,7.09752,2.07011,7.39325,67.33,18.53,69.8333000795,137.44,93.83752,22.79011,96.5653627009,7.09752,2.07011,7.39325,86.74,20.72,89.1804126476,138.22,93.23752,30.58011,98.1243000656,7.09752,2.07011,7.39325,86.14,28.51,90.7354379501,138.13
2020-02-21 22:00:00,73.76096,3.99278,73.8689482276,8.34096,2.43278,8.6885,65.42,1.56,65.4385971732,137.86,71.98096,21.69278,75.1786891788,8.34096,2.43278,8.6885,63.64,19.26,66.4905797839,138.04,85.11096,31.67278,90.8132176781,8.34096,2.43278,8.6885,76.77,29.24,82.1499269628,138.1,84.14096,48.48278,97.1096344667,8.34096,2.43278,8.6885,75.8,46.05,88.6918400982,138.0
2020-02-21 22:30:00,69.69712,2.95291,69.7596460266,8.78712,2.56291,9.15325,60.91,0.39,60.9112485507,138.66,67.98712,23.16291,71.824570208,8.78712,2.56291,9.15325,59.2,20.6,62.6817357769,138.84,79.98712,36.09291,87.7532763956,8.78712,2.56291,9.15325,71.2,33.53,78.7000692503,138.58,78.66712,56.71291,96.9787086414,8.78712,2.56291,9.15325,69.88,54.15,88.4049597025,138.48
2020-02-21 23:00:00,65.54952,2.93236,65.6150768299,8.57952,2.50236,8.937,56.97,0.43,56.9716227608,138.94,63.93952,23.99236,68.2927196427,8.57952,2.50236,8.937,55.36,21.49,59.3847598294,139.11,76.83952,36.63236,85.1248590777,8.57952,2.50236,8.937,68.26,34.13,76.3170000721,135.34,75.39952,56.24236,94.0653532104,8.57952,2.50236,8.937,66.82,53.74,85.7490524729,135.27
2020-02-21 23:30:00,63.17,3.7662500000000003,63.2821739439,9.69,2.82625,10.09375,53.48,0.9400000000000001,53.4882603942,139.72,61.62,25.04625,66.5157052061,9.69,2.82625,10.09375,51.93,22.22,56.4840977621,139.89,72.33,30.53625,78.5117281943,9.69,2.82625,10.09375,62.64,27.71,68.495355317,137.96,71.2,53.08625,88.8121046877,9.69,2.82625,10.09375,61.51,50.26,79.4326614183,137.86
2020-02-22 00:00:00,60.31992,4.7145600000000005,60.503882725,9.64992,2.81456,10.052,50.67,1.9,50.7056101433,140.15,58.889920000000004,25.61456,64.2193768391,9.64992,2.81456,10.052,49.24,22.8,54.2624879636,140.33,66.94992,35.29456,75.683536873,9.64992,2.81456,10.052,57.3,32.48,65.8653201617,136.9,65.48992,60.21456,88.9647281657,9.64992,2.81456,10.052,55.84,57.4,80.0803696295,136.79
2020-02-22 00:30:00,58.62448,3.88214,58.7528779401,9.74448,2.84214,10.1505,48.88,1.04,48.8910625779,135.67,58.01448,25.19214,63.2481130742,9.74448,2.84214,10.1505,48.27,22.35,53.1931894137,135.87,67.43448,35.39214,76.1578142192,9.74448,2.84214,10.1505,57.69,32.55,66.2392527132,136.9,65.96448,60.16214,89.2793128953,9.74448,2.84214,10.1505,56.22,57.32,80.2886716791,136.79
2020-02-22 01:00:00,56.02984,5.76412,56.3255541455,10.77984,3.14412,11.229,45.25,2.62,45.325786259,135.57,55.40984,26.62412,61.4743372034,10.77984,3.14412,11.229,44.63,23.48,50.4296272047,135.79,65.47984,34.30412,73.9214589642,10.77984,3.14412,11.229,54.7,31.16,62.952645695,136.54,64.01984,61.41412,88.7143395906,10.77984,3.14412,11.229,53.24,58.27,78.9296553901,136.43
2020-02-22 01:30:00,56.5636,6.0073,56.8817061827,10.6536,3.1073,11.0975,45.91,2.9,46.0015010625,139.21,55.1636,27.0473,61.4376041383,10.6536,3.1073,11.0975,44.51,23.94,50.5397239803,139.39,68.5236,34.3373,76.6455082066,10.6536,3.1073,11.0975,57.87,31.23,65.7590282775,135.64,67.0836,60.0873,90.0593860197,10.6536,3.1073,11.0975,56.43,56.98,80.1939230865,135.56
2020-02-22 02:00:00,55.97992,5.76456,56.275941531,10.60992,3.09456,11.052,45.37,2.67,45.4484961247,139.68,54.57992,26.94456,60.8685220849,10.60992,3.09456,11.052,43.97,23.85,50.0218292348,139.86,64.56992,33.75456,72.8604480469,10.60992,3.09456,11.052,53.96,30.66,62.0622042793,136.25,63.12992,61.35456,88.0327713525,10.60992,3.09456,11.052,52.52,58.26,78.4383707123,136.18
2020-02-22 02:30:00,56.44648,5.00189,56.6676628066,9.36648,2.73189,9.75675,47.08,2.27,47.1346931676,137.45,55.56648,25.44189,61.1140202111,9.36648,2.73189,9.75675,46.2,22.71,51.4799388112,137.65,61.57648,33.60189,70.1480569992,9.36648,2.73189,9.75675,52.21,30.87,60.6534500255,137.05,60.12648,61.81189,86.2316840991,9.36648,2.73189,9.75675,50.76,59.08,77.8911034714,136.93
2020-02-22 03:00:00,56.1868,4.73865,56.3862687014,9.2868,2.70865,9.67375,46.9,2.03,46.9439122784,139.31,54.7668,25.84865,60.5603425441,9.2868,2.70865,9.67375,45.48,23.14,51.0283254673,139.49,59.7568,32.13865,67.851071989,9.2868,2.70865,9.67375,50.47,29.43,58.4238461589,136.14,58.3168,62.13865,85.2177269473,9.2868,2.70865,9.67375,49.03,59.43,77.0445702175,136.02
2020-02-22 03:30:00,55.56528,4.67279,55.7614141487,9.335280000000001,2.72279,9.72425,46.23,1.9500000000000002,46.2711076159,139.51,54.16528,25.85279,60.0186996549,9.335280000000001,2.72279,9.72425,44.83,23.13,50.4452752991,139.69,58.78528,32.05279,66.9558846664,9.335280000000001,2.72279,9.72425,49.45,29.33,57.4939248965,136.36,57.34528,62.49279,84.8164485242,9.335280000000001,2.72279,9.72425,48.01,59.77,76.6642876442,136.24
2020-02-22 04:00:00,54.28928,5.48229,54.5653867077,9.29928,2.7122900000000003,9.68675,44.99,2.77,45.0751927339,139.71,52.89928,26.67229,59.2430998376,9.29928,2.7122900000000003,9.68675,43.6,23.96,49.7497899493,139.88,57.82928,31.89229,66.0404708248,9.29928,2.7122900000000003,9.68675,48.53,29.18,56.6271427851,136.46,56.38928,62.68229,84.313820804,9.29928,2.7122900000000003,9.68675,47.09,59.97,76.248731137,136.35
2020-02-22 04:30:00,55.64064,5.37352,55.8995128494,10.88064,3.17352,11.334,44.76,2.2,44.8140335163,139.38,54.26064,26.50352,60.3875287257,10.88064,3.17352,11.334,43.38,23.33,49.2555915608,139.56,55.72064,31.48352,64.0000137,10.88064,3.17352,11.334,44.84,28.31,53.0290646721,136.32,54.29064,63.91352,83.8594754956,10.88064,3.17352,11.334,43.41,60.74,74.657723646,136.2
2020-02-22 05:00:00,54.10208,5.26019,54.3571951002,9.53208,2.78019,9.92925,44.57,2.48,44.6389437599,140.04,52.72208,26.60019,59.0524159333,9.53208,2.78019,9.92925,43.19,23.82,49.3231031059,140.21,56.87208,32.46019,65.4835660175,9.53208,2.78019,9.92925,47.34,29.68,55.8746633099,136.79,55.41208,62.87019,83.8042922562,9.53208,2.78019,9.92925,45.88,60.09,75.6027942605,136.67
2020-02-22 05:30:00,55.67256,6.10783,56.006602506,11.03256,3.21783,11.49225,44.64,2.89,44.7334516889,140.23,54.28256,27.50783,60.8545563739,11.03256,3.21783,11.49225,43.25,24.29,49.604098621,140.4,56.48256,32.70783,65.2693015702,11.03256,3.21783,11.49225,45.45,29.49,54.1789867015,136.99,55.06256,63.73783,84.2282404355,11.03256,3.21783,11.49225,44.03,60.52,74.8419087143,136.87
2020-02-22 06:00:00,57.47296,6.41503,57.8298689352,12.22296,3.56503,12.73225,45.25,2.85,45.3396625484,140.23,56.08296,27.81503,62.6017116081,12.22296,3.56503,12.73225,43.86,24.25,50.1174829775,140.4,56.33296,32.97503,65.274458909,12.22296,3.56503,12.73225,44.11,29.41,53.0154713268,137.03,54.87296,64.19503,84.4514275537,12.22296,3.56503,12.73225,42.65,60.63,74.1283980671,136.9
2020-02-22 06:30:00,58.81904,4.62222,59.0003761365,10.01904,2.9222200000000003,10.4365,48.8,1.7000000000000002,48.8296016777,140.01,57.33904,25.99222,62.955230193,10.01904,2.9222200000000003,10.4365,47.32,23.07,52.6441573206,140.17,62.48904,34.93222,71.5900839101,10.01904,2.9222200000000003,10.4365,52.47,32.01,61.4633305313,136.6,61.03904,60.46222,85.9153330404,10.01904,2.9222200000000003,10.4365,51.02,57.54,76.9018335282,136.47
2020-02-22 07:00:00,64.73904,5.10597,64.9400818429,14.24904,4.15597,14.84275,50.49,0.9500000000000001,50.4989366225,135.92,64.09904,24.76597,68.7171026671,14.24904,4.15597,14.84275,49.85,20.61,53.9425119919,136.12,63.11904,36.36597,72.8457066996,14.24904,4.15597,14.84275,48.87,32.21,58.5300008543,137.22,61.65904,62.24597,87.6150557551,14.24904,4.15597,14.84275,47.41,58.09,74.9810389365,137.08
2020-02-22 07:30:00,60.65928,3.28479,60.748153021,9.71928,2.83479,10.12425,50.94,0.45,50.9419875937,135.48,60.04928,23.60479,64.5221058201,9.71928,2.83479,10.12425,50.33,20.77,54.4472386811,135.67,70.96928,37.03479,80.0513233748,9.71928,2.83479,10.12425,61.25,34.2,70.1512829533,136.68,69.51928,58.10479,90.6040667557,9.71928,2.83479,10.12425,59.8,55.27,81.429803512,136.56
2020-02-22 08:00:00,64.28368,5.30649,64.5023282561,13.39368,3.9064900000000002,13.95175,50.89,1.4,50.9092535793,136.41,63.52368,23.74649,67.8170605973,13.39368,3.9064900000000002,13.95175,50.13,19.84,53.9132868595,136.6,73.15368,38.76649,82.7907098922,13.39368,3.9064900000000002,13.95175,59.76,34.86,69.1843710675,136.9,71.69368,58.90649,92.7898610628,13.39368,3.9064900000000002,13.95175,58.3,55.0,80.1491734206,136.77
2020-02-22 08:30:00,73.41528,9.45529,74.0216579554,12.15528,3.54529,12.66175,61.26,5.91,61.5444205432,137.34,73.18528,12.91529,74.316148477,12.15528,3.54529,12.66175,61.03,9.37,61.7451034496,137.54,77.26528,39.99529,87.0031419873,12.15528,3.54529,12.66175,65.11,36.45,74.6184601825,137.14,75.78528,57.31529,95.0181621189,12.15528,3.54529,12.66175,63.63,53.77,83.306601179,136.99
2020-02-22 09:00:00,74.36872,10.61546,75.1225299457,14.17872,4.13546,14.7695,60.19,6.48,60.5378104989,136.23,74.34872,11.89546,75.294316746,14.17872,4.13546,14.7695,60.17,7.76,60.6683319369,136.43,78.29872,41.48546,88.6100047684,14.17872,4.13546,14.7695,64.12,37.35,74.205100229,136.33,76.83872,55.84546,94.9889693272,14.17872,4.13546,14.7695,62.66,51.71,81.2416131056,136.22
2020-02-22 09:30:00,76.7012,12.44785,77.7047170451,19.2612,5.61785,20.06375,57.44,6.83,57.8446410655,138.21,75.8612,13.86785,77.1183436613,19.2612,5.61785,20.06375,56.6,8.25,57.1980987446,138.39,77.8612,42.83785,88.8675860934,19.2612,5.61785,20.06375,58.6,37.22,69.4210947767,136.93,76.5012,55.75785,94.6645204819,19.2612,5.61785,20.06375,57.24,50.14,76.094922301,136.83
2020-02-22 10:00:00,78.23184,13.11887,79.3241800453,21.80184,6.35887,22.71025,56.43,6.76,56.8334628542,139.41,77.25184,14.34887,78.5731306088,21.80184,6.35887,22.71025,55.45,7.99,56.0226971861,139.59,77.07184,44.59887,89.0456496762,21.80184,6.35887,22.71025,55.27,38.24,67.2091548824,137.63,75.70184,56.38887,94.3953030572,21.80184,6.35887,22.71025,53.9,50.03,73.5405391604,137.5
2020-02-22 10:30:00,83.47504,12.56772,84.4158153962,25.29504,7.37772,26.349,58.18,5.19,58.4110306363,137.53,82.89504,13.74772,84.0273018834,25.29504,7.37772,26.349,57.6,6.37,57.9511596088,137.73,72.85504,45.86772,86.0912573459,25.29504,7.37772,26.349,47.56,38.49,61.1836064645,137.77,71.49504,57.38772,91.6781934344,25.29504,7.37772,26.349,46.2,50.01,68.0840664179,137.64
2020-02-22 11:00:00,84.38904,11.25722,85.1365671979,22.61904,6.59722,23.5615,61.77,4.66,61.9455284908,137.57,83.77904,12.45722,84.7001173166,22.61904,6.59722,23.5615,61.16,5.86,61.440094401,137.77,72.84904,45.07722,85.6676040978,22.61904,6.59722,23.5615,50.23,38.48,63.2752977077,137.9,71.48904,56.76722,91.286363202,22.61904,6.59722,23.5615,48.87,50.17,70.0378883177,137.75
2020-02-22 11:30:00,85.47624,12.04307,86.3204676746,24.21624,7.06307,25.22525,61.26,4.98,61.4620858741,137.49,84.87624,13.23307,85.9016312893,24.21624,7.06307,25.22525,60.66,6.17,60.972981721400004,137.69,69.79624,45.98307,83.5820425975,24.21624,7.06307,25.22525,45.58,38.92,59.9358223436,137.78,68.42624,56.65307,88.835357043,24.21624,7.06307,25.22525,44.21,49.59,66.4356244796,137.63
2020-02-22 12:00:00,81.80296,9.54253,82.3576598961,16.60296,4.84253,17.29475,65.2,4.7,65.3691823415,137.66,81.16296,10.76253,81.8734274839,16.60296,4.84253,17.29475,64.56,5.92,64.8308568507,137.86,79.39296,43.51253,90.53497867990001,16.60296,4.84253,17.29475,62.79,38.67,73.7424775825,137.89,78.03296,54.78253,95.3428992614,16.60296,4.84253,17.29475,61.43,49.94,79.1684817336,137.75
2020-02-22 12:30:00,81.35664,9.23152,81.87871416670001,14.81664,4.32152,15.434,66.54,4.91,66.7209090166,137.89,80.71664,10.44152,81.3891965361,14.81664,4.32152,15.434,65.9,6.12,66.183565936,138.08,81.03664,42.46152,91.487254321,14.81664,4.32152,15.434,66.22,38.14,76.418243895,138.14,79.66664,55.25152,96.9510391445,14.81664,4.32152,15.434,64.85,50.93,82.4583979956,137.99
2020-02-22 13:00:00,80.25008,11.00169,81.0006945826,16.12008,4.70169,16.79175,64.13,6.3,64.4387065357,138.05,79.63008,12.21169,80.5610018152,16.12008,4.70169,16.79175,63.51,7.51,63.9524839236,138.24,80.03008,42.84169,90.7756801509,16.12008,4.70169,16.79175,63.91,38.14,74.4254506201,138.1,78.65008,55.48169,96.2499506975,16.12008,4.70169,16.79175,62.53,50.78,80.5519043847,137.97
2020-02-22 13:30:00,77.86048,9.85764,78.4820196746,12.78048,3.72764,13.313,65.08,6.13,65.3680602435,137.7,77.23048,11.05764,78.018064853,12.78048,3.72764,13.313,64.45,7.33,64.8654869711,137.88,83.91048,41.20764,93.4828232789,12.78048,3.72764,13.313,71.13,37.48,80.4004185312,137.75,82.54048,54.83764,99.0964055826,12.78048,3.72764,13.313,69.76,51.11,86.4794177825,137.61
2020-02-22 14:00:00,73.90816,10.86863,74.7030336242,12.33816,3.59863,12.85225,61.57,7.27,61.9977241518,139.06,73.29816,12.05863,74.2834491449,12.33816,3.59863,12.85225,60.96,8.46,61.5442377481,139.23,84.16816,40.86863,93.5656137471,12.33816,3.59863,12.85225,71.83,37.27,80.9234317117,139.02,82.76816,56.44863,100.1849097353,12.33816,3.59863,12.85225,70.43,52.85,88.0540027483,138.91
2020-02-22 14:30:00,71.49584,12.31462,72.548638878,14.65584,4.27462,15.2665,56.84,8.04,57.4058115525,139.0,70.91584,13.49462,72.188372553,14.65584,4.27462,15.2665,56.26,9.22,57.0104902628,139.19,81.44584,39.86462,90.6786236169,14.65584,4.27462,15.2665,66.79,35.59,75.6805932852,139.06,80.03584,58.91462,99.3814275116,14.65584,4.27462,15.2665,65.38,54.64,85.206067859,138.91
2020-02-22 15:00:00,70.86832,13.20076,72.0873001589,15.32832,4.47076,15.967,55.54,8.73,56.2219218811,138.94,70.28832,14.37076,71.7423631573,15.32832,4.47076,15.967,54.96,9.9,55.8445306185,139.11,80.41832,39.31076,89.5122452148,15.32832,4.47076,15.967,65.09,34.84,73.8277298852,139.0,79.00832,59.69076,99.0217221553,15.32832,4.47076,15.967,63.68,55.22,84.2875483093,138.88
2020-02-22 15:30:00,70.9572,12.4746,72.0454014979,14.1072,4.1146,14.695,56.85,8.36,57.4613966068,139.48,70.3672,13.6646,71.6816861479,14.1072,4.1146,14.695,56.26,9.55,57.0647886179,139.66,82.7772,39.4046,91.6776272653,14.1072,4.1146,14.695,68.67,35.29,77.2072082127,139.54,81.3772,59.5346,100.8296448323,14.1072,4.1146,14.695,67.27,55.42,87.1586444365,139.42
2020-02-22 16:00:00,71.6916,12.25005,72.7306622791,12.4116,3.62005,12.92875,59.28,8.63,59.9048854435,138.51,71.0816,13.42005,72.3373458219,12.4116,3.62005,12.92875,58.67,9.8,59.4828454262,138.69,82.5116,38.73005,91.1492232965,12.4116,3.62005,12.92875,70.1,35.11,78.4010337942,138.5,81.1116,57.98005,99.703449552,12.4116,3.62005,12.92875,68.7,54.36,87.6053628495,138.41
2020-02-22 16:30:00,72.75344,11.87392,73.7160295187,11.77344,3.43392,12.264,60.98,8.44,61.5613027802,138.64,72.15344,13.05392,73.3247825172,11.77344,3.43392,12.264,60.38,9.62,61.141547249,138.82,85.46344,39.26392,94.0513423105,11.77344,3.43392,12.264,73.69,35.83,81.939032213,138.57,84.09344,57.15392,101.6773191149,11.77344,3.43392,12.264,72.32,53.72,90.088960478,138.45
2020-02-22 17:00:00,73.66632,11.83101,74.6103176509,14.02632,4.09101,14.61075,59.64,7.74,60.1401463251,138.19,73.04632,13.01101,74.1960325541,14.02632,4.09101,14.61075,59.02,8.92,59.6902571614,138.37,89.51632,39.31101,97.7677198955,14.02632,4.09101,14.61075,75.49,35.22,83.3017916974,138.21,88.10632,57.96101,105.4618523646,14.02632,4.09101,14.61075,74.08,53.87,91.5959786235,138.07
2020-02-22 17:30:00,79.46,12.09875,80.3758132249,16.59,4.83875,17.28125,62.87,7.26,63.2877910817,137.77,78.83,13.27875,79.9405660573,16.59,4.83875,17.28125,62.24,8.44,62.8096425718,137.96,87.58,38.26875,95.5759050523,16.59,4.83875,17.28125,70.99,33.43,78.4674773393,138.1,86.2,60.37875,105.2427358613,16.59,4.83875,17.28125,69.61,55.54,89.051915757,137.96
2020-02-22 18:00:00,81.93672,11.42071,82.7288263017,16.59672,4.84071,17.28825,65.34,6.58,65.6704804307,137.31,81.30672,12.63071,82.2819394051,16.59672,4.84071,17.28825,64.71,7.79,65.1772061383,137.49,91.26672,38.56071,99.0784665569,16.59672,4.84071,17.28825,74.67,33.72,81.9307469757,137.64,89.87672,59.51071,107.7930860615,16.59672,4.84071,17.28825,73.28,54.67,91.4262943578,137.54
2020-02-22 18:30:00,82.35176,11.55343,83.1582474555,16.57176,4.83343,17.26225,65.78,6.72,66.1223623292,138.08,81.69176,12.77343,82.6843647001,16.57176,4.83343,17.26225,65.12,7.94,65.6022713021,138.26,92.75176,38.743430000000004,100.5183682282,16.57176,4.83343,17.26225,76.18,33.91,83.386332813,138.39,91.35176,60.21343,109.4111566864,16.57176,4.83343,17.26225,74.78,55.38,93.0537092221,138.3
2020-02-22 19:00:00,80.91408,11.00119,81.6585238886,16.08408,4.69119,16.75425,64.83,6.31,65.1363569752,138.33,80.27408,12.21119,81.1975435654,16.08408,4.69119,16.75425,64.19,7.52,64.6289911727,138.51,90.53408,37.85119,98.1281418649,16.08408,4.69119,16.75425,74.45,33.16,81.5008472349,138.81,89.12408,61.47119,108.2673027089,16.08408,4.69119,16.75425,73.04,56.78,92.5138368029,138.69
2020-02-22 19:30:00,76.39336,9.42973,76.9731463561,10.83336,3.15973,11.28475,65.56,6.27,65.8591413549,137.9,75.75336,10.65973,76.4996823194,10.83336,3.15973,11.28475,64.92,7.5,65.35178957,138.07,95.59336,38.83973,103.1824360178,10.83336,3.15973,11.28475,84.76,35.68,91.9636884863,137.99,94.20336,56.49973,109.8475877084,10.83336,3.15973,11.28475,83.37,53.34,98.9732918519,137.85
2020-02-22 20:00:00,73.59624,10.28432,74.3113300917,10.50624,3.06432,10.944,63.09,7.22,63.5017834395,137.87,72.95624,11.48432,73.854604195,10.50624,3.06432,10.944,62.45,8.42,63.0150688328,138.07,92.28624,37.82432,99.7368000128,10.50624,3.06432,10.944,81.78,34.76,88.8607112283,137.94,90.89624,57.11432,107.3506962958,10.50624,3.06432,10.944,80.39,54.05,96.8708139741,137.82
2020-02-22 20:30:00,73.24664,10.81027,74.0400716421,6.92664,2.02027,7.21525,66.32,8.79,66.8999738415,137.8,72.58664,12.01027,73.5735475015,6.92664,2.02027,7.21525,65.66,9.99,66.4156284319,137.98,88.63664,37.20027,96.1265522037,6.92664,2.02027,7.21525,81.71,35.18,88.961545063,137.67,87.25664,55.36027,103.3367346037,6.92664,2.02027,7.21525,80.33,53.34,96.4264719877,137.56
2020-02-22 21:00:00,69.3028,12.20915,70.3700321981,7.8828,2.29915,8.21125,61.42,9.91,62.2143432015,138.46,68.6928,13.39915,69.9874131009,7.8828,2.29915,8.21125,60.81,11.1,61.8147725063,138.64,83.1628,35.41915,90.3911914434,7.8828,2.29915,8.21125,75.28,33.12,82.2436185974,138.47,81.7528,58.65915,100.6201579534,7.8828,2.29915,8.21125,73.87,56.36,92.9151575363,138.37
2020-02-22 21:30:00,64.99776,13.82018,66.4507801327,11.65776,3.40018,12.1435,53.34,10.42,54.3482474418,138.82,64.42776,14.99018,66.1486338109,11.65776,3.40018,12.1435,52.77,11.59,54.0277798915,138.99,79.35776,34.92018,86.7010556075,11.65776,3.40018,12.1435,67.7,31.52,74.6779780123,138.97,77.93776,62.07018,99.6343398586,11.65776,3.40018,12.1435,66.28,58.67,88.5167063328,138.86
2020-02-22 22:00:00,63.11416,15.19538,64.91761522,11.50416,3.3553800000000003,11.9835,51.61,11.84,52.9507100991,139.62,62.53416,16.33538,64.6325444853,11.50416,3.3553800000000003,11.9835,51.03,12.98,52.6549266451,139.79,74.20416,33.41538,81.3808637325,11.50416,3.3553800000000003,11.9835,62.7,30.06,69.533399169,138.89,72.76416,63.57538,96.625317193,11.50416,3.3553800000000003,11.9835,61.26,60.22,85.9024795917,138.78
2020-02-22 22:30:00,63.01104,14.38572,64.6323456313,8.83104,2.57572,9.199,54.18,11.81,55.4522181702,139.71,62.42104,15.53572,64.3253047455,8.83104,2.57572,9.199,53.59,12.96,55.134832003,139.89,72.66104,24.22572,76.5931605524,8.83104,2.57572,9.199,63.83,21.65,67.4017165954,138.24,71.75104,51.26572,88.1838181766,8.83104,2.57572,9.199,62.92,48.69,79.5590503965,138.14
2020-02-22 23:00:00,59.52256,15.12783,61.4148710775,7.91256,2.30783,8.24225,51.61,12.82,53.1784213756,140.12,58.95256,16.28783,61.1612437469,7.91256,2.30783,8.24225,51.04,13.98,52.9199584278,140.3,68.60256,21.40783,71.865196193,7.91256,2.30783,8.24225,60.69,19.1,63.6245715113,139.1,67.76256,51.28783,84.9835633747,7.91256,2.30783,8.24225,59.85,48.98,77.337331865,139.0
2020-02-22 23:30:00,56.84544,15.06742,58.8084279185,7.94544,2.3174200000000003,8.2765,48.9,12.75,50.5348642028,139.87,56.31544,16.19742,58.5985084883,7.94544,2.3174200000000003,8.2765,48.37,13.88,50.3220756726,140.05,65.25544,20.92742,68.529040249,7.94544,2.3174200000000003,8.2765,57.31,18.61,60.2558561469,138.9,64.39544,51.69742,82.5796338539,7.94544,2.3174200000000003,8.2765,56.45,49.38,74.9999126666,138.78
2020-02-23 00:00:00,54.18624,14.70557,56.1462589525,7.59624,2.21557,7.91275,46.59,12.49,48.2351344976,138.51,53.79624,16.81557,56.3630981455,7.59624,2.21557,7.91275,46.2,14.6,48.4520381408,138.7,62.31624,20.06557,65.46709759230001,7.59624,2.21557,7.91275,54.72,17.85,57.5578048574,139.36,61.44624,52.70557,80.9537986704,7.59624,2.21557,7.91275,53.85,50.49,73.8177661542,139.23
2020-02-23 00:30:00,52.98992,14.66206,54.9809751191,7.54992,2.20206,7.8645,45.44,12.46,47.1173556134,137.79,52.71992,16.26206,55.1710482069,7.54992,2.20206,7.8645,45.17,14.06,47.3076368042,137.98,60.71992,19.96206,63.9170753731,7.54992,2.20206,7.8645,53.17,17.76,56.0577068743,139.58,59.83992,53.03206,79.9575850902,7.54992,2.20206,7.8645,52.29,50.83,72.9241592341,139.46
2020-02-23 01:00:00,54.41128,14.61829,56.3407649377,9.01128,2.62829,9.38675,45.4,11.99,46.9565767492,135.98,54.28128,16.42829,56.7128386766,9.01128,2.62829,9.38675,45.27,13.8,47.326661619,136.18,59.37128,19.77829,62.5789872414,9.01128,2.62829,9.38675,50.36,17.15,53.2001137217,139.37,58.47128,53.95829,79.5637332241,9.01128,2.62829,9.38675,49.46,51.33,71.2815579235,139.24
2020-02-23 01:30:00,56.34856,13.67583,57.984381865,10.40856,3.03583,10.84225,45.94,10.64,47.1560515735,138.81,55.79856,19.72583,59.1826635702,10.40856,3.03583,10.84225,45.39,16.69,48.3612262045,139.01,58.02856,19.15583,61.1085885835,10.40856,3.03583,10.84225,47.62,16.12,50.2744348551,139.22,57.13856,55.20583,79.4512347598,10.40856,3.03583,10.84225,46.73,52.17,70.0385736577,139.11
2020-02-23 02:00:00,52.26864,4.16127,52.4340242158,6.03864,1.7612700000000001,6.29025,46.23,2.4,46.2922552918,139.19,51.26864,25.92127,57.4489833318,6.03864,1.7612700000000001,6.29025,45.23,24.16,51.2782458748,139.38,60.62864,19.53127,63.6969582952,6.03864,1.7612700000000001,6.29025,54.59,17.77,57.4094156041,139.53,59.74864,52.73127,79.6899417597,6.03864,1.7612700000000001,6.29025,53.71,50.97,74.0452901946,139.41
2020-02-23 02:30:00,51.2464,5.03645,51.4932941417,5.8164,1.69645,6.05875,45.43,3.34,45.5526124388,139.81,50.2264,26.966450000000002,57.0077247622,5.8164,1.69645,6.05875,44.41,25.27,51.096193596,139.99,59.7464,20.56645,63.1871124405,5.8164,1.69645,6.05875,53.93,18.87,57.1359939093,137.64,58.7664,53.41645,79.4154071926,5.8164,1.69645,6.05875,52.95,51.72,74.0179768705,137.52
2020-02-23 03:00:00,51.8112,7.7316,52.3849032069,7.1712,2.0916,7.47,44.64,5.64,44.9948797087,139.1,51.0412,24.7116,56.708617264,7.1712,2.0916,7.47,43.87,22.62,49.3582951488,139.29,57.2712,19.5716,60.523035912,7.1712,2.0916,7.47,50.1,17.48,53.0618544719,137.92,56.3312,53.6916,77.8202544586,7.1712,2.0916,7.47,49.16,51.6,71.2689665984,137.79
2020-02-23 03:30:00,48.70832,14.37451,50.7851058379,5.15832,1.50451,5.37325,43.55,12.87,45.4118861093,136.97,48.64832,15.67451,51.1111465589,5.15832,1.50451,5.37325,43.49,14.17,45.7402339303,137.17,58.73832,19.494510000000002,61.8888209337,5.15832,1.50451,5.37325,53.58,17.99,56.5195231756,138.47,57.79832,53.08451,78.4768182125,5.15832,1.50451,5.37325,52.64,51.58,73.69848031,138.34
2020-02-23 04:00:00,52.59696,15.87953,54.941784411,10.14696,2.95953,10.56975,42.45,12.92,44.3726143021,136.93,52.54696,17.16953,55.280880652,10.14696,2.95953,10.56975,42.4,14.21,44.7178275411,137.17,53.18696,18.96953,56.4685379876,10.14696,2.95953,10.56975,43.04,16.01,45.9212554271,138.73,52.20696,56.74953,77.1108022761,10.14696,2.95953,10.56975,42.06,53.79,68.2818255468,138.6
2020-02-23 04:30:00,53.35152,15.44586,55.5424097195,10.27152,2.99586,10.6995,43.08,12.45,44.8429358985,137.37,53.30152,16.76586,55.8761675122,10.27152,2.99586,10.6995,43.03,13.77,45.1795728178,137.58,52.37152,18.88586,55.6727205645,10.27152,2.99586,10.6995,42.1,15.89,44.9989122091,139.28,51.38152,57.49586,77.1092375442,10.27152,2.99586,10.6995,41.11,54.5,68.2662588692,139.12
2020-02-23 05:00:00,51.268,15.064,53.4353059316,8.688,2.534,9.05,42.58,12.53,44.3853275306,136.86,51.218,16.354,53.7655729998,8.688,2.534,9.05,42.53,13.82,44.719048514,137.07,54.398,18.494,57.4558129348,8.688,2.534,9.05,45.71,15.96,48.416171885,138.68,53.448,56.314,77.6399079082,8.688,2.534,9.05,44.76,53.78,69.9696076879,138.55
2020-02-23 05:30:00,46.46616,14.43638,48.657097043,6.05616,1.76638,6.3085,40.41,12.67,42.3496989364,137.13,46.39616,15.72638,48.9890058141,6.05616,1.76638,6.3085,40.34,13.96,42.6872018291,137.33,59.51616,19.69638,62.6906746355,6.05616,1.76638,6.3085,53.46,17.93,56.3866695239,138.65,58.566159999999996,53.65638,79.4292276926,6.05616,1.76638,6.3085,52.51,51.89,73.8232497253,138.5
2020-02-23 06:00:00,46.08712,14.77291,48.3969162216,5.66712,1.65291,5.90325,40.42,13.12,42.4960092244,137.13,46.01712,16.06291,48.7400493513,5.66712,1.65291,5.90325,40.35,14.41,42.8458936189,137.33,60.69712,19.56291,63.7718419364,5.66712,1.65291,5.90325,55.03,17.91,57.87114134,138.55,59.75712,53.40291,80.1422746568,5.66712,1.65291,5.90325,54.09,51.75,74.8584704626,138.44
2020-02-23 06:30:00,50.5388,14.9309,52.69821705,8.3688,2.4409,8.7175,42.17,12.49,43.980779893,135.82,50.4688,16.2109,53.0084243517,8.3688,2.4409,8.7175,42.1,13.77,44.2947276772,136.02,60.7588,20.3909,64.0891611761,8.3688,2.4409,8.7175,52.39,17.95,55.3797309491,137.3,59.8288,52.9009,79.8623223445,8.3688,2.4409,8.7175,51.46,50.46,72.0717919855,137.16
2020-02-23 07:00:00,50.65792,13.78106,52.4989759276,8.19792,2.39106,8.5395,42.46,11.39,43.9611612676,136.46,50.60792,15.06106,52.8014876216,8.19792,2.39106,8.5395,42.41,12.67,44.2621395777,136.66,65.63792,22.03106,69.2365809861,8.19792,2.39106,8.5395,57.44,19.64,60.7048861295,137.88,64.73792,51.71106,82.8554887274,8.19792,2.39106,8.5395,56.54,49.32,75.028221357,137.77
2020-02-23 07:30:00,49.60864,12.97377,51.2770501361,6.21864,1.81377,6.47775,43.39,11.16,44.8022064189,136.33,49.53864,14.25377,51.5484899125,6.21864,1.81377,6.47775,43.32,12.44,45.0707887661,136.54,69.41864,22.73377,73.0463679991,6.21864,1.81377,6.47775,63.2,20.92,66.5724147076,137.59,68.52864,49.44377,84.5036146686,6.21864,1.81377,6.47775,62.31,47.63,78.4292866218,137.48
2020-02-23 08:00:00,55.79112,6.08991,56.1225095186,4.73112,1.37991,4.92825,51.06,4.71,51.2767754446,137.39,55.13112,19.13991,58.3590314113,4.73112,1.37991,4.92825,50.4,17.76,53.4376047367,137.57,72.78112,22.96991,76.3197759029,4.73112,1.37991,4.92825,68.05,21.59,71.3927909526,136.56,71.92112,47.31991,86.0919356529,4.73112,1.37991,4.92825,67.19,45.94,81.3939782785,136.47
2020-02-23 08:30:00,59.716,1.588,59.7371107437,3.456,1.008,3.6,56.26,0.58,56.2629896113,138.17,58.586,23.018,62.9455933327,3.456,1.008,3.6,55.13,22.01,59.3612415638,138.34,77.426,23.798000000000002,81.0008041935,3.456,1.008,3.6,73.97,22.79,77.4011950812,135.72,76.596,44.988,88.8305542029,3.456,1.008,3.6,73.14,43.98,85.344595611,135.62
2020-02-23 09:00:00,64.60672,2.36071,64.649835428,5.7967200000000005,1.6907100000000002,6.03825,58.81,0.67,58.813816404,137.4,63.45672,22.28071,67.254630705,5.7967200000000005,1.6907100000000002,6.03825,57.66,20.59,61.2260050959,137.58,78.64672,25.34071,82.6284342709,5.7967200000000005,1.6907100000000002,6.03825,72.85,23.65,76.5927215863,136.64,77.80672,45.09071,89.9280701753,5.7967200000000005,1.6907100000000002,6.03825,72.01,43.4,84.0773459381,136.53
2020-02-23 09:30:00,69.71232,4.85151,69.8809323712,9.02232,2.63151,9.39825,60.69,2.22,60.7305894916,137.25,68.55232,21.67151,71.8962789236,9.02232,2.63151,9.39825,59.53,19.04,62.5007399956,137.45,80.40232,26.25151,84.5793996116,9.02232,2.63151,9.39825,71.38,23.62,75.1864934679,139.76,79.62232,45.98151,91.9457073716,9.02232,2.63151,9.39825,70.6,43.35,82.8467410343,139.64
2020-02-23 10:00:00,73.27112,5.87741,73.5064689287,12.71112,3.7074100000000003,13.24075,60.56,2.17,60.5988655009,136.27,72.12112,22.51741,75.5545478655,12.71112,3.7074100000000003,13.24075,59.41,18.81,62.3166446465,136.47,81.33112,28.10741,86.0510172942,12.71112,3.7074100000000003,13.24075,68.62,24.4,72.829007957,138.68,80.56112,45.29741,92.4226671784,12.71112,3.7074100000000003,13.24075,67.85,41.59,79.5823510585,138.56
2020-02-23 10:30:00,75.68464,7.32552,76.0383322752,15.82464,4.61552,16.484,59.86,2.71,59.9213125691,136.87,74.52464,22.99552,77.9917682015,15.82464,4.61552,16.484,58.7,18.38,61.5102788158,137.06,84.62464,29.39552,89.5847436297,15.82464,4.61552,16.484,68.8,24.78,73.126523232,139.31,83.86464,46.21552,95.7556898111,15.82464,4.61552,16.484,68.04,41.6,79.7496181809,139.21
2020-02-23 11:00:00,76.9744,7.70545,77.3591120364,16.7844,4.89545,17.48375,60.19,2.81,60.25555742,135.88,75.8344,22.89545,79.2152627595,16.7844,4.89545,17.48375,59.05,18.0,61.7325076439,136.07,84.7044,30.05545,89.8786151098,16.7844,4.89545,17.48375,67.92,25.16,72.4303251408,138.24,83.9344,45.14545,95.3052735113,16.7844,4.89545,17.48375,67.15,40.25,78.2891116312,138.12
2020-02-23 11:30:00,81.24272,8.75996,81.7136246424,17.62272,5.13996,18.357,63.62,3.62,63.7229063995,138.59,79.49272,21.50996,82.351508257,17.62272,5.13996,18.357,61.87,16.37,63.9990140549,138.77,82.29272,30.48996,87.7594976387,17.62272,5.13996,18.357,64.67,25.35,69.4610063273,137.88,81.52272,44.90996,93.0744776155,17.62272,5.13996,18.357,63.9,39.77,75.2652834978,137.77
2020-02-23 12:00:00,82.09088,12.33609,83.01259962,19.22088,5.60609,20.02175,62.87,6.73,63.2291847172,137.27,81.48088,13.50609,82.5926647631,19.22088,5.60609,20.02175,62.26,7.9,62.7592033092,137.47,81.39088,31.71609,87.3520790369,19.22088,5.60609,20.02175,62.17,26.11,67.4302676845,138.52,80.62088,45.16609,92.4105079407,19.22088,5.60609,20.02175,61.4,39.56,73.0407666992,138.4
2020-02-23 12:30:00,88.29472,13.58096,89.3330848812,25.13472,7.33096,26.182,63.16,6.25,63.468481154,137.2,87.68472,14.75096,88.916820357,25.13472,7.33096,26.182,62.55,7.42,62.98856166,137.4,75.38472,34.86096,83.0550572909,25.13472,7.33096,26.182,50.25,27.53,57.2971500164,138.5,74.54472,45.43096,87.2976941643,25.13472,7.33096,26.182,49.41,38.1,62.3935741884,138.36
2020-02-23 13:00:00,87.92664,16.07652,89.3842744391,30.53664,8.90652,31.809,57.39,7.17,57.8361565113,137.68,87.35664,17.22652,89.0389552016,30.53664,8.90652,31.809,56.82,8.32,57.4259070455,137.88,68.28664,36.64652,77.4985976041,30.53664,8.90652,31.809,37.75,27.74,46.8462389099,138.93,67.41664,47.17652,82.2838221536,30.53664,8.90652,31.809,36.88,38.27,53.148163656,138.8
2020-02-23 13:30:00,87.53992,17.32331,89.2375182474,31.99992,9.33331,33.33325,55.54,7.99,56.1117786209,138.14,86.97992,18.45331,88.915865475,31.99992,9.33331,33.33325,54.98,9.12,55.7312730879,138.34,64.90992,36.86331,74.6471790395,31.99992,9.33331,33.33325,32.91,27.53,42.9065146569,139.36,64.01992,48.23331,80.1561123706,31.99992,9.33331,33.33325,32.02,38.9,50.3834337853,139.23
2020-02-23 14:00:00,84.42136,16.27748,85.976289635,27.35136,7.97748,28.491,57.07,8.3,57.6703988195,138.48,83.83136,17.43748,85.6257124245,27.35136,7.97748,28.491,56.48,9.46,57.2667617384,138.68,67.31136,33.89748,75.3648348728,27.35136,7.97748,28.491,39.96,25.92,47.6303264738,139.79,66.46136,48.94748,82.5407061479,27.35136,7.97748,28.491,39.11,40.97,56.6403831202,139.68
2020-02-23 14:30:00,80.2504,13.2297,81.3335826227,19.3704,5.6497,20.1775,60.88,7.58,61.3500676446,137.87,79.6504,14.3997,80.9415689263,19.3704,5.6497,20.1775,60.28,8.75,60.9117468146,138.06,75.8304,30.3597,81.6820723797,19.3704,5.6497,20.1775,56.46,24.71,61.6304770386,139.26,75.0404,47.5097,88.8157262327,19.3704,5.6497,20.1775,55.67,41.86,69.6520530925,139.14
2020-02-23 15:00:00,77.22248,12.34114,78.2023986451,15.19248,4.43114,15.8255,62.03,7.91,62.5323036518,137.61,76.61248,13.50114,77.7930130092,15.19248,4.43114,15.8255,61.42,9.07,62.0860797603,137.8,80.48248,28.56114,85.4000486244,15.19248,4.43114,15.8255,65.29,24.13,69.6063287353,138.92,79.71248,46.53114,92.2996557819,15.19248,4.43114,15.8255,64.52,42.1,77.0405114209,138.82
2020-02-23 15:30:00,77.07456,12.20633,78.0351349795,14.04456,4.09633,14.62975,63.03,8.11,63.5496105417,137.61,76.46456,13.36633,77.6240150576,14.04456,4.09633,14.62975,62.42,9.27,63.1045901659,137.8,81.76456,27.74633,86.3440912886,14.04456,4.09633,14.62975,67.72,23.65,71.7308922292,138.92,81.00456,46.56633,93.4353350209,14.04456,4.09633,14.62975,66.96,42.47,79.2927644871,138.82
2020-02-23 16:00:00,77.22304,13.15797,78.3360075659,15.59304,4.54797,16.24275,61.63,8.61,62.2285223993,138.09,76.63304,14.31797,77.9591372744,15.59304,4.54797,16.24275,61.04,9.77,61.8169434702,138.28,80.30304,28.35797,85.1630946817,15.59304,4.54797,16.24275,64.71,23.81,68.9514336327,139.38,79.52304,47.33797,92.5461900597,15.59304,4.54797,16.24275,63.93,42.79,76.9287267541,139.27
2020-02-23 16:30:00,76.34632,13.72851,77.5708228934,15.52632,4.52851,16.17325,60.82,9.2,61.5118882819,138.22,75.73632,14.89851,77.187795456,15.52632,4.52851,16.17325,60.21,10.37,61.0964892608,138.4,81.54632,27.89851,86.1865950468,15.52632,4.52851,16.17325,66.02,23.37,70.0342580456,139.48,80.77632,47.82851,93.8742789137,15.52632,4.52851,16.17325,65.25,43.3,78.3099770144,139.37
