Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-23 17:00:00,74.52208,11.73894,75.4409909787,11.00208,3.20894,11.4605,63.52,8.53,64.0901809952,137.45,73.90208,12.89894,75.019331385,11.00208,3.20894,11.4605,62.9,9.69,63.6420152101,137.63,88.41208,26.78894,92.381508952,11.00208,3.20894,11.4605,77.41,23.58,80.9217183456,138.62,87.68208,45.53894,98.8025415131,11.00208,3.20894,11.4605,76.68,42.33,87.5879632141,138.5
2020-02-23 17:30:00,83.4132,10.0401,84.0152696969,13.7832,4.0201,14.3575,69.63,6.02,69.8897510369,136.79,82.7532,11.2501,83.5144110932,13.7832,4.0201,14.3575,68.97,7.23,69.347918498,136.98,92.8432,26.9701,96.6811568003,13.7832,4.0201,14.3575,79.06,22.95,82.3236667065,138.38,92.1332,46.8901,103.3789534685,13.7832,4.0201,14.3575,78.35,42.87,89.3115860345,138.25
2020-02-23 18:00:00,80.54568,9.28624,81.079225576,11.81568,3.44624,12.308,68.73,5.84,68.9776666755,137.4,79.37568,10.62624,80.0838033063,11.81568,3.44624,12.308,67.56,7.18,67.9404592272,137.57,99.38568,27.73624,103.1833920667,11.81568,3.44624,12.308,87.57,24.29,90.8763390548,136.69,98.69568,43.51624,107.8633412907,11.81568,3.44624,12.308,86.88,40.07,95.6751759863,136.56
2020-02-23 18:30:00,84.25872,10.89171,84.9597624924,14.74872,4.30171,15.36325,69.51,6.59,69.8216886075,139.1,82.39872,11.88171,83.2509705058,14.74872,4.30171,15.36325,67.65,7.58,68.0733347207,139.26,94.91872,25.68171,98.3316512368,14.74872,4.30171,15.36325,80.17,21.38,82.9718825868,136.09,94.23872,46.68171,105.1670974961,14.74872,4.30171,15.36325,79.49,42.38,90.0817656354,136.0
2020-02-23 19:00:00,78.99152,9.51711,79.5627778214,10.24152,2.98711,10.66825,68.75,6.53,69.0594193431,137.62,77.90152,10.93711,78.6655400634,10.24152,2.98711,10.66825,67.66,7.95,68.1254585306,137.79,97.65152,27.12711,101.3493929694,10.24152,2.98711,10.66825,87.41,24.14,90.6821244789,137.14,96.96152,43.58711,106.307913717,10.24152,2.98711,10.66825,86.72,40.6,95.753425004,137.01
2020-02-23 19:30:00,74.81232,9.39151,75.3994939231,8.30232,2.42151,8.64825,66.51,6.97,66.8742177524,136.54,73.96232,10.87151,74.7570365214,8.30232,2.42151,8.64825,65.66,8.45,66.2014962067,136.72,98.51232,26.85151,102.1062230281,8.30232,2.42151,8.64825,90.21,24.43,93.4594511005,136.68,97.84232,42.30151,106.5952031344,8.30232,2.42151,8.64825,89.54,39.88,98.0195184644,136.57
2020-02-23 20:00:00,71.81112,11.33741,72.7005764844,8.39112,2.44741,8.74075,63.42,8.89,64.0400538726,139.28,70.11112,12.25741,71.1745266761,8.39112,2.44741,8.74075,61.72,9.81,62.49475578,139.44,96.38112,26.16741,99.8701839318,8.39112,2.44741,8.74075,87.99,23.72,91.1311061054,135.58,95.71112,42.05741,104.5439822637,8.39112,2.44741,8.74075,87.32,39.61,95.883963727,135.49
2020-02-23 20:30:00,69.7036,10.5548,70.4981961188,6.8736,2.0048,7.16,62.83,8.55,63.4090797915,137.42,68.5536,12.3648,69.6597757102,6.8736,2.0048,7.16,61.68,10.36,62.5440005116,137.59,95.5036,25.7448,98.9127511497,6.8736,2.0048,7.16,88.63,23.74,91.7543704681,136.11,94.8236,42.0648,103.7350592423,6.8736,2.0048,7.16,87.95,40.06,96.643706986,136.0
2020-02-23 21:00:00,68.95448,11.73714,69.9462705757,4.34448,1.26714,4.5255,64.61,10.47,65.4528303437,139.35,67.21448,12.62714,68.3902842972,4.34448,1.26714,4.5255,62.87,11.36,63.8880779176,139.52,93.24448,31.17714,98.3186000157,4.34448,1.26714,4.5255,88.9,29.91,93.7966849094,137.51,92.26448,47.90714,103.9607057145,4.34448,1.26714,4.5255,87.92,46.64,99.5249516453,137.41
2020-02-23 21:30:00,65.63808,11.39069,66.6191066044,4.52808,1.32069,4.71675,61.11,10.07,61.9341343687,137.43,64.74808,12.83069,66.0071243849,4.52808,1.32069,4.71675,60.22,11.51,61.3101011253,137.61,89.07808,27.81069,93.3184805639,4.52808,1.32069,4.71675,84.55,26.49,88.602610571,138.07,88.19808,46.35069,99.6357755987,4.52808,1.32069,4.71675,83.67,45.03,95.0177341342,137.95
2020-02-23 22:00:00,60.33784,13.56562,61.8440052216,5.84784,1.7056200000000001,6.0915,54.49,11.86,55.7657574144,137.1,59.79784,14.67562,61.5723597976,5.84784,1.7056200000000001,6.0915,53.95,12.97,55.4871462593,137.29,82.56784,23.26562,85.7830826926,5.84784,1.7056200000000001,6.0915,76.72,21.56,79.6918565476,137.97,81.81784,45.64562,93.6892820308,5.84784,1.7056200000000001,6.0915,75.97,43.94,87.7619763907,137.88
2020-02-23 22:30:00,57.92952,13.80361,59.551397435,4.70952,1.37361,4.90575,53.22,12.43,54.6522945538,137.36,57.38952,14.92361,59.2981546194,4.70952,1.37361,4.90575,52.68,13.55,54.3947138976,137.56,79.04952,22.15361,82.0951219517,4.70952,1.37361,4.90575,74.34,20.78,77.1896625203,138.3,78.27952,46.42361,91.010080853,4.70952,1.37361,4.90575,73.57,45.05,86.2673020327,138.17
2020-02-23 23:00:00,55.51296,14.18253,57.2960110755,3.40296,0.9925300000000001,3.54475,52.11,13.19,53.7534017528,139.06,54.98296,15.30253,57.0727020104,3.40296,0.9925300000000001,3.54475,51.58,14.31,53.5282402102,139.23,72.99296,22.15253,76.2804483139,3.40296,0.9925300000000001,3.54475,69.59,21.16,72.7359175373,137.42,72.14296,47.41253,86.3281800953,3.40296,0.9925300000000001,3.54475,68.74,46.42,82.9457895254,137.3
2020-02-23 23:30:00,53.04704,15.59122,55.2908183503,5.14704,1.50122,5.3615,47.9,14.09,49.929331059,138.97,52.63704,17.13122,55.3546445987,5.14704,1.50122,5.3615,47.49,15.63,49.9959698376,139.14,70.34704,22.66122,73.9069477698,5.14704,1.50122,5.3615,65.2,21.16,68.5476885095,136.16,69.46704,47.72122,84.2792055293,5.14704,1.50122,5.3615,64.32,46.22,79.2044872466,136.04
2020-02-24 00:00:00,50.35744,15.54842,52.7031794852,7.29744,2.12842,7.6015,43.06,13.42,45.1027715335,135.63,50.30744,16.83842,53.0506447411,7.29744,2.12842,7.6015,43.01,14.71,45.4559589053,135.82,66.13744,21.38842,69.5098948341,7.29744,2.12842,7.6015,58.84,19.26,61.9119794547,136.77,65.20744,50.72842,82.6158751515,7.29744,2.12842,7.6015,57.91,48.6,75.6011117643,136.67
2020-02-24 00:30:00,49.63448,14.72339,51.7721915507,6.59448,1.92339,6.86925,43.04,12.8,44.903024397,135.63,49.57448,16.01339,52.0966191471,6.59448,1.92339,6.86925,42.98,14.09,45.2306146321,135.85,62.96448,20.19339,66.1233600278,6.59448,1.92339,6.86925,56.37,18.27,59.2568122666,137.0,62.04448,51.71339,80.76999569,6.59448,1.92339,6.86925,55.45,49.79,74.5234634192,136.9
2020-02-24 01:00:00,50.27032,10.11551,51.2779544781,6.43032,1.8755100000000002,6.69825,43.84,8.24,44.6076585353,136.64,49.81032,20.38551,53.8204143097,6.43032,1.8755100000000002,6.69825,43.38,18.51,47.1640170045,136.82,62.84032,19.98551,65.9418412517,6.43032,1.8755100000000002,6.69825,56.41,18.11,59.2457610298,136.45,61.93032,51.37551,80.4661889433,6.43032,1.8755100000000002,6.69825,55.5,49.5,74.3673315374,136.35
2020-02-24 01:30:00,52.14896,4.15553,52.3142663015,4.81896,1.4055300000000002,5.01975,47.33,2.75,47.4098238765,138.53,51.12896,25.70553,57.2271336279,4.81896,1.4055300000000002,5.01975,46.31,24.3,52.2982418443,138.7,63.20896,20.15553,66.3446909245,4.81896,1.4055300000000002,5.01975,58.39,18.75,61.3266222778,136.33,62.30896,50.20553,80.0187586686,4.81896,1.4055300000000002,5.01975,57.49,48.8,75.4091513014,136.22
2020-02-24 02:00:00,51.85328,4.11804,52.0165444854,5.51328,1.60804,5.743,46.34,2.51,46.4079271246,139.08,50.85328,25.81804,57.0318093365,5.51328,1.60804,5.743,45.34,24.21,51.3988297532,139.24,63.83328,20.76804,67.12673924,5.51328,1.60804,5.743,58.32,19.16,61.3867086591,136.86,62.92328,50.41804,80.6307504827,5.51328,1.60804,5.743,57.41,48.81,75.3546561269,136.76
2020-02-24 02:30:00,49.11416,4.75288,49.3435971611,5.80416,1.6928800000000002,6.046,43.31,3.06,43.4179651757,139.01,48.13416,26.39288,54.8951862516,5.80416,1.6928800000000002,6.046,42.33,24.7,49.0093756336,139.18,64.07416,20.40288,67.2441483848,5.80416,1.6928800000000002,6.046,58.27,18.71,61.2001388887,136.74,63.17416,50.81288,81.0735669969,5.80416,1.6928800000000002,6.046,57.37,49.12,75.5254347886,136.66
2020-02-24 03:00:00,49.8408,4.4044,50.03502857,4.0608,1.1844000000000001,4.23,45.78,3.22,45.8931018782,139.62,48.8308,26.2344,55.4318570138,4.0608,1.1844000000000001,4.23,44.77,25.05,51.3016120604,139.79,62.3108,20.2644,65.5231386916,4.0608,1.1844000000000001,4.23,58.25,19.08,61.2952600125,137.31,61.3908,50.4844,79.4827337728,4.0608,1.1844000000000001,4.23,57.33,49.3,75.6122933127,137.23
2020-02-24 03:30:00,49.8436,4.5048,50.0467549797,4.2336,1.2348,4.41,45.61,3.27,45.7270707568,140.21,48.8336,26.5548,55.5866700927,4.2336,1.2348,4.41,44.6,25.32,51.2860838825,140.38,62.9636,21.2548,66.4543561251,4.2336,1.2348,4.41,58.73,20.02,62.0484754043,137.8,62.0536,50.1448,79.7818916798,4.2336,1.2348,4.41,57.82,48.91,75.732030872,137.72
2020-02-24 04:00:00,48.96728,4.40879,49.1653530432,3.76728,1.09879,3.9242500000000002,45.2,3.31,45.3210337481,139.99,47.94728,26.35879,54.7149656827,3.76728,1.09879,3.9242500000000002,44.18,25.26,50.8914531135,140.16,62.20728,20.68879,65.5573925401,3.76728,1.09879,3.9242500000000002,58.44,19.59,61.6360422156,137.62,61.30728,50.16879,79.2179908295,3.76728,1.09879,3.9242500000000002,57.54,49.07,75.6221958158,137.54
2020-02-24 04:30:00,49.69288,4.78584,49.9228062833,4.92288,1.43584,5.128,44.77,3.35,44.8951600955,139.75,48.70288,26.64584,55.5155051278,4.92288,1.43584,5.128,43.78,25.21,50.5196248996,139.92,63.29288,21.31584,66.7858794477,4.92288,1.43584,5.128,58.37,19.88,61.6625599533,137.34,62.37288,49.90584,79.8809678559,4.92288,1.43584,5.128,57.45,48.47,75.1654401969,137.29
2020-02-24 05:00:00,51.33192,5.03806,51.5785620142,6.54192,1.90806,6.8145,44.79,3.13,44.8992316193,139.31,50.32192,26.77806,57.0031589462,6.54192,1.90806,6.8145,43.78,24.87,50.3508222376,139.5,61.83192,21.43806,65.4429274059,6.54192,1.90806,6.8145,55.29,19.53,58.6379143558,137.0,60.95192,50.37806,79.076453392,6.54192,1.90806,6.8145,54.41,48.47,72.8682990058,136.96
2020-02-24 05:30:00,53.46296,4.15128,53.6238866327,6.79296,1.98128,7.076,46.67,2.17,46.7204216591,138.35,52.44296,25.63128,58.3714533655,6.79296,1.98128,7.076,45.65,23.65,51.412498480400004,138.55,65.74296,22.54128,69.4999718964,6.79296,1.98128,7.076,58.95,20.56,62.4324923417,136.04,64.85296,48.54128,81.0071742798,6.79296,1.98128,7.076,58.06,46.56,74.4230958776,135.96
2020-02-24 06:00:00,56.99824,3.13157,57.0842017879,6.58824,1.92157,6.86275,50.41,1.21,50.4245198291,137.89,55.94824,24.50157,61.0780851989,6.58824,1.92157,6.86275,49.36,22.58,54.2795173155,138.1,70.71824,23.97157,74.6706477604,6.58824,1.92157,6.86275,64.13,22.05,67.8148906952,135.52,69.87824,46.52157,83.9477510167,6.58824,1.92157,6.86275,63.29,44.6,77.4259911141,135.45
2020-02-24 06:30:00,65.11664,4.13152,65.2475766784,7.13664,2.08152,7.434,57.98,2.05,58.0162296259,136.69,63.97664,21.22152,67.4044759404,7.13664,2.08152,7.434,56.84,19.14,59.976038548700004,136.93,80.23664,27.77152,84.9068649851,7.13664,2.08152,7.434,73.1,25.69,77.4828116423,138.53,79.48664,43.05152,90.39667755400001,7.13664,2.08152,7.434,72.35,40.97,83.1448338744,138.45
2020-02-24 07:00:00,72.71752,7.13886,73.0670995527,6.88752,2.00886,7.1745,65.83,5.13,66.0295827641,135.83,71.46752,17.48886,73.5762641009,6.88752,2.00886,7.1745,64.58,15.48,66.4093878906,136.08,91.51752,31.36886,96.7443116914,6.88752,2.00886,7.1745,84.63,29.36,89.5781586102,137.69,90.86752,37.66886,98.3658945196,6.88752,2.00886,7.1745,83.98,35.66,91.2374703726,137.62
2020-02-24 07:30:00,76.15712,8.34416,76.6128705427,7.55712,2.20416,7.872,68.6,6.14,68.8742303042,138.46,73.79712,16.63416,75.6485968092,7.55712,2.20416,7.872,66.24,14.43,67.7935284522,138.67,101.45712,34.91416,107.296531944,7.55712,2.20416,7.872,93.9,32.71,99.4341696802,137.12,100.86712,33.38416,106.2481907422,7.55712,2.20416,7.872,93.31,31.18,98.3816471706,137.06
2020-02-24 08:00:00,81.04912,10.80016,81.7655386382,8.46912,2.47016,8.822,72.58,8.33,73.0564528293,138.53,78.57912,14.86016,79.9718854048,8.46912,2.47016,8.822,70.11,12.39,71.1963777168,138.75,106.03912,10.54016,106.5616720177,8.46912,2.47016,8.822,97.57,8.07,97.9031654238,138.58,105.45912,9.32016,105.8701628109,8.46912,2.47016,8.822,96.99,6.85,97.2315926024,138.48
2020-02-24 08:30:00,86.2956,12.37455,87.1783233784,7.4556000000000004,2.17455,7.76625,78.84,10.2,79.4970791916,137.85,83.6556,12.56455,84.5938965178,7.4556000000000004,2.17455,7.76625,76.2,10.39,76.9050850074,138.07,108.8756,8.10455,109.1768290713,7.4556000000000004,2.17455,7.76625,101.42,5.93,101.5932148325,138.39,108.3056,8.08455,108.6069193931,7.4556000000000004,2.17455,7.76625,100.85,5.91,101.0230201489,138.29
2020-02-24 09:00:00,88.97264,14.30077,90.1146086446,8.64264,2.52077,9.00275,80.33,11.78,81.1891452104,137.91,86.30264,11.40077,87.0524165521,8.64264,2.52077,9.00275,77.66,8.88,78.16604122,138.13,109.48264,9.81077,109.9213340047,8.64264,2.52077,9.00275,100.84,7.29,101.1031636498,138.51,108.90264,9.79077,109.3418683587,8.64264,2.52077,9.00275,100.26,7.27,100.5232336328,138.47
2020-02-24 09:30:00,95.21968,17.17074,96.7554741162,16.21968,4.73074,16.8955,79.0,12.44,79.9734555962,137.75,92.59968,12.95074,93.5009219348,16.21968,4.73074,16.8955,76.38,8.22,76.8210439919,137.98,106.29968,9.79074,106.7496161953,16.21968,4.73074,16.8955,90.08,5.06,90.222003968,138.79,105.74968,9.78074,106.2010249247,16.21968,4.73074,16.8955,89.53,5.05,89.6723112226,138.74
2020-02-24 10:00:00,96.80016,17.53463,98.3754757308,17.81016,5.19463,18.55225,78.99,12.34,79.9480812778,137.81,94.18016,13.52463,95.1462986892,17.81016,5.19463,18.55225,76.37,8.33,76.8229509977,138.04,105.08016,10.07463,105.5620111369,17.81016,5.19463,18.55225,87.27,4.88,87.4063344386,138.89,104.57016,10.06463,105.0533918513,17.81016,5.19463,18.55225,86.76,4.87,86.8965735803,138.84
2020-02-24 10:30:00,97.35128,18.32454,99.0608928077,18.70128,5.45454,19.4805,78.65,12.87,79.6960438165,138.26,94.72128,13.40454,95.6650541078,18.70128,5.45454,19.4805,76.02,7.95,76.4345661334,138.49,103.82128,9.39454,104.2454582351,18.70128,5.45454,19.4805,85.12,3.94,85.2111377697,139.52,103.31128,9.38454,103.736638495,18.70128,5.45454,19.4805,84.61,3.93,84.701221951,139.4
2020-02-24 11:00:00,101.116,19.28925,102.9394026676,22.866,6.66925,23.81875,78.25,12.62,79.2611310795,138.12,98.516,14.789250000000001,99.619898472,22.866,6.66925,23.81875,75.65,8.12,76.084537851,138.32,101.236,10.50925,101.7800178403,22.866,6.66925,23.81875,78.37,3.84,78.464020417,137.53,100.716,10.18925,101.230101608,22.866,6.66925,23.81875,77.85,3.52,77.9295380456,137.45
2020-02-24 11:30:00,102.48944,19.90817,104.4050791114,24.43944,7.12817,25.45775,78.05,12.78,79.0893855078,138.4,99.86944,15.16817,101.0147436123,24.43944,7.12817,25.45775,75.43,8.04,75.8572771723,138.61,101.50944,15.86817,102.7422270941,24.43944,7.12817,25.45775,77.07,8.74,77.5639897117,138.0,100.68944,12.02817,101.4053262953,24.43944,7.12817,25.45775,76.25,4.9,76.4072804123,137.93
2020-02-24 12:00:00,99.35776,18.95143,101.1490047962,22.18776,6.47143,23.11225,77.17,12.48,78.1726250039,138.48,96.77776,14.81143,97.9046132175,22.18776,6.47143,23.11225,74.59,8.34,75.054804643,138.67,97.73776,21.19143,100.0087317951,22.18776,6.47143,23.11225,75.55,14.72,76.970649601,136.32,96.59776,13.41143,97.5243235899,22.18776,6.47143,23.11225,74.41,6.94,74.7329358449,136.25
2020-02-24 12:30:00,101.41072,19.26896,103.2251275146,24.51072,7.14896,25.532,76.9,12.12,77.8492414863,138.71,98.82072,15.89896,100.0915162759,24.51072,7.14896,25.532,74.31,8.75,74.8233827089,138.9,95.79072,22.14896,98.3180475152,24.51072,7.14896,25.532,71.28,15.0,72.8411861518,136.53,94.72072,13.86896,95.7306787232,24.51072,7.14896,25.532,70.21,6.72,70.5308620393,136.45
2020-02-24 13:00:00,94.99384,16.99237,96.5016594477,18.21384,5.31237,18.97275,76.78,11.68,77.6633169521,138.49,92.42384,14.43237,93.5438907902,18.21384,5.31237,18.97275,74.21,9.12,74.7682987636,138.65,104.80384,23.69237,107.4484679973,18.21384,5.31237,18.97275,86.59,18.38,88.5192210766,135.71,103.54384,8.45237,103.8882541992,18.21384,5.31237,18.97275,85.33,3.14,85.3877538058,135.66
2020-02-24 13:30:00,95.01536,16.433230000000002,96.4259803381,17.80536,5.19323,18.54725,77.21,11.24,78.0238534039,138.4,92.43536,14.73323,93.6021572645,17.80536,5.19323,18.54725,74.63,9.54,75.2372813172,138.56,103.10536,24.17323,105.9011818129,17.80536,5.19323,18.54725,85.3,18.98,87.3860995811,135.5,101.89536,7.68323,102.1846192573,17.80536,5.19323,18.54725,84.09,2.49,84.1268577804,135.46
2020-02-24 14:00:00,95.55,16.9475,97.0413327209,20.46,5.9675,21.3125,75.09,10.98,75.8885268008,139.36,93.02,16.0075,94.3872896965,20.46,5.9675,21.3125,72.56,10.04,73.2513153466,139.52,100.8,23.2575,103.4483025779,20.46,5.9675,21.3125,80.34,17.29,82.1794359922,136.64,99.59,10.4675,100.1385872491,20.46,5.9675,21.3125,79.13,4.5,79.2578507152,136.55
2020-02-24 14:30:00,94.24456,12.09758,95.0178327023,21.21456,6.18758,22.0985,73.03,5.91,73.2687450418,137.61,92.62456,11.27758,93.3085897753,21.21456,6.18758,22.0985,71.41,5.09,71.591174037,137.79,100.01456,22.81758,102.5843758525,21.21456,6.18758,22.0985,78.8,16.63,80.5356871207,136.47,98.86456,11.27758,99.5057035282,21.21456,6.18758,22.0985,77.65,5.09,77.8166473192,136.38
2020-02-24 15:00:00,90.31392,16.04031,91.7272897815,17.38392,5.07031,18.10825,72.93,10.97,73.7504291513,137.11,88.42392,14.95031,89.6788793265,17.38392,5.07031,18.10825,71.04,9.88,71.7237478106,137.28,102.25392,23.32031,104.8794594468,17.38392,5.07031,18.10825,84.87,18.25,86.810019007,136.55,101.03392,8.57031,101.3967613095,17.38392,5.07031,18.10825,83.65,3.5,83.7231897386,136.44
2020-02-24 15:30:00,92.7212,16.06785,94.1031175523,14.7012,4.28785,15.31375,78.02,11.78,78.9043015304,137.51,90.7112,13.55785,91.7187936143,14.7012,4.28785,15.31375,76.01,9.27,76.5731872133,137.68,106.2912,22.85785,108.721205402,14.7012,4.28785,15.31375,91.59,18.57,93.4535874111,137.0,105.0012,7.64785,105.2793503545,14.7012,4.28785,15.31375,90.3,3.36,90.3624900055,136.86
2020-02-24 16:00:00,94.6852,16.32735,96.0826178716,15.3852,4.48735,16.02625,79.3,11.84,80.1790221941,136.74,92.6652,13.44735,93.6358398962,15.3852,4.48735,16.02625,77.28,8.96,77.7976863409,136.92,104.9352,21.72735,107.1609720797,15.3852,4.48735,16.02625,89.55,17.24,91.1944082716,136.42,103.6452,8.93735,104.029821244,15.3852,4.48735,16.02625,88.26,4.45,88.3721115511,136.3
2020-02-24 16:30:00,92.694,15.85575,94.0403235004,16.854,4.91575,17.55625,75.84,10.94,76.6249907015,137.45,90.734,14.94575,91.9566974128,16.854,4.91575,17.55625,73.88,10.03,74.5577313228,137.66,104.424,19.84575,106.2931115786,16.854,4.91575,17.55625,87.57,14.93,88.8336073792,137.24,103.174,11.90575,103.8586595285,16.854,4.91575,17.55625,86.32,6.99,86.6025548122,137.13
2020-02-24 17:00:00,92.49696,15.31703,93.7565945268,15.24696,4.44703,15.88225,77.25,10.87,78.0110210163,137.85,90.48696,14.68703,91.6711447527,15.24696,4.44703,15.88225,75.24,10.24,75.9336236459,138.08,107.64696,18.84703,109.2843929254,15.24696,4.44703,15.88225,92.4,14.4,93.5153463342,137.64,106.33696,12.11703,107.0250974214,15.24696,4.44703,15.88225,91.09,7.67,91.4123459933,137.51
2020-02-24 17:30:00,92.94528,14.38404,94.0517181183,14.34528,4.18404,14.943,78.6,10.2,79.2590688817,137.61,90.92528,15.00404,92.1549117486,14.34528,4.18404,14.943,76.58,10.82,77.3406025319,137.85,109.06528,17.35404,110.4373035066,14.34528,4.18404,14.943,94.72,13.17,95.6312046353,137.43,107.74528,12.99404,108.5259896882,14.34528,4.18404,14.943,93.4,8.81,93.8145836211,137.32
2020-02-24 18:00:00,94.13176,14.19593,95.196179909,14.59176,4.25593,15.19975,79.54,9.94,80.158687614,136.66,92.09176,15.08593,93.3192238709,14.59176,4.25593,15.19975,77.5,10.83,78.2530440302,136.9,110.87176,17.17593,112.1942945825,14.59176,4.25593,15.19975,96.28,12.92,97.1430121007,136.46,109.52176,13.02593,110.2936569611,14.59176,4.25593,15.19975,94.93,8.77,95.3342425365,136.32
2020-02-24 18:30:00,99.46544,15.16992,100.6156062805,17.96544,5.23992,18.714,81.5,9.93,82.1027094559,136.55,97.38544,16.01992,98.694284337,17.96544,5.23992,18.714,79.42,10.78,80.1482676045,136.79,106.94544,14.43992,107.9158858853,17.96544,5.23992,18.714,88.98,9.2,89.4543481336,136.86,105.66544,17.80992,107.1558605994,17.96544,5.23992,18.714,87.7,12.57,88.5962465345,136.74
2020-02-24 19:00:00,96.51,13.79625,97.4911104361,17.37,5.06625,18.09375,79.14,8.73,79.6200508666,137.19,94.47,17.19625,96.0223511171,17.37,5.06625,18.09375,77.1,12.13,78.0483625709,137.44,104.45,13.14625,105.2740537315,17.37,5.06625,18.09375,87.08,8.08,87.4540610835,137.48,103.19,18.92625,104.9112912849,17.37,5.06625,18.09375,85.82,13.86,86.931996411,137.35
2020-02-24 19:30:00,93.86032,13.29926,94.7978374598,16.90032,4.92926,17.6045,76.96,8.37,77.4138133669,136.21,91.88032,17.11926,93.4615550173,16.90032,4.92926,17.6045,74.98,12.19,75.9644423398,136.45,110.13032,14.65926,111.1016709463,16.90032,4.92926,17.6045,93.23,9.73,93.7363632749,136.17,108.83032,16.75926,110.1131751747,16.90032,4.92926,17.6045,91.93,11.83,92.6880456154,136.05
2020-02-24 20:00:00,89.02048,8.41764,89.4175739024,14.70048,4.28764,15.313,74.32,4.13,74.4346646395,138.25,87.16048,11.13764,87.8691999429,14.70048,4.28764,15.313,72.46,6.85,72.7830619032,138.45,111.69048,15.58764,112.7729481897,14.70048,4.28764,15.313,96.99,11.3,97.6460449788,135.82,110.36048,14.45764,111.3034541252,14.70048,4.28764,15.313,95.66,10.17,96.1990878335,135.74
2020-02-24 20:30:00,83.00008,7.37294,83.3269075644,12.01008,3.50294,12.5105,70.99,3.87,71.0954077279,137.7,81.69008,8.50294,82.1314139599,12.01008,3.50294,12.5105,69.68,5.0,69.8591611745,137.84,111.28008,14.97294,112.282879982,12.01008,3.50294,12.5105,99.27,11.47,99.9304448104,135.86,109.90008,13.52294,110.728937005,12.01008,3.50294,12.5105,97.89,10.02,98.4014862693,135.8
2020-02-24 21:00:00,79.59536,8.51698,80.0497363009,11.95536,3.48698,12.4535,67.64,5.03,67.8267683146,138.66,78.34536,9.62698,78.9346196383,11.95536,3.48698,12.4535,66.39,6.14,66.6733207513,138.79,103.36536,12.71698,104.1447033135,11.95536,3.48698,12.4535,91.41,9.23,91.8748115644,136.99,102.05536,16.05698,103.3108082993,11.95536,3.48698,12.4535,90.1,12.57,90.9726052172,136.91
2020-02-24 21:30:00,75.62024,9.31882,76.1922640683,9.87024,2.87882,10.2815,65.75,6.44,66.0646357744,138.57,74.39024,10.39882,75.1135358284,9.87024,2.87882,10.2815,64.52,7.52,64.956761003,138.71,100.35024,29.38882,104.5651634582,9.87024,2.87882,10.2815,90.48,26.51,94.2836703783,138.04,99.10024,34.30882,104.8711242328,9.87024,2.87882,10.2815,89.23,31.43,94.6035823846,137.92
2020-02-24 22:00:00,72.25304,10.09422,72.954746704,8.00304,2.33422,8.336500000000001,64.25,7.76,64.7169228255,138.6,71.04304,11.15422,71.9133517245,8.00304,2.33422,8.336500000000001,63.04,8.82,63.6540179407,138.76,91.19304,39.94422,99.5575775913,8.00304,2.33422,8.336500000000001,83.19,37.61,91.2967042121,138.64,89.97304,50.85422,103.3503730939,8.00304,2.33422,8.336500000000001,81.97,48.52,95.2537206622,138.52
2020-02-24 22:30:00,70.14544,10.54242,70.9332458883,8.30544,2.42242,8.6515,61.84,8.12,62.3708265137,139.36,68.96544,11.59242,69.9329401345,8.30544,2.42242,8.6515,60.66,9.17,61.3492012988,139.51,87.19544,40.37242,96.0883814696,8.30544,2.42242,8.6515,78.89,37.95,87.543329843,136.66,85.85544,51.69242,100.2160808606,8.30544,2.42242,8.6515,77.55,49.27,91.8778286639,136.54
2020-02-24 23:00:00,64.0536,11.261050000000001,65.0359509815,6.2436,1.82105,6.50375,57.81,9.44,58.5756749854,140.29,62.9436,12.29105,64.132415291,6.2436,1.82105,6.50375,56.7,10.47,57.6585717825,140.45,81.6436,39.70105,90.7846396262,6.2436,1.82105,6.50375,75.4,37.88,84.3804147892,137.49,80.2836,52.20105,95.7622370774,6.2436,1.82105,6.50375,74.04,50.38,89.5548211991,137.35
2020-02-24 23:30:00,60.33336,11.98973,61.5131526941,5.79336,1.68973,6.03475,54.54,10.3,55.5040683194,140.41,59.27336,12.99973,60.6821570625,5.79336,1.68973,6.03475,53.48,11.31,54.6628438704,140.57,78.89336,39.37973,88.17553735,5.79336,1.68973,6.03475,73.1,37.69,82.2444289907,137.54,77.51336,52.41973,93.574297068,5.79336,1.68973,6.03475,71.72,50.73,87.8481149485,137.4
2020-02-25 00:00:00,57.39512,10.92441,58.4255298107,6.01512,1.75441,6.26575,51.38,9.17,52.1918892166,137.04,57.14512,12.49441,58.4950854437,6.01512,1.75441,6.26575,51.13,10.74,52.2458084443,137.23,73.09512,37.29441,82.0595490182,6.01512,1.75441,6.26575,67.08,35.54,75.913226779,138.27,71.72512,55.46441,90.6685922228,6.01512,1.75441,6.26575,65.71,53.71,84.8679456568,138.16
2020-02-25 00:30:00,56.6188,11.3984,57.754757691500004,6.2688,1.8284,6.53,50.35,9.57,51.251413639,136.73,56.5488,12.6384,57.9439033549,6.2688,1.8284,6.53,50.28,10.81,51.4289266853,136.93,73.6288,37.8884,82.8053805257,6.2688,1.8284,6.53,67.36,36.06,76.4047982786,138.83,72.2388,55.7484,91.2487168567,6.2688,1.8284,6.53,65.97,53.92,85.2021554892,138.72
2020-02-25 01:00:00,57.16632,11.23226,58.2593495248,6.31632,1.84226,6.5795,50.85,9.39,51.7097147546,136.54,57.10632,12.47226,58.4524512185,6.31632,1.84226,6.5795,50.79,10.63,51.8904711869,136.74,72.61632,37.18226,81.5821695535,6.31632,1.84226,6.5795,66.3,35.34,75.1305903078,138.74,71.22632,56.29226,90.7855010266,6.31632,1.84226,6.5795,64.91,54.45,84.7237310321,138.63
2020-02-25 01:30:00,58.50232,11.81151,59.6827714995,7.10232,2.07151,7.39825,51.4,9.74,52.3146977436,136.66,58.44232,13.06151,59.8841198521,7.10232,2.07151,7.39825,51.34,10.99,52.5031018131,136.87,73.15232,37.42151,82.1683109968,7.10232,2.07151,7.39825,66.05,35.35,74.9147849226,138.84,71.76232,56.59151,91.3916274932,7.10232,2.07151,7.39825,64.66,54.52,84.577455625,138.72
2020-02-25 02:00:00,58.476,12.23175,59.7415959283,7.926,2.31175,8.25625,50.55,9.92,51.5141621304,136.33,58.406,13.46175,59.9372968114,7.926,2.31175,8.25625,50.48,11.15,51.6967397425,136.56,70.896,36.67175,79.8189204642,7.926,2.31175,8.25625,62.97,34.36,71.7344443068,138.6,69.526,57.50175,90.2236993758,7.926,2.31175,8.25625,61.6,55.19,82.7072916979,138.5
2020-02-25 02:30:00,57.69384,12.72487,59.0804662343,8.07384,2.35487,8.41025,49.62,10.37,50.6920240275,136.5,57.63384,13.95487,59.2992235182,8.07384,2.35487,8.41025,49.56,11.6,50.8994459695,136.73,70.74384,36.33487,79.5293258859,8.07384,2.35487,8.41025,62.67,33.98,71.289335107,138.76,69.34384,58.02487,90.4182154461,8.07384,2.35487,8.41025,61.27,55.67,82.7838257149,138.67
2020-02-25 03:00:00,57.83616,12.17763,59.1042813674,7.70616,2.24763,8.02725,50.13,9.93,51.1040291954,136.91,57.77616,13.42763,59.3159836112,7.70616,2.24763,8.02725,50.07,11.18,51.3029950393,137.15,68.34616,36.35763,77.414952341,7.70616,2.24763,8.02725,60.64,34.11,69.5751514551,139.28,66.96616,58.62763,89.0037391606,7.70616,2.24763,8.02725,59.26,56.38,81.7951832323,139.17
2020-02-25 03:30:00,57.22896,12.96053,58.6781833441,8.53896,2.49053,8.89475,48.69,10.47,49.8029818384,137.07,57.16896,14.21053,58.9086508958,8.53896,2.49053,8.89475,48.63,11.72,50.0223480057,137.3,69.09896,36.50053,78.1470086655,8.53896,2.49053,8.89475,60.56,34.01,69.4564158304,139.38,67.69896,59.16053,89.9061593828,8.53896,2.49053,8.89475,59.16,56.67,81.9231011376,139.27
2020-02-25 04:00:00,54.76328,12.46804,56.1646584411,6.47328,1.8880400000000002,6.743,48.29,10.58,49.4354174656,137.34,54.70328,13.70804,56.3946735375,6.47328,1.8880400000000002,6.743,48.23,11.82,49.6572784192,137.57,68.92328,36.51804,77.999908791,6.47328,1.8880400000000002,6.743,62.45,34.63,71.4089588217,139.57,67.50328,58.22804,89.1470552122,6.47328,1.8880400000000002,6.743,61.03,56.34,83.0593552828,139.46
2020-02-25 04:30:00,58.57112,13.52616,60.1126700655,10.10112,2.94616,10.522,48.47,10.58,49.6112618263,137.5,58.51112,14.77616,60.3480411281,10.10112,2.94616,10.522,48.41,11.83,49.8344960845,137.71,67.13112,36.28616,76.3103707238,10.10112,2.94616,10.522,57.03,33.34,66.0604003924,137.74,65.72112,59.20616,88.4569669161,10.10112,2.94616,10.522,55.62,56.26,79.1124010507,137.65
2020-02-25 05:00:00,56.846,12.47925,58.1996511722,7.506,2.18925,7.81875,49.34,10.29,50.4015843005,137.44,56.776,13.73925,58.4147341564,7.506,2.18925,7.81875,49.27,11.55,50.6056854513,137.68,67.516,36.87925,76.9317186638,7.506,2.18925,7.81875,60.01,34.69,69.3151945824,139.76,66.086,58.73925,88.4175259016,7.506,2.18925,7.81875,58.58,56.55,81.4218576305,139.63
2020-02-25 05:30:00,58.6504,12.3647,59.9395964805,7.7304,2.2547,8.0525,50.92,10.11,51.9139528451,136.99,58.5804,13.6047,60.1394307111,7.7304,2.2547,8.0525,50.85,11.35,52.1012955693,137.22,72.8204,37.6547,81.9797968298,7.7304,2.2547,8.0525,65.09,35.4,74.0936441269,139.17,71.4304,57.2547,91.5445395218,7.7304,2.2547,8.0525,63.7,55.0,84.1587190967,139.06
2020-02-25 06:00:00,60.90392,11.365310000000001,61.955288255,7.18392,2.09531,7.48325,53.72,9.27,54.5139550941,136.59,60.84392,12.615310000000001,62.1379807152,7.18392,2.09531,7.48325,53.66,10.52,54.6814959561,136.82,77.82392,38.51531,86.8331251802,7.18392,2.09531,7.48325,70.64,36.42,79.4759460466,138.69,76.45392,55.42531,94.4307517283,7.18392,2.09531,7.48325,69.27,53.33,87.4209460027,138.58
2020-02-25 06:30:00,70.07016,8.66463,70.60384646360001,8.21016,2.3946300000000003,8.55225,61.86,6.27,62.1769450842,137.91,69.16016,10.09463,69.8929845268,8.21016,2.3946300000000003,8.55225,60.95,7.7,61.434456944,138.1,87.76016,42.89463,97.6821118018,8.21016,2.3946300000000003,8.55225,79.55,40.5,89.2661890079,136.37,86.42016,48.88463,99.2882223865,8.21016,2.3946300000000003,8.55225,78.21,46.49,90.984197529,136.28
2020-02-25 07:00:00,77.08304,6.39422,77.3477931492,8.24304,2.40422,8.586500000000001,68.84,3.99,68.9555342231,139.24,75.81304,7.54422,76.1874811859,8.24304,2.40422,8.586500000000001,67.57,5.14,67.7652160035,139.41,94.79304,45.97422,105.3534495736,8.24304,2.40422,8.586500000000001,86.55,43.57,96.8981289809,136.4,93.45304,45.88422,104.1097129486,8.24304,2.40422,8.586500000000001,85.21,43.48,95.6621895003,136.35
2020-02-25 07:30:00,80.52504,5.71397,80.7275140219,9.78504,2.8539700000000003,10.19275,70.74,2.86,70.797790926,138.46,79.23504,6.87397,79.5326538433,9.78504,2.8539700000000003,10.19275,69.45,4.02,69.5662482818,138.62,103.04504,48.58397,113.9240203362,9.78504,2.8539700000000003,10.19275,93.26,45.73,103.86847693120001,135.39,101.68504,42.90397,110.3657465048,9.78504,2.8539700000000003,10.19275,91.9,40.05,100.2477555858,135.36
2020-02-25 08:00:00,87.43952,7.05111,87.7233595461,16.76952,4.89111,17.46825,70.67,2.16,70.7030020579,138.27,86.15952,8.22111,86.5508494254,16.76952,4.89111,17.46825,69.39,3.33,69.4698567726,138.46,100.32952,42.19111,108.8398012974,16.76952,4.89111,17.46825,83.56,37.3,91.5071778605,136.33,99.02952,39.17111,106.4951721444,16.76952,4.89111,17.46825,82.26,34.28,89.1169231964,136.29
2020-02-25 08:30:00,91.93104,6.87197,92.1875267439,20.68104,6.03197,21.54275,71.25,0.84,71.2549514069,138.35,90.64104,8.07197,90.9997518236,20.68104,6.03197,21.54275,69.96,2.04,69.9897363904,138.56,102.25104,20.47197,104.2802797118,20.68104,6.03197,21.54275,81.57,14.44,82.8382671234,139.14,101.13104,13.53197,102.0323549839,20.68104,6.03197,21.54275,80.45,7.5,80.7988397194,139.04
2020-02-25 09:00:00,91.78328,6.16429,91.9900481507,20.72328,6.04429,21.58675,71.06,0.12,71.0601013228,138.03,90.51328,7.27429,90.8051163281,20.72328,6.04429,21.58675,69.79,1.23,69.8008381039,138.24,101.74328,22.26429,104.1508215732,20.72328,6.04429,21.58675,81.02,16.22,82.627651546,138.73,100.64328,11.62429,101.3123582154,20.72328,6.04429,21.58675,79.92,5.58,80.1145604744,138.64
2020-02-25 09:30:00,92.2856,6.7333,92.5309099504,20.6856,6.0333,21.5475,71.6,0.7000000000000001,71.6034217059,137.47,90.9956,6.5833,91.2334316917,20.6856,6.0333,21.5475,70.31,0.55,70.3121511547,137.68,105.2156,24.7733,108.0927327634,20.6856,6.0333,21.5475,84.53,18.74,86.5823798472,137.93,104.0756,8.8933,104.454876862,20.6856,6.0333,21.5475,83.39,2.86,83.4390298362,137.89
2020-02-25 10:00:00,96.97136,7.52998,97.2632780604,20.09136,5.85998,20.9285,76.88,1.67,76.8981358682,137.09,95.59136,6.27998,95.7974230105,20.09136,5.85998,20.9285,75.5,0.42,75.5011682029,137.31,99.79136,25.12998,102.9069065974,20.09136,5.85998,20.9285,79.7,19.27,81.9964810221,137.74,98.69136,8.10998,99.0240188755,20.09136,5.85998,20.9285,78.6,2.25,78.6321976038,137.69
2020-02-25 10:30:00,98.15136,7.95248,98.4729983701,24.83136,7.2424800000000005,25.866,73.32,0.71,73.3234375899,137.2,96.83136,7.7424800000000005,97.1404049611,24.83136,7.2424800000000005,25.866,72.0,0.5,72.0017360902,137.43,93.87136,26.86248,97.6392598292,24.83136,7.2424800000000005,25.866,69.04,19.62,71.7737138512,137.78,92.87136,9.12248,93.318321618,24.83136,7.2424800000000005,25.866,68.04,1.88,68.0659680016,137.69
2020-02-25 11:00:00,100.52888,9.51509,100.9781790872,28.02888,8.17509,29.19675,72.5,1.34,72.5123823909,137.31,99.22888,8.32509,99.5774962005,28.02888,8.17509,29.19675,71.2,0.15,71.2001580054,137.54,88.13888,28.67509,92.6861529796,28.02888,8.17509,29.19675,60.11,20.5,63.5095433774,137.97,87.24888,9.28509,87.7415520581,28.02888,8.17509,29.19675,59.22,1.11,59.230401822,137.87
2020-02-25 11:30:00,97.42656,8.42608,97.7902521604,23.98656,6.99608,24.986,73.44,1.43,73.4539209301,136.87,96.12656,7.28608,96.402295093,23.98656,6.99608,24.986,72.14,0.29,72.140582892,137.11,96.53656,28.17608,100.5644017573,23.98656,6.99608,24.986,72.55,21.18,75.5784023382,137.34,95.51656,7.36608,95.8001689393,23.98656,6.99608,24.986,71.53,0.37,71.5309569347,137.25
2020-02-25 12:00:00,96.282,8.91725,96.6940580985,29.202,8.51725,30.41875,67.08,0.4,67.0811925952,136.97,95.082,9.34725,95.5403464855,29.202,8.51725,30.41875,65.88,0.8300000000000001,65.8852282382,137.2,93.962,25.94725,97.4788039861,29.202,8.51725,30.41875,64.76,17.43,67.0646143656,137.73,93.012,12.57725,93.8585071347,29.202,8.51725,30.41875,63.81,4.06,63.9390311156,137.64
2020-02-25 12:30:00,97.13784,8.84437,97.5396475315,25.55784,7.45437,26.62275,71.58,1.3900000000000001,71.5934948162,137.55,95.83784,7.79437,96.1542707297,25.55784,7.45437,26.62275,70.28,0.34,70.2808224198,137.77,93.93784,24.12437,96.9860970024,25.55784,7.45437,26.62275,68.38,16.67,70.3826207242,138.53,92.95784,12.52437,93.7977604283,25.55784,7.45437,26.62275,67.4,5.07,67.5904201792,138.44
2020-02-25 13:00:00,95.36536,8.61698,95.7538731971,22.27536,6.49698,23.2035,73.09,2.12,73.1207391921,137.82,94.06536,7.35698,94.3526210905,22.27536,6.49698,23.2035,71.79,0.86,71.7951509505,138.04,98.34536,23.51698,101.1180408327,22.27536,6.49698,23.2035,76.07,17.02,77.9507876804,138.78,97.30536,11.316980000000001,97.9612531619,22.27536,6.49698,23.2035,75.03,4.82,75.1846613346,138.74
2020-02-25 13:30:00,89.67384,6.72862,89.9259245571,15.66384,4.56862,16.3165,74.01,2.16,74.0415133557,137.0,88.33384,5.44862,88.5017217293,15.66384,4.56862,16.3165,72.67,0.88,72.6753280006,137.21,104.63384,21.97862,106.9172587109,15.66384,4.56862,16.3165,88.97,17.41,90.6574266125,137.74,103.46384,8.67862,103.8271863851,15.66384,4.56862,16.3165,87.8,4.11,87.896143829,137.7
2020-02-25 14:00:00,92.02192,7.38306,92.3176220201,19.62192,5.72306,20.4395,72.4,1.6600000000000001,72.4190278863,136.95,90.72192,6.29306,90.9399217761,19.62192,5.72306,20.4395,71.1,0.5700000000000001,71.1022847734,137.17,98.07192,19.79306,100.0493214202,19.62192,5.72306,20.4395,78.45,14.07,79.701740257,138.11,96.97192,13.25306,97.8733715974,19.62192,5.72306,20.4395,77.35,7.53,77.7156573671,138.02
2020-02-25 14:30:00,94.55184,8.13887,94.9014839308,23.00184,6.70887,23.96025,71.55,1.43,71.5642885803,137.34,93.27184,6.93887,93.529589189,23.00184,6.70887,23.96025,70.27,0.23,70.2703764043,137.55,91.39184,20.58887,93.6822821374,23.00184,6.70887,23.96025,68.39,13.88,69.7842854803,138.61,90.40184,14.56887,91.5682513127,23.00184,6.70887,23.96025,67.4,7.86,67.8567579538,138.52
2020-02-25 15:00:00,94.16208,7.90644,94.4934341814,22.82208,6.65644,23.773,71.34,1.25,71.3509502389,138.46,92.89208,7.08644,93.1619888077,22.82208,6.65644,23.773,70.07,0.43,70.0713193825,138.66,91.55208,18.87644,93.4778227143,22.82208,6.65644,23.773,68.73,12.22,69.8078885227,138.61,90.53208,15.96644,91.9292375439,22.82208,6.65644,23.773,67.71,9.31,68.3470569959,138.52
2020-02-25 15:30:00,88.28328,7.06679,88.5656651782,20.90328,6.09679,21.77425,67.38,0.97,67.3869816804,138.8,87.05328,6.40679,87.288719299,20.90328,6.09679,21.77425,66.15,0.31,66.1507263755,138.95,104.93328,20.12679,106.8460618238,20.90328,6.09679,21.77425,84.03,14.03,85.1932027805,135.12,103.65328,13.98679,104.5926993115,20.90328,6.09679,21.77425,82.75,7.89,83.1252945859,135.09
2020-02-25 16:00:00,88.73752,6.59386,88.9821692557,19.00752,5.5438600000000005,19.7995,69.73,1.05,69.7379050445,138.09,87.48752,5.84386,87.682477471,19.00752,5.5438600000000005,19.7995,68.48,0.30000000000000004,68.480657123,138.27,106.39752,18.60386,108.0117394965,19.00752,5.5438600000000005,19.7995,87.39,13.06,88.3604872101,137.36,105.17752,14.19386,106.1309397633,19.00752,5.5438600000000005,19.7995,86.17,8.65,86.603068075,137.3
2020-02-25 16:30:00,89.51696,6.06578,89.7222370132,17.67696,5.15578,18.4135,71.84,0.91,71.8457632711,138.56,88.21696,5.51578,88.3892293249,17.67696,5.15578,18.4135,70.54,0.36,70.5409186217,138.76,108.76696,16.75578,110.0500238576,17.67696,5.15578,18.4135,91.09,11.6,91.8256396656,139.74,107.56696,15.49578,108.6773669236,17.67696,5.15578,18.4135,89.89,10.34,90.4827480794,139.65
2020-02-25 17:00:00,89.058,5.34525,89.218266412,17.058,4.97525,17.76875,72.0,0.37,72.0009506882,138.65,87.758,5.8252500000000005,87.9511233673,17.058,4.97525,17.76875,70.7,0.85,70.7051094335,138.84,113.598,13.75525,114.4277610834,17.058,4.97525,17.76875,96.54,8.78,96.9384340703,136.34,112.538,10.16525,112.9961669773,17.058,4.97525,17.76875,95.48,5.19,95.6209522019,136.25
2020-02-25 17:30:00,92.49464,5.92802,92.6844099612,18.16464,5.29802,18.9215,74.33,0.63,74.3326698027,139.3,91.15464,6.25802,91.3692027318,18.16464,5.29802,18.9215,72.99,0.96,72.9963129206,139.49,109.50464,6.96802,109.7261112236,18.16464,5.29802,18.9215,91.34,1.67,91.3552653108,138.05,108.90464,7.16802,109.1402818589,18.16464,5.29802,18.9215,90.74,1.87,90.7592667445,137.98
2020-02-25 18:00:00,92.96088,5.61234,93.1301431903,16.91088,4.93234,17.6155,76.05,0.68,76.0530400444,138.58,91.59088,5.92234,91.7821519156,16.91088,4.93234,17.6155,74.68,0.99,74.6865617096,138.76,112.93088,13.39234,113.7221984849,16.91088,4.93234,17.6155,96.02,8.46,96.39197062,138.44,111.72088,15.97234,112.8568592202,16.91088,4.93234,17.6155,94.81,11.04,95.4506034554,138.35
2020-02-25 18:30:00,96.18928,6.09729,96.3823351671,18.29928,5.33729,19.06175,77.89,0.76,77.8937077048,138.97,94.79928,5.82729,94.978212224,18.29928,5.33729,19.06175,76.5,0.49,76.501569265,139.14,112.52928,15.56729,113.600965556,18.29928,5.33729,19.06175,94.23,10.23,94.7836789748,135.66,111.11928,17.18729,112.440639118,18.29928,5.33729,19.06175,92.82,11.85,93.5733664031,135.6
2020-02-25 19:00:00,97.60904,6.8897200000000005,97.851892835,21.11904,6.15972,21.999,76.49,0.73,76.4934833826,139.38,96.23904,7.68972,96.5457643493,21.11904,6.15972,21.999,75.12,1.53,75.1355794547,139.56,109.33904,13.23972,110.1377131313,21.11904,6.15972,21.999,88.22,7.08,88.5036428629,136.35,107.98904,21.29972,110.0695726902,21.11904,6.15972,21.999,86.87,15.14,88.1794562242,136.31
2020-02-25 19:30:00,94.48776,5.90893,94.6723414919,15.76776,4.59893,16.42475,78.72,1.31,78.7308992709,139.66,93.04776,7.15893,93.3227513512,15.76776,4.59893,16.42475,77.28,2.56,77.3223900303,139.84,110.98776,13.63893,111.8226420783,15.76776,4.59893,16.42475,95.22,9.04,95.6481573267,136.22,109.57776,17.74893,111.0059007565,15.76776,4.59893,16.42475,93.81,13.15,94.7271798377,136.17
2020-02-25 20:00:00,88.4344,6.34295,88.6615819736,12.2844,3.5829500000000003,12.79625,76.15,2.76,76.2000006562,139.1,87.0444,7.53295,87.3697482374,12.2844,3.5829500000000003,12.79625,74.76,3.95,74.8642778633,139.28,110.2944,13.60295,111.1300810765,12.2844,3.5829500000000003,12.79625,98.01,10.02,98.5208632727,135.34,108.8444,15.49295,109.9415067709,12.2844,3.5829500000000003,12.79625,96.56,11.91,97.2917350035,135.31
2020-02-25 20:30:00,86.06992,6.98706,86.3530551645,10.54992,3.07706,10.9895,75.52,3.91,75.6211511417,138.49,84.69992,8.14706,85.0908398986,10.54992,3.07706,10.9895,74.15,5.07,74.323128298,138.68,105.11992,9.81706,105.5773282852,10.54992,3.07706,10.9895,94.57,6.74,94.8098755405,136.25,104.01992,12.53706,104.7727141495,10.54992,3.07706,10.9895,93.47,9.46,93.9474986362,136.2
2020-02-25 21:00:00,82.27232,5.44776,82.4524876956,6.95232,2.02776,7.242,75.32,3.42,75.3976047365,136.73,80.91232,6.60776,81.1816852498,6.95232,2.02776,7.242,73.96,4.58,74.1016733954,136.95,101.69232,5.35776,101.8333616218,6.95232,2.02776,7.242,94.74,3.33,94.798504735,136.67,101.15232,5.30776,101.2914811699,6.95232,2.02776,7.242,94.2,3.2800000000000002,94.2570867362,136.58
2020-02-25 21:30:00,76.14056,6.89058,76.4517165919,4.87056,1.42058,5.0735,71.27,5.47,71.479604084,137.75,74.83056,8.01058,75.2581032305,4.87056,1.42058,5.0735,69.96,6.59,70.2696926135,137.96,102.28056,3.17058,102.3296903711,4.87056,1.42058,5.0735,97.41,1.75,97.4257183705,137.19,101.69056,3.12058,101.7384293797,4.87056,1.42058,5.0735,96.82,1.7000000000000002,96.8349234522,137.1
2020-02-25 22:00:00,71.04296,8.51878,71.551881724,4.69296,1.36878,4.8885000000000005,66.35,7.15,66.7341366918,137.62,69.82296,9.58878,70.4782976884,4.69296,1.36878,4.8885000000000005,65.13,8.22,65.6466701364,137.83,96.33296,5.76878,96.5055335463,4.69296,1.36878,4.8885000000000005,91.64,4.4,91.7455699203,137.19,95.77296,5.71878,95.9435475259,4.69296,1.36878,4.8885000000000005,91.08,4.35,91.1838192883,137.1
2020-02-25 22:30:00,66.44664,10.24527,67.231849035,5.12664,1.49527,5.34025,61.32,8.75,61.9411406095,138.69,65.29664,11.28527,66.2646852725,5.12664,1.49527,5.34025,60.17,9.79,60.9612417853,138.87,90.32664,21.00527,92.7368495338,5.12664,1.49527,5.34025,85.2,19.51,87.4052635715,137.52,89.54664,27.24527,93.599708721,5.12664,1.49527,5.34025,84.42,25.75,88.259837412,137.46
2020-02-25 23:00:00,62.62872,10.47921,63.4993733124,4.96872,1.44921,5.17575,57.66,9.03,58.3628006525,139.12,61.52872,11.50921,62.5958888399,4.96872,1.44921,5.17575,56.56,10.06,57.4476909893,139.31,83.16872,36.76921,90.9341013617,4.96872,1.44921,5.17575,78.2,35.32,85.8064240019,138.85,81.86872,53.58921,97.8483047521,4.96872,1.44921,5.17575,76.9,52.14,92.9095775472,138.78
2020-02-25 23:30:00,59.60128,10.40454,60.502620028,3.58128,1.04454,3.7305,56.02,9.36,56.7965667977,139.71,58.53128,11.42454,59.6358185376,3.58128,1.04454,3.7305,54.95,10.38,55.9217927109,139.9,83.10128,37.29454,91.0862528127,3.58128,1.04454,3.7305,79.52,36.25,87.3927508435,139.3,81.79128,52.83454,97.3719780073,3.58128,1.04454,3.7305,78.21,51.79,93.8030287358,139.21
2020-02-26 00:00:00,56.66272,2.8099600000000002,56.7323515554,4.18272,1.21996,4.357,52.48,1.5899999999999999,52.5040807938,137.87,55.58272,21.29996,59.524172053,4.18272,1.21996,4.357,51.4,20.08,55.1830263759,138.06,75.44272,36.22996,83.6911823468,4.18272,1.21996,4.357,71.26,35.01,79.3957662599,136.66,74.01272,54.30996,91.8011681679,4.18272,1.21996,4.357,69.83,53.09,87.7198780209,136.61
2020-02-26 00:30:00,56.91336,1.79973,56.9418086696,4.35336,1.26973,4.53475,52.56,0.53,52.5626721162,137.13,55.83336,21.84973,59.9564407713,4.35336,1.26973,4.53475,51.48,20.58,55.4412012857,137.32,75.89336,36.49973,84.2142053466,4.35336,1.26973,4.53475,71.54,35.23,79.7441189054,135.74,74.44336,54.41973,92.2134527136,4.35336,1.26973,4.53475,70.09,53.15,87.9632343653,135.7
2020-02-26 01:00:00,57.26208,1.45769,57.2806308106,4.31208,1.25769,4.49175,52.95,0.2,52.9503777135,137.45,56.17208,22.37769,60.4653915993,4.31208,1.25769,4.49175,51.86,21.12,55.9956605462,137.65,73.94208,36.61769,82.5123409901,4.31208,1.25769,4.49175,69.63,35.36,78.0939594335,136.06,72.47208,54.79769,90.8569711627,4.31208,1.25769,4.49175,68.16,53.54,86.6736245925,136.01
2020-02-26 01:30:00,57.67688,1.5165899999999999,57.696815612,4.13688,1.20659,4.3092500000000005,53.54,0.31,53.5408974523,137.62,56.57688,22.17659,60.7679561493,4.13688,1.20659,4.3092500000000005,52.44,20.97,56.4773804279,137.81,76.54688,37.58659,85.2770577914,4.13688,1.20659,4.3092500000000005,72.41,36.38,81.0352546735,136.12,75.06688,53.84659,92.3823128503,4.13688,1.20659,4.3092500000000005,70.93,52.64,88.3291260004,136.08
2020-02-26 02:00:00,56.83456,1.8100800000000001,56.8633766145,3.63456,1.06008,3.786,53.2,0.75,53.2052863915,137.77,55.74456,21.66008,59.8048077934,3.63456,1.06008,3.786,52.11,20.6,56.0340262698,137.97,75.47456,36.71008,83.9287744507,3.63456,1.06008,3.786,71.84,35.65,80.1991776766,136.41,73.99456,54.71008,92.0238434494,3.63456,1.06008,3.786,70.36,53.65,88.4808007423,136.34
2020-02-26 02:30:00,57.05984,1.6591200000000002,57.0839558895,5.13984,1.49912,5.354,51.92,0.16,51.9202465325,137.12,55.98984,22.52912,60.3524931647,5.13984,1.49912,5.354,50.85,21.03,55.0271151343,137.33,73.81984,36.45912,82.3324735982,5.13984,1.49912,5.354,68.68,34.96,77.0658419794,135.77,72.35984,55.10912,90.9558219797,5.13984,1.49912,5.354,67.22,53.61,85.9800005815,135.71
2020-02-26 03:00:00,55.98496,1.38603,56.0021144722,4.13496,1.20603,4.30725,51.85,0.18,51.8503124388,137.12,54.91496,22.16603,59.2198084914,4.13496,1.20603,4.30725,50.78,20.96,54.9356896744,137.33,75.22496,36.23603,83.4975716842,4.13496,1.20603,4.30725,71.09,35.03,79.2520599101,135.74,73.75496,54.65603,91.7991053331,4.13496,1.20603,4.30725,69.62,53.45,87.7715608839,135.71
2020-02-26 03:30:00,55.56984,1.34287,55.5860631585,4.08984,1.19287,4.26025,51.48,0.15,51.480218531,137.45,54.50984,22.23287,58.8695436135,4.08984,1.19287,4.26025,50.42,21.04,54.6338539735,137.66,74.34984,35.79287,82.5168361661,4.08984,1.19287,4.26025,70.26,34.6,78.31747953039999,136.11,72.87984,55.42287,91.5596286442,4.08984,1.19287,4.26025,68.79,54.23,87.5954165468,136.09
2020-02-26 04:00:00,54.72112,1.29366,54.7364095484,3.92112,1.1436600000000001,4.0845,50.8,0.15,50.8002214562,137.96,53.65112,22.32366,58.1101408796,3.92112,1.1436600000000001,4.0845,49.73,21.18,54.0524310277,138.16,72.93112,36.06366,81.36052997030001,3.92112,1.1436600000000001,4.0845,69.01,34.92,77.3420099299,136.63,71.44112,55.84366,90.6771635477,3.92112,1.1436600000000001,4.0845,67.52,54.7,86.8967226079,136.58
2020-02-26 04:30:00,54.48312,1.28216,54.4982045502,3.33312,0.97216,3.472,51.15,0.31,51.1509393853,137.74,53.41312,21.98216,57.7596463493,3.33312,0.97216,3.472,50.08,21.01,54.308622704,137.95,73.04312,35.75216,81.3235164267,3.33312,0.97216,3.472,69.71,34.78,77.9046372176,136.44,71.56312,55.64216,90.6494904211,3.33312,0.97216,3.472,68.23,54.67,87.4307829085,136.35
2020-02-26 05:00:00,56.22968,1.65449,56.2540154128,3.8896800000000002,1.13449,4.05175,52.34,0.52,52.3425830467,137.32,55.15968,21.79449,59.3092749244,3.8896800000000002,1.13449,4.05175,51.27,20.66,55.2761114768,137.54,74.80968,35.71449,82.8976056208,3.8896800000000002,1.13449,4.05175,70.92,34.58,78.9013485309,136.04,73.33968,55.33449,91.8728166873,3.8896800000000002,1.13449,4.05175,69.45,54.2,88.0962116098,136.0
2020-02-26 05:30:00,57.44176,2.24343,57.4855527073,3.85176,1.12343,4.01225,53.59,1.12,53.6017023983,136.37,56.35176,20.95343,60.1212698125,3.85176,1.12343,4.01225,52.5,19.83,56.1202182818,136.6,76.14176,29.78343,81.7595273865,3.85176,1.12343,4.01225,72.29,28.66,77.7640000257,137.1,75.10176,47.71343,88.976658498,3.85176,1.12343,4.01225,71.25,46.59,85.1304328663,137.03
2020-02-26 06:00:00,60.21264,2.9820200000000003,60.2864367752,4.05264,1.18202,4.2215,56.16,1.8,56.1888387493,135.86,59.10264,20.23202,62.4696461351,4.05264,1.18202,4.2215,55.05,19.05,58.25293984,136.1,81.55264,26.93202,85.884613245,4.05264,1.18202,4.2215,77.5,25.75,81.6658588395,137.92,80.84264,40.79202,90.5512083732,4.05264,1.18202,4.2215,76.79,39.61,86.4040288413,137.81
2020-02-26 06:30:00,69.02584,6.03962,69.2895634093,4.93584,1.4396200000000001,5.1415,64.09,4.6,64.2548682981,137.71,67.81584,10.32962,68.5980262416,4.93584,1.4396200000000001,5.1415,62.88,8.89,63.5053265483,137.93,88.91584,30.35962,93.9560169944,4.93584,1.4396200000000001,5.1415,83.98,28.92,88.8200810628,137.0,88.24584,36.98962,95.6846919055,4.93584,1.4396200000000001,5.1415,83.31,35.55,90.5779145267,136.93
2020-02-26 07:00:00,74.02056,5.63683,74.2348782929,5.20056,1.5168300000000001,5.41725,68.82,4.12,68.9432143144,138.97,72.75056000000001,6.76683,73.0645876507,5.20056,1.5168300000000001,5.41725,67.55,5.25,67.7537083856,139.18,99.39056,14.20683,100.4007840396,5.20056,1.5168300000000001,5.41725,94.19,12.69,95.0410027304,139.24,99.43056,15.12683,100.5746352107,5.20056,1.5168300000000001,5.41725,94.23,13.61,95.2077990503,139.16
