Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-26 07:30:00,77.93936,4.46148,78.0669497355,6.75936,1.9714800000000001,7.041,71.18,2.49,71.2235389461,137.78,76.62936,5.62148,76.8352773887,6.75936,1.9714800000000001,7.041,69.87,3.65,69.9652728144,137.99,109.14936,8.59148,109.4869687086,6.75936,1.9714800000000001,7.041,102.39,6.62,102.6037840433,138.02,109.27936,16.94148,110.5847741174,6.75936,1.9714800000000001,7.041,102.52,14.97,103.6071971438,137.96
2020-02-26 08:00:00,86.01816,4.58988,86.1405296489,10.14816,2.95988,10.571,75.87,1.63,75.8875075358,136.76,84.64816,3.81988,84.7343051815,10.14816,2.95988,10.571,74.5,0.86,74.504963593,136.98,108.70816,9.39988,109.1138020353,10.14816,2.95988,10.571,98.56,6.44,98.7701736356,137.53,108.80816,17.95988,110.2804287814,10.14816,2.95988,10.571,98.66,15.0,99.7937653363,137.48
2020-02-26 08:30:00,93.04656,7.31608,93.3337417786,15.10656,4.40608,15.736,77.94,2.91,77.9943055614,137.03,91.65656,6.05608,91.8564156496,15.10656,4.40608,15.736,76.55,1.65,76.5677804302,137.26,106.27656,9.64608,106.7134202657,15.10656,4.40608,15.736,91.17,5.24,91.3204604675,137.99,106.40656,20.70608,108.4024804144,15.10656,4.40608,15.736,91.3,16.3,92.7436251178,137.95
2020-02-26 09:00:00,93.48848,8.26039,93.8527034009,12.61848,3.68039,13.14425,80.87,4.58,80.9995882706,136.62,92.03848,6.97039,92.3020483926,12.61848,3.68039,13.14425,79.42,3.29,79.4881154639,136.84,112.75848,4.67039,112.8551609571,12.61848,3.68039,13.14425,100.14,0.99,100.1448935293,137.21,112.85848,24.36039,115.4576333937,12.61848,3.68039,13.14425,100.24,20.68,102.350964822,137.14
2020-02-26 09:30:00,98.3284,9.4362,98.7801402965,17.1984,5.0162,17.915,81.13,4.42,81.2503126148,136.9,96.8984,8.1462,97.2402205726,17.1984,5.0162,17.915,79.7,3.13,79.7614374244,137.13,105.5084,5.9462,105.6758239381,17.1984,5.0162,17.915,88.31,0.93,88.3148968181,137.64,105.6284,25.7562,108.7232299235,17.1984,5.0162,17.915,88.43,20.74,90.8295794331,137.55
2020-02-26 10:00:00,96.17384,8.69362,96.5659698292,17.46384,5.09362,18.1915,78.71,3.6,78.7922845208,137.94,94.78384,7.41362,95.0733300492,17.46384,5.09362,18.1915,77.32,2.32,77.3547981705,138.17,103.84384,6.41362,104.0417109983,17.46384,5.09362,18.1915,86.38,1.32,86.3900850792,138.63,103.97384,25.52362,107.0607985317,17.46384,5.09362,18.1915,86.51,20.43,88.8896225664,138.56
2020-02-26 10:30:00,91.75856,7.27333,92.0463723487,19.34856,5.64333,20.15475,72.41,1.63,72.4283438993,138.42,90.45856,6.01333,90.6582109627,19.34856,5.64333,20.15475,71.11,0.37,71.1109625867,138.63,106.13856,7.61333,106.411262151,19.34856,5.64333,20.15475,86.79,1.97,86.8123551115,138.86,106.28856,25.52333,109.3101018258,19.34856,5.64333,20.15475,86.94,19.88,89.1839559562,138.82
2020-02-26 11:00:00,93.41816,8.72613,93.8248259394,21.75816,6.3461300000000005,22.66475,71.66,2.38,71.6995118533,138.35,92.11816,7.47613,92.421036142,21.75816,6.3461300000000005,22.66475,70.36,1.13,70.3690734627,138.58,103.50816,7.95613,103.8134827041,21.75816,6.3461300000000005,22.66475,81.75,1.6099999999999999,81.7658522857,138.91,103.65816,26.62613,107.0231981085,21.75816,6.3461300000000005,22.66475,81.9,20.28,84.3735053201,138.85
2020-02-26 11:30:00,97.63816,9.88988,98.1377603912,22.86816,6.66988,23.821,74.77,3.22,74.8393031769,138.08,96.28816,8.61988,96.6732232182,22.86816,6.66988,23.821,73.42,1.9500000000000002,73.4458909674,138.31,100.13816,7.50988,100.4193675832,22.86816,6.66988,23.821,77.27,0.84,77.2745656733,138.74,100.27816,27.89988,104.0870437519,22.86816,6.66988,23.821,77.41,21.23,80.2684309053,138.7
2020-02-26 12:00:00,95.41472,8.97846,95.8362224665,20.39472,5.94846,21.2445,75.02,3.03,75.0811647486,138.11,94.07472,7.71846,94.3908235362,20.39472,5.94846,21.2445,73.68,1.77,73.7012571128,138.31,100.85472,7.09846,101.1042169281,20.39472,5.94846,21.2445,80.46,1.15,80.4682179497,138.77,101.04472,26.57846,104.4818164843,20.39472,5.94846,21.2445,80.65,20.63,83.2467380742,138.72
2020-02-26 12:30:00,99.85232,9.97526,100.3493478875,23.09232,6.73526,24.0545,76.76,3.24,76.8283489345,137.86,98.48232,8.69526,98.8654383445,23.09232,6.73526,24.0545,75.39,1.96,75.4154738764,138.08,98.47232,8.32526,98.8236194452,23.09232,6.73526,24.0545,75.38,1.5899999999999999,75.3967671721,138.68,98.60232,26.89526,102.2045621284,23.09232,6.73526,24.0545,75.51,20.16,78.1548827649,138.63
2020-02-26 13:00:00,101.89504,11.18022,102.506568062,31.23504,9.11022,32.5365,70.66,2.07,70.6903140466,139.08,100.61504,9.91022,101.1019225072,31.23504,9.11022,32.5365,69.38,0.8,69.3846121269,139.29,88.30504,19.44022,90.4195899297,31.23504,9.11022,32.5365,57.07,10.33,57.9973602848,137.87,87.97504,20.62022,90.3592891509,31.23504,9.11022,32.5365,56.74,11.51,57.8956621864,137.82
2020-02-26 13:30:00,100.48,10.3625,101.0129289064,28.98,8.4525,30.1875,71.5,1.9100000000000001,71.5255066392,139.41,99.17,9.1025,99.5868686437,28.98,8.4525,30.1875,70.19,0.65,70.1930096235,139.61,88.56,28.7425,93.1074911393,28.98,8.4525,30.1875,59.58,20.29,62.9401342547,135.57,87.55,10.2025,88.1424614261,28.98,8.4525,30.1875,58.57,1.75,58.596138098,135.54
2020-02-26 14:00:00,100.25888,10.79259,100.8381030056,30.00888,8.75259,31.25925,70.25,2.04,70.279613687,139.2,98.98888,9.51259,99.4448979695,30.00888,8.75259,31.25925,68.98,0.76,68.9841865937,139.39,87.65888,29.39259,92.4554140641,30.00888,8.75259,31.25925,57.65,20.64,61.2334230629,135.34,86.66888,10.08259,87.2533860751,30.00888,8.75259,31.25925,56.66,1.33,56.675607628,135.31
2020-02-26 14:30:00,97.60392,9.27406,98.0435280284,24.97392,7.28406,26.0145,72.63,1.99,72.657257036,138.91,96.26392,7.98406,96.5944486389,24.97392,7.28406,26.0145,71.29,0.7000000000000001,71.2934365843,139.11,89.39392,22.47406,92.1756817488,24.97392,7.28406,26.0145,64.42,15.19,66.1866489558,136.42,88.61392,11.97406,89.4192648742,24.97392,7.28406,26.0145,63.64,4.69,63.812582615,136.38
2020-02-26 15:00:00,89.60184,6.26762,89.8207815144,13.67184,3.98762,14.2415,75.93,2.2800000000000002,75.9642238162,138.77,88.25184,4.99762,88.3932320319,13.67184,3.98762,14.2415,74.58,1.01,74.5868386513,138.97,105.17184,10.84762,105.729781938,13.67184,3.98762,14.2415,91.5,6.86,91.7567959336,138.38,104.64184,10.83762,105.2015621835,13.67184,3.98762,14.2415,90.97,6.85,91.2275364131,138.34
2020-02-26 15:30:00,90.5372,7.2471,90.8267859293,18.3672,5.3571,19.1325,72.17,1.8900000000000001,72.194743576,138.83,89.2372,5.9871,89.4378176738,18.3672,5.3571,19.1325,70.87,0.63,70.8728001422,139.02,104.2272,10.1971,104.7248302374,18.3672,5.3571,19.1325,85.86,4.84,85.9963092231,138.62,103.7372,10.2071,104.2381482676,18.3672,5.3571,19.1325,85.37,4.85,85.5076569671,138.56
2020-02-26 16:00:00,94.62328,8.73679,95.0257681761,23.06328,6.72679,24.02425,71.56,2.01,71.5882231935,138.87,93.33328,7.47679,93.6322783246,23.06328,6.72679,24.02425,70.27,0.75,70.2740023053,139.06,102.24328,8.99679,102.6383482694,23.06328,6.72679,24.02425,79.18,2.27,79.212532468,139.03,101.75328,9.00679,102.1511245991,23.06328,6.72679,24.02425,78.69,2.2800000000000002,78.7230239511,138.97
2020-02-26 16:30:00,92.21544,6.31992,92.4317519211,16.28544,4.74992,16.964,75.93,1.57,75.9462296628,139.28,90.85544,4.98992,90.992363851,16.28544,4.74992,16.964,74.57,0.24,74.5703862133,139.48,108.81544,6.66992,109.0196671028,16.28544,4.74992,16.964,92.53,1.92,92.5499178822,139.3,108.25544,6.6999200000000005,108.4625705836,16.28544,4.74992,16.964,91.97,1.9500000000000002,91.9906701791,139.19
2020-02-26 17:00:00,92.9976,5.5468,93.1628713383,14.6976,4.2868,15.31,78.3,1.26,78.3101372748,138.9,91.6076,4.5068,91.7183930518,14.6976,4.2868,15.31,76.91,0.22,76.9103146528,139.09,111.8176,5.5468,111.9550921575,14.6976,4.2868,15.31,97.12,1.26,97.1281730498,138.92,111.2176,5.5668,111.3568310074,14.6976,4.2868,15.31,96.52,1.28,96.528486987,138.82
2020-02-26 17:30:00,95.08808,6.11819,95.2847060496,18.74808,5.46819,19.52925,76.34,0.65,76.3427671754,138.82,93.70808,6.00819,93.9004930997,18.74808,5.46819,19.52925,74.96,0.54,74.9619450121,139.02,110.90808,6.47819,111.0971158715,18.74808,5.46819,19.52925,92.16,1.01,92.1655342305,139.05,110.33808,6.44819,110.5263364649,18.74808,5.46819,19.52925,91.59,0.98,91.5952427804,138.95
2020-02-26 18:00:00,99.25904,7.24972,99.5234417703,21.59904,6.29972,22.499,77.66,0.9500000000000001,77.6658103672,138.49,97.86904,6.57972,98.0899674065,21.59904,6.29972,22.499,76.27,0.28,76.2705139618,138.68,109.02904,9.18972,109.4156410985,21.59904,6.29972,22.499,87.43,2.89,87.4777514572,139.01,108.49904,9.13972,108.8833144361,21.59904,6.29972,22.499,86.9,2.84,86.9463949799,138.89
2020-02-26 18:30:00,102.62432,7.65626,102.9095203208,24.12432,7.03626,25.1295,78.5,0.62,78.5024483695,138.7,101.22432,7.67626,101.5149640548,24.12432,7.03626,25.1295,77.1,0.64,77.1026562448,138.9,108.78432,12.25626,109.4725727616,24.12432,7.03626,25.1295,84.66,5.22,84.8207757569,139.47,108.27432,12.18626,108.9579428231,24.12432,7.03626,25.1295,84.15,5.15,84.307443325,139.36
2020-02-26 19:00:00,99.95376,6.9894300000000005,100.1978356546,22.52376,6.56943,23.46225,77.43,0.42,77.431139085,138.67,98.57376,7.47943,98.8571091711,22.52376,6.56943,23.46225,76.05,0.91,76.0554442496,138.87,108.76376,12.24943,109.4513774452,22.52376,6.56943,23.46225,86.24,5.68,86.4268476806,139.41,108.23376,12.18943,108.91799212,22.52376,6.56943,23.46225,85.71,5.62,85.8940539269,139.3
2020-02-26 19:30:00,95.19256,7.01408,95.4506196816,20.96256,6.11408,21.836,74.23,0.9,74.2354558146,139.23,93.86256,8.24408,94.2239089871,20.96256,6.11408,21.836,72.9,2.13,72.9311106456,139.42,109.11256,10.64408,109.6305030035,20.96256,6.11408,21.836,88.15,4.53,88.2663208704,137.69,108.53256,10.95408,109.0839513806,20.96256,6.11408,21.836,87.57,4.84,87.7036515773,137.62
2020-02-26 20:00:00,86.87256000000001,3.37408,86.9380589661,8.72256,2.54408,9.086,78.15,0.8300000000000001,78.1544074253,138.72,85.46256,4.58408,85.5854131917,8.72256,2.54408,9.086,76.74,2.04,76.7671101449,138.91,118.65256,5.60408,118.7848294489,8.72256,2.54408,9.086,109.93,3.06,109.9725806735,138.02,117.99256,5.60408,118.1255684769,8.72256,2.54408,9.086,109.27,3.06,109.3128377639,137.98
2020-02-26 20:30:00,86.94272,2.10496,86.9681977369,5.9827200000000005,1.74496,6.232,80.96,0.36,80.9608003913,138.19,85.50272,3.17496,85.5616473567,5.9827200000000005,1.74496,6.232,79.52,1.43,79.5328567323,138.38,114.83272,3.69496,114.892150785,5.9827200000000005,1.74496,6.232,108.85,1.9500000000000002,108.8674652961,137.82,114.17272,3.7249600000000003,114.2334684722,5.9827200000000005,1.74496,6.232,108.19,1.98,108.2081166087,137.78
2020-02-26 21:00:00,83.66744,3.20717,83.7288866256,4.20744,1.22717,4.38275,79.46,1.98,79.4846651877,138.55,82.23744,4.4171700000000005,82.3559829555,4.20744,1.22717,4.38275,78.03,3.19,78.09517910860001,138.75,110.88744,1.89717,110.9036681258,4.20744,1.22717,4.38275,106.68,0.67,106.682103935,138.13,110.24744,1.94717,110.2646339384,4.20744,1.22717,4.38275,106.04,0.72,106.0424443324,138.1
2020-02-26 21:30:00,79.64752,4.67511,79.7846106443,4.09752,1.1951100000000001,4.26825,75.55,3.48,75.6301057781,139.29,78.28752,5.86511,78.506912454,4.09752,1.1951100000000001,4.26825,74.19,4.67,74.3368347456,139.49,104.07752,2.84511,104.1164003424,4.09752,1.1951100000000001,4.26825,99.98,1.65,99.9936142961,138.99,103.45752,2.79511,103.4952708314,4.09752,1.1951100000000001,4.26825,99.36,1.6,99.3728816126,138.92
2020-02-26 22:00:00,74.29552,6.66411,74.5937976923,3.78552,1.10411,3.94325,70.51,5.5600000000000005,70.7288745846,139.42,73.00552,7.80411,73.4214551978,3.78552,1.10411,3.94325,69.22,6.7,69.5435000557,139.61,99.46552,16.05411,100.7527871414,3.78552,1.10411,3.94325,95.68,14.95,96.8409257494,138.34,98.65552,18.46411,100.3684959764,3.78552,1.10411,3.94325,94.87,17.36,96.4452513087,138.27
2020-02-26 22:30:00,69.6948,8.38765,70.19770523,4.4148,1.28765,4.59875,65.28,7.1,65.6649708749,139.27,68.4748,9.46765,69.1262224598,4.4148,1.28765,4.59875,64.06,8.18,64.5801517496,139.46,90.5448,38.76765,98.4951343649,4.4148,1.28765,4.59875,86.13,37.48,93.9315032351,139.02,89.2348,51.67765,103.118519387,4.4148,1.28765,4.59875,84.82,50.39,98.6589301584,138.94
2020-02-26 23:00:00,64.98632,9.01476,65.608594597,4.33632,1.2647599999999999,4.517,60.65,7.75,61.1431517016,139.44,63.84632,10.08476,64.6378755978,4.33632,1.2647599999999999,4.517,59.51,8.82,60.160057347,139.63,85.90632,37.75476,93.8366544512,4.33632,1.2647599999999999,4.517,81.57,36.49,89.3598623544,139.25,84.58632,52.99476,99.8162818312,4.33632,1.2647599999999999,4.517,80.25,51.73,95.4780362178,139.13
2020-02-26 23:30:00,61.24312,5.62966,61.5013237179,4.59312,1.33966,4.7845,56.65,4.29,56.8122046747,138.71,60.14312,16.85966,62.4615323111,4.59312,1.33966,4.7845,55.55,15.52,57.6773170319,138.9,80.41312,37.07966,88.5503870903,4.59312,1.33966,4.7845,75.82,35.74,83.8213576602,137.62,79.00312,53.96966,95.6776733112,4.59312,1.33966,4.7845,74.41,52.63,91.1414559901,137.54
2020-02-27 00:00:00,58.1656,2.22455,58.2081235401,4.3356,1.26455,4.51625,53.83,0.96,53.8385596018,138.29,57.0856,21.81455,61.1117036177,4.3356,1.26455,4.51625,52.75,20.55,56.6115270948,138.48,76.8656,37.35455,85.4615870966,4.3356,1.26455,4.51625,72.53,36.09,81.0128940355,136.93,75.3656,55.17455,93.403450852,4.3356,1.26455,4.51625,71.03,53.91,89.1714584382,136.85
2020-02-27 00:30:00,56.78616,1.60013,56.8086998933,4.04616,1.1801300000000001,4.21475,52.74,0.42,52.7416723284,137.68,55.70616,22.06013,59.915153321700004,4.04616,1.1801300000000001,4.21475,51.66,20.88,55.7201040918,137.87,76.16616,36.57013,84.490581353,4.04616,1.1801300000000001,4.21475,72.12,35.39,80.3352133252,136.31,74.65616,55.01013,92.7343336018,4.04616,1.1801300000000001,4.21475,70.61,53.83,88.7887436559,136.24
2020-02-27 01:00:00,57.04408,1.99994,57.0791277355,3.63408,1.05994,3.7855,53.41,0.9400000000000001,53.4182712188,136.7,55.97408,21.18994,59.8507409231,3.63408,1.05994,3.7855,52.34,20.13,56.0775578998,136.9,74.40408,35.10994,82.2719576007,3.63408,1.05994,3.7855,70.77,34.05,78.5353130763,135.52,72.93408,55.33994,91.5526568956,3.63408,1.05994,3.7855,69.3,54.28,88.0273162149,135.43
2020-02-27 01:30:00,57.16344,1.81392,57.1922125678,3.1334400000000002,0.9139200000000001,3.2640000000000002,54.03,0.9,54.0374953158,136.94,56.07344,21.11392,59.9168448034,3.1334400000000002,0.9139200000000001,3.2640000000000002,52.94,20.2,56.6628943842,137.13,77.97344,35.89392,85.8383995564,3.1334400000000002,0.9139200000000001,3.2640000000000002,74.84,34.98,82.6112946273,135.61,76.48344,54.31392,93.8068147844,3.1334400000000002,0.9139200000000001,3.2640000000000002,73.35,53.4,90.7291711634,135.54
2020-02-27 02:00:00,56.47944,1.56692,56.5011715011,3.10944,0.9069200000000001,3.239,53.37,0.66,53.3740807883,137.71,55.409440000000004,21.60692,59.4732295491,3.10944,0.9069200000000001,3.239,52.3,20.7,56.2474888328,137.9,74.76944,36.04692,83.0051179109,3.10944,0.9069200000000001,3.239,71.66,35.14,79.8121243922,136.41,73.27944,55.23692,91.7659722217,3.10944,0.9069200000000001,3.239,70.17,54.33,88.744452221,136.33
2020-02-27 02:30:00,55.45232,1.36026,55.4690012588,3.05232,0.89026,3.1795,52.4,0.47000000000000003,52.402107782,137.9,54.38232,21.81026,58.5928679094,3.05232,0.89026,3.1795,51.33,20.92,55.4293721776,138.09,76.21232,36.68026,84.5798982823,3.05232,0.89026,3.1795,73.16,35.79,81.4451330652,136.5,74.70232,54.67026,92.5703729162,3.05232,0.89026,3.1795,71.65,53.78,89.5880064518,136.41
2020-02-27 03:00:00,54.84008,1.14419,54.8520149599,2.86008,0.8341900000000001,2.97925,51.98,0.31,51.9809243858,137.39,53.78008,21.83419,58.0433360323,2.86008,0.8341900000000001,2.97925,50.92,21.0,55.080363107,137.59,72.30008,34.89419,80.2801722953,2.86008,0.8341900000000001,2.97925,69.44,34.06,77.3433720496,136.17,70.80008,55.90419,90.2104749326,2.86008,0.8341900000000001,2.97925,67.94,55.07,87.4559803558,136.06
2020-02-27 03:30:00,54.59976,1.10493,54.6109390357,2.75976,0.80493,2.87475,51.84,0.30000000000000004,51.8408680483,138.42,53.52976,22.59493,58.1030641822,2.75976,0.80493,2.87475,50.77,21.79,55.2485022421,138.6,72.68976,34.78493,80.5840714035,2.75976,0.80493,2.87475,69.93,33.98,77.7486032029,137.13,71.17976,56.89493,91.1240434428,2.75976,0.80493,2.87475,68.42,56.09,88.472507029,137.09
2020-02-27 04:00:00,54.21064,1.07352,54.2212682847,2.96064,0.8635200000000001,3.084,51.25,0.21,51.2504302421,138.61,53.16064,22.20352,57.6111963563,2.96064,0.8635200000000001,3.084,50.2,21.34,54.5475535657,138.8,71.18064,34.88352,79.2688052036,2.96064,0.8635200000000001,3.084,68.22,34.02,76.2320719907,137.43,69.66064,57.47352,90.3095247823,2.96064,0.8635200000000001,3.084,66.7,56.61,87.4847535288,137.34
2020-02-27 04:30:00,54.20536,0.9432300000000001,54.2135659735,2.92536,0.85323,3.04725,51.28,0.09,51.2800789781,137.93,53.14536,22.15323,57.5777291056,2.92536,0.85323,3.04725,50.22,21.3,54.5503290549,138.12,72.04536,34.46323,79.8639350368,2.92536,0.85323,3.04725,69.12,33.61,76.8583534822,136.74,70.54536,57.03323,90.7162451922,2.92536,0.85323,3.04725,67.62,56.18,87.9127795033,136.65
2020-02-27 05:00:00,55.14296,1.37253,55.1600387614,2.68296,0.7825300000000001,2.79475,52.46,0.59,52.463317661,138.32,54.07296,21.672530000000002,58.2544724443,2.68296,0.7825300000000001,2.79475,51.39,20.89,55.4736351792,138.5,73.64296,34.89253,81.4909455545,2.68296,0.7825300000000001,2.79475,70.96,34.11,78.7325453672,137.11,72.13296,56.842530000000004,91.8381028504,2.68296,0.7825300000000001,2.79475,69.45,56.06,89.2525971611,137.05
2020-02-27 05:30:00,56.39904,1.77847,56.427073896,2.66904,0.7784700000000001,2.78025,53.73,1.0,53.7393049825,137.09,55.30904,20.95847,59.146828913,2.66904,0.7784700000000001,2.78025,52.64,20.18,56.3755443433,137.28,77.18904,36.08847,85.2087176471,2.66904,0.7784700000000001,2.78025,74.52,35.31,82.462273192,135.75,75.68904,54.14847,93.0638897718,2.66904,0.7784700000000001,2.78025,73.02,53.37,90.4448854275,135.65
2020-02-27 06:00:00,59.85224,2.42232,59.9012376099,3.16224,0.92232,3.294,56.69,1.5,56.7098412976,136.91,58.73224,20.51232,62.2111829754,3.16224,0.92232,3.294,55.57,19.59,58.921922915,137.1,80.03224,36.72232,88.0550295304,3.16224,0.92232,3.294,76.87,35.8,84.7976231978,135.6,78.56224,53.03232,94.7863519627,3.16224,0.92232,3.294,75.4,52.11,91.6548531176,135.53
2020-02-27 06:30:00,68.00472,5.94846,68.2643839689,3.59472,1.04846,3.7445,64.41,4.9,64.5961152083,135.6,66.79472,16.97846,68.918812554,3.59472,1.04846,3.7445,63.2,15.93,65.1767205373,135.83,90.62472,29.52846,95.3140589055,3.59472,1.04846,3.7445,87.03,28.48,91.5714546133,137.88,89.35472,36.55846,96.5442229439,3.59472,1.04846,3.7445,85.76,35.51,92.8209981631,137.78
2020-02-27 07:00:00,75.82568,8.87749,76.3435889657,3.8656800000000002,1.12749,4.02675,71.96,7.75,72.3761293522,135.6,74.55568,14.27749,75.9104481673,3.8656800000000002,1.12749,4.02675,70.69,13.15,71.9027023136,135.83,101.23568,10.86749,101.8173130856,3.8656800000000002,1.12749,4.02675,97.37,9.74,97.8559374795,135.95,99.99568,9.07749,100.4068565555,3.8656800000000002,1.12749,4.02675,96.13,7.95,96.4581743555,135.9
2020-02-27 07:30:00,81.56888000000001,10.98009,82.3045840817,4.6288800000000005,1.35009,4.82175,76.94,9.63,77.5403153205,137.8,79.39888,12.24009,80.3368032004,4.6288800000000005,1.35009,4.82175,74.77,10.89,75.5588843221,137.98,108.00888,4.39009,108.0980621892,4.6288800000000005,1.35009,4.82175,103.38,3.04,103.4246875751,137.69,107.38888,4.41009,107.4793954275,4.6288800000000005,1.35009,4.82175,102.76,3.06,102.8055504338,137.64
2020-02-27 08:00:00,82.5468,12.23365,83.4484055124,6.2868,1.83365,6.54875,76.26,10.4,76.9658859496,138.9,79.9768,12.28365,80.9146253502,6.2868,1.83365,6.54875,73.69,10.45,74.4272705398,139.05,113.1968,7.77365,113.4634089236,6.2868,1.83365,6.54875,106.91,5.94,107.0748882792,136.96,112.5468,7.77365,112.8149450408,6.2868,1.83365,6.54875,106.26,5.94,106.4258953451,136.86
2020-02-27 08:30:00,85.68512,14.02816,86.8258548037,8.56512,2.49816,8.922,77.12,11.53,77.9771460109,138.8,83.08512,11.81816,83.9214279621,8.56512,2.49816,8.922,74.52,9.32,75.100551263,138.96,114.36512,9.93816,114.7961135962,8.56512,2.49816,8.922,105.8,7.44,106.0612728568,136.87,113.72512,9.93816,114.1585298749,8.56512,2.49816,8.922,105.16,7.44,105.4228590013,136.77
2020-02-27 09:00:00,92.88992,17.06456,94.4443563459,15.88992,4.6345600000000005,16.552,77.0,12.43,77.9968262175,138.43,90.30992,12.96456,91.2357466479,15.88992,4.6345600000000005,16.552,74.42,8.33,74.884746778,138.62,105.91992,12.12456,106.6116054095,15.88992,4.6345600000000005,16.552,90.03,7.49,90.3410261177,136.84,105.36992,12.11456,106.0640495399,15.88992,4.6345600000000005,16.552,89.48,7.48,89.7920976478,136.77
2020-02-27 09:30:00,96.35032,19.82801,98.369376051,20.53032,5.98801,21.38575,75.82,13.84,77.0728097321,138.28,93.80032,12.94801,94.6897618281,20.53032,5.98801,21.38575,73.27,6.96,73.5998267661,138.48,102.06032,14.41801,103.0737014513,20.53032,5.98801,21.38575,81.53,8.43,81.9646618977,136.88,101.56032,14.41801,102.5786411046,20.53032,5.98801,21.38575,81.03,8.43,81.4673296481,136.77
2020-02-27 10:00:00,98.234,20.90325,100.4333839745,25.074,7.31325,26.11875,73.16,13.59,74.4115159098,138.76,95.774,14.59325,96.8794200105,25.074,7.31325,26.11875,70.7,7.28,71.0738235921,138.97,98.394,15.38325,99.5892746061,25.074,7.31325,26.11875,73.32,8.07,73.7627771983,137.42,97.944,15.37325,99.1431487878,25.074,7.31325,26.11875,72.87,8.06,73.314394903,137.34
2020-02-27 10:30:00,97.6076,20.9393,99.8283419789,28.0776,8.1893,29.2475,69.53,12.75,70.6893443172,139.21,95.2276,16.4493,96.6378563103,28.0776,8.1893,29.2475,67.15,8.26,67.656116501,139.43,93.3876,14.4193,94.494232873,28.0776,8.1893,29.2475,65.31,6.23,65.6064707175,138.01,92.9776,14.4293,94.090588266,28.0776,8.1893,29.2475,64.9,6.24,65.1992914072,137.91
2020-02-27 11:00:00,99.03448,19.93964,101.0218663073,25.64448,7.47964,26.713,73.39,12.46,74.440202176,138.8,96.54448,15.86964,97.8400842814,25.64448,7.47964,26.713,70.9,8.39,71.3946923798,139.02,94.28448,15.34964,95.5257798555,25.64448,7.47964,26.713,68.64,7.87,69.0896989428,137.42,93.87448,15.34964,95.1211303728,25.64448,7.47964,26.713,68.23,7.87,68.6823834764,137.35
2020-02-27 11:30:00,99.95888,20.09259,101.9582751117,28.08888,8.19259,29.25925,71.87,11.9,72.8485202321,138.7,97.51888,17.10259,99.0072246917,28.08888,8.19259,29.25925,69.43,8.91,69.9993785687,138.94,90.97888,16.41259,92.4474429963,28.08888,8.19259,29.25925,62.89,8.22,63.4249201813,137.28,90.59888,16.41259,92.0735041571,28.08888,8.19259,29.25925,62.51,8.22,63.0481443026,137.21
2020-02-27 12:00:00,101.83072,20.87646,103.9486513518,29.13072,8.49646,30.3445,72.7,12.38,73.7465551738,138.53,99.36072,16.87646,100.783766456,29.13072,8.49646,30.3445,70.23,8.38,70.7281931057,138.77,86.78072,16.25646,88.2902364673,29.13072,8.49646,30.3445,57.65,7.76,58.1699243596,137.28,86.41072,16.25646,87.9265888264,29.13072,8.49646,30.3445,57.28,7.76,57.8032525036,137.21
2020-02-27 12:30:00,103.6136,21.61855,105.8448856065,32.9436,9.60855,34.31625,70.67,12.01,71.6832546694,138.28,101.2036,18.30855,102.8463497459,32.9436,9.60855,34.31625,68.26,8.7,68.8121907804,138.52,82.8536,18.52855,84.9000953949,32.9436,9.60855,34.31625,49.91,8.92,50.7008333265,136.94,82.5436,18.51855,84.5954052834,32.9436,9.60855,34.31625,49.6,8.91,50.3939291979,136.86
2020-02-27 13:00:00,103.62776,21.16643,105.7673409024,33.10776,9.65643,34.48725,70.52,11.51,71.4531349907,139.43,101.21776,19.15643,103.0145802776,33.10776,9.65643,34.48725,68.11,9.5,68.7693398252,139.67,82.15776,17.58643,84.018926727,33.10776,9.65643,34.48725,49.05,7.93,49.6868936441,138.12,81.87776,17.57643,83.7430503037,33.10776,9.65643,34.48725,48.77,7.92,49.408898996,138.04
2020-02-27 13:30:00,101.978,20.7465,104.0669483854,31.428,9.1665,32.7375,70.55,11.58,71.494048004,139.31,99.558,18.5765,101.2762643281,31.428,9.1665,32.7375,68.13,9.41,68.7767766037,139.54,83.958,16.0065,85.4701925015,31.428,9.1665,32.7375,52.53,6.84,52.9734508976,138.09,83.638,16.0165,85.1577554674,31.428,9.1665,32.7375,52.21,6.85,52.6574458173,138.0
2020-02-27 14:00:00,99.182,19.48975,101.0787785792,29.382,8.56975,30.60625,69.8,10.92,70.6490367946,138.97,96.792,18.52975,98.5496976102,29.382,8.56975,30.60625,67.41,9.96,68.1418351675,139.2,85.572,14.649750000000001,86.8169474185,29.382,8.56975,30.60625,56.19,6.08,56.5179838635,137.71,85.242,14.65975,86.493391852,29.382,8.56975,30.60625,55.86,6.09,56.1909930505,137.62
2020-02-27 14:30:00,96.90592,19.02381,98.7555703642,25.79592,7.52381,26.87075,71.11,11.5,72.0338954937,139.55,94.48592,17.12381,96.0250693682,25.79592,7.52381,26.87075,68.69,9.6,69.3575958349,139.77,87.37592,13.36381,88.3919838762,25.79592,7.52381,26.87075,61.58,5.84,61.856301215,138.3,87.00592,13.38381,88.0292933356,25.79592,7.52381,26.87075,61.21,5.86,61.4898666448,138.25
2020-02-27 15:00:00,96.78448,18.26464,98.4928050327,25.52448,7.44464,26.588,71.26,10.82,72.0767646333,140.02,94.33448,17.83464,96.005564947,25.52448,7.44464,26.588,68.81,10.39,69.5900007185,140.25,87.34448,13.56464,88.3915021074,25.52448,7.44464,26.588,61.82,6.12,62.1221924919,138.67,86.97448,13.57464,88.0274447113,25.52448,7.44464,26.588,61.45,6.13,61.7549949397,138.62
2020-02-27 15:30:00,96.59784,18.09562,98.2781468886,24.32784,7.09562,25.3415,72.27,11.0,73.1023453796,136.6,95.19784,16.70562,96.6525037454,24.32784,7.09562,25.3415,70.87,9.61,71.5185919884,136.86,89.71784,11.62562,90.4679272154,24.32784,7.09562,25.3415,65.39,4.53,65.546723793,139.58,89.33784,11.645620000000001,90.0936741456,24.32784,7.09562,25.3415,65.01,4.55,65.1690309887,139.49
2020-02-27 16:00:00,97.40472,18.21346,99.0929341752,26.03472,7.59346,27.1195,71.37,10.62,72.1558126557,135.72,96.15472,17.94346,97.8146100286,26.03472,7.59346,27.1195,70.12,10.35,70.8797354679,135.99,91.30472,8.99346,91.7465760508,26.03472,7.59346,27.1195,65.27,1.4,65.2850128284,139.5,90.89472,9.03346,91.3425066628,26.03472,7.59346,27.1195,64.86,1.44,64.8759832295,139.4
2020-02-27 16:30:00,94.74,18.6975,96.5674070598,30.78,8.9775,32.0625,63.96,9.72,64.6943583321,135.75,93.57,20.1975,95.7250432554,30.78,8.9775,32.0625,62.79,11.22,63.7845788573,135.99,98.94,10.6175,99.5080645287,30.78,8.9775,32.0625,68.16,1.6400000000000001,68.1797271922,139.6,98.54,10.5575,99.1039474807,30.78,8.9775,32.0625,67.76,1.58,67.7784183941,139.5
2020-02-27 17:00:00,93.43096,17.01153,94.9670281701,25.17096,7.34153,26.21975,68.26,9.67,68.941544079,137.03,91.80096,18.31153,93.6094460397,25.17096,7.34153,26.21975,66.63,10.97,67.5270153346,137.25,104.11096,9.48153,104.5418165294,25.17096,7.34153,26.21975,78.94,2.14,78.9690015133,139.15,103.63096,9.42153,104.0583542925,25.17096,7.34153,26.21975,78.46,2.08,78.4875658942,139.04
2020-02-27 17:30:00,93.53664,15.58902,94.8267924537,22.55664,6.57902,23.4965,70.98,9.01,71.5495667352,139.86,91.10664,18.67902,93.0017507376,22.55664,6.57902,23.4965,68.55,12.1,69.6097155575,140.04,106.47664,9.56902,106.9057576066,22.55664,6.57902,23.4965,83.92,2.99,83.9732487165,138.96,105.97664,9.50902,106.402395119,22.55664,6.57902,23.4965,83.42,2.93,83.4714400259,138.85
2020-02-27 18:00:00,94.92336,15.39223,96.1632207139,22.29336,6.50223,23.22225,72.63,8.89,73.1720506751,139.81,92.45336,18.71223,94.327998637,22.29336,6.50223,23.22225,70.16,12.21,71.2145329269,139.98,109.20336,9.65223,109.6290991446,22.29336,6.50223,23.22225,86.91,3.15,86.9670661803,138.89,108.67336,9.58223,109.0949967022,22.29336,6.50223,23.22225,86.38,3.08,86.434893417,138.77
2020-02-27 18:30:00,102.3616,17.17755,103.7928965708,26.6316,7.76755,27.74125,75.73,9.41,76.3123908681,139.51,99.8016,19.39755,101.6691905572,26.6316,7.76755,27.74125,73.17,11.63,74.0884997824,139.7,107.3116,13.45755,108.1521388904,26.6316,7.76755,27.74125,80.68,5.69,80.8803962651,139.05,106.8116,13.36755,107.6448293582,26.6316,7.76755,27.74125,80.18,5.6,80.3753220833,138.94
2020-02-27 19:00:00,100.16816,16.64113,101.5410630507,25.95816,7.57113,27.03975,74.21,9.07,74.762216393,139.34,97.65816,19.49113,99.5842375241,25.95816,7.57113,27.03975,71.7,11.92,72.6840862913,139.53,108.10816,13.27113,108.919682106,25.95816,7.57113,27.03975,82.15,5.7,82.3475105878,138.81,107.59816000000001,13.18113,108.4025194516,25.95816,7.57113,27.03975,81.64,5.61,81.8325222635,138.69
2020-02-27 19:30:00,95.15152,13.24461,96.0688890972,17.50152,5.10461,18.23075,77.65,8.14,78.0754897519,139.16,92.53152,17.85461,94.2383642248,17.50152,5.10461,18.23075,75.03,12.75,76.1056068894,139.34,107.37152,9.40461,107.7826052587,17.50152,5.10461,18.23075,89.87,4.3,89.9728120045,138.32,106.85152,9.33461,107.2584834415,17.50152,5.10461,18.23075,89.35,4.23,89.4500721073,138.25
2020-02-27 20:00:00,89.0776,11.59305,89.8288240492,11.6676,3.40305,12.15375,77.41,8.19,77.8420464788,139.6,86.4676,16.22305,87.9763218205,11.6676,3.40305,12.15375,74.8,12.82,75.890660822,139.76,110.9776,4.65305,111.0751033133,11.6676,3.40305,12.15375,99.31,1.25,99.3178664692,138.3,110.3976,4.61305,110.4939379154,11.6676,3.40305,12.15375,98.73,1.21,98.7374143879,138.21
2020-02-27 20:30:00,87.45176,10.02343,88.0243118466,6.01176,1.75343,6.26225,81.44,8.27,81.8588205388,139.54,84.72176,14.51343,85.9558972256,6.01176,1.75343,6.26225,78.71,12.76,79.7375802241,139.7,109.53176,2.33343,109.5566125082,6.01176,1.75343,6.26225,103.52,0.58,103.521624794,138.17,108.91176,2.27343,108.9354852666,6.01176,1.75343,6.26225,102.9,0.52,102.9013138886,138.07
2020-02-27 21:00:00,84.00576,8.704180000000001,84.4554939755,4.74576,1.38418,4.9435,79.26,7.32,79.5972989491,139.0,81.34576,14.89418,82.698060847,4.74576,1.38418,4.9435,76.6,13.51,77.7822608311,139.16,108.03576,21.50418,110.155141488,4.74576,1.38418,4.9435,103.29,20.12,105.2313570187,138.06,107.16576,22.19418,109.439854451,4.74576,1.38418,4.9435,102.42,20.81,104.512738458,137.97
2020-02-27 21:30:00,80.05624,7.09307,80.3698525877,4.77624,1.39307,4.97525,75.28,5.7,75.4954859578,138.55,77.50624,16.32307,79.2064382053,4.77624,1.39307,4.97525,72.73,14.93,74.246601269,138.72,106.59624,41.92307,114.5438875731,4.77624,1.39307,4.97525,101.82,40.53,109.5901149739,139.01,105.46624,45.30307,114.7845631222,4.77624,1.39307,4.97525,100.69,43.91,109.8479139538,138.91
2020-02-27 22:00:00,75.50264,5.32202,75.6899765085,4.77264,1.39202,4.9715,70.73,3.93,70.8390979615,139.0,73.09264,18.14202,75.3104701343,4.77264,1.39202,4.9715,68.32,16.75,70.3433358606,139.15,96.88264,29.63202,101.3128942566,4.77264,1.39202,4.9715,92.11,28.24,96.3418377446,136.34,96.25264,37.06202,103.1414758157,4.77264,1.39202,4.9715,91.48,35.67,98.1882849428,136.25
2020-02-27 22:30:00,69.43112,3.61116,69.5249660266,3.74112,1.09116,3.8970000000000002,65.69,2.52,65.7383183539,139.89,67.14112,19.44116,69.8991323051,3.74112,1.09116,3.8970000000000002,63.4,18.35,66.0021401168,140.04,92.90112,28.25116,97.1017308733,3.74112,1.09116,3.8970000000000002,89.16,27.16,93.2049955743,137.18,92.24112,38.64116,100.0078170195,3.74112,1.09116,3.8970000000000002,88.5,37.55,96.1366345365,137.08
2020-02-27 23:00:00,65.15264,3.88077,65.2681152996,4.32264,1.26077,4.50275,60.83,2.62,60.8863966745,136.27,63.93264,19.41077,66.8143730747,4.32264,1.26077,4.50275,59.61,18.15,62.3119137886,136.48,85.55264,26.73077,89.631402286,4.32264,1.26077,4.50275,81.23,25.47,85.1295119215,138.05,84.83264,41.21077,94.3128006867,4.32264,1.26077,4.50275,80.51,39.95,89.8769302992,137.97
2020-02-27 23:30:00,61.84544,3.62117,61.9513625432,4.7354400000000005,1.38117,4.93275,57.11,2.24,57.153912377,136.67,60.73544,20.25117,64.0226800311,4.7354400000000005,1.38117,4.93275,56.0,18.87,59.0937974749,136.9,79.75544,25.64117,83.7758903776,4.7354400000000005,1.38117,4.93275,75.02,24.26,78.8450886232,139.03,79.00544,43.54117,90.2091626974,4.7354400000000005,1.38117,4.93275,74.27,42.16,85.4019818271,138.92
2020-02-28 00:00:00,58.27392,2.12281,58.3125721818,4.12392,1.20281,4.29575,54.15,0.92,54.1578147639,137.69,57.19392,21.63281,61.148368363,4.12392,1.20281,4.29575,53.07,20.43,56.866596522,137.9,77.36392,25.40281,81.4277524783,4.12392,1.20281,4.29575,73.24,24.2,77.1345421974,139.14,76.57392,44.68281,88.6573106611,4.12392,1.20281,4.29575,72.45,43.48,84.495638349,139.06
2020-02-28 00:30:00,57.42728,1.77129,57.4545903863,4.18728,1.22129,4.36175,53.24,0.55,53.2428408333,137.22,56.34728,21.90129,60.4539698205,4.18728,1.22129,4.36175,52.16,20.68,56.1099634646,137.43,74.98728,24.00129,78.7347069815,4.18728,1.22129,4.36175,70.8,22.78,74.3745144522,137.86,74.17728,45.541290000000004,87.041817324,4.18728,1.22129,4.36175,69.99,44.32,82.8423955472,137.77
2020-02-28 01:00:00,58.1948,1.82515,58.2234138433,4.7148,1.37515,4.91125,53.48,0.45,53.4818931976,136.75,57.1248,21.97515,61.205800318,4.7148,1.37515,4.91125,52.41,20.6,56.3131254682,136.98,78.2548,24.41515,81.9750771428,4.7148,1.37515,4.91125,73.54,23.04,77.0647338281,139.01,77.5148,44.64515,89.4524099036,4.7148,1.37515,4.91125,72.8,43.27,84.6884460833,138.91
2020-02-28 01:30:00,59.17824,2.15157,59.2173398842,4.90824,1.43157,5.11275,54.27,0.72,54.2747759093,137.48,58.08824,22.00157,62.1153178271,4.90824,1.43157,5.11275,53.18,20.57,57.0196220612,137.7,74.57824,24.04157,78.3575839952,4.90824,1.43157,5.11275,69.67,22.61,73.2469862861,139.01,73.76824,46.40157,87.1484878306,4.90824,1.43157,5.11275,68.86,44.97,82.2435438196,138.91
2020-02-28 02:00:00,57.87688,1.60159,57.8990356488,4.49688,1.31159,4.6842500000000005,53.38,0.29,53.3807877424,137.41,56.78688,22.35159,61.0273980738,4.49688,1.31159,4.6842500000000005,52.29,21.04,56.364223582,137.64,74.01688,24.30159,77.9042091383,4.49688,1.31159,4.6842500000000005,69.52,22.99,73.222745783,139.4,73.20688,45.91159,86.4125070558,4.49688,1.31159,4.6842500000000005,68.71,44.6,81.9159575419,139.3
2020-02-28 02:30:00,57.43096,1.5915300000000001,57.4530080523,4.53096,1.32153,4.71975,52.9,0.27,52.9006890314,137.92,56.36096,22.52153,60.6941276044,4.53096,1.32153,4.71975,51.83,21.2,55.9981151469,138.11,74.15096,24.24153,78.0129261447,4.53096,1.32153,4.71975,69.62,22.92,73.2957761402,137.18,73.32096,46.02153,86.5675712889,4.53096,1.32153,4.71975,68.79,44.7,82.0375164178,137.09
2020-02-28 03:00:00,57.86192,1.59931,57.8840183346,5.07192,1.47931,5.28325,52.79,0.12,52.7901363893,138.34,56.78192,22.84931,61.2068411729,5.07192,1.47931,5.28325,51.71,21.37,55.9517738772,138.53,71.93192,23.42931,75.6513957701,5.07192,1.47931,5.28325,66.86,21.95,70.370889578,136.1,71.07192,46.67931,85.0304403997,5.07192,1.47931,5.28325,66.0,45.2,79.993999775,136.03
2020-02-28 03:30:00,56.81264,1.5832700000000002,56.8346972162,4.74264,1.38327,4.94025,52.07,0.2,52.0703840969,138.0,55.74264,22.99327,60.2986930162,4.74264,1.38327,4.94025,51.0,21.61,55.3894583833,138.19,71.05264,22.76327,74.6099464687,4.74264,1.38327,4.94025,66.31,21.38,69.6715185711,135.77,70.20264,46.85327,84.4016562199,4.74264,1.38327,4.94025,65.46,45.47,79.7027759868,135.69
2020-02-28 04:00:00,55.70104,1.40447,55.7187436422,4.30104,1.25447,4.48025,51.4,0.15,51.4002188711,138.09,54.64104,22.55447,59.1130050772,4.30104,1.25447,4.48025,50.34,21.3,54.6608232649,138.26,73.92104,24.04447,77.7332405877,4.30104,1.25447,4.48025,69.62,22.79,73.2552284823,135.71,73.07104,45.43447,86.0445695606,4.30104,1.25447,4.48025,68.77,44.18,81.7385178481,135.6
2020-02-28 04:30:00,55.2608,1.0769,55.2712920986,3.5208,1.0269,3.6675,51.74,0.05,51.7400241593,138.02,54.1908,22.3669,58.625259234,3.5208,1.0269,3.6675,50.67,21.34,54.9804010535,138.2,71.2308,22.5669,74.7200899641,3.5208,1.0269,3.6675,67.71,21.54,71.0536114494,135.78,70.3808,46.4169,84.3088703177,3.5208,1.0269,3.6675,66.86,45.39,80.811581472,135.69
2020-02-28 05:00:00,55.91584,1.43087,55.9341447764,3.94584,1.15087,4.11025,51.97,0.28,51.9707542758,137.9,54.85584,22.24087,59.1930695307,3.94584,1.15087,4.11025,50.91,21.09,55.1055006329,138.09,71.45584,23.21087,75.131095801,3.94584,1.15087,4.11025,67.51,22.06,71.0228392843,135.65,70.60584,45.96087,84.2471733251,3.94584,1.15087,4.11025,66.66,44.81,80.3211784027,135.55
2020-02-28 05:30:00,57.316,1.64675,57.3396515647,4.206,1.22675,4.38125,53.11,0.42,53.1116606782,137.99,56.226,22.23675,60.4635107033,4.206,1.22675,4.38125,52.02,21.01,56.1025890668,138.17,76.016,24.79675,79.958183237,4.206,1.22675,4.38125,71.81,23.57,75.5792365667,135.55,75.186,44.39675,87.3155542075,4.206,1.22675,4.38125,70.98,43.17,83.0771286215,135.44
2020-02-28 06:00:00,59.49536,2.02323,59.5297515631,3.64536,1.06323,3.79725,55.85,0.96,55.8582500621,137.49,58.36536,21.36323,62.1522553409,3.64536,1.06323,3.79725,54.72,20.3,58.3641019806,137.67,82.79536,26.27323,86.8639985964,3.64536,1.06323,3.79725,79.15,25.21,83.0678433571,136.98,82.03536,41.74323,92.0450842857,3.64536,1.06323,3.79725,78.39,40.68,88.3167849279,136.9
2020-02-28 06:30:00,67.41376,5.45568,67.6341591328,4.13376,1.20568,4.306,63.28,4.25,63.4225582896,137.02,66.21376,18.20568,68.6710186148,4.13376,1.20568,4.306,62.08,17.0,64.3655684353,137.22,90.02376,8.48568,90.4228075742,4.13376,1.20568,4.306,85.89,7.28,86.197972714,136.81,88.73376,16.07568,90.1781994231,4.13376,1.20568,4.306,84.6,14.87,85.8968969172,136.71
2020-02-28 07:00:00,74.95256,8.20783,75.4006281397,4.31256,1.25783,4.49225,70.64,6.95,70.9810686028,135.75,73.67256,15.20783,75.2258213,4.31256,1.25783,4.49225,69.36,13.95,70.7489370945,135.95,100.63256,12.05783,101.3523724264,4.31256,1.25783,4.49225,96.32,10.8,96.9235905237,135.35,99.23256,12.40783,100.0052759081,4.31256,1.25783,4.49225,94.92,11.15,95.5726367743,135.3
2020-02-28 07:30:00,82.89192,10.40931,83.542947853,4.83192,1.40931,5.03325,78.06,9.0,78.5771188069,137.85,80.68192,12.89931,81.7065750926,4.83192,1.40931,5.03325,75.85,11.49,76.7153348425,138.04,108.88192,14.90931,109.8979527906,4.83192,1.40931,5.03325,104.05,13.5,104.9221258839,137.62,107.51192,9.40931,107.9228801356,4.83192,1.40931,5.03325,102.68,8.0,102.9911763211,137.53
2020-02-28 08:00:00,88.9356,12.95955,89.8748623563,6.3756,1.85955,6.64125,82.56,11.1,83.3028426886,138.54,86.1856,11.54955,86.9560219454,6.3756,1.85955,6.64125,79.81,9.69,80.3960956763,138.73,111.4656,16.67955,112.7066429789,6.3756,1.85955,6.64125,105.09,14.82,106.1298285121,138.18,110.1356,8.69955,110.4786520445,6.3756,1.85955,6.64125,103.76,6.84,103.9852066402,138.09
2020-02-28 08:30:00,92.37832,14.71326,93.5426855818,6.62832,1.9332600000000002,6.9045000000000005,85.75,12.78,86.6971216362,138.35,89.56832,9.90326,90.1141415442,6.62832,1.9332600000000002,6.9045000000000005,82.94,7.97,83.3220529032,138.54,115.59832,19.15326,117.1743101343,6.62832,1.9332600000000002,6.9045000000000005,108.97,17.22,110.3222067401,137.92,114.24832,6.26326,114.4198717385,6.62832,1.9332600000000002,6.9045000000000005,107.62,4.33,107.707071727,137.89
2020-02-28 09:00:00,93.76352,15.66811,95.0635963646,6.95352,2.02811,7.24325,86.81,13.64,87.8750573257,138.42,90.90352,9.19811,91.3676921891,6.95352,2.02811,7.24325,83.95,7.17,84.2556312658,138.61,117.61352,21.16811,119.5032592349,6.95352,2.02811,7.24325,110.66,19.14,112.3030507155,137.88,116.22352,4.46811,116.3093745498,6.95352,2.02811,7.24325,109.27,2.44,109.2972392149,137.85
2020-02-28 09:30:00,96.82464,17.41427,98.3781871695,7.93464,2.31427,8.26525,88.89,15.1,90.1634188571,137.38,93.90464,7.82427,94.2300409347,7.93464,2.31427,8.26525,85.97,5.51,86.1463928438,137.57,122.26464,24.12427,124.6219186073,7.93464,2.31427,8.26525,114.33,21.81,116.3916878475,136.68,120.84464,3.34427,120.8909060209,7.93464,2.31427,8.26525,112.91,1.03,112.9146978918,136.6
2020-02-28 10:00:00,97.66008,17.58294,99.2302927772,7.93008,2.31294,8.2605,89.73,15.27,91.0200296638,137.44,94.74008,7.62294,95.0462622761,7.93008,2.31294,8.2605,86.81,5.31,86.9722495972,137.63,121.80008,23.43294,124.0337138243,7.93008,2.31294,8.2605,113.87,21.12,115.8120516181,136.86,120.38008,2.92294,120.4155606184,7.93008,2.31294,8.2605,112.45,0.61,112.4516545009,136.79
2020-02-28 10:30:00,97.97104,17.72947,99.5623361777,8.74104,2.54947,9.10525,89.23,15.18,90.5120174342,137.73,95.05104,8.04947,95.3912688476,8.74104,2.54947,9.10525,86.31,5.5,86.4850628722,137.92,120.22104,23.08947,122.4182261085,8.74104,2.54947,9.10525,111.48,20.54,113.356437841,137.22,118.85104,3.4094700000000002,118.8999335356,8.74104,2.54947,9.10525,110.11,0.86,110.1133584085,137.13
2020-02-28 11:00:00,97.18904,17.46597,98.7459852559,9.20904,2.68597,9.59275,87.98,14.78,89.2128286739,137.36,94.29904,8.49597,94.6809930829,9.20904,2.68597,9.59275,85.09,5.8100000000000005,85.288124613,137.56,120.01904,23.47597,122.293463153,9.20904,2.68597,9.59275,110.81,20.79,112.7434264159,136.79,118.62904,3.24597,118.6734403839,9.20904,2.68597,9.59275,109.42,0.56,109.421433001,136.67
2020-02-28 11:30:00,96.7676,16.8518,98.2239867497,9.7776,2.8518,10.185,86.99,14.0,88.1093644285,137.56,93.9076,9.4418,94.3810623218,9.7776,2.8518,10.185,84.13,6.59,84.3877064506,137.75,120.4476,23.8518,122.786533093,9.7776,2.8518,10.185,110.67,21.0,112.644790825,136.87,119.0676,3.1918,119.1103730034,9.7776,2.8518,10.185,109.29,0.34,109.2905288669,136.78
2020-02-28 12:00:00,99.2728,18.1804,100.9238116799,11.4528,3.3404,11.93,87.82,14.84,89.0650211924,137.77,96.3928,9.1904,96.829930001,11.4528,3.3404,11.93,84.94,5.85,85.1412126998,137.98,120.2128,24.4504,122.6741184766,11.4528,3.3404,11.93,108.76,21.11,110.7897544902,137.23,118.8428,3.7004,118.9003955923,11.4528,3.3404,11.93,107.39,0.36,107.3906034064,137.14
2020-02-28 12:30:00,102.0056,18.7533,103.7151324169,11.0856,3.2333,11.5475,90.92,15.52,92.2351169566,138.04,99.0356,8.5033,99.3999807759,11.0856,3.2333,11.5475,87.95,5.27,88.1077488079,138.26,121.6856,24.1633,124.0614779625,11.0856,3.2333,11.5475,110.6,20.93,112.5629819257,137.61,120.3056,3.8033,120.3657030979,11.0856,3.2333,11.5475,109.22,0.5700000000000001,109.2214873548,137.51
2020-02-28 13:00:00,101.0368,17.9349,102.6162540354,10.8168,3.1549,11.2675,90.22,14.78,91.4226273961,138.13,98.0768,9.1549,98.5031516869,10.8168,3.1549,11.2675,87.26,6.0,87.4660368372,138.35,120.2868,23.2349,122.5103050043,10.8168,3.1549,11.2675,109.47,20.08,111.2963939218,137.72,118.9168,4.6049,119.0059260132,10.8168,3.1549,11.2675,108.1,1.45,108.1097243545,137.62
2020-02-28 13:30:00,99.87384,17.43362,101.3839978628,9.78384,2.8536200000000003,10.1915,90.09,14.58,91.2621745303,138.77,96.93384,9.25362,97.3745286009,9.78384,2.8536200000000003,10.1915,87.15,6.4,87.3846811518,138.98,121.14384,22.63362,123.2400532467,9.78384,2.8536200000000003,10.1915,111.36,19.78,113.1030415152,138.33,119.75384,4.8036200000000004,119.8501437623,9.78384,2.8536200000000003,10.1915,109.97,1.9500000000000002,109.9872874472,138.23
2020-02-28 14:00:00,97.14448,16.05089,98.4615715102,10.254480000000001,2.9908900000000003,10.681750000000001,86.89,13.06,87.8660099242,139.36,94.28448,11.01089,94.9252488407,10.254480000000001,2.9908900000000003,10.681750000000001,84.03,8.02,84.41185521,139.57,117.87448,21.83089,119.8790256611,10.254480000000001,2.9908900000000003,10.681750000000001,107.62,18.84,109.2566245131,138.85,116.50448,6.02089,116.6599544679,10.254480000000001,2.9908900000000003,10.681750000000001,106.25,3.03,106.2931954548,138.77
2020-02-28 14:30:00,93.27784,12.90687,94.1665690586,9.89784,2.88687,10.31025,83.38,10.02,83.9799071207,139.1,90.79784,11.26687,91.4942080586,9.89784,2.88687,10.31025,80.9,8.38,81.3328617473,139.31,115.05784,19.16687,116.6433686545,9.89784,2.88687,10.31025,105.16,16.28,106.4127060083,138.66,113.81784,7.19687,114.0451473762,9.89784,2.88687,10.31025,103.92,4.31,104.009338523,138.62
2020-02-28 15:00:00,90.27912,4.46766,90.389598372,9.96912,2.90766,10.3845,80.31,1.56,80.3251498598,136.59,89.58912,3.25766,89.6483283227,9.96912,2.90766,10.3845,79.62,0.35000000000000003,79.6207692754,136.81,115.22912,8.86766,115.5698294965,9.96912,2.90766,10.3845,105.26,5.96,105.4285976384,136.07,114.54912,8.87766,114.8926183001,9.96912,2.90766,10.3845,104.58,5.97,104.7502615749,135.98
2020-02-28 15:30:00,91.8916,6.0213,92.0886649064,14.781600000000001,4.3113,15.3975,77.11,1.71,77.1289582453,137.1,91.2216,4.8113,91.3483930578,14.781600000000001,4.3113,15.3975,76.44,0.5,76.441635252,137.32,114.6116,7.8613,114.880890022,14.781600000000001,4.3113,15.3975,99.83,3.55,99.8930998618,136.91,113.9816,7.8813,114.2537527972,14.781600000000001,4.3113,15.3975,99.2,3.5700000000000003,99.2642176215,136.81
2020-02-28 16:00:00,90.9808,5.1644,91.1272571517,14.6208,4.2644,15.23,76.36,0.9,76.3653036398,136.0,90.3308,4.5744,90.4465508685,14.6208,4.2644,15.23,75.71,0.31,75.7106346559,136.22,115.3508,8.0444,115.6309622549,14.6208,4.2644,15.23,100.73,3.7800000000000002,100.8008993015,135.66,114.7108,8.0544,114.993221522,14.6208,4.2644,15.23,100.09,3.79,100.1617302167,135.57
2020-02-28 16:30:00,87.65584,6.01962,87.8622906089,17.65584,5.14962,18.3915,70.0,0.87,70.0054062198,136.89,87.03584,7.22962,87.3355875337,17.65584,5.14962,18.3915,69.38,2.08,69.4111720114,137.1,114.80584,7.16962,115.0294933878,17.65584,5.14962,18.3915,97.15,2.02,97.1709982454,136.49,114.16584,7.19962,114.3926289192,17.65584,5.14962,18.3915,96.51,2.05,96.5317698999,136.46
2020-02-28 17:00:00,88.21376,6.59568,88.4599934886,18.29376,5.33568,19.056,69.92,1.26,69.9313520533,137.61,87.57376,7.82568,87.9227200899,18.29376,5.33568,19.056,69.28,2.49,69.3247322389,137.81,114.19376,6.65568,114.3875557008,18.29376,5.33568,19.056,95.9,1.32,95.9090840327,137.25,113.59376,6.69568,113.7909242497,18.29376,5.33568,19.056,95.3,1.3599999999999999,95.3097035983,137.17
2020-02-28 17:30:00,87.594,6.53075,87.8371193264,17.454,5.09075,18.18125,70.14,1.44,70.1547803075,136.9,86.974,7.77075,87.3204513935,17.454,5.09075,18.18125,69.52,2.68,69.5716378994,137.11,115.314,5.92075,115.4658991935,17.454,5.09075,18.18125,97.86,0.8300000000000001,97.8635197609,136.54,114.694,5.97075,114.849307754,17.454,5.09075,18.18125,97.24,0.88,97.2439818189,136.43
2020-02-28 18:00:00,88.25256,5.93283,88.4517541848,16.91256,4.93283,17.61725,71.34,1.0,71.3470083465,136.87,87.60256,7.16283,87.8949068613,16.91256,4.93283,17.61725,70.69,2.23,70.7251652525,137.07,116.44256,5.41283,116.5682997558,16.91256,4.93283,17.61725,99.53,0.48,99.5311574332,136.61,115.83256,5.42283,115.9594284281,16.91256,4.93283,17.61725,98.92,0.49,98.9212135995,136.53
2020-02-28 18:30:00,88.7552,6.5561,88.9970110411,17.3352,5.0561,18.0575,71.42,1.5,71.4357501535,137.65,88.1152,7.7861,88.4585316646,17.3352,5.0561,18.0575,70.78,2.73,70.8326287808,137.85,116.5352,5.4161,116.6609916735,17.3352,5.0561,18.0575,99.2,0.36,99.2006532237,137.41,115.8952,5.3661,116.01936223,17.3352,5.0561,18.0575,98.56,0.31,98.5604875191,137.32
2020-02-28 19:00:00,87.08232,7.38651,87.3950283858,17.78232,5.18651,18.52325,69.3,2.2,69.334911841,137.65,86.46232,8.62651,86.891595995,17.78232,5.18651,18.52325,68.68,3.44,68.7660962975,137.85,114.08232,25.30651,116.8554456795,17.78232,5.18651,18.52325,96.3,20.12,98.3793901181,138.17,113.16232,27.56651,116.471555074,17.78232,5.18651,18.52325,95.38,22.38,97.9704486057,138.08
2020-02-28 19:30:00,87.12544,5.57617,87.3036996184,13.97544,4.07617,14.55775,73.15,1.5,73.1653777411,136.75,86.46544,6.81617,86.7336871571,13.97544,4.07617,14.55775,72.49,2.74,72.5417652115,136.98,109.93544,46.06617,119.1968665128,13.97544,4.07617,14.55775,95.96,41.99,104.7448409231,138.99,108.62544,49.90617,119.5412565572,13.97544,4.07617,14.55775,94.65,45.83,105.1618343317,138.9
2020-02-28 20:00:00,86.27896,6.50178,86.5235926314,12.58896,3.67178,13.1135,73.69,2.83,73.7443218153,136.16,85.60896,7.72178,85.9565001536,12.58896,3.67178,13.1135,73.02,4.05,73.1322288735,136.38,107.84896,45.51178,117.0586190413,12.58896,3.67178,13.1135,95.26,41.84,104.043515896,138.23,106.54896,48.60178,117.1102638382,12.58896,3.67178,13.1135,93.96,44.93,104.1498271722,138.15
2020-02-28 20:30:00,84.05232,6.46151,84.3003179642,9.74232,2.84151,10.14825,74.31,3.62,74.3981216161,136.24,83.37232,7.69151,83.7263582647,9.74232,2.84151,10.14825,73.63,4.85,73.7895615924,136.48,102.77232,43.83151,111.7289175955,9.74232,2.84151,10.14825,93.03,40.99,101.6600265591,138.35,101.45232,48.85151,112.6012578201,9.74232,2.84151,10.14825,91.71,46.01,102.6043088764,138.24
2020-02-28 21:00:00,80.57872,7.22796,80.9022467092,8.83872,2.57796,9.207,71.74,4.65,71.8905424934,136.63,79.91872,8.43796,80.3629328447,8.83872,2.57796,9.207,71.08,5.86,71.3211469341,136.86,100.16872,43.00796,109.0112704715,8.83872,2.57796,9.207,91.33,40.43,99.878695426,138.68,98.83872,49.52796,110.5536584334,8.83872,2.57796,9.207,90.0,46.95,101.5101103339,138.58
