Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-28 21:30:00,76.34832,8.07076,76.7737138206,7.88832,2.30076,8.217,68.46,5.77,68.7027255646,137.64,75.70832,9.27076,76.2738271506,7.88832,2.30076,8.217,67.82,6.97,68.1772198025,137.85,94.57832,40.99076,103.0791007887,7.88832,2.30076,8.217,86.69,38.69,94.9319345637,137.99,93.19832,51.33076,106.3991248695,7.88832,2.30076,8.217,85.31,49.03,98.3958180006,137.92
2020-02-28 22:00:00,72.33704,9.27622,72.9293878587,7.66704,2.23622,7.9865,64.67,7.04,65.0520599213,137.99,71.71704,10.46622,72.4767244531,7.66704,2.23622,7.9865,64.05,8.23,64.57658554,138.16,91.28704,40.11622,99.7127613651,7.66704,2.23622,7.9865,83.62,37.88,91.7997755989,135.43,89.76704,52.46622,103.9751206369,7.66704,2.23622,7.9865,82.1,50.23,96.2468851444,135.37
2020-02-28 22:30:00,66.94024,10.27507,67.7242408209,6.60024,1.92507,6.87525,60.34,8.35,60.9150071821,138.48,66.34024,11.44507,67.3202575052,6.60024,1.92507,6.87525,59.74,9.52,60.4937848047,138.65,84.07024,37.64507,92.1138238755,6.60024,1.92507,6.87525,77.47,35.72,85.308377666,136.06,82.56024,55.22507,99.3277483152,6.60024,1.92507,6.87525,75.96,53.3,92.7944588863,136.0
2020-02-28 23:00:00,63.28248,11.06614,64.2427562411,6.43248,1.87614,6.7005,56.85,9.19,57.5880074321,140.11,62.71248,12.46614,63.9395010479,6.43248,1.87614,6.7005,56.28,10.59,57.2676741277,140.26,82.46248,38.61614,91.0563939339,6.43248,1.87614,6.7005,76.03,36.74,84.4416277674,137.58,80.91248,56.08614,98.450416555,6.43248,1.87614,6.7005,74.48,54.21,92.1194577709,137.48
2020-02-28 23:30:00,59.99632,2.54476,60.0502640877,7.69632,2.24476,8.017,52.3,0.30000000000000004,52.3008604136,137.22,59.38632,23.76476,63.9648248727,7.69632,2.24476,8.017,51.69,21.52,55.990771561,137.41,75.27632,36.95476,83.858086309,7.69632,2.24476,8.017,67.58,34.71,75.97262994,138.38,73.71632,59.37476,94.6544133118,7.69632,2.24476,8.017,66.02,57.13,87.3067998497,138.29
2020-02-29 00:00:00,57.35384,2.44112,57.4057665187,8.16384,2.38112,8.504,49.19,0.06,49.1900365928,137.28,56.74384,24.23112,61.7009769323,8.16384,2.38112,8.504,48.58,21.85,53.2676158656,137.47,73.07384,36.50112,81.6830328379,8.16384,2.38112,8.504,64.91,34.12,73.3313200481,138.47,71.53384,60.13112,93.449675535,8.16384,2.38112,8.504,63.37,57.75,85.7369197021,138.38
2020-02-29 00:30:00,56.12288,2.60959,56.183517329,7.95288,2.31959,8.28425,48.17,0.29,48.1708729421,137.01,55.51288,24.29959,60.5982666424,7.95288,2.31959,8.28425,47.56,21.98,52.3934537896,137.21,68.65288,35.50959,77.2926187567,7.95288,2.31959,8.28425,60.7,33.19,69.1813999569,138.3,67.12288,60.87959,90.619012895,7.95288,2.31959,8.28425,59.17,58.56,83.2487987901,138.21
2020-02-29 01:00:00,55.59896,2.44053,55.652498055,7.09896,2.07053,7.39475,48.5,0.37,48.5014113197,136.71,54.98896,24.07053,60.0264619677,7.09896,2.07053,7.39475,47.89,22.0,52.7015379282,136.9,69.27896,34.63053,77.4522298373,7.09896,2.07053,7.39475,62.18,32.56,70.1890732237,138.02,67.75896,60.83053,91.0583880835,7.09896,2.07053,7.39475,60.66,58.76,84.4533788548,137.93
2020-02-29 01:30:00,56.48016,2.46588,56.5339635777,7.9401600000000006,2.31588,8.271,48.54,0.15,48.5402317671,136.56,55.86016,24.10588,60.8395506706,7.9401600000000006,2.31588,8.271,47.92,21.79,52.6415282833,136.76,67.41016,34.62588,75.7831197365,7.9401600000000006,2.31588,8.271,59.47,32.31,67.68025561420001,137.95,65.91016,61.27588,89.993792347,7.9401600000000006,2.31588,8.271,57.97,58.96,82.6849593336,137.84
2020-02-29 02:00:00,55.73568,2.54124,55.7935831956,8.09568,2.36124,8.433,47.64,0.18,47.6403400492,136.72,55.13568,24.19124,60.2092958089,8.09568,2.36124,8.433,47.04,21.83,51.858562456,136.92,65.89568,34.43124,74.3488461955,8.09568,2.36124,8.433,57.8,32.07,66.100869132,138.15,64.38568,61.76124,89.2186446624,8.09568,2.36124,8.433,56.29,59.4,81.8347365121,138.05
2020-02-29 02:30:00,55.22008,2.70419,55.2862539766,8.38008,2.44419,8.72925,46.84,0.26,46.8407215999,136.42,54.62008,24.28419,59.775204083,8.38008,2.44419,8.72925,46.24,21.84,51.1382752936,136.62,64.44008,34.03419,72.8755788956,8.38008,2.44419,8.72925,56.06,31.59,64.3478958475,137.88,62.92008,61.97419,88.3161179704,8.38008,2.44419,8.72925,54.54,59.53,80.7368100683,137.77
2020-02-29 03:00:00,54.87864,3.46502,54.9879213269,8.82864,2.5750200000000003,9.1965,46.05,0.89,46.0585996313,136.9,54.27864,25.10502,59.8032841025,8.82864,2.5750200000000003,9.1965,45.45,22.53,50.7277379744,137.1,63.26864,34.07502,71.86117029,8.82864,2.5750200000000003,9.1965,54.44,31.5,62.8964514102,138.33,61.75864,62.68502,87.9973939787,8.82864,2.5750200000000003,9.1965,52.93,60.11,80.0924278568,138.23
2020-02-29 03:30:00,53.52912,4.10641,53.6863976354,8.79912,2.5664100000000003,9.16575,44.73,1.54,44.7565023209,136.75,52.92912,25.72641,58.8501479647,8.79912,2.5664100000000003,9.16575,44.13,23.16,49.8381630881,136.95,61.52912,33.92641,70.2626067227,8.79912,2.5664100000000003,9.16575,52.73,31.36,61.3506519933,138.1,60.02912,62.63641,86.7572193288,8.79912,2.5664100000000003,9.16575,51.23,60.07,78.9488302637,138.0
2020-02-29 04:00:00,52.2304,4.2872,52.4060565965,8.6304,2.5172,8.99,43.6,1.77,43.6359129617,136.57,51.6304,25.8472,57.7388599818,8.6304,2.5172,8.99,43.0,23.33,48.9212520281,136.81,60.8204,33.2772,69.3288763503,8.6304,2.5172,8.99,52.19,30.76,60.5803078566,137.95,59.3304,62.9572,86.5084122846,8.6304,2.5172,8.99,50.7,60.44,78.8890588105,137.86
2020-02-29 04:30:00,52.55504,4.13397,52.7173779447,9.06504,2.64397,9.44275,43.49,1.49,43.5155167728,136.74,51.94504,25.78397,57.9922433569,9.06504,2.64397,9.44275,42.88,23.14,48.7252911741,136.99,59.42504,33.64397,68.2880084375,9.06504,2.64397,9.44275,50.36,31.0,59.1365335474,138.16,57.92504,63.28397,85.7914396543,9.06504,2.64397,9.44275,48.86,60.64,77.874958748,138.05
2020-02-29 05:00:00,52.69656,3.9148300000000003,52.8417763683,9.13656,2.6648300000000003,9.51725,43.56,1.25,43.5779313414,137.06,52.08656,25.66483,58.0662830872,9.13656,2.6648300000000003,9.51725,42.95,23.0,48.7206578363,137.33,59.56656,33.97483,68.5745152645,9.13656,2.6648300000000003,9.51725,50.43,31.31,59.3590852355,138.5,58.05656,63.49483,86.0357925271,9.13656,2.6648300000000003,9.51725,48.92,60.83,78.0605873665,138.37
2020-02-29 05:30:00,53.8216,3.87505,53.9609177003,9.6516,2.8150500000000003,10.05375,44.17,1.06,44.1827172093,136.91,53.2216,25.60505,59.0606238713,9.6516,2.8150500000000003,10.05375,43.57,22.79,49.1704077673,137.19,60.1416,34.24505,69.2079150102,9.6516,2.8150500000000003,10.05375,50.49,31.43,59.4733974143,138.37,58.6416,63.34505,86.3216809965,9.6516,2.8150500000000003,10.05375,48.99,60.53,77.8710536721,138.24
2020-02-29 06:00:00,54.97848,4.07414,55.1292289067,10.12848,2.95414,10.5505,44.85,1.12,44.8639822129,137.23,54.35848,25.90414,60.2151875946,10.12848,2.95414,10.5505,44.23,22.95,49.829663856,137.49,60.38848,34.44414,69.5209845806,10.12848,2.95414,10.5505,50.26,31.49,59.3100977912,138.69,58.89848,63.87414,86.8846172061,10.12848,2.95414,10.5505,48.77,60.92,78.0369098568,138.55
2020-02-29 06:30:00,56.77168,2.77424,56.8394234454,8.07168,2.35424,8.408,48.7,0.42,48.7018110546,137.56,56.16168,24.21424,61.159330598,8.07168,2.35424,8.408,48.09,21.86,52.8252562701,137.82,66.13168,34.91424,74.7823726182,8.07168,2.35424,8.408,58.06,32.56,66.5666372893,139.01,64.61168,62.54424,89.924697106,8.07168,2.35424,8.408,56.54,60.19,82.5809160763,138.89
2020-02-29 07:00:00,59.59952,3.44236,59.6988494579,7.61952,2.22236,7.937,51.98,1.22,51.9943150739,136.55,58.96952,22.62236,63.1599197355,7.61952,2.22236,7.937,51.35,20.4,55.2538007742,136.81,70.47952,35.60236,78.9613245646,7.61952,2.22236,7.937,62.86,33.38,71.1730566998,137.97,68.97952,60.23236,91.5757138689,7.61952,2.22236,7.937,61.36,58.01,84.4405690412,137.83
2020-02-29 07:30:00,60.22144,3.25917,60.3095682687,4.59144,1.33917,4.78275,55.63,1.92,55.6631233403,135.97,59.59144,20.85917,63.136714314,4.59144,1.33917,4.78275,55.0,19.52,58.3612062932,136.23,77.06144,36.29917,85.1827170121,4.59144,1.33917,4.78275,72.47,34.96,80.4618077102,137.22,75.53144,56.77917,94.4927117526,4.59144,1.33917,4.78275,70.94,55.44,90.0337558919,137.11
2020-02-29 08:00:00,65.25752,4.78386,65.4326312557,6.0475200000000005,1.7638600000000002,6.2995,59.21,3.02,59.2869673706,137.15,64.18752,19.91386,67.2056511303,6.0475200000000005,1.7638600000000002,6.2995,58.14,18.15,60.9071596777,137.39,80.68752,37.70386,89.0620959929,6.0475200000000005,1.7638600000000002,6.2995,74.64,35.94,82.8420979937,136.37,79.18752,55.21386,96.5361779845,6.0475200000000005,1.7638600000000002,6.2995,73.14,53.45,90.5889733908,136.24
2020-02-29 08:30:00,71.25936,6.32398,71.5394234716,7.65936,2.23398,7.9785,63.6,4.09,63.7313745341,139.1,69.51936,19.40398,72.1765602855,7.65936,2.23398,7.9785,61.86,17.17,64.1986643163,139.31,85.53936,39.68398,94.296343396,7.65936,2.23398,7.9785,77.88,37.45,86.4164156859,135.59,84.05936,53.23398,99.4979026425,7.65936,2.23398,7.9785,76.4,51.0,91.8583692431,135.48
2020-02-29 09:00:00,73.98504,6.82147,74.2988465372,9.36504,2.73147,9.75525,64.62,4.09,64.7493050156,138.54,72.22504,19.75147,74.8770790707,9.36504,2.73147,9.75525,62.86,17.02,65.123421286,138.78,89.04504,40.56147,97.8481067633,9.36504,2.73147,9.75525,79.68,37.83,88.2043723406,138.12,87.67504,52.54147,102.2131043886,9.36504,2.73147,9.75525,78.31,49.81,92.8089015127,138.0
2020-02-29 09:30:00,75.1876,7.98305,75.6102128093,12.3876,3.6130500000000003,12.90375,62.8,4.37,62.9518617675,138.54,73.4676,20.35305,76.2347354823,12.3876,3.6130500000000003,12.90375,61.08,16.74,63.3324087652,138.78,90.4076,41.39305,99.4329861065,12.3876,3.6130500000000003,12.90375,78.02,37.78,86.6859204254,139.67,89.0676,54.47305,104.4047438868,12.3876,3.6130500000000003,12.90375,76.68,50.86,92.0139228595,139.53
2020-02-29 10:00:00,77.9468,8.6274,78.422800645,15.0768,4.3974,15.705,62.87,4.23,63.0121401001,138.54,76.2168,21.2274,79.1176536116,15.0768,4.3974,15.705,61.14,16.83,63.4141033209,138.78,90.3668,42.1274,99.7039436181,15.0768,4.3974,15.705,75.29,37.73,84.2148264856,139.67,89.0168,55.0674,104.672867664,15.0768,4.3974,15.705,73.94,50.67,89.6357768974,139.53
2020-02-29 10:30:00,83.67088,11.18984,84.4158082304,18.41088,5.36984,19.178,65.26,5.82,65.5190048764,138.22,81.90088,20.60984,84.4542458944,18.41088,5.36984,19.178,63.49,15.24,65.2934736402,138.48,86.05088,43.09984,96.2411042996,18.41088,5.36984,19.178,67.64,37.73,77.4514202581,139.67,84.71088,56.14984,101.6303976298,18.41088,5.36984,19.178,66.3,50.78,83.5122649675,139.53
2020-02-29 11:00:00,82.90304,10.33672,83.5449688587,16.10304,4.69672,16.774,66.8,5.64,67.0376729906,138.46,81.09304,20.14672,83.5581920771,16.10304,4.69672,16.774,64.99,15.45,66.8012170548,138.72,86.87304,43.05672,96.9577548007,16.10304,4.69672,16.774,70.77,38.36,80.4977173589,139.81,85.54304,54.91672,101.6536168958,16.10304,4.69672,16.774,69.44,50.22,85.6969194312,139.69
2020-02-29 11:30:00,83.87496,11.41978,84.6488056044,24.68496,7.19978,25.7135,59.19,4.22,59.3402435115,139.44,82.23496,24.29978,85.7500318032,24.68496,7.19978,25.7135,57.55,17.1,60.0367595728,139.69,74.47496,46.16978,87.6251576447,24.68496,7.19978,25.7135,49.79,38.97,63.2274070321,136.91,73.02496,56.52978,92.3485831502,24.68496,7.19978,25.7135,48.34,49.33,69.0666670689,136.81
2020-02-29 12:00:00,86.40528,12.21654,87.2646335089,28.20528,8.22654,29.3805,58.2,3.99,58.3366102889,139.35,84.76528,25.52654,88.5254592637,28.20528,8.22654,29.3805,56.56,17.3,59.1466279681,139.6,69.48528,48.13654,84.5300574935,28.20528,8.22654,29.3805,41.28,39.91,57.4181722105,135.93,68.07528,56.82654,88.6763745056,28.20528,8.22654,29.3805,39.87,48.6,62.8615693409,135.84
2020-02-29 12:30:00,87.90072,12.83146,88.8323305011,30.21072,8.81146,31.4695,57.69,4.02,57.8298927891,139.56,86.28072,26.17146,90.162674995,30.21072,8.81146,31.4695,56.07,17.36,58.6959496047,139.82,65.21072,49.13146,81.647647637,30.21072,8.81146,31.4695,35.0,40.32,53.3919694336,136.16,63.80072,57.35146,85.7888211637,30.21072,8.81146,31.4695,33.59,48.54,59.0289733944,136.05
2020-02-29 13:00:00,83.95648,10.39689,84.5977887162,24.60648,7.17689,25.63175,59.35,3.22,59.437285436,139.59,82.29648,25.29689,86.0967087876,24.60648,7.17689,25.63175,57.69,18.12,60.4687563953,139.82,72.10648,46.59689,85.8522836951,24.60648,7.17689,25.63175,47.5,39.42,61.7267073478,136.08,70.67648,56.49689,90.4823927892,24.60648,7.17689,25.63175,46.07,49.32,67.4900533412,135.98
2020-02-29 13:30:00,81.35976,9.20243,81.8785397107,21.77976,6.35243,22.68725,59.58,2.85,59.648125704,139.47,79.66976,24.81243,83.4441570211,21.77976,6.35243,22.68725,57.89,18.46,60.7620251473,139.67,76.18976,44.97243,88.472588913,21.77976,6.35243,22.68725,54.41,38.62,66.7229533219,135.94,74.74976,56.35243,93.6115537045,21.77976,6.35243,22.68725,52.97,50.0,72.8410660273,135.84
2020-02-29 14:00:00,80.246,8.133,80.65709023389999,18.936,5.523,19.725,61.31,2.61,61.3655294119,139.66,78.556,24.273,82.2205793278,18.936,5.523,19.725,59.62,18.75,62.4988551895,139.82,78.116,43.043,89.1897376664,18.936,5.523,19.725,59.18,37.52,70.0715548564,136.2,76.636,56.913,95.4576663501,18.936,5.523,19.725,57.7,51.39,77.2672123219,136.1
2020-02-29 14:30:00,80.30272,7.90746,80.6911070878,18.16272,5.29746,18.9195,62.14,2.61,62.1947883669,139.16,78.58272,23.93746,82.1477076603,18.16272,5.29746,18.9195,60.42,18.64,63.2299454373,139.32,78.05272,43.31746,89.2671800846,18.16272,5.29746,18.9195,59.89,38.02,70.9389350075,135.61,76.63272,55.58746,94.6706896766,18.16272,5.29746,18.9195,58.47,50.29,77.1221433831,135.5
2020-02-29 15:00:00,78.90592,7.75881,79.2864638111,21.35592,6.22881,22.24575,57.55,1.53,57.5703343746,139.69,77.26592,26.01881,81.529141215,21.35592,6.22881,22.24575,55.91,19.79,59.3091240873,139.86,73.27592,43.50881,85.2195810801,21.35592,6.22881,22.24575,51.92,37.28,63.9177972086,136.15,71.80592,57.75881,92.1529721694,21.35592,6.22881,22.24575,50.45,51.53,72.1147932119,136.05
2020-02-29 15:30:00,79.59424,8.18707,80.0141934682,21.62424,6.30707,22.52525,57.97,1.88,58.0004767222,139.94,77.95424,25.85707,82.1306982983,21.62424,6.30707,22.52525,56.33,19.55,59.6260966356,140.12,71.14424,43.34707,83.3094914326,21.62424,6.30707,22.52525,49.52,37.04,61.8400517464,136.51,69.70424,58.60707,91.0684892153,21.62424,6.30707,22.52525,48.08,52.3,71.0420748571,136.4
2020-02-29 16:00:00,77.03864,6.79002,77.3372900007,14.70864,4.29002,15.3215,62.33,2.5,62.380116223,139.33,75.29864,23.07002,78.7534825176,14.70864,4.29002,15.3215,60.59,18.78,63.4337173749,139.49,81.43864,41.02002,91.1860412884,14.70864,4.29002,15.3215,66.73,36.73,76.1707673586,135.84,80.01864,56.21002,97.7882871097,14.70864,4.29002,15.3215,65.31,51.92,83.433101944,135.73
2020-02-29 16:30:00,78.10216,6.89563,78.4059762375,11.64216,3.39563,12.12725,66.46,3.5,66.5520968866,138.66,76.31216,21.01563,79.1530319581,11.64216,3.39563,12.12725,64.67,17.62,67.027407081,138.81,89.00216,40.15563,97.6414825029,11.64216,3.39563,12.12725,77.36,36.76,85.6496771739,135.9,87.57216,53.95563,102.8595800874,11.64216,3.39563,12.12725,75.93,50.56,91.2232344307,135.84
2020-02-29 17:00:00,79.32808,7.46319,79.6783752436,11.66808,3.40319,12.15425,67.66,4.06,67.7817025457,138.16,77.50808,20.31319,80.1257022014,11.66808,3.40319,12.15425,65.84,16.91,67.9768615045,138.34,91.49808,40.07319,99.8887341018,11.66808,3.40319,12.15425,79.83,36.67,87.8494040959,139.4,90.17808,54.85319,105.5507392947,11.66808,3.40319,12.15425,78.51,51.45,93.8665147963,139.29
2020-02-29 17:30:00,80.89648,8.12314,81.3032956272,12.69648,3.7031400000000003,13.2255,68.2,4.42,68.3430786547,137.9,79.07648,20.19314,81.6140465377,12.69648,3.7031400000000003,13.2255,66.38,16.49,68.3975474707,138.08,96.35648,40.19314,104.4033511965,12.69648,3.7031400000000003,13.2255,83.66,36.49,91.2716587994,139.15,95.04648,55.00314,109.8142921948,12.69648,3.7031400000000003,13.2255,82.35,51.3,97.0217114877,139.03
2020-02-29 18:00:00,81.39696,8.63203,81.853387463,14.16696,4.13203,14.75725,67.23,4.5,67.3804341037,137.69,79.58696,20.47203,82.1777841899,14.16696,4.13203,14.75725,65.42,16.34,67.4297560429,137.87,99.97696,40.76203,107.9672895861,14.16696,4.13203,14.75725,85.81,36.63,93.301195062,138.87,98.66696,55.07203,112.9960064956,14.16696,4.13203,14.75725,84.5,50.94,98.6667806306,138.75
2020-02-29 18:30:00,84.0792,9.78435,84.6465910569,15.6492,4.56435,16.30125,68.43,5.22,68.6288080911,137.39,82.2392,20.19435,84.682334572,15.6492,4.56435,16.30125,66.59,15.63,68.3997441516,137.59,98.3992,40.19435,106.2919956185,15.6492,4.56435,16.30125,82.75,35.63,90.0947245958,138.82,97.0692,56.55435,112.3424411902,15.6492,4.56435,16.30125,81.42,51.99,96.6031909411,138.7
2020-02-29 19:00:00,82.8776,8.89555,83.3536285447,15.9276,4.64555,16.59125,66.95,4.25,67.0847598192,137.07,81.0776,21.06555,83.7695327584,15.9276,4.64555,16.59125,65.15,16.42,67.1873418138,137.29,95.6176,38.46555,103.0646591542,15.9276,4.64555,16.59125,79.69,33.82,86.5695587375,138.58,94.3076,57.97555,110.7027001277,15.9276,4.64555,16.59125,78.38,53.33,94.8024962752,138.49
2020-02-29 19:30:00,82.17608,9.29344,82.6999162708,14.20608,4.14344,14.798,67.97,5.15,68.16482524,136.97,80.35608,19.69344,82.7340992095,14.20608,4.14344,14.798,66.15,15.55,67.9531088325,137.19,96.96608,39.53344,104.7153930843,14.20608,4.14344,14.798,82.76,35.39,90.0092756331,138.41,95.68608,55.82344,110.7794311197,14.20608,4.14344,14.798,81.48,51.68,96.4873711944,138.29
2020-02-29 20:00:00,81.50776,7.43268,81.8459508601,11.11776,3.24268,11.581,70.39,4.19,70.5145956522,138.04,79.62776,20.03268,82.1090033468,11.11776,3.24268,11.581,68.51,16.79,70.5373957557,138.26,93.65776,38.78268,101.3699771934,11.11776,3.24268,11.581,82.54,35.54,89.86625173,139.45,92.33776,55.95268,107.9674224986,11.11776,3.24268,11.581,81.22,52.71,96.8247514843,139.34
2020-02-29 20:30:00,77.77064,5.90977,77.9948576988,8.81064,2.56977,9.17775,68.96,3.34,69.0408371908,138.76,75.91064,20.40977,78.6065135766,8.81064,2.56977,9.17775,67.1,17.84,69.4310852573,138.97,93.63064,38.58977,101.2712550305,8.81064,2.56977,9.17775,84.82,36.02,92.1513581018,139.99,92.30064,55.49977,107.7015905846,8.81064,2.56977,9.17775,83.49,52.93,98.8542614155,139.92
2020-02-29 21:00:00,75.25424,5.35832,75.4447627818,9.11424,2.65832,9.494,66.14,2.7,66.195087431,138.87,73.47424,21.13832,76.4545127249,9.11424,2.65832,9.494,64.36,18.48,66.9605854216,139.09,91.03424,37.75832,98.5541657242,9.11424,2.65832,9.494,81.92,35.1,89.1229285874,140.12,89.70424,56.63832,106.0884063713,9.11424,2.65832,9.494,80.59,53.98,96.9978788428,140.05
2020-02-29 21:30:00,70.03688,4.02034,70.152175261,9.56688,2.79034,9.9655,60.47,1.23,60.4825082152,139.28,68.35688,22.76034,72.0464858286,9.56688,2.79034,9.9655,58.79,19.97,62.089169748,139.47,88.61688,36.76034,95.9389077374,9.56688,2.79034,9.9655,79.05,33.97,86.0398942352,138.04,87.22688,57.14034,104.2763014776,9.56688,2.79034,9.9655,77.66,54.35,94.7892298734,137.96
2020-02-29 22:00:00,66.3284,3.1862,66.4048832316,8.7984,2.5662000000000003,9.165,57.53,0.62,57.5333407686,139.46,64.6884,23.1762,68.7148116566,8.7984,2.5662000000000003,9.165,55.89,20.61,59.5689868975,139.64,85.2384,36.0662,92.55460883719999,8.7984,2.5662000000000003,9.165,76.44,33.5,83.4585142451,135.96,83.7584,57.7662,101.74676129,8.7984,2.5662000000000003,9.165,74.96,55.2,93.0915764181,135.89
2020-02-29 22:30:00,64.61936,2.57773,64.6707536585,8.04936,2.34773,8.38475,56.57,0.23,56.5704675604,139.5,62.99936,23.73773,67.3230954871,8.04936,2.34773,8.38475,54.95,21.39,58.9663853394,139.69,78.52936,34.46773,85.760624959,8.04936,2.34773,8.38475,70.48,32.12,77.4540173264,136.12,77.04936,59.10773,97.1098739684,8.04936,2.34773,8.38475,69.0,56.76,89.3459433886,136.03
2020-02-29 23:00:00,63.47496,4.62353,63.643126704,10.43496,3.04353,10.86975,53.04,1.58,53.0635279641,139.94,62.04496,25.55353,67.101117404,10.43496,3.04353,10.86975,51.61,22.51,56.305347881,140.13,71.15496,34.16353,78.9314583336,10.43496,3.04353,10.86975,60.72,31.12,68.2302923927,137.19,69.67496,62.14353,93.3617607582,10.43496,3.04353,10.86975,59.24,59.1,83.6790750427,137.11
2020-02-29 23:30:00,59.98664,4.04402,60.1227999701,10.43664,3.04402,10.8715,49.55,1.0,49.5600897901,136.21,59.37664,25.47402,64.6104563724,10.43664,3.04402,10.8715,48.94,22.43,53.8351975941,136.44,67.81664,32.98402,75.4124806398,10.43664,3.04402,10.8715,57.38,29.94,64.7214647547,137.76,66.32664,63.88402,92.0890394404,10.43664,3.04402,10.8715,55.89,60.84,82.6147547355,137.68
2020-03-01 00:00:00,56.32272,3.95996,56.4617576011,9.22272,2.68996,9.607,47.1,1.27,47.1171189696,136.87,55.70272,25.58996,61.2995845679,9.22272,2.68996,9.607,46.48,22.9,51.815059587,137.09,65.52272,32.69996,73.2291896732,9.22272,2.68996,9.607,56.3,30.01,63.7988252243,138.4,64.03272,64.33996,90.7734525255,9.22272,2.68996,9.607,54.81,61.65,82.4915668417,138.35
2020-03-01 00:30:00,55.47944,4.25442,55.6423251873,9.16944,2.67442,9.5515,46.31,1.58,46.3369453029,136.69,54.85944,25.82442,60.6338092606,9.16944,2.67442,9.5515,45.69,23.15,51.2200995704,136.92,63.46944,32.27442,71.2039886541,9.16944,2.67442,9.5515,54.3,29.6,61.8437547372,138.24,61.97944,64.52442,89.4698371467,9.16944,2.67442,9.5515,52.81,61.85,81.3284611929,138.15
2020-03-01 01:00:00,55.64072,4.42146,55.8161180185,9.09072,2.65146,9.4695,46.55,1.77,46.5836387587,136.36,55.03072,25.92146,60.830109586,9.09072,2.65146,9.4695,45.94,23.27,51.4973445917,136.59,63.36072,32.12146,71.0378000184,9.09072,2.65146,9.4695,54.27,29.47,61.755273459,137.89,61.88072,64.27146,89.2190791157,9.09072,2.65146,9.4695,52.79,61.62,81.1406710596,137.79
2020-03-01 01:30:00,55.92248,4.21864,56.0813756322,9.01248,2.62864,9.388,46.91,1.5899999999999999,46.9369385452,136.51,55.31248,25.77864,61.0246566889,9.01248,2.62864,9.388,46.3,23.15,51.7649736791,136.74,63.38248,32.31864,71.1465618453,9.01248,2.62864,9.388,54.37,29.69,61.9483090972,138.05,61.90248,64.25864,89.2249395898,9.01248,2.62864,9.388,52.89,61.63,81.2133548131,137.95
2020-03-01 02:00:00,54.9852,4.7223500000000005,55.1876146301,9.0252,2.63235,9.40125,45.96,2.09,46.0074961283,137.17,54.3652,26.45235,60.459091885,9.0252,2.63235,9.40125,45.34,23.82,51.2162864722,137.41,62.3852,32.97235,70.5626604059,9.0252,2.63235,9.40125,53.36,30.34,61.3824502606,138.62,60.8752,64.31235,88.5543242172,9.0252,2.63235,9.40125,51.85,61.68,80.5781912182,138.53
2020-03-01 02:30:00,53.48256,5.16158,53.731053705,8.54256,2.49158,8.8985,44.94,2.67,45.0192458844,137.11,52.86256,26.85158,59.2912944558,8.54256,2.49158,8.8985,44.32,24.36,50.5734317602,137.34,61.91256,32.70158,70.0182720456,8.54256,2.49158,8.8985,53.37,30.21,61.3270005789,138.47,60.42256,64.05158,88.0539076785,8.54256,2.49158,8.8985,51.88,61.56,80.5057016614,138.39
2020-03-01 03:00:00,53.14672,4.94071,53.3758790285,8.67672,2.53071,9.03825,44.47,2.41,44.535255697,137.22,52.53672,26.69071,58.9279301237,8.67672,2.53071,9.03825,43.86,24.16,50.0739972441,137.45,60.82672,32.84071,69.1259871486,8.67672,2.53071,9.03825,52.15,30.31,60.3184764396,138.62,59.34672,64.26071,87.4726930217,8.67672,2.53071,9.03825,50.67,61.73,79.8626433322,138.54
2020-03-01 03:30:00,52.62816,5.11488,52.8761309326,8.82816,2.5748800000000003,9.196,43.8,2.54,43.8735865869,137.52,52.01816,26.97488,58.5963575728,8.82816,2.5748800000000003,9.196,43.19,24.4,49.6058071197,137.75,59.25816,32.74488,67.7034466833,8.82816,2.5748800000000003,9.196,50.43,30.17,58.7657536325,138.94,57.74816,64.89488,86.8688404067,8.82816,2.5748800000000003,9.196,48.92,62.32,79.2271973504,138.85
2020-03-01 04:00:00,51.79712,5.41791,52.0797022751,8.90712,2.59791,9.27825,42.89,2.8200000000000003,42.9826069475,137.8,51.17712,27.32791,58.0164827998,8.90712,2.59791,9.27825,42.27,24.73,48.9727046425,138.03,58.10712,32.07791,66.3734111272,8.90712,2.59791,9.27825,49.2,29.48,57.3559970709,139.28,56.60712,65.98791,86.9411887477,8.90712,2.59791,9.27825,47.7,63.39,79.3321000604,139.16
2020-03-01 04:30:00,51.55992,5.32331,51.8339944415,9.19992,2.68331,9.58325,42.36,2.64,42.4421865601,137.22,50.95992,27.09331,57.7144773273,9.19992,2.68331,9.58325,41.76,24.41,48.3709179156,137.45,57.32992,31.97331,65.643067262,9.19992,2.68331,9.58325,48.13,29.29,56.3418228317,138.71,55.83992,65.66331,86.1960958847,9.19992,2.68331,9.58325,46.64,62.98,78.3694455767,138.59
2020-03-01 05:00:00,51.54168,5.34549,51.8181342829,9.00168,2.62549,9.37675,42.54,2.7199999999999998,42.626869460500004,137.25,50.92168,27.14549,57.7052434477,9.00168,2.62549,9.37675,41.92,24.52,48.5645632123,137.48,57.23168,32.12549,65.6316410229,9.00168,2.62549,9.37675,48.23,29.5,56.536562506,138.71,55.75168,65.43549,85.9654184795,9.00168,2.62549,9.37675,46.75,62.81,78.298522336,138.59
2020-03-01 05:30:00,51.69824,5.49157,51.9890888568,8.98824,2.62157,9.36275,42.71,2.87,42.8063196269,137.02,51.08824,27.20157,57.878611565599996,8.98824,2.62157,9.36275,42.1,24.58,48.7502451276,137.25,57.99824,32.30157,66.3866497691,8.98824,2.62157,9.36275,49.01,29.68,57.2964440432,138.43,56.50824,64.86157,86.0244410081,8.98824,2.62157,9.36275,47.52,62.24,78.3068834778,138.33
2020-03-01 06:00:00,51.82944,5.37317,52.1072145347,8.71944,2.54317,9.08275,43.11,2.83,43.2027892618,136.64,51.20944,26.97317,57.8788272597,8.71944,2.54317,9.08275,42.49,24.43,49.012498406,136.87,59.17944,32.34317,67.440987273,8.71944,2.54317,9.08275,50.46,29.8,58.6024880018,138.01,57.70944,64.15317,86.2902583503,8.71944,2.54317,9.08275,48.99,61.61,78.7134816915,137.9
2020-03-01 06:30:00,54.62168,4.14049,54.7783860976,8.88168,2.59049,9.25175,45.74,1.55,45.7662550358,136.57,54.01168,25.74049,59.8317173568,8.88168,2.59049,9.25175,45.13,23.15,50.7211928093,136.81,62.05168,33.06049,70.3093663025,8.88168,2.59049,9.25175,53.17,30.47,61.2818880257,138.04,60.57168,63.55049,87.7928994695,8.88168,2.59049,9.25175,51.69,60.96,79.9248253048,137.9
2020-03-01 07:00:00,56.10256,3.44283,56.2080983219,8.992560000000001,2.62283,9.36725,47.11,0.8200000000000001,47.1171359486,136.38,55.47256,24.99283,60.8428012534,8.992560000000001,2.62283,9.36725,46.48,22.37,51.583013677,136.61,64.05256,33.51283,72.289973144,8.992560000000001,2.62283,9.36725,55.06,30.89,63.1331584827,137.87,62.57256,62.94283,88.7531695961,8.992560000000001,2.62283,9.36725,53.58,60.32,80.6803495282,137.74
2020-03-01 07:30:00,58.87088,4.02984,59.0086444718,10.01088,2.91984,10.428,48.86,1.11,48.8726068468,137.12,58.25088,25.81984,63.7167886699,10.01088,2.91984,10.428,48.24,22.9,53.399509361,137.35,67.32088,35.53984,76.1260869295,10.01088,2.91984,10.428,57.31,32.62,65.9431611314,138.41,65.83088,62.24984,90.6021376216,10.01088,2.91984,10.428,55.82,59.33,81.4611643668,138.28
2020-03-01 08:00:00,63.60736,4.50548,63.7667279716,12.80736,3.73548,13.341,50.8,0.77,50.8058352948,136.98,62.97736,26.23548,68.2235170847,12.80736,3.73548,13.341,50.17,22.5,54.9843514102,137.22,68.72736,37.15548,78.1279700658,12.80736,3.73548,13.341,55.92,33.42,65.1455508842,138.26,67.23736,61.94548,91.4226726376,12.80736,3.73548,13.341,54.43,58.21,79.6933435112,138.15
2020-03-01 08:30:00,69.36576,5.26668,69.5654122291,16.68576,4.866680000000001,17.381,52.68,0.4,52.681518581,136.55,68.73576,26.21668,73.5657461935,16.68576,4.866680000000001,17.381,52.05,21.35,56.258554905,136.8,69.28576,38.52668,79.2768668061,16.68576,4.866680000000001,17.381,52.6,33.66,62.4480231873,137.99,67.80576,62.28668,92.0719913687,16.68576,4.866680000000001,17.381,51.12,57.42,76.8785457719,137.88
2020-03-01 09:00:00,75.25944,7.51067,75.6332828387,21.01944,6.13067,21.89525,54.24,1.38,54.2575524697,136.62,74.47944,26.05067,78.9038933777,21.01944,6.13067,21.89525,53.46,19.92,57.0506616964,136.87,68.35944,40.57067,79.4920895521,21.01944,6.13067,21.89525,47.34,34.44,58.5422001636,137.31,66.89944,61.90067,91.1439960654,21.01944,6.13067,21.89525,45.88,55.77,72.2168076004,137.22
2020-03-01 09:30:00,79.9212,9.1266,80.4406180794,24.5712,7.1666,25.595,55.35,1.96,55.3846919284,137.02,79.0412,26.5866,83.3927970331,24.5712,7.1666,25.595,54.47,19.42,57.8283433966,137.28,68.0012,43.2266,80.5773054216,24.5712,7.1666,25.595,43.43,36.06,56.4489902478,137.17,66.5612,61.0566,90.3233178587,24.5712,7.1666,25.595,41.99,53.89,68.3175833882,137.1
2020-03-01 10:00:00,83.1852,10.36235,83.8281324888,27.0252,7.88235,28.15125,56.16,2.48,56.2147311654,135.51,82.5752,26.68235,86.7790957349,27.0252,7.88235,28.15125,55.55,18.8,58.645055205,135.79,67.0652,45.10235,80.8205606672,27.0252,7.88235,28.15125,40.04,37.22,54.6674491814,136.95,65.6352,60.36235,89.1717039007,27.0252,7.88235,28.15125,38.61,52.48,65.1527627964,136.87
2020-03-01 10:30:00,86.16912,10.59516,86.8180549022,29.46912,8.59516,30.697,56.7,2.0,56.7352624036,138.61,84.81912,27.73516,89.2385691156,29.46912,8.59516,30.697,55.35,19.14,58.565878291,138.85,66.18912,47.04516,81.2049671252,29.46912,8.59516,30.697,36.72,38.45,53.1672916369,136.32,64.77912,58.99516,87.6171403973,29.46912,8.59516,30.697,35.31,50.4,61.5382490814,136.24
2020-03-01 11:00:00,85.06216,10.17813,85.6689289892,28.62216,8.34813,29.81475,56.44,1.83,56.4696599954,139.96,83.46216,27.88813,87.9981814969,28.62216,8.34813,29.81475,54.84,19.54,58.2171555471,140.18,68.77216,47.53813,83.6031326863,28.62216,8.34813,29.81475,40.15,39.19,56.1059586853,136.39,67.35216,58.13813,88.9739041324,28.62216,8.34813,29.81475,38.73,49.79,63.0797669622,136.31
2020-03-01 11:30:00,86.8216,11.1313,87.5322572898,29.9016,8.7213,31.1475,56.92,2.41,56.9709970072,139.56,85.2216,27.6613,89.5983740045,29.9016,8.7213,31.1475,55.32,18.94,58.4724379516,139.78,67.0516,48.5813,82.8013271165,29.9016,8.7213,31.1475,37.15,39.86,54.4879995962,136.02,65.6416,57.6313,87.3509381189,29.9016,8.7213,31.1475,35.74,48.91,60.5766927126,135.91
2020-03-01 12:00:00,85.49568,10.29374,86.1131371038,24.83568,7.24374,25.8705,60.66,3.05,60.7366289812,139.31,83.80568,25.47374,87.5916858489,24.83568,7.24374,25.8705,58.97,18.23,61.7235271189,139.52,73.77568,46.04374,86.964802953,24.83568,7.24374,25.8705,48.94,38.8,62.4544922323,135.86,72.37568,56.96374,92.1037823884,24.83568,7.24374,25.8705,47.54,49.72,68.7904789924,135.76
2020-03-01 12:30:00,86.9844,11.53045,87.7452968572,27.2244,7.94045,28.35875,59.76,3.59,59.8677350499,139.13,85.3244,25.58045,89.0764427756,27.2244,7.94045,28.35875,58.1,17.64,60.718857038,139.35,71.0244,47.13045,85.2393378233,27.2244,7.94045,28.35875,43.8,39.19,58.7732600763,135.75,69.6044,57.15045,90.0607929932,27.2244,7.94045,28.35875,42.38,49.21,64.9437333389,135.63
2020-03-01 13:00:00,88.13488,11.39809,88.8688557835,28.24488,8.23809,29.42175,59.89,3.16,59.9733082296,139.23,86.46488,26.27809,90.3698704628,28.24488,8.23809,29.42175,58.22,18.04,60.950881864,139.44,70.52488,46.56809,84.5123997131,28.24488,8.23809,29.42175,42.28,38.33,57.0682687665,135.9,69.09488,58.27809,90.3904763582,28.24488,8.23809,29.42175,40.85,50.04,64.5966260729,135.81
2020-03-01 13:30:00,85.42016,10.86588,86.1084843822,25.94016,7.56588,27.021,59.48,3.3,59.5714730387,139.23,83.76016,25.54588,87.5691520354,25.94016,7.56588,27.021,57.82,17.98,60.5510759607,139.44,71.05016,45.32588,84.2766909282,25.94016,7.56588,27.021,45.11,37.76,58.8279669885,135.95,69.64016,58.51588,90.960761304,25.94016,7.56588,27.021,43.7,50.95,67.1237104159,135.81
2020-03-01 14:00:00,84.9392,10.9181,85.6380324637,26.1192,7.6181,27.2075,58.82,3.3,58.9124978252,139.09,83.2992,25.5281,87.1231347591,26.1192,7.6181,27.2075,57.18,17.91,59.9192832067,139.29,69.8792,45.4281,83.3475546267,26.1192,7.6181,27.2075,43.76,37.81,57.8319435952,135.81,68.4492,58.2781,89.8978860722,26.1192,7.6181,27.2075,42.33,50.66,66.017153074,135.69
2020-03-01 14:30:00,85.45464,10.74802,86.1279015851,25.12464,7.32802,26.1715,60.33,3.42,60.4268590943,139.33,83.76464,25.18802,87.4697162785,25.12464,7.32802,26.1715,58.64,17.86,61.2995040763,139.54,70.85464,44.80802,83.833994691,25.12464,7.32802,26.1715,45.73,37.48,59.1268407747,136.11,69.43464,58.62802,90.8758161507,25.12464,7.32802,26.1715,44.31,51.3,67.7869168793,136.01
2020-03-01 15:00:00,83.38216,9.96063,83.9749888733,22.80216,6.65063,23.75225,60.58,3.31,60.6703593199,139.42,81.69216,24.63063,85.3245389068,22.80216,6.65063,23.75225,58.89,17.98,61.5736347798,139.62,72.23216,43.31063,84.2217050959,22.80216,6.65063,23.75225,49.43,36.66,61.540884784,136.25,70.81216,58.91063,92.113106184,22.80216,6.65063,23.75225,48.01,52.26,70.9652569924,136.17
2020-03-01 15:30:00,81.56496,8.93728,82.0531393281,20.18496,5.8872800000000005,21.026,61.38,3.05,61.4557312218,139.39,79.86496,24.17728,83.4443089971,20.18496,5.8872800000000005,21.026,59.68,18.29,62.419760493,139.58,76.67496,42.86728,87.8444829548,20.18496,5.8872800000000005,21.026,56.49,36.98,67.5177050854,136.08,75.22496,57.87728,94.9135087709,20.18496,5.8872800000000005,21.026,55.04,51.99,75.7123616063,135.96
2020-03-01 16:00:00,80.89112,8.47366,81.3337335221,17.84112,5.20366,18.5845,63.05,3.27,63.1347400406,139.09,79.15112,23.15366,82.4681257738,17.84112,5.20366,18.5845,61.31,17.95,63.8836332718,139.27,79.38112,41.47366,89.5624178227,17.84112,5.20366,18.5845,61.54,36.27,71.4330770722,135.83,77.93112,57.48366,96.8381672248,17.84112,5.20366,18.5845,60.09,52.28,79.6492718109,135.73
2020-03-01 16:30:00,80.13512,7.56066,80.490999727,14.98512,4.37066,15.6095,65.15,3.19,65.2280507144,138.57,78.35512,22.25066,81.4531564806,14.98512,4.37066,15.6095,63.37,17.88,65.8441440069,138.75,83.89512,39.80066,92.8573297928,14.98512,4.37066,15.6095,68.91,35.43,77.4846629986,135.65,82.47512,56.32066,99.870727252,14.98512,4.37066,15.6095,67.49,51.95,85.1686714702,135.57
2020-03-01 17:00:00,80.19552,7.84661,80.5784755165,12.12552,3.53661,12.63075,68.07,4.31,68.2063120246,137.86,78.36552,20.18661,80.9237539179,12.12552,3.53661,12.63075,66.24,16.65,68.3005131752,138.07,90.48552,39.15661,98.5944696033,12.12552,3.53661,12.63075,78.36,35.62,86.0759780659,139.29,89.17552,56.13661,105.3735846859,12.12552,3.53661,12.63075,77.05,52.6,93.2923496328,139.16
2020-03-01 17:30:00,78.01312,7.06966,78.3327963541,9.87312,2.8796600000000003,10.2845,68.14,4.19,68.2687021995,137.68,76.19312,19.54966,78.6611768374,9.87312,2.8796600000000003,10.2845,66.32,16.67,68.3829752204,137.87,95.99312,38.60966,103.4668301083,9.87312,2.8796600000000003,10.2845,86.12,35.73,93.2377997381,138.95,94.68312,54.87966,109.4379746461,9.87312,2.8796600000000003,10.2845,84.81,52.0,99.482340644,138.83
2020-03-01 18:00:00,78.40704,7.50872,78.7657590429,10.24704,2.98872,10.674,68.16,4.52,68.3097064845,138.41,76.56704,19.56872,79.0281368678,10.24704,2.98872,10.674,66.32,16.58,68.3610912727,138.57,99.94704,16.34872,101.2753249829,10.24704,2.98872,10.674,89.7,13.36,90.6894679662,137.33,98.64704,29.94872,103.0929887548,10.24704,2.98872,10.674,88.4,26.96,92.4197035269,137.21
2020-03-01 18:30:00,80.424,7.92325,80.8133507941,9.474,2.76325,9.86875,70.95,5.16,71.1373889034,138.68,78.534,18.80325,80.7536461503,9.474,2.76325,9.86875,69.06,16.04,70.8982736038,138.83,104.344,8.19325,104.6651789353,9.474,2.76325,9.86875,94.87,5.43,95.0252692709,136.26,102.924,19.56325,104.7667434187,9.474,2.76325,9.86875,93.45,16.8,94.9481042465,136.14
2020-03-01 19:00:00,79.78432,7.48501,80.134656002,9.03432,2.6350100000000003,9.41075,70.75,4.85,70.9160419087,138.58,77.92432,18.95501,80.1965837899,9.03432,2.6350100000000003,9.41075,68.89,16.32,70.7967124943,138.73,104.00432,7.92501,104.3058213244,9.03432,2.6350100000000003,9.41075,94.97,5.29,95.1172171586,136.15,102.57432,19.54501,104.4198187097,9.03432,2.6350100000000003,9.41075,93.54,16.91,95.0561923285,136.01
2020-03-01 19:30:00,77.98976,6.87243,78.2919725065,8.81976,2.5724299999999998,9.18725,69.17,4.3,69.3035273273,139.12,76.13976,19.55243,78.6101810948,8.81976,2.5724299999999998,9.18725,67.32,16.98,69.4284005289,139.26,102.53976,7.30243,102.7994545937,8.81976,2.5724299999999998,9.18725,93.72,4.73,93.8392844176,136.67,101.11976,20.16243,103.1102780811,8.81976,2.5724299999999998,9.18725,92.3,17.59,93.9611520789,136.57
2020-03-01 20:00:00,74.6608,5.5369,74.8658287756,9.5208,2.7769,9.9175,65.14,2.76,65.1984447667,139.59,72.8908,21.3669,75.9579695638,9.5208,2.7769,9.9175,63.37,18.59,66.0404800104,139.73,98.2508,5.7369,98.4181473218,9.5208,2.7769,9.9175,88.73,2.96,88.7793585244,137.17,96.9008,22.2369,99.4195391372,9.5208,2.7769,9.9175,87.38,19.46,89.5207015165,137.1
2020-03-01 20:30:00,73.2336,4.20355,73.3541409981,7.3836,2.15355,7.69125,65.85,2.05,65.8819019155,139.37,71.4436,21.39355,74.5779589595,7.3836,2.15355,7.69125,64.06,19.24,66.8869284689,139.52,96.2236,4.69355,96.3380018921,7.3836,2.15355,7.69125,88.84,2.54,88.8763028034,136.91,94.8736,21.97355,97.3849930768,7.3836,2.15355,7.69125,87.49,19.82,89.7069255966,136.84
2020-03-01 21:00:00,70.39024,3.3963200000000002,70.4721283686,7.53024,2.19632,7.844,62.86,1.2,62.8714529815,139.8,68.67024,22.40632,72.233268219,7.53024,2.19632,7.844,61.14,20.21,64.3936619552,139.95,92.05024,4.16632,92.1444784369,7.53024,2.19632,7.844,84.52,1.97,84.5429553541,137.33,90.75024,22.72632,93.5526145054,7.53024,2.19632,7.844,83.22,20.53,85.7149304381,137.25
2020-03-01 21:30:00,66.13696,2.97203,66.2037041287,7.44696,2.17203,7.75725,58.69,0.8,58.6954521237,137.12,65.22696,22.91203,69.1340540513,7.44696,2.17203,7.75725,57.78,20.74,61.3895430835,137.31,87.62696,3.52203,87.6977127077,7.44696,2.17203,7.75725,80.18,1.35,80.1913642483,138.05,86.37696,24.34203,89.7413708574,7.44696,2.17203,7.75725,78.93,22.17,81.9844729202,137.96
2020-03-01 22:00:00,65.76632,2.80851,65.8262605254,7.12632,2.07851,7.42325,58.64,0.73,58.6445436507,139.28,64.23632,22.57851,68.0888678197,7.12632,2.07851,7.42325,57.11,20.5,60.6778551038,139.43,83.15632,23.57851,86.4344820645,7.12632,2.07851,7.42325,76.03,21.5,79.0114605611,135.17,82.34632,46.98851,94.8094746825,7.12632,2.07851,7.42325,75.22,44.91,87.6068290717,135.08
2020-03-01 22:30:00,61.5356,3.0958,61.6134242272,6.9456,2.0258,7.235,54.59,1.07,54.6004853458,139.91,60.0856,23.9558,64.6850808224,6.9456,2.0258,7.235,53.14,21.93,57.4872551093,140.06,79.0556,22.9958,82.3322215721,6.9456,2.0258,7.235,72.11,20.97,75.0972236504,135.7,78.2256,47.8758,91.71333992940001,6.9456,2.0258,7.235,71.28,45.85,84.752940362,135.62
2020-03-01 23:00:00,58.56456,1.68008,58.5886538231,5.31456,1.55008,5.536,53.25,0.13,53.2501586852,136.3,57.94456,23.17008,62.4053254202,5.31456,1.55008,5.536,52.63,21.62,56.8976387911,136.5,72.91456,22.00008,76.1612537975,5.31456,1.55008,5.536,67.6,20.45,70.6255088477,136.53,72.04456,48.75008,86.9884413333,5.31456,1.55008,5.536,66.73,47.2,81.7357504401,136.42
2020-03-01 23:30:00,55.02904,1.5009700000000001,55.0495063944,4.28904,1.2509700000000001,4.46775,50.74,0.25,50.7406158812,137.05,54.41904,23.25097,59.1780324146,4.28904,1.2509700000000001,4.46775,50.13,22.0,54.7450171248,137.25,69.72904,21.52097,72.9745926269,4.28904,1.2509700000000001,4.46775,65.44,20.27,68.5074193062,137.3,68.84904,49.39097,84.7328639104,4.28904,1.2509700000000001,4.46775,64.56,48.14,80.5323115277,137.22
2020-03-02 00:00:00,51.94152,2.43211,51.9984293894,3.88152,1.13211,4.04325,48.06,1.3,48.077578974,136.99,51.33152,24.13211,56.7211043489,3.88152,1.13211,4.04325,47.45,23.0,52.7304703184,137.2,66.85152,20.68211,69.977677872,3.88152,1.13211,4.04325,62.97,19.55,65.9349937438,137.19,65.95152,49.79211,82.6368998,3.88152,1.13211,4.04325,62.07,48.66,78.8700228224,137.11
2020-03-02 00:30:00,50.9928,2.19665,51.0400913309,3.3828,0.98665,3.52375,47.61,1.21,47.6253734893,136.64,50.3828,23.83665,55.7369932725,3.3828,0.98665,3.52375,47.0,22.85,52.2601425563,136.86,64.3328,20.40665,67.4917811297,3.3828,0.98665,3.52375,60.95,19.42,63.9690464209,136.89,63.4528,49.62665,80.5547156786,3.3828,0.98665,3.52375,60.07,48.64,77.2933017796,136.8
2020-03-02 01:00:00,52.82888,2.6913400000000003,52.8973900401,5.07888,1.48134,5.2905,47.75,1.21,47.7653284297,136.44,52.22888,24.28134,57.5972167578,5.07888,1.48134,5.2905,47.15,22.8,52.3732994951,136.67,63.65888,20.14134,66.7692038282,5.07888,1.48134,5.2905,58.58,18.66,61.4801756666,136.79,62.75888,50.76134,80.7179698546,5.07888,1.48134,5.2905,57.68,49.28,75.8650169709,136.7
2020-03-02 01:30:00,54.72992,3.71081,54.855576326,8.05992,2.35081,8.39575,46.67,1.3599999999999999,46.6898115224,136.49,54.12992,25.27081,59.7382798318,8.05992,2.35081,8.39575,46.07,22.92,51.4564991036,136.72,62.64992,19.83081,65.7135716672,8.05992,2.35081,8.39575,54.59,17.48,57.3203148979,136.98,61.74992,52.90081,81.3114279709,8.05992,2.35081,8.39575,53.69,50.55,73.742244338,136.9
2020-03-02 02:00:00,51.5616,2.32255,51.6138821739,3.4716,1.01255,3.61625,48.09,1.31,48.107839278,136.82,50.9516,23.99255,56.3179189784,3.4716,1.01255,3.61625,47.48,22.98,52.748751644,137.04,65.0716,20.21255,68.1385375838,3.4716,1.01255,3.61625,61.6,19.2,64.5228641646,137.07,64.1816,49.93255,81.3175093572,3.4716,1.01255,3.61625,60.71,48.92,77.9671116561,136.99
2020-03-02 02:30:00,50.89304,2.26297,50.9433268806,3.47304,1.01297,3.61775,47.42,1.25,47.436472255,137.11,50.28304,24.03297,55.7312099157,3.47304,1.01297,3.61775,46.81,23.02,52.1641303963,137.33,64.63304,20.46297,67.7950071972,3.47304,1.01297,3.61775,61.16,19.45,64.1782525471,137.35,63.73304,50.00297,81.007390999,3.47304,1.01297,3.61775,60.26,48.99,77.6613655559,137.27
2020-03-02 03:00:00,49.74016,2.68338,49.8124888462,4.64016,1.35338,4.8335,45.1,1.33,45.1196066029,137.24,49.14016,24.48338,54.9016504401,4.64016,1.35338,4.8335,44.5,23.13,50.1522372382,137.46,64.86016,20.95338,68.1607254117,4.64016,1.35338,4.8335,60.22,19.6,63.329364437,137.45,63.95016,50.34338,81.3884443508,4.64016,1.35338,4.8335,59.31,48.99,76.9265636825,137.37
2020-03-02 03:30:00,50.77648,2.42189,50.8342057316,3.36648,0.98189,3.5067500000000003,47.41,1.44,47.4318637627,137.55,50.15648,24.35189,55.7556009076,3.36648,0.98189,3.5067500000000003,46.79,23.37,52.3016347737,137.76,62.95648,20.80189,66.304125072,3.36648,0.98189,3.5067500000000003,59.59,19.82,62.7996855088,137.75,62.04648,50.06189,79.7242655078,3.36648,0.98189,3.5067500000000003,58.68,49.08,76.499599999,137.67
2020-03-02 04:00:00,50.22504,2.34272,50.2796477712,3.09504,0.9027200000000001,3.224,47.13,1.44,47.1519935952,137.84,49.61504,24.32272,55.2561933398,3.09504,0.9027200000000001,3.224,46.52,23.42,52.0826919427,138.05,63.04504,20.50272,66.295087269,3.09504,0.9027200000000001,3.224,59.95,19.6,63.0726763345,138.06,62.13504,50.44272,80.0326883017,3.09504,0.9027200000000001,3.224,59.04,49.54,77.0709621064,137.99
2020-03-02 04:30:00,50.31008,2.43544,50.3689936131,3.07008,0.8954400000000001,3.198,47.24,1.54,47.2650949433,137.58,49.69008,24.34544,55.3335747914,3.07008,0.8954400000000001,3.198,46.62,23.45,52.1855046924,137.8,63.30008,20.41544,66.51082858,3.07008,0.8954400000000001,3.198,60.23,19.52,63.3141635023,137.8,62.42008,50.25544,80.1366060973,3.07008,0.8954400000000001,3.198,59.35,49.36,77.1934718742,137.74
2020-03-02 05:00:00,50.75304,2.26547,50.8035768776,3.41304,0.9954700000000001,3.55525,47.34,1.27,47.3570322128,137.33,50.14304,24.13547,55.6493070268,3.41304,0.9954700000000001,3.55525,46.73,23.14,52.1454935733,137.55,63.88304,20.72547,67.1609105534,3.41304,0.9954700000000001,3.55525,60.47,19.73,63.6073407713,137.55,62.97304,50.02547,80.4248184055,3.41304,0.9954700000000001,3.55525,59.56,49.03,77.1448928964,137.47
2020-03-02 05:30:00,51.42656,2.50608,51.4875859834,4.54656,1.3260800000000001,4.736,46.88,1.18,46.8948483311,137.39,50.81656,24.35608,56.3519423197,4.54656,1.3260800000000001,4.736,46.27,23.03,51.6845605573,137.61,68.26656,21.88608,71.6890766575,4.54656,1.3260800000000001,4.736,63.72,20.56,66.9548504591,137.5,67.38656,49.37608,83.5400846588,4.54656,1.3260800000000001,4.736,62.84,48.05,79.1054239607,137.44
2020-03-02 06:00:00,54.20192,2.18931,54.2461170035,4.59192,1.33931,4.78325,49.61,0.85,49.6172812637,136.75,53.58192,23.389310000000002,58.4643649855,4.59192,1.33931,4.78325,48.99,22.05,53.7235758304,136.98,73.03192,23.12931,76.6069599969,4.59192,1.33931,4.78325,68.44,21.79,71.8250492516,136.8,72.17192,47.51931,86.4110575063,4.59192,1.33931,4.78325,67.58,46.18,81.8513823952,136.72
2020-03-02 06:30:00,62.91808,5.12069,63.1261139067,5.24808,1.5306899999999999,5.46675,57.67,3.59,57.7816320296,138.03,61.53808,18.96069,64.3928804711,5.24808,1.5306899999999999,5.46675,56.29,17.43,58.9268105365,138.22,86.08808,27.33069,90.3223346353,5.24808,1.5306899999999999,5.46675,80.84,25.8,84.8572071188,137.47,85.33808,42.49069,95.3312468961,5.24808,1.5306899999999999,5.46675,80.09,40.96,89.956265485,137.37
2020-03-02 07:00:00,70.58912,6.56141,70.8934126951,4.59912,1.34141,4.79075,65.99,5.22,66.1961365942,138.11,68.80912000000001,17.11141,70.9048330325,4.59912,1.34141,4.79075,64.21,15.77,66.1182047548,138.31,94.73912,31.03141,99.6917713002,4.59912,1.34141,4.79075,90.14,29.69,94.9037180515,137.77,94.07912,36.89141,101.0537329927,4.59912,1.34141,4.79075,89.48,35.55,96.2832950205,137.69
2020-03-02 07:30:00,83.23704,10.78122,83.9323509301,12.58704,3.67122,13.1115,70.65,7.11,71.0068630486,137.16,81.37704,17.35122,83.2062946817,12.58704,3.67122,13.1115,68.79,13.68,70.1370551135,137.39,94.31704,32.18122,99.656083382,12.58704,3.67122,13.1115,81.73,28.51,86.5598810073,137.34,93.57704,39.99122,101.7642377864,12.58704,3.67122,13.1115,80.99,36.32,88.7610415667,137.29
2020-03-02 08:00:00,92.67464,15.16052,93.9064974632,19.54464,5.70052,20.359,73.13,9.46,73.7393280414,136.81,90.77464,16.97052,92.3473541375,19.54464,5.70052,20.359,71.23,11.27,72.1160578512,137.05,94.60464,32.78052,100.1229264504,19.54464,5.70052,20.359,75.06,27.08,79.7955512544,137.34,93.92464,41.47052,102.6724988894,19.54464,5.70052,20.359,74.38,35.77,82.5340978021,137.29
2020-03-02 08:30:00,94.55168,17.30174,96.1216437534,20.85168,6.08174,21.7205,73.7,11.22,74.5491676681,137.25,92.66168,15.79174,93.9976914219,20.85168,6.08174,21.7205,71.81,9.71,72.4635094375,137.48,94.60168,18.58174,96.4093300477,20.85168,6.08174,21.7205,73.75,12.5,74.8018215019,137.8,94.79168,15.72174,96.0866052364,20.85168,6.08174,21.7205,73.94,9.64,74.5657642622,137.75
2020-03-02 09:00:00,97.33488,18.89059,99.151062804,24.82488,7.24059,25.85925,72.51,11.65,73.4399251089,137.3,95.46488,16.49059,96.8787018491,24.82488,7.24059,25.85925,70.64,9.25,71.2430494855,137.55,89.68488,17.48059,91.3725819235,24.82488,7.24059,25.85925,64.86,10.24,65.6633626918,137.76,89.87488,19.06059,91.87382731860001,24.82488,7.24059,25.85925,65.05,11.82,66.1151639187,137.75
2020-03-02 09:30:00,97.74824,19.36282,99.6475650553,25.99824,7.58282,27.0815,71.75,11.78,72.7105968893,136.84,95.91824,16.60282,97.3445550437,25.99824,7.58282,27.0815,69.92,9.02,70.4994099266,137.09,91.19824,14.40282,92.3285448984,25.99824,7.58282,27.0815,65.2,6.82,65.5557198115,136.97,91.39824,22.61282,94.1540116163,25.99824,7.58282,27.0815,65.4,15.03,67.1048500483,136.94
2020-03-02 10:00:00,93.044,18.1745,94.8024176182,24.084,7.0245,25.0875,68.96,11.15,69.855594622,136.67,91.244,16.5745,92.7371639972,24.084,7.0245,25.0875,67.16,9.55,67.835596113,136.9,95.034,8.6145,95.423638404,24.084,7.0245,25.0875,70.95,1.5899999999999999,70.9678138313,135.94,95.214,28.1345,99.2837141038,24.084,7.0245,25.0875,71.13,21.11,74.1964217466,135.87
2020-03-02 10:30:00,98.3916,19.1338,100.2347706786,24.5616,7.1638,25.585,73.83,11.97,74.7940492285,136.5,96.4916,15.8938,97.7918286413,24.5616,7.1638,25.585,71.93,8.73,72.457834635,136.75,88.9316,7.8238,89.2750879305,24.5616,7.1638,25.585,64.37,0.66,64.3733834748,135.91,89.1316,29.3038,93.8251288995,24.5616,7.1638,25.585,64.57,22.14,68.2602702895,135.83
2020-03-02 11:00:00,97.92592,19.25131,99.800294311,23.21592,6.77131,24.18325,74.71,12.48,75.745194567,136.24,96.00592,14.89131,97.1539386158,23.21592,6.77131,24.18325,72.79,8.12,73.2415080402,136.47,91.60592,8.75131,92.0229862902,23.21592,6.77131,24.18325,68.39,1.98,68.4186560815,135.53,91.78592,30.08131,96.5895456122,23.21592,6.77131,24.18325,68.57,23.31,72.4237599134,135.49
2020-03-02 11:30:00,97.37304,19.68172,99.34223181,24.62304,7.18172,25.649,72.75,12.5,73.8160720982,135.99,95.50304,15.21172,96.706913272,24.62304,7.18172,25.649,70.88,8.03,71.3334094236,136.22,90.45304,9.36172,90.936209766,24.62304,7.18172,25.649,65.83,2.18,65.8660861142,135.29,90.64304,30.64172,95.6821598053,24.62304,7.18172,25.649,66.02,23.46,70.064341858,135.25
